Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-08 09:30:00,108.0817727973,-7.51,108.342372648,12.3717727973,0,12.3717727973,95.71,-7.51,96.0041884503,131.11,12.3717727973,0.0,12.3717727973,12.3717727973,0,12.3717727973,0.0,0.0,0.0,132.74,112.6217727973,-12.36,113.2979845717,12.3717727973,0,12.3717727973,100.25,-12.36,101.0090693948,130.88
2021-01-08 10:00:00,107.8305504721,-7.09,108.0633874868,15.8505504721,0,15.8505504721,91.98,-7.09,92.2528509045,131.25,15.8505504721,0.0,15.8505504721,15.8505504721,0,15.8505504721,0.0,0.0,0.0,132.9,112.1905504721,-11.97,112.8273039438,15.8505504721,0,15.8505504721,96.34,-11.97,97.0807730707,131.02
2021-01-08 10:30:00,106.2287726217,-7.47,106.4910936779,17.1987726217,0,17.1987726217,89.03,-7.47,89.3428329526,131.42,17.1987726217,0.0,17.1987726217,17.1987726217,0,17.1987726217,0.0,0.0,0.0,133.01,110.4487726217,-12.39,111.1415470184,17.1987726217,0,17.1987726217,93.25,-12.39,94.069520037,131.18
2021-01-08 11:00:00,104.780439258,-7.65,105.0593306237,20.770439258,0,20.770439258,84.01,-7.65,84.3575876848,131.6,20.770439258,0.0,20.770439258,20.770439258,0,20.770439258,0.0,0.0,0.0,133.12,108.730439258,-12.62,109.4603710081,20.770439258,0,20.770439258,87.96,-12.62,88.8607112283,131.37
2021-01-08 11:30:00,104.1885504561,-7.79,104.4793670834,23.6185504561,0,23.6185504561,80.57,-7.79,80.9457163783,131.92,23.6185504561,0.0,23.6185504561,23.6185504561,0,23.6185504561,0.0,0.0,0.0,133.36,107.9985504561,-12.81,108.7556113524,23.6185504561,0,23.6185504561,84.38,-12.81,85.3468247798,131.67
2021-01-08 12:00:00,104.448106007,-7.92,104.7479510466,23.718106007,0,23.718106007,80.73,-7.92,81.1175646824,131.84,23.718106007,0.0,23.718106007,23.718106007,0,23.718106007,0.0,0.0,0.0,133.28,108.258106007,-12.93,109.0275305427,23.718106007,0,23.718106007,84.54,-12.93,85.5230758334,131.6
2021-01-08 12:30:00,107.2247726791,-7.51,107.4874503191,22.7147726791,0,22.7147726791,84.51,-7.51,84.8430327134,131.55,22.7147726791,0.0,22.7147726791,22.7147726791,0,22.7147726791,0.0,0.0,0.0,133.12,111.2247726791,-12.46,111.9205149091,22.7147726791,0,22.7147726791,88.51,-12.46,89.3827259598,131.34
2021-01-08 13:00:00,105.4043282323,-15.25,106.5018070743,24.8143282323,0,24.8143282323,80.59,-15.25,82.0201841012,132.82,24.8143282323,0.0,24.8143282323,24.8143282323,0,24.8143282323,0.0,0.0,0.0,133.54,110.1243282323,-37.67,116.3889881759,24.8143282323,0,24.8143282323,85.31,-37.67,93.2567691913,132.6
2021-01-08 13:30:00,104.973772678,-8.88,105.348694108,23.603772678,0,23.603772678,81.37,-8.88,81.8531080656,132.15,23.603772678,0.0,23.603772678,23.603772678,0,23.603772678,0.0,0.0,0.0,133.54,108.843772678,-14.17,109.7622692494,23.603772678,0,23.603772678,85.24,-14.17,86.4097592868,131.92
2021-01-08 14:00:00,102.8954393456,-9.58,103.3404462837,22.0354393456,0,22.0354393456,80.86,-9.58,81.4255242538,132.56,22.0354393456,0.0,22.0354393456,22.0354393456,0,22.0354393456,0.0,0.0,0.0,133.81,106.7254393456,-14.73,107.737144493,22.0354393456,0,22.0354393456,84.69,-14.73,85.9614390294,132.33
2021-01-08 14:30:00,101.5258837908,-10.42,102.0592057558,18.3158837908,0,18.3158837908,83.21,-10.42,83.8598861196,132.35,18.3158837908,0.0,18.3158837908,18.3158837908,0,18.3158837908,0.0,0.0,0.0,133.56,105.4658837908,-15.59,106.6119165186,18.3158837908,0,18.3158837908,87.15,-15.59,88.5334433985,132.11
2021-01-08 15:00:00,99.5458837982,-11.48,100.2056554351,17.4158837982,0,17.4158837982,82.13,-11.48,82.9284468684,132.65,17.4158837982,0.0,17.4158837982,17.4158837982,0,17.4158837982,0.0,0.0,0.0,133.73,103.4058837982,-16.71,104.747319317,17.4158837982,0,17.4158837982,85.99,-16.71,87.5985399422,132.42
2021-01-08 15:30:00,103.517217138,-10.96,104.0958012794,11.547217138,0,11.547217138,91.97,-10.96,92.6207455163,132.26,11.547217138,0.0,11.547217138,11.547217138,0,11.547217138,0.0,0.0,0.0,133.46,107.857217138,-16.09,109.050756021,11.547217138,0,11.547217138,96.31,-16.09,97.6447858311,132.03
2021-01-08 16:00:00,105.1246615791,-10.95,105.6934102587,9.7846615791,0,9.7846615791,95.34,-10.95,95.9667551812,131.9,9.7846615791,0.0,9.7846615791,9.7846615791,0,9.7846615791,0.0,0.0,0.0,133.24,109.6146615791,-16.04,110.7820185459,9.7846615791,0,9.7846615791,99.83,-16.04,101.1103876958,131.66
2021-01-08 16:30:00,103.6472171241,-10.68,104.1960076854,17.0772171241,0,17.0772171241,86.57,-10.68,87.2262993598,131.9,17.0772171241,0.0,17.0772171241,17.0772171241,0,17.0772171241,0.0,0.0,0.0,133.05,107.7472171241,-15.81,108.9009591234,17.0772171241,0,17.0772171241,90.67,-15.81,92.0380627784,131.66
2021-01-08 17:00:00,112.4417726835,-9.0,112.8013840527,21.0617726835,0,21.0617726835,91.38,-9.0,91.8221345864,131.17,21.0617726835,0.0,21.0617726835,21.0617726835,0,21.0617726835,0.0,0.0,0.0,132.59,116.7717726835,-13.95,117.6020807454,21.0617726835,0,21.0617726835,95.71,-13.95,96.7212830767,130.93
2021-01-08 17:30:00,119.351328236,-6.92,119.5517710103,23.041328236,0,23.041328236,96.31,-6.92,96.5582855067,130.67,23.041328236,0.0,23.041328236,23.041328236,0,23.041328236,0.0,0.0,0.0,132.4,123.911328236,-11.71,124.4634137617,23.041328236,0,23.041328236,100.87,-11.71,101.5474322669,130.44
2021-01-08 18:00:00,120.0306615697,-7.08,120.239286911,22.9406615697,0,22.9406615697,97.09,-7.08,97.3478017215,130.75,22.9406615697,0.0,22.9406615697,22.9406615697,0,22.9406615697,0.0,0.0,0.0,132.4,124.6406615697,-11.88,125.2055466684,22.9406615697,0,22.9406615697,101.7,-11.88,102.3915250399,130.52
2021-01-08 18:30:00,116.5742171273,-8.4,116.8764651195,21.0242171273,0,21.0242171273,95.55,-8.4,95.9185201095,131.14,21.0242171273,0.0,21.0242171273,21.0242171273,0,21.0242171273,0.0,0.0,0.0,132.66,121.0842171273,-13.3,121.8124691373,21.0242171273,0,21.0242171273,100.06,-13.3,100.9400495344,130.91
2021-01-08 19:00:00,111.8549949067,-9.81,112.2843532536,20.2649949067,0,20.2649949067,91.59,-9.81,92.1138654058,131.62,20.2649949067,0.0,20.2649949067,20.2649949067,0,20.2649949067,0.0,0.0,0.0,132.95,116.1749949067,-14.84,117.1189781443,20.2649949067,0,20.2649949067,95.91,-14.84,97.0512941696,131.38
2021-01-08 19:30:00,108.7884393556,-12.13,109.4626029173,16.8184393556,0,16.8184393556,91.97,-12.13,92.7664691578,132.02,16.8184393556,0.0,16.8184393556,16.8184393556,0,16.8184393556,0.0,0.0,0.0,133.17,113.1484393556,-17.3,114.4633536491,16.8184393556,0,16.8184393556,96.33,-17.3,97.871134151,131.8
2021-01-08 20:00:00,101.7951060246,-15.09,102.9074910323,16.7051060246,0,16.7051060246,85.09,-15.09,86.4176845327,132.02,16.7051060246,0.0,16.7051060246,16.7051060246,0,16.7051060246,0.0,0.0,0.0,132.74,105.8151060246,-20.47,107.7768878888,16.7051060246,0,16.7051060246,89.11,-20.47,91.4309192779,131.8
2021-01-08 20:30:00,105.3227996177,-13.8,106.2230300797,8.9027996177,0,8.9027996177,96.42,-13.8,97.4025482213,131.33,8.9027996177,0.0,8.9027996177,8.9027996177,0,8.9027996177,0.0,0.0,0.0,132.36,109.8727996177,-19.0,111.503507101,8.9027996177,0,8.9027996177,100.97,-19.0,102.7421086994,131.11
2021-01-08 21:00:00,100.7459999945,-14.73,101.8171371376,5.4659999945,0,5.4659999945,95.28,-14.73,96.4118836036,131.78,5.4659999945,0.0,5.4659999945,5.4659999945,0,5.4659999945,0.0,0.0,0.0,132.73,105.2159999945,-20.03,107.1055906797,5.4659999945,0,5.4659999945,99.75,-20.03,101.7411588296,131.58
2021-01-08 21:30:00,94.0755555463,-16.89,95.5797167361,9.2155555463,0,9.2155555463,84.86,-16.89,86.5245150232,132.74,9.2155555463,0.0,9.2155555463,9.2155555463,0,9.2155555463,0.0,0.0,0.0,133.34,98.0855555463,-22.41,100.6130424291,9.2155555463,0,9.2155555463,88.87,-22.41,91.651977611,132.53
2021-01-08 22:00:00,90.5057777701,-17.34,92.1518931426,7.6857777701,0,7.6857777701,82.82,-17.34,84.6157668523,132.99,7.6857777701,0.0,7.6857777701,7.6857777701,0,7.6857777701,0.0,0.0,0.0,133.56,94.4057777701,-22.91,97.1458644327,7.6857777701,0,7.6857777701,86.72,-22.91,89.6951866044,132.77
2021-01-08 22:30:00,90.7548888861,-16.0,92.1544890753,2.7448888861,0,2.7448888861,88.01,-16.0,89.452557817,131.95,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,132.68,94.9048888861,-21.4,97.287707006,2.7448888861,0,2.7448888861,92.16,-21.4,94.6119738722,131.73
2021-01-08 23:00:00,86.8562222181,-17.68,88.6373834113,4.1462222181,0,4.1462222181,82.71,-17.68,84.5785226875,132.1,4.1462222181,0.0,4.1462222181,4.1462222181,0,4.1462222181,0.0,0.0,0.0,132.68,90.7262222181,-23.2,93.6455412605,4.1462222181,0,4.1462222181,86.58,-23.2,89.6344598913,131.87
2021-01-08 23:30:00,85.6503333298,-18.26,87.5751517242,3.5003333298,0,3.5003333298,82.15,-18.26,84.1549172657,132.1,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,132.55,89.4803333298,-23.8,92.591414574,3.5003333298,0,3.5003333298,85.98,-23.8,89.2132299606,131.87
2021-01-09 00:00:00,83.2927777749,-18.94,85.4190284975,2.8527777749,0,2.8527777749,80.44,-18.94,82.6396829616,132.27,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,132.63,87.0227777749,-24.51,90.4085391524,2.8527777749,0,2.8527777749,84.17,-24.51,87.6660082358,132.07
2021-01-09 00:30:00,94.0337777749,-17.05,95.5670124186,2.8837777749,0,2.8837777749,91.15,-17.05,92.7309279583,131.3,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,131.9,98.2837777749,-22.42,100.8085183588,2.8837777749,0,2.8837777749,95.4,-22.42,97.9990632608,131.07
2021-01-09 01:00:00,96.2759999971,-17.49,97.8517668489,2.8759999971,0,2.8759999971,93.4,-17.49,95.023471311,130.84,2.8759999971,0.0,2.8759999971,2.8759999971,0,2.8759999971,0.0,0.0,0.0,131.45,100.6159999971,-22.82,103.1713712976,2.8759999971,0,2.8759999971,97.74,-22.82,100.3686205943,130.61
2021-01-09 01:30:00,95.2536666639,-18.07,96.9524930722,2.8036666639,0,2.8036666639,92.45,-18.07,94.1994023336,131.08,2.8036666639,0.0,2.8036666639,2.8036666639,0,2.8036666639,0.0,0.0,0.0,131.58,99.5636666639,-23.45,102.2879573535,2.8036666639,0,2.8036666639,96.76,-23.45,99.5610370577,130.85
2021-01-09 02:00:00,92.7796666638,-18.77,94.6592808247,2.8596666638,0,2.8596666638,89.92,-18.77,91.8581477061,131.46,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,131.89,96.9596666638,-24.22,99.9389081367,2.8596666638,0,2.8596666638,94.1,-24.22,97.1669614632,131.23
2021-01-09 02:30:00,93.5718888861,-18.36,95.3561114439,2.8118888861,0,2.8118888861,90.76,-18.36,92.598418993,131.46,2.8118888861,0.0,2.8118888861,2.8118888861,0,2.8118888861,0.0,0.0,0.0,131.97,97.7818888861,-23.79,100.6342978021,2.8118888861,0,2.8118888861,94.97,-23.79,97.9043666033,131.23
2021-01-09 03:00:00,92.0908888862,-18.84,93.9982841112,2.7108888862000002,0,2.7108888862000002,89.38,-18.84,91.344020056,131.85,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,132.22,96.2408888862,-24.32,99.2661628834,2.7108888862000002,0,2.7108888862000002,93.53,-24.32,96.6401743583,131.63
2021-01-09 03:30:00,89.6682222195,-19.36,91.7343974527,2.7282222195,0,2.7282222195,86.94,-19.36,89.0694852348,132.23,2.7282222195,0.0,2.7282222195,2.7282222195,0,2.7282222195,0.0,0.0,0.0,132.53,93.7082222195,-24.91,96.9625650008,2.7282222195,0,2.7282222195,90.98,-24.91,94.3285137167,132.0
2021-01-09 04:00:00,87.1865555528,-20.25,89.507306792,2.7865555528,0,2.7865555528,84.4,-20.25,86.7952907709,132.65,2.7865555528,0.0,2.7865555528,2.7865555528,0,2.7865555528,0.0,0.0,0.0,132.85,91.0865555528,-25.89,94.6945230859,2.7865555528,0,2.7865555528,88.3,-25.89,92.0172923966,132.42
2021-01-09 04:30:00,84.9439999972,-20.88,87.4726102019,2.7639999972,0,2.7639999972,82.18,-20.88,84.7910773608,133.05,2.7639999972,0.0,2.7639999972,2.7639999972,0,2.7639999972,0.0,0.0,0.0,133.16,88.7739999972,-26.58,92.6677909282,2.7639999972,0,2.7639999972,86.01,-26.58,90.0234219523,132.84
2021-01-09 05:00:00,82.9586666638,-21.45,85.6868885807,2.8586666638000002,0,2.8586666638000002,80.1,-21.45,82.9223281149,133.26,2.8586666638000002,0.0,2.8586666638000002,2.8586666638000002,0,2.8586666638000002,0.0,0.0,0.0,133.29,86.6786666638,-27.21,90.84919017039999,2.8586666638000002,0,2.8586666638000002,83.82,-27.21,88.1259127612,133.04
2021-01-09 05:30:00,82.7813333305,-20.38,85.253114594,2.8413333305,0,2.8413333305,79.94,-20.38,82.4969575197,133.16,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,133.29,86.5013333305,-26.08,90.3473689044,2.8413333305,0,2.8413333305,83.66,-26.08,87.6308279089,132.94
2021-01-09 06:00:00,83.3205555528,-18.68,85.3888597981,2.7705555528,0,2.7705555528,80.55,-18.68,82.6876345048,132.81,2.7705555528,0.0,2.7705555528,2.7705555528,0,2.7705555528,0.0,0.0,0.0,133.17,87.0505555528,-24.28,90.3732129674,2.7705555528,0,2.7705555528,84.28,-24.28,87.7076781132,132.59
2021-01-09 06:30:00,86.6509999972,-17.41,88.3827126791,2.7909999972,0,2.7909999972,83.86,-17.41,85.6481622687,132.31,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,132.86,90.5409999972,-22.89,93.3896395779,2.7909999972,0,2.7909999972,87.75,-22.89,90.6863528873,132.11
2021-01-09 07:00:00,88.6229999972,-16.19,90.0896899123,2.8029999972,0,2.8029999972,85.82,-16.19,87.3337763984,132.77,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,133.45,92.5929999972,-21.64,95.0881341098,2.8029999972,0,2.8029999972,89.79,-21.64,92.3608883673,132.54
2021-01-09 07:30:00,87.8079999975,-15.55,89.1742528063,2.4879999975000002,0,2.4879999975000002,85.32,-15.55,86.7254570469,132.77,2.4879999975000002,0.0,2.4879999975000002,2.4879999975000002,0,2.4879999975000002,0.0,0.0,0.0,133.56,91.8079999975,-20.99,94.1769024949,2.4879999975000002,0,2.4879999975000002,89.32,-20.99,91.7531607085,132.54
2021-01-09 08:00:00,90.9853333304,-14.03,92.0606961805,2.9353333303999998,0,2.9353333303999998,88.05,-14.03,89.1607727647,132.14,2.9353333303999998,0.0,2.9353333303999998,2.9353333303999998,0,2.9353333303999998,0.0,0.0,0.0,133.07,95.0953333304,-19.34,97.0420425446,2.9353333303999998,0,2.9353333303999998,92.16,-19.34,94.1674104985,131.92
2021-01-09 08:30:00,95.5506666641,-14.28,96.6118434766,2.5706666641,0,2.5706666641,92.98,-14.28,94.0701801848,131.26,2.5706666641,0.0,2.5706666641,2.5706666641,0,2.5706666641,0.0,0.0,0.0,132.21,99.9006666641,-19.5,101.786016721,2.5706666641,0,2.5706666641,97.33,-19.5,99.2641873991,131.04
2021-01-09 09:00:00,101.2067777751,-14.0,102.1705039022,2.6367777751,0,2.6367777751,98.57,-14.0,99.5592532113,130.64,2.6367777751,0.0,2.6367777751,2.6367777751,0,2.6367777751,0.0,0.0,0.0,131.67,105.8367777751,-19.13,107.5517569816,2.6367777751,0,2.6367777751,103.2,-19.13,104.958072105,130.41
2021-01-09 09:30:00,106.2073333301,-14.66,107.2143332446,3.2673333301,0,3.2673333301,102.94,-14.66,103.9786478081,131.09,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,132.05,111.0373333301,-19.83,112.7941412178,3.2673333301,0,3.2673333301,107.77,-19.83,109.5792033189,130.86
2021-01-09 10:00:00,109.4454444407,-13.03,110.2183569503,3.7554444407,0,3.7554444407,105.69,-13.03,106.4901732556,131.16,3.7554444407,0.0,3.7554444407,3.7554444407,0,3.7554444407,0.0,0.0,0.0,132.33,114.3854444407,-18.12,115.8117623555,3.7554444407,0,3.7554444407,110.63,-18.12,112.1041092021,130.93
2021-01-09 10:30:00,111.8285555498,-12.24,112.4964152156,5.7685555498,0,5.7685555498,106.06,-12.24,106.7639508448,130.93,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,132.19,116.7985555498,-17.26,118.0669732758,5.7685555498,0,5.7685555498,111.03,-17.26,112.3635550345,130.72
2021-01-09 11:00:00,113.2709999954,-11.34,113.837230465,4.6309999954,0,4.6309999954,108.64,-11.34,109.2302394028,130.69,4.6309999954,0.0,4.6309999954,4.6309999954,0,4.6309999954,0.0,0.0,0.0,132.09,118.3309999954,-16.29,119.4470161197,4.6309999954,0,4.6309999954,113.7,-16.29,114.8610208034,130.47
2021-01-09 11:30:00,113.864222216,-11.13,114.406896649,6.224222216,0,6.224222216,107.64,-11.13,108.2138923614,131.07,6.224222216,0.0,6.224222216,6.224222216,0,6.224222216,0.0,0.0,0.0,132.48,118.904222216,-16.1,119.9892664399,6.224222216,0,6.224222216,112.68,-16.1,113.8243928163,130.86
2021-01-09 12:00:00,114.9868888824,-10.89,115.5014143414,6.4768888824,0,6.4768888824,108.51,-10.89,109.0550879143,130.96,6.4768888824,0.0,6.4768888824,6.4768888824,0,6.4768888824,0.0,0.0,0.0,132.38,120.0468888824,-15.85,121.088719666,6.4768888824,0,6.4768888824,113.57,-15.85,114.6706911115,130.73
2021-01-09 12:30:00,116.9838888782,-11.38,117.5360993783,10.7338888782,0,10.7338888782,106.25,-11.38,106.8576946223,131.04,10.7338888782,0.0,10.7338888782,10.7338888782,0,10.7338888782,0.0,0.0,0.0,132.38,121.9438888782,-16.38,123.0390849882,10.7338888782,0,10.7338888782,111.21,-16.38,112.4098238589,130.82
2021-01-09 13:00:00,117.0984444323,-11.65,117.6765405188,12.1284444323,0,12.1284444323,104.97,-11.65,105.6145037388,131.18,12.1284444323,0.0,12.1284444323,12.1284444323,0,12.1284444323,0.0,0.0,0.0,132.45,121.9984444323,-16.66,123.1307274562,12.1284444323,0,12.1284444323,109.87,-16.66,111.1259308172,130.97
2021-01-09 13:30:00,116.6582222118,-12.0,117.2737856881,10.4582222118,0,10.4582222118,106.2,-12.0,106.8758157864,131.18,10.4582222118,0.0,10.4582222118,10.4582222118,0,10.4582222118,0.0,0.0,0.0,132.45,121.6382222118,-17.04,122.8259691712,10.4582222118,0,10.4582222118,111.18,-17.04,112.4782378952,130.97
2021-01-09 14:00:00,114.3607777682,-13.11,115.1097719212,9.5707777682,0,9.5707777682,104.79,-13.11,105.6068946613,131.74,9.5707777682,0.0,9.5707777682,9.5707777682,0,9.5707777682,0.0,0.0,0.0,132.9,119.2607777682,-18.24,120.6475474839,9.5707777682,0,9.5707777682,109.69,-18.24,111.1961946291,131.53
2021-01-09 14:30:00,111.8369999936,-13.45,112.6428740203,6.4369999936,0,6.4369999936,105.4,-13.45,106.2547057781,131.67,6.4369999936,0.0,6.4369999936,6.4369999936,0,6.4369999936,0.0,0.0,0.0,132.79,116.7669999936,-18.58,118.2359872775,6.4369999936,0,6.4369999936,110.33,-18.58,111.8835345348,131.45
2021-01-09 15:00:00,111.511444439,-13.63,112.3413509838,5.471444439,0,5.471444439,106.04,-13.63,106.9123870279,131.59,5.471444439,0.0,5.471444439,5.471444439,0,5.471444439,0.0,0.0,0.0,132.79,116.481444439,-18.76,117.9824753876,5.471444439,0,5.471444439,111.01,-18.76,112.5840028601,131.38
2021-01-09 15:30:00,112.2493333286,-13.7,113.0822834608,4.7793333286,0,4.7793333286,107.47,-13.7,108.3397014026,131.51,4.7793333286,0.0,4.7793333286,4.7793333286,0,4.7793333286,0.0,0.0,0.0,132.6,117.2893333286,-18.82,118.7896464876,4.7793333286,0,4.7793333286,112.51,-18.82,114.0731892252,131.28
2021-01-09 16:00:00,113.9349999964,-13.04,114.6787941346,3.6249999964,0,3.6249999964,110.31,-13.04,111.0780702929,131.02,3.6249999964,0.0,3.6249999964,3.6249999964,0,3.6249999964,0.0,0.0,0.0,132.23,119.1049999964,-18.08,120.469446019,3.6249999964,0,3.6249999964,115.48,-18.08,116.8867691401,130.8
2021-01-09 16:30:00,121.2748888859,-22.99,123.4347551311,3.0048888859,0,3.0048888859,118.27,-22.99,120.4837457917,131.49,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,131.8,126.9048888859,-28.52,130.0701396291,3.0048888859,0,3.0048888859,123.9,-28.52,127.1400817996,131.27
2021-01-09 17:00:00,126.7443320891,-31.67,130.6411673888,9.3443320891,0,9.3443320891,117.4,-31.67,121.5966648391,132.24,9.3443320891,0.0,9.3443320891,9.3443320891,0,9.3443320891,0.0,0.0,0.0,131.65,132.3743320891,-37.66,137.6271753544,9.3443320891,0,9.3443320891,123.03,-37.66,128.664900031,132.05
2021-01-09 17:30:00,126.3697727891,-32.27,130.4249683717,16.4397727891,0,16.4397727891,109.93,-32.27,114.5685724795,132.03,16.4397727891,0.0,16.4397727891,16.4397727891,0,16.4397727891,0.0,0.0,0.0,131.25,131.6897727891,-38.32,137.1518088005,16.4397727891,0,16.4397727891,115.25,-38.32,121.4536327164,131.82
2021-01-09 18:00:00,127.0403283493,-32.41,131.1093174687,16.1103283493,0,16.1103283493,110.93,-32.41,115.567612245,132.03,16.1103283493,0.0,16.1103283493,16.1103283493,0,16.1103283493,0.0,0.0,0.0,131.25,132.4103283493,-38.46,137.8828004269,16.1103283493,0,16.1103283493,116.3,-38.46,122.4943329301,131.82
2021-01-09 18:30:00,125.866550573,-32.87,130.0877605817,15.056550573,0,15.056550573,110.81,-32.87,115.5824078309,132.54,15.056550573,0.0,15.056550573,15.056550573,0,15.056550573,0.0,0.0,0.0,131.76,131.226550573,-38.97,136.8907172722,15.056550573,0,15.056550573,116.17,-38.97,122.532158228,132.33
2021-01-09 19:00:00,122.9667728098,-34.7,127.7689994297,11.9267728098,0,11.9267728098,111.04,-34.7,116.3355990228,133.23,11.9267728098,0.0,11.9267728098,11.9267728098,0,11.9267728098,0.0,0.0,0.0,132.21,128.3267728098,-40.93,134.696048642,11.9267728098,0,11.9267728098,116.4,-40.93,123.3864858889,133.02
2021-01-09 19:30:00,114.9961061509,-27.2,118.1691348444,11.9561061509,0,11.9561061509,103.04,-27.2,106.5696091764,132.42,11.9561061509,0.0,11.9561061509,11.9561061509,0,11.9561061509,0.0,0.0,0.0,132.14,119.9361061509,-33.04,124.4038229261,11.9561061509,0,11.9561061509,107.98,-33.04,112.921751669,132.21
2021-01-09 20:00:00,116.3063551795,-14.53,117.2104481484,7.3663551795,0,7.3663551795,108.94,-14.53,109.9047064506,131.14,7.3663551795,0.0,7.3663551795,7.3663551795,0,7.3663551795,0.0,0.0,0.0,132.22,121.4363551795,-19.65,123.0158967747,7.3663551795,0,7.3663551795,114.07,-19.65,115.7501075593,130.91
2021-01-09 20:30:00,111.7151111076,-15.63,112.8032045192,3.4751111076,0,3.4751111076,108.24,-15.63,109.3626741626,131.7,3.4751111076,0.0,3.4751111076,3.4751111076,0,3.4751111076,0.0,0.0,0.0,132.67,116.7851111076,-20.85,118.6317186777,3.4751111076,0,3.4751111076,113.31,-20.85,115.2123196538,131.48
2021-01-09 21:00:00,106.3861111083,-16.9,107.7200753655,2.8261111083,0,2.8261111083,103.56,-16.9,104.9298985037,131.41,2.8261111083,0.0,2.8261111083,2.8261111083,0,2.8261111083,0.0,0.0,0.0,132.19,111.2461111083,-22.19,113.4376187017,2.8261111083,0,2.8261111083,108.42,-22.19,110.6674861917,131.18
2021-01-09 21:30:00,101.9167777744,-18.25,103.537877571,3.4267777744,0,3.4267777744,98.49,-18.25,100.1665742651,131.95,3.4267777744,0.0,3.4267777744,3.4267777744,0,3.4267777744,0.0,0.0,0.0,132.52,106.5267777744,-23.69,109.1291458914,3.4267777744,0,3.4267777744,103.1,-23.69,105.78670096,131.74
2021-01-09 22:00:00,96.4937777736,-20.65,98.678628127,4.1837777736,0,4.1837777736,92.31,-20.65,94.5915355621,132.58,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,132.84,100.8037777736,-26.28,104.1731251976,4.1837777736,0,4.1837777736,96.62,-26.28,100.1302292018,132.38
2021-01-09 22:30:00,91.9303333304,-20.72,94.2364291887,2.9103333304000003,0,2.9103333304000003,89.02,-20.72,91.3995557976,133.12,2.9103333304000003,0.0,2.9103333304000003,2.9103333304000003,0,2.9103333304000003,0.0,0.0,0.0,133.37,96.0703333304,-26.4,99.6316663828,2.9103333304000003,0,2.9103333304000003,93.16,-26.4,96.8284338405,132.91
2021-01-09 23:00:00,86.6866666638,-19.61,88.877051466,2.8366666638,0,2.8366666638,83.85,-19.61,86.1125693497,132.25,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,132.6,90.5966666638,-25.23,94.0441859479,2.8366666638,0,2.8366666638,87.76,-25.23,91.3146784477,132.05
2021-01-09 23:30:00,85.1105555528,-19.75,87.3720159233,2.8005555528,0,2.8005555528,82.31,-19.75,84.6463147455,132.04,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,132.3,88.9205555528,-25.35,92.4634398009,2.8005555528,0,2.8005555528,86.12,-25.35,89.7734754813,131.82
2021-01-10 00:00:00,82.7319999971,-20.43,85.2171856114,2.8719999971,0,2.8719999971,79.86,-20.43,82.4318172795,132.3,2.8719999971,0.0,2.8719999971,2.8719999971,0,2.8719999971,0.0,0.0,0.0,132.44,86.4419999971,-26.09,90.2934519415,2.8719999971,0,2.8719999971,83.57,-26.09,87.5478897518,132.07
2021-01-10 00:30:00,93.8072222193,-18.51,95.6159769103,2.8972222193,0,2.8972222193,90.91,-18.51,92.7752563995,131.29,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,131.73,98.0572222193,-23.95,100.9396915458,2.8972222193,0,2.8972222193,95.16,-23.95,98.1276113028,131.08
2021-01-10 01:00:00,95.9279999964,-19.38,97.8660594042,3.6479999964000003,0,3.6479999964000003,92.28,-19.38,94.2930686742,130.95,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,131.32,100.2079999964,-24.81,103.2336154713,3.6479999964000003,0,3.6479999964000003,96.56,-24.81,99.6963875975,130.73
2021-01-10 01:30:00,94.7527777749,-19.69,96.7769858802,2.8827777749,0,2.8827777749,91.87,-19.69,93.9563356033,131.23,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,131.53,99.0427777749,-25.17,102.1910012152,2.8827777749,0,2.8827777749,96.16,-25.17,99.3995699186,131.01
2021-01-10 02:00:00,92.1718888859,-20.28,94.3765622429,3.0018888859,0,3.0018888859,89.17,-20.28,91.447073764,131.67,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,131.89,96.3118888859,-25.83,99.71543933,3.0018888859,0,3.0018888859,93.31,-25.83,96.8191355053,131.45
2021-01-10 02:30:00,92.7502222193,-20.02,94.8862694057,2.9102222193,0,2.9102222193,89.84,-20.02,92.0436092295,131.67,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,131.89,96.9402222193,-25.55,100.250731588,2.9102222193,0,2.9102222193,94.03,-25.55,97.4394345222,131.45
2021-01-10 03:00:00,91.0526666638,-20.51,93.3340677705,2.8526666638,0,2.8526666638,88.2,-20.51,90.5532997742,132.0,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.17,95.1526666638,-26.11,98.6699654061,2.8526666638,0,2.8526666638,92.3,-26.11,95.9219583828,131.78
2021-01-10 03:30:00,88.7902222194,-21.16,91.2767723014,2.8402222194,0,2.8402222194,85.95,-21.16,88.516371932,132.35,2.8402222194,0.0,2.8402222194,2.8402222194,0,2.8402222194,0.0,0.0,0.0,132.46,92.7802222194,-26.81,96.576113688,2.8402222194,0,2.8402222194,89.94,-26.81,93.8508375029,132.13
2021-01-10 04:00:00,86.1372222194,-22.04,88.9122187985,2.7972222194,0,2.7972222194,83.34,-22.04,86.2050880169,132.88,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,132.89,89.9972222194,-27.78,94.1871987438,2.7972222194,0,2.7972222194,87.2,-27.78,91.5181315369,132.68
2021-01-10 04:30:00,84.2985555528,-22.33,87.2059365427,2.7885555528,0,2.7885555528,81.51,-22.33,84.5133658068,133.07,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,132.99,88.0785555528,-28.12,92.4584574188,2.7885555528,0,2.7885555528,85.29,-28.12,89.8060048104,132.86
2021-01-10 05:00:00,82.3478888861,-22.81,85.4486448341,2.8278888861,0,2.8278888861,79.52,-22.81,82.7268185052,133.23,2.8278888861,0.0,2.8278888861,2.8278888861,0,2.8278888861,0.0,0.0,0.0,133.14,86.0378888861,-28.64,90.6794790676,2.8278888861,0,2.8278888861,83.21,-28.64,88.0008732911,133.02
2021-01-10 05:30:00,82.0433333305,-20.66,84.6046342938,2.8033333305,0,2.8033333305,79.24,-20.66,81.8890297903,133.06,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,133.21,85.7133333305,-26.38,89.6809896836,2.8033333305,0,2.8033333305,82.91,-26.38,87.0055889009,132.88
2021-01-10 06:00:00,82.1137777748,-20.04,84.5238078914,2.9437777748,0,2.9437777748,79.17,-20.04,81.666948639,132.94,2.9437777748,0.0,2.9437777748,2.9437777748,0,2.9437777748,0.0,0.0,0.0,133.13,85.7737777748,-25.72,89.5469673064,2.9437777748,0,2.9437777748,82.83,-25.72,86.7313513097,132.74
2021-01-10 06:30:00,84.0426666625,-19.17,86.2012686667,4.1326666625,0,4.1326666625,79.91,-19.17,82.1772292061,132.47,4.1326666625,0.0,4.1326666625,4.1326666625,0,4.1326666625,0.0,0.0,0.0,132.79,87.7426666625,-24.78,91.1746892128,4.1326666625,0,4.1326666625,83.61,-24.78,87.2048192476,132.28
2021-01-10 07:00:00,85.4233333288,-19.42,87.6029809824,4.5633333288,0,4.5633333288,80.86,-19.42,83.1593410267,133.06,4.5633333288,0.0,4.5633333288,4.5633333288,0,4.5633333288,0.0,0.0,0.0,133.35,89.1533333288,-25.07,92.6111318559,4.5633333288,0,4.5633333288,84.59,-25.07,88.2268269859,132.85
2021-01-10 07:30:00,84.4802222191,-17.71,86.3165803666,3.1602222191,0,3.1602222191,81.32,-17.71,83.2261166942,133.4,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,133.89,88.2502222191,-23.32,91.2793740213,3.1602222191,0,3.1602222191,85.09,-23.32,88.227719567,133.18
2021-01-10 08:00:00,86.8299999974,-17.01,88.4804441645,2.6299999974,0,2.6299999974,84.2,-17.01,85.9009900991,133.03,2.6299999974,0.0,2.6299999974,2.6299999974,0,2.6299999974,0.0,0.0,0.0,133.64,90.7199999974,-22.53,93.4757685153,2.6299999974,0,2.6299999974,88.09,-22.53,90.9255134712,132.82
2021-01-10 08:30:00,90.1867777744,-16.44,91.6729430385,3.3567777744000002,0,3.3567777744000002,86.83,-16.44,88.3726343389,132.57,3.3567777744000002,0.0,3.3567777744000002,3.3567777744000002,0,3.3567777744000002,0.0,0.0,0.0,133.19,94.1967777744,-21.89,96.7067993632,3.3567777744000002,0,3.3567777744000002,90.84,-21.89,93.44023598,132.34
2021-01-10 09:00:00,95.3865555511,-15.92,96.7059531772,4.4265555511,0,4.4265555511,90.96,-15.92,92.342666195,131.81,4.4265555511,0.0,4.4265555511,4.4265555511,0,4.4265555511,0.0,0.0,0.0,132.52,99.6165555511,-21.28,101.8641082024,4.4265555511,0,4.4265555511,95.19,-21.28,97.5396047767,131.59
2021-01-10 09:30:00,99.6771111058,-16.92,101.1029815505,5.3371111058,0,5.3371111058,94.34,-16.92,95.845302441,131.81,5.3371111058,0.0,5.3371111058,5.3371111058,0,5.3371111058,0.0,0.0,0.0,132.52,104.0671111058,-22.29,106.4274763109,5.3371111058,0,5.3371111058,98.73,-22.29,101.2149050289,131.59
2021-01-10 10:00:00,102.0358888817,-15.7,103.2366825304,7.1958888817,0,7.1958888817,94.84,-15.7,96.1307214162,131.81,7.1958888817,0.0,7.1958888817,7.1958888817,0,7.1958888817,0.0,0.0,0.0,132.52,106.4458888817,-21.02,108.5014638602,7.1958888817,0,7.1958888817,99.25,-21.02,101.4514805215,131.59
2021-01-10 10:30:00,105.5236666555,-14.7,106.5426404048,11.1236666555,0,11.1236666555,94.4,-14.7,95.5376888982,131.4,11.1236666555,0.0,11.1236666555,11.1236666555,0,11.1236666555,0.0,0.0,0.0,132.29,109.9436666555,-19.95,111.7390367672,11.1236666555,0,11.1236666555,98.82,-19.95,100.8136642524,131.18
2021-01-10 11:00:00,106.2384444324,-14.52,107.2261044495,12.0784444324,0,12.0784444324,94.16,-14.52,95.2729552391,131.2,12.0784444324,0.0,12.0784444324,12.0784444324,0,12.0784444324,0.0,0.0,0.0,132.13,110.6284444324,-19.74,112.375799519,12.0784444324,0,12.0784444324,98.55,-19.74,100.507562402,130.99
2021-01-10 11:30:00,105.0717777642,-14.81,106.1103886644,13.6217777642,0,13.6217777642,91.45,-14.81,92.6414518453,131.72,13.6217777642,0.0,13.6217777642,13.6217777642,0,13.6217777642,0.0,0.0,0.0,132.6,109.3417777642,-20.11,111.1757008731,13.6217777642,0,13.6217777642,95.72,-20.11,97.8096646554,131.49
2021-01-10 12:00:00,104.2612222065,-14.01,105.198301108,15.6812222065,0,15.6812222065,88.58,-14.01,89.6810821746,131.4,15.6812222065,0.0,15.6812222065,15.6812222065,0,15.6812222065,0.0,0.0,0.0,132.27,108.4012222065,-19.27,110.1006715505,15.6812222065,0,15.6812222065,92.72,-19.27,94.7012740147,131.18
2021-01-10 12:30:00,107.632666651,-13.24,108.4439418797,15.672666651,0,15.672666651,91.96,-13.24,92.9082299907,130.85,15.672666651,0.0,15.672666651,15.672666651,0,15.672666651,0.0,0.0,0.0,131.83,111.932666651,-18.39,113.433301828,15.672666651,0,15.672666651,96.26,-18.39,98.0009168324,130.62
2021-01-10 13:00:00,108.5974444277,-13.23,109.4003557409,16.7574444277,0,16.7574444277,91.84,-13.23,92.7880299392,130.96,16.7574444277,0.0,16.7574444277,16.7574444277,0,16.7574444277,0.0,0.0,0.0,131.97,112.9074444277,-18.39,114.3952932038,16.7574444277,0,16.7574444277,96.15,-18.39,97.8928730807,130.76
2021-01-10 13:30:00,108.9438888727,-13.13,109.732255161,16.1638888727,0,16.1638888727,92.78,-13.13,93.7044572046,130.96,16.1638888727,0.0,16.1638888727,16.1638888727,0,16.1638888727,0.0,0.0,0.0,131.97,113.3238888727,-18.29,114.7903649669,16.1638888727,0,16.1638888727,97.16,-18.29,98.8665246684,130.76
2021-01-10 14:00:00,107.497888876,-13.77,108.3762382295,12.937888876,0,12.937888876,94.56,-13.77,95.5573466563,130.96,12.937888876,0.0,12.937888876,12.937888876,0,12.937888876,0.0,0.0,0.0,131.97,111.977888876,-18.95,113.5700228807,12.937888876,0,12.937888876,99.04,-18.95,100.836620828,130.76
2021-01-10 14:30:00,107.841444434,-14.32,108.7880486892,10.431444434,0,10.431444434,97.41,-14.32,98.456947444,131.07,10.431444434,0.0,10.431444434,10.431444434,0,10.431444434,0.0,0.0,0.0,131.97,112.431444434,-19.52,114.1133651135,10.431444434,0,10.431444434,102.0,-19.52,103.8510009581,130.85
2021-01-10 15:00:00,109.5128888827,-13.9,110.3914980034,6.1728888827,0,6.1728888827,103.34,-13.9,104.2706363268,130.79,6.1728888827,0.0,6.1728888827,6.1728888827,0,6.1728888827,0.0,0.0,0.0,131.85,114.3828888827,-19.03,115.95510411,6.1728888827,0,6.1728888827,108.21,-19.03,109.8705829601,130.55
2021-01-10 15:30:00,111.8856666624,-13.31,112.6745690229,4.2656666624,0,4.2656666624,107.62,-13.31,108.4399395979,130.17,4.2656666624,0.0,4.2656666624,4.2656666624,0,4.2656666624,0.0,0.0,0.0,131.34,116.9656666624,-18.34,118.3947751287,4.2656666624,0,4.2656666624,112.7,-18.34,114.1825100442,129.94
2021-01-10 16:00:00,119.6957777746,-24.11,122.0998415931,3.1857777746,0,3.1857777746,116.51,-24.11,118.9784526711,131.95,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,131.08,125.2157777746,-30.43,128.8602960717,3.1857777746,0,3.1857777746,122.03,-30.43,125.7668708365,131.74
2021-01-10 16:30:00,127.4675555528,-30.17,130.989337805,2.7675555528,0,2.7675555528,124.7,-30.17,128.2977743377,132.13,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,131.76,133.4675555528,-36.05,138.250464322,2.7675555528,0,2.7675555528,130.7,-36.05,135.5805756737,131.92
2021-01-10 17:00:00,130.0041094009,-31.54,133.7753342778,9.8741094009,0,9.8741094009,120.13,-31.54,124.2014029711,131.94,9.8741094009,0.0,9.8741094009,9.8741094009,0,9.8741094009,0.0,0.0,0.0,131.38,135.8341094009,-37.5,140.9154188751,9.8741094009,0,9.8741094009,125.96,-37.5,131.4236340998,131.73
2021-01-10 17:30:00,128.0997727893,-33.89,132.5069201539,13.2397727893,0,13.2397727893,114.86,-33.89,119.75538276,133.72,13.2397727893,0.0,13.2397727893,13.2397727893,0,13.2397727893,0.0,0.0,0.0,132.88,133.6997727893,-40.09,139.5809347436,13.2397727893,0,13.2397727893,120.46,-40.09,126.9559754403,133.51
2021-01-10 18:00:00,127.0139950124,-33.22,131.2864171536,9.5539950124,0,9.5539950124,117.46,-33.22,122.0672765322,133.42,9.5539950124,0.0,9.5539950124,9.5539950124,0,9.5539950124,0.0,0.0,0.0,132.6,132.7439950124,-39.36,138.4564112342,9.5539950124,0,9.5539950124,123.19,-39.36,129.3251162768,133.21
2021-01-10 18:30:00,130.5510440346,-32.06,134.4299769342,4.7910440346000005,0,4.7910440346000005,125.76,-32.06,129.7822067928,133.55,4.7910440346000005,0.0,4.7910440346000005,4.7910440346000005,0,4.7910440346000005,0.0,0.0,0.0,133.02,136.6510440346,-38.11,141.8657109232,4.7910440346000005,0,4.7910440346000005,131.86,-38.11,137.2568093029,133.34
2021-01-10 19:00:00,127.0967777747,-32.56,131.2011605159,3.0767777747,0,3.0767777747,124.02,-32.56,128.2229074698,133.55,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,132.91,133.1167777747,-38.63,138.6086340208,3.0767777747,0,3.0767777747,130.04,-38.63,135.6564723852,133.34
2021-01-10 19:30:00,121.3883333305,-34.77,126.2698711837,2.8583333305,0,2.8583333305,118.53,-34.77,123.524547358,132.95,2.8583333305,0.0,2.8583333305,2.8583333305,0,2.8583333305,0.0,0.0,0.0,132.06,127.1283333305,-40.94,133.5578404115,2.8583333305,0,2.8583333305,124.27,-40.94,130.8400416539,132.74
2021-01-10 20:00:00,114.4012222194,-28.36,117.8640286317,2.7812222194,0,2.7812222194,111.62,-28.36,115.166462132,133.21,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,132.94,119.78122221940001,-34.3,124.5954702081,2.7812222194,0,2.7812222194,117.0,-34.3,121.9241157442,133.01
2021-01-10 20:30:00,107.1921111084,-20.46,109.1272664547,2.6721111084,0,2.6721111084,104.52,-20.46,106.503718245,130.95,2.6721111084,0.0,2.6721111084,2.6721111084,0,2.6721111084,0.0,0.0,0.0,131.34,112.1821111084,-25.87,115.1263781796,2.6721111084,0,2.6721111084,109.51,-25.87,112.5242062847,130.72
2021-01-10 21:00:00,101.9234444417,-22.46,104.3687698828,2.7834444417,0,2.7834444417,99.14,-22.46,101.6523054338,132.09,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,132.23,106.6534444417,-28.08,110.2880030251,2.7834444417,0,2.7834444417,103.87,-28.08,107.5986212737,131.87
2021-01-10 21:30:00,98.0694444417,-21.07,100.307331901,2.7694444417,0,2.7694444417,95.3,-21.07,97.601408289,132.61,2.7694444417,0.0,2.7694444417,2.7694444417,0,2.7694444417,0.0,0.0,0.0,132.88,102.5794444417,-26.69,105.9948042215,2.7694444417,0,2.7694444417,99.81,-26.69,103.3169502066,132.39
2021-01-10 22:00:00,92.1615555528,-20.35,94.3815385651,2.7515555528,0,2.7515555528,89.41,-20.35,91.6966226205,133.23,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,133.51,96.3915555528,-26.01,99.8391310153,2.7515555528,0,2.7515555528,93.64,-26.01,97.1852339607,133.02
2021-01-10 22:30:00,86.2429999972,-16.38,87.7847335732,2.8129999972,0,2.8129999972,83.43,-16.38,85.0227575417,132.3,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,132.9,90.1629999972,-21.84,92.7704272303,2.8129999972,0,2.8129999972,87.35,-21.84,90.0389254712,132.08
2021-01-10 23:00:00,80.3063333305,-17.65,82.2230483075,2.8663333305,0,2.8663333305,77.44,-17.65,79.4259157958,132.65,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,133.09,83.9663333305,-23.24,87.1231469413,2.8663333305,0,2.8663333305,81.1,-23.24,84.3641369303,132.42
2021-01-10 23:30:00,78.4679999969,-19.4,80.8306069723,3.0979999969,0,3.0979999969,75.37,-19.4,77.8267107104,131.95,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,132.17,81.9979999969,-25.02,85.7302303945,3.0979999969,0,3.0979999969,78.9,-25.02,82.7720387571,131.73
2021-01-11 00:00:00,76.0385555515,-20.1,78.650314242,4.0485555515,0,4.0485555515,71.99,-20.1,74.74336157810001,132.25,4.0485555515,0.0,4.0485555515,4.0485555515,0,4.0485555515,0.0,0.0,0.0,132.37,79.4085555515,-25.8,83.4946626724,4.0485555515,0,4.0485555515,75.36,-25.8,79.6540620433,132.03
2021-01-11 00:30:00,87.2458888854,-17.5,88.9836789945,3.5058888854,0,3.5058888854,83.74,-17.5,85.5490362307,131.34,3.5058888854,0.0,3.5058888854,3.5058888854,0,3.5058888854,0.0,0.0,0.0,131.82,91.1858888854,-22.93,94.0247373398,3.5058888854,0,3.5058888854,87.68,-22.93,90.6287333024,131.12
2021-01-11 01:00:00,90.1386666631,-16.49,91.6345967842,3.5486666631,0,3.5486666631,86.59,-16.49,88.1461751864,130.44,3.5486666631,0.0,3.5486666631,3.5486666631,0,3.5486666631,0.0,0.0,0.0,131.07,94.1986666631,-21.8,96.6883074684,3.5486666631,0,3.5486666631,90.65,-21.8,93.2344491055,130.2
2021-01-11 01:30:00,89.6704444415,-16.58,91.1903778166,2.9304444415,0,2.9304444415,86.74,-16.58,88.3103844403,130.68,2.9304444415,0.0,2.9304444415,2.9304444415,0,2.9304444415,0.0,0.0,0.0,131.23,93.7304444415,-21.9,96.2549022918,2.9304444415,0,2.9304444415,90.8,-21.9,93.4036937171,130.44
2021-01-11 02:00:00,87.5338888858,-17.07,89.1827707771,3.0538888858,0,3.0538888858,84.48,-17.07,86.1873267946,131.38,3.0538888858,0.0,3.0538888858,3.0538888858,0,3.0538888858,0.0,0.0,0.0,131.91,91.5038888858,-22.49,94.2271817536,3.0538888858,0,3.0538888858,88.45,-22.49,91.2644651548,131.15
2021-01-11 02:30:00,88.1168888859,-16.45,89.639213556,2.9768888859000002,0,2.9768888859000002,85.14,-16.45,86.7146014233,131.38,2.9768888859000002,0.0,2.9768888859000002,2.9768888859000002,0,2.9768888859000002,0.0,0.0,0.0,131.91,92.1168888859,-21.84,94.670517153,2.9768888859000002,0,2.9768888859000002,89.14,-21.84,91.7764959017,131.15
2021-01-11 03:00:00,86.6768888859,-16.83,88.2957075227,3.0068888859,0,3.0068888859,83.67,-16.83,85.3458716049,131.86,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,132.37,90.6068888859,-22.28,93.3059843396,3.0068888859,0,3.0068888859,87.6,-22.28,90.3889285256,131.63
2021-01-11 03:30:00,83.5877777747,-17.53,85.4061911885,3.0277777747,0,3.0277777747,80.56,-17.53,82.4452212078,131.86,3.0277777747,0.0,3.0277777747,3.0277777747,0,3.0277777747,0.0,0.0,0.0,132.29,87.3777777747,-23.03,90.3618113412,3.0277777747,0,3.0277777747,84.35,-23.03,87.4374256254,131.63
2021-01-11 04:00:00,81.2562222192,-17.88,83.2001685656,3.0162222192,0,3.0162222192,78.24,-17.88,80.2570370746,132.17,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,132.54,84.9462222192,-23.44,88.1209071067,3.0162222192,0,3.0162222192,81.93,-23.44,85.2171256262,131.94
2021-01-11 04:30:00,78.660999997,-18.53,80.8140694467,2.960999997,0,2.960999997,75.7,-18.53,77.934914512,132.17,2.960999997,0.0,2.960999997,2.960999997,0,2.960999997,0.0,0.0,0.0,132.47,82.240999997,-24.13,85.7078700034,2.960999997,0,2.960999997,79.28,-24.13,82.8708350386,131.94
2021-01-11 05:00:00,77.2711111083,-18.55,79.4665156648,2.8111111083,0,2.8111111083,74.46,-18.55,76.7358723154,131.97,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,132.25,80.8111111083,-24.16,84.3453690404,2.8111111083,0,2.8111111083,78.0,-24.16,81.6560199863,131.75
2021-01-11 05:30:00,77.927888886,-17.98,79.975222827,2.8678888860000002,0,2.8678888860000002,75.06,-17.98,77.1834438206,132.44,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,132.79,81.487888886,-23.57,84.828184792,2.8678888860000002,0,2.8678888860000002,78.62,-23.57,82.0770936376,132.22
2021-01-11 06:00:00,80.2625555526,-15.83,81.808720341,2.9425555526,0,2.9425555526,77.32,-15.83,78.9238322688,133.05,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,133.65,83.9125555526,-21.37,86.590957261,2.9425555526,0,2.9425555526,80.97,-21.37,83.7425686255,132.82
2021-01-11 06:30:00,86.737555551,-14.38,87.9214873791,4.587555551,0,4.587555551,82.15,-14.38,83.3990821292,132.42,4.587555551,0.0,4.587555551,4.587555551,0,4.587555551,0.0,0.0,0.0,133.26,90.657555551,-19.77,92.7881742383,4.587555551,0,4.587555551,86.07,-19.77,88.3113684641,132.2
2021-01-11 07:00:00,92.6931111083,-12.07,93.4756532308,2.8531111083000003,0,2.8531111083000003,89.84,-12.07,90.6471759075,132.14,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,133.26,96.9631111083,-17.29,98.4925835573,2.8531111083000003,0,2.8531111083000003,94.11,-17.29,95.6850887025,131.91
2021-01-11 07:30:00,96.5507777733,-9.33,97.0005236514,4.4407777733,0,4.4407777733,92.11,-9.33,92.5813210102,131.0,4.4407777733,0.0,4.4407777733,4.4407777733,0,4.4407777733,0.0,0.0,0.0,132.44,100.9307777733,-14.32,101.9415729814,4.4407777733,0,4.4407777733,96.49,-14.32,97.5468220907,130.76
2021-01-11 08:00:00,102.9941111085,-6.2,103.1805549657,2.5641111085,0,2.5641111085,100.43,-6.2,100.6211950833,130.5,2.5641111085,0.0,2.5641111085,2.5641111085,0,2.5641111085,0.0,0.0,0.0,132.44,107.7941111085,-10.97,108.3508711995,2.5641111085,0,2.5641111085,105.23,-10.97,105.800254253,130.26
2021-01-11 08:30:00,109.2108888857,-3.11,109.2551616685,3.1808888857,0,3.1808888857,106.03,-3.11,106.075600399,130.5,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,131.79,114.1908888857,-8.18,114.4834988307,3.1808888857,0,3.1808888857,111.01,-8.18,111.3109720558,130.26
2021-01-11 09:00:00,113.5867777721,5.63,113.7262194247,5.7167777721,0,5.7167777721,107.87,5.63,108.0168218381,132.29,5.7167777721,0.0,5.7167777721,5.7167777721,0,5.7167777721,0.0,0.0,0.0,131.55,118.3267777721,0.74,118.3290916804,5.7167777721,0,5.7167777721,112.61,0.74,112.6124313742,132.06
2021-01-11 09:30:00,117.0053333271,5.96,117.1570297805,6.2253333271,0,6.2253333271,110.78,5.96,110.9402091219,132.41,6.2253333271,0.0,6.2253333271,6.2253333271,0,6.2253333271,0.0,0.0,0.0,131.73,121.8653333271,1.1,121.8702977223,6.2253333271,0,6.2253333271,115.64,1.1,115.6452316354,132.17
2021-01-11 10:00:00,116.0873333253,5.67,116.2257194367,8.0673333253,0,8.0673333253,108.02,5.67,108.1687075822,132.72,8.0673333253,0.0,8.0673333253,8.0673333253,0,8.0673333253,0.0,0.0,0.0,131.97,120.8173333253,0.75,120.8196611973,8.0673333253,0,8.0673333253,112.75,0.75,112.7524944292,132.49
2021-01-11 10:30:00,116.4165555468,5.88,116.5649553055,8.7965555468,0,8.7965555468,107.62,5.88,107.7805121532,132.72,8.7965555468,0.0,8.7965555468,8.7965555468,0,8.7965555468,0.0,0.0,0.0,131.97,121.1165555468,0.97,121.1204397594,8.7965555468,0,8.7965555468,112.32,0.97,112.3241884013,132.49
2021-01-11 11:00:00,115.5442222131,6.12,115.7061868995,9.1342222131,0,9.1342222131,106.41,6.12,106.5858456832,132.65,9.1342222131,0.0,9.1342222131,9.1342222131,0,9.1342222131,0.0,0.0,0.0,131.97,120.2142222131,1.21,120.2203116046,9.1342222131,0,9.1342222131,111.08,1.21,111.0865900998,132.41
2021-01-11 11:30:00,116.9367777685,6.39,117.1112381237,9.3167777685,0,9.3167777685,107.62,6.39,107.8095380753,133.03,9.3167777685,0.0,9.3167777685,9.3167777685,0,9.3167777685,0.0,0.0,0.0,132.32,121.6367777685,1.48,121.645781291,9.3167777685,0,9.3167777685,112.32,1.48,112.329750289,132.8
2021-01-11 12:00:00,113.5561110994,5.44,113.6863402877,11.7561110994,0,11.7561110994,101.8,5.44,101.9452480501,133.48,11.7561110994,0.0,11.7561110994,11.7561110994,0,11.7561110994,0.0,0.0,0.0,132.6,117.9961110994,0.37,117.9966912018,11.7561110994,0,11.7561110994,106.24,0.37,106.240644294,133.26
2021-01-11 12:30:00,113.9293333211,5.74,114.0738383284,12.2693333211,0,12.2693333211,101.66,5.74,101.8219190548,133.23,12.2693333211,0.0,12.2693333211,12.2693333211,0,12.2693333211,0.0,0.0,0.0,132.35,118.3693333211,0.73,118.371584305,12.2693333211,0,12.2693333211,106.1,0.73,106.1025112804,133.02
2021-01-11 13:00:00,115.8193333227,5.46,115.9479606173,10.629333322699999,0,10.629333322699999,105.19,5.46,105.3316082665,133.23,10.629333322699999,0.0,10.629333322699999,10.629333322699999,0,10.629333322699999,0.0,0.0,0.0,132.35,120.3993333227,0.46,120.4002120619,10.629333322699999,0,10.629333322699999,109.77,0.46,109.7709638292,133.02
2021-01-11 13:30:00,115.9915555476,4.69,116.086334503,8.0015555476,0,8.0015555476,107.99,4.69,108.0917952483,133.67,8.0015555476,0.0,8.0015555476,8.0015555476,0,8.0015555476,0.0,0.0,0.0,132.74,120.6715555476,-0.32,120.671979839,8.0015555476,0,8.0015555476,112.67,-0.32,112.6704544235,133.52
2021-01-11 14:00:00,113.8363333275,4.57,113.9280285332,5.7863333275,0,5.7863333275,108.05,4.57,108.146601426,134.44,5.7863333275,0.0,5.7863333275,5.7863333275,0,5.7863333275,0.0,0.0,0.0,133.46,118.5363333275,-0.54,118.5375633238,5.7863333275,0,5.7863333275,112.75,-0.54,112.751293119,134.3
2021-01-11 14:30:00,113.0899999948,4.55,113.1814940651,5.2299999948,0,5.2299999948,107.86,4.55,107.9559266553,134.33,5.2299999948,0.0,5.2299999948,5.2299999948,0,5.2299999948,0.0,0.0,0.0,133.37,117.7799999948,-0.55,117.7812841617,5.2299999948,0,5.2299999948,112.55,-0.55,112.5513438392,134.16
2021-01-11 15:00:00,113.372777773,4.76,113.4726589976,4.7327777730000005,0,4.7327777730000005,108.64,4.76,108.7442283526,134.11,4.7327777730000005,0.0,4.7327777730000005,4.7327777730000005,0,4.7327777730000005,0.0,0.0,0.0,133.18,118.092777773,-0.32,118.0932113297,4.7327777730000005,0,4.7327777730000005,113.36,-0.32,113.3604516575,134.0
2021-01-11 15:30:00,114.1939999954,4.48,114.2818447303,4.5939999954,0,4.5939999954,109.6,4.48,109.6915238293,133.73,4.5939999954,0.0,4.5939999954,4.5939999954,0,4.5939999954,0.0,0.0,0.0,132.81,118.9739999954,-0.5700000000000001,118.9753654119,4.5939999954,0,4.5939999954,114.38,-0.5700000000000001,114.381420257,133.54
2021-01-11 16:00:00,115.8244444368,3.99,115.8931491897,7.6044444368,0,7.6044444368,108.22,3.99,108.2935293543,133.64,7.6044444368,0.0,7.6044444368,7.6044444368,0,7.6044444368,0.0,0.0,0.0,132.67,120.5544444368,-1.1,120.5594628118,7.6044444368,0,7.6044444368,112.95,-1.1,112.9553562254,133.54
2021-01-11 16:30:00,123.5763333285,5.88,123.7161451021,4.8263333285000005,0,4.8263333285000005,118.75,5.88,118.8954872987,132.44,4.8263333285000005,0.0,4.8263333285000005,4.8263333285000005,0,4.8263333285000005,0.0,0.0,0.0,131.81,128.7263333285,1.05,128.7306155979,4.8263333285000005,0,4.8263333285000005,123.9,1.05,123.9044490727,132.28
2021-01-11 17:00:00,131.2434444415,3.15,131.2812408872,2.9334444415,0,2.9334444415,128.31,3.15,128.3486602969,131.85,2.9334444415,0.0,2.9334444415,2.9334444415,0,2.9334444415,0.0,0.0,0.0,131.07,136.8834444415,-1.7000000000000002,136.8940004608,2.9334444415,0,2.9334444415,133.95,-1.7000000000000002,133.960787173,131.68
