Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-11 17:30:00,134.6199999947,1.74,134.6312445109,5.3299999947,0,5.3299999947,129.29,1.74,129.301708032,131.92,5.3299999947,0.0,5.3299999947,5.3299999947,0,5.3299999947,0.0,0.0,0.0,131.07,140.2799999947,-3.16,140.3155871545,5.3299999947,0,5.3299999947,134.95,-3.16,134.9869923363,131.68
2021-01-11 18:00:00,138.9003333294,2.31,138.9195403786,3.9603333294,0,3.9603333294,134.94,2.31,134.9597706726,131.4,3.9603333294,0.0,3.9603333294,3.9603333294,0,3.9603333294,0.0,0.0,0.0,130.66,144.8003333294,-2.47,144.8213983923,3.9603333294,0,3.9603333294,140.84,-2.47,140.8616573096,131.26
2021-01-11 18:30:00,134.8939999946,-0.26,134.8942505615,5.3739999946,0,5.3739999946,129.52,-0.26,129.5202609633,132.99,5.3739999946,0.0,5.3739999946,5.3739999946,0,5.3739999946,0.0,0.0,0.0,131.86,140.5739999946,-5.32,140.6746312399,5.3739999946,0,5.3739999946,135.2,-5.32,135.3046281544,132.88
2021-01-11 19:00:00,129.4479999961,-2.13,129.4655228352,3.8779999961,0,3.8779999961,125.57,-2.13,125.5880639233,133.57,3.8779999961,0.0,3.8779999961,3.8779999961,0,3.8779999961,0.0,0.0,0.0,132.11,134.9379999961,-7.36,135.1385712628,3.8779999961,0,3.8779999961,131.06,-7.36,131.266496868,133.43
2021-01-11 19:30:00,123.7374444412,-1.04,123.7418149084,3.2674444412,0,3.2674444412,120.47,-1.04,120.4744890008,133.65,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,132.26,128.9574444412,-6.26,129.1092950829,3.2674444412,0,3.2674444412,125.69,-6.26,125.8457933345,133.52
2021-01-11 20:00:00,117.0913333302,-0.19,117.0914874832,3.1813333302,0,3.1813333302,113.91,-0.19,113.9101584583,134.23,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.84,122.0413333302,-5.45,122.1629630494,3.1813333302,0,3.1813333302,118.86,-5.45,118.9848818128,134.09
2021-01-11 20:30:00,111.0361111079,2.29,111.0597229871,3.1761111079,0,3.1761111079,107.86,2.29,107.8843070145,133.55,3.1761111079,0.0,3.1761111079,3.1761111079,0,3.1761111079,0.0,0.0,0.0,132.38,115.6961111079,-2.87,115.7317027676,3.1761111079,0,3.1761111079,112.52,-2.87,112.5565959862,133.41
2021-01-11 21:00:00,106.1623333302,0.97,106.1667646587,3.1623333302,0,3.1623333302,103.0,0.97,103.0045673745,133.9,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,132.52,110.5923333302,-4.3,110.6758970662,3.1623333302,0,3.1623333302,107.43,-4.3,107.5160215968,133.78
2021-01-11 21:30:00,100.4179999949,-1.03,100.4232822755,5.0679999949,0,5.0679999949,95.35,-1.03,95.355563026,134.14,5.0679999949,0.0,5.0679999949,5.0679999949,0,5.0679999949,0.0,0.0,0.0,132.44,104.5079999949,-6.44,104.7062350719,5.0679999949,0,5.0679999949,99.44,-6.44,99.6483175974,134.02
2021-01-11 22:00:00,94.480444439,-1.22,94.4883208729,5.480444439,0,5.480444439,89.0,-1.22,89.008361405,134.41,5.480444439,0.0,5.480444439,5.480444439,0,5.480444439,0.0,0.0,0.0,132.67,98.280444439,-6.71,98.5092374304,5.480444439,0,5.480444439,92.8,-6.71,93.0422705011,134.32
2021-01-11 22:30:00,87.1154444404,-10.42,87.7364066967,4.0854444404,0,4.0854444404,83.03,-10.42,83.6812840485,132.86,4.0854444404,0.0,4.0854444404,4.0854444404,0,4.0854444404,0.0,0.0,0.0,132.98,90.8954444404,-16.04,92.2998560129,4.0854444404,0,4.0854444404,86.81,-16.04,88.2794296538,132.73
2021-01-11 23:00:00,80.2342222188,-16.69,81.9517328375,3.3742222188,0,3.3742222188,76.86,-16.69,78.6512282167,132.49,3.3742222188,0.0,3.3742222188,3.3742222188,0,3.3742222188,0.0,0.0,0.0,132.98,83.7942222188,-22.23,86.6928173337,3.3742222188,0,3.3742222188,80.42,-22.23,83.4358993479,132.36
2021-01-11 23:30:00,78.46733333,-17.28,80.3475002717,3.37733333,0,3.37733333,75.09,-17.28,77.0526216296,133.35,3.37733333,0.0,3.37733333,3.37733333,0,3.37733333,0.0,0.0,0.0,133.81,81.94733333,-22.91,85.0895618739,3.37733333,0,3.37733333,78.57,-22.91,81.8420002199,133.2
2021-01-12 00:00:00,75.7098888855,-18.39,77.91135588,3.3998888855000002,0,3.3998888855000002,72.31,-18.39,74.6118502652,133.64,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,134.01,79.0598888855,-24.11,82.654450156,3.3998888855000002,0,3.3998888855000002,75.66,-24.11,79.4086122533,133.52
2021-01-12 00:30:00,86.8167777744,-16.21,88.3171387847,3.4067777744,0,3.4067777744,83.41,-16.21,84.9705372467,131.99,3.4067777744,0.0,3.4067777744,3.4067777744,0,3.4067777744,0.0,0.0,0.0,132.6,90.6667777744,-21.62,93.2088461037,3.4067777744,0,3.4067777744,87.26,-21.62,89.8984538243,131.84
2021-01-12 01:00:00,89.6953333299,-15.42,91.0111488839,3.4053333299,0,3.4053333299,86.29,-15.42,87.6569478136,131.43,3.4053333299,0.0,3.4053333299,3.4053333299,0,3.4053333299,0.0,0.0,0.0,132.12,93.6853333299,-20.74,95.9535787823,3.4053333299,0,3.4053333299,90.28,-20.74,92.6316684509,131.27
2021-01-12 01:30:00,89.0001111077,-15.87,90.4039638356,3.4001111077,0,3.4001111077,85.6,-15.87,87.0586980146,131.43,3.4001111077,0.0,3.4001111077,3.4001111077,0,3.4001111077,0.0,0.0,0.0,132.12,92.9201111077,-21.2,95.3078540744,3.4001111077,0,3.4001111077,89.52,-21.2,91.9960346972,131.27
2021-01-12 02:00:00,86.6601111077,-16.63,88.24132681,3.4301111077,0,3.4301111077,83.23,-16.63,84.8751424152,131.97,3.4301111077,0.0,3.4301111077,3.4301111077,0,3.4301111077,0.0,0.0,0.0,132.58,90.5001111077,-22.06,93.1499528207,3.4301111077,0,3.4301111077,87.07,-22.06,89.8210916211,131.86
2021-01-12 02:30:00,86.6378888854,-16.98,88.2861494829,3.4578888854,0,3.4578888854,83.18,-16.98,84.895422727,132.25,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,132.77,90.4678888854,-22.44,93.2094014539,3.4578888854,0,3.4578888854,87.01,-22.44,89.85707373380001,132.07
2021-01-12 03:00:00,84.6403333298,-17.09,86.3484459975,3.5303333298,0,3.5303333298,81.11,-17.09,82.8908933478,132.33,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,132.77,88.3503333298,-22.58,91.1901189795,3.5303333298,0,3.5303333298,84.82,-22.58,87.774078178,132.19
2021-01-12 03:30:00,82.1507777743,-17.76,84.0486043247,3.4807777743,0,3.4807777743,78.67,-17.76,80.6497768131,132.8,3.4807777743,0.0,3.4807777743,3.4807777743,0,3.4807777743,0.0,0.0,0.0,133.21,85.7607777743,-23.33,88.8774431701,3.4807777743,0,3.4807777743,82.28,-23.33,85.5236066826,132.69
2021-01-12 04:00:00,78.978444441,-18.9,81.2084028061,3.478444441,0,3.478444441,75.5,-18.9,77.8296858531,133.34,3.478444441,0.0,3.478444441,3.478444441,0,3.478444441,0.0,0.0,0.0,133.59,82.438444441,-24.57,86.0219856888,3.478444441,0,3.478444441,78.96,-24.57,82.6944163774,133.18
2021-01-12 04:30:00,76.967444441,-19.41,79.377173065,3.397444441,0,3.397444441,73.57,-19.41,76.0874036881,133.65,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,133.86,80.317444441,-25.14,84.1600349426,3.397444441,0,3.397444441,76.92,-25.14,80.9240755276,133.52
2021-01-12 05:00:00,75.2059999965,-19.79,77.7662300454,3.4759999965,0,3.4759999965,71.73,-19.79,74.4099254132,133.65,3.4759999965,0.0,3.4759999965,3.4759999965,0,3.4759999965,0.0,0.0,0.0,133.79,78.5059999965,-25.54,82.55594246,3.4759999965,0,3.4759999965,75.03,-25.54,79.2577598725,133.52
2021-01-12 05:30:00,75.9662222188,-18.85,78.2699777577,3.4462222188,0,3.4462222188,72.52,-18.85,74.9297864671,133.39,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,133.64,79.2862222188,-24.55,83.0000453839,3.4462222188,0,3.4462222188,75.84,-24.55,79.7145413334,133.21
2021-01-12 06:00:00,78.1937777744,-17.67,80.1654276021,3.3837777744,0,3.3837777744,74.81,-17.67,76.8684915944,132.96,3.3837777744,0.0,3.3837777744,3.3837777744,0,3.3837777744,0.0,0.0,0.0,133.35,81.6337777744,-23.26,84.8828679636,3.3837777744,0,3.3837777744,78.25,-23.26,81.6338783839,132.82
2021-01-12 06:30:00,84.6985555523,-14.01,85.8494345505,3.2485555523,0,3.2485555523,81.45,-14.01,82.646128766,131.59,3.2485555523,0.0,3.2485555523,3.2485555523,0,3.2485555523,0.0,0.0,0.0,132.38,88.4785555523,-19.31,90.5611997084,3.2485555523,0,3.2485555523,85.23,-19.31,87.3900966929,131.39
2021-01-12 07:00:00,90.4783333302,-12.23,91.3011593694,3.1683333302,0,3.1683333302,87.31,-12.23,88.1624012831,131.17,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,132.23,94.5483333302,-17.38,96.1324697254,3.1683333302,0,3.1683333302,91.38,-17.38,93.0181100647,131.01
2021-01-12 07:30:00,93.0896666636,-12.38,93.9092670589,3.0996666636,0,3.0996666636,89.99,-12.38,90.8375720724,131.8,3.0996666636,0.0,3.0996666636,3.0996666636,0,3.0996666636,0.0,0.0,0.0,132.92,97.3296666636,-17.57,98.902825606,3.0996666636,0,3.0996666636,94.23,-17.57,95.8540442548,131.65
2021-01-12 08:00:00,97.520999997,-10.64,98.0997198794,3.020999997,0,3.020999997,94.5,-10.64,95.09710616,131.48,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,132.84,102.000999997,-15.7,103.2021995908,3.020999997,0,3.020999997,98.98,-15.7,100.2174156522,131.32
2021-01-12 08:30:00,102.5122222186,-9.33,102.9359247503,3.6522222186,0,3.6522222186,98.86,-9.33,99.29928751,131.37,3.6522222186,0.0,3.6522222186,3.6522222186,0,3.6522222186,0.0,0.0,0.0,132.84,107.1522222186,-14.29,108.1008918852,3.6522222186,0,3.6522222186,103.5,-14.29,104.4818362205,131.19
2021-01-12 09:00:00,103.0244444349,-8.91,103.409014361,9.5544444349,0,9.5544444349,93.47,-8.91,93.8937111845,131.37,9.5544444349,0.0,9.5544444349,9.5544444349,0,9.5544444349,0.0,0.0,0.0,132.84,107.3944444349,-13.87,108.28639617,9.5544444349,0,9.5544444349,97.84,-13.87,98.8182295935,131.19
2021-01-12 09:30:00,103.7301111017,-9.07,104.125889428,9.4001111017,0,9.4001111017,94.33,-9.07,94.7650452435,131.13,9.4001111017,0.0,9.4001111017,9.4001111017,0,9.4001111017,0.0,0.0,0.0,132.61,108.1401111017,-14.01,109.043861492,9.4001111017,0,9.4001111017,98.74,-14.01,99.728971217,130.96
2021-01-12 10:00:00,104.3126666573,-8.7,104.6748414145,9.3826666573,0,9.3826666573,94.93,-8.7,95.3278285707,130.93,9.3826666573,0.0,9.3826666573,9.3826666573,0,9.3826666573,0.0,0.0,0.0,132.47,108.7626666573,-13.61,109.6109016403,9.3826666573,0,9.3826666573,99.38,-13.61,100.3076093823,130.79
2021-01-12 10:30:00,105.8222222145,-8.04,106.1272081721,7.7422222145,0,7.7422222145,98.08,-8.04,98.4089833298,130.79,7.7422222145,0.0,7.7422222145,7.7422222145,0,7.7422222145,0.0,0.0,0.0,132.47,110.4022222145,-12.9,111.1533205527,7.7422222145,0,7.7422222145,102.66,-12.9,103.4673165787,130.69
2021-01-12 11:00:00,105.4893333251,-6.92,105.7160623811,8.2593333251,0,8.2593333251,97.23,-6.92,97.4759421601,131.16,8.2593333251,0.0,8.2593333251,8.2593333251,0,8.2593333251,0.0,0.0,0.0,132.89,110.0493333251,-11.76,110.6758933341,8.2593333251,0,8.2593333251,101.79,-11.76,102.4670761757,130.99
2021-01-12 11:30:00,106.1216666603,-6.22,106.3037936047,6.3616666603,0,6.3616666603,99.76,-6.22,99.9537192905,131.16,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,132.99,110.8016666603,-11.03,111.3493162741,6.3616666603,0,6.3616666603,104.44,-11.03,105.0208288865,130.99
2021-01-12 12:00:00,103.7327777726,-6.46,103.933732659,5.1527777726,0,5.1527777726,98.58,-6.46,98.7914368759,131.16,5.1527777726,0.0,5.1527777726,5.1527777726,0,5.1527777726,0.0,0.0,0.0,132.99,108.3427777726,-11.28,108.9283980213,5.1527777726,0,5.1527777726,103.19,-11.28,103.8046940172,130.99
2021-01-12 12:30:00,105.9741111059,-6.17,106.1535733015,5.2441111059,0,5.2441111059,100.73,-6.17,100.9187881418,130.86,5.2441111059,0.0,5.2441111059,5.2441111059,0,5.2441111059,0.0,0.0,0.0,132.71,110.7041111059,-10.94,111.2433540295,5.2441111059,0,5.2441111059,105.46,-10.94,106.0259175862,130.72
2021-01-12 13:00:00,106.4398888837,-6.22,106.6214722539,5.1398888837,0,5.1398888837,101.3,-6.22,101.4907798768,131.06,5.1398888837,0.0,5.1398888837,5.1398888837,0,5.1398888837,0.0,0.0,0.0,132.93,111.1898888837,-11.01,111.7336631906,5.1398888837,0,5.1398888837,106.05,-11.01,106.6199915588,130.92
2021-01-12 13:30:00,108.2012222168,-7.42,108.4553405288,5.4212222168,0,5.4212222168,102.78,-7.42,103.047488082,131.71,5.4212222168,0.0,5.4212222168,5.4212222168,0,5.4212222168,0.0,0.0,0.0,133.45,113.0012222168,-12.29,113.6675869476,5.4212222168,0,5.4212222168,107.58,-12.29,108.2797326373,131.57
2021-01-12 14:00:00,106.3243333279,-7.83,106.6122542564,5.4243333279,0,5.4243333279,100.9,-7.83,101.2033541934,131.51,5.4243333279,0.0,5.4243333279,5.4243333279,0,5.4243333279,0.0,0.0,0.0,133.21,111.0443333279,-12.73,111.7716281721,5.4243333279,0,5.4243333279,105.62,-12.73,106.3843846624,131.37
2021-01-12 14:30:00,104.2898888816,-8.37,104.6252255574,7.3098888816,0,7.3098888816,96.98,-8.37,97.3405223943,131.68,7.3098888816,0.0,7.3098888816,7.3098888816,0,7.3098888816,0.0,0.0,0.0,133.32,108.8498888816,-13.34,109.6642781836,7.3098888816,0,7.3098888816,101.54,-13.34,102.4125343891,131.53
2021-01-12 15:00:00,104.5994444388,-8.56,104.9491180377,5.6794444388,0,5.6794444388,98.92,-8.56,99.2896772077,131.9,5.6794444388,0.0,5.6794444388,5.6794444388,0,5.6794444388,0.0,0.0,0.0,133.53,109.2394444388,-13.52,110.0729150213,5.6794444388,0,5.6794444388,103.56,-13.52,104.4388050487,131.77
2021-01-12 15:30:00,105.8185555512,-8.75,106.1797023867,4.3985555512,0,4.3985555512,101.42,-8.75,101.7967528952,131.48,4.3985555512,0.0,4.3985555512,4.3985555512,0,4.3985555512,0.0,0.0,0.0,133.07,110.5585555512,-13.69,111.4029187479,4.3985555512,0,4.3985555512,106.16,-13.69,107.0390662328,131.3
2021-01-12 16:00:00,107.5715555522,-8.91,107.9399261808,3.3515555522,0,3.3515555522,104.22,-8.91,104.600174474,131.48,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,133.07,112.4515555522,-13.82,113.2975937349,3.3515555522,0,3.3515555522,109.1,-13.82,109.9718254827,131.3
2021-01-12 16:30:00,111.19691042,-8.37,111.5114782744,4.15691042,0,4.15691042,107.04,-8.37,107.3667476456,131.23,4.15691042,0.0,4.15691042,4.15691042,0,4.15691042,0.0,0.0,0.0,132.96,116.21691042,-13.24,116.9686619038,4.15691042,0,4.15691042,112.06,-13.24,112.8394487757,131.06
2021-01-12 17:00:00,105.8279953134,-10.54,106.3515688275,18.0079953134,0,18.0079953134,87.82,-10.54,88.4502345955,131.63,18.0079953134,0.0,18.0079953134,18.0079953134,0,18.0079953134,0.0,0.0,0.0,132.86,109.9679953134,-15.62,111.0717983705,18.0079953134,0,18.0079953134,91.96,-15.62,93.2771461828,131.47
2021-01-12 17:30:00,111.5143286529,-10.36,111.9945315402,20.3943286529,0,20.3943286529,91.12,-10.36,91.7070553447,131.33,20.3943286529,0.0,20.3943286529,20.3943286529,0,20.3943286529,0.0,0.0,0.0,132.56,115.8443286529,-15.39,116.8621434899,20.3943286529,0,20.3943286529,95.45,-15.39,96.6827523398,131.14
2021-01-12 18:00:00,112.6423285771,-10.27,113.1095357928,20.5223285771,0,20.5223285771,92.12,-10.27,92.6907077328,131.44,20.5223285771,0.0,20.5223285771,20.5223285771,0,20.5223285771,0.0,0.0,0.0,132.71,117.0023285771,-15.31,117.9997499678,20.5223285771,0,20.5223285771,96.48,-15.31,97.6871869797,131.26
2021-01-12 18:30:00,111.0062174629,-11.54,111.604443977,20.4262174629,0,20.4262174629,90.58,-11.54,91.312145961,131.34,20.4262174629,0.0,20.4262174629,20.4262174629,0,20.4262174629,0.0,0.0,0.0,132.47,115.2862174629,-16.63,116.4794781792,20.4262174629,0,20.4262174629,94.86,-16.63,96.3066794153,131.18
2021-01-12 19:00:00,106.7581063514,-12.35,107.4700691902,18.2281063514,0,18.2281063514,88.53,-12.35,89.387266431,130.47,18.2281063514,0.0,18.2281063514,18.2281063514,0,18.2281063514,0.0,0.0,0.0,131.54,110.9281063514,-17.43,112.289134286,18.2281063514,0,18.2281063514,92.7,-17.43,94.3244130647,130.3
2021-01-12 19:30:00,112.2089106986,-10.96,112.7428988459,7.9989106986,0,7.9989106986,104.21,-10.96,104.7847589108,130.47,7.9989106986,0.0,7.9989106986,7.9989106986,0,7.9989106986,0.0,0.0,0.0,131.85,117.1089106986,-15.9,118.1833616251,7.9989106986,0,7.9989106986,109.11,-15.9,110.2624237898,130.3
2021-01-12 20:00:00,107.2914444396,-12.66,108.0357794896,4.8714444396,0,4.8714444396,102.42,-12.66,103.1994767429,131.17,4.8714444396,0.0,4.8714444396,4.8714444396,0,4.8714444396,0.0,0.0,0.0,132.36,112.0714444396,-17.73,113.465243836,4.8714444396,0,4.8714444396,107.2,-17.73,108.6563063057,130.99
2021-01-12 20:30:00,104.9225555525,-14.06,105.8604093307,3.0525555525,0,3.0525555525,101.87,-14.06,102.8356966233,131.62,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.69,109.7025555525,-19.23,111.3752377988,3.0525555525,0,3.0525555525,106.65,-19.23,108.3698085262,131.45
2021-01-12 21:00:00,99.8939999958,-15.32,101.0619297024,4.1739999958,0,4.1739999958,95.72,-15.32,96.9382318799,131.92,4.1739999958,0.0,4.1739999958,4.1739999958,0,4.1739999958,0.0,0.0,0.0,132.8,104.3639999958,-20.6,106.3776503554,4.1739999958,0,4.1739999958,100.19,-20.6,102.2858548383,131.75
2021-01-12 21:30:00,94.6711111059,-15.18,95.8804029927,5.1711111059,0,5.1711111059,89.5,-15.18,90.7782044326,132.33,5.1711111059,0.0,5.1711111059,5.1711111059,0,5.1711111059,0.0,0.0,0.0,133.15,98.8611111059,-20.54,100.9723273432,5.1711111059,0,5.1711111059,93.69,-20.54,95.9151067351,132.17
2021-01-12 22:00:00,90.1065555518,-15.64,91.4538186923,3.7565555518,0,3.7565555518,86.35,-15.64,87.7549548459,132.6,3.7565555518,0.0,3.7565555518,3.7565555518,0,3.7565555518,0.0,0.0,0.0,133.35,94.1465555518,-21.05,96.4711170365,3.7565555518,0,3.7565555518,90.39,-21.05,92.8086989457,132.45
2021-01-12 22:30:00,84.4761111081,-16.66,86.1032458619,2.9961111081,0,2.9961111081,81.48,-16.66,83.1657742103,132.97,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,133.59,88.2961111081,-22.17,91.0368724024,2.9961111081,0,2.9961111081,85.3,-22.17,88.1339826628,132.83
2021-01-12 23:00:00,78.722555552,-18.13,80.7832758226,3.582555552,0,3.582555552,75.14,-18.13,77.2962903379,133.19,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,133.59,82.222555552,-23.76,85.5867176698,3.582555552,0,3.582555552,78.64,-23.76,82.1510024285,133.05
2021-01-12 23:30:00,76.9819999966,-18.43,79.1573952545,3.3719999966,0,3.3719999966,73.61,-18.43,75.8821256951,133.02,3.3719999966,0.0,3.3719999966,3.3719999966,0,3.3719999966,0.0,0.0,0.0,133.33,80.4119999966,-24.05,83.9314734975,3.3719999966,0,3.3719999966,77.04,-24.05,80.7066546203,132.82
2021-01-13 00:00:00,74.6051111079,-18.83,76.9447301861,3.2451111079,0,3.2451111079,71.36,-18.83,73.8025643186,133.02,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,133.33,77.9151111079,-24.49,81.6732798347,3.2451111079,0,3.2451111079,74.67,-24.49,78.5835160832,132.89
2021-01-13 00:30:00,85.7545555518,-16.45,87.3180754363,3.7145555518,0,3.7145555518,82.04,-16.45,83.6729591923,132.18,3.7145555518,0.0,3.7145555518,3.7145555518,0,3.7145555518,0.0,0.0,0.0,132.81,89.5645555518,-21.88,92.1983948407,3.7145555518,0,3.7145555518,85.85,-21.88,88.5943389839,132.01
2021-01-13 01:00:00,87.7382222178,-16.19,89.2194582921,4.4082222178,0,4.4082222178,83.33,-16.19,84.8881911693,132.02,4.4082222178,0.0,4.4082222178,4.4082222178,0,4.4082222178,0.0,0.0,0.0,132.66,91.6082222178,-21.6,94.1202761253,4.4082222178,0,4.4082222178,87.2,-21.6,89.8354050472,131.82
2021-01-13 01:30:00,86.4558888859,-16.56,88.02757706,2.9758888859,0,2.9758888859,83.48,-16.56,85.1066624889,132.19,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,132.79,90.3258888859,-21.98,92.9617480635,2.9758888859,0,2.9758888859,87.35,-21.98,90.0729865165,132.03
2021-01-13 02:00:00,83.8915555526,-17.07,85.6106184596,3.0015555526,0,3.0015555526,80.89,-17.07,82.6715005307,132.58,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,133.1,87.6315555526,-22.55,90.4864190283,3.0015555526,0,3.0015555526,84.63,-22.55,87.5827574355,132.41
2021-01-13 02:30:00,83.6379999969,-17.26,85.4003667644,3.0679999969,0,3.0679999969,80.57,-17.26,82.3980127188,132.71,3.0679999969,0.0,3.0679999969,3.0679999969,0,3.0679999969,0.0,0.0,0.0,133.21,87.3779999969,-22.78,90.2986338959,3.0679999969,0,3.0679999969,84.31,-22.78,87.3332954835,132.55
2021-01-13 03:00:00,81.7518888857,-17.66,83.6375928419,3.1818888857,0,3.1818888857,78.57,-17.66,80.5302458707,132.88,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,133.3,85.3818888857,-23.21,88.4803427304,3.1818888857,0,3.1818888857,82.2,-23.21,85.4139572904,132.69
2021-01-13 03:30:00,78.9363333301,-18.24,81.016308973,3.2163333301,0,3.2163333301,75.72,-18.24,77.8859165703,133.3,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,133.61,82.4363333301,-23.86,85.8198616459,3.2163333301,0,3.2163333301,79.22,-23.86,82.735167855,133.13
2021-01-13 04:00:00,76.1805555524,-18.67,78.4349790863,3.1705555524,0,3.1705555524,73.01,-18.67,75.3593325342,133.57,3.1705555524,0.0,3.1705555524,3.1705555524,0,3.1705555524,0.0,0.0,0.0,133.82,79.5505555524,-24.35,83.1938302321,3.1705555524,0,3.1705555524,76.38,-24.35,80.1674927885,133.4
2021-01-13 04:30:00,74.5312222191,-18.81,76.868193588,3.0912222191,0,3.0912222191,71.44,-18.81,73.8748245345,133.76,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,134.05,77.8312222191,-24.51,81.59926012,3.0912222191,0,3.0912222191,74.74,-24.51,78.656262942,133.64
2021-01-13 05:00:00,72.9498888857,-19.02,75.3886376613,3.2098888857,0,3.2098888857,69.74,-19.02,72.2871219513,133.76,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,134.05,76.1698888857,-24.75,80.0900397856,3.2098888857,0,3.2098888857,72.96,-24.75,77.0436506144,133.64
2021-01-13 05:30:00,73.4907777746,-18.41,75.7616163893,3.2007777746,0,3.2007777746,70.29,-18.41,72.6609399884,133.61,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,133.89,76.7707777746,-24.1,80.4646650407,3.2007777746,0,3.2007777746,73.57,-24.1,77.4167611051,133.48
2021-01-13 06:00:00,75.1616666635,-17.28,77.1224645329,3.2016666635,0,3.2016666635,71.96,-17.28,74.005675458,133.35,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,133.81,78.5116666635,-22.9,81.7832000002,3.2016666635,0,3.2016666635,75.31,-22.9,78.7147133641,133.22
2021-01-13 06:30:00,80.0215555512,-14.76,81.3714136097,4.3215555512,0,4.3215555512,75.7,-14.76,77.1255314406,132.74,4.3215555512,0.0,4.3215555512,4.3215555512,0,4.3215555512,0.0,0.0,0.0,133.52,83.5815555512,-20.19,85.9855367394,4.3215555512,0,4.3215555512,79.26,-20.19,81.7910979264,132.61
2021-01-13 07:00:00,83.3487777749,-11.26,84.1059234333,2.8787777749,0,2.8787777749,80.47,-11.26,81.2539752874,132.02,2.8787777749,0.0,2.8787777749,2.8787777749,0,2.8787777749,0.0,0.0,0.0,133.15,87.1487777749,-16.45,88.6877216285,2.8787777749,0,2.8787777749,84.27,-16.45,85.8605578831,131.86
2021-01-13 07:30:00,87.2895555527,-9.32,87.7856987703,2.8495555527,0,2.8495555527,84.44,-9.32,84.9527868878,131.32,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,132.71,91.2795555527,-14.34,92.3990955686,2.8495555527,0,2.8495555527,88.43,-14.34,89.5851578109,131.17
2021-01-13 08:00:00,92.7429999972,-8.08,93.0943094312,2.8429999972,0,2.8429999972,89.9,-8.08,90.2623753288,131.47,2.8429999972,0.0,2.8429999972,2.8429999972,0,2.8429999972,0.0,0.0,0.0,133.04,96.9929999972,-13.03,97.864308859,2.8429999972,0,2.8429999972,94.15,-13.03,95.0473745035,131.29
2021-01-13 08:30:00,97.3418888854,-8.17,97.6841452426,3.4818888854,0,3.4818888854,93.86,-8.17,94.2149059332,130.88,3.4818888854,0.0,3.4818888854,3.4818888854,0,3.4818888854,0.0,0.0,0.0,132.49,101.7818888854,-13.04,102.6138124478,3.4818888854,0,3.4818888854,98.3,-13.04,99.1611395659,130.74
2021-01-13 09:00:00,110.3408214501,-7.7,110.609162723,5.8408214501,0,5.8408214501,104.5,-7.7,104.7833001962,130.64,5.8408214501,0.0,5.8408214501,5.8408214501,0,5.8408214501,0.0,0.0,0.0,132.39,115.2608214501,-12.48,115.9344959939,5.8408214501,0,5.8408214501,109.42,-12.48,110.1294093328,130.47
2021-01-13 09:30:00,101.6564398019,-10.52,102.1993256005,10.7664398019,0,10.7664398019,90.89,-10.52,91.4967895612,131.75,10.7664398019,0.0,10.7664398019,10.7664398019,0,10.7664398019,0.0,0.0,0.0,133.01,105.9464398019,-15.59,107.087329814,10.7664398019,0,10.7664398019,95.18,-15.59,96.4483307269,131.59
2021-01-13 10:00:00,99.5531063711,-11.77,100.246465714,11.6131063711,0,11.6131063711,87.94,-11.77,88.7241596184,132.3,11.6131063711,0.0,11.6131063711,11.6131063711,0,11.6131063711,0.0,0.0,0.0,133.45,103.6931063711,-16.96,105.0709375084,11.6131063711,0,11.6131063711,92.08,-16.96,93.6288844321,132.18
2021-01-13 10:30:00,99.6692174592,-12.27,100.4216401426,13.2492174592,0,13.2492174592,86.42,-12.27,87.2867074645,132.3,13.2492174592,0.0,13.2492174592,13.2492174592,0,13.2492174592,0.0,0.0,0.0,133.34,103.7392174592,-17.49,105.2032572644,13.2492174592,0,13.2492174592,90.49,-17.49,92.1647448865,132.18
2021-01-13 11:00:00,100.830550801,-12.06,101.5492174999,15.250550801,0,15.250550801,85.58,-12.06,86.4255749185,132.3,15.250550801,0.0,15.250550801,15.250550801,0,15.250550801,0.0,0.0,0.0,133.34,104.830550801,-17.27,106.2435752469,15.250550801,0,15.250550801,89.58,-17.27,91.2295418162,132.18
2021-01-13 11:30:00,100.7925508008,-11.56,101.4532990934,14.4825508008,0,14.4825508008,86.31,-11.56,87.0807079668,132.22,14.4825508008,0.0,14.4825508008,14.4825508008,0,14.4825508008,0.0,0.0,0.0,133.34,104.8525508008,-16.73,106.1788599931,14.4825508008,0,14.4825508008,90.37,-16.73,91.9055482547,132.08
2021-01-13 12:00:00,88.4387730091,-11.26,89.1527014249,15.0587730091,0,15.0587730091,73.38,-11.26,74.2388846899,132.33,15.0587730091,0.0,15.0587730091,15.0587730091,0,15.0587730091,0.0,0.0,0.0,133.34,91.8987730091,-16.51,93.3700411298,15.0587730091,0,15.0587730091,76.84,-16.51,78.5936746819,132.19
2021-01-13 12:30:00,90.7711063285,-10.67,91.3960756493,17.7511063285,0,17.7511063285,73.02,-10.67,73.7954558222,132.33,17.7511063285,0.0,17.7511063285,17.7511063285,0,17.7511063285,0.0,0.0,0.0,133.34,94.2211063285,-15.88,95.5499412755,17.7511063285,0,17.7511063285,76.47,-15.88,78.1014423682,132.19
2021-01-13 13:00:00,92.7953285832,-11.52,93.5076649632,17.6053285832,0,17.6053285832,75.19,-11.52,76.0673813142,132.49,17.6053285832,0.0,17.6053285832,17.6053285832,0,17.6053285832,0.0,0.0,0.0,133.53,96.3253285832,-16.77,97.7742390749,17.6053285832,0,17.6053285832,78.72,-16.77,80.4864665643,132.37
2021-01-13 13:30:00,91.845661923,-12.29,92.6642849973,16.885661923,0,16.885661923,74.96,-12.29,75.9608168729,132.81,16.885661923,0.0,16.885661923,16.885661923,0,16.885661923,0.0,0.0,0.0,133.74,95.375661923,-17.61,96.9877775147,16.885661923,0,16.885661923,78.49,-17.61,80.441234451,132.63
2021-01-13 14:00:00,91.3105508123,-12.14,92.1140395903,14.8805508123,0,14.8805508123,76.43,-12.14,77.3881418565,132.81,14.8805508123,0.0,14.8805508123,14.8805508123,0,14.8805508123,0.0,0.0,0.0,133.83,94.9005508123,-17.44,96.4897307721,14.8805508123,0,14.8805508123,80.02,-17.44,81.8984371035,132.63
2021-01-13 14:30:00,91.0948841104,-12.24,91.9135219165,14.0348841104,0,14.0348841104,77.06,-12.24,78.0260289903,132.81,14.0348841104,0.0,14.0348841104,14.0348841104,0,14.0348841104,0.0,0.0,0.0,133.83,94.7248841104,-17.55,96.3369408365,14.0348841104,0,14.0348841104,80.69,-17.55,82.5765015001,132.63
2021-01-13 15:00:00,91.6309952357,-11.86,92.395340185,14.6709952357,0,14.6709952357,76.96,-11.86,77.8684865655,133.04,14.6709952357,0.0,14.6709952357,14.6709952357,0,14.6709952357,0.0,0.0,0.0,134.08,95.2709952358,-17.17,96.8058440034,14.6709952357,0,14.6709952357,80.6,-17.17,82.408548707,132.91
2021-01-13 15:30:00,96.5564396915,-11.9,97.2869777817,11.4664396915,0,11.4664396915,85.09,-11.9,85.9180894806,132.8,11.4664396915,0.0,11.4664396915,11.4664396915,0,11.4664396915,0.0,0.0,0.0,133.89,100.5764396915,-17.15,102.0281467097,11.4664396915,0,11.4664396915,89.11,-17.15,90.7453282544,132.66
2021-01-13 16:00:00,94.5942174568,-12.12,95.3675016778,10.8642174568,0,10.8642174568,83.73,-12.12,84.6026435757,132.9,10.8642174568,0.0,10.8642174568,10.8642174568,0,10.8642174568,0.0,0.0,0.0,133.99,98.5142174568,-17.39,100.0373087459,10.8642174568,0,10.8642174568,87.65,-17.39,89.358461267,132.79
2021-01-13 16:30:00,96.2046619278,-11.52,96.8919365925,12.0746619278,0,12.0746619278,84.13,-11.52,84.915059324,132.74,12.0746619278,0.0,12.0746619278,12.0746619278,0,12.0746619278,0.0,0.0,0.0,133.81,100.1346619278,-16.74,101.5242735477,12.0746619278,0,12.0746619278,88.06,-16.74,89.6369968261,132.56
2021-01-13 17:00:00,104.9321063497,-10.49,105.4551423259,18.0921063497,0,18.0921063497,86.84,-10.49,87.4712850026,132.08,18.0921063497,0.0,18.0921063497,18.0921063497,0,18.0921063497,0.0,0.0,0.0,133.3,108.9821063497,-15.6,110.0929584688,18.0921063497,0,18.0921063497,90.89,-15.6,92.2190441286,131.93
2021-01-13 17:30:00,111.7971063508,-8.39,112.111485087,16.6271063508,0,16.6271063508,95.17,-8.39,95.5391071761,131.37,16.6271063508,0.0,16.6271063508,16.6271063508,0,16.6271063508,0.0,0.0,0.0,132.85,116.2771063508,-13.3,117.0352744317,16.6271063508,0,16.6271063508,99.65,-13.3,100.533638649,131.18
2021-01-13 18:00:00,114.7454396978,-9.71,115.1555471153,16.6454396978,0,16.6454396978,98.1,-9.71,98.5793796897,130.93,16.6454396978,0.0,16.6454396978,16.6454396978,0,16.6454396978,0.0,0.0,0.0,132.36,119.3454396978,-14.62,120.2375913625,16.6454396978,0,16.6454396978,102.7,-14.62,103.7354057205,130.8
2021-01-13 18:30:00,110.5911063715,-12.57,111.303179238,14.4311063715,0,14.4311063715,96.16,-12.57,96.978092887,131.19,14.4311063715,0.0,14.4311063715,14.4311063715,0,14.4311063715,0.0,0.0,0.0,132.36,115.1211063715,-17.65,116.4662682162,14.4311063715,0,14.4311063715,100.69,-17.65,102.2252346537,131.06
2021-01-13 19:00:00,104.901550829,-13.92,105.8210837514,14.511550829,0,14.511550829,90.39,-13.92,91.4555547794,131.56,14.511550829,0.0,14.511550829,14.511550829,0,14.511550829,0.0,0.0,0.0,132.48,109.191550829,-19.12,110.8529168423,14.511550829,0,14.511550829,94.68,-19.12,96.5912873918,131.41
2021-01-13 19:30:00,100.4665508201,-14.86,101.5595757853,16.2465508201,0,16.2465508201,84.22,-14.86,85.5209214169,131.56,16.2465508201,0.0,16.2465508201,16.2465508201,0,16.2465508201,0.0,0.0,0.0,132.38,104.4565508201,-20.14,106.380405194,16.2465508201,0,16.2465508201,88.21,-20.14,90.4799629752,131.41
2021-01-13 20:00:00,105.5832440867,-12.47,106.3170839136,5.3632440867,0,5.3632440867,100.22,-12.47,100.9928180615,130.69,5.3632440867,0.0,5.3632440867,5.3632440867,0,5.3632440867,0.0,0.0,0.0,131.87,110.2932440867,-17.51,111.6745261516,5.3632440867,0,5.3632440867,104.93,-17.51,106.3809428422,130.5
2021-01-13 20:30:00,104.6317777747,-13.49,105.4978152394,3.0817777747,0,3.0817777747,101.55,-13.49,102.4420938872,130.97,3.0817777747,0.0,3.0817777747,3.0817777747,0,3.0817777747,0.0,0.0,0.0,132.07,109.4217777747,-18.57,110.9863520951,3.0817777747,0,3.0817777747,106.34,-18.57,107.94924965,130.84
2021-01-13 21:00:00,99.1757777748,-15.67,100.4060944227,3.0157777748,0,3.0157777748,96.16,-15.67,97.4284070485,131.67,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,132.49,103.6857777748,-20.94,105.779128909,3.0157777748,0,3.0157777748,100.67,-20.94,102.8247659856,131.52
2021-01-13 21:30:00,94.6793333304,-15.83,95.9935678047,2.9793333304000003,0,2.9793333304000003,91.7,-15.83,93.0563211179,131.83,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,132.64,98.9793333304,-21.16,101.215878332,2.9793333304000003,0,2.9793333304000003,96.0,-21.16,98.3043518874,131.7
2021-01-13 22:00:00,89.3835555526,-17.15,91.0139687258,2.9935555526,0,2.9935555526,86.39,-17.15,88.075845724,132.2,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,132.79,93.4035555526,-22.59,96.096473868,2.9935555526,0,2.9935555526,90.41,-22.59,93.1894639967,132.06
2021-01-13 22:30:00,83.7635555525,-18.64,85.812486497,3.0135555525,0,3.0135555525,80.75,-18.64,82.8734704233,132.74,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,133.12,87.5335555525,-24.24,90.8278643791,3.0135555525,0,3.0135555525,84.52,-24.24,87.927288142,132.61
2021-01-13 23:00:00,78.0222222192,-19.96,80.5348915689,3.0422222192,0,3.0422222192,74.98,-19.96,77.5912495066,133.41,3.0422222192,0.0,3.0422222192,3.0422222192,0,3.0422222192,0.0,0.0,0.0,133.6,81.5022222192,-25.68,85.4521774249,3.0422222192,0,3.0422222192,78.46,-25.68,82.5556418423,133.29
2021-01-13 23:30:00,76.1159999969,-20.29,78.7739141819,3.0759999969,0,3.0759999969,73.04,-20.29,75.8058421232,133.62,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,133.77,79.5159999969,-26.08,83.6836940838,3.0759999969,0,3.0759999969,76.44,-26.08,80.7665772458,133.49
2021-01-14 00:00:00,73.8578888858,-20.91,76.7607702584,3.1078888858,0,3.1078888858,70.75,-20.91,73.7752709246,133.85,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,133.92,77.1378888858,-26.74,81.641175284,3.1078888858,0,3.1078888858,74.03,-26.74,78.7112984266,133.74
2021-01-14 00:30:00,84.2866666636,-18.94,86.3884585883,3.0666666636,0,3.0666666636,81.22,-18.94,83.3991127051,133.05,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,133.46,88.0466666636,-24.56,91.407926957,3.0666666636,0,3.0666666636,84.98,-24.56,88.4578656763,132.96
2021-01-14 01:00:00,86.395222219,-18.33,88.3183068354,3.235222219,0,3.235222219,83.16,-18.33,85.1561771101,132.55,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,132.96,90.255222219,-23.89,93.3634684328,3.235222219,0,3.235222219,87.02,-23.89,90.2397501105,132.39
2021-01-14 01:30:00,84.6161111079,-18.78,86.6751098011,3.2061111079,0,3.2061111079,81.41,-18.78,83.5480490496,132.55,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,132.96,88.3861111079,-24.36,91.6815915917,3.2061111079,0,3.2061111079,85.18,-24.36,88.5948192616,132.39
2021-01-14 02:00:00,81.908222219,-19.42,84.1789360059,3.208222219,0,3.208222219,78.7,-19.42,81.0606340957,132.98,3.208222219,0.0,3.208222219,3.208222219,0,3.208222219,0.0,0.0,0.0,133.22,85.538222219,-25.08,89.1391825203,3.208222219,0,3.208222219,82.33,-25.08,86.0652967229,132.84
2021-01-14 02:30:00,82.0329999968,-19.67,84.3582953151,3.1829999968,0,3.1829999968,78.85,-19.67,81.2664223403,133.16,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,133.41,85.6829999968,-25.35,89.3543451011,3.1829999968,0,3.1829999968,82.5,-25.35,86.3068508289,133.02
2021-01-14 03:00:00,80.0229999969,-19.88,82.4554117599,3.1229999969,0,3.1229999969,76.9,-19.88,79.4281083748,133.36,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,133.53,83.5729999969,-25.59,87.4030573177,3.1229999969,0,3.1229999969,80.45,-25.59,84.4218609129,133.19
2021-01-14 03:30:00,77.1558888858,-20.63,79.8663138611,3.0458888858,0,3.0458888858,74.11,-20.63,76.9278168155,133.75,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,133.84,80.5558888858,-26.41,84.7746385082,3.0458888858,0,3.0458888858,77.51,-26.41,81.88582417,133.6
2021-01-14 04:00:00,74.0212222192,-21.39,77.0498114133,3.0212222192,0,3.0212222192,71.0,-21.39,74.1520876308,133.83,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,133.84,77.2812222192,-27.24,81.9414724526,3.0212222192,0,3.0212222192,74.26,-27.24,79.0984525765,133.71
2021-01-14 04:30:00,72.7394444413,-21.35,75.8079763457,3.1794444413,0,3.1794444413,69.56,-21.35,72.7627384037,133.83,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,133.84,75.9394444413,-27.21,80.6671142539,3.1794444413,0,3.1794444413,72.76,-27.21,77.6814115474,133.8
2021-01-14 05:00:00,71.2724444411,-21.75,74.517272069,3.3624444411,0,3.3624444411,67.91,-21.75,71.3079981489,133.83,3.3624444411,0.0,3.3624444411,3.3624444411,0,3.3624444411,0.0,0.0,0.0,133.84,74.3824444411,-27.63,79.3483770535,3.3624444411,0,3.3624444411,71.02,-27.63,76.2053626722,133.73
2021-01-14 05:30:00,72.2311111078,-20.85,75.1801563703,3.3011111078,0,3.3011111078,68.93,-20.85,72.0143555133,133.83,3.3011111078,0.0,3.3011111078,3.3011111078,0,3.3011111078,0.0,0.0,0.0,133.84,75.4111111078,-26.68,79.991612551,3.3011111078,0,3.3011111078,72.11,-26.68,76.8874144448,133.63
2021-01-14 06:00:00,73.9649999967,-20.02,76.626507323,3.2749999967,0,3.2749999967,70.69,-20.02,73.4702422754,133.54,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,133.62,77.2549999967,-25.79,81.4460503922,3.2749999967,0,3.2749999967,73.98,-25.79,78.3464389746,133.34
2021-01-14 06:30:00,80.2842222189,-17.45,82.1587416974,3.3242222189,0,3.3242222189,76.96,-17.45,78.9135229222,132.87,3.3242222189,0.0,3.3242222189,3.3242222189,0,3.3242222189,0.0,0.0,0.0,133.3,83.8742222189,-23.01,86.9732444653,3.3242222189,0,3.3242222189,80.55,-23.01,83.7720872367,132.71
2021-01-14 07:00:00,85.9539999968,-15.32,87.3086050481,3.2039999968,0,3.2039999968,82.75,-15.32,84.1561934738,132.54,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,133.3,89.8339999968,-20.73,92.1947962492,3.2039999968,0,3.2039999968,86.63,-20.73,89.0757531543,132.38
2021-01-14 07:30:00,90.0157777747,-13.9,91.0826561338,3.0557777747,0,3.0557777747,86.96,-13.9,88.0639063408,132.35,3.0557777747,0.0,3.0557777747,3.0557777747,0,3.0557777747,0.0,0.0,0.0,133.3,94.1257777747,-19.2,96.064051766,3.0557777747,0,3.0557777747,91.07,-19.2,93.0719340081,132.19
2021-01-14 08:00:00,95.4851111082,-11.6,96.1871428172,2.9551111082,0,2.9551111082,92.53,-11.6,93.2542808669,131.95,2.9551111082,0.0,2.9551111082,2.9551111082,0,2.9551111082,0.0,0.0,0.0,133.19,99.8551111082,-16.73,101.2469066906,2.9551111082,0,2.9551111082,96.9,-16.73,98.3336305645,131.79
2021-01-14 08:30:00,101.1897777748,-9.79,101.6622605794,2.9497777748000003,0,2.9497777748000003,98.24,-9.79,98.726600772,131.43,2.9497777748000003,0.0,2.9497777748000003,2.9497777748000003,0,2.9497777748000003,0.0,0.0,0.0,132.9,105.8097777748,-14.76,106.834295396,2.9497777748000003,0,2.9497777748000003,102.86,-14.76,103.9136044991,131.26
2021-01-14 09:00:00,104.6867777739,-10.23,105.1854283667,3.8467777739,0,3.8467777739,100.84,-10.23,101.3575774178,132.2,3.8467777739,0.0,3.8467777739,3.8467777739,0,3.8467777739,0.0,0.0,0.0,133.63,109.4167777739,-15.25,110.474403182,3.8467777739,0,3.8467777739,105.57,-15.25,106.6657742671,132.03
2021-01-14 09:30:00,106.6149999965,-9.48,107.0356418408,3.4549999965,0,3.4549999965,103.16,-9.48,103.5946716776,132.2,3.4549999965,0.0,3.4549999965,3.4549999965,0,3.4549999965,0.0,0.0,0.0,133.63,111.4049999965,-14.45,112.3382237897,3.4549999965,0,3.4549999965,107.95,-14.45,108.9128321182,132.03
2021-01-14 10:00:00,107.6588888841,-9.27,108.0572498991,4.8388888841,0,4.8388888841,102.82,-9.27,103.237034537,132.12,4.8388888841,0.0,4.8388888841,4.8388888841,0,4.8388888841,0.0,0.0,0.0,133.63,112.4488888841,-14.21,113.3431811414,4.8388888841,0,4.8388888841,107.61,-14.21,108.5441670473,131.95
2021-01-14 10:30:00,106.7303333276,-9.75,107.1747477357,5.7703333276,0,5.7703333276,100.96,-9.75,101.4297002855,132.19,5.7703333276,0.0,5.7703333276,5.7703333276,0,5.7703333276,0.0,0.0,0.0,133.63,111.4203333276,-14.73,112.3897841391,5.7703333276,0,5.7703333276,105.65,-14.73,106.6719053922,132.06
2021-01-14 11:00:00,105.849555549,-9.45,106.2705552348,6.549555549,0,6.549555549,99.3,-9.45,99.7486466074,132.19,6.549555549,0.0,6.549555549,6.549555549,0,6.549555549,0.0,0.0,0.0,133.63,110.459555549,-14.44,111.3994031047,6.549555549,0,6.549555549,103.91,-14.44,104.9085396905,132.06
2021-01-14 11:30:00,104.0137777709,-9.89,104.4829080097,6.9237777709,0,6.9237777709,97.09,-9.89,97.5924187629,132.19,6.9237777709,0.0,6.9237777709,6.9237777709,0,6.9237777709,0.0,0.0,0.0,133.63,108.4737777709,-14.9,109.4923306167,6.9237777709,0,6.9237777709,101.55,-14.9,102.6372861099,132.06
2021-01-14 12:00:00,101.9877777686,-10.24,102.5005581165,9.1377777686,0,9.1377777686,92.85,-10.24,93.412954669,132.5,9.1377777686,0.0,9.1377777686,9.1377777686,0,9.1377777686,0.0,0.0,0.0,133.87,106.2777777686,-15.33,107.3777209082,9.1377777686,0,9.1377777686,97.14,-15.33,98.3422010126,132.41
2021-01-14 12:30:00,102.1245555435,-10.7,102.6835665769,12.0945555435,0,12.0945555435,90.03,-10.7,90.6636139805,132.74,12.0945555435,0.0,12.0945555435,12.0945555435,0,12.0945555435,0.0,0.0,0.0,134.03,106.2945555435,-15.84,107.4683122515,12.0945555435,0,12.0945555435,94.2,-15.84,95.5224874048,132.6
2021-01-14 13:00:00,103.5845555443,-10.62,104.127539812,11.2945555443,0,11.2945555443,92.29,-10.62,92.899023138,132.74,11.2945555443,0.0,11.2945555443,11.2945555443,0,11.2945555443,0.0,0.0,0.0,134.03,107.8445555443,-15.75,108.9885804135,11.2945555443,0,11.2945555443,96.55,-15.75,97.8261979226,132.6
2021-01-14 13:30:00,103.5149999867,-10.43,104.0391278426,13.2649999867,0,13.2649999867,90.25,-10.43,90.8506873942,132.97,13.2649999867,0.0,13.2649999867,13.2649999867,0,13.2649999867,0.0,0.0,0.0,134.25,107.6949999867,-15.57,108.8146953409,13.2649999867,0,13.2649999867,94.43,-15.57,95.7050144977,132.79
2021-01-14 14:00:00,102.8475555447,-7.06,103.0895886184,10.8875555447,0,10.8875555447,91.96,-7.06,92.2306088021,132.53,10.8875555447,0.0,10.8875555447,10.8875555447,0,10.8875555447,0.0,0.0,0.0,134.25,107.0875555447,-12.01,107.7589191322,10.8875555447,0,10.8875555447,96.2,-12.01,96.9467900448,132.42
2021-01-14 14:30:00,100.7924444366,-7.05,101.0387022655,7.8724444366,0,7.8724444366,92.92,-7.05,93.1870640164,132.41,7.8724444366,0.0,7.8724444366,7.8724444366,0,7.8724444366,0.0,0.0,0.0,134.07,105.0424444366,-11.99,105.724525221,7.8724444366,0,7.8724444366,97.17,-11.99,97.9069405099,132.19
2021-01-14 15:00:00,101.0764444375,-7.05,101.3220120217,6.9664444375,0,6.9664444375,94.11,-7.05,94.3736965473,132.41,6.9664444375,0.0,6.9664444375,6.9664444375,0,6.9664444375,0.0,0.0,0.0,134.07,105.4164444375,-11.98,106.0949912005,6.9664444375,0,6.9664444375,98.45,-11.98,99.1762214445,132.19
2021-01-14 15:30:00,106.2014444398,-6.31,106.3887348411,4.6714444398,0,4.6714444398,101.53,-6.31,101.7258914928,131.97,4.6714444398,0.0,4.6714444398,4.6714444398,0,4.6714444398,0.0,0.0,0.0,133.84,110.8714444398,-11.14,111.4296943914,4.6714444398,0,4.6714444398,106.2,-11.14,106.7826746247,131.81
2021-01-14 16:00:00,109.0005555517,-6.89,109.2180992811,3.8905555517,0,3.8905555517,105.11,-6.89,105.3355789845,131.76,3.8905555517,0.0,3.8905555517,3.8905555517,0,3.8905555517,0.0,0.0,0.0,133.63,113.8605555517,-11.71,114.4611296927,3.8905555517,0,3.8905555517,109.97,-11.71,110.5917040288,131.63
2021-01-14 16:30:00,113.0571111078,-6.87,113.2656491265,3.2971111078,0,3.2971111078,109.76,-6.87,109.974790293,131.52,3.2971111078,0.0,3.2971111078,3.2971111078,0,3.2971111078,0.0,0.0,0.0,133.39,118.1471111078,-11.63,118.7181399918,3.2971111078,0,3.2971111078,114.85,-11.63,115.4373397129,131.32
2021-01-14 17:00:00,116.2423321698,-6.34,116.4150994857,8.2623321698,0,8.2623321698,107.98,-6.34,108.1659650722,131.06,8.2623321698,0.0,8.2623321698,8.2623321698,0,8.2623321698,0.0,0.0,0.0,133.02,121.2523321698,-11.04,121.7538896981,8.2623321698,0,8.2623321698,112.99,-11.04,113.528065693,130.91
2021-01-14 17:30:00,114.2214397944,-7.96,114.49846684,18.2014397944,0,18.2014397944,96.02,-7.96,96.3493746736,131.24,18.2014397944,0.0,18.2014397944,18.2014397944,0,18.2014397944,0.0,0.0,0.0,132.8,118.7014397944,-12.82,119.3917258828,18.2014397944,0,18.2014397944,100.5,-12.82,101.3143741036,131.07
2021-01-14 18:00:00,112.9941063211,-7.95,113.2734327338,14.3641063211,0,14.3641063211,98.63,-7.95,98.9498832743,131.04,14.3641063211,0.0,14.3641063211,14.3641063211,0,14.3641063211,0.0,0.0,0.0,132.65,117.6241063211,-12.78,118.316350467,14.3641063211,0,14.3641063211,103.26,-12.78,104.0478543748,130.86
2021-01-14 18:30:00,111.2111062489,-9.11,111.5836110417,16.1311062489,0,16.1311062489,95.08,-9.11,95.5154359253,131.43,16.1311062489,0.0,16.1311062489,16.1311062489,0,16.1311062489,0.0,0.0,0.0,132.9,115.6411062489,-14.04,116.4902873826,16.1311062489,0,16.1311062489,99.51,-14.04,100.4955804998,131.3
2021-01-14 19:00:00,105.8828840625,-11.07,106.4599926611,17.0828840625,0,17.0828840625,88.8,-11.07,89.4873449154,132.24,17.0828840625,0.0,17.0828840625,17.0828840625,0,17.0828840625,0.0,0.0,0.0,133.44,110.0728840625,-16.19,111.2571611441,17.0828840625,0,17.0828840625,92.99,-16.19,94.3888563338,132.04
2021-01-14 19:30:00,99.2484395891,-12.18,99.9930255611,12.8984395891,0,12.8984395891,86.35,-12.18,87.2047871392,132.08,12.8984395891,0.0,12.8984395891,12.8984395891,0,12.8984395891,0.0,0.0,0.0,133.17,103.3284395891,-17.36,104.7766005743,12.8984395891,0,12.8984395891,90.43,-17.36,92.0812385885,131.95
2021-01-14 20:00:00,105.5779329791,-12.09,106.2679068775,9.2479329791,0,9.2479329791,96.33,-12.09,97.0857198562,132.0,9.2479329791,0.0,9.2479329791,9.2479329791,0,9.2479329791,0.0,0.0,0.0,133.17,110.1179329791,-17.22,111.4562136607,9.2479329791,0,9.2479329791,100.87,-17.22,102.3292983461,131.84
2021-01-14 20:30:00,101.6746666587,-13.55,102.573585002,7.9446666587,0,7.9446666587,93.73,-13.55,94.7043578723,132.38,7.9446666587,0.0,7.9446666587,7.9446666587,0,7.9446666587,0.0,0.0,0.0,133.4,106.0646666587,-18.78,107.7144461687,7.9446666587,0,7.9446666587,98.12,-18.78,99.9010650594,132.22
2021-01-14 21:00:00,99.0924444389,-14.56,100.1564084064,5.5324444389,0,5.5324444389,93.56,-14.56,94.6861510465,132.66,5.5324444389,0.0,5.5324444389,5.5324444389,0,5.5324444389,0.0,0.0,0.0,133.59,103.4924444389,-19.88,105.3845361329,5.5324444389,0,5.5324444389,97.96,-19.88,99.9568706993,132.52
2021-01-14 21:30:00,94.4033333273,-15.21,95.6207793489,6.0733333273,0,6.0733333273,88.33,-15.21,89.6299782439,132.01,6.0733333273,0.0,6.0733333273,6.0733333273,0,6.0733333273,0.0,0.0,0.0,132.83,98.5433333273,-20.54,100.6612146919,6.0733333273,0,6.0733333273,92.47,-20.54,94.7237694562,131.86
2021-01-14 22:00:00,90.2329999965,-16.89,91.8001437274,3.5329999965,0,3.5329999965,86.7,-16.89,88.329848296,132.6,3.5329999965,0.0,3.5329999965,3.5329999965,0,3.5329999965,0.0,0.0,0.0,133.25,94.2829999965,-22.35,96.8958543403,3.5329999965,0,3.5329999965,90.75,-22.35,93.4616766381,132.46
2021-01-14 22:30:00,86.253444442,-18.17,88.1465006572,2.413444442,0,2.413444442,83.84,-18.17,85.7863304962,133.54,2.413444442,0.0,2.413444442,2.413444442,0,2.413444442,0.0,0.0,0.0,134.03,90.153444442,-23.75,93.2293196627,2.413444442,0,2.413444442,87.74,-23.75,90.8975802758,133.4
2021-01-14 23:00:00,80.4965555531,-18.25,82.5394327332,2.4465555531,0,2.4465555531,78.05,-18.25,80.1552555981,133.89,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,134.28,84.1065555531,-23.9,87.4363922346,2.4465555531,0,2.4465555531,81.66,-23.9,85.0856368608,133.73
2021-01-14 23:30:00,78.5276666642,-18.57,80.6934900207,2.4976666642,0,2.4976666642,76.03,-18.57,78.2649717307,134.06,2.4976666642,0.0,2.4976666642,2.4976666642,0,2.4976666642,0.0,0.0,0.0,134.44,82.0476666642,-24.27,85.561980488,2.4976666642,0,2.4976666642,79.55,-24.27,83.1699188409,133.92
2021-01-15 00:00:00,76.4391111086,-19.02,78.7699061004,2.5191111085999998,0,2.5191111085999998,73.92,-19.02,76.3277590396,134.3,2.5191111085999998,0.0,2.5191111085999998,2.5191111085999998,0,2.5191111085999998,0.0,0.0,0.0,134.7,79.8791111086,-24.76,83.6285237912,2.5191111085999998,0,2.5191111085999998,77.36,-24.76,81.2257791591,134.27
2021-01-15 00:30:00,87.5419999967,-15.93,88.9795856555,3.2719999967,0,3.2719999967,84.27,-15.93,85.7624498251,132.9,3.2719999967,0.0,3.2719999967,3.2719999967,0,3.2719999967,0.0,0.0,0.0,133.61,91.4719999967,-21.37,93.9351035737,3.2719999967,0,3.2719999967,88.2,-21.37,90.7519525961,132.75
2021-01-15 01:00:00,90.7157777753,-14.99,91.9459212656,2.4757777753,0,2.4757777753,88.24,-14.99,89.5041769975,131.81,2.4757777753,0.0,2.4757777753,2.4757777753,0,2.4757777753,0.0,0.0,0.0,132.69,94.8157777753,-20.29,96.9624453855,2.4757777753,0,2.4757777753,92.34,-20.29,94.5428987286,131.7
2021-01-15 01:30:00,89.0256666641,-17.23,90.6776831695,2.5256666641,0,2.5256666641,86.5,-17.23,88.1993361653,132.21,2.5256666641,0.0,2.5256666641,2.5256666641,0,2.5256666641,0.0,0.0,0.0,132.78,93.0456666641,-22.66,95.7651903615,2.5256666641,0,2.5256666641,90.52,-22.66,93.3131609153,132.06
2021-01-15 02:00:00,86.2556666642,-18.32,88.1797166682,2.4956666642,0,2.4956666642,83.76,-18.32,85.7400723116,132.76,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,133.2,90.1556666642,-23.86,93.2595508871,2.4956666642,0,2.4956666642,87.66,-23.86,90.8491893194,132.65
