Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-15 02:30:00,86.1724444419,-18.49,88.1338203024,2.5324444419,0,2.5324444419,83.64,-18.49,85.6593818563,132.85,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,133.2,90.0624444419,-24.03,93.2131149509,2.5324444419,0,2.5324444419,87.53,-24.03,90.7686168232,132.65
2021-01-15 03:00:00,84.3487777753,-19.13,86.4908851393,2.5087777753,0,2.5087777753,81.84,-19.13,84.0460736739,133.15,2.5087777753,0.0,2.5087777753,2.5087777753,0,2.5087777753,0.0,0.0,0.0,133.45,88.1587777753,-24.75,91.5670934279,2.5087777753,0,2.5087777753,85.65,-24.75,89.1542763977,132.99
2021-01-15 03:30:00,82.251444442,-18.42,84.2887686041,2.451444442,0,2.451444442,79.8,-18.42,81.8983296533,133.55,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,133.95,85.951444442,-24.04,89.2500554715,2.451444442,0,2.451444442,83.5,-24.04,86.8917234263,133.42
2021-01-15 04:00:00,79.7797777753,-18.33,81.858425601,2.4497777753,0,2.4497777753,77.33,-18.33,79.4727487885,133.95,2.4497777753,0.0,2.4497777753,2.4497777753,0,2.4497777753,0.0,0.0,0.0,134.3,83.3697777753,-23.98,86.7499870104,2.4497777753,0,2.4497777753,80.92,-23.98,84.3983815011,133.81
2021-01-15 04:30:00,77.9168888864,-18.67,80.1224717151,2.4468888864,0,2.4468888864,75.47,-18.67,77.7450307094,134.07,2.4468888864,0.0,2.4468888864,2.4468888864,0,2.4468888864,0.0,0.0,0.0,134.3,81.4068888864,-24.37,84.9763405788,2.4468888864,0,2.4468888864,78.96,-24.37,82.6352134383,133.91
2021-01-15 05:00:00,76.5506666636,-18.82,78.8301780198,3.0706666636,0,3.0706666636,73.48,-18.82,75.8518477033,134.07,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,134.42,79.9506666636,-24.54,83.6320554569,3.0706666636,0,3.0706666636,76.88,-24.54,80.7015861059,133.98
2021-01-15 05:30:00,77.2624444399,-18.08,79.3496800298,4.5724444399,0,4.5724444399,72.69,-18.08,74.9047561908,134.07,4.5724444399,0.0,4.5724444399,4.5724444399,0,4.5724444399,0.0,0.0,0.0,134.42,80.6524444399,-23.76,84.0794528653,4.5724444399,0,4.5724444399,76.08,-23.76,79.7038518517,133.91
2021-01-15 06:00:00,79.2183333307,-17.41,81.1088924576,2.6383333307,0,2.6383333307,76.58,-17.41,78.5340976901,133.78,2.6383333307,0.0,2.6383333307,2.6383333307,0,2.6383333307,0.0,0.0,0.0,134.27,82.8183333307,-23.05,85.9661493594,2.6383333307,0,2.6383333307,80.18,-23.05,83.4274229495,133.62
2021-01-15 06:30:00,84.4951111078,-14.12,85.666785869,3.2651111078,0,3.2651111078,81.23,-14.12,82.4480885164,132.68,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,133.54,88.3451111078,-19.49,90.4694354832,3.2651111078,0,3.2651111078,85.08,-19.49,87.2838272534,132.53
2021-01-15 07:00:00,88.8498888855,-11.65,89.6104081843,3.3998888855000002,0,3.3998888855000002,85.45,-11.65,86.2405067239,132.3,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,133.45,92.8998888855,-16.85,94.4156335303,3.3998888855000002,0,3.3998888855000002,89.5,-16.85,91.0723476144,132.17
2021-01-15 07:30:00,91.9549999975,-8.81,92.3760690035,2.4749999975,0,2.4749999975,89.48,-8.81,89.9126603989,131.64,2.4749999975,0.0,2.4749999975,2.4749999975,0,2.4749999975,0.0,0.0,0.0,133.12,96.1549999975,-13.8,97.1402286621,2.4749999975,0,2.4749999975,93.68,-13.8,94.6909837313,131.5
2021-01-15 08:00:00,98.0831111064,-6.54,98.3009068336,4.7331111064,0,4.7331111064,93.35,-6.54,93.5788122387,131.64,4.7331111064,0.0,4.7331111064,4.7331111064,0,4.7331111064,0.0,0.0,0.0,133.4,102.4931111064,-11.41,103.1262620493,4.7331111064,0,4.7331111064,97.76,-11.41,98.4236033683,131.5
2021-01-15 08:30:00,103.9566666637,-4.62,104.0592761066,3.0066666637,0,3.0066666637,100.95,-4.62,101.0556623846,131.44,3.0066666637,0.0,3.0066666637,3.0066666637,0,3.0066666637,0.0,0.0,0.0,133.4,108.6666666637,-9.35,109.0681756691,3.0066666637,0,3.0066666637,105.66,-9.35,106.0728905046,131.26
2021-01-15 09:00:00,103.5979999948,-5.82,103.7613512004,5.1879999948,0,5.1879999948,98.41,-5.82,98.5819481447,131.44,5.1879999948,0.0,5.1879999948,5.1879999948,0,5.1879999948,0.0,0.0,0.0,133.32,108.2179999948,-10.62,108.7378495413,5.1879999948,0,5.1879999948,103.03,-10.62,103.5758914999,131.26
2021-01-15 09:30:00,104.4843333236,-5.86,104.6485332438,9.7343333236,0,9.7343333236,94.75,-5.86,94.9310386544,131.44,9.7343333236,0.0,9.7343333236,9.7343333236,0,9.7343333236,0.0,0.0,0.0,133.23,108.9243333236,-10.68,109.4466664179,9.7343333236,0,9.7343333236,99.19,-10.68,99.7633123949,131.26
2021-01-15 10:00:00,103.3569999871,-6.09,103.5362619874,12.9169999871,0,12.9169999871,90.44,-6.09,90.6448106623,131.76,12.9169999871,0.0,12.9169999871,12.9169999871,0,12.9169999871,0.0,0.0,0.0,133.51,107.5869999871,-10.96,108.1438124269,12.9169999871,0,12.9169999871,94.67,-10.96,95.3023110947,131.62
2021-01-15 10:30:00,104.9473333203,-5.96,105.1164324501,13.0773333203,0,13.0773333203,91.87,-5.96,92.0631223672,131.9,13.0773333203,0.0,13.0773333203,13.0773333203,0,13.0773333203,0.0,0.0,0.0,133.73,109.2573333203,-10.83,109.7927765577,13.0773333203,0,13.0773333203,96.18,-10.83,96.7878158654,131.75
2021-01-15 11:00:00,102.5562222081,-6.26,102.7470988087,14.1262222081,0,14.1262222081,88.43,-6.26,88.6512972268,132.04,14.1262222081,0.0,14.1262222081,14.1262222081,0,14.1262222081,0.0,0.0,0.0,133.73,106.6762222081,-11.17,107.2594298166,14.1262222081,0,14.1262222081,92.55,-11.17,93.2216251736,131.86
2021-01-15 11:30:00,99.4647777618,-7.49,99.7463889833,15.9347777618,0,15.9347777618,83.53,-7.49,83.8651357836,132.36,15.9347777618,0.0,15.9347777618,15.9347777618,0,15.9347777618,0.0,0.0,0.0,133.88,103.3647777618,-12.52,104.1202558667,15.9347777618,0,15.9347777618,87.43,-12.52,88.321884604,132.22
2021-01-15 12:00:00,94.798222209,-7.87,95.1243388098,13.188222209,0,13.188222209,81.61,-7.87,81.9885906697,132.63,13.188222209,0.0,13.188222209,13.188222209,0,13.188222209,0.0,0.0,0.0,134.09,98.588222209,-12.95,99.4351047585,13.188222209,0,13.188222209,85.4,-12.95,86.3762843609,132.49
2021-01-15 12:30:00,93.7962222086,-7.86,94.1249749036,13.6162222086,0,13.6162222086,80.18,-7.86,80.5643345408,132.79,13.6162222086,0.0,13.6162222086,13.6162222086,0,13.6162222086,0.0,0.0,0.0,134.22,97.5262222086,-12.98,98.3862003448,13.6162222086,0,13.6162222086,83.91,-12.98,84.908000212,132.69
2021-01-15 13:00:00,93.5319999878,-9.21,93.9843557286,12.2319999878,0,12.2319999878,81.3,-9.21,81.8200103887,133.02,12.2319999878,0.0,12.2319999878,12.2319999878,0,12.2319999878,0.0,0.0,0.0,134.34,97.3119999878,-14.39,98.3702060668,12.2319999878,0,12.2319999878,85.08,-14.39,86.2883450994,132.87
2021-01-15 13:30:00,100.291333321,-10.88,100.8797598099,12.341333321,0,12.341333321,87.95,-10.88,88.6204090489,133.15,12.341333321,0.0,12.341333321,12.341333321,0,12.341333321,0.0,0.0,0.0,134.34,104.371333321,-16.11,105.6073260679,12.341333321,0,12.341333321,92.03,-16.11,93.429401154,133.02
2021-01-15 14:00:00,102.5831110997,-11.88,103.2687226748,11.4331110997,0,11.4331110997,91.15,-11.88,91.9209274322,133.45,11.4331110997,0.0,11.4331110997,11.4331110997,0,11.4331110997,0.0,0.0,0.0,134.63,106.7631110997,-17.15,108.1317917713,11.4331110997,0,11.4331110997,95.33,-17.15,96.8603706373,133.34
2021-01-15 14:30:00,101.9782222109,-11.53,102.6279625897,11.2882222109,0,11.2882222109,90.69,-11.53,91.4200032816,133.45,11.2882222109,0.0,11.2882222109,11.2882222109,0,11.2882222109,0.0,0.0,0.0,134.63,106.1482222109,-16.77,107.4647755245,11.2882222109,0,11.2882222109,94.86,-16.77,96.3309529694,133.34
2021-01-15 15:00:00,102.6103769564,-9.61,103.0594079118,9.7003769564,0,9.7003769564,92.91,-9.61,93.4056754164,133.23,9.7003769564,0.0,9.7003769564,9.7003769564,0,9.7003769564,0.0,0.0,0.0,134.63,106.8903769564,-14.76,107.9046351455,9.7003769564,0,9.7003769564,97.19,-14.76,98.304393086,133.08
2021-01-15 15:30:00,94.5004397962,-12.36,95.305313187,9.7704397962,0,9.7704397962,84.73,-12.36,85.6267627556,133.53,9.7704397962,0.0,9.7704397962,9.7704397962,0,9.7704397962,0.0,0.0,0.0,134.54,98.4204397962,-17.67,99.9940591719,9.7704397962,0,9.7704397962,88.65,-17.67,90.3938681549,133.37
2021-01-15 16:00:00,98.443328587,-12.31,99.210004754,8.333328587,0,8.333328587,90.11,-12.31,90.9469526702,132.77,8.333328587,0.0,8.333328587,8.333328587,0,8.333328587,0.0,0.0,0.0,133.86,102.613328587,-17.55,104.1033030393,8.333328587,0,8.333328587,94.28,-17.55,95.8995354525,132.63
2021-01-15 16:30:00,112.5720218871,-9.11,112.9400381253,4.2120218871,0,4.2120218871,108.36,-9.11,108.7422719093,131.15,4.2120218871,0.0,4.2120218871,4.2120218871,0,4.2120218871,0.0,0.0,0.0,132.78,117.6120218871,-13.97,118.4387968209,4.2120218871,0,4.2120218871,113.4,-13.97,114.2572575375,130.99
2021-01-15 17:00:00,121.4174444398,-10.68,121.8862511291,4.6074444398,0,4.6074444398,116.81,-10.68,117.2972228998,130.39,4.6074444398,0.0,4.6074444398,4.6074444398,0,4.6074444398,0.0,0.0,0.0,131.92,126.8574444398,-15.5,127.8008654501,4.6074444398,0,4.6074444398,122.25,-15.5,123.228699985,130.22
2021-01-15 17:30:00,128.7428888782,-8.83,129.0453421736,10.6728888782,0,10.6728888782,118.07,-8.83,118.3997204389,130.9,10.6728888782,0.0,10.6728888782,10.6728888782,0,10.6728888782,0.0,0.0,0.0,132.66,134.2428888782,-13.57,134.9270103218,10.6728888782,0,10.6728888782,123.57,-13.57,124.3128706128,130.76
2021-01-15 18:00:00,130.3821111012,-7.83,130.6170118905,9.9021111012,0,9.9021111012,120.48,-7.83,120.7341679062,130.63,9.9021111012,0.0,9.9021111012,9.9021111012,0,9.9021111012,0.0,0.0,0.0,132.55,136.0121111012,-12.52,136.587132506,9.9021111012,0,9.9021111012,126.11,-12.52,126.7299589679,130.45
2021-01-15 18:30:00,127.7876666613,-8.16,128.0479338011,5.3576666613,0,5.3576666613,122.43,-8.16,122.7016320185,129.99,5.3576666613,0.0,5.3576666613,5.3576666613,0,5.3576666613,0.0,0.0,0.0,131.87,133.4976666613,-12.8,134.109906435,5.3576666613,0,5.3576666613,128.14,-12.8,128.7777139104,129.84
2021-01-15 19:00:00,122.0885991842,-11.07,122.5894406169,9.5185991842,0,9.5185991842,112.57,-11.07,113.1129957167,131.76,9.5185991842,0.0,9.5185991842,9.5185991842,0,9.5185991842,0.0,0.0,0.0,133.24,127.3485991842,-16.03,128.3535220171,9.5185991842,0,9.5185991842,117.83,-16.03,118.915389248,131.62
2021-01-15 19:30:00,109.1145507717,-14.1,110.0217941597,11.0345507717,0,11.0345507717,98.08,-14.1,99.0883262549,131.09,11.0345507717,0.0,11.0345507717,11.0345507717,0,11.0345507717,0.0,0.0,0.0,132.03,113.7245507717,-19.25,115.3422556925,11.0345507717,0,11.0345507717,102.69,-19.25,104.4786992645,130.95
2021-01-15 20:00:00,103.5317728455,-17.12,104.9377071816,7.6917728455,0,7.6917728455,95.84,-17.12,97.3570747301,131.35,7.6917728455,0.0,7.6917728455,7.6917728455,0,7.6917728455,0.0,0.0,0.0,131.94,108.0417728455,-22.43,110.3455009486,7.6917728455,0,7.6917728455,100.35,-22.43,102.8261999687,131.22
2021-01-15 20:30:00,106.2781773958,-14.69,107.2886158479,3.0981773958,0,3.0981773958,103.18,-14.69,104.220480233,130.99,3.0981773958,0.0,3.0981773958,3.0981773958,0,3.0981773958,0.0,0.0,0.0,131.94,111.0881773958,-19.83,112.8441937235,3.0981773958,0,3.0981773958,107.99,-19.83,109.7955782352,130.88
2021-01-15 21:00:00,102.4946666639,-16.04,103.7421722085,2.7846666639,0,2.7846666639,99.71,-16.04,100.9919090819,131.48,2.7846666639,0.0,2.7846666639,2.7846666639,0,2.7846666639,0.0,0.0,0.0,132.29,107.1646666639,-21.3,109.2609526829,2.7846666639,0,2.7846666639,104.38,-21.3,106.5310959298,131.34
2021-01-15 21:30:00,97.0287777749,-17.66,98.6228133674,2.8387777749,0,2.8387777749,94.19,-17.66,95.8312668183,132.02,2.8387777749,0.0,2.8387777749,2.8387777749,0,2.8387777749,0.0,0.0,0.0,132.59,101.4287777749,-23.08,104.0215523866,2.8387777749,0,2.8387777749,98.59,-23.08,101.2554912091,131.87
2021-01-15 22:00:00,91.3007777749,-19.81,93.425200681,2.9207777749,0,2.9207777749,88.38,-19.81,90.5729567807,132.84,2.9207777749,0.0,2.9207777749,2.9207777749,0,2.9207777749,0.0,0.0,0.0,133.11,95.4507777749,-25.4,98.7725213702,2.9207777749,0,2.9207777749,92.53,-25.4,95.9529098048,132.66
2021-01-15 22:30:00,85.8516666637,-18.66,87.8561566934,2.9616666637,0,2.9616666637,82.89,-18.66,84.9643907764,133.15,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,133.53,89.7216666637,-24.27,92.9462767889,2.9616666637,0,2.9616666637,86.76,-24.27,90.0906793181,132.99
2021-01-15 23:00:00,81.1819999971,-18.06,83.1665841761,2.9319999971,0,2.9319999971,78.25,-18.06,80.3070737856,133.15,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,133.53,84.8319999971,-23.68,88.0750283764,2.9319999971,0,2.9319999971,81.9,-23.68,85.2546327187,132.99
2021-01-15 23:30:00,80.0049999971,-18.47,82.1093230062,2.9149999971,0,2.9149999971,77.09,-18.47,79.2717414972,133.4,2.9149999971,0.0,2.9149999971,2.9149999971,0,2.9149999971,0.0,0.0,0.0,133.73,83.5649999971,-24.12,86.9763394522,2.9149999971,0,2.9149999971,80.65,-24.12,84.179551555,133.24
2021-01-16 00:00:00,77.4884444415,-19.11,79.8100941107,2.9784444414999998,0,2.9784444414999998,74.51,-19.11,76.9215977473,133.54,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,133.73,80.9684444415,-24.81,84.6842671059,2.9784444414999998,0,2.9784444414999998,77.99,-24.81,81.841164459,133.34
2021-01-16 00:30:00,87.9625555525,-16.36,89.4710052438,3.0525555525,0,3.0525555525,84.91,-16.36,86.47171618510001,132.04,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.67,91.9125555525,-21.77,94.4555491657,3.0525555525,0,3.0525555525,88.86,-21.77,91.4878817112,131.88
2021-01-16 01:00:00,90.1095555524,-15.59,91.4482372813,3.1495555524,0,3.1495555524,86.96,-15.59,88.3464187163,131.67,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,132.4,94.1495555524,-20.93,96.447932641,3.1495555524,0,3.1495555524,91.0,-20.93,93.3759331948,131.56
2021-01-16 01:30:00,89.0136666635,-15.93,90.4278593846,3.1536666635,0,3.1536666635,85.86,-15.93,87.325279845,132.04,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,132.7,93.0036666635,-21.31,95.4138255855,3.1536666635,0,3.1536666635,89.85,-21.31,92.3425070052,131.89
2021-01-16 02:00:00,86.7479999968,-16.66,88.3332955541,3.1779999968,0,3.1779999968,83.57,-16.66,85.2144383306,132.78,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,133.36,90.6279999968,-22.14,93.2931615041,3.1779999968,0,3.1779999968,87.45,-22.14,90.2091020906,132.63
2021-01-16 02:30:00,87.0127777746,-16.65,88.5914555477,3.1627777746,0,3.1627777746,83.85,-16.65,85.4871042906,133.18,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,133.77,90.8827777746,-22.14,93.5406804339,3.1627777746,0,3.1627777746,87.72,-22.14,90.4708682395,132.99
2021-01-16 03:00:00,84.986111108,-17.14,86.6972818563,3.076111108,0,3.076111108,81.91,-17.14,83.6840946656,133.5,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,134.02,88.776111108,-22.7,91.6323518386,3.076111108,0,3.076111108,85.7,-22.7,88.6554002867,133.37
2021-01-16 03:30:00,81.8058888857,-17.49,83.6546684674,3.1558888857,0,3.1558888857,78.65,-17.49,80.5712268741,133.89,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,134.33,85.4658888857,-23.11,88.5352487037,3.1558888857,0,3.1558888857,82.31,-23.11,85.4927377033,133.7
2021-01-16 04:00:00,78.277111108,-18.67,80.4728216444,3.117111108,0,3.117111108,75.16,-18.67,77.4441379318,134.55,3.117111108,0.0,3.117111108,3.117111108,0,3.117111108,0.0,0.0,0.0,134.88,81.767111108,-24.42,85.3357888517,3.117111108,0,3.117111108,78.65,-24.42,82.3538639045,134.41
2021-01-16 04:30:00,75.5976666634,-19.14,77.9829904848,3.2276666634,0,3.2276666634,72.37,-19.14,74.8582426991,134.55,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,134.8,78.9576666634,-24.94,82.8028787237,3.2276666634,0,3.2276666634,75.73,-24.94,79.731025956,134.41
2021-01-16 05:00:00,73.949222219,-19.24,76.4111579993,3.229222219,0,3.229222219,70.72,-19.24,73.2904905155,134.67,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,134.9,77.239222219,-25.06,81.202838922,3.229222219,0,3.229222219,74.01,-25.06,78.1375946648,134.41
2021-01-16 05:30:00,73.4286666635,-19.39,75.945646274,3.1486666635000002,0,3.1486666635000002,70.28,-19.39,72.9057645183,134.28,3.1486666635000002,0.0,3.1486666635000002,3.1486666635000002,0,3.1486666635000002,0.0,0.0,0.0,134.48,76.6886666635,-25.19,80.719809803,3.1486666635000002,0,3.1486666635000002,73.54,-25.19,77.7345978313,134.12
2021-01-16 06:00:00,73.8145555524,-19.21,76.273276522,3.1345555524,0,3.1345555524,70.68,-19.21,73.2440202337,134.02,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,134.26,77.1145555524,-24.98,81.059577337,3.1345555524,0,3.1345555524,73.98,-24.98,78.0835501242,133.86
2021-01-16 06:30:00,77.5705555525,-17.32,79.4806485173,3.0105555525,0,3.0105555525,74.56,-17.32,76.5452545884,133.64,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,134.11,81.0405555525,-22.95,84.227514176,3.0105555525,0,3.0105555525,78.03,-22.95,81.3350072232,133.46
2021-01-16 07:00:00,80.1703333305,-15.86,81.7240597763,2.8103333305,0,2.8103333305,77.36,-15.86,78.9690395028,133.17,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,133.78,83.7503333305,-21.38,86.4362350694,2.8103333305,0,2.8103333305,80.94,-21.38,83.7161155334,133.01
2021-01-16 07:30:00,80.0371111084,-15.9,81.6011590272,2.7271111084,0,2.7271111084,77.31,-15.9,78.9281071609,133.17,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,133.78,83.6171111084,-21.42,86.3170763529,2.7271111084,0,2.7271111084,80.89,-21.42,83.6780048758,133.01
2021-01-16 08:00:00,82.914888886,-15.24,84.3038338333,2.844888886,0,2.844888886,80.07,-15.24,81.5074383109,133.17,2.844888886,0.0,2.844888886,2.844888886,0,2.844888886,0.0,0.0,0.0,133.94,86.624888886,-20.71,89.066129783,2.844888886,0,2.844888886,83.78,-20.71,86.3017525894,133.01
2021-01-16 08:30:00,86.3137777749,-14.5,87.5232439628,2.8837777749,0,2.8837777749,83.43,-14.5,84.6806642629,132.37,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,133.18,90.1837777749,-19.85,92.3424944094,2.8837777749,0,2.8837777749,87.3,-19.85,89.5282776557,132.21
2021-01-16 09:00:00,90.1604444414,-15.18,91.4294161737,3.0804444414,0,3.0804444414,87.08,-15.18,88.3932056212,131.65,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,132.38,94.2104444414,-20.49,96.4129033991,3.0804444414,0,3.0804444414,91.13,-20.49,93.4051229858,131.51
2021-01-16 09:30:00,93.6889999963,-14.64,94.8259369598,3.6789999963,0,3.6789999963,90.01,-14.64,91.1928160548,131.65,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,132.38,97.8789999963,-19.91,99.8834658003,3.6789999963,0,3.6789999963,94.2,-19.91,96.2810890051,131.51
2021-01-16 10:00:00,95.8111111065,-13.62,96.7743427333,4.6311111065,0,4.6311111065,91.18,-13.62,92.1916308566,131.15,4.6311111065,0.0,4.6311111065,4.6311111065,0,4.6311111065,0.0,0.0,0.0,132.08,100.0511111065,-18.82,101.8057819264,4.6311111065,0,4.6311111065,95.42,-18.82,97.2582582612,131.02
2021-01-16 10:30:00,97.64922221570001,-12.42,98.4359029995,6.5592222157,0,6.5592222157,91.09,-12.42,91.9328260199,130.98,6.5592222157,0.0,6.5592222157,6.5592222157,0,6.5592222157,0.0,0.0,0.0,132.08,101.8792222157,-17.53,103.3763842435,6.5592222157,0,6.5592222157,95.32,-17.53,96.9185395061,130.88
2021-01-16 11:00:00,93.1123333231,-12.84,93.9934690118,10.2123333231,0,10.2123333231,82.9,-12.84,83.8884711984,132.45,10.2123333231,0.0,10.2123333231,10.2123333231,0,10.2123333231,0.0,0.0,0.0,133.38,96.9523333231,-18.14,98.6347531897,10.2123333231,0,10.2123333231,86.74,-18.14,88.6165176477,132.3
2021-01-16 11:30:00,90.1757777631,-13.52,91.1836679191,14.7157777631,0,14.7157777631,75.46,-13.52,76.6616070794,133.15,14.7157777631,0.0,14.7157777631,14.7157777631,0,14.7157777631,0.0,0.0,0.0,133.99,93.6357777631,-18.94,95.5321018155,14.7157777631,0,14.7157777631,78.92,-18.94,81.1608895959,133.04
2021-01-16 12:00:00,91.9861110966,-13.21,92.9298054161,14.4861110966,0,14.4861110966,77.5,-13.21,78.6177721638,133.34,14.4861110966,0.0,14.4861110966,14.4861110966,0,14.4861110966,0.0,0.0,0.0,134.2,95.5561110966,-18.62,97.35335006,14.4861110966,0,14.4861110966,81.07,-18.62,83.1808229101,133.21
2021-01-16 12:30:00,92.2545555419,-11.13,92.9235164973,13.6645555419,0,13.6645555419,78.59,-11.13,79.3742086575,132.86,13.6645555419,0.0,13.6645555419,13.6645555419,0,13.6645555419,0.0,0.0,0.0,133.95,95.8645555419,-16.4,97.2572517052,13.6645555419,0,13.6645555419,82.2,-16.4,83.8200453352,132.73
2021-01-16 13:00:00,94.5492222096,-11.06,95.1939022229,12.669222209600001,0,12.669222209600001,81.88,-11.06,82.6235922724,132.38,12.669222209600001,0.0,12.669222209600001,12.669222209600001,0,12.669222209600001,0.0,0.0,0.0,133.48,98.3092222096,-16.28,99.6480886492,12.669222209600001,0,12.669222209600001,85.64,-16.28,87.1736657483,132.22
2021-01-16 13:30:00,92.8861110976,-12.07,93.6670408139,13.4861110976,0,13.4861110976,79.4,-12.07,80.3121715557,132.55,13.4861110976,0.0,13.4861110976,13.4861110976,0,13.4861110976,0.0,0.0,0.0,133.48,96.5261110976,-17.36,98.0747659882,13.4861110976,0,13.4861110976,83.04,-17.36,84.8352002414,132.43
2021-01-16 14:00:00,93.7638888776,-12.84,94.6389584551,11.2438888776,0,11.2438888776,82.52,-12.84,83.5129690527,132.55,11.2438888776,0.0,11.2438888776,11.2438888776,0,11.2438888776,0.0,0.0,0.0,133.48,97.5838888776,-18.14,99.255604217,11.2438888776,0,11.2438888776,86.34,-18.14,88.225025928,132.43
2021-01-16 14:30:00,93.8953333221,-13.17,94.8144636628,11.2453333221,0,11.2453333221,82.65,-13.17,83.6927201135,132.41,11.2453333221,0.0,11.2453333221,11.2453333221,0,11.2453333221,0.0,0.0,0.0,133.33,97.7353333221,-18.48,99.467109034,11.2453333221,0,11.2453333221,86.49,-18.48,88.4422438657,132.27
2021-01-16 15:00:00,94.2287777681,-13.54,95.196607921,9.7087777681,0,9.7087777681,84.52,-13.54,85.5976752021,132.41,9.7087777681,0.0,9.7087777681,9.7087777681,0,9.7087777681,0.0,0.0,0.0,133.33,98.1587777681,-18.85,99.9523294022,9.7087777681,0,9.7087777681,88.45,-18.85,90.4363035512,132.27
2021-01-16 15:30:00,94.5304444359,-13.37,95.4712617767,8.5704444359,0,8.5704444359,85.96,-13.37,86.9935543589,132.32,8.5704444359,0.0,8.5704444359,8.5704444359,0,8.5704444359,0.0,0.0,0.0,133.23,98.5604444359,-18.67,100.3131601905,8.5704444359,0,8.5704444359,89.99,-18.67,91.9063055508,132.27
2021-01-16 16:00:00,95.1685555471,-13.07,96.0618491646,8.4485555471,0,8.4485555471,86.72,-13.07,87.6993916741,132.18,8.4485555471,0.0,8.4485555471,8.4485555471,0,8.4485555471,0.0,0.0,0.0,133.15,99.2285555471,-18.33,100.9073591765,8.4485555471,0,8.4485555471,90.78,-18.33,92.6120796657,132.03
2021-01-16 16:30:00,98.6584444349,-13.35,99.5575771015,9.5284444349,0,9.5284444349,89.13,-13.35,90.1242442409,131.83,9.5284444349,0.0,9.5284444349,9.5284444349,0,9.5284444349,0.0,0.0,0.0,132.79,102.8284444349,-18.58,104.4935662369,9.5284444349,0,9.5284444349,93.3,-18.58,95.1320471765,131.67
2021-01-16 17:00:00,105.4824444344,-11.97,106.1594413317,10.0724444344,0,10.0724444344,95.41,-11.97,96.1579377899,130.83,10.0724444344,0.0,10.0724444344,10.0724444344,0,10.0724444344,0.0,0.0,0.0,132.0,109.9724444344,-17.04,111.2847704534,10.0724444344,0,10.0724444344,99.9,-17.04,101.3428418784,130.71
2021-01-16 17:30:00,115.2029999884,-11.36,115.7617415484,11.6029999884,0,11.6029999884,103.6,-11.36,104.2209652613,130.41,11.6029999884,0.0,11.6029999884,11.6029999884,0,11.6029999884,0.0,0.0,0.0,131.7,120.0729999884,-16.31,121.1756635064,11.6029999884,0,11.6029999884,108.47,-16.31,109.6893659385,130.25
2021-01-16 18:00:00,114.6173333222,-11.69,115.2119316646,11.1373333222,0,11.1373333222,103.48,-11.69,104.138208646,130.41,11.1373333222,0.0,11.1373333222,11.1373333222,0,11.1373333222,0.0,0.0,0.0,131.7,119.4773333222,-16.65,120.6319015758,11.1373333222,0,11.1373333222,108.34,-16.65,109.6119432361,130.25
2021-01-16 18:30:00,115.5684444356,-12.39,116.2307078584,8.7984444356,0,8.7984444356,106.77,-12.39,107.4864875229,130.66,8.7984444356,0.0,8.7984444356,8.7984444356,0,8.7984444356,0.0,0.0,0.0,131.91,120.6084444356,-17.38,121.854262417,8.7984444356,0,8.7984444356,111.81,-17.38,113.1527308552,130.49
2021-01-16 19:00:00,112.8451111036,-13.75,113.6797325823,7.5451111036,0,7.5451111036,105.3,-13.75,106.1939381509,130.96,7.5451111036,0.0,7.5451111036,7.5451111036,0,7.5451111036,0.0,0.0,0.0,132.05,117.8051111036,-18.85,119.3036743027,7.5451111036,0,7.5451111036,110.26,-18.85,111.8596893434,130.83
2021-01-16 19:30:00,108.2177777707,-13.25,109.0259140096,7.0377777707,0,7.0377777707,101.18,-13.25,102.0438871271,130.86,7.0377777707,0.0,7.0377777707,7.0377777707,0,7.0377777707,0.0,0.0,0.0,131.97,112.9677777707,-18.33,114.4452170886,7.0377777707,0,7.0377777707,105.93,-18.33,107.5042036387,130.72
2021-01-16 20:00:00,103.2249999957,-14.78,104.27774942,4.3249999957,0,4.3249999957,98.9,-14.78,99.9982919854,131.42,4.3249999957,0.0,4.3249999957,4.3249999957,0,4.3249999957,0.0,0.0,0.0,132.37,107.8649999957,-19.99,109.7016787659,4.3249999957,0,4.3249999957,103.54,-19.99,105.4520350681,131.31
2021-01-16 20:30:00,97.6859999974,-16.82,99.1234936607,2.5859999974,0,2.5859999974,95.1,-16.82,96.5759928761,131.42,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,132.08,102.1359999974,-22.15,104.5102147901,2.5859999974,0,2.5859999974,99.55,-22.15,101.9844350869,131.31
2021-01-16 21:00:00,93.3592222196,-18.32,95.1397223742,2.6292222196,0,2.6292222196,90.73,-18.32,92.5610895571,132.13,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,132.63,97.5892222196,-23.8,100.4494713447,2.6292222196,0,2.6292222196,94.96,-23.8,97.8970969948,132.02
2021-01-16 21:30:00,88.5273333307,-18.66,90.4725612915,2.5973333307,0,2.5973333307,85.93,-18.66,87.9327043824,132.13,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,132.63,92.5573333307,-24.21,95.6712289735,2.5973333307,0,2.5973333307,89.96,-24.21,93.1607519291,132.02
2021-01-16 22:00:00,84.3212222188,-18.95,86.4243658725,3.4512222188,0,3.4512222188,80.87,-18.95,83.0605766895,132.41,3.4512222188,0.0,3.4512222188,3.4512222188,0,3.4512222188,0.0,0.0,0.0,132.74,88.1012222188,-24.55,91.4577927595,3.4512222188,0,3.4512222188,84.65,-24.55,88.1381018629,132.28
2021-01-16 22:30:00,79.5742222186,-20.05,82.0613145258,3.6142222186,0,3.6142222186,75.96,-20.05,78.5615943066,133.05,3.6142222186,0.0,3.6142222186,3.6142222186,0,3.6142222186,0.0,0.0,0.0,133.25,83.1342222186,-25.77,87.0367267531,3.6142222186,0,3.6142222186,79.52,-25.77,83.591406855,132.9
2021-01-16 23:00:00,75.1645555528,-18.96,77.5189783953,2.7145555528000003,0,2.7145555528000003,72.45,-18.96,74.8898130589,133.38,2.7145555528000003,0.0,2.7145555528000003,2.7145555528000003,0,2.7145555528000003,0.0,0.0,0.0,133.64,78.5245555528,-24.69,82.3146519447,2.7145555528000003,0,2.7145555528000003,75.81,-24.69,79.7292430668,133.26
2021-01-16 23:30:00,73.6077777734,-16.77,75.4939590214,4.4177777734,0,4.4177777734,69.19,-16.77,71.193321316,132.86,4.4177777734,0.0,4.4177777734,4.4177777734,0,4.4177777734,0.0,0.0,0.0,133.32,76.8177777734,-22.38,80.0114703154,4.4177777734,0,4.4177777734,72.4,-22.38,75.7801055687,132.73
2021-01-17 00:00:00,71.8726666636,-17.32,73.9301197979,3.0926666636,0,3.0926666636,68.78,-17.32,70.9272218545,133.14,3.0926666636,0.0,3.0926666636,3.0926666636,0,3.0926666636,0.0,0.0,0.0,133.57,75.0526666636,-22.98,78.4919306255,3.0926666636,0,3.0926666636,71.96,-22.98,75.5402012176,133.05
2021-01-17 00:30:00,82.2491111084,-15.16,83.6345734617,2.6991111084,0,2.6991111084,79.55,-15.16,80.9816528604,132.24,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,132.93,85.9491111084,-20.59,88.3809809876,2.6991111084,0,2.6991111084,83.25,-20.59,85.7584433161,132.06
2021-01-17 01:00:00,82.9443333306,-16.03,84.4791295627,2.6943333306,0,2.6943333306,80.25,-16.03,81.8353432204,131.92,2.6943333306,0.0,2.6943333306,2.6943333306,0,2.6943333306,0.0,0.0,0.0,132.51,86.6943333306,-21.48,89.3157199582,2.6943333306,0,2.6943333306,84.0,-21.48,86.7028857651,131.76
2021-01-17 01:30:00,80.7015555528,-17.11,82.4954130158,2.7215555528,0,2.7215555528,77.98,-17.11,79.8350330369,132.39,2.7215555528,0.0,2.7215555528,2.7215555528,0,2.7215555528,0.0,0.0,0.0,132.85,84.3315555528,-22.65,87.3202941014,2.7215555528,0,2.7215555528,81.61,-22.65,84.6948321918,132.25
2021-01-17 02:00:00,78.4302222195,-17.82,80.42917479,2.7602222195,0,2.7602222195,75.67,-17.82,77.7399594803,133.16,2.7602222195,0.0,2.7602222195,2.7602222195,0,2.7602222195,0.0,0.0,0.0,133.51,81.9602222195,-23.45,85.2489326987,2.7602222195,0,2.7602222195,79.2,-23.45,82.5986834036,133.01
2021-01-17 02:30:00,78.6546666638,-17.99,80.6857898765,2.8346666638,0,2.8346666638,75.82,-17.99,77.9250441129,133.26,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,133.51,82.1846666638,-23.64,85.5170686743,2.8346666638,0,2.8346666638,79.35,-23.64,82.7965705812,133.08
2021-01-17 03:00:00,77.0645555512,-18.45,79.2423385717,4.3145555512,0,4.3145555512,72.75,-18.45,75.0530812159,133.48,4.3145555512,0.0,4.3145555512,4.3145555512,0,4.3145555512,0.0,0.0,0.0,133.8,80.4445555512,-24.15,83.9913627573,4.3145555512,0,4.3145555512,76.13,-24.15,79.8686384008,133.34
2021-01-17 03:30:00,73.691666663,-17.08,75.6451461468,3.671666663,0,3.671666663,70.02,-17.08,72.0730657042,134.0,3.671666663,0.0,3.671666663,3.671666663,0,3.671666663,0.0,0.0,0.0,134.41,76.951666663,-22.79,80.2554864306,3.671666663,0,3.671666663,73.28,-22.79,76.7420517057,133.84
2021-01-17 04:00:00,70.4525555527,-17.35,72.5574605668,2.8325555527,0,2.8325555527,67.62,-17.35,69.8103638438,134.33,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,134.92,73.6025555527,-23.1,77.1423760581,2.8325555527,0,2.8325555527,70.77,-23.1,74.4446297593,134.2
2021-01-17 04:30:00,67.2134444408,-31.5,74.2286812061,3.6034444408,0,3.6034444408,63.61,-31.5,70.9822660951,132.46,3.6034444408,0.0,3.6034444408,3.6034444408,0,3.6034444408,0.0,0.0,0.0,135.83,70.3534444408,-35.56,78.8296945617,3.6034444408,0,3.6034444408,66.75,-35.56,75.6311847058,132.31
2021-01-17 05:00:00,66.7765555528,-31.81,73.9661035306,2.7065555528000003,0,2.7065555528000003,64.07,-31.81,71.5320976905,132.55,2.7065555528000003,0.0,2.7065555528000003,2.7065555528000003,0,2.7065555528000003,0.0,0.0,0.0,135.83,69.9465555528,-35.88,78.612308411,2.7065555528000003,0,2.7065555528000003,67.24,-35.88,76.2141194268,132.41
2021-01-17 05:30:00,66.5557777751,-31.8,73.7625349026,2.6657777751,0,2.6657777751,63.89,-31.8,71.3664634124,132.55,2.6657777751,0.0,2.6657777751,2.6657777751,0,2.6657777751,0.0,0.0,0.0,135.83,69.7157777751,-35.89,78.4116175754,2.6657777751,0,2.6657777751,67.05,-35.89,76.0512629744,132.32
2021-01-17 06:00:00,65.2832222195,-30.99,72.2653388794,2.7232222195,0,2.7232222195,62.56,-30.99,69.8149962401,132.45,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,135.92,68.3732222195,-35.03,76.8244649619,2.7232222195,0,2.7232222195,65.65,-35.03,74.4111779238,132.32
2021-01-17 06:30:00,69.6153333307,-30.11,75.8479184602,2.6553333307,0,2.6553333307,66.96,-30.11,73.418347162,131.85,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,135.34,72.9353333307,-34.07,80.5004829057,2.6553333307,0,2.6553333307,70.28,-34.07,78.1027739584,131.71
2021-01-17 07:00:00,71.2135555516,-29.77,77.1856424103,3.9735555516,0,3.9735555516,67.24,-29.77,73.5355050299,132.04,3.9735555516,0.0,3.9735555516,3.9735555516,0,3.9735555516,0.0,0.0,0.0,135.61,74.5235555516,-33.7,81.7890599778,3.9735555516,0,3.9735555516,70.55,-33.7,78.1856284748,131.91
2021-01-17 07:30:00,71.8024444413,-29.84,77.7561356277,3.1124444413,0,3.1124444413,68.69,-29.84,74.8915328993,131.62,3.1124444413,0.0,3.1124444413,3.1124444413,0,3.1124444413,0.0,0.0,0.0,135.18,75.2124444413,-33.78,82.4499860451,3.1124444413,0,3.1124444413,72.1,-33.78,79.6209670878,131.46
2021-01-17 08:00:00,74.145555551,-29.48,79.7911887865,4.535555551,0,4.535555551,69.61,-29.48,75.5951221971,131.46,4.535555551,0.0,4.535555551,4.535555551,0,4.535555551,0.0,0.0,0.0,135.04,77.595555551,-33.37,84.4667220938,4.535555551,0,4.535555551,73.06,-33.37,80.3201126742,131.3
2021-01-17 08:30:00,78.3623333305,-29.33,83.6714060178,2.8823333305,0,2.8823333305,75.48,-29.33,80.9782643677,130.91,2.8823333305,0.0,2.8823333305,2.8823333305,0,2.8823333305,0.0,0.0,0.0,134.52,82.0723333305,-33.18,88.5255912056,2.8823333305,0,2.8823333305,79.19,-33.18,85.8601682971,130.77
2021-01-17 09:00:00,82.5103333297,-28.62,87.3330378847,3.6503333297,0,3.6503333297,78.86,-28.62,83.8928125646,130.45,3.6503333297,0.0,3.6503333297,3.6503333297,0,3.6503333297,0.0,0.0,0.0,134.11,86.3903333297,-32.41,92.2697013803,3.6503333297,0,3.6503333297,82.74,-32.41,88.8612159494,130.3
2021-01-17 09:30:00,86.7583333287,-27.16,90.910252458,4.6083333287,0,4.6083333287,82.15,-27.16,86.52333847,129.82,4.6083333287,0.0,4.6083333287,4.6083333287,0,4.6083333287,0.0,0.0,0.0,133.08,90.7983333287,-30.86,95.8993062294,4.6083333287,0,4.6083333287,86.19,-30.86,91.5481059334,129.68
2021-01-17 10:00:00,90.0531111048,-16.16,91.4915756759,6.2731111048,0,6.2731111048,83.78,-16.16,85.3242872809,131.84,6.2731111048,0.0,6.2731111048,6.2731111048,0,6.2731111048,0.0,0.0,0.0,131.32,93.9931111048,-21.72,96.4700126214,6.2731111048,0,6.2731111048,87.72,-21.72,90.3690035355,131.68
2021-01-17 10:30:00,92.1455555473,-12.86,93.038610303,8.3055555473,0,8.3055555473,83.84,-12.86,84.820547039,132.28,8.3055555473,0.0,8.3055555473,8.3055555473,0,8.3055555473,0.0,0.0,0.0,131.19,96.0155555473,-18.14,97.7141059778,8.3055555473,0,8.3055555473,87.71,-18.14,89.5661973068,132.13
2021-01-17 11:00:00,92.4583333231,-12.8,93.3401489226,10.2183333231,0,10.2183333231,82.24,-12.8,83.2301483839,131.93,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,130.86,96.2283333231,-18.07,97.9102498932,10.2183333231,0,10.2183333231,86.01,-18.07,87.8876840063,131.86
2021-01-17 11:30:00,95.7366666576,-14.41,96.8150682627,9.0766666576,0,9.0766666576,86.66,-14.41,87.8498929994,131.81,9.0766666576,0.0,9.0766666576,9.0766666576,0,9.0766666576,0.0,0.0,0.0,130.56,99.7266666576,-19.72,101.6576924912,9.0766666576,0,9.0766666576,90.65,-19.72,92.7701509107,131.67
2021-01-17 12:00:00,99.9262222111,-13.78,100.871890462,11.0962222111,0,11.0962222111,88.83,-13.78,89.8924763259,131.56,11.0962222111,0.0,11.0962222111,11.0962222111,0,11.0962222111,0.0,0.0,0.0,130.41,104.0162222111,-19.02,105.7408855792,11.0962222111,0,11.0962222111,92.92,-19.02,94.8466488601,131.43
2021-01-17 12:30:00,102.0198888736,-13.82,102.9516883095,15.2998888736,0,15.2998888736,86.72,-13.82,87.8142972414,131.32,15.2998888736,0.0,15.2998888736,15.2998888736,0,15.2998888736,0.0,0.0,0.0,130.16,106.0298888736,-19.07,107.7311572134,15.2998888736,0,15.2998888736,90.73,-19.07,92.7124468451,131.2
2021-01-17 13:00:00,103.9973333185,-15.13,105.0921606846,14.8473333185,0,14.8473333185,89.15,-15.13,90.4247720484,131.83,14.8473333185,0.0,14.8473333185,14.8473333185,0,14.8473333185,0.0,0.0,0.0,130.56,108.1373333185,-20.45,110.0540110911,14.8473333185,0,14.8473333185,93.29,-20.45,95.5051129521,131.71
2021-01-17 13:30:00,105.1182222093,-14.47,106.109479032,12.8982222093,0,12.8982222093,92.22,-14.47,93.3483224273,132.38,12.8982222093,0.0,12.8982222093,12.8982222093,0,12.8982222093,0.0,0.0,0.0,131.18,109.3982222093,-19.77,111.1702474701,12.8982222093,0,12.8982222093,96.5,-19.77,98.5043293465,132.24
2021-01-17 14:00:00,104.0069999892,-14.58,105.0239612981,10.8269999892,0,10.8269999892,93.18,-14.58,94.3137784208,132.49,10.8269999892,0.0,10.8269999892,10.8269999892,0,10.8269999892,0.0,0.0,0.0,131.32,108.3169999892,-19.89,110.1280372415,10.8269999892,0,10.8269999892,97.49,-19.89,99.4983024981,132.38
2021-01-17 14:30:00,103.284111101,-15.09,104.3806289784,10.064111101,0,10.064111101,93.22,-15.09,94.4334501117,132.49,10.064111101,0.0,10.064111101,10.064111101,0,10.064111101,0.0,0.0,0.0,131.17,107.614111101,-20.41,109.5324838031,10.064111101,0,10.064111101,97.55,-20.41,99.6622827352,132.25
2021-01-17 15:00:00,103.541333325,-14.63,104.569807338,8.381333325,0,8.381333325,95.16,-14.63,96.2780478614,132.12,8.381333325,0.0,8.381333325,8.381333325,0,8.381333325,0.0,0.0,0.0,130.98,107.951333325,-19.92,109.7738437272,8.381333325,0,8.381333325,99.57,-19.92,101.5430514609,132.01
2021-01-17 15:30:00,105.78944443500001,-14.11,106.7262791156,9.439444435,0,9.439444435,96.35,-14.11,97.3776904635,131.83,9.439444435,0.0,9.439444435,9.439444435,0,9.439444435,0.0,0.0,0.0,130.76,110.299444435,-19.33,111.9804283912,9.439444435,0,9.439444435,100.86,-19.33,102.6956109091,131.71
2021-01-17 16:00:00,108.1181111033,-12.75,108.8672974246,7.8181111033,0,7.8181111033,100.3,-12.75,101.107133774,131.37,7.8181111033,0.0,7.8181111033,7.8181111033,0,7.8181111033,0.0,0.0,0.0,130.47,112.7981111033,-17.86,114.2032988511,7.8181111033,0,7.8181111033,104.98,-17.86,106.4884031245,131.24
2021-01-17 16:30:00,112.7265555486,-10.03,113.1718923843,6.9965555486,0,6.9965555486,105.73,-10.03,106.2046788047,130.47,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,129.9,117.6765555486,-14.91,118.6173673025,6.9965555486,0,6.9965555486,110.68,-14.91,111.6797676394,130.32
2021-01-17 17:00:00,115.7747102265,-11.29,116.3238910458,9.3347102265,0,9.3347102265,106.44,-11.29,107.0370856292,130.19,9.3347102265,0.0,9.3347102265,9.3347102265,0,9.3347102265,0.0,0.0,0.0,129.48,120.7747102265,-16.2,121.8563524413,9.3347102265,0,9.3347102265,111.44,-16.2,112.6113386831,130.06
2021-01-17 17:30:00,115.6539954555,-11.96,116.2707541251,13.0739954555,0,13.0739954555,102.58,-11.96,103.2748662551,130.08,13.0739954555,0.0,13.0739954555,13.0739954555,0,13.0739954555,0.0,0.0,0.0,129.27,120.4939954555,-16.9,121.6733863292,13.0739954555,0,13.0739954555,107.42,-16.9,108.7412819494,129.92
2021-01-17 18:00:00,115.0724398351,-12.84,115.7865795747,13.3524398351,0,13.3524398351,101.72,-12.84,102.5271866385,130.25,13.3524398351,0.0,13.3524398351,13.3524398351,0,13.3524398351,0.0,0.0,0.0,129.27,119.8724398351,-17.84,121.1926872052,13.3524398351,0,13.3524398351,106.52,-17.84,108.0035925328,130.09
2021-01-17 18:30:00,119.0482885517,-11.11,119.5655765975,8.7482885517,0,8.7482885517,110.3,-11.11,110.8581169784,130.25,8.7482885517,0.0,8.7482885517,8.7482885517,0,8.7482885517,0.0,0.0,0.0,129.69,124.2482885517,-16.0,125.2742479843,8.7482885517,0,8.7482885517,115.5,-16.0,116.6029587961,130.09
2021-01-17 19:00:00,117.2024444395,-10.41,117.6638478148,4.9524444395,0,4.9524444395,112.25,-10.41,112.7316752293,130.33,4.9524444395,0.0,4.9524444395,4.9524444395,0,4.9524444395,0.0,0.0,0.0,129.83,122.4624444395,-15.26,123.4095535123,4.9524444395,0,4.9524444395,117.51,-15.26,118.4966991101,130.18
2021-01-17 19:30:00,110.0686666641,-12.46,110.7716704812,2.6086666641000003,0,2.6086666641000003,107.46,-12.46,108.1799574783,130.71,2.6086666641000003,0.0,2.6086666641000003,2.6086666641000003,0,2.6086666641000003,0.0,0.0,0.0,129.93,115.1086666641,-17.45,116.423827635,2.6086666641000003,0,2.6086666641000003,112.5,-17.45,113.8453007374,130.57
2021-01-17 20:00:00,103.7225555528,-14.97,104.7972777815,2.7225555528000003,0,2.7225555528000003,101.0,-14.97,102.1033833915,131.2,2.7225555528000003,0.0,2.7225555528000003,2.7225555528000003,0,2.7225555528000003,0.0,0.0,0.0,130.09,108.4725555528,-20.16,110.3300544193,2.7225555528000003,0,2.7225555528000003,105.75,-20.16,107.6544848114,131.02
2021-01-17 20:30:00,100.7108888849,-17.5,102.2200231852,3.9808888849,0,3.9808888849,96.73,-17.5,98.3002690739,131.59,3.9808888849,0.0,3.9808888849,3.9808888849,0,3.9808888849,0.0,0.0,0.0,130.17,105.2408888849,-22.86,107.6950523157,3.9808888849,0,3.9808888849,101.26,-22.86,103.8083195125,131.43
2021-01-17 21:00:00,96.1256666642,-17.6,97.7236091824,2.4356666642,0,2.4356666642,93.69,-17.6,95.3287789705,131.36,2.4356666642,0.0,2.4356666642,2.4356666642,0,2.4356666642,0.0,0.0,0.0,129.88,100.4856666642,-22.96,103.075364685,2.4356666642,0,2.4356666642,98.05,-22.96,100.7023539943,131.22
2021-01-17 21:30:00,91.1492222177,-18.19,92.9465266209,4.5492222177,0,4.5492222177,86.6,-18.19,88.489751384,131.57,4.5492222177,0.0,4.5492222177,4.5492222177,0,4.5492222177,0.0,0.0,0.0,130.01,95.2192222177,-23.66,98.1147077646,4.5492222177,0,4.5492222177,90.67,-23.66,93.7061604165,131.48
2021-01-17 22:00:00,84.9084444407,-19.68,87.1593158379,3.7884444407,0,3.7884444407,81.12,-19.68,83.4730902747,132.36,3.7884444407,0.0,3.7884444407,3.7884444407,0,3.7884444407,0.0,0.0,0.0,130.59,88.6884444407,-25.31,92.229259334,3.7884444407,0,3.7884444407,84.9,-25.31,88.5923591513,132.23
2021-01-17 22:30:00,80.286666663,-20.56,82.877394046,3.636666663,0,3.636666663,76.65,-20.56,79.359536919,133.05,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,131.14,83.866666663,-26.3,87.8937300219,3.636666663,0,3.636666663,80.23,-26.3,84.4306988009,132.91
2021-01-17 23:00:00,74.7348888861,-17.41,76.7359871039,2.8048888861,0,2.8048888861,71.93,-17.41,74.0069794006,132.24,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,130.6,78.0748888861,-22.99,81.3893627852,2.8048888861,0,2.8048888861,75.27,-22.99,78.7026873747,132.13
2021-01-17 23:30:00,72.3138888862,-18.77,74.7101828792,2.6838888862,0,2.6838888862,69.63,-18.77,72.1155309209,132.24,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,130.38,75.5438888862,-24.43,79.3958692128,2.6838888862,0,2.6838888862,72.86,-24.43,76.8466297244,132.13
2021-01-18 00:00:00,70.1954444418,-19.28,72.7950466748,2.6054444418,0,2.6054444418,67.59,-19.28,70.2860334633,132.34,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,130.47,73.3354444418,-24.99,77.4763674386,2.6054444418,0,2.6054444418,70.73,-24.99,75.0148851895,132.2
2021-01-18 00:30:00,81.6217777752,-16.67,83.3066834485,2.5617777752,0,2.5617777752,79.06,-16.67,80.7983446613,131.41,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,129.92,85.3117777752,-22.11,88.1303099232,2.5617777752,0,2.5617777752,82.75,-22.11,85.6528726897,131.29
2021-01-18 01:00:00,83.560777774,-16.02,85.0825715537,3.820777774,0,3.820777774,79.74,-16.02,81.3333142076,131.05,3.820777774,0.0,3.820777774,3.820777774,0,3.820777774,0.0,0.0,0.0,129.57,87.300777774,-21.41,89.887785043,3.820777774,0,3.820777774,83.48,-21.41,86.1817759158,130.89
2021-01-18 01:30:00,82.920333329,-16.75,84.5951782278,4.350333329,0,4.350333329,78.57,-16.75,80.335592361,131.41,4.350333329,0.0,4.350333329,4.350333329,0,4.350333329,0.0,0.0,0.0,129.87,86.580333329,-22.2,89.3811731818,4.350333329,0,4.350333329,82.23,-22.2,85.1740154038,131.29
2021-01-18 02:00:00,80.7997777746,-17.4,82.6520664498,3.1797777745999998,0,3.1797777745999998,77.62,-17.4,79.5463663532,131.99,3.1797777745999998,0.0,3.1797777745999998,3.1797777745999998,0,3.1797777745999998,0.0,0.0,0.0,130.36,84.4097777746,-22.92,87.4662048105,3.1797777745999998,0,3.1797777745999998,81.23,-22.92,84.4016546046,131.84
2021-01-18 02:30:00,80.7121111085,-16.75,82.431834746,2.5621111085,0,2.5621111085,78.15,-16.75,79.9248709727,131.81,2.5621111085,0.0,2.5621111085,2.5621111085,0,2.5621111085,0.0,0.0,0.0,130.23,84.3521111085,-22.24,87.2347192835,2.5621111085,0,2.5621111085,81.79,-22.24,84.7597882253,131.66
2021-01-18 03:00:00,79.934555553,-17.38,81.8021856153,2.604555553,0,2.604555553,77.33,-17.38,79.2590266153,131.98,2.604555553,0.0,2.604555553,2.604555553,0,2.604555553,0.0,0.0,0.0,130.33,83.524555553,-22.91,86.6095807652,2.604555553,0,2.604555553,80.92,-22.91,84.1006212819,131.85
2021-01-18 03:30:00,78.9492222197,-18.23,81.0266165472,2.5292222197000003,0,2.5292222197000003,76.42,-18.23,78.5643004169,132.35,2.5292222197000003,0.0,2.5292222197000003,2.5292222197000003,0,2.5292222197000003,0.0,0.0,0.0,130.6,82.5092222197,-23.82,85.8787759071,2.5292222197000003,0,2.5292222197000003,79.98,-23.82,83.4517393468,132.19
2021-01-18 04:00:00,76.1303333308,-18.65,78.3814401058,2.4903333308,0,2.4903333308,73.64,-18.65,75.9649399394,132.55,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,130.74,79.5503333308,-24.31,83.181918907,2.4903333308,0,2.4903333308,77.06,-24.31,80.8035871728,132.39
2021-01-18 04:30:00,74.5345555531,-18.78,76.86409026,2.4945555531,0,2.4945555531,72.04,-18.78,74.4476326017,132.78,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,130.96,77.8745555531,-24.45,81.62260044,2.4945555531,0,2.4945555531,75.38,-24.45,79.2461159932,132.65
2021-01-18 05:00:00,73.2248888863,-18.92,75.6296949115,2.5948888863,0,2.5948888863,70.63,-18.92,73.1201976201,132.68,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,130.83,76.5048888863,-24.62,80.3687901085,2.5948888863,0,2.5948888863,73.91,-24.62,77.9027117628,132.5
2021-01-18 05:30:00,74.3191111085,-19.29,76.7817320458,2.6191111085000003,0,2.6191111085000003,71.7,-19.29,74.2495393925,132.68,2.6191111085000003,0.0,2.6191111085000003,2.6191111085000003,0,2.6191111085000003,0.0,0.0,0.0,130.83,77.6491111085,-24.98,81.5682833946,2.6191111085000003,0,2.6191111085000003,75.03,-24.98,79.0790825693,132.59
2021-01-18 06:00:00,75.7935555522,-18.05,77.9131924852,3.3635555522000002,0,3.3635555522000002,72.43,-18.05,74.6452101611,133.27,3.3635555522000002,0.0,3.3635555522000002,3.3635555522000002,0,3.3635555522000002,0.0,0.0,0.0,131.56,79.1735555522,-23.72,82.6504101549,3.3635555522000002,0,3.3635555522000002,75.81,-23.72,79.4342149203,133.13
2021-01-18 06:30:00,81.3741111065,-13.78,82.5326260237,4.6441111065000005,0,4.6441111065000005,76.73,-13.78,77.9575608905,132.85,4.6441111065000005,0.0,4.6441111065000005,4.6441111065000005,0,4.6441111065000005,0.0,0.0,0.0,131.66,84.9441111065,-19.2,87.086979576,4.6441111065000005,0,4.6441111065000005,80.3,-19.2,82.5634907208,132.74
2021-01-18 07:00:00,88.0193333294,-11.11,88.717727314,3.9193333294,0,3.9193333294,84.1,-11.11,84.8306672142,132.46,3.9193333294,0.0,3.9193333294,3.9193333294,0,3.9193333294,0.0,0.0,0.0,131.57,91.9593333294,-16.32,93.39626002360001,3.9193333294,0,3.9193333294,88.04,-16.32,89.5398458788,132.33
2021-01-18 07:30:00,94.2937777733,-8.1,94.6410403935,4.4637777733,0,4.4637777733,89.83,-8.1,90.1944504945,131.66,4.4637777733,0.0,4.4637777733,4.4637777733,0,4.4637777733,0.0,0.0,0.0,131.15,98.4937777733,-13.08,99.3584956612,4.4637777733,0,4.4637777733,94.03,-13.08,94.9353848678,131.54
2021-01-18 08:00:00,99.5745555496,-6.84,99.8092065538,5.9945555496,0,5.9945555496,93.58,-6.84,93.8296435035,131.43,5.9945555496,0.0,5.9945555496,5.9945555496,0,5.9945555496,0.0,0.0,0.0,131.15,103.9545555496,-11.74,104.615377548,5.9945555496,0,5.9945555496,97.96,-11.74,98.6609811425,131.3
2021-01-18 08:30:00,104.8044444371,-6.16,104.9853188487,7.3844444371,0,7.3844444371,97.42,-6.16,97.6145583404,131.03,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,130.8,109.3744444371,-10.96,109.9222029251,7.3844444371,0,7.3844444371,101.99,-10.96,102.5771987334,130.88
2021-01-18 09:00:00,108.4656666577,-4.45,108.5569129235,9.0156666577,0,9.0156666577,99.45,-4.45,99.5495102951,130.61,9.0156666577,0.0,9.0156666577,9.0156666577,0,9.0156666577,0.0,0.0,0.0,130.63,113.1156666577,-9.13,113.4835271897,9.0156666577,0,9.0156666577,104.1,-9.13,104.4996023916,130.5
2021-01-18 09:30:00,109.8218888793,-3.5300000000000002,109.8786065484,9.5918888793,0,9.5918888793,100.23,-3.5300000000000002,100.2921422645,130.78,9.5918888793,0.0,9.5918888793,9.5918888793,0,9.5918888793,0.0,0.0,0.0,130.82,114.4818888793,-8.15,114.7716227182,9.5918888793,0,9.5918888793,104.89,-8.15,105.2061528619,130.61
2021-01-18 10:00:00,109.8337777688,-3.48,109.8888945206,8.9837777688,0,8.9837777688,100.85,-3.48,100.9100237836,130.78,8.9837777688,0.0,8.9837777688,8.9837777688,0,8.9837777688,0.0,0.0,0.0,130.82,114.5537777688,-8.11,114.8404985234,8.9837777688,0,8.9837777688,105.57,-8.11,105.8810511848,130.61
2021-01-18 10:30:00,109.7993333235,-4.02,109.8728992896,9.7993333235,0,9.7993333235,100.0,-4.02,100.0807693815,131.07,9.7993333235,0.0,9.7993333235,9.7993333235,0,9.7993333235,0.0,0.0,0.0,131.06,114.4593333235,-8.7,114.7894985827,9.7993333235,0,9.7993333235,104.66,-8.7,105.0209769522,130.91
