Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-18 11:00:00,109.0422222134,-3.79,109.1080671867,8.8722222133,0,8.8722222133,100.17,-3.79,100.2416729709,131.15,8.8722222133,0.0,8.8722222133,8.8722222133,0,8.8722222133,0.0,0.0,0.0,131.18,113.7022222133,-8.45,114.0157788916,8.8722222133,0,8.8722222133,104.83,-8.45,105.1700118855,130.91
2021-01-18 11:30:00,108.2391111013,-3.75,108.3040519648,9.8591111013,0,9.8591111013,98.38,-3.75,98.4514443774,131.15,9.8591111013,0.0,9.8591111013,9.8591111013,0,9.8591111013,0.0,0.0,0.0,131.07,112.7991111013,-8.42,113.11293412,9.8591111013,0,9.8591111013,102.94,-8.42,103.2837838191,130.91
2021-01-18 12:00:00,108.8677777688,-3.74,108.9320000565,8.987777768800001,0,8.987777768800001,99.88,-3.74,99.9499974987,130.85,8.987777768800001,0.0,8.987777768800001,8.987777768800001,0,8.987777768800001,0.0,0.0,0.0,130.85,113.5077777688,-8.38,113.8166947948,8.987777768800001,0,8.987777768800001,104.52,-8.38,104.8553994795,130.7
2021-01-18 12:30:00,110.4812222126,-3.86,110.5486321109,9.6412222126,0,9.6412222126,100.84,-3.86,100.9138503873,130.72,9.6412222126,0.0,9.6412222126,9.6412222126,0,9.6412222126,0.0,0.0,0.0,130.73,115.1612222126,-8.49,115.4737511363,9.6412222126,0,9.6412222126,105.52,-8.49,105.8609961223,130.54
2021-01-18 13:00:00,112.6028888823,-3.68,112.6630062826,6.5928888823000005,0,6.5928888823000005,106.01,-3.68,106.0738539886,130.72,6.5928888823000005,0.0,6.5928888823000005,6.5928888823000005,0,6.5928888823000005,0.0,0.0,0.0,130.73,117.5228888823,-8.26,117.8128049545,6.5928888823000005,0,6.5928888823000005,110.93,-8.26,111.2371003757,130.54
2021-01-18 13:30:00,111.4744444401,-4.47,111.5640294325,4.3744444400999996,0,4.3744444400999996,107.1,-4.47,107.193240925,130.72,4.3744444400999996,0.0,4.3744444400999996,4.3744444400999996,0,4.3744444400999996,0.0,0.0,0.0,130.73,116.4444444401,-9.09,116.7987017948,4.3744444400999996,0,4.3744444400999996,112.07,-9.09,112.4380407158,130.54
2021-01-18 14:00:00,110.7329999959,-4.8,110.8369851994,4.1129999959,0,4.1129999959,106.62,-4.8,106.7279925793,130.96,4.1129999959,0.0,4.1129999959,4.1129999959,0,4.1129999959,0.0,0.0,0.0,130.93,115.6829999959,-9.45,116.0683375777,4.1129999959,0,4.1129999959,111.57,-9.45,111.9694931667,130.8
2021-01-18 14:30:00,108.8985555514,-4.71,109.0003646837,4.1185555514,0,4.1185555514,104.78,-4.71,104.8858069521,130.79,4.1185555514,0.0,4.1185555514,4.1185555514,0,4.1185555514,0.0,0.0,0.0,130.77,113.7685555514,-9.36,114.1529405327,4.1185555514,0,4.1185555514,109.65,-9.36,110.0487714607,130.6
2021-01-18 15:00:00,108.5567777745,-5.24,108.6831707339,3.2867777745,0,3.2867777745,105.27,-5.24,105.4003344397,130.88,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,130.77,113.4567777745,-9.91,113.888755033,3.2867777745,0,3.2867777745,110.17,-9.91,110.6148136553,130.76
2021-01-18 15:30:00,110.0865555501,-5.62,110.2299147822,5.4365555501,0,5.4365555501,104.65,-5.62,104.8007962756,131.12,5.4365555501,0.0,5.4365555501,5.4365555501,0,5.4365555501,0.0,0.0,0.0,130.99,114.9365555501,-10.34,115.4007253085,5.4365555501,0,5.4365555501,109.5,-10.34,109.9871156091,130.96
2021-01-18 16:00:00,111.4943333264,-5.94,111.6524516699,6.9043333264,0,6.9043333264,104.59,-5.94,104.758539986,131.19,6.9043333264,0.0,6.9043333264,6.9043333264,0,6.9043333264,0.0,0.0,0.0,130.99,116.3943333264,-10.67,116.8823756197,6.9043333264,0,6.9043333264,109.49,-10.67,110.0086769305,131.07
2021-01-18 16:30:00,115.0819326417,-5.64,115.2200538992,7.8719326417,0,7.8719326417,107.21,-5.64,107.3582493337,130.92,7.8719326417,0.0,7.8719326417,7.8719326417,0,7.8719326417,0.0,0.0,0.0,130.84,120.0919326417,-10.31,120.5336815401,7.8719326417,0,7.8719326417,112.22,-10.31,112.6926106717,130.76
2021-01-18 17:00:00,111.182550939,-7.88,111.4614463987,15.852550939,0,15.852550939,95.33,-7.88,95.6551268882,131.12,15.852550939,0.0,15.852550939,15.852550939,0,15.852550939,0.0,0.0,0.0,130.63,115.652550939,-12.74,116.3521385222,15.852550939,0,15.852550939,99.8,-12.74,100.6098782426,130.96
2021-01-18 17:30:00,114.424439825,-6.66,114.6180964302,20.124439825,0,20.124439825,94.3,-6.66,94.5348909134,130.72,20.124439825,0.0,20.124439825,20.124439825,0,20.124439825,0.0,0.0,0.0,130.41,118.854439825,-11.44,119.4037330494,20.124439825,0,20.124439825,98.73,-11.44,99.3905755089,130.62
2021-01-18 18:00:00,115.0514398263,-6.78,115.251039935,20.1714398263,0,20.1714398263,94.88,-6.78,95.1219364815,130.72,20.1714398263,0.0,20.1714398263,20.1714398263,0,20.1714398263,0.0,0.0,0.0,130.41,119.5114398263,-11.56,120.0692210742,20.1714398263,0,20.1714398263,99.34,-11.56,100.0103454649,130.62
2021-01-18 18:30:00,118.7441107651,-5.27,118.8609975618,13.8041107651,0,13.8041107651,104.94,-5.27,105.0722441942,130.52,13.8041107651,0.0,13.8041107651,13.8041107651,0,13.8041107651,0.0,0.0,0.0,130.41,123.6441107651,-9.92,124.0414145634,13.8041107651,0,13.8041107651,109.84,-9.92,110.2870436633,130.37
2021-01-18 19:00:00,117.0721111003,-7.07,117.2853959259,10.7721111003,0,10.7721111003,106.3,-7.07,106.5348529825,130.44,10.7721111003,0.0,10.7721111003,10.7721111003,0,10.7721111003,0.0,0.0,0.0,130.27,122.0721111003,-11.79,122.6401419132,10.7721111003,0,10.7721111003,111.3,-11.79,111.9227148527,130.37
2021-01-18 19:30:00,111.0457777687,-8.84,111.397084164,9.1057777687,0,9.1057777687,101.94,-8.84,102.3225742444,130.86,9.1057777687,0.0,9.1057777687,9.1057777687,0,9.1057777687,0.0,0.0,0.0,130.41,115.8257777687,-13.71,116.6343641287,9.1057777687,0,9.1057777687,106.72,-13.71,107.5970375986,130.72
2021-01-18 20:00:00,107.6461111077,-9.47,108.0618625446,3.4261111077,0,3.4261111077,104.22,-9.47,104.649363591,131.37,3.4261111077,0.0,3.4261111077,3.4261111077,0,3.4261111077,0.0,0.0,0.0,130.88,112.5161111077,-14.39,113.4325674522,3.4261111077,0,3.4261111077,109.09,-14.39,110.0349953424,131.25
2021-01-18 20:30:00,104.4182222191,-11.71,105.0727806399,3.1282222191,0,3.1282222191,101.29,-11.71,101.9646419108,131.94,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,131.18,109.1482222191,-16.81,110.4350963851,3.1282222191,0,3.1282222191,106.02,-16.81,107.3443827128,131.83
2021-01-18 21:00:00,102.3612222158,-14.18,103.3387256237,6.3812222158,0,6.3812222158,95.98,-14.18,97.0218161034,131.75,6.3812222158,0.0,6.3812222158,6.3812222158,0,6.3812222158,0.0,0.0,0.0,130.67,106.8212222158,-19.38,108.5649939699,6.3812222158,0,6.3812222158,100.44,-19.38,102.2926097037,131.59
2021-01-18 21:30:00,97.9727777733,-15.32,99.1633379058,4.4727777733,0,4.4727777733,93.5,-15.32,94.7467804202,131.54,4.4727777733,0.0,4.4727777733,4.4727777733,0,4.4727777733,0.0,0.0,0.0,130.33,102.3127777733,-20.58,104.3620663636,4.4727777733,0,4.4727777733,97.84,-20.58,99.9810081966,131.37
2021-01-18 22:00:00,90.9065555525,-17.35,92.5474167247,3.0365555525,0,3.0365555525,87.87,-17.35,89.5665082495,132.6,3.0365555525,0.0,3.0365555525,3.0365555525,0,3.0365555525,0.0,0.0,0.0,131.12,95.0065555525,-22.82,97.7087406426,3.0365555525,0,3.0365555525,91.97,-22.82,94.7588164764,132.47
2021-01-18 22:30:00,84.5222222191,-18.76,86.5791178567,3.1422222190999998,0,3.1422222190999998,81.38,-18.76,83.514322125,133.28,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,131.59,88.3022222191,-24.37,91.6033806627,3.1422222190999998,0,3.1422222190999998,85.16,-24.37,88.5783410321,133.15
2021-01-18 23:00:00,79.1513333302,-17.86,81.1413160353,3.1413333302,0,3.1413333302,76.01,-17.86,78.080085169,133.56,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,131.94,82.6713333302,-23.46,85.9355628049,3.1413333302,0,3.1413333302,79.53,-23.46,82.9179865892,133.43
2021-01-18 23:30:00,76.8745555523,-18.2,78.9996031089,3.2445555523,0,3.2445555523,73.63,-18.2,75.8460078053,133.88,3.2445555523,0.0,3.2445555523,3.2445555523,0,3.2445555523,0.0,0.0,0.0,132.2,80.2845555523,-23.88,83.7607560868,3.2445555523,0,3.2445555523,77.04,-23.88,80.6561590953,133.74
2021-01-19 00:00:00,74.4618888855,-18.5,76.7256338938,3.3618888855,0,3.3618888855,71.1,-18.5,73.4674077398,133.67,3.3618888855,0.0,3.3618888855,3.3618888855,0,3.3618888855,0.0,0.0,0.0,131.93,77.7518888855,-24.18,81.4249877204,3.3618888855,0,3.3618888855,74.39,-24.18,78.2211256631,133.49
2021-01-19 00:30:00,85.2496666633,-16.11,86.7585025586,3.3196666633,0,3.3196666633,81.93,-16.11,83.4988443034,132.63,3.3196666633,0.0,3.3196666633,3.3196666633,0,3.3196666633,0.0,0.0,0.0,131.26,89.0396666633,-21.55,91.6103964598,3.3196666633,0,3.3196666633,85.72,-21.55,88.3873344999,132.49
2021-01-19 01:00:00,87.56133333,-15.75,88.9665644753,3.32133333,0,3.32133333,84.24,-15.75,85.6997088677,131.78,3.32133333,0.0,3.32133333,3.32133333,0,3.32133333,0.0,0.0,0.0,130.41,91.47133333,-21.12,93.8778952745,3.32133333,0,3.32133333,88.15,-21.12,90.6447841853,131.62
2021-01-19 01:30:00,86.1095555522,-17.12,87.7949312739,3.3695555522,0,3.3695555522,82.74,-17.12,84.4926150619,132.0,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,130.41,89.9395555522,-22.57,92.7282511046,3.3695555522,0,3.3695555522,86.57,-22.57,89.4637904406,131.86
2021-01-19 02:00:00,83.1171111077,-18.12,85.0693162009,3.4171111077000003,0,3.4171111077000003,79.7,-18.12,81.7338632392,132.51,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,130.87,86.8071111077,-23.67,89.9763493306,3.4171111077000003,0,3.4171111077000003,83.39,-23.67,86.6842603937,132.38
2021-01-19 02:30:00,82.8863333299,-18.34,84.8911058526,3.4263333299,0,3.4263333299,79.46,-18.34,81.5490478179,132.77,3.4263333299,0.0,3.4263333299,3.4263333299,0,3.4263333299,0.0,0.0,0.0,131.1,86.5763333299,-23.91,89.8173123226,3.4263333299,0,3.4263333299,83.15,-23.91,86.5194232528,132.63
2021-01-19 03:00:00,80.7377777743,-19.12,82.970857293,3.4377777743,0,3.4377777743,77.3,-19.12,79.6295447683,133.23,3.4377777743,0.0,3.4377777743,3.4377777743,0,3.4377777743,0.0,0.0,0.0,131.43,84.3177777743,-24.77,87.8808315209,3.4377777743,0,3.4377777743,80.88,-24.77,84.5879855535,133.09
2021-01-19 03:30:00,78.5116666632,-18.6,80.6848300627,3.4216666632,0,3.4216666632,75.09,-18.6,77.3593439734,133.48,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,131.67,81.9616666632,-24.25,85.4738398706,3.4216666632,0,3.4216666632,78.54,-24.25,82.1985042443,133.32
2021-01-19 04:00:00,76.1552222188,-18.12,78.281238309,3.4152222188,0,3.4152222188,72.74,-18.12,74.9629375091,133.65,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,131.94,79.5152222188,-23.78,82.9949333665,3.4152222188,0,3.4152222188,76.1,-23.78,79.7289056742,133.51
2021-01-19 04:30:00,73.9594444411,-18.41,76.2163205753,3.3194444411,0,3.3194444411,70.64,-18.41,72.9995732864,133.76,3.3194444411,0.0,3.3194444411,3.3194444411,0,3.3194444411,0.0,0.0,0.0,131.94,77.2094444411,-24.09,80.8803215307,3.3194444411,0,3.3194444411,73.89,-24.09,77.7178242104,133.6
2021-01-19 05:00:00,72.1594444411,-18.77,74.5607022637,3.3194444411,0,3.3194444411,68.84,-18.77,71.3530552955,133.76,3.3194444411,0.0,3.3194444411,3.3194444411,0,3.3194444411,0.0,0.0,0.0,131.94,75.3294444411,-24.49,79.2103863127,3.3194444411,0,3.3194444411,72.01,-24.49,76.0605035482,133.6
2021-01-19 05:30:00,72.7816666634,-18.54,75.1059425233,3.2216666634,0,3.2216666634,69.56,-18.54,71.9883685049,133.76,3.2216666634,0.0,3.2216666634,3.2216666634,0,3.2216666634,0.0,0.0,0.0,131.94,76.0016666634,-24.26,79.779702529,3.2216666634,0,3.2216666634,72.78,-24.26,76.7168560357,133.6
2021-01-19 06:00:00,74.4626666635,-17.69,76.5351215237,3.1326666635000002,0,3.1326666635000002,71.33,-17.69,73.4908497706,133.51,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,131.81,77.7626666635,-23.33,81.1869523176,3.1326666635000002,0,3.1326666635000002,74.63,-23.33,78.1915967352,133.37
2021-01-19 06:30:00,81.7397777748,-14.45,83.0071910781,3.0097777748,0,3.0097777748,78.73,-14.45,80.0450835467,132.41,3.0097777748,0.0,3.0097777748,3.0097777748,0,3.0097777748,0.0,0.0,0.0,131.16,85.3797777748,-19.83,87.6523550903,3.0097777748,0,3.0097777748,82.37,-19.83,84.7233486118,132.26
2021-01-19 07:00:00,88.1303333303,-11.71,88.9048916141,3.0103333303,0,3.0103333303,85.12,-11.71,85.9216998202,131.76,3.0103333303,0.0,3.0103333303,3.0103333303,0,3.0103333303,0.0,0.0,0.0,130.85,92.0903333303,-16.88,93.6245902148,3.0103333303,0,3.0103333303,89.08,-16.88,90.6652127334,131.64
2021-01-19 07:30:00,93.2965555502,-12.37,94.1130393598,5.3065555502,0,5.3065555502,87.99,-12.37,88.8552587076,131.51,5.3065555502,0.0,5.3065555502,5.3065555502,0,5.3065555502,0.0,0.0,0.0,130.55,97.3865555502,-17.54,98.9534880736,5.3065555502,0,5.3065555502,92.08,-17.54,93.7356815732,131.34
2021-01-19 08:00:00,97.6349999916,-11.07,98.260562401,8.3749999916,0,8.3749999916,89.26,-11.07,89.9438296939,131.32,8.3749999916,0.0,8.3749999916,8.3749999916,0,8.3749999916,0.0,0.0,0.0,130.55,101.8049999916,-16.17,103.081166676,8.3749999916,0,8.3749999916,93.43,-16.17,94.8189527468,131.19
2021-01-19 08:30:00,102.566333325,-9.11,102.9701162072,8.346333325,0,8.346333325,94.22,-9.11,94.6593920327,130.49,8.346333325,0.0,8.346333325,8.346333325,0,8.346333325,0.0,0.0,0.0,129.9,106.956333325,-14.01,107.8700020317,8.346333325,0,8.346333325,98.61,-14.01,99.6002620478,130.3
2021-01-19 09:00:00,105.7263333254,-8.62,106.0771509724,7.9663333254,0,7.9663333254,97.76,-8.62,98.1392989582,130.37,7.9663333254,0.0,7.9663333254,7.9663333254,0,7.9663333254,0.0,0.0,0.0,129.9,110.2663333254,-13.46,111.0848138362,7.9663333254,0,7.9663333254,102.3,-13.46,103.1816921745,130.2
2021-01-19 09:30:00,107.0336666584,-8.45,107.3667001371,8.3136666584,0,8.3136666584,98.72,-8.45,99.0809815252,130.8,8.3136666584,0.0,8.3136666584,8.3136666584,0,8.3136666584,0.0,0.0,0.0,130.32,111.6036666584,-13.31,112.3945484069,8.3136666584,0,8.3136666584,103.29,-13.31,104.144035835,130.63
2021-01-19 10:00:00,106.4608888804,-8.67,106.8133407454,8.5208888804,0,8.5208888804,97.94,-8.67,98.3230008696,130.8,8.5208888804,0.0,8.5208888804,8.5208888804,0,8.5208888804,0.0,0.0,0.0,130.32,110.99088888040001,-13.54,111.8137246247,8.5208888804,0,8.5208888804,102.47,-13.54,103.3606912709,130.63
2021-01-19 10:30:00,108.0305555473,-8.55,108.3683691483,8.2105555473,0,8.2105555473,99.82,-8.55,100.1855024442,130.88,8.2105555473,0.0,8.2105555473,8.2105555473,0,8.2105555473,0.0,0.0,0.0,130.32,112.6505555473,-13.42,113.4470980904,8.2105555473,0,8.2105555473,104.44,-13.42,105.2986704569,130.77
2021-01-19 11:00:00,108.6319999907,-7.95,108.9225133845,9.2619999907,0,9.2619999907,99.37,-7.95,99.6875087461,130.72,9.2619999907,0.0,9.2619999907,9.2619999907,0,9.2619999907,0.0,0.0,0.0,130.32,113.2219999907,-12.78,113.9409921051,9.2619999907,0,9.2619999907,103.96,-12.78,104.7425892367,130.63
2021-01-19 11:30:00,109.0879999908,-7.94,109.3765758377,9.2379999908,0,9.2379999908,99.85,-7.94,100.1651940546,130.59,9.2379999908,0.0,9.2379999908,9.2379999908,0,9.2379999908,0.0,0.0,0.0,130.22,113.7179999908,-12.74,114.4294154573,9.2379999908,0,9.2379999908,104.48,-12.74,105.253874038,130.45
2021-01-19 12:00:00,109.7406666579,-7.68,110.0090738008,8.8006666579,0,8.8006666579,100.94,-7.68,101.2317440332,130.38,8.8006666579,0.0,8.8006666579,8.8006666579,0,8.8006666579,0.0,0.0,0.0,130.01,114.4006666579,-12.46,115.0772094368,8.8006666579,0,8.8006666579,105.6,-12.46,106.3325519303,130.22
2021-01-19 12:30:00,114.9499999948,3.47,115.0023625792,5.1799999948,0,5.1799999948,109.77,3.47,109.8248323468,131.81,5.1799999948,0.0,5.1799999948,5.1799999948,0,5.1799999948,0.0,0.0,0.0,129.46,119.7499999948,-2.08,119.7680629332,5.1799999948,0,5.1799999948,114.57,-2.08,114.5888794779,131.62
2021-01-19 13:00:00,115.2281111056,2.96,115.2661233363,5.4881111056,0,5.4881111056,109.74,2.96,109.7799125523,133.34,5.4881111056,0.0,5.4881111056,5.4881111056,0,5.4881111056,0.0,0.0,0.0,130.2,119.9181111056,-2.12,119.9368490963,5.4881111056,0,5.4881111056,114.43,-2.12,114.4496365219,133.2
2021-01-19 13:30:00,115.3198888811,3.51,115.3732935802,7.7998888811,0,7.7998888811,107.52,3.51,107.5772768757,133.81,7.7998888811,0.0,7.7998888811,7.7998888811,0,7.7998888811,0.0,0.0,0.0,130.66,119.9098888811,-1.6,119.9205630886,7.7998888811,0,7.7998888811,112.11,-1.6,112.1214167766,133.64
2021-01-19 14:00:00,112.1142222133,4.12,112.1898980412,8.8842222133,0,8.8842222133,103.23,4.12,103.3121836958,134.17,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,131.06,116.5042222133,-1.01,116.508600084,8.8842222133,0,8.8842222133,107.62,-1.01,107.6247392564,134.05
2021-01-19 14:30:00,109.8799999914,3.77,109.9446556142,8.5699999914,0,8.5699999914,101.31,3.77,101.3801213256,134.03,8.5699999914,0.0,8.5699999914,8.5699999914,0,8.5699999914,0.0,0.0,0.0,130.85,114.1999999914,-1.38,114.2083376906,8.5699999914,0,8.5699999914,105.63,-1.38,105.6390140999,133.89
2021-01-19 15:00:00,109.9495555471,3.04,109.9915740637,8.4795555471,0,8.4795555471,101.47,3.04,101.5155283688,134.16,8.4795555471,0.0,8.4795555471,8.4795555471,0,8.4795555471,0.0,0.0,0.0,130.85,114.2795555471,-2.15,114.2997782852,8.4795555471,0,8.4795555471,105.8,-2.15,105.8218432083,133.98
2021-01-19 15:30:00,110.8449999924,2.74,110.8788601282,7.5549999924,0,7.5549999924,103.29,2.74,103.3263359459,134.16,7.5549999924,0.0,7.5549999924,7.5549999924,0,7.5549999924,0.0,0.0,0.0,130.92,115.2449999924,-2.46,115.2712523713,7.5549999924,0,7.5549999924,107.69,-2.46,107.7180936519,133.98
2021-01-19 16:00:00,112.6929999927,2.91,112.7305652756,7.3129999927,0,7.3129999927,105.38,2.91,105.4201712197,133.97,7.3129999927,0.0,7.3129999927,7.3129999927,0,7.3129999927,0.0,0.0,0.0,130.75,117.2029999927,-2.26,117.2247875122,7.3129999927,0,7.3129999927,109.89,-2.26,109.9132371464,133.84
2021-01-19 16:30:00,117.2267777704,3.8,117.288351623,7.3367777704,0,7.3367777704,109.89,3.8,109.9556824362,133.1,7.3367777704,0.0,7.3367777704,7.3367777704,0,7.3367777704,0.0,0.0,0.0,130.05,121.9167777704,-1.2,121.9226832953,7.3367777704,0,7.3367777704,114.58,-1.2,114.5862836469,132.95
2021-01-19 17:00:00,118.8517777669,5.22,118.9663543964,10.8317777669,0,10.8317777669,108.02,5.22,108.1460530949,132.82,10.8317777669,0.0,10.8317777669,10.8317777669,0,10.8317777669,0.0,0.0,0.0,129.89,123.4417777669,0.28,123.4420953252,10.8317777669,0,10.8317777669,112.61,0.28,112.6103481035,132.68
2021-01-19 17:30:00,125.7033333196,6.31,125.8616069644,13.7133333196,0,13.7133333196,111.99,6.31,112.167625454,132.75,13.7133333196,0.0,13.7133333196,13.7133333196,0,13.7133333196,0.0,0.0,0.0,130.0,130.4733333196,1.44,130.481279529,13.7133333196,0,13.7133333196,116.76,1.44,116.7688794157,132.6
2021-01-19 18:00:00,127.2489999875,5.71,127.3770469819,12.4989999875,0,12.4989999875,114.75,5.71,114.8919779619,132.5,12.4989999875,0.0,12.4989999875,12.4989999875,0,12.4989999875,0.0,0.0,0.0,129.74,132.1389999875,0.87,132.141863986,12.4989999875,0,12.4989999875,119.64,0.87,119.6431631979,132.33
2021-01-19 18:30:00,126.1458888828,3.37,126.190895797,6.0658888828,0,6.0658888828,120.08,3.37,120.1272795829,132.23,6.0658888828,0.0,6.0658888828,6.0658888828,0,6.0658888828,0.0,0.0,0.0,129.32,131.2758888828,-1.55,131.2850391399,6.0658888828,0,6.0658888828,125.21,-1.55,125.2195935148,132.07
2021-01-19 19:00:00,121.3619999941,1.43,121.3704244969,5.9019999941,0,5.9019999941,115.46,1.43,115.4688551082,132.73,5.9019999941,0.0,5.9019999941,5.9019999941,0,5.9019999941,0.0,0.0,0.0,129.52,126.3019999941,-3.63,126.3541534834,5.9019999941,0,5.9019999941,120.4,-3.63,120.4547089158,132.56
2021-01-19 19:30:00,118.5638888854,0.5,118.5649431647,3.4538888854,0,3.4538888854,115.11,0.5,115.1110859127,133.08,3.4538888854,0.0,3.4538888854,3.4538888854,0,3.4538888854,0.0,0.0,0.0,130.17,123.5038888854,-4.64,123.5910197782,3.4538888854,0,3.4538888854,120.05,-4.64,120.139635841,132.93
2021-01-19 20:00:00,111.8024444411,-1.27,111.8096573781,3.3324444411,0,3.3324444411,108.47,-1.27,108.4774345198,134.17,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,132.59,116.4424444411,-6.6,116.629339651,3.3324444411,0,3.3324444411,113.11,-6.6,113.302392296,134.05
2021-01-19 20:30:00,106.9445555522,-0.8,106.9475477151,3.3245555522,0,3.3245555522,103.62,-0.8,103.6230881609,134.17,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,132.59,111.3445555522,-6.18,111.5159291363,3.3245555522,0,3.3245555522,108.02,-6.18,108.1966395042,134.05
2021-01-19 21:00:00,100.6797777745,-10.18,101.1931324385,3.3097777745,0,3.3097777745,97.37,-10.18,97.9007114377,132.33,3.3097777745,0.0,3.3097777745,3.3097777745,0,3.3097777745,0.0,0.0,0.0,132.75,105.0797777745,-15.39,106.2008088346,3.3097777745,0,3.3097777745,101.77,-15.39,102.9270858424,132.2
2021-01-19 21:30:00,96.2472222189,-13.31,97.1631817349,3.3072222189,0,3.3072222189,92.94,-13.31,93.8882298267,131.05,3.3072222189,0.0,3.3072222189,3.3072222189,0,3.3072222189,0.0,0.0,0.0,132.09,100.5272222189,-18.46,102.2080916907,3.3072222189,0,3.3072222189,97.22,-18.46,98.9570613953,130.92
2021-01-19 22:00:00,89.4661111078,-15.99,90.8838001888,3.3261111078,0,3.3261111078,86.14,-15.99,87.6115272096,131.91,3.3261111078,0.0,3.3261111078,3.3261111078,0,3.3261111078,0.0,0.0,0.0,132.6,93.4461111078,-21.38,95.8607327385,3.3261111078,0,3.3261111078,90.12,-21.38,92.6213733433,131.8
2021-01-19 22:30:00,82.4048888856,-17.13,84.1665171683,3.3348888856,0,3.3348888856,79.07,-17.13,80.904275536,132.74,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,133.23,86.0748888856,-22.68,89.0127456978,3.3348888856,0,3.3348888856,82.74,-22.68,85.7921325064,132.59
2021-01-19 23:00:00,76.4845555523,-17.46,78.4521436165,3.3045555523,0,3.3045555523,73.18,-17.46,75.234061435,133.07,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,133.49,79.8545555523,-23.05,83.1146951053,3.3045555523,0,3.3045555523,76.55,-23.05,79.9450123522,132.9
2021-01-19 23:30:00,74.8421111077,-15.99,76.5311811947,3.3721111077,0,3.3721111077,71.47,-15.99,73.2368827846,132.67,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,133.21,78.1321111077,-21.51,81.0389220446,3.3721111077,0,3.3721111077,74.76,-21.51,77.7929154872,132.53
2021-01-20 00:00:00,73.0896666632,-16.22,74.8678019775,3.4196666632,0,3.4196666632,69.67,-16.22,71.5331901987,132.81,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,133.29,76.2796666632,-21.76,79.3226647703,3.4196666632,0,3.4196666632,72.86,-21.76,76.0399710679,132.65
2021-01-20 00:30:00,83.7472222188,-14.03,84.9142987333,3.4272222188,0,3.4272222188,80.32,-14.03,81.5361471987,132.06,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,132.9,87.4372222188,-19.37,89.557047346,3.4272222188,0,3.4272222188,84.01,-19.37,86.214134572,131.9
2021-01-20 01:00:00,85.4283333299,-13.4,86.4728867075,3.4583333299,0,3.4583333299,81.97,-13.4,83.0580574056,131.76,3.4583333299,0.0,3.4583333299,3.4583333299,0,3.4583333299,0.0,0.0,0.0,132.6,89.1883333299,-18.68,91.1235491087,3.4583333299,0,3.4583333299,85.73,-18.68,87.7415255167,131.61
2021-01-20 01:30:00,83.3076666633,-13.55,84.4024278376,3.3876666633,0,3.3876666633,79.92,-13.55,81.0605261518,131.85,3.3876666633,0.0,3.3876666633,3.3876666633,0,3.3876666633,0.0,0.0,0.0,132.7,86.9876666633,-18.87,89.0108479429,3.3876666633,0,3.3876666633,83.6,-18.87,85.7031907224,131.72
2021-01-20 02:00:00,80.7241111077,-14.31,81.9826702061,3.4141111077,0,3.4141111077,77.31,-14.31,78.6232293918,132.41,3.4141111077,0.0,3.4141111077,3.4141111077,0,3.4141111077,0.0,0.0,0.0,133.14,84.2741111077,-19.69,86.5437571578,3.4141111077,0,3.4141111077,80.86,-19.69,83.222807571,132.25
2021-01-20 02:30:00,80.1677777744,-14.21,81.4174225414,3.3377777744,0,3.3377777744,76.83,-14.21,78.1330467856,132.53,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,133.26,83.6777777744,-19.61,85.9448811348,3.3377777744,0,3.3377777744,80.34,-19.61,82.6986559746,132.38
2021-01-20 03:00:00,78.2846666634,-15.13,79.7333426779,3.3046666634,0,3.3046666634,74.98,-15.13,76.4912890465,132.53,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,133.16,81.7146666634,-20.59,84.2688248874,3.3046666634,0,3.3046666634,78.41,-20.59,81.0683427732,132.38
2021-01-20 03:30:00,76.3212222189,-15.72,77.9233428504,3.3612222189,0,3.3612222189,72.96,-15.72,74.6343084647,132.53,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,133.16,79.6712222189,-21.21,82.4461506066,3.3612222189,0,3.3612222189,76.31,-21.21,79.2027789916,132.38
2021-01-20 04:00:00,73.5217777744,-16.45,75.3395932236,3.4017777744,0,3.4017777744,70.12,-16.45,72.0237245635,132.9,3.4017777744,0.0,3.4017777744,3.4017777744,0,3.4017777744,0.0,0.0,0.0,133.38,76.7117777744,-22.02,79.8096313067,3.4017777744,0,3.4017777744,73.31,-22.02,76.5456497784,132.73
2021-01-20 04:30:00,71.6184444411,-16.53,73.5013094044,3.3584444411,0,3.3584444411,68.26,-16.53,70.2329587872,132.9,3.3584444411,0.0,3.3584444411,3.3584444411,0,3.3584444411,0.0,0.0,0.0,133.38,74.7384444411,-22.1,77.9374433599,3.3584444411,0,3.3584444411,71.38,-22.1,74.7229175019,132.73
2021-01-20 05:00:00,69.8162222189,-16.45,71.7280097655,3.3462222189,0,3.3462222189,66.47,-16.45,68.47527583,132.9,3.3462222189,0.0,3.3462222189,3.3462222189,0,3.3462222189,0.0,0.0,0.0,133.31,72.8362222189,-22.05,76.1007080592,3.3462222189,0,3.3462222189,69.49,-22.05,72.9044758571,132.73
2021-01-20 05:30:00,70.0685555522,-16.03,71.8788103489,3.3385555522,0,3.3385555522,66.73,-16.03,68.6283745983,132.78,3.3385555522,0.0,3.3385555522,3.3385555522,0,3.3385555522,0.0,0.0,0.0,133.31,73.1185555522,-21.58,76.2366025348,3.3385555522,0,3.3385555522,69.78,-21.58,73.0407064588,132.61
2021-01-20 06:00:00,72.5065555523,-14.8,74.0016256447,3.2665555523,0,3.2665555523,69.24,-14.8,70.8040789785,132.25,3.2665555523,0.0,3.2665555523,3.2665555523,0,3.2665555523,0.0,0.0,0.0,132.89,75.6765555523,-20.26,78.3416151241,3.2665555523,0,3.2665555523,72.41,-20.26,75.1909283092,132.1
2021-01-20 06:30:00,79.080222219,-14.76,80.4458771237,3.210222219,0,3.210222219,75.87,-14.76,77.2923961331,132.14,3.210222219,0.0,3.210222219,3.210222219,0,3.210222219,0.0,0.0,0.0,132.89,82.570222219,-20.14,84.9909477374,3.210222219,0,3.210222219,79.36,-20.14,81.8756935848,131.97
2021-01-20 07:00:00,85.159111108,-12.02,86.0032243855,3.139111108,0,3.139111108,82.02,-12.02,82.8960843466,131.82,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,132.89,88.909111108,-17.23,90.5632537954,3.139111108,0,3.139111108,85.77,-17.23,87.4835173047,131.66
2021-01-20 07:30:00,92.2885555499,-10.53,92.8873424396,5.6385555499,0,5.6385555499,86.65,-10.53,87.2874756194,131.17,5.6385555499,0.0,5.6385555499,5.6385555499,0,5.6385555499,0.0,0.0,0.0,132.41,96.2785555499,-15.61,97.5358003954,5.6385555499,0,5.6385555499,90.64,-15.61,91.9743534905,131.02
2021-01-20 08:00:00,97.4424444382,-9.13,97.8692335624,6.2824444382,0,6.2824444382,91.16,-9.13,91.6160602733,130.41,6.2824444382,0.0,6.2824444382,6.2824444382,0,6.2824444382,0.0,0.0,0.0,131.81,101.6524444382,-14.06,102.6201883659,6.2824444382,0,6.2824444382,95.37,-14.06,96.4008324653,130.24
2021-01-20 08:30:00,102.4887777721,0.48,102.4899017915,5.6587777721,0,5.6587777721,96.83,0.48,96.8311897066,132.17,5.6587777721,0.0,5.6587777721,5.6587777721,0,5.6587777721,0.0,0.0,0.0,131.56,106.7087777721,-5.08,106.8296290999,5.6587777721,0,5.6587777721,101.05,-5.08,101.1776106656,132.0
2021-01-20 09:00:00,106.7436666593,3.18,106.7910238357,7.3236666593,0,7.3236666593,99.42,3.18,99.4708439695,133.23,7.3236666593,0.0,7.3236666593,7.3236666593,0,7.3236666593,0.0,0.0,0.0,132.08,110.9536666593,-1.9300000000000002,110.9704512253,7.3236666593,0,7.3236666593,103.63,-1.9300000000000002,103.6479705542,133.09
2021-01-20 09:30:00,109.9095555483,4.17,109.9886325982,7.2895555483,0,7.2895555483,102.62,4.17,102.7046897663,133.23,7.2895555483,0.0,7.2895555483,7.2895555483,0,7.2895555483,0.0,0.0,0.0,132.08,114.2595555483,-0.87,114.2628676959,7.2895555483,0,7.2895555483,106.97,-0.87,106.9735378493,133.09
2021-01-20 10:00:00,110.4394440266,4.72,110.5402605249,7.7094440266,0,7.7094440266,102.73,4.72,102.8383746468,132.81,7.7094440266,0.0,7.7094440266,7.7094440266,0,7.7094440266,0.0,0.0,0.0,131.86,114.7794440266,-0.27,114.7797615917,7.7094440266,0,7.7094440266,107.07,-0.27,107.070340431,132.68
2021-01-20 10:30:00,102.3839955402,1.22,102.3912639964,12.1439955402,0,12.1439955402,90.24,1.22,90.2482465204,133.62,12.1439955402,0.0,12.1439955402,12.1439955402,0,12.1439955402,0.0,0.0,0.0,132.04,106.2439955402,-4.05,106.3211601157,12.1439955402,0,12.1439955402,94.1,-4.05,94.1871142991,133.44
2021-01-20 11:00:00,103.2241066674,1.38,103.2333308446,12.2841066674,0,12.2841066674,90.94,1.38,90.9504700373,133.47,12.2841066674,0.0,12.2841066674,12.2841066674,0,12.2841066674,0.0,0.0,0.0,132.04,107.1141066674,-3.86,107.1836342319,12.2841066674,0,12.2841066674,94.83,-3.86,94.9085270142,133.44
2021-01-20 11:30:00,104.0062177153,1.42,104.0159109148,12.3262177153,0,12.3262177153,91.68,1.42,91.6909962864,133.67,12.3262177153,0.0,12.3262177153,12.3262177153,0,12.3262177153,0.0,0.0,0.0,132.17,107.8962177153,-3.83,107.9641732116,12.3262177153,0,12.3262177153,95.57,-3.83,95.6467134825,133.54
2021-01-20 12:00:00,104.5042176664,1.51,104.5151262262,13.7742176664,0,13.7742176664,90.73,1.51,90.7425644337,133.67,13.7742176664,0.0,13.7742176664,13.7742176664,0,13.7742176664,0.0,0.0,0.0,132.17,108.3742176664,-3.73,108.4383878284,13.7742176664,0,13.7742176664,94.6,-3.73,94.6735068538,133.46
2021-01-20 12:30:00,101.3172176707,1.88,101.3346584172,16.5472176707,0,16.5472176707,84.77,1.88,84.790844435,133.4,16.5472176707,0.0,16.5472176707,16.5472176707,0,16.5472176707,0.0,0.0,0.0,131.86,104.9372176707,-3.37,104.9913165574,16.5472176707,0,16.5472176707,88.39,-3.37,88.4542197976,133.26
2021-01-20 13:00:00,102.9712176643,1.48,102.9818530969,16.5912176643,0,16.5912176643,86.38,1.48,86.3926779305,133.5,16.5912176643,0.0,16.5912176643,16.5912176643,0,16.5912176643,0.0,0.0,0.0,131.93,106.6612176643,-3.79,106.7285315819,16.5912176643,0,16.5912176643,90.07,-3.79,90.1497032718,133.26
2021-01-20 13:30:00,101.3273287778,0.84,101.3308105032,16.6273287778,0,16.6273287778,84.7,0.84,84.7041651868,133.82,16.6273287778,0.0,16.6273287778,16.6273287778,0,16.6273287778,0.0,0.0,0.0,132.19,104.9873287778,-4.48,105.0828701735,16.6273287778,0,16.6273287778,88.36,-4.48,88.473498857,133.7
2021-01-20 14:00:00,99.6554398912,-0.03,99.6554444068,16.6754398912,0,16.6754398912,82.98,-0.03,82.980005423,133.92,16.6754398912,0.0,16.6754398912,16.6754398912,0,16.6754398912,0.0,0.0,0.0,132.19,103.2154398912,-5.37,103.3550382513,16.6754398912,0,16.6754398912,86.54,-5.37,86.7064501638,133.79
2021-01-20 14:30:00,97.7188843407,-0.87,97.722757108,16.7088843407,0,16.7088843407,81.01,-0.87,81.0146715108,133.7,16.7088843407,0.0,16.7088843407,16.7088843407,0,16.7088843407,0.0,0.0,0.0,131.82,101.1988843407,-6.26,101.3923162365,16.7088843407,0,16.7088843407,84.49,-6.26,84.7215893383,133.5
2021-01-20 15:00:00,96.8255510092,-0.64,96.8276661303,16.8955510092,0,16.8955510092,79.93,-0.64,79.9325622009,133.7,16.8955510092,0.0,16.8955510092,16.8955510092,0,16.8955510092,0.0,0.0,0.0,131.93,100.2555510092,-6.07,100.4391378306,16.8955510092,0,16.8955510092,83.36,-6.07,83.5807065057,133.68
2021-01-20 15:30:00,101.1639954602,0.21,101.1642134228,15.0439954602,0,15.0439954602,86.12,0.21,86.1202560377,134.32,15.0439954602,0.0,15.0439954602,15.0439954602,0,15.0439954602,0.0,0.0,0.0,132.6,104.8439954602,-5.17,104.9713879305,15.0439954602,0,15.0439954602,89.8,-5.17,89.9487014915,134.16
2021-01-20 16:00:00,103.7078843599,0.41000000000000003,103.7086948062,13.2078843599,0,13.2078843599,90.5,0.41000000000000003,90.5009287245,134.11,13.2078843599,0.0,13.2078843599,13.2078843599,0,13.2078843599,0.0,0.0,0.0,132.46,107.5678843599,-4.91,107.6798859846,13.2078843599,0,13.2078843599,94.36,-4.91,94.4876589825,133.95
2021-01-20 16:30:00,106.9338843682,0.62,106.9356817254,13.8438843682,0,13.8438843682,93.09,0.62,93.0920646457,133.91,13.8438843682,0.0,13.8438843682,13.8438843682,0,13.8438843682,0.0,0.0,0.0,132.32,110.9238843682,-4.67,111.0221465444,13.8438843682,0,13.8438843682,97.08,-4.67,97.1922594655,133.76
2021-01-20 17:00:00,108.2685510101,1.27,108.275999362,16.1785510101,0,16.1785510101,92.09,1.27,92.0987567777,133.67,16.1785510101,0.0,16.1785510101,16.1785510101,0,16.1785510101,0.0,0.0,0.0,132.12,112.2085510101,-3.99,112.2794683804,16.1785510101,0,16.1785510101,96.03,-3.99,96.1128555397,133.51
2021-01-20 17:30:00,111.9505510096,3.37,112.001262365,18.7105510096,0,18.7105510096,93.24,3.37,93.3008815607,132.93,18.7105510096,0.0,18.7105510096,18.7105510096,0,18.7105510096,0.0,0.0,0.0,131.64,115.9405510096,-1.73,115.953457337,18.7105510096,0,18.7105510096,97.23,-1.73,97.2453896079,132.78
2021-01-20 18:00:00,115.1965510018,3.87,115.2615385231,18.7065510018,0,18.7065510018,96.49,3.87,96.5675773746,132.66,18.7065510018,0.0,18.7065510018,18.7065510018,0,18.7065510018,0.0,0.0,0.0,131.49,119.3365510018,-1.15,119.3420919249,18.7065510018,0,18.7065510018,100.63,-1.15,100.6365708875,132.48
2021-01-20 18:30:00,111.6908843478,2.58,111.7206786875,17.6308843478,0,17.6308843478,94.06,2.58,94.0953771447,132.98,17.6308843478,0.0,17.6308843478,17.6308843478,0,17.6308843478,0.0,0.0,0.0,131.62,115.7208843478,-2.54,115.7487566855,17.6308843478,0,17.6308843478,98.09,-2.54,98.1228806141,132.86
2021-01-20 19:00:00,121.3629996685,5.33,121.4799843124,10.1529996685,0,10.1529996685,111.21,5.33,111.3376531098,132.35,10.1529996685,0.0,10.1529996685,10.1529996685,0,10.1529996685,0.0,0.0,0.0,131.62,126.1229996685,0.44,126.1237671709,10.1529996685,0,10.1529996685,115.97,0.44,115.9708346956,132.19
2021-01-20 19:30:00,114.9835555462,3.18,115.0275203855,9.3835555462,0,9.3835555462,105.6,3.18,105.6478698318,133.43,9.3835555462,0.0,9.3835555462,9.3835555462,0,9.3835555462,0.0,0.0,0.0,132.32,119.5235555462,-1.9100000000000001,119.5388155805,9.3835555462,0,9.3835555462,110.14,-1.9100000000000001,110.1565599499,133.32
2021-01-20 20:00:00,108.8213333268,2.13,108.8421769675,6.5013333268,0,6.5013333268,102.32,2.13,102.3421677511,133.01,6.5013333268,0.0,6.5013333268,6.5013333268,0,6.5013333268,0.0,0.0,0.0,131.81,113.2013333268,-2.99,113.2408140512,6.5013333268,0,6.5013333268,106.7,-2.99,106.7418854059,132.92
2021-01-20 20:30:00,104.4293333296,1.02,104.4343145698,3.7093333296,0,3.7093333296,100.72,1.02,100.7251646809,133.43,3.7093333296,0.0,3.7093333296,3.7093333296,0,3.7093333296,0.0,0.0,0.0,132.03,108.7393333296,-4.19,108.8200290065,3.7093333296,0,3.7093333296,105.03,-4.19,105.113543371,133.32
2021-01-20 21:00:00,99.4825555518,0.17,99.4827008033,3.7225555518,0,3.7225555518,95.76,0.17,95.760150898,133.67,3.7225555518,0.0,3.7225555518,3.7225555518,0,3.7225555518,0.0,0.0,0.0,132.1,103.5525555518,-5.15,103.6805394532,3.7225555518,0,3.7225555518,99.83,-5.15,99.9627500622,133.51
2021-01-20 21:30:00,97.7786666634,-2.16,97.8025217184,3.2586666634,0,3.2586666634,94.52,-2.16,94.5446772695,133.53,3.2586666634,0.0,3.2586666634,3.2586666634,0,3.2586666634,0.0,0.0,0.0,131.73,101.7986666634,-7.57,102.0797405681,3.2586666634,0,3.2586666634,98.54,-7.57,98.8303420008,133.42
2021-01-20 22:00:00,93.6146666635,-5.5,93.7760940459,3.1846666635,0,3.1846666635,90.43,-5.5,90.5971020508,134.21,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,131.97,97.4346666635,-11.13,98.0682984854,3.1846666635,0,3.1846666635,94.25,-11.13,94.9048966071,134.08
2021-01-20 22:30:00,87.9357777747,-11.35,88.6652328302,3.1257777747,0,3.1257777747,84.81,-11.35,85.5661066077,133.62,3.1257777747,0.0,3.1257777747,3.1257777747,0,3.1257777747,0.0,0.0,0.0,132.46,91.6557777747,-17.02,93.2226474601,3.1257777747,0,3.1257777747,88.53,-17.02,90.1512135248,133.48
2021-01-20 23:00:00,81.2928888859,-18.92,83.4655628592,3.0228888859,0,3.0228888859,78.27,-18.92,80.5242777055,132.3,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,132.6,84.8828888859,-24.52,88.3534675359,3.0228888859,0,3.0228888859,81.86,-24.52,85.4534376137,132.16
2021-01-20 23:30:00,79.7396666637,-19.05,81.9836382434,3.0096666637,0,3.0096666637,76.73,-19.05,79.0594421938,132.66,3.0096666637,0.0,3.0096666637,3.0096666637,0,3.0096666637,0.0,0.0,0.0,132.93,83.2496666637,-24.69,86.8337670472,3.0096666637,0,3.0096666637,80.24,-24.69,83.9526872709,132.51
2021-01-21 00:00:00,77.1667777747,-20.1,79.741592611,3.0467777747,0,3.0467777747,74.12,-20.1,76.7970337969,132.81,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,132.93,80.5667777747,-25.82,84.6030618891,3.0467777747,0,3.0467777747,77.52,-25.82,81.7069323864,132.69
2021-01-21 00:30:00,87.9106666636,-17.59,89.6531840663,3.0906666636,0,3.0906666636,84.82,-17.59,86.6247106777,131.65,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,132.1,91.8206666636,-23.04,94.6671876974,3.0906666636,0,3.0906666636,88.73,-23.04,91.6725395088,131.5
2021-01-21 01:00:00,90.9582222192,-16.39,92.4231047372,3.0582222192,0,3.0582222192,87.9,-16.39,89.414999301,130.94,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,131.54,94.9882222192,-21.72,97.4398314877,3.0582222192,0,3.0582222192,91.93,-21.72,94.4610147098,130.77
2021-01-21 01:30:00,89.6742222192,-17.33,91.3334277831,3.0442222192,0,3.0442222192,86.63,-17.33,88.3463966441,131.22,3.0442222192,0.0,3.0442222192,3.0442222192,0,3.0442222192,0.0,0.0,0.0,131.69,93.6642222192,-22.74,96.3851343513,3.0442222192,0,3.0442222192,90.62,-22.74,93.4296098675,131.08
2021-01-21 02:00:00,86.6684444414,-18.27,88.5732022786,3.0384444414,0,3.0384444414,83.63,-18.27,85.6023936581,131.76,3.0384444414,0.0,3.0384444414,3.0384444414,0,3.0384444414,0.0,0.0,0.0,132.09,90.5184444414,-23.76,93.5848619387,3.0384444414,0,3.0384444414,87.48,-23.76,90.6492581327,131.6
2021-01-21 02:30:00,86.2982222193,-18.63,88.286239348,2.9082222193,0,2.9082222193,83.39,-18.63,85.4457079086,131.91,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,132.17,90.1282222193,-24.16,93.3102461706,2.9082222193,0,2.9082222193,87.22,-24.16,90.5043313881,131.73
2021-01-21 03:00:00,83.9673333303,-19.42,86.1838120914,3.0473333303,0,3.0473333303,80.92,-19.42,83.217683217,132.36,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,132.55,87.6873333303,-25.03,91.1897435383,3.0473333303,0,3.0473333303,84.64,-25.03,88.2634154109,132.24
2021-01-21 03:30:00,80.5372222192,-20.1,83.0075548537,3.0272222192,0,3.0272222192,77.51,-20.1,80.073779104,132.81,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,132.93,84.0872222192,-25.79,87.9533117088,3.0272222192,0,3.0272222192,81.06,-25.79,85.0637860667,132.69
2021-01-21 04:00:00,77.5568888858,-20.86,80.3132032336,3.0768888858,0,3.0768888858,74.48,-20.86,77.3460406226,133.32,3.0768888858,0.0,3.0768888858,3.0768888858,0,3.0768888858,0.0,0.0,0.0,133.36,80.9668888858,-26.63,85.2337608923,3.0768888858,0,3.0768888858,77.89,-26.63,82.3165171761,133.15
2021-01-21 04:30:00,76.4323333303,-19.37,78.8485794311,3.0823333303,0,3.0823333303,73.35,-19.37,75.8644804899,133.32,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,133.47,79.8023333303,-25.07,83.6475779981,3.0823333303,0,3.0823333303,76.72,-25.07,80.7122252202,133.15
2021-01-21 05:00:00,75.7075555525,-18.68,77.978050551,3.0375555525,0,3.0375555525,72.67,-18.68,75.0324683054,133.04,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,133.31,79.0275555525,-24.34,82.6909314049,3.0375555525,0,3.0375555525,75.99,-24.34,79.7929552028,132.9
2021-01-21 05:30:00,77.1407777747,-17.78,79.1632995503,3.0607777747,0,3.0607777747,74.08,-17.78,76.1838224297,132.55,3.0607777747,0.0,3.0607777747,3.0607777747,0,3.0607777747,0.0,0.0,0.0,132.88,80.5307777747,-23.36,83.8504369041,3.0607777747,0,3.0607777747,77.47,-23.36,80.9153292028,132.38
2021-01-21 06:00:00,79.1398888859,-16.71,80.8847705868,2.9798888859,0,2.9798888859,76.16,-16.71,77.9715954691,132.09,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,132.56,82.6298888859,-22.2,85.5601457298,2.9798888859,0,2.9798888859,79.65,-22.2,82.6859268558,131.94
2021-01-21 06:30:00,85.9949999972,-17.15,87.6884400849,2.7749999972,0,2.7749999972,83.22,-17.15,84.9687642608,131.76,2.7749999972,0.0,2.7749999972,2.7749999972,0,2.7749999972,0.0,0.0,0.0,132.24,89.8149999972,-22.59,92.6123227465,2.7749999972,0,2.7749999972,87.04,-22.59,89.9236882028,131.62
2021-01-21 07:00:00,93.4187777729,-15.52,94.6991997885,4.8487777729,0,4.8487777729,88.57,-15.52,89.9194934372,131.76,4.8487777729,0.0,4.8487777729,4.8487777729,0,4.8487777729,0.0,0.0,0.0,132.49,97.4887777729,-20.87,99.6976363394,4.8487777729,0,4.8487777729,92.64,-20.87,94.9617107049,131.62
2021-01-21 07:30:00,97.4943333266,-13.23,98.3878952452,6.7743333266,0,6.7743333266,90.72,-13.23,91.6796122374,131.24,6.7743333266,0.0,6.7743333266,6.7743333266,0,6.7743333266,0.0,0.0,0.0,132.23,101.6843333266,-18.42,103.3392473558,6.7743333266,0,6.7743333266,94.91,-18.42,96.6809417621,131.13
2021-01-21 08:00:00,102.7047777709,-11.23,103.3169118633,6.8547777709,0,6.8547777709,95.85,-11.23,96.5056236703,130.8,6.8547777709,0.0,6.8547777709,6.8547777709,0,6.8547777709,0.0,0.0,0.0,132.04,107.1247777709,-16.25,108.3502677083,6.8547777709,0,6.8547777709,100.27,-16.25,101.5782230599,130.65
2021-01-21 08:30:00,106.991555548,-9.26,107.3915292683,7.571555548,0,7.571555548,99.42,-9.26,99.8503079615,130.22,7.571555548,0.0,7.571555548,7.571555548,0,7.571555548,0.0,0.0,0.0,131.7,111.571555548,-14.13,112.4627445308,7.571555548,0,7.571555548,104.0,-14.13,104.9554996177,130.05
2021-01-21 09:00:00,107.3796666569,-8.65,107.7275048971,9.7396666569,0,9.7396666569,97.64,-8.65,98.0224061121,130.22,9.7396666569,0.0,9.7396666569,9.7396666569,0,9.7396666569,0.0,0.0,0.0,131.7,111.8696666569,-13.49,112.6800888264,9.7396666569,0,9.7396666569,102.13,-13.49,103.0170714008,130.05
2021-01-21 09:30:00,108.9284444342,-8.08,109.2277089701,10.2284444342,0,10.2284444342,98.7,-8.08,99.0301792385,130.41,10.2284444342,0.0,10.2284444342,10.2284444342,0,10.2284444342,0.0,0.0,0.0,132.0,113.4584444342,-12.91,114.1905719113,10.2284444342,0,10.2284444342,103.23,-12.91,104.0341338215,130.28
2021-01-21 10:00:00,111.1835555453,-7.34,111.4255743701,10.2335555453,0,10.2335555453,100.95,-7.34,101.2164912453,130.41,10.2335555453,0.0,10.2335555453,10.2335555453,0,10.2335555453,0.0,0.0,0.0,132.15,115.8035555453,-12.13,116.4371091059,10.2335555453,0,10.2335555453,105.57,-12.13,106.2645839403,130.28
2021-01-21 10:30:00,112.0625555486,-7.37,112.3046448553,6.9525555486,0,6.9525555486,105.11,-7.37,105.3680644218,130.67,6.9525555486,0.0,6.9525555486,6.9525555486,0,6.9525555486,0.0,0.0,0.0,132.39,116.8725555486,-12.14,117.5013780364,6.9525555486,0,6.9525555486,109.92,-12.14,110.5883628598,130.5
2021-01-21 11:00:00,110.7367777704,-7.0,110.9578025691,7.3767777704,0,7.3767777704,103.36,-7.0,103.5967644282,130.46,7.3767777704,0.0,7.3767777704,7.3767777704,0,7.3767777704,0.0,0.0,0.0,132.19,115.4367777704,-11.74,116.0322251015,7.3767777704,0,7.3767777704,108.06,-11.74,108.6958656067,130.31
2021-01-21 11:30:00,111.9838888826,-6.06,112.1477372454,6.3138888826,0,6.3138888826,105.67,-6.06,105.8436228594,130.09,6.3138888826,0.0,6.3138888826,6.3138888826,0,6.3138888826,0.0,0.0,0.0,131.98,116.8038888826,-10.73,117.2957005098,6.3138888826,0,6.3138888826,110.49,-10.73,111.0097878567,129.92
2021-01-21 12:00:00,112.1563333269,-5.67,112.2995636916,6.4663333269,0,6.4663333269,105.69,-5.67,105.841981274,129.81,6.4663333269,0.0,6.4663333269,6.4663333269,0,6.4663333269,0.0,0.0,0.0,131.77,116.9963333269,-10.32,117.4506041361,6.4663333269,0,6.4663333269,110.53,-10.32,111.0107350665,129.7
2021-01-21 12:30:00,115.5051111006,2.9,115.5415106807,10.4751111006,0,10.4751111006,105.03,2.9,105.0700285524,132.63,10.4751111006,0.0,10.4751111006,10.4751111006,0,10.4751111006,0.0,0.0,0.0,131.7,120.0151111006,-2.63,120.0439244298,10.4751111006,0,10.4751111006,109.54,-2.63,109.5715679362,132.44
2021-01-21 13:00:00,114.7999999887,1.1,114.8052699026,11.2599999887,0,11.2599999887,103.54,1.1,103.5458429875,133.64,11.2599999887,0.0,11.2599999887,11.2599999887,0,11.2599999887,0.0,0.0,0.0,132.21,119.1699999887,-4.1,119.2405086257,11.2599999887,0,11.2599999887,107.91,-4.1,107.9878608919,133.48
2021-01-21 13:30:00,114.5962222114,3.35,114.645177156,10.8362222114,0,10.8362222114,103.76,3.35,103.8140650394,133.92,10.8362222114,0.0,10.8362222114,10.8362222114,0,10.8362222114,0.0,0.0,0.0,132.72,118.9762222114,-1.79,118.9896867451,10.8362222114,0,10.8362222114,108.14,-1.79,108.1548135776,133.74
2021-01-21 14:00:00,112.5121111015,2.89,112.5492214301,9.572111101499999,0,9.572111101499999,102.94,2.89,102.9805598159,133.92,9.572111101499999,0.0,9.572111101499999,9.572111101499999,0,9.572111101499999,0.0,0.0,0.0,132.63,116.8621111015,-2.29,116.8845460748,9.572111101499999,0,9.572111101499999,107.29,-2.29,107.3144361211,133.74
2021-01-21 14:30:00,111.5975555466,2.73,111.6309424129,8.9075555466,0,8.9075555466,102.69,2.73,102.7262819341,133.67,8.9075555466,0.0,8.9075555466,8.9075555466,0,8.9075555466,0.0,0.0,0.0,132.41,115.9275555466,-2.43,115.9530208102,8.9075555466,0,8.9075555466,107.02,-2.43,107.0475842791,133.51
2021-01-21 15:00:00,112.0433333257,2.94,112.0818992645,7.5933333257,0,7.5933333257,104.45,2.94,104.4913685431,133.75,7.5933333257,0.0,7.5933333257,7.5933333257,0,7.5933333257,0.0,0.0,0.0,132.53,116.4733333257,-2.21,116.4942980408,7.5933333257,0,7.5933333257,108.88,-2.21,108.9024265111,133.6
2021-01-21 15:30:00,112.8625555516,3.15,112.9065053291,3.9825555516,0,3.9825555516,108.88,3.15,108.925556689,133.59,3.9825555516,0.0,3.9825555516,3.9825555516,0,3.9825555516,0.0,0.0,0.0,132.43,117.4825555516,-1.94,117.498572157,3.9825555516,0,3.9825555516,113.5,-1.94,113.5165785249,133.37
2021-01-21 16:00:00,114.5649999932,2.88,114.6011938134,6.7849999932,0,6.7849999932,107.78,2.88,107.8184715158,133.69,6.7849999932,0.0,6.7849999932,6.7849999932,0,6.7849999932,0.0,0.0,0.0,132.55,119.1349999932,-2.24,119.1560565955,6.7849999932,0,6.7849999932,112.35,-2.24,112.3723279994,133.55
2021-01-21 16:30:00,118.9982222154,4.24,119.0737355189,6.8682222154,0,6.8682222154,112.13,4.24,112.2101354602,133.12,6.8682222154,0.0,6.8682222154,6.8682222154,0,6.8682222154,0.0,0.0,0.0,132.21,123.7882222154,-0.77,123.7906170081,6.8682222154,0,6.8682222154,116.92,-0.77,116.9225354669,132.99
2021-01-21 17:00:00,125.8356666616,2.68,125.8642022347,5.0556666616,0,5.0556666616,120.78,2.68,120.8097297406,133.26,5.0556666616,0.0,5.0556666616,5.0556666616,0,5.0556666616,0.0,0.0,0.0,132.21,131.0356666616,-2.33,131.0563803767,5.0556666616,0,5.0556666616,125.98,-2.33,126.0015448318,133.13
2021-01-21 17:30:00,129.9158888772,3.6,129.9657577316,11.6958888772,0,11.6958888772,118.22,3.6,118.2748003592,132.48,11.6958888772,0.0,11.6958888772,11.6958888772,0,11.6958888772,0.0,0.0,0.0,131.6,134.9858888772,-1.33,134.9924408845,11.6958888772,0,11.6958888772,123.29,-1.33,123.297173528,132.36
2021-01-21 18:00:00,132.3584444329,4.86,132.4476402685,11.5584444329,0,11.5584444329,120.8,4.86,120.8977237172,131.82,11.5584444329,0.0,11.5584444329,11.5584444329,0,11.5584444329,0.0,0.0,0.0,131.12,137.5484444329,0.03,137.5484477045,11.5584444329,0,11.5584444329,125.99,0.03,125.9900035717,131.68
2021-01-21 18:30:00,130.466555544,3.92,130.5254324472,11.516555544,0,11.516555544,118.95,3.92,119.0145743176,132.47,11.516555544,0.0,11.516555544,11.516555544,0,11.516555544,0.0,0.0,0.0,131.62,135.586555544,-0.98,135.5900971469,11.516555544,0,11.516555544,124.07,-0.98,124.0738703354,132.31
2021-01-21 19:00:00,126.302444433,2.22,126.3219532376,11.442444433,0,11.442444433,114.86,2.22,114.8814519407,133.05,11.442444433,0.0,11.442444433,11.442444433,0,11.442444433,0.0,0.0,0.0,131.96,131.232444433,-2.84,131.2631710415,11.442444433,0,11.442444433,119.79,-2.84,119.8236608521,132.91
2021-01-21 19:30:00,120.9855555461,0.02,120.9855571992,9.4755555461,0,9.4755555461,111.51,0.02,111.5100017936,133.73,9.4755555461,0.0,9.4755555461,9.4755555461,0,9.4755555461,0.0,0.0,0.0,132.3,125.7755555461,-5.2,125.8830027165,9.4755555461,0,9.4755555461,116.3,-5.2,116.4161930317,133.55
