Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-21 20:00:00,117.9028888816,-1.42,117.9114396767,7.2728888816,0,7.2728888816,110.63,-1.42,110.6391128851,133.55,7.2728888816,0.0,7.2728888816,7.2728888816,0,7.2728888816,0.0,0.0,0.0,132.03,122.6728888816,-6.69,122.8551739511,7.2728888816,0,7.2728888816,115.4,-6.69,115.5937545891,133.42
2021-01-21 20:30:00,111.8664444398,-2.96,111.9055985713,4.6064444398,0,4.6064444398,107.26,-2.96,107.3008350387,133.55,4.6064444398,0.0,4.6064444398,4.6064444398,0,4.6064444398,0.0,0.0,0.0,131.89,116.4664444398,-8.35,116.7653851981,4.6064444398,0,4.6064444398,111.86,-8.35,112.1712177878,133.42
2021-01-21 21:00:00,107.5814444382,-2.54,107.6114249855,6.2214444382,0,6.2214444382,101.36,-2.54,101.3918201829,133.88,6.2214444382,0.0,6.2214444382,6.2214444382,0,6.2214444382,0.0,0.0,0.0,132.11,111.9114444382,-7.95,112.1934663706,6.2214444382,0,6.2214444382,105.69,-7.95,105.9885776865,133.75
2021-01-21 21:30:00,103.5228888832,-2.12,103.5445938845,5.7328888832,0,5.7328888832,97.79,-2.12,97.8129771554,134.07,5.7328888832,0.0,5.7328888832,5.7328888832,0,5.7328888832,0.0,0.0,0.0,132.32,107.6828888832,-7.55,107.947242013,5.7328888832,0,5.7328888832,101.95,-7.55,102.2291788092,133.95
2021-01-21 22:00:00,97.3862222167,-4.34,97.4828799207,5.5162222167,0,5.5162222167,91.87,-4.34,91.9724551156,134.54,5.5162222167,0.0,5.5162222167,5.5162222167,0,5.5162222167,0.0,0.0,0.0,132.44,101.2862222167,-9.95,101.773775163,5.5162222167,0,5.5162222167,95.77,-9.95,96.2854890417,134.41
2021-01-21 22:30:00,92.0638888863,-4.59,92.1782389552,2.5538888863,0,2.5538888863,89.51,-4.59,89.6276084697,134.38,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,132.24,95.8238888863,-10.23,96.3684107024,2.5538888863,0,2.5538888863,93.27,-10.23,93.8293440241,134.26
2021-01-21 23:00:00,86.5361111087,-5.85,86.7336210809,2.4361111087,0,2.4361111087,84.1,-5.85,84.3032176136,134.18,2.4361111087,0.0,2.4361111087,2.4361111087,0,2.4361111087,0.0,0.0,0.0,131.84,90.0861111087,-11.56,90.8247819413,2.4361111087,0,2.4361111087,87.65,-11.56,88.409027254,134.05
2021-01-21 23:30:00,84.587555553,-6.19,84.8137409529,2.547555553,0,2.547555553,82.04,-6.19,82.2731894362,134.32,2.547555553,0.0,2.547555553,2.547555553,0,2.547555553,0.0,0.0,0.0,131.92,88.037555553,-11.93,88.8421976751,2.547555553,0,2.547555553,85.49,-11.93,86.3183931732,134.19
2021-01-22 00:00:00,82.6747777752,-6.87,82.9597238434,2.5647777752,0,2.5647777752,80.11,-6.87,80.4040359684,134.41,2.5647777752,0.0,2.5647777752,2.5647777752,0,2.5647777752,0.0,0.0,0.0,131.92,86.0447777752,-12.67,86.9725973073,2.5647777752,0,2.5647777752,83.48,-12.67,84.4360071297,134.3
2021-01-22 00:30:00,93.1816666641,-4.85,93.3077997935,2.5816666641,0,2.5816666641,90.6,-4.85,90.7297222524,133.43,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,131.3,96.9916666641,-10.4,97.5476468311,2.5816666641,0,2.5816666641,94.41,-10.4,94.9810933818,133.28
2021-01-22 01:00:00,95.6932222197,-4.93,95.8201319076,2.5432222197,0,2.5432222197,93.15,-4.93,93.2803698535,133.04,2.5432222197,0.0,2.5432222197,2.5432222197,0,2.5432222197,0.0,0.0,0.0,130.91,99.6332222197,-10.45,100.1797458066,2.5432222197,0,2.5432222197,97.09,-10.45,97.6507583176,132.89
2021-01-22 01:30:00,94.4196666641,-6.49,94.6424511145,2.5596666641,0,2.5596666641,91.86,-6.49,92.088977082,133.34,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,131.02,98.2896666641,-12.11,99.0328767276,2.5596666641,0,2.5596666641,95.73,-12.11,96.4929272019,133.23
2021-01-22 02:00:00,92.2685555529,-7.21,92.5498268168,2.6785555529,0,2.6785555529,89.59,-7.21,89.8796539824,133.92,2.6785555529,0.0,2.6785555529,2.6785555529,0,2.6785555529,0.0,0.0,0.0,131.51,96.0685555529,-12.91,96.9321178249,2.6785555529,0,2.6785555529,93.39,-12.91,94.2781003203,133.78
2021-01-22 02:30:00,92.2719999974,-7.4,92.568255809,2.6019999974,0,2.6019999974,89.67,-7.4,89.9748237009,134.05,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,131.62,96.0619999974,-13.12,96.9538150023,2.6019999974,0,2.6019999974,93.46,-13.12,94.3764059498,133.92
2021-01-22 03:00:00,90.4935555529,-7.85,90.8333974737,2.6235555529,0,2.6235555529,87.87,-7.85,88.2199489911,134.34,2.6235555529,0.0,2.6235555529,2.6235555529,0,2.6235555529,0.0,0.0,0.0,131.8,94.2035555529,-13.63,95.1844881208,2.6235555529,0,2.6235555529,91.58,-13.63,92.5887320358,134.23
2021-01-22 03:30:00,87.685555553,-8.54,88.1004441115,2.5655555530000003,0,2.5655555530000003,85.12,-8.54,85.547331928,134.74,2.5655555530000003,0.0,2.5655555530000003,2.5655555530000003,0,2.5655555530000003,0.0,0.0,0.0,132.06,91.285555553,-14.39,92.4127953945,2.5655555530000003,0,2.5655555530000003,88.72,-14.39,89.8794220053,134.57
2021-01-22 04:00:00,82.8847777753,-19.43,85.1317290254,2.5047777753,0,2.5047777753,80.38,-19.43,82.6950379406,132.51,2.5047777753,0.0,2.5047777753,2.5047777753,0,2.5047777753,0.0,0.0,0.0,132.27,86.5447777753,-25.38,90.1894836451,2.5047777753,0,2.5047777753,84.04,-25.38,87.7887578224,132.34
2021-01-22 04:30:00,81.2096666641,-21.13,83.9135677927,2.5196666641,0,2.5196666641,78.69,-21.13,81.4775613283,132.51,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,132.52,84.8196666641,-26.85,88.9679625091,2.5196666641,0,2.5196666641,82.3,-26.85,86.569119783,132.34
2021-01-22 05:00:00,80.0509999975,-21.0,82.7596677168,2.5309999975,0,2.5309999975,77.52,-21.0,80.3140734865,132.38,2.5309999975,0.0,2.5309999975,2.5309999975,0,2.5309999975,0.0,0.0,0.0,132.38,83.6409999975,-26.73,87.8083696499,2.5309999975,0,2.5309999975,81.11,-26.73,85.4009660367,132.26
2021-01-22 05:30:00,81.3936666641,-20.64,83.9698670538,2.5436666641,0,2.5436666641,78.85,-20.64,81.50663838,132.38,2.5436666641,0.0,2.5436666641,2.5436666641,0,2.5436666641,0.0,0.0,0.0,132.38,85.0136666641,-26.32,88.994752203,2.5436666641,0,2.5436666641,82.47,-26.32,86.5681425237,132.15
2021-01-22 06:00:00,83.4494444419,-19.3,85.6522024099,2.5394444419,0,2.5394444419,80.91,-19.3,83.180034263,132.38,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,132.65,87.1894444419,-24.91,90.6780421165,2.5394444419,0,2.5394444419,84.65,-24.91,88.2390537121,132.28
2021-01-22 06:30:00,91.46355555,-16.83,92.9990908226,5.60355555,0,5.60355555,85.86,-16.83,87.4939340755,131.88,5.60355555,0.0,5.60355555,5.60355555,0,5.60355555,0.0,0.0,0.0,132.41,95.41355555,-22.26,97.9757836543,5.60355555,0,5.60355555,89.81,-22.26,92.5275294169,131.73
2021-01-22 07:00:00,97.5115555492,-14.48,98.580798666,6.3515555492,0,6.3515555492,91.16,-14.48,92.3028493601,132.0,6.3515555492,0.0,6.3515555492,6.3515555492,0,6.3515555492,0.0,0.0,0.0,132.84,101.7015555492,-19.77,103.6053053715,6.3515555492,0,6.3515555492,95.35,-19.77,97.3780026495,131.86
2021-01-22 07:30:00,102.0316666632,-12.23,102.7620255837,3.5116666631999998,0,3.5116666631999998,98.52,-12.23,99.2761970464,131.51,3.5116666631999998,0.0,3.5116666631999998,3.5116666631999998,0,3.5116666631999998,0.0,0.0,0.0,132.64,106.5616666632,-17.35,107.9648614227,3.5116666631999998,0,3.5116666631999998,103.05,-17.35,104.5003588511,131.33
2021-01-22 08:00:00,107.9558888866,-9.69,108.3898982623,2.2458888866,0,2.2458888866,105.71,-9.69,106.1531921329,130.82,2.2458888866,0.0,2.2458888866,2.2458888866,0,2.2458888866,0.0,0.0,0.0,132.36,112.8158888866,-14.6,113.7566911671,2.2458888866,0,2.2458888866,110.57,-14.6,111.5297489462,130.68
2021-01-22 08:30:00,115.7175555486,-6.84,115.919533566,6.9375555486,0,6.9375555486,108.78,-6.84,108.99483474,130.12,6.9375555486,0.0,6.9375555486,6.9375555486,0,6.9375555486,0.0,0.0,0.0,131.97,120.7075555486,-11.54,121.2579299119,6.9375555486,0,6.9375555486,113.77,-11.54,114.3537690677,130.01
2021-01-22 09:00:00,114.4282222081,-7.3,114.6608391636,14.1382222081,0,14.1382222081,100.29,-7.3,100.555328551,130.54,14.1382222081,0.0,14.1382222081,14.1382222081,0,14.1382222081,0.0,0.0,0.0,132.28,119.0382222081,-12.1,119.6516123855,14.1382222081,0,14.1382222081,104.9,-12.1,105.5955491486,130.44
2021-01-22 09:30:00,112.2751110945,-7.78,112.5443422446,16.6451110945,0,16.6451110945,95.63,-7.78,95.9459498885,130.89,16.6451110945,0.0,16.6451110945,16.6451110945,0,16.6451110945,0.0,0.0,0.0,132.46,116.6451110945,-12.65,117.3290434728,16.6451110945,0,16.6451110945,100.0,-12.65,100.7969369574,130.76
2021-01-22 10:00:00,106.9626666485,-9.58,107.3908211001,18.1626666485,0,18.1626666485,88.8,-9.58,89.315264093,131.78,18.1626666485,0.0,18.1626666485,18.1626666485,0,18.1626666485,0.0,0.0,0.0,133.12,111.0026666485,-14.63,111.9626227947,18.1626666485,0,18.1626666485,92.84,-14.63,93.9856505005,131.65
2021-01-22 10:30:00,101.9096666465,-10.58,102.4573889771,20.1496666465,0,20.1496666465,81.76,-10.58,82.4417006132,132.44,20.1496666465,0.0,20.1496666465,20.1496666465,0,20.1496666465,0.0,0.0,0.0,133.58,105.6096666465,-15.77,106.7805908824,20.1496666465,0,20.1496666465,85.46,-15.77,86.9028451778,132.3
2021-01-22 11:00:00,98.8511110915,-10.59,99.4167504197,19.6211110915,0,19.6211110915,79.23,-10.59,79.9346045214,133.02,19.6211110915,0.0,19.6211110915,19.6211110915,0,19.6211110915,0.0,0.0,0.0,134.17,102.4311110915,-15.84,103.6486281599,19.6211110915,0,19.6211110915,82.81,-15.84,84.311337909,132.85
2021-01-22 11:30:00,102.5213333158,-8.91,102.9077834027,17.5013333158,0,17.5013333158,85.02,-8.91,85.4856040512,132.83,17.5013333158,0.0,17.5013333158,17.5013333158,0,17.5013333158,0.0,0.0,0.0,134.17,106.3513333158,-14.05,107.2753867299,17.5013333158,0,17.5013333158,88.85,-14.05,89.9540160304,132.72
2021-01-22 12:00:00,95.0283333168,-9.3,95.4823236676,16.5183333168,0,16.5183333168,78.51,-9.3,79.0589027245,133.02,16.5183333168,0.0,16.5183333168,16.5183333168,0,16.5183333168,0.0,0.0,0.0,134.25,98.5383333168,-14.5,99.5994635169,16.5183333168,0,16.5183333168,82.02,-14.5,83.2918387359,132.85
2021-01-22 12:30:00,95.2702222052,-9.71,95.7637684045,17.0002222052,0,17.0002222052,78.27,-9.71,78.870000634,133.31,17.0002222052,0.0,17.0002222052,17.0002222052,0,17.0002222052,0.0,0.0,0.0,134.49,98.7602222052,-14.95,99.8853542319,17.0002222052,0,17.0002222052,81.76,-14.95,83.1155827748,133.12
2021-01-22 13:00:00,98.9327777644,-9.55,99.392640654,13.4127777644,0,13.4127777644,85.52,-9.55,86.0515711652,133.02,13.4127777644,0.0,13.4127777644,13.4127777644,0,13.4127777644,0.0,0.0,0.0,134.32,102.7827777644,-14.73,103.8329056945,13.4127777644,0,13.4127777644,89.37,-14.73,90.5757682827,132.86
2021-01-22 13:30:00,94.6579999854,-10.86,95.2789408067,14.5679999854,0,14.5679999854,80.09,-10.86,80.8229404315,132.95,14.5679999854,0.0,14.5679999854,14.5679999854,0,14.5679999854,0.0,0.0,0.0,134.02,98.2479999854,-16.12,99.5616587906,14.5679999854,0,14.5679999854,83.68,-16.12,85.2185238079,132.86
2021-01-22 14:00:00,93.6326666539,-11.18,94.2977659583,12.7226666539,0,12.7226666539,80.91,-11.18,81.67876407,133.07,12.7226666539,0.0,12.7226666539,12.7226666539,0,12.7226666539,0.0,0.0,0.0,134.18,97.2926666539,-16.47,98.6768660053,12.7226666539,0,12.7226666539,84.57,-16.47,86.1588405214,132.95
2021-01-22 14:30:00,101.657888879,-9.83,102.1320482089,9.887888879,0,9.887888879,91.77,-9.83,92.294971694,132.59,9.887888879,0.0,9.887888879,9.887888879,0,9.887888879,0.0,0.0,0.0,133.92,105.847888879,-14.96,106.8998464926,9.887888879,0,9.887888879,95.96,-14.96,97.1191186121,132.44
2021-01-22 15:00:00,104.1527547756,-10.27,104.657867489,12.3827547756,0,12.3827547756,91.77,-10.27,92.3428708672,132.59,12.3827547756,0.0,12.3827547756,12.3827547756,0,12.3827547756,0.0,0.0,0.0,133.92,108.3627547756,-15.4,109.4515720424,12.3827547756,0,12.3827547756,95.98,-15.4,97.207614928,132.44
2021-01-22 15:30:00,93.0521063873,-14.65,94.1982855635,16.5721063873,0,16.5721063873,76.48,-14.65,77.8704879913,133.36,16.5721063873,0.0,16.5721063873,16.5721063873,0,16.5721063873,0.0,0.0,0.0,134.03,96.5621063873,-20.12,98.6359710752,16.5721063873,0,16.5721063873,79.99,-20.12,82.4816009786,133.17
2021-01-22 16:00:00,94.6776617853,-14.75,95.819737743,14.8876617853,0,14.8876617853,79.79,-14.75,81.1418917699,132.94,14.8876617853,0.0,14.8876617853,14.8876617853,0,14.8876617853,0.0,0.0,0.0,133.64,98.3576617853,-20.19,100.4084943213,14.8876617853,0,14.8876617853,83.47,-20.19,85.8771040499,132.82
2021-01-22 16:30:00,95.0333283872,-14.25,96.0957647576,13.5633283872,0,13.5633283872,81.47,-14.25,82.706852195,132.68,13.5633283872,0.0,13.5633283872,13.5633283872,0,13.5633283872,0.0,0.0,0.0,133.42,98.8133283872,-19.63,100.7442840411,13.5633283872,0,13.5633283872,85.25,-19.63,87.4808516191,132.51
2021-01-22 17:00:00,104.4176617088,-12.7,105.1871573754,17.5176617088,0,17.5176617088,86.9,-12.7,87.8231176855,131.97,17.5176617088,0.0,17.5176617088,17.5176617088,0,17.5176617088,0.0,0.0,0.0,132.92,108.4576617088,-17.94,109.9313785201,17.5176617088,0,17.5176617088,90.94,-17.94,92.6926491152,131.84
2021-01-22 17:30:00,109.2845505894,-10.19,109.7585946409,20.3945505894,0,20.3945505894,88.89,-10.19,89.4721643865,131.5,20.3945505894,0.0,20.3945505894,20.3945505894,0,20.3945505894,0.0,0.0,0.0,132.76,113.4245505894,-15.25,114.4451448355,20.3945505894,0,20.3945505894,93.03,-15.25,94.271646851,131.41
2021-01-22 18:00:00,113.2197728081,-9.8,113.6431122186,20.3997728081,0,20.3997728081,92.82,-9.8,93.3359116311,131.37,20.3997728081,0.0,20.3997728081,20.3997728081,0,20.3997728081,0.0,0.0,0.0,132.66,117.5297728081,-14.8,118.4579566611,20.3997728081,0,20.3997728081,97.13,-14.8,98.2510910881,131.26
2021-01-22 18:30:00,112.0475505861,-10.36,112.5254779698,20.1175505861,0,20.1175505861,91.93,-10.36,92.5119154488,131.55,20.1175505861,0.0,20.1175505861,20.1175505861,0,20.1175505861,0.0,0.0,0.0,132.74,116.3275505861,-15.41,117.3437988364,20.1175505861,0,20.1175505861,96.21,-15.41,97.4362981645,131.4
2021-01-22 19:00:00,110.9334394657,-11.55,111.5330914648,13.5034394657,0,13.5034394657,97.43,-11.55,98.1122184032,131.67,13.5034394657,0.0,13.5034394657,13.5034394657,0,13.5034394657,0.0,0.0,0.0,132.88,115.4534394657,-16.64,116.646415652,13.5034394657,0,13.5034394657,101.95,-16.64,103.2990421059,131.55
2021-01-22 19:30:00,106.3033283107,-13.74,107.1876168684,17.8033283107,0,17.8033283107,88.5,-13.74,89.560245645,132.25,17.8033283107,0.0,17.8033283107,17.8033283107,0,17.8033283107,0.0,0.0,0.0,133.13,110.4033283107,-19.02,112.0297072301,17.8033283107,0,17.8033283107,92.6,-19.02,94.5331708978,132.14
2021-01-22 20:00:00,98.895772715,-16.55,100.27101456,16.645772715,0,16.645772715,82.25,-16.55,83.8985399158,132.49,16.645772715,0.0,16.645772715,16.645772715,0,16.645772715,0.0,0.0,0.0,133.04,102.715772715,-22.02,105.0495614671,16.645772715,0,16.645772715,86.07,-22.02,88.8421369621,132.36
2021-01-22 20:30:00,92.9535504637,-16.46,94.3996511847,16.6335504637,0,16.6335504637,76.32,-16.46,78.0747974701,132.3,16.6335504637,0.0,16.6335504637,16.6335504637,0,16.6335504637,0.0,0.0,0.0,132.8,96.4735504637,-21.97,98.9435538025,16.6335504637,0,16.6335504637,79.84,-21.97,82.8076475937,132.19
2021-01-22 21:00:00,96.8946440276,-14.81,98.0199374681,11.1146440276,0,11.1146440276,85.78,-14.81,87.0490924709,131.7,11.1146440276,0.0,11.1146440276,11.1146440276,0,11.1146440276,0.0,0.0,0.0,132.47,100.8446440276,-20.14,102.8360920546,11.1146440276,0,11.1146440276,89.73,-20.14,91.9624515767,131.59
2021-01-22 21:30:00,97.481555549,-14.66,98.5777321318,6.531555549,0,6.531555549,90.95,-14.66,92.1239279449,131.7,6.531555549,0.0,6.531555549,6.531555549,0,6.531555549,0.0,0.0,0.0,132.58,101.651555549,-19.96,103.5926655007,6.531555549,0,6.531555549,95.12,-19.96,97.1916457315,131.59
2021-01-22 22:00:00,95.1939999972,-15.21,96.4014612725,2.8139999972,0,2.8139999972,92.38,-15.21,93.6237603389,131.56,2.8139999972,0.0,2.8139999972,2.8139999972,0,2.8139999972,0.0,0.0,0.0,132.41,99.4139999972,-20.52,101.5096734082,2.8139999972,0,2.8139999972,96.6,-20.52,98.7554069406,131.45
2021-01-22 22:30:00,92.5171111084,-16.6,93.9945522243,2.6671111084,0,2.6671111084,89.85,-16.6,91.3705778684,131.91,2.6671111084,0.0,2.6671111084,2.6671111084,0,2.6671111084,0.0,0.0,0.0,132.56,96.5971111084,-22.0,99.0706912992,2.6671111084,0,2.6671111084,93.93,-22.0,96.4719902355,131.75
2021-01-22 23:00:00,87.0572222196,-18.13,88.9250068349,2.6172222196,0,2.6172222196,84.44,-18.13,86.3644052837,132.61,2.6172222196,0.0,2.6172222196,2.6172222196,0,2.6172222196,0.0,0.0,0.0,133.04,90.9072222196,-23.68,93.9407550091,2.6172222196,0,2.6172222196,88.29,-23.68,91.4104288361,132.46
2021-01-22 23:30:00,85.2354444419,-18.56,87.2327609858,2.5354444419,0,2.5354444419,82.7,-18.56,84.7570858395,132.85,2.5354444419,0.0,2.5354444419,2.5354444419,0,2.5354444419,0.0,0.0,0.0,133.26,88.9854444419,-24.15,92.2042939484,2.5354444419,0,2.5354444419,86.45,-24.15,89.7598184045,132.75
2021-01-23 00:00:00,82.9796666641,-19.01,85.1293438227,2.5696666641,0,2.5696666641,80.41,-19.01,82.6265586842,132.85,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,133.15,86.6396666641,-24.63,90.0725748475,2.5696666641,0,2.5696666641,84.07,-24.63,87.6036631654,132.75
2021-01-23 00:30:00,93.8191111085,-16.24,95.214301495,2.6591111085,0,2.6591111085,91.16,-16.24,92.5952655377,131.95,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,132.68,97.9691111085,-21.6,100.322015188,2.6591111085,0,2.6591111085,95.31,-21.6,97.7269466422,131.82
2021-01-23 01:00:00,96.5164444417,-15.43,97.7420531178,2.7164444417,0,2.7164444417,93.8,-15.43,95.060638016,131.52,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,132.33,100.7964444417,-20.72,102.9040407958,2.7164444417,0,2.7164444417,98.08,-20.72,100.2447245495,131.38
2021-01-23 01:30:00,94.7365555517,-16.26,96.121811041,3.8165555517,0,3.8165555517,90.92,-16.26,92.3625140411,131.76,3.8165555517,0.0,3.8165555517,3.8165555517,0,3.8165555517,0.0,0.0,0.0,132.42,98.8665555517,-21.61,101.2007307615,3.8165555517,0,3.8165555517,95.05,-21.61,97.4756102828,131.59
2021-01-23 02:00:00,92.639666664,-16.48,94.0940924799,2.639666664,0,2.639666664,90.0,-16.48,91.4963955574,131.86,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,132.49,96.749666664,-21.85,99.1862918936,2.639666664,0,2.639666664,94.11,-21.85,96.6132216625,131.71
2021-01-23 02:30:00,92.4452222196,-16.37,93.8834171259,2.6352222196,0,2.6352222196,89.81,-16.37,91.2897201223,131.86,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,132.49,96.5252222196,-21.74,98.94314592,2.6352222196,0,2.6352222196,93.89,-21.74,96.3740613443,131.71
2021-01-23 03:00:00,90.6593333306,-16.94,92.2284030001,2.7193333306,0,2.7193333306,87.94,-16.94,89.5567261572,132.14,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,132.73,94.6693333306,-22.37,97.2764081022,2.7193333306,0,2.7193333306,91.95,-22.37,94.6320210077,132.05
2021-01-23 03:30:00,88.0269999972,-17.67,89.7829695906,2.7569999972,0,2.7569999972,85.27,-17.67,87.0815812902,132.55,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,133.0,91.8969999972,-23.17,94.7729260311,2.7569999972,0,2.7569999972,89.14,-23.17,92.1020548088,132.44
2021-01-23 04:00:00,85.043777775,-18.73,87.0818984534,2.753777775,0,2.753777775,82.29,-18.73,84.3946503044,132.96,2.753777775,0.0,2.753777775,2.753777775,0,2.753777775,0.0,0.0,0.0,133.31,88.793777775,-24.32,92.0640938236,2.753777775,0,2.753777775,86.04,-24.32,89.4110955083,132.85
2021-01-23 04:30:00,82.8373333306,-19.45,85.0901069063,2.7673333306,0,2.7673333306,80.07,-19.45,82.3984672188,133.24,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,133.48,86.4673333306,-25.12,90.0422908044,2.7673333306,0,2.7673333306,83.7,-25.12,87.3882394834,133.14
2021-01-23 05:00:00,80.8043333306,-19.47,83.1169127495,2.7243333306,0,2.7243333306,78.08,-19.47,80.4709096506,133.24,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,133.48,84.3643333306,-25.15,88.0333075507,2.7243333306,0,2.7243333306,81.64,-25.15,85.4260621825,133.14
2021-01-23 05:30:00,80.3348888862,-19.43,82.6511903868,2.7248888862,0,2.7248888862,77.61,-19.43,80.005231079,133.4,2.7248888862,0.0,2.7248888862,2.7248888862,0,2.7248888862,0.0,0.0,0.0,133.62,83.8648888862,-25.12,87.5461820292,2.7248888862,0,2.7248888862,81.14,-25.12,84.9394725672,133.23
2021-01-23 06:00:00,80.4618888861,-19.22,82.7255943655,2.7818888861,0,2.7818888861,77.68,-19.22,80.022439353,133.4,2.7818888861,0.0,2.7818888861,2.7818888861,0,2.7818888861,0.0,0.0,0.0,133.62,84.0118888861,-24.9,87.6242402205,2.7818888861,0,2.7818888861,81.23,-24.9,84.9607138623,133.23
2021-01-23 06:30:00,84.0149999972,-17.74,85.8675015621,2.8249999972,0,2.8249999972,81.19,-17.74,83.1054974114,132.64,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,133.08,87.7249999972,-23.28,90.7614126405,2.8249999972,0,2.8249999972,84.9,-23.28,88.0339048322,132.53
2021-01-23 07:00:00,86.5442222195,-16.4,88.0844049737,2.7642222195,0,2.7642222195,83.78,-16.4,85.3700673538,132.15,2.7642222195,0.0,2.7642222195,2.7642222195,0,2.7642222195,0.0,0.0,0.0,132.71,90.3642222195,-21.83,92.9636571856,2.7642222195,0,2.7642222195,87.6,-21.83,90.279061249,131.99
2021-01-23 07:30:00,86.6156666642,-16.52,88.1770044381,2.4956666642,0,2.4956666642,84.12,-16.52,85.7268032765,132.23,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,132.8,90.4456666642,-21.96,93.0734130583,2.4956666642,0,2.4956666642,87.95,-21.96,90.6501191395,132.11
2021-01-23 08:00:00,89.3084444419,-17.2,90.9496467757,2.5384444419000003,0,2.5384444419000003,86.77,-17.2,88.4583116502,132.66,2.5384444419000003,0.0,2.5384444419000003,2.5384444419000003,0,2.5384444419000003,0.0,0.0,0.0,133.19,93.2884444419,-22.68,96.0058137114,2.5384444419000003,0,2.5384444419000003,90.75,-22.68,93.541140147,132.52
2021-01-23 08:30:00,93.5346666641,-16.1,94.9101884307,2.6146666641,0,2.6146666641,90.92,-16.1,92.3344811,132.1,2.6146666641,0.0,2.6146666641,2.6146666641,0,2.6146666641,0.0,0.0,0.0,132.81,97.6946666641,-21.47,100.0260405824,2.6146666641,0,2.6146666641,95.08,-21.47,97.4739313868,131.97
2021-01-23 09:00:00,98.2328888855,-16.07,99.5386626331,3.4128888855,0,3.4128888855,94.82,-16.07,96.1721232998,131.89,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,132.65,102.5628888855,-21.4,104.7716859487,3.4128888855,0,3.4128888855,99.15,-21.4,101.4331430056,131.81
2021-01-23 09:30:00,101.3881111058,-15.27,102.5315657425,5.2881111058,0,5.2881111058,96.1,-15.27,97.3056159736,131.89,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,132.65,105.7781111058,-20.56,107.7577022264,5.2881111058,0,5.2881111058,100.49,-20.56,102.5717002881,131.81
2021-01-23 10:00:00,101.375444435,-14.54,102.4128523888,9.405444435,0,9.405444435,91.97,-14.54,93.1122575175,132.0,9.405444435,0.0,9.405444435,9.405444435,0,9.405444435,0.0,0.0,0.0,132.77,105.575444435,-19.81,107.4179247968,9.405444435,0,9.405444435,96.17,-19.81,98.1891287261,131.81
2021-01-23 10:30:00,94.1586666521,-15.04,95.3522737312,14.5186666521,0,14.5186666521,79.64,-15.04,81.0477094063,132.41,14.5186666521,0.0,14.5186666521,14.5186666521,0,14.5186666521,0.0,0.0,0.0,133.04,97.7386666521,-20.45,99.855142376,14.5186666521,0,14.5186666521,83.22,-20.45,85.6958044481,132.28
2021-01-23 11:00:00,91.5066666466,-15.12,92.7474228255,20.0966666466,0,20.0966666466,71.41,-15.12,72.9931674885,132.84,20.0966666466,0.0,20.0966666466,20.0966666466,0,20.0966666466,0.0,0.0,0.0,133.44,94.7166666466,-20.61,96.9330647439,20.0966666466,0,20.0966666466,74.62,-20.61,77.4139296251,132.66
2021-01-23 11:30:00,87.631999977,-12.16,88.4716509396,22.971999977,0,22.971999977,64.66,-12.16,65.7934738405,132.84,22.971999977,0.0,22.971999977,22.971999977,0,22.971999977,0.0,0.0,0.0,133.62,90.491999977,-17.55,92.1781132365,22.971999977,0,22.971999977,67.52,-17.55,69.7635499383,132.66
2021-01-23 12:00:00,85.0168888661,-12.16,85.8821110154,22.8068888661,0,22.8068888661,62.21,-12.16,63.387299201,133.15,22.8068888661,0.0,22.8068888661,22.8068888661,0,22.8068888661,0.0,0.0,0.0,134.0,87.7968888661,-17.59,89.5416204598,22.8068888661,0,22.8068888661,64.99,-17.59,67.3283610375,132.99
2021-01-23 12:30:00,86.6452221982,-12.01,87.47362248,24.0252221982,0,24.0252221982,62.62,-12.01,63.7613088009,133.15,24.0252221982,0.0,24.0252221982,24.0252221982,0,24.0252221982,0.0,0.0,0.0,134.0,89.4452221982,-17.44,91.1295856135,24.0252221982,0,24.0252221982,65.42,-17.44,67.7047265706,132.99
2021-01-23 13:00:00,85.8949999756,-12.56,86.8084363458,24.3949999756,0,24.3949999756,61.5,-12.56,62.7694479823,133.34,24.3949999756,0.0,24.3949999756,24.3949999756,0,24.3949999756,0.0,0.0,0.0,134.11,88.6349999756,-18.02,90.4482372447,24.3949999756,0,24.3949999756,64.24,-18.02,66.7195473606,133.17
2021-01-23 13:30:00,85.6062221985,-13.16,86.6118402939,23.7062221985,0,23.7062221985,61.9,-13.16,63.2834543937,133.48,23.7062221985,0.0,23.7062221985,23.7062221985,0,23.7062221985,0.0,0.0,0.0,134.22,88.3662221985,-18.65,90.3128547087,23.7062221985,0,23.7062221985,64.66,-18.65,67.2958995779,133.37
2021-01-23 14:00:00,82.6568888673,-13.8,83.8009622691,21.5568888673,0,21.5568888673,61.1,-13.8,62.6390453312,133.75,21.5568888673,0.0,21.5568888673,21.5568888673,0,21.5568888673,0.0,0.0,0.0,134.41,85.3868888673,-19.36,87.5541568998,21.5568888673,0,21.5568888673,63.83,-19.36,66.7014130285,133.62
2021-01-23 14:30:00,80.4657777604,-14.4,81.7441214436,17.3357777604,0,17.3357777604,63.13,-14.4,64.7515011409,133.67,17.3357777604,0.0,17.3357777604,17.3357777604,0,17.3357777604,0.0,0.0,0.0,134.3,83.3057777604,-19.98,85.6682730553,17.3357777604,0,17.3357777604,65.97,-19.98,68.9292485089,133.62
2021-01-23 15:00:00,82.3867777632,-14.84,83.7126439088,14.5567777632,0,14.5567777632,67.83,-14.84,69.4343898943,133.67,14.5567777632,0.0,14.5567777632,14.5567777632,0,14.5567777632,0.0,0.0,0.0,134.3,85.4567777632,-20.41,87.8602809333,14.5567777632,0,14.5567777632,70.9,-20.41,73.7792525037,133.51
2021-01-23 15:30:00,87.0281111003,-14.89,88.2927189619,10.8181111003,0,10.8181111003,76.21,-14.89,77.6509896911,133.45,10.8181111003,0.0,10.8181111003,10.8181111003,0,10.8181111003,0.0,0.0,0.0,134.16,90.4981111003,-20.39,92.7666977569,10.8181111003,0,10.8181111003,79.68,-20.39,82.2475197194,133.27
2021-01-23 16:00:00,92.1682222151,-14.18,93.2526331333,7.1382222151,0,7.1382222151,85.03,-14.18,86.2042533753,132.9,7.1382222151,0.0,7.1382222151,7.1382222151,0,7.1382222151,0.0,0.0,0.0,133.7,96.0682222151,-19.56,98.0392621329,7.1382222151,0,7.1382222151,88.93,-19.56,91.055689004,132.73
2021-01-23 16:30:00,99.9366666595,-12.13,100.6701258716,7.2066666595,0,7.2066666595,92.73,-12.13,93.5199967921,131.98,7.2066666595,0.0,7.2066666595,7.2066666595,0,7.2066666595,0.0,0.0,0.0,133.1,104.1866666595,-17.31,105.6148550613,7.2066666595,0,7.2066666595,96.98,-17.31,98.5127225286,131.86
2021-01-23 17:00:00,106.5648658016,-12.31,107.273513615,9.6448658016,0,9.6448658016,96.92,-12.31,97.6986310037,131.15,9.6448658016,0.0,9.6448658016,9.6448658016,0,9.6448658016,0.0,0.0,0.0,132.29,111.0348658016,-17.41,112.3915011181,9.6448658016,0,9.6448658016,101.39,-17.41,102.8739043684,130.99
2021-01-23 17:30:00,110.3031062437,-11.62,110.9134782026,16.6231062437,0,16.6231062437,93.68,-11.62,94.3979173499,130.17,16.6231062437,0.0,16.6231062437,16.6231062437,0,16.6231062437,0.0,0.0,0.0,131.33,114.6631062437,-16.62,115.86134961,16.6231062437,0,16.6231062437,98.04,-16.62,99.4387550204,130.03
2021-01-23 18:00:00,112.2082171666,-10.63,112.7106068643,20.2882171666,0,20.2882171666,91.92,-10.63,92.5326066854,129.87,20.2882171666,0.0,20.2882171666,20.2882171666,0,20.2882171666,0.0,0.0,0.0,131.06,116.4882171666,-15.57,117.52416619,20.2882171666,0,20.2882171666,96.2,-15.57,97.4518593973,129.7
2021-01-23 18:30:00,111.5372171086,-11.4,112.1182893213,19.2872171086,0,19.2872171086,92.25,-11.4,92.9517213396,130.18,19.2872171086,0.0,19.2872171086,19.2872171086,0,19.2872171086,0.0,0.0,0.0,131.26,115.8372171086,-16.4,116.9923966224,19.2872171086,0,19.2872171086,96.55,-16.4,97.9329490008,130.01
2021-01-23 19:00:00,112.6753281015,-12.14,113.3274422317,13.9953281014,0,13.9953281014,98.68,-12.14,99.4239508368,130.34,13.9953281014,0.0,13.9953281014,13.9953281014,0,13.9953281014,0.0,0.0,0.0,131.48,117.2653281014,-17.15,118.5127827483,13.9953281014,0,13.9953281014,103.27,-17.15,104.6843608186,130.19
2021-01-23 19:30:00,112.4194217727,-14.04,113.2927534828,9.3394217727,0,9.3394217727,103.08,-14.04,104.0317643799,130.8,9.3394217727,0.0,9.3394217727,9.3394217727,0,9.3394217727,0.0,0.0,0.0,131.82,117.2094217727,-19.14,118.7618968874,9.3394217727,0,9.3394217727,107.87,-19.14,109.55490176160001,130.66
2021-01-23 20:00:00,106.4641111021,-15.93,107.6493002892,9.0441111021,0,9.0441111021,97.42,-15.93,98.7138354031,131.21,9.0441111021,0.0,9.0441111021,9.0441111021,0,9.0441111021,0.0,0.0,0.0,131.99,110.9741111021,-21.19,112.979066357,9.0441111021,0,9.0441111021,101.93,-21.19,104.1092743227,131.07
2021-01-23 20:30:00,101.7223333263,-17.09,103.1479577953,7.0823333263,0,7.0823333263,94.64,-17.09,96.1706696452,131.59,7.0823333263,0.0,7.0823333263,7.0823333263,0,7.0823333263,0.0,0.0,0.0,132.23,106.1223333263,-22.46,108.4730437971,7.0823333263,0,7.0823333263,99.04,-22.46,101.5547793065,131.51
2021-01-23 21:00:00,100.0857777753,-15.67,101.3050433734,2.4357777753,0,2.4357777753,97.65,-15.67,98.8992992897,131.36,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,132.15,104.5957777753,-20.94,106.6712722734,2.4357777753,0,2.4357777753,102.16,-20.94,104.2839834299,131.18
2021-01-23 21:30:00,95.8986666643,-15.91,97.2094767396,2.3986666643,0,2.3986666643,93.5,-15.91,94.843967125,131.36,2.3986666643,0.0,2.3986666643,2.3986666643,0,2.3986666643,0.0,0.0,0.0,132.15,100.2086666643,-21.23,102.4328549569,2.3986666643,0,2.3986666643,97.81,-21.23,100.0875067129,131.18
2021-01-23 22:00:00,91.0419999975,-19.22,93.0486655657,2.4519999975,0,2.4519999975,88.59,-19.22,90.6509597302,132.16,2.4519999975,0.0,2.4519999975,2.4519999975,0,2.4519999975,0.0,0.0,0.0,132.55,95.1319999975,-24.77,98.3038672868,2.4519999975,0,2.4519999975,92.68,-24.77,95.9329729551,132.07
2021-01-23 22:30:00,86.4642222196,-17.32,88.1818809283,2.5742222196,0,2.5742222196,83.89,-17.32,85.6592931327,132.16,2.5742222196,0.0,2.5742222196,2.5742222196,0,2.5742222196,0.0,0.0,0.0,132.66,90.3042222196,-22.83,93.1453780426,2.5742222196,0,2.5742222196,87.73,-22.83,90.6518714644,132.07
2021-01-23 23:00:00,82.0032222197,-18.38,84.0378061018,2.5632222197,0,2.5632222197,79.44,-18.38,81.5385675616,132.56,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,132.96,85.6232222197,-23.97,88.9151116699,2.5632222197,0,2.5632222197,83.06,-23.97,86.449548871,132.48
2021-01-23 23:30:00,82.0407777753,-19.24,84.2666411931,2.5207777753,0,2.5207777753,79.52,-19.24,81.8144730473,132.85,2.5207777753,0.0,2.5207777753,2.5207777753,0,2.5207777753,0.0,0.0,0.0,133.14,85.6907777753,-24.88,89.2296127736,2.5207777753,0,2.5207777753,83.17,-24.88,86.8116541715,132.77
2021-01-24 00:00:00,79.4864444419,-19.62,81.8720907881,2.5264444419,0,2.5264444419,76.96,-19.62,79.4215713771,132.96,2.5264444419,0.0,2.5264444419,2.5264444419,0,2.5264444419,0.0,0.0,0.0,133.14,82.9964444419,-25.31,86.7698443585,2.5264444419,0,2.5264444419,80.47,-25.31,84.3564875988,132.88
2021-01-24 00:30:00,89.0632222197,-16.95,90.6617893721,2.5632222197,0,2.5632222197,86.5,-16.95,88.1450650916,132.29,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,132.89,93.0232222197,-22.41,95.6845231588,2.5632222197,0,2.5632222197,90.46,-22.41,93.1945261268,132.16
2021-01-24 01:00:00,90.7994444418,-16.31,92.2526704813,2.6694444418,0,2.6694444418,88.13,-16.31,89.6265195129,132.03,2.6694444418,0.0,2.6694444418,2.6694444418,0,2.6694444418,0.0,0.0,0.0,132.69,94.8394444418,-21.71,97.2925707442,2.6694444418,0,2.6694444418,92.17,-21.71,94.6923069737,131.89
2021-01-24 01:30:00,92.4773333306,-17.65,94.14658613,2.7473333306,0,2.7473333306,89.73,-17.65,91.4494144322,132.21,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,132.69,96.5873333306,-23.12,99.3158968137,2.7473333306,0,2.7473333306,93.84,-23.12,96.6461587442,132.11
2021-01-24 02:00:00,90.8735555529,-18.27,92.6919413909,2.6935555529,0,2.6935555529,88.18,-18.27,90.0527917391,132.41,2.6935555529,0.0,2.6935555529,2.6935555529,0,2.6935555529,0.0,0.0,0.0,132.87,94.8835555529,-23.78,97.8180837798,2.6935555529,0,2.6935555529,92.19,-23.78,95.2075863574,132.3
2021-01-24 02:30:00,91.4482222196,-18.1,93.2222470611,2.6382222196000003,0,2.6382222196000003,88.81,-18.1,90.6356778537,132.41,2.6382222196000003,0.0,2.6382222196000003,2.6382222196000003,0,2.6382222196000003,0.0,0.0,0.0,132.95,95.1482222196,-23.54,98.0169158439,2.6382222196000003,0,2.6382222196000003,92.51,-23.54,95.4580101406,132.3
2021-01-24 03:00:00,89.6303333306,-18.46,91.5115744207,2.6903333306,0,2.6903333306,86.94,-18.46,88.8782043023,132.71,2.6903333306,0.0,2.6903333306,2.6903333306,0,2.6903333306,0.0,0.0,0.0,133.07,93.5903333306,-24.0,96.6185825447,2.6903333306,0,2.6903333306,90.9,-24.0,94.0149456204,132.55
2021-01-24 03:30:00,87.4369999972,-19.09,89.4966874723,2.7969999972,0,2.7969999972,84.64,-19.09,86.7661091671,132.99,2.7969999972,0.0,2.7969999972,2.7969999972,0,2.7969999972,0.0,0.0,0.0,133.28,91.2969999972,-24.7,94.5792377242,2.7969999972,0,2.7969999972,88.5,-24.7,91.8822072003,132.87
2021-01-24 04:00:00,84.7033333306,-19.74,86.9731123814,2.7533333306000003,0,2.7533333306000003,81.95,-19.74,84.293950554,133.46,2.7533333306000003,0.0,2.7533333306000003,2.7533333306000003,0,2.7533333306000003,0.0,0.0,0.0,133.67,88.4333333306,-25.41,92.0115348419,2.7533333306000003,0,2.7533333306000003,85.68,-25.41,89.3685095545,133.28
2021-01-24 04:30:00,82.2815555529,-20.03,84.6844453498,2.6715555529,0,2.6715555529,79.61,-20.03,82.0911261952,133.59,2.6715555529,0.0,2.6715555529,2.6715555529,0,2.6715555529,0.0,0.0,0.0,133.78,85.9115555529,-25.76,89.6904285725,2.6715555529,0,2.6715555529,83.24,-25.76,87.134810495,133.49
2021-01-24 05:00:00,80.2798888863,-20.19,82.7798082843,2.6198888863,0,2.6198888863,77.66,-20.19,80.2415833593,133.83,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,133.93,83.8098888863,-25.94,87.7324402666,2.6198888863,0,2.6198888863,81.19,-25.94,85.2332077303,133.67
2021-01-24 05:30:00,79.3974444418,-20.32,81.95643101,2.6074444418000002,0,2.6074444418000002,76.79,-20.32,79.4330315423,133.91,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,134.0,82.9074444418,-26.09,86.9156628225,2.6074444418000002,0,2.6074444418000002,80.3,-26.09,84.4320916477,133.75
2021-01-24 06:00:00,78.9108888862,-19.85,81.3692256619,2.6808888862,0,2.6808888862,76.23,-19.85,78.7720470725,133.91,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,134.0,82.3608888862,-25.62,86.2536979968,2.6808888862,0,2.6808888862,79.68,-25.62,83.6975913632,133.75
2021-01-24 06:30:00,81.7142222194,-18.94,83.8804966183,2.7842222194,0,2.7842222194,78.93,-18.94,81.1706135248,133.49,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,133.8,85.3042222194,-24.62,88.7860052512,2.7842222194,0,2.7842222194,82.52,-24.62,86.1144285239,133.37
2021-01-24 07:00:00,82.849666664,-18.15,84.814443147,2.649666664,0,2.649666664,80.2,-18.15,82.2281125893,133.37,2.649666664,0.0,2.649666664,2.649666664,0,2.649666664,0.0,0.0,0.0,133.73,86.509666664,-23.78,89.718508828,2.649666664,0,2.649666664,83.86,-23.78,87.1664384956,133.23
2021-01-24 07:30:00,82.218555553,-17.66,84.0937957119,2.508555553,0,2.508555553,79.71,-17.66,81.6428790526,133.29,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,133.73,85.848555553,-23.26,88.9438142343,2.508555553,0,2.508555553,83.34,-23.26,86.5250437735,133.23
2021-01-24 08:00:00,84.6181111086,-17.17,86.3425366062,2.4781111086,0,2.4781111086,82.14,-17.17,83.9153651008,133.15,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,133.65,88.3581111086,-22.73,91.2349094299,2.4781111086,0,2.4781111086,85.88,-22.73,88.8370829102,132.97
2021-01-24 08:30:00,88.1202222196,-16.12,89.5825204157,2.6702222196000003,0,2.6702222196000003,85.45,-16.12,86.9572130418,132.58,2.6702222196000003,0.0,2.6702222196000003,2.6702222196000003,0,2.6702222196000003,0.0,0.0,0.0,133.25,92.0402222196,-21.58,94.5362306538,2.6702222196000003,0,2.6702222196000003,89.37,-21.58,91.9385300078,132.43
2021-01-24 09:00:00,92.9948888855,-14.86,94.1746725974,3.4048888855,0,3.4048888855,89.59,-14.86,90.8140281014,132.07,3.4048888855,0.0,3.4048888855,3.4048888855,0,3.4048888855,0.0,0.0,0.0,132.94,97.1048888855,-20.21,99.1857023238,3.4048888855,0,3.4048888855,93.7,-20.21,95.8547552289,131.99
2021-01-24 09:30:00,97.013999993,-16.74,98.4476703363,6.993999993,0,6.993999993,90.02,-16.74,91.5632459014,132.3,6.993999993,0.0,6.993999993,6.993999993,0,6.993999993,0.0,0.0,0.0,132.94,101.143999993,-22.17,103.5452443842,6.993999993,0,6.993999993,94.15,-22.17,96.7250298527,132.17
2021-01-24 10:00:00,99.4573333244,-16.07,100.7472384336,8.9373333244,0,8.9373333244,90.52,-16.07,91.9353865495,132.08,8.9373333244,0.0,8.9373333244,8.9373333244,0,8.9373333244,0.0,0.0,0.0,132.77,103.6173333244,-21.45,105.8142441511,8.9373333244,0,8.9373333244,94.68,-21.45,97.0793742254,131.93
2021-01-24 10:30:00,99.3086666551,-15.04,100.4410915553,11.5386666551,0,11.5386666551,87.77,-15.04,89.0492812997,131.99,11.5386666551,0.0,11.5386666551,11.5386666551,0,11.5386666551,0.0,0.0,0.0,132.69,103.3486666551,-20.4,105.34280658590001,11.5386666551,0,11.5386666551,91.81,-20.4,94.04911536,131.82
2021-01-24 11:00:00,96.7706666503,-14.44,97.8420948464,16.3906666503,0,16.3906666503,80.38,-14.44,81.6667496598,131.99,16.3906666503,0.0,16.3906666503,16.3906666503,0,16.3906666503,0.0,0.0,0.0,132.69,100.4806666503,-19.81,102.4148449712,16.3906666503,0,16.3906666503,84.09,-19.81,86.3919220761,131.82
2021-01-24 11:30:00,100.0607777597,-12.9,100.8888955528,18.0907777597,0,18.0907777597,81.97,-12.9,82.9788581507,131.79,18.0907777597,0.0,18.0907777597,18.0907777597,0,18.0907777597,0.0,0.0,0.0,132.69,103.8407777597,-18.17,105.4184804754,18.0907777597,0,18.0907777597,85.75,-18.17,87.6539297465,131.65
2021-01-24 12:00:00,95.9122222039,-14.11,96.9445535762,18.2822222039,0,18.2822222039,77.63,-14.11,78.9018947808,131.97,18.2822222039,0.0,18.2822222039,18.2822222039,0,18.2822222039,0.0,0.0,0.0,132.69,99.4622222039,-19.48,101.3518823,18.2822222039,0,18.2822222039,81.18,-19.48,83.484506347,131.82
2021-01-24 12:30:00,100.9325555382,-13.05,101.772703941,17.3625555382,0,17.3625555382,83.57,-13.05,84.5827843004,131.65,17.3625555382,0.0,17.3625555382,17.3625555382,0,17.3625555382,0.0,0.0,0.0,132.47,104.7425555382,-18.31,106.3308941027,17.3625555382,0,17.3625555382,87.38,-18.31,89.2777715896,131.45
2021-01-24 13:00:00,97.3079999792,-13.38,98.2235779228,20.7879999792,0,20.7879999792,76.52,-13.38,77.6809809413,131.87,20.7879999792,0.0,20.7879999792,20.7879999792,0,20.7879999792,0.0,0.0,0.0,132.64,100.8379999792,-18.7,102.5572632231,20.7879999792,0,20.7879999792,80.05,-18.7,82.2051853596,131.68
2021-01-24 13:30:00,97.2891110908,-14.56,98.3725812248,20.3491110908,0,20.3491110908,76.94,-14.56,78.3055374798,132.04,20.3491110908,0.0,20.3491110908,20.3491110908,0,20.3491110908,0.0,0.0,0.0,132.64,100.7991110908,-19.95,102.7543833454,20.3491110908,0,20.3491110908,80.45,-19.95,82.8866997775,131.9
2021-01-24 14:00:00,95.4556666503,-15.19,96.6567141779,16.3256666503,0,16.3256666503,79.13,-15.19,80.5747665215,132.04,16.3256666503,0.0,16.3256666503,16.3256666503,0,16.3256666503,0.0,0.0,0.0,132.71,99.0356666503,-20.6,101.1554411234,16.3256666503,0,16.3256666503,82.71,-20.6,85.236753223,131.9
2021-01-24 14:30:00,99.5848888801,-14.7,100.6639960128,8.8148888801,0,8.8148888801,90.77,-14.7,91.9526122522,131.74,8.8148888801,0.0,8.8148888801,8.8148888801,0,8.8148888801,0.0,0.0,0.0,132.52,103.7348888801,-20.01,105.6471829769,8.8148888801,0,8.8148888801,94.92,-20.01,97.0062188728,131.61
2021-01-24 15:00:00,104.0241111003,-14.57,105.039519183,10.8541111003,0,10.8541111003,93.17,-14.57,94.302353099,131.74,10.8541111003,0.0,10.8541111003,10.8541111003,0,10.8541111003,0.0,0.0,0.0,132.62,108.3541111003,-19.84,110.1555218422,10.8541111003,0,10.8541111003,97.5,-19.84,99.4981185752,131.61
2021-01-24 15:30:00,103.6436666573,-13.82,104.5609967347,9.3936666573,0,9.3936666573,94.25,-13.82,95.2578337986,131.43,9.3936666573,0.0,9.3936666573,9.3936666573,0,9.3936666573,0.0,0.0,0.0,132.36,107.9936666573,-19.04,109.6592615244,9.3936666573,0,9.3936666573,98.6,-19.04,100.4215196061,131.33
2021-01-24 16:00:00,104.3064881349,-14.28,105.2794465555,9.1364881349,0,9.1364881349,95.17,-14.28,96.2353744732,131.43,9.1364881349,0.0,9.1364881349,9.1364881349,0,9.1364881349,0.0,0.0,0.0,132.36,108.7364881349,-19.49,110.4693801554,9.1364881349,0,9.1364881349,99.6,-19.49,101.4890146765,131.33
2021-01-24 16:30:00,99.8957729552,-15.61,101.1080489097,11.1357729552,0,11.1357729552,88.76,-15.61,90.1221931602,131.43,11.1357729552,0.0,11.1357729552,11.1357729552,0,11.1357729552,0.0,0.0,0.0,132.08,104.0357729552,-20.93,106.1202476175,11.1357729552,0,11.1357729552,92.9,-20.93,95.2285403647,131.33
2021-01-24 17:00:00,108.7653282739,-12.73,109.5077601566,13.6453282738,0,13.6453282738,95.12,-12.73,95.9680535387,130.57,13.6453282738,0.0,13.6453282738,13.6453282738,0,13.6453282738,0.0,0.0,0.0,131.56,113.1953282739,-17.82,114.589418111,13.6453282738,0,13.6453282738,99.55,-17.82,101.1323632672,130.43
2021-01-24 17:30:00,116.1949948693,-11.05,116.7192329168,16.6949948693,0,16.6949948693,99.5,-11.05,100.1117001154,130.17,16.6949948693,0.0,16.6949948693,16.6949948693,0,16.6949948693,0.0,0.0,0.0,131.41,120.8549948693,-16.0,121.909514743,16.6949948693,0,16.6949948693,104.16,-16.0,105.3817137837,129.97
2021-01-24 18:00:00,117.1922170886,-10.73,117.6824058479,16.5022170886,0,16.5022170886,100.69,-10.73,101.2601056685,130.06,16.5022170886,0.0,16.5022170886,16.5022170886,0,16.5022170886,0.0,0.0,0.0,131.41,121.9322170886,-15.64,122.9311806018,16.5022170886,0,16.5022170886,105.43,-15.64,106.5837440701,129.97
2021-01-24 18:30:00,113.6737726496,-11.3,114.2340430361,13.3437726496,0,13.3437726496,100.33,-11.3,100.9643446965,130.39,13.3437726496,0.0,13.3437726496,13.3437726496,0,13.3437726496,0.0,0.0,0.0,131.62,118.3937726496,-16.27,119.5064780763,13.3437726496,0,13.3437726496,105.05,-16.27,106.3024712789,130.2
2021-01-24 19:00:00,120.4283995963,-9.34,120.790045241,5.0683995963,0,5.0683995963,115.36,-9.34,115.7374839886,130.27,5.0683995963,0.0,5.0683995963,5.0683995963,0,5.0683995963,0.0,0.0,0.0,131.95,125.7383995963,-14.15,126.532081438,5.0683995963,0,5.0683995963,120.67,-14.15,121.4967958425,130.2
2021-01-24 19:30:00,117.0372222193,-10.24,117.4843350614,2.9072222193,0,2.9072222193,114.13,-10.24,114.5884570976,130.44,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,131.95,122.3772222193,-15.08,123.3028422954,2.9072222193,0,2.9072222193,119.47,-15.08,120.417969174,130.28
2021-01-24 20:00:00,110.1072222194,-12.81,110.8498826561,2.8072222194,0,2.8072222194,107.3,-12.81,108.0619549148,131.1,2.8072222194,0.0,2.8072222194,2.8072222194,0,2.8072222194,0.0,0.0,0.0,132.33,115.1072222194,-17.88,116.4876259826,2.8072222194,0,2.8072222194,112.3,-17.88,113.7144863243,130.97
2021-01-24 20:30:00,107.0623333306,-13.07,107.857165354,2.7223333306,0,2.7223333306,104.34,-13.07,105.1554111779,131.1,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,132.33,111.9223333306,-18.15,113.3844398415,2.7223333306,0,2.7223333306,109.2,-18.15,110.6980690889,130.97
2021-01-24 21:00:00,104.1304444418,-15.31,105.2499195232,2.6804444418,0,2.6804444418,101.45,-15.31,102.5987261129,131.1,2.6804444418,0.0,2.6804444418,2.6804444418,0,2.6804444418,0.0,0.0,0.0,131.98,108.8404444418,-20.51,110.7560492537,2.6804444418,0,2.6804444418,106.16,-20.51,108.1231043764,130.97
2021-01-24 21:30:00,99.6972222194,-17.83,101.2790453069,2.7772222194,0,2.7772222194,96.92,-17.83,98.5464119083,131.56,2.7772222194,0.0,2.7772222194,2.7772222194,0,2.7772222194,0.0,0.0,0.0,132.16,104.1872222194,-23.21,106.7411887408,2.7772222194,0,2.7772222194,101.41,-23.21,104.0321690632,131.41
2021-01-24 22:00:00,93.6204444417,-19.84,95.6995988365,2.7504444417,0,2.7504444417,90.87,-19.84,93.0106579914,132.3,2.7504444417,0.0,2.7504444417,2.7504444417,0,2.7504444417,0.0,0.0,0.0,132.6,97.8304444417,-25.41,101.0765252651,2.7504444417,0,2.7504444417,95.08,-25.41,98.4168405305,132.14
2021-01-24 22:30:00,87.9372222195,-21.19,90.4542489421,2.6872222195,0,2.6872222195,85.25,-21.19,87.8440584217,132.87,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,133.01,91.8972222195,-26.91,95.7561880594,2.6872222195,0,2.6872222195,89.21,-26.91,93.1803208838,132.72
2021-01-24 23:00:00,82.995666664,-19.17,85.1808052615,2.645666664,0,2.645666664,80.35,-19.17,82.6051535923,132.97,2.645666664,0.0,2.645666664,2.645666664,0,2.645666664,0.0,0.0,0.0,133.29,86.675666664,-24.8,90.1538196177,2.645666664,0,2.645666664,84.03,-24.8,87.6132461446,132.86
2021-01-24 23:30:00,81.3691111084,-19.61,83.698771452,2.6891111084,0,2.6891111084,78.68,-19.61,81.086956411,133.43,2.6891111084,0.0,2.6891111084,2.6891111084,0,2.6891111084,0.0,0.0,0.0,133.67,84.9791111084,-25.32,88.671030922,2.6891111084,0,2.6891111084,82.29,-25.32,86.0973083203,133.28
2021-01-25 00:00:00,79.3719999974,-20.08,81.8725887192,2.6319999974,0,2.6319999974,76.74,-20.08,79.3236030447,133.59,2.6319999974,0.0,2.6319999974,2.6319999974,0,2.6319999974,0.0,0.0,0.0,133.78,82.8619999974,-25.82,86.7916092924,2.6319999974,0,2.6319999974,80.23,-25.82,84.2824139426,133.48
2021-01-25 00:30:00,90.8433333307,-17.06,92.4313518814,2.6433333307,0,2.6433333307,88.2,-17.06,89.8347571934,132.28,2.6433333307,0.0,2.6433333307,2.6433333307,0,2.6433333307,0.0,0.0,0.0,132.86,94.8333333307,-22.52,97.4705674068,2.6433333307,0,2.6433333307,92.19,-22.52,94.9007191754,132.1
2021-01-25 01:00:00,93.776555553,-16.24,95.1723697897,2.566555553,0,2.566555553,91.21,-16.24,92.6444909317,131.76,2.566555553,0.0,2.566555553,2.566555553,0,2.566555553,0.0,0.0,0.0,132.47,97.946555553,-21.59,100.297835693,2.566555553,0,2.566555553,95.38,-21.59,97.7930084413,131.65
2021-01-25 01:30:00,93.0107777753,-16.53,94.4682257819,2.4407777753,0,2.4407777753,90.57,-16.53,92.0660947363,131.76,2.4407777753,0.0,2.4407777753,2.4407777753,0,2.4407777753,0.0,0.0,0.0,132.47,97.1707777753,-21.9,99.6080822698,2.4407777753,0,2.4407777753,94.73,-21.9,97.2285086793,131.65
2021-01-25 02:00:00,91.5177777753,-16.96,93.0760186564,2.4577777753,0,2.4577777753,89.06,-16.96,90.6604941526,132.11,2.4577777753,0.0,2.4577777753,2.4577777753,0,2.4577777753,0.0,0.0,0.0,132.69,95.5777777753,-22.39,98.1652876758,2.4577777753,0,2.4577777753,93.12,-22.39,95.7739343454,131.94
2021-01-25 02:30:00,92.5938888864,-16.57,94.06483487,2.4638888864,0,2.4638888864,90.13,-16.57,91.6405030541,131.98,2.4638888864,0.0,2.4638888864,2.4638888864,0,2.4638888864,0.0,0.0,0.0,132.69,96.7238888864,-21.96,99.1854438984,2.4638888864,0,2.4638888864,94.26,-21.96,96.7842404527,131.86
2021-01-25 03:00:00,91.5653333308,-16.96,93.1227784593,2.4953333308,0,2.4953333308,89.07,-16.96,90.6703176348,132.19,2.4953333308,0.0,2.4953333308,2.4953333308,0,2.4953333308,0.0,0.0,0.0,132.77,95.6353333308,-22.38,98.2190479556,2.4953333308,0,2.4953333308,93.14,-22.38,95.7910434226,132.01
2021-01-25 03:30:00,89.5066666641,-17.51,91.203308478,2.5266666641,0,2.5266666641,86.98,-17.51,88.7249711186,132.47,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,132.95,93.4866666641,-23.0,96.274383114,2.5266666641,0,2.5266666641,90.96,-23.0,93.8228202518,132.33
2021-01-25 04:00:00,87.4879999976,-17.91,89.3023977482,2.3879999976,0,2.3879999976,85.1,-17.91,86.9642346025,132.69,2.3879999976,0.0,2.3879999976,2.3879999976,0,2.3879999976,0.0,0.0,0.0,133.12,91.3779999976,-23.43,94.3340012062,2.3879999976,0,2.3879999976,88.99,-23.43,92.0227417544,132.52
2021-01-25 04:30:00,86.1716666643,-18.04,88.039750884,2.3316666643,0,2.3316666643,83.84,-18.04,85.7588899182,133.04,2.3316666643,0.0,2.3316666643,2.3316666643,0,2.3316666643,0.0,0.0,0.0,133.44,90.0016666643,-23.62,93.0494728752,2.3316666643,0,2.3316666643,87.67,-23.62,90.7961083968,132.91
