Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-25 05:00:00,84.9641111088,-18.41,86.9357709836,2.3241111088,0,2.3241111088,82.64,-18.41,84.6658000612,133.19,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,133.56,88.7441111088,-24.01,91.9347450994,2.3241111088,0,2.3241111088,86.42,-24.01,89.693347022,133.05
2021-01-25 05:30:00,84.8909999977,-17.23,86.6219070479,2.2909999977,0,2.2909999977,82.6,-17.23,84.3779171348,132.77,2.2909999977,0.0,2.2909999977,2.2909999977,0,2.2909999977,0.0,0.0,0.0,133.26,88.7109999977,-22.76,91.5841641366,2.2909999977,0,2.2909999977,86.42,-22.76,89.3668506774,132.63
2021-01-25 06:00:00,86.4861111088,-16.78,88.0988979201,2.2861111088,0,2.2861111088,84.2,-16.78,85.8557417998,132.47,2.2861111088,0.0,2.2861111088,2.2861111088,0,2.2861111088,0.0,0.0,0.0,133.03,90.3561111088,-22.26,93.0576940114,2.2861111088,0,2.2861111088,88.07,-22.26,90.8395976433,132.32
2021-01-25 06:30:00,92.1775555517,-13.56,93.1696052771,3.8375555517,0,3.8375555517,88.34,-13.56,89.374656363,131.51,3.8375555517,0.0,3.8375555517,3.8375555517,0,3.8375555517,0.0,0.0,0.0,132.44,96.2775555517,-18.82,98.0997456827,3.8375555517,0,3.8375555517,92.44,-18.82,94.3363450638,131.34
2021-01-25 07:00:00,97.6959999971,-11.31,98.3484850693,2.9359999971,0,2.9359999971,94.76,-11.31,95.4325610051,131.1,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,132.34,102.0859999971,-16.38,103.391758837,2.9359999971,0,2.9359999971,99.15,-16.38,100.4939147411,130.92
2021-01-25 07:30:00,97.9099999962,-10.78,98.5016573427,3.7899999962,0,3.7899999962,94.12,-10.78,94.7353302628,130.58,3.7899999962,0.0,3.7899999962,3.7899999962,0,3.7899999962,0.0,0.0,0.0,131.86,102.3199999962,-15.8,103.5327117351,3.7899999962,0,3.7899999962,98.53,-15.8,99.7887814336,130.39
2021-01-25 08:00:00,104.4634444406,-8.71,104.8259286837,3.8534444406,0,3.8534444406,100.61,-8.71,100.9863168949,130.39,3.8534444406,0.0,3.8534444406,3.8534444406,0,3.8534444406,0.0,0.0,0.0,132.01,109.1334444406,-13.56,109.9726433958,3.8534444406,0,3.8534444406,105.28,-13.56,106.1496679222,130.24
2021-01-25 08:30:00,112.9605555518,-12.16,113.613171378,3.7305555518,0,3.7305555518,109.23,-12.16,109.9047701422,130.97,3.7305555518,0.0,3.7305555518,3.7305555518,0,3.7305555518,0.0,0.0,0.0,132.24,118.0405555518,-17.14,119.2784655962,3.7305555518,0,3.7305555518,114.31,-17.14,115.5878700383,130.77
2021-01-25 09:00:00,113.6777777712,-10.37,114.1497878185,6.5477777712,0,6.5477777712,107.13,-10.37,107.6307288835,130.59,6.5477777712,0.0,6.5477777712,6.5477777712,0,6.5477777712,0.0,0.0,0.0,132.01,118.7277777712,-15.28,119.7069906668,6.5477777712,0,6.5477777712,112.18,-15.28,113.2158593131,130.41
2021-01-25 09:30:00,110.6173333195,-11.25,111.187935185,13.8473333195,0,13.8473333195,96.77,-11.25,97.4217398736,131.07,13.8473333195,0.0,13.8473333195,13.8473333195,0,13.8473333195,0.0,0.0,0.0,132.25,115.1473333195,-16.27,116.2911057243,13.8473333195,0,13.8473333195,101.3,-16.27,102.5982597318,130.89
2021-01-25 10:00:00,105.8084444259,-12.41,106.5337271094,18.5484444259,0,18.5484444259,87.26,-12.41,88.1380491048,131.77,18.5484444259,0.0,18.5484444259,18.5484444259,0,18.5484444259,0.0,0.0,0.0,132.74,109.8784444259,-17.6,111.2790750746,18.5484444259,0,18.5484444259,91.33,-17.6,93.010369852,131.63
2021-01-25 10:30:00,101.8297777577,-13.37,102.7037513345,20.0597777577,0,20.0597777577,81.77,-13.37,82.8558374528,132.3,20.0597777577,0.0,20.0597777577,20.0597777577,0,20.0597777577,0.0,0.0,0.0,133.1,105.6497777577,-18.66,107.284999605,20.0597777577,0,20.0597777577,85.59,-18.66,87.6004777384,132.13
2021-01-25 11:00:00,100.0492222002,-12.81,100.8659653346,21.9792222002,0,21.9792222002,78.07,-12.81,79.1139747453,132.49,21.9792222002,0.0,21.9792222002,21.9792222002,0,21.9792222002,0.0,0.0,0.0,133.37,103.6392222002,-18.13,105.2130470915,21.9792222002,0,21.9792222002,81.66,-18.13,83.6483861171,132.35
2021-01-25 11:30:00,99.3622222021,-10.53,99.9186273972,20.1122222021,0,20.1122222021,79.25,-10.53,79.9465033632,132.69,20.1122222021,0.0,20.1122222021,20.1122222021,0,20.1122222021,0.0,0.0,0.0,133.81,102.9822222021,-15.76,104.1811676345,20.1122222021,0,20.1122222021,82.87,-15.76,84.3552873269,132.52
2021-01-25 12:00:00,95.9327777583,-9.87,96.4391764192,19.5027777583,0,19.5027777583,76.43,-9.87,77.0646598643,133.1,19.5027777583,0.0,19.5027777583,19.5027777583,0,19.5027777583,0.0,0.0,0.0,134.26,99.4327777583,-15.11,100.5742978734,19.5027777583,0,19.5027777583,79.93,-15.11,81.3456636828,132.89
2021-01-25 12:30:00,96.7577777573,-9.76,97.2487797175,20.4277777573,0,20.4277777573,76.33,-9.76,76.9514554768,133.1,20.4277777573,0.0,20.4277777573,20.4277777573,0,20.4277777573,0.0,0.0,0.0,134.26,100.2077777573,-14.99,101.3227458326,20.4277777573,0,20.4277777573,79.78,-14.99,81.1760340248,132.99
2021-01-25 13:00:00,98.2933333146,-10.14,98.8149734306,18.7233333146,0,18.7233333146,79.57,-10.14,80.2134932539,133.34,18.7233333146,0.0,18.7233333146,18.7233333146,0,18.7233333146,0.0,0.0,0.0,134.51,101.8833333146,-15.37,103.0361611634,18.7233333146,0,18.7233333146,83.16,-15.37,84.5684486082,133.14
2021-01-25 13:30:00,103.5424444281,-10.78,104.1020950709,16.3424444281,0,16.3424444281,87.2,-10.78,87.8638059727,132.96,16.3424444281,0.0,16.3424444281,16.3424444281,0,16.3424444281,0.0,0.0,0.0,134.14,107.5324444281,-15.99,108.7147952428,16.3424444281,0,16.3424444281,91.19,-15.99,92.5812950871,132.8
2021-01-25 14:00:00,102.4184444295,-11.49,103.0609424533,14.9584444295,0,14.9584444295,87.46,-11.49,88.2115168218,132.54,14.9584444295,0.0,14.9584444295,14.9584444295,0,14.9584444295,0.0,0.0,0.0,133.66,106.3984444295,-16.7,107.7010630264,14.9584444295,0,14.9584444295,91.44,-16.7,92.9524803327,132.4
2021-01-25 14:30:00,100.7767777632,-11.01,101.3764224874,14.5567777632,0,14.5567777632,86.22,-11.01,86.9201271283,132.08,14.5567777632,0.0,14.5567777632,14.5567777632,0,14.5567777632,0.0,0.0,0.0,133.17,104.7167777632,-16.2,105.962462906,14.5567777632,0,14.5567777632,90.16,-16.2,91.6038514474,131.92
2021-01-25 15:00:00,102.8719999882,-9.8,103.3377393868,11.7919999882,0,11.7919999882,91.08,-9.8,91.6057116123,131.48,11.7919999882,0.0,11.7919999882,11.7919999882,0,11.7919999882,0.0,0.0,0.0,132.8,107.0219999882,-14.83,108.0446082943,11.7919999882,0,11.7919999882,95.23,-14.83,96.3778076115,131.3
2021-01-25 15:30:00,106.6801110991,-12.29,107.3857076343,12.0401110991,0,12.0401110991,94.64,-12.29,95.4346567029,131.83,12.0401110991,0.0,12.0401110991,12.0401110991,0,12.0401110991,0.0,0.0,0.0,132.93,111.0101110991,-17.46,112.3748030754,12.0401110991,0,12.0401110991,98.97,-17.46,100.4983208815,131.68
2021-01-25 16:00:00,114.6932222137,-11.6,115.2783380421,8.5632222137,0,8.5632222137,106.13,-11.6,106.7620573987,131.39,8.5632222137,0.0,8.5632222137,8.5632222137,0,8.5632222137,0.0,0.0,0.0,132.69,119.5732222137,-16.62,120.7227396581,8.5632222137,0,8.5632222137,111.01,-16.62,112.2472471823,131.26
2021-01-25 16:30:00,122.8814444395,-10.27,123.3098628964,4.9914444395,0,4.9914444395,117.89,-10.27,118.3364905682,130.96,4.9914444395,0.0,4.9914444395,4.9914444395,0,4.9914444395,0.0,0.0,0.0,132.52,128.2714444395,-15.13,129.160676518,4.9914444395,0,4.9914444395,123.28,-15.13,124.2049729278,130.82
2021-01-25 17:00:00,132.6306666608,-25.07,134.9792526239,5.8206666608,0,5.8206666608,126.81,-25.07,129.2643841126,132.22,5.8206666608,0.0,5.8206666608,5.8206666608,0,5.8206666608,0.0,0.0,0.0,132.33,138.5806666608,-30.59,141.9166983556,5.8206666608,0,5.8206666608,132.76,-30.59,136.2386351223,132.06
2021-01-25 17:30:00,135.9447777633,-29.45,139.0981132191,14.4947777633,0,14.4947777633,121.45,-29.45,124.9696163073,132.86,14.4947777633,0.0,14.4947777633,14.4947777633,0,14.4947777633,0.0,0.0,0.0,132.49,141.6047777633,-35.35,145.9504559273,14.4947777633,0,14.4947777633,127.11,-35.35,131.9339781861,132.74
2021-01-25 18:00:00,138.9165555385,-29.08,141.927642842,17.0265555385,0,17.0265555385,121.89,-29.08,125.3108873961,132.42,17.0265555385,0.0,17.0265555385,17.0265555385,0,17.0265555385,0.0,0.0,0.0,132.14,144.6865555385,-34.91,148.8385281223,17.0265555385,0,17.0265555385,127.66,-34.91,132.3472088863,132.28
2021-01-25 18:30:00,135.5685555412,-31.1,139.0900544666,14.3785555412,0,14.3785555412,121.19,-31.1,125.1168497845,132.93,14.3785555412,0.0,14.3785555412,14.3785555412,0,14.3785555412,0.0,0.0,0.0,132.43,141.2685555412,-37.05,146.0462504986,14.3785555412,0,14.3785555412,126.89,-37.05,132.1884056943,132.82
2021-01-25 19:00:00,133.8684444332,-33.14,137.9094631088,11.2884444332,0,11.2884444332,122.58,-33.14,126.9807701977,133.51,11.2884444332,0.0,11.2884444332,11.2884444332,0,11.2884444332,0.0,0.0,0.0,132.85,139.6584444332,-39.23,145.063689466,11.2884444332,0,11.2884444332,128.37,-39.23,134.2305844433,133.43
2021-01-25 19:30:00,130.4942222141,-10.45,130.911972452,8.0842222141,0,8.0842222141,122.41,-10.45,122.8552424604,130.52,8.0842222141,0.0,8.0842222141,8.0842222141,0,8.0842222141,0.0,0.0,0.0,132.17,136.1342222141,-15.37,136.9991363398,8.0842222141,0,8.0842222141,128.05,-15.37,128.9691412703,130.39
2021-01-25 20:00:00,123.8174444376,-8.67,124.1206205554,6.8874444376,0,6.8874444376,116.93,-8.67,117.2509863498,129.78,6.8874444376,0.0,6.8874444376,6.8874444376,0,6.8874444376,0.0,0.0,0.0,131.51,129.1774444376,-13.35,129.8654482586,6.8874444376,0,6.8874444376,122.29,-13.35,123.0165297836,129.62
2021-01-25 20:30:00,118.7432222187,-10.07,119.1694496206,3.5332222186999998,0,3.5332222186999998,115.21,-10.07,115.6492498895,130.0,3.5332222186999998,0.0,3.5332222186999998,3.5332222186999998,0,3.5332222186999998,0.0,0.0,0.0,131.59,124.0232222187,-14.86,124.9102848028,3.5332222186999998,0,3.5332222186999998,120.49,-14.86,121.4028817615,129.83
2021-01-25 21:00:00,113.0554444413,-11.57,113.6459344535,3.1654444413,0,3.1654444413,109.89,-11.57,110.4974072094,130.71,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,132.07,118.1054444413,-16.52,119.2552154276,3.1654444413,0,3.1654444413,114.94,-16.52,116.1211178038,130.56
2021-01-25 21:30:00,107.3435555499,-13.79,108.2257040545,5.6835555499,0,5.6835555499,101.66,-13.79,102.5910312844,131.97,5.6835555499,0.0,5.6835555499,5.6835555499,0,5.6835555499,0.0,0.0,0.0,133.06,112.0235555499,-18.96,113.6167179513,5.6835555499,0,5.6835555499,106.34,-18.96,108.0170227325,131.86
2021-01-25 22:00:00,101.1997777717,-14.9,102.2907865892,6.0697777717,0,6.0697777717,95.13,-14.9,96.2898068333,132.41,6.0697777717,0.0,6.0697777717,6.0697777717,0,6.0697777717,0.0,0.0,0.0,133.29,105.5497777717,-20.19,107.4634434943,6.0697777717,0,6.0697777717,99.48,-20.19,101.5081597705,132.25
2021-01-25 22:30:00,93.8385555528,-15.94,95.1827616127,2.7985555528,0,2.7985555528,91.04,-15.94,92.4249165539,132.22,2.7985555528,0.0,2.7985555528,2.7985555528,0,2.7985555528,0.0,0.0,0.0,132.96,98.0185555528,-21.32,100.3104163716,2.7985555528,0,2.7985555528,95.22,-21.32,97.5776142361,132.08
2021-01-25 23:00:00,86.8226666638,-16.2,88.3210928749,2.8526666638,0,2.8526666638,83.97,-16.2,85.5184243307,132.22,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.96,90.6826666638,-21.64,93.2289420366,2.8526666638,0,2.8526666638,87.83,-21.64,90.4566111459,132.16
2021-01-25 23:30:00,84.9131111083,-15.87,86.3834089284,2.8131111083,0,2.8131111083,82.1,-15.87,83.619775771,132.22,2.8131111083,0.0,2.8131111083,2.8131111083,0,2.8131111083,0.0,0.0,0.0,132.96,88.6331111083,-21.3,91.1565597461,2.8131111083,0,2.8131111083,85.82,-21.3,88.4237660361,132.16
2021-01-26 00:00:00,82.6255555532,-16.28,84.2141367614,2.3755555532,0,2.3755555532,80.25,-16.28,81.8846804964,132.55,2.3755555532,0.0,2.3755555532,2.3755555532,0,2.3755555532,0.0,0.0,0.0,133.13,86.2755555532,-21.77,88.9797976285,2.3755555532,0,2.3755555532,83.9,-21.77,86.678387733,132.38
2021-01-26 00:30:00,93.8398888865,-15.35,95.0870508862,2.3898888865,0,2.3898888865,91.45,-15.35,92.7293103609,131.47,2.3898888865,0.0,2.3898888865,2.3898888865,0,2.3898888865,0.0,0.0,0.0,132.27,97.9698888865,-20.64,100.1204710758,2.3898888865,0,2.3898888865,95.58,-20.64,97.783158059,131.34
2021-01-26 01:00:00,96.2719999976,-16.54,97.6824937414,2.3519999976,0,2.3519999976,93.92,-16.54,95.3652871856,130.85,2.3519999976,0.0,2.3519999976,2.3519999976,0,2.3519999976,0.0,0.0,0.0,131.53,100.5519999976,-21.83,102.8943808161,2.3519999976,0,2.3519999976,98.2,-21.83,100.5971614908,130.73
2021-01-26 01:30:00,94.9069999976,-18.49,96.6913581896,2.4069999976,0,2.4069999976,92.5,-18.49,94.3299003498,131.39,2.4069999976,0.0,2.4069999976,2.4069999976,0,2.4069999976,0.0,0.0,0.0,131.79,99.5769999976,-24.02,102.4330968414,2.4069999976,0,2.4069999976,97.17,-24.02,100.0948015633,131.26
2021-01-26 02:00:00,92.1855555531,-19.03,94.1292598114,2.4555555531,0,2.4555555531,89.73,-19.03,91.7257531994,131.81,2.4555555531,0.0,2.4555555531,2.4555555531,0,2.4555555531,0.0,0.0,0.0,132.14,96.2755555531,-24.53,99.3514141674,2.4555555531,0,2.4555555531,93.82,-24.53,96.9737763522,131.67
2021-01-26 02:30:00,92.5042222197,-19.01,94.4373402234,2.5442222197,0,2.5442222197,89.96,-19.01,91.9466241903,132.0,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,132.4,96.6042222197,-24.51,99.6650181893,2.5442222197,0,2.5442222197,94.06,-24.51,97.2009449543,131.88
2021-01-26 03:00:00,91.1673333308,-19.22,93.1712995866,2.5273333308,0,2.5273333308,88.64,-19.22,90.6998235941,132.22,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,132.55,95.2073333308,-24.76,98.3742543553,2.5273333308,0,2.5273333308,92.68,-24.76,95.9303914305,132.08
2021-01-26 03:30:00,88.980555553,-17.63,90.710286994,2.520555553,0,2.520555553,86.46,-17.63,88.239155141,132.59,2.520555553,0.0,2.520555553,2.520555553,0,2.520555553,0.0,0.0,0.0,133.03,92.920555553,-23.14,95.7584943714,2.520555553,0,2.520555553,90.4,-23.14,93.3146269349,132.46
2021-01-26 04:00:00,86.7802222196,-17.19,88.4663951367,2.5902222196,0,2.5902222196,84.19,-17.19,85.927016706,132.81,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,133.29,90.6102222196,-22.7,93.4103975513,2.5902222196,0,2.5902222196,88.02,-22.7,90.9000022002,132.69
2021-01-26 04:30:00,84.8474444418,-17.66,86.6658204156,2.6374444418,0,2.6374444418,82.21,-17.66,84.0854309616,133.23,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,133.64,88.5774444418,-23.22,91.5703667342,2.6374444418,0,2.6374444418,85.94,-23.22,89.0216378191,133.09
2021-01-26 05:00:00,83.1831111085,-17.89,85.0851460226,2.6331111085,0,2.6331111085,80.55,-17.89,82.5127541656,133.23,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,133.64,86.8431111085,-23.49,89.9639152494,2.6331111085,0,2.6331111085,84.21,-23.49,87.4248488703,133.09
2021-01-26 05:30:00,83.6077777752,-17.25,85.3687472352,2.6077777751999998,0,2.6077777751999998,81.0,-17.25,82.8164385856,133.23,2.6077777751999998,0.0,2.6077777751999998,2.6077777751999998,0,2.6077777751999998,0.0,0.0,0.0,133.64,87.2977777752,-22.81,90.2285880665,2.6077777751999998,0,2.6077777751999998,84.69,-22.81,87.7079939344,133.09
2021-01-26 06:00:00,85.600555553,-16.48,87.1725043289,2.600555553,0,2.600555553,83.0,-16.48,84.6202718029,132.98,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,133.64,89.390555553,-21.97,92.0508138045,2.600555553,0,2.600555553,86.79,-21.97,89.5275655874,132.86
2021-01-26 06:30:00,90.638999995,-13.86,91.6925728732,4.958999995,0,4.958999995,85.68,-13.86,86.7937901004,132.56,4.958999995,0.0,4.958999995,4.958999995,0,4.958999995,0.0,0.0,0.0,133.41,94.598999995,-19.2,96.5277721698,4.958999995,0,4.958999995,89.64,-19.2,91.6731672847,132.38
2021-01-26 07:00:00,94.7898888826,-11.31,95.4622393116,6.2698888826,0,6.2698888826,88.52,-11.31,89.2396016351,131.97,6.2698888826,0.0,6.2698888826,6.2698888826,0,6.2698888826,0.0,0.0,0.0,133.18,98.8998888826,-16.46,100.2602594301,6.2698888826,0,6.2698888826,92.63,-16.46,94.0810740798,131.86
2021-01-26 07:30:00,96.6146666596,-8.86,97.0200670673,7.0746666596,0,7.0746666596,89.54,-8.86,89.9772815771,131.24,7.0746666596,0.0,7.0746666596,7.0746666596,0,7.0746666596,0.0,0.0,0.0,132.68,100.7846666596,-13.84,101.7305000169,7.0746666596,0,7.0746666596,93.71,-13.84,94.7264994603,131.07
2021-01-26 08:00:00,98.9385555449,-8.53,99.3055822868,10.6285555449,0,10.6285555449,88.31,-8.53,88.7210065317,131.15,10.6285555449,0.0,10.6285555449,10.6285555449,0,10.6285555449,0.0,0.0,0.0,132.68,103.0585555449,-13.5,103.9390007216,10.6285555449,0,10.6285555449,92.43,-13.5,93.4106787257,131.07
2021-01-26 08:30:00,109.784222217,-6.75,109.9915358007,5.234222217,0,5.234222217,104.55,-6.75,104.7676715404,130.74,5.234222217,0.0,5.234222217,5.234222217,0,5.234222217,0.0,0.0,0.0,132.6,114.634222217,-11.5,115.2096128945,5.234222217,0,5.234222217,109.4,-11.5,110.0027726923,130.6
2021-01-26 09:00:00,112.259555552,-8.99,112.6189500606,3.509555552,0,3.509555552,108.75,-8.99,109.1209539914,131.31,3.509555552,0.0,3.509555552,3.509555552,0,3.509555552,0.0,0.0,0.0,132.92,117.299555552,-13.85,118.1143862225,3.509555552,0,3.509555552,113.79,-13.85,114.6297805982,131.13
2021-01-26 09:30:00,115.3546666603,-8.34,115.6557595639,6.4046666603,0,6.4046666603,108.95,-8.34,109.2687425571,131.21,6.4046666603,0.0,6.4046666603,6.4046666603,0,6.4046666603,0.0,0.0,0.0,132.92,120.4146666603,-13.16,121.1316537776,6.4046666603,0,6.4046666603,114.01,-13.16,114.7670061472,131.03
2021-01-26 10:00:00,115.8293333239,-8.47,116.1386040826,9.4493333239,0,9.4493333239,106.38,-8.47,106.7166589619,131.42,9.4493333239,0.0,9.4493333239,9.4493333239,0,9.4493333239,0.0,0.0,0.0,133.08,120.7693333239,-13.32,121.5016636573,9.4493333239,0,9.4493333239,111.32,-13.32,112.1140704818,131.24
2021-01-26 10:30:00,116.7728888794,-8.18,117.0590448331,9.4728888794,0,9.4728888794,107.3,-8.18,107.6113488439,131.42,9.4728888794,0.0,9.4728888794,9.4728888794,0,9.4728888794,0.0,0.0,0.0,133.08,121.7428888794,-13.01,122.4360694106,9.4728888794,0,9.4728888794,112.27,-13.01,113.0212944537,131.24
2021-01-26 11:00:00,117.3559999897,-7.66,117.6057240681,10.2559999897,0,10.2559999897,107.1,-7.66,107.3735796181,131.33,10.2559999897,0.0,10.2559999897,10.2559999897,0,10.2559999897,0.0,0.0,0.0,133.08,122.3359999897,-12.46,122.9688923813,10.2559999897,0,10.2559999897,112.08,-12.46,112.7704659918,131.24
2021-01-26 11:30:00,116.7262222115,-7.75,116.9832186759,10.7062222115,0,10.7062222115,106.02,-7.75,106.3028828396,131.33,10.7062222115,0.0,10.7062222115,10.7062222115,0,10.7062222115,0.0,0.0,0.0,133.08,121.6262222115,-12.56,122.2730204479,10.7062222115,0,10.7062222115,110.92,-12.56,111.6288493177,131.24
2021-01-26 12:00:00,116.4534444329,-7.84,116.7170523972,11.5534444329,0,11.5534444329,104.9,-7.84,105.192564376,131.33,11.5534444329,0.0,11.5534444329,11.5534444329,0,11.5534444329,0.0,0.0,0.0,133.08,121.3234444329,-12.65,121.9811488266,11.5534444329,0,11.5534444329,109.77,-12.65,110.496494967,131.24
2021-01-26 12:30:00,119.8706666556,-7.15,120.083717566,11.0506666556,0,11.0506666556,108.82,-7.15,109.0546418086,130.85,11.0506666556,0.0,11.0506666556,11.0506666556,0,11.0506666556,0.0,0.0,0.0,132.63,124.9406666556,-11.87,125.5032552739,11.0506666556,0,11.0506666556,113.89,-11.87,114.5068949889,130.65
2021-01-26 13:00:00,121.518111102,-6.73,121.7043311711,9.108111102,0,9.108111102,112.41,-6.73,112.6112827385,130.61,9.108111102,0.0,9.108111102,9.108111102,0,9.108111102,0.0,0.0,0.0,132.47,126.748111102,-11.4,127.2597488129,9.108111102,0,9.108111102,117.64,-11.4,118.1910724209,130.43
2021-01-26 13:30:00,121.3915555481,-7.4,121.6168975035,7.4915555481,0,7.4915555481,113.9,-7.4,114.1401331697,130.73,7.4915555481,0.0,7.4915555481,7.4915555481,0,7.4915555481,0.0,0.0,0.0,132.56,126.6915555481,-12.1,127.268064522,7.4915555481,0,7.4915555481,119.2,-12.1,119.8125619457,130.57
2021-01-26 14:00:00,118.4341111057,-7.85,118.6939812012,5.4141111057,0,5.4141111057,113.02,-7.85,113.2922896759,130.92,5.4141111057,0.0,5.4141111057,5.4141111057,0,5.4141111057,0.0,0.0,0.0,132.66,123.6841111057,-12.58,124.3222254466,5.4141111057,0,5.4141111057,118.27,-12.58,118.9371653437,130.74
2021-01-26 14:30:00,117.086999993,-8.41,117.3886436899,7.046999993,0,7.046999993,110.04,-8.41,110.3609065747,130.92,7.046999993,0.0,7.046999993,7.046999993,0,7.046999993,0.0,0.0,0.0,132.59,122.206999993,-13.18,122.9156753522,7.046999993,0,7.046999993,115.16,-13.18,115.9117681687,130.74
2021-01-26 15:00:00,115.1307777703,-9.29,115.5049786372,7.4907777703,0,7.4907777703,107.64,-9.29,108.040148556,131.1,7.4907777703,0.0,7.4907777703,7.4907777703,0,7.4907777703,0.0,0.0,0.0,132.69,120.1507777703,-14.13,120.9787844988,7.4907777703,0,7.4907777703,112.66,-14.13,113.5426461731,130.97
2021-01-26 15:30:00,115.5456666595,-9.27,115.9169270805,7.1956666595,0,7.1956666595,108.35,-9.27,108.7458293453,131.1,7.1956666595,0.0,7.1956666595,7.1956666595,0,7.1956666595,0.0,0.0,0.0,132.69,120.6156666595,-14.11,121.4381782789,7.1956666595,0,7.1956666595,113.42,-14.11,114.2943065074,130.97
2021-01-26 16:00:00,117.0007777708,-9.38,117.3761747501,6.9607777708,0,6.9607777708,110.04,-9.38,110.4390601191,131.1,6.9607777708,0.0,6.9607777708,6.9607777708,0,6.9607777708,0.0,0.0,0.0,132.69,122.1307777708,-14.22,122.955826535,6.9607777708,0,6.9607777708,115.17,-14.22,116.0445487733,130.97
2021-01-26 16:30:00,120.0948888813,-9.28,120.4528984102,7.5748888813,0,7.5748888813,112.52,-9.28,112.9020318683,131.1,7.5748888813,0.0,7.5748888813,7.5748888813,0,7.5748888813,0.0,0.0,0.0,132.69,125.3148888813,-14.09,126.1045180608,7.5748888813,0,7.5748888813,117.74,-14.09,118.5800813796,130.97
2021-01-26 17:00:00,119.0161110982,-9.37,119.3843859177,12.9261110982,0,12.9261110982,106.09,-9.37,106.5029811789,131.34,12.9261110982,0.0,12.9261110982,12.9261110982,0,12.9261110982,0.0,0.0,0.0,132.89,123.9461110982,-14.24,124.7614365754,12.9261110982,0,12.9261110982,111.02,-14.24,111.9295224684,131.2
2021-01-26 17:30:00,124.8803333181,-7.94,125.1324947791,15.2703333181,0,15.2703333181,109.61,-7.94,109.897205151,130.95,15.2703333181,0.0,15.2703333181,15.2703333181,0,15.2703333181,0.0,0.0,0.0,132.67,129.9803333181,-12.7,130.599299575,15.2703333181,0,15.2703333181,114.71,-12.7,115.4108924669,130.76
2021-01-26 18:00:00,126.5005555409,-8.05,126.7564319952,14.6705555409,0,14.6705555409,111.83,-8.05,112.1193622886,130.74,14.6705555409,0.0,14.6705555409,14.6705555409,0,14.6705555409,0.0,0.0,0.0,132.52,131.7005555409,-12.79,132.3201437037,14.6705555409,0,14.6705555409,117.03,-12.79,117.7268236215,130.55
2021-01-26 18:30:00,125.4736666573,-9.49,125.8320353663,9.4136666573,0,9.4136666573,116.06,-9.49,116.4473430354,130.38,9.4136666573,0.0,9.4136666573,9.4136666573,0,9.4136666573,0.0,0.0,0.0,132.04,130.8736666573,-14.24,131.6460946033,9.4136666573,0,9.4136666573,121.46,-14.24,122.2919016125,130.24
2021-01-26 19:00:00,124.3682222146,-10.24,124.7890712235,7.6482222146000005,0,7.6482222146000005,116.72,-10.24,117.1683233643,130.54,7.6482222146000005,0.0,7.6482222146000005,7.6482222146000005,0,7.6482222146000005,0.0,0.0,0.0,132.15,129.8182222146,-15.05,130.6876938313,7.6482222146000005,0,7.6482222146000005,122.17,-15.05,123.0935067337,130.41
2021-01-26 19:30:00,119.4146666634,-12.01,120.0170934256,3.3146666634,0,3.3146666634,116.1,-12.01,116.7195360683,130.25,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,131.58,124.7846666634,-16.88,125.9211953338,3.3146666634,0,3.3146666634,121.47,-16.88,122.6372508661,130.06
2021-01-26 20:00:00,113.1384444418,-11.76,113.7479899195,2.5984444418,0,2.5984444418,110.54,-11.76,111.1637944656,130.44,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.79,118.2284444418,-16.67,119.3978809491,2.5984444418,0,2.5984444418,115.63,-16.67,116.8254501382,130.28
2021-01-26 20:30:00,108.5335555531,-9.8,108.9751011975,2.4335555531,0,2.4335555531,106.1,-9.8,106.5516306773,130.67,2.4335555531,0.0,2.4335555531,2.4335555531,0,2.4335555531,0.0,0.0,0.0,132.15,113.3935555531,-14.68,114.3398480014,2.4335555531,0,2.4335555531,110.96,-14.68,111.9268689815,130.5
2021-01-26 21:00:00,103.5835555527,-11.79,104.2523720638,2.8635555527000003,0,2.8635555527000003,100.72,-11.79,101.4077043424,130.96,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,132.15,108.1935555527,-16.81,109.4916506549,2.8635555527000003,0,2.8635555527000003,105.33,-16.81,106.6629504561,130.79
2021-01-26 21:30:00,99.384111108,-15.37,100.565592728,3.114111108,0,3.114111108,96.27,-15.37,97.4892291487,131.69,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,132.48,103.774111108,-20.63,105.8048346544,3.114111108,0,3.114111108,100.66,-20.63,102.7522870792,131.5
2021-01-26 22:00:00,92.7023333301,-17.34,94.3101171924,3.1923333301,0,3.1923333301,89.51,-17.34,91.1740955535,132.25,3.1923333301,0.0,3.1923333301,3.1923333301,0,3.1923333301,0.0,0.0,0.0,132.82,96.8123333301,-22.79,99.4585943236,3.1923333301,0,3.1923333301,93.62,-22.79,96.3539750088,132.12
2021-01-26 22:30:00,87.8759999973,-17.71,89.642821662,2.6559999973,0,2.6559999973,85.22,-17.71,87.0407519499,131.89,2.6559999973,0.0,2.6559999973,2.6559999973,0,2.6559999973,0.0,0.0,0.0,132.38,91.7559999973,-23.19,94.6411096486,2.6559999973,0,2.6559999973,89.1,-23.19,92.0683773073,131.76
2021-01-26 23:00:00,83.729555553,-18.9,85.8361722883,2.559555553,0,2.559555553,81.17,-18.9,83.3413396821,132.32,2.559555553,0.0,2.559555553,2.559555553,0,2.559555553,0.0,0.0,0.0,132.63,87.409555553,-24.5,90.7781934276,2.559555553,0,2.559555553,84.85,-24.5,88.3163206888,132.19
2021-01-26 23:30:00,81.4252222197,-19.22,83.6628663956,2.5352222197,0,2.5352222197,78.89,-19.22,81.1975399874,132.52,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,132.8,84.9952222197,-24.85,88.5534318938,2.5352222197,0,2.5352222197,82.46,-24.85,86.1230172486,132.42
2021-01-27 00:00:00,78.8284444418,-20.04,81.3358792485,2.5984444418,0,2.5984444418,76.23,-20.04,78.8201401927,132.63,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,132.8,82.2984444418,-25.72,86.2238502826,2.5984444418,0,2.5984444418,79.7,-25.72,83.7472889113,132.55
2021-01-27 00:30:00,89.3901111085,-17.8,91.1451148663,2.6401111085,0,2.6401111085,86.75,-17.8,88.5573401814,131.85,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,132.33,93.3601111085,-23.26,96.2140215675,2.6401111085,0,2.6401111085,90.72,-23.26,93.6543965866,131.7
2021-01-27 01:00:00,92.1755555529,-16.71,93.67794373,2.6655555529,0,2.6655555529,89.51,-16.71,91.0563792384,131.3,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,131.85,96.2655555529,-22.06,98.7608261706,2.6655555529,0,2.6655555529,93.6,-22.06,96.164461211,131.13
2021-01-27 01:30:00,90.777555553,-17.52,92.4527716846,2.587555553,0,2.587555553,88.19,-17.52,89.9134389288,131.59,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,132.09,94.797555553,-22.95,97.5360396921,2.587555553,0,2.587555553,92.21,-22.95,95.0230845637,131.46
2021-01-27 02:00:00,87.8047777752,-18.16,89.6630615145,2.6047777752,0,2.6047777752,85.2,-18.16,87.1138657161,131.88,2.6047777752,0.0,2.6047777752,2.6047777752,0,2.6047777752,0.0,0.0,0.0,132.28,91.6847777752,-23.64,94.68340971719999,2.6047777752,0,2.6047777752,89.08,-23.64,92.1634200754,131.7
2021-01-27 02:30:00,88.1484444418,-17.91,89.9495211633,2.6184444418,0,2.6184444418,85.53,-17.91,87.3850616524,131.97,2.6184444418,0.0,2.6184444418,2.6184444418,0,2.6184444418,0.0,0.0,0.0,132.42,92.0384444418,-23.39,94.964031903,2.6184444418,0,2.6184444418,89.42,-23.39,92.4285048024,131.84
2021-01-27 03:00:00,86.3961111084,-18.12,88.27583143,2.6961111084000002,0,2.6961111084000002,83.7,-18.12,85.6389187227,132.21,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,132.57,90.2161111084,-23.64,93.2619767297,2.6961111084000002,0,2.6961111084000002,87.52,-23.64,90.6564945274,132.07
2021-01-27 03:30:00,83.5532222195,-18.94,85.673009421,2.7632222195000002,0,2.7632222195000002,80.79,-18.94,82.9804055184,132.68,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,132.92,87.2332222195,-24.54,90.6192400034,2.7632222195000002,0,2.7632222195000002,84.47,-24.54,87.9624493747,132.51
2021-01-27 04:00:00,80.3357777751,-19.74,82.725478486,2.6757777751000003,0,2.6757777751000003,77.66,-19.74,80.129540121,133.04,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,133.19,83.8757777751,-25.43,87.64605523,2.6757777751000003,0,2.6757777751000003,81.2,-25.43,85.088923486,132.91
2021-01-27 04:30:00,79.2463333307,-17.01,81.0513506758,2.5863333307,0,2.5863333307,76.66,-17.01,78.524491084,132.91,2.5863333307,0.0,2.5863333307,2.5863333307,0,2.5863333307,0.0,0.0,0.0,133.35,82.7263333307,-22.55,85.7446717082,2.5863333307,0,2.5863333307,80.14,-22.55,83.2521597317,132.76
2021-01-27 05:00:00,77.9029999974,-17.21,79.7813355904,2.6129999974,0,2.6129999974,75.29,-17.21,77.2319117982,132.91,2.6129999974,0.0,2.6129999974,2.6129999974,0,2.6129999974,0.0,0.0,0.0,133.26,81.3129999974,-22.78,84.4436638747,2.6129999974,0,2.6129999974,78.7,-22.78,81.9305706071,132.76
2021-01-27 05:30:00,78.9508888862,-16.66,80.6895188728,2.6408888862,0,2.6408888862,76.31,-16.66,78.1074369058,132.72,2.6408888862,0.0,2.6408888862,2.6408888862,0,2.6408888862,0.0,0.0,0.0,133.19,82.4008888862,-22.19,85.3364083451,2.6408888862,0,2.6408888862,79.76,-22.19,82.7892124615,132.59
2021-01-27 06:00:00,80.5264444418,-15.83,82.0676376804,2.6264444418,0,2.6264444418,77.9,-15.83,79.4921310571,132.23,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,132.8,84.0664444418,-21.26,86.713059461,2.6264444418,0,2.6264444418,81.44,-21.26,84.1692414128,132.07
2021-01-27 06:30:00,86.0778888864,-12.61,86.996638183,2.4678888864,0,2.4678888864,83.61,-12.61,84.5555687108,131.46,2.4678888864,0.0,2.4678888864,2.4678888864,0,2.4678888864,0.0,0.0,0.0,132.43,89.9078888864,-17.83,91.6588096367,2.4678888864,0,2.4678888864,87.44,-17.83,89.2393551075,131.34
2021-01-27 07:00:00,90.1243333289,-11.32,90.8324713854,4.4143333289,0,4.4143333289,85.71,-11.32,86.4543029583,131.46,4.4143333289,0.0,4.4143333289,4.4143333289,0,4.4143333289,0.0,0.0,0.0,132.62,94.0943333289,-16.46,95.5231655915,4.4143333289,0,4.4143333289,89.68,-16.46,91.1780346355,131.34
2021-01-27 07:30:00,90.4767777754,-8.3,90.8566855912,2.3667777754,0,2.3667777754,88.11,-8.3,88.5000683616,130.58,2.3667777754,0.0,2.3667777754,2.3667777754,0,2.3667777754,0.0,0.0,0.0,132.08,94.5567777754,-13.23,95.4778357697,2.3667777754,0,2.3667777754,92.19,-13.23,93.134467304,130.41
2021-01-27 08:00:00,96.1768888866,-7.19,96.4452697435,2.2968888866,0,2.2968888866,93.88,-7.19,94.1549281769,130.27,2.2968888866,0.0,2.2968888866,2.2968888866,0,2.2968888866,0.0,0.0,0.0,131.91,100.5468888866,-11.99,101.2592561931,2.2968888866,0,2.2968888866,98.25,-11.99,98.9788997716,130.12
2021-01-27 08:30:00,103.2785555532,1.28,103.2864871953,2.3985555532,0,2.3985555532,100.88,1.28,100.8881202124,131.11,2.3985555532,0.0,2.3985555532,2.3985555532,0,2.3985555532,0.0,0.0,0.0,131.53,107.7585555532,-4.03,107.8338870435,2.3985555532,0,2.3985555532,105.36,-4.03,105.4370451976,130.93
2021-01-27 09:00:00,107.2398888823,6.86,107.4590776411,6.6198888823,0,6.6198888823,100.62,6.86,100.8535770313,132.3,6.6198888823,0.0,6.6198888823,6.6198888823,0,6.6198888823,0.0,0.0,0.0,131.53,111.4998888823,2.0,111.5178246773,6.6198888823,0,6.6198888823,104.88,2.0,104.8990676794,132.16
2021-01-27 09:30:00,105.7099999906,6.37,105.9017516287,9.3799999906,0,9.3799999906,96.33,6.37,96.5403842959,132.39,9.3799999906,0.0,9.3799999906,9.3799999906,0,9.3799999906,0.0,0.0,0.0,131.53,109.7699999906,1.44,109.7794447879,9.3799999906,0,9.3799999906,100.39,1.44,100.4003271907,132.16
2021-01-27 10:00:00,105.4514444347,6.17,105.631794614,9.7014444347,0,9.7014444347,95.75,6.17,95.9485872746,132.39,9.7014444347,0.0,9.7014444347,9.7014444347,0,9.7014444347,0.0,0.0,0.0,131.53,109.5014444347,1.24,109.5084651216,9.7014444347,0,9.7014444347,99.8,1.24,99.8077031095,132.28
2021-01-27 10:30:00,104.5651111011,5.54,104.7117665766,10.0051111011,0,10.0051111011,94.56,5.54,94.7221473574,132.62,10.0051111011,0.0,10.0051111011,10.0051111011,0,10.0051111011,0.0,0.0,0.0,131.65,108.5651111011,0.56,108.5665553861,10.0051111011,0,10.0051111011,98.56,0.56,98.5615908963,132.45
2021-01-27 11:00:00,104.7478888804,5.75,104.9055895789,8.4678888804,0,8.4678888804,96.28,5.75,96.4515469031,132.38,8.4678888804,0.0,8.4678888804,8.4678888804,0,8.4678888804,0.0,0.0,0.0,131.44,108.8078888804,0.8,108.8108298039,8.4678888804,0,8.4678888804,100.34,0.8,100.3431891062,132.21
2021-01-27 11:30:00,103.8126666611,5.99,103.985334828,5.5426666611,0,5.5426666611,98.27,5.99,98.4523895088,132.19,5.5426666611,0.0,5.5426666611,5.5426666611,0,5.5426666611,0.0,0.0,0.0,131.35,107.9426666611,1.07,107.9479698091,5.5426666611,0,5.5426666611,102.4,1.07,102.4055901794,132.08
2021-01-27 12:00:00,104.0051111055,5.97,104.1763122599,5.5751111054999996,0,5.5751111054999996,98.43,5.97,98.6108807384,132.36,5.5751111054999996,0.0,5.5751111054999996,5.5751111054999996,0,5.5751111054999996,0.0,0.0,0.0,131.48,108.1451111055,1.06,108.1503058527,5.5751111054999996,0,5.5751111054999996,102.57,1.06,102.5754770888,132.19
2021-01-27 12:30:00,107.7108888833,6.48,107.905634626,5.5608888833,0,5.5608888833,102.15,6.48,102.3553266811,132.03,5.5608888833,0.0,5.5608888833,5.5608888833,0,5.5608888833,0.0,0.0,0.0,131.29,112.0308888833,1.63,112.0427461462,5.5608888833,0,5.5608888833,106.47,1.63,106.4824764926,131.92
2021-01-27 13:00:00,109.7016666604,6.08,109.870023519,6.2716666604,0,6.2716666604,103.43,6.08,103.6085483925,132.38,6.2716666604,0.0,6.2716666604,6.2716666604,0,6.2716666604,0.0,0.0,0.0,131.54,114.0816666604,1.2,114.0879777541,6.2716666604,0,6.2716666604,107.81,1.2,107.8166782089,132.25
2021-01-27 13:30:00,112.6902222141,5.1,112.8055680481,8.1202222141,0,8.1202222141,104.57,5.1,104.6942925856,132.76,8.1202222141,0.0,8.1202222141,8.1202222141,0,8.1202222141,0.0,0.0,0.0,131.83,117.1002222141,0.15,117.1003182856,8.1202222141,0,8.1202222141,108.98,0.15,108.9801032299,132.61
2021-01-27 14:00:00,109.6473333251,4.54,109.7412835049,8.2673333251,0,8.2673333251,101.38,4.54,101.4816042443,133.1,8.2673333251,0.0,8.2673333251,8.2673333251,0,8.2673333251,0.0,0.0,0.0,132.03,113.9173333251,-0.48,113.9183445802,8.2673333251,0,8.2673333251,105.65,-0.48,105.6510903872,132.93
2021-01-27 14:30:00,106.1762222165,4.05,106.2534360111,5.7162222165,0,5.7162222165,100.46,4.05,100.5416038265,132.99,5.7162222165,0.0,5.7162222165,5.7162222165,0,5.7162222165,0.0,0.0,0.0,131.92,110.4062222165,-1.01,110.4108418776,5.7162222165,0,5.7162222165,104.69,-1.01,104.6948718897,132.93
2021-01-27 15:00:00,105.9133333278,3.73,105.9789935629,5.5833333278,0,5.5833333278,100.33,3.73,100.3993117506,133.13,5.5833333278,0.0,5.5833333278,5.5833333278,0,5.5833333278,0.0,0.0,0.0,131.92,110.1433333278,-1.35,110.1516063276,5.5833333278,0,5.5833333278,104.56,-1.35,104.5687147286,132.93
2021-01-27 15:30:00,110.1469999948,3.9699999999999998,110.2185216189,5.1969999948,0,5.1969999948,104.95,3.9699999999999998,105.0250608188,133.02,5.1969999948,0.0,5.1969999948,5.1969999948,0,5.1969999948,0.0,0.0,0.0,131.92,114.5869999948,-1.06,114.5919027148,5.1969999948,0,5.1969999948,109.39,-1.06,109.3951356323,132.93
2021-01-27 16:00:00,113.7327777737,3.71,113.7932723852,4.0427777737,0,4.0427777737,109.69,3.71,109.7527229731,132.8,4.0427777737,0.0,4.0427777737,4.0427777737,0,4.0427777737,0.0,0.0,0.0,131.76,118.3727777737,-1.29,118.3798066305,4.0427777737,0,4.0427777737,114.33,-1.29,114.3372773858,132.69
2021-01-27 16:30:00,117.4532222191,4.46,117.537870534,3.0732222191,0,3.0732222191,114.38,4.46,114.4669209859,132.58,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,131.76,122.3132222191,-0.45,122.3140500091,3.0732222191,0,3.0732222191,119.24,-0.45,119.2408491248,132.44
2021-01-27 17:00:00,121.5983333248,2.6,121.6261265821,8.5383333248,0,8.5383333248,113.06,2.6,113.0898916791,132.77,8.5383333248,0.0,8.5383333248,8.5383333248,0,8.5383333248,0.0,0.0,0.0,131.67,126.3983333248,-2.41,126.4213066191,8.5383333248,0,8.5383333248,117.86,-2.41,117.8846372518,132.66
2021-01-27 17:30:00,124.9549999861,0.85,124.9578909934,13.9149999861,0,13.9149999861,111.04,0.85,111.0432532845,133.33,13.9149999861,0.0,13.9149999861,13.9149999861,0,13.9149999861,0.0,0.0,0.0,131.97,129.6749999861,-4.29,129.7459429862,13.9149999861,0,13.9149999861,115.76,-4.29,115.8394652094,133.18
2021-01-27 18:00:00,127.2745555408,1.18,127.2800254875,14.7445555408,0,14.7445555408,112.53,1.18,112.5361866246,133.33,14.7445555408,0.0,14.7445555408,14.7445555408,0,14.7445555408,0.0,0.0,0.0,131.97,132.0745555408,-3.93,132.1330129881,14.7445555408,0,14.7445555408,117.33,-3.93,117.3957997545,133.18
2021-01-27 18:30:00,125.65955554,0.64,125.6611853298,15.59955554,0,15.59955554,110.06,0.64,110.0618607875,133.57,15.59955554,0.0,15.59955554,15.59955554,0,15.59955554,0.0,0.0,0.0,132.2,130.34955554,-4.53,130.4282466702,15.59955554,0,15.59955554,114.75,-4.53,114.8393808761,133.45
2021-01-27 19:00:00,120.3239999882,-1.94,120.3396384121,11.8339999882,0,11.8339999882,108.49,-1.94,108.5073439911,134.36,11.8339999882,0.0,11.8339999882,11.8339999882,0,11.8339999882,0.0,0.0,0.0,132.69,124.9639999882,-7.31,125.1776233719,11.8339999882,0,11.8339999882,113.13,-7.31,113.3659252156,134.27
2021-01-27 19:30:00,117.9385555472,-0.45,117.9394140419,8.3985555472,0,8.3985555472,109.54,-0.45,109.540924316,133.75,8.3985555472,0.0,8.3985555472,8.3985555472,0,8.3985555472,0.0,0.0,0.0,132.24,122.5785555472,-5.69,122.7105471426,8.3985555472,0,8.3985555472,114.18,-5.69,114.3216886684,133.63
2021-01-27 20:00:00,113.449222216,0.32,113.4496735183,6.269222216,0,6.269222216,107.18,0.32,107.1804777,133.57,6.269222216,0.0,6.269222216,6.269222216,0,6.269222216,0.0,0.0,0.0,132.17,117.989222216,-4.89,118.0905104533,6.269222216,0,6.269222216,111.72,-4.89,111.8269667835,133.45
2021-01-27 20:30:00,108.7204444419,-1.09,108.7259083183,2.5904444419,0,2.5904444419,106.13,-1.09,106.135597233,133.18,2.5904444419,0.0,2.5904444419,2.5904444419,0,2.5904444419,0.0,0.0,0.0,131.62,113.2104444419,-6.34,113.3878314932,2.5904444419,0,2.5904444419,110.62,-6.34,110.8015342854,133.04
2021-01-27 21:00:00,103.282666664,-2.7199999999999998,103.3184767272,2.622666664,0,2.622666664,100.66,-2.7199999999999998,100.6967427477,133.83,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.01,107.532666664,-8.12,107.8388093401,2.622666664,0,2.622666664,104.91,-8.12,105.2237734545,133.69
2021-01-27 21:30:00,98.8253333307,-3.88,98.9014707066,2.6153333307,0,2.6153333307,96.21,-3.88,96.2882054044,133.97,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,132.01,102.8753333307,-9.38,103.3020745576,2.6153333307,0,2.6153333307,100.26,-9.38,100.6978252,133.89
2021-01-27 22:00:00,92.2492222196,-7.47,92.5511744934,2.6692222196,0,2.6692222196,89.58,-7.47,89.8909188962,134.11,2.6692222196,0.0,2.6692222196,2.6692222196,0,2.6692222196,0.0,0.0,0.0,132.31,96.0892222196,-13.08,96.9753836123,2.6692222196,0,2.6692222196,93.42,-13.08,94.3312397883,133.97
2021-01-27 22:30:00,84.8573333306,-18.6,86.8719000597,2.6973333306000002,0,2.6973333306000002,82.16,-18.6,84.2390978109,132.58,2.6973333306000002,0.0,2.6973333306000002,2.6973333306000002,0,2.6973333306000002,0.0,0.0,0.0,132.93,88.6173333306,-24.18,91.85697669,2.6973333306000002,0,2.6973333306000002,85.92,-24.18,89.2575979959,132.47
2021-01-27 23:00:00,78.9873333305,-19.38,81.3300880773,2.8473333305,0,2.8473333305,76.14,-19.38,78.5677032883,132.86,2.8473333305,0.0,2.8473333305,2.8473333305,0,2.8473333305,0.0,0.0,0.0,133.07,82.4773333305,-25.05,86.1975232435,2.8473333305,0,2.8473333305,79.63,-25.05,83.4771789174,132.75
2021-01-27 23:30:00,76.9048888859,-19.56,79.3533586848,2.9648888858999998,0,2.9648888858999998,73.94,-19.56,76.4834439601,133.05,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,133.18,80.2948888859,-25.26,84.1744425654,2.9648888858999998,0,2.9648888858999998,77.33,-25.26,81.351069446,132.93
2021-01-28 00:00:00,74.586888886,-19.36,77.058507601,2.916888886,0,2.916888886,71.67,-19.36,74.2387937671,133.18,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,133.37,77.866888886,-25.07,81.8031618263,2.916888886,0,2.916888886,74.95,-25.07,79.0316860506,133.07
2021-01-28 00:30:00,85.3998888859,-14.75,86.6643151576,2.9398888859000003,0,2.9398888859000003,82.46,-14.75,83.7688134093,132.08,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,132.86,89.1798888859,-20.11,91.419170209,2.9398888859000003,0,2.9398888859000003,86.24,-20.11,88.5536543571,131.97
2021-01-28 01:00:00,89.0823333304,-13.37,90.0800700021,2.9523333304,0,2.9523333304,86.13,-13.37,87.1615385362,131.51,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,132.44,93.0423333304,-18.61,94.8852353718,2.9523333304,0,2.9523333304,90.09,-18.61,91.9920659622,131.37
2021-01-28 01:30:00,87.5195555526,-13.44,88.5455035794,2.9295555526,0,2.9295555526,84.59,-13.44,85.6510461115,131.69,2.9295555526,0.0,2.9295555526,2.9295555526,0,2.9295555526,0.0,0.0,0.0,132.55,91.3895555526,-18.7,93.2831220753,2.9295555526,0,2.9295555526,88.46,-18.7,90.4149412431,131.57
2021-01-28 02:00:00,84.4311111081,-14.04,85.5905025277,3.0311111081,0,3.0311111081,81.4,-14.04,82.6019467083,132.07,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,132.82,88.1711111081,-19.36,90.2715593863,3.0311111081,0,3.0311111081,85.14,-19.36,87.3133964521,131.91
2021-01-28 02:30:00,84.423111108,-13.87,85.5548864131,3.133111108,0,3.133111108,81.29,-13.87,82.4647864243,132.17,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,132.94,88.133111108,-19.2,90.2002509618,3.133111108,0,3.133111108,85.0,-19.2,87.1414941345,132.02
2021-01-28 03:00:00,82.3453333302,-14.34,83.5846249095,3.1753333302,0,3.1753333302,79.17,-14.34,80.4582158639,132.47,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,133.19,85.9553333302,-19.71,88.1861861512,3.1753333302,0,3.1753333302,82.78,-19.71,85.0941390461,132.32
2021-01-28 03:30:00,79.295222219,-15.13,80.7257651977,3.245222219,0,3.245222219,76.05,-15.13,77.5404371925,132.9,3.245222219,0.0,3.245222219,3.245222219,0,3.245222219,0.0,0.0,0.0,133.54,82.775222219,-20.59,85.2976290022,3.245222219,0,3.245222219,79.53,-20.59,82.15210892,132.75
2021-01-28 04:00:00,76.6131111079,-16.06,78.2783009117,3.2531111079,0,3.2531111079,73.36,-16.06,75.0973581426,133.28,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,133.78,79.9631111079,-21.6,82.829095963,3.2531111079,0,3.2531111079,76.71,-21.6,79.6930618059,133.11
2021-01-28 04:30:00,74.7016666634,-15.15,76.2224474961,3.2416666634,0,3.2416666634,71.46,-15.15,73.0482997749,133.08,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,133.63,77.9416666634,-20.65,80.6307999605,3.2416666634,0,3.2416666634,74.7,-20.65,77.5016935299,132.9
2021-01-28 05:00:00,72.7913333301,-14.64,74.2489582955,3.2713333301,0,3.2713333301,69.52,-14.64,71.0447746143,132.69,3.2713333301,0.0,3.2713333301,3.2713333301,0,3.2713333301,0.0,0.0,0.0,133.26,75.9513333301,-20.1,78.5659915906,3.2713333301,0,3.2713333301,72.68,-20.1,75.4081719709,132.52
2021-01-28 05:30:00,73.2887777746,-14.48,74.7055242113,3.2087777746,0,3.2087777746,70.08,-14.48,71.560301844,132.51,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,133.14,76.4687777746,-19.93,79.0232805845,3.2087777746,0,3.2087777746,73.26,-19.93,75.9225427656,132.38
2021-01-28 06:00:00,75.2923333301,-13.94,76.5719208215,3.2523333301,0,3.2523333301,72.04,-13.94,73.3763258824,132.41,3.2523333301,0.0,3.2523333301,3.2523333301,0,3.2523333301,0.0,0.0,0.0,133.14,78.5623333301,-19.34,80.9078229732,3.2523333301,0,3.2523333301,75.31,-19.34,77.753660364,132.38
2021-01-28 06:30:00,81.4185555524,-15.09,82.8051283934,3.1385555524,0,3.1385555524,78.28,-15.09,79.7211797454,131.81,3.1385555524,0.0,3.1385555524,3.1385555524,0,3.1385555524,0.0,0.0,0.0,132.45,85.0185555524,-20.47,87.4481314164,3.1385555524,0,3.1385555524,81.88,-20.47,84.3999721564,131.67
2021-01-28 07:00:00,86.8892222192,-13.49,87.9301827466,3.0192222192,0,3.0192222192,83.87,-13.49,84.9479664265,131.63,3.0192222192,0.0,3.0192222192,3.0192222192,0,3.0192222192,0.0,0.0,0.0,132.45,90.74922221919999,-18.74,92.663957035,3.0192222192,0,3.0192222192,87.73,-18.74,89.7091996397,131.52
2021-01-28 07:30:00,91.5706666637,-10.87,92.213577597,2.9206666637,0,2.9206666637,88.65,-10.87,89.3139373222,130.61,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,131.8,95.6506666637,-15.91,96.9648293621,2.9206666637,0,2.9206666637,92.73,-15.91,94.0849669182,130.44
2021-01-28 08:00:00,96.7358888861,-8.88,97.1426095932,2.8058888861,0,2.8058888861,93.93,-8.88,94.3488171627,130.07,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,131.51,101.0558888861,-13.74,101.9856866357,2.8058888861,0,2.8058888861,98.25,-13.74,99.2060991069,129.89
2021-01-28 08:30:00,102.6988888857,1.32,102.7073715872,3.2288888857,0,3.2288888857,99.47,1.32,99.4787580341,131.97,3.2288888857,0.0,3.2288888857,3.2288888857,0,3.2288888857,0.0,0.0,0.0,131.51,106.9788888857,-3.95,107.0517873144,3.2288888857,0,3.2288888857,103.75,-3.95,103.8251655428,131.84
2021-01-28 09:00:00,103.1526666593,3.35,103.2070498509,7.3426666593,0,7.3426666593,95.81,3.35,95.8685485443,132.77,7.3426666593,0.0,7.3426666593,7.3426666593,0,7.3426666593,0.0,0.0,0.0,131.51,107.1426666593,-1.74,107.156794553,7.3426666593,0,7.3426666593,99.8,-1.74,99.8151671842,132.62
2021-01-28 09:30:00,104.5117777719,3.8200000000000003,104.5815666982,5.8517777719,0,5.8517777719,98.66,3.8200000000000003,98.7339252739,132.64,5.8517777719,0.0,5.8517777719,5.8517777719,0,5.8517777719,0.0,0.0,0.0,131.51,108.6317777719,-1.23,108.6387409808,5.8517777719,0,5.8517777719,102.78,-1.23,102.7873596314,132.46
2021-01-28 10:00:00,103.4602222159,4.04,103.5390707944,6.3402222159,0,6.3402222159,97.12,4.04,97.2039916876,132.72,6.3402222159,0.0,6.3402222159,6.3402222159,0,6.3402222159,0.0,0.0,0.0,131.62,107.5102222159,-1.01,107.5149663112,6.3402222159,0,6.3402222159,101.17,-1.01,101.1750413887,132.58
2021-01-28 10:30:00,103.4374444331,3.51,103.4969806847,11.3274444331,0,11.3274444331,92.11,3.51,92.1768528428,133.26,11.3274444331,0.0,11.3274444331,11.3274444331,0,11.3274444331,0.0,0.0,0.0,132.01,107.2574444331,-1.6400000000000001,107.2699817578,11.3274444331,0,11.3274444331,95.93,-1.6400000000000001,95.9440175311,133.14
2021-01-28 11:00:00,103.1343333184,4.0,103.2118729073,14.8943333184,0,14.8943333184,88.24,4.0,88.3306153041,133.43,14.8943333184,0.0,14.8943333184,14.8943333184,0,14.8943333184,0.0,0.0,0.0,132.19,106.8043333184,-1.15,106.8105243672,14.8943333184,0,14.8943333184,91.91,-1.15,91.9171942566,133.29
2021-01-28 11:30:00,102.1212222079,4.18,102.2067337569,14.2812222079,0,14.2812222079,87.84,4.18,87.9393995886,133.51,14.2812222079,0.0,14.2812222079,14.2812222079,0,14.2812222079,0.0,0.0,0.0,132.19,105.7512222079,-0.99,105.7558560954,14.2812222079,0,14.2812222079,91.47,-0.99,91.4753573374,133.29
2021-01-28 12:00:00,103.116222207,4.33,103.2070936625,15.186222207,0,15.186222207,87.93,4.33,88.0365480923,133.34,15.186222207,0.0,15.186222207,15.186222207,0,15.186222207,0.0,0.0,0.0,132.11,106.746222207,-0.8200000000000001,106.7493716866,15.186222207,0,15.186222207,91.56,-0.8200000000000001,91.5636718355,133.29
2021-01-28 12:30:00,103.8495555415,4.25,103.9364839032,14.0695555415,0,14.0695555415,89.78,4.25,89.8805368253,133.1,14.0695555415,0.0,14.0695555415,14.0695555415,0,14.0695555415,0.0,0.0,0.0,131.92,107.5695555415,-0.87,107.5730736727,14.0695555415,0,14.0695555415,93.5,-0.87,93.504047506,132.98
2021-01-28 13:00:00,100.4738888729,3.52,100.5355297656,15.9438888729,0,15.9438888729,84.53,3.52,84.6032582115,133.34,15.9438888729,0.0,15.9438888729,15.9438888729,0,15.9438888729,0.0,0.0,0.0,131.92,103.9638888729,-1.69,103.9776239851,15.9438888729,0,15.9438888729,88.02,-1.69,88.0362226586,133.2
