Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-28 13:30:00,104.964666654,3.45,105.021349,12.694666654,0,12.694666654,92.27,3.45,92.3344756849,133.34,12.694666654,0.0,12.694666654,12.694666654,0,12.694666654,0.0,0.0,0.0,131.92,108.804666654,-1.71,108.8181032075,12.694666654,0,12.694666654,96.11,-1.71,96.1252110531,133.2
2021-01-28 14:00:00,104.2141110992,2.96,104.2561391583,11.9341110992,0,11.9341110992,92.28,2.96,92.3274607037,133.51,11.9341110992,0.0,11.9341110992,11.9341110992,0,11.9341110992,0.0,0.0,0.0,132.16,108.0441110992,-2.24,108.0673287502,11.9341110992,0,11.9341110992,96.11,-2.24,96.1360998793,133.4
2021-01-28 14:30:00,104.4908888794,2.88,104.5305709293,9.4708888794,0,9.4708888794,95.02,2.88,95.063635529,133.37,9.4708888794,0.0,9.4708888794,9.4708888794,0,9.4708888794,0.0,0.0,0.0,132.16,108.4408888794,-2.3,108.4652773055,9.4708888794,0,9.4708888794,98.97,-2.3,98.9967216629,133.26
2021-01-28 15:00:00,104.7336666577,2.63,104.7666828318,8.9436666577,0,8.9436666577,95.79,2.63,95.8260976979,133.37,8.9436666577,0.0,8.9436666577,8.9436666577,0,8.9436666577,0.0,0.0,0.0,132.16,108.7036666577,-2.55,108.7335718388,8.9436666577,0,8.9436666577,99.76,-2.55,99.7925853959,133.26
2021-01-28 15:30:00,106.1571111027,2.47,106.1858424541,8.367111102700001,0,8.367111102700001,97.79,2.47,97.8211889112,133.25,8.367111102700001,0.0,8.367111102700001,8.367111102700001,0,8.367111102700001,0.0,0.0,0.0,131.95,110.2371111027,-2.7,110.2701712354,8.367111102700001,0,8.367111102700001,101.87,-2.7,101.9057746156,133.1
2021-01-28 16:00:00,109.3815555475,2.7199999999999998,109.4153695511,8.0115555475,0,8.0115555475,101.37,2.7199999999999998,101.4064854928,132.96,8.0115555475,0.0,8.0115555475,8.0115555475,0,8.0115555475,0.0,0.0,0.0,131.74,113.6315555475,-2.38,113.6564772292,8.0115555475,0,8.0115555475,105.62,-2.38,105.6468115941,132.85
2021-01-28 16:30:00,114.5968888822,3.07,114.6380034783,6.6768888822,0,6.6768888822,107.92,3.07,107.9636573112,132.57,6.6768888822,0.0,6.6768888822,6.6768888822,0,6.6768888822,0.0,0.0,0.0,131.48,119.1468888822,-1.9500000000000002,119.1628450076,6.6768888822,0,6.6768888822,112.47,-1.9500000000000002,112.4869032377,132.44
2021-01-28 17:00:00,120.1832222151,-0.04,120.1832288716,7.1132222151,0,7.1132222151,113.07,-0.04,113.0700070753,132.86,7.1132222151,0.0,7.1132222151,7.1132222151,0,7.1132222151,0.0,0.0,0.0,131.48,124.9532222151,-5.18,125.0605459045,7.1132222151,0,7.1132222151,117.84,-5.18,117.953796039,132.69
2021-01-28 17:30:00,125.0061110996,0.61,125.007599418,11.4861110996,0,11.4861110996,113.52,0.61,113.5216389064,132.62,11.4861110996,0.0,11.4861110996,11.4861110996,0,11.4861110996,0.0,0.0,0.0,131.34,129.8461110996,-4.49,129.9237186494,11.4861110996,0,11.4861110996,118.36,-4.49,118.4451337118,132.46
2021-01-28 18:00:00,127.9834444328,0.74,127.9855837542,11.6034444328,0,11.6034444328,116.38,0.74,116.3823526141,133.27,11.6034444328,0.0,11.6034444328,11.6034444328,0,11.6034444328,0.0,0.0,0.0,131.97,132.9134444328,-4.37,132.9852646386,11.6034444328,0,11.6034444328,121.31,-4.37,121.3886856342,133.14
2021-01-28 18:30:00,125.5709999884,-0.58,125.5723394625,11.6209999884,0,11.6209999884,113.95,-0.58,113.9514760764,133.81,11.6209999884,0.0,11.6209999884,11.6209999884,0,11.6209999884,0.0,0.0,0.0,132.33,130.4309999884,-5.8100000000000005,130.5603379973,11.6209999884,0,11.6209999884,118.81,-5.8100000000000005,118.9519743426,133.73
2021-01-28 19:00:00,119.9242222105,-0.46,119.925104431,11.7042222105,0,11.7042222105,108.22,-0.46,108.2209776337,133.81,11.7042222105,0.0,11.7042222105,11.7042222105,0,11.7042222105,0.0,0.0,0.0,132.33,124.5342222105,-5.73,124.6659753164,11.7042222105,0,11.7042222105,112.83,-5.73,112.9754035178,133.73
2021-01-28 19:30:00,115.4327777673,0.96,115.436769632,10.4727777673,0,10.4727777673,104.96,0.96,104.9643901521,132.9,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,131.56,119.9027777673,-4.17,119.9752683528,10.4727777673,0,10.4727777673,109.43,-4.17,109.5094233388,132.83
2021-01-28 20:00:00,111.0864444366,-0.44,111.0873158267,7.8064444366,0,7.8064444366,103.28,-0.44,103.2809372537,132.98,7.8064444366,0.0,7.8064444366,7.8064444366,0,7.8064444366,0.0,0.0,0.0,131.46,115.4564444366,-5.66,115.5950957522,7.8064444366,0,7.8064444366,107.65,-5.66,107.7986924782,132.83
2021-01-28 20:30:00,106.7557777726,-1.6600000000000001,106.7686830856,5.1557777726,0,5.1557777726,101.6,-1.6600000000000001,101.6135601187,133.26,5.1557777726,0.0,5.1557777726,5.1557777726,0,5.1557777726,0.0,0.0,0.0,131.59,111.0457777726,-6.97,111.2643054224,5.1557777726,0,5.1557777726,105.89,-6.97,106.1191453038,133.14
2021-01-28 21:00:00,101.2698888859,-1.82,101.2862418839,3.0198888859,0,3.0198888859,98.25,-1.82,98.2668555516,133.5,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,131.73,105.3898888859,-7.18,105.6341851835,3.0198888859,0,3.0198888859,102.37,-7.18,102.6214855671,133.36
2021-01-28 21:30:00,96.6613333274,-3.7199999999999998,96.7328887226,5.9713333274,0,5.9713333274,90.69,-3.7199999999999998,90.7662630056,134.38,5.9713333274,0.0,5.9713333274,5.9713333274,0,5.9713333274,0.0,0.0,0.0,132.38,100.4713333274,-9.28,100.8989951416,5.9713333274,0,5.9713333274,94.5,-9.28,94.9545596588,134.27
2021-01-28 22:00:00,89.0538888858,-10.43,89.6625898895,3.0438888858,0,3.0438888858,86.01,-10.43,86.6400888735,133.4,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,132.59,92.8138888858,-15.96,94.1761093384,3.0438888858,0,3.0438888858,89.77,-15.96,91.1777083502,133.3
2021-01-28 22:30:00,82.9349999969,-17.45,84.7509098741,3.1349999969,0,3.1349999969,79.8,-17.45,81.6856321516,132.55,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,133.0,86.5949999969,-22.99,89.5948331348,3.1349999969,0,3.1349999969,83.46,-22.99,86.5685375873,132.42
2021-01-28 23:00:00,77.8478888857,-17.91,79.8815492086,3.1478888857,0,3.1478888857,74.7,-17.91,76.8170430308,132.73,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,133.1,81.2578888857,-23.52,84.5933502479,3.1478888857,0,3.1478888857,78.11,-23.52,81.5742759698,132.58
2021-01-28 23:30:00,75.7795555525,-18.24,77.9438172001,3.0995555525,0,3.0995555525,72.68,-18.24,74.9338374835,133.01,3.0995555525,0.0,3.0995555525,3.0995555525,0,3.0995555525,0.0,0.0,0.0,133.4,79.0695555525,-23.89,82.5997985183,3.0995555525,0,3.0995555525,75.97,-23.89,79.6377611438,132.93
2021-01-29 00:00:00,73.3755555525,-17.33,75.3943038474,3.0455555525,0,3.0455555525,70.33,-17.33,72.4336786309,132.61,3.0455555525,0.0,3.0455555525,3.0455555525,0,3.0455555525,0.0,0.0,0.0,133.01,76.5655555525,-22.93,79.9253976973,3.0455555525,0,3.0455555525,73.52,-22.93,77.0128255552,132.52
2021-01-29 00:30:00,84.5255555524,-14.87,85.8235774216,3.1155555524,0,3.1155555524,81.41,-14.87,82.7569030353,131.43,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,132.14,88.2355555524,-20.22,90.5227135234,3.1155555524,0,3.1155555524,85.12,-20.22,87.4886438345,131.29
2021-01-29 01:00:00,87.446111108,-14.47,88.6352257734,3.136111108,0,3.136111108,84.31,-14.47,85.5427203215,131.06,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,131.81,91.276111108,-19.75,93.3883877096,3.136111108,0,3.136111108,88.14,-19.75,90.3256447528,130.89
2021-01-29 01:30:00,85.7722222191,-14.86,87.0499494796,3.1322222191,0,3.1322222191,82.64,-14.86,83.9654047808,131.18,3.1322222191,0.0,3.1322222191,3.1322222191,0,3.1322222191,0.0,0.0,0.0,131.88,89.5422222191,-20.18,91.7880273235,3.1322222191,0,3.1322222191,86.41,-20.18,88.7351142446,131.02
2021-01-29 02:00:00,82.7815555524,-15.61,84.2404774421,3.1815555524,0,3.1815555524,79.6,-15.61,81.1161642338,131.7,3.1815555524,0.0,3.1815555524,3.1815555524,0,3.1815555524,0.0,0.0,0.0,132.32,86.3915555524,-21.03,88.9143507582,3.1815555524,0,3.1815555524,83.21,-21.03,85.826365413,131.56
2021-01-29 02:30:00,82.634111108,-15.92,84.153685116,3.124111108,0,3.124111108,79.51,-15.92,81.0881403166,131.95,3.124111108,0.0,3.124111108,3.124111108,0,3.124111108,0.0,0.0,0.0,132.56,86.234111108,-21.36,88.8401458721,3.124111108,0,3.124111108,83.11,-21.36,85.8109649171,131.84
2021-01-29 03:00:00,79.8107777747,-16.38,81.4743189539,3.0807777747,0,3.0807777747,76.73,-16.38,78.4588892351,132.03,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,132.56,83.2707777747,-21.85,86.0897492806,3.0807777747,0,3.0807777747,80.19,-21.85,83.1135283814,131.84
2021-01-29 03:30:00,76.8008888858,-16.99,78.6577182077,3.1108888858,0,3.1108888858,73.69,-16.99,75.6232517153,132.3,3.1108888858,0.0,3.1108888858,3.1108888858,0,3.1108888858,0.0,0.0,0.0,132.71,80.1408888858,-22.54,83.2503073352,3.1108888858,0,3.1108888858,77.03,-22.54,80.2600305258,132.17
2021-01-29 04:00:00,74.4574444413,-17.75,76.5439320438,3.1274444413,0,3.1274444413,71.33,-17.75,73.5053154541,132.71,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,133.08,77.6774444413,-23.37,81.1168433492,3.1274444413,0,3.1274444413,74.55,-23.37,78.127200129,132.64
2021-01-29 04:30:00,72.425111108,-17.74,74.5661070393,3.155111108,0,3.155111108,69.27,-17.74,71.5055277583,132.71,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,133.08,75.565111108,-23.39,79.1023268732,3.155111108,0,3.155111108,72.41,-23.39,76.0940221042,132.64
2021-01-29 05:00:00,71.5243333302,-17.75,73.6939126273,3.1743333302,0,3.1743333302,68.35,-17.75,70.6171721326,132.71,3.1743333302,0.0,3.1743333302,3.1743333302,0,3.1743333302,0.0,0.0,0.0,132.94,74.6143333302,-23.39,78.1945703889,3.1743333302,0,3.1743333302,71.44,-23.39,75.1715750799,132.54
2021-01-29 05:30:00,73.3212222191,-16.98,75.2616903059,3.0912222191,0,3.0912222191,70.23,-16.98,72.2535348616,132.47,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,132.82,76.4912222191,-22.56,79.7487346393,3.0912222191,0,3.0912222191,73.4,-22.56,76.7887595941,132.31
2021-01-29 06:00:00,75.259888884,-16.08,76.9585425722,4.859888884,0,4.859888884,70.4,-16.08,72.2130625303,132.06,4.859888884,0.0,4.859888884,4.859888884,0,4.859888884,0.0,0.0,0.0,132.54,78.439888884,-21.58,81.3542412425,4.859888884,0,4.859888884,73.58,-21.58,76.6792853383,131.91
2021-01-29 06:30:00,82.2567777735,-14.4,83.5077091632,4.2867777735,0,4.2867777735,77.97,-14.4,79.288592496,131.53,4.2867777735,0.0,4.2867777735,4.2867777735,0,4.2867777735,0.0,0.0,0.0,132.26,85.8067777735,-19.76,88.0526019597,4.2867777735,0,4.2867777735,81.52,-19.76,83.8806771551,131.4
2021-01-29 07:00:00,87.6216666634,-12.79,88.5502149567,3.2816666634000002,0,3.2816666634000002,84.34,-12.79,85.3042771495,131.18,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,132.12,91.4816666634,-18.0,93.2356977531,3.2816666634000002,0,3.2816666634000002,88.2,-18.0,90.0179982004,131.04
2021-01-29 07:30:00,91.9118888854,-10.98,92.565413187,3.5118888854,0,3.5118888854,88.4,-10.98,89.0792927677,130.89,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,132.12,95.9618888854,-16.06,97.2964938651,3.5118888854,0,3.5118888854,92.45,-16.06,93.8345677243,130.76
2021-01-29 08:00:00,97.2327777719,-9.03,97.6511852117,5.8527777719,0,5.8527777719,91.38,-9.03,91.8250799074,131.0,5.8527777719,0.0,5.8527777719,5.8527777719,0,5.8527777719,0.0,0.0,0.0,132.47,101.4227777719,-13.99,102.3831038354,5.8527777719,0,5.8527777719,95.57,-13.99,96.5885345163,130.87
2021-01-29 08:30:00,101.3797777689,-7.62,101.6657451675,8.9197777689,0,8.9197777689,92.46,-7.62,92.7734660342,130.66,8.9197777689,0.0,8.9197777689,8.9197777689,0,8.9197777689,0.0,0.0,0.0,132.25,105.6097777689,-12.49,106.3457815825,8.9197777689,0,8.9197777689,96.69,-12.49,97.4933649024,130.48
2021-01-29 09:00:00,103.5549999901,-6.61,103.7657463855,9.9049999901,0,9.9049999901,93.65,-6.61,93.8829835487,130.33,9.9049999901,0.0,9.9049999901,9.9049999901,0,9.9049999901,0.0,0.0,0.0,132.08,107.8249999901,-11.4,108.4259683972,9.9049999901,0,9.9049999901,97.92,-11.4,98.5813694366,130.19
2021-01-29 09:30:00,107.47566666,-5.79,107.6315150131,6.64566666,0,6.64566666,100.83,-5.79,100.9961038852,130.33,6.64566666,0.0,6.64566666,6.64566666,0,6.64566666,0.0,0.0,0.0,132.18,112.07566666,-10.49,112.5655149559,6.64566666,0,6.64566666,105.43,-10.49,105.9505781013,130.19
2021-01-29 10:00:00,104.8126666613,-5.91,104.9791559913,5.4126666613,0,5.4126666613,99.4,-5.91,99.5755396671,130.44,5.4126666613,0.0,5.4126666613,5.4126666613,0,5.4126666613,0.0,0.0,0.0,132.28,109.3426666613,-10.64,109.8591295824,5.4126666613,0,5.4126666613,103.93,-10.64,104.4732238423,130.28
2021-01-29 10:30:00,103.5398888815,-5.88,103.7067162222,7.4298888815,0,7.4298888815,96.11,-5.88,96.2897009031,130.77,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,132.61,107.9298888815,-10.65,108.4540613069,7.4298888815,0,7.4298888815,100.5,-10.65,101.0627156769,130.67
2021-01-29 11:00:00,101.7137777675,-5.72,101.8744864416,10.2937777675,0,10.2937777675,91.42,-5.72,91.5987707341,131.13,10.2937777675,0.0,10.2937777675,10.2937777675,0,10.2937777675,0.0,0.0,0.0,132.93,105.8737777675,-10.53,106.3961358263,10.2937777675,0,10.2937777675,95.58,-10.53,96.1582929341,131.0
2021-01-29 11:30:00,99.1336666516,-6.04,99.317498276,15.0336666516,0,15.0336666516,84.1,-6.04,84.3166152072,131.45,15.0336666516,0.0,15.0336666516,15.0336666516,0,15.0336666516,0.0,0.0,0.0,133.12,102.9436666516,-10.93,103.5222845753,15.0336666516,0,15.0336666516,87.91,-10.93,88.5868669725,131.29
2021-01-29 12:00:00,94.8059999855,-6.77,95.0474120282,14.5059999855,0,14.5059999855,80.3,-6.77,80.5848800955,131.73,14.5059999855,0.0,14.5059999855,14.5059999855,0,14.5059999855,0.0,0.0,0.0,133.3,98.4459999855,-11.74,99.1435449898,14.5059999855,0,14.5059999855,83.94,-11.74,84.7570126892,131.59
2021-01-29 12:30:00,93.2988888748,-7.11,93.569411483,14.0688888748,0,14.0688888748,79.23,-7.11,79.5483815046,131.63,14.0688888748,0.0,14.0688888748,14.0688888748,0,14.0688888748,0.0,0.0,0.0,133.13,96.8788888748,-12.09,97.6303600814,14.0688888748,0,14.0688888748,82.81,-12.09,83.6878975719,131.51
2021-01-29 13:00:00,97.5867777627,-6.86,97.8275973032,15.0567777627,0,15.0567777627,82.53,-6.86,82.814615256,131.78,15.0567777627,0.0,15.0567777627,15.0567777627,0,15.0567777627,0.0,0.0,0.0,133.37,101.3467777627,-11.84,102.03604737,15.0567777627,0,15.0567777627,86.29,-11.84,87.0985057277,131.67
2021-01-29 13:30:00,99.3302222066,-7.74,99.6313236066,15.6202222066,0,15.6202222066,83.71,-7.74,84.0670666789,132.19,15.6202222066,0.0,15.6202222066,15.6202222066,0,15.6202222066,0.0,0.0,0.0,133.66,103.1602222066,-12.76,103.9463758181,15.6202222066,0,15.6202222066,87.54,-12.76,88.4650733341,132.02
2021-01-29 14:00:00,95.3421110945,-8.66,95.7346005787,16.6121110945,0,16.6121110945,78.73,-8.66,79.2048514928,132.54,16.6121110945,0.0,16.6121110945,16.6121110945,0,16.6121110945,0.0,0.0,0.0,133.88,98.9121110945,-13.79,99.8687629901,16.6121110945,0,16.6121110945,82.3,-13.79,83.447313318,132.37
2021-01-29 14:30:00,92.1296666477,-9.21,92.5888739354,18.9196666477,0,18.9196666477,73.21,-9.21,73.7870462886,132.71,18.9196666477,0.0,18.9196666477,18.9196666477,0,18.9196666477,0.0,0.0,0.0,133.98,95.4396666477,-14.42,96.5228800328,18.9196666477,0,18.9196666477,76.52,-14.42,77.8668530249,132.58
2021-01-29 15:00:00,90.0412222047,-8.87,90.4770611598,17.5212222047,0,17.5212222047,72.52,-8.87,73.0604359418,132.71,17.5212222047,0.0,17.5212222047,17.5212222047,0,17.5212222047,0.0,0.0,0.0,134.05,93.3112222047,-14.06,94.3645473117,17.5212222047,0,17.5212222047,75.79,-14.06,77.0831220177,132.66
2021-01-29 15:30:00,93.029888877,-9.04,93.468079174,11.849888877,0,11.849888877,81.18,-9.04,81.6817849952,132.25,11.849888877,0.0,11.849888877,11.849888877,0,11.849888877,0.0,0.0,0.0,133.56,96.709888877,-14.18,97.7439256763,11.849888877,0,11.849888877,84.86,-14.18,86.0365736184,132.12
2021-01-29 16:00:00,98.941333324,-8.49,99.3049220328,9.331333324,0,9.331333324,89.61,-8.49,90.011289292,131.87,9.331333324,0.0,9.331333324,9.331333324,0,9.331333324,0.0,0.0,0.0,133.32,103.041333324,-13.51,103.9232239357,9.331333324,0,9.331333324,93.71,-13.51,94.6788476905,131.7
2021-01-29 16:30:00,104.1077777667,-7.87,104.4048192926,11.1277777666,0,11.1277777666,92.98,-7.87,93.3124712994,131.43,11.1277777666,0.0,11.1277777666,11.1277777666,0,11.1277777666,0.0,0.0,0.0,132.96,108.3777777666,-12.82,109.1333822148,11.1277777666,0,11.1277777666,97.25,-12.82,98.0913599661,131.24
2021-01-29 17:00:00,102.9956626517,-11.46,103.6312603661,14.2056626517,0,14.2056626517,88.79,-11.46,89.5265083648,131.07,14.2056626517,0.0,14.2056626517,14.2056626517,0,14.2056626517,0.0,0.0,0.0,132.19,107.0956626517,-16.57,108.3699490579,14.2056626517,0,14.2056626517,92.89,-16.57,94.3563299413,130.9
2021-01-29 17:30:00,108.6402174743,-11.0,109.1956814753,16.3302174743,0,16.3302174743,92.31,-11.0,92.9630899874,130.18,16.3302174743,0.0,16.3302174743,16.3302174743,0,16.3302174743,0.0,0.0,0.0,131.4,112.9202174743,-16.0,114.048128062,16.3302174743,0,16.3302174743,96.59,-16.0,97.9062209464,130.0
2021-01-29 18:00:00,113.6961063568,-12.66,114.3987770944,16.3761063568,0,16.3761063568,97.32,-12.66,98.1399918484,130.1,16.3761063568,0.0,16.3761063568,16.3761063568,0,16.3761063568,0.0,0.0,0.0,131.21,118.2261063568,-17.69,119.5422449358,16.3761063568,0,16.3761063568,101.85,-17.69,103.3748451027,130.0
2021-01-29 18:30:00,112.8517729832,-13.99,113.7156223456,16.4017729832,0,16.4017729832,96.45,-13.99,97.4593381878,130.63,16.4017729832,0.0,16.4017729832,16.4017729832,0,16.4017729832,0.0,0.0,0.0,131.58,117.3217729832,-19.12,118.8695621928,16.4017729832,0,16.4017729832,100.92,-19.12,102.7152413228,130.46
2021-01-29 19:00:00,109.559884089,-15.44,110.6424954599,15.799884089,0,15.799884089,93.76,-15.44,95.0227930551,131.18,15.799884089,0.0,15.799884089,15.799884089,0,15.799884089,0.0,0.0,0.0,132.0,113.919884089,-20.67,115.779915749,15.799884089,0,15.799884089,98.12,-20.67,100.2735423729,131.07
2021-01-29 19:30:00,114.8342884375,-13.57,115.633294085,10.2442884375,0,10.2442884375,104.59,-13.57,105.466644016,130.93,10.2442884375,0.0,10.2442884375,10.2442884375,0,10.2442884375,0.0,0.0,0.0,132.0,119.7042884375,-18.67,121.1514984237,10.2442884375,0,10.2442884375,109.46,-18.67,111.0408055626,130.82
2021-01-29 20:00:00,109.4908888806,-12.81,110.2377015719,8.2808888806,0,8.2808888806,101.21,-12.81,102.017450468,130.93,8.2808888806,0.0,8.2808888806,8.2808888806,0,8.2808888806,0.0,0.0,0.0,132.0,114.1508888806,-17.88,115.5427186465,8.2808888806,0,8.2808888806,105.87,-17.88,107.3692288321,130.74
2021-01-29 20:30:00,105.5004444396,-14.3,106.465176358,4.8804444396,0,4.8804444396,100.62,-14.3,101.6310700524,130.82,4.8804444396,0.0,4.8804444396,4.8804444396,0,4.8804444396,0.0,0.0,0.0,131.84,110.1204444396,-19.44,111.8231902763,4.8804444396,0,4.8804444396,105.24,-19.44,107.0204242189,130.74
2021-01-29 21:00:00,99.53233332880001,-16.9,100.9568986146,4.5423333288,0,4.5423333288,94.99,-16.9,96.4816568058,131.4,4.5423333288,0.0,4.5423333288,4.5423333288,0,4.5423333288,0.0,0.0,0.0,132.03,103.8823333288,-22.25,106.2384190292,4.5423333288,0,4.5423333288,99.34,-22.25,101.8012676738,131.25
2021-01-29 21:30:00,94.0209999975,-17.78,95.6873912307,2.4709999975,0,2.4709999975,91.55,-17.78,93.2605538264,131.65,2.4709999975,0.0,2.4709999975,2.4709999975,0,2.4709999975,0.0,0.0,0.0,132.18,98.2009999975,-23.21,100.9065929487,2.4709999975,0,2.4709999975,95.73,-23.21,98.5034872479,131.48
2021-01-29 22:00:00,88.5864444419,-19.85,90.7831517345,2.5864444419,0,2.5864444419,86.0,-19.85,88.2611041173,132.34,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,132.6,92.5264444419,-25.45,95.9627293331,2.5864444419,0,2.5864444419,89.94,-25.45,93.4714186262,132.17
2021-01-29 22:30:00,83.3535555527,-21.13,85.9900699109,2.8135555527,0,2.8135555527,80.54,-21.13,83.2656501806,132.83,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,132.96,87.0535555527,-26.87,91.1060834104,2.8135555527,0,2.8135555527,84.24,-26.87,88.421572594,132.73
2021-01-29 23:00:00,78.5071111082,-21.9,81.5044569,2.8771111082000003,0,2.8771111082000003,75.63,-21.9,78.7369474897,132.75,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,132.69,81.9771111082,-27.69,86.5273531645,2.8771111082000003,0,2.8771111082000003,79.1,-27.69,83.8065993821,132.62
2021-01-29 23:30:00,76.2865555526,-21.71,79.3155889979,2.9565555526000002,0,2.9565555526000002,73.33,-21.71,76.4762250637,132.9,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,132.89,79.6865555526,-27.51,84.3015257029,2.9565555526000002,0,2.9565555526000002,76.73,-27.51,81.5125327787,132.83
2021-01-30 00:00:00,74.0296666636,-22.01,77.2323225491,3.0696666636,0,3.0696666636,70.96,-22.01,74.2950987616,132.9,3.0696666636,0.0,3.0696666636,3.0696666636,0,3.0696666636,0.0,0.0,0.0,132.76,77.3096666636,-27.82,82.1628684969,3.0696666636,0,3.0696666636,74.24,-27.82,79.2813344994,132.68
2021-01-30 00:30:00,84.1536666636,-19.93,86.4814691881,3.0336666636,0,3.0336666636,81.12,-19.93,83.5323847379,132.07,3.0336666636,0.0,3.0336666636,3.0336666636,0,3.0336666636,0.0,0.0,0.0,132.3,87.9136666636,-25.55,91.5511621239,3.0336666636,0,3.0336666636,84.88,-25.55,88.6420718395,131.89
2021-01-30 01:00:00,86.3936666636,-19.26,88.514480395,3.0236666636,0,3.0236666636,83.37,-19.26,85.5657904773,131.73,3.0236666636,0.0,3.0236666636,3.0236666636,0,3.0236666636,0.0,0.0,0.0,132.0,90.2636666636,-24.8,93.6085974661,3.0236666636,0,3.0236666636,87.24,-24.8,90.6965137147,131.54
2021-01-30 01:30:00,85.1566666637,-19.5,87.3607914185,2.9566666637,0,2.9566666637,82.2,-19.5,84.4812997059,131.91,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,132.19,88.9566666637,-25.08,92.424536482,2.9566666637,0,2.9566666637,86.0,-25.08,89.5824000572,131.76
2021-01-30 02:00:00,82.0593333305,-19.94,84.4472485439,2.8493333305,0,2.8493333305,79.21,-19.94,81.6812567239,131.99,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,132.19,85.7293333305,-25.56,89.4585501408,2.8493333305,0,2.8493333305,82.88,-25.56,86.7318165381,131.85
2021-01-30 02:30:00,81.8689999971,-20.04,84.2860294504,2.9389999971,0,2.9389999971,78.93,-20.04,81.4343078806,132.19,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,132.35,85.5289999971,-25.68,89.3010203777,2.9389999971,0,2.9389999971,82.59,-25.68,86.4902913627,132.04
2021-01-30 03:00:00,79.1896666636,-20.59,81.8226827127,3.0196666636,0,3.0196666636,76.17,-20.59,78.9038465476,132.34,3.0196666636,0.0,3.0196666636,3.0196666636,0,3.0196666636,0.0,0.0,0.0,132.47,82.7096666636,-26.28,86.7843727846,3.0196666636,0,3.0196666636,79.69,-26.28,83.9114682269,132.25
2021-01-30 03:30:00,75.9205555525,-21.31,78.8545931155,3.0205555525,0,3.0205555525,72.9,-21.31,75.9508136889,132.8,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,132.76,79.2705555525,-27.07,83.7651829677,3.0205555525,0,3.0205555525,76.25,-27.07,80.9125911092,132.63
2021-01-30 04:00:00,73.2841111081,-20.29,76.0410746959,3.0341111081,0,3.0341111081,70.25,-20.29,73.121451025,132.96,3.0341111081,0.0,3.0341111081,3.0341111081,0,3.0341111081,0.0,0.0,0.0,133.05,76.5141111081,-26.03,80.820604419,3.0341111081,0,3.0341111081,73.48,-26.03,77.9542898114,132.84
2021-01-30 04:30:00,72.409888886,-18.99,74.8586141234,2.909888886,0,2.909888886,69.5,-18.99,72.0476932316,133.05,2.909888886,0.0,2.909888886,2.909888886,0,2.909888886,0.0,0.0,0.0,133.24,75.619888886,-24.69,79.5484990124,2.909888886,0,2.909888886,72.71,-24.69,76.7876305143,132.84
2021-01-30 05:00:00,70.333888886,-19.42,72.9656928003,2.853888886,0,2.853888886,67.48,-19.42,70.2188493212,133.05,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,133.24,73.433888886,-25.15,77.6212505499,2.853888886,0,2.853888886,70.58,-25.15,74.9270238299,132.96
2021-01-30 05:30:00,69.3741111082,-19.35,72.0221479273,2.8641111082,0,2.8641111082,66.51,-19.35,69.26761581,133.05,2.8641111082,0.0,2.8641111082,2.8641111082,0,2.8641111082,0.0,0.0,0.0,133.24,72.4341111082,-25.08,76.6531594394,2.8641111082,0,2.8641111082,69.57,-25.08,73.9526287565,132.96
2021-01-30 06:00:00,70.0276666638,-19.09,72.5830710178,2.8876666638,0,2.8876666638,67.14,-19.09,69.8012012791,132.88,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,133.08,73.1176666638,-24.81,77.2122352892,2.8876666638,0,2.8876666638,70.23,-24.81,74.4834813902,132.78
2021-01-30 06:30:00,73.9718888861,-17.78,76.0787009969,2.8218888861,0,2.8218888861,71.15,-17.78,73.3379226594,132.21,2.8218888861,0.0,2.8218888861,2.8218888861,0,2.8218888861,0.0,0.0,0.0,132.57,77.2418888861,-23.34,80.6911705126,2.8218888861,0,2.8218888861,74.42,-23.34,77.99417927,132.04
2021-01-30 07:00:00,77.1409999973,-16.62,78.9110783134,2.7309999973,0,2.7309999973,74.41,-16.62,76.2435079203,131.86,2.7309999973,0.0,2.7309999973,2.7309999973,0,2.7309999973,0.0,0.0,0.0,132.39,80.5709999973,-22.09,83.5443244066,2.7309999973,0,2.7309999973,77.84,-22.09,80.9137423433,131.75
2021-01-30 07:30:00,78.2019999973,-16.1,79.8421117179,2.7019999973,0,2.7019999973,75.5,-16.1,77.1975388209,131.72,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,132.28,81.6719999973,-21.54,84.4647096932,2.7019999973,0,2.7019999973,78.97,-21.54,81.8549479262,131.56
2021-01-30 08:00:00,81.1213333305,-15.01,82.4983079907,2.7913333305,0,2.7913333305,78.33,-15.01,79.7551816498,131.79,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,132.51,84.7013333305,-20.39,87.1209961374,2.7913333305,0,2.7913333305,81.91,-20.39,84.4097162654,131.65
2021-01-30 08:30:00,85.3541111079,-14.21,86.5288875638,3.1841111079,0,3.1841111079,82.17,-14.21,83.3896456402,131.68,3.1841111079,0.0,3.1841111079,3.1841111079,0,3.1841111079,0.0,0.0,0.0,132.51,89.1241111079,-19.53,91.2388518164,3.1841111079,0,3.1841111079,85.94,-19.53,88.1311777976,131.56
2021-01-30 09:00:00,88.9215555516,-14.57,90.1073134752,3.9315555516,0,3.9315555516,84.99,-14.57,86.2298382232,131.29,3.9315555516,0.0,3.9315555516,3.9315555516,0,3.9315555516,0.0,0.0,0.0,132.09,92.8215555516,-19.86,94.9223934329,3.9315555516,0,3.9315555516,88.89,-19.86,91.0815661921,131.15
2021-01-30 09:30:00,91.1175555516,-17.26,92.737891553,3.9675555516000003,0,3.9675555516000003,87.15,-17.26,88.8427267704,131.83,3.9675555516000003,0.0,3.9675555516000003,3.9675555516000003,0,3.9675555516000003,0.0,0.0,0.0,132.35,95.1075555516,-22.68,97.7743807088,3.9675555516000003,0,3.9675555516000003,91.14,-22.68,93.9195506804,131.66
2021-01-30 10:00:00,92.4529999956,-16.24,93.8684974216,4.3829999956,0,4.3829999956,88.07,-16.24,89.554801658,131.45,4.3829999956,0.0,4.3829999956,4.3829999956,0,4.3829999956,0.0,0.0,0.0,132.11,96.5029999956,-21.59,98.8886095976,4.3829999956,0,4.3829999956,92.12,-21.59,94.6161851905,131.29
2021-01-30 10:30:00,94.1432222173,-17.15,95.6925743694,4.9532222173000005,0,4.9532222173000005,89.19,-17.15,90.8238878269,131.55,4.9532222173000005,0.0,4.9532222173000005,4.9532222173000005,0,4.9532222173000005,0.0,0.0,0.0,132.19,98.2532222173,-22.54,100.8054922912,4.9532222173000005,0,4.9532222173000005,93.3,-22.54,95.9840695116,131.47
2021-01-30 11:00:00,94.180444439,-16.99,95.7006594268,5.470444439,0,5.470444439,88.71,-16.99,90.3223350008,131.38,5.470444439,0.0,5.470444439,5.470444439,0,5.470444439,0.0,0.0,0.0,132.03,98.280444439,-22.37,100.7941598463,5.470444439,0,5.470444439,92.81,-22.37,95.4678637029,131.25
2021-01-30 11:30:00,95.0766666612,-16.72,96.5356459729,5.5066666612,0,5.5066666612,89.57,-16.72,91.1171954134,131.38,5.5066666612,0.0,5.5066666612,5.5066666612,0,5.5066666612,0.0,0.0,0.0,132.03,99.2066666612,-22.07,101.6319221998,5.5066666612,0,5.5066666612,93.7,-22.07,96.2640893584,131.25
2021-01-30 12:00:00,96.0436666609,-16.39,97.4321199896,5.8036666609,0,5.8036666609,90.24,-16.39,91.7163545939,131.21,5.8036666609,0.0,5.8036666609,5.8036666609,0,5.8036666609,0.0,0.0,0.0,131.89,100.2036666609,-21.72,102.5306452349,5.8036666609,0,5.8036666609,94.4,-21.72,96.8664978205,131.13
2021-01-30 12:30:00,98.0993333273,-16.46,99.4706529548,6.0493333273,0,6.0493333273,92.05,-16.46,93.5100748583,131.31,6.0493333273,0.0,6.0493333273,6.0493333273,0,6.0493333273,0.0,0.0,0.0,131.98,102.3393333273,-21.78,104.6312933394,6.0493333273,0,6.0493333273,96.29,-21.78,98.7225025007,131.13
2021-01-30 13:00:00,99.7458888824,-16.05,101.0289307523,6.4458888824,0,6.4458888824,93.3,-16.05,94.6704415327,131.16,6.4458888824,0.0,6.4458888824,6.4458888824,0,6.4458888824,0.0,0.0,0.0,131.98,104.0458888824,-21.33,106.2097730594,6.4458888824,0,6.4458888824,97.6,-21.33,99.9035980333,131.04
2021-01-30 13:30:00,100.3569999907,-15.41,101.5332238586,9.3369999907,0,9.3369999907,91.02,-15.41,92.3152668847,131.3,9.3369999907,0.0,9.3369999907,9.3369999907,0,9.3369999907,0.0,0.0,0.0,132.09,104.5469999907,-20.69,106.5746278767,9.3369999907,0,9.3369999907,95.21,-20.69,97.4321312504,131.18
2021-01-30 14:00:00,98.5824444377,-14.28,99.6113284286,6.7724444377,0,6.7724444377,91.81,-14.28,92.9139090772,131.4,6.7724444377,0.0,6.7724444377,6.7724444377,0,6.7724444377,0.0,0.0,0.0,132.25,102.8124444377,-19.5,104.6453473942,6.7724444377,0,6.7724444377,96.04,-19.5,97.9996510198,131.18
2021-01-30 14:30:00,97.6039999942,-14.59,98.6884436744,5.7839999942,0,5.7839999942,91.82,-14.59,92.9719339371,131.4,5.7839999942,0.0,5.7839999942,5.7839999942,0,5.7839999942,0.0,0.0,0.0,132.25,101.8539999942,-19.84,103.7683136358,5.7839999942,0,5.7839999942,96.07,-19.84,98.0972502163,131.31
2021-01-30 15:00:00,98.0495555504,-14.75,99.152800483,5.1595555504,0,5.1595555504,92.89,-14.75,94.0537856761,131.64,5.1595555504,0.0,5.1595555504,5.1595555504,0,5.1595555504,0.0,0.0,0.0,132.47,102.3295555504,-20.0,104.2657083568,5.1595555504,0,5.1595555504,97.17,-20.0,99.2068994576,131.49
2021-01-30 15:30:00,98.7258888812,-14.84,99.8349975479,7.6558888812,0,7.6558888812,91.07,-14.84,92.2711791406,131.54,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,132.47,102.9258888812,-20.1,104.8701511489,7.6558888812,0,7.6558888812,95.27,-20.1,97.3672578437,131.4
2021-01-30 16:00:00,99.9504444364,-14.94,101.0608477257,8.0304444364,0,8.0304444364,91.92,-14.94,93.1262046902,131.54,8.0304444364,0.0,8.0304444364,8.0304444364,0,8.0304444364,0.0,0.0,0.0,132.36,104.2104444364,-20.19,106.1482587216,8.0304444364,0,8.0304444364,96.18,-20.19,98.2762865599,131.4
2021-01-30 16:30:00,104.4791111032,-14.07,105.4222441277,7.9091111032,0,7.9091111032,96.57,-14.07,97.589598831,131.24,7.9091111032,0.0,7.9091111032,7.9091111032,0,7.9091111032,0.0,0.0,0.0,132.2,108.9491111032,-19.24,110.6349240076,7.9091111032,0,7.9091111032,101.04,-19.24,102.8555258603,131.09
2021-01-30 17:00:00,111.3905555489,-11.61,111.993963969,6.7005555489,0,6.7005555489,104.69,-11.61,105.3318005163,130.38,6.7005555489,0.0,6.7005555489,6.7005555489,0,6.7005555489,0.0,0.0,0.0,131.72,116.2605555489,-16.57,117.4354362044,6.7005555489,0,6.7005555489,109.56,-16.57,110.80594975,130.23
2021-01-30 17:30:00,120.2431111029,-0.27,120.2434142384,8.2231111029,0,8.2231111029,112.02,-0.27,112.0203253879,132.44,8.2231111029,0.0,8.2231111029,8.2231111029,0,8.2231111029,0.0,0.0,0.0,131.72,125.1231111029,-5.83,125.2588592957,8.2231111029,0,8.2231111029,116.9,-5.83,117.0452856804,132.25
2021-01-30 18:00:00,123.0088888792,1.54,123.0185284552,9.7088888792,0,9.7088888792,113.3,1.54,113.3104655361,132.67,9.7088888792,0.0,9.7088888792,9.7088888792,0,9.7088888792,0.0,0.0,0.0,131.51,127.8388888792,-3.49,127.8865184836,9.7088888792,0,9.7088888792,118.13,-3.49,118.1815425521,132.52
2021-01-30 18:30:00,121.5371111014,0.86,121.5401537553,9.7271111014,0,9.7271111014,111.81,0.86,111.8133073476,133.04,9.7271111014,0.0,9.7271111014,9.7271111014,0,9.7271111014,0.0,0.0,0.0,131.78,126.2871111014,-4.27,126.3592787663,9.7271111014,0,9.7271111014,116.56,-4.27,116.6381862856,132.9
2021-01-30 19:00:00,119.5996666587,0.11,119.5997172441,7.9496666587,0,7.9496666587,111.65,0.11,111.6500541872,133.42,7.9496666587,0.0,7.9496666587,7.9496666587,0,7.9496666587,0.0,0.0,0.0,132.07,124.3496666587,-5.07,124.4529810737,7.9496666587,0,7.9496666587,116.4,-5.07,116.5103639167,133.3
2021-01-30 19:30:00,114.4994444392,-1.5899999999999999,114.5104836986,5.2694444392,0,5.2694444392,109.23,-1.5899999999999999,109.2415717573,133.78,5.2694444392,0.0,5.2694444392,5.2694444392,0,5.2694444392,0.0,0.0,0.0,132.24,119.1594444392,-6.91,119.359630106,5.2694444392,0,5.2694444392,113.89,-6.91,114.0994311993,133.66
2021-01-30 20:00:00,108.5254444418,-2.83,108.5623368913,2.6254444418,0,2.6254444418,105.9,-2.83,105.9378067547,134.08,2.6254444418,0.0,2.6254444418,2.6254444418,0,2.6254444418,0.0,0.0,0.0,132.36,113.0254444418,-8.22,113.3239581522,2.6254444418,0,2.6254444418,110.4,-8.22,110.7055933546,133.98
2021-01-30 20:30:00,103.4104444419,-3.21,103.460253816,2.5804444419,0,2.5804444419,100.83,-3.21,100.8810834597,134.08,2.5804444419,0.0,2.5804444419,2.5804444419,0,2.5804444419,0.0,0.0,0.0,132.25,107.6704444419,-8.66,108.0181475786,2.5804444419,0,2.5804444419,105.09,-8.66,105.4462123549,133.98
2021-01-30 21:00:00,99.429777775,-2.86,99.4709018175,2.789777775,0,2.789777775,96.64,-2.86,96.6823106882,134.19,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,132.33,103.519777775,-8.34,103.8551875959,2.789777775,0,2.789777775,100.73,-8.34,101.0746679441,134.05
2021-01-30 21:30:00,95.1352222194,-4.1,95.2235291656,2.7752222194,0,2.7752222194,92.36,-4.1,92.4509578101,134.19,2.7752222194,0.0,2.7752222194,2.7752222194,0,2.7752222194,0.0,0.0,0.0,132.19,99.0252222194,-9.68,99.4972212457,2.7752222194,0,2.7752222194,96.25,-9.68,96.7355410384,134.05
2021-01-30 22:00:00,91.0422222194,-5.64,91.216751897,2.8422222194,0,2.8422222194,88.2,-5.64,88.3801425661,134.19,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,131.86,94.7622222194,-11.3,95.4335829777,2.8422222194,0,2.8422222194,91.92,-11.3,92.6119668293,134.05
2021-01-30 22:30:00,86.3763333304,-6.95,86.655487187,2.8963333304,0,2.8963333304,83.48,-6.95,83.7688062467,134.46,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,132.0,89.8863333304,-12.72,90.7818887201,2.8963333304,0,2.8963333304,86.99,-12.72,87.9150641244,134.33
2021-01-30 23:00:00,81.3129999971,-9.72,81.8918944007,2.8529999971,0,2.8529999971,78.46,-9.72,79.0597875029,134.36,2.8529999971,0.0,2.8529999971,2.8529999971,0,2.8529999971,0.0,0.0,0.0,132.15,84.6629999971,-15.75,86.1155390654,2.8529999971,0,2.8529999971,81.81,-15.75,83.3122956112,134.33
2021-01-30 23:30:00,78.6035555528,-20.0,81.1080695464,2.7735555528,0,2.7735555528,75.83,-20.0,78.42314008,132.4,2.7735555528,0.0,2.7735555528,2.7735555528,0,2.7735555528,0.0,0.0,0.0,132.51,82.0735555528,-25.67,85.9942871421,2.7735555528,0,2.7735555528,79.3,-25.67,83.3512981303,132.25
2021-01-31 00:00:00,76.2748888861,-20.49,78.9791034046,2.7548888861,0,2.7548888861,73.52,-20.49,76.3218874243,132.67,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,132.76,79.6448888861,-26.21,83.8467198266,2.7548888861,0,2.7548888861,76.89,-26.21,81.2344520508,132.58
2021-01-31 00:30:00,86.904777775,-17.98,88.7452579022,2.744777775,0,2.744777775,84.16,-17.98,86.059200554,131.79,2.744777775,0.0,2.744777775,2.744777775,0,2.744777775,0.0,0.0,0.0,132.24,90.764777775,-23.46,93.7476212208,2.744777775,0,2.744777775,88.02,-23.46,91.0927659038,131.66
2021-01-31 01:00:00,89.7773333306,-17.22,91.4138828622,2.7673333306,0,2.7673333306,87.01,-17.22,88.6976239817,131.24,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,131.78,93.7573333306,-22.61,96.4450602844,2.7673333306,0,2.7673333306,90.99,-22.61,93.7570914651,131.13
2021-01-31 01:30:00,88.321666664,-17.55,90.0484275394,2.631666664,0,2.631666664,85.69,-17.55,87.4687292694,131.42,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,131.87,92.241666664,-22.98,95.0610617917,2.631666664,0,2.631666664,89.61,-22.98,92.5096346334,131.34
2021-01-31 02:00:00,85.5485555529,-18.25,87.4735266077,2.6285555529,0,2.6285555529,82.92,-18.25,84.9045870375,131.86,2.6285555529,0.0,2.6285555529,2.6285555529,0,2.6285555529,0.0,0.0,0.0,132.19,89.3485555529,-23.75,92.4512135096,2.6285555529,0,2.6285555529,86.72,-23.75,89.9134077877,131.72
2021-01-31 02:30:00,85.4343333307,-18.23,87.3576454105,2.6043333307000003,0,2.6043333307000003,82.83,-18.23,84.8123917833,131.86,2.6043333307000003,0.0,2.6043333307000003,2.6043333307000003,0,2.6043333307000003,0.0,0.0,0.0,132.3,89.2243333307,-23.74,92.3285939366,2.6043333307000003,0,2.6043333307000003,86.62,-23.74,89.814319571,131.79
2021-01-31 03:00:00,83.2812222196,-18.87,85.3922647222,2.6112222196,0,2.6112222196,80.67,-18.87,82.8476058797,132.28,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,132.57,86.9612222196,-24.44,90.3303258597,2.6112222196,0,2.6112222196,84.35,-24.44,87.8193378477,132.17
2021-01-31 03:30:00,80.1094444418,-19.64,82.4818324771,2.6194444418,0,2.6194444418,77.49,-19.64,79.9401632473,132.65,2.6194444418,0.0,2.6194444418,2.6194444418,0,2.6194444418,0.0,0.0,0.0,132.83,83.6294444418,-25.29,87.3697205996,2.6194444418,0,2.6194444418,81.01,-25.29,84.8658011215,132.56
2021-01-31 04:00:00,76.9192222196,-20.66,79.6454791364,2.6492222196,0,2.6492222196,74.27,-20.66,77.0900025944,133.1,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,133.12,80.2992222196,-26.4,84.5276587223,2.6492222196,0,2.6492222196,77.65,-26.4,82.0151357982,132.97
2021-01-31 04:30:00,74.6812222196,-20.88,77.5452084413,2.6612222196,0,2.6612222196,72.02,-20.88,74.9856973029,133.22,2.6612222196,0.0,2.6612222196,2.6612222196,0,2.6612222196,0.0,0.0,0.0,133.22,77.9612222196,-26.65,82.3903797173,2.6612222196,0,2.6612222196,75.3,-26.65,79.8768583508,133.08
2021-01-31 05:00:00,72.9159999974,-21.24,75.9465644754,2.6259999974,0,2.6259999974,70.29,-21.24,73.4290249152,133.34,2.6259999974,0.0,2.6259999974,2.6259999974,0,2.6259999974,0.0,0.0,0.0,133.29,76.1259999974,-27.05,80.7890486118,2.6259999974,0,2.6259999974,73.5,-27.05,78.3195537526,133.26
2021-01-31 05:30:00,72.4391111085,-21.01,75.4244318387,2.6491111085,0,2.6491111085,69.79,-21.01,72.8839090609,133.34,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,133.29,75.6091111085,-26.81,80.2216540755,2.6491111085,0,2.6491111085,72.96,-26.81,77.7299022256,133.16
2021-01-31 06:00:00,72.7412222196,-20.94,75.695237697,2.6112222196,0,2.6112222196,70.13,-20.94,73.1894835342,133.34,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,133.29,75.9312222196,-26.73,80.4987168082,2.6112222196,0,2.6112222196,73.32,-26.73,78.0404721923,133.16
2021-01-31 06:30:00,75.3351111085,-20.16,77.9859254335,2.6551111085,0,2.6551111085,72.68,-20.16,75.424187102,132.9,2.6551111085,0.0,2.6551111085,2.6551111085,0,2.6551111085,0.0,0.0,0.0,132.96,78.6551111085,-25.86,82.7971382566,2.6551111085,0,2.6551111085,76.0,-25.86,80.279135521,132.75
2021-01-31 07:00:00,77.4692222196,-19.2,79.8130339688,2.6292222196,0,2.6292222196,74.84,-19.2,77.2636110986,132.69,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,132.96,80.8792222196,-24.84,84.6077667052,2.6292222196,0,2.6292222196,78.25,-24.84,82.0980395625,132.58
2021-01-31 07:30:00,77.0434444419,-19.08,79.3708934778,2.5834444419,0,2.5834444419,74.46,-19.08,76.8657140733,132.69,2.5834444419,0.0,2.5834444419,2.5834444419,0,2.5834444419,0.0,0.0,0.0,132.96,80.4434444419,-24.71,84.1530264083,2.5834444419,0,2.5834444419,77.86,-24.71,81.6869861116,132.48
2021-01-31 08:00:00,79.005555553,-18.56,81.1563392979,2.575555553,0,2.575555553,76.43,-18.56,78.6512460168,132.59,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,132.96,82.515555553,-24.15,85.97697022,2.575555553,0,2.575555553,79.94,-24.15,83.5082397132,132.48
2021-01-31 08:30:00,82.6323333307,-17.05,84.3730111569,2.6023333307,0,2.6023333307,80.03,-17.05,81.8260557524,132.11,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,132.6,86.3023333307,-22.54,89.1972215841,2.6023333307,0,2.6023333307,83.7,-22.54,86.6818412356,131.95
2021-01-31 09:00:00,88.2114444416,-15.78,89.6117588851,2.8414444416,0,2.8414444416,85.37,-15.78,86.8161580583,131.89,2.8414444416,0.0,2.8414444416,2.8414444416,0,2.8414444416,0.0,0.0,0.0,132.6,92.1314444416,-21.15,94.5279088677,2.8414444416,0,2.8414444416,89.29,-21.15,91.760702918,131.77
2021-01-31 09:30:00,93.6646666635,-14.91,94.8439659714,3.1246666635,0,3.1246666635,90.54,-14.91,91.7594665416,131.67,3.1246666635,0.0,3.1246666635,3.1246666635,0,3.1246666635,0.0,0.0,0.0,132.49,97.8146666635,-20.19,99.8766494958,3.1246666635,0,3.1246666635,94.69,-20.19,96.8185529741,131.54
2021-01-31 10:00:00,96.7897777743,-14.13,97.8157348365,3.4297777743,0,3.4297777743,93.36,-14.13,94.4232307221,131.37,3.4297777743,0.0,3.4297777743,3.4297777743,0,3.4297777743,0.0,0.0,0.0,132.29,101.0797777743,-19.34,102.9133474089,3.4297777743,0,3.4297777743,97.65,-19.34,99.5467633828,131.21
2021-01-31 10:30:00,100.8251111075,-13.88,101.7760159853,3.5851111075,0,3.5851111075,97.24,-13.88,98.2256178397,131.21,3.5851111075,0.0,3.5851111075,3.5851111075,0,3.5851111075,0.0,0.0,0.0,132.17,105.3051111075,-19.06,107.0161203995,3.5851111075,0,3.5851111075,101.72,-19.06,103.4902990623,131.04
2021-01-31 11:00:00,103.5019999964,-13.11,104.3289801697,3.6319999964000003,0,3.6319999964000003,99.87,-13.11,100.7268037813,131.0,3.6319999964000003,0.0,3.6319999964000003,3.6319999964000003,0,3.6319999964000003,0.0,0.0,0.0,132.06,108.1219999964,-18.21,109.6447489997,3.6319999964000003,0,3.6319999964000003,104.49,-18.21,106.0649056003,130.85
2021-01-31 11:30:00,104.8152222182,-12.4,105.5461548738,4.0152222182,0,4.0152222182,100.8,-12.4,101.5598345804,131.0,4.0152222182,0.0,4.0152222182,4.0152222182,0,4.0152222182,0.0,0.0,0.0,132.18,109.4552222182,-17.47,110.8406359186,4.0152222182,0,4.0152222182,105.44,-17.47,106.8774742404,130.85
2021-01-31 12:00:00,107.2539999959,-10.87,107.8034202385,4.0839999959,0,4.0839999959,103.17,-10.87,103.7410516623,130.66,4.0839999959,0.0,4.0839999959,4.0839999959,0,4.0839999959,0.0,0.0,0.0,132.0,112.0139999959,-15.83,113.1270307888,4.0839999959,0,4.0839999959,107.93,-15.83,109.0847092859,130.48
2021-01-31 12:30:00,113.2987777711,-9.66,113.7098440964,6.7087777711,0,6.7087777711,106.59,-9.66,107.0268363543,130.36,6.7087777711,0.0,6.7087777711,6.7087777711,0,6.7087777711,0.0,0.0,0.0,131.88,118.2287777711,-14.52,119.1170613021,6.7087777711,0,6.7087777711,111.52,-14.52,112.4612857832,130.22
2021-01-31 13:00:00,114.7987777702,-9.41,115.1837986764,7.5987777702,0,7.5987777702,107.2,-9.41,107.6122116676,130.6,7.5987777702,0.0,7.5987777702,7.5987777702,0,7.5987777702,0.0,0.0,0.0,132.14,119.7487777702,-14.26,120.5948480552,7.5987777702,0,7.5987777702,112.15,-14.26,113.0529526372,130.44
2021-01-31 13:30:00,110.0894444336,-11.42,110.6801796876,10.8894444336,0,10.8894444336,99.2,-11.42,99.8551771317,131.27,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,132.47,114.6694444336,-16.45,115.8433597005,10.8894444336,0,10.8894444336,103.78,-16.45,105.0756437049,131.09
2021-01-31 14:00:00,108.6318888812,-12.02,109.2948657618,7.7318888812,0,7.7318888812,100.9,-12.02,101.6134361194,131.36,7.7318888812,0.0,7.7318888812,7.7318888812,0,7.7318888812,0.0,0.0,0.0,132.55,113.3218888812,-17.08,114.6018189192,7.7318888812,0,7.7318888812,105.59,-17.08,106.9624910892,131.24
2021-01-31 14:30:00,106.2761111066,-12.39,106.9959059588,4.5461111066,0,4.5461111066,101.73,-12.39,102.4817300791,131.36,4.5461111066,0.0,4.5461111066,4.5461111066,0,4.5461111066,0.0,0.0,0.0,132.55,110.9861111066,-17.46,112.3510946033,4.5461111066,0,4.5461111066,106.44,-17.46,107.8625291749,131.24
2021-01-31 15:00:00,105.4367777736,-12.79,106.2096897994,4.1767777736,0,4.1767777736,101.26,-12.79,102.0645467339,131.6,4.1767777736,0.0,4.1767777736,4.1767777736,0,4.1767777736,0.0,0.0,0.0,132.73,110.1367777736,-17.9,111.5818973595,4.1767777736,0,4.1767777736,105.96,-17.9,107.4613028025,131.51
2021-01-31 15:30:00,105.9953333296,-12.55,106.735716551,3.7453333296,0,3.7453333296,102.25,-12.55,103.0173043716,131.6,3.7453333296,0.0,3.7453333296,3.7453333296,0,3.7453333296,0.0,0.0,0.0,132.84,110.7553333296,-17.64,112.151297188,3.7453333296,0,3.7453333296,107.01,-17.64,108.454182492,131.51
2021-01-31 16:00:00,108.7472222189,-11.8,109.385549047,3.3372222189,0,3.3372222189,105.41,-11.8,106.0684123573,131.31,3.3372222189,0.0,3.3372222189,3.3372222189,0,3.3372222189,0.0,0.0,0.0,132.62,113.6372222189,-16.81,114.8738193568,3.3372222189,0,3.3372222189,110.3,-16.81,111.5735905132,131.2
2021-01-31 16:30:00,114.4897777746,-10.07,114.931780265,3.1597777746,0,3.1597777746,111.33,-10.07,111.7844971362,130.67,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,132.22,119.66977777459999,-14.93,120.5975149521,3.1597777746,0,3.1597777746,116.51,-14.93,117.4626962061,130.52
2021-01-31 17:00:00,120.492222219,-5.52,120.6185973027,3.262222219,0,3.262222219,117.23,-5.52,117.3598879515,130.35,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,131.9,125.942222219,-10.74,126.3993312381,3.262222219,0,3.262222219,122.68,-10.74,123.1492184303,130.22
2021-01-31 17:30:00,124.4412222155,4.86,124.5360886911,6.7312222155,0,6.7312222155,117.71,4.86,117.8102869023,132.41,6.7312222155,0.0,6.7312222155,6.7312222155,0,6.7312222155,0.0,0.0,0.0,131.66,129.4912222155,-0.01,129.4912226016,6.7312222155,0,6.7312222155,122.76,-0.01,122.7600004073,132.31
2021-01-31 18:00:00,126.2699999925,-0.91,126.2732790344,7.5299999925000005,0,7.5299999925000005,118.74,-0.91,118.7434869793,133.53,7.5299999925000005,0.0,7.5299999925000005,7.5299999925000005,0,7.5299999925000005,0.0,0.0,0.0,132.1,131.3899999925,-6.12,131.5324541625,7.5299999925000005,0,7.5299999925000005,123.86,-6.12,124.0111043415,133.41
2021-01-31 18:30:00,125.7721111052,-1.3599999999999999,125.7794638717,5.8921111052,0,5.8921111052,119.88,-1.3599999999999999,119.8877141329,133.67,5.8921111052,0.0,5.8921111052,5.8921111052,0,5.8921111052,0.0,0.0,0.0,132.22,130.9321111052,-6.6,131.0983513187,5.8921111052,0,5.8921111052,125.04,-6.6,125.2140631079,133.57
2021-01-31 19:00:00,119.19566666,2.9,119.230939569,6.71566666,0,6.71566666,112.48,2.9,112.5173782133,133.67,6.71566666,0.0,6.71566666,6.71566666,0,6.71566666,0.0,0.0,0.0,132.54,123.98566666,-2.17,124.004654901,6.71566666,0,6.71566666,117.27,-2.17,117.290075454,133.5
2021-01-31 19:30:00,113.2122222147,5.67,113.3541184024,7.5522222147,0,7.5522222147,105.66,5.67,105.812024364,133.25,7.5522222147,0.0,7.5522222147,7.5522222147,0,7.5522222147,0.0,0.0,0.0,132.41,117.7122222147,0.71,117.7143634342,7.5522222147,0,7.5522222147,110.16,0.71,110.1622880118,133.12
2021-01-31 20:00:00,106.2872222189,4.13,106.3674316086,3.2772222189,0,3.2772222189,103.01,4.13,103.0927592026,133.13,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,132.11,110.6672222189,-0.91,110.6709635526,3.2772222189,0,3.2772222189,107.39,-0.91,107.3938555039,133.02
2021-01-31 20:30:00,101.0562222194,1.35,101.0652390749,2.7762222194,0,2.7762222194,98.28,1.35,98.2892715407,133.33,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,131.97,105.2162222194,-3.89,105.2881072018,2.7762222194,0,2.7762222194,102.44,-3.89,102.5138317497,133.2
2021-01-31 21:00:00,96.1023333305,-4.3,96.1984847676,2.7923333305,0,2.7923333305,93.31,-4.3,93.4090257952,133.61,2.7923333305,0.0,2.7923333305,2.7923333305,0,2.7923333305,0.0,0.0,0.0,131.53,100.0823333305,-9.83,100.5639216861,2.7923333305,0,2.7923333305,97.29,-9.83,97.7853414373,133.48
2021-01-31 21:30:00,94.7264444417,-5.45,94.883095315,2.7664444417,0,2.7664444417,91.96,-5.45,92.1213552875,133.21,2.7664444417,0.0,2.7664444417,2.7664444417,0,2.7664444417,0.0,0.0,0.0,131.01,98.6164444417,-10.99,99.226927869,2.7664444417,0,2.7664444417,95.85,-10.99,96.4779902361,133.05
2021-01-31 22:00:00,92.0729999972,-7.29,92.3611467473,2.8129999972,0,2.8129999972,89.26,-7.29,89.557197924,133.53,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,131.14,95.8329999972,-12.95,96.7040143348,2.8129999972,0,2.8129999972,93.02,-12.95,93.9171065355,133.45
