Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-31 22:30:00,86.587777775,-9.9,87.1518976271,2.807777775,0,2.807777775,83.78,-9.9,84.3628970579,134.03,2.807777775,0.0,2.807777775,2.807777775,0,2.807777775,0.0,0.0,0.0,131.67,90.127777775,-15.75,91.4935999218,2.807777775,0,2.807777775,87.32,-15.75,88.7290533027,133.91
2021-01-31 23:00:00,79.5405555528,-20.39,82.1124355847,2.7805555528,0,2.7805555528,76.76,-20.39,79.4219724006,131.99,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,132.1,83.0505555528,-26.05,87.0402049493,2.7805555528,0,2.7805555528,80.27,-26.05,84.391204518,131.86
2021-01-31 23:30:00,77.6174444416,-20.26,80.2180483535,2.7974444416,0,2.7974444416,74.82,-20.26,77.5145147698,132.2,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,132.33,81.0274444416,-25.95,85.0814271903,2.7974444416,0,2.7974444416,78.23,-25.95,82.421692533,132.12
2021-02-01 00:00:00,75.3735555528,-20.78,78.1855567011,2.7835555528,0,2.7835555528,72.59,-20.78,75.5057381925,132.47,2.7835555528,0.0,2.7835555528,2.7835555528,0,2.7835555528,0.0,0.0,0.0,132.48,78.6935555528,-26.51,83.0388811674,2.7835555528,0,2.7835555528,75.91,-26.51,80.4058965499,132.34
2021-02-01 00:30:00,86.3879999972,-19.57,88.576923877,2.8479999972,0,2.8479999972,83.54,-19.57,85.8016112902,131.33,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,131.61,90.2379999972,-25.1,93.663795799,2.8479999972,0,2.8479999972,87.39,-25.1,90.923165915,131.23
2021-02-01 01:00:00,89.5732222185,-20.06,91.7919699026,3.7432222185,0,3.7432222185,85.83,-20.06,88.1430229797,130.97,3.7432222185,0.0,3.7432222185,3.7432222185,0,3.7432222185,0.0,0.0,0.0,131.21,93.5032222185,-25.57,96.9364609692,3.7432222185,0,3.7432222185,89.76,-25.57,93.3310371741,130.85
2021-02-01 01:30:00,88.0135555505,-21.77,90.6659741063,5.0635555505,0,5.0635555505,82.95,-21.77,85.7591709382,131.52,5.0635555505,0.0,5.0635555505,5.0635555505,0,5.0635555505,0.0,0.0,0.0,131.49,91.8235555505,-27.43,95.8330332085,5.0635555505,0,5.0635555505,86.76,-27.43,90.9928705998,131.34
2021-02-01 02:00:00,85.3158888838,-22.6,88.2584890877,5.0658888838,0,5.0658888838,80.25,-22.6,83.37159288390001,131.92,5.0658888838,0.0,5.0658888838,5.0658888838,0,5.0658888838,0.0,0.0,0.0,131.84,89.0258888838,-28.33,93.424824279,5.0658888838,0,5.0658888838,83.96,-28.33,88.6107809468,131.81
2021-02-01 02:30:00,85.6152222172,-22.52,88.5274910709,5.0052222172,0,5.0052222172,80.61,-22.52,83.6966098477,132.11,5.0052222172,0.0,5.0052222172,5.0052222172,0,5.0052222172,0.0,0.0,0.0,131.95,89.3152222172,-28.25,93.676418696,5.0052222172,0,5.0052222172,84.31,-28.25,88.9170321142,131.95
2021-02-01 03:00:00,83.7159999951,-22.77,86.7573717627,4.9259999951,0,4.9259999951,78.79,-22.77,82.014248762,132.28,4.9259999951,0.0,4.9259999951,4.9259999951,0,4.9259999951,0.0,0.0,0.0,132.11,87.3359999951,-28.54,91.8809474001,4.9259999951,0,4.9259999951,82.41,-28.54,87.2120387332,132.15
2021-02-01 03:30:00,82.0737777738,-20.5,84.5952421715,4.0037777738,0,4.0037777738,78.07,-20.5,80.716633354,132.41,4.0037777738,0.0,4.0037777738,4.0037777738,0,4.0037777738,0.0,0.0,0.0,132.49,85.6537777738,-26.17,89.5624840372,4.0037777738,0,4.0037777738,81.65,-26.17,85.7414217284,132.28
2021-02-01 04:00:00,79.5779999972,-20.94,82.2869472247,2.8079999972,0,2.8079999972,76.77,-20.94,79.5745970772,132.56,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,132.58,83.0679999972,-26.65,87.2382663946,2.8079999972,0,2.8079999972,80.26,-26.65,84.5688482835,132.4
2021-02-01 04:30:00,77.6406666639,-21.35,80.5226404188,2.7806666639,0,2.7806666639,74.86,-21.35,77.8449876357,132.83,2.7806666639,0.0,2.7806666639,2.7806666639,0,2.7806666639,0.0,0.0,0.0,132.78,81.0806666639,-27.1,85.4896748541,2.7806666639,0,2.7806666639,78.3,-27.1,82.8571059113,132.71
2021-02-01 05:00:00,76.131777775,-21.51,79.1121209878,2.771777775,0,2.771777775,73.36,-21.51,76.4484774211,132.92,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.9,79.491777775,-27.3,84.0489900822,2.771777775,0,2.771777775,76.72,-27.3,81.4324775504,132.86
2021-02-01 05:30:00,77.4705555528,-20.62,80.1677701927,2.7205555528,0,2.7205555528,74.75,-20.62,77.5419041551,132.69,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,132.72,80.9005555528,-26.33,85.0774281978,2.7205555528,0,2.7205555528,78.18,-26.33,82.4947349835,132.55
2021-02-01 06:00:00,79.7329999974,-19.59,82.1043201579,2.5729999974,0,2.5729999974,77.16,-19.59,79.6080002261,132.25,2.5729999974,0.0,2.5729999974,2.5729999974,0,2.5729999974,0.0,0.0,0.0,132.39,83.2629999974,-25.21,86.9958117875,2.5729999974,0,2.5729999974,80.69,-25.21,84.5365021751,132.08
2021-02-01 06:30:00,87.2357777737,-16.85,88.8482043926,4.0357777737,0,4.0357777737,83.2,-16.85,84.8891188551,131.39,4.0357777737,0.0,4.0357777737,4.0357777737,0,4.0357777737,0.0,0.0,0.0,131.93,91.0657777737,-22.26,93.7469118507,4.0357777737,0,4.0357777737,87.03,-22.26,89.8316675789,131.28
2021-02-01 07:00:00,92.6157777752,-15.71,93.9387374458,2.5957777752,0,2.5957777752,90.02,-15.71,91.3805477112,131.26,2.5957777752,0.0,2.5957777752,2.5957777752,0,2.5957777752,0.0,0.0,0.0,131.93,96.7357777752,-21.01,98.9910642521,2.5957777752,0,2.5957777752,94.14,-21.01,96.4559987766,131.12
2021-02-01 07:30:00,95.7113333292,-13.01,96.5915080514,4.1713333292,0,4.1713333292,91.54,-13.01,92.4598923858,130.91,4.1713333292,0.0,4.1713333292,4.1713333292,0,4.1713333292,0.0,0.0,0.0,131.93,99.9413333292,-18.15,101.5760434729,4.1713333292,0,4.1713333292,95.77,-18.15,97.4746910741,130.8
2021-02-01 08:00:00,97.5274657757,-12.51,98.3265309092,7.0374657757,0,7.0374657757,90.49,-12.51,91.3506442232,131.66,7.0374657757,0.0,7.0374657757,7.0374657757,0,7.0374657757,0.0,0.0,0.0,132.74,101.7074657757,-17.7,103.2361302767,7.0374657757,0,7.0374657757,94.67,-17.7,96.3104298609,131.54
2021-02-01 08:30:00,95.6553285189,-13.46,96.5976887615,12.2053285189,0,12.2053285189,83.45,-13.46,84.5285401506,131.58,12.2053285189,0.0,12.2053285189,12.2053285189,0,12.2053285189,0.0,0.0,0.0,132.47,99.5353285189,-18.7,101.2767081978,12.2053285189,0,12.2053285189,87.33,-18.7,89.3096797665,131.54
2021-02-01 09:00:00,95.5809951821,-12.53,96.3987942871,15.6709951821,0,15.6709951821,79.91,-12.53,80.8863956423,131.43,15.6709951821,0.0,15.6709951821,15.6709951821,0,15.6709951821,0.0,0.0,0.0,132.34,99.2909951821,-17.75,100.8650793102,15.6709951821,0,15.6709951821,83.62,-17.75,85.4831381034,131.29
2021-02-01 09:30:00,97.24888403,-11.66,97.9453982843,15.75888403,0,15.75888403,81.49,-11.66,82.3199593051,130.87,15.75888403,0.0,15.75888403,15.75888403,0,15.75888403,0.0,0.0,0.0,131.89,101.03888403,-16.78,102.4227732783,15.75888403,0,15.75888403,85.28,-16.78,86.9151701373,130.74
2021-02-01 10:00:00,97.8634394683,-10.76,98.4531887983,17.5734394683,0,17.5734394683,80.29,-10.76,81.0077878972,130.87,17.5734394683,0.0,17.5734394683,17.5734394683,0,17.5734394683,0.0,0.0,0.0,131.97,101.6034394683,-15.86,102.8338393321,17.5734394683,0,17.5734394683,84.03,-15.86,85.5136275689,130.82
2021-02-01 10:30:00,97.6939950258,-10.83,98.2924491713,17.9439950258,0,17.9439950258,79.75,-10.83,80.4819942596,131.1,17.9439950258,0.0,17.9439950258,17.9439950258,0,17.9439950258,0.0,0.0,0.0,132.17,101.4139950258,-15.97,102.6637194295,17.9439950258,0,17.9439950258,83.47,-15.97,84.9840090841,131.02
2021-02-01 11:00:00,97.9182172465,-10.32,98.4605487936,18.3082172465,0,18.3082172465,79.61,-10.32,80.2761141312,131.1,18.3082172465,0.0,18.3082172465,18.3082172465,0,18.3082172465,0.0,0.0,0.0,132.17,101.6282172465,-15.42,102.7913952659,18.3082172465,0,18.3082172465,83.32,-15.42,84.7348735763,131.02
2021-02-01 11:30:00,97.8468838477,-10.16,98.3729550166,18.7768838477,0,18.7768838477,79.07,-10.16,79.7200758906,131.1,18.7768838477,0.0,18.7768838477,18.7768838477,0,18.7768838477,0.0,0.0,0.0,132.17,101.55688384769999,-15.26,102.6969729683,18.7768838477,0,18.7768838477,82.78,-15.26,84.174794327,131.02
2021-02-01 12:00:00,98.4799949392,-10.1,98.9965625828,16.8899949392,0,16.8899949392,81.59,-10.1,82.2127611749,131.1,16.8899949392,0.0,16.8899949392,16.8899949392,0,16.8899949392,0.0,0.0,0.0,132.17,102.2899949392,-15.17,103.4087615468,16.8899949392,0,16.8899949392,85.4,-15.17,86.7368946873,131.02
2021-02-01 12:30:00,99.8728838327,-10.11,100.3832905671,16.7428838327,0,16.7428838327,83.13,-10.11,83.74251608349999,130.72,16.7428838327,0.0,16.7428838327,16.7428838327,0,16.7428838327,0.0,0.0,0.0,131.85,103.7528838327,-15.16,104.8545969598,16.7428838327,0,16.7428838327,87.01,-15.16,88.3208112508,130.59
2021-02-01 13:00:00,100.308994952,-10.41,100.8477196979,18.838994952,0,18.838994952,81.47,-10.41,82.1323870346,130.72,18.838994952,0.0,18.838994952,18.838994952,0,18.838994952,0.0,0.0,0.0,131.85,104.108994952,-15.47,105.2520960832,18.838994952,0,18.838994952,85.27,-15.47,86.661951282,130.66
2021-02-01 13:30:00,104.575106086,-10.33,105.084069739,13.755106086,0,13.755106086,90.82,-10.33,91.4055868096,130.31,13.755106086,0.0,13.755106086,13.755106086,0,13.755106086,0.0,0.0,0.0,131.48,108.825106086,-15.34,109.9009522918,13.755106086,0,13.755106086,95.07,-15.34,96.2996391478,130.19
2021-02-01 14:00:00,113.6803993865,-15.44,114.7241334885,5.6603993865,0,5.6603993865,108.02,-15.44,109.1178903755,132.44,5.6603993865,0.0,5.6603993865,5.6603993865,0,5.6603993865,0.0,0.0,0.0,131.32,118.6203993865,-21.79,120.6051543286,5.6603993865,0,5.6603993865,112.96,-21.79,115.0424517298,132.33
2021-02-01 14:30:00,113.8059999936,-33.31,118.5806128106,6.3959999936,0,6.3959999936,107.41,-33.31,112.4564991452,133.04,6.3959999936,0.0,6.3959999936,6.3959999936,0,6.3959999936,0.0,0.0,0.0,132.14,118.9559999936,-39.5,125.3426501015,6.3959999936,0,6.3959999936,112.56,-39.5,119.2895787569,132.88
2021-02-01 15:00:00,110.967776488,-29.36,114.7861360038,7.977776488,0,7.977776488,102.99,-29.36,107.0931823227,133.27,7.977776488,0.0,7.977776488,7.977776488,0,7.977776488,0.0,0.0,0.0,132.73,115.847776488,-35.41,121.1386619424,7.977776488,0,7.977776488,107.87,-35.41,113.5332770601,133.2
2021-02-01 15:30:00,104.9192172986,-31.13,109.4400249385,9.4492172986,0,9.4492172986,95.47,-31.13,100.4171190585,134.03,9.4492172986,0.0,9.4492172986,9.4492172986,0,9.4492172986,0.0,0.0,0.0,133.14,109.4792172986,-37.35,115.6750687067,9.4492172986,0,9.4492172986,100.03,-37.35,106.7755749224,133.86
2021-02-01 16:00:00,107.4695506844,-31.33,111.9431696188,8.9095506844,0,8.9095506844,98.56,-31.33,103.4197394118,134.03,8.9095506844,0.0,8.9095506844,8.9095506844,0,8.9095506844,0.0,0.0,0.0,133.14,112.1795506844,-37.52,118.2877930801,8.9095506844,0,8.9095506844,103.27,-37.52,109.8746708755,133.86
2021-02-01 16:30:00,108.0307729257,-31.72,112.5913242614,12.3407729257,0,12.3407729257,95.69,-31.72,100.8103888496,134.03,12.3407729257,0.0,12.3407729257,12.3407729257,0,12.3407729257,0.0,0.0,0.0,133.14,112.6107729257,-37.96,118.83664325,12.3407729257,0,12.3407729257,100.27,-37.96,107.2148986848,133.86
2021-02-01 17:00:00,110.7892173107,-30.31,114.8605535958,17.1592173107,0,17.1592173107,93.63,-30.31,98.4137846036,133.74,17.1592173107,0.0,17.1592173107,17.1592173107,0,17.1592173107,0.0,0.0,0.0,132.96,115.2692173107,-36.48,120.9040233385,17.1592173107,0,17.1592173107,98.11,-36.48,104.6726444684,133.61
2021-02-01 17:30:00,118.7233283465,-28.68,122.1383277013,20.3633283465,0,20.3633283465,98.36,-28.68,102.4560003123,133.18,20.3633283465,0.0,20.3633283465,20.3633283465,0,20.3633283465,0.0,0.0,0.0,132.61,123.4433283465,-34.71,128.2304153205,20.3633283465,0,20.3633283465,103.08,-34.71,108.7670469398,133.03
2021-02-01 18:00:00,122.1346616818,-28.64,125.4476989989,20.5146616818,0,20.5146616818,101.62,-28.64,105.5787573331,133.72,20.5146616818,0.0,20.5146616818,20.5146616818,0,20.5146616818,0.0,0.0,0.0,133.19,126.9846616818,-34.66,131.6298594637,20.5146616818,0,20.5146616818,106.47,-34.66,111.9695338027,133.59
2021-02-01 18:30:00,122.7718839185,-30.11,126.4102352695,17.6018839185,0,17.6018839185,105.17,-30.11,109.3953426797,133.72,17.6018839185,0.0,17.6018839185,17.6018839185,0,17.6018839185,0.0,0.0,0.0,133.19,127.8018839185,-36.19,132.8270967578,17.6018839185,0,17.6018839185,110.2,-36.19,115.990327614,133.59
2021-02-01 19:00:00,117.3367728113,-32.52,121.7598811341,14.9467728113,0,14.9467728113,102.39,-32.52,107.4302680812,133.21,14.9467728113,0.0,14.9467728113,14.9467728113,0,14.9467728113,0.0,0.0,0.0,132.28,122.2367728113,-38.71,128.2197049105,14.9467728113,0,14.9467728113,107.29,-38.71,114.0596694717,133.08
2021-02-01 19:30:00,114.0347728234,-33.74,118.9214741452,11.7947728234,0,11.7947728234,102.24,-33.74,107.6633883918,133.82,11.7947728234,0.0,11.7947728234,11.7947728234,0,11.7947728234,0.0,0.0,0.0,132.79,118.9347728234,-40.02,125.4873722195,11.7947728234,0,11.7947728234,107.14,-40.02,114.370363294,133.72
2021-02-01 20:00:00,106.2195506194,-30.06,110.3911071318,7.6095506194,0,7.6095506194,98.61,-30.06,103.0899398584,133.2,7.6095506194,0.0,7.6095506194,7.6095506194,0,7.6095506194,0.0,0.0,0.0,132.52,110.8995506194,-36.13,116.6365604242,7.6095506194,0,7.6095506194,103.29,-36.13,109.4266923561,133.08
2021-02-01 20:30:00,107.3352885009,-11.65,107.9656735151,3.1152885009,0,3.1152885009,104.22,-11.65,104.869113184,130.83,3.1152885009,0.0,3.1152885009,3.1152885009,0,3.1152885009,0.0,0.0,0.0,132.09,112.1952885009,-16.67,113.4269441614,3.1152885009,0,3.1152885009,109.08,-16.67,110.3464331095,130.68
2021-02-01 21:00:00,103.2903333305,-13.16,104.1253022062,2.8003333305,0,2.8003333305,100.49,-13.16,101.3480424083,131.3,2.8003333305,0.0,2.8003333305,2.8003333305,0,2.8003333305,0.0,0.0,0.0,132.38,107.9703333305,-18.31,109.5118668433,2.8003333305,0,2.8003333305,105.17,-18.31,106.7519789044,131.17
2021-02-01 21:30:00,98.4944444397,-17.08,99.964403592,4.6944444397,0,4.6944444397,93.8,-17.08,95.342364141,132.13,4.6944444397,0.0,4.6944444397,4.6944444397,0,4.6944444397,0.0,0.0,0.0,132.77,102.8544444397,-22.51,105.2888258127,4.6944444397,0,4.6944444397,98.16,-22.51,100.7079227271,132.01
2021-02-01 22:00:00,92.5304444406,-17.56,94.1819342994,3.8804444406,0,3.8804444406,88.65,-17.56,90.3724299773,131.89,3.8804444406,0.0,3.8804444406,3.8804444406,0,3.8804444406,0.0,0.0,0.0,132.4,96.6504444406,-23.03,99.3563752889,3.8804444406,0,3.8804444406,92.77,-23.03,95.5858451864,131.76
2021-02-01 22:30:00,87.0765555526,-18.07,88.9317234,2.9865555526,0,2.9865555526,84.09,-18.07,86.0096099282,132.16,2.9865555526,0.0,2.9865555526,2.9865555526,0,2.9865555526,0.0,0.0,0.0,132.58,90.9865555526,-23.62,94.0024344968,2.9865555526,0,2.9865555526,88.0,-23.62,91.1147869448,132.0
2021-02-01 23:00:00,80.5312222193,-19.53,82.8655456274,2.9712222193,0,2.9712222193,77.56,-19.53,79.9810883897,131.51,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.72,84.1312222193,-25.14,87.8070734742,2.9712222193,0,2.9712222193,81.16,-25.14,84.9644937606,131.38
2021-02-01 23:30:00,78.1266666638,-21.58,81.052282164,2.9066666638000003,0,2.9066666638000003,75.22,-21.58,78.254359623,131.78,2.9066666638000003,0.0,2.9066666638000003,2.9066666638000003,0,2.9066666638000003,0.0,0.0,0.0,131.72,81.6366666638,-27.31,86.0835724396,2.9066666638000003,0,2.9066666638000003,78.73,-27.31,83.3321606584,131.65
2021-02-02 00:00:00,75.1627777748,-22.41,78.4324630675,2.9427777748,0,2.9427777748,72.22,-22.41,75.6170384239,132.07,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,131.96,78.5327777748,-28.2,83.4424183796,2.9427777748,0,2.9427777748,75.59,-28.2,80.6789197994,131.95
2021-02-02 00:30:00,85.9244444414,-19.71,88.1560789314,3.0844444414,0,3.0844444414,82.84,-19.71,85.1525084774,130.98,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,131.23,89.7844444414,-25.26,93.2701134536,3.0844444414,0,3.0844444414,86.7,-25.26,90.3048038589,130.83
2021-02-02 01:00:00,88.4737777747,-19.05,90.5014466941,3.0637777747,0,3.0637777747,85.41,-19.05,87.5086887115,130.84,3.0637777747,0.0,3.0637777747,3.0637777747,0,3.0637777747,0.0,0.0,0.0,131.15,92.4537777747,-24.53,95.6526106534,3.0637777747,0,3.0637777747,89.39,-24.53,92.694622282,130.69
2021-02-02 01:30:00,87.0509999969,-19.82,89.2788272799,3.0609999969,0,3.0609999969,83.99,-19.82,86.2968858071,131.34,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,131.58,90.9609999969,-25.38,94.4354166637,3.0609999969,0,3.0609999969,87.9,-25.38,91.4907339571,131.17
2021-02-02 02:00:00,83.9176666636,-20.36,86.352211195,3.0676666636,0,3.0676666636,80.85,-20.36,83.3741692612,131.76,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,131.92,87.6876666636,-25.99,91.458225354,3.0676666636,0,3.0676666636,84.62,-25.99,88.5213222902,131.61
2021-02-02 02:30:00,83.6524444414,-20.88,86.2189414283,3.0824444414,0,3.0824444414,80.57,-20.88,83.2316003691,132.1,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,132.19,87.4024444414,-26.55,91.3459894813,3.0824444414,0,3.0824444414,84.32,-26.55,88.4011589291,131.96
2021-02-02 03:00:00,81.1639999968,-21.25,83.8996865041,3.1939999968,0,3.1939999968,77.97,-21.25,80.8138812334,132.34,3.1939999968,0.0,3.1939999968,3.1939999968,0,3.1939999968,0.0,0.0,0.0,132.33,84.7939999968,-26.99,88.9858558169,3.1939999968,0,3.1939999968,81.6,-26.99,85.9477754221,132.18
2021-02-02 03:30:00,78.0078888857,-22.21,81.1080441658,3.2378888857,0,3.2378888857,74.77,-22.21,77.9989551212,132.92,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,132.74,81.4778888857,-28.02,86.1612835168,3.2378888857,0,3.2378888857,78.24,-28.02,83.1060647606,132.72
2021-02-02 04:00:00,76.1341111079,-19.9,78.6918856947,3.1841111079,0,3.1841111079,72.95,-19.9,75.6155572617,132.92,3.1841111079,0.0,3.1841111079,3.1841111079,0,3.1841111079,0.0,0.0,0.0,132.93,79.5041111079,-25.62,83.5301627142,3.1841111079,0,3.1841111079,76.32,-25.62,80.5054457785,132.72
2021-02-02 04:30:00,74.5838888859,-20.1,77.2448476038,3.0238888859,0,3.0238888859,71.56,-20.1,74.3292916689,133.07,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.08,77.9038888859,-25.85,82.0806822799,3.0238888859,0,3.0238888859,74.88,-25.85,79.2163928742,132.86
2021-02-02 05:00:00,73.1594444415,-20.49,75.9746300484,2.9294444415000003,0,2.9294444415000003,70.23,-20.49,73.158000246,133.07,2.9294444415000003,0.0,2.9294444415000003,2.9294444415000003,0,2.9294444415000003,0.0,0.0,0.0,133.08,76.4094444415,-26.27,80.7992332876,2.9294444415000003,0,2.9294444415000003,73.48,-26.27,78.0347569997,132.99
2021-02-02 05:30:00,73.5362222194,-19.99,76.204829757,2.8662222194,0,2.8662222194,70.67,-19.99,73.4428281046,132.97,2.8662222194,0.0,2.8662222194,2.8662222194,0,2.8662222194,0.0,0.0,0.0,133.08,76.8162222194,-25.74,81.0140703585,2.8662222194,0,2.8662222194,73.95,-25.74,78.3016609019,132.89
2021-02-02 06:00:00,75.648888886,-18.96,77.9886914218,2.908888886,0,2.908888886,72.74,-18.96,75.1704010898,132.5,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,132.71,79.028888886,-24.6,82.7691082382,2.908888886,0,2.908888886,76.12,-24.6,79.9963399163,132.35
2021-02-02 06:30:00,82.6799999971,-16.61,84.3319304862,2.8899999971,0,2.8899999971,79.79,-16.61,81.5005288326,132.06,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,132.59,86.3899999971,-22.09,89.1695026312,2.8899999971,0,2.8899999971,83.5,-22.09,86.3725540898,131.93
2021-02-02 07:00:00,88.4754444401,-15.16,89.7648587638,4.3254444401,0,4.3254444401,84.15,-15.16,85.5046671241,132.56,4.3254444401,0.0,4.3254444401,4.3254444401,0,4.3254444401,0.0,0.0,0.0,133.31,92.3754444401,-20.56,94.6358089494,4.3254444401,0,4.3254444401,88.05,-20.56,90.4185605946,132.39
2021-02-02 07:30:00,92.3166666618,-13.82,93.3453766586,4.9166666617,0,4.9166666617,87.4,-13.82,88.4858881404,131.97,4.9166666617,0.0,4.9166666617,4.9166666617,0,4.9166666617,0.0,0.0,0.0,132.9,96.4166666617,-19.1,98.290302727,4.9166666617,0,4.9166666617,91.5,-19.1,93.4722418689,131.81
2021-02-02 08:00:00,96.5102222169,-12.2,97.2782760557,5.2902222169,0,5.2902222169,91.22,-12.2,92.0322139253,131.45,5.2902222169,0.0,5.2902222169,5.2902222169,0,5.2902222169,0.0,0.0,0.0,132.58,100.7602222169,-17.35,102.2430676438,5.2902222169,0,5.2902222169,95.47,-17.35,97.0337230039,131.27
2021-02-02 08:30:00,99.0844444391,-10.25,99.6132000781,5.3744444391,0,5.3744444391,93.71,-10.25,94.2689057961,131.15,5.3744444391,0.0,5.3744444391,5.3744444391,0,5.3744444391,0.0,0.0,0.0,132.5,103.4744444391,-15.27,104.5950933456,5.3744444391,0,5.3744444391,98.1,-15.27,99.2813320821,131.0
2021-02-02 09:00:00,99.655999994,-9.03,100.0642755173,6.005999994,0,6.005999994,93.65,-9.03,94.0843419491,131.02,6.005999994,0.0,6.005999994,6.005999994,0,6.005999994,0.0,0.0,0.0,132.5,104.025999994,-13.99,104.9625112826,6.005999994,0,6.005999994,98.02,-13.99,99.0133349605,130.84
2021-02-02 09:30:00,101.3497777711,-9.32,101.777403456,6.6597777711,0,6.6597777711,94.69,-9.32,95.1475617134,131.02,6.6597777711,0.0,6.6597777711,6.6597777711,0,6.6597777711,0.0,0.0,0.0,132.5,105.7397777711,-14.28,106.6996673054,6.6597777711,0,6.6597777711,99.08,-14.28,100.1037701588,130.91
2021-02-02 10:00:00,100.2986666589,-9.33,100.7316803869,7.7286666589,0,7.7286666589,92.57,-9.33,93.0389907512,131.29,7.7286666589,0.0,7.7286666589,7.7286666589,0,7.7286666589,0.0,0.0,0.0,132.71,104.5986666589,-14.32,105.5743504211,7.7286666589,0,7.7286666589,96.87,-14.32,97.922721061,131.18
2021-02-02 10:30:00,95.8103333244,-10.1,96.3412163704,8.9303333244,0,8.9303333244,86.88,-10.1,87.4651038986,131.37,8.9303333244,0.0,8.9303333244,8.9303333244,0,8.9303333244,0.0,0.0,0.0,132.71,99.8103333244,-15.16,100.9550802997,8.9303333244,0,8.9303333244,90.88,-15.16,92.1357693841,131.18
2021-02-02 11:00:00,94.6061111017,-9.88,95.1206111092,9.4461111017,0,9.4461111017,85.16,-9.88,85.7312078534,131.27,9.4461111017,0.0,9.4461111017,9.4461111017,0,9.4461111017,0.0,0.0,0.0,132.58,98.5561111017,-14.94,99.6820477091,9.4461111017,0,9.4461111017,89.11,-14.94,90.3537254351,131.18
2021-02-02 11:30:00,95.7968888803,-6.51,96.0178317769,8.6068888803,0,8.6068888803,87.19,-6.51,87.4326952576,131.68,8.6068888803,0.0,8.6068888803,8.6068888803,0,8.6068888803,0.0,0.0,0.0,132.58,99.8868888803,-13.03,100.7331696621,8.6068888803,0,8.6068888803,91.28,-13.03,92.2053105846,131.56
2021-02-02 12:00:00,108.0199999896,3.26,108.0691815355,10.3799999896,0,10.3799999896,97.64,3.26,97.6944072094,133.26,10.3799999896,0.0,10.3799999896,10.3799999896,0,10.3799999896,0.0,0.0,0.0,132.74,113.1599999896,-13.87,114.0068528539,10.3799999896,0,10.3799999896,102.78,-13.87,103.7116449585,133.06
2021-02-02 12:30:00,110.1996666555,-4.22,110.2804376623,11.1796666555,0,11.1796666555,99.02,-4.22,99.1098824538,132.66,11.1796666555,0.0,11.1796666555,11.1796666555,0,11.1796666555,0.0,0.0,0.0,132.6,114.6196666555,-9.5,115.0126861882,11.1796666555,0,11.1796666555,103.44,-9.5,103.8753271956,132.52
2021-02-02 13:00:00,110.8771110993,-4.96,110.9879964939,11.7971110993,0,11.7971110993,99.08,-4.96,99.2040724971,132.83,11.7971110993,0.0,11.7971110993,11.7971110993,0,11.7971110993,0.0,0.0,0.0,132.75,115.2971110993,-10.28,115.7544911779,11.7971110993,0,11.7971110993,103.5,-10.28,104.0092707406,132.71
2021-02-02 13:30:00,112.511555546,-4.86,112.6164718475,9.521555546,0,9.521555546,102.99,-4.86,103.1046056197,132.83,9.521555546,0.0,9.521555546,9.521555546,0,9.521555546,0.0,0.0,0.0,132.82,117.101555546,-10.17,117.5423464599,9.521555546,0,9.521555546,107.58,-10.17,108.0596377007,132.71
2021-02-02 14:00:00,110.6736666591,-5.16,110.7938901374,7.5436666591,0,7.5436666591,103.13,-5.16,103.2590068711,133.07,7.5436666591,0.0,7.5436666591,7.5436666591,0,7.5436666591,0.0,0.0,0.0,132.99,115.2736666591,-10.49,115.7499819656,7.5436666591,0,7.5436666591,107.73,-10.49,108.2395168134,132.91
2021-02-02 14:30:00,107.1201111044,-5.76,107.274861002,6.7601111044,0,6.7601111044,100.36,-5.76,100.5251570504,132.66,6.7601111044,0.0,6.7601111044,6.7601111044,0,6.7601111044,0.0,0.0,0.0,132.52,111.6101111044,-11.11,112.1617091557,6.7601111044,0,6.7601111044,104.85,-11.11,105.4369697971,132.53
2021-02-02 15:00:00,107.5088888831,-5.5600000000000005,107.6525651756,5.7388888832,0,5.7388888832,101.77,-5.5600000000000005,101.9217665663,132.44,5.7388888832,0.0,5.7388888832,5.7388888832,0,5.7388888832,0.0,0.0,0.0,132.33,112.0588888831,-10.87,112.5848634485,5.7388888832,0,5.7388888832,106.32,-10.87,106.8742218685,132.28
2021-02-02 15:30:00,105.4816666616,-4.64,105.5836710941,5.0616666616,0,5.0616666616,100.42,-4.64,100.5271406139,132.3,5.0616666616,0.0,5.0616666616,5.0616666616,0,5.0616666616,0.0,0.0,0.0,132.21,109.9616666616,-9.9,110.406422526,5.0616666616,0,5.0616666616,104.9,-9.9,105.3661235882,132.16
2021-02-02 16:00:00,102.2074444407,-4.44,102.3038381445,3.7874444407,0,3.7874444407,98.42,-4.44,98.5200994721,131.99,3.7874444407,0.0,3.7874444407,3.7874444407,0,3.7874444407,0.0,0.0,0.0,131.92,106.6274444407,-9.68,107.0659343953,3.7874444407,0,3.7874444407,102.84,-9.68,103.2945690731,131.81
2021-02-02 16:30:00,106.7887777714,-4.63,106.889101212,6.3687777714,0,6.3687777714,100.42,-4.63,100.5266795433,132.14,6.3687777714,0.0,6.3687777714,6.3687777714,0,6.3687777714,0.0,0.0,0.0,132.1,111.2887777714,-9.87,111.7255966995,6.3687777714,0,6.3687777714,104.92,-9.87,105.3832211502,131.98
2021-02-02 17:00:00,108.6706653689,-4.75,108.7744271955,12.0906653689,0,12.0906653689,96.58,-4.75,96.6967367598,132.14,12.0906653689,0.0,12.0906653689,12.0906653689,0,12.0906653689,0.0,0.0,0.0,131.98,113.0206653689,-10.03,113.4648478623,12.0906653689,0,12.0906653689,100.93,-10.03,101.4271452817,131.98
2021-02-02 17:30:00,112.0086621044,-6.9,112.2209890637,14.4386621044,0,14.4386621044,97.57,-6.9,97.8136744019,131.93,14.4386621044,0.0,14.4386621044,14.4386621044,0,14.4386621044,0.0,0.0,0.0,131.56,116.4686621044,-12.25,117.1111085781,14.4386621044,0,14.4386621044,102.03,-12.25,102.7627529799,131.77
2021-02-02 18:00:00,115.1816620933,-8.41,115.4882824471,14.6816620933,0,14.6816620933,100.5,-8.41,100.8512672206,132.11,14.6816620933,0.0,14.6816620933,14.6816620933,0,14.6816620933,0.0,0.0,0.0,131.56,119.7616620933,-13.8,120.5541194126,14.6816620933,0,14.6816620933,105.08,-13.8,105.9822928606,131.95
2021-02-02 18:30:00,119.8875552375,-2.35,119.9105850241,11.4975552375,0,11.4975552375,108.39,-2.35,108.415472143,131.49,11.4975552375,0.0,11.4975552375,11.4975552375,0,11.4975552375,0.0,0.0,0.0,131.78,124.7975552375,-7.38,125.0155758026,11.4975552375,0,11.4975552375,113.3,-7.38,113.5401004051,131.36
2021-02-02 19:00:00,119.1538888793,-2.54,119.1809583577,9.5938888793,0,9.5938888793,109.56,-2.54,109.5894392722,131.97,9.5938888793,0.0,9.5938888793,9.5938888793,0,9.5938888793,0.0,0.0,0.0,132.24,124.1038888793,-7.64,124.3388307608,9.5938888793,0,9.5938888793,114.51,-7.64,114.7645838227,131.84
2021-02-02 19:30:00,115.5169999951,1.3599999999999999,115.5250054658,4.8869999951,0,4.8869999951,110.63,1.3599999999999999,110.6383590804,131.26,4.8869999951,0.0,4.8869999951,4.8869999951,0,4.8869999951,0.0,0.0,0.0,131.98,120.4569999951,-3.49,120.507547265,4.8869999951,0,4.8869999951,115.57,-3.49,115.6226837606,131.13
2021-02-02 20:00:00,111.0727777745,-4.73,111.1734449523,3.2327777745,0,3.2327777745,107.84,-4.73,107.9436820754,131.89,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,131.98,115.9127777745,-9.94,116.3381951528,3.2327777745,0,3.2327777745,112.68,-9.94,113.1175759995,131.76
2021-02-02 20:30:00,104.7924444413,-7.52,105.0619189429,3.1824444413,0,3.1824444413,101.61,-7.52,101.8878918223,132.2,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,131.88,109.3624444413,-12.9,110.1206350062,3.1824444413,0,3.1824444413,106.18,-12.9,106.9607516802,132.06
2021-02-02 21:00:00,99.9791111079,-8.57,100.3457401085,3.2091111079,0,3.2091111079,96.77,-8.57,97.1487405991,132.2,3.2091111079,0.0,3.2091111079,3.2091111079,0,3.2091111079,0.0,0.0,0.0,131.77,104.3191111079,-14.04,105.2596719658,3.2091111079,0,3.2091111079,101.11,-14.04,102.0801337186,132.06
2021-02-02 21:30:00,95.8374444415,-9.4,96.2973299582,2.9774444415,0,2.9774444415,92.86,-9.4,93.3345573729,133.01,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,132.38,99.9674444415,-15.0,101.0865468208,2.9774444415,0,2.9774444415,96.99,-15.0,98.1430593572,132.85
2021-02-02 22:00:00,90.6949999971,-12.81,91.5951916013,2.9149999971,0,2.9149999971,87.78,-12.81,88.7097768005,132.49,2.9149999971,0.0,2.9149999971,2.9149999971,0,2.9149999971,0.0,0.0,0.0,131.46,94.5949999971,-18.54,96.3947385724,2.9149999971,0,2.9149999971,91.68,-18.54,93.5358433971,132.36
2021-02-02 22:30:00,85.3554444416,-16.26,86.8903878218,2.8854444416,0,2.8854444416,82.47,-16.26,84.0576498601,133.33,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,131.89,89.0254444416,-22.25,91.7637851117,2.8854444416,0,2.8854444416,86.14,-22.25,88.9671967638,133.18
2021-02-02 23:00:00,79.8998888862,-17.9,81.8804142884,2.6398888862,0,2.6398888862,77.26,-17.9,79.3064789283,133.86,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,132.19,83.3398888862,-24.05,86.7406454874,2.6398888862,0,2.6398888862,80.7,-24.05,84.20743732,133.76
2021-02-02 23:30:00,77.3379999971,-18.38,79.4920791246,2.9079999971,0,2.9079999971,74.43,-18.38,76.6658287635,134.16,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,132.4,80.6679999971,-24.59,84.332640914,2.9079999971,0,2.9079999971,77.76,-24.59,81.555414903,134.05
2021-02-03 00:00:00,74.6617777749,-19.38,77.1360192161,2.9217777749,0,2.9217777749,71.74,-19.38,74.3115872526,134.42,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,132.52,77.8617777749,-25.68,81.9873090073,2.9217777749,0,2.9217777749,74.94,-25.68,79.2178389001,134.29
2021-02-03 00:30:00,85.8215555527,-16.32,87.3594974658,2.8715555527000003,0,2.8715555527000003,82.95,-16.32,84.540196948,132.69,2.8715555527000003,0.0,2.8715555527000003,2.8715555527000003,0,2.8715555527000003,0.0,0.0,0.0,131.24,89.5415555527,-22.27,92.2694048469,2.8715555527000003,0,2.8715555527000003,86.67,-22.27,89.485427864,132.56
2021-02-03 01:00:00,88.8913333305,-15.28,90.1950527539,2.8113333305,0,2.8113333305,86.08,-15.28,87.4256529858,132.47,2.8113333305,0.0,2.8113333305,2.8113333305,0,2.8113333305,0.0,0.0,0.0,131.13,92.7413333305,-21.14,95.1202108278,2.8113333305,0,2.8113333305,89.93,-21.14,92.3812995146,132.31
2021-02-03 01:30:00,87.1647777751,-17.63,88.9298340523,2.7147777751,0,2.7147777751,84.45,-17.63,86.270617246,133.93,2.7147777751,0.0,2.7147777751,2.7147777751,0,2.7147777751,0.0,0.0,0.0,132.3,90.9247777751,-23.74,93.9728833943,2.7147777751,0,2.7147777751,88.21,-23.74,91.3487367181,133.77
2021-02-03 02:00:00,84.4326666638,-14.95,85.7460069039,2.8726666638,0,2.8726666638,81.56,-14.95,82.9188525005,134.21,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,132.85,88.0626666638,-20.97,90.524991908,2.8726666638,0,2.8726666638,85.19,-20.97,87.7329869547,134.08
2021-02-03 02:30:00,84.8006666638,-10.16,85.4071347525,2.8306666637999998,0,2.8306666637999998,81.97,-10.16,82.597254797,133.68,2.8306666637999998,0.0,2.8306666637999998,2.8306666637999998,0,2.8306666637999998,0.0,0.0,0.0,132.85,88.4206666638,-15.93,89.8441939876,2.8306666637999998,0,2.8306666637999998,85.59,-15.93,87.059824259,133.53
2021-02-03 03:00:00,82.8296666638,-10.46,83.4875157113,2.8396666638,0,2.8396666638,79.99,-10.46,80.6710090429,133.99,2.8396666638,0.0,2.8396666638,2.8396666638,0,2.8396666638,0.0,0.0,0.0,133.1,86.3596666638,-16.29,87.8826269879,2.8396666638,0,2.8396666638,83.52,-16.29,85.0937982464,133.88
2021-02-03 03:30:00,80.5816666639,-11.26,81.3645660121,2.7616666639,0,2.7616666639,77.82,-11.26,78.6304012453,134.32,2.7616666639,0.0,2.7616666639,2.7616666639,0,2.7616666639,0.0,0.0,0.0,133.31,84.0016666639,-17.15,85.7344884064,2.7616666639,0,2.7616666639,81.24,-17.15,83.0304769347,134.2
2021-02-03 04:00:00,77.9644444417,-11.66,78.8315304754,2.7544444417,0,2.7544444417,75.21,-11.66,76.1084732471,134.46,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,133.31,81.2644444417,-17.62,83.1527169154,2.7544444417,0,2.7544444417,78.51,-17.62,80.4629386737,134.36
2021-02-03 04:30:00,75.9419999973,-12.15,76.9078010581,2.6919999973,0,2.6919999973,73.25,-12.15,74.2508249112,134.14,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,132.99,79.1519999973,-18.09,81.1929011895,2.6919999973,0,2.6919999973,76.46,-18.09,78.5708578291,134.04
2021-02-03 05:00:00,74.5909999972,-12.13,75.5708553649,2.7909999972,0,2.7909999972,71.8,-12.13,72.8174216792,134.14,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,132.99,77.7509999972,-18.08,79.8254621068,2.7909999972,0,2.7909999972,74.96,-18.08,77.1095843589,134.04
2021-02-03 05:30:00,75.5071111083,-11.85,76.4313177168,2.7671111083,0,2.7671111083,72.74,-11.85,73.6989151888,133.49,2.7671111083,0.0,2.7671111083,2.7671111083,0,2.7671111083,0.0,0.0,0.0,132.37,78.7271111083,-17.73,80.6988904723,2.7671111083,0,2.7671111083,75.96,-17.73,78.0017595955,133.37
2021-02-03 06:00:00,77.7992222194,-10.81,78.5466426905,2.7892222194,0,2.7892222194,75.01,-10.81,75.7849338589,132.86,2.7892222194,0.0,2.7892222194,2.7892222194,0,2.7892222194,0.0,0.0,0.0,131.88,81.1192222194,-16.57,82.7942818888,2.7892222194,0,2.7892222194,78.33,-16.57,80.0634360991,132.71
2021-02-03 06:30:00,85.8921111062,-11.21,86.6205451974,4.8621111062,0,4.8621111062,81.03,-11.21,81.8017420352,132.69,4.8621111062,0.0,4.8621111062,4.8621111062,0,4.8621111062,0.0,0.0,0.0,131.73,89.4821111062,-16.93,91.069605841,4.8621111062,0,4.8621111062,84.62,-16.93,86.2969831454,132.55
2021-02-03 07:00:00,91.3823333266,-7.88,91.721454656,6.7723333266,0,6.7723333266,84.61,-7.88,84.9761525371,133.0,6.7723333266,0.0,6.7723333266,6.7723333266,0,6.7723333266,0.0,0.0,0.0,132.4,95.1423333266,-13.47,96.0911259733,6.7723333266,0,6.7723333266,88.37,-13.47,89.390703096,132.86
2021-02-03 07:30:00,96.918111107,-5.78,97.0903118779,4.088111107,0,4.088111107,92.83,-5.78,93.0097699169,132.55,4.088111107,0.0,4.088111107,4.088111107,0,4.088111107,0.0,0.0,0.0,132.28,101.018111107,-11.17,101.633791977,4.088111107,0,4.088111107,96.93,-11.17,97.5714804643,132.4
2021-02-03 08:00:00,101.67522221749999,-3.58,101.7382288669,4.7052222175,0,4.7052222175,96.97,-3.58,97.0360618533,131.89,4.7052222175,0.0,4.7052222175,4.7052222175,0,4.7052222175,0.0,0.0,0.0,131.92,105.9852222175,-8.79,106.3491016817,4.7052222175,0,4.7052222175,101.28,-8.79,101.6607225038,131.74
2021-02-03 08:30:00,106.0099999946,-5.14,106.1345358442,5.3599999946,0,5.3599999946,100.65,-5.14,100.7811594496,131.46,5.3599999946,0.0,5.3599999946,5.3599999946,0,5.3599999946,0.0,0.0,0.0,131.37,110.5299999946,-10.38,111.0163289738,5.3599999946,0,5.3599999946,105.17,-10.38,105.6809978189,131.32
2021-02-03 09:00:00,106.5583333253,-6.61,106.7631514197,8.0083333253,0,8.0083333253,98.55,-6.61,98.77142603,131.93,8.0083333253,0.0,8.0083333253,8.0083333253,0,8.0083333253,0.0,0.0,0.0,131.67,111.0083333253,-11.94,111.6486169537,8.0083333253,0,8.0083333253,103.0,-11.94,103.6897468412,131.78
2021-02-03 09:30:00,103.791666656,-6.29,103.9820857995,10.711666656,0,10.711666656,93.08,-6.29,93.2922853188,132.2,10.711666656,0.0,10.711666656,10.711666656,0,10.711666656,0.0,0.0,0.0,131.91,107.981666656,-11.66,108.6093731397,10.711666656,0,10.711666656,97.27,-11.66,97.9663641257,132.04
2021-02-03 10:00:00,98.0787777647,-6.72,98.3087231522,13.1187777647,0,13.1187777647,84.96,-6.72,85.2253483419,132.69,13.1187777647,0.0,13.1187777647,13.1187777647,0,13.1187777647,0.0,0.0,0.0,132.23,101.8987777647,-12.2,102.6265117303,13.1187777647,0,13.1187777647,88.78,-12.2,89.6143314431,132.52
2021-02-03 10:30:00,92.8709999855,-8.46,93.2555319448,14.5309999855,0,14.5309999855,78.34,-8.46,78.7954770276,133.49,14.5309999855,0.0,14.5309999855,14.5309999855,0,14.5309999855,0.0,0.0,0.0,132.8,96.3809999855,-14.13,97.4112624813,14.5309999855,0,14.5309999855,81.85,-14.13,83.0606970835,133.38
2021-02-03 11:00:00,94.3058888735,-7.7,94.6197161073,15.3558888735,0,15.3558888735,78.95,-7.7,79.3246021106,133.64,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,133.04,97.8658888735,-13.33,98.7695353082,15.3558888735,0,15.3558888735,82.51,-13.33,83.579836085,133.53
2021-02-03 11:30:00,93.0568888743,-0.9400000000000001,93.0616363867,14.5568888743,0,14.5568888743,78.5,-0.9400000000000001,78.5056278237,133.15,14.5568888743,0.0,14.5568888743,14.5568888743,0,14.5568888743,0.0,0.0,0.0,133.25,96.5368888743,-6.25,96.7389963434,14.5568888743,0,14.5568888743,81.98,-6.25,82.2178989029,133.02
2021-02-03 12:00:00,93.269999985,-0.51,93.2713943136,15.029999985,0,15.029999985,78.24,-0.51,78.2416621756,132.93,15.029999985,0.0,15.029999985,15.029999985,0,15.029999985,0.0,0.0,0.0,133.07,96.749999985,-5.79,96.9230963037,15.029999985,0,15.029999985,81.72,-5.79,81.9248588647,132.79
2021-02-03 12:30:00,95.974666648,0.38,95.9754189269,18.654666648,0,18.654666648,77.32,0.38,77.320933776,132.61,18.654666648,0.0,18.654666648,18.654666648,0,18.654666648,0.0,0.0,0.0,132.83,99.384666648,-4.84,99.5024500439,18.654666648,0,18.654666648,80.73,-4.84,80.8749559505,132.53
2021-02-03 13:00:00,94.4565555364,0.24,94.456860438,19.1765555364,0,19.1765555364,75.28,0.24,75.2803825708,132.82,19.1765555364,0.0,19.1765555364,19.1765555364,0,19.1765555364,0.0,0.0,0.0,132.99,97.7765555364,-5.02,97.9053380187,19.1765555364,0,19.1765555364,78.6,-5.02,78.7601447434,132.69
2021-02-03 13:30:00,90.6677777598,-1.51,90.6803508148,17.9877777598,0,17.9877777598,72.68,-1.51,72.695684191,133.28,17.9877777598,0.0,17.9877777598,17.9877777598,0,17.9877777598,0.0,0.0,0.0,133.24,93.8577777598,-6.89,94.1103317708,17.9877777598,0,17.9877777598,75.87,-6.89,76.1822092092,133.15
2021-02-03 14:00:00,91.7287777623,-1.12,91.7356150563,15.5087777623,0,15.5087777623,76.22,-1.12,76.2282283672,133.28,15.5087777623,0.0,15.5087777623,15.5087777623,0,15.5087777623,0.0,0.0,0.0,133.24,95.0987777623,-6.47,95.3186153481,15.5087777623,0,15.5087777623,79.59,-6.47,79.8525453571,133.15
2021-02-03 14:30:00,89.2021110971,-1.49,89.2145544415,13.9621110971,0,13.9621110971,75.24,-1.49,75.2547520094,133.28,13.9621110971,0.0,13.9621110971,13.9621110971,0,13.9621110971,0.0,0.0,0.0,133.24,92.5121110971,-6.87,92.7668453687,13.9621110971,0,13.9621110971,78.55,-6.87,78.8498535192,133.15
2021-02-03 15:00:00,84.7651110959,1.9100000000000001,84.7866272422,15.2151110959,0,15.2151110959,69.55,1.9100000000000001,69.5762215128,133.92,15.2151110959,0.0,15.2151110959,15.2151110959,0,15.2151110959,0.0,0.0,0.0,134.25,87.7951110959,-3.39,87.8605351244,15.2151110959,0,15.2151110959,72.58,-3.39,72.6591253732,133.81
2021-02-03 15:30:00,88.9061110989,2.31,88.9361157839,12.1861110989,0,12.1861110989,76.72,2.31,76.7547685815,133.83,12.1861110989,0.0,12.1861110989,12.1861110989,0,12.1861110989,0.0,0.0,0.0,134.25,92.2761110989,-2.93,92.3226168365,12.1861110989,0,12.1861110989,80.09,-2.93,80.1435774095,133.67
2021-02-03 16:00:00,91.3501111011,1.99,91.371783928,9.9701111011,0,9.9701111011,81.38,1.99,81.4043272806,133.59,9.9701111011,0.0,9.9701111011,9.9701111011,0,9.9701111011,0.0,0.0,0.0,134.01,94.9401111011,-3.21,94.9943619164,9.9701111011,0,9.9701111011,84.97,-3.21,85.0306121347,133.44
2021-02-03 16:30:00,98.1529999944,2.7800000000000002,98.1923612502,5.6129999944,0,5.6129999944,92.54,2.7800000000000002,92.5817476612,132.64,5.6129999944,0.0,5.6129999944,5.6129999944,0,5.6129999944,0.0,0.0,0.0,133.25,102.2229999944,-2.26,102.2479795783,5.6129999944,0,5.6129999944,96.61,-2.26,96.6364305011,132.49
2021-02-03 17:00:00,108.064666663,0.11,108.064722648,3.634666663,0,3.634666663,104.43,0.11,104.4300579335,131.54,3.634666663,0.0,3.634666663,3.634666663,0,3.634666663,0.0,0.0,0.0,131.99,112.724666663,-4.89,112.8306809972,3.634666663,0,3.634666663,109.09,-4.89,109.1995430393,131.38
2021-02-03 17:30:00,113.8578888808,-3.85,113.9229623929,8.1278888808,0,8.1278888808,105.73,-3.85,105.8000727788,131.66,8.1278888808,0.0,8.1278888808,8.1278888808,0,8.1278888808,0.0,0.0,0.0,131.71,118.6078888808,-9.01,118.9496170853,8.1278888808,0,8.1278888808,110.48,-9.01,110.8467884063,131.51
2021-02-03 18:00:00,121.4086666559,-3.61,121.4623251843,10.7286666559,0,10.7286666559,110.68,-3.61,110.7388572273,130.94,10.7286666559,0.0,10.7286666559,10.7286666559,0,10.7286666559,0.0,0.0,0.0,131.08,126.4186666559,-8.67,126.7156193177,10.7286666559,0,10.7286666559,115.69,-8.67,116.0144172075,130.77
2021-02-03 18:30:00,124.3972222123,-6.16,124.5496467042,9.8872222123,0,9.8872222123,114.51,-6.16,114.6755671449,131.45,9.8872222123,0.0,9.8872222123,9.8872222123,0,9.8872222123,0.0,0.0,0.0,131.36,129.5872222123,-11.34,130.0824498567,9.8872222123,0,9.8872222123,119.7,-11.34,120.2359580159,131.3
2021-02-03 19:00:00,120.5877777689,-8.28,120.8717111124,8.9277777688,0,8.9277777688,111.66,-8.28,111.9665753696,132.52,8.9277777688,0.0,8.9277777688,8.9277777688,0,8.9277777688,0.0,0.0,0.0,132.15,125.6377777689,-13.66,126.3781895847,8.9277777688,0,8.9277777688,116.71,-13.66,117.5066793846,132.37
2021-02-03 19:30:00,114.788222215,-10.32,115.2511967802,7.268222215,0,7.268222215,107.52,-10.32,108.0141324087,132.86,7.268222215,0.0,7.268222215,7.268222215,0,7.268222215,0.0,0.0,0.0,132.24,119.628222215,-15.85,120.6736675929,7.268222215,0,7.268222215,112.36,-15.85,113.4724288098,132.71
2021-02-03 20:00:00,107.9167777729,-10.65,108.4410135736,4.9267777729,0,4.9267777729,102.99,-10.65,103.5391838871,133.23,4.9267777729,0.0,4.9267777729,4.9267777729,0,4.9267777729,0.0,0.0,0.0,132.52,112.5667777729,-16.27,113.7365040704,4.9267777729,0,4.9267777729,107.64,-16.27,108.862677259,133.11
2021-02-03 20:30:00,103.6898888849,-11.66,104.3434169316,3.9998888849,0,3.9998888849,99.69,-11.66,100.3695755695,133.23,3.9998888849,0.0,3.9998888849,3.9998888849,0,3.9998888849,0.0,0.0,0.0,132.35,108.1798888849,-17.34,109.5607774669,3.9998888849,0,3.9998888849,104.18,-17.34,105.6131999326,133.11
2021-02-03 21:00:00,98.5765555532,-13.41,99.4844983138,2.3265555532,0,2.3265555532,96.25,-13.41,97.1796820328,133.66,2.3265555532,0.0,2.3265555532,2.3265555532,0,2.3265555532,0.0,0.0,0.0,132.6,102.9065555532,-19.22,104.6860428893,2.3265555532,0,2.3265555532,100.58,-19.22,102.3999257812,133.51
2021-02-03 21:30:00,95.4242222195,-11.07,96.064182119,2.7042222195,0,2.7042222195,92.72,-11.07,93.3784948476,133.02,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,132.19,99.5642222195,-16.77,100.9666640341,2.7042222195,0,2.7042222195,96.86,-16.77,98.3010300048,132.89
2021-02-03 22:00:00,89.4393333306,-12.11,90.2554510632,2.7293333306000003,0,2.7293333306000003,86.71,-12.11,87.5515630928,133.53,2.7293333306000003,0.0,2.7293333306000003,2.7293333306000003,0,2.7293333306000003,0.0,0.0,0.0,132.55,93.2993333306,-17.9,95.0009242057,2.7293333306000003,0,2.7293333306000003,90.57,-17.9,92.3219091007,133.38
2021-02-03 22:30:00,84.6613333306,-7.12,84.9602010432,2.7813333306,0,2.7813333306,81.88,-7.12,82.18898223,133.7,2.7813333306,0.0,2.7813333306,2.7813333306,0,2.7813333306,0.0,0.0,0.0,133.21,88.2613333306,-12.76,89.1789244232,2.7813333306,0,2.7813333306,85.48,-12.76,86.4271253716,133.57
2021-02-03 23:00:00,79.9127777753,-7.97,80.3092332908,2.5227777753,0,2.5227777753,77.39,-7.97,77.7993123363,133.53,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,132.89,83.3227777753,-13.67,84.4366875013,2.5227777753,0,2.5227777753,80.8,-13.67,81.9482086442,133.4
2021-02-03 23:30:00,79.8897777753,-8.3,80.3197770974,2.5097777753,0,2.5097777753,77.38,-8.3,77.8238678042,132.89,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,132.21,83.2797777753,-13.94,84.4384094254,2.5097777753,0,2.5097777753,80.77,-13.94,81.9641171489,132.8
2021-02-04 00:00:00,77.5798888864,-8.66,78.0617368474,2.4798888864,0,2.4798888864,75.1,-8.66,75.5976560483,132.89,2.4798888864,0.0,2.4798888864,2.4798888864,0,2.4798888864,0.0,0.0,0.0,132.07,80.8998888864,-14.36,82.164479076,2.4798888864,0,2.4798888864,78.42,-14.36,79.7239361798,132.72
2021-02-04 00:30:00,88.1235555531,-8.18,88.5023923028,2.4435555531,0,2.4435555531,85.68,-8.18,86.0695927724,131.81,2.4435555531,0.0,2.4435555531,2.4435555531,0,2.4435555531,0.0,0.0,0.0,131.25,91.9135555531,-13.68,92.9260140887,2.4435555531,0,2.4435555531,89.47,-13.68,90.5097967073,131.67
2021-02-04 01:00:00,90.1121111086,-9.12,90.5724404466,2.4821111086,0,2.4821111086,87.63,-9.12,88.1032990302,131.81,2.4821111086,0.0,2.4821111086,2.4821111086,0,2.4821111086,0.0,0.0,0.0,131.1,94.0021111086,-14.65,95.1368456114,2.4821111086,0,2.4821111086,91.52,-14.65,92.6851277174,131.67
2021-02-04 01:30:00,88.5632222198,-10.84,89.2241555295,2.4532222197999998,0,2.4532222197999998,86.11,-10.84,86.7896174666,132.66,2.4532222197999998,0.0,2.4532222197999998,2.4532222197999998,0,2.4532222197999998,0.0,0.0,0.0,131.75,92.3732222198,-16.52,93.8388117106,2.4532222197999998,0,2.4532222197999998,89.92,-16.52,91.4249243915,132.52
2021-02-04 02:00:00,86.0935555531,-10.82,86.770805619,2.4835555531,0,2.4835555531,83.61,-10.82,84.3072031324,133.3,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,132.35,89.8035555531,-16.57,91.3194584411,2.4835555531,0,2.4835555531,87.32,-16.57,88.8782723729,133.14
2021-02-04 02:30:00,86.339444442,-8.55,86.7617552068,2.399444442,0,2.399444442,83.94,-8.55,84.3743213306,132.99,2.399444442,0.0,2.399444442,2.399444442,0,2.399444442,0.0,0.0,0.0,132.35,90.039444442,-14.16,91.146075919,2.399444442,0,2.399444442,87.64,-14.16,88.7765464523,132.85
2021-02-04 03:00:00,84.4261111087,-9.09,84.914052647,2.4261111087,0,2.4261111087,82.0,-9.09,82.5022914833,133.26,2.4261111087,0.0,2.4261111087,2.4261111087,0,2.4261111087,0.0,0.0,0.0,132.5,88.0561111087,-14.77,89.2862341214,2.4261111087,0,2.4261111087,85.63,-14.77,86.8944750833,133.15
2021-02-04 03:30:00,81.6654444418,-9.85,82.2573237826,2.6054444418,0,2.6054444418,79.06,-9.85,79.6712375955,133.55,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,132.66,85.1454444418,-15.6,86.5627327965,2.6054444418,0,2.6054444418,82.54,-15.6,84.0012595144,133.47
2021-02-04 04:00:00,79.3266666641,-10.52,80.0211874695,2.6066666641,0,2.6066666641,76.72,-10.52,77.4379028642,134.31,2.6066666641,0.0,2.6066666641,2.6066666641,0,2.6066666641,0.0,0.0,0.0,133.32,82.6966666641,-16.38,84.3032803475,2.6066666641,0,2.6066666641,80.09,-16.38,81.7478592992,134.16
2021-02-04 04:30:00,77.7416666641,-10.52,78.4502207499,2.5816666641,0,2.5816666641,75.16,-10.52,75.8926610418,134.31,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,133.4,81.0316666641,-16.41,82.6765934371,2.5816666641,0,2.5816666641,78.45,-16.41,80.1479294804,134.25
2021-02-04 05:00:00,76.161555553,-10.47,76.8778475521,2.591555553,0,2.591555553,73.57,-10.47,74.3112763987,134.31,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,133.29,79.391555553,-16.36,81.0596613188,2.591555553,0,2.591555553,76.8,-16.36,78.5231787436,134.25
2021-02-04 05:30:00,76.7249999975,-10.27,77.4092922369,2.5249999975,0,2.5249999975,74.2,-10.27,74.9073621215,134.08,2.5249999975,0.0,2.5249999975,2.5249999975,0,2.5249999975,0.0,0.0,0.0,133.1,79.9949999975,-16.12,81.6030295062,2.5249999975,0,2.5249999975,77.47,-16.12,79.1293580158,133.92
2021-02-04 06:00:00,78.4329999974,-9.51,79.0074400837,2.6329999974,0,2.6329999974,75.8,-9.51,76.3942412751,133.39,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,132.52,81.7829999974,-15.27,83.1963460049,2.6329999974,0,2.6329999974,79.15,-15.27,80.6095242512,133.27
2021-02-04 06:30:00,86.5567777752,-6.78,86.8219107071,2.5367777752,0,2.5367777752,84.02,-6.78,84.2931124114,132.64,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,132.14,90.2667777752,-12.31,91.1022901464,2.5367777752,0,2.5367777752,87.73,-12.31,88.58944068,132.51
2021-02-04 07:00:00,92.2082222198,-4.8,92.3330723248,2.4582222198,0,2.4582222198,89.75,-4.8,89.878264892,133.14,2.4582222198,0.0,2.4582222198,2.4582222198,0,2.4582222198,0.0,0.0,0.0,132.9,96.1682222198,-10.21,96.7086917754,2.4582222198,0,2.4582222198,93.71,-10.21,94.2645649224,132.97
