Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-04 07:30:00,96.3557777754,-3.27,96.4112483619,2.3757777754,0,2.3757777754,93.98,-3.27,94.0368720237,132.58,2.3757777754,0.0,2.3757777754,2.3757777754,0,2.3757777754,0.0,0.0,0.0,132.58,100.5057777754,-8.55,100.8687953048,2.3757777754,0,2.3757777754,98.13,-8.55,98.5017735881,132.43
2021-02-04 08:00:00,99.2537777752,-0.79,99.2569216864,2.5637777752,0,2.5637777752,96.69,-0.79,96.6932272706,131.86,2.5637777752,0.0,2.5637777752,2.5637777752,0,2.5637777752,0.0,0.0,0.0,132.18,103.5137777752,-5.87,103.6800804846,2.5637777752,0,2.5637777752,100.95,-5.87,101.1205191838,131.72
2021-02-04 08:30:00,100.7147777709,1.09,100.7206759381,6.9047777709,0,6.9047777709,93.81,1.09,93.8163322668,131.52,6.9047777709,0.0,6.9047777709,6.9047777709,0,6.9047777709,0.0,0.0,0.0,131.99,104.8747777709,-3.9,104.9472677705,6.9047777709,0,6.9047777709,97.97,-3.9,98.047595075,131.34
2021-02-04 09:00:00,106.3121111046,-0.71,106.3144819275,6.4821111046,0,6.4821111046,99.83,-0.71,99.8325247602,131.52,6.4821111046,0.0,6.4821111046,6.4821111046,0,6.4821111046,0.0,0.0,0.0,131.85,110.7621111046,-5.74,110.9107427455,6.4821111046,0,6.4821111046,104.28,-5.74,104.4378571209,131.34
2021-02-04 09:30:00,108.3864444411,-1.34,108.3947274482,3.3864444411,0,3.3864444411,105.0,-1.34,105.0085501281,131.52,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,131.93,113.0664444411,-6.37,113.2457405757,3.3864444411,0,3.3864444411,109.68,-6.37,109.8648228506,131.34
2021-02-04 10:00:00,108.9136666625,-0.88,108.9172217139,4.1336666625,0,4.1336666625,104.78,-0.88,104.7836952965,131.52,4.1336666625,0.0,4.1336666625,4.1336666625,0,4.1336666625,0.0,0.0,0.0,131.93,113.5936666625,-5.88,113.7457493968,4.1336666625,0,4.1336666625,109.46,-5.88,109.6178178947,131.34
2021-02-04 10:30:00,105.5711110996,-1.8599999999999999,105.5874949926,11.5111110996,0,11.5111110996,94.06,-1.8599999999999999,94.0783885916,132.03,11.5111110996,0.0,11.5111110996,11.5111110996,0,11.5111110996,0.0,0.0,0.0,132.17,109.7411110996,-7.01,109.9647742024,11.5111110996,0,11.5111110996,98.23,-7.01,98.4798101135,131.93
2021-02-04 11:00:00,96.8754444308,-4.03,96.9592318124,13.6854444308,0,13.6854444308,83.19,-4.03,83.2875560933,132.57,13.6854444308,0.0,13.6854444308,13.6854444308,0,13.6854444308,0.0,0.0,0.0,132.38,100.5354444308,-9.38,100.9720752827,13.6854444308,0,13.6854444308,86.85,-9.38,87.355062246,132.38
2021-02-04 11:30:00,95.1846666554,-2.88,95.2282267308,11.3146666554,0,11.3146666554,83.87,-2.88,83.919433387,132.49,11.3146666554,0.0,11.3146666554,11.3146666554,0,11.3146666554,0.0,0.0,0.0,132.38,98.8946666554,-8.18,99.2323913492,11.3146666554,0,11.3146666554,87.58,-8.18,87.9611778002,132.38
2021-02-04 12:00:00,95.0042222109,-2.25,95.0308620286,11.2742222109,0,11.2742222109,83.73,-2.25,83.7602256444,132.41,11.2742222109,0.0,11.2742222109,11.2742222109,0,11.2742222109,0.0,0.0,0.0,132.38,98.7342222109,-7.53,99.0209449339,11.2742222109,0,11.2742222109,87.46,-7.53,87.783554838,132.22
2021-02-04 12:30:00,95.3183333192,-2.26,95.3451218823,14.1483333192,0,14.1483333192,81.17,-2.26,81.2014562677,132.41,14.1483333192,0.0,14.1483333192,14.1483333192,0,14.1483333192,0.0,0.0,0.0,132.26,98.8983333192,-7.54,99.1853413228,14.1483333192,0,14.1483333192,84.75,-7.54,85.0847465766,132.22
2021-02-04 13:00:00,101.3476666519,-1.19,101.3546527585,14.7576666519,0,14.7576666519,86.59,-1.19,86.5981766552,132.41,14.7576666519,0.0,14.7576666519,14.7576666519,0,14.7576666519,0.0,0.0,0.0,132.58,105.2076666519,-6.4,105.4021495148,14.7576666519,0,14.7576666519,90.45,-6.4,90.6761407428,132.22
2021-02-04 13:30:00,101.4042222097,-1.73,101.4189784111,12.5042222097,0,12.5042222097,88.9,-1.73,88.916831365,132.77,12.5042222097,0.0,12.5042222097,12.5042222097,0,12.5042222097,0.0,0.0,0.0,132.85,105.3642222097,-6.97,105.5945084834,12.5042222097,0,12.5042222097,92.86,-6.97,93.121214017,132.62
2021-02-04 14:00:00,95.9856666551,-2.92,96.0300713487,11.5256666551,0,11.5256666551,84.46,-2.92,84.5104608909,133.1,11.5256666551,0.0,11.5256666551,11.5256666551,0,11.5256666551,0.0,0.0,0.0,132.99,99.7356666551,-8.27,100.0779501346,11.5256666551,0,11.5256666551,88.21,-8.27,88.5968227421,132.96
2021-02-04 14:30:00,94.355888877,-3.12,94.4074582106,11.845888877,0,11.845888877,82.51,-3.12,82.5689681418,133.27,11.845888877,0.0,11.845888877,11.845888877,0,11.845888877,0.0,0.0,0.0,133.12,98.025888877,-8.5,98.3937238351,11.845888877,0,11.845888877,86.18,-8.5,86.5981662623,133.13
2021-02-04 15:00:00,95.6421111,7.16,95.9097441122,11.0821111,0,11.0821111,84.56,7.16,84.862590109,133.69,11.0821111,0.0,11.0821111,11.0821111,0,11.0821111,0.0,0.0,0.0,134.72,99.3721111,2.22,99.3969057088,11.0821111,0,11.0821111,88.29,2.22,88.3179058855,133.6
2021-02-04 15:30:00,94.7652222113,6.83,95.0110322055,10.8952222113,0,10.8952222113,83.87,6.83,84.1476428666,133.97,10.8952222113,0.0,10.8952222113,10.8952222113,0,10.8952222113,0.0,0.0,0.0,134.9,98.4452222113,1.83,98.4622296936,10.8952222113,0,10.8952222113,87.55,1.83,87.5691235539,133.81
2021-02-04 16:00:00,96.9803333259,7.55,97.2737762812,7.4003333259,0,7.4003333259,89.58,7.55,89.897602304,133.26,7.4003333259,0.0,7.4003333259,7.4003333259,0,7.4003333259,0.0,0.0,0.0,134.32,100.9303333259,2.69,100.9661739658,7.4003333259,0,7.4003333259,93.53,2.69,93.5686753139,133.11
2021-02-04 16:30:00,102.762666661,8.83,103.1413329334,5.652666661,0,5.652666661,97.11,8.83,97.5106199344,132.59,5.652666661,0.0,5.652666661,5.652666661,0,5.652666661,0.0,0.0,0.0,133.89,107.072666661,4.12,107.1519031371,5.652666661,0,5.652666661,101.42,4.12,101.5036491955,132.44
2021-02-04 17:00:00,108.9448888819,7.74,109.2194873339,6.9848888819,0,6.9848888819,101.96,7.74,102.2533578911,131.94,6.9848888819,0.0,6.9848888819,6.9848888819,0,6.9848888819,0.0,0.0,0.0,133.2,113.4648888819,3.05,113.5058743369,6.9848888819,0,6.9848888819,106.48,3.05,106.5236729558,131.79
2021-02-04 17:30:00,114.9636666625,-3.5300000000000002,115.0178488431,4.1536666625,0,4.1536666625,110.81,-3.5300000000000002,110.8662121658,131.08,4.1536666625,0.0,4.1536666625,4.1536666625,0,4.1536666625,0.0,0.0,0.0,131.23,119.9836666625,-8.57,120.2893393688,4.1536666625,0,4.1536666625,115.83,-8.57,116.1466047717,130.93
2021-02-04 18:00:00,120.7469999919,-4.14,120.8179523376,8.0869999919,0,8.0869999919,112.66,-4.14,112.7360421516,130.96,8.0869999919,0.0,8.0869999919,8.0869999919,0,8.0869999919,0.0,0.0,0.0,131.09,125.8569999919,-9.18,126.1913501274,8.0869999919,0,8.0869999919,117.77,-9.18,118.1272419893,130.8
2021-02-04 18:30:00,119.0453333244,-5.43,119.1691079363,8.8953333244,0,8.8953333244,110.15,-5.43,110.2837585504,131.37,8.8953333244,0.0,8.8953333244,8.8953333244,0,8.8953333244,0.0,0.0,0.0,131.3,124.0453333244,-10.59,124.4965574607,8.8953333244,0,8.8953333244,115.15,-10.59,115.6359399149,131.24
2021-02-04 19:00:00,115.5761111049,-6.66,115.7678412087,6.2561111049,0,6.2561111049,109.32,-6.66,109.5226825822,132.01,6.2561111049,0.0,6.2561111049,6.2561111049,0,6.2561111049,0.0,0.0,0.0,131.77,120.5261111049,-11.92,121.1141191524,6.2561111049,0,6.2561111049,114.27,-11.92,114.8900313343,131.88
2021-02-04 19:30:00,108.5177777745,-2.52,108.5470335528,3.2477777745,0,3.2477777745,105.27,-2.52,105.3001581195,132.01,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,132.24,113.2477777745,-7.67,113.5072159418,3.2477777745,0,3.2477777745,110.0,-7.67,110.2670798561,131.88
2021-02-04 20:00:00,103.2669999944,-5.69,103.4236403723,5.5669999944,0,5.5669999944,97.7,-5.69,97.8655511403,132.29,5.5669999944,0.0,5.5669999944,5.5669999944,0,5.5669999944,0.0,0.0,0.0,132.05,107.6469999944,-11.06,108.213678469,5.5669999944,0,5.5669999944,102.08,-11.06,102.6774074468,132.15
2021-02-04 20:30:00,96.8928888821,-8.1,97.2308691514,6.7428888821,0,6.7428888821,90.15,-8.1,90.5131620263,132.29,6.7428888821,0.0,6.7428888821,6.7428888821,0,6.7428888821,0.0,0.0,0.0,131.72,100.9528888821,-13.61,101.8661762984,6.7428888821,0,6.7428888821,94.21,-13.61,95.1880044964,132.15
2021-02-04 21:00:00,94.6312222154,-9.3,95.0871085793,6.8312222154,0,6.8312222154,87.8,-9.3,88.291166036,132.19,6.8312222154,0.0,6.8312222154,6.8312222154,0,6.8312222154,0.0,0.0,0.0,131.49,98.5712222154,-14.88,99.6880145706,6.8312222154,0,6.8312222154,91.74,-14.88,92.938915423,132.06
2021-02-04 21:30:00,91.0363333265,-10.3,91.6171598858,6.8163333265,0,6.8163333265,84.22,-10.3,84.8475008471,132.64,6.8163333265,0.0,6.8163333265,6.8163333265,0,6.8163333265,0.0,0.0,0.0,131.8,94.8063333265,-15.96,96.1403268084,6.8163333265,0,6.8163333265,87.99,-15.96,89.4257328737,132.52
2021-02-04 22:00:00,87.5883333268,-11.76,88.3742820903,6.4883333268,0,6.4883333268,81.1,-11.76,81.9482007124,132.97,6.4883333268,0.0,6.4883333268,6.4883333268,0,6.4883333268,0.0,0.0,0.0,131.96,91.1983333268,-17.53,92.8678464356,6.4883333268,0,6.4883333268,84.71,-17.53,86.5048264549,132.88
2021-02-04 22:30:00,77.84033333080001,-11.76,78.7236628533,2.5703333308,0,2.5703333308,75.27,-11.76,76.1831378981,132.97,2.5703333308,0.0,2.5703333308,2.5703333308,0,2.5703333308,0.0,0.0,0.0,131.96,81.2003333308,-17.58,83.0815896154,2.5703333308,0,2.5703333308,78.63,-17.58,80.571293275,132.88
2021-02-04 23:00:00,71.6862222197,-12.03,72.6886191651,2.5362222197,0,2.5362222197,69.15,-12.03,70.1886272839,133.51,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,132.36,74.7662222197,-17.95,76.8907698297,2.5362222197,0,2.5362222197,72.23,-17.95,74.426980323,133.41
2021-02-04 23:30:00,70.4307777752,-10.96,71.278440345,2.5807777752,0,2.5807777752,67.85,-10.96,68.7294994889,133.66,2.5807777752,0.0,2.5807777752,2.5807777752,0,2.5807777752,0.0,0.0,0.0,132.57,73.4407777752,-16.84,75.3467546761,2.5807777752,0,2.5807777752,70.86,-16.84,72.8335444696,133.52
2021-02-05 00:00:00,69.6701111085,-11.91,70.68077873,2.5701111085,0,2.5701111085,67.1,-11.91,68.1487938265,133.84,2.5701111085,0.0,2.5701111085,2.5701111085,0,2.5701111085,0.0,0.0,0.0,132.7,72.6601111085,-17.86,74.8229332912,2.5701111085,0,2.5701111085,70.09,-17.86,72.3297151937,133.78
2021-02-05 00:30:00,79.0652222188,-9.7,79.6580150676,3.3952222188,0,3.3952222188,75.67,-9.7,76.2891794424,132.99,3.3952222188,0.0,3.3952222188,3.3952222188,0,3.3952222188,0.0,0.0,0.0,132.16,82.4652222188,-15.44,83.8981911343,3.3952222188,0,3.3952222188,79.07,-15.44,80.5633818804,132.86
2021-02-05 01:00:00,81.265555553,-9.02,81.7646067644,2.595555553,0,2.595555553,78.67,-9.02,79.1854109038,132.69,2.595555553,0.0,2.595555553,2.595555553,0,2.595555553,0.0,0.0,0.0,131.92,84.785555553,-14.67,86.0453329962,2.595555553,0,2.595555553,82.19,-14.67,83.4889513648,132.54
2021-02-05 01:30:00,80.0505555529,-9.26,80.5843597997,2.6105555529,0,2.6105555529,77.44,-9.26,77.9916739146,132.82,2.6105555529,0.0,2.6105555529,2.6105555529,0,2.6105555529,0.0,0.0,0.0,131.92,83.5205555529,-14.94,84.8462538942,2.6105555529,0,2.6105555529,80.91,-14.94,82.2777716033,132.67
2021-02-05 02:00:00,77.2061111085,-9.94,77.8433503422,2.6461111085,0,2.6461111085,74.56,-9.94,75.2196596642,133.19,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,132.28,80.5261111085,-15.71,82.044248246,2.6461111085,0,2.6461111085,77.88,-15.71,79.4487161633,133.11
2021-02-05 02:30:00,76.7451111084,-10.12,77.4094727992,2.6651111084,0,2.6651111084,74.08,-10.12,74.768046651,133.39,2.6651111084,0.0,2.6651111084,2.6651111084,0,2.6651111084,0.0,0.0,0.0,132.45,80.0551111084,-15.91,81.6207627665,2.6651111084,0,2.6651111084,77.39,-15.91,79.0084818232,133.32
2021-02-05 03:00:00,74.4582222195,-10.4,75.1810272349,2.7082222195,0,2.7082222195,71.75,-10.4,72.4998103446,133.49,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,132.45,77.6682222195,-16.22,79.3438160334,2.7082222195,0,2.7082222195,74.96,-16.22,76.6947846988,133.32
2021-02-05 03:30:00,71.5863333306,-11.18,72.4540924981,2.7263333306,0,2.7263333306,68.86,-11.18,69.7616800256,133.84,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,132.8,74.6663333306,-17.1,76.5994212317,2.7263333306,0,2.7263333306,71.94,-17.1,73.9443953251,133.78
2021-02-05 04:00:00,68.6534444417,-11.73,69.6483189582,2.7634444417,0,2.7634444417,65.89,-11.73,66.9259665601,134.22,2.7634444417,0.0,2.7634444417,2.7634444417,0,2.7634444417,0.0,0.0,0.0,133.05,71.5934444417,-17.7,73.7489748202,2.7634444417,0,2.7634444417,68.83,-17.7,71.0693949601,134.08
2021-02-05 04:30:00,66.5813333307,-12.08,67.6683112549,2.6813333307000002,0,2.6813333307000002,63.9,-12.08,65.0318106775,134.36,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,133.15,69.4313333307,-18.11,71.7543179751,2.6813333307000002,0,2.6813333307000002,66.75,-18.11,69.1631014342,134.21
2021-02-05 05:00:00,66.6811111085,-12.45,67.8334215462,2.6511111085,0,2.6511111085,64.03,-12.45,65.2291606569,134.36,2.6511111085,0.0,2.6511111085,2.6511111085,0,2.6511111085,0.0,0.0,0.0,133.15,69.5311111085,-18.48,71.9450193688,2.6511111085,0,2.6511111085,66.88,-18.48,69.3862003571,134.21
2021-02-05 05:30:00,69.4891111085,-12.49,70.6026675321,2.6291111085,0,2.6291111085,66.86,-12.49,68.0166134117,134.08,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,132.8,72.4691111085,-18.49,74.7907224517,2.6291111085,0,2.6291111085,69.84,-18.49,72.24614661,133.92
2021-02-05 06:00:00,70.0345555529,-11.3,70.9403197871,2.6445555529,0,2.6445555529,67.39,-11.3,68.3308283281,133.56,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,132.44,73.0445555529,-17.2,75.0423020431,2.6445555529,0,2.6445555529,70.4,-17.2,72.470683728,133.42
2021-02-05 06:30:00,80.8847777727,-9.62,81.4548443946,5.0547777727,0,5.0547777727,75.83,-9.62,76.4377740388,133.38,5.0547777727,0.0,5.0547777727,5.0547777727,0,5.0547777727,0.0,0.0,0.0,132.56,84.2847777727,-15.38,85.6765321672,5.0547777727,0,5.0547777727,79.23,-15.38,80.7089666642,133.26
2021-02-05 07:00:00,85.2797777719,-8.75,85.7274926545,5.9097777719,0,5.9097777719,79.37,-8.75,79.8508572277,134.22,5.9097777719,0.0,5.9097777719,5.9097777719,0,5.9097777719,0.0,0.0,0.0,133.51,88.8197777719,-14.5,89.995571688,5.9097777719,0,5.9097777719,82.91,-14.5,84.1683913355,134.1
2021-02-05 07:30:00,87.7483333275,-7.8100000000000005,88.095210436,5.8083333275,0,5.8083333275,81.94,-7.8100000000000005,82.3113582685,133.74,5.8083333275,0.0,5.8083333275,5.8083333275,0,5.8083333275,0.0,0.0,0.0,133.16,91.4383333275,-13.47,92.4251572988,5.8083333275,0,5.8083333275,85.63,-13.47,86.6829729532,133.62
2021-02-05 08:00:00,93.6296666626,-5.82,93.8103772477,4.0296666626,0,4.0296666626,89.6,-5.82,89.7888211305,133.1,4.0296666626,0.0,4.0296666626,4.0296666626,0,4.0296666626,0.0,0.0,0.0,132.81,97.6396666626,-11.28,98.289078264,4.0296666626,0,4.0296666626,93.61,-11.28,94.2871703892,132.93
2021-02-05 08:30:00,98.9256666638,-3.94,99.0040965055,2.8956666638,0,2.8956666638,96.03,-3.94,96.1107928383,132.3,2.8956666638,0.0,2.8956666638,2.8956666638,0,2.8956666638,0.0,0.0,0.0,132.25,103.2056666638,-9.21,103.6157986579,2.8956666638,0,2.8956666638,100.31,-9.21,100.7319224477,132.19
2021-02-05 09:00:00,98.9638888839,-2.94,99.0075497274,4.9638888839,0,4.9638888839,94.0,-2.94,94.0459653574,132.3,4.9638888839,0.0,4.9638888839,4.9638888839,0,4.9638888839,0.0,0.0,0.0,132.36,103.1338888839,-8.18,103.4577761037,4.9638888839,0,4.9638888839,98.17,-8.18,98.5102091156,132.19
2021-02-05 09:30:00,95.4843333255,-3.2800000000000002,95.5406526595,7.8743333255,0,7.8743333255,87.61,-3.2800000000000002,87.6713778835,132.46,7.8743333255,0.0,7.8743333255,7.8743333255,0,7.8743333255,0.0,0.0,0.0,132.36,99.3643333255,-8.58,99.7340821245,7.8743333255,0,7.8743333255,91.49,-8.58,91.8914386654,132.32
2021-02-05 10:00:00,90.3833333243,-4.01,90.4722445992,9.0033333243,0,9.0033333243,81.38,-4.01,81.47873649,132.8,9.0033333243,0.0,9.0033333243,9.0033333243,0,9.0033333243,0.0,0.0,0.0,132.6,93.9633333243,-9.41,94.4333421489,9.0033333243,0,9.0033333243,84.96,-9.41,85.4795279585,132.65
2021-02-05 10:30:00,88.1925555449,-3.24,88.2520507044,10.6825555449,0,10.6825555449,77.51,-3.24,77.5776881584,132.98,10.6825555449,0.0,10.6825555449,10.6825555449,0,10.6825555449,0.0,0.0,0.0,132.81,91.5825555449,-8.65,91.9901461034,10.6825555449,0,10.6825555449,80.9,-8.65,81.361124009,132.87
2021-02-05 11:00:00,89.3457777657,-2.34,89.3764152591,12.0557777657,0,12.0557777657,77.29,-2.34,77.3254143216,132.98,12.0557777657,0.0,12.0557777657,12.0557777657,0,12.0557777657,0.0,0.0,0.0,132.81,92.7257777657,-7.71,93.0457627313,12.0557777657,0,12.0557777657,80.67,-7.71,81.0376023831,132.87
2021-02-05 11:30:00,90.8907777662,-1.82,90.9089978107,11.6207777662,0,11.6207777662,79.27,-1.82,79.2908903973,132.9,11.6207777662,0.0,11.6207777662,11.6207777662,0,11.6207777662,0.0,0.0,0.0,132.89,94.3707777662,-7.15,94.6412499716,11.6207777662,0,11.6207777662,82.75,-7.15,83.0583228822,132.73
2021-02-05 12:00:00,96.0311110996,-1.18,96.0383605598,11.5511110996,0,11.5511110996,84.48,-1.18,84.4882406019,132.9,11.5511110996,0.0,11.5511110996,11.5511110996,0,11.5511110996,0.0,0.0,0.0,132.99,99.7711110996,-6.45,99.979383425,11.5511110996,0,11.5511110996,88.22,-6.45,88.4554741099,132.73
2021-02-05 12:30:00,92.4369999855,-1.38,92.4473004815,14.476999985500001,0,14.476999985500001,77.96,-1.38,77.9722129992,132.82,14.476999985500001,0.0,14.476999985500001,14.476999985500001,0,14.476999985500001,0.0,0.0,0.0,132.85,95.8669999855,-6.7,96.1008412358,14.476999985500001,0,14.476999985500001,81.39,-6.7,81.6653053628,132.73
2021-02-05 13:00:00,89.6473333203,-2.33,89.6776074137,13.0373333203,0,13.0373333203,76.61,-2.33,76.6454238686,132.96,13.0373333203,0.0,13.0373333203,13.0373333203,0,13.0373333203,0.0,0.0,0.0,132.85,93.0173333203,-7.7,93.3354932382,13.0373333203,0,13.0373333203,79.98,-7.7,80.3498002487,132.73
2021-02-05 13:30:00,93.2124444343,-3.05,93.2623305382,10.1124444343,0,10.1124444343,83.1,-3.05,83.1559528837,133.28,10.1124444343,0.0,10.1124444343,10.1124444343,0,10.1124444343,0.0,0.0,0.0,133.16,96.8924444343,-8.45,97.2602091734,10.1124444343,0,10.1124444343,86.78,-8.45,87.1904289472,133.15
2021-02-05 14:00:00,90.9127777683,-3.85,90.9942616957,9.4827777683,0,9.4827777683,81.43,-3.85,81.5209629482,133.59,9.4827777683,0.0,9.4827777683,9.4827777683,0,9.4827777683,0.0,0.0,0.0,133.36,94.5027777683,-9.32,94.9612415985,9.4827777683,0,9.4827777683,85.02,-9.32,85.5293095962,133.46
2021-02-05 14:30:00,87.0919999903,-4.06,87.1865818937,9.7319999903,0,9.7319999903,77.36,-4.06,77.4664650026,133.77,9.7319999903,0.0,9.7319999903,9.7319999903,0,9.7319999903,0.0,0.0,0.0,133.47,90.5019999903,-9.57,91.0065761483,9.7319999903,0,9.7319999903,80.77,-9.57,81.3349727977,133.63
2021-02-05 15:00:00,86.1136666571,1.15,86.1213451192,9.5536666571,0,9.5536666571,76.56,1.15,76.5686365296,134.68,9.5536666571,0.0,9.5536666571,9.5536666571,0,9.5536666571,0.0,0.0,0.0,134.9,89.4636666571,-4.23,89.5636117613,9.5536666571,0,9.5536666571,79.91,-4.23,80.0218782584,134.55
2021-02-05 15:30:00,88.6799999916,0.14,88.6801105013,8.3699999916,0,8.3699999916,80.31,0.14,80.3101220271,134.68,8.3699999916,0.0,8.3699999916,8.3699999916,0,8.3699999916,0.0,0.0,0.0,134.9,92.1999999916,-5.21,92.3470849483,8.3699999916,0,8.3699999916,83.83,-5.21,83.9917436419,134.55
2021-02-05 16:00:00,92.7878888784,-0.49,92.7891826804,10.5278888784,0,10.5278888784,82.26,-0.49,82.2614593841,134.68,10.5278888784,0.0,10.5278888784,10.5278888784,0,10.5278888784,0.0,0.0,0.0,134.78,96.4078888784,-5.9,96.5882551762,10.5278888784,0,10.5278888784,85.88,-5.9,86.0824279397,134.55
2021-02-05 16:30:00,98.722444436,0.5,98.723710604,8.422444436,0,8.422444436,90.3,0.5,90.301384264,134.0,8.422444436,0.0,8.422444436,8.422444436,0,8.422444436,0.0,0.0,0.0,134.33,102.702444436,-4.78,102.8136201733,8.422444436,0,8.422444436,94.28,-4.78,94.4010953326,133.87
2021-02-05 17:00:00,101.7007777714,1.4,101.7104134261,6.3407777714,0,6.3407777714,95.36,1.4,95.3702762919,132.88,6.3407777714,0.0,6.3407777714,6.3407777714,0,6.3407777714,0.0,0.0,0.0,133.34,105.9307777714,-3.71,105.9957252877,6.3407777714,0,6.3407777714,99.59,-3.71,99.6590798673,132.71
2021-02-05 17:30:00,107.9404444344,-5.5,108.0804771673,10.0204444344,0,10.0204444344,97.92,-5.5,98.0743411908,131.89,10.0204444344,0.0,10.0204444344,10.0204444344,0,10.0204444344,0.0,0.0,0.0,131.7,112.3504444344,-10.81,112.8692981488,10.0204444344,0,10.0204444344,102.33,-10.81,102.8993926124,131.76
2021-02-05 18:00:00,112.8432222111,-4.92,112.9504280602,11.1332222111,0,11.1332222111,101.71,-4.92,101.8289276188,131.59,11.1332222111,0.0,11.1332222111,11.1332222111,0,11.1332222111,0.0,0.0,0.0,131.52,117.4632222111,-10.15,117.9009375375,11.1332222111,0,11.1332222111,106.33,-10.15,106.8133484168,131.44
2021-02-05 18:30:00,113.948222211,-4.83,114.0505425022,11.228222211,0,11.228222211,102.72,-4.83,102.8334930847,131.59,11.228222211,0.0,11.228222211,11.228222211,0,11.228222211,0.0,0.0,0.0,131.52,118.608222211,-10.05,119.0332427352,11.228222211,0,11.228222211,107.38,-10.05,107.8492786253,131.44
2021-02-05 19:00:00,113.6542222125,-5.47,113.7857773482,9.6842222125,0,9.6842222125,103.97,-5.47,104.1137925541,131.9,9.6842222125,0.0,9.6842222125,9.6842222125,0,9.6842222125,0.0,0.0,0.0,131.82,118.3642222125,-10.74,118.8504804365,9.6842222125,0,9.6842222125,108.68,-10.74,109.2093860435,131.82
2021-02-05 19:30:00,105.929333324,-6.77,106.145450013,9.329333324,0,9.329333324,96.6,-6.77,96.8369397493,133.46,9.329333324,0.0,9.329333324,9.329333324,0,9.329333324,0.0,0.0,0.0,133.09,110.279333324,-12.26,110.9587263733,9.329333324,0,9.329333324,100.95,-12.26,101.6917405692,133.34
2021-02-05 20:00:00,103.2946666597,-5.31,103.4310604235,6.9946666597,0,6.9946666597,96.3,-5.31,96.4462860871,133.37,6.9946666597,0.0,6.9946666597,6.9946666597,0,6.9946666597,0.0,0.0,0.0,133.2,107.6146666597,-10.72,108.1472832774,6.9946666597,0,6.9946666597,100.62,-10.72,101.1894401605,133.26
2021-02-05 20:30:00,97.3558888854,-6.76,97.5903002386,3.4858888854,0,3.4858888854,93.87,-6.76,94.1130942005,133.37,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,132.99,101.5658888854,-12.28,102.3055628257,3.4858888854,0,3.4858888854,98.08,-12.28,98.8457626811,133.26
2021-02-05 21:00:00,92.1366666633,-10.29,92.7094895026,3.3266666633,0,3.3266666633,88.81,-10.29,89.4041397252,133.37,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,132.68,96.1266666633,-16.0,97.4491459368,3.3266666633,0,3.3266666633,92.8,-16.0,94.1692094052,133.26
2021-02-05 21:30:00,89.9248888848,-13.45,90.9251788062,4.0948888848,0,4.0948888848,85.83,-13.45,86.877450469,133.62,4.0948888848,0.0,4.0948888848,4.0948888848,0,4.0948888848,0.0,0.0,0.0,132.45,93.7948888848,-19.32,95.7639993991,4.0948888848,0,4.0948888848,89.7,-19.32,91.7570291585,133.46
2021-02-05 22:00:00,82.7535555523,-14.95,84.0931237173,3.3035555523,0,3.3035555523,79.45,-14.95,80.8443257131,133.62,3.3035555523,0.0,3.3035555523,3.3035555523,0,3.3035555523,0.0,0.0,0.0,132.3,86.3335555523,-20.95,88.8390978922,3.3035555523,0,3.3035555523,83.03,-20.95,85.6322567728,133.54
2021-02-05 22:30:00,79.6411111083,-12.6,80.6316723041,2.8311111083,0,2.8311111083,76.81,-12.6,77.8365987181,133.26,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,132.12,83.0711111083,-18.49,85.1039928603,2.8311111083,0,2.8311111083,80.24,-18.49,82.3428060003,133.14
2021-02-05 23:00:00,76.8465555524,-11.34,77.67875321,3.1665555524,0,3.1665555524,73.68,-11.34,74.5475552919,132.52,3.1665555524,0.0,3.1665555524,3.1665555524,0,3.1665555524,0.0,0.0,0.0,131.48,80.1065555524,-17.14,81.9197158349,3.1665555524,0,3.1665555524,76.94,-17.14,78.8260312333,132.39
2021-02-05 23:30:00,72.2957777731,-10.78,73.0950605979,4.6757777731,0,4.6757777731,67.62,-10.78,68.4738840727,132.99,4.6757777731,0.0,4.6757777731,4.6757777731,0,4.6757777731,0.0,0.0,0.0,131.97,75.2957777731,-16.62,77.1082262178,4.6757777731,0,4.6757777731,70.62,-16.62,72.5493542356,132.87
2021-02-06 00:00:00,70.1547777747,-11.2,71.0431759187,3.0847777747,0,3.0847777747,67.07,-11.2,67.9987124878,133.5,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,132.41,73.1447777747,-17.1,75.1170321279,3.0847777747,0,3.0847777747,70.06,-17.1,72.1166665896,133.36
2021-02-06 00:30:00,83.5181111085,-9.77,84.0876196782,2.5681111085,0,2.5681111085,80.95,-9.77,81.5374478384,132.36,2.5681111085,0.0,2.5681111085,2.5681111085,0,2.5681111085,0.0,0.0,0.0,131.57,87.1481111085,-15.44,88.5052928914,2.5681111085,0,2.5681111085,84.58,-15.44,85.9777296746,132.22
2021-02-06 01:00:00,85.7777777754,-9.48,86.3000438011,2.4277777754,0,2.4277777754,83.35,-9.48,83.8873822455,132.03,2.4277777754,0.0,2.4277777754,2.4277777754,0,2.4277777754,0.0,0.0,0.0,131.31,89.4877777754,-15.09,90.7511458394,2.4277777754,0,2.4277777754,87.06,-15.09,88.358087915,131.89
2021-02-06 01:30:00,85.3435555531,-9.93,85.9193073439,2.4135555531,0,2.4135555531,82.93,-9.93,83.5223910098,133.32,2.4135555531,0.0,2.4135555531,2.4135555531,0,2.4135555531,0.0,0.0,0.0,132.5,89.0335555531,-15.67,90.4020072478,2.4135555531,0,2.4135555531,86.62,-15.67,88.0259808238,133.18
2021-02-06 02:00:00,82.2695555531,-10.29,82.9105775574,2.4995555531,0,2.4995555531,79.77,-10.29,80.4309455372,133.94,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,133.08,85.8295555531,-16.1,87.3265286522,2.4995555531,0,2.4995555531,83.33,-16.1,84.8710722213,133.82
2021-02-06 02:30:00,81.9967777753,-21.61,84.7966017334,2.5167777753,0,2.5167777753,79.48,-21.61,82.3654205356,132.3,2.5167777753,0.0,2.5167777753,2.5167777753,0,2.5167777753,0.0,0.0,0.0,133.74,85.7467777753,-26.79,89.8343698082,2.5167777753,0,2.5167777753,83.23,-26.79,87.4353303877,132.17
2021-02-06 03:00:00,83.3286666636,-23.63,86.6143382352,3.1086666636,0,3.1086666636,80.22,-23.63,83.6278978571,130.55,3.1086666636,0.0,3.1086666636,3.1086666636,0,3.1086666636,0.0,0.0,0.0,132.43,87.1686666636,-28.54,91.7219060416,3.1086666636,0,3.1086666636,84.06,-28.54,88.7728291765,130.42
2021-02-06 03:30:00,80.6602222192,-24.64,84.3397951649,3.0302222192,0,3.0302222192,77.63,-24.64,81.4465867916,131.28,3.0302222192,0.0,3.0302222192,3.0302222192,0,3.0302222192,0.0,0.0,0.0,133.09,84.3802222192,-29.63,89.431307727,3.0302222192,0,3.0302222192,81.35,-29.63,86.5780538012,131.18
2021-02-06 04:00:00,77.7816666643,-25.84,81.9615353021,2.3816666643,0,2.3816666643,75.4,-25.84,79.704865598,132.17,2.3816666643,0.0,2.3816666643,2.3816666643,0,2.3816666643,0.0,0.0,0.0,133.86,81.3816666643,-30.96,87.0717937627,2.3816666643,0,2.3816666643,79.0,-30.96,84.8499946965,132.01
2021-02-06 04:30:00,75.8115555531,-26.43,80.2865920025,2.4615555531,0,2.4615555531,73.35,-26.43,77.9664504771,132.41,2.4615555531,0.0,2.4615555531,2.4615555531,0,2.4615555531,0.0,0.0,0.0,134.04,79.3115555531,-31.59,85.3712536177,2.4615555531,0,2.4615555531,76.85,-31.59,83.0894132847,132.29
2021-02-06 05:00:00,74.1474444419,-26.64,78.7878995612,2.5374444419,0,2.5374444419,71.61,-26.64,76.4047230216,132.52,2.5374444419,0.0,2.5374444419,2.5374444419,0,2.5374444419,0.0,0.0,0.0,134.04,77.5674444419,-31.83,83.8442445088,2.5374444419,0,2.5374444419,75.03,-31.83,81.5024527238,132.42
2021-02-06 05:30:00,74.6539999975,-26.38,79.1778006491,2.4739999975,0,2.4739999975,72.18,-26.38,76.8495725427,132.3,2.4739999975,0.0,2.4739999975,2.4739999975,0,2.4739999975,0.0,0.0,0.0,133.93,78.0939999975,-31.52,84.2151009951,2.4739999975,0,2.4739999975,75.62,-31.52,81.926154554,132.17
2021-02-06 06:00:00,75.1062222198,-26.05,79.4955792238,2.4262222198,0,2.4262222198,72.68,-26.05,77.2074147994,131.92,2.4262222198,0.0,2.4262222198,2.4262222198,0,2.4262222198,0.0,0.0,0.0,133.56,78.5762222198,-31.17,84.5327841629,2.4262222198,0,2.4262222198,76.15,-31.17,82.282388152,131.78
2021-02-06 06:30:00,79.278444442,-23.34,82.6427695152,2.448444442,0,2.448444442,76.83,-23.34,80.2969769045,130.5,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,132.43,82.968444442,-28.24,87.6427998932,2.448444442,0,2.448444442,80.52,-28.24,85.3285884097,130.37
2021-02-06 07:00:00,82.0304444419,-22.12,84.9605097404,2.5104444419,0,2.5104444419,79.52,-22.12,82.539231884,129.8,2.5104444419,0.0,2.5104444419,2.5104444419,0,2.5104444419,0.0,0.0,0.0,131.84,85.8304444419,-26.92,89.9530521611,2.5104444419,0,2.5104444419,83.32,-26.92,87.5608862449,129.67
2021-02-06 07:30:00,84.0542222197,-14.01,85.2138038874,2.4842222197,0,2.4842222197,81.57,-14.01,82.7643945184,131.53,2.4842222197,0.0,2.4842222197,2.4842222197,0,2.4842222197,0.0,0.0,0.0,131.51,87.8042222197,-19.98,90.0487747813,2.4842222197,0,2.4842222197,85.32,-19.98,87.6282077872,131.41
2021-02-06 08:00:00,87.6283333308,-10.67,88.2755555198,2.5283333308,0,2.5283333308,85.1,-10.67,85.7663039894,134.05,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,133.22,91.4183333308,-16.46,92.8883376371,2.5283333308,0,2.5283333308,88.89,-16.46,90.4011266523,133.92
2021-02-06 08:30:00,92.5557777742,-9.38,93.0298683187,3.5457777742000003,0,3.5457777742000003,89.01,-9.38,89.5028742555,133.37,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,132.63,96.5157777742,-15.03,97.679047187,3.5457777742000003,0,3.5457777742000003,92.97,-15.03,94.1770768287,133.21
2021-02-06 09:00:00,95.3742222159,-8.24,95.7295140659,6.3342222159,0,6.3342222159,89.04,-8.24,89.4204629825,133.07,6.3342222159,0.0,6.3342222159,6.3342222159,0,6.3342222159,0.0,0.0,0.0,132.46,99.3042222159,-13.83,100.2626423445,6.3342222159,0,6.3342222159,92.97,-13.83,93.9930305927,132.93
2021-02-06 09:30:00,97.2452222128,-7.91,97.5663945383,9.4552222128,0,9.4552222128,87.79,-7.91,88.1456306348,133.24,9.4552222128,0.0,9.4552222128,9.4552222128,0,9.4552222128,0.0,0.0,0.0,132.66,101.1152222128,-13.5,102.0124412174,9.4552222128,0,9.4552222128,91.66,-13.5,92.6488294583,133.13
2021-02-06 10:00:00,95.5377777614,-7.64,95.8427700956,16.3277777615,0,16.3277777615,79.21,-7.64,79.5775954651,133.91,16.3277777615,0.0,16.3277777615,16.3277777615,0,16.3277777615,0.0,0.0,0.0,133.25,98.9877777614,-13.32,99.8799406595,16.3277777615,0,16.3277777615,82.66,-13.32,83.7263279978,133.78
2021-02-06 10:30:00,95.349333316,-5.77,95.5237575884,17.369333316,0,17.369333316,77.98,-5.77,78.1931793701,134.04,17.369333316,0.0,17.369333316,17.369333316,0,17.369333316,0.0,0.0,0.0,133.57,98.739333316,-11.38,99.3929592259,17.369333316,0,17.369333316,81.37,-11.38,82.1619212288,133.89
2021-02-06 11:00:00,93.5033333136,-2.6,93.5394747727,19.7233333136,0,19.7233333136,73.78,-2.6,73.8257976591,134.19,19.7233333136,0.0,19.7233333136,19.7233333136,0,19.7233333136,0.0,0.0,0.0,134.02,96.6933333136,-8.11,97.0328439617,19.7233333136,0,19.7233333136,76.97,-8.11,77.396078712,134.03
2021-02-06 11:30:00,84.5675555312,-5.77,84.7641690134,24.3475555312,0,24.3475555312,60.22,-5.77,60.4957957217,134.0,24.3475555312,0.0,24.3475555312,24.3475555312,0,24.3475555312,0.0,0.0,0.0,134.52,87.1775555312,-11.17,87.8902445576,24.3475555312,0,24.3475555312,62.83,-11.17,63.8151847134,133.86
2021-02-06 12:00:00,80.0472221988,-15.55,81.5436096929,23.4072221988,0,23.4072221988,56.64,-15.55,58.7357821094,131.92,23.4072221988,0.0,23.4072221988,23.4072221988,0,23.4072221988,0.0,0.0,0.0,134.52,82.6572221988,-20.28,85.1087232992,23.4072221988,0,23.4072221988,59.25,-20.28,62.6246029928,131.82
2021-02-06 12:30:00,80.1627777623,-15.91,81.7263668504,15.4627777623,0,15.4627777623,64.7,-15.91,66.6274575532,131.75,15.4627777623,0.0,15.4627777623,15.4627777623,0,15.4627777623,0.0,0.0,0.0,134.35,83.1727777623,-20.6,85.6858854229,15.4627777623,0,15.4627777623,67.71,-20.6,70.7743180822,131.62
2021-02-06 13:00:00,84.1664444282,-16.18,85.7075420701,16.2164444282,0,16.2164444282,67.95,-16.18,69.8498024335,131.84,16.2164444282,0.0,16.2164444282,16.2164444282,0,16.2164444282,0.0,0.0,0.0,134.43,87.3264444282,-20.87,89.7856603054,16.2164444282,0,16.2164444282,71.11,-20.87,74.1093044091,131.62
2021-02-06 13:30:00,81.1068888736,-16.62,82.7922207864,15.3068888736,0,15.3068888736,65.8,-16.62,67.8665189913,131.84,15.3068888736,0.0,15.3068888736,15.3068888736,0,15.3068888736,0.0,0.0,0.0,134.43,84.1568888736,-21.34,86.8203751713,15.3068888736,0,15.3068888736,68.85,-21.34,72.0813297602,131.77
2021-02-06 14:00:00,79.9738888767,-16.94,81.7483119218,12.1638888767,0,12.1638888767,67.81,-16.94,69.893917475,132.25,12.1638888767,0.0,12.1638888767,12.1638888767,0,12.1638888767,0.0,0.0,0.0,134.81,83.1338888767,-21.68,85.9142938036,12.1638888767,0,12.1638888767,70.97,-21.68,74.207569021,132.11
2021-02-06 14:30:00,79.6684444327,-17.37,81.5400388664,11.7184444327,0,11.7184444327,67.95,-17.37,70.1350083767,132.38,11.7184444327,0.0,11.7184444327,11.7184444327,0,11.7184444327,0.0,0.0,0.0,134.9,82.8384444327,-22.14,85.7460639099,11.7184444327,0,11.7184444327,71.12,-22.14,74.4864685698,132.26
2021-02-06 15:00:00,83.2472222143,-17.43,85.0523656719,7.9472222143,0,7.9472222143,75.3,-17.43,77.2909755405,132.22,7.9472222143,0.0,7.9472222143,7.9472222143,0,7.9472222143,0.0,0.0,0.0,134.77,86.7772222143,-22.15,89.5595265465,7.9472222143,0,7.9472222143,78.83,-22.15,81.8827906217,132.06
2021-02-06 15:30:00,87.7748888828,-17.36,89.4751402256,6.0448888828,0,6.0448888828,81.73,-17.36,83.5533512194,131.78,6.0448888828,0.0,6.0448888828,6.0448888828,0,6.0448888828,0.0,0.0,0.0,134.36,91.6448888828,-22.02,94.2532018467,6.0448888828,0,6.0448888828,85.6,-22.02,88.3868791168,131.59
2021-02-06 16:00:00,92.9519999952,-16.68,94.4367338651,4.8019999952,0,4.8019999952,88.15,-16.68,89.7142402297,130.97,4.8019999952,0.0,4.8019999952,4.8019999952,0,4.8019999952,0.0,0.0,0.0,133.66,97.1219999952,-21.23,99.4152693658,4.8019999952,0,4.8019999952,92.32,-21.23,94.729590414,130.8
2021-02-06 16:30:00,97.9188888819,-16.32,99.2695884945,7.0188888819,0,7.0188888819,90.9,-16.32,92.3534103323,130.06,7.0188888819,0.0,7.0188888819,7.0188888819,0,7.0188888819,0.0,0.0,0.0,132.79,102.2488888819,-20.79,104.3410723425,7.0188888819,0,7.0188888819,95.23,-20.79,97.4729552235,129.9
2021-02-06 17:00:00,103.2318888809,-3.2800000000000002,103.283983666,7.9918888809,0,7.9918888809,95.24,-3.2800000000000002,95.2964637329,131.78,7.9918888809,0.0,7.9918888809,7.9918888809,0,7.9918888809,0.0,0.0,0.0,131.88,107.5418888809,-9.06,107.9228495921,7.9918888809,0,7.9918888809,99.55,-9.06,99.9614230591,131.64
2021-02-06 17:30:00,107.7394444369,-3.58,107.7989067086,7.5294444369,0,7.5294444369,100.21,-3.58,100.2739273191,131.43,7.5294444369,0.0,7.5294444369,7.5294444369,0,7.5294444369,0.0,0.0,0.0,131.43,112.2094444369,-8.78,112.5524225454,7.5294444369,0,7.5294444369,104.68,-8.78,105.0475644649,131.29
2021-02-06 18:00:00,113.4937777687,-2.92,113.5313348473,9.0937777687,0,9.0937777687,104.4,-2.92,104.440827266,131.43,9.0937777687,0.0,9.0937777687,9.0937777687,0,9.0937777687,0.0,0.0,0.0,131.54,118.1737777687,-8.03,118.4462859364,9.0937777687,0,9.0937777687,109.08,-8.03,109.375167657,131.29
2021-02-06 18:30:00,111.7069999909,-3.55,111.7633944857,9.1069999909,0,9.1069999909,102.6,-3.55,102.6613973215,131.55,9.1069999909,0.0,9.1069999909,9.1069999909,0,9.1069999909,0.0,0.0,0.0,131.54,116.3269999909,-8.74,116.6548692806,9.1069999909,0,9.1069999909,107.22,-8.74,107.5756292103,131.42
2021-02-06 19:00:00,113.0446666593,-3.55,113.1003941643,7.3746666593,0,7.3746666593,105.67,-3.55,105.7296145836,131.62,7.3746666593,0.0,7.3746666593,7.3746666593,0,7.3746666593,0.0,0.0,0.0,131.7,117.7846666593,-8.7,118.1055362802,7.3746666593,0,7.3746666593,110.41,-8.7,110.7522374492,131.42
2021-02-06 19:30:00,107.2459999927,-4.96,107.360635777,7.2759999927,0,7.2759999927,99.97,-4.96,100.0929692836,132.88,7.2759999927,0.0,7.2759999927,7.2759999927,0,7.2759999927,0.0,0.0,0.0,132.75,111.7259999927,-10.32,112.2016108368,7.2759999927,0,7.2759999927,104.45,-10.32,104.9585865949,132.77
2021-02-06 20:00:00,99.9137777716,-3.65,99.9804255271,6.2037777716,0,6.2037777716,93.71,-3.65,93.7810567226,133.01,6.2037777716,0.0,6.2037777716,6.2037777716,0,6.2037777716,0.0,0.0,0.0,132.95,104.1037777716,-9.01,104.492950223,6.2037777716,0,6.2037777716,97.9,-9.01,98.3137330183,132.86
2021-02-06 20:30:00,98.577777775,-6.61,98.7991415503,2.727777775,0,2.727777775,95.85,-6.61,96.0776488055,132.28,2.727777775,0.0,2.727777775,2.727777775,0,2.727777775,0.0,0.0,0.0,131.94,102.837777775,-12.03,103.5390237433,2.727777775,0,2.727777775,100.11,-12.03,100.8302186847,132.12
2021-02-06 21:00:00,99.3747777751,-9.62,99.8393252073,2.7147777751,0,2.7147777751,96.66,-9.62,97.1375313666,132.68,2.7147777751,0.0,2.7147777751,2.7147777751,0,2.7147777751,0.0,0.0,0.0,132.05,103.6647777751,-15.19,104.7717626613,2.7147777751,0,2.7147777751,100.95,-15.19,102.0864271096,132.55
2021-02-06 21:30:00,93.7832222195,-15.79,95.1031906398,2.6832222195,0,2.6832222195,91.1,-15.79,92.4582830254,132.56,2.6832222195,0.0,2.6832222195,2.6832222195,0,2.6832222195,0.0,0.0,0.0,133.06,97.9532222195,-21.14,100.2084494601,2.6832222195,0,2.6832222195,95.27,-21.14,97.5872558278,132.43
2021-02-06 22:00:00,88.534666664,-23.53,91.6081224636,2.684666664,0,2.684666664,85.85,-23.53,89.0161974025,131.07,2.684666664,0.0,2.684666664,2.684666664,0,2.684666664,0.0,0.0,0.0,133.06,92.624666664,-28.42,96.8866620057,2.684666664,0,2.684666664,89.94,-28.42,94.3233799225,130.93
2021-02-06 22:30:00,84.1419999974,-22.61,87.1268515646,2.6419999974,0,2.6419999974,81.5,-22.61,84.5781419753,131.95,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,133.21,87.9819999974,-28.1,92.3603936952,2.6419999974,0,2.6419999974,85.34,-28.1,89.8472347933,131.82
2021-02-06 23:00:00,80.6545555529,-16.51,82.3270151982,2.6445555529,0,2.6445555529,78.01,-16.51,79.7379470516,133.75,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,133.21,84.1545555529,-22.29,87.0564949921,2.6445555529,0,2.6445555529,81.51,-22.29,84.5028058706,133.64
2021-02-06 23:30:00,77.7956666638,-25.1,81.7445762829,2.8456666638,0,2.8456666638,74.95,-25.1,79.0412076072,132.49,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,134.3,81.3356666638,-30.19,86.7578628808,2.8456666638,0,2.8456666638,78.49,-30.19,84.0958750475,132.35
2021-02-07 00:00:00,76.1143333305,-23.18,79.5657221318,2.8243333305,0,2.8243333305,73.29,-23.18,76.8683062126,132.75,2.8243333305,0.0,2.8243333305,2.8243333305,0,2.8243333305,0.0,0.0,0.0,134.76,79.5943333305,-28.2,84.4422755397,2.8243333305,0,2.8243333305,76.77,-28.2,81.7855298937,132.61
2021-02-07 00:30:00,86.9153333305,-22.51,89.7829341688,2.8253333305,0,2.8253333305,84.09,-22.51,87.0507219959,130.31,2.8253333305,0.0,2.8253333305,2.8253333305,0,2.8253333305,0.0,0.0,0.0,132.39,90.9153333305,-27.33,94.9343285361,2.8253333305,0,2.8253333305,88.09,-27.33,92.2321906928,130.15
2021-02-07 01:00:00,90.640777775,-14.95,91.8654075028,2.770777775,0,2.770777775,87.87,-14.95,89.1327066794,131.67,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,131.99,94.710777775,-21.07,97.0261631043,2.770777775,0,2.770777775,91.94,-21.07,94.3234249802,131.54
2021-02-07 01:30:00,89.5946666639,-11.67,90.3514980209,2.7646666639,0,2.7646666639,86.83,-11.67,87.6107173809,134.01,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,133.04,93.4446666639,-17.5,95.0692154587,2.7646666639,0,2.7646666639,90.68,-17.5,92.3531937726,133.87
2021-02-07 02:00:00,85.3096666639,-21.08,87.875512097,2.7696666639,0,2.7696666639,82.54,-21.08,85.1893068407,131.89,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,133.24,89.1296666639,-25.35,92.6645562209,2.7696666639,0,2.7696666639,86.36,-25.35,90.0037338114,131.74
2021-02-07 02:30:00,84.7931111083,-23.45,87.9759864476,2.7831111083,0,2.7831111083,82.01,-23.45,85.2967912644,130.38,2.7831111083,0.0,2.7831111083,2.7831111083,0,2.7831111083,0.0,0.0,0.0,132.31,88.6931111083,-28.31,93.1016866554,2.7831111083,0,2.7831111083,85.91,-28.31,90.4543210687,130.25
2021-02-07 03:00:00,82.537777775,-24.27,86.032073438,2.737777775,0,2.737777775,79.8,-24.27,83.4090696507,131.38,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,133.22,86.347777775,-29.23,91.161020325,2.737777775,0,2.737777775,83.61,-29.23,88.5721457344,131.26
2021-02-07 03:30:00,79.5279999972,-25.21,83.4280940904,2.7579999971999998,0,2.7579999971999998,76.77,-25.21,80.8033229515,132.31,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,134.08,83.1779999972,-30.29,88.5215441773,2.7579999971999998,0,2.7579999971999998,80.42,-30.29,85.9352110604,132.17
2021-02-07 04:00:00,76.3498888861,-26.49,80.8147612316,2.8098888861,0,2.8098888861,73.54,-26.49,78.1655403615,132.6,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,134.22,79.8598888861,-31.65,85.9029938529,2.8098888861,0,2.8098888861,77.05,-31.65,83.2972088368,132.47
2021-02-07 04:30:00,73.7042222194,-26.36,78.2761903325,2.8342222194,0,2.8342222194,70.87,-26.36,75.6135338415,131.12,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,132.64,77.0842222194,-31.46,83.2568850917,2.8342222194,0,2.8342222194,74.25,-31.46,80.6399038938,130.96
2021-02-07 05:00:00,71.8825555528,-26.62,76.6532855969,2.7225555528000003,0,2.7225555528000003,69.16,-26.62,74.1062075672,131.26,2.7225555528000003,0.0,2.7225555528000003,2.7225555528000003,0,2.7225555528000003,0.0,0.0,0.0,132.74,75.1925555528,-31.75,81.6209710219,2.7225555528000003,0,2.7225555528000003,72.47,-31.75,79.1199304853,131.1
2021-02-07 05:30:00,71.3355555529,-26.61,76.1370710366,2.6855555529,0,2.6855555529,68.65,-26.61,73.6268605877,131.26,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,132.74,74.6155555529,-31.75,81.0897258009,2.6855555529,0,2.6855555529,71.93,-31.75,78.6256154189,131.1
2021-02-07 06:00:00,71.3706666639,-26.24,76.041499591,2.8006666639,0,2.8006666639,68.57,-26.24,73.4192243217,130.9,2.8006666639,0.0,2.8006666639,2.8006666639,0,2.8006666639,0.0,0.0,0.0,132.47,74.6606666639,-31.35,80.975537335,2.8006666639,0,2.8006666639,71.86,-31.35,78.4007786951,130.8
2021-02-07 06:30:00,74.3891111083,-25.17,78.531960064,2.7891111083,0,2.7891111083,71.6,-25.17,75.895249522,130.5,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,132.14,77.8091111083,-30.19,83.4607325122,2.7891111083,0,2.7891111083,75.02,-30.19,80.8667824264,130.39
2021-02-07 07:00:00,76.6648888861,-24.16,80.3816570364,2.7548888861,0,2.7548888861,73.91,-24.16,77.7585603005,131.77,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,133.61,80.2048888861,-29.18,85.3480907885,2.7548888861,0,2.7548888861,77.45,-29.18,82.7645751514,131.63
2021-02-07 07:30:00,76.601666664,-23.85,80.2286596903,2.651666664,0,2.651666664,73.95,-23.85,77.700868721,132.12,2.651666664,0.0,2.651666664,2.651666664,0,2.651666664,0.0,0.0,0.0,134.03,80.111666664,-28.85,85.1481158669,2.651666664,0,2.651666664,77.46,-28.85,82.6581762441,131.94
2021-02-07 08:00:00,78.8521111085,-23.44,82.2623183861,2.6321111085,0,2.6321111085,76.22,-23.44,79.7428492092,131.59,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,133.55,82.4821111085,-28.4,87.2345037982,2.6321111085,0,2.6321111085,79.85,-28.4,84.750117994,131.45
2021-02-07 08:30:00,83.0282222194,-22.67,86.0675001665,2.8182222194,0,2.8182222194,80.21,-22.67,83.352102553,130.64,2.8182222194,0.0,2.8182222194,2.8182222194,0,2.8182222194,0.0,0.0,0.0,132.61,86.8382222194,-27.52,91.0946059777,2.8182222194,0,2.8182222194,84.02,-27.52,88.4121643214,130.47
2021-02-07 09:00:00,87.040333329,-17.57,88.795971339,4.290333329,0,4.290333329,82.75,-17.57,84.5947244218,131.47,4.290333329,0.0,4.290333329,4.290333329,0,4.290333329,0.0,0.0,0.0,132.47,90.840333329,-22.1,93.4899789247,4.290333329,0,4.290333329,86.55,-22.1,89.3269975987,131.31
2021-02-07 09:30:00,91.4604444391,-18.42,93.2968879277,5.3604444391,0,5.3604444391,86.1,-18.42,88.0483185529,131.1,5.3604444391,0.0,5.3604444391,5.3604444391,0,5.3604444391,0.0,0.0,0.0,133.59,95.5404444391,-23.05,98.2816311607,5.3604444391,0,5.3604444391,90.18,-23.05,93.0791861804,130.93
2021-02-07 10:00:00,95.9894444354,-16.61,97.4159409081,9.0594444354,0,9.0594444354,86.93,-16.61,88.5026383788,130.09,9.0594444354,0.0,9.0594444354,9.0594444354,0,9.0594444354,0.0,0.0,0.0,132.7,100.1094444354,-21.12,102.3130258821,9.0594444354,0,9.0594444354,91.05,-21.12,93.4674108981,129.89
2021-02-07 10:30:00,99.493999988,-15.23,100.6529131899,12.023999988,0,12.023999988,87.47,-15.23,88.7860000225,129.89,12.023999988,0.0,12.023999988,12.023999988,0,12.023999988,0.0,0.0,0.0,132.7,103.633999988,-19.64,105.478602349,12.023999988,0,12.023999988,91.61,-19.64,93.6916308963,129.76
2021-02-07 11:00:00,97.7903333195,-15.3,98.9799943966,13.8103333195,0,13.8103333195,83.98,-15.3,85.3623476716,130.9,13.8103333195,0.0,13.8103333195,13.8103333195,0,13.8103333195,0.0,0.0,0.0,133.73,101.7603333195,-19.77,103.6630037058,13.8103333195,0,13.8103333195,87.95,-19.77,90.1446360024,130.79
2021-02-07 11:30:00,100.3561110983,-14.58,101.4096910299,12.8261110983,0,12.8261110983,87.53,-14.58,88.7359977687,130.66,12.8261110983,0.0,12.8261110983,12.8261110983,0,12.8261110983,0.0,0.0,0.0,133.55,104.4961110983,-18.99,106.207614297,12.8261110983,0,12.8261110983,91.67,-18.99,93.6162859763,130.5
2021-02-07 12:00:00,103.6731110971,-9.9,104.1447260525,14.0031110971,0,14.0031110971,89.67,-9.9,90.2148485561,130.75,14.0031110971,0.0,14.0031110971,14.0031110971,0,14.0031110971,0.0,0.0,0.0,132.74,107.7831110971,-13.92,108.6782657102,14.0031110971,0,14.0031110971,93.78,-13.92,94.8074617317,130.61
2021-02-07 12:30:00,102.6973333194,-4.93,102.815597897,13.9073333194,0,13.9073333194,88.79,-4.93,88.9267620011,132.63,13.9073333194,0.0,13.9073333194,13.9073333194,0,13.9073333194,0.0,0.0,0.0,132.35,106.6073333194,-10.35,107.1085711672,13.9073333194,0,13.9073333194,92.7,-10.35,93.2760017368,132.49
2021-02-07 13:00:00,94.9414444249,-5.58,95.1052799243,19.5414444249,0,19.5414444249,75.4,-5.58,75.606192868,134.32,19.5414444249,0.0,19.5414444249,19.5414444249,0,19.5414444249,0.0,0.0,0.0,133.82,98.2214444249,-11.22,98.8602070851,19.5414444249,0,19.5414444249,78.68,-11.22,79.4759762444,134.19
2021-02-07 13:30:00,89.3164444228,-11.26,90.0234127565,21.6764444228,0,21.6764444228,67.64,-11.26,68.5708188663,133.35,21.6764444228,0.0,21.6764444228,21.6764444228,0,21.6764444228,0.0,0.0,0.0,134.13,92.3264444228,-16.65,93.8157494227,21.6764444228,0,21.6764444228,70.65,-16.65,72.5854324228,133.22
2021-02-07 14:00:00,85.6924444233,-18.28,87.6205080517,21.1724444233,0,21.1724444233,64.52,-18.28,67.0595914094,132.31,21.1724444233,0.0,21.1724444233,21.1724444233,0,21.1724444233,0.0,0.0,0.0,134.68,88.6824444233,-23.1,91.6416169046,21.1724444233,0,21.1724444233,67.51,-23.1,71.3527161361,132.19
2021-02-07 14:30:00,86.4783333121,-18.27,88.3871881691,21.2083333121,0,21.2083333121,65.27,-18.27,67.7788005205,132.31,21.2083333121,0.0,21.2083333121,21.2083333121,0,21.2083333121,0.0,0.0,0.0,134.59,89.4983333121,-23.08,92.4263926898,21.2083333121,0,21.2083333121,68.29,-23.08,72.0847452656,132.19
2021-02-07 15:00:00,88.9876666467,-18.21,90.8317615993,19.9576666467,0,19.9576666467,69.03,-18.21,71.3914910896,132.2,19.9576666467,0.0,19.9576666467,19.9576666467,0,19.9576666467,0.0,0.0,0.0,134.59,92.2276666467,-23.0,95.0523145173,19.9576666467,0,19.9576666467,72.27,-23.0,75.8416303886,132.12
2021-02-07 15:30:00,92.7814444285,-17.07,94.338652366,15.9714444285,0,15.9714444285,76.81,-17.07,78.6839310152,131.34,15.9714444285,0.0,15.9714444285,15.9714444285,0,15.9714444285,0.0,0.0,0.0,133.9,96.4414444285,-21.71,98.8548243813,15.9714444285,0,15.9714444285,80.47,-21.71,83.3471355237,131.2
2021-02-07 16:00:00,97.4376666569,-14.54,98.5165492876,9.8076666569,0,9.8076666569,87.63,-14.54,88.82808396,130.27,9.8076666569,0.0,9.8076666569,9.8076666569,0,9.8076666569,0.0,0.0,0.0,133.15,101.6376666569,-18.95,103.3891569917,9.8076666569,0,9.8076666569,91.83,-18.95,93.7648729536,130.13
2021-02-07 16:30:00,102.5582222124,-10.56,103.100448803,9.788222212400001,0,9.788222212400001,92.77,-10.56,93.3690874969,130.58,9.788222212400001,0.0,9.788222212400001,9.788222212400001,0,9.788222212400001,0.0,0.0,0.0,132.56,106.8982222124,-14.57,107.8865830962,9.788222212400001,0,9.788222212400001,97.11,-14.57,98.1969296872,130.45
