Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-07 17:00:00,112.9058657494,-2.49,112.9333193554,8.0958657494,0,8.0958657494,104.81,-2.49,104.8395736351,131.25,8.0958657494,0.0,8.0958657494,8.0958657494,0,8.0958657494,0.0,0.0,0.0,131.43,117.6358657494,-7.58,117.879825715,8.0958657494,0,8.0958657494,109.54,-7.58,109.8019489809,131.12
2021-02-07 17:30:00,110.3971063294,-4.61,110.4933173812,10.2471063294,0,10.2471063294,100.15,-4.61,100.2560452043,131.25,10.2471063294,0.0,10.2471063294,10.2471063294,0,10.2471063294,0.0,0.0,0.0,131.12,114.9371063294,-9.82,115.3558442879,10.2471063294,0,10.2471063294,104.69,-9.82,105.1495530185,131.12
2021-02-07 18:00:00,112.1312173619,-2.94,112.1697530846,13.9112173619,0,13.9112173619,98.22,-2.94,98.2639913702,131.15,13.9112173619,0.0,13.9112173619,13.9112173619,0,13.9112173619,0.0,0.0,0.0,131.12,116.5912173619,-8.06,116.8694809004,13.9112173619,0,13.9112173619,102.68,-8.06,102.9958542855,130.96
2021-02-07 18:30:00,119.6345329206,0.04,119.6345396077,7.8945329206,0,7.8945329206,111.74,0.04,111.7400071595,130.66,7.8945329206,0.0,7.8945329206,7.8945329206,0,7.8945329206,0.0,0.0,0.0,131.21,124.7145329206,-4.82,124.8076404777,7.8945329206,0,7.8945329206,116.82,-4.82,116.9193944562,130.53
2021-02-07 19:00:00,116.5878888854,-0.47000000000000003,116.5888362356,3.4578888854,0,3.4578888854,113.13,-0.47000000000000003,113.1309763062,131.4,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,131.92,121.7078888854,-5.44,121.8294045662,3.4578888854,0,3.4578888854,118.25,-5.44,118.3750653643,131.27
2021-02-07 19:30:00,110.7127777725,-0.89,110.7163549892,5.3227777725,0,5.3227777725,105.39,-0.89,105.3937578797,132.48,5.3227777725,0.0,5.3227777725,5.3227777725,0,5.3227777725,0.0,0.0,0.0,132.88,115.4727777725,-6.01,115.6290729293,5.3227777725,0,5.3227777725,110.15,-6.01,110.3138368474,132.36
2021-02-07 20:00:00,106.3379999972,-2.25,106.3618011478,2.8279999972,0,2.8279999972,103.51,-2.25,103.5344512711,132.26,2.8279999972,0.0,2.8279999972,2.8279999972,0,2.8279999972,0.0,0.0,0.0,132.49,110.9979999972,-7.42,111.2457298208,2.8279999972,0,2.8279999972,108.17,-7.42,108.4241914888,132.14
2021-02-07 20:30:00,104.0111111083,-4.24,104.0974967709,2.8611111082000003,0,2.8611111082000003,101.15,-4.24,101.2388270379,132.71,2.8611111082000003,0.0,2.8611111082000003,2.8611111082000003,0,2.8611111082000003,0.0,0.0,0.0,132.69,108.5311111083,-9.55,108.9504684634,2.8611111082000003,0,2.8611111082000003,105.67,-9.55,106.1006663504,132.55
2021-02-07 21:00:00,104.3367777733,-6.94,104.5673313999,4.5167777733,0,4.5167777733,99.82,-6.94,100.0609614185,132.88,4.5167777733,0.0,4.5167777733,4.5167777733,0,4.5167777733,0.0,0.0,0.0,132.55,108.7867777733,-12.39,109.4900685829,4.5167777733,0,4.5167777733,104.27,-12.39,105.0035475591,132.74
2021-02-07 21:30:00,99.6041111074,-8.82,99.9938565588,3.7241111074,0,3.7241111074,95.88,-8.82,96.2848212337,134.49,3.7241111074,0.0,3.7241111074,3.7241111074,0,3.7241111074,0.0,0.0,0.0,133.92,103.8741111074,-14.51,104.8826537534,3.7241111074,0,3.7241111074,100.15,-14.51,101.1956649269,134.37
2021-02-07 22:00:00,92.4223333304,-14.54,93.5590684981,2.9023333304000003,0,2.9023333304000003,89.52,-14.54,90.6931199155,133.73,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,134.03,96.5023333304,-19.89,98.5307689923,2.9023333304000003,0,2.9023333304000003,93.6,-19.89,95.6899790992,133.59
2021-02-07 22:30:00,86.2579999972,-23.07,89.2897948453,2.8479999972,0,2.8479999972,83.41,-23.07,86.5416258225,132.44,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,134.52,90.2279999972,-28.01,94.4756692672,2.8479999972,0,2.8479999972,87.38,-28.01,91.7596016774,132.3
2021-02-07 23:00:00,80.7555555527,-23.21,84.0247811816,2.8655555527,0,2.8655555527,77.89,-23.21,81.2745728995,132.22,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,134.25,84.4555555527,-28.18,89.0328774314,2.8655555527,0,2.8655555527,81.59,-28.18,86.3194097524,132.1
2021-02-07 23:30:00,78.6709999972,-23.23,82.0290140167,2.8309999972,0,2.8309999972,75.84,-23.23,79.317958244,132.99,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,134.99,82.2909999972,-28.25,87.0050066406,2.8309999972,0,2.8309999972,79.46,-28.25,84.3324024323,132.84
2021-02-08 00:00:00,76.7133333305,-22.25,79.8748897381,2.8833333305,0,2.8833333305,73.83,-22.25,77.109865776,131.82,2.8833333305,0.0,2.8833333305,2.8833333305,0,2.8833333305,0.0,0.0,0.0,133.9,80.2233333305,-27.18,84.7026304825,2.8833333305,0,2.8833333305,77.34,-27.18,81.9769967735,131.69
2021-02-08 00:30:00,88.5455555527,-21.29,91.0690919475,2.8355555527,0,2.8355555527,85.71,-21.29,88.3145978873,130.2,2.8355555527,0.0,2.8355555527,2.8355555527,0,2.8355555527,0.0,0.0,0.0,132.41,92.6555555527,-26.04,96.2451742935,2.8355555527,0,2.8355555527,89.82,-26.04,93.5185222296,130.05
2021-02-08 01:00:00,91.5102222173,-16.98,93.072236302,4.9302222173,0,4.9302222173,86.58,-16.98,88.2293420581,130.86,4.9302222173,0.0,4.9302222173,4.9302222173,0,4.9302222173,0.0,0.0,0.0,132.09,95.5302222173,-21.22,97.8586314889,4.9302222173,0,4.9302222173,90.6,-21.22,93.0518586596,130.72
2021-02-08 01:30:00,91.3355555506,-9.52,91.8303550452,4.9655555506,0,4.9655555506,86.37,-9.52,86.8930797014,132.7,4.9655555506,0.0,4.9655555506,4.9655555506,0,4.9655555506,0.0,0.0,0.0,131.98,95.2155555506,-15.14,96.4117296744,4.9655555506,0,4.9655555506,90.25,-15.14,91.5111036979,132.55
2021-02-08 02:00:00,88.8551111061,-10.18,89.4363637995,5.0251111061,0,5.0251111061,83.83,-10.18,84.445848329,133.58,5.0251111061,0.0,5.0251111061,5.0251111061,0,5.0251111061,0.0,0.0,0.0,132.74,92.6051111061,-15.93,93.9652675352,5.0251111061,0,5.0251111061,87.58,-15.93,89.0169719773,133.43
2021-02-08 02:30:00,89.2752222172,-11.63,90.0295629331,5.0252222172,0,5.0252222172,84.25,-11.63,85.0489235676,133.92,5.0252222172,0.0,5.0252222172,5.0252222172,0,5.0252222172,0.0,0.0,0.0,133.48,93.0852222172,-17.45,94.7067109302,5.0252222172,0,5.0252222172,88.06,-17.45,89.7723014075,133.79
2021-02-08 03:00:00,85.9701111062,-22.72,88.9216419304,4.9601111062,0,4.9601111062,81.01,-22.72,84.1357147708,132.04,4.9601111062,0.0,4.9601111062,4.9601111062,0,4.9601111062,0.0,0.0,0.0,134.12,89.8501111062,-27.63,94.0024434033,4.9601111062,0,4.9601111062,84.89,-27.63,89.2733386852,131.93
2021-02-08 03:30:00,84.3127777727,-22.27,87.2043427574,5.0327777727,0,5.0327777727,79.28,-22.27,82.3484747885,132.56,5.0327777727,0.0,5.0327777727,5.0327777727,0,5.0327777727,0.0,0.0,0.0,134.67,88.1327777727,-27.18,92.2287315208,5.0327777727,0,5.0327777727,83.1,-27.18,87.4320444688,132.41
2021-02-08 04:00:00,82.3099999961,-20.33,84.7835184417,3.9199999961,0,3.9199999961,78.39,-20.33,80.9833377924,132.22,3.9199999961,0.0,3.9199999961,3.9199999961,0,3.9199999961,0.0,0.0,0.0,134.54,86.0499999961,-25.16,89.6528198069,3.9199999961,0,3.9199999961,82.13,-25.16,85.8973951875,132.1
2021-02-08 04:30:00,79.9126666638,-20.74,82.5601713499,2.8826666638000003,0,2.8826666638000003,77.03,-20.74,79.7732317259,132.62,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,134.87,83.5926666638,-25.62,87.4306486306,2.8826666638000003,0,2.8826666638000003,80.71,-25.62,84.6787370005,132.49
2021-02-08 05:00:00,75.3336666639,-20.16,77.9845300879,2.7736666639000003,0,2.7736666639000003,72.56,-20.16,75.3085599384,132.62,2.7736666639000003,0.0,2.7736666639000003,2.7736666639000003,0,2.7736666639000003,0.0,0.0,0.0,134.87,78.8136666639,-25.04,82.6958019068,2.7736666639000003,0,2.7736666639000003,76.04,-25.04,80.0567498716,132.49
2021-02-08 05:30:00,75.3193333305,-19.61,77.8302902047,2.8293333305,0,2.8293333305,72.49,-19.61,75.0956203783,132.23,2.8293333305,0.0,2.8293333305,2.8293333305,0,2.8293333305,0.0,0.0,0.0,134.56,78.7993333305,-24.45,82.5053782085,2.8293333305,0,2.8293333305,75.97,-24.45,79.8075397441,132.06
2021-02-08 06:00:00,77.8434444418,-18.73,80.0650656813,2.6834444418,0,2.6834444418,75.16,-18.73,77.4586244391,132.14,2.6834444418,0.0,2.6834444418,2.6834444418,0,2.6834444418,0.0,0.0,0.0,134.56,81.4434444418,-23.5,84.7660583166,2.6834444418,0,2.6834444418,78.76,-23.5,82.1911649753,131.98
2021-02-08 06:30:00,85.9182222165,-15.97,87.3898266896,5.7682222165,0,5.7682222165,80.15,-15.97,81.7255370126,130.74,5.7682222165,0.0,5.7682222165,5.7682222165,0,5.7682222165,0.0,0.0,0.0,133.43,89.7682222165,-20.52,92.0836799868,5.7682222165,0,5.7682222165,84.0,-20.52,86.4700549323,130.6
2021-02-08 07:00:00,92.4472222151,-14.07,93.5117842589,7.1672222151,0,7.1672222151,85.28,-14.07,86.43288321,130.26,7.1672222151,0.0,7.1672222151,7.1672222151,0,7.1672222151,0.0,0.0,0.0,132.99,96.4972222151,-17.74,98.1143286948,7.1672222151,0,7.1672222151,89.33,-17.74,91.074455804,130.1
2021-02-08 07:30:00,97.8086666597,-2.69,97.8456507657,6.9186666597,0,6.9186666597,90.89,-2.69,90.9297981962,132.32,6.9186666597,0.0,6.9186666597,6.9186666597,0,6.9186666597,0.0,0.0,0.0,132.4,101.9286666597,-7.94,102.2374524674,6.9186666597,0,6.9186666597,95.01,-7.94,95.3411962375,132.19
2021-02-08 08:00:00,103.4367777707,-2.42,103.4650829777,7.1267777707,0,7.1267777707,96.31,-2.42,96.3403991065,132.0,7.1267777707,0.0,7.1267777707,7.1267777707,0,7.1267777707,0.0,0.0,0.0,132.12,107.7867777707,-7.6,108.0543819666,7.1267777707,0,7.1267777707,100.66,-7.6,100.946498701,131.84
2021-02-08 08:30:00,108.7053333249,-0.65,108.7072766345,8.3953333249,0,8.3953333249,100.31,-0.65,100.3121059494,131.84,8.3953333249,0.0,8.3953333249,8.3953333249,0,8.3953333249,0.0,0.0,0.0,132.12,113.2253333249,-5.68,113.3677136867,8.3953333249,0,8.3953333249,104.83,-5.68,104.9837668404,131.66
2021-02-08 09:00:00,108.7206666561,0.9,108.7243917351,10.5206666561,0,10.5206666561,98.2,0.9,98.2041241497,131.92,10.5206666561,0.0,10.5206666561,10.5206666561,0,10.5206666561,0.0,0.0,0.0,132.38,113.1106666561,-4.12,113.1856762643,10.5206666561,0,10.5206666561,102.59,-4.12,102.672695981,131.66
2021-02-08 09:30:00,107.4409999876,1.92,107.4581540802,12.4209999876,0,12.4209999876,95.02,1.92,95.0393960419,132.0,12.4209999876,0.0,12.4209999876,12.4209999876,0,12.4209999876,0.0,0.0,0.0,132.53,111.6809999876,-3.07,111.723187648,12.4209999876,0,12.4209999876,99.26,-3.07,99.3074644727,131.86
2021-02-08 10:00:00,101.9052222075,1.47,101.9158241548,14.7452222075,0,14.7452222075,87.16,1.47,87.1723952866,132.47,14.7452222075,0.0,14.7452222075,14.7452222075,0,14.7452222075,0.0,0.0,0.0,132.83,105.7852222075,-3.62,105.8471427932,14.7452222075,0,14.7452222075,91.04,-3.62,91.1119421371,132.3
2021-02-08 10:30:00,95.9337777597,1.98,95.9542084291,18.0637777597,0,18.0637777597,77.87,1.98,77.8951686563,132.63,18.0637777597,0.0,18.0637777597,18.0637777597,0,18.0637777597,0.0,0.0,0.0,132.96,99.3837777597,-3.18,99.4346402507,18.0637777597,0,18.0637777597,81.32,-3.18,81.3821528346,132.48
2021-02-08 11:00:00,95.3313333095,2.07,95.3538043844,23.8013333095,0,23.8013333095,71.53,2.07,71.5599455003,132.63,23.8013333095,0.0,23.8013333095,23.8013333095,0,23.8013333095,0.0,0.0,0.0,132.96,98.5213333095,-3.1,98.5700924068,23.8013333095,0,23.8013333095,74.72,-3.1,74.7842790966,132.48
2021-02-08 11:30:00,95.0484444181,3.35,95.1074617804,26.3284444181,0,26.3284444181,68.72,3.35,68.8016053592,132.63,26.3284444181,0.0,26.3284444181,26.3284444181,0,26.3284444181,0.0,0.0,0.0,133.1,98.0784444181,-1.8,98.0949604183,26.3284444181,0,26.3284444181,71.75,-1.8,71.7725748458,132.48
2021-02-08 12:00:00,95.3281110846,5.13,95.4660445549,26.4881110846,0,26.4881110846,68.84,5.13,69.0308807709,132.36,26.4881110846,0.0,26.4881110846,26.4881110846,0,26.4881110846,0.0,0.0,0.0,132.96,98.3881110846,0.1,98.3881619038,26.4881110846,0,26.4881110846,71.9,0.1,71.900069541,132.25
2021-02-08 12:30:00,100.9525555305,5.9,101.1248162823,25.0725555305,0,25.0725555305,75.88,5.9,76.1090296877,132.0,25.0725555305,0.0,25.0725555305,25.0725555305,0,25.0725555305,0.0,0.0,0.0,132.71,104.3525555305,0.98,104.3571571371,25.0725555305,0,25.0725555305,79.28,0.98,79.2860567818,131.81
2021-02-08 13:00:00,102.0955555309,5.66,102.2523254463,24.6155555309,0,24.6155555309,77.48,5.66,77.6864595666,132.0,24.6155555309,0.0,24.6155555309,24.6155555309,0,24.6155555309,0.0,0.0,0.0,132.82,105.5655555309,0.72,105.5680108487,24.6155555309,0,24.6155555309,80.95,0.72,80.9532019132,131.92
2021-02-08 13:30:00,98.2316666422,4.3,98.3257358544,24.4616666422,0,24.4616666422,73.77,4.3,73.8952156773,132.54,24.4616666422,0.0,24.4616666422,24.4616666422,0,24.4616666422,0.0,0.0,0.0,133.11,101.5216666422,-0.78,101.5246630027,24.4616666422,0,24.4616666422,77.06,-0.78,77.0639474722,132.41
2021-02-08 14:00:00,98.6412222012,3.84,98.7159375043,21.0012222012,0,21.0012222012,77.64,3.84,77.7349033575,132.96,21.0012222012,0.0,21.0012222012,21.0012222012,0,21.0012222012,0.0,0.0,0.0,133.53,102.1212222012,-1.26,102.1289950204,21.0012222012,0,21.0012222012,81.12,-1.26,81.1297849128,132.85
2021-02-08 14:30:00,90.9093333161,2.77,90.9515243631,17.2293333161,0,17.2293333161,73.68,2.77,73.7320506971,132.83,17.2293333161,0.0,17.2293333161,17.2293333161,0,17.2293333161,0.0,0.0,0.0,133.22,94.1693333161,-2.39,94.1996573094,17.2293333161,0,17.2293333161,76.94,-2.39,76.9771115332,132.69
2021-02-08 15:00:00,99.6395555398,2.5,99.6709136517,15.7295555398,0,15.7295555398,83.91,2.5,83.9472340223,132.3,15.7295555398,0.0,15.7295555398,15.7295555398,0,15.7295555398,0.0,0.0,0.0,132.75,103.3995555398,-2.58,103.4317382907,15.7295555398,0,15.7295555398,87.67,-2.58,87.7079545993,132.17
2021-02-08 15:30:00,102.2491110966,2.5700000000000003,102.2814040774,14.4691110966,0,14.4691110966,87.78,2.5700000000000003,87.8176138369,132.02,14.4691110966,0.0,14.4691110966,14.4691110966,0,14.4691110966,0.0,0.0,0.0,132.52,106.1991110966,-2.47,106.2278310883,14.4691110966,0,14.4691110966,91.73,-2.47,91.7632486347,131.86
2021-02-08 16:00:00,107.2213333215,2.51,107.2507082458,11.8813333215,0,11.8813333215,95.34,2.51,95.3730344489,131.79,11.8813333215,0.0,11.8813333215,11.8813333215,0,11.8813333215,0.0,0.0,0.0,132.34,111.5413333215,-2.47,111.5686781275,11.8813333215,0,11.8813333215,99.66,-2.47,99.6906038702,131.65
2021-02-08 16:30:00,110.8822222115,2.89,110.9198778514,10.7222222115,0,10.7222222115,100.16,2.89,100.2016851156,131.54,10.7222222115,0.0,10.7222222115,10.7222222115,0,10.7222222115,0.0,0.0,0.0,132.21,115.4022222115,-2.0,115.4195515992,10.7222222115,0,10.7222222115,104.68,-2.0,104.6991041031,131.37
2021-02-08 17:00:00,114.5108888787,2.39,114.5358274593,10.1708888787,0,10.1708888787,104.34,2.39,104.3673689426,130.89,10.1708888787,0.0,10.1708888787,10.1708888787,0,10.1708888787,0.0,0.0,0.0,131.56,119.2208888787,-2.46,119.2462659584,10.1708888787,0,10.1708888787,109.05,-2.46,109.077743376,130.74
2021-02-08 17:30:00,122.4889999857,1.87,122.503273497,14.3489999857,0,14.3489999857,108.14,1.87,108.1561671843,131.16,14.3489999857,0.0,14.3489999857,14.3489999857,0,14.3489999857,0.0,0.0,0.0,131.84,127.3889999857,-2.98,127.4238506613,14.3489999857,0,14.3489999857,113.04,-2.98,113.0792730787,131.04
2021-02-08 18:00:00,127.0127777632,3.96,127.0744951402,14.5627777632,0,14.5627777632,112.45,3.96,112.5197053853,130.29,14.5627777632,0.0,14.5627777632,14.5627777632,0,14.5627777632,0.0,0.0,0.0,131.25,132.0927777632,-0.6900000000000001,132.0945798934,14.5627777632,0,14.5627777632,117.53,-0.6900000000000001,117.5320254229,130.14
2021-02-08 18:30:00,129.8489999891,3.71,129.9019895851,10.8789999891,0,10.8789999891,118.97,3.71,119.0278328795,130.85,10.8789999891,0.0,10.8789999891,10.8789999891,0,10.8789999891,0.0,0.0,0.0,131.86,135.2289999891,-0.98,135.232550956,10.8789999891,0,10.8789999891,124.35,-0.98,124.3538616208,130.71
2021-02-08 19:00:00,128.8284444355,2.94,128.8619870081,8.9584444355,0,8.9584444355,119.87,2.94,119.9060486381,131.29,8.9584444355,0.0,8.9584444355,8.9584444355,0,8.9584444355,0.0,0.0,0.0,132.19,134.2484444355,-1.81,134.2606455122,8.9584444355,0,8.9584444355,125.29,-1.81,125.3030733861,131.12
2021-02-08 19:30:00,121.9059999912,0.9500000000000001,121.9097015576,8.7559999912,0,8.7559999912,113.15,0.9500000000000001,113.1539879987,131.62,8.7559999912,0.0,8.7559999912,8.7559999912,0,8.7559999912,0.0,0.0,0.0,132.19,127.0359999912,-3.9699999999999998,127.098018056,8.7559999912,0,8.7559999912,118.28,-3.9699999999999998,118.3466066265,131.5
2021-02-08 20:00:00,116.0132222151,-1.1,116.0184370207,7.1332222151,0,7.1332222151,108.88,-1.1,108.8855564343,131.54,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,131.92,120.9432222151,-6.12,121.0979661256,7.1332222151,0,7.1332222151,113.81,-6.12,113.9744291497,131.4
2021-02-08 20:30:00,110.444555551,-3.7,110.5065149702,4.554555551,0,4.554555551,105.89,-3.7,105.9546228345,132.05,4.554555551,0.0,4.554555551,4.554555551,0,4.554555551,0.0,0.0,0.0,132.11,115.234555551,-8.91,115.5785053245,4.554555551,0,4.554555551,110.68,-8.91,111.0380587907,131.91
2021-02-08 21:00:00,109.4103333288,-6.7,109.6152865211,4.5603333288,0,4.5603333288,104.85,-6.7,105.0638496344,132.25,4.5603333288,0.0,4.5603333288,4.5603333288,0,4.5603333288,0.0,0.0,0.0,131.99,114.1103333288,-12.08,114.7479610817,4.5603333288,0,4.5603333288,109.55,-12.08,110.2140140817,132.09
2021-02-08 21:30:00,104.4468888853,-6.26,104.6343165401,3.5868888853,0,3.5868888853,100.86,-6.26,101.0540805708,132.63,3.5868888853,0.0,3.5868888853,3.5868888853,0,3.5868888853,0.0,0.0,0.0,132.38,108.9768888853,-11.7,109.6031583081,3.5868888853,0,3.5868888853,105.39,-11.7,106.0374561181,132.52
2021-02-08 22:00:00,97.9678888865,-8.52,98.3376715856,2.4078888865,0,2.4078888865,95.56,-8.52,95.9390639938,132.63,2.4078888865,0.0,2.4078888865,2.4078888865,0,2.4078888865,0.0,0.0,0.0,132.08,102.2578888865,-14.06,103.2199565952,2.4078888865,0,2.4078888865,99.85,-14.06,100.8350440075,132.52
2021-02-08 22:30:00,91.1542222198,-10.0,91.701102657,2.3742222198,0,2.3742222198,88.78,-10.0,89.3414148086,133.4,2.3742222198,0.0,2.3742222198,2.3742222198,0,2.3742222198,0.0,0.0,0.0,132.62,95.1442222198,-15.69,96.4292441214,2.3742222198,0,2.3742222198,92.77,-15.69,94.0874539989,133.26
2021-02-08 23:00:00,88.7196666626,-11.5,89.4618871516,4.0196666626,0,4.0196666626,84.7,-11.5,85.4771314446,132.73,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,131.75,92.5096666626,-17.25,94.1042024887,4.0196666626,0,4.0196666626,88.49,-17.25,90.155657615,132.59
2021-02-08 23:30:00,87.2339999968,-12.02,88.0582259386,3.1639999968,0,3.1639999968,84.07,-12.02,84.924939211,133.21,3.1639999968,0.0,3.1639999968,3.1639999968,0,3.1639999968,0.0,0.0,0.0,132.14,90.9839999968,-17.83,92.7146005515,3.1639999968,0,3.1639999968,87.82,-17.83,89.6117252373,133.07
2021-02-09 00:00:00,84.5414444409,-12.88,85.5169587167,3.5314444409,0,3.5314444409,81.01,-12.88,82.0275228201,133.66,3.5314444409,0.0,3.5314444409,3.5314444409,0,3.5314444409,0.0,0.0,0.0,132.48,88.1414444409,-18.79,90.1220191082,3.5314444409,0,3.5314444409,84.61,-18.79,86.6713112858,133.54
2021-02-09 00:30:00,95.914444442,-9.67,96.4006719511,2.454444442,0,2.454444442,93.46,-9.67,93.9589298577,132.19,2.454444442,0.0,2.454444442,2.454444442,0,2.454444442,0.0,0.0,0.0,131.51,100.084444442,-15.23,101.2365987144,2.454444442,0,2.454444442,97.63,-15.23,98.8107777522,132.06
2021-02-09 01:00:00,99.0013333292,-8.79,99.390784789,4.1113333292,0,4.1113333292,94.89,-8.79,95.2962549107,131.42,4.1113333292,0.0,4.1113333292,4.1113333292,0,4.1113333292,0.0,0.0,0.0,130.82,103.2413333292,-14.25,104.22012957,4.1113333292,0,4.1113333292,99.13,-14.25,100.1489860158,131.29
2021-02-09 01:30:00,98.3598888866,-9.85,98.8518600826,2.2698888866,0,2.2698888866,96.09,-9.85,96.5935329098,132.11,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,131.37,102.6598888866,-15.4,103.8085390814,2.2698888866,0,2.2698888866,100.39,-15.4,101.5643249375,131.96
2021-02-09 02:00:00,95.7971111087,-10.76,96.3995025754,2.3871111087,0,2.3871111087,93.41,-10.76,94.0276858165,132.88,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,132.0,99.9571111087,-16.42,101.2967939335,2.3871111087,0,2.3871111087,97.57,-16.42,98.9420097835,132.74
2021-02-09 02:30:00,96.1185555521,-10.57,96.6979918169,3.4985555521,0,3.4985555521,92.62,-10.57,93.2211848241,133.11,3.4985555521,0.0,3.4985555521,3.4985555521,0,3.4985555521,0.0,0.0,0.0,132.28,100.2485555521,-16.25,101.5570548523,3.4985555521,0,3.4985555521,96.75,-16.25,98.1051731562,132.99
2021-02-09 03:00:00,95.1443333302,-10.85,95.7609871756,3.1543333302,0,3.1543333302,91.99,-10.85,92.6276556974,133.4,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,132.48,99.2343333302,-16.56,100.6065927834,3.1543333302,0,3.1543333302,96.08,-16.56,97.4966666097,133.26
2021-02-09 03:30:00,93.2872222198,-11.61,94.0069036267,2.4172222198,0,2.4172222198,90.87,-11.61,91.6086731702,133.92,2.4172222198,0.0,2.4172222198,2.4172222198,0,2.4172222198,0.0,0.0,0.0,132.93,97.3372222198,-17.4,98.8802044368,2.4172222198,0,2.4172222198,94.92,-17.4,96.5016393643,133.79
2021-02-09 04:00:00,90.9287777753,-11.8,91.6912352829,2.4787777753,0,2.4787777753,88.45,-11.8,89.2336399571,134.3,2.4787777753,0.0,2.4787777753,2.4787777753,0,2.4787777753,0.0,0.0,0.0,133.26,94.8787777753,-17.65,96.5065022272,2.4787777753,0,2.4787777753,92.4,-17.65,94.0706250644,134.17
2021-02-09 04:30:00,90.3242222197,-8.86,90.757725399,2.4942222197,0,2.4942222197,87.83,-8.86,88.2757526164,134.14,2.4942222197,0.0,2.4942222197,2.4942222197,0,2.4942222197,0.0,0.0,0.0,133.44,94.2242222197,-14.57,95.3440556769,2.4942222197,0,2.4942222197,91.73,-14.57,92.8799106373,134.0
2021-02-09 05:00:00,88.3343333302,-8.84,88.7755599526,3.1043333302,0,3.1043333302,85.23,-8.84,85.6872131651,134.03,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,133.3,92.1243333302,-14.55,93.2662601992,3.1043333302,0,3.1043333302,89.02,-14.55,90.2012355791,133.9
2021-02-09 05:30:00,89.0787777744,-8.17,89.4526553534,3.3987777744,0,3.3987777744,85.68,-8.17,86.0686429543,133.64,3.3987777744,0.0,3.3987777744,3.3987777744,0,3.3987777744,0.0,0.0,0.0,133.01,92.8987777744,-13.83,93.9225841423,3.3987777744,0,3.3987777744,89.5,-13.83,90.5622377153,133.51
2021-02-09 06:00:00,89.8059999979,-7.95,90.1571968044,2.0759999979,0,2.0759999979,87.73,-7.95,88.089473832,133.51,2.0759999979,0.0,2.0759999979,2.0759999979,0,2.0759999979,0.0,0.0,0.0,132.86,93.6959999979,-13.57,94.6735724245,2.0759999979,0,2.0759999979,91.62,-13.57,92.6194866105,133.33
2021-02-09 06:30:00,95.8201111072,-5.54,95.9801296758,3.9501111072,0,3.9501111072,91.87,-5.54,92.036886627,131.99,3.9501111072,0.0,3.9501111072,3.9501111072,0,3.9501111072,0.0,0.0,0.0,131.7,99.9301111072,-10.9,100.5228188318,3.9501111072,0,3.9501111072,95.98,-10.9,96.596948192,131.88
2021-02-09 07:00:00,99.3599999952,-3.74,99.4303635669,4.7799999952,0,4.7799999952,94.58,-3.74,94.6539169818,132.88,4.7799999952,0.0,4.7799999952,4.7799999952,0,4.7799999952,0.0,0.0,0.0,132.82,103.6199999952,-9.06,104.0153257891,4.7799999952,0,4.7799999952,98.84,-9.06,99.2543661508,132.75
2021-02-09 07:30:00,100.3046666605,0.17,100.3048107215,6.1546666605,0,6.1546666605,94.15,0.17,94.1501534784,132.0,6.1546666605,0.0,6.1546666605,6.1546666605,0,6.1546666605,0.0,0.0,0.0,132.38,104.5646666605,-4.91,104.6798816097,6.1546666605,0,6.1546666605,98.41,-4.91,98.5324119262,131.86
2021-02-09 08:00:00,104.4966666601,2.27,104.5213195624,6.5966666601,0,6.5966666601,97.9,2.27,97.9263136241,131.32,6.5966666601,0.0,6.5966666601,6.5966666601,0,6.5966666601,0.0,0.0,0.0,132.02,108.9266666601,-2.66,108.9591405513,6.5966666601,0,6.5966666601,102.33,-2.66,102.3645666234,131.21
2021-02-09 08:30:00,109.6696666615,4.14,109.7477807777,5.1896666615000004,0,5.1896666615000004,104.48,4.14,104.5619911823,130.68,5.1896666615000004,0.0,5.1896666615000004,5.1896666615000004,0,5.1896666615000004,0.0,0.0,0.0,131.59,114.3796666615,-0.6000000000000001,114.3812403569,5.1896666615000004,0,5.1896666615000004,109.19,-0.6000000000000001,109.1916484902,130.53
2021-02-09 09:00:00,127.2832222158,2.88,127.3158005027,6.4432222158,0,6.4432222158,120.84,2.88,120.8743148895,130.3,6.4432222158,0.0,6.4432222158,6.4432222158,0,6.4432222158,0.0,0.0,0.0,131.29,132.7432222158,-1.8,132.7554256678,6.4432222158,0,6.4432222158,126.3,-1.8,126.3128259521,130.16
2021-02-09 09:30:00,133.9032222154,-7.75,134.1273104914,6.8432222154,0,6.8432222154,127.06,-7.75,127.296135448,131.25,6.8432222154,0.0,6.8432222154,6.8432222154,0,6.8432222154,0.0,0.0,0.0,131.14,139.6832222154,-12.95,140.2822336166,6.8432222154,0,6.8432222154,132.84,-12.95,133.4697272793,131.12
2021-02-09 10:00:00,134.7097777704,-8.76,134.9943029426,7.3497777704,0,7.3497777704,127.36,-8.76,127.6609070938,131.7,7.3497777704,0.0,7.3497777704,7.3497777704,0,7.3497777704,0.0,0.0,0.0,131.48,140.4997777704,-14.02,141.1975493893,7.3497777704,0,7.3497777704,133.15,-14.02,133.8860818009,131.56
2021-02-09 10:30:00,135.6739999925,-8.15,135.9185667007,7.4639999925,0,7.4639999925,128.21,-8.15,128.4687767514,131.7,7.4639999925,0.0,7.4639999925,7.4639999925,0,7.4639999925,0.0,0.0,0.0,131.48,141.5439999925,-13.38,142.1749919426,7.4639999925,0,7.4639999925,134.08,-13.38,134.7459491042,131.56
2021-02-09 11:00:00,136.9239999932,-7.4,137.1238191349,6.8039999932,0,6.8039999932,130.12,-7.4,130.330251285,131.45,6.8039999932,0.0,6.8039999932,6.8039999932,0,6.8039999932,0.0,0.0,0.0,131.41,142.8539999932,-12.55,143.4042112842,6.8039999932,0,6.8039999932,136.05,-12.55,136.6276143391,131.33
2021-02-09 11:30:00,135.0474444343,-7.6,135.2611261532,10.1474444343,0,10.1474444343,124.9,-7.6,125.1310113441,131.53,10.1474444343,0.0,10.1474444343,10.1474444343,0,10.1474444343,0.0,0.0,0.0,131.41,140.7474444343,-12.81,141.3291874129,10.1474444343,0,10.1474444343,130.6,-12.81,131.2267354619,131.33
2021-02-09 12:00:00,133.0871110991,-8.51,133.3589113659,12.0571110991,0,12.0571110991,121.03,-8.51,121.3288135605,131.77,12.0571110991,0.0,12.0571110991,12.0571110991,0,12.0571110991,0.0,0.0,0.0,131.41,138.6071110991,-13.78,139.2904147715,12.0571110991,0,12.0571110991,126.55,-13.78,127.298039655,131.6
2021-02-09 12:30:00,131.6902222093,-8.97,131.9953617576,12.9402222093,0,12.9402222093,118.75,-8.97,119.0883008528,131.77,12.9402222093,0.0,12.9402222093,12.9402222093,0,12.9402222093,0.0,0.0,0.0,131.28,137.1102222093,-14.29,137.8528822124,12.9402222093,0,12.9402222093,124.17,-14.29,124.989571565,131.6
2021-02-09 13:00:00,133.7569999873,-8.65,134.0364038074,12.6669999873,0,12.6669999873,121.09,-8.65,121.39856094699999,131.67,12.6669999873,0.0,12.6669999873,12.6669999873,0,12.6669999873,0.0,0.0,0.0,131.37,139.2969999873,-13.94,139.9927776904,12.6669999873,0,12.6669999873,126.63,-13.94,127.3949783155,131.6
2021-02-09 13:30:00,133.439888876,-9.67,133.7898084431,12.909888876,0,12.909888876,120.53,-9.67,120.9172849513,132.17,12.909888876,0.0,12.909888876,12.909888876,0,12.909888876,0.0,0.0,0.0,131.76,138.969888876,-15.04,139.7813707695,12.909888876,0,12.909888876,126.06,-15.04,126.9540278999,132.06
2021-02-09 14:00:00,134.4428888779,-6.8,134.6147479655,11.0328888779,0,11.0328888779,123.41,-6.8,123.5972010201,132.36,11.0328888779,0.0,11.0328888779,11.0328888779,0,11.0328888779,0.0,0.0,0.0,132.3,140.0728888779,-12.06,140.5911014204,11.0328888779,0,11.0328888779,129.04,-12.06,129.6023348555,132.24
2021-02-09 14:30:00,139.177222217,-2.9699999999999998,139.2089080629,5.177222217,0,5.177222217,134.0,-2.9699999999999998,134.0329097647,131.64,5.177222217,0.0,5.177222217,5.177222217,0,5.177222217,0.0,0.0,0.0,132.14,145.277222217,-7.92,145.4929472349,5.177222217,0,5.177222217,140.1,-7.92,140.3236843872,131.51
2021-02-09 15:00:00,138.898555551,-3.54,138.9436588483,4.538555551,0,4.538555551,134.36,-3.54,134.4066263247,131.78,4.538555551,0.0,4.538555551,4.538555551,0,4.538555551,0.0,0.0,0.0,132.27,144.988555551,-8.52,145.2386712992,4.538555551,0,4.538555551,140.45,-8.52,140.7081834862,131.66
2021-02-09 15:30:00,139.2749999965,-3.95,139.3310020204,3.5449999965,0,3.5449999965,135.73,-3.95,135.7874640753,131.57,3.5449999965,0.0,3.5449999965,3.5449999965,0,3.5449999965,0.0,0.0,0.0,132.03,145.4449999965,-8.93,145.71888321,3.5449999965,0,3.5449999965,141.9,-8.93,142.1807121237,131.47
2021-02-09 16:00:00,139.6943333299,-4.17,139.7565585741,3.4743333299,0,3.4743333299,136.22,-4.17,136.2838115845,131.42,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,131.82,145.8943333299,-9.14,146.1803546916,3.4743333299,0,3.4743333299,142.42,-9.14,142.7129846931,131.26
2021-02-09 16:30:00,143.6702222183,-3.81,143.7207321588,3.9102222183,0,3.9102222183,139.76,-3.81,139.811922596,131.55,3.9102222183,0.0,3.9102222183,3.9102222183,0,3.9102222183,0.0,0.0,0.0,132.02,150.0402222183,-8.74,150.2945637185,3.9102222183,0,3.9102222183,146.13,-8.74,146.391135319,131.4
2021-02-09 17:00:00,145.3994444355,-4.06,145.4561172387,8.9294444355,0,8.9294444355,136.47,-4.06,136.5303794033,131.21,8.9294444355,0.0,8.9294444355,8.9294444355,0,8.9294444355,0.0,0.0,0.0,131.61,151.6194444355,-9.01,151.8869185642,8.9294444355,0,8.9294444355,142.69,-9.01,142.9741801865,131.06
2021-02-09 17:30:00,147.2361110993,-3.35,147.274216724,11.7761110993,0,11.7761110993,135.46,-3.35,135.5014173358,131.04,11.7761110993,0.0,11.7761110993,11.7761110993,0,11.7761110993,0.0,0.0,0.0,131.51,153.3961110993,-8.24,153.6172662834,11.7761110993,0,11.7761110993,141.62,-8.24,141.859515014,130.91
2021-02-09 18:00:00,152.438222204,-1.76,152.4483820468,18.268222204,0,18.268222204,134.17,-1.76,134.1815430676,131.26,18.268222204,0.0,18.268222204,18.268222204,0,18.268222204,0.0,0.0,0.0,131.86,158.528222204,-6.59,158.6651358527,18.268222204,0,18.268222204,140.26,-6.59,140.4147275039,131.05
2021-02-09 18:30:00,151.1348888731,-2.71,151.1591834282,15.7948888731,0,15.7948888731,135.34,-2.71,135.3671293188,131.26,15.7948888731,0.0,15.7948888731,15.7948888731,0,15.7948888731,0.0,0.0,0.0,131.86,157.3148888731,-7.6,157.4983627253,15.7948888731,0,15.7948888731,141.52,-7.6,141.7239231746,131.05
2021-02-09 19:00:00,150.3625555471,-3.7199999999999998,150.4085652835,8.4925555471,0,8.4925555471,141.87,-3.7199999999999998,141.9187630301,131.26,8.4925555471,0.0,8.4925555471,8.4925555471,0,8.4925555471,0.0,0.0,0.0,131.86,156.8425555471,-8.62,157.0792527055,8.4925555471,0,8.4925555471,148.35,-8.62,148.6002251008,131.15
2021-02-09 19:30:00,145.8856666596,-4.74,145.9626504854,7.0856666596,0,7.0856666596,138.8,-4.74,138.8809115753,131.34,7.0856666596,0.0,7.0856666596,7.0856666596,0,7.0856666596,0.0,0.0,0.0,131.69,152.2256666596,-9.71,152.5350375814,7.0856666596,0,7.0856666596,145.14,-9.71,145.4644413594,131.15
2021-02-09 20:00:00,139.438222215,-8.3,139.6850307459,7.238222215,0,7.238222215,132.2,-8.3,132.4602959381,131.84,7.238222215,0.0,7.238222215,7.238222215,0,7.238222215,0.0,0.0,0.0,131.69,145.488222215,-13.51,146.114143406,7.238222215,0,7.238222215,138.25,-13.51,138.9085404142,131.69
2021-02-09 20:30:00,133.3003333282,-10.53,133.7155928283,5.1203333282,0,5.1203333282,128.18,-10.53,128.6117930052,132.3,5.1203333282,0.0,5.1203333282,5.1203333282,0,5.1203333282,0.0,0.0,0.0,131.89,139.1303333282,-15.92,140.0381949756,5.1203333282,0,5.1203333282,134.01,-15.92,134.9523119476,132.15
2021-02-09 21:00:00,124.4885555514,-13.39,125.2065995196,4.1985555514,0,4.1985555514,120.29,-13.39,121.0329550164,133.15,4.1985555514,0.0,4.1985555514,4.1985555514,0,4.1985555514,0.0,0.0,0.0,132.31,129.9685555514,-19.03,131.354354066,4.1985555514,0,4.1985555514,125.77,-19.03,127.2015479466,133.01
2021-02-09 21:30:00,119.457888886,-15.52,120.4618512937,2.887888886,0,2.887888886,116.57,-15.52,117.5986194647,133.81,2.887888886,0.0,2.887888886,2.887888886,0,2.887888886,0.0,0.0,0.0,132.75,124.737888886,-21.33,126.5484485236,2.887888886,0,2.887888886,121.85,-21.33,123.7028350524,133.7
2021-02-09 22:00:00,112.7443333304,-17.26,114.0578462804,2.9143333304,0,2.9143333304,109.83,-17.26,111.1779497023,134.27,2.9143333304,0.0,2.9143333304,2.9143333304,0,2.9143333304,0.0,0.0,0.0,132.93,117.7343333304,-23.23,120.0041921966,2.9143333304,0,2.9143333304,114.82,-23.23,117.1463413855,134.15
2021-02-09 22:30:00,103.4358888849,-17.1,104.8398450467,3.9458888849,0,3.9458888849,99.49,-17.1,100.9488489286,133.66,3.9458888849,0.0,3.9458888849,3.9458888849,0,3.9458888849,0.0,0.0,0.0,134.01,108.1058888849,-23.14,110.5547050632,3.9458888849,0,3.9458888849,104.16,-23.14,106.6994151812,133.55
2021-02-09 23:00:00,95.3855555527,-18.34,97.1326917577,2.8655555527,0,2.8655555527,92.52,-18.34,94.3202311278,133.66,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,134.11,99.7055555527,-23.97,102.5463734516,2.8655555527,0,2.8655555527,96.84,-23.97,99.7624503508,133.55
2021-02-09 23:30:00,95.5154444404,-17.77,97.1543772902,4.0654444404,0,4.0654444404,91.45,-17.77,93.1604819653,133.99,4.0654444404,0.0,4.0654444404,4.0654444404,0,4.0654444404,0.0,0.0,0.0,134.54,99.7754444404,-23.39,102.4803952631,4.0654444404,0,4.0654444404,95.71,-23.39,98.5266268579,133.85
2021-02-10 00:00:00,98.1239999964,-18.07,99.7739659195,3.5739999964,0,3.5739999964,94.55,-18.07,96.2612455768,133.18,3.5739999964,0.0,3.5739999964,3.5739999964,0,3.5739999964,0.0,0.0,0.0,133.7,102.4939999964,-23.65,105.1871785688,3.5739999964,0,3.5739999964,98.92,-23.65,101.7078605615,133.02
2021-02-10 00:30:00,110.5304444416,-17.73,111.9434323596,2.8804444416,0,2.8804444416,107.65,-17.73,109.1002997246,131.5,2.8804444416,0.0,2.8804444416,2.8804444416,0,2.8804444416,0.0,0.0,0.0,132.15,115.5304444416,-23.08,117.8132844499,2.8804444416,0,2.8804444416,112.65,-23.08,114.9900382642,131.35
2021-02-10 01:00:00,113.7856666639,-17.51,115.1250539116,2.7856666639,0,2.7856666639,111.0,-17.51,112.3725949687,130.52,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,131.21,118.9456666639,-22.78,121.1073904356,2.7856666639,0,2.7856666639,116.16,-22.78,118.3726066284,130.4
2021-02-10 01:30:00,112.6228888851,-18.64,114.1550029601,3.8028888851,0,3.8028888851,108.82,-18.64,110.4049002536,131.04,3.8028888851,0.0,3.8028888851,3.8028888851,0,3.8028888851,0.0,0.0,0.0,131.59,117.6928888851,-24.0,120.1150119432,3.8028888851,0,3.8028888851,113.89,-24.0,116.3912887634,130.93
2021-02-10 02:00:00,110.776888886,-19.25,112.43701175,2.866888886,0,2.866888886,107.91,-19.25,109.6135511696,131.33,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,131.78,115.786888886,-24.67,118.385862914,2.866888886,0,2.866888886,112.92,-24.67,115.5834559961,131.19
2021-02-10 02:30:00,111.1583333301,-19.56,112.8661537784,3.2483333301,0,3.2483333301,107.91,-19.56,109.668417058,131.51,3.2483333301,0.0,3.2483333301,3.2483333301,0,3.2483333301,0.0,0.0,0.0,131.93,116.1683333301,-24.99,118.8258463832,3.2483333301,0,3.2483333301,112.92,-24.99,115.6521789678,131.34
2021-02-10 03:00:00,109.5626666629,-19.77,111.332074562,3.8126666629,0,3.8126666629,105.75,-19.77,107.582133275,131.7,3.8126666629,0.0,3.8126666629,3.8126666629,0,3.8126666629,0.0,0.0,0.0,132.11,114.4826666629,-25.26,117.2362937244,3.8126666629,0,3.8126666629,110.67,-25.26,113.5161508333,131.61
2021-02-10 03:30:00,107.8468888862,-20.21,109.7241793882,2.7368888862,0,2.7368888862,105.11,-20.21,107.0353035218,132.01,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,132.36,112.7068888862,-25.73,115.6065556203,2.7368888862,0,2.7368888862,109.97,-25.73,112.9399566141,131.88
2021-02-10 04:00:00,105.4162222195,-21.34,107.5545234151,2.6862222195000003,0,2.6862222195000003,102.73,-21.34,104.9230599058,132.4,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,132.58,110.2062222195,-26.95,113.4535760384,2.6862222195000003,0,2.6862222195000003,107.52,-26.95,110.8460775129,132.22
2021-02-10 04:30:00,103.2628888855,-21.8,105.5389227773,3.3428888855,0,3.3428888855,99.92,-21.8,102.2704571223,132.77,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,132.94,107.9128888855,-27.48,111.3568228158,3.3428888855,0,3.3428888855,104.57,-27.48,108.1204666102,132.64
2021-02-10 05:00:00,102.4152222196,-21.95,104.741015091,2.6552222196,0,2.6552222196,99.76,-21.95,102.1462681648,132.9,2.6552222196,0.0,2.6552222196,2.6552222196,0,2.6552222196,0.0,0.0,0.0,133.01,107.0552222196,-27.66,110.57077464,2.6552222196,0,2.6552222196,104.4,-27.66,108.0020166478,132.76
2021-02-10 05:30:00,101.90922221860001,-21.63,104.179395627,3.6192222186,0,3.6192222186,98.29,-21.63,100.6418451739,132.81,3.6192222186,0.0,3.6192222186,3.6192222186,0,3.6192222186,0.0,0.0,0.0,133.01,106.5092222186,-27.3,109.9522824575,3.6192222186,0,3.6192222186,102.89,-27.3,106.4501860027,132.76
2021-02-10 06:00:00,103.8166666641,-20.45,105.8116381937,2.6166666640000003,0,2.6166666640000003,101.2,-20.45,103.2455446981,132.36,2.6166666640000003,0.0,2.6166666640000003,2.6166666640000003,0,2.6166666640000003,0.0,0.0,0.0,132.63,108.5566666641,-26.04,111.6361566752,2.6166666640000003,0,2.6166666640000003,105.94,-26.04,109.0933783508,132.19
2021-02-10 06:30:00,112.0731111066,-16.83,113.3297451383,4.5131111066,0,4.5131111066,107.56,-16.83,108.8687397741,131.62,4.5131111066,0.0,4.5131111066,4.5131111066,0,4.5131111066,0.0,0.0,0.0,132.39,117.1131111066,-22.13,119.1856438212,4.5131111066,0,4.5131111066,112.6,-22.13,114.7540713875,131.48
2021-02-10 07:00:00,118.6947777727,-15.79,119.7404458422,5.1247777727,0,5.1247777727,113.57,-15.79,114.6624131963,131.06,5.1247777727,0.0,5.1247777727,5.1247777727,0,5.1247777727,0.0,0.0,0.0,131.99,124.0547777727,-20.96,125.8129941152,5.1247777727,0,5.1247777727,118.93,-20.96,120.7628523181,130.91
2021-02-10 07:30:00,122.5116666629,-20.11,124.1512004313,3.7416666629,0,3.7416666629,118.77,-20.11,120.4604706947,131.27,3.7416666629,0.0,3.7416666629,3.7416666629,0,3.7416666629,0.0,0.0,0.0,131.83,128.1416666629,-25.46,130.6464631559,3.7416666629,0,3.7416666629,124.4,-25.46,126.9786265479,131.13
2021-02-10 08:00:00,128.0033333267,-16.57,129.0713687955,6.6233333267,0,6.6233333267,121.38,-16.57,122.5057929243,130.7,6.6233333267,0.0,6.6233333267,6.6233333267,0,6.6233333267,0.0,0.0,0.0,131.66,133.7333333267,-21.69,135.4808493577,6.6233333267,0,6.6233333267,127.11,-21.69,128.9473078432,130.55
2021-02-10 08:30:00,135.2161111042,-14.21,135.9607325743,6.9561111042,0,6.9561111042,128.26,-14.21,129.0447662635,130.26,6.9561111042,0.0,6.9561111042,6.9561111042,0,6.9561111042,0.0,0.0,0.0,131.51,141.2261111042,-19.15,142.5185495211,6.9561111042,0,6.9561111042,134.27,-19.15,135.6287410544,130.12
2021-02-10 09:00:00,134.108777767,-13.87,134.824111991,10.798777767,0,10.798777767,123.31,-13.87,124.0876021204,130.74,10.798777767,0.0,10.798777767,10.798777767,0,10.798777767,0.0,0.0,0.0,131.92,139.888777767,-18.85,141.1530823083,10.798777767,0,10.798777767,129.09,-18.85,130.4589996896,130.58
2021-02-10 09:30:00,136.541111103,-12.0,137.0674105002,8.131111103,0,8.131111103,128.41,-12.0,128.9694851506,130.42,8.131111103,0.0,8.131111103,8.131111103,0,8.131111103,0.0,0.0,0.0,131.82,142.491111103,-16.85,143.4839337465,8.131111103,0,8.131111103,134.36,-16.85,135.4124517908,130.26
2021-02-10 10:00:00,127.3409999853,-15.75,128.3113119614,14.6709999853,0,14.6709999853,112.67,-15.75,113.7655105909,131.97,14.6709999853,0.0,14.6709999853,14.6709999853,0,14.6709999853,0.0,0.0,0.0,132.78,132.5609999853,-20.97,134.2093872168,14.6709999853,0,14.6709999853,117.89,-20.97,119.7405236334,131.81
2021-02-10 10:30:00,128.364444431,-15.59,129.3076900036,13.474444431,0,13.474444431,114.89,-15.59,115.9429178518,132.44,13.474444431,0.0,13.474444431,13.474444431,0,13.474444431,0.0,0.0,0.0,133.34,133.704444431,-20.84,135.3188237482,13.474444431,0,13.474444431,120.23,-20.84,122.0227786112,132.3
2021-02-10 11:00:00,124.7736666524,-12.37,125.3853451959,14.2536666524,0,14.2536666524,110.52,-12.37,111.2101043071,132.44,14.2536666524,0.0,14.2536666524,14.2536666524,0,14.2536666524,0.0,0.0,0.0,133.66,129.8536666524,-17.48,131.0249027593,14.2536666524,0,14.2536666524,115.6,-17.48,116.9141154865,132.3
2021-02-10 11:30:00,120.4559999873,-12.78,121.1320615401,12.6859999873,0,12.6859999873,107.77,-12.78,108.5251182907,132.11,12.6859999873,0.0,12.6859999873,12.6859999873,0,12.6859999873,0.0,0.0,0.0,133.21,125.3959999873,-17.91,126.6685632382,12.6859999873,0,12.6859999873,112.71,-17.91,114.1241087588,131.92
2021-02-10 12:00:00,120.0127777638,-12.95,120.7094417458,13.9827777638,0,13.9827777638,106.03,-12.95,106.817898313,132.03,13.9827777638,0.0,13.9827777638,13.9827777638,0,13.9827777638,0.0,0.0,0.0,133.09,124.8827777638,-18.09,126.1861968759,13.9827777638,0,13.9827777638,110.9,-18.09,112.3657336558,131.92
2021-02-10 12:30:00,124.0895555362,-13.14,124.7833217749,19.3395555362,0,19.3395555362,104.75,-13.14,105.5709339733,131.65,19.3395555362,0.0,19.3395555362,19.3395555362,0,19.3395555362,0.0,0.0,0.0,132.69,128.9095555362,-18.26,130.1963943761,19.3395555362,0,19.3395555362,109.57,-18.26,111.0811077546,131.47
2021-02-10 13:00:00,123.2171110879,-14.5,124.0673464891,23.2271110879,0,23.2271110879,99.99,-14.5,101.0358852092,132.11,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,132.94,127.8571110879,-19.75,129.3735032985,23.2271110879,0,23.2271110879,104.63,-19.75,106.4776943777,131.93
2021-02-10 13:30:00,125.5878888691,-15.41,126.529782781,19.7878888691,0,19.7878888691,105.8,-15.41,106.9163603009,132.3,19.7878888691,0.0,19.7878888691,19.7878888691,0,19.7878888691,0.0,0.0,0.0,133.17,130.5378888691,-20.67,132.164251333,19.7878888691,0,19.7878888691,110.75,-20.67,112.6623779263,132.14
2021-02-10 14:00:00,127.9209999835,-14.44,128.7334293678,16.4509999835,0,16.4509999835,111.47,-14.44,112.4013990126,132.09,16.4509999835,0.0,16.4509999835,16.4509999835,0,16.4509999835,0.0,0.0,0.0,133.08,133.1509999835,-19.62,134.5887558328,16.4509999835,0,16.4509999835,116.7,-19.62,118.3377978501,131.95
2021-02-10 14:30:00,131.0577777672,-12.91,131.6921000413,10.5777777672,0,10.5777777672,120.48,-12.91,121.1697094987,131.41,10.5777777672,0.0,10.5777777672,10.5777777672,0,10.5777777672,0.0,0.0,0.0,132.66,136.6877777672,-17.92,137.8574444524,10.5777777672,0,10.5777777672,126.11,-17.92,127.3768365913,131.23
2021-02-10 15:00:00,128.9195555459,-13.0,129.5733452611,9.6395555459,0,9.6395555459,119.28,-13.0,119.9863258876,131.29,9.6395555459,0.0,9.6395555459,9.6395555459,0,9.6395555459,0.0,0.0,0.0,132.58,134.5095555459,-18.0,135.708586807,9.6395555459,0,9.6395555459,124.87,-18.0,126.160678898,131.15
2021-02-10 15:30:00,131.877999994,-12.69,132.487142706,6.037999994,0,6.037999994,125.84,-12.69,126.4782261893,131.29,6.037999994,0.0,6.037999994,6.037999994,0,6.037999994,0.0,0.0,0.0,132.58,137.727999994,-17.64,138.8530575189,6.037999994,0,6.037999994,131.69,-17.64,132.8661947224,131.15
2021-02-10 16:00:00,132.6186666599,-15.59,133.5318645367,6.8086666599,0,6.8086666599,125.81,-15.59,126.7722532733,131.21,6.8086666599,0.0,6.8086666599,6.8086666599,0,6.8086666599,0.0,0.0,0.0,132.27,138.5086666599,-20.7,140.0469233503,6.8086666599,0,6.8086666599,131.7,-20.7,133.3168406466,131.07
2021-02-10 16:30:00,140.4575555502,-30.0,143.6256415517,5.3875555502,0,5.3875555502,135.07,-30.0,138.3615007869,132.86,5.3875555502,0.0,5.3875555502,5.3875555502,0,5.3875555502,0.0,0.0,0.0,132.58,146.8775555502,-35.87,151.1941573752,5.3875555502,0,5.3875555502,141.49,-35.87,145.9660131674,132.72
2021-02-10 17:00:00,144.2078888801,-31.52,147.6124168735,8.8378888801,0,8.8378888801,135.37,-31.52,138.9911770581,132.86,8.8378888801,0.0,8.8378888801,8.8378888801,0,8.8378888801,0.0,0.0,0.0,132.42,150.6778888801,-37.49,155.2717820383,8.8378888801,0,8.8378888801,141.84,-37.49,146.7108915521,132.72
2021-02-10 17:30:00,148.5435555398,-34.26,152.4432205525,15.7535555398,0,15.7535555398,132.79,-34.26,137.1383669875,133.18,15.7535555398,0.0,15.7535555398,15.7535555398,0,15.7535555398,0.0,0.0,0.0,132.42,154.8935555398,-40.38,160.0704780644,15.7535555398,0,15.7535555398,139.14,-40.38,144.8809304222,133.07
2021-02-10 18:00:00,154.1035555375,-31.78,157.3463511789,18.0235555375,0,18.0235555375,136.08,-31.78,139.741671666,132.27,18.0235555375,0.0,18.0235555375,18.0235555375,0,18.0235555375,0.0,0.0,0.0,131.79,160.6235555375,-37.69,164.9862500135,18.0235555375,0,18.0235555375,142.6,-37.69,147.4967664052,132.11
2021-02-10 18:30:00,150.853999982,-31.46,154.0995162568,17.963999982,0,17.963999982,132.89,-31.46,136.5631125158,132.98,17.963999982,0.0,17.963999982,17.963999982,0,17.963999982,0.0,0.0,0.0,132.03,157.143999982,-37.42,161.5378999813,17.963999982,0,17.963999982,139.18,-37.42,144.1226172396,132.86
2021-02-10 19:00:00,130.2184444303,-27.35,133.0596323828,14.1584444303,0,14.1584444303,116.06,-27.35,119.2390292648,134.32,14.1584444303,0.0,14.1584444303,14.1584444303,0,14.1584444303,0.0,0.0,0.0,132.55,135.6584444303,-33.76,139.7961056154,14.1584444303,0,14.1584444303,121.5,-33.76,126.1030832296,134.21
2021-02-10 19:30:00,122.4122222098,-26.9,125.333005016,12.4522222098,0,12.4522222098,109.96,-26.9,113.2025247068,131.78,12.4522222098,0.0,12.4522222098,12.4522222098,0,12.4522222098,0.0,0.0,0.0,132.74,127.6822222098,-31.48,131.5056662978,12.4522222098,0,12.4522222098,115.23,-31.48,119.4526822637,131.63
2021-02-10 20:00:00,120.5707777705,-5.1,120.6785915238,7.3107777705,0,7.3107777705,113.26,-5.1,113.3747661519,132.22,7.3107777705,0.0,7.3107777705,7.3107777705,0,7.3107777705,0.0,0.0,0.0,132.2,125.7007777705,-10.29,126.1212497246,7.3107777705,0,7.3107777705,118.39,-10.29,118.8363420844,132.04
2021-02-10 20:30:00,113.6015555512,-6.87,113.8090959618,4.3515555512,0,4.3515555512,109.25,-6.87,109.4657910034,132.59,4.3515555512,0.0,4.3515555512,4.3515555512,0,4.3515555512,0.0,0.0,0.0,132.35,118.5315555512,-12.21,119.1587754275,4.3515555512,0,4.3515555512,114.18,-12.21,114.8309910259,132.42
2021-02-10 21:00:00,112.9659999958,-7.02,113.1839103188,4.1559999958,0,4.1559999958,108.81,-7.02,109.0362164604,132.38,4.1559999958,0.0,4.1559999958,4.1559999958,0,4.1559999958,0.0,0.0,0.0,132.15,117.8659999958,-12.36,118.5122928435,4.1559999958,0,4.1559999958,113.71,-12.36,114.3797783701,132.25
2021-02-10 21:30:00,108.0364444351,-4.9,108.1475072583,9.2964444351,0,9.2964444351,98.74,-4.9,98.8615071704,133.18,9.2964444351,0.0,9.2964444351,9.2964444351,0,9.2964444351,0.0,0.0,0.0,133.04,112.4464444351,-10.27,112.9144621654,9.2964444351,0,9.2964444351,103.15,-10.27,103.6599990353,133.04
2021-02-10 22:00:00,101.3365555438,-4.2,101.4235549046,11.7165555438,0,11.7165555438,89.62,-4.2,89.7183615544,132.44,11.7165555438,0.0,11.7165555438,11.7165555438,0,11.7165555438,0.0,0.0,0.0,132.27,105.3465555438,-9.54,105.7776364122,11.7165555438,0,11.7165555438,93.63,-9.54,94.1147623915,132.3
2021-02-10 22:30:00,97.5215555475,-6.19,97.7178074683,8.0615555475,0,8.0615555475,89.46,-6.19,89.6738964248,132.44,8.0615555475,0.0,8.0615555475,8.0615555475,0,8.0615555475,0.0,0.0,0.0,132.01,101.5115555475,-11.62,102.1744601633,8.0615555475,0,8.0615555475,93.45,-11.62,94.1696708075,132.3
2021-02-10 23:00:00,93.806222219,-7.26,94.0867415048,3.266222219,0,3.266222219,90.54,-7.26,90.8306071762,132.75,3.266222219,0.0,3.266222219,3.266222219,0,3.266222219,0.0,0.0,0.0,132.26,97.836222219,-12.74,98.6622216356,3.266222219,0,3.266222219,94.57,-12.74,95.4242762613,132.6
2021-02-10 23:30:00,90.5482222196,-6.89,90.8099809885,2.5882222196,0,2.5882222196,87.96,-6.89,88.2294378311,134.08,2.5882222196,0.0,2.5882222196,2.5882222196,0,2.5882222196,0.0,0.0,0.0,133.6,94.4382222196,-12.48,95.2592683995,2.5882222196,0,2.5882222196,91.85,-12.48,92.6939744536,133.96
2021-02-11 00:00:00,87.6584444418,-5.92,87.8581201822,2.6384444418,0,2.6384444418,85.02,-5.92,85.2258575786,133.71,2.6384444418,0.0,2.6384444418,2.6384444418,0,2.6384444418,0.0,0.0,0.0,133.27,91.4084444418,-11.46,92.1240213803,2.6384444418,0,2.6384444418,88.77,-11.46,89.5066729356,133.54
2021-02-11 00:30:00,99.140666664,-4.61,99.247790336,2.650666664,0,2.650666664,96.49,-4.61,96.600063147,131.89,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,131.76,103.430666664,-9.88,103.9014783656,2.650666664,0,2.650666664,100.78,-9.88,101.2631364318,131.75
