Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-11 01:00:00,101.8437777745,-8.71,102.2155524926,3.3037777745,0,3.3037777745,98.54,-8.71,98.9241916823,131.52,3.3037777745,0.0,3.3037777745,3.3037777745,0,3.3037777745,0.0,0.0,0.0,130.94,106.2437777745,-14.11,107.1766411854,3.3037777745,0,3.3037777745,102.94,-14.11,103.9025298056,131.36
2021-02-11 01:30:00,100.7091111085,-12.1,101.4334020935,2.5791111085000002,0,2.5791111085000002,98.13,-12.1,98.8731859505,132.04,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,131.13,105.1091111085,-17.7,106.5890014871,2.5791111085000002,0,2.5791111085000002,102.53,-17.7,104.046580434,131.89
2021-02-11 02:00:00,98.6682222195,-12.92,99.5105244482,2.7382222195,0,2.7382222195,95.93,-12.92,96.7961326707,132.88,2.7382222195,0.0,2.7382222195,2.7382222195,0,2.7382222195,0.0,0.0,0.0,131.86,102.9682222195,-18.63,104.6400099725,2.7382222195,0,2.7382222195,100.23,-18.63,101.9467007804,132.74
2021-02-11 02:30:00,99.0107777751,-12.59,99.8080268096,2.6907777751,0,2.6907777751,96.32,-12.59,97.1393354929,133.04,2.6907777751,0.0,2.6907777751,2.6907777751,0,2.6907777751,0.0,0.0,0.0,132.08,103.3407777751,-18.3,104.9485890861,2.6907777751,0,2.6907777751,100.65,-18.3,102.3001099706,132.89
2021-02-11 03:00:00,97.5624444417,-13.24,98.4567324536,2.7324444417000002,0,2.7324444417000002,94.83,-13.24,95.7498120103,133.56,2.7324444417000002,0.0,2.7324444417000002,2.7324444417000002,0,2.7324444417000002,0.0,0.0,0.0,132.47,101.8124444417,-19.02,103.5738106048,2.7324444417000002,0,2.7324444417000002,99.08,-19.02,100.8890816689,133.43
2021-02-11 03:30:00,94.7706666639,-13.99,95.7977001808,2.7506666639,0,2.7506666639,92.02,-13.99,93.0773898431,133.88,2.7506666639,0.0,2.7506666639,2.7506666639,0,2.7506666639,0.0,0.0,0.0,132.69,98.9106666639,-19.86,100.8847836886,2.7506666639,0,2.7506666639,96.16,-19.86,98.1894352769,133.71
2021-02-11 04:00:00,92.418777775,-11.57,93.1401921054,2.768777775,0,2.768777775,89.65,-11.57,90.3935141479,134.03,2.768777775,0.0,2.768777775,2.768777775,0,2.768777775,0.0,0.0,0.0,133.1,96.448777775,-17.35,97.9968837989,2.768777775,0,2.768777775,93.68,-17.35,95.2731069085,133.91
2021-02-11 04:30:00,91.061888885,-9.44,91.54988371,3.871888885,0,3.871888885,87.19,-9.44,87.6995421881,134.03,3.871888885,0.0,3.871888885,3.871888885,0,3.871888885,0.0,0.0,0.0,133.24,94.981888885,-15.15,96.1825437185,3.871888885,0,3.871888885,91.11,-15.15,92.3610015104,133.91
2021-02-11 05:00:00,90.3574444416,-9.35,90.8399155989,2.8074444416,0,2.8074444416,87.55,-9.35,88.0478563055,133.88,2.8074444416,0.0,2.8074444416,2.8074444416,0,2.8074444416,0.0,0.0,0.0,133.11,94.2874444416,-15.05,95.4810173769,2.8074444416,0,2.8074444416,91.48,-15.05,92.7097238697,133.74
2021-02-11 05:30:00,89.4177777749,-8.7,89.8400188234,2.8977777748999998,0,2.8977777748999998,86.52,-8.7,86.9563131693,133.33,2.8977777748999998,0.0,2.8977777748999998,2.8977777748999998,0,2.8977777748999998,0.0,0.0,0.0,132.64,93.3277777749,-14.32,94.4200005528,2.8977777748999998,0,2.8977777748999998,90.43,-14.32,91.5567982184,133.18
2021-02-11 06:00:00,88.4641111082,-6.22,88.6825087273,2.8841111082,0,2.8841111082,85.58,-6.22,85.8057387358,133.58,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,133.2,92.3441111082,-11.76,93.0899159757,2.8841111082,0,2.8841111082,89.46,-11.76,90.2296470125,133.48
2021-02-11 06:30:00,90.1447777715,0.76,90.1479814498,6.2347777715,0,6.2347777715,83.91,0.76,83.9134417123,133.47,6.2347777715,0.0,6.2347777715,6.2347777715,0,6.2347777715,0.0,0.0,0.0,133.81,93.9447777715,-4.47,94.0510615067,6.2347777715,0,6.2347777715,87.71,-4.47,87.8238293403,133.34
2021-02-11 07:00:00,96.6214444371,3.24,96.675752519,7.3314444371,0,7.3314444371,89.29,3.24,89.3487644011,132.85,7.3314444371,0.0,7.3314444371,7.3314444371,0,7.3314444371,0.0,0.0,0.0,133.51,100.6714444371,-1.8,100.6875351027,7.3314444371,0,7.3314444371,93.34,-1.8,93.3573542898,132.69
2021-02-11 07:30:00,96.9155555486,3.23,96.9693653032,6.9355555486,0,6.9355555486,89.98,3.23,90.0379547746,132.38,6.9355555486,0.0,6.9355555486,6.9355555486,0,6.9355555486,0.0,0.0,0.0,133.06,100.9955555486,-1.76,101.0108897128,6.9355555486,0,6.9355555486,94.06,-1.76,94.0764646445,132.25
2021-02-11 08:00:00,101.2766666592,3.62,101.3413420555,7.4466666592,0,7.4466666592,93.83,3.62,93.8998045791,131.78,7.4466666592,0.0,7.4466666592,7.4466666592,0,7.4466666592,0.0,0.0,0.0,132.54,105.5666666592,-1.26,105.5741858104,7.4466666592,0,7.4466666592,98.12,-1.26,98.1280897603,131.62
2021-02-11 08:30:00,108.8691111024,6.57,109.0671731193,8.6891111024,0,8.6891111024,100.18,6.57,100.3952055628,131.04,8.6891111024,0.0,8.6891111024,8.6891111024,0,8.6891111024,0.0,0.0,0.0,132.16,113.3991111024,1.92,113.4153640334,8.6891111024,0,8.6891111024,104.71,1.92,104.7276014239,130.85
2021-02-11 09:00:00,112.2457777679,4.72,112.3449733042,9.8357777679,0,9.8357777679,102.41,4.72,102.518712926,130.63,9.8357777679,0.0,9.8357777679,9.8357777679,0,9.8357777679,0.0,0.0,0.0,131.6,116.9157777679,0.02,116.9157794786,9.8357777679,0,9.8357777679,107.08,0.02,107.0800018678,130.46
2021-02-11 09:30:00,115.3707777672,2.84,115.4057275988,10.6007777672,0,10.6007777672,104.77,2.84,104.8084848664,130.5,10.6007777672,0.0,10.6007777672,10.6007777672,0,10.6007777672,0.0,0.0,0.0,131.29,120.1307777672,-1.9,120.1458021195,10.6007777672,0,10.6007777672,109.53,-1.9,109.5464782638,130.36
2021-02-11 10:00:00,116.5418888803,3.26,116.5874755872,8.5618888803,0,8.5618888803,107.98,3.26,108.0291997564,130.18,8.5618888803,0.0,8.5618888803,8.5618888803,0,8.5618888803,0.0,0.0,0.0,131.07,121.4718888803,-1.4100000000000001,121.4800719795,8.5618888803,0,8.5618888803,112.91,-1.4100000000000001,112.9188035714,130.01
2021-02-11 10:30:00,116.1389999938,2.19,116.1596462613,6.2089999938,0,6.2089999938,109.93,2.19,109.9518121724,130.18,6.2089999938,0.0,6.2089999938,6.2089999938,0,6.2089999938,0.0,0.0,0.0,131.07,121.1489999938,-2.54,121.1756237842,6.2089999938,0,6.2089999938,114.94,-2.54,114.9680616519,130.1
2021-02-11 11:00:00,117.5065555472,-2.13,117.5258588421,8.3065555472,0,8.3065555472,109.2,-2.13,109.2207713761,130.75,8.3065555472,0.0,8.3065555472,8.3065555472,0,8.3065555472,0.0,0.0,0.0,131.07,122.5165555472,-7.09,122.7215322719,8.3065555472,0,8.3065555472,114.21,-7.09,114.4298571178,130.6
2021-02-11 11:30:00,118.0937777657,-2.1,118.1124478917,12.1137777657,0,12.1137777657,105.98,-2.1,106.0008037705,130.92,12.1137777657,0.0,12.1137777657,12.1137777657,0,12.1137777657,0.0,0.0,0.0,131.22,122.9637777657,-7.1,123.1685862645,12.1137777657,0,12.1137777657,110.85,-7.1,111.0771466144,130.82
2021-02-11 12:00:00,120.6511111013,-1.08,120.6559447768,9.8211111013,0,9.8211111013,110.83,-1.08,110.8352619882,130.77,9.8211111013,0.0,9.8211111013,9.8211111013,0,9.8211111013,0.0,0.0,0.0,131.22,125.7311111013,-5.97,125.8727659137,9.8211111013,0,9.8211111013,115.91,-5.97,116.0636420245,130.57
2021-02-11 12:30:00,124.62177777,-0.61,124.6232706783,7.79177777,0,7.79177777,116.83,-0.61,116.831592474,130.77,7.79177777,0.0,7.79177777,7.79177777,0,7.79177777,0.0,0.0,0.0,131.31,129.93177777,-5.46,130.0464473735,7.79177777,0,7.79177777,122.14,-5.46,122.2619777363,130.57
2021-02-11 13:00:00,124.2769999922,-1.3900000000000001,124.2847731102,7.8469999922,0,7.8469999922,116.43,-1.3900000000000001,116.4382969645,131.37,7.8469999922,0.0,7.8469999922,7.8469999922,0,7.8469999922,0.0,0.0,0.0,131.82,129.5669999922,-6.29,129.7195882932,7.8469999922,0,7.8469999922,121.72,-6.29,121.8824125951,131.21
2021-02-11 13:30:00,117.0209999891,-3.91,117.0863038039,10.8509999891,0,10.8509999891,106.17,-3.91,106.2419738145,132.18,10.8509999891,0.0,10.8509999891,10.8509999891,0,10.8509999891,0.0,0.0,0.0,132.28,121.8609999891,-9.05,122.1965867705,10.8509999891,0,10.8509999891,111.01,-9.05,111.3782860346,132.03
2021-02-11 14:00:00,117.5341111024,-4.48,117.6194612836,8.6941111024,0,8.6941111024,108.84,-4.48,108.9321623764,132.57,8.6941111024,0.0,8.6941111024,8.6941111024,0,8.6941111024,0.0,0.0,0.0,132.66,122.5041111024,-9.68,122.88596192,8.6941111024,0,8.6941111024,113.81,-9.68,114.2209197126,132.44
2021-02-11 14:30:00,111.9211111027,-5.34,112.0484302008,8.4111111027,0,8.4111111027,103.51,-5.34,103.6476516859,132.73,8.4111111027,0.0,8.4111111027,8.4111111027,0,8.4111111027,0.0,0.0,0.0,132.58,116.6411111027,-10.64,117.1253960475,8.4111111027,0,8.4111111027,108.23,-10.64,108.7517471124,132.52
2021-02-11 15:00:00,109.4139999921,-5.93,109.5745786862,7.9139999921,0,7.9139999921,101.5,-5.93,101.673078541,132.9,7.9139999921,0.0,7.9139999921,7.9139999921,0,7.9139999921,0.0,0.0,0.0,132.71,114.0539999921,-11.27,114.6094577868,7.9139999921,0,7.9139999921,106.14,-11.27,106.7366502191,132.81
2021-02-11 15:30:00,112.1997777715,-5.67,112.3429527473,6.2497777715,0,6.2497777715,105.95,-5.67,106.1016088474,132.9,6.2497777715,0.0,6.2497777715,6.2497777715,0,6.2497777715,0.0,0.0,0.0,132.8,117.0297777715,-10.98,117.5437335006,6.2497777715,0,6.2497777715,110.78,-10.98,111.322813475,132.74
2021-02-11 16:00:00,115.5454444396,-5.72,115.6869401909,4.8554444396,0,4.8554444396,110.69,-5.72,110.8376944004,132.74,4.8554444396,0.0,4.8554444396,4.8554444396,0,4.8554444396,0.0,0.0,0.0,132.73,120.5854444396,-10.99,121.0852159047,4.8554444396,0,4.8554444396,115.73,-10.99,116.25064731,132.55
2021-02-11 16:30:00,119.6192222181,-5.59,119.7497658622,4.1292222181,0,4.1292222181,115.49,-5.59,115.6252057295,132.45,4.1292222181,0.0,4.1292222181,4.1292222181,0,4.1292222181,0.0,0.0,0.0,132.47,124.8892222181,-10.8,125.3553262779,4.1292222181,0,4.1292222181,120.76,-10.8,121.2419795285,132.29
2021-02-11 17:00:00,118.2357777685,-6.02,118.3889333701,9.2957777685,0,9.2957777685,108.94,-6.02,109.1062051398,132.54,9.2957777685,0.0,9.2957777685,9.2957777685,0,9.2957777685,0.0,0.0,0.0,132.47,123.2257777685,-11.3,123.7428070905,9.2957777685,0,9.2957777685,113.93,-11.3,114.4890165038,132.38
2021-02-11 17:30:00,124.8218888766,-5.78,124.9556415002,12.2618888766,0,12.2618888766,112.56,-5.78,112.7083049291,132.2,12.2618888766,0.0,12.2618888766,12.2618888766,0,12.2618888766,0.0,0.0,0.0,132.14,129.9718888766,-10.97,130.4340170284,12.2618888766,0,12.2618888766,117.71,-10.97,118.2200702081,132.01
2021-02-11 18:00:00,129.6594444284,-4.6,129.7410171437,16.0394444284,0,16.0394444284,113.62,-4.6,113.7130792829,131.75,16.0394444284,0.0,16.0394444284,16.0394444284,0,16.0394444284,0.0,0.0,0.0,131.83,134.8694444284,-9.7,135.2178133251,16.0394444284,0,16.0394444284,118.83,-9.7,119.2252443906,131.59
2021-02-11 18:30:00,129.9637777616,-5.38,130.0750857392,16.1737777616,0,16.1737777616,113.79,-5.38,113.9171124107,131.99,16.1737777616,0.0,16.1737777616,16.1737777616,0,16.1737777616,0.0,0.0,0.0,131.97,135.1637777616,-10.53,135.5733296736,16.1737777616,0,16.1737777616,118.99,-10.53,119.4550166381,131.78
2021-02-11 19:00:00,127.4212222096,-6.53,127.5884350927,12.5812222096,0,12.5812222096,114.84,-6.53,115.0255036937,131.99,12.5812222096,0.0,12.5812222096,12.5812222096,0,12.5812222096,0.0,0.0,0.0,131.97,132.6812222096,-11.73,133.1987223176,12.5812222096,0,12.5812222096,120.1,-11.73,120.6714668014,131.78
2021-02-11 19:30:00,122.4348888792,-8.21,122.7098452238,9.7048888792,0,9.7048888792,112.73,-8.21,113.0285671855,132.71,9.7048888792,0.0,9.7048888792,9.7048888792,0,9.7048888792,0.0,0.0,0.0,132.39,127.5848888792,-13.57,128.304515783,9.7048888792,0,9.7048888792,117.88,-13.57,118.6584986421,132.55
2021-02-11 20:00:00,119.5765555482,-7.23,119.7949311814,7.3765555482,0,7.3765555482,112.2,-7.23,112.4327038721,132.99,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,132.8,124.7065555482,-12.57,125.3384613624,7.3765555482,0,7.3765555482,117.33,-12.57,118.0014143983,132.84
2021-02-11 20:30:00,116.4582222146,-5.4,116.5833501036,7.6082222146,0,7.6082222146,108.85,-5.4,108.9838634845,132.63,7.6082222146,0.0,7.6082222146,7.6082222146,0,7.6082222146,0.0,0.0,0.0,132.63,121.3782222146,-10.66,121.8454284246,7.6082222146,0,7.6082222146,113.77,-10.66,114.2683180063,132.47
2021-02-11 21:00:00,112.7587777692,-6.16,112.9269124877,8.6087777692,0,8.6087777692,104.15,-6.16,104.3320089905,132.94,8.6087777692,0.0,8.6087777692,8.6087777692,0,8.6087777692,0.0,0.0,0.0,132.78,117.4687777692,-11.52,118.0323013017,8.6087777692,0,8.6087777692,108.86,-11.52,109.4678491613,132.8
2021-02-11 21:30:00,107.2755555469,-3.19,107.3229747905,8.6755555469,0,8.6755555469,98.6,-3.19,98.6515894449,133.18,8.6755555469,0.0,8.6755555469,8.6755555469,0,8.6755555469,0.0,0.0,0.0,133.28,111.6855555469,-8.46,112.0055128903,8.6755555469,0,8.6755555469,103.01,-8.46,103.3568173852,133.01
2021-02-11 22:00:00,101.6608888816,-3.48,101.7204341723,7.2708888816,0,7.2708888816,94.39,-3.48,94.4541290786,133.74,7.2708888816,0.0,7.2708888816,7.2708888816,0,7.2708888816,0.0,0.0,0.0,133.75,105.8508888816,-8.85,106.2202107747,7.2708888816,0,7.2708888816,98.58,-8.85,98.9764562914,133.62
2021-02-11 22:30:00,94.1472222192,-4.86,94.2725784711,3.0472222192,0,3.0472222192,91.1,-4.86,91.2295434604,133.74,3.0472222192,0.0,3.0472222192,3.0472222192,0,3.0472222192,0.0,0.0,0.0,133.63,98.1972222192,-10.3,98.73593293,3.0472222192,0,3.0472222192,95.15,-10.3,95.7058645016,133.62
2021-02-11 23:00:00,87.9902222192,-5.96,88.1918409276,2.9802222192,0,2.9802222192,85.01,-5.96,85.2186699028,133.74,2.9802222192,0.0,2.9802222192,2.9802222192,0,2.9802222192,0.0,0.0,0.0,133.33,91.7602222192,-11.49,92.4767996944,2.9802222192,0,2.9802222192,88.78,-11.49,89.5204362143,133.54
2021-02-11 23:30:00,85.1759999969,-6.19,85.4006269033,3.0559999969,0,3.0559999969,82.12,-6.19,82.3529629097,133.83,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,133.41,88.7959999969,-11.78,89.5739806833,3.0559999969,0,3.0559999969,85.74,-11.78,86.5454562643,133.67
2021-02-12 00:00:00,83.6346666636,-15.0,84.9691559799,3.0446666636,0,3.0446666636,80.59,-15.0,81.9740696806,133.01,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,134.09,87.3446666636,-20.28,89.6681057823,3.0446666636,0,3.0446666636,84.3,-20.28,86.705065596,132.85
2021-02-12 00:30:00,98.9832222192,-12.25,99.7383616313,3.0632222192,0,3.0632222192,95.92,-12.25,96.6990635942,131.11,3.0632222192,0.0,3.0632222192,3.0632222192,0,3.0632222192,0.0,0.0,0.0,132.47,103.3332222192,-16.38,104.6234161849,3.0632222192,0,3.0632222192,100.27,-16.38,101.5991008818,130.94
2021-02-12 01:00:00,102.6956666636,-5.83,102.8610171615,3.0256666636,0,3.0256666636,99.67,-5.83,99.8403615779,132.24,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,132.04,107.0656666636,-11.15,107.6446908962,3.0256666636,0,3.0256666636,104.04,-11.15,104.6357687409,132.05
2021-02-12 01:30:00,101.2268888859,-6.93,101.4638257386,3.0368888859,0,3.0368888859,98.19,-6.93,98.4342470891,132.78,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,132.41,105.5568888859,-12.35,106.2768991421,3.0368888859,0,3.0368888859,102.52,-12.35,103.2611877716,132.62
2021-02-12 02:00:00,98.8009999969,-8.14,99.1357513735,3.1009999969,0,3.1009999969,95.7,-8.14,96.0455600223,133.6,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,133.07,103.0209999969,-13.69,103.9266209417,3.1009999969,0,3.1009999969,99.92,-13.69,100.853470441,133.45
2021-02-12 02:30:00,99.1708888858,-7.78,99.4755929985,3.0908888858,0,3.0908888858,96.08,-7.78,96.3944749454,133.52,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,133.07,103.4108888858,-13.31,104.2639345131,3.0908888858,0,3.0908888858,100.32,-13.31,101.1991032569,133.36
2021-02-12 03:00:00,98.093111108,-7.73,98.3972120888,3.093111108,0,3.093111108,95.0,-7.73,95.3139701198,133.67,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,133.19,102.283111108,-13.28,103.1416172936,3.093111108,0,3.093111108,99.19,-13.28,100.0750443417,133.53
2021-02-12 03:30:00,95.9959999969,-7.91,96.3213377991,3.0559999969,0,3.0559999969,92.94,-7.91,93.2759974484,134.25,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,133.68,100.1059999969,-13.52,101.0148584882,3.0559999969,0,3.0559999969,97.05,-13.52,97.9872078386,134.08
2021-02-12 04:00:00,94.0472222192,-5.62,94.2149903526,3.0272222192,0,3.0272222192,91.02,-5.62,91.1933374759,134.25,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,133.94,98.0372222192,-11.14,98.6681130886,3.0272222192,0,3.0272222192,95.01,-11.14,95.6608577214,134.08
2021-02-12 04:30:00,92.2153333303,-5.83,92.3994404811,3.0253333303,0,3.0253333303,89.19,-5.83,89.3803390014,134.14,3.0253333303,0.0,3.0253333303,3.0253333303,0,3.0253333303,0.0,0.0,0.0,133.78,96.1553333303,-11.37,96.8252292941,3.0253333303,0,3.0253333303,93.13,-11.37,93.8214996683,133.97
2021-02-12 05:00:00,91.0256666637,-5.99,91.2225415759,2.9656666637,0,2.9656666637,88.06,-5.99,88.2634901871,134.27,2.9656666637,0.0,2.9656666637,2.9656666637,0,2.9656666637,0.0,0.0,0.0,133.86,94.9256666637,-11.55,95.6257532862,2.9656666637,0,2.9656666637,91.96,-11.55,92.6824907952,134.08
2021-02-12 05:30:00,91.3046666637,-5.37,91.4624461436,2.9446666637,0,2.9446666637,88.36,-5.37,88.5230280774,134.05,2.9446666637,0.0,2.9446666637,2.9446666637,0,2.9446666637,0.0,0.0,0.0,133.77,95.2146666637,-10.88,95.8342691728,2.9446666637,0,2.9446666637,92.27,-10.88,92.9092422744,133.9
2021-02-12 06:00:00,93.0522222193,-4.65,93.1683345346,2.9022222193,0,2.9022222193,90.15,-4.65,90.2698454635,133.96,2.9022222193,0.0,2.9022222193,2.9022222193,0,2.9022222193,0.0,0.0,0.0,133.77,97.0522222193,-10.12,97.5784209634,2.9022222193,0,2.9022222193,94.15,-10.12,94.6923275667,133.78
2021-02-12 06:30:00,98.8388888826,-1.58,98.8515167083,6.3288888826,0,6.3288888826,92.51,-1.58,92.5234916116,133.18,6.3288888826,0.0,6.3288888826,6.3288888826,0,6.3288888826,0.0,0.0,0.0,133.34,102.9588888826,-6.83,103.1851815908,6.3288888826,0,6.3288888826,96.63,-6.83,96.8710782432,133.01
2021-02-12 07:00:00,102.1948888823,0.91,102.1989403745,6.5948888823,0,6.5948888823,95.6,0.91,95.6043309688,132.99,6.5948888823,0.0,6.5948888823,6.5948888823,0,6.5948888823,0.0,0.0,0.0,133.47,106.4548888823,-4.17,106.5365301995,6.5948888823,0,6.5948888823,99.86,-4.17,99.9470284701,132.82
2021-02-12 07:30:00,97.8188888844,2.66,97.8550490398,4.5188888844,0,4.5188888844,93.3,2.66,93.3379108401,131.91,4.5188888844,0.0,4.5188888844,4.5188888844,0,4.5188888844,0.0,0.0,0.0,132.57,102.0388888844,-2.2800000000000002,102.0643583469,4.5188888844,0,4.5188888844,97.52,-2.2800000000000002,97.546649353,131.73
2021-02-12 08:00:00,101.4501111086,3.5,101.510467657,2.5401111086,0,2.5401111086,98.91,3.5,98.9719056096,131.43,2.5401111086,0.0,2.5401111086,2.5401111086,0,2.5401111086,0.0,0.0,0.0,132.25,105.9501111086,-1.32,105.9583335275,2.5401111086,0,2.5401111086,103.41,-1.32,103.418424374,131.27
2021-02-12 08:30:00,107.8209999938,5.61,107.9668474101,6.1509999938,0,6.1509999938,101.67,5.61,101.8246581138,130.78,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,131.87,112.4109999938,0.9400000000000001,112.4149301455,6.1509999938,0,6.1509999938,106.26,0.9400000000000001,106.264157645,130.62
2021-02-12 09:00:00,111.6886666579,7.29,111.9263255888,8.8086666579,0,8.8086666579,102.88,7.29,103.1379585798,130.3,8.8086666579,0.0,8.8086666579,8.8086666579,0,8.8086666579,0.0,0.0,0.0,131.59,116.3486666579,2.75,116.3811614183,8.8086666579,0,8.8086666579,107.54,2.75,107.575155589,130.11
2021-02-12 09:30:00,114.4941110979,8.34,114.79746110479999,13.1641110979,0,13.1641110979,101.33,8.34,101.6726339779,130.88,13.1641110979,0.0,13.1641110979,13.1641110979,0,13.1641110979,0.0,0.0,0.0,132.25,119.0541110979,3.79,119.114421752,13.1641110979,0,13.1641110979,105.89,3.79,105.9578038655,130.7
2021-02-12 10:00:00,113.1611111002,7.98,113.4421326731,10.9111111002,0,10.9111111002,102.25,7.98,102.5609228703,131.19,10.9111111002,0.0,10.9111111002,10.9111111002,0,10.9111111002,0.0,0.0,0.0,132.56,117.7511111002,3.4,117.8001874588,10.9111111002,0,10.9111111002,106.84,3.4,106.8940858981,131.0
2021-02-12 10:30:00,112.7019999873,7.45,112.9479672289,12.7019999873,0,12.7019999873,100.0,7.45,100.277128499,131.69,12.7019999873,0.0,12.7019999873,12.7019999873,0,12.7019999873,0.0,0.0,0.0,132.92,117.2019999873,2.8,117.2354417445,12.7019999873,0,12.7019999873,104.5,2.8,104.5375052314,131.51
2021-02-12 11:00:00,114.0353333212,7.59,114.2876430139,12.1053333212,0,12.1053333212,101.93,7.59,102.2121959455,131.69,12.1053333212,0.0,12.1053333212,12.1053333212,0,12.1053333212,0.0,0.0,0.0,133.04,118.6053333212,2.95,118.6420144478,12.1053333212,0,12.1053333212,106.5,2.95,106.5408489735,131.51
2021-02-12 11:30:00,111.4434444334,7.44,111.6915167199,11.0234444334,0,11.0234444334,100.42,7.44,100.6952332536,131.8,11.0234444334,0.0,11.0234444334,11.0234444334,0,11.0234444334,0.0,0.0,0.0,133.04,115.9634444334,2.7800000000000002,115.9967622172,11.0234444334,0,11.0234444334,104.94,2.7800000000000002,104.9768164882,131.62
2021-02-12 12:00:00,107.5546666521,6.86,107.773215219,14.5946666521,0,14.5946666521,92.96,6.86,93.2127738027,132.17,14.5946666521,0.0,14.5946666521,14.5946666521,0,14.5946666521,0.0,0.0,0.0,133.25,111.7146666521,2.09,111.7342151947,14.5946666521,0,14.5946666521,97.12,2.09,97.142485556,131.95
2021-02-12 12:30:00,104.6237777595,7.4,104.8851508683,18.3037777595,0,18.3037777595,86.32,7.4,86.6366111987,132.08,18.3037777595,0.0,18.3037777595,18.3037777595,0,18.3037777595,0.0,0.0,0.0,133.16,108.4837777595,2.62,108.5154110574,18.3037777595,0,18.3037777595,90.18,2.62,90.2180514088,131.95
2021-02-12 13:00:00,105.4409999802,5.91,105.6064987433,19.810999980200002,0,19.810999980200002,85.63,5.91,85.8337055008,132.47,19.810999980200002,0.0,19.810999980200002,19.810999980200002,0,19.810999980200002,0.0,0.0,0.0,133.38,109.2609999802,1.04,109.2659494841,19.810999980200002,0,19.810999980200002,89.45,1.04,89.4560456314,132.33
2021-02-12 13:30:00,103.3897777592,4.44,103.4850701556,18.5397777592,0,18.5397777592,84.85,4.44,84.966087941,133.01,18.5397777592,0.0,18.5397777592,18.5397777592,0,18.5397777592,0.0,0.0,0.0,133.78,107.1597777592,-0.5700000000000001,107.1612937091,18.5397777592,0,18.5397777592,88.62,-0.5700000000000001,88.6218330887,132.9
2021-02-12 14:00:00,100.3562222001,4.01,100.4363053595,22.1662222001,0,22.1662222001,78.19,4.01,78.2927595631,133.66,22.1662222001,0.0,22.1662222001,22.1662222001,0,22.1662222001,0.0,0.0,0.0,134.25,103.8062222001,-1.09,103.8119447243,22.1662222001,0,22.1662222001,81.64,-1.09,81.6472761334,133.5
2021-02-12 14:30:00,99.7715555333,5.65,99.9314054416,22.2615555333,0,22.2615555333,77.51,5.65,77.7156522201,133.55,22.2615555333,0.0,22.2615555333,22.2615555333,0,22.2615555333,0.0,0.0,0.0,134.25,103.2015555333,0.61,103.2033583005,22.2615555333,0,22.2615555333,80.94,0.61,80.9422985836,133.37
2021-02-12 15:00:00,98.9028888717,5.46,99.0534856892,17.1428888717,0,17.1428888717,81.76,5.46,81.942108833,133.45,17.1428888717,0.0,17.1428888717,17.1428888717,0,17.1428888717,0.0,0.0,0.0,134.25,102.5128888717,0.45,102.5138765477,17.1428888717,0,17.1428888717,85.37,0.45,85.3711860056,133.37
2021-02-12 15:30:00,100.9408888744,4.6,101.0456483316,14.5008888744,0,14.5008888744,86.44,4.6,86.5623105052,133.45,14.5008888744,0.0,14.5008888744,14.5008888744,0,14.5008888744,0.0,0.0,0.0,134.25,104.7608888744,-0.42,104.7617307883,14.5008888744,0,14.5008888744,90.26,-0.42,90.2609771718,133.37
2021-02-12 16:00:00,104.3422222119,4.62,104.4444528738,10.3622222119,0,10.3622222119,93.98,4.62,94.0934896791,133.04,10.3622222119,0.0,10.3622222119,10.3622222119,0,10.3622222119,0.0,0.0,0.0,133.89,108.5022222119,-0.29,108.5026097608,10.3622222119,0,10.3622222119,98.14,-0.29,98.1404284686,132.92
2021-02-12 16:30:00,111.3039999926,4.47,111.3937220599,7.3939999926,0,7.3939999926,103.91,4.47,104.0061007826,132.44,7.3939999926,0.0,7.3939999926,7.3939999926,0,7.3939999926,0.0,0.0,0.0,133.34,115.9339999926,-0.41000000000000003,115.9347249718,7.3939999926,0,7.3939999926,108.54,-0.41000000000000003,108.5407743661,132.28
2021-02-12 17:00:00,124.6557777703,-0.48,124.6567019117,7.5157777703,0,7.5157777703,117.14,-0.48,117.1409834345,131.57,7.5157777703,0.0,7.5157777703,7.5157777703,0,7.5157777703,0.0,0.0,0.0,132.11,129.9057777703,-5.39,130.0175495773,7.5157777703,0,7.5157777703,122.39,-5.39,122.5086290838,131.4
2021-02-12 17:30:00,130.9483333231,-11.52,131.45408476,10.2183333231,0,10.2183333231,120.73,-11.52,121.2783711137,132.5,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,131.92,136.4383333231,-17.01,137.4945777112,10.2183333231,0,10.2183333231,126.22,-17.01,127.3610164061,132.35
2021-02-12 18:00:00,138.9063333227,-21.7,140.5911072478,10.616333322700001,0,10.616333322700001,128.29,-21.7,130.1123134065,133.59,10.616333322700001,0.0,10.616333322700001,10.616333322700001,0,10.616333322700001,0.0,0.0,0.0,132.04,144.7863333227,-27.71,147.4141323518,10.616333322700001,0,10.616333322700001,134.17,-27.71,137.0015802829,133.45
2021-02-12 18:30:00,140.6614444334,-22.89,142.511733026,11.0914444334,0,11.0914444334,129.57,-22.89,131.5763542587,133.93,11.0914444334,0.0,11.0914444334,11.0914444334,0,11.0914444334,0.0,0.0,0.0,132.64,146.6314444334,-28.77,149.4272177236,11.0914444334,0,11.0914444334,135.54,-28.77,138.5597506493,133.78
2021-02-12 19:00:00,134.9799999888,-34.63,139.3514883199,11.1899999888,0,11.1899999888,123.79,-34.63,128.5426038323,131.48,11.1899999888,0.0,11.1899999888,11.1899999888,0,11.1899999888,0.0,0.0,0.0,132.64,141.0299999888,-39.81,146.5411102621,11.1899999888,0,11.1899999888,129.84,-39.81,135.8059707818,131.31
2021-02-12 19:30:00,132.6253333257,-34.76,137.104838134,7.5953333257,0,7.5953333257,125.03,-34.76,129.7719480473,132.22,7.5953333257,0.0,7.5953333257,7.5953333257,0,7.5953333257,0.0,0.0,0.0,133.56,138.7353333257,-39.99,144.3838384758,7.5953333257,0,7.5953333257,131.14,-39.99,137.1017859111,132.1
2021-02-12 20:00:00,126.3648888817,-8.97,126.682856149,7.2348888817,0,7.2348888817,119.13,-8.97,119.4672247941,131.92,7.2348888817,0.0,7.2348888817,7.2348888817,0,7.2348888817,0.0,0.0,0.0,132.8,131.7548888817,-13.11,132.4055242209,7.2348888817,0,7.2348888817,124.52,-13.11,125.2082365502,131.76
2021-02-12 20:30:00,119.8105555483,-5.76,119.9489342211,7.2705555483,0,7.2705555483,112.54,-5.76,112.6873071823,132.82,7.2705555483,0.0,7.2705555483,7.2705555483,0,7.2705555483,0.0,0.0,0.0,132.8,124.8605555483,-11.05,125.3485573584,7.2705555483,0,7.2705555483,117.59,-11.05,118.1080462966,132.65
2021-02-12 21:00:00,114.7442222149,-6.5600000000000005,114.9315889201,7.3042222149,0,7.3042222149,107.44,-6.5600000000000005,107.640081754,132.82,7.3042222149,0.0,7.3042222149,7.3042222149,0,7.3042222149,0.0,0.0,0.0,132.58,119.5542222149,-11.92,120.1469868512,7.3042222149,0,7.3042222149,112.25,-11.92,112.8811272977,132.65
2021-02-12 21:30:00,109.0875555482,-6.66,109.2906692059,7.3475555482,0,7.3475555482,101.74,-6.66,101.9577520349,133.64,7.3475555482,0.0,7.3475555482,7.3475555482,0,7.3475555482,0.0,0.0,0.0,133.41,113.6375555482,-12.1,114.2799371323,7.3475555482,0,7.3475555482,106.29,-12.1,106.976511908,133.51
2021-02-12 22:00:00,104.6793333275,-2.91,104.7197733281,5.7993333275,0,5.7993333275,98.88,-2.91,98.9228108173,132.51,5.7993333275,0.0,5.7993333275,5.7993333275,0,5.7993333275,0.0,0.0,0.0,132.65,109.0593333275,-8.12,109.3612023793,5.7993333275,0,5.7993333275,103.26,-8.12,103.5787719564,132.35
2021-02-12 22:30:00,97.4139999971,-5.55,97.5719728991,2.9439999971,0,2.9439999971,94.47,-5.55,94.632887518,132.73,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,132.54,101.6239999971,-10.93,102.210088912,2.9439999971,0,2.9439999971,98.68,-10.93,99.2834694196,132.6
2021-02-12 23:00:00,90.8565555526,-7.73,91.1847936165,2.9665555526,0,2.9665555526,87.89,-7.73,88.2292751869,133.49,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,132.99,94.7565555526,-13.31,95.6867855045,2.9665555526,0,2.9665555526,91.79,-13.31,92.7499876011,133.34
2021-02-12 23:30:00,88.1295555514,-7.5600000000000005,88.4532201883,4.1795555514,0,4.1795555514,83.95,-7.5600000000000005,84.2897152682,133.3,4.1795555514,0.0,4.1795555514,4.1795555514,0,4.1795555514,0.0,0.0,0.0,132.79,91.8995555514,-13.16,92.8370287684,4.1795555514,0,4.1795555514,87.72,-13.16,88.7016572562,133.15
2021-02-13 00:00:00,86.1542222192,-5.78,86.3478917298,3.0642222192,0,3.0642222192,83.09,-5.78,83.2907948095,133.82,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,133.48,89.8442222192,-11.33,90.5558013943,3.0642222192,0,3.0642222192,86.78,-11.33,87.5164973019,133.7
2021-02-13 00:30:00,97.4726666636,-9.39,97.923913558,3.0526666636,0,3.0526666636,94.42,-9.39,94.8857655289,132.44,3.0526666636,0.0,3.0526666636,3.0526666636,0,3.0526666636,0.0,0.0,0.0,131.84,101.7226666636,-14.94,102.813931513,3.0526666636,0,3.0526666636,98.67,-14.94,99.7946516603,132.23
2021-02-13 01:00:00,99.5889999969,-9.56,100.04680165,3.0689999969,0,3.0689999969,96.52,-9.56,96.9922883533,132.09,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,131.47,103.9089999969,-15.07,104.9961198348,3.0689999969,0,3.0689999969,100.84,-15.07,101.9598474891,131.85
2021-02-13 01:30:00,98.2482222192,-10.73,98.8324140615,3.0282222192,0,3.0282222192,95.22,-10.73,95.8226554631,132.59,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,131.81,102.5182222192,-16.34,103.8122415083,3.0282222192,0,3.0282222192,99.49,-16.34,100.8228927377,132.36
2021-02-13 02:00:00,95.4935555525,-11.67,96.2039918718,3.0335555525,0,3.0335555525,92.46,-11.67,93.193564692,132.9,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,131.98,99.6535555525,-17.35,101.1526254442,3.0335555525,0,3.0335555525,96.62,-17.35,98.165405821,132.66
2021-02-13 02:30:00,95.1614444414,-11.22,95.8206079514,3.0514444414,0,3.0514444414,92.11,-11.22,92.7908427594,132.33,3.0514444414,0.0,3.0514444414,3.0514444414,0,3.0514444414,0.0,0.0,0.0,131.54,99.3114444414,-16.85,100.7307574529,3.0514444414,0,3.0514444414,96.26,-16.85,97.723641459,132.1
2021-02-13 03:00:00,93.7949999961,-11.3,94.4732344332,3.8749999961,0,3.8749999961,89.92,-11.3,90.627238731,132.47,3.8749999961,0.0,3.8749999961,3.8749999961,0,3.8749999961,0.0,0.0,0.0,131.54,97.8549999961,-16.96,99.313859175,3.8749999961,0,3.8749999961,93.98,-16.96,95.498073279,132.23
2021-02-13 03:30:00,91.6166666619,-11.69,92.3594592353,4.7366666619,0,4.7366666619,86.88,-11.69,87.6629368662,132.99,4.7366666619,0.0,4.7366666619,4.7366666619,0,4.7366666619,0.0,0.0,0.0,132.03,95.5366666619,-17.42,97.1118482827,4.7366666619,0,4.7366666619,90.8,-17.42,92.4559159816,132.77
2021-02-13 04:00:00,89.5941111078,-12.44,90.4536253845,3.2641111078,0,3.2641111078,86.33,-12.44,87.2216859502,133.7,3.2641111078,0.0,3.2641111078,3.2641111078,0,3.2641111078,0.0,0.0,0.0,132.66,93.4741111078,-18.26,95.2409420754,3.2641111078,0,3.2641111078,90.21,-18.26,92.0395116241,133.46
2021-02-13 04:30:00,86.7674444403,-13.45,87.80371241980001,4.1374444403,0,4.1374444403,82.63,-13.45,83.7174975737,133.7,4.1374444403,0.0,4.1374444403,4.1374444403,0,4.1374444403,0.0,0.0,0.0,132.5,90.5074444403,-19.35,92.5527957391,4.1374444403,0,4.1374444403,86.37,-19.35,88.5110128741,133.46
2021-02-13 05:00:00,85.1303333303,-13.41,86.1800542639,3.0403333303,0,3.0403333303,82.09,-13.41,83.178099281,133.7,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,132.5,88.8403333303,-19.31,90.9146903764,3.0403333303,0,3.0403333303,85.8,-19.31,87.9460976963,133.46
2021-02-13 05:30:00,84.4658888858,-13.1,85.4757064041,3.0558888858,0,3.0558888858,81.41,-13.1,82.4572501361,132.8,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,131.67,88.1658888858,-18.91,90.1710156482,3.0558888858,0,3.0558888858,85.11,-18.91,87.1854357103,132.57
2021-02-13 06:00:00,84.433999997,-12.85,85.4062225807,2.973999997,0,2.973999997,81.46,-12.85,82.4672910917,133.18,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,132.08,88.133999997,-18.68,90.0918662004,2.973999997,0,2.973999997,85.16,-18.68,87.1846775529,132.95
2021-02-13 06:30:00,88.1176666627,-10.8,88.7770419538,3.9976666627,0,3.9976666627,84.12,-10.8,84.8104616188,133.55,3.9976666627,0.0,3.9976666627,3.9976666627,0,3.9976666627,0.0,0.0,0.0,132.66,91.9376666627,-16.55,93.4154005043,3.9976666627,0,3.9976666627,87.94,-16.55,89.4837756244,133.31
2021-02-13 07:00:00,87.6797777749,-9.53,88.1961695917,2.9197777749,0,2.9197777749,84.76,-9.53,85.2940707201,133.4,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,132.66,91.5097777749,-15.2,92.7635673549,2.9197777749,0,2.9197777749,88.59,-15.2,89.884526477,133.16
2021-02-13 07:30:00,84.7422222195,-9.07,85.2262232338,2.7422222195,0,2.7422222195,82.0,-9.07,82.500090303,133.61,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,132.9,88.4722222195,-14.76,89.6949926387,2.7422222195,0,2.7422222195,85.73,-14.76,86.9913242801,133.37
2021-02-13 08:00:00,86.7827777749,-8.04,87.1544153691,2.8427777749,0,2.8427777749,83.94,-8.04,84.3241673543,133.34,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,132.79,90.6127777749,-13.65,91.6351351616,2.8427777749,0,2.8427777749,87.77,-13.65,88.8250831691,133.11
2021-02-13 08:30:00,92.2094444407,-7.23,92.4924566874,3.7094444407,0,3.7094444407,88.5,-7.23,88.7948359985,132.76,3.7094444407,0.0,3.7094444407,3.7094444407,0,3.7094444407,0.0,0.0,0.0,132.33,96.2394444407,-12.73,97.0777192061,3.7094444407,0,3.7094444407,92.53,-12.73,93.4015727919,132.52
2021-02-13 09:00:00,98.2548888852,-5.84,98.428292629,3.6448888852,0,3.6448888852,94.61,-5.84,94.7900717375,131.86,3.6448888852,0.0,3.6448888852,3.6448888852,0,3.6448888852,0.0,0.0,0.0,131.65,102.5548888852,-11.16,103.1603161796,3.6448888852,0,3.6448888852,98.91,-11.16,99.5375994286,131.62
2021-02-13 09:30:00,104.3783333293,-4.8,104.4886427732,4.0783333293,0,4.0783333293,100.3,-4.8,100.4147897473,132.15,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,132.08,108.8983333293,-10.05,109.3610968393,4.0783333293,0,4.0783333293,104.82,-10.05,105.3006880319,131.91
2021-02-13 10:00:00,107.84366666,-4.0,107.9178226183,6.66366666,0,6.66366666,101.18,-4.0,101.25903614,131.66,6.66366666,0.0,6.66366666,6.66366666,0,6.66366666,0.0,0.0,0.0,131.67,112.40366666,-9.17,112.7770950974,6.66366666,0,6.66366666,105.74,-9.17,106.1368762495,131.42
2021-02-13 10:30:00,109.0067777726,-3.67,109.0685403788,5.2167777726,0,5.2167777726,103.79,-3.67,103.8548650762,131.56,5.2167777726,0.0,5.2167777726,5.2167777726,0,5.2167777726,0.0,0.0,0.0,131.67,113.6667777726,-8.82,114.0084592002,5.2167777726,0,5.2167777726,108.45,-8.82,108.8080644989,131.31
2021-02-13 11:00:00,109.416666661,-3.29,109.4661182431,5.666666661,0,5.666666661,103.75,-3.29,103.8021512301,131.39,5.666666661,0.0,5.666666661,5.666666661,0,5.666666661,0.0,0.0,0.0,131.55,114.066666661,-8.39,114.3748072923,5.666666661,0,5.666666661,108.4,-8.39,108.7242019975,131.13
2021-02-13 11:30:00,109.9072222152,-3.06,109.94981171,6.9772222152,0,6.9772222152,102.93,-3.06,102.9754752356,131.24,6.9772222152,0.0,6.9772222152,6.9772222152,0,6.9772222152,0.0,0.0,0.0,131.32,114.5472222152,-8.14,114.8360819483,6.9772222152,0,6.9772222152,107.57,-8.14,107.8775440024,130.98
2021-02-13 12:00:00,110.474222214,-3.14,110.5188371898,8.234222214,0,8.234222214,102.24,-3.14,102.2882065538,131.24,8.234222214,0.0,8.234222214,8.234222214,0,8.234222214,0.0,0.0,0.0,131.32,115.064222214,-8.25,115.3596018271,8.234222214,0,8.234222214,106.83,-8.25,107.148081644,130.98
2021-02-13 12:30:00,112.7291111035,-2.65,112.7602544791,7.5791111035,0,7.5791111035,105.15,-2.65,105.1833874716,130.99,7.5791111035,0.0,7.5791111035,7.5791111035,0,7.5791111035,0.0,0.0,0.0,131.23,117.4491111035,-7.69,117.700593877,7.5791111035,0,7.5791111035,109.87,-7.69,110.1387897155,130.75
2021-02-13 13:00:00,112.4934444376,-2.94,112.5318561183,6.8334444376,0,6.8334444376,105.66,-2.94,105.700894982,131.07,6.8334444376,0.0,6.8334444376,6.8334444376,0,6.8334444376,0.0,0.0,0.0,131.23,117.2434444376,-7.99,117.5153835189,6.8334444376,0,6.8334444376,110.41,-7.99,110.6987271833,130.84
2021-02-13 13:30:00,112.4452222128,-3.33,112.4945194154,9.3852222128,0,9.3852222128,103.06,-3.33,103.1137842386,131.28,9.3852222128,0.0,9.3852222128,9.3852222128,0,9.3852222128,0.0,0.0,0.0,131.38,117.0552222128,-8.45,117.3598208387,9.3852222128,0,9.3852222128,107.67,-8.45,108.001071291,131.04
2021-02-13 14:00:00,107.2115555424,-5.07,107.3313679305,13.1515555424,0,13.1515555424,94.06,-5.07,94.1965418686,132.25,13.1515555424,0.0,13.1515555424,13.1515555424,0,13.1515555424,0.0,0.0,0.0,132.05,111.4315555424,-10.39,111.9148947665,13.1515555424,0,13.1515555424,98.28,-10.39,98.8276808389,132.01
2021-02-13 14:30:00,102.5851110973,-6.88,102.8155601981,13.8351110973,0,13.8351110973,88.75,-6.88,89.0162732314,132.55,13.8351110973,0.0,13.8351110973,13.8351110973,0,13.8351110973,0.0,0.0,0.0,132.05,106.5851110973,-12.33,107.2959216728,13.8351110973,0,13.8351110973,92.75,-12.33,93.565973516,132.31
2021-02-13 15:00:00,104.3613333221,-6.79,104.5819869422,11.2213333221,0,11.2213333221,93.14,-6.79,93.3871709605,132.55,11.2213333221,0.0,11.2213333221,11.2213333221,0,11.2213333221,0.0,0.0,0.0,132.21,108.5513333221,-12.22,109.2369917473,11.2213333221,0,11.2213333221,97.33,-12.22,98.0941246966,132.31
2021-02-13 15:30:00,106.3699999901,-6.46,106.5659818981,9.8699999901,0,9.8699999901,96.5,-6.46,96.7159842012,132.31,9.8699999901,0.0,9.8699999901,9.8699999901,0,9.8699999901,0.0,0.0,0.0,132.04,110.7299999901,-11.84,111.3612073292,9.8699999901,0,9.8699999901,100.86,-11.84,101.5525735764,132.08
2021-02-13 16:00:00,106.5772222132,-6.5600000000000005,106.7789206477,8.9972222132,0,8.9972222132,97.58,-6.5600000000000005,97.8002556234,132.31,8.9972222132,0.0,8.9972222132,8.9972222132,0,8.9972222132,0.0,0.0,0.0,132.04,110.9872222132,-11.93,111.6265577477,8.9972222132,0,8.9972222132,101.99,-11.93,102.6853689675,132.08
2021-02-13 16:30:00,109.3812222134,-5.88,109.5391536068,8.7912222134,0,8.7912222134,100.59,-5.88,100.7617114781,131.91,8.7912222134,0.0,8.7912222134,8.7912222134,0,8.7912222134,0.0,0.0,0.0,131.72,113.9112222134,-11.16,114.4565950313,8.7912222134,0,8.7912222134,105.12,-11.16,105.7107373922,131.67
2021-02-13 17:00:00,113.6407777679,-9.4,114.028883936,9.9207777679,0,9.9207777679,103.72,-9.4,104.1450834173,131.91,9.9207777679,0.0,9.9207777679,9.9207777679,0,9.9207777679,0.0,0.0,0.0,131.3,118.3607777679,-14.82,119.2849785757,9.9207777679,0,9.9207777679,108.44,-14.82,109.4480059206,131.67
2021-02-13 17:30:00,117.7537777661,-8.28,118.0445279468,11.6837777661,0,11.6837777661,106.07,-8.28,106.392684429,132.07,11.6837777661,0.0,11.6837777661,11.6837777661,0,11.6837777661,0.0,0.0,0.0,131.67,122.6037777661,-13.65,123.3612938588,11.6837777661,0,11.6837777661,110.92,-13.65,111.7567398415,131.84
2021-02-13 18:00:00,122.4839999882,-5.77,122.61983181,11.7739999882,0,11.7739999882,110.71,-5.77,110.8602588848,131.44,11.7739999882,0.0,11.7739999882,11.7739999882,0,11.7739999882,0.0,0.0,0.0,131.37,127.5239999882,-10.94,127.9923988876,11.7739999882,0,11.7739999882,115.75,-10.94,116.2658423614,131.21
2021-02-13 18:30:00,123.0144444333,-5.5,123.1373360895,11.1944444333,0,11.1944444333,111.82,-5.5,111.9551803178,132.03,11.1944444333,0.0,11.1944444333,11.1944444333,0,11.1944444333,0.0,0.0,0.0,132.01,128.1144444333,-10.71,128.5613276707,11.1944444333,0,11.1944444333,116.92,-10.71,117.4094991898,131.81
2021-02-13 19:00:00,121.5803333232,-7.26,121.7969008266,10.1503333232,0,10.1503333232,111.43,-7.26,111.6662549744,132.77,10.1503333232,0.0,10.1503333232,10.1503333232,0,10.1503333232,0.0,0.0,0.0,132.54,126.6303333232,-12.6,127.2556533815,10.1503333232,0,10.1503333232,116.48,-12.6,117.1595083636,132.54
2021-02-13 19:30:00,119.7511111012,-6.26,119.9146205013,9.9611111011,0,9.9611111011,109.79,-6.26,109.9683213476,133.4,9.9611111011,0.0,9.9611111011,9.9611111011,0,9.9611111011,0.0,0.0,0.0,133.28,124.7011111012,-11.59,125.2385532089,9.9611111011,0,9.9611111011,114.74,-11.59,115.3238730706,133.17
2021-02-13 20:00:00,116.0187777687,1.2,116.0249834947,9.0987777687,0,9.0987777687,106.92,1.2,106.9267337947,133.54,9.0987777687,0.0,9.0987777687,9.0987777687,0,9.0987777687,0.0,0.0,0.0,134.19,120.7887777687,-3.83,120.8494838005,9.0987777687,0,9.0987777687,111.69,-3.83,111.7556486268,133.31
2021-02-13 20:30:00,108.1118888809,2.7,108.1455986964,7.9818888809,0,7.9818888809,100.13,2.7,100.1663960618,132.98,7.9818888809,0.0,7.9818888809,7.9818888809,0,7.9818888809,0.0,0.0,0.0,133.7,112.5818888809,-2.27,112.6047716751,7.9818888809,0,7.9818888809,104.6,-2.27,104.6246285537,132.75
2021-02-13 21:00:00,105.991444437,0.97,105.9958829099,7.431444437,0,7.431444437,98.56,0.97,98.564773119,133.58,7.431444437,0.0,7.431444437,7.431444437,0,7.431444437,0.0,0.0,0.0,134.09,110.361444437,-4.13,110.4386948412,7.431444437,0,7.431444437,102.93,-4.13,103.0128234736,133.34
2021-02-13 21:30:00,101.1944444412,-7.04,101.4390318653,3.2044444412,0,3.2044444412,97.99,-7.04,98.242565622,133.09,3.2044444412,0.0,3.2044444412,3.2044444412,0,3.2044444412,0.0,0.0,0.0,134.84,105.6844444412,-11.76,106.3367264723,3.2044444412,0,3.2044444412,102.48,-11.76,103.1525472298,132.86
2021-02-13 22:00:00,97.9923333302,-15.74,99.2484004481,3.1123333302,0,3.1123333302,94.88,-15.74,96.1767227556,131.37,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,134.3,102.4723333302,-20.16,104.4366061213,3.1123333302,0,3.1123333302,99.36,-20.16,101.3845905451,131.13
2021-02-13 22:30:00,92.5616666635,-17.09,94.1261400225,3.1416666635,0,3.1416666635,89.42,-17.09,91.0384781288,131.65,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,134.39,96.7816666635,-21.64,99.1714707069,3.1416666635,0,3.1416666635,93.64,-21.64,96.1079559662,131.41
2021-02-13 23:00:00,86.8674444413,-18.56,88.8280727234,3.1874444413,0,3.1874444413,83.68,-18.56,85.7135695208,132.01,3.1874444413,0.0,3.1874444413,3.1874444413,0,3.1874444413,0.0,0.0,0.0,134.55,90.8274444413,-23.22,93.7485629955,3.1874444413,0,3.1874444413,87.64,-23.22,90.6638737315,131.76
2021-02-13 23:30:00,84.0763333302,-18.87,86.1678984671,3.1763333302,0,3.1763333302,80.9,-18.87,83.0715769683,131.7,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,134.16,87.9363333302,-23.55,91.0351647417,3.1763333302,0,3.1763333302,84.76,-23.55,87.9707911753,131.43
2021-02-14 00:00:00,81.2065555523,-19.27,83.4615933509,3.2365555523,0,3.2365555523,77.97,-19.27,80.3159622989,131.07,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,133.45,84.9265555523,-23.95,88.2390068959,3.2365555523,0,3.2365555523,81.69,-23.95,85.128482895,130.8
2021-02-14 00:30:00,93.2713333287,-15.83,94.6051294641,4.6213333287000005,0,4.6213333287000005,88.65,-15.83,90.0522703767,131.83,4.6213333287000005,0.0,4.6213333287000005,4.6213333287000005,0,4.6213333287000005,0.0,0.0,0.0,131.89,97.3113333287,-20.4,99.4266342295,4.6213333287000005,0,4.6213333287000005,92.69,-20.4,94.9083563234,131.56
2021-02-14 01:00:00,95.4597777727,-12.17,96.2324169519,5.0997777727,0,5.0997777727,90.36,-12.17,91.175865776,132.08,5.0997777727,0.0,5.0997777727,5.0997777727,0,5.0997777727,0.0,0.0,0.0,131.15,99.5197777727,-17.83,101.1043770958,5.0997777727,0,5.0997777727,94.42,-17.83,96.0887365928,131.81
2021-02-14 01:30:00,94.322222219,-12.7,95.1733765521,3.242222219,0,3.242222219,91.08,-12.7,91.9611678917,132.54,3.242222219,0.0,3.242222219,3.242222219,0,3.242222219,0.0,0.0,0.0,131.52,98.412222219,-18.39,100.1157209537,3.242222219,0,3.242222219,95.17,-18.39,96.9304957173,132.24
2021-02-14 02:00:00,91.8549999967,-13.3,92.8128817805,3.2849999967,0,3.2849999967,88.57,-13.3,89.5630219454,133.32,3.2849999967,0.0,3.2849999967,3.2849999967,0,3.2849999967,0.0,0.0,0.0,132.18,95.8449999967,-19.11,97.7315513249,3.2849999967,0,3.2849999967,92.56,-19.11,94.5121457803,133.01
2021-02-14 02:30:00,91.9547777737,-13.27,92.9073412353,4.0347777737,0,4.0347777737,87.92,-13.27,88.9157989336,133.52,4.0347777737,0.0,4.0347777737,4.0347777737,0,4.0347777737,0.0,0.0,0.0,132.43,95.9247777737,-19.09,97.805884746,4.0347777737,0,4.0347777737,91.89,-19.09,93.852012232,133.26
2021-02-14 03:00:00,90.1419999959,-13.49,91.1458186823,4.0719999959,0,4.0719999959,86.07,-13.49,87.1207495376,133.72,4.0719999959,0.0,4.0719999959,4.0719999959,0,4.0719999959,0.0,0.0,0.0,132.56,94.0219999959,-19.36,95.9945106932,4.0719999959,0,4.0719999959,89.95,-19.36,92.0098478425,133.44
2021-02-14 03:30:00,87.7594444412,-14.03,88.8738487331,3.2294444412,0,3.2294444412,84.53,-14.03,85.6864154928,134.18,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,132.97,91.5694444412,-19.96,93.7196071016,3.2294444412,0,3.2294444412,88.34,-19.96,90.5668659058,133.89
2021-02-14 04:00:00,85.1881111079,-11.43,85.9514931466,3.2481111079,0,3.2481111079,81.94,-11.43,82.7333578431,134.4,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,133.4,88.8581111079,-17.27,90.5208087108,3.2481111079,0,3.2481111079,85.61,-17.27,87.3345578795,134.08
2021-02-14 04:30:00,82.9219999968,-9.11,83.4209217371,3.2419999968,0,3.2419999968,79.68,-9.11,80.1990928876,134.21,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,133.4,86.4819999968,-14.85,87.7476998185,3.2419999968,0,3.2419999968,83.24,-14.85,84.5542435363,133.93
2021-02-14 05:00:00,80.4474444412,-9.67,81.0265402021,3.2674444412,0,3.2674444412,77.18,-9.67,77.7834256124,134.39,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,133.58,83.8974444412,-15.47,85.3117933451,3.2674444412,0,3.2674444412,80.63,-15.47,82.1006565138,134.11
2021-02-14 05:30:00,79.7082222189,-9.61,80.2854456879,3.2782222189,0,3.2782222189,76.43,-9.61,77.0317921381,134.39,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,133.58,83.1382222189,-15.41,84.5543144596,3.2782222189,0,3.2782222189,79.86,-15.41,81.3331894124,134.11
2021-02-14 06:00:00,79.26833333,-9.22,79.8027384801,3.31833333,0,3.31833333,75.95,-9.22,76.5075872055,134.19,3.31833333,0.0,3.31833333,3.31833333,0,3.31833333,0.0,0.0,0.0,133.43,82.65833333,-15.0,84.0083333301,3.31833333,0,3.31833333,79.34,-15.0,80.7454989458,133.92
2021-02-14 06:30:00,81.6198888841,-8.42,82.0530478499,4.7898888841,0,4.7898888841,76.83,-8.42,77.290007763,133.81,4.7898888841,0.0,4.7898888841,4.7898888841,0,4.7898888841,0.0,0.0,0.0,133.14,85.0598888841,-14.11,86.2222523307,4.7898888841,0,4.7898888841,80.27,-14.11,81.5007055184,133.5
2021-02-14 07:00:00,83.1916666634,-7.41,83.5210243127,3.2216666634,0,3.2216666634,79.97,-7.41,80.3125706225,133.21,3.2216666634,0.0,3.2216666634,3.2216666634,0,3.2216666634,0.0,0.0,0.0,132.67,86.7616666634,-12.99,87.7287119603,3.2216666634,0,3.2216666634,83.54,-12.99,84.5439039789,132.93
2021-02-14 07:30:00,81.9685555524,-7.54,82.3146141299,3.1385555524,0,3.1385555524,78.83,-7.54,79.1897752238,133.6,3.1385555524,0.0,3.1385555524,3.1385555524,0,3.1385555524,0.0,0.0,0.0,133.02,85.4685555524,-13.16,86.4757745743,3.1385555524,0,3.1385555524,82.33,-13.16,83.3751431783,133.29
2021-02-14 08:00:00,83.522111108,-8.07,83.911071641,3.132111108,0,3.132111108,80.39,-8.07,80.7940406218,133.82,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,133.26,87.102111108,-13.75,88.1807249883,3.132111108,0,3.132111108,83.97,-13.75,85.088327049,133.56
2021-02-14 08:30:00,88.3906666635,-6.07,88.5988422792,3.2106666635,0,3.2106666635,85.18,-6.07,85.3960028339,134.25,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,133.91,92.1706666635,-11.64,92.9027523445,3.2106666635,0,3.2106666635,88.96,-11.64,89.7182879908,133.97
2021-02-14 09:00:00,93.797666662,-4.82,93.9214281792,4.707666662,0,4.707666662,89.09,-4.82,89.2202919744,133.28,4.707666662,0.0,4.707666662,4.707666662,0,4.707666662,0.0,0.0,0.0,133.08,97.757666662,-10.25,98.2935597646,4.707666662,0,4.707666662,93.05,-10.25,93.6128463407,132.97
2021-02-14 09:30:00,100.9706666586,-3.98,101.0490768166,8.0606666586,0,8.0606666586,92.91,-3.98,92.9952068657,133.16,8.0606666586,0.0,8.0606666586,8.0606666586,0,8.0606666586,0.0,0.0,0.0,133.08,105.0706666586,-9.33,105.4840930761,8.0606666586,0,8.0606666586,97.01,-9.33,97.4576266898,132.87
