Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-14 10:00:00,105.5318888813,-3.33,105.584413958,7.5718888813,0,7.5718888813,97.96,-3.33,98.0165827807,132.46,7.5718888813,0.0,7.5718888813,7.5718888813,0,7.5718888813,0.0,0.0,0.0,132.54,109.8618888813,-8.57,110.195642058,7.5718888813,0,7.5718888813,102.29,-8.57,102.6483755351,132.19
2021-02-14 10:30:00,109.0002222145,-4.27,109.0838271368,7.6802222145,0,7.6802222145,101.32,-4.27,101.4099368898,131.73,7.6802222145,0.0,7.6802222145,7.6802222145,0,7.6802222145,0.0,0.0,0.0,131.7,113.4902222145,-9.46,113.8838098164,7.6802222145,0,7.6802222145,105.81,-9.46,106.2320464832,131.41
2021-02-14 11:00:00,112.1441111034,-3.4,112.1956400899,7.7041111034,0,7.7041111034,104.44,-3.4,104.4953281252,132.03,7.7041111034,0.0,7.7041111034,7.7041111034,0,7.7041111034,0.0,0.0,0.0,132.16,116.7841111034,-8.54,117.0959444482,7.7041111034,0,7.7041111034,109.08,-8.54,109.4137925492,131.74
2021-02-14 11:30:00,113.5763333248,-3.18,113.6208426808,8.5763333248,0,8.5763333248,105.0,-3.18,105.0481432487,132.23,8.5763333248,0.0,8.5763333248,8.5763333248,0,8.5763333248,0.0,0.0,0.0,132.36,118.2463333248,-8.32,118.5386761557,8.5763333248,0,8.5763333248,109.67,-8.32,109.9851412692,131.95
2021-02-14 12:00:00,115.8051111023,-2.66,115.8356566753,8.8451111023,0,8.8451111023,106.96,-2.66,106.9930708037,131.48,8.8451111023,0.0,8.8451111023,8.8451111023,0,8.8451111023,0.0,0.0,0.0,131.73,120.5651111023,-7.71,120.8113823905,8.8451111023,0,8.8451111023,111.72,-7.71,111.9857245367,131.19
2021-02-14 12:30:00,118.4208888776,-1.67,118.4326636641,11.270888877600001,0,11.270888877600001,107.15,-1.67,107.1630132088,131.4,11.270888877600001,0.0,11.270888877600001,11.270888877600001,0,11.270888877600001,0.0,0.0,0.0,131.73,123.1808888776,-6.68,123.3618814086,11.270888877600001,0,11.270888877600001,111.91,-6.68,112.1091900782,131.19
2021-02-14 13:00:00,117.8029999882,-1.73,117.8157022906,11.7629999882,0,11.7629999882,106.04,-1.73,106.0541111886,131.51,11.7629999882,0.0,11.7629999882,11.7629999882,0,11.7629999882,0.0,0.0,0.0,131.86,122.5129999882,-6.76,122.6993592735,11.7629999882,0,11.7629999882,110.75,-6.76,110.9561179025,131.19
2021-02-14 13:30:00,112.9202222093,-3.0,112.9600663234,12.9602222093,0,12.9602222093,99.96,-3.0,100.0050078746,132.88,12.9602222093,0.0,12.9602222093,12.9602222093,0,12.9602222093,0.0,0.0,0.0,132.99,117.3402222093,-8.21,117.6270880712,12.9602222093,0,12.9602222093,104.38,-8.21,104.7023805842,132.61
2021-02-14 14:00:00,108.8225555445,-4.22,108.904347917,11.1025555445,0,11.1025555445,97.72,-4.22,97.8110770823,134.07,11.1025555445,0.0,11.1025555445,11.1025555445,0,11.1025555445,0.0,0.0,0.0,133.97,113.1725555445,-9.57,113.5764598342,11.1025555445,0,11.1025555445,102.07,-9.57,102.5176560403,133.79
2021-02-14 14:30:00,107.8007777687,-3.1,107.8453415199,9.0907777687,0,9.0907777687,98.71,-3.1,98.7586659489,133.73,9.0907777687,0.0,9.0907777687,9.0907777687,0,9.0907777687,0.0,0.0,0.0,133.82,112.2107777687,-8.41,112.5254937668,9.0907777687,0,9.0907777687,103.12,-8.41,103.4623723873,133.45
2021-02-14 15:00:00,108.4186666592,-2.95,108.4587930053,7.4586666592,0,7.4586666592,100.96,-2.95,101.0030895567,133.73,7.4586666592,0.0,7.4586666592,7.4586666592,0,7.4586666592,0.0,0.0,0.0,133.82,112.9386666592,-8.24,113.2388627052,7.4586666592,0,7.4586666592,105.48,-8.24,105.8013610498,133.45
2021-02-14 15:30:00,110.261555549,-2.58,110.2917360099,6.541555549,0,6.541555549,103.72,-2.58,103.7520833526,133.66,6.541555549,0.0,6.541555549,6.541555549,0,6.541555549,0.0,0.0,0.0,133.82,114.891555549,-7.83,115.1580584956,6.541555549,0,6.541555549,108.35,-7.83,108.6325522116,133.33
2021-02-14 16:00:00,111.0298888808,-2.66,111.0617478023,8.0498888808,0,8.0498888808,102.98,-2.66,103.0143485151,133.78,8.0498888808,0.0,8.0498888808,8.0498888808,0,8.0498888808,0.0,0.0,0.0,133.93,115.6298888808,-7.91,115.9001264132,8.0498888808,0,8.0498888808,107.58,-7.91,107.8704060435,133.48
2021-02-14 16:30:00,112.0961111011,-2.59,112.1260283074,10.0461111011,0,10.0461111011,102.05,-2.59,102.0828614411,133.3,10.0461111011,0.0,10.0461111011,10.0461111011,0,10.0461111011,0.0,0.0,0.0,133.48,116.6361111011,-7.8100000000000005,116.8972989969,10.0461111011,0,10.0461111011,106.59,-7.8100000000000005,106.8757418688,133.03
2021-02-14 17:00:00,114.3165555459,-0.9500000000000001,114.32050285,9.6965555459,0,9.6965555459,104.62,-0.9500000000000001,104.6243131399,132.25,9.6965555459,0.0,9.6965555459,9.6965555459,0,9.6965555459,0.0,0.0,0.0,132.63,119.0065555459,-6.03,119.1592260922,9.6965555459,0,9.6965555459,109.31,-6.03,109.4761937592,131.95
2021-02-14 17:30:00,117.3179999905,-3.77,117.3785586118,9.4879999905,0,9.4879999905,107.83,-3.77,107.8958840735,131.26,9.4879999905,0.0,9.4879999905,9.4879999905,0,9.4879999905,0.0,0.0,0.0,131.4,122.2179999905,-8.86,122.538724988,9.4879999905,0,9.4879999905,112.73,-8.86,113.0776392573,130.99
2021-02-14 18:00:00,120.1479999907,-2.41,120.1721681662,9.2779999907,0,9.2779999907,110.87,-2.41,110.8961901961,131.45,9.2779999907,0.0,9.2779999907,9.2779999907,0,9.2779999907,0.0,0.0,0.0,131.78,125.1779999907,-7.41,125.3971282832,9.2779999907,0,9.2779999907,115.9,-7.41,116.1366354774,131.17
2021-02-14 18:30:00,118.3657777687,-3.19,118.408755786,9.0757777687,0,9.0757777687,109.29,-3.19,109.3365455829,132.21,9.0757777687,0.0,9.0757777687,9.0757777687,0,9.0757777687,0.0,0.0,0.0,132.42,123.3257777687,-8.32,123.6061077061,9.0757777687,0,9.0757777687,114.25,-8.32,114.5525420931,131.92
2021-02-14 19:00:00,114.5918888812,-4.93,114.6978896813,7.7218888812,0,7.7218888812,106.87,-4.93,106.9836520222,133.3,7.7218888812,0.0,7.7218888812,7.7218888812,0,7.7218888812,0.0,0.0,0.0,133.26,119.4218888812,-10.22,119.8583995552,7.7218888812,0,7.7218888812,111.7,-10.22,112.1665654284,133.0
2021-02-14 19:30:00,111.2891111035,-7.54,111.5442416722,7.5691111035,0,7.5691111035,103.72,-7.54,103.9937017324,133.97,7.5691111035,0.0,7.5691111035,7.5691111035,0,7.5691111035,0.0,0.0,0.0,134.41,116.0091111035,-12.9,116.7241357177,7.5691111035,0,7.5691111035,108.44,-12.9,109.2045951414,133.7
2021-02-14 20:00:00,105.0718888821,-18.79,106.7387742728,6.7418888821,0,6.7418888821,98.33,-18.79,100.1092053709,132.22,6.7418888821,0.0,6.7418888821,6.7418888821,0,6.7418888821,0.0,0.0,0.0,134.88,109.7918888821,-23.35,112.2474113925,6.7418888821,0,6.7418888821,103.05,-23.35,105.6623158936,131.95
2021-02-14 20:30:00,96.8625555524,-20.73,99.0559819907,3.1525555524,0,3.1525555524,93.71,-20.73,95.9755020826,130.52,3.1525555524,0.0,3.1525555524,3.1525555524,0,3.1525555524,0.0,0.0,0.0,132.88,101.3825555524,-25.33,104.4989543983,3.1525555524,0,3.1525555524,98.23,-25.33,101.4432935191,130.23
2021-02-14 21:00:00,93.009777774,-23.17,95.8523221501,3.799777774,0,3.799777774,89.21,-23.17,92.169805251,130.74,3.799777774,0.0,3.799777774,3.799777774,0,3.799777774,0.0,0.0,0.0,132.88,97.319777774,-27.93,101.2483286083,3.799777774,0,3.799777774,93.52,-27.93,97.601615253,130.46
2021-02-14 21:30:00,86.1877777748,-23.38,89.3026171943,2.9777777748,0,2.9777777748,83.21,-23.38,86.4322191084,131.53,2.9777777748,0.0,2.9777777748,2.9777777748,0,2.9777777748,0.0,0.0,0.0,133.56,90.2177777748,-28.24,94.534358974,2.9777777748,0,2.9777777748,87.24,-28.24,91.6968658134,131.24
2021-02-14 22:00:00,80.3302222193,-25.33,84.2291725105,2.9502222193,0,2.9502222193,77.38,-25.33,81.420349422,131.9,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,133.7,84.0902222193,-30.33,89.3928094026,2.9502222193,0,2.9502222193,81.14,-30.33,86.6233715576,131.62
2021-02-14 22:30:00,74.8622222193,-26.02,79.2552377803,2.9422222193,0,2.9422222193,71.92,-26.02,76.4821992362,131.24,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,132.9,78.3622222193,-31.08,84.3006777621,2.9422222193,0,2.9422222193,75.42,-31.08,81.5729293332,130.95
2021-02-14 23:00:00,69.7103333304,-26.29,74.502984323,2.9203333304,0,2.9203333304,66.79,-26.29,71.7779088578,130.96,2.9203333304,0.0,2.9203333304,2.9203333304,0,2.9203333304,0.0,0.0,0.0,132.54,72.9703333304,-31.39,79.4355187958,2.9203333304,0,2.9203333304,70.05,-31.39,76.7615437573,130.71
2021-02-14 23:30:00,70.9462222193,-27.2,75.9816191404,2.9262222193,0,2.9262222193,68.02,-27.2,73.2568112874,131.75,2.9262222193,0.0,2.9262222193,2.9262222193,0,2.9262222193,0.0,0.0,0.0,133.27,74.2162222193,-32.37,80.9682934271,2.9262222193,0,2.9262222193,71.29,-32.37,78.2948338015,131.49
2021-02-15 00:00:00,68.5757777749,-27.61,73.9252960591,2.9257777749000002,0,2.9257777749000002,65.65,-27.61,71.2196222961,132.1,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,133.52,71.7557777749,-32.83,78.9094452146,2.9257777749000002,0,2.9257777749000002,68.83,-32.83,76.2586244303,131.84
2021-02-15 00:30:00,78.6693333306,-24.6,82.425869766,2.6993333306,0,2.6993333306,75.97,-24.6,79.8536217087,131.31,2.6993333306,0.0,2.6993333306,2.6993333306,0,2.6993333306,0.0,0.0,0.0,133.14,82.3293333306,-29.58,87.481972581,2.6993333306,0,2.6993333306,79.63,-29.58,84.9465320069,131.05
2021-02-15 01:00:00,81.1223333307,-23.58,84.4798755031,2.6523333307,0,2.6523333307,78.47,-23.58,81.9363002582,130.66,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,132.56,84.9023333307,-28.44,89.539040675,2.6523333307,0,2.6523333307,82.25,-28.44,87.0281339568,130.43
2021-02-15 01:30:00,80.174666664,-23.87,83.6525796057,2.654666664,0,2.654666664,77.52,-23.87,81.1118197305,130.8,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,132.69,83.894666664,-28.78,88.6938751812,2.654666664,0,2.654666664,81.24,-28.78,86.1871568159,130.55
2021-02-15 02:00:00,80.391777775,-24.95,84.1744642622,2.7317777750000003,0,2.7317777750000003,77.66,-24.95,81.5694679399,131.25,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,133.02,84.111777775,-29.92,89.2748428197,2.7317777750000003,0,2.7317777750000003,81.38,-29.92,86.7058867667,130.98
2021-02-15 02:30:00,79.6522222195,-23.59,83.0720446631,2.7422222195,0,2.7422222195,76.91,-23.59,80.4464803456,130.03,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,131.87,83.3322222195,-28.45,88.0548792517,2.7422222195,0,2.7422222195,80.59,-28.45,85.4643235508,129.71
2021-02-15 03:00:00,76.3404444417,-23.53,79.8844437769,2.7904444417,0,2.7904444417,73.55,-23.53,77.2221690967,130.12,2.7904444417,0.0,2.7904444417,2.7904444417,0,2.7904444417,0.0,0.0,0.0,131.87,79.8704444417,-28.41,84.7727314371,2.7904444417,0,2.7904444417,77.08,-28.41,82.1489774739,129.83
2021-02-15 03:30:00,73.6247777749,-24.38,77.5563814422,2.8947777749,0,2.8947777749,70.73,-24.38,74.8138844066,130.55,2.8947777749,0.0,2.8947777749,2.8947777749,0,2.8947777749,0.0,0.0,0.0,132.28,77.0247777749,-29.34,82.4236130685,2.8947777749,0,2.8947777749,74.13,-29.34,79.7251058325,130.29
2021-02-15 04:00:00,70.9535555527,-24.78,75.1562069664,2.8135555527,0,2.8135555527,68.14,-24.78,72.5059169999,130.74,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,132.42,74.2235555527,-29.78,79.9748998054,2.8135555527,0,2.8135555527,71.41,-29.78,77.3707729055,130.48
2021-02-15 04:30:00,68.2016666639,-24.92,72.6118016284,2.8016666639,0,2.8016666639,65.4,-24.92,69.9869016317,130.62,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,132.29,71.3516666639,-29.94,77.3787046655,2.8016666639,0,2.8016666639,68.55,-29.94,74.8031155768,130.38
2021-02-15 05:00:00,66.5594444415,-25.05,71.1172422438,2.9194444415,0,2.9194444415,63.64,-25.05,68.3926319131,130.5,2.9194444415,0.0,2.9194444415,2.9194444415,0,2.9194444415,0.0,0.0,0.0,132.12,69.6494444415,-30.07,75.8633640897,2.9194444415,0,2.9194444415,66.73,-30.07,73.1921976716,130.22
2021-02-15 05:30:00,68.7461111082,-24.82,73.0893986328,2.8961111082,0,2.8961111082,65.85,-24.82,70.3722594493,130.32,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,131.97,71.9261111082,-29.82,77.862685923,2.8961111082,0,2.8961111082,69.03,-29.82,75.1955670236,130.03
2021-02-15 06:00:00,70.5783333305,-24.27,74.634670467,2.8083333305,0,2.8083333305,67.77,-24.27,71.9847608873,130.22,2.8083333305,0.0,2.8083333305,2.8083333305,0,2.8083333305,0.0,0.0,0.0,131.97,73.8383333305,-29.22,79.4097466879,2.8083333305,0,2.8083333305,71.03,-29.22,76.80539889880001,129.95
2021-02-15 06:30:00,78.2292222162,-14.76,79.6094768765,6.0092222162,0,6.0092222162,72.22,-14.76,73.7128618356,131.45,6.0092222162,0.0,6.0092222162,6.0092222162,0,6.0092222162,0.0,0.0,0.0,131.73,81.5092222162,-19.27,83.7561114564,6.0092222162,0,6.0092222162,75.5,-19.27,77.9203625505,131.18
2021-02-15 07:00:00,80.9989999917,-3.8,81.0880879023,8.2989999917,0,8.2989999917,72.7,-3.8,72.7992445016,133.73,8.2989999917,0.0,8.2989999917,8.2989999917,0,8.2989999917,0.0,0.0,0.0,133.46,84.1989999917,-9.3,84.7110476833,8.2989999917,0,8.2989999917,75.9,-9.3,76.4676402147,133.47
2021-02-15 07:30:00,83.2515555472,-2.16,83.2795719311,8.3615555472,0,8.3615555472,74.89,-2.16,74.9211432107,132.91,8.3615555472,0.0,8.3615555472,8.3615555472,0,8.3615555472,0.0,0.0,0.0,132.88,86.5715555472,-7.49,86.8949614757,8.3615555472,0,8.3615555472,78.21,-7.49,78.5678318398,132.65
2021-02-15 08:00:00,91.2763333273,0.2,91.2765524418,6.0763333273,0,6.0763333273,85.2,0.2,85.2002347415,131.71,6.0763333273,0.0,6.0763333273,6.0763333273,0,6.0763333273,0.0,0.0,0.0,132.09,95.0663333273,-4.89,95.1920155911,6.0763333273,0,6.0763333273,88.99,-4.89,89.1242514695,131.48
2021-02-15 08:30:00,97.1638888832,-4.83,97.2838640419,5.6538888832000005,0,5.6538888832000005,91.51,-4.83,91.6373777451,132.71,5.6538888832000005,0.0,5.6538888832000005,5.6538888832000005,0,5.6538888832000005,0.0,0.0,0.0,132.51,101.2438888832,-10.18,101.7543976259,5.6538888832000005,0,5.6538888832000005,95.59,-10.18,96.1305388521,132.47
2021-02-15 09:00:00,98.352777769,-3.6,98.4186409929,8.762777769,0,8.762777769,89.59,-3.6,89.6623003274,132.95,8.762777769,0.0,8.762777769,8.762777769,0,8.762777769,0.0,0.0,0.0,132.86,102.342777769,-8.91,102.7298995496,8.762777769,0,8.762777769,93.58,-8.91,94.0032153705,132.71
2021-02-15 09:30:00,96.8282222122,-3.44,96.8893090943,9.9982222122,0,9.9982222122,86.83,-3.44,86.8981156297,132.5,9.9982222122,0.0,9.9982222122,9.9982222122,0,9.9982222122,0.0,0.0,0.0,132.39,100.6782222122,-8.73,101.0560108446,9.9982222122,0,9.9982222122,90.68,-8.73,91.0992606995,132.3
2021-02-15 10:00:00,96.8525555442,-2.9,96.8959623279,11.3225555442,0,11.3225555442,85.53,-2.9,85.579149914,133.13,11.3225555442,0.0,11.3225555442,11.3225555442,0,11.3225555442,0.0,0.0,0.0,133.07,100.6225555442,-8.23,100.9585636994,11.3225555442,0,11.3225555442,89.3,-8.23,89.678441668,132.97
2021-02-15 10:30:00,96.3374444313,1.44,96.3482060007,13.1374444313,0,13.1374444313,83.2,1.44,83.2124606054,133.59,13.1374444313,0.0,13.1374444313,13.1374444313,0,13.1374444313,0.0,0.0,0.0,133.95,99.9974444313,-3.7199999999999998,100.0666142767,13.1374444313,0,13.1374444313,86.86,-3.7199999999999998,86.9396227275,133.41
2021-02-15 11:00:00,94.793222207,3.36,94.852752076,15.173222207,0,15.173222207,79.62,3.36,79.6908652231,133.32,15.173222207,0.0,15.173222207,15.173222207,0,15.173222207,0.0,0.0,0.0,133.86,98.263222207,-1.71,98.2780999944,15.173222207,0,15.173222207,83.09,-1.71,83.1075941175,133.17
2021-02-15 11:30:00,96.1118888723,4.35,96.2102784665,16.5918888723,0,16.5918888723,79.52,4.35,79.6388906251,133.32,16.5918888723,0.0,16.5918888723,16.5918888723,0,16.5918888723,0.0,0.0,0.0,133.86,99.5918888723,-0.6900000000000001,99.5942790985,16.5918888723,0,16.5918888723,83.0,-0.6900000000000001,83.0028680227,133.09
2021-02-15 12:00:00,91.9295555389,3.65,92.0019873785,16.6195555389,0,16.6195555389,75.31,3.65,75.3983991873,133.6,16.6195555389,0.0,16.6195555389,16.6195555389,0,16.6195555389,0.0,0.0,0.0,134.1,95.2195555389,-1.46,95.2307479601,16.6195555389,0,16.6195555389,78.6,-1.46,78.613558627,133.45
2021-02-15 12:30:00,91.4693333228,3.56,91.5385849712,10.4993333228,0,10.4993333228,80.97,3.56,81.0482232995,133.15,10.4993333228,0.0,10.4993333228,10.4993333228,0,10.4993333228,0.0,0.0,0.0,133.67,95.0093333228,-1.49,95.0210161935,10.4993333228,0,10.4993333228,84.51,-1.49,84.5231341113,132.98
2021-02-15 13:00:00,95.4231111002,4.29,95.519496607,10.8631111002,0,10.8631111002,84.56,4.29,84.6687527958,132.92,10.8631111002,0.0,10.8631111002,10.8631111002,0,10.8631111002,0.0,0.0,0.0,133.59,99.1331111002,-0.6900000000000001,99.1355123879,10.8631111002,0,10.8631111002,88.27,-0.6900000000000001,88.272696798,132.76
2021-02-15 13:30:00,96.0315555466,3.2,96.0848565628,8.9815555466,0,8.9815555466,87.05,3.2,87.1087969151,133.16,8.9815555466,0.0,8.9815555466,8.9815555466,0,8.9815555466,0.0,0.0,0.0,133.73,99.8515555466,-1.82,99.8681407911,8.9815555466,0,8.9815555466,90.87,-1.82,90.8882242097,132.97
2021-02-15 14:00:00,100.1229999915,2.21,100.1473875211,8.4629999915,0,8.4629999915,91.66,2.21,91.6866386122,133.56,8.4629999915,0.0,8.4629999915,8.4629999915,0,8.4629999915,0.0,0.0,0.0,134.07,104.1329999915,-2.86,104.1722673615,8.4629999915,0,8.4629999915,95.67,-2.86,95.7127394864,133.37
2021-02-15 14:30:00,99.080222212,2.36,99.108324744,10.260222212,0,10.260222212,88.82,2.36,88.8513477669,133.43,10.260222212,0.0,10.260222212,10.260222212,0,10.260222212,0.0,0.0,0.0,133.97,102.980222212,-2.71,103.0158738585,10.260222212,0,10.260222212,92.72,-2.71,92.759595191,133.28
2021-02-15 15:00:00,95.5923333256,1.88,95.6108183766,7.6923333256,0,7.6923333256,87.9,1.88,87.9201023657,133.43,7.6923333256,0.0,7.6923333256,7.6923333256,0,7.6923333256,0.0,0.0,0.0,133.97,99.4723333256,-3.21,99.5241136471,7.6923333256,0,7.6923333256,91.78,-3.21,91.8361176226,133.28
2021-02-15 15:30:00,94.8279999934,1.29,94.8367738946,6.6179999934,0,6.6179999934,88.21,1.29,88.2194320997,133.43,6.6179999934,0.0,6.6179999934,6.6179999934,0,6.6179999934,0.0,0.0,0.0,133.79,98.7079999934,-3.84,98.7826647884,6.6179999934,0,6.6179999934,92.09,-3.84,92.1700260388,133.28
2021-02-15 16:00:00,96.6146666583,1.22,96.6223691155,8.3446666583,0,8.3446666583,88.27,1.22,88.2784305479,133.43,8.3446666583,0.0,8.3446666583,8.3446666583,0,8.3446666583,0.0,0.0,0.0,133.79,100.5146666583,-3.9,100.5902988038,8.3446666583,0,8.3446666583,92.17,-3.9,92.2524736796,133.28
2021-02-15 16:30:00,101.2068888805,1.56,101.2189110635,8.3468888805,0,8.3468888805,92.86,1.56,92.8731026724,132.97,8.3468888805,0.0,8.3468888805,8.3468888805,0,8.3468888805,0.0,0.0,0.0,133.42,105.3368888805,-3.5,105.3950196121,8.3468888805,0,8.3468888805,96.99,-3.5,97.0531302947,132.82
2021-02-15 17:00:00,107.3813324747,3.01,107.4235107602,8.5813324747,0,8.5813324747,98.8,3.01,98.8458400743,132.47,8.5813324747,0.0,8.5813324747,8.5813324747,0,8.5813324747,0.0,0.0,0.0,133.16,111.7613324747,-1.92,111.7778235453,8.5813324747,0,8.5813324747,103.18,-1.92,103.197862381,132.35
2021-02-15 17:30:00,102.9278843614,0.23,102.9281413371,15.9178843614,0,15.9178843614,87.01,0.23,87.0103039875,132.47,15.9178843614,0.0,15.9178843614,15.9178843614,0,15.9178843614,0.0,0.0,0.0,132.68,106.8178843614,-4.87,106.9288423179,15.9178843614,0,15.9178843614,90.9,-4.87,91.0303625171,132.35
2021-02-15 18:00:00,108.9824398824,-0.9,108.9861560141,16.1324398824,0,16.1324398824,92.85,-0.9,92.8543617715,131.85,16.1324398824,0.0,16.1324398824,16.1324398824,0,16.1324398824,0.0,0.0,0.0,132.03,113.1824398824,-5.97,113.3397794145,16.1324398824,0,16.1324398824,97.05,-5.97,97.2334479487,131.67
2021-02-15 18:30:00,109.5799952816,-4.68,109.6798877001,16.3599952816,0,16.3599952816,93.22,-4.68,93.3374030065,132.25,16.3599952816,0.0,16.3599952816,16.3599952816,0,16.3599952816,0.0,0.0,0.0,132.03,113.7899952816,-9.95,114.2241897593,16.3599952816,0,16.3599952816,97.43,-9.95,97.9367520393,132.11
2021-02-15 19:00:00,105.9326619288,-6.8100000000000005,106.1513304831,16.4426619288,0,16.4426619288,89.49,-6.8100000000000005,89.7487392669,133.04,16.4426619288,0.0,16.4426619288,16.4426619288,0,16.4426619288,0.0,0.0,0.0,132.55,109.9726619288,-12.27,110.6550463003,16.4426619288,0,16.4426619288,93.53,-12.27,94.3314041028,132.87
2021-02-15 19:30:00,111.8731330194,-5.1,111.9893204353,8.5731330194,0,8.5731330194,103.3,-5.1,103.4258188268,132.66,8.5731330194,0.0,8.5731330194,8.5731330194,0,8.5731330194,0.0,0.0,0.0,132.55,116.5331330194,-10.38,116.9945105179,8.5731330194,0,8.5731330194,107.96,-10.38,108.4578535653,132.5
2021-02-15 20:00:00,107.1508888837,-5.17,107.2755418936,5.1908888837,0,5.1908888837,101.96,-5.17,102.0909912774,132.78,5.1908888837,0.0,5.1908888837,5.1908888837,0,5.1908888837,0.0,0.0,0.0,132.69,111.7108888837,-10.47,112.2004616532,5.1908888837,0,5.1908888837,106.52,-10.47,107.0333186442,132.61
2021-02-15 20:30:00,101.01066666,-6.74,101.2352822839,6.65066666,0,6.65066666,94.36,-6.74,94.6004080329,133.13,6.65066666,0.0,6.65066666,6.65066666,0,6.65066666,0.0,0.0,0.0,132.8,105.25066666,-12.18,105.9530803345,6.65066666,0,6.65066666,98.6,-12.18,99.3494458968,132.99
2021-02-15 21:00:00,97.2916666592,-7.73,97.598264848,7.4216666592,0,7.4216666592,89.87,-7.73,90.2018281411,133.13,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,132.66,101.3216666592,-13.25,102.1843561149,7.4216666592,0,7.4216666592,93.9,-13.25,94.8302298848,132.99
2021-02-15 21:30:00,93.5697777702,-10.46,94.1526150034,7.5397777702,0,7.5397777702,86.03,-10.46,86.6635592392,133.13,7.5397777702,0.0,7.5397777702,7.5397777702,0,7.5397777702,0.0,0.0,0.0,132.33,97.4097777702,-16.11,98.7329575433,7.5397777702,0,7.5397777702,89.87,-16.11,91.3025136565,132.99
2021-02-15 22:00:00,88.3342222168,-11.89,89.1308415457,5.4142222168,0,5.4142222168,82.92,-11.89,83.7681234122,133.26,5.4142222168,0.0,5.4142222168,5.4142222168,0,5.4142222168,0.0,0.0,0.0,132.25,92.0242222168,-17.65,93.7015473437,5.4142222168,0,5.4142222168,86.61,-17.65,88.3901272767,133.12
2021-02-15 22:30:00,81.4494444411,-12.8,82.4490873192,3.3294444411,0,3.3294444411,78.12,-12.8,79.161697809,132.9,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,131.77,84.9394444411,-18.63,86.9585310477,3.3294444411,0,3.3294444411,81.61,-18.63,83.7094319656,132.77
2021-02-15 23:00:00,75.8233333299,-13.82,77.0725001363,3.38333333,0,3.38333333,72.44,-13.82,73.7464982219,133.1,3.38333333,0.0,3.38333333,3.38333333,0,3.38333333,0.0,0.0,0.0,131.77,79.05333333,-19.75,81.4830780627,3.38333333,0,3.38333333,75.67,-19.75,78.2049320695,132.99
2021-02-15 23:30:00,72.8827777743,-14.05,74.2246710744,3.4827777743,0,3.4827777743,69.4,-14.05,70.8079268161,133.77,3.4827777743,0.0,3.4827777743,3.4827777743,0,3.4827777743,0.0,0.0,0.0,132.42,75.9927777743,-20.05,78.5932870788,3.4827777743,0,3.4827777743,72.51,-20.05,75.2309949422,133.63
2021-02-16 00:00:00,69.5442222188,-19.55,72.2398874862,3.4442222188000002,0,3.4442222188000002,66.1,-19.55,68.9304903508,132.4,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,134.18,72.7042222188,-24.48,76.7148898744,3.4442222188000002,0,3.4442222188000002,69.26,-24.48,73.4589545256,132.24
2021-02-16 00:30:00,79.8422222187,-18.41,81.9372232189,3.4822222187,0,3.4822222187,76.36,-18.41,78.5479324998,130.58,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,133.06,83.5322222187,-23.07,86.6594313898,3.4822222187,0,3.4822222187,80.05,-23.07,83.3080272243,130.4
2021-02-16 01:00:00,82.2406666633,-17.77,84.138577081,3.3706666633,0,3.3706666633,78.87,-17.77,80.8470766324,130.21,3.3706666633,0.0,3.3706666633,3.3706666633,0,3.3706666633,0.0,0.0,0.0,132.69,86.0406666633,-22.36,88.8986272102,3.3706666633,0,3.3706666633,82.67,-22.36,85.6405190316,130.06
2021-02-16 01:30:00,80.8756666634,-18.06,82.8675875011,3.2656666634000002,0,3.2656666634000002,77.61,-18.06,79.6835974339,130.51,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,132.96,84.6056666634,-22.69,87.59540474,3.2656666634000002,0,3.2656666634000002,81.34,-22.69,84.4454362296,130.33
2021-02-16 02:00:00,78.2089999967,-19.18,80.5265178713,3.3489999967,0,3.3489999967,74.86,-19.18,77.2780175729,131.17,3.3489999967,0.0,3.3489999967,3.3489999967,0,3.3489999967,0.0,0.0,0.0,133.5,81.8089999967,-23.9,85.2286482379,3.3489999967,0,3.3489999967,78.46,-23.9,82.0193977057,130.98
2021-02-16 02:30:00,76.2316666633,-19.18,78.6075022009,3.3616666633,0,3.3616666633,72.87,-19.18,75.3519030947,130.94,3.3616666633,0.0,3.3616666633,3.3616666633,0,3.3616666633,0.0,0.0,0.0,133.23,79.7616666633,-23.91,83.2683107125,3.3616666633,0,3.3616666633,76.4,-23.91,80.0540323781,130.74
2021-02-16 03:00:00,74.8416666633,-19.43,77.3227002176,3.3816666633,0,3.3816666633,71.46,-19.43,74.0544158035,131.2,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,133.49,78.2916666633,-24.19,81.9435242647,3.3816666633,0,3.3816666633,74.91,-24.19,78.718893539,131.03
2021-02-16 03:30:00,69.1861111078,-19.12,71.7794703953,3.2861111078,0,3.2861111078,65.9,-19.12,68.6176682787,131.31,3.2861111078,0.0,3.2861111078,3.2861111078,0,3.2861111078,0.0,0.0,0.0,133.58,72.4061111078,-23.91,76.2517739188,3.2861111078,0,3.2861111078,69.12,-23.91,73.1386525717,131.16
2021-02-16 04:00:00,68.7385555524,-20.14,71.6282669023,3.1585555524,0,3.1585555524,65.58,-20.14,68.6028862367,131.48,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,133.65,71.9285555524,-25.0,76.149307967,3.1585555524,0,3.1585555524,68.77,-25.0,73.1731706297,131.34
2021-02-16 04:30:00,66.2438888859,-20.39,69.3109292588,3.0238888859,0,3.0238888859,63.22,-20.39,66.4268055833,131.48,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.65,69.3138888859,-25.27,73.7766093859,3.0238888859,0,3.0238888859,66.29,-25.27,70.9431955863,131.34
2021-02-16 05:00:00,64.0131111081,-20.35,67.169940403,2.9931111081,0,2.9931111081,61.02,-20.35,64.3238905851,131.59,2.9931111081,0.0,2.9931111081,2.9931111081,0,2.9931111081,0.0,0.0,0.0,133.65,66.9831111081,-25.24,71.580687156,2.9931111081,0,2.9931111081,63.99,-25.24,68.7879182706,131.42
2021-02-16 05:30:00,66.5152222193,-19.71,69.3740505296,2.9352222193,0,2.9352222193,63.58,-19.71,66.5650095771,131.36,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,133.65,69.6152222193,-24.56,73.8205443264,2.9352222193,0,2.9352222193,66.68,-24.56,71.0592428893,131.2
2021-02-16 06:00:00,69.4825555526,-19.26,72.1025181677,2.9525555526,0,2.9525555526,66.53,-19.26,69.2617390772,131.24,2.9525555526,0.0,2.9525555526,2.9525555526,0,2.9525555526,0.0,0.0,0.0,133.53,72.7025555526,-24.05,76.5771773042,2.9525555526,0,2.9525555526,69.75,-24.05,73.7798414203,131.06
2021-02-16 06:30:00,76.8216666638,-17.01,78.6823269165,2.9016666638,0,2.9016666638,73.92,-17.01,75.8518720929,131.02,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,133.53,80.3916666638,-21.63,83.2506874985,2.9016666638,0,2.9016666638,77.49,-21.63,80.4522032017,130.85
2021-02-16 07:00:00,81.4083333305,-14.44,82.6790803992,2.7883333305,0,2.7883333305,78.62,-14.44,79.9350861637,130.47,2.7883333305,0.0,2.7883333305,2.7883333305,0,2.7883333305,0.0,0.0,0.0,133.32,85.1883333305,-18.86,87.2510844382,2.7883333305,0,2.7883333305,82.4,-18.86,84.5308204148,130.3
2021-02-16 07:30:00,86.3854444418,-9.23,86.8771426292,2.6154444418000002,0,2.6154444418000002,83.77,-9.23,84.2769588915,130.97,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,132.34,90.2454444418,-13.35,91.2275328095,2.6154444418000002,0,2.6154444418000002,87.63,-13.35,88.6410706163,130.82
2021-02-16 08:00:00,90.2256666641,-1.46,90.2374784941,2.6056666641,0,2.6056666641,87.62,-1.46,87.6321630453,132.14,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,132.34,94.1556666641,-6.66,94.3909167503,2.6056666641,0,2.6056666641,91.55,-6.66,91.7919282944,132.0
2021-02-16 08:30:00,92.1077777724,-0.14,92.1078841694,5.4177777724,0,5.4177777724,86.69,-0.14,86.6901130464,132.06,5.4177777724,0.0,5.4177777724,5.4177777724,0,5.4177777724,0.0,0.0,0.0,132.34,95.9977777724,-5.23,96.1401385335,5.4177777724,0,5.4177777724,90.58,-5.23,90.7308618938,131.89
2021-02-16 09:00:00,91.0118888786,-1.03,91.0177170515,10.2418888786,0,10.2418888786,80.77,-1.03,80.7765671467,132.21,10.2418888786,0.0,10.2418888786,10.2418888786,0,10.2418888786,0.0,0.0,0.0,132.34,94.6318888786,-6.23,94.8367402052,10.2418888786,0,10.2418888786,84.39,-6.23,84.6196490184,132.05
2021-02-16 09:30:00,97.186777772,0.59,97.188568637,5.786777772,0,5.786777772,91.4,0.59,91.4019042471,132.13,5.786777772,0.0,5.786777772,5.786777772,0,5.786777772,0.0,0.0,0.0,132.51,101.286777772,-4.46,101.3849246754,5.786777772,0,5.786777772,95.5,-4.46,95.6040877787,131.93
2021-02-16 10:00:00,95.3111111038,1.67,95.3257404893,7.3211111038,0,7.3211111038,87.99,1.67,88.0058463967,132.13,7.3211111038,0.0,7.3211111038,7.3211111038,0,7.3211111038,0.0,0.0,0.0,132.51,99.2411111038,-3.35,99.2976365938,7.3211111038,0,7.3211111038,91.92,-3.35,91.9810246736,131.93
2021-02-16 10:30:00,94.6446666571,1.0,94.6499494275,9.5546666571,0,9.5546666571,85.09,1.0,85.0958759283,132.74,9.5546666571,0.0,9.5546666571,9.5546666571,0,9.5546666571,0.0,0.0,0.0,133.07,98.4246666571,-4.12,98.5108593332,9.5546666571,0,9.5546666571,88.87,-4.12,88.9654500354,132.57
2021-02-16 11:00:00,96.8059999893,1.4100000000000001,96.8162679199,10.6559999893,0,10.6559999893,86.15,1.4100000000000001,86.1615378229,132.74,10.6559999893,0.0,10.6559999893,10.6559999893,0,10.6559999893,0.0,0.0,0.0,133.15,100.6359999893,-3.69,100.7036275109,10.6559999893,0,10.6559999893,89.98,-3.69,90.0556300294,132.57
2021-02-16 11:30:00,100.6219999893,1.08,100.6277957716,10.7019999893,0,10.7019999893,89.92,1.08,89.9264855312,132.9,10.7019999893,0.0,10.7019999893,10.7019999893,0,10.7019999893,0.0,0.0,0.0,133.32,104.6119999893,-4.03,104.689595671,10.7019999893,0,10.7019999893,93.91,-4.03,93.9964307833,132.78
2021-02-16 12:00:00,99.0714444369,2.0,99.0916298323,7.5114444369,0,7.5114444369,91.56,2.0,91.5818409948,132.74,7.5114444369,0.0,7.5114444369,7.5114444369,0,7.5114444369,0.0,0.0,0.0,133.32,103.1414444369,-3.03,103.1859411962,7.5114444369,0,7.5114444369,95.63,-3.03,95.6779901545,132.63
2021-02-16 12:30:00,100.4649999916,1.79,100.4809450757,8.3849999916,0,8.3849999916,92.08,1.79,92.0973968145,132.47,8.3849999916,0.0,8.3849999916,8.3849999916,0,8.3849999916,0.0,0.0,0.0,132.96,104.5449999916,-3.24,104.5951940734,8.3849999916,0,8.3849999916,96.16,-3.24,96.2145685434,132.36
2021-02-16 13:00:00,94.5215555448,1.4100000000000001,94.5320716086,10.7515555448,0,10.7515555448,83.77,1.4100000000000001,83.7818655796,132.88,10.7515555448,0.0,10.7515555448,10.7515555448,0,10.7515555448,0.0,0.0,0.0,133.24,98.2115555448,-3.7199999999999998,98.2819822884,10.7515555448,0,10.7515555448,87.46,-3.7199999999999998,87.5390769885,132.7
2021-02-16 13:30:00,85.3366666573,-0.46,85.3379064437,9.3166666573,0,9.3166666573,76.02,-0.46,76.0213917263,133.72,9.3166666573,0.0,9.3166666573,9.3166666573,0,9.3166666573,0.0,0.0,0.0,133.78,88.6666666573,-5.79,88.855511231,9.3166666573,0,9.3166666573,79.35,-5.79,79.5609615327,133.58
2021-02-16 14:00:00,95.3766666554,0.61,95.3786173222,11.2266666554,0,11.2266666554,84.15,0.61,84.1522109038,134.05,11.2266666554,0.0,11.2266666554,11.2266666554,0,11.2266666554,0.0,0.0,0.0,134.33,99.0666666554,-4.63,99.174801952,11.2266666554,0,11.2266666554,87.84,-4.63,87.9619377913,133.9
2021-02-16 14:30:00,94.634888872,1.56,94.6477458359,16.924888872,0,16.924888872,77.71,1.56,77.7256566392,134.05,16.924888872,0.0,16.924888872,16.924888872,0,16.924888872,0.0,0.0,0.0,134.33,98.094888872,-3.67,98.1635172699,16.924888872,0,16.924888872,81.17,-3.67,81.2529248704,133.9
2021-02-16 15:00:00,83.4965555372,-0.12,83.4966417682,18.3865555372,0,18.3865555372,65.11,-0.12,65.110110582,134.36,18.3865555372,0.0,18.3865555372,18.3865555372,0,18.3865555372,0.0,0.0,0.0,134.41,86.3565555372,-5.52,86.5327977373,18.3865555372,0,18.3865555372,67.97,-5.52,68.1937775754,134.24
2021-02-16 15:30:00,86.7965555414,-1.25,86.805556008,14.1365555414,0,14.1365555414,72.66,-1.25,72.6707513378,133.94,14.1365555414,0.0,14.1365555414,14.1365555414,0,14.1365555414,0.0,0.0,0.0,133.92,89.9965555414,-6.64,90.2411746894,14.1365555414,0,14.1365555414,75.86,-6.64,76.1500439921,133.78
2021-02-16 16:00:00,88.8119999891,-2.18,88.8387513536,10.8919999891,0,10.8919999891,77.92,-2.18,77.9504894148,133.94,10.8919999891,0.0,10.8919999891,10.8919999891,0,10.8919999891,0.0,0.0,0.0,133.92,92.2519999891,-7.57,92.5620678355,10.8919999891,0,10.8919999891,81.36,-7.57,81.711409852,133.78
2021-02-16 16:30:00,96.9793333248,-1.43,96.9898757197,8.5393333248,0,8.5393333248,88.44,-1.43,88.4515601897,133.78,8.5393333248,0.0,8.5393333248,8.5393333248,0,8.5393333248,0.0,0.0,0.0,133.92,100.8993333248,-6.72,101.1228651957,8.5393333248,0,8.5393333248,92.36,-6.72,92.6041467754,133.64
2021-02-16 17:00:00,104.4746666591,-0.17,104.47480497,7.5746666591,0,7.5746666591,96.9,-0.17,96.9001491227,133.21,7.5746666591,0.0,7.5746666591,7.5746666591,0,7.5746666591,0.0,0.0,0.0,133.55,108.7746666591,-5.34,108.9056642549,7.5746666591,0,7.5746666591,101.2,-5.34,101.3407894187,133.03
2021-02-16 17:30:00,113.5714444345,0.30000000000000004,113.5718406602,9.9114444345,0,9.9114444345,103.66,0.30000000000000004,103.6604341106,132.41,9.9114444345,0.0,9.9114444345,9.9114444345,0,9.9114444345,0.0,0.0,0.0,132.93,118.1614444345,-4.7,118.2548812982,9.9114444345,0,9.9114444345,108.25,-4.7,108.3519842919,132.27
2021-02-16 18:00:00,116.0817777664,0.53,116.082987683,11.3817777664,0,11.3817777664,104.7,0.53,104.7013414432,131.55,11.3817777664,0.0,11.3817777664,11.3817777664,0,11.3817777664,0.0,0.0,0.0,132.1,120.7317777664,-4.38,120.8112021405,11.3817777664,0,11.3817777664,109.35,-4.38,109.4376850084,131.42
2021-02-16 18:30:00,120.3101111012,0.74,120.3123868651,9.9601111012,0,9.9601111012,110.35,0.74,110.3524811683,130.94,9.9601111012,0.0,9.9601111012,9.9601111012,0,9.9601111012,0.0,0.0,0.0,131.58,125.2301111012,-4.08,125.2965567221,9.9601111012,0,9.9601111012,115.27,-4.08,115.3421835236,130.76
2021-02-16 19:00:00,123.1422222164,-9.03,123.4728625747,5.8022222164,0,5.8022222164,117.34,-9.03,117.6869427762,131.35,5.8022222164,0.0,5.8022222164,5.8022222164,0,5.8022222164,0.0,0.0,0.0,131.04,128.4022222164,-14.3,129.1960551647,5.8022222164,0,5.8022222164,122.6,-14.3,123.4311549002,131.2
2021-02-16 19:30:00,119.9916666638,-11.62,120.5529944413,2.8216666638,0,2.8216666638,117.17,-11.62,117.7447803514,133.18,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,132.58,125.2216666638,-17.11,126.3851965306,2.8216666638,0,2.8216666638,122.4,-17.11,123.5900970952,133.03
2021-02-16 20:00:00,113.7464444418,-5.36,113.8726623169,2.6764444418,0,2.6764444418,111.07,-5.36,111.1992558428,132.74,2.6764444418,0.0,2.6764444418,2.6764444418,0,2.6764444418,0.0,0.0,0.0,132.74,118.6464444418,-10.59,119.1181215377,2.6764444418,0,2.6764444418,115.97,-10.59,116.4525182209,132.59
2021-02-16 20:30:00,108.0464444382,-7.61,108.3141092182,6.2264444382,0,6.2264444382,101.82,-7.61,102.1039886586,133.07,6.2264444382,0.0,6.2264444382,6.2264444382,0,6.2264444382,0.0,0.0,0.0,132.74,112.5464444382,-13.04,113.2993546128,6.2264444382,0,6.2264444382,106.32,-13.04,107.1166840413,132.93
2021-02-16 21:00:00,100.1035555495,-8.27,100.4445853875,6.0235555495,0,6.0235555495,94.08,-8.27,94.4427832076,132.95,6.0235555495,0.0,6.0235555495,6.0235555495,0,6.0235555495,0.0,0.0,0.0,132.47,104.2635555495,-13.76,105.1676120097,6.0235555495,0,6.0235555495,98.24,-13.76,99.1989677366,132.79
2021-02-16 21:30:00,94.1021111065,-13.76,95.1028123386,4.5921111065,0,4.5921111065,89.51,-13.76,90.5614581376,133.21,4.5921111065,0.0,4.5921111065,4.5921111065,0,4.5921111065,0.0,0.0,0.0,133.26,98.1621111065,-19.29,100.0395129781,4.5921111065,0,4.5921111065,93.57,-19.29,95.5376836646,133.07
2021-02-16 22:00:00,90.7776666638,-22.77,93.5898374019,2.8976666638,0,2.8976666638,87.88,-22.77,90.7819767355,130.04,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.14,94.9576666638,-27.51,98.8623212262,2.8976666638,0,2.8976666638,92.06,-27.51,96.0824838355,129.89
2021-02-16 22:30:00,85.4416666636,-23.06,88.4988248637,3.0416666636,0,3.0416666636,82.4,-23.06,85.5659020872,130.69,3.0416666636,0.0,3.0416666636,3.0416666636,0,3.0416666636,0.0,0.0,0.0,132.73,89.3416666636,-27.88,93.5907463494,3.0416666636,0,3.0416666636,86.3,-27.88,90.6916997305,130.55
2021-02-16 23:00:00,79.2983333302,-24.92,83.1217905783,3.1183333302,0,3.1183333302,76.18,-24.92,80.1523474391,131.58,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,133.39,82.8883333302,-29.9,88.1163197272,3.1183333302,0,3.1183333302,79.77,-29.9,85.189570371,131.43
2021-02-16 23:30:00,77.0056666635,-24.85,80.9159761622,3.1956666635,0,3.1956666635,73.81,-24.85,77.8809257778,131.9,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,133.69,80.5056666635,-29.89,85.8753425899,3.1956666635,0,3.1956666635,77.31,-29.89,82.8869603738,131.75
2021-02-17 00:00:00,75.1646666634,-23.38,78.7169074254,3.2346666634,0,3.2346666634,71.93,-23.38,75.6343129803,132.7,3.2346666634,0.0,3.2346666634,3.2346666634,0,3.2346666634,0.0,0.0,0.0,134.63,78.5546666634,-28.39,83.5274072063,3.2346666634,0,3.2346666634,75.32,-28.39,80.4928226614,132.53
2021-02-17 00:30:00,85.0028888856,-22.45,87.9175387446,3.2428888856,0,3.2428888856,81.76,-22.45,84.7862022973,130.63,3.2428888856,0.0,3.2428888856,3.2428888856,0,3.2428888856,0.0,0.0,0.0,132.69,88.9028888856,-27.27,92.9912713765,3.2428888856,0,3.2428888856,85.66,-27.27,89.8959871184,130.47
2021-02-17 01:00:00,88.1178888848,-14.93,89.3737502935,4.0578888848,0,4.0578888848,84.06,-14.93,85.3755732045,131.92,4.0578888848,0.0,4.0578888848,4.0578888848,0,4.0578888848,0.0,0.0,0.0,131.75,91.9078888848,-19.76,94.0080722027,4.0578888848,0,4.0578888848,87.85,-19.76,90.0448782552,131.76
2021-02-17 01:30:00,86.3934444395,-12.55,87.3002276178,4.9134444395,0,4.9134444395,81.48,-12.55,82.4408448525,133.26,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,132.14,90.0134444395,-18.38,91.8708037402,4.9134444395,0,4.9134444395,85.1,-18.38,87.0622444002,133.1
2021-02-17 02:00:00,83.8869999967,-13.11,84.9052464129,3.3469999967,0,3.3469999967,80.54,-13.11,81.6000226716,134.0,3.3469999967,0.0,3.3469999967,3.3469999967,0,3.3469999967,0.0,0.0,0.0,132.82,87.0769999967,-18.95,89.115130188,3.3469999967,0,3.3469999967,83.73,-18.95,85.8476289713,133.82
2021-02-17 02:30:00,84.0802222189,-11.08,84.8071351266,3.3502222189,0,3.3502222189,80.73,-11.08,81.4868044532,134.42,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,133.45,87.6702222189,-16.93,89.2899365209,3.3502222189,0,3.3502222189,84.32,-16.93,86.0028330929,134.28
2021-02-17 03:00:00,79.6115555523,-23.66,83.0529673007,3.2915555523,0,3.2915555523,76.32,-23.66,79.9033040618,132.34,3.2915555523,0.0,3.2915555523,3.2915555523,0,3.2915555523,0.0,0.0,0.0,134.14,83.2315555523,-28.19,87.8758666509,3.2915555523,0,3.2915555523,79.94,-28.19,84.7648494365,132.17
2021-02-17 03:30:00,76.6001111078,-23.64,80.1649962373,3.2901111078,0,3.2901111078,73.31,-23.64,77.027304899,132.16,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,134.05,80.1201111078,-28.64,85.0851444374,3.2901111078,0,3.2901111078,76.83,-28.64,81.9945028645,131.98
2021-02-17 04:00:00,73.3171111078,-23.93,77.1235611288,3.3371111078,0,3.3371111078,69.98,-23.93,73.9584024976,132.16,3.3371111078,0.0,3.3371111078,3.3371111078,0,3.3371111078,0.0,0.0,0.0,134.05,76.6771111078,-28.95,81.960245655,3.3371111078,0,3.3371111078,73.34,-28.95,78.847055113,131.98
2021-02-17 04:30:00,69.9706666633,-23.52,73.8179151244,3.3206666633,0,3.3206666633,66.65,-23.52,70.6782349808,130.74,3.3206666633,0.0,3.3206666633,3.3206666633,0,3.3206666633,0.0,0.0,0.0,132.56,73.2106666633,-28.5,78.5624064887,3.3206666633,0,3.3206666633,69.89,-28.5,75.4775602414,130.56
2021-02-17 05:00:00,65.8423333301,-22.65,69.6292708446,3.2223333301,0,3.2223333301,62.62,-22.65,66.5904415063,131.34,3.2223333301,0.0,3.2223333301,3.2223333301,0,3.2223333301,0.0,0.0,0.0,133.25,68.8923333301,-27.62,74.2227592566,3.2223333301,0,3.2223333301,65.67,-27.62,71.2419349821,131.18
2021-02-17 05:30:00,67.0713333302,-22.5,70.7447083159,3.1013333302,0,3.1013333302,63.97,-22.5,67.8115838187,132.35,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,134.33,70.1613333302,-27.5,75.3582291105,3.1013333302,0,3.1013333302,67.06,-27.5,72.4796081667,132.19
2021-02-17 06:00:00,68.9934444414,-21.57,72.2866535114,3.0834444414,0,3.0834444414,65.91,-21.57,69.3497873104,131.88,3.0834444414,0.0,3.0834444414,3.0834444414,0,3.0834444414,0.0,0.0,0.0,133.98,72.1734444414,-26.49,76.8812472748,3.0834444414,0,3.0834444414,69.09,-26.49,73.9942443708,131.71
2021-02-17 06:30:00,73.6604444415,-18.69,75.9945864869,2.9904444415,0,2.9904444415,70.67,-18.69,73.0996922018,131.07,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,133.45,77.0704444415,-23.43,80.5532017142,2.9904444415,0,2.9904444415,74.08,-23.43,77.6969195014,130.88
2021-02-17 07:00:00,78.5559999948,-15.46,80.0628299224,5.1659999948,0,5.1659999948,73.39,-15.46,75.0006913301,130.55,5.1659999948,0.0,5.1659999948,5.1659999948,0,5.1659999948,0.0,0.0,0.0,133.28,82.0959999948,-19.98,84.4923287355,5.1659999948,0,5.1659999948,76.93,-19.98,79.4822326058,130.38
2021-02-17 07:30:00,85.4038888845,-15.94,86.8786961032,4.3738888845,0,4.3738888845,81.03,-15.94,82.5829552632,130.64,4.3738888845,0.0,4.3738888845,4.3738888845,0,4.3738888845,0.0,0.0,0.0,133.42,89.2838888845,-20.44,91.5937029186,4.3738888845,0,4.3738888845,84.91,-20.44,87.3355695006,130.45
2021-02-17 08:00:00,88.4376666638,-14.63,89.6395994242,2.8776666638,0,2.8776666638,85.56,-14.63,86.801788576,130.22,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,133.17,92.5176666638,-19.0,94.4484973142,2.8776666638,0,2.8776666638,89.64,-19.0,91.6314880377,130.01
2021-02-17 08:30:00,92.8141111076,-12.99,93.7187244935,3.5341111076000002,0,3.5341111076000002,89.28,-12.99,90.2200559743,130.07,3.5341111076000002,0.0,3.5341111076000002,3.5341111076000002,0,3.5341111076000002,0.0,0.0,0.0,133.17,97.0841111076,-17.26,98.6064512572,3.5341111076000002,0,3.5341111076000002,93.55,-17.26,95.1289130601,129.89
2021-02-17 09:00:00,97.1659999932,-0.89,97.170075922,6.7559999932,0,6.7559999932,90.41,-0.89,90.4143804934,131.92,6.7559999932,0.0,6.7559999932,6.7559999932,0,6.7559999932,0.0,0.0,0.0,132.38,101.2159999932,-5.31,101.3551910591,6.7559999932,0,6.7559999932,94.46,-5.31,94.6091311661,131.73
2021-02-17 09:30:00,92.8714444335,0.07,92.8714708141,10.9214444335,0,10.9214444335,81.95,0.07,81.9500298963,132.55,10.9214444335,0.0,10.9214444335,10.9214444335,0,10.9214444335,0.0,0.0,0.0,132.8,96.5514444335,-5.04,96.6828993266,10.9214444335,0,10.9214444335,85.63,-5.04,85.7781936159,132.37
2021-02-17 10:00:00,92.7458888788,-0.81,92.7494258954,10.0558888788,0,10.0558888788,82.69,-0.81,82.6939671318,132.25,10.0558888788,0.0,10.0558888788,10.0558888788,0,10.0558888788,0.0,0.0,0.0,132.43,96.3858888788,-5.98,96.5712171144,10.0558888788,0,10.0558888788,86.33,-5.98,86.5368667101,132.09
2021-02-17 10:30:00,92.6623333256,-2.7800000000000002,92.7040258961,7.7023333256,0,7.7023333256,84.96,-2.7800000000000002,85.0054704122,132.6,7.7023333256,0.0,7.7023333256,7.7023333256,0,7.7023333256,0.0,0.0,0.0,132.6,96.4123333256,-8.06,96.7486517596,7.7023333256,0,7.7023333256,88.71,-8.06,89.0754045739,132.45
2021-02-17 11:00:00,91.4542222146,-2.69,91.4937749843,7.6642222146,0,7.6642222146,83.79,-2.69,83.8331688534,132.45,7.6642222146,0.0,7.6642222146,7.6642222146,0,7.6642222146,0.0,0.0,0.0,132.43,95.1542222146,-7.96,95.4865833783,7.6642222146,0,7.6642222146,87.49,-7.96,87.8513614009,132.28
2021-02-17 11:30:00,94.5803333244,-0.77,94.583467645,8.9803333244,0,8.9803333244,85.6,-0.77,85.6034631309,133.24,8.9803333244,0.0,8.9803333244,8.9803333244,0,8.9803333244,0.0,0.0,0.0,133.42,98.3303333244,-6.01,98.5138292408,8.9803333244,0,8.9803333244,89.35,-6.01,89.551898919,133.1
2021-02-17 12:00:00,98.8337777696,0.85,98.837432829,8.1337777696,0,8.1337777696,90.7,0.85,90.7039828232,132.8,8.1337777696,0.0,8.1337777696,8.1337777696,0,8.1337777696,0.0,0.0,0.0,133.19,102.8037777696,-4.27,102.8924177173,8.1337777696,0,8.1337777696,94.67,-4.27,94.7662482111,132.64
2021-02-17 12:30:00,101.8011111029,1.23,101.8085414971,8.2611111029,0,8.2611111029,93.54,1.23,93.5480865651,132.72,8.2611111029,0.0,8.2611111029,8.2611111029,0,8.2611111029,0.0,0.0,0.0,133.19,105.9511111029,-3.8200000000000003,106.0199525746,8.2611111029,0,8.2611111029,97.69,-3.8200000000000003,97.7646587474,132.64
2021-02-17 13:00:00,102.7882222125,1.07,102.7937912795,9.6982222125,0,9.6982222125,93.09,1.07,93.0961492222,132.72,9.6982222125,0.0,9.6982222125,9.6982222125,0,9.6982222125,0.0,0.0,0.0,133.19,106.9182222125,-4.0,106.9930195905,9.6982222125,0,9.6982222125,97.22,-4.0,97.3022528002,132.56
2021-02-17 13:30:00,103.1906666589,0.28,103.1910465375,7.7906666589,0,7.7906666589,95.4,0.28,95.4004109006,132.88,7.7906666589,0.0,7.7906666589,7.7906666589,0,7.7906666589,0.0,0.0,0.0,133.19,107.4206666589,-4.82,107.5287497623,7.7906666589,0,7.7906666589,99.63,-4.82,99.7465252528,132.72
2021-02-17 14:00:00,101.9248888839,-0.46,101.9259268979,4.9848888839,0,4.9848888839,96.94,-0.46,96.9410913906,132.96,4.9848888839,0.0,4.9848888839,4.9848888839,0,4.9848888839,0.0,0.0,0.0,133.27,106.2048888839,-5.57,106.3508501275,4.9848888839,0,4.9848888839,101.22,-5.57,101.3731389472,132.8
2021-02-17 14:30:00,101.7236666618,-0.74,101.7263582319,4.8236666618,0,4.8236666618,96.9,-0.74,96.9028255522,132.77,4.8236666618,0.0,4.8236666618,4.8236666618,0,4.8236666618,0.0,0.0,0.0,133.12,105.9936666618,-5.86,106.1555319916,4.8236666618,0,4.8236666618,101.17,-5.86,101.3395702576,132.64
2021-02-17 15:00:00,102.9343333289,-0.52,102.9356467793,4.4043333289,0,4.4043333289,98.53,-0.52,98.5313721614,132.77,4.4043333289,0.0,4.4043333289,4.4043333289,0,4.4043333289,0.0,0.0,0.0,133.12,107.3043333289,-5.63,107.4519280942,4.4043333289,0,4.4043333289,102.9,-5.63,103.0539028858,132.57
2021-02-17 15:30:00,102.3639999959,-0.79,102.3670483855,4.1339999959,0,4.1339999959,98.23,-0.79,98.2331766767,132.77,4.1339999959,0.0,4.1339999959,4.1339999959,0,4.1339999959,0.0,0.0,0.0,133.12,106.7239999959,-5.92,106.8880656347,4.1339999959,0,4.1339999959,102.59,-5.92,102.7606661131,132.64
2021-02-17 16:00:00,103.1509999961,-0.09,103.151039259,3.8509999961,0,3.8509999961,99.3,-0.09,99.3000407855,132.96,3.8509999961,0.0,3.8509999961,3.8509999961,0,3.8509999961,0.0,0.0,0.0,133.37,107.5609999961,-5.15,107.6842199218,3.8509999961,0,3.8509999961,103.71,-5.15,103.8377898455,132.85
2021-02-17 16:30:00,108.4707777707,-0.08,108.4708072717,7.0707777707,0,7.0707777707,101.4,-0.08,101.4000315582,132.96,7.0707777707,0.0,7.0707777707,7.0707777707,0,7.0707777707,0.0,0.0,0.0,133.37,112.9707777707,-5.15,113.0881033978,7.0707777707,0,7.0707777707,105.9,-5.15,106.0251503182,132.85
2021-02-17 17:00:00,114.5153333251,1.22,114.5218318338,8.2153333251,0,8.2153333251,106.3,1.22,106.3070007102,132.1,8.2153333251,0.0,8.2153333251,8.2153333251,0,8.2153333251,0.0,0.0,0.0,132.74,119.2353333251,-3.7199999999999998,119.2933489896,8.2153333251,0,8.2153333251,111.02,-3.7199999999999998,111.0823064219,131.93
2021-02-17 17:30:00,117.0189999894,1.8399999999999999,117.0334651223,10.5789999894,0,10.5789999894,106.44,1.8399999999999999,106.4559026076,131.84,10.5789999894,0.0,10.5789999894,10.5789999894,0,10.5789999894,0.0,0.0,0.0,132.6,121.7589999894,-3.03,121.7966952689,10.5789999894,0,10.5789999894,111.18,-3.03,111.2212807874,131.69
2021-02-17 18:00:00,120.3621110991,3.16,120.403585446,11.9621110991,0,11.9621110991,108.4,3.16,108.4460492595,131.7,11.9621110991,0.0,11.9621110991,11.9621110991,0,11.9621110991,0.0,0.0,0.0,132.6,125.2021110991,-1.63,125.2127210937,11.9621110991,0,11.9621110991,113.24,-1.63,113.2517306711,131.55
2021-02-17 18:30:00,119.0557777661,2.8,119.088698958,11.6457777661,0,11.6457777661,107.41,2.8,107.4464894727,131.89,11.6457777661,0.0,11.6457777661,11.6457777661,0,11.6457777661,0.0,0.0,0.0,132.74,123.8757777661,-2.01,123.892083755,11.6457777661,0,11.6457777661,112.23,-2.01,112.247997755,131.73
