Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-17 19:00:00,114.4232222158,1.8,114.4373793052,6.4232222158,0,6.4232222158,108.0,1.8,108.0149989585,132.43,6.4232222158,0.0,6.4232222158,6.4232222158,0,6.4232222158,0.0,0.0,0.0,133.17,119.2532222158,-3.11,119.2937681057,6.4232222158,0,6.4232222158,112.83,-3.11,112.8728532465,132.28
2021-02-17 19:30:00,107.7073333283,-0.02,107.7073351852,5.0573333283,0,5.0573333283,102.65,-0.02,102.6500019484,132.43,5.0573333283,0.0,5.0573333283,5.0573333283,0,5.0573333283,0.0,0.0,0.0,132.88,112.3173333283,-5.04,112.4303560698,5.0573333283,0,5.0573333283,107.26,-5.04,107.378346048,132.28
2021-02-17 20:00:00,106.85433333,-1.77,106.8689920014,3.32433333,0,3.32433333,103.53,-1.77,103.5451292915,132.62,3.32433333,0.0,3.32433333,3.32433333,0,3.32433333,0.0,0.0,0.0,132.88,111.44433333,-6.89,111.6571159012,3.32433333,0,3.32433333,108.12,-6.89,108.3393118863,132.46
2021-02-17 20:30:00,102.074222219,-4.12,102.157335721,3.234222219,0,3.234222219,98.84,-4.12,98.9258308027,132.82,3.234222219,0.0,3.234222219,3.234222219,0,3.234222219,0.0,0.0,0.0,132.88,106.504222219,-9.39,106.917358041,3.234222219,0,3.234222219,103.27,-9.39,103.6960221031,132.66
2021-02-17 21:00:00,97.4328888856,-2.91,97.4763352645,3.3128888856,0,3.3128888856,94.12,-2.91,94.1649749111,132.96,3.3128888856,0.0,3.3128888856,3.3128888856,0,3.3128888856,0.0,0.0,0.0,133.02,101.6228888856,-8.17,101.9507746192,3.3128888856,0,3.3128888856,98.31,-8.17,98.6488976117,132.8
2021-02-17 21:30:00,91.8641111078,-6.69,92.1073884638,3.3041111078,0,3.3041111078,88.56,-6.69,88.8123285361,132.86,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,132.47,95.8641111078,-12.14,96.6297438602,3.3041111078,0,3.3041111078,92.56,-12.14,93.3527353643,132.69
2021-02-17 22:00:00,85.7412222189,-8.93,86.205000363,3.3412222189,0,3.3412222189,82.4,-8.93,82.882476435,133.72,3.3412222189,0.0,3.3412222189,3.3412222189,0,3.3412222189,0.0,0.0,0.0,133.01,89.4412222189,-14.59,90.6233983693,3.3412222189,0,3.3412222189,86.1,-14.59,87.3274189473,133.55
2021-02-17 22:30:00,79.7609999966,-10.24,80.4156372882,3.3809999966,0,3.3809999966,76.38,-10.24,77.0633635394,134.03,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,133.13,83.1909999966,-16.04,84.7232204324,3.3809999966,0,3.3809999966,79.81,-16.04,81.4058824656,133.86
2021-02-17 23:00:00,73.4049999966,-15.33,74.9886853099,3.3949999966,0,3.3949999966,70.01,-15.33,71.6687449311,133.43,3.3949999966,0.0,3.3949999966,3.3949999966,0,3.3949999966,0.0,0.0,0.0,133.69,76.6549999966,-20.74,79.4111870235,3.3949999966,0,3.3949999966,73.26,-20.74,76.1391830794,133.31
2021-02-17 23:30:00,71.0548888854,-20.29,73.8950697579,3.4448888854,0,3.4448888854,67.61,-20.29,70.5889240604,131.72,3.4448888854,0.0,3.4448888854,3.4448888854,0,3.4448888854,0.0,0.0,0.0,133.94,74.2848888854,-25.14,78.4236209106,3.4448888854,0,3.4448888854,70.84,-25.14,75.168645059,131.58
2021-02-18 00:00:00,68.7136666632,-20.9,71.8218489479,3.4736666632,0,3.4736666632,65.24,-20.9,68.5059676233,131.21,3.4736666632,0.0,3.4736666632,3.4736666632,0,3.4736666632,0.0,0.0,0.0,133.32,71.8436666632,-25.76,76.3222774792,3.4736666632,0,3.4736666632,68.37,-25.76,73.0618539321,131.07
2021-02-18 00:30:00,78.5095555521,-20.4,81.1166463371,3.4995555521,0,3.4995555521,75.01,-20.4,77.734548947,129.89,3.4995555521,0.0,3.4995555521,3.4995555521,0,3.4995555521,0.0,0.0,0.0,132.11,82.0895555521,-25.13,85.8499390258,3.4995555521,0,3.4995555521,78.59,-25.13,82.5100296934,129.78
2021-02-18 01:00:00,83.1906666632,-9.49,83.7302043462,3.5106666632,0,3.5106666632,79.68,-9.49,80.2431461248,132.19,3.5106666632,0.0,3.5106666632,3.5106666632,0,3.5106666632,0.0,0.0,0.0,131.68,86.7506666632,-14.4,87.9376947987,3.5106666632,0,3.5106666632,83.24,-14.4,84.4763730282,132.04
2021-02-18 01:30:00,81.3173333299,-9.36,81.8542503471,3.4573333299,0,3.4573333299,77.86,-9.36,78.4205916836,132.85,3.4573333299,0.0,3.4573333299,3.4573333299,0,3.4573333299,0.0,0.0,0.0,132.07,84.8273333299,-15.01,86.145090283,3.4573333299,0,3.4573333299,81.37,-15.01,82.7428365479,132.71
2021-02-18 02:00:00,78.0372222187,-10.03,78.6791519503,3.4872222187,0,3.4872222187,74.55,-10.03,75.2216950088,133.37,3.4872222187,0.0,3.4872222187,3.4872222187,0,3.4872222187,0.0,0.0,0.0,132.47,81.3872222187,-15.79,82.9047890081,3.4872222187,0,3.4872222187,77.9,-15.79,79.4841751546,133.21
2021-02-18 02:30:00,76.9471111076,-10.31,77.6347474254,3.4871111076,0,3.4871111076,73.46,-10.31,74.1799683203,133.45,3.4871111076,0.0,3.4871111076,3.4871111076,0,3.4871111076,0.0,0.0,0.0,132.47,80.2571111076,-16.09,81.8540895945,3.4871111076,0,3.4871111076,76.77,-16.09,78.4380073689,133.34
2021-02-18 03:00:00,74.3926666631,-10.74,75.1639305336,3.5226666631,0,3.5226666631,70.87,-10.74,71.6791775901,133.78,3.5226666631,0.0,3.5226666631,3.5226666631,0,3.5226666631,0.0,0.0,0.0,132.74,77.6026666631,-16.57,79.351992875,3.5226666631,0,3.5226666631,74.08,-16.57,75.9105480154,133.67
2021-02-18 03:30:00,70.0661111076,-12.16,71.1134693693,3.5561111076,0,3.5561111076,66.51,-12.16,67.6124670457,134.56,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,133.39,73.0961111076,-18.15,75.3157616907,3.5561111076,0,3.5561111076,69.54,-18.15,71.8695630987,134.46
2021-02-18 04:00:00,67.0944444409,-22.07,70.6310793832,3.5644444409,0,3.5644444409,63.53,-22.07,67.2543366631,132.92,3.5644444409,0.0,3.5644444409,3.5644444409,0,3.5644444409,0.0,0.0,0.0,133.77,70.1544444409,-27.37,75.3044684916,3.5644444409,0,3.5644444409,66.59,-27.37,71.9954512452,132.75
2021-02-18 04:30:00,64.8383333298,-25.53,69.68350141170001,3.4883333298,0,3.4883333298,61.35,-25.53,66.450006772,131.92,3.4883333298,0.0,3.4883333298,3.4883333298,0,3.4883333298,0.0,0.0,0.0,133.54,67.8483333298,-30.69,74.4665860345,3.4883333298,0,3.4883333298,64.36,-30.69,71.3027748408,131.78
2021-02-18 05:00:00,63.1182222188,-25.56,68.0971627607,3.4482222188,0,3.4482222188,59.67,-25.56,64.9139622886,132.22,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,133.85,66.0482222188,-30.74,72.8513229685,3.4482222188,0,3.4482222188,62.6,-30.74,69.7402867789,132.06
2021-02-18 05:30:00,65.8776666633,-25.14,70.5116058887,3.3576666633,0,3.3576666633,62.52,-25.14,67.3852357716,131.89,3.3576666633,0.0,3.3576666633,3.3576666633,0,3.3576666633,0.0,0.0,0.0,133.56,68.9076666633,-30.27,75.2631345679,3.3576666633,0,3.3576666633,65.55,-30.27,72.2016301755,131.71
2021-02-18 06:00:00,68.1068888857,-23.85,72.1621148088,3.2368888857,0,3.2368888857,64.87,-23.85,69.1154063867,131.89,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,133.7,71.2468888857,-28.89,76.8814104702,3.2368888857,0,3.2368888857,68.01,-28.89,73.8917600278,131.71
2021-02-18 06:30:00,75.0253333302,-21.45,78.0314240631,3.1253333302,0,3.1253333302,71.9,-21.45,75.0314100894,131.43,3.1253333302,0.0,3.1253333302,3.1253333302,0,3.1253333302,0.0,0.0,0.0,133.57,78.4953333302,-26.31,82.787278338,3.1253333302,0,3.1253333302,75.37,-26.31,79.8301509456,131.26
2021-02-18 07:00:00,78.2348888846,-18.75,80.4503594696,4.2548888846,0,4.2548888846,73.98,-18.75,76.3190860794,131.02,4.2548888846,0.0,4.2548888846,4.2548888846,0,4.2548888846,0.0,0.0,0.0,133.41,81.8348888846,-23.46,85.1311966247,4.2548888846,0,4.2548888846,77.58,-23.46,81.0495404059,130.83
2021-02-18 07:30:00,74.4981110998,-16.83,76.3755029931,11.2881110998,0,11.2881110998,63.21,-16.83,65.4121777653,131.54,11.2881110998,0.0,11.2881110998,11.2881110998,0,11.2881110998,0.0,0.0,0.0,134.11,77.5881110998,-21.53,80.5199098611,11.2881110998,0,11.2881110998,66.3,-21.53,69.7081838811,131.38
2021-02-18 08:00:00,80.7364444337,-14.41,82.0123256577,10.7664444337,0,10.7664444337,69.97,-14.41,71.4384280342,131.05,10.7664444337,0.0,10.7664444337,10.7664444337,0,10.7664444337,0.0,0.0,0.0,133.89,84.0964444337,-18.91,86.1962880082,10.7664444337,0,10.7664444337,73.33,-18.91,75.7289706783,130.91
2021-02-18 08:30:00,90.1963333239,-12.76,91.0944353135,9.3863333239,0,9.3863333239,80.81,-12.76,81.8112076674,130.66,9.3863333239,0.0,9.3863333239,9.3863333239,0,9.3863333239,0.0,0.0,0.0,133.75,93.9663333239,-17.11,95.5113809886,9.3863333239,0,9.3863333239,84.58,-17.11,86.2932703054,130.5
2021-02-18 09:00:00,94.1263333239,-11.63,94.8420978522,9.4063333239,0,9.4063333239,84.72,-11.63,85.514532683,130.5,9.4063333239,0.0,9.4063333239,9.4063333239,0,9.4063333239,0.0,0.0,0.0,133.75,98.2063333239,-15.88,99.4819496438,9.4063333239,0,9.4063333239,88.8,-15.88,90.2087268506,130.31
2021-02-18 09:30:00,99.4509999893,-11.12,100.0707539637,10.7309999893,0,10.7309999893,88.72,-11.12,89.414164426,130.79,10.7309999893,0.0,10.7309999893,10.7309999893,0,10.7309999893,0.0,0.0,0.0,134.08,103.6309999893,-15.33,104.7587373863,10.7309999893,0,10.7309999893,92.9,-15.33,94.1563534765,130.63
2021-02-18 10:00:00,92.7984444292,-11.57,93.5169299564,15.2784444292,0,15.2784444292,77.52,-11.57,78.3786661025,130.96,15.2784444292,0.0,15.2784444292,15.2784444292,0,15.2784444292,0.0,0.0,0.0,134.08,96.5584444292,-15.87,97.8539222034,15.2784444292,0,15.2784444292,81.28,-15.87,82.8148253636,130.85
2021-02-18 10:30:00,79.8688888695,-12.79,80.8864853313,19.3588888695,0,19.3588888695,60.51,-12.79,61.8469417191,131.49,19.3588888695,0.0,19.3588888695,19.3588888695,0,19.3588888695,0.0,0.0,0.0,134.41,82.7488888695,-17.28,84.5338808357,19.3588888695,0,19.3588888695,63.39,-17.28,65.7030478745,131.37
2021-02-18 11:00:00,77.5843333109,-13.19,78.6975531723,22.4143333109,0,22.4143333109,55.17,-13.19,56.7248182016,132.38,22.4143333109,0.0,22.4143333109,22.4143333109,0,22.4143333109,0.0,0.0,0.0,135.23,80.2043333109,-17.79,82.1536315804,22.4143333109,0,22.4143333109,57.79,-17.79,60.4662567057,132.21
2021-02-18 11:30:00,76.132333309,-12.75,77.192581736,24.342333309,0,24.342333309,51.79,-12.75,53.3363534562,132.74,24.342333309,0.0,24.342333309,24.342333309,0,24.342333309,0.0,0.0,0.0,135.62,78.542333309,-17.38,80.4422931151,24.342333309,0,24.342333309,54.2,-17.38,56.9184012425,132.6
2021-02-18 12:00:00,79.1342221995,-9.94,79.7560575952,22.6942221995,0,22.6942221995,56.44,-9.94,57.3086136632,132.52,22.6942221995,0.0,22.6942221995,22.6942221995,0,22.6942221995,0.0,0.0,0.0,135.7,81.7242221995,-14.39,82.9814472886,22.6942221995,0,22.6942221995,59.03,-14.39,60.7586454754,132.33
2021-02-18 12:30:00,81.9408888694,-10.72,82.6391412632,19.4408888694,0,19.4408888694,62.5,-10.72,63.4126832739,131.68,19.4408888694,0.0,19.4408888694,19.4408888694,0,19.4408888694,0.0,0.0,0.0,134.79,84.9108888694,-15.12,86.2465851417,19.4408888694,0,19.4408888694,65.47,-15.12,67.193268264,131.51
2021-02-18 13:00:00,79.8126666469,-10.86,80.5481306878,19.7226666469,0,19.7226666469,60.09,-10.86,61.0634727149,131.93,19.7226666469,0.0,19.7226666469,19.7226666469,0,19.7226666469,0.0,0.0,0.0,135.02,82.5826666469,-15.32,83.9916616726,19.7226666469,0,19.7226666469,62.86,-15.32,64.6999381762,131.78
2021-02-18 13:30:00,84.7347777587,-10.37,85.366969384,19.0847777587,0,19.0847777587,65.65,-10.37,66.4639706909,132.33,19.0847777587,0.0,19.0847777587,19.0847777587,0,19.0847777587,0.0,0.0,0.0,135.57,87.8247777587,-14.77,89.0580961416,19.0847777587,0,19.0847777587,68.74,-14.77,70.3088934631,132.19
2021-02-18 14:00:00,81.6192222033,-10.45,82.2854782637,18.8792222033,0,18.8792222033,62.74,-10.45,63.6043245385,131.81,18.8792222033,0.0,18.8792222033,18.8792222033,0,18.8792222033,0.0,0.0,0.0,134.98,84.5792222033,-14.87,85.8764329052,18.8792222033,0,18.8792222033,65.7,-14.87,67.3617614081,131.63
2021-02-18 14:30:00,76.7906666487,-11.7,77.6768722616,17.9806666487,0,17.9806666487,58.81,-11.7,59.962539139,131.28,17.9806666487,0.0,17.9806666487,17.9806666487,0,17.9806666487,0.0,0.0,0.0,134.27,79.5606666487,-16.15,81.1832629154,17.9806666487,0,17.9806666487,61.58,-16.15,63.6625392205,131.08
2021-02-18 15:00:00,76.0306666507,-11.83,76.9455078049,15.9406666507,0,15.9406666507,60.09,-11.83,61.2434241368,131.36,15.9406666507,0.0,15.9406666507,15.9406666507,0,15.9406666507,0.0,0.0,0.0,134.37,78.8106666507,-16.3,80.4786380223,15.9406666507,0,15.9406666507,62.87,-16.3,64.9486481768,131.21
2021-02-18 15:30:00,80.1721110977,-12.55,81.1484435948,13.4021110977,0,13.4021110977,66.77,-12.55,67.9392037045,131.24,13.4021110977,0.0,13.4021110977,13.4021110977,0,13.4021110977,0.0,0.0,0.0,134.22,83.3321110977,-17.0,85.0484611266,13.4021110977,0,13.4021110977,69.93,-17.0,71.9666929906,131.03
2021-02-18 16:00:00,83.8612222113,-13.07,84.8736089181,10.9112222113,0,10.9112222113,72.95,-13.07,74.1115874881,130.93,10.9112222113,0.0,10.9112222113,10.9112222113,0,10.9112222113,0.0,0.0,0.0,133.9,87.2512222113,-17.49,88.9869421734,10.9112222113,0,10.9112222113,76.34,-17.49,78.3179142981,130.81
2021-02-18 16:30:00,93.3136666591,-11.36,94.002606269,7.5836666591,0,7.5836666591,85.73,-11.36,86.4793761541,130.55,7.5836666591,0.0,7.5836666591,7.5836666591,0,7.5836666591,0.0,0.0,0.0,132.71,97.2336666591,-15.32,98.4331668289,7.5836666591,0,7.5836666591,89.65,-15.32,90.949573391,130.39
2021-02-18 17:00:00,102.6792222172,-2.23,102.7034350698,4.9792222172,0,4.9792222172,97.7,-2.23,97.7254465326,131.66,4.9792222172,0.0,4.9792222172,4.9792222172,0,4.9792222172,0.0,0.0,0.0,131.85,106.9992222172,-7.35,107.2513685465,4.9792222172,0,4.9792222172,102.02,-7.35,102.28442159,131.51
2021-02-18 17:30:00,110.6736666589,-3.92,110.7430670142,7.8036666589,0,7.8036666589,102.87,-3.92,102.9446613477,131.75,7.8036666589,0.0,7.8036666589,7.8036666589,0,7.8036666589,0.0,0.0,0.0,131.85,115.2436666589,-9.09,115.6016038166,7.8036666589,0,7.8036666589,107.44,-9.09,107.8238456929,131.6
2021-02-18 18:00:00,116.8448888792,-2.88,116.8803766985,9.7148888792,0,9.7148888792,107.13,-2.88,107.1687048536,131.44,9.7148888792,0.0,9.7148888792,9.7148888792,0,9.7148888792,0.0,0.0,0.0,131.64,121.6248888792,-7.95,121.8844374597,9.7148888792,0,9.7148888792,111.91,-7.95,112.1920255633,131.29
2021-02-18 18:30:00,123.5113333222,-4.57,123.5958508973,11.1613333222,0,11.1613333222,112.35,-4.57,112.4429072908,131.71,11.1613333222,0.0,11.1613333222,11.1613333222,0,11.1613333222,0.0,0.0,0.0,131.8,128.5113333222,-9.69,128.8761377922,11.1613333222,0,11.1613333222,117.35,-9.69,117.7493889581,131.55
2021-02-18 19:00:00,123.049222211,-3.62,123.1024593042,11.189222211,0,11.189222211,111.86,-3.62,111.9185596762,132.74,11.189222211,0.0,11.189222211,11.189222211,0,11.189222211,0.0,0.0,0.0,132.92,128.059222211,-8.76,128.3584901489,11.189222211,0,11.189222211,116.87,-8.76,117.1978434102,132.61
2021-02-18 19:30:00,120.2498888815,-4.5,120.3340590855,7.4298888815,0,7.4298888815,112.82,-4.5,112.9097090599,132.74,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,132.92,125.2898888815,-9.7,125.6648170966,7.4298888815,0,7.4298888815,117.86,-9.7,118.2584863762,132.61
2021-02-18 20:00:00,114.6596666618,-1.4,114.6682133767,4.8196666618,0,4.8196666618,109.84,-1.4,109.8489217061,132.19,4.8196666618,0.0,4.8196666618,4.8196666618,0,4.8196666618,0.0,0.0,0.0,132.6,119.5396666618,-6.47,119.7146307083,4.8196666618,0,4.8196666618,114.72,-6.47,114.9023032841,132.03
2021-02-18 20:30:00,108.3334444425,-2.27,108.3572244235,1.9934444425,0,1.9934444425,106.34,-2.27,106.3642256588,132.19,1.9934444425,0.0,1.9934444425,1.9934444425,0,1.9934444425,0.0,0.0,0.0,132.49,113.0434444425,-7.37,113.2834375865,1.9934444425,0,1.9934444425,111.05,-7.37,111.2942918572,132.03
2021-02-18 21:00:00,102.9578888869,-4.06,103.0379079953,2.0178888869,0,2.0178888869,100.94,-4.06,101.0216174885,132.45,2.0178888869,0.0,2.0178888869,2.0178888869,0,2.0178888869,0.0,0.0,0.0,132.49,107.4578888869,-9.31,107.8604375294,2.0178888869,0,2.0178888869,105.44,-9.31,105.8502229568,132.31
2021-02-18 21:30:00,98.238111109,-3.15,98.2886004288,2.1481111090000002,0,2.1481111090000002,96.09,-3.15,96.1416174193,132.71,2.1481111090000002,0.0,2.1481111090000002,2.1481111090000002,0,2.1481111090000002,0.0,0.0,0.0,132.79,102.508111109,-8.42,102.8533385123,2.1481111090000002,0,2.1481111090000002,100.36,-8.42,100.7125910698,132.59
2021-02-18 22:00:00,93.1398888868,-10.24,93.7011019244,2.1198888868,0,2.1198888868,91.02,-10.24,91.5942028733,133.17,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,132.44,97.2298888868,-15.83,98.5101019842,2.1198888868,0,2.1198888868,95.11,-15.83,96.4183644333,133.03
2021-02-18 22:30:00,86.7637777753,-13.33,87.7817864585,2.4537777753,0,2.4537777753,84.31,-13.33,85.3572785414,133.17,2.4537777753,0.0,2.4537777753,2.4537777753,0,2.4537777753,0.0,0.0,0.0,132.06,90.5437777753,-19.17,92.5508757054,2.4537777753,0,2.4537777753,88.09,-19.17,90.1517442982,133.03
2021-02-18 23:00:00,81.31266666409999,-14.48,82.5918891903,2.5926666641000002,0,2.5926666641000002,78.72,-14.48,80.0406696624,133.43,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,132.06,84.81266666409999,-20.4,87.2315792971,2.5926666641000002,0,2.5926666641000002,82.22,-20.4,84.7129765738,133.28
2021-02-18 23:30:00,79.3439999972,-14.96,80.7420084934,2.8439999972,0,2.8439999972,76.5,-14.96,77.9490320658,134.18,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,132.78,82.7439999972,-20.99,85.3648032595,2.8439999972,0,2.8439999972,79.9,-20.99,82.6110773444,134.03
2021-02-19 00:00:00,76.7671111081,-12.27,77.7415091691,3.0071111081,0,3.0071111081,73.76,-12.27,74.7735949383,134.33,3.0071111081,0.0,3.0071111081,3.0071111081,0,3.0071111081,0.0,0.0,0.0,133.18,80.0071111081,-18.23,82.0577280204,3.0071111081,0,3.0071111081,77.0,-18.23,79.1285845949,134.18
2021-02-19 00:30:00,87.662111108,-6.03,87.8692586967,3.092111108,0,3.092111108,84.57,-6.03,84.7847026297,133.42,3.092111108,0.0,3.092111108,3.092111108,0,3.092111108,0.0,0.0,0.0,133.08,91.352111108,-11.58,92.0831396288,3.092111108,0,3.092111108,88.26,-11.58,89.0164254506,133.29
2021-02-19 01:00:00,89.8298888858,-5.33,89.9878760569,3.1098888858000002,0,3.1098888858000002,86.72,-5.33,86.8836423039,132.78,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,132.49,93.6498888858,-10.77,94.2671447977,3.1098888858000002,0,3.1098888858000002,90.54,-10.77,91.1783115659,132.66
2021-02-19 01:30:00,88.4406666636,-6.04,88.6466757408,3.0606666636,0,3.0606666636,85.38,-6.04,85.5933759119,133.6,3.0606666636,0.0,3.0606666636,3.0606666636,0,3.0606666636,0.0,0.0,0.0,133.21,92.2006666636,-11.56,92.9225297396,3.0606666636,0,3.0606666636,89.14,-11.56,89.8864461418,133.45
2021-02-19 02:00:00,85.484111108,-7.04,85.7735090335,3.124111108,0,3.124111108,82.36,-7.04,82.6603363168,134.47,3.124111108,0.0,3.124111108,3.124111108,0,3.124111108,0.0,0.0,0.0,133.95,89.104111108,-12.7,90.0046255275,3.124111108,0,3.124111108,85.98,-12.7,86.912889723,134.35
2021-02-19 02:30:00,83.5576666635,-12.05,84.4220715113,3.1276666635,0,3.1276666635,80.43,-12.05,81.3276545832,133.67,3.1276666635,0.0,3.1276666635,3.1276666635,0,3.1276666635,0.0,0.0,0.0,134.21,87.1976666635,-17.42,88.9206920327,3.1276666635,0,3.1276666635,84.07,-17.42,85.8558169258,133.53
2021-02-19 03:00:00,80.051111108,-19.94,82.4971756464,3.111111108,0,3.111111108,76.94,-19.94,79.4818671145,132.49,3.111111108,0.0,3.111111108,3.111111108,0,3.111111108,0.0,0.0,0.0,134.81,83.701111108,-24.75,87.2836668611,3.111111108,0,3.111111108,80.59,-24.75,84.3048670007,132.34
2021-02-19 03:30:00,75.9754444413,-19.88,78.5333213232,3.1654444413,0,3.1654444413,72.81,-19.88,75.4752310364,131.12,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,133.39,79.4754444413,-24.66,83.2133515077,3.1654444413,0,3.1654444413,76.31,-24.66,80.195584043,130.96
2021-02-19 04:00:00,72.8407777746,-20.49,75.6678201537,3.1607777746,0,3.1607777746,69.68,-20.49,72.6301762355,131.72,3.1607777746,0.0,3.1607777746,3.1607777746,0,3.1607777746,0.0,0.0,0.0,133.95,76.2007777746,-25.35,80.3067931962,3.1607777746,0,3.1607777746,73.04,-25.35,77.3140614636,131.59
2021-02-19 04:30:00,69.2714444413,-19.97,72.0925371656,3.1814444413,0,3.1814444413,66.09,-19.97,69.04121233,131.43,3.1814444413,0.0,3.1814444413,3.1814444413,0,3.1814444413,0.0,0.0,0.0,133.65,72.4614444413,-24.83,76.597583712,3.1814444413,0,3.1814444413,69.28,-24.83,73.5951581288,131.27
2021-02-19 05:00:00,64.7774444413,-19.13,67.5431285058,3.1274444413,0,3.1274444413,61.65,-19.13,64.5498210687,131.57,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,133.84,67.7774444413,-23.96,71.8878541549,3.1274444413,0,3.1274444413,64.65,-23.96,68.9471108894,131.41
2021-02-19 05:30:00,64.1689999968,-18.62,66.8159035005,3.1889999968,0,3.1889999968,60.98,-18.62,63.7594291066,131.2,3.1889999968,0.0,3.1889999968,3.1889999968,0,3.1889999968,0.0,0.0,0.0,133.51,67.1489999968,-23.42,71.1159939857,3.1889999968,0,3.1889999968,63.96,-23.42,68.1129796735,131.02
2021-02-19 06:00:00,66.0642222191,-18.19,68.5226791465,3.1442222191,0,3.1442222191,62.92,-18.19,65.4965838804,130.95,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,133.32,69.1142222191,-22.95,72.8249834394,3.1442222191,0,3.1442222191,65.97,-22.95,69.8480021189,130.8
2021-02-19 06:30:00,74.6385555526,-16.35,76.4083534372,2.9485555526000002,0,2.9485555526000002,71.69,-16.35,73.5308003492,130.83,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,133.49,78.0585555526,-20.96,80.82363327,2.9485555526000002,0,2.9485555526000002,75.11,-20.96,77.9797005637,130.66
2021-02-19 07:00:00,78.809777775,-13.36,79.9341646165,2.779777775,0,2.779777775,76.03,-13.36,77.1948864887,130.09,2.779777775,0.0,2.779777775,2.779777775,0,2.779777775,0.0,0.0,0.0,133.07,82.459777775,-17.75,84.3485474131,2.779777775,0,2.779777775,79.68,-17.75,81.6331115418,129.91
2021-02-19 07:30:00,85.4023333307,-4.28,85.5095137299,2.6523333307,0,2.6523333307,82.75,-4.28,82.8606112698,131.62,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,132.87,89.1223333307,-8.43,89.520138507,2.6523333307,0,2.6523333307,86.47,-8.43,86.8799505064,131.43
2021-02-19 08:00:00,90.0451111084,1.8,90.0631002938,2.7051111084,0,2.7051111084,87.34,1.8,87.3585462333,132.35,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,132.87,93.9351111084,-3.24,93.9909713693,2.7051111084,0,2.7051111084,91.23,-3.24,91.2875155758,132.17
2021-02-19 08:30:00,95.2275555525,0.44,95.2285720596,3.0575555525,0,3.0575555525,92.17,0.44,92.1710502273,131.92,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,132.34,99.3175555525,-4.6,99.4240254713,3.0575555525,0,3.0575555525,96.26,-4.6,96.3698479816,131.76
2021-02-19 09:00:00,99.1561111077,-0.89,99.1601052339,3.4361111077,0,3.4361111077,95.72,-0.89,95.7241374994,131.92,3.4361111077,0.0,3.4361111077,3.4361111077,0,3.4361111077,0.0,0.0,0.0,132.22,103.4361111077,-5.96,103.6076767478,3.4361111077,0,3.4361111077,100.0,-5.96,100.1774505565,131.76
2021-02-19 09:30:00,102.0774444404,0.09,102.0774841162,3.9974444404,0,3.9974444404,98.08,0.09,98.0800412928,131.56,3.9974444404,0.0,3.9974444404,3.9974444404,0,3.9974444404,0.0,0.0,0.0,132.01,106.4474444404,-4.85,106.5578759543,3.9974444404,0,3.9974444404,102.45,-4.85,102.5647356551,131.37
2021-02-19 10:00:00,102.1066666623,-0.09,102.1067063267,4.4066666623,0,4.4066666623,97.7,-0.09,97.7000414534,131.56,4.4066666623,0.0,4.4066666623,4.4066666623,0,4.4066666623,0.0,0.0,0.0,132.01,106.4866666623,-5.08,106.6077697771,4.4066666623,0,4.4066666623,102.08,-5.08,102.2063246575,131.37
2021-02-19 10:30:00,103.8585555485,-0.33,103.8590798179,7.0785555485,0,7.0785555485,96.78,-0.33,96.7805626146,131.68,7.0785555485,0.0,7.0785555485,7.0785555485,0,7.0785555485,0.0,0.0,0.0,132.01,108.1885555485,-5.37,108.3217450546,7.0785555485,0,7.0785555485,101.11,-5.37,101.2525012037,131.47
2021-02-19 11:00:00,105.4464444379,0.49,105.4475829244,6.4964444379,0,6.4964444379,98.95,0.49,98.9512132316,131.61,6.4964444379,0.0,6.4964444379,6.4964444379,0,6.4964444379,0.0,0.0,0.0,132.1,109.8364444379,-4.47,109.9273643219,6.4964444379,0,6.4964444379,103.34,-4.47,103.4366303589,131.47
2021-02-19 11:30:00,109.0138888827,1.07,109.019139922,6.1738888827,0,6.1738888827,102.84,1.07,102.8455662632,131.08,6.1738888827,0.0,6.1738888827,6.1738888827,0,6.1738888827,0.0,0.0,0.0,131.69,113.5338888827,-3.8,113.5974644296,6.1738888827,0,6.1738888827,107.36,-3.8,107.4272293229,130.89
2021-02-19 12:00:00,112.7118888805,-3.06,112.7534189947,8.4118888805,0,8.4118888805,104.3,-3.06,104.3448781685,131.08,8.4118888805,0.0,8.4118888805,8.4118888805,0,8.4118888805,0.0,0.0,0.0,131.24,117.3318888805,-8.1,117.6111480611,8.4118888805,0,8.4118888805,108.92,-8.1,109.2207690872,130.89
2021-02-19 12:30:00,115.3567777671,-3.61,115.4132500054,10.6767777671,0,10.6767777671,104.68,-3.61,104.74222882870001,131.08,10.6767777671,0.0,10.6767777671,10.6767777671,0,10.6767777671,0.0,0.0,0.0,131.24,119.9867777671,-8.67,120.2996082243,10.6767777671,0,10.6767777671,109.31,-8.67,109.6532945242,130.99
2021-02-19 13:00:00,115.8066666557,-4.31,115.8868419705,11.0166666557,0,11.0166666557,104.79,-4.31,104.8785974353,131.64,11.0166666557,0.0,11.0166666557,11.0166666557,0,11.0166666557,0.0,0.0,0.0,131.67,120.4666666557,-9.42,120.8344080762,11.0166666557,0,11.0166666557,109.45,-9.42,109.8546262112,131.45
2021-02-19 13:30:00,115.132222212,-3.29,115.179219877,10.182222212,0,10.182222212,104.95,-3.29,105.0015552266,132.28,10.182222212,0.0,10.182222212,10.182222212,0,10.182222212,0.0,0.0,0.0,132.38,119.782222212,-8.43,120.0784979006,10.182222212,0,10.182222212,109.6,-8.43,109.9237230992,132.11
2021-02-19 14:00:00,111.8076666584,-3.83,111.8732462369,8.3076666584,0,8.3076666584,103.5,-3.83,103.5708400082,132.9,8.3076666584,0.0,8.3076666584,8.3076666584,0,8.3076666584,0.0,0.0,0.0,132.96,116.3776666584,-9.06,116.7297943836,8.3076666584,0,8.3076666584,108.07,-9.06,108.4491055749,132.74
2021-02-19 14:30:00,110.2365555481,-4.18,110.3157766555,7.4265555481,0,7.4265555481,102.81,-4.18,102.894939137,133.01,7.4265555481,0.0,7.4265555481,7.4265555481,0,7.4265555481,0.0,0.0,0.0,132.96,114.7665555481,-9.42,115.1525018069,7.4265555481,0,7.4265555481,107.34,-9.42,107.7525498538,132.83
2021-02-19 15:00:00,110.9397777717,-4.33,111.0242459647,6.0497777717,0,6.0497777717,104.89,-4.33,104.9793360619,133.15,6.0497777717,0.0,6.0497777717,6.0497777717,0,6.0497777717,0.0,0.0,0.0,133.15,115.5397777717,-9.6,115.9379154873,6.0497777717,0,6.0497777717,109.49,-9.6,109.9100545901,132.96
2021-02-19 15:30:00,109.520888885,-4.52,109.6141209068,3.890888885,0,3.890888885,105.63,-4.52,105.7266631461,133.15,3.890888885,0.0,3.890888885,3.890888885,0,3.890888885,0.0,0.0,0.0,133.15,114.190888885,-9.78,114.6089329169,3.890888885,0,3.890888885,110.3,-9.78,110.7327340943,132.96
2021-02-19 16:00:00,108.5214444408,-5.04,108.6384163338,3.6114444408,0,3.6114444408,104.91,-5.04,105.030993997,133.4,3.6114444408,0.0,3.6114444408,3.6114444408,0,3.6114444408,0.0,0.0,0.0,133.32,113.18144444079999,-10.34,113.6527824812,3.6114444408,0,3.6114444408,109.57,-10.34,110.0568057868,133.18
2021-02-19 16:30:00,109.162222219,-4.17,109.2418402435,3.222222219,0,3.222222219,105.94,-4.17,106.0220378035,133.4,3.222222219,0.0,3.222222219,3.222222219,0,3.222222219,0.0,0.0,0.0,133.49,113.862222219,-9.44,114.2528741374,3.222222219,0,3.222222219,110.64,-9.44,111.0419884548,133.26
2021-02-19 17:00:00,112.5129999936,-2.71,112.5456319346,6.4029999936,0,6.4029999936,106.11,-2.71,106.1446004279,133.07,6.4029999936,0.0,6.4029999936,6.4029999936,0,6.4029999936,0.0,0.0,0.0,133.29,117.2329999936,-7.9,117.4988778138,6.4029999936,0,6.4029999936,110.83,-7.9,111.1112006055,132.93
2021-02-19 17:30:00,116.9158888848,-1.78,116.9294380117,4.0958888848,0,4.0958888848,112.82,-1.78,112.8340409628,132.11,4.0958888848,0.0,4.0958888848,4.0958888848,0,4.0958888848,0.0,0.0,0.0,132.49,121.9258888848,-6.8100000000000005,122.1159223048,4.0958888848,0,4.0958888848,117.83,-6.8100000000000005,118.0266283514,131.97
2021-02-19 18:00:00,118.4382222169,-0.85,118.4412722909,5.3682222169,0,5.3682222169,113.07,-0.85,113.0731948784,131.45,5.3682222169,0.0,5.3682222169,5.3682222169,0,5.3682222169,0.0,0.0,0.0,131.95,123.4982222169,-5.78,123.6334068556,5.3682222169,0,5.3682222169,118.13,-5.78,118.2713206995,131.26
2021-02-19 18:30:00,118.1246666609,-1.18,118.1305602872,5.7246666609,0,5.7246666609,112.4,-1.18,112.4061937795,131.45,5.7246666609,0.0,5.7246666609,5.7246666609,0,5.7246666609,0.0,0.0,0.0,131.95,123.1646666609,-6.11,123.3161271436,5.7246666609,0,5.7246666609,117.44,-6.11,117.5988337527,131.34
2021-02-19 19:00:00,114.2452222118,-3.42,114.2964006355,10.4152222118,0,10.4152222118,103.83,-3.42,103.8863094926,132.53,10.4152222118,0.0,10.4152222118,10.4152222118,0,10.4152222118,0.0,0.0,0.0,132.65,118.9652222118,-8.59,119.2749437053,10.4152222118,0,10.4152222118,108.55,-8.59,108.8893502598,132.41
2021-02-19 19:30:00,111.6393333253,-4.41,111.726401738,8.0593333253,0,8.0593333253,103.58,-4.41,103.6738371046,133.15,8.0593333253,0.0,8.0593333253,8.0593333253,0,8.0593333253,0.0,0.0,0.0,133.16,116.2593333253,-9.68,116.6616260183,8.0593333253,0,8.0593333253,108.2,-9.68,108.632142573,132.99
2021-02-19 20:00:00,104.9241111035,-6.5600000000000005,105.1289812129,7.6441111035,0,7.6441111035,97.28,-6.5600000000000005,97.5009333289,133.76,7.6441111035,0.0,7.6441111035,7.6441111035,0,7.6441111035,0.0,0.0,0.0,133.49,109.3041111035,-12.01,109.9619425261,7.6441111035,0,7.6441111035,101.66,-12.01,102.366965863,133.59
2021-02-19 20:30:00,99.2299999922,-7.16,99.4879816785,7.7699999922,0,7.7699999922,91.46,-7.16,91.7398343142,133.68,7.7699999922,0.0,7.7699999922,7.7699999922,0,7.7699999922,0.0,0.0,0.0,133.32,103.3099999922,-12.69,104.0864650106,7.7699999922,0,7.7699999922,95.54,-12.69,96.3790833117,133.59
2021-02-19 21:00:00,94.8921111033,-8.02,95.2304213455,7.7621111033,0,7.7621111033,87.13,-8.02,87.4983274126,133.68,7.7621111033,0.0,7.7621111033,7.7621111033,0,7.7621111033,0.0,0.0,0.0,133.18,98.7821111033,-13.61,99.71528255,7.7621111033,0,7.7621111033,91.02,-13.61,92.0319102268,133.51
2021-02-19 21:30:00,90.8791111065,-8.81,91.3051418898,4.5991111065,0,4.5991111065,86.28,-8.81,86.7286256088,133.59,4.5991111065,0.0,4.5991111065,4.5991111065,0,4.5991111065,0.0,0.0,0.0,132.97,94.6991111065,-14.43,95.7922050292,4.5991111065,0,4.5991111065,90.1,-14.43,91.2482049139,133.43
2021-02-19 22:00:00,84.7907777742,-9.52,85.3235395161,3.6107777742,0,3.6107777742,81.18,-9.52,81.7363003812,134.16,3.6107777742,0.0,3.6107777742,3.6107777742,0,3.6107777742,0.0,0.0,0.0,133.42,88.4107777742,-15.27,89.7197777897,3.6107777742,0,3.6107777742,84.8,-15.27,86.1638723596,134.01
2021-02-19 22:30:00,79.1265555512,-9.98,79.7534462791,4.3865555512,0,4.3865555512,74.74,-9.98,75.403368625,134.45,4.3865555512,0.0,4.3865555512,4.3865555512,0,4.3865555512,0.0,0.0,0.0,133.56,82.4865555512,-15.82,83.9899056238,4.3865555512,0,4.3865555512,78.1,-15.82,79.68614936110001,134.24
2021-02-19 23:00:00,73.6563333284,-15.06,75.1801771705,4.9263333284,0,4.9263333284,68.73,-15.06,70.3606175357,133.85,4.9263333284,0.0,4.9263333284,4.9263333284,0,4.9263333284,0.0,0.0,0.0,133.93,76.7963333284,-20.44,79.4699340171,4.9263333284,0,4.9263333284,71.87,-20.44,74.7200809689,133.7
2021-02-19 23:30:00,71.1857777726,-23.14,74.8523517139,5.1457777726,0,5.1457777726,66.04,-23.14,69.9767189857,132.09,5.1457777726,0.0,5.1457777726,5.1457777726,0,5.1457777726,0.0,0.0,0.0,134.05,74.3457777726,-28.15,79.4966488138,5.1457777726,0,5.1457777726,69.2,-28.15,74.7065090872,131.93
2021-02-20 00:00:00,69.3253333303,-22.94,73.022225667,3.0353333303,0,3.0353333303,66.29,-22.94,70.147043416,131.34,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,133.25,72.4753333303,-27.91,77.6636468455,3.0353333303,0,3.0353333303,69.44,-27.91,74.8390386095,131.13
2021-02-20 00:30:00,79.9111111082,-20.73,82.5561540925,2.9311111082,0,2.9311111082,76.98,-20.73,79.7223513201,130.74,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,132.99,83.5511111082,-25.5,87.3558135868,2.9311111082,0,2.9311111082,80.62,-25.5,84.5566934074,130.55
2021-02-20 01:00:00,81.5549999971,-20.08,83.9906210509,2.9449999971,0,2.9449999971,78.61,-20.08,81.1340773042,130.52,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,132.81,85.3049999971,-24.78,88.8312525213,2.9449999971,0,2.9449999971,82.36,-24.78,86.0070811038,130.35
2021-02-20 01:30:00,80.7491111082,-20.46,83.3008436018,2.8991111082,0,2.8991111082,77.85,-20.46,80.4936898148,130.99,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,133.24,84.8391111082,-25.32,88.5368690074,2.8991111082,0,2.8991111082,81.94,-25.32,85.7628474341,130.8
2021-02-20 02:00:00,77.6314444415,-20.98,80.4164259718,2.9214444415000003,0,2.9214444415000003,74.71,-20.98,77.5999001288,131.37,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,133.55,81.1914444415,-25.79,85.1890529969,2.9214444415000003,0,2.9214444415000003,78.27,-25.79,82.409447274,131.21
2021-02-20 02:30:00,77.0881111075,-21.55,80.0436092022,3.6281111075,0,3.6281111075,73.46,-21.55,76.5556927994,131.64,3.6281111075,0.0,3.6281111075,3.6281111075,0,3.6281111075,0.0,0.0,0.0,133.78,80.5881111075,-26.41,84.8052578079,3.6281111075,0,3.6281111075,76.96,-26.41,81.3654084977,131.47
2021-02-20 03:00:00,74.081111108,-21.59,77.1630683876,3.161111108,0,3.161111108,70.92,-21.59,74.133491082,131.64,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,133.78,77.451111108,-26.46,81.8462351722,3.161111108,0,3.161111108,74.29,-26.46,78.8614969424,131.47
2021-02-20 03:30:00,70.9449999956,-21.96,74.2659721836,4.4349999956,0,4.4349999956,66.51,-21.96,70.0415712274,131.91,4.4349999956,0.0,4.4349999956,4.4349999956,0,4.4349999956,0.0,0.0,0.0,133.94,74.1149999956,-26.91,78.8491047783,4.4349999956,0,4.4349999956,69.68,-26.91,74.6957194222,131.7
2021-02-20 04:00:00,68.0801111067,-22.84,71.8092412458,4.4201111067,0,4.4201111067,63.66,-22.84,67.6332847051,132.33,4.4201111067,0.0,4.4201111067,4.4201111067,0,4.4201111067,0.0,0.0,0.0,134.27,71.1101111067,-27.86,76.3729500648,4.4201111067,0,4.4201111067,66.69,-27.86,72.2754155989,132.16
2021-02-20 04:30:00,65.8536666636,-23.38,69.8808257896,3.1136666636,0,3.1136666636,62.74,-23.38,66.9547011046,132.44,3.1136666636,0.0,3.1136666636,3.1136666636,0,3.1136666636,0.0,0.0,0.0,134.27,68.8536666636,-28.44,74.4960469623,3.1136666636,0,3.1136666636,65.74,-28.44,71.6280755012,132.25
2021-02-20 05:00:00,64.2152222192,-23.54,68.3939059029,3.0352222192,0,3.0352222192,61.18,-23.54,65.5524522806,132.44,3.0352222192,0.0,3.0352222192,3.0352222192,0,3.0352222192,0.0,0.0,0.0,134.37,67.1352222192,-28.61,72.9771893294,3.0352222192,0,3.0352222192,64.1,-28.61,70.1950290263,132.33
2021-02-20 05:30:00,64.602999997,-23.25,68.6593774266,3.012999997,0,3.012999997,61.59,-23.25,65.8322914685,132.44,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,134.37,67.542999997,-28.32,73.2398747172,3.012999997,0,3.012999997,64.53,-28.32,70.4708684493,132.22
2021-02-20 06:00:00,64.8043333303,-22.97,68.7547999662,3.0043333303,0,3.0043333303,61.8,-22.97,65.9307280409,132.17,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,134.1,67.7543333303,-27.99,73.3081836157,3.0043333303,0,3.0043333303,64.75,-27.99,70.5407867833,132.0
2021-02-20 06:30:00,67.5998888859,-23.87,71.6904587612,2.9398888859000003,0,2.9398888859000003,64.66,-23.87,68.9252675004,131.94,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,133.75,70.7098888859,-28.91,76.3915995792,2.9398888859000003,0,2.9398888859000003,67.77,-28.91,73.6787689908,131.75
2021-02-20 07:00:00,70.4008888861,-23.73,74.2926514263,2.8308888861,0,2.8308888861,67.57,-23.73,71.6157650242,131.71,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,133.6,73.6508888861,-28.73,79.0560961198,2.8308888861,0,2.8308888861,70.82,-28.73,76.4256848187,131.52
2021-02-20 07:30:00,71.9441111084,-24.0,75.8416450453,2.6941111084,0,2.6941111084,69.25,-24.0,73.2909441882,131.71,2.6941111084,0.0,2.6941111084,2.6941111084,0,2.6941111084,0.0,0.0,0.0,133.6,75.2741111084,-29.0,80.6671668225,2.6941111084,0,2.6941111084,72.58,-29.0,78.1591734859,131.52
2021-02-20 08:00:00,74.0145555529,-23.09,77.5325901392,2.6845555529,0,2.6845555529,71.33,-23.09,74.9741088643,131.38,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,133.36,77.4245555529,-28.02,82.3388256083,2.6845555529,0,2.6845555529,74.74,-28.02,79.8197218737,131.23
2021-02-20 08:30:00,78.6581111083,-22.01,81.6794866728,2.7781111083,0,2.7781111083,75.88,-22.01,79.0076863349,130.57,2.7781111083,0.0,2.7781111083,2.7781111083,0,2.7781111083,0.0,0.0,0.0,132.66,82.2881111083,-26.81,86.5454177284,2.7781111083,0,2.7781111083,79.51,-26.81,83.9083797961,130.41
2021-02-20 09:00:00,83.5878888855,-21.22,86.2393388677,3.3878888855,0,3.3878888855,80.2,-21.22,82.9597999033,130.78,3.3878888855,0.0,3.3878888855,3.3878888855,0,3.3878888855,0.0,0.0,0.0,132.94,87.3978888855,-25.95,91.169037955,3.3878888855,0,3.3878888855,84.01,-25.95,87.9265750499,130.61
2021-02-20 09:30:00,86.8987777736,-20.31,89.2406503705,4.1387777736,0,4.1387777736,82.76,-20.31,85.2156892831,130.47,4.1387777736,0.0,4.1387777736,4.1387777736,0,4.1387777736,0.0,0.0,0.0,132.77,90.8487777736,-24.97,94.2178397278,4.1387777736,0,4.1387777736,86.71,-24.97,90.2337242942,130.28
2021-02-20 10:00:00,89.8039999927,-19.83,91.9673165569,7.3239999927,0,7.3239999927,82.48,-19.83,84.8302970642,130.47,7.3239999927,0.0,7.3239999927,7.3239999927,0,7.3239999927,0.0,0.0,0.0,132.77,93.7339999927,-24.47,96.8754027327,7.3239999927,0,7.3239999927,86.41,-24.47,89.8079562177,130.28
2021-02-20 10:30:00,91.4245555469,-19.07,93.3922601555,8.6745555469,0,8.6745555469,82.75,-19.07,84.9189460603,130.72,8.6745555469,0.0,8.6745555469,8.6745555469,0,8.6745555469,0.0,0.0,0.0,133.12,95.3845555469,-23.69,98.282396882,8.6745555469,0,8.6745555469,86.71,-23.69,89.8879313367,130.54
2021-02-20 11:00:00,92.8928888801,-18.43,94.7035041828,8.7428888801,0,8.7428888801,84.15,-18.43,86.1445726671,130.58,8.7428888801,0.0,8.7428888801,8.7428888801,0,8.7428888801,0.0,0.0,0.0,133.0,96.9028888801,-22.99,99.5927204836,8.7428888801,0,8.7428888801,88.16,-22.99,91.1083185006,130.39
2021-02-20 11:30:00,96.0955555463,-18.25,97.813180583,9.2455555463,0,9.2455555463,86.85,-18.25,88.7467464192,130.58,9.2455555463,0.0,9.2455555463,9.2455555463,0,9.2455555463,0.0,0.0,0.0,133.1,100.2255555463,-22.79,102.7839777619,9.2455555463,0,9.2455555463,90.98,-22.79,93.7909617181,130.39
2021-02-20 12:00:00,97.2622222147,-18.2,98.9503909549,7.5722222146,0,7.5722222146,89.69,-18.2,91.5179550689,130.3,7.5722222146,0.0,7.5722222146,7.5722222146,0,7.5722222146,0.0,0.0,0.0,132.85,101.5122222147,-22.71,104.0215139236,7.5722222146,0,7.5722222146,93.94,-22.71,96.6460951099,130.1
2021-02-20 12:30:00,97.7622222169,-16.62,99.164895466,5.3522222168999996,0,5.3522222168999996,92.41,-16.62,93.8926647827,130.14,5.3522222168999996,0.0,5.3522222168999996,5.3522222168999996,0,5.3522222168999996,0.0,0.0,0.0,132.32,102.0622222169,-20.51,104.1026287077,5.3522222168999996,0,5.3522222168999996,96.71,-20.51,98.8609336391,129.98
2021-02-20 13:00:00,98.9178888809,-6.76,99.1486073561,7.9978888809,0,7.9978888809,90.92,-6.76,91.1709602889,132.69,7.9978888809,0.0,7.9978888809,7.9978888809,0,7.9978888809,0.0,0.0,0.0,132.32,102.9478888809,-12.19,103.6670821671,7.9978888809,0,7.9978888809,94.95,-12.19,95.7292985454,132.54
2021-02-20 13:30:00,92.9482222149,-7.31,93.2352299987,7.3282222149,0,7.3282222149,85.62,-7.31,85.9314872442,133.32,7.3282222149,0.0,7.3282222149,7.3282222149,0,7.3282222149,0.0,0.0,0.0,132.77,96.7482222149,-12.86,97.5991705997,7.3282222149,0,7.3282222149,89.42,-12.86,90.3400022139,133.16
2021-02-20 14:00:00,91.8822222148,-8.93,92.3151540059,7.4222222148,0,7.4222222148,84.46,-8.93,84.9307747521,133.95,7.4222222148,0.0,7.4222222148,7.4222222148,0,7.4222222148,0.0,0.0,0.0,133.22,95.6222222148,-14.59,96.7288864885,7.4222222148,0,7.4222222148,88.2,-14.59,89.3985911522,133.81
2021-02-20 14:30:00,92.2407777728,-9.24,92.7024200554,5.0207777728,0,5.0207777728,87.22,-9.24,87.7080726045,133.95,5.0207777728,0.0,5.0207777728,5.0207777728,0,5.0207777728,0.0,0.0,0.0,133.22,96.1107777728,-14.91,97.2604220847,5.0207777728,0,5.0207777728,91.09,-14.91,92.3022004071,133.81
2021-02-20 15:00:00,93.2338888845,-9.18,93.6847396139,4.4338888845,0,4.4338888845,88.8,-9.18,89.2732457123,134.03,4.4338888845,0.0,4.4338888845,4.4338888845,0,4.4338888845,0.0,0.0,0.0,133.34,97.1538888845,-14.84,98.2807393408,4.4338888845,0,4.4338888845,92.72,-14.84,93.9000745474,133.89
2021-02-20 15:30:00,93.6559999959,-8.78,94.0666504944,4.1159999959,0,4.1159999959,89.54,-8.78,89.9694392558,134.03,4.1159999959,0.0,4.1159999959,4.1159999959,0,4.1159999959,0.0,0.0,0.0,133.34,97.6359999959,-14.41,98.6936502273,4.1159999959,0,4.1159999959,93.52,-14.41,94.6236677581,133.89
2021-02-20 16:00:00,94.7913333293,-8.94,95.2119765279,4.0013333293,0,4.0013333293,90.79,-8.94,91.2290945916,134.03,4.0013333293,0.0,4.0013333293,4.0013333293,0,4.0013333293,0.0,0.0,0.0,133.34,98.8213333293,-14.57,99.8896432118,4.0013333293,0,4.0013333293,94.82,-14.57,95.9328791395,133.81
2021-02-20 16:30:00,97.1051111075,-8.99,97.5203707089,3.5751111075,0,3.5751111075,93.53,-8.99,93.9610610838,133.66,3.5751111075,0.0,3.5751111075,3.5751111075,0,3.5751111075,0.0,0.0,0.0,133.03,101.2751111075,-14.57,102.3178040707,3.5751111075,0,3.5751111075,97.7,-14.57,98.7804378407,133.49
2021-02-20 17:00:00,102.0239999966,-6.91,102.2577365059,3.4139999966,0,3.4139999966,98.61,-6.91,98.8518092905,132.79,3.4139999966,0.0,3.4139999966,3.4139999966,0,3.4139999966,0.0,0.0,0.0,132.46,106.4239999966,-12.31,107.1335795877,3.4139999966,0,3.4139999966,103.01,-12.31,103.7429332533,132.63
2021-02-20 17:30:00,105.7623333253,-5.54,105.9073309569,8.0123333253,0,8.0123333253,97.75,-5.54,97.9068644172,132.08,8.0123333253,0.0,8.0123333253,8.0123333253,0,8.0123333253,0.0,0.0,0.0,131.92,110.1223333253,-10.82,110.6526126985,8.0123333253,0,8.0123333253,102.11,-10.82,102.6816658416,131.95
2021-02-20 18:00:00,109.0046666563,-4.57,109.1004227896,10.3246666563,0,10.3246666563,98.68,-4.57,98.7857646627,131.98,10.3246666563,0.0,10.3246666563,10.3246666563,0,10.3246666563,0.0,0.0,0.0,131.92,113.4046666563,-9.78,113.8255982608,10.3246666563,0,10.3246666563,103.08,-9.78,103.5429128429,131.86
2021-02-20 18:30:00,111.3376666553,-3.74,111.400465063,11.3276666553,0,11.3276666553,100.01,-3.74,100.0799065747,132.34,11.3276666553,0.0,11.3276666553,11.3276666553,0,11.3276666553,0.0,0.0,0.0,132.43,115.8176666553,-8.95,116.162964879,11.3276666553,0,11.3276666553,104.49,-8.95,104.8726017604,132.28
2021-02-20 19:00:00,113.1646666552,-5.74,113.3101468501,11.434666655200001,0,11.434666655200001,101.73,-5.74,101.8918078159,132.34,11.434666655200001,0.0,11.434666655200001,11.434666655200001,0,11.434666655200001,0.0,0.0,0.0,132.25,117.6846666552,-11.02,118.199497316,11.434666655200001,0,11.434666655200001,106.25,-11.02,106.8199555327,132.28
2021-02-20 19:30:00,111.3637777694,-7.11,111.5905152738,8.3337777694,0,8.3337777694,103.03,-7.11,103.2750357056,132.43,8.3337777694,0.0,8.3337777694,8.3337777694,0,8.3337777694,0.0,0.0,0.0,132.18,115.9537777694,-12.45,116.620243007,8.3337777694,0,8.3337777694,107.62,-12.45,108.3377445769,132.28
2021-02-20 20:00:00,105.9172222183,-8.78,106.2805079139,3.9672222183,0,3.9672222183,101.95,-8.78,102.3273712161,132.93,3.9672222183,0.0,3.9672222183,3.9672222183,0,3.9672222183,0.0,0.0,0.0,132.49,110.4472222183,-14.24,111.3614228345,3.9672222183,0,3.9672222183,106.48,-14.24,107.4279665636,132.8
2021-02-20 20:30:00,99.3485555528,-10.26,99.876939733,2.7285555528,0,2.7285555528,96.62,-10.26,97.1632234953,133.25,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,132.49,103.6085555528,-15.86,104.8154205437,2.7285555528,0,2.7285555528,100.88,-15.86,102.1191167216,133.1
2021-02-20 21:00:00,95.041666664,-10.89,95.6635275446,2.661666664,0,2.661666664,92.38,-10.89,93.0196565248,133.25,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,132.49,99.111666664,-16.53,100.4806616664,2.661666664,0,2.661666664,96.45,-16.53,97.8562384317,133.1
2021-02-20 21:30:00,90.9467777742,-10.76,91.5810787637,3.5467777742,0,3.5467777742,87.4,-10.76,88.0598523733,133.7,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,132.9,94.8067777742,-16.49,96.2301678889,3.5467777742,0,3.5467777742,91.26,-16.49,92.73784394730001,133.57
2021-02-20 22:00:00,85.8461111065,-13.92,86.9673570491,4.6161111065,0,4.6161111065,81.23,-13.92,82.4140722207,133.94,4.6161111065,0.0,4.6161111065,4.6161111065,0,4.6161111065,0.0,0.0,0.0,133.43,89.4661111065,-19.85,91.6417346874,4.6161111065,0,4.6161111065,84.85,-19.85,87.1409490423,133.79
2021-02-20 22:30:00,79.9594444398,-25.06,83.7944888112,4.6394444398,0,4.6394444398,75.32,-25.06,79.3795061713,132.26,4.6394444398,0.0,4.6394444398,4.6394444398,0,4.6394444398,0.0,0.0,0.0,134.11,83.5294444398,-30.1,88.7872630979,4.6394444398,0,4.6394444398,78.89,-30.1,84.4372080306,132.11
2021-02-20 23:00:00,76.3566666639,-25.89,80.6265008792,2.7666666639,0,2.7666666639,73.59,-25.89,78.0114107038,132.68,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,134.47,79.8466666639,-31.01,85.6569336209,2.7666666639,0,2.7666666639,77.08,-31.01,83.083972582,132.58
2021-02-20 23:30:00,75.0888888852,-26.59,79.657826571,3.6588888852,0,3.6588888852,71.43,-26.59,76.2185869719,132.77,3.6588888852,0.0,3.6588888852,3.6588888852,0,3.6588888852,0.0,0.0,0.0,134.47,78.4688888852,-31.74,84.6451069045,3.6588888852,0,3.6588888852,74.81,-31.74,81.2647752719,132.58
2021-02-21 00:00:00,72.823666664,-27.05,77.6851911653,2.633666664,0,2.633666664,70.19,-27.05,75.2219289835,132.97,2.633666664,0.0,2.633666664,2.633666664,0,2.633666664,0.0,0.0,0.0,134.6,76.133666664,-32.25,82.6825114502,2.633666664,0,2.633666664,73.5,-32.25,80.2640174674,132.8
2021-02-21 00:30:00,82.7857777752,-24.44,86.3180085605,2.5557777752,0,2.5557777752,80.23,-24.44,83.8699379993,131.87,2.5557777752,0.0,2.5557777752,2.5557777752,0,2.5557777752,0.0,0.0,0.0,133.81,86.5857777752,-29.41,91.44421804,2.5557777752,0,2.5557777752,84.03,-29.41,89.0280236779,131.73
2021-02-21 01:00:00,83.0793333309,-23.41,86.3145626572,2.4593333309,0,2.4593333309,80.62,-23.41,83.9500595592,131.2,2.4593333309,0.0,2.4593333309,2.4593333309,0,2.4593333309,0.0,0.0,0.0,133.22,86.8993333309,-28.27,91.3820936144,2.4593333309,0,2.4593333309,84.44,-28.27,89.0466535025,131.08
2021-02-21 01:30:00,80.9924444419,-24.46,84.6053642311,2.5324444419,0,2.5324444419,78.46,-24.46,82.1843245394,131.84,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,133.72,84.7124444419,-29.43,89.6790005705,2.5324444419,0,2.5324444419,82.18,-29.43,87.2907629707,131.69
2021-02-21 02:00:00,77.7828888862,-25.43,81.8343613862,2.7028888862000002,0,2.7028888862000002,75.08,-25.43,79.2697376052,132.38,2.7028888862000002,0.0,2.7028888862000002,2.7028888862000002,0,2.7028888862000002,0.0,0.0,0.0,134.19,81.3428888862,-30.5,86.8729852851,2.7028888862000002,0,2.7028888862000002,78.64,-30.5,84.3474931459,132.28
2021-02-21 02:30:00,76.9908888862,-25.54,81.1165123232,2.7108888862000002,0,2.7108888862000002,74.28,-25.54,78.5481381065,132.74,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,134.52,80.5008888862,-30.62,86.1276814472,2.7108888862000002,0,2.7108888862000002,77.79,-30.62,83.5994527494,132.61
2021-02-21 03:00:00,74.847555553,-25.58,79.0979960066,2.5175555530000002,0,2.5175555530000002,72.33,-25.58,76.7200449687,133.12,2.5175555530000002,0.0,2.5175555530000002,2.5175555530000002,0,2.5175555530000002,0.0,0.0,0.0,134.88,78.267555553,-30.69,84.0695328419,2.5175555530000002,0,2.5175555530000002,75.75,-30.69,81.7308913447,133.0
2021-02-21 03:30:00,74.377444442,-21.56,77.4392525902,2.417444442,0,2.417444442,71.96,-21.56,75.1204046847,133.01,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,135.18,77.737444442,-26.49,82.1269162235,2.417444442,0,2.417444442,75.32,-26.49,79.8424855575,132.9
