Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-21 04:00:00,71.4769999975,-22.56,74.9527526422,2.5169999975,0,2.5169999975,68.96,-22.56,72.556427696,133.41,2.5169999975,0.0,2.5169999975,2.5169999975,0,2.5169999975,0.0,0.0,0.0,135.48,74.7069999975,-27.57,79.631907855,2.5169999975,0,2.5169999975,72.19,-27.57,77.2754877047,133.27
2021-02-21 04:30:00,67.9242222197,-23.02,71.7190376689,2.5442222197,0,2.5442222197,65.38,-23.02,69.3142467318,133.05,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,135.01,70.9842222197,-28.06,76.3290469227,2.5442222197,0,2.5442222197,68.44,-28.06,73.968893462,132.92
2021-02-21 05:00:00,67.0455555529,-22.75,70.800204939,2.6355555529,0,2.6355555529,64.41,-22.75,68.3096669586,132.76,2.6355555529,0.0,2.6355555529,2.6355555529,0,2.6355555529,0.0,0.0,0.0,134.76,70.0655555529,-27.78,75.3718148577,2.6355555529,0,2.6355555529,67.43,-27.78,72.9282750379,132.66
2021-02-21 05:30:00,66.8293333308,-22.83,70.6213048127,2.4893333308,0,2.4893333308,64.34,-22.83,68.2703779102,132.68,2.4893333308,0.0,2.4893333308,2.4893333308,0,2.4893333308,0.0,0.0,0.0,134.63,69.8393333308,-27.85,75.1874655784,2.4893333308,0,2.4893333308,67.35,-27.85,72.8810331979,132.55
2021-02-21 06:00:00,67.4065555531,-22.4,71.031005424,2.4165555531000003,0,2.4165555531000003,64.99,-22.4,68.7419820779,132.68,2.4165555531000003,0.0,2.4165555531000003,2.4165555531000003,0,2.4165555531000003,0.0,0.0,0.0,134.63,70.4365555531,-27.41,75.5818527041,2.4165555531000003,0,2.4165555531000003,68.02,-27.41,73.3350427831,132.55
2021-02-21 06:30:00,70.7917777752,-20.84,73.7955378094,2.5317777752,0,2.5317777752,68.26,-20.84,71.3703944223,131.81,2.5317777752,0.0,2.5317777752,2.5317777752,0,2.5317777752,0.0,0.0,0.0,133.99,73.9817777752,-25.69,78.3152574074,2.5317777752,0,2.5317777752,71.45,-25.69,75.9281146875,131.67
2021-02-21 07:00:00,72.8432222196,-19.74,75.4705414274,2.5732222196,0,2.5732222196,70.27,-19.74,72.9900027401,131.53,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,133.83,76.1232222196,-24.52,79.9748420511,2.5732222196,0,2.5732222196,73.55,-24.52,77.5295614588,131.42
2021-02-21 07:30:00,72.8527777753,-20.05,75.5614301716,2.5027777753000002,0,2.5027777753000002,70.35,-20.05,73.1513841291,131.53,2.5027777753000002,0.0,2.5027777753000002,2.5027777753000002,0,2.5027777753000002,0.0,0.0,0.0,133.83,76.1427777753,-24.83,80.0890223897,2.5027777753000002,0,2.5027777753000002,73.64,-24.83,77.7134383488,131.42
2021-02-21 08:00:00,75.325555553,-19.12,77.7143083311,2.515555553,0,2.515555553,72.81,-19.12,75.2786191425,131.13,2.515555553,0.0,2.515555553,2.515555553,0,2.515555553,0.0,0.0,0.0,133.5,78.725555553,-23.84,82.2560556867,2.515555553,0,2.515555553,76.21,-23.84,79.8517983517,131.0
2021-02-21 08:30:00,78.8071111084,-24.12,82.4156244972,2.6871111084,0,2.6871111084,76.12,-24.12,79.850039449,131.13,2.6871111084,0.0,2.6871111084,2.6871111084,0,2.6871111084,0.0,0.0,0.0,133.0,82.3871111084,-29.05,87.3586777418,2.6871111084,0,2.6871111084,79.7,-29.05,84.8291960353,131.0
2021-02-21 09:00:00,81.0446666633,-24.45,84.6524689218,3.3946666632999998,0,3.3946666632999998,77.65,-24.45,81.4083840891,131.13,3.3946666632999998,0.0,3.3946666632999998,3.3946666632999998,0,3.3946666632999998,0.0,0.0,0.0,133.0,84.7046666633,-29.37,89.6519796465,3.3946666632999998,0,3.3946666632999998,81.31,-29.37,86.4517958171,131.0
2021-02-21 09:30:00,84.8408888848,-23.42,88.0140490306,4.0608888848,0,4.0608888848,80.78,-23.42,84.1065086661,130.62,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,132.58,88.6408888848,-28.26,93.0367388847,4.0608888848,0,4.0608888848,84.58,-28.26,89.1762524442,130.47
2021-02-21 10:00:00,88.1679999948,-23.29,91.1922163514,5.2379999948,0,5.2379999948,82.93,-23.29,86.1383131945,130.03,5.2379999948,0.0,5.2379999948,5.2379999948,0,5.2379999948,0.0,0.0,0.0,132.0,92.0879999948,-28.08,96.2740159287,5.2379999948,0,5.2379999948,86.85,-28.08,91.2765517534,129.85
2021-02-21 10:30:00,88.4064444385,-25.41,91.9856919214,5.9364444385,0,5.9364444385,82.47,-25.41,86.2958226104,130.9,5.9364444385,0.0,5.9364444385,5.9364444385,0,5.9364444385,0.0,0.0,0.0,132.66,92.2864444385,-30.33,97.1426617254,5.9364444385,0,5.9364444385,86.35,-30.33,91.5217536982,130.74
2021-02-21 11:00:00,91.9319999942,-25.05,95.2837610663,5.8019999942,0,5.8019999942,86.13,-25.05,89.6988260793,131.51,5.8019999942,0.0,5.8019999942,5.8019999942,0,5.8019999942,0.0,0.0,0.0,133.36,96.0219999942,-29.97,100.5903841472,5.8019999942,0,5.8019999942,90.22,-29.97,95.0676038406,131.34
2021-02-21 11:30:00,94.498222215,-24.59,97.6451847343,7.228222215,0,7.228222215,87.27,-24.59,90.6681917764,131.26,7.228222215,0.0,7.228222215,7.228222215,0,7.228222215,0.0,0.0,0.0,133.16,98.618222215,-29.46,102.9244643068,7.228222215,0,7.228222215,91.39,-29.46,96.0209544839,131.07
2021-02-21 12:00:00,94.7855555462,-24.09,97.798924535,9.385555546199999,0,9.385555546199999,85.4,-24.09,88.7326777461,131.03,9.385555546199999,0.0,9.385555546199999,9.385555546199999,0,9.385555546199999,0.0,0.0,0.0,132.97,98.7955555462,-28.95,102.9498144519,9.385555546199999,0,9.385555546199999,89.41,-28.95,93.9800542668,130.9
2021-02-21 12:30:00,93.1005555438,-24.08,96.1642336972,11.750555543800001,0,11.750555543800001,81.35,-24.08,84.8390764919,130.91,11.750555543800001,0.0,11.750555543800001,11.750555543800001,0,11.750555543800001,0.0,0.0,0.0,132.79,96.9105555438,-28.95,101.1422675038,11.750555543800001,0,11.750555543800001,85.16,-28.95,89.9462511726,130.75
2021-02-21 13:00:00,95.6227777659,-24.03,98.5959255125,11.9027777659,0,11.9027777659,83.72,-24.03,87.1003978177,131.02,11.9027777659,0.0,11.9027777659,11.9027777659,0,11.9027777659,0.0,0.0,0.0,132.91,99.5527777659,-28.89,103.6599617061,11.9027777659,0,11.9027777659,87.65,-28.89,92.2884315611,130.87
2021-02-21 13:30:00,96.581444437,-24.5,99.6404807774,7.411444437,0,7.411444437,89.17,-24.5,92.4745310883,131.21,7.411444437,0.0,7.411444437,7.411444437,0,7.411444437,0.0,0.0,0.0,133.1,100.781444437,-29.35,104.9681953871,7.411444437,0,7.411444437,93.37,-29.35,97.8743040844,131.05
2021-02-21 14:00:00,95.2148888822,-24.64,98.351434483,6.6648888822,0,6.6648888822,88.55,-24.64,91.9142649429,131.75,6.6648888822,0.0,6.6648888822,6.6648888822,0,6.6648888822,0.0,0.0,0.0,133.67,99.3948888822,-29.54,103.6916367694,6.6648888822,0,6.6648888822,92.73,-29.54,97.3214493316,131.58
2021-02-21 14:30:00,92.4468888803,-22.37,95.1148997983,8.6068888803,0,8.6068888803,83.84,-22.37,86.7730516923,131.43,8.6068888803,0.0,8.6068888803,8.6068888803,0,8.6068888803,0.0,0.0,0.0,133.55,96.3768888803,-27.19,100.1389075746,8.6068888803,0,8.6068888803,87.77,-27.19,91.885085841,131.31
2021-02-21 15:00:00,89.2128888764,-23.13,92.1625544442,12.4428888764,0,12.4428888764,76.77,-23.13,80.1787365827,131.51,12.4428888764,0.0,12.4428888764,12.4428888764,0,12.4428888764,0.0,0.0,0.0,133.48,92.7828888764,-28.02,96.9215397539,12.4428888764,0,12.4428888764,80.34,-28.02,85.0860505606,131.39
2021-02-21 15:30:00,92.7345555479,-22.21,95.3571281691,7.6945555479,0,7.6945555479,85.04,-22.21,87.8924666851,131.17,7.6945555479,0.0,7.6945555479,7.6945555479,0,7.6945555479,0.0,0.0,0.0,133.28,96.7245555479,-27.01,100.4249956233,7.6945555479,0,7.6945555479,89.03,-27.01,93.0369872685,131.04
2021-02-21 16:00:00,98.071222215,-21.27,100.3512706782,7.271222215,0,7.271222215,90.8,-21.27,93.2579910785,130.8,7.271222215,0.0,7.271222215,7.271222215,0,7.271222215,0.0,0.0,0.0,133.04,102.361222215,-25.94,105.5968911159,7.271222215,0,7.271222215,95.09,-25.94,98.5646574589,130.68
2021-02-21 16:30:00,99.383333327,-19.42,101.2629416084,6.313333327,0,6.313333327,93.07,-19.42,95.074503943,130.26,6.313333327,0.0,6.313333327,6.313333327,0,6.313333327,0.0,0.0,0.0,132.72,103.793333327,-23.98,106.5274445537,6.313333327,0,6.313333327,97.48,-23.98,100.3862082161,130.09
2021-02-21 17:00:00,98.9012207285,-21.25,101.1583608091,9.9012207285,0,9.9012207285,89.0,-21.25,91.5017076343,130.26,9.9012207285,0.0,9.9012207285,9.9012207285,0,9.9012207285,0.0,0.0,0.0,132.4,103.1512207285,-25.9,106.3531115566,9.9012207285,0,9.9012207285,93.25,-25.9,96.7800211821,130.09
2021-02-21 17:30:00,96.388328901,-22.48,98.9750491201,13.288328901,0,13.288328901,83.1,-22.48,86.0869351296,130.03,13.288328901,0.0,13.288328901,13.288328901,0,13.288328901,0.0,0.0,0.0,132.01,100.428328901,-27.22,104.0518027035,13.288328901,0,13.288328901,87.14,-27.22,91.2924312306,129.9
2021-02-21 18:00:00,99.3565510813,-13.7,100.2966312633,13.1965510813,0,13.1965510813,86.16,-13.7,87.2423956572,131.37,13.1965510813,0.0,13.1965510813,13.1965510813,0,13.1965510813,0.0,0.0,0.0,131.62,103.3065510813,-18.25,104.9061771123,13.1965510813,0,13.1965510813,90.11,-18.25,91.9395159874,131.19
2021-02-21 18:30:00,99.0172175885,-9.78,99.4990340605,13.3272175885,0,13.3272175885,85.69,-9.78,86.24630137,132.56,13.3272175885,0.0,13.3272175885,13.3272175885,0,13.3272175885,0.0,0.0,0.0,131.76,102.8872175885,-15.34,104.0244929962,13.3272175885,0,13.3272175885,89.56,-15.34,90.8642349883,132.39
2021-02-21 19:00:00,93.5831064906,-11.79,94.3228600098,13.3431064906,0,13.3431064906,80.24,-11.79,81.1015517731,133.32,13.3431064906,0.0,13.3431064906,13.3431064906,0,13.3431064906,0.0,0.0,0.0,132.26,97.2031064906,-17.55,98.77472557,13.3431064906,0,13.3431064906,83.86,-17.55,85.6767302131,133.18
2021-02-21 19:30:00,90.9525509468,-11.19,91.6383250815,11.9925509468,0,11.9925509468,78.96,-11.19,79.7489667645,133.54,11.9925509468,0.0,11.9925509468,11.9925509468,0,11.9925509468,0.0,0.0,0.0,132.56,94.5025509468,-16.95,96.0105964749,11.9925509468,0,11.9925509468,82.51,-16.95,84.2330255897,133.4
2021-02-21 20:00:00,95.5347330016,-8.34,95.8980751093,7.5947330016,0,7.5947330016,87.94,-8.34,88.3345866578,133.09,7.5947330016,0.0,7.5947330016,7.5947330016,0,7.5947330016,0.0,0.0,0.0,132.56,99.4647330016,-13.9,100.4312855194,7.5947330016,0,7.5947330016,91.87,-13.9,92.9155901881,132.96
2021-02-21 20:30:00,91.5298888817,-8.92,91.9635088429,7.2198888817,0,7.2198888817,84.31,-8.92,84.780554964,133.09,7.2198888817,0.0,7.2198888817,7.2198888817,0,7.2198888817,0.0,0.0,0.0,132.47,95.2898888817,-14.53,96.3913057442,7.2198888817,0,7.2198888817,88.07,-14.53,89.2605500767,132.96
2021-02-21 21:00:00,89.9355555489,-10.95,90.5997055839,6.6155555489,0,6.6155555489,83.32,-10.95,84.0364498298,133.95,6.6155555489,0.0,6.6155555489,6.6155555489,0,6.6155555489,0.0,0.0,0.0,133.07,93.6355555489,-16.73,95.118400759,6.6155555489,0,6.6155555489,87.02,-16.73,88.6136180279,133.84
2021-02-21 21:30:00,84.4901111086,-11.64,85.2881496759,2.5501111086,0,2.5501111086,81.94,-11.64,82.7626316643,134.11,2.5501111086,0.0,2.5501111086,2.5501111086,0,2.5501111086,0.0,0.0,0.0,133.17,88.1001111086,-17.47,89.8155358351,2.5501111086,0,2.5501111086,85.55,-17.47,87.3155392814,134.03
2021-02-21 22:00:00,81.0167777752,-15.84,82.550735194,2.5667777752000003,0,2.5667777752000003,78.45,-15.84,80.033168749,132.47,2.5667777752000003,0.0,2.5667777752000003,2.5667777752000003,0,2.5667777752000003,0.0,0.0,0.0,134.17,84.6367777752,-20.94,87.1886905061,2.5667777752000003,0,2.5667777752000003,82.07,-20.94,84.6992827597,132.36
2021-02-21 22:30:00,81.8077777751,-17.69,83.6985579595,2.6577777751,0,2.6577777751,79.15,-17.69,81.1027656742,131.29,2.6577777751,0.0,2.6577777751,2.6577777751,0,2.6577777751,0.0,0.0,0.0,133.91,85.4877777751,-22.33,88.3560357244,2.6577777751,0,2.6577777751,82.83,-22.33,85.7871657068,131.18
2021-02-21 23:00:00,76.2199999974,-18.9,78.5283286439,2.6199999974,0,2.6199999974,73.6,-18.9,75.9879595726,131.96,2.6199999974,0.0,2.6199999974,2.6199999974,0,2.6199999974,0.0,0.0,0.0,134.44,79.6299999974,-23.67,83.0734963727,2.6199999974,0,2.6199999974,77.01,-23.67,80.5655571569,131.86
2021-02-21 23:30:00,74.2509999973,-19.16,76.6832224193,2.6509999973,0,2.6509999973,71.6,-19.16,74.1192660514,132.58,2.6509999973,0.0,2.6509999973,2.6509999973,0,2.6509999973,0.0,0.0,0.0,134.99,77.5709999973,-23.96,81.1870780395,2.6509999973,0,2.6509999973,74.92,-23.96,78.6580447253,132.44
2021-02-22 00:00:00,72.1541111083,-19.57,74.760956721,2.7641111083,0,2.7641111083,69.39,-19.57,72.0968584614,132.73,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,135.09,75.3741111083,-24.42,79.2312629293,2.7641111083,0,2.7641111083,72.61,-24.42,76.6064520781,132.66
2021-02-22 00:30:00,82.5871111084,-17.32,84.3837266375,2.6971111084,0,2.6971111084,79.89,-17.32,81.745914271,131.69,2.6971111084,0.0,2.6971111084,2.6971111084,0,2.6971111084,0.0,0.0,0.0,134.33,86.3071111084,-21.95,89.0545895947,2.6971111084,0,2.6971111084,83.61,-21.95,86.4432449645,131.56
2021-02-22 01:00:00,85.0795555528,-19.31,87.2433772447,2.7295555528,0,2.7295555528,82.35,-19.31,84.5836780945,131.48,2.7295555528,0.0,2.7295555528,2.7295555528,0,2.7295555528,0.0,0.0,0.0,133.93,88.9295555528,-24.01,92.1137663481,2.7295555528,0,2.7295555528,86.2,-24.01,89.481395273,131.29
2021-02-22 01:30:00,83.6994444418,-23.95,87.0585980812,2.6294444418,0,2.6294444418,81.07,-23.95,84.5337057037,132.0,2.6294444418,0.0,2.6294444418,2.6294444418,0,2.6294444418,0.0,0.0,0.0,133.93,87.4994444418,-28.89,92.1454550025,2.6294444418,0,2.6294444418,84.87,-28.89,89.6523786634,131.83
2021-02-22 02:00:00,81.140666664,-24.96,84.8929289557,2.690666664,0,2.690666664,78.45,-24.96,82.3249907379,132.77,2.690666664,0.0,2.690666664,2.690666664,0,2.690666664,0.0,0.0,0.0,134.61,84.830666664,-30.02,89.9857900263,2.690666664,0,2.690666664,82.14,-30.02,87.4538735563,132.61
2021-02-22 02:30:00,80.7885555528,-24.95,84.5534931763,2.7285555528,0,2.7285555528,78.06,-24.95,81.9503880406,132.77,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,134.61,84.4585555528,-30.0,89.6283861624,2.7285555528,0,2.7285555528,81.73,-30.0,87.0620060646,132.61
2021-02-22 03:00:00,78.7434444418,-25.6,82.8003021888,2.6634444418000003,0,2.6634444418000003,76.08,-25.6,80.2715790302,133.1,2.6634444418000003,0.0,2.6634444418000003,2.6634444418000003,0,2.6634444418000003,0.0,0.0,0.0,134.9,82.3134444418,-30.71,87.8556044648,2.6634444418000003,0,2.6634444418000003,79.65,-30.71,85.3652540557,132.96
2021-02-22 03:30:00,75.8854444418,-24.15,79.6355647819,2.6154444418000002,0,2.6154444418000002,73.27,-24.15,77.1473615881,133.32,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,135.24,79.2954444418,-29.2,84.5009320021,2.6154444418000002,0,2.6154444418000002,76.68,-29.2,82.0515837751,133.17
2021-02-22 04:00:00,73.3703333308,-21.54,76.4668386497,2.4903333308,0,2.4903333308,70.88,-21.54,74.0806722432,133.4,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,135.56,76.6603333308,-26.49,81.1081180055,2.4903333308,0,2.4903333308,74.17,-26.49,78.7585487423,133.17
2021-02-22 04:30:00,71.888555553,-21.6,75.0634692744,2.508555553,0,2.508555553,69.38,-21.6,72.6646021113,133.54,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,135.67,75.118555553,-26.58,79.6824559635,2.508555553,0,2.508555553,72.61,-26.58,77.32210874,133.34
2021-02-22 05:00:00,71.0046666642,-21.67,74.2378043054,2.4946666642,0,2.4946666642,68.51,-21.67,71.8554729996,133.43,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,135.56,74.1946666642,-26.65,78.8357219882,2.4946666642,0,2.4946666642,71.7,-26.65,76.4925649982,133.34
2021-02-22 05:30:00,72.5607777753,-21.23,75.6027735692,2.4707777753,0,2.4707777753,70.09,-21.23,73.2346980604,133.0,2.4707777753,0.0,2.4707777753,2.4707777753,0,2.4707777753,0.0,0.0,0.0,135.18,75.8107777753,-26.16,80.1973791772,2.4707777753,0,2.4707777753,73.34,-26.16,77.86591809,132.85
2021-02-22 06:00:00,75.261333331,-19.77,77.8146592536,2.351333331,0,2.351333331,72.91,-19.77,75.5428421493,132.29,2.351333331,0.0,2.351333331,2.351333331,0,2.351333331,0.0,0.0,0.0,134.63,78.641333331,-24.57,82.390194854,2.351333331,0,2.351333331,76.29,-24.57,80.1489176471,132.13
2021-02-22 06:30:00,83.4678888866,-17.23,85.227703097,2.2578888866,0,2.2578888866,81.21,-17.23,83.0176908857,131.34,2.2578888866,0.0,2.2578888866,2.2578888866,0,2.2578888866,0.0,0.0,0.0,133.97,87.2378888866,-21.82,89.9253115502,2.2578888866,0,2.2578888866,84.98,-21.82,87.7366103745,131.18
2021-02-22 07:00:00,89.9809999955,-15.48,91.3028518733,4.4509999955,0,4.4509999955,85.53,-15.48,86.9195679925,130.96,4.4509999955,0.0,4.4509999955,4.4509999955,0,4.4509999955,0.0,0.0,0.0,133.8,93.9709999955,-19.93,96.0611978905,4.4509999955,0,4.4509999955,89.52,-19.93,91.7116966368,130.77
2021-02-22 07:30:00,92.7305555534,-15.65,94.0418972227,2.1705555534,0,2.1705555534,90.56,-15.65,91.9023182515,130.29,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,133.15,96.9705555534,-20.04,99.0196457494,2.1705555534,0,2.1705555534,94.8,-20.04,96.8950029671,130.13
2021-02-22 08:00:00,94.6871111058,-17.23,96.2419966001,5.2771111058,0,5.2771111058,89.41,-17.23,91.0550437922,130.57,5.2771111058,0.0,5.2771111058,5.2771111058,0,5.2771111058,0.0,0.0,0.0,133.24,98.9071111058,-21.72,101.2638880712,5.2771111058,0,5.2771111058,93.63,-21.72,96.1162592905,130.41
2021-02-22 08:30:00,96.4104444361,-8.44,96.7791681943,8.3204444361,0,8.3204444361,88.09,-8.44,88.4933991889,131.31,8.3204444361,0.0,8.3204444361,8.3204444361,0,8.3204444361,0.0,0.0,0.0,132.85,100.4104444361,-12.56,101.1929392392,8.3204444361,0,8.3204444361,92.09,-12.56,92.9425720539,131.17
2021-02-22 09:00:00,96.6778879808,-2.06,96.6998325977,10.4078879808,0,10.4078879808,86.27,-2.06,86.2945913716,132.94,10.4078879808,0.0,10.4078879808,10.4078879808,0,10.4078879808,0.0,0.0,0.0,132.97,100.4678879808,-7.33,100.7349264919,10.4078879808,0,10.4078879808,90.06,-7.33,90.3578026515,132.81
2021-02-22 09:30:00,88.7226620956,-5.06,88.8668350361,18.2026620956,0,18.2026620956,70.52,-5.06,70.701301261,133.53,18.2026620956,0.0,18.2026620956,18.2026620956,0,18.2026620956,0.0,0.0,0.0,133.07,91.8326620956,-10.59,92.4412566312,18.2026620956,0,18.2026620956,73.63,-10.59,74.3876669886,133.44
2021-02-22 10:00:00,85.7786621087,-5.57,85.9593146387,22.0986621087,0,22.0986621087,63.68,-5.57,63.9231358743,133.79,22.0986621087,0.0,22.0986621087,22.0986621087,0,22.0986621087,0.0,0.0,0.0,133.18,88.5786621087,-11.18,89.2814190129,22.0986621087,0,22.0986621087,66.48,-11.18,67.413520899,133.63
2021-02-22 10:30:00,79.2578843306,-6.31,79.5086682605,25.6078843306,0,25.6078843306,53.65,-6.31,54.0197982225,134.3,25.6078843306,0.0,25.6078843306,25.6078843306,0,25.6078843306,0.0,0.0,0.0,133.54,81.5778843306,-12.06,82.4645063761,25.6078843306,0,25.6078843306,55.97,-12.06,57.2545587705,134.12
2021-02-22 11:00:00,72.0398843293,-3.71,72.1353521803,29.6598843293,0,29.6598843293,42.38,-3.71,42.5420791687,134.17,29.6598843293,0.0,29.6598843293,29.6598843293,0,29.6598843293,0.0,0.0,0.0,133.66,73.8298843293,-9.41,74.4271450486,29.6598843293,0,29.6598843293,44.17,-9.41,45.1612333755,134.12
2021-02-22 11:30:00,78.8885774217,4.05,78.9924689298,24.8285774217,0,24.8285774217,54.06,4.05,54.2114941687,133.21,24.8285774217,0.0,24.8285774217,24.8285774217,0,24.8285774217,0.0,0.0,0.0,133.59,81.1685774217,-1.16,81.1768659204,24.8285774217,0,24.8285774217,56.34,-1.16,56.3519405167,133.05
2021-02-22 12:00:00,75.9761110889,4.06,76.0845125909,22.2461110889,0,22.2461110889,53.73,4.06,53.8831745538,133.35,22.2461110889,0.0,22.2461110889,22.2461110889,0,22.2461110889,0.0,0.0,0.0,133.75,78.2361110889,-1.17,78.2448591174,22.2461110889,0,22.2461110889,55.99,-1.17,56.0022231702,133.23
2021-02-22 12:30:00,76.7659999772,4.1,76.8754105843,22.7559999772,0,22.7559999772,54.01,4.1,54.16539578,133.53,22.7559999772,0.0,22.7559999772,22.7559999772,0,22.7559999772,0.0,0.0,0.0,133.93,79.0059999772,-1.1400000000000001,79.014224241,22.7559999772,0,22.7559999772,56.25,-1.1400000000000001,56.261550814,133.38
2021-02-22 13:00:00,77.4977777552,3.81,77.5913761767,22.6077777552,0,22.6077777552,54.89,3.81,55.0220701174,133.89,22.6077777552,0.0,22.6077777552,22.6077777552,0,22.6077777552,0.0,0.0,0.0,134.27,79.7877777552,-1.48,79.8015029878,22.6077777552,0,22.6077777552,57.18,-1.48,57.1991503433,133.75
2021-02-22 13:30:00,75.7208888666,2.96,75.7787213586,22.3008888666,0,22.3008888666,53.42,2.96,53.5019438899,134.43,22.3008888666,0.0,22.3008888666,22.3008888666,0,22.3008888666,0.0,0.0,0.0,134.69,77.9408888666,-2.41,77.9781396118,22.3008888666,0,22.3008888666,55.64,-2.41,55.6921691084,134.26
2021-02-22 14:00:00,72.290111089,3.06,72.3548461491,22.120111089,0,22.120111089,50.17,3.06,50.2632320887,134.56,22.120111089,0.0,22.120111089,22.120111089,0,22.120111089,0.0,0.0,0.0,134.81,74.390111089,-2.35,74.427220342,22.120111089,0,22.120111089,52.27,-2.35,52.3228000015,134.43
2021-02-22 14:30:00,68.9423333116,3.3,69.0212671751,21.7023333116,0,21.7023333116,47.24,3.3,47.355122215,134.41,21.7023333116,0.0,21.7023333116,21.7023333116,0,21.7023333116,0.0,0.0,0.0,134.69,70.9323333116,-2.12,70.9640071376,21.7023333116,0,21.7023333116,49.23,-2.12,49.2756258205,134.3
2021-02-22 15:00:00,67.5353333133,-8.41,68.05695663,20.0353333133,0,20.0353333133,47.5,-8.41,48.2387613854,131.78,20.0353333133,0.0,20.0353333133,20.0353333133,0,20.0353333133,0.0,0.0,0.0,134.87,69.7253333133,-13.08,70.9415851645,20.0353333133,0,20.0353333133,49.69,-13.08,51.3827062347,131.66
2021-02-22 15:30:00,71.9237777606,-8.3,72.4011036335,17.2237777606,0,17.2237777606,54.7,-8.3,55.3261240283,131.18,17.2237777606,0.0,17.2237777606,17.2237777606,0,17.2237777606,0.0,0.0,0.0,134.49,74.4537777606,-12.65,75.5207754384,17.2237777606,0,17.2237777606,57.23,-12.65,58.6113930904,131.04
2021-02-22 16:00:00,76.562111095,-8.91,77.0788230017,16.132111095,0,16.132111095,60.43,-8.91,61.0833283311,130.96,16.132111095,0.0,16.132111095,16.132111095,0,16.132111095,0.0,0.0,0.0,134.24,79.392111095,-13.25,80.4901845203,16.132111095,0,16.132111095,63.26,-13.25,64.6327324194,130.85
2021-02-22 16:30:00,83.8572222092,-9.09,84.3484547377,13.0672222092,0,13.0672222092,70.79,-9.09,71.3712280965,130.77,13.0672222092,0.0,13.0672222092,13.0672222092,0,13.0672222092,0.0,0.0,0.0,134.1,87.2072222092,-13.36,88.2246519145,13.0672222092,0,13.0672222092,74.14,-13.36,75.3341171051,130.62
2021-02-22 17:00:00,95.9123333261,-0.06,95.9123520932,7.2523333261000005,0,7.2523333261000005,88.66,-0.06,88.6600203023,131.26,7.2523333261000005,0.0,7.2523333261000005,7.2523333261000005,0,7.2523333261000005,0.0,0.0,0.0,133.15,99.8823333261,-3.9,99.9584439188,7.2523333261000005,0,7.2523333261000005,92.63,-3.9,92.7120644792,131.14
2021-02-22 17:30:00,99.8168436749,4.23,99.9064321313,9.0468436749,0,9.0468436749,90.77,4.23,90.8685082963,131.87,9.0468436749,0.0,9.0468436749,9.0468436749,0,9.0468436749,0.0,0.0,0.0,132.63,103.8368436749,-0.66,103.8389411751,9.0468436749,0,9.0468436749,94.79,-0.66,94.7922976829,131.73
2021-02-22 18:00:00,98.5507732083,0.86,98.5545255173,13.1707732083,0,13.1707732083,85.38,0.86,85.3843311153,131.87,13.1707732083,0.0,13.1707732083,13.1707732083,0,13.1707732083,0.0,0.0,0.0,132.15,102.3507732083,-4.18,102.4360931329,13.1707732083,0,13.1707732083,89.18,-4.18,89.2779076816,131.73
2021-02-22 18:30:00,102.7483286834,-3.38,102.803907743,13.2083286834,0,13.2083286834,89.54,-3.38,89.603772242,131.96,13.2083286834,0.0,13.2083286834,13.2083286834,0,13.2083286834,0.0,0.0,0.0,131.92,106.7583286834,-8.61,107.1049618051,13.2083286834,0,13.2083286834,93.55,-8.61,93.9453809402,131.87
2021-02-22 19:00:00,111.5424441156,-1.49,111.5523954888,5.9024441156,0,5.9024441156,105.64,-1.49,105.6505073343,131.43,5.9024441156,0.0,5.9024441156,5.9024441156,0,5.9024441156,0.0,0.0,0.0,131.78,116.2624441156,-6.52,116.4451214596,5.9024441156,0,5.9024441156,110.36,-6.52,110.552431,131.3
2021-02-22 19:30:00,106.5489999957,-3.85,106.6185345055,4.2589999957,0,4.2589999957,102.29,-3.85,102.3624276773,132.43,4.2589999957,0.0,4.2589999957,4.2589999957,0,4.2589999957,0.0,0.0,0.0,132.47,111.1089999957,-9.07,111.478584401,4.2589999957,0,4.2589999957,106.85,-9.07,107.2342641137,132.3
2021-02-22 20:00:00,105.4162222193,-6.1,105.5925655858,2.9562222193,0,2.9562222193,102.46,-6.1,102.6414224375,132.75,2.9562222193,0.0,2.9562222193,2.9562222193,0,2.9562222193,0.0,0.0,0.0,132.6,109.9762222193,-11.46,110.571700962,2.9562222193,0,2.9562222193,107.02,-11.46,107.6318354391,132.66
2021-02-22 20:30:00,102.0559999972,-8.06,102.3737795308,2.8059999972,0,2.8059999972,99.25,-8.06,99.5767347326,132.75,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,132.41,106.4759999972,-13.53,107.3321921671,2.8059999972,0,2.8059999972,103.67,-13.53,104.5491740761,132.66
2021-02-22 21:00:00,102.0281111064,-8.66,102.3949757358,4.7281111064,0,4.7281111064,97.3,-8.66,97.6846231502,132.99,4.7281111064,0.0,4.7281111064,4.7281111064,0,4.7281111064,0.0,0.0,0.0,132.52,106.3481111064,-14.18,107.2892964647,4.7281111064,0,4.7281111064,101.62,-14.18,102.6045652006,132.88
2021-02-22 21:30:00,96.6429999972,-8.15,96.9860399669,2.8329999972,0,2.8329999972,93.81,-8.15,94.1633612399,133.09,2.8329999972,0.0,2.8329999972,2.8329999972,0,2.8329999972,0.0,0.0,0.0,132.61,100.7729999972,-13.67,101.695950895,2.8329999972,0,2.8329999972,97.94,-13.67,98.8893952858,132.88
2021-02-22 22:00:00,90.368999997,-11.61,91.1117350315,2.9989999970000003,0,2.9989999970000003,87.37,-11.61,88.1380110962,133.82,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,133.43,94.248999997,-17.09,95.7859180696,2.9989999970000003,0,2.9989999970000003,91.25,-17.09,92.8365800749,133.71
2021-02-22 22:30:00,83.598111108,-23.02,86.7096567911,3.068111108,0,3.068111108,80.53,-23.02,83.7556045886,131.63,3.068111108,0.0,3.068111108,3.068111108,0,3.068111108,0.0,0.0,0.0,133.67,87.398111108,-27.92,91.7494208442,3.068111108,0,3.068111108,84.33,-27.92,88.8317246258,131.46
2021-02-22 23:00:00,77.8942222192,-24.39,81.6234154831,3.0542222192,0,3.0542222192,74.84,-24.39,78.7140247986,132.06,3.0542222192,0.0,3.0542222192,3.0542222192,0,3.0542222192,0.0,0.0,0.0,133.95,81.4242222192,-29.41,86.5728136542,3.0542222192,0,3.0542222192,78.37,-29.41,83.7066604279,131.95
2021-02-22 23:30:00,75.2218888858,-24.8,79.2046246601,3.1018888858,0,3.1018888858,72.12,-24.8,76.2648962498,131.99,3.1018888858,0.0,3.1018888858,3.1018888858,0,3.1018888858,0.0,0.0,0.0,133.78,78.6418888858,-29.85,84.1164026069,3.1018888858,0,3.1018888858,75.54,-29.85,81.2238517924,131.85
2021-02-23 00:00:00,72.7026666635,-25.24,76.9593096382,3.1826666635,0,3.1826666635,69.52,-25.24,73.9600432666,132.19,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,133.92,75.9926666635,-30.33,81.8217225841,3.1826666635,0,3.1826666635,72.81,-30.33,78.8746156884,132.06
2021-02-23 00:30:00,81.9148888856,-23.08,85.1042620622,3.2448888856,0,3.2448888856,78.67,-23.08,81.9857018022,130.96,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,132.98,85.6448888856,-27.95,90.0902297268,3.2448888856,0,3.2448888856,82.4,-27.95,87.0112780046,130.87
2021-02-23 01:00:00,83.9653333301,-22.5,86.9277125044,3.2053333301,0,3.2053333301,80.76,-22.5,83.835717925,130.49,3.2053333301,0.0,3.2053333301,3.2053333301,0,3.2053333301,0.0,0.0,0.0,132.55,87.8153333301,-27.3,91.9609850311,3.2053333301,0,3.2053333301,84.61,-27.3,88.9052422526,130.36
2021-02-23 01:30:00,81.460222219,-23.6,84.8099510905,3.180222219,0,3.180222219,78.28,-23.6,81.7601272015,130.92,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,132.81,85.190222219,-28.5,89.8310857205,3.180222219,0,3.180222219,82.01,-28.5,86.8210233757,130.74
2021-02-23 02:00:00,78.3306666635,-24.37,82.0340797471,3.1606666635,0,3.1606666635,75.17,-24.37,79.0216793038,131.47,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,133.29,81.9106666635,-29.35,87.0102282106,3.1606666635,0,3.1606666635,78.75,-29.35,84.0415670963,131.32
2021-02-23 02:30:00,77.5106666635,-24.75,81.3662457449,3.1906666635,0,3.1906666635,74.32,-24.75,78.3327830477,131.69,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,133.43,81.0706666635,-29.77,86.363799669,3.1906666635,0,3.1906666635,77.88,-29.77,83.3759395749,131.54
2021-02-23 03:00:00,74.9286666634,-25.31,79.0879332639,3.2286666634,0,3.2286666634,71.7,-25.31,76.0360841969,131.96,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,133.67,78.3586666634,-30.39,84.0454207038,3.2286666634,0,3.2286666634,75.13,-30.39,81.0436240552,131.83
2021-02-23 03:30:00,71.5617777745,-25.8,76.0705464569,3.2417777745,0,3.2417777745,68.32,-25.8,73.0291886851,131.81,3.2417777745,0.0,3.2417777745,3.2417777745,0,3.2417777745,0.0,0.0,0.0,133.45,74.8317777745,-30.91,80.9643320537,3.2417777745,0,3.2417777745,71.59,-30.91,77.9779212342,131.67
2021-02-23 04:00:00,69.388222219,-26.21,74.1733744865,3.218222219,0,3.218222219,66.17,-26.21,71.1718553924,132.08,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,133.68,72.578222219,-31.37,79.0675359454,3.218222219,0,3.218222219,69.36,-31.37,76.1241518836,131.95
2021-02-23 04:30:00,67.7252222173,-26.26,72.6380982982,4.9152222173,0,4.9152222173,62.81,-26.26,68.0785112939,132.0,4.9152222173,0.0,4.9152222173,4.9152222173,0,4.9152222173,0.0,0.0,0.0,133.58,70.7552222173,-31.45,77.4299940012,4.9152222173,0,4.9152222173,65.84,-31.45,72.9658008933,131.87
2021-02-23 05:00:00,66.8551111059,-26.11,71.7728220219,5.1751111059,0,5.1751111059,61.68,-26.11,66.9787615592,132.0,5.1751111059,0.0,5.1751111059,5.1751111059,0,5.1751111059,0.0,0.0,0.0,133.58,69.8451111059,-31.27,76.5255019284,5.1751111059,0,5.1751111059,64.67,-31.27,71.8332917247,131.87
2021-02-23 05:30:00,67.9204444393,-25.16,72.4307419045,5.1304444393,0,5.1304444393,62.79,-25.16,67.6432531743,131.4,5.1304444393,0.0,5.1304444393,5.1304444393,0,5.1304444393,0.0,0.0,0.0,133.04,70.9804444393,-30.25,77.1575400904,5.1304444393,0,5.1304444393,65.85,-30.25,72.4657505309,131.28
2021-02-23 06:00:00,69.9955555504,-24.13,74.0380624869,5.1355555504,0,5.1355555504,64.86,-24.13,69.2031538299,130.92,5.1355555504,0.0,5.1355555504,5.1355555504,0,5.1355555504,0.0,0.0,0.0,132.71,73.1355555504,-29.14,78.7270543439,5.1355555504,0,5.1355555504,68.0,-29.14,73.9806704484,130.8
2021-02-23 06:30:00,79.1627777731,-21.78,82.1042860315,4.7227777731,0,4.7227777731,74.44,-21.78,77.5608277418,131.22,4.7227777731,0.0,4.7227777731,4.7227777731,0,4.7227777731,0.0,0.0,0.0,133.29,82.7227777731,-26.61,86.8973535989,4.7227777731,0,4.7227777731,78.0,-26.61,82.4141498773,131.07
2021-02-23 07:00:00,86.887999997,-14.68,88.1193902809,2.977999997,0,2.977999997,83.91,-14.68,85.184449872,131.41,2.977999997,0.0,2.977999997,2.977999997,0,2.977999997,0.0,0.0,0.0,132.35,90.737999997,-19.09,92.7243913081,2.977999997,0,2.977999997,87.76,-19.09,89.8122803407,131.3
2021-02-23 07:30:00,92.0143333292,-7.99,92.3605848726,4.1443333292,0,4.1443333292,87.87,-7.99,88.2325166818,132.96,4.1443333292,0.0,4.1443333292,4.1443333292,0,4.1443333292,0.0,0.0,0.0,132.35,95.9143333292,-13.53,96.8639264018,4.1443333292,0,4.1443333292,91.77,-13.53,92.7620277915,132.85
2021-02-23 08:00:00,95.4186666612,-6.47,95.6377689378,5.5086666612,0,5.5086666612,89.91,-6.47,90.1424927545,132.68,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,132.35,99.3886666612,-11.88,100.0961610687,5.5086666612,0,5.5086666612,93.88,-11.88,94.6286890959,132.52
2021-02-23 08:30:00,97.8098888833,-5.77,97.9799329626,5.5898888833,0,5.5898888833,92.22,-5.77,92.4003317094,132.68,5.5898888833,0.0,5.5898888833,5.5898888833,0,5.5898888833,0.0,0.0,0.0,132.35,101.8698888833,-11.14,102.4771870276,5.5898888833,0,5.5898888833,96.28,-11.14,96.9223297285,132.52
2021-02-23 09:00:00,97.3897777716,-4.98,97.5170201268,6.1797777716,0,6.1797777716,91.21,-4.98,91.3458510278,132.68,6.1797777716,0.0,6.1797777716,6.1797777716,0,6.1797777716,0.0,0.0,0.0,132.44,101.3697777716,-10.32,101.8937399719,6.1797777716,0,6.1797777716,95.19,-10.32,95.7477858752,132.52
2021-02-23 09:30:00,99.8434444381,-4.32,99.9368590524,6.3334444381,0,6.3334444381,93.51,-4.32,93.6097350707,132.93,6.3334444381,0.0,6.3334444381,6.3334444381,0,6.3334444381,0.0,0.0,0.0,132.79,103.9034444381,-9.63,104.3487549811,6.3334444381,0,6.3334444381,97.57,-9.63,98.0440809024,132.77
2021-02-23 10:00:00,101.5844444381,-4.2,101.6712316823,6.3544444381,0,6.3544444381,95.23,-4.2,95.3225728776,133.28,6.3544444381,0.0,6.3544444381,6.3544444381,0,6.3544444381,0.0,0.0,0.0,133.15,105.7344444381,-9.53,106.1630521445,6.3544444381,0,6.3544444381,99.38,-9.53,99.8358918426,133.12
2021-02-23 10:30:00,101.8763333271,-4.19,101.9624607008,6.2763333271,0,6.2763333271,95.6,-4.19,95.6917765537,133.51,6.2763333271,0.0,6.2763333271,6.2763333271,0,6.2763333271,0.0,0.0,0.0,133.42,106.0563333271,-9.52,106.4827508979,6.2763333271,0,6.2763333271,99.78,-9.52,100.23312227,133.39
2021-02-23 11:00:00,102.5652222156,-3.54,102.6262949158,6.5752222156,0,6.5752222156,95.99,-3.54,96.0552533701,133.12,6.5752222156,0.0,6.5752222156,6.5752222156,0,6.5752222156,0.0,0.0,0.0,133.12,106.7552222156,-8.84,107.1206005879,6.5752222156,0,6.5752222156,100.18,-8.84,100.5692696603,132.99
2021-02-23 11:30:00,99.3133333251,-3.91,99.3902725429,8.2233333251,0,8.2233333251,91.09,-3.91,91.1738789347,132.64,8.2233333251,0.0,8.2233333251,8.2233333251,0,8.2233333251,0.0,0.0,0.0,132.58,103.3133333251,-9.21,103.7230395946,8.2233333251,0,8.2233333251,95.09,-9.21,95.5349789344,132.52
2021-02-23 12:00:00,99.6978888806,-4.04,99.7797105991,8.3278888806,0,8.3278888806,91.37,-4.04,91.4592723566,133.1,8.3278888806,0.0,8.3278888806,8.3278888806,0,8.3278888806,0.0,0.0,0.0,132.96,103.6878888806,-9.38,104.1112995813,8.3278888806,0,8.3278888806,95.36,-9.38,95.8202170734,132.95
2021-02-23 12:30:00,105.0085555445,-3.5700000000000003,105.0692230748,11.0885555445,0,11.0885555445,93.92,-3.5700000000000003,93.9878252754,132.66,11.0885555445,0.0,11.0885555445,11.0885555445,0,11.0885555445,0.0,0.0,0.0,132.65,109.1385555445,-8.83,109.4951743518,11.0885555445,0,11.0885555445,98.05,-8.83,98.4467947675,132.54
2021-02-23 13:00:00,107.2623333219,-3.36,107.3149465343,11.4123333219,0,11.4123333219,95.85,-3.36,95.9088739377,132.49,11.4123333219,0.0,11.4123333219,11.4123333219,0,11.4123333219,0.0,0.0,0.0,132.5,111.4723333219,-8.6,111.8035826628,11.4123333219,0,11.4123333219,100.06,-8.6,100.4288982315,132.29
2021-02-23 13:30:00,108.1867777667,-4.1,108.2644396075,11.1167777667,0,11.1167777667,97.07,-4.1,97.1565484154,133.03,11.1167777667,0.0,11.1167777667,11.1167777667,0,11.1167777667,0.0,0.0,0.0,132.98,112.4367777667,-9.4,112.8290254968,11.1167777667,0,11.1167777667,101.32,-9.4,101.7551099454,132.88
2021-02-23 14:00:00,106.7254444317,-3.25,106.7749174158,12.7354444317,0,12.7354444317,93.99,-3.25,94.0461727026,131.95,12.7354444317,0.0,12.7354444317,12.7354444317,0,12.7354444317,0.0,0.0,0.0,131.96,110.8354444317,-8.46,111.1578487664,12.7354444317,0,12.7354444317,98.1,-8.46,98.4641132596,131.78
2021-02-23 14:30:00,104.1296666553,-4.02,104.2072352466,11.3496666553,0,11.3496666553,92.78,-4.02,92.867049054,133.37,11.3496666553,0.0,11.3496666553,11.3496666553,0,11.3496666553,0.0,0.0,0.0,133.26,108.1996666553,-9.38,108.6054891077,11.3496666553,0,11.3496666553,96.85,-9.38,97.3031700409,133.21
2021-02-23 15:00:00,101.8198888766,-4.36,101.9131952735,12.2798888766,0,12.2798888766,89.54,-4.36,89.6460885929,133.45,12.2798888766,0.0,12.2798888766,12.2798888766,0,12.2798888766,0.0,0.0,0.0,133.26,105.7298888766,-9.74,106.1775729703,12.2798888766,0,12.2798888766,93.45,-9.74,93.9562137381,133.32
2021-02-23 15:30:00,101.863777769,-4.13,101.9474674594,8.753777769,0,8.753777769,93.11,-4.13,93.2015504163,132.82,8.753777769,0.0,8.753777769,8.753777769,0,8.753777769,0.0,0.0,0.0,132.67,105.933777769,-9.45,106.3544440652,8.753777769,0,8.753777769,97.18,-9.45,97.6383884545,132.67
2021-02-23 16:00:00,103.5089999946,-4.6,103.6111629115,5.4289999946,0,5.4289999946,98.08,-4.6,98.1878118709,132.44,5.4289999946,0.0,5.4289999946,5.4289999946,0,5.4289999946,0.0,0.0,0.0,132.33,107.7789999946,-9.86,108.2290739119,5.4289999946,0,5.4289999946,102.35,-9.86,102.8238401345,132.3
2021-02-23 16:30:00,107.9144444399,-5.44,108.0514734687,4.5844444399,0,4.5844444399,103.33,-5.44,103.4731003691,132.69,4.5844444399,0.0,4.5844444399,4.5844444399,0,4.5844444399,0.0,0.0,0.0,132.55,112.4644444399,-10.73,112.9751484317,4.5844444399,0,4.5844444399,107.88,-10.73,108.4123023462,132.58
2021-02-23 17:00:00,114.1695555514,-4.45,114.2562467212,4.1395555514,0,4.1395555514,110.03,-4.45,110.1199500545,131.53,4.1395555514,0.0,4.1395555514,4.1395555514,0,4.1395555514,0.0,0.0,0.0,131.6,119.0495555514,-9.56,119.4327856034,4.1395555514,0,4.1395555514,114.91,-9.56,115.3069889469,131.42
2021-02-23 17:30:00,122.3309999933,-8.55,122.6294257484,6.6609999933,0,6.6609999933,115.67,-8.55,115.9855654812,130.91,6.6609999933,0.0,6.6609999933,6.6609999933,0,6.6609999933,0.0,0.0,0.0,130.63,127.5109999933,-13.76,128.2512873982,6.6609999933,0,6.6609999933,120.85,-13.76,121.6308353174,130.77
2021-02-23 18:00:00,123.2061111006,-9.78,123.593665746,10.5261111006,0,10.5261111006,112.68,-9.78,113.103628589,131.86,10.5261111006,0.0,10.5261111006,10.5261111006,0,10.5261111006,0.0,0.0,0.0,131.4,128.2561111006,-15.15,129.1477933789,10.5261111006,0,10.5261111006,117.73,-15.15,118.7007809578,131.72
2021-02-23 18:30:00,124.4437777666,-10.31,124.8701322368,11.1637777666,0,11.1637777666,113.28,-10.31,113.7482065793,131.95,11.1637777666,0.0,11.1637777666,11.1637777666,0,11.1637777666,0.0,0.0,0.0,131.4,129.5237777666,-15.71,130.4730359382,11.1637777666,0,11.1637777666,118.36,-15.71,119.398047304,131.81
2021-02-23 19:00:00,120.6632222111,-8.84,120.9866058469,11.1432222111,0,11.1432222111,109.52,-8.84,109.8761848628,132.89,11.1432222111,0.0,11.1432222111,11.1432222111,0,11.1432222111,0.0,0.0,0.0,132.47,125.5432222111,-14.25,126.3493693816,11.1432222111,0,11.1432222111,114.4,-14.25,115.2840947399,132.77
2021-02-23 19:30:00,119.1973333269,-1.44,119.2060311907,6.4173333269,0,6.4173333269,112.78,-1.44,112.7891927447,131.51,6.4173333269,0.0,6.4173333269,6.4173333269,0,6.4173333269,0.0,0.0,0.0,131.97,124.2073333269,-6.41,124.3726246092,6.4173333269,0,6.4173333269,117.79,-6.41,117.9642835777,131.37
2021-02-23 20:00:00,111.7634444413,-6.36,111.9442589568,3.1034444413,0,3.1034444413,108.66,-6.36,108.8459700678,132.65,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,132.5,116.5834444413,-11.67,117.1660719569,3.1034444413,0,3.1034444413,113.48,-11.67,114.078478689,132.52
2021-02-23 20:30:00,106.0014444414,-11.34,106.6062935462,3.0614444414,0,3.0614444414,102.94,-11.34,103.5627307481,133.48,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,132.72,110.5814444414,-16.99,111.8790237477,3.0614444414,0,3.0614444414,107.52,-16.99,108.8540789314,133.34
2021-02-23 21:00:00,101.0044444401,-13.41,101.8907547163,4.3544444401,0,4.3544444401,96.65,-13.41,97.5758709928,133.96,4.3544444401,0.0,4.3544444401,4.3544444401,0,4.3544444401,0.0,0.0,0.0,132.94,105.2844444401,-19.23,107.0261983865,4.3544444401,0,4.3544444401,100.93,-19.23,102.7455974726,133.84
2021-02-23 21:30:00,95.8532222177,-13.91,96.8572573921,4.5532222177,0,4.5532222177,91.3,-13.91,92.3535494716,134.38,4.5532222177,0.0,4.5532222177,4.5532222177,0,4.5532222177,0.0,0.0,0.0,133.23,99.8932222177,-19.81,101.8385582431,4.5532222177,0,4.5532222177,95.34,-19.81,97.3763405556,134.23
2021-02-23 22:00:00,90.3157777731,-9.32,90.7953859772,4.7157777731,0,4.7157777731,85.6,-9.32,86.1058790095,133.73,4.7157777731,0.0,4.7157777731,4.7157777731,0,4.7157777731,0.0,0.0,0.0,133.02,94.0657777731,-15.0,95.2542416276,4.7157777731,0,4.7157777731,89.35,-15.0,90.6003449221,133.59
2021-02-23 22:30:00,83.6668888858,-10.13,84.2779045529,3.1068888858,0,3.1068888858,80.56,-10.13,81.1943994374,133.66,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,132.88,87.2168888858,-15.88,88.6507761213,3.1068888858,0,3.1068888858,84.11,-15.88,85.5959490864,133.59
2021-02-23 23:00:00,78.010222219,-11.41,78.8402363686,3.180222219,0,3.180222219,74.83,-11.41,75.6948941475,134.22,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,133.2,81.310222219,-17.28,83.1261128486,3.180222219,0,3.180222219,78.13,-17.28,80.0180935789,134.08
2021-02-23 23:30:00,74.3214444391,-11.35,75.1831071685,5.3914444391,0,5.3914444391,68.93,-11.35,69.858194938,134.14,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,133.11,77.3814444391,-17.28,79.287365598,5.3914444391,0,5.3914444391,71.99,-17.28,74.0348465251,133.99
2021-02-24 00:00:00,71.8385555502,-11.94,72.8240459157,5.3985555502,0,5.3985555502,66.44,-11.94,67.5043494895,134.55,5.3985555502,0.0,5.3985555502,5.3985555502,0,5.3985555502,0.0,0.0,0.0,133.46,74.7985555502,-17.92,76.9152150903,5.3985555502,0,5.3985555502,69.4,-17.92,71.6762610632,134.41
2021-02-24 00:30:00,79.2737777746,-10.17,79.9234680345,3.1737777746,0,3.1737777746,76.1,-10.17,76.776551759,133.51,3.1737777746,0.0,3.1737777746,3.1737777746,0,3.1737777746,0.0,0.0,0.0,132.68,82.6637777746,-15.94,84.1866008102,3.1737777746,0,3.1737777746,79.49,-15.94,81.0724595655,133.34
2021-02-24 01:00:00,81.3256666635,-9.68,81.899734177,3.1556666635,0,3.1556666635,78.17,-9.68,78.767069896,133.25,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,132.48,84.7956666635,-15.4,86.1827423845,3.1556666635,0,3.1556666635,81.64,-15.4,83.0797785264,133.12
2021-02-24 01:30:00,79.5499999968,-10.04,80.1810707055,3.2199999968,0,3.2199999968,76.33,-10.04,76.9874697597,133.42,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,132.55,82.9599999968,-15.79,84.4493084606,3.2199999968,0,3.2199999968,79.74,-15.79,81.2883244999,133.27
2021-02-24 02:00:00,76.6845555523,-10.97,77.4652306539,3.2245555523,0,3.2245555523,73.46,-10.97,74.2745750577,134.19,3.2245555523,0.0,3.2245555523,3.2245555523,0,3.2245555523,0.0,0.0,0.0,133.23,79.9445555523,-16.84,81.6989446839,3.2245555523,0,3.2245555523,76.72,-16.84,78.5464448591,134.08
2021-02-24 02:30:00,78.1634444412,-11.16,78.956124822,3.2734444412,0,3.2734444412,74.89,-11.16,75.71695781,134.02,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,133.05,81.5134444412,-17.04,83.2754659228,3.2734444412,0,3.2734444412,78.24,-17.04,80.0740856957,133.94
2021-02-24 03:00:00,73.7037777746,-11.99,74.672665402,3.1937777746,0,3.1937777746,70.51,-11.99,71.5221657949,134.44,3.1937777746,0.0,3.1937777746,3.1937777746,0,3.1937777746,0.0,0.0,0.0,133.52,76.8437777746,-17.88,78.896518191,3.1937777746,0,3.1937777746,73.65,-17.88,75.7892927794,134.3
2021-02-24 03:30:00,68.5811111079,-24.39,72.7890163472,3.2011111079,0,3.2011111079,65.38,-24.39,69.7812044895,132.25,3.2011111079,0.0,3.2011111079,3.2011111079,0,3.2011111079,0.0,0.0,0.0,134.05,71.7211111079,-29.48,77.5434599341,3.2011111079,0,3.2011111079,68.52,-29.48,74.592632344,132.11
2021-02-24 04:00:00,67.8977777745,-25.29,72.4547605525,3.2777777745,0,3.2777777745,64.62,-25.29,69.3925680459,132.79,3.2777777745,0.0,3.2777777745,3.2777777745,0,3.2777777745,0.0,0.0,0.0,134.5,70.9977777745,-30.45,77.2520999644,3.2777777745,0,3.2777777745,67.72,-30.45,74.2509319807,132.63
2021-02-24 04:30:00,66.6914444412,-25.2,71.2936796753,3.2814444412,0,3.2814444412,63.41,-25.2,68.2339219157,132.36,3.2814444412,0.0,3.2814444412,3.2814444412,0,3.2814444412,0.0,0.0,0.0,134.13,69.7214444412,-30.35,76.0407937555,3.2814444412,0,3.2814444412,66.44,-30.35,73.0437957666,132.27
2021-02-24 05:00:00,65.8949999968,-24.86,70.4284787893,3.1949999968,0,3.1949999968,62.7,-24.86,67.4485700367,132.1,3.1949999968,0.0,3.1949999968,3.1949999968,0,3.1949999968,0.0,0.0,0.0,133.85,68.9049999968,-29.99,75.1485137881,3.1949999968,0,3.1949999968,65.71,-29.99,72.2302166686,131.97
2021-02-24 05:30:00,67.1972222191,-24.11,71.3915875574,3.1172222191,0,3.1172222191,64.08,-24.11,68.4656008518,131.53,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,133.29,70.2772222191,-29.17,76.0905832731,3.1172222191,0,3.1172222191,67.16,-29.17,73.2212708166,131.39
2021-02-24 06:00:00,68.6304444413,-23.08,72.4073497941,3.1304444413,0,3.1304444413,65.5,-23.08,69.4473642408,131.06,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,132.92,71.7904444413,-28.05,77.0757446482,3.1304444413,0,3.1304444413,68.66,-28.05,74.1687137545,130.9
2021-02-24 06:30:00,77.6296666635,-20.94,80.404283134,3.1296666635,0,3.1296666635,74.5,-20.94,77.3869084536,130.58,3.1296666635,0.0,3.1296666635,3.1296666635,0,3.1296666635,0.0,0.0,0.0,132.73,81.1696666635,-25.74,85.1531701481,3.1296666635,0,3.1296666635,78.04,-25.74,82.1753564032,130.42
2021-02-24 07:00:00,83.5552222192,-20.35,85.9976607827,3.0252222192,0,3.0252222192,80.53,-20.35,83.0614435223,130.06,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,132.28,87.3752222192,-25.05,90.8951701569,3.0252222192,0,3.0252222192,84.35,-25.05,87.9910506813,129.9
2021-02-24 07:30:00,87.679888886,-19.35,89.78967320940001,2.8998888860000003,0,2.8998888860000003,84.78,-19.35,86.9601684681,130.54,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,132.95,91.679888886,-23.96,94.7590820246,2.8998888860000003,0,2.8998888860000003,88.78,-23.96,91.9563483399,130.38
2021-02-24 08:00:00,91.9653333299,-17.55,93.6249167395,3.4153333299,0,3.4153333299,88.55,-17.55,90.2723933437,130.34,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,132.95,96.1553333299,-22.05,98.6511562415,3.4153333299,0,3.4153333299,92.74,-22.05,95.3252857326,130.2
2021-02-24 08:30:00,98.1296666624,-6.31,98.3323323189,4.2496666624,0,4.2496666624,93.88,-6.31,94.0918195169,131.89,4.2496666624,0.0,4.2496666624,4.2496666624,0,4.2496666624,0.0,0.0,0.0,132.15,102.2496666624,-10.75,102.813213317,4.2496666624,0,4.2496666624,98.0,-10.75,98.5878415425,131.73
2021-02-24 09:00:00,100.8554444393,-3.43,100.9137531413,5.0954444393,0,5.0954444393,95.76,-3.43,95.8214094031,132.26,5.0954444393,0.0,5.0954444393,5.0954444393,0,5.0954444393,0.0,0.0,0.0,132.29,105.0654444393,-8.63,105.4192796183,5.0954444393,0,5.0954444393,99.97,-8.63,100.3418048472,132.08
2021-02-24 09:30:00,100.4576666603,-2.69,100.4936758748,6.3376666603,0,6.3376666603,94.12,-2.69,94.1584329734,132.11,6.3376666603,0.0,6.3376666603,6.3376666603,0,6.3376666603,0.0,0.0,0.0,132.17,104.5876666603,-7.87,104.8833490953,6.3376666603,0,6.3376666603,98.25,-7.87,98.5646965196,131.92
2021-02-24 10:00:00,97.6706666593,-3.1,97.7198502131,7.3506666593,0,7.3506666593,90.32,-3.1,90.3731840758,132.45,7.3506666593,0.0,7.3506666593,7.3506666593,0,7.3506666593,0.0,0.0,0.0,132.47,101.6306666593,-8.34,101.9722903813,7.3506666593,0,7.3506666593,94.28,-8.34,94.648158989,132.28
2021-02-24 10:30:00,97.4645555482,-3.47,97.526306647,7.3945555482,0,7.3945555482,90.07,-3.47,90.1368171171,132.93,7.3945555482,0.0,7.3945555482,7.3945555482,0,7.3945555482,0.0,0.0,0.0,132.89,101.4145555482,-8.77,101.7930497482,7.3945555482,0,7.3945555482,94.02,-8.77,94.4281382852,132.77
2021-02-24 11:00:00,97.45777777,-3.62,97.524985762,7.75777777,0,7.75777777,89.7,-3.62,89.7730159903,133.0,7.75777777,0.0,7.75777777,7.75777777,0,7.75777777,0.0,0.0,0.0,132.97,101.39777777,-8.92,101.789369468,7.75777777,0,7.75777777,93.64,-8.92,94.0638931791,132.88
2021-02-24 11:30:00,98.5387777698,-3.34,98.5953666476,7.9387777698,0,7.9387777698,90.6,-3.34,90.661544218,132.73,7.9387777698,0.0,7.9387777698,7.9387777698,0,7.9387777698,0.0,0.0,0.0,132.74,102.5087777698,-8.61,102.8697313104,7.9387777698,0,7.9387777698,94.57,-8.61,94.961134155,132.58
2021-02-24 12:00:00,99.8439999928,-2.75,99.8818643927,7.2339999928,0,7.2339999928,92.61,-2.75,92.6508208274,132.44,7.2339999928,0.0,7.2339999928,7.2339999928,0,7.2339999928,0.0,0.0,0.0,132.55,103.9239999928,-7.97,104.2291642224,7.2339999928,0,7.2339999928,96.69,-7.97,97.0179210249,132.3
2021-02-24 12:30:00,102.4347777711,-2.05,102.4552887703,6.6947777711,0,6.6947777711,95.74,-2.05,95.7619449468,132.44,6.6947777711,0.0,6.6947777711,6.6947777711,0,6.6947777711,0.0,0.0,0.0,132.55,106.6447777711,-7.21,106.8882253845,6.6947777711,0,6.6947777711,99.95,-7.21,100.2097131021,132.3
