Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-24 13:00:00,102.4609999899,-1.65,102.4742846714,10.1309999899,0,10.1309999899,92.33,-1.65,92.3447421351,132.86,10.1309999899,0.0,10.1309999899,10.1309999899,0,10.1309999899,0.0,0.0,0.0,133.07,106.4909999899,-6.85,106.7110846109,10.1309999899,0,10.1309999899,96.36,-6.85,96.6031681675,132.74
2021-02-24 13:30:00,102.0488888785,-1.16,102.0554815839,10.4288888785,0,10.4288888785,91.62,-1.16,91.6273430805,133.51,10.4288888785,0.0,10.4288888785,10.4288888785,0,10.4288888785,0.0,0.0,0.0,133.77,106.0688888785,-6.39,106.2611937064,10.4288888785,0,10.4288888785,95.64,-6.39,95.8532299925,133.37
2021-02-24 14:00:00,99.4928888782,-1.92,99.5114131008,10.7028888782,0,10.7028888782,88.79,-1.92,88.8107566683,134.12,10.7028888782,0.0,10.7028888782,10.7028888782,0,10.7028888782,0.0,0.0,0.0,134.25,103.3728888782,-7.22,103.6247198067,10.7028888782,0,10.7028888782,92.67,-7.22,92.950832702,134.0
2021-02-24 14:30:00,97.5837777673,-2.12,97.6068034685,10.4337777673,0,10.4337777673,87.15,-2.12,87.1757816139,133.67,10.4337777673,0.0,10.4337777673,10.4337777673,0,10.4337777673,0.0,0.0,0.0,133.75,101.3937777673,-7.43,101.6656435082,10.4337777673,0,10.4337777673,90.96,-7.43,91.2629525054,133.52
2021-02-24 15:00:00,95.6282222138,-2.29,95.6556374908,8.4582222138,0,8.4582222138,87.17,-2.29,87.2000745413,133.59,8.4582222138,0.0,8.4582222138,8.4582222138,0,8.4582222138,0.0,0.0,0.0,133.66,99.4182222138,-7.59,99.7075273394,8.4582222138,0,8.4582222138,90.96,-7.59,91.2761179061,133.45
2021-02-24 15:30:00,94.7964444359,-2.83,94.8386776463,8.4964444359,0,8.4964444359,86.3,-2.83,86.3463890386,133.7,8.4964444359,0.0,8.4964444359,8.4964444359,0,8.4964444359,0.0,0.0,0.0,133.66,98.5564444359,-8.18,98.8953241557,8.4964444359,0,8.4964444359,90.06,-8.18,90.4307248672,133.59
2021-02-24 16:00:00,97.7095555481,-2.03,97.7306407704,7.4795555481000005,0,7.4795555481000005,90.23,-2.03,90.2528326425,133.53,7.4795555481000005,0.0,7.4795555481000005,7.4795555481000005,0,7.4795555481000005,0.0,0.0,0.0,133.66,101.6395555481,-7.3,101.9013702166,7.4795555481000005,0,7.4795555481000005,94.16,-7.3,94.4425518503,133.41
2021-02-24 16:30:00,101.2963333255,-2.08,101.3176862408,7.8363333255,0,7.8363333255,93.46,-2.08,93.4831428654,133.6,7.8363333255,0.0,7.8363333255,7.8363333255,0,7.8363333255,0.0,0.0,0.0,133.78,105.3863333255,-7.33,105.6409397525,7.8363333255,0,7.8363333255,97.55,-7.33,97.8250039612,133.48
2021-02-24 17:00:00,108.257666661,-0.14,108.2577571857,5.697666661,0,5.697666661,102.56,-0.14,102.5600955538,132.42,5.697666661,0.0,5.697666661,5.697666661,0,5.697666661,0.0,0.0,0.0,132.88,112.767666661,-5.17,112.8861175883,5.697666661,0,5.697666661,107.07,-5.17,107.1947470728,132.29
2021-02-24 17:30:00,111.1401111059,-5.99,111.3014123748,5.2501111059,0,5.2501111059,105.89,-5.99,106.0592862507,132.12,5.2501111059,0.0,5.2501111059,5.2501111059,0,5.2501111059,0.0,0.0,0.0,131.96,115.8501111059,-11.25,116.3950632254,5.2501111059,0,5.2501111059,110.6,-11.25,111.1706908317,131.95
2021-02-24 18:00:00,114.7618888806,-5.59,114.8979514154,8.2718888806,0,8.2718888806,106.49,-5.59,106.6366175383,131.51,8.2718888806,0.0,8.2718888806,8.2718888806,0,8.2718888806,0.0,0.0,0.0,131.46,119.5118888806,-10.79,119.9979819989,8.2718888806,0,8.2718888806,111.24,-10.79,111.762076305,131.36
2021-02-24 18:30:00,116.6211111022,-5.41,116.7465273775,8.9211111022,0,8.9211111022,107.7,-5.41,107.8357922955,131.26,8.9211111022,0.0,8.9211111022,8.9211111022,0,8.9211111022,0.0,0.0,0.0,131.24,121.4111111022,-10.55,121.8686194189,8.9211111022,0,8.9211111022,112.49,-10.55,112.9836386385,131.1
2021-02-24 19:00:00,116.6429999923,-5.95,116.794657186,7.6929999923,0,7.6929999923,108.95,-5.95,109.112350355,131.51,7.6929999923,0.0,7.6929999923,7.6929999923,0,7.6929999923,0.0,0.0,0.0,131.44,121.4829999923,-11.13,121.9917873758,7.6929999923,0,7.6929999923,113.79,-11.13,114.3330267246,131.32
2021-02-24 19:30:00,111.2325555511,-7.25,111.4685781484,4.4425555511,0,4.4425555511,106.79,-7.25,107.0358192382,132.03,4.4425555511,0.0,4.4425555511,4.4425555511,0,4.4425555511,0.0,0.0,0.0,131.75,115.9725555511,-12.57,116.6517832742,4.4425555511,0,4.4425555511,111.53,-12.57,112.2361162906,131.86
2021-02-24 20:00:00,108.0133333306,-8.28,108.3302292861,2.7333333306,0,2.7333333306,105.28,-8.28,105.6050983618,132.94,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,132.55,112.6733333306,-13.71,113.5043794037,2.7333333306,0,2.7333333306,109.94,-13.71,110.7915506706,132.82
2021-02-24 20:30:00,103.2957777721,-9.96,103.7748490991,5.7157777721,0,5.7157777721,97.58,-9.96,98.086992002,133.23,5.7157777721,0.0,5.7157777721,5.7157777721,0,5.7157777721,0.0,0.0,0.0,132.63,107.6157777721,-15.54,108.7319972478,5.7157777721,0,5.7157777721,101.9,-15.54,103.0781334717,133.08
2021-02-24 21:00:00,97.6671111042,-10.64,98.2449703112,6.8771111042,0,6.8771111042,90.79,-10.64,91.411343388,133.54,6.8771111042,0.0,6.8771111042,6.8771111042,0,6.8771111042,0.0,0.0,0.0,132.8,101.6971111042,-16.32,102.9982757474,6.8771111042,0,6.8771111042,94.82,-16.32,96.2142130873,133.37
2021-02-24 21:30:00,93.4663333262,-9.95,93.9944570996,7.1563333262,0,7.1563333262,86.31,-9.95,86.8816355739,133.87,7.1563333262,0.0,7.1563333262,7.1563333262,0,7.1563333262,0.0,0.0,0.0,133.14,97.2663333262,-15.66,98.5189078234,7.1563333262,0,7.1563333262,90.11,-15.66,91.4606347015,133.73
2021-02-24 22:00:00,88.3345555514,-10.96,89.0118829396,4.1645555514,0,4.1645555514,84.17,-10.96,84.8805660914,134.28,4.1645555514,0.0,4.1645555514,4.1645555514,0,4.1645555514,0.0,0.0,0.0,133.45,92.0345555514,-16.76,93.5481534588,4.1645555514,0,4.1645555514,87.87,-16.76,89.4540915777,134.16
2021-02-24 22:30:00,81.1133333307,-14.25,82.3555422787,2.6333333307,0,2.6333333307,78.48,-14.25,79.7632302505,133.98,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,132.71,84.5633333307,-20.23,86.9494694866,2.6333333307,0,2.6333333307,81.93,-20.23,84.3906262567,133.84
2021-02-24 23:00:00,75.8254444419,-15.48,77.3894593909,2.5254444419,0,2.5254444419,73.3,-15.48,74.9167564701,134.33,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,132.9,79.0254444419,-21.57,81.9163339588,2.5254444419,0,2.5254444419,76.5,-21.57,79.4827962518,134.14
2021-02-24 23:30:00,74.0833333308,-18.15,76.2742602547,2.5533333308,0,2.5533333308,71.53,-18.15,73.7967709321,133.13,2.5533333308,0.0,2.5533333308,2.5533333308,0,2.5533333308,0.0,0.0,0.0,133.64,77.3033333308,-23.48,80.7905671725,2.5533333308,0,2.5533333308,74.75,-23.48,78.3509597899,132.99
2021-02-25 00:00:00,73.1653333307,-19.45,75.7064627452,2.6053333307,0,2.6053333307,70.56,-19.45,73.1916395499,132.08,2.6053333307,0.0,2.6053333307,2.6053333307,0,2.6053333307,0.0,0.0,0.0,134.46,76.4453333307,-24.25,80.1994481779,2.6053333307,0,2.6053333307,73.84,-24.25,77.7200624035,131.94
2021-02-25 00:30:00,83.5869999974,-19.44,85.8178312972,2.6369999974000002,0,2.6369999974000002,80.95,-19.44,83.2515231092,131.37,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,133.78,87.3569999974,-24.15,90.6337020569,2.6369999974000002,0,2.6369999974000002,84.72,-24.15,88.094840371,131.21
2021-02-25 01:00:00,85.3252222196,-23.46,88.4916106014,2.6352222196,0,2.6352222196,82.69,-23.46,85.9535205794,131.2,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,133.2,89.1852222196,-28.33,93.576667831,2.6352222196,0,2.6352222196,86.55,-28.33,91.0686082028,131.05
2021-02-25 01:30:00,83.5876666641,-24.14,87.0036643961,2.5876666641,0,2.5876666641,81.0,-24.14,84.5206459985,131.75,2.5876666641,0.0,2.5876666641,2.5876666641,0,2.5876666641,0.0,0.0,0.0,133.67,87.3876666641,-29.08,92.0991350936,2.5876666641,0,2.5876666641,84.8,-29.08,89.6475677305,131.59
2021-02-25 02:00:00,80.211666664,-24.82,83.963943863,2.641666664,0,2.641666664,77.57,-24.82,81.444074677,132.22,2.641666664,0.0,2.641666664,2.641666664,0,2.641666664,0.0,0.0,0.0,134.07,83.831666664,-29.83,88.9807689092,2.641666664,0,2.641666664,81.19,-29.83,86.4965028195,132.06
2021-02-25 02:30:00,79.9411111085,-25.35,83.864198233,2.6311111085,0,2.6311111085,77.31,-25.35,81.3600553097,132.63,2.6311111085,0.0,2.6311111085,2.6311111085,0,2.6311111085,0.0,0.0,0.0,134.41,83.5611111085,-30.4,88.9191727901,2.6311111085,0,2.6311111085,80.93,-30.4,86.4512862831,132.48
2021-02-25 03:00:00,77.6183333307,-25.85,81.8097070587,2.6483333307,0,2.6483333307,74.97,-25.85,79.3014716131,132.63,2.6483333307,0.0,2.6483333307,2.6483333307,0,2.6483333307,0.0,0.0,0.0,134.41,81.1283333307,-30.94,86.8279336908,2.6483333307,0,2.6483333307,78.48,-30.94,84.3587221335,132.48
2021-02-25 03:30:00,74.3457777751,-26.05,78.7775169257,2.6657777751,0,2.6657777751,71.68,-26.05,76.266800772,132.82,2.6657777751,0.0,2.6657777751,2.6657777751,0,2.6657777751,0.0,0.0,0.0,134.52,77.7057777751,-31.18,83.7280138283,2.6657777751,0,2.6657777751,75.04,-31.18,81.2600393798,132.68
2021-02-25 04:00:00,71.6582222196,-26.81,76.5093256517,2.6082222196,0,2.6082222196,69.05,-26.81,74.0721175612,133.26,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,134.86,74.8782222196,-32.01,81.4333363112,2.6082222196,0,2.6082222196,72.27,-32.01,79.0417168336,133.12
2021-02-25 04:30:00,70.1088888864,-27.03,75.1390524353,2.5388888864,0,2.5388888864,67.57,-27.03,72.7758600087,133.26,2.5388888864,0.0,2.5388888864,2.5388888864,0,2.5388888864,0.0,0.0,0.0,134.86,73.2788888864,-32.24,80.0575615193,2.5388888864,0,2.5388888864,70.74,-32.24,77.7403704648,133.12
2021-02-25 05:00:00,69.0449999974,-27.02,74.1437281544,2.6349999974,0,2.6349999974,66.41,-27.02,71.6963632272,133.37,2.6349999974,0.0,2.6349999974,2.6349999974,0,2.6349999974,0.0,0.0,0.0,134.95,72.1549999974,-32.25,79.0342111027,2.6349999974,0,2.6349999974,69.52,-32.25,76.6361070253,133.23
2021-02-25 05:30:00,70.5294444408,-26.25,75.2559966589,3.6294444408,0,3.6294444408,66.9,-26.25,71.8656559144,132.95,3.6294444408,0.0,3.6294444408,3.6294444408,0,3.6294444408,0.0,0.0,0.0,134.59,73.6694444408,-31.41,80.0860483743,3.6294444408,0,3.6294444408,70.04,-31.41,76.7605999195,132.82
2021-02-25 06:00:00,72.6666666642,-25.41,76.9812480029,2.5066666642,0,2.5066666642,70.16,-25.41,74.619660278,132.71,2.5066666642,0.0,2.5066666642,2.5066666642,0,2.5066666642,0.0,0.0,0.0,134.45,75.9766666642,-30.53,81.8812235949,2.5066666642,0,2.5066666642,73.47,-30.53,79.5608056772,132.56
2021-02-25 06:30:00,80.7885555531,-22.72,83.922518482,2.4185555531,0,2.4185555531,78.37,-22.72,81.5969074169,131.26,2.4185555531,0.0,2.4185555531,2.4185555531,0,2.4185555531,0.0,0.0,0.0,133.29,84.4585555531,-27.57,88.8445412286,2.4185555531,0,2.4185555531,82.04,-27.57,86.5486366155,131.11
2021-02-25 07:00:00,86.1153333307,-22.89,89.1055707274,2.6553333307,0,2.6553333307,83.46,-22.89,86.5420342955,130.58,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,132.62,90.0453333307,-27.68,94.2037390693,2.6553333307,0,2.6553333307,87.39,-27.68,91.6689396688,130.45
2021-02-25 07:30:00,86.8385555517,-22.04,89.591831828,3.8785555517,0,3.8785555517,82.96,-22.04,85.8377725713,130.25,3.8785555517,0.0,3.8785555517,3.8785555517,0,3.8785555517,0.0,0.0,0.0,132.36,90.7785555517,-26.78,94.6462600848,3.8785555517,0,3.8785555517,86.9,-26.78,90.9328235567,130.11
2021-02-25 08:00:00,92.3264444403,-13.86,93.3609765533,4.1764444403,0,4.1764444403,88.15,-13.86,89.2329653211,131.23,4.1764444403,0.0,4.1764444403,4.1764444403,0,4.1764444403,0.0,0.0,0.0,131.88,96.2964444403,-18.26,98.0124115193,4.1764444403,0,4.1764444403,92.12,-18.26,93.9123101622,131.09
2021-02-25 08:30:00,96.6142222132,-7.99,96.9440458917,9.0642222132,0,9.0642222132,87.55,-7.99,87.9138362262,132.94,9.0642222132,0.0,9.0642222132,9.0642222132,0,9.0642222132,0.0,0.0,0.0,132.4,100.4842222132,-13.52,101.3896903723,9.0642222132,0,9.0642222132,91.42,-13.52,92.414321401,132.82
2021-02-25 09:00:00,95.7248888763,-7.89,96.0495000007,12.6048888763,0,12.6048888763,83.12,-7.89,83.4936314937,133.62,12.6048888763,0.0,12.6048888763,12.6048888763,0,12.6048888763,0.0,0.0,0.0,133.05,99.3948888763,-13.48,100.3048071367,12.6048888763,0,12.6048888763,86.79,-13.48,87.8306011593,133.48
2021-02-25 09:30:00,97.3543333183,-4.72,97.4686853089,15.0643333183,0,15.0643333183,82.29,-4.72,82.4252540184,133.75,15.0643333183,0.0,15.0643333183,15.0643333183,0,15.0643333183,0.0,0.0,0.0,133.52,100.9743333183,-10.19,101.4872016023,15.0643333183,0,15.0643333183,85.91,-10.19,86.5122199461,133.64
2021-02-25 10:00:00,96.0861110947,-4.44,96.1886393776,16.3761110947,0,16.3761110947,79.71,-4.44,79.833562491,133.75,16.3761110947,0.0,16.3761110947,16.3761110947,0,16.3761110947,0.0,0.0,0.0,133.52,99.5661110947,-9.92,100.0590669481,16.3761110947,0,16.3761110947,83.19,-9.92,83.7793679852,133.64
2021-02-25 10:30:00,92.7078888672,-3.11,92.7600385846,21.6878888672,0,21.6878888672,71.02,-3.11,71.0880615856,134.06,21.6878888672,0.0,21.6878888672,21.6878888672,0,21.6878888672,0.0,0.0,0.0,133.85,95.7578888672,-8.6,96.1432955557,21.6878888672,0,21.6878888672,74.07,-8.6,74.5675861216,133.97
2021-02-25 11:00:00,88.1091110896,-1.94,88.1304661113,21.5191110896,0,21.5191110896,66.59,-1.94,66.6182535046,134.26,21.5191110896,0.0,21.5191110896,21.5191110896,0,21.5191110896,0.0,0.0,0.0,134.14,90.9691110896,-7.43,91.2720333532,21.5191110896,0,21.5191110896,69.45,-7.43,69.8463127158,134.11
2021-02-25 11:30:00,87.1855555362,-1.26,87.19465978,19.3455555362,0,19.3455555362,67.84,-1.26,67.8517000524,134.05,19.3455555362,0.0,19.3455555362,19.3455555362,0,19.3455555362,0.0,0.0,0.0,134.01,90.0755555362,-6.69,90.3236503091,19.3455555362,0,19.3455555362,70.73,-6.69,71.0456824867,133.92
2021-02-25 12:00:00,86.3009999819,-1.85,86.3208265593,18.0809999819,0,18.0809999819,68.22,-1.85,68.2450796761,133.97,18.0809999819,0.0,18.0809999819,18.0809999819,0,18.0809999819,0.0,0.0,0.0,133.88,89.2209999819,-7.3,89.519142298,18.0809999819,0,18.0809999819,71.14,-7.3,71.5135623501,133.84
2021-02-25 12:30:00,86.0699999832,-2.22,86.0986254078,16.8199999832,0,16.8199999832,69.25,-2.22,69.2855749778,133.97,16.8199999832,0.0,16.8199999832,16.8199999832,0,16.8199999832,0.0,0.0,0.0,133.88,89.0399999832,-7.67,89.3697403879,16.8199999832,0,16.8199999832,72.22,-7.67,72.6261474952,133.84
2021-02-25 13:00:00,83.4021110909,-1.67,83.4188290161,20.2121110909,0,20.2121110909,63.19,-1.67,63.212063722,134.06,20.2121110909,0.0,20.2121110909,20.2121110909,0,20.2121110909,0.0,0.0,0.0,133.88,86.0721110909,-7.15,86.368575348,20.2121110909,0,20.2121110909,65.86,-7.15,66.2469780443,133.84
2021-02-25 13:30:00,81.0308888678,-6.06,81.2571753798,21.0708888678,0,21.0708888678,59.96,-6.06,60.2654561088,133.94,21.0708888678,0.0,21.0708888678,21.0708888678,0,21.0708888678,0.0,0.0,0.0,134.41,83.6008888678,-11.26,84.3557717023,21.0708888678,0,21.0708888678,62.53,-11.26,63.5357261704,133.84
2021-02-25 14:00:00,75.3365555344,-15.63,76.9408441583,21.1265555344,0,21.1265555344,54.21,-15.63,56.418268318,132.77,21.1265555344,0.0,21.1265555344,21.1265555344,0,21.1265555344,0.0,0.0,0.0,135.37,77.7865555344,-20.37,80.4094840296,21.1265555344,0,21.1265555344,56.66,-20.37,60.2104019252,132.59
2021-02-25 14:30:00,75.8782222028,-15.23,77.39158549,19.4182222028,0,19.4182222028,56.46,-15.23,58.4780685386,132.06,19.4182222028,0.0,19.4182222028,19.4182222028,0,19.4182222028,0.0,0.0,0.0,134.71,78.4582222028,-19.9,80.9425884885,19.4182222028,0,19.4182222028,59.04,-19.9,62.3035440404,131.92
2021-02-25 15:00:00,80.3473333154,-15.22,81.7761723908,17.9473333154,0,17.9473333154,62.4,-15.22,64.2293422043,131.71,17.9473333154,0.0,17.9473333154,17.9473333154,0,17.9473333154,0.0,0.0,0.0,134.33,83.2473333154,-19.85,85.5811953885,17.9473333154,0,17.9473333154,65.3,-19.85,68.2503662994,131.52
2021-02-25 15:30:00,82.856666651,-15.95,84.3778982229,15.676666651,0,15.676666651,67.18,-15.95,69.0474829375,131.58,15.676666651,0.0,15.676666651,15.676666651,0,15.676666651,0.0,0.0,0.0,134.22,85.986666651,-20.57,88.4128482843,15.676666651,0,15.676666651,70.31,-20.57,73.2572248997,131.4
2021-02-25 16:00:00,84.3011110979,-16.39,85.8796217524,13.2511110979,0,13.2511110979,71.05,-16.39,72.9159420154,131.43,13.2511110979,0.0,13.2511110979,13.2511110979,0,13.2511110979,0.0,0.0,0.0,134.03,87.6311110979,-20.99,90.1098869839,13.2511110979,0,13.2511110979,74.38,-20.99,77.2849564922,131.24
2021-02-25 16:30:00,88.8251111004,-15.66,90.1949885636,10.7551111004,0,10.7551111004,78.07,-15.66,79.6251248037,130.88,10.7551111004,0.0,10.7551111004,10.7551111004,0,10.7551111004,0.0,0.0,0.0,133.59,92.4851111004,-20.16,94.6568612159,10.7551111004,0,10.7551111004,81.73,-20.16,84.1796798521,130.74
2021-02-25 17:00:00,93.1805555478,-16.64,94.6546646088,7.7605555478,0,7.7605555478,85.42,-16.64,87.0256628817,130.12,7.7605555478,0.0,7.7605555478,7.7605555478,0,7.7605555478,0.0,0.0,0.0,132.8,97.2305555478,-21.13,99.5000393574,7.7605555478,0,7.7605555478,89.47,-21.13,91.931266716,129.98
2021-02-25 17:30:00,100.0933547657,-9.13,100.5088880062,6.9833547657,0,6.9833547657,93.11,-9.13,93.5565550884,131.45,6.9833547657,0.0,6.9833547657,6.9833547657,0,6.9833547657,0.0,0.0,0.0,131.92,104.2633547657,-13.59,105.1453053968,6.9833547657,0,6.9833547657,97.28,-13.59,98.2246735805,131.29
2021-02-25 18:00:00,98.3729955938,-7.63,98.6684506927,14.4829955938,0,14.4829955938,83.89,-7.63,84.2362689107,132.38,14.4829955938,0.0,14.4829955938,14.4829955938,0,14.4829955938,0.0,0.0,0.0,131.8,102.1329955938,-13.14,102.9747949207,14.4829955938,0,14.4829955938,87.65,-13.14,88.6294651908,132.24
2021-02-25 18:30:00,103.2011066693,-5.98,103.3742173744,14.9211066693,0,14.9211066693,88.28,-5.98,88.4823078361,132.23,14.9211066693,0.0,14.9211066693,14.9211066693,0,14.9211066693,0.0,0.0,0.0,131.87,107.1511066693,-11.35,107.7505552675,14.9211066693,0,14.9211066693,92.23,-11.35,92.925752082,132.09
2021-02-25 19:00:00,102.6641066749,-6.58,102.8747549176,14.9641066749,0,14.9641066749,87.7,-6.58,87.946497372,132.46,14.9641066749,0.0,14.9641066749,14.9641066749,0,14.9641066749,0.0,0.0,0.0,132.04,106.6041066749,-12.0,107.2773767388,14.9641066749,0,14.9641066749,91.64,-12.0,92.4223436188,132.36
2021-02-25 19:30:00,106.4039107849,-4.97,106.5199189369,9.3939107849,0,9.3939107849,97.01,-4.97,97.137227673,131.96,9.3939107849,0.0,9.3939107849,9.3939107849,0,9.3939107849,0.0,0.0,0.0,131.86,110.7239107849,-10.24,111.1964119003,9.3939107849,0,9.3939107849,101.33,-10.24,101.8460922176,131.83
2021-02-25 20:00:00,99.8213333249,-6.31,100.0205713179,8.4113333249,0,8.4113333249,91.41,-6.31,91.6275297059,132.29,8.4113333249,0.0,8.4113333249,8.4113333249,0,8.4113333249,0.0,0.0,0.0,132.0,103.8813333249,-11.69,104.5370150395,8.4113333249,0,8.4113333249,95.47,-11.69,96.1830390454,132.16
2021-02-25 20:30:00,98.9875555489,-7.94,99.3054870264,6.6075555489,0,6.6075555489,92.38,-7.94,92.7205910249,132.1,6.6075555489,0.0,6.6075555489,6.6075555489,0,6.6075555489,0.0,0.0,0.0,131.63,103.1075555489,-13.41,103.9759400596,6.6075555489,0,6.6075555489,96.5,-13.41,97.4272964831,132.0
2021-02-25 21:00:00,95.3964444415,-8.77,95.7987187392,2.9764444415,0,2.9764444415,92.42,-8.77,92.8351727526,132.47,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,131.92,99.5164444415,-14.3,100.5386130513,2.9764444415,0,2.9764444415,96.54,-14.3,97.593348134,132.36
2021-02-25 21:30:00,89.7177777755,-10.51,90.3312778,2.2777777755,0,2.2777777755,87.44,-10.51,88.0693686817,133.43,2.2777777755,0.0,2.2777777755,2.2777777755,0,2.2777777755,0.0,0.0,0.0,132.61,93.6077777755,-16.2,94.9992424184,2.2777777755,0,2.2777777755,91.33,-16.2,92.7556407988,133.29
2021-02-25 22:00:00,84.1608888866,-10.31,84.7900425651,2.2608888866,0,2.2608888866,81.9,-10.31,82.5463875648,132.52,2.2608888866,0.0,2.2608888866,2.2608888866,0,2.2608888866,0.0,0.0,0.0,131.69,87.7908888866,-15.99,89.2351963717,2.2608888866,0,2.2608888866,85.53,-15.99,87.0118440214,132.39
2021-02-25 22:30:00,82.5046666645,-14.04,83.6907499155,2.1946666645,0,2.1946666645,80.31,-14.04,81.5280178834,134.27,2.1946666645,0.0,2.1946666645,2.1946666645,0,2.1946666645,0.0,0.0,0.0,133.04,86.0546666645,-20.0,88.3482068564,2.1946666645,0,2.1946666645,83.86,-20.0,86.211945808,134.14
2021-02-25 23:00:00,80.7143333311,-14.94,82.0853653527,2.2343333311,0,2.2343333311,78.48,-14.94,79.8893860284,134.16,2.2343333311,0.0,2.2343333311,2.2343333311,0,2.2343333311,0.0,0.0,0.0,132.8,84.1543333311,-20.96,86.7252755453,2.2343333311,0,2.2343333311,81.92,-20.96,84.5589025473,134.02
2021-02-25 23:30:00,77.4241111088,-22.35,80.5854545249,2.2941111088,0,2.2941111088,75.13,-22.35,78.3839230965,133.45,2.2941111088,0.0,2.2941111088,2.2941111088,0,2.2941111088,0.0,0.0,0.0,133.53,80.8541111088,-27.94,85.5454901394,2.2941111088,0,2.2941111088,78.56,-27.94,83.3805564865,133.33
2021-02-26 00:00:00,74.3639999977,-28.29,79.563362144,2.2939999977,0,2.2939999977,72.07,-28.29,77.423568763,132.38,2.2939999977,0.0,2.2939999977,2.2939999977,0,2.2939999977,0.0,0.0,0.0,133.82,77.7739999977,-33.51,84.6859798057,2.2939999977,0,2.2939999977,75.48,-33.51,82.5842024845,132.22
2021-02-26 00:30:00,84.5761111089,-26.0,88.4823065381,2.1761111089,0,2.1761111089,82.4,-26.0,86.4046295056,131.29,2.1761111089,0.0,2.1761111089,2.1761111089,0,2.1761111089,0.0,0.0,0.0,133.0,88.4761111089,-31.01,93.7530924128,2.1761111089,0,2.1761111089,86.3,-31.01,91.702290593,131.12
2021-02-26 01:00:00,87.2312222201,-24.84,90.6990172494,2.1712222201,0,2.1712222201,85.06,-24.84,88.6128049438,130.54,2.1712222201,0.0,2.1712222201,2.1712222201,0,2.1712222201,0.0,0.0,0.0,132.39,91.2412222201,-29.75,95.9688654315,2.1712222201,0,2.1712222201,89.07,-29.75,93.9070146475,130.38
2021-02-26 01:30:00,85.9091111088,-25.5,89.6137565975,2.2791111088,0,2.2791111088,83.63,-25.5,87.4312695779,130.85,2.2791111088,0.0,2.2791111088,2.2791111088,0,2.2791111088,0.0,0.0,0.0,132.6,89.8391111088,-30.45,94.8592029527,2.2791111088,0,2.2791111088,87.56,-30.45,92.7035927028,130.71
2021-02-26 02:00:00,82.8782222199,-26.39,86.9783410875,2.3082222199,0,2.3082222199,80.57,-26.39,84.7818199852,131.62,2.3082222199,0.0,2.3082222199,2.3082222199,0,2.3082222199,0.0,0.0,0.0,133.29,86.6782222199,-31.44,92.2040552644,2.3082222199,0,2.3082222199,84.37,-31.44,90.0376060321,131.49
2021-02-26 02:30:00,82.458333331,-26.47,86.6027576681,2.378333331,0,2.378333331,80.08,-26.47,84.3413735956,131.73,2.378333331,0.0,2.378333331,2.378333331,0,2.378333331,0.0,0.0,0.0,133.37,86.238333331,-31.54,91.8249515965,2.378333331,0,2.378333331,83.86,-31.54,89.5950400413,131.6
2021-02-26 03:00:00,80.4779999963,-26.95,84.8705542777,3.6679999963,0,3.6679999963,76.81,-26.95,81.400728498,132.35,3.6679999963,0.0,3.6679999963,3.6679999963,0,3.6679999963,0.0,0.0,0.0,133.94,84.1079999963,-32.1,90.0253612233,3.6679999963,0,3.6679999963,80.44,-32.1,86.6083344719,132.22
2021-02-26 03:30:00,78.7786666644,-25.9,82.9270059837,2.2386666644,0,2.2386666644,76.54,-25.9,80.8033514156,132.8,2.2386666644,0.0,2.2386666644,2.2386666644,0,2.2386666644,0.0,0.0,0.0,134.52,82.3786666644,-31.0,88.0184339863,2.2386666644,0,2.2386666644,80.14,-31.0,85.92682701,132.66
2021-02-26 04:00:00,76.2279999977,-26.88,80.8284750794,2.2679999977,0,2.2679999977,73.96,-26.88,78.6931763243,133.26,2.2679999977,0.0,2.2679999977,2.2679999977,0,2.2679999977,0.0,0.0,0.0,134.9,79.6979999977,-32.06,85.9046844103,2.2679999977,0,2.2679999977,77.43,-32.06,83.8048238468,133.11
2021-02-26 04:30:00,74.6819999977,-27.08,79.4400876363,2.2519999977,0,2.2519999977,72.43,-27.08,77.326782553,133.17,2.2519999977,0.0,2.2519999977,2.2519999977,0,2.2519999977,0.0,0.0,0.0,134.78,78.0719999977,-32.3,84.4898052054,2.2519999977,0,2.2519999977,75.82,-32.3,82.4133629941,132.98
2021-02-26 05:00:00,73.7457777749,-27.29,78.6332235103,2.8757777749,0,2.8757777749,70.87,-27.29,75.9427481726,133.33,2.8757777749,0.0,2.8757777749,2.8757777749,0,2.8757777749,0.0,0.0,0.0,134.9,77.0757777749,-32.51,83.6515129547,2.8757777749,0,2.8757777749,74.2,-32.51,81.0095062323,133.21
2021-02-26 05:30:00,75.1933333313,-26.37,79.6832120177,2.0833333312,0,2.0833333312,73.11,-26.37,77.7203255269,132.8,2.0833333312,0.0,2.0833333312,2.0833333312,0,2.0833333312,0.0,0.0,0.0,134.47,78.6433333313,-31.52,84.7247559893,2.0833333312,0,2.0833333312,76.56,-31.52,82.7945891952,132.67
2021-02-26 06:00:00,77.8549999978,-24.75,81.6943298195,2.2049999978,0,2.2049999978,75.65,-24.75,79.5957599373,131.65,2.2049999978,0.0,2.2049999978,2.2049999978,0,2.2049999978,0.0,0.0,0.0,133.45,81.4249999978,-29.75,86.6896367777,2.2049999978,0,2.2049999978,79.22,-29.75,84.621929191,131.51
2021-02-26 06:30:00,84.7504444409,-23.6,87.9749841314,3.5704444409000002,0,3.5704444409000002,81.18,-23.6,84.5408327378,130.28,3.5704444409000002,0.0,3.5704444409000002,3.5704444409000002,0,3.5704444409000002,0.0,0.0,0.0,132.21,88.5904444409,-28.46,93.0496558093,3.5704444409000002,0,3.5704444409000002,85.02,-28.46,89.6569684966,130.15
2021-02-26 07:00:00,88.1327777721,-21.67,90.7577843373,5.7227777721,0,5.7227777721,82.41,-21.67,85.2114839678,130.28,5.7227777721,0.0,5.7227777721,5.7227777721,0,5.7227777721,0.0,0.0,0.0,132.4,92.0527777721,-26.42,95.7691510642,5.7227777721,0,5.7227777721,86.33,-26.42,90.2822535164,130.15
2021-02-26 07:30:00,87.6314444406,-19.78,89.8360643325,3.8014444406,0,3.8014444406,83.83,-19.78,86.13197606,130.98,3.8014444406,0.0,3.8014444406,3.8014444406,0,3.8014444406,0.0,0.0,0.0,133.32,91.6214444406,-24.47,94.8328528591,3.8014444406,0,3.8014444406,87.82,-24.47,91.165417237,130.83
2021-02-26 08:00:00,90.2225555472,-18.28,92.0557870504,8.3225555472,0,8.3225555472,81.9,-18.28,83.9152453372,131.12,8.3225555472,0.0,8.3225555472,8.3225555472,0,8.3225555472,0.0,0.0,0.0,133.62,94.1225555472,-22.91,96.8706537747,8.3225555472,0,8.3225555472,85.8,-22.91,88.8060138729,130.99
2021-02-26 08:30:00,90.2143333184,-16.99,91.8002507409,14.8843333184,0,14.8843333184,75.33,-16.99,77.2222053557,131.23,14.8843333184,0.0,14.8843333184,14.8843333184,0,14.8843333184,0.0,0.0,0.0,133.83,93.7943333184,-21.6,96.2493478557,14.8843333184,0,14.8843333184,78.91,-21.6,81.8128846821,131.1
2021-02-26 09:00:00,86.7353333145,-14.26,87.8997476969,18.8753333145,0,18.8753333145,67.86,-14.26,69.3421026506,131.15,18.8753333145,0.0,18.8753333145,18.8753333145,0,18.8753333145,0.0,0.0,0.0,133.95,89.9153333145,-18.78,91.8556234808,18.8753333145,0,18.8753333145,71.04,-18.78,73.4804055514,131.03
2021-02-26 09:30:00,86.7386666459,-12.65,87.656253579,20.7586666459,0,20.7586666459,65.98,-12.65,67.1817155184,131.04,20.7586666459,0.0,20.7586666459,20.7586666459,0,20.7586666459,0.0,0.0,0.0,133.95,89.8286666459,-17.12,91.4455234081,20.7586666459,0,20.7586666459,69.07,-17.12,71.1600962619,130.9
2021-02-26 10:00:00,82.5936666454,-12.77,83.5750361647,21.2536666454,0,21.2536666454,61.34,-12.77,62.6551554144,131.34,21.2536666454,0.0,21.2536666454,21.2536666454,0,21.2536666454,0.0,0.0,0.0,134.22,85.4336666454,-17.27,87.1617134783,21.2536666454,0,21.2536666454,64.18,-17.27,66.462961866,131.18
2021-02-26 10:30:00,75.5163333116,-13.27,76.6733949739,21.7763333116,0,21.7763333116,53.74,-13.27,55.3541371534,131.54,21.7763333116,0.0,21.7763333116,21.7763333116,0,21.7763333116,0.0,0.0,0.0,134.34,77.9763333116,-17.88,80.0000184795,21.7763333116,0,21.7763333116,56.2,-17.88,58.9757102543,131.38
2021-02-26 11:00:00,71.1651110874,-13.38,72.4119978738,23.7351110874,0,23.7351110874,47.43,-13.38,49.2811251901,131.54,23.7351110874,0.0,23.7351110874,23.7351110874,0,23.7351110874,0.0,0.0,0.0,134.34,73.3251110874,-18.03,75.5092896005,23.7351110874,0,23.7351110874,49.59,-18.03,52.7659833605,131.38
2021-02-26 11:30:00,69.4038888641,-13.28,70.6629902386,24.8138888641,0,24.8138888641,44.59,-13.28,46.5255467458,131.62,24.8138888641,0.0,24.8138888641,24.8138888641,0,24.8138888641,0.0,0.0,0.0,134.34,71.4138888641,-17.94,73.6327856508,24.8138888641,0,24.8138888641,46.6,-17.94,49.93399243,131.38
2021-02-26 12:00:00,67.288111086,-14.39,68.8096068403,25.128111086,0,25.128111086,42.16,-14.39,44.5481503544,132.6,25.128111086,0.0,25.128111086,25.128111086,0,25.128111086,0.0,0.0,0.0,135.19,69.208111086,-19.17,71.8140065732,25.128111086,0,25.128111086,44.08,-19.17,48.0680278356,132.37
2021-02-26 12:30:00,68.38355553,-14.52,69.9080901393,25.58355553,0,25.58355553,42.8,-14.52,45.1959113195,132.6,25.58355553,0.0,25.58355553,25.58355553,0,25.58355553,0.0,0.0,0.0,135.19,70.32355553,-19.31,72.9265285227,25.58355553,0,25.58355553,44.74,-19.31,48.7292899599,132.48
2021-02-26 13:00:00,65.2862221967,-15.36,67.0687737231,25.5162221967,0,25.5162221967,39.77,-15.36,42.6331150633,132.93,25.5162221967,0.0,25.5162221967,25.5162221967,0,25.5162221967,0.0,0.0,0.0,135.49,67.0862221967,-20.22,70.0671792541,25.5162221967,0,25.5162221967,41.57,-20.22,46.2267595663,132.76
2021-02-26 13:30:00,64.2393333073,-15.04,65.9764620434,26.0093333073,0,26.0093333073,38.23,-15.04,41.0820459568,132.75,26.0093333073,0.0,26.0093333073,26.0093333073,0,26.0093333073,0.0,0.0,0.0,135.34,65.9393333073,-19.89,68.8738540886,26.0093333073,0,26.0093333073,39.93,-19.89,44.6096065887,132.63
2021-02-26 14:00:00,64.4668888645,-15.63,66.3345811765,24.4068888645,0,24.4068888645,40.06,-15.63,43.0011685888,133.1,24.4068888645,0.0,24.4068888645,24.4068888645,0,24.4068888645,0.0,0.0,0.0,135.64,66.2768888645,-20.5,69.3748945769,24.4068888645,0,24.4068888645,41.87,-20.5,46.6191688043,132.94
2021-02-26 14:30:00,65.1401110883,-13.16,66.4561484935,22.8401110883,0,22.8401110883,42.3,-13.16,44.2998374715,132.86,22.8401110883,0.0,22.8401110883,22.8401110883,0,22.8401110883,0.0,0.0,0.0,135.64,67.0301110883,-17.89,69.3764217332,22.8401110883,0,22.8401110883,44.19,-17.89,47.6739782271,132.71
2021-02-26 15:00:00,66.3375555342,-12.69,67.5404128967,21.3475555342,0,21.3475555342,44.99,-12.69,46.7454404194,132.62,21.3475555342,0.0,21.3475555342,21.3475555342,0,21.3475555342,0.0,0.0,0.0,135.47,68.3775555342,-17.38,70.5517859507,21.3475555342,0,21.3475555342,47.03,-17.38,50.138660732,132.47
2021-02-26 15:30:00,69.1637777592,-13.95,70.5565776801,18.5737777592,0,18.5737777592,50.59,-13.95,52.4780963832,132.77,18.5737777592,0.0,18.5737777592,18.5737777592,0,18.5737777592,0.0,0.0,0.0,135.56,71.4737777592,-18.66,73.8694558473,18.5737777592,0,18.5737777592,52.9,-18.66,56.0946129321,132.62
2021-02-26 16:00:00,70.3879999848,-13.88,71.7434661963,15.1979999848,0,15.1979999848,55.19,-13.88,56.9086153407,132.47,15.1979999848,0.0,15.1979999848,15.1979999848,0,15.1979999848,0.0,0.0,0.0,135.24,72.9179999848,-18.55,75.2405291169,15.1979999848,0,15.1979999848,57.72,-18.55,60.6275589151,132.31
2021-02-26 16:30:00,76.2643333218,-12.93,77.3526563023,11.5443333218,0,11.5443333218,64.72,-12.93,65.9989643858,131.83,11.5443333218,0.0,11.5443333218,11.5443333218,0,11.5443333218,0.0,0.0,0.0,134.74,79.3043333218,-17.47,81.2057767872,11.5443333218,0,11.5443333218,67.76,-17.47,69.97584226,131.66
2021-02-26 17:00:00,85.4166666587,-11.55,86.1940220843,8.0066666587,0,8.0066666587,77.41,-11.55,78.2669189377,130.6,8.0066666587,0.0,8.0066666587,8.0066666587,0,8.0066666587,0.0,0.0,0.0,133.71,89.0566666587,-15.88,90.4613966085,8.0066666587,0,8.0066666587,81.05,-15.88,82.5910219092,130.44
2021-02-26 17:30:00,86.4204444356,-14.55,87.6367258428,8.8504444356,0,8.8504444356,77.57,-14.55,78.9227939191,130.13,8.8504444356,0.0,8.8504444356,8.8504444356,0,8.8504444356,0.0,0.0,0.0,132.89,90.0904444356,-19.0,92.0721900391,8.8504444356,0,8.8504444356,81.24,-19.0,83.4322335791,130.0
2021-02-26 18:00:00,94.5421111039,-14.14,95.5936732843,7.2121111039,0,7.2121111039,87.33,-14.14,88.4673301281,130.68,7.2121111039,0.0,7.2121111039,7.2121111039,0,7.2121111039,0.0,0.0,0.0,132.0,98.5721111039,-18.34,100.2637356549,7.2121111039,0,7.2121111039,91.36,-18.34,93.1826443068,130.55
2021-02-26 18:30:00,106.5572222157,-5.25,106.6864757423,6.5372222157,0,6.5372222157,100.02,-5.25,100.1576901691,131.62,6.5372222157,0.0,6.5372222157,6.5372222157,0,6.5372222157,0.0,0.0,0.0,131.51,111.0572222157,-10.49,111.5515428233,6.5372222157,0,6.5372222157,104.52,-10.49,105.0450879385,131.49
2021-02-26 19:00:00,107.5389999906,-6.16,107.7152826621,9.4089999906,0,9.4089999906,98.13,-6.16,98.3231534279,131.92,9.4089999906,0.0,9.4089999906,9.4089999906,0,9.4089999906,0.0,0.0,0.0,131.68,111.9289999906,-11.46,112.5141441726,9.4089999906,0,9.4089999906,102.52,-11.46,103.1585284889,131.8
2021-02-26 19:30:00,102.5748888796,-7.85,102.8748284502,9.2748888796,0,9.2748888796,93.3,-7.85,93.6296560925,132.51,9.2748888796,0.0,9.2748888796,9.2748888796,0,9.2748888796,0.0,0.0,0.0,132.02,106.7448888796,-13.3,107.5702621635,9.2748888796,0,9.2748888796,97.47,-13.3,98.3732224744,132.38
2021-02-26 20:00:00,99.2296666596,-9.3,99.6645209961,7.0596666596,0,7.0596666596,92.17,-9.3,92.6379992228,132.98,7.0596666596,0.0,7.0596666596,7.0596666596,0,7.0596666596,0.0,0.0,0.0,132.36,103.3696666596,-14.88,104.4351587604,7.0596666596,0,7.0596666596,96.31,-14.88,97.4527090439,132.87
2021-02-26 20:30:00,94.0016666631,-10.78,94.6177664894,3.6016666631,0,3.6016666631,90.4,-10.78,91.0404767123,133.43,3.6016666631,0.0,3.6016666631,3.6016666631,0,3.6016666631,0.0,0.0,0.0,132.62,98.0516666631,-16.47,99.4252997753,3.6016666631,0,3.6016666631,94.45,-16.47,95.8752491522,133.3
2021-02-26 21:00:00,92.3435555506,-12.44,93.1777111316,4.9635555506,0,4.9635555506,87.38,-12.44,88.2610786247,133.59,4.9635555506,0.0,4.9635555506,4.9635555506,0,4.9635555506,0.0,0.0,0.0,132.62,96.24355555060001,-18.25,97.9585855605,4.9635555506,0,4.9635555506,91.28,-18.25,93.0865237293,133.46
2021-02-26 21:30:00,87.857444438,-13.93,88.9549067965,6.457444438,0,6.457444438,81.4,-13.93,82.5833209553,133.86,6.457444438,0.0,6.457444438,6.457444438,0,6.457444438,0.0,0.0,0.0,132.62,91.507444438,-19.86,93.6377700908,6.457444438,0,6.457444438,85.05,-19.86,87.3379762761,133.74
2021-02-26 22:00:00,84.6795555494,-12.94,85.6625398178,6.1895555494,0,6.1895555494,78.49,-12.94,79.5495047125,134.12,6.1895555494,0.0,6.1895555494,6.1895555494,0,6.1895555494,0.0,0.0,0.0,132.96,88.1495555494,-18.88,90.1487578592,6.1895555494,0,6.1895555494,81.96,-18.88,84.1064563515,134.01
2021-02-26 22:30:00,79.1822222195,-8.63,79.651121873,2.6922222195,0,2.6922222195,76.49,-8.63,76.9753012336,133.86,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,133.15,82.5222222195,-14.37,83.764037988,2.6922222195,0,2.6922222195,79.83,-14.37,81.1130433408,133.72
2021-02-26 23:00:00,75.5867777754,-9.45,76.1752156181,2.4167777754,0,2.4167777754,73.17,-9.45,73.7777161479,133.86,2.4167777754,0.0,2.4167777754,2.4167777754,0,2.4167777754,0.0,0.0,0.0,133.06,78.7867777754,-15.24,80.2472052611,2.4167777754,0,2.4167777754,76.37,-15.24,77.8757632386,133.72
2021-02-26 23:30:00,74.0041111088,-9.37,74.5949419264,2.3041111088,0,2.3041111088,71.7,-9.37,72.3096597973,134.31,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,133.48,77.1441111088,-15.21,78.6292437886,2.3041111088,0,2.3041111088,74.84,-15.21,76.3699528611,134.19
2021-02-27 00:00:00,71.1186666643,-9.92,71.8071803381,2.3686666643,0,2.3686666643,68.75,-9.92,69.4619960842,133.75,2.3686666643,0.0,2.3686666643,2.3686666643,0,2.3686666643,0.0,0.0,0.0,132.82,74.1286666643,-15.76,75.7854657664,2.3686666643,0,2.3686666643,71.76,-15.76,73.4702334282,133.6
2021-02-27 00:30:00,80.9319999977,-7.87,81.3137474454,2.3419999977,0,2.3419999977,78.59,-7.87,78.9830678057,132.69,2.3419999977,0.0,2.3419999977,2.3419999977,0,2.3419999977,0.0,0.0,0.0,132.1,84.3919999977,-13.46,85.4586523624,2.3419999977,0,2.3419999977,82.05,-13.46,83.1467022798,132.56
2021-02-27 01:00:00,82.0602222199,-7.3,82.3842829111,2.3702222199,0,2.3702222199,79.69,-7.3,80.0236596264,132.22,2.3702222199,0.0,2.3702222199,2.3702222199,0,2.3702222199,0.0,0.0,0.0,131.68,85.5702222199,-12.83,86.5267116604,2.3702222199,0,2.3702222199,83.2,-12.83,84.1834241404,132.07
2021-02-27 01:30:00,79.7228888866,-7.74,80.097731631,2.2928888866,0,2.2928888866,77.43,-7.74,77.8158884804,132.58,2.2928888866,0.0,2.2928888866,2.2928888866,0,2.2928888866,0.0,0.0,0.0,131.95,83.1128888866,-13.32,84.1734797848,2.2928888866,0,2.2928888866,80.82,-13.32,81.9102850685,132.44
2021-02-27 02:00:00,78.5391111089,-8.26,78.9722709169,2.2591111089,0,2.2591111089,76.28,-8.26,76.7259147876,132.93,2.2591111089,0.0,2.2591111089,2.2591111089,0,2.2591111089,0.0,0.0,0.0,132.25,81.8891111089,-13.9,83.0604389478,2.2591111089,0,2.2591111089,79.63,-13.9,80.8340701685,132.82
2021-02-27 02:30:00,78.1532222199,-8.45,78.6087059005,2.2932222199,0,2.2932222199,75.86,-8.45,76.3291693915,133.32,2.2932222199,0.0,2.2932222199,2.2932222199,0,2.2932222199,0.0,0.0,0.0,132.58,81.4832222199,-14.12,82.6975810005,2.2932222199,0,2.2932222199,79.19,-14.12,80.4389861945,133.15
2021-02-27 03:00:00,75.9723333309,-8.6,76.4575400582,2.3923333309,0,2.3923333309,73.58,-8.6,74.0808774246,133.56,2.3923333309,0.0,2.3923333309,2.3923333309,0,2.3923333309,0.0,0.0,0.0,132.8,79.2023333309,-14.32,80.4864709443,2.3923333309,0,2.3923333309,76.81,-14.32,78.1334659413,133.42
2021-02-27 03:30:00,73.6073333308,-9.24,74.1850195125,2.4973333308,0,2.4973333308,71.11,-9.24,71.7078078036,134.0,2.4973333308,0.0,2.4973333308,2.4973333308,0,2.4973333308,0.0,0.0,0.0,133.15,76.7273333308,-15.04,78.1875007918,2.4973333308,0,2.4973333308,74.23,-15.04,75.7383291339,133.88
2021-02-27 04:00:00,71.287444442,-9.5,71.9176594104,2.447444442,0,2.447444442,68.84,-9.5,69.4924139745,134.35,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,133.47,74.297444442,-15.34,75.8645230039,2.447444442,0,2.447444442,71.85,-15.34,73.4693003914,134.22
2021-02-27 04:30:00,69.0209999976,-9.63,69.6895640729,2.4209999976,0,2.4209999976,66.6,-9.63,67.292621438,134.14,2.4209999976,0.0,2.4209999976,2.4209999976,0,2.4209999976,0.0,0.0,0.0,133.23,71.9309999976,-15.5,73.5820546102,2.4209999976,0,2.4209999976,69.51,-15.5,71.21720368,134.05
2021-02-27 05:00:00,67.8056666643,-9.72,68.4988089808,2.3656666643,0,2.3656666643,65.44,-9.72,66.1579322531,134.14,2.3656666643,0.0,2.3656666643,2.3656666643,0,2.3656666643,0.0,0.0,0.0,133.23,70.6656666643,-15.59,72.364940027,2.3656666643,0,2.3656666643,68.3,-15.59,70.0566777688,134.05
2021-02-27 05:30:00,68.3526666644,-9.52,69.0124440962,2.3026666644000002,0,2.3026666644000002,66.05,-9.52,66.7325475312,133.95,2.3026666644000002,0.0,2.3026666644000002,2.3026666644000002,0,2.3026666644000002,0.0,0.0,0.0,133.05,71.2426666644,-15.37,72.881784099,2.3026666644000002,0,2.3026666644000002,68.94,-15.37,70.6325739302,133.85
2021-02-27 06:00:00,69.6807777754,-9.31,70.2999778904,2.3407777754,0,2.3407777754,67.34,-9.31,67.9805244169,133.74,2.3407777754,0.0,2.3407777754,2.3407777754,0,2.3407777754,0.0,0.0,0.0,132.88,72.6307777754,-15.11,74.1858610536,2.3407777754,0,2.3407777754,70.29,-15.11,71.8957314449,133.62
2021-02-27 06:30:00,72.8661111088,-7.9,73.2931111915,2.2761111088,0,2.2761111088,70.59,-7.9,71.0306842146,132.88,2.2761111088,0.0,2.2761111088,2.2761111088,0,2.2761111088,0.0,0.0,0.0,132.19,75.9761111088,-13.56,77.1767002354,2.2761111088,0,2.2761111088,73.7,-13.56,74.9370642606,132.79
2021-02-27 07:00:00,77.2827777756,-7.99,77.6947092195,2.2227777756,0,2.2227777756,75.06,-7.99,75.4840625563,133.67,2.2227777756,0.0,2.2227777756,2.2227777756,0,2.2227777756,0.0,0.0,0.0,133.02,80.5727777756,-13.68,81.725852204,2.2227777756,0,2.2227777756,78.35,-13.68,79.5353059968,133.61
2021-02-27 07:30:00,78.501444442,-6.98,78.8111488273,2.421444442,0,2.421444442,76.08,-6.98,76.3995209409,133.95,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,133.39,81.831444442,-12.63,82.8003755998,2.421444442,0,2.421444442,79.41,-12.63,80.4081152621,133.78
2021-02-27 08:00:00,80.2255555511,-6.19,80.4640035263,4.4855555511,0,4.4855555511,75.74,-6.19,75.9925239744,133.84,4.4855555511,0.0,4.4855555511,4.4855555511,0,4.4855555511,0.0,0.0,0.0,133.39,83.5255555511,-11.82,84.3577550087,4.4855555511,0,4.4855555511,79.04,-11.82,79.9189214141,133.69
2021-02-27 08:30:00,80.7035555473,-5.36,80.8813543283,8.2335555473,0,8.2335555473,72.47,-5.36,72.6679468542,133.64,8.2335555473,0.0,8.2335555473,8.2335555473,0,8.2335555473,0.0,0.0,0.0,133.23,83.8535555473,-10.95,84.5654851457,8.2335555473,0,8.2335555473,75.62,-10.95,76.4086834071,133.53
2021-02-27 09:00:00,79.6033333207,-4.14,79.7109169171,12.6133333207,0,12.6133333207,66.99,-4.14,67.1178046423,133.81,12.6133333207,0.0,12.6133333207,12.6133333207,0,12.6133333207,0.0,0.0,0.0,133.47,82.4933333207,-9.72,83.0640020849,12.6133333207,0,12.6133333207,69.88,-9.72,70.5527660691,133.64
2021-02-27 09:30:00,75.5656666499,-3.0,75.6251940575,16.8156666499,0,16.8156666499,58.75,-3.0,58.8265458785,133.62,16.8156666499,0.0,16.8156666499,16.8156666499,0,16.8156666499,0.0,0.0,0.0,133.33,78.0656666499,-8.57,78.5346624713,16.8156666499,0,16.8156666499,61.25,-8.57,61.8466442097,133.45
2021-02-27 10:00:00,70.041555534,-3.47,70.1274582572,21.601555534,0,21.601555534,48.44,-3.47,48.5641277076,133.86,21.601555534,0.0,21.601555534,21.601555534,0,21.601555534,0.0,0.0,0.0,133.45,72.061555534,-9.12,72.6363695815,21.601555534,0,21.601555534,50.46,-9.12,51.2775389425,133.73
2021-02-27 10:30:00,73.5403333106,-3.92,73.6447352052,22.6903333106,0,22.6903333106,50.85,-3.92,51.0008715612,134.27,22.6903333106,0.0,22.6903333106,22.6903333106,0,22.6903333106,0.0,0.0,0.0,133.84,75.6503333106,-9.63,76.260801399,22.6903333106,0,22.6903333106,52.96,-9.63,53.8284172162,134.14
2021-02-27 11:00:00,72.5059999754,-8.87,73.0465394967,24.5759999754,0,24.5759999754,47.93,-8.87,48.743838585,133.92,24.5759999754,0.0,24.5759999754,24.5759999754,0,24.5759999754,0.0,0.0,0.0,134.32,74.4859999754,-14.31,75.8481396762,24.5759999754,0,24.5759999754,49.91,-14.31,51.920941825,133.75
2021-02-27 11:30:00,67.4717777507,-17.23,69.6370138134,27.0617777507,0,27.0617777507,40.41,-17.23,43.9299556112,132.22,27.0617777507,0.0,27.0617777507,27.0617777507,0,27.0617777507,0.0,0.0,0.0,134.56,69.2217777507,-22.14,72.6762279908,27.0617777507,0,27.0617777507,42.16,-22.14,47.6197984036,132.06
2021-02-27 12:00:00,66.0918888622,-16.73,68.1764671523,26.6818888622,0,26.6818888622,39.41,-16.73,42.8140280749,132.63,26.6818888622,0.0,26.6818888622,26.6818888622,0,26.6818888622,0.0,0.0,0.0,135.04,67.8018888622,-21.65,71.1745645107,26.6818888622,0,26.6818888622,41.12,-21.65,46.4712481003,132.44
2021-02-27 12:30:00,66.2796666388,-15.14,67.9868649796,27.8396666388,0,27.8396666388,38.44,-15.14,41.3140799244,132.63,27.8396666388,0.0,27.8396666388,27.8396666388,0,27.8396666388,0.0,0.0,0.0,135.13,67.9496666388,-20.01,70.8347181566,27.8396666388,0,27.8396666388,40.11,-20.01,44.8242367475,132.44
2021-02-27 13:00:00,68.562999975,-15.56,70.3064617626,24.962999975,0,24.962999975,43.6,-15.56,46.2933429339,132.52,24.962999975,0.0,24.962999975,24.962999975,0,24.962999975,0.0,0.0,0.0,135.13,70.502999975,-20.41,73.3978276619,24.962999975,0,24.962999975,45.54,-20.41,49.9045058086,132.33
2021-02-27 13:30:00,66.8577777529,-16.02,68.7502934253,24.8277777529,0,24.8277777529,42.03,-16.02,44.9795653603,132.87,24.8277777529,0.0,24.8277777529,24.8277777529,0,24.8277777529,0.0,0.0,0.0,135.37,68.7077777529,-20.91,71.8191257518,24.8277777529,0,24.8277777529,43.88,-20.91,48.6074325592,132.7
2021-02-27 14:00:00,63.0728888643,-16.98,65.3185250116,24.5628888643,0,24.5628888643,38.51,-16.98,42.0872961831,133.4,24.5628888643,0.0,24.5628888643,24.5628888643,0,24.5628888643,0.0,0.0,0.0,135.83,64.7528888643,-21.96,68.3752748899,24.5628888643,0,24.5628888643,40.19,-21.96,45.7982281317,133.26
2021-02-27 14:30:00,61.7098888655,-17.61,64.1733783106,23.3598888655,0,23.3598888655,38.35,-17.61,42.1999360189,132.9,23.3598888655,0.0,23.3598888655,23.3598888655,0,23.3598888655,0.0,0.0,0.0,135.2,63.3898888655,-22.6,67.2981278371,23.3598888655,0,23.3598888655,40.03,-22.6,45.9691298591,132.76
2021-02-27 15:00:00,62.2111110904,-18.31,64.849660316,20.6711110904,0,20.6711110904,41.54,-18.31,45.3963401609,132.82,20.6711110904,0.0,20.6711110904,20.6711110904,0,20.6711110904,0.0,0.0,0.0,135.11,64.0511110904,-23.32,68.1642665325,20.6711110904,0,20.6711110904,43.38,-23.32,49.2508558301,132.76
2021-02-27 15:30:00,64.6709999822,-18.68,67.3147876673,17.8309999822,0,17.8309999822,46.84,-18.68,50.4274528407,132.82,17.8309999822,0.0,17.8309999822,17.8309999822,0,17.8309999822,0.0,0.0,0.0,135.11,66.8009999822,-23.67,70.8706039104,17.8309999822,0,17.8309999822,48.97,-23.67,54.3905304258,132.76
2021-02-27 16:00:00,65.9379999844,-17.89,68.3218262486,15.5779999844,0,15.5779999844,50.36,-17.89,53.4432568244,132.54,15.5779999844,0.0,15.5779999844,15.5779999844,0,15.5779999844,0.0,0.0,0.0,134.89,68.2479999844,-22.8,71.9557468301,15.5779999844,0,15.5779999844,52.67,-22.8,57.3931084713,132.33
2021-02-27 16:30:00,75.2326666542,-17.22,77.1782516769,12.4726666542,0,12.4726666542,62.76,-17.22,65.0795359541,131.62,12.4726666542,0.0,12.4726666542,12.4726666542,0,12.4726666542,0.0,0.0,0.0,134.09,78.1526666542,-21.98,81.184725812,12.4726666542,0,12.4726666542,65.68,-21.98,69.2602541145,131.45
2021-02-27 17:00:00,80.5189999905,-17.14,82.3230767128,9.5489999905,0,9.5489999905,70.97,-17.14,73.0104136408,130.75,9.5489999905,0.0,9.5489999905,9.5489999905,0,9.5489999905,0.0,0.0,0.0,133.26,83.8489999905,-21.79,86.634051616,9.5489999905,0,9.5489999905,74.3,-21.79,77.4292845117,130.6
2021-02-27 17:30:00,84.4883770581,-16.02,85.9937570869,6.7483770581,0,6.7483770581,77.74,-16.02,79.3734716388,130.26,6.7483770581,0.0,6.7483770581,6.7483770581,0,6.7483770581,0.0,0.0,0.0,132.92,88.1883770581,-20.53,90.5465115184,6.7483770581,0,6.7483770581,81.44,-20.53,83.9878235222,130.12
2021-02-27 18:00:00,85.8432177473,-22.35,88.7050197746,13.2032177473,0,13.2032177473,72.64,-22.35,76.0006059186,130.58,13.2032177473,0.0,13.2032177473,13.2032177473,0,13.2032177473,0.0,0.0,0.0,132.53,89.3532177473,-27.2,93.4014856509,13.2032177473,0,13.2032177473,76.15,-27.2,80.8619966362,130.42
2021-02-27 18:30:00,90.4222176739,-23.2,93.3510441777,15.9322176739,0,15.9322176739,74.49,-23.2,78.01922904,130.13,15.9322176739,0.0,15.9322176739,15.9322176739,0,15.9322176739,0.0,0.0,0.0,132.0,94.0522176739,-28.05,98.1459227344,15.9322176739,0,15.9322176739,78.12,-28.05,83.0032342743,130.0
2021-02-27 19:00:00,91.4519954488,-23.04,94.309644637,12.991995448800001,0,12.991995448800001,78.46,-23.04,81.7729368434,130.13,12.991995448800001,0.0,12.991995448800001,12.991995448800001,0,12.991995448800001,0.0,0.0,0.0,132.07,95.2719954488,-27.86,99.2619399206,12.991995448800001,0,12.991995448800001,82.28,-27.86,86.8687400622,130.0
2021-02-27 19:30:00,87.5268843372,-24.32,90.842819649,12.9268843372,0,12.9268843372,74.6,-24.32,78.4641472266,130.33,12.9268843372,0.0,12.9268843372,12.9268843372,0,12.9268843372,0.0,0.0,0.0,132.07,91.1468843372,-29.23,95.7191068929,12.9268843372,0,12.9268843372,78.22,-29.23,83.5030616205,130.2
2021-02-27 20:00:00,81.9969954435,-26.88,86.2904494238,12.9469954435,0,12.9469954435,69.05,-26.88,74.0974824134,130.33,12.9469954435,0.0,12.9469954435,12.9469954435,0,12.9469954435,0.0,0.0,0.0,131.76,85.3469954435,-31.96,91.1347970384,12.9469954435,0,12.9469954435,72.4,-31.96,79.1403917099,130.2
2021-02-27 20:30:00,88.2269774559,-25.03,91.7087806647,7.2469774559,0,7.2469774559,80.98,-25.03,84.7600218263,130.33,7.2469774559,0.0,7.2469774559,7.2469774559,0,7.2469774559,0.0,0.0,0.0,132.0,92.1369774559,-29.95,96.8825325572,7.2469774559,0,7.2469774559,84.89,-29.95,90.018412561,130.11
2021-02-27 21:00:00,87.631333329,-26.59,91.5766273731,4.291333329,0,4.291333329,83.34,-26.59,87.4790472056,130.57,4.291333329,0.0,4.291333329,4.291333329,0,4.291333329,0.0,0.0,0.0,132.24,91.631333329,-31.6,96.9270924337,4.291333329,0,4.291333329,87.34,-31.6,92.8807601175,130.46
2021-02-27 21:30:00,82.6446666635,-27.91,87.230207084,3.1846666635,0,3.1846666635,79.46,-27.91,84.2191171884,131.07,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,132.6,86.4646666635,-33.02,92.5551672314,3.1846666635,0,3.1846666635,83.28,-33.02,89.5872691849,130.96
2021-02-27 22:00:00,77.0133333309,-28.87,82.2467653513,2.383333331,0,2.383333331,74.63,-28.87,80.0194588834,131.51,2.383333331,0.0,2.383333331,2.383333331,0,2.383333331,0.0,0.0,0.0,132.88,80.6033333309,-34.09,87.5158582433,2.383333331,0,2.383333331,78.22,-34.09,85.3258255161,131.37
