Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-02-27 22:30:00,75.6403333289,-30.67,81.621742974,4.4103333289,0,4.4103333289,71.23,-30.67,77.5523165354,131.4,4.4103333289,0.0,4.4103333289,4.4103333289,0,4.4103333289,0.0,0.0,0.0,132.58,79.0403333289,-35.97,86.8401703864,4.4103333289,0,4.4103333289,74.63,-35.97,82.8461091422,131.29
2021-02-27 23:00:00,75.362444441,-31.42,81.6499505947,3.492444441,0,3.492444441,71.87,-31.42,78.4379582855,131.29,3.492444441,0.0,3.492444441,3.492444441,0,3.492444441,0.0,0.0,0.0,132.35,78.762444441,-36.75,86.9142402274,3.492444441,0,3.492444441,75.27,-36.75,83.7623746082,131.13
2021-02-27 23:30:00,74.3556666643,-31.6,80.7918632357,2.3356666643,0,2.3356666643,72.02,-31.6,78.6475708461,131.84,2.3356666643,0.0,2.3356666643,2.3356666643,0,2.3356666643,0.0,0.0,0.0,132.88,77.7656666643,-36.97,86.1062123877,2.3356666643,0,2.3356666643,75.43,-36.97,84.0027725733,131.7
2021-02-28 00:00:00,72.1177777754,-31.9,78.8579981439,2.3577777753999998,0,2.3577777753999998,69.76,-31.9,76.7076762782,131.97,2.3577777753999998,0.0,2.3577777753999998,2.3577777753999998,0,2.3577777753999998,0.0,0.0,0.0,133.01,75.4277777754,-37.3,84.146536828,2.3577777753999998,0,2.3577777753999998,73.07,-37.3,82.0397153822,131.85
2021-02-28 00:30:00,81.7738888865,-29.61,86.9696556485,2.4038888865,0,2.4038888865,79.37,-29.61,84.7133342515,130.76,2.4038888865,0.0,2.4038888865,2.4038888865,0,2.4038888865,0.0,0.0,0.0,132.06,85.5438888865,-34.79,92.3477180326,2.4038888865,0,2.4038888865,83.14,-34.79,90.1254886256,130.61
2021-02-28 01:00:00,83.5021111074,-29.07,88.4175743808,3.7221111074,0,3.7221111074,79.78,-29.07,84.9112083296,130.36,3.7221111074,0.0,3.7221111074,3.7221111074,0,3.7221111074,0.0,0.0,0.0,131.67,87.2821111074,-34.2,93.7433033308,3.7221111074,0,3.7221111074,83.56,-34.2,90.2879482545,130.2
2021-02-28 01:30:00,82.166333331,-29.62,87.342147518,2.376333331,0,2.376333331,79.79,-29.62,85.1104488297,130.65,2.376333331,0.0,2.376333331,2.376333331,0,2.376333331,0.0,0.0,0.0,131.92,85.956333331,-34.78,92.726154022,2.376333331,0,2.376333331,83.58,-34.78,90.5277018376,130.5
2021-02-28 02:00:00,79.4222222199,-30.1,84.9346771487,2.3222222199,0,2.3222222199,77.1,-30.1,82.7672640601,131.1,2.3222222199,0.0,2.3222222199,2.3222222199,0,2.3222222199,0.0,0.0,0.0,132.32,83.0722222199,-35.34,90.2768503247,2.3222222199,0,2.3222222199,80.75,-35.34,88.144643059,130.99
2021-02-28 02:30:00,78.9127777754,-30.15,84.4763221041,2.3527777754,0,2.3527777754,76.56,-30.15,82.2827813093,131.26,2.3527777754,0.0,2.3527777754,2.3527777754,0,2.3527777754,0.0,0.0,0.0,132.47,82.5327777754,-35.39,89.8003981468,2.3527777754,0,2.3527777754,80.18,-35.39,87.6429375363,131.13
2021-02-28 03:00:00,76.9126666643,-30.76,82.8355955699,2.3326666643,0,2.3326666643,74.58,-30.76,80.6743701556,131.69,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,132.82,80.4426666643,-36.05,88.1511492839,2.3326666643,0,2.3326666643,78.11,-36.05,86.0277548237,131.54
2021-02-28 03:30:00,74.4853333309,-31.19,80.7519719971,2.3853333309,0,2.3853333309,72.1,-31.19,78.5571518068,131.97,2.3853333309,0.0,2.3853333309,2.3853333309,0,2.3853333309,0.0,0.0,0.0,133.04,77.9053333309,-36.55,86.0531432395,2.3853333309,0,2.3853333309,75.52,-36.55,83.8997789032,131.85
2021-02-28 04:00:00,72.1122222199,-31.87,78.8407857234,2.3522222199,0,2.3522222199,69.76,-31.87,76.6952051956,132.41,2.3522222199,0.0,2.3522222199,2.3522222199,0,2.3522222199,0.0,0.0,0.0,133.4,75.4022222199,-37.29,84.1191964756,2.3522222199,0,2.3522222199,73.05,-37.29,82.0173554804,132.25
2021-02-28 04:30:00,70.080333331,-30.03,76.2433867282,2.320333331,0,2.320333331,67.76,-30.03,74.1162499051,132.58,2.320333331,0.0,2.320333331,2.320333331,0,2.320333331,0.0,0.0,0.0,133.78,73.270333331,-35.38,81.3651408555,2.320333331,0,2.320333331,70.95,-35.38,79.2820717439,132.4
2021-02-28 05:00:00,68.8648888866,-27.8,74.2644795401,2.2648888866,0,2.2648888866,66.6,-27.8,72.1692455274,132.58,2.2648888866,0.0,2.2648888866,2.2648888866,0,2.2648888866,0.0,0.0,0.0,133.97,71.9748888866,-33.05,79.2002975388,2.2648888866,0,2.2648888866,69.71,-33.05,77.1478230412,132.4
2021-02-28 05:30:00,69.1001111089,-27.52,74.3785974274,2.2101111089,0,2.2101111089,66.89,-27.52,72.3299557583,132.45,2.2101111089,0.0,2.2101111089,2.2101111089,0,2.2101111089,0.0,0.0,0.0,133.97,72.2301111089,-32.76,79.3120832585,2.2101111089,0,2.2101111089,70.02,-32.76,77.3047087828,132.4
2021-02-28 06:00:00,69.8835555533,-26.87,74.8712777824,2.2435555533000002,0,2.2435555533000002,67.64,-26.87,72.7816357332,132.31,2.2435555533000002,0.0,2.2435555533000002,2.2435555533000002,0,2.2435555533000002,0.0,0.0,0.0,133.86,73.0535555533,-32.06,79.7788542095,2.2435555533000002,0,2.2435555533000002,70.81,-32.06,77.729657789,132.19
2021-02-28 06:30:00,73.3259999978,-25.43,77.6104836712,2.2259999978,0,2.2259999978,71.1,-25.43,75.5108925917,131.65,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,133.38,76.6759999978,-30.51,82.5231426671,2.2259999978,0,2.2259999978,74.45,-30.51,80.4590740687,131.54
2021-02-28 07:00:00,75.3098888866,-24.71,79.2601000764,2.2698888866,0,2.2698888866,73.04,-24.71,77.1065866188,131.92,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,133.7,78.7498888866,-29.76,84.185524882,2.2698888866,0,2.2698888866,76.48,-29.76,82.0661196841,131.76
2021-02-28 07:30:00,75.0215555529,-24.47,78.9114357846,2.6215555529,0,2.6215555529,72.4,-24.47,76.4234316162,131.92,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,133.78,78.4315555529,-29.51,83.7994570773,2.6215555529,0,2.6215555529,75.81,-29.51,81.3510676021,131.86
2021-02-28 08:00:00,76.7221111064,-24.21,80.4512674395,4.7221111064,0,4.7221111064,72.0,-24.21,75.9613329267,131.92,4.7221111064,0.0,4.7221111064,4.7221111064,0,4.7221111064,0.0,0.0,0.0,133.78,80.0921111064,-29.23,85.2592467799,4.7221111064,0,4.7221111064,75.37,-29.23,80.8395311713,131.77
2021-02-28 08:30:00,76.7822222137,-23.39,80.2658193011,8.4922222137,0,8.4922222137,68.29,-23.39,72.1845980802,131.7,8.4922222137,0.0,8.4922222137,8.4922222137,0,8.4922222137,0.0,0.0,0.0,133.59,79.9622222137,-28.39,84.8525137009,8.4922222137,0,8.4922222137,71.47,-28.39,76.9022301367,131.58
2021-02-28 09:00:00,76.3752222093,-22.2,79.5362468785,12.9152222093,0,12.9152222093,63.46,-22.2,67.2310315256,131.31,12.9152222093,0.0,12.9152222093,12.9152222093,0,12.9152222093,0.0,0.0,0.0,133.26,79.3252222093,-27.16,83.8460284006,12.9152222093,0,12.9152222093,66.41,-27.16,71.7492418078,131.18
2021-02-28 09:30:00,76.0028888703,-21.41,78.9609220857,18.6328888703,0,18.6328888703,57.37,-21.41,61.2348348573,131.38,18.6328888703,0.0,18.6328888703,18.6328888703,0,18.6328888703,0.0,0.0,0.0,133.38,78.6328888703,-26.36,82.9335927841,18.6328888703,0,18.6328888703,60.0,-26.36,65.5351020446,131.18
2021-02-28 10:00:00,73.5422221977,-20.37,76.311174449,24.5022221977,0,24.5022221977,49.04,-20.37,53.1023398731,131.64,24.5022221977,0.0,24.5022221977,24.5022221977,0,24.5022221977,0.0,0.0,0.0,133.62,75.7722221977,-25.34,79.8970916666,24.5022221977,0,24.5022221977,51.27,-25.34,57.1902832656,131.49
2021-02-28 10:30:00,68.8973333076,-18.97,71.4612023192,25.6973333076,0,25.6973333076,43.2,-18.97,47.1815737338,131.32,25.6973333076,0.0,25.6973333076,25.6973333076,0,25.6973333076,0.0,0.0,0.0,133.43,70.8373333076,-23.9,74.7605363152,25.6973333076,0,25.6973333076,45.14,-23.9,51.0767031043,131.15
2021-02-28 11:00:00,64.6037777524,-18.33,67.1538308653,25.3337777524,0,25.3337777524,39.27,-18.33,43.3373026387,131.18,25.3337777524,0.0,25.3337777524,25.3337777524,0,25.3337777524,0.0,0.0,0.0,133.35,66.3437777524,-23.24,70.2964753488,25.3337777524,0,25.3337777524,41.01,-23.24,47.1372220225,131.02
2021-02-28 11:30:00,62.1083333064,-17.92,64.6418708431,26.9783333064,0,26.9783333064,35.13,-17.92,39.436573127,131.26,26.9783333064,0.0,26.9783333064,26.9783333064,0,26.9783333064,0.0,0.0,0.0,133.35,63.6583333064,-22.83,67.6283394691,26.9783333064,0,26.9783333064,36.68,-22.83,43.2045286978,131.02
2021-02-28 12:00:00,60.7651110832,-17.66,63.2793356868,27.8851110832,0,27.8851110832,32.88,-17.66,37.322513313,131.26,27.8851110832,0.0,27.8851110832,27.8851110832,0,27.8851110832,0.0,0.0,0.0,133.44,62.2051110832,-22.6,66.1833502089,27.8851110832,0,27.8851110832,34.32,-22.6,41.0928509597,131.02
2021-02-28 12:30:00,60.8451110828,-17.67,63.3589491917,28.2951110828,0,28.2951110828,32.55,-17.67,37.0368924182,131.17,28.2951110828,0.0,28.2951110828,28.2951110828,0,28.2951110828,0.0,0.0,0.0,133.37,62.2551110828,-22.59,66.2269352751,28.2951110828,0,28.2951110828,33.96,-22.59,40.7871266455,131.02
2021-02-28 13:00:00,59.9616666384,-17.69,62.5166982977,28.3116666384,0,28.3116666384,31.65,-17.69,36.2582211367,131.25,28.3116666384,0.0,28.3116666384,28.3116666384,0,28.3116666384,0.0,0.0,0.0,133.44,61.3416666384,-22.62,65.3793886938,28.3116666384,0,28.3116666384,33.03,-22.62,40.0330525941,131.02
2021-02-28 13:30:00,57.7363333055,-18.48,60.6217335909,27.8163333055,0,27.8163333055,29.92,-18.48,35.1669845167,131.46,27.8163333055,0.0,27.8163333055,27.8163333055,0,27.8163333055,0.0,0.0,0.0,133.56,59.0463333055,-23.47,63.5398329934,27.8163333055,0,27.8163333055,31.23,-23.47,39.0660184815,131.29
2021-02-28 14:00:00,55.7367777509,-19.32,58.9902601626,26.8767777509,0,26.8767777509,28.86,-19.32,34.7298430748,131.83,26.8767777509,0.0,26.8767777509,26.8767777509,0,26.8767777509,0.0,0.0,0.0,133.87,56.9667777509,-24.38,61.964491181,26.8767777509,0,26.8767777509,30.09,-24.38,38.7271545559,131.72
2021-02-28 14:30:00,56.1635555304,-19.9,59.5848552052,25.1135555304,0,25.1135555304,31.05,-19.9,36.8797030899,132.06,25.1135555304,0.0,25.1135555304,25.1135555304,0,25.1135555304,0.0,0.0,0.0,134.1,57.5235555304,-24.97,62.7093321673,25.1135555304,0,25.1135555304,32.41,-24.97,40.9134330019,131.95
2021-02-28 15:00:00,57.7576666438,-20.44,61.2677864472,22.8276666438,0,22.8276666438,34.93,-20.44,40.4709587235,132.22,22.8276666438,0.0,22.8276666438,22.8276666438,0,22.8276666438,0.0,0.0,0.0,134.1,59.3176666438,-25.54,64.5823286671,22.8276666438,0,22.8276666438,36.49,-25.54,44.5400011226,132.05
2021-02-28 15:30:00,62.5294444244,-20.91,65.9329926518,20.0694444244,0,20.0694444244,42.46,-20.91,47.3294802422,132.22,20.0694444244,0.0,20.0694444244,20.0694444244,0,20.0694444244,0.0,0.0,0.0,134.19,64.4594444244,-25.98,69.4980602283,20.0694444244,0,20.0694444244,44.39,-25.98,51.4337680906,132.05
2021-02-28 16:00:00,68.6217777611,-21.08,71.7865919451,16.7117777611,0,16.7117777611,51.91,-21.08,56.0269087136,131.89,16.7117777611,0.0,16.7117777611,16.7117777611,0,16.7117777611,0.0,0.0,0.0,133.85,71.0417777611,-26.09,75.6810563315,16.7117777611,0,16.7117777611,54.33,-26.09,60.2697021728,131.71
2021-02-28 16:30:00,76.1181110984,-19.31,78.529248928,12.6681110984,0,12.6681110984,63.45,-19.31,66.3232885192,130.6,12.6681110984,0.0,12.6681110984,12.6681110984,0,12.6681110984,0.0,0.0,0.0,132.77,79.0981110984,-24.11,82.6910108739,12.6681110984,0,12.6681110984,66.43,-24.11,70.6699158058,130.43
2021-02-28 17:00:00,86.3369102948,-9.57,86.8656835537,9.4169102948,0,9.4169102948,76.92,-9.57,77.5130395482,131.25,9.4169102948,0.0,9.4169102948,9.4169102948,0,9.4169102948,0.0,0.0,0.0,131.81,89.7669102948,-14.1,90.8675309661,9.4169102948,0,9.4169102948,80.35,-14.1,81.5777696435,131.14
2021-02-28 17:30:00,86.399773275,-8.32,86.7994425211,12.609773275,0,12.609773275,73.79,-8.32,74.2575686378,132.44,12.609773275,0.0,12.609773275,12.609773275,0,12.609773275,0.0,0.0,0.0,131.65,89.689773275,-13.93,90.76508321,12.609773275,0,12.609773275,77.08,-13.93,78.3286109924,132.3
2021-02-28 18:00:00,92.4708845019,-10.44,93.058358467,14.6708845019,0,14.6708845019,77.8,-10.44,78.4973477259,132.67,14.6708845019,0.0,14.6708845019,14.6708845019,0,14.6708845019,0.0,0.0,0.0,131.65,95.9508845019,-16.14,97.2988789077,14.6708845019,0,14.6708845019,81.28,-16.14,82.866989809,132.51
2021-02-28 18:30:00,96.6556622823,-9.77,97.1481855272,14.9656622823,0,14.9656622823,81.69,-9.77,82.2721641869,132.03,14.9656622823,0.0,14.9656622823,14.9656622823,0,14.9656622823,0.0,0.0,0.0,131.18,100.3356622823,-15.36,101.5045551964,14.9656622823,0,14.9656622823,85.37,-15.36,86.740800665,131.89
2021-02-28 19:00:00,95.2475511822,-9.88,95.7586048677,14.5775511822,0,14.5775511822,80.67,-9.88,81.272770963,132.14,14.5775511822,0.0,14.5775511822,14.5775511822,0,14.5775511822,0.0,0.0,0.0,131.27,98.8675511822,-15.5,100.0751851198,14.5775511822,0,14.5775511822,84.29,-15.5,85.7032910687,132.01
2021-02-28 19:30:00,90.3822178528,-11.05,91.0551909778,11.4022178528,0,11.4022178528,78.98,-11.05,79.7492501532,132.58,11.4022178528,0.0,11.4022178528,11.4022178528,0,11.4022178528,0.0,0.0,0.0,131.57,93.9222178528,-16.76,95.4058730184,11.4022178528,0,11.4022178528,82.52,-16.76,84.2047979631,132.49
2021-02-28 20:00:00,91.1649774897,-9.07,91.6150534612,4.7949774897,0,4.7949774897,86.37,-9.07,86.844929616,132.47,4.7949774897,0.0,4.7949774897,4.7949774897,0,4.7949774897,0.0,0.0,0.0,131.78,94.9949774897,-14.66,96.1195159594,4.7949774897,0,4.7949774897,90.2,-14.66,91.3835630735,132.34
2021-02-28 20:30:00,89.5777777752,-8.43,89.973569292,2.5977777752,0,2.5977777752,86.98,-8.43,87.3875580389,132.47,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,131.78,93.4377777752,-13.98,94.4778212893,2.5977777752,0,2.5977777752,90.84,-13.98,91.9094445637,132.34
2021-02-28 21:00:00,84.8402222197,-9.54,85.3749079431,2.5002222197,0,2.5002222197,82.34,-9.54,82.8908149315,132.73,2.5002222197,0.0,2.5002222197,2.5002222197,0,2.5002222197,0.0,0.0,0.0,131.98,88.4902222197,-15.21,89.787880744,2.5002222197,0,2.5002222197,85.99,-15.21,87.3248200685,132.61
2021-02-28 21:30:00,84.9287777752,-11.41,85.6918047096,2.5587777752000003,0,2.5587777752000003,82.37,-11.41,83.1565090657,132.88,2.5587777752000003,0.0,2.5587777752000003,2.5587777752000003,0,2.5587777752000003,0.0,0.0,0.0,131.98,88.5887777752,-17.15,90.2335527823,2.5587777752000003,0,2.5587777752000003,86.03,-17.15,87.7227644343,132.73
2021-02-28 22:00:00,85.8897777753,-13.85,86.9992898034,2.4697777753,0,2.4697777753,83.42,-13.85,84.5619234644,133.04,2.4697777753,0.0,2.4697777753,2.4697777753,0,2.4697777753,0.0,0.0,0.0,131.85,89.5497777753,-19.71,91.6932211213,2.4697777753,0,2.4697777753,87.08,-19.71,89.2827558938,132.92
2021-02-28 22:30:00,80.4468888863,-15.12,81.855459998,2.6068888863,0,2.6068888863,77.84,-15.12,79.2948926476,133.87,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,132.51,83.8368888863,-21.13,86.458665489,2.6068888863,0,2.6068888863,81.23,-21.13,83.9332460947,133.75
2021-02-28 23:00:00,75.6089999974,-13.1,76.7354603857,2.6489999974,0,2.6489999974,72.96,-13.1,74.1267266241,133.76,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,132.58,78.7589999974,-19.04,81.0277833868,2.6489999974,0,2.6489999974,76.11,-19.04,78.455424924,133.66
2021-02-28 23:30:00,73.8559999974,-13.37,75.056416352,2.6259999974,0,2.6259999974,71.23,-13.37,72.4739249662,134.23,2.6259999974,0.0,2.6259999974,2.6259999974,0,2.6259999974,0.0,0.0,0.0,132.99,76.9459999974,-19.36,79.3441649751,2.6259999974,0,2.6259999974,74.32,-19.36,76.8002083331,134.11
2021-03-01 00:00:00,71.9137777752,-13.69,73.2052425301,2.6137777752,0,2.6137777752,69.3,-13.69,70.6392674084,134.41,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,133.11,74.9137777752,-19.72,77.4658150447,2.6137777752,0,2.6137777752,72.3,-19.72,74.9410995382,134.3
2021-03-01 00:30:00,81.8985555529,-11.91,82.7600235721,2.6085555529,0,2.6085555529,79.29,-11.91,80.1794998737,133.6,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,132.58,85.3485555529,-17.74,87.1727224249,2.6085555529,0,2.6085555529,82.74,-17.74,84.6204183398,133.51
2021-03-01 01:00:00,84.2159999974,-11.06,84.9391444244,2.6459999974,0,2.6459999974,81.57,-11.06,82.3163926566,133.02,2.6459999974,0.0,2.6459999974,2.6459999974,0,2.6459999974,0.0,0.0,0.0,132.1,87.7759999974,-16.8,89.3692686304,2.6459999974,0,2.6459999974,85.13,-16.8,86.7718669846,132.88
2021-03-01 01:30:00,83.0236666639,-11.39,83.8013205524,2.7336666639000002,0,2.7336666639000002,80.29,-11.39,81.0938727648,133.18,2.7336666639000002,0.0,2.7336666639000002,2.7336666639000002,0,2.7336666639000002,0.0,0.0,0.0,132.21,86.5136666639,-17.16,88.1990936441,2.7336666639000002,0,2.7336666639000002,83.78,-17.16,85.5193194547,133.06
2021-03-01 02:00:00,80.5139999973,-12.05,81.4107283812,2.7339999972999998,0,2.7339999972999998,77.78,-12.05,78.7078833409,133.78,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,132.73,83.9039999973,-17.9,85.7921395906,2.7339999972999998,0,2.7339999972999998,81.17,-17.9,83.1202676848,133.68
2021-03-01 02:30:00,80.1301111085,-12.1,81.0385384015,2.6601111084999998,0,2.6601111084999998,77.47,-12.1,78.4092526428,133.9,2.6601111084999998,0.0,2.6601111084999998,2.6601111084999998,0,2.6601111084999998,0.0,0.0,0.0,132.73,83.4901111085,-17.97,85.4021050847,2.6601111084999998,0,2.6601111084999998,80.83,-17.97,82.8034407498,133.75
2021-03-01 03:00:00,77.8372222196,-12.47,78.829779036,2.6372222196,0,2.6372222196,75.2,-12.47,76.2269040431,134.11,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,132.97,81.0972222196,-18.38,83.1539767644,2.6372222196,0,2.6372222196,78.46,-18.38,80.5840927231,133.99
2021-03-01 03:30:00,75.2808888863,-12.81,76.3630036831,2.6208888863,0,2.6208888863,72.66,-12.81,73.780564514,134.37,2.6208888863,0.0,2.6208888863,2.6208888863,0,2.6208888863,0.0,0.0,0.0,133.15,78.4308888863,-18.79,80.6502847577,2.6208888863,0,2.6208888863,75.81,-18.79,78.1039064324,134.25
2021-03-01 04:00:00,72.5131111085,-17.04,74.4883405818,2.6131111085,0,2.6131111085,69.9,-17.04,71.9470054971,133.91,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,133.49,75.6131111085,-23.04,79.0454563622,2.6131111085,0,2.6131111085,73.0,-23.04,76.5496022197,133.78
2021-03-01 04:30:00,70.0615555529,-25.59,74.5886698266,2.6215555529,0,2.6215555529,67.44,-25.59,72.1318355513,132.19,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,133.84,73.2215555529,-30.71,79.4008834812,2.6215555529,0,2.6215555529,70.6,-30.71,76.9900259774,132.03
2021-03-01 05:00:00,69.4898888862,-25.65,74.07271533709999,2.7298888862,0,2.7298888862,66.76,-25.65,71.517970469,132.19,2.7298888862,0.0,2.7298888862,2.7298888862,0,2.7298888862,0.0,0.0,0.0,133.84,72.6098888862,-30.78,78.8644683242,2.7298888862,0,2.7298888862,69.88,-30.78,76.3585149148,132.03
2021-03-01 05:30:00,70.1368888842,-24.56,74.3126959702,4.6568888842,0,4.6568888842,65.48,-24.56,69.9344264293,132.0,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,133.84,73.2268888842,-29.64,78.9981446343,4.6568888842,0,4.6568888842,68.57,-29.64,74.7019042595,131.86
2021-03-01 06:00:00,72.1184444405,-23.67,75.9034842976,3.9684444405,0,3.9684444405,68.15,-23.67,72.143547182,131.79,3.9684444405,0.0,3.9684444405,3.9684444405,0,3.9684444405,0.0,0.0,0.0,133.7,75.3484444405,-28.68,80.6221463346,3.9684444405,0,3.9684444405,71.38,-28.68,76.9262425964,131.62
2021-03-01 06:30:00,79.4864444401,-20.35,82.0500904919,4.3264444401,0,4.3264444401,75.16,-20.35,77.8662192481,131.03,4.3264444401,0.0,4.3264444401,4.3264444401,0,4.3264444401,0.0,0.0,0.0,133.27,83.0464444401,-25.11,86.7595760371,4.3264444401,0,4.3264444401,78.72,-25.11,82.6277828578,130.87
2021-03-01 07:00:00,81.6376666591,-17.14,83.4175534138,7.5676666591,0,7.5676666591,74.07,-17.14,76.0272615579,130.6,7.5676666591,0.0,7.5676666591,7.5676666591,0,7.5676666591,0.0,0.0,0.0,133.18,85.1976666591,-21.74,87.9276407289,7.5676666591,0,7.5676666591,77.63,-21.74,80.6166515058,130.46
2021-03-01 07:30:00,93.567222218,-2.67,93.6053095374,4.177222218,0,4.177222218,89.39,-2.67,89.4298663758,131.22,4.177222218,0.0,4.177222218,4.177222218,0,4.177222218,0.0,0.0,0.0,132.69,97.587222218,-6.72,97.8183231314,4.177222218,0,4.177222218,93.41,-6.72,93.6514094929,131.08
2021-03-01 08:00:00,105.6569999912,3.92,105.7296933086,8.8369999912,0,8.8369999912,96.82,3.92,96.8993230111,131.36,8.8369999912,0.0,8.8369999912,8.8369999912,0,8.8369999912,0.0,0.0,0.0,132.21,109.9769999912,-0.9500000000000001,109.9811030453,8.8369999912,0,8.8369999912,101.14,-0.9500000000000001,101.1444615389,131.18
2021-03-01 08:30:00,111.601733212,5.0,111.713682492,8.471733212,0,8.471733212,103.13,5.0,103.2511351027,130.46,8.471733212,0.0,8.471733212,8.471733212,0,8.471733212,0.0,0.0,0.0,131.51,116.171733212,0.31,116.1721468231,8.471733212,0,8.471733212,107.7,0.31,107.7004461458,130.33
2021-03-01 09:00:00,104.1716621642,1.54,104.1830446765,15.8216621642,0,15.8216621642,88.35,1.54,88.3634205993,131.63,15.8216621642,0.0,15.8216621642,15.8216621642,0,15.8216621642,0.0,0.0,0.0,132.11,108.1116621642,-3.46,108.1670148239,15.8216621642,0,15.8216621642,92.29,-3.46,92.3548358236,131.51
2021-03-01 09:30:00,106.0559954344,2.5300000000000002,106.0861681256,15.2659954344,0,15.2659954344,90.79,2.5300000000000002,90.8252442881,131.38,15.2659954344,0.0,15.2659954344,15.2659954344,0,15.2659954344,0.0,0.0,0.0,131.97,110.0859954344,-2.39,110.1119361867,15.2659954344,0,15.2659954344,94.82,-2.39,94.8501159725,131.23
2021-03-01 10:00:00,115.1975774629,6.39,115.3746677279,12.0575774629,0,12.0575774629,103.14,6.39,103.337755443,130.75,12.0575774629,0.0,12.0575774629,12.0575774629,0,12.0575774629,0.0,0.0,0.0,131.97,119.7675774629,1.76,119.7805084783,12.0575774629,0,12.0575774629,107.71,1.76,107.7243783923,130.67
2021-03-01 10:30:00,115.0015555402,6.36,115.1772867221,15.3215555402,0,15.3215555402,99.68,6.36,99.8826911932,131.08,15.3215555402,0.0,15.3215555402,15.3215555402,0,15.3215555402,0.0,0.0,0.0,132.19,119.3815555402,1.69,119.3935170066,15.3215555402,0,15.3215555402,104.06,1.69,104.0737224279,130.96
2021-03-01 11:00:00,110.7806666457,6.09,110.9479346471,20.9806666457,0,20.9806666457,89.8,6.09,90.006267004,131.34,20.9806666457,0.0,20.9806666457,20.9806666457,0,20.9806666457,0.0,0.0,0.0,132.31,114.6806666457,1.32,114.688263141,20.9806666457,0,20.9806666457,93.7,1.32,93.7092972975,131.19
2021-03-01 11:30:00,105.0502221964,5.91,105.2163356305,25.8402221964,0,25.8402221964,79.21,5.91,79.4301718492,131.76,25.8402221964,0.0,25.8402221964,25.8402221964,0,25.8402221964,0.0,0.0,0.0,132.6,108.4502221964,1.06,108.4554023295,25.8402221964,0,25.8402221964,82.61,1.06,82.6168003496,131.57
2021-03-01 12:00:00,99.6381110849,5.43,99.7859613401,26.2181110849,0,26.2181110849,73.42,5.43,73.6205222747,131.88,26.2181110849,0.0,26.2181110849,26.2181110849,0,26.2181110849,0.0,0.0,0.0,132.6,102.7681110849,0.46,102.769140582,26.2181110849,0,26.2181110849,76.55,0.46,76.5513820907,131.79
2021-03-01 12:30:00,95.861777749,5.2,96.0027105513,28.771777749,0,28.771777749,67.09,5.2,67.291218595,131.88,28.771777749,0.0,28.771777749,28.771777749,0,28.771777749,0.0,0.0,0.0,132.6,98.701777749,0.17,98.7019241495,28.771777749,0,28.771777749,69.93,0.17,69.9302066349,131.79
2021-03-01 13:00:00,89.8431110847,3.65,89.9172236525,26.4031110847,0,26.4031110847,63.44,3.65,63.5449140372,132.4,26.4031110847,0.0,26.4031110847,26.4031110847,0,26.4031110847,0.0,0.0,0.0,132.84,92.5131110847,-1.47,92.5247892328,26.4031110847,0,26.4031110847,66.11,-1.47,66.1263411962,132.24
2021-03-01 13:30:00,87.482555527,1.85,87.5021143833,28.522555527,0,28.522555527,58.96,1.85,58.9890167743,133.04,28.522555527,0.0,28.522555527,28.522555527,0,28.522555527,0.0,0.0,0.0,133.29,89.962555527,-3.42,90.0275391031,28.522555527,0,28.522555527,61.44,-3.42,61.5351119281,132.87
2021-03-01 14:00:00,83.3379999741,1.5,83.351498125,25.9479999741,0,25.9479999741,57.39,1.5,57.4095993715,133.23,25.9479999741,0.0,25.9479999741,25.9479999741,0,25.9479999741,0.0,0.0,0.0,133.4,85.7379999741,-3.8200000000000003,85.8230565731,25.9479999741,0,25.9479999741,59.79,-3.8200000000000003,59.9119061623,133.1
2021-03-01 14:30:00,80.7644444215,0.84,80.7688125623,22.8944444216,0,22.8944444216,57.87,0.84,57.8760961019,133.48,22.8944444216,0.0,22.8944444216,22.8944444216,0,22.8944444216,0.0,0.0,0.0,133.55,83.1944444215,-4.53,83.3176840929,22.8944444216,0,22.8944444216,60.3,-4.53,60.4699173143,133.29
2021-03-01 15:00:00,82.3912222016,-0.8,82.3951060189,20.6612222016,0,20.6612222016,61.73,-0.8,61.7351836476,133.8,20.6612222016,0.0,20.6612222016,20.6612222016,0,20.6612222016,0.0,0.0,0.0,133.73,85.0412222016,-6.25,85.2705809382,20.6612222016,0,20.6612222016,64.38,-6.25,64.6826630559,133.62
2021-03-01 15:30:00,85.644888871,-1.2,85.6532952649,17.854888871,0,17.854888871,67.79,-1.2,67.8006202037,133.8,17.854888871,0.0,17.854888871,17.854888871,0,17.854888871,0.0,0.0,0.0,133.81,88.564888871,-6.63,88.8127042756,17.854888871,0,17.854888871,70.71,-6.63,71.0201450294,133.62
2021-03-01 16:00:00,90.6008888741,-1.49,90.6131401331,14.7708888741,0,14.7708888741,75.83,-1.49,75.8446372527,133.67,14.7708888741,0.0,14.7708888741,14.7708888741,0,14.7708888741,0.0,0.0,0.0,133.65,93.9108888741,-6.89,94.1633004367,14.7708888741,0,14.7708888741,79.14,-6.89,79.4393586329,133.51
2021-03-01 16:30:00,99.8713333217,-0.29,99.8717543625,11.6613333217,0,11.6613333217,88.21,-0.29,88.210476702,133.01,11.6613333217,0.0,11.6613333217,11.6613333217,0,11.6613333217,0.0,0.0,0.0,133.24,103.7413333217,-5.53,103.8886189116,11.6613333217,0,11.6613333217,92.08,-5.53,92.2459066843,132.86
2021-03-01 17:00:00,106.9342222128,0.72,106.9366461053,9.4442222128,0,9.4442222128,97.49,0.72,97.492658698,132.18,9.4442222128,0.0,9.4442222128,9.4442222128,0,9.4442222128,0.0,0.0,0.0,132.64,111.2342222128,-4.31,111.317690828,9.4442222128,0,9.4442222128,101.79,-4.31,101.881206314,132.06
2021-03-01 17:30:00,113.9786655213,1.82,113.9931953847,7.9586655213,0,7.9586655213,106.02,1.82,106.0356204301,131.64,7.9586655213,0.0,7.9586655213,7.9586655213,0,7.9586655213,0.0,0.0,0.0,132.23,118.6686655213,-3.08,118.7086289054,7.9586655213,0,7.9586655213,110.71,-3.08,110.7528351782,131.45
2021-03-01 18:00:00,110.2281065649,0.12,110.228171884,15.0381065649,0,15.0381065649,95.19,0.12,95.1900756382,131.64,15.0381065649,0.0,15.0381065649,15.0381065649,0,15.0381065649,0.0,0.0,0.0,132.02,114.4481065649,-4.86,114.5512492132,15.0381065649,0,15.0381065649,99.41,-4.86,99.5287280136,131.45
2021-03-01 18:30:00,112.9273287735,1.99,112.944861255,14.9273287735,0,14.9273287735,98.0,1.99,98.0202025095,130.92,14.9273287735,0.0,14.9273287735,14.9273287735,0,14.9273287735,0.0,0.0,0.0,131.49,117.3073287735,-2.89,117.3429225986,14.9273287735,0,14.9273287735,102.38,-2.89,102.4207815826,130.78
2021-03-01 19:00:00,112.2511065642,0.19,112.2512673643,16.7311065642,0,16.7311065642,95.52,0.19,95.5201889655,132.34,16.7311065642,0.0,16.7311065642,16.7311065642,0,16.7311065642,0.0,0.0,0.0,132.67,116.5211065642,-4.88,116.6232510049,16.7311065642,0,16.7311065642,99.79,-4.88,99.9092513234,132.17
2021-03-01 19:30:00,107.4512176723,-1.05,107.4563477849,16.2012176723,0,16.2012176723,91.25,-1.05,91.2560408959,133.29,16.2012176723,0.0,16.2012176723,16.2012176723,0,16.2012176723,0.0,0.0,0.0,133.48,111.5112176723,-6.28,111.6879137005,16.2012176723,0,16.2012176723,95.31,-6.28,95.5166713197,133.14
2021-03-01 20:00:00,106.0307732358,-3.0,106.0732052546,11.1007732358,0,11.1007732358,94.93,-3.0,94.9773915203,134.14,11.1007732358,0.0,11.1007732358,11.1007732358,0,11.1007732358,0.0,0.0,0.0,134.13,110.2707732358,-8.37,110.5879755218,11.1007732358,0,11.1007732358,99.17,-8.37,99.5225893956,133.98
2021-03-01 20:30:00,109.0588441163,-1.46,109.0686163843,4.5888441163,0,4.5888441163,104.47,-1.46,104.4802014738,132.69,4.5888441163,0.0,4.5888441163,4.5888441163,0,4.5888441163,0.0,0.0,0.0,133.04,113.7088441163,-6.57,113.8984904653,4.5888441163,0,4.5888441163,109.12,-6.57,109.3176074564,132.54
2021-03-01 21:00:00,107.8619999973,-3.16,107.9082788456,2.6519999973,0,2.6519999973,105.21,-3.16,105.2574448673,132.69,2.6519999973,0.0,2.6519999973,2.6519999973,0,2.6519999973,0.0,0.0,0.0,132.83,112.5319999973,-8.38,112.8435883132,2.6519999973,0,2.6519999973,109.88,-8.38,110.1990871106,132.54
2021-03-01 21:30:00,102.6309999974,-5.07,102.7561533947,2.5609999974,0,2.5609999974,100.07,-5.07,100.1983522819,133.59,2.5609999974,0.0,2.5609999974,2.5609999974,0,2.5609999974,0.0,0.0,0.0,133.51,107.0909999974,-10.45,107.5996504662,2.5609999974,0,2.5609999974,104.53,-10.45,105.0510513988,133.45
2021-03-01 22:00:00,99.4594444419,-7.43,99.7365830008,2.5794444418999998,0,2.5794444418999998,96.88,-7.43,97.1644960878,133.59,2.5794444418999998,0.0,2.5794444418999998,2.5794444418999998,0,2.5794444418999998,0.0,0.0,0.0,133.21,103.7494444419,-12.94,104.5532917798,2.5794444418999998,0,2.5794444418999998,101.17,-12.94,101.9941787555,133.45
2021-03-01 22:30:00,94.9081111085,-9.67,95.3994677877,2.6381111085,0,2.6381111085,92.27,-9.67,92.7753296949,132.82,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,132.17,98.9581111085,-15.25,100.1262715483,2.6381111085,0,2.6381111085,96.32,-15.25,97.5197667142,132.69
2021-03-01 23:00:00,89.3122222195,-10.67,89.9473286863,2.6722222196,0,2.6722222196,86.64,-10.67,87.2945502308,133.12,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,132.31,93.1022222196,-16.35,94.5269606103,2.6722222196,0,2.6722222196,90.43,-16.35,91.8961772872,132.99
2021-03-01 23:30:00,86.5402222195,-11.2,87.2619622848,2.7302222195,0,2.7302222195,83.81,-11.2,84.55504775,133.63,2.7302222195,0.0,2.7302222195,2.7302222195,0,2.7302222195,0.0,0.0,0.0,132.69,90.2002222195,-16.96,91.7808350825,2.7302222195,0,2.7302222195,87.47,-16.96,89.0990600399,133.48
2021-03-02 00:00:00,84.0893333305,-12.1,84.9554352586,2.7893333305,0,2.7893333305,81.3,-12.1,82.1954986602,134.03,2.7893333305,0.0,2.7893333305,2.7893333305,0,2.7893333305,0.0,0.0,0.0,132.96,87.6393333305,-17.95,89.4586789899,2.7893333305,0,2.7893333305,84.85,-17.95,86.727879024,133.88
2021-03-02 00:30:00,94.9101111085,-10.12,95.4481198905,2.6401111085,0,2.6401111085,92.27,-10.12,92.8233122658,132.85,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,132.14,98.9801111085,-15.73,100.2222295454,2.6401111085,0,2.6401111085,96.34,-15.73,97.6157185089,132.69
2021-03-02 01:00:00,97.6183333307,-9.03,98.0350952581,2.6583333307,0,2.6583333307,94.96,-9.03,95.3883771746,132.04,2.6583333307,0.0,2.6583333307,2.6583333307,0,2.6583333307,0.0,0.0,0.0,131.45,101.7783333307,-14.53,102.8102623067,2.6583333307,0,2.6583333307,99.12,-14.53,100.1793157293,131.88
2021-03-02 01:30:00,95.9561111085,-9.96,96.4716375888,2.6061111085,0,2.6061111085,93.35,-9.96,93.8798386236,132.33,2.6061111085,0.0,2.6061111085,2.6061111085,0,2.6061111085,0.0,0.0,0.0,131.62,100.0661111085,-15.53,101.2640483705,2.6061111085,0,2.6061111085,97.46,-15.53,98.6895764506,132.22
2021-03-02 02:00:00,92.7397777751,-10.52,93.3345422755,2.6497777751,0,2.6497777751,90.09,-10.52,90.7021416506,132.88,2.6497777751,0.0,2.6497777751,2.6497777751,0,2.6497777751,0.0,0.0,0.0,132.08,96.6997777751,-16.18,98.044068774,2.6497777751,0,2.6497777751,94.05,-16.18,95.4316242134,132.75
2021-03-02 02:30:00,89.8183333306,-11.21,90.5151760883,2.6983333306,0,2.6983333306,87.12,-11.21,87.8382519179,133.22,2.6983333306,0.0,2.6983333306,2.6983333306,0,2.6983333306,0.0,0.0,0.0,132.33,93.6283333306,-16.93,95.146674678,2.6983333306,0,2.6983333306,90.93,-16.93,92.4926472753,133.06
2021-03-02 03:00:00,87.3429999973,-11.53,88.1007409079,2.7029999973,0,2.7029999973,84.64,-11.53,85.4217214764,133.57,2.7029999973,0.0,2.7029999973,2.7029999973,0,2.7029999973,0.0,0.0,0.0,132.58,91.0529999973,-17.3,92.6819227709,2.7029999973,0,2.7029999973,88.35,-17.3,90.0278429154,133.42
2021-03-02 03:30:00,84.5227777751,-12.34,85.4188244055,2.6527777751,0,2.6527777751,81.87,-12.34,82.7947613077,134.06,2.6527777751,0.0,2.6527777751,2.6527777751,0,2.6527777751,0.0,0.0,0.0,132.97,88.1127777751,-18.22,89.9768303912,2.6527777751,0,2.6527777751,85.46,-18.22,87.3806614761,133.91
2021-03-02 04:00:00,81.6431111085,-13.04,82.6779244507,2.5831111085,0,2.5831111085,79.06,-13.04,80.1281798121,134.47,2.5831111085,0.0,2.5831111085,2.5831111085,0,2.5831111085,0.0,0.0,0.0,133.31,85.1031111085,-18.98,87.1939213498,2.5831111085,0,2.5831111085,82.52,-18.98,84.674617212,134.36
2021-03-02 04:30:00,80.5856666641,-11.27,81.3699119558,2.5956666641,0,2.5956666641,77.99,-11.27,78.8000824873,134.47,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,133.48,84.0056666641,-17.16,85.7404083946,2.5956666641,0,2.5956666641,81.41,-17.16,83.1988804011,134.36
2021-03-02 05:00:00,79.5198888863,-11.38,80.3300512168,2.5998888863,0,2.5998888863,76.92,-11.38,77.75725561,134.47,2.5998888863,0.0,2.5998888863,2.5998888863,0,2.5998888863,0.0,0.0,0.0,133.48,82.8698888863,-17.27,84.6502887415,2.5998888863,0,2.5998888863,80.27,-17.27,82.1067950903,134.36
2021-03-02 05:30:00,79.6993333294,-10.61,80.4024616113,3.8993333294,0,3.8993333294,75.8,-10.61,76.5389580541,134.47,3.8993333294,0.0,3.8993333294,3.8993333294,0,3.8993333294,0.0,0.0,0.0,133.48,83.0293333294,-16.49,84.6509910936,3.8993333294,0,3.8993333294,79.13,-16.49,80.8299263887,134.36
2021-03-02 06:00:00,83.1657777752,-9.38,83.6930761351,2.5657777752,0,2.5657777752,80.6,-9.38,81.1439732821,133.97,2.5657777752,0.0,2.5657777752,2.5657777752,0,2.5657777752,0.0,0.0,0.0,133.27,86.7057777752,-15.13,88.0159576418,2.5657777752,0,2.5657777752,84.14,-15.13,85.4895110525,133.86
2021-03-02 06:30:00,92.0538888864,-5.58,92.222854321,2.4438888864,0,2.4438888864,89.61,-5.58,89.7835647544,132.99,2.4438888864,0.0,2.4438888864,2.4438888864,0,2.4438888864,0.0,0.0,0.0,132.74,96.0038888864,-11.01,96.633155704,2.4438888864,0,2.4438888864,93.56,-11.01,94.2055927215,132.85
2021-03-02 07:00:00,93.6132222192,-2.02,93.6350136127,3.0332222192,0,3.0332222192,90.58,-2.02,90.6025209362,132.99,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,133.11,97.6132222192,-7.3,97.8858066934,3.0332222192,0,3.0332222192,94.58,-7.3,94.8613008555,132.85
2021-03-02 07:30:00,95.1666666639,1.09,95.1729086659,2.7466666639,0,2.7466666639,92.42,1.09,92.4264274978,132.11,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,132.66,99.2766666639,-3.9699999999999998,99.3560136273,2.7466666639,0,2.7466666639,96.53,-3.9699999999999998,96.6116028228,132.0
2021-03-02 08:00:00,96.6546437455,0.0,96.6546437455,8.4446437455,0,8.4446437455,88.21,0.0,88.21,131.93,8.4446437455,0.0,8.4446437455,8.4446437455,0,8.4446437455,0.0,0.0,0.0,132.29,100.5646437455,-5.1,100.6938805075,8.4446437455,0,8.4446437455,92.12,-5.1,92.2610665449,131.78
2021-03-02 08:30:00,91.3308842273,-1.94,91.3514861058,15.9808842273,0,15.9808842273,75.35,-1.94,75.3749699834,132.03,15.9808842273,0.0,15.9808842273,15.9808842273,0,15.9808842273,0.0,0.0,0.0,132.06,94.6908842273,-7.21,94.9649812076,15.9808842273,0,15.9808842273,78.71,-7.21,79.0395356768,131.94
2021-03-02 09:00:00,94.493440682,0.1,94.4934935957,18.083440682,0,18.083440682,76.41,0.1,76.4100654364,131.65,18.083440682,0.0,18.083440682,18.083440682,0,18.083440682,0.0,0.0,0.0,131.86,97.883440682,-5.06,98.0141395909,18.083440682,0,18.083440682,79.8,-5.06,79.9602626309,131.51
2021-03-02 09:30:00,102.7389555391,3.74,102.8070064989,16.4289555391,0,16.4289555391,86.31,3.74,86.3909931648,131.02,16.4289555391,0.0,16.4289555391,16.4289555391,0,16.4289555391,0.0,0.0,0.0,131.75,106.5789555391,-1.1400000000000001,106.5850522531,16.4289555391,0,16.4289555391,90.15,-1.1400000000000001,90.1572076986,130.92
2021-03-02 10:00:00,102.1311110926,4.05,102.2113807411,18.5211110926,0,18.5211110926,83.61,4.05,83.7080318727,131.15,18.5211110926,0.0,18.5211110926,18.5211110926,0,18.5211110926,0.0,0.0,0.0,131.94,105.8411110926,-0.84,105.8444443384,18.5211110926,0,18.5211110926,87.32,-0.84,87.324040218,131.02
2021-03-02 10:30:00,101.0656666463,4.01,101.1451880944,20.4056666463,0,20.4056666463,80.66,4.01,80.7596167648,131.32,20.4056666463,0.0,20.4056666463,20.4056666463,0,20.4056666463,0.0,0.0,0.0,132.01,104.6456666463,-0.92,104.6497106916,20.4056666463,0,20.4056666463,84.24,-0.92,84.2450235919,131.24
2021-03-02 11:00:00,99.313111089,4.09,99.3972944007,22.143111089,0,22.143111089,77.17,4.09,77.2783087289,131.47,22.143111089,0.0,22.143111089,22.143111089,0,22.143111089,0.0,0.0,0.0,132.18,102.723111089,-0.87,102.7267951987,22.143111089,0,22.143111089,80.58,-0.87,80.584696438,131.24
2021-03-02 11:30:00,97.2491110872,4.28,97.3432483907,23.879111087200002,0,23.879111087200002,73.37,4.28,73.494729743,131.47,23.879111087200002,0.0,23.879111087200002,23.879111087200002,0,23.879111087200002,0.0,0.0,0.0,132.18,100.4691110872,-0.67,100.4713450824,23.879111087200002,0,23.879111087200002,76.59,-0.67,76.5929304832,131.24
2021-03-02 12:00:00,94.6558888635,4.13,94.7459455414,25.3758888635,0,25.3758888635,69.28,4.13,69.4029920104,131.47,25.3758888635,0.0,25.3758888635,25.3758888635,0,25.3758888635,0.0,0.0,0.0,132.18,97.6958888635,-0.88,97.6998521024,25.3758888635,0,25.3758888635,72.32,-0.88,72.3253537841,131.43
2021-03-02 12:30:00,91.9492221971,4.07,92.039254466,25.1192221971,0,25.1192221971,66.83,4.07,66.9538184124,131.73,25.1192221971,0.0,25.1192221971,25.1192221971,0,25.1192221971,0.0,0.0,0.0,132.29,94.8592221971,-0.96,94.8640797976,25.1192221971,0,25.1192221971,69.74,-0.96,69.7466070859,131.62
2021-03-02 13:00:00,88.1638888638,2.7,88.2052226321,25.1038888638,0,25.1038888638,63.06,2.7,63.1177756262,132.22,25.1038888638,0.0,25.1038888638,25.1038888638,0,25.1038888638,0.0,0.0,0.0,132.63,90.8938888638,-2.46,90.9271721367,25.1038888638,0,25.1038888638,65.79,-2.46,65.8359757276,132.13
2021-03-02 13:30:00,85.0845555325,1.05,85.0910341349,23.1045555325,0,23.1045555325,61.98,1.05,61.98889336,132.88,23.1045555325,0.0,23.1045555325,23.1045555325,0,23.1045555325,0.0,0.0,0.0,133.04,87.7445555325,-4.22,87.8459755799,23.1045555325,0,23.1045555325,64.64,-4.22,64.7776041545,132.72
2021-03-02 14:00:00,84.1444444238,0.85,84.148737527,20.6244444238,0,20.6244444238,63.52,0.85,63.5256869306,133.07,20.6244444238,0.0,20.6244444238,20.6244444238,0,20.6244444238,0.0,0.0,0.0,133.23,86.8744444238,-4.45,86.9883417128,20.6244444238,0,20.6244444238,66.25,-4.45,66.3992846347,132.96
2021-03-02 14:30:00,84.0547777599,0.7000000000000001,84.0576924752,17.9147777599,0,17.9147777599,66.14,0.7000000000000001,66.14370416,133.07,17.9147777599,0.0,17.9147777599,17.9147777599,0,17.9147777599,0.0,0.0,0.0,133.23,86.8847777599,-4.59,87.0059348917,17.9147777599,0,17.9147777599,68.97,-4.59,69.1225650566,132.88
2021-03-02 15:00:00,85.1063333175,-0.02,85.1063356675,15.8263333175,0,15.8263333175,69.28,-0.02,69.2800028868,133.28,15.8263333175,0.0,15.8263333175,15.8263333175,0,15.8263333175,0.0,0.0,0.0,133.43,88.0963333175,-5.33,88.257423733,15.8263333175,0,15.8263333175,72.27,-5.33,72.4662804344,133.16
2021-03-02 15:30:00,88.3319999851,0.22,88.3322739511,14.8619999851,0,14.8619999851,73.47,0.22,73.4703293854,133.28,14.8619999851,0.0,14.8619999851,14.8619999851,0,14.8619999851,0.0,0.0,0.0,133.43,91.5219999851,-5.05,91.6612185239,14.8619999851,0,14.8619999851,76.66,-5.05,76.8261550515,133.16
2021-03-02 16:00:00,89.8015555438,-0.81,89.8052085243,11.7415555438,0,11.7415555438,78.06,-0.81,78.0642024234,133.2,11.7415555438,0.0,11.7415555438,11.7415555438,0,11.7415555438,0.0,0.0,0.0,133.27,93.2215555438,-6.11,93.4215741572,11.7415555438,0,11.7415555438,81.48,-6.11,81.7087663596,133.03
2021-03-02 16:30:00,96.7075555461,-0.04,96.7075638184,9.4775555461,0,9.4775555461,87.23,-0.04,87.2300091712,132.68,9.4775555461,0.0,9.4775555461,9.4775555461,0,9.4775555461,0.0,0.0,0.0,132.97,100.5575555461,-5.25,100.6945106617,9.4775555461,0,9.4775555461,91.08,-5.25,91.2311838134,132.52
2021-03-02 17:00:00,103.2430659451,0.33,103.2435933399,9.0230659451,0,9.0230659451,94.22,0.33,94.220577901,132.11,9.0230659451,0.0,9.0230659451,9.0230659451,0,9.0230659451,0.0,0.0,0.0,132.52,107.4230659451,-4.75,107.5280316803,9.0230659451,0,9.0230659451,98.4,-4.75,98.5145801392,131.95
2021-03-02 17:30:00,103.0049953298,-2.17,103.0278504235,15.1049953298,0,15.1049953298,87.9,-2.17,87.9267814719,132.29,15.1049953298,0.0,15.1049953298,15.1049953298,0,15.1049953298,0.0,0.0,0.0,132.38,106.9249953298,-7.4,107.1807567909,15.1049953298,0,15.1049953298,91.82,-7.4,92.1177094809,132.17
2021-03-02 18:00:00,104.9235508878,-0.61,104.9253240687,16.0435508878,0,16.0435508878,88.88,-0.61,88.8820932472,131.51,16.0435508878,0.0,16.0435508878,16.0435508878,0,16.0435508878,0.0,0.0,0.0,131.72,108.9035508878,-5.7,109.0526175568,16.0435508878,0,16.0435508878,92.86,-5.7,93.0347762936,131.35
2021-03-02 18:30:00,110.7743284665,1.45,110.7838180746,19.6243284665,0,19.6243284665,91.15,1.45,91.1615324575,130.94,19.6243284665,0.0,19.6243284665,19.6243284665,0,19.6243284665,0.0,0.0,0.0,131.43,114.8643284664,-3.47,114.9167300877,19.6243284665,0,19.6243284665,95.24,-3.47,95.3031924964,130.76
2021-03-02 19:00:00,110.1939951156,1.21,110.2006381993,19.1739951156,0,19.1739951156,91.02,1.21,91.0280423826,131.13,19.1739951156,0.0,19.1739951156,19.1739951156,0,19.1739951156,0.0,0.0,0.0,131.56,114.2639951156,-3.75,114.3255136869,19.1739951156,0,19.1739951156,95.09,-3.75,95.1639143793,130.95
2021-03-02 19:30:00,103.6199951208,-0.34,103.6205529267,13.6399951208,0,13.6399951208,89.98,-0.34,89.9806423627,131.55,13.6399951208,0.0,13.6399951208,13.6399951208,0,13.6399951208,0.0,0.0,0.0,131.84,107.6499951208,-5.4,107.7853489557,13.6399951208,0,13.6399951208,94.01,-5.4,94.1649621675,131.4
2021-03-02 20:00:00,101.0095506846,-1.88,101.0270445451,10.2295506846,0,10.2295506846,90.78,-1.88,90.7994647561,131.95,10.2295506846,0.0,10.2295506846,10.2295506846,0,10.2295506846,0.0,0.0,0.0,132.08,105.0695506846,-7.07,105.3071478157,10.2295506846,0,10.2295506846,94.84,-7.07,95.1031571505,131.81
2021-03-02 20:30:00,96.0237729103,-4.61,96.1343698368,9.3637729103,0,9.3637729103,86.66,-4.61,86.7825310762,132.72,9.3637729103,0.0,9.3637729103,9.3637729103,0,9.3637729103,0.0,0.0,0.0,132.56,99.8937729103,-10.0,100.3930568628,9.3637729103,0,9.3637729103,90.53,-10.0,91.0806285661,132.63
2021-03-02 21:00:00,93.487661801,-6.45,93.7099002721,7.7876618010000005,0,7.7876618010000005,85.7,-6.45,85.9423789524,133.08,7.7876618010000005,0.0,7.7876618010000005,7.7876618010000005,0,7.7876618010000005,0.0,0.0,0.0,132.71,97.307661801,-11.93,98.0362481186,7.7876618010000005,0,7.7876618010000005,89.52,-11.93,90.3114350456,132.96
2021-03-02 21:30:00,100.3088885485,-6.38,100.5115790436,3.4088885485000002,0,3.4088885485000002,96.9,-6.38,97.10980589,132.76,3.4088885485000002,0.0,3.4088885485000002,3.4088885485000002,0,3.4088885485000002,0.0,0.0,0.0,132.52,104.5988885485,-11.8,105.2623745009,3.4088885485000002,0,3.4088885485000002,101.19,-11.8,101.8756894455,132.63
2021-03-02 22:00:00,100.8271111087,-9.13,101.2396327261,2.4571111087,0,2.4571111087,98.37,-9.13,98.792782125,132.67,2.4571111087,0.0,2.4571111087,2.4571111087,0,2.4571111087,0.0,0.0,0.0,132.16,105.1571111087,-14.64,106.1713125883,2.4571111087,0,2.4571111087,102.7,-14.64,103.7382263199,132.51
2021-03-02 22:30:00,94.4576666641,-10.7,95.0617735561,2.5176666641,0,2.5176666641,91.94,-10.7,92.5605401886,133.18,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,132.42,98.4976666641,-16.35,99.8454447548,2.5176666641,0,2.5176666641,95.98,-16.35,97.3626360572,133.03
2021-03-02 23:00:00,87.9315555531,-11.75,88.7131386097,2.4815555531,0,2.4815555531,85.45,-11.75,86.2540723676,134.01,2.4815555531,0.0,2.4815555531,2.4815555531,0,2.4815555531,0.0,0.0,0.0,133.11,91.6815555531,-17.56,93.3480649432,2.4815555531,0,2.4815555531,89.2,-17.56,90.9120102077,133.88
2021-03-02 23:30:00,83.7328888848,-14.02,84.8985104757,4.0628888848,0,4.0628888848,79.67,-14.02,80.8941858232,134.23,4.0628888848,0.0,4.0628888848,4.0628888848,0,4.0628888848,0.0,0.0,0.0,133.57,87.2328888848,-19.67,89.4230719848,4.0628888848,0,4.0628888848,83.17,-19.67,85.4643656737,134.14
2021-03-03 00:00:00,80.7438888857,-22.83,83.9093826243,3.1538888857,0,3.1538888857,77.59,-22.83,80.8790269477,131.73,3.1538888857,0.0,3.1538888857,3.1538888857,0,3.1538888857,0.0,0.0,0.0,133.84,84.3738888857,-27.73,88.8138841944,3.1538888857,0,3.1538888857,81.22,-27.73,85.8233144315,131.62
2021-03-03 00:30:00,92.8625555531,-20.18,95.0299248861,2.4325555531,0,2.4325555531,90.43,-20.18,92.6542891614,130.29,2.4325555531,0.0,2.4325555531,2.4325555531,0,2.4325555531,0.0,0.0,0.0,132.73,97.1225555531,-24.8,100.2388686946,2.4325555531,0,2.4325555531,94.69,-24.8,97.8837887497,130.12
2021-03-03 01:00:00,93.5287777745,-21.57,95.983838077,3.2387777745,0,3.2387777745,90.29,-21.57,92.8307546021,129.98,3.2387777745,0.0,3.2387777745,3.2387777745,0,3.2387777745,0.0,0.0,0.0,132.23,97.7787777745,-26.25,101.2410582871,3.2387777745,0,3.2387777745,94.54,-26.25,98.1166351849,129.84
2021-03-03 01:30:00,91.9487777747,-22.24,94.6001867559,3.1187777747,0,3.1187777747,88.83,-22.24,91.5717560168,130.19,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,132.34,96.1387777747,-26.98,99.8528166453,3.1187777747,0,3.1187777747,93.02,-26.98,96.8537082408,130.03
2021-03-03 02:00:00,89.5191111087,-23.39,92.52439329,2.4391111087,0,2.4391111087,87.08,-23.39,90.1666152187,130.69,2.4391111087,0.0,2.4391111087,2.4391111087,0,2.4391111087,0.0,0.0,0.0,132.73,93.6191111087,-28.2,97.7741170493,2.4391111087,0,2.4391111087,91.18,-28.2,95.4412510396,130.57
2021-03-03 02:30:00,89.4668888865,-23.55,92.5144675552,2.4168888864999998,0,2.4168888864999998,87.05,-23.55,90.1792936322,131.0,2.4168888864999998,0.0,2.4168888864999998,2.4168888864999998,0,2.4168888864999998,0.0,0.0,0.0,133.03,93.5768888865,-28.38,97.7857787905,2.4168888864999998,0,2.4168888864999998,91.16,-28.38,95.4754942381,130.88
2021-03-03 03:00:00,87.4332222197,-24.0,90.6673499543,2.4732222197000002,0,2.4732222197000002,84.96,-24.0,88.2847755845,131.2,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,133.18,91.4132222197,-28.87,95.8637266989,2.4732222197000002,0,2.4732222197000002,88.94,-28.87,93.5082910762,131.07
2021-03-03 03:30:00,84.4939999975,-24.67,88.0218435139,2.4939999975,0,2.4939999975,82.0,-24.67,85.6306539739,131.55,2.4939999975,0.0,2.4939999975,2.4939999975,0,2.4939999975,0.0,0.0,0.0,133.44,88.3439999975,-29.62,93.1772865862,2.4939999975,0,2.4939999975,85.85,-29.62,90.81611586060001,131.4
2021-03-03 04:00:00,81.7168888864,-24.81,85.4001523961,2.5068888864,0,2.5068888864,79.21,-24.81,83.0045793917,131.88,2.5068888864,0.0,2.5068888864,2.5068888864,0,2.5068888864,0.0,0.0,0.0,133.74,85.4468888864,-29.81,90.4975520131,2.5068888864,0,2.5068888864,82.94,-29.81,88.1344410546,131.73
2021-03-03 04:30:00,79.7041111087,-25.69,83.741993215,2.4241111087,0,2.4241111087,77.28,-25.69,81.4381636581,132.18,2.4241111087,0.0,2.4241111087,2.4241111087,0,2.4241111087,0.0,0.0,0.0,133.96,83.3341111087,-30.74,88.8229794269,2.4241111087,0,2.4241111087,80.91,-30.74,86.5527336368,132.02
2021-03-03 05:00:00,78.5721111087,-25.87,82.7214213133,2.3621111087,0,2.3621111087,76.21,-25.87,80.4811841364,132.18,2.3621111087,0.0,2.3621111087,2.3621111087,0,2.3621111087,0.0,0.0,0.0,133.86,82.1521111087,-30.94,87.7852661876,2.3621111087,0,2.3621111087,79.79,-30.94,85.5787806644,132.02
2021-03-03 05:30:00,79.2139999968,-24.87,83.0263494048,3.2139999968,0,3.2139999968,76.0,-24.87,79.9657232819,132.18,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,134.01,82.8039999968,-29.9,88.0369945845,3.2139999968,0,3.2139999968,79.59,-29.9,85.0210450418,132.02
2021-03-03 06:00:00,82.2004444421,-23.7,85.5488343958,2.3604444421,0,2.3604444421,79.84,-23.7,83.2833452738,132.01,2.3604444421,0.0,2.3604444421,2.3604444421,0,2.3604444421,0.0,0.0,0.0,134.01,85.9704444421,-28.64,90.615489391,2.3604444421,0,2.3604444421,83.61,-28.64,88.379192687,131.84
2021-03-03 06:30:00,89.5471111087,-20.53,91.8703761172,2.3971111087,0,2.3971111087,87.15,-20.53,89.5354868195,131.24,2.3971111087,0.0,2.3971111087,2.3971111087,0,2.3971111087,0.0,0.0,0.0,133.65,93.6671111087,-25.23,97.005569961,2.3971111087,0,2.3971111087,91.27,-25.23,94.6930081896,131.1
