Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-03 07:00:00,91.5996666643,-16.75,93.1185343152,2.3396666643,0,2.3396666643,89.26,-16.75,90.8180053734,130.56,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,133.35,95.8496666643,-21.23,98.1726616715,2.3396666643,0,2.3396666643,93.51,-21.23,95.8896918339,130.4
2021-03-03 07:30:00,94.7761111088,-4.02,94.8613284585,2.3261111088,0,2.3261111088,92.45,-4.02,92.5373594825,131.58,2.3261111088,0.0,2.3261111088,2.3261111088,0,2.3261111088,0.0,0.0,0.0,132.44,98.9061111088,-8.33,99.2562729235,2.3261111088,0,2.3261111088,96.58,-8.33,96.9385645654,131.45
2021-03-03 08:00:00,97.7636666626,-0.07,97.763691723,4.0636666626,0,4.0636666626,93.7,-0.07,93.7000261473,131.78,4.0636666626,0.0,4.0636666626,4.0636666626,0,4.0636666626,0.0,0.0,0.0,132.2,101.9136666626,-5.12,102.0421964318,4.0636666626,0,4.0636666626,97.85,-5.12,97.9838604057,131.65
2021-03-03 08:30:00,100.8904213051,1.69,100.904574778,5.3704213051,0,5.3704213051,95.52,1.69,95.5349491024,131.51,5.3704213051,0.0,5.3704213051,5.3704213051,0,5.3704213051,0.0,0.0,0.0,132.12,105.1204213051,-3.26,105.1709588022,5.3704213051,0,5.3704213051,99.75,-3.26,99.8032569609,131.33
2021-03-03 09:00:00,96.4094395777,-0.42,96.4103544215,12.5094395777,0,12.5094395777,83.9,-0.42,83.9010512449,131.97,12.5094395777,0.0,12.5094395777,12.5094395777,0,12.5094395777,0.0,0.0,0.0,132.2,100.1194395777,-5.57,100.2742593159,12.5094395777,0,12.5094395777,87.61,-5.57,87.7868839862,131.86
2021-03-03 09:30:00,94.9585506682,-0.18,94.9587212688,14.7885506682,0,14.7885506682,80.17,-0.18,80.1702020703,132.25,14.7885506682,0.0,14.7885506682,14.7885506682,0,14.7885506682,0.0,0.0,0.0,132.44,98.5185506682,-5.4,98.6664321123,14.7885506682,0,14.7885506682,83.73,-5.4,83.9039504433,132.11
2021-03-03 10:00:00,93.7814395343,-0.52,93.7828811731,16.801439534300002,0,16.801439534300002,76.98,-0.52,76.9817562803,132.44,16.801439534300002,0.0,16.801439534300002,16.801439534300002,0,16.801439534300002,0.0,0.0,0.0,132.57,97.1914395343,-5.75,97.3613805302,16.801439534300002,0,16.801439534300002,80.39,-5.75,80.5953757979,132.28
2021-03-03 10:30:00,93.783661713,-0.71,93.7863492429,17.353661713,0,17.353661713,76.43,-0.71,76.4332977177,132.52,17.353661713,0.0,17.353661713,17.353661713,0,17.353661713,0.0,0.0,0.0,132.57,97.173661713,-5.95,97.3556522793,17.353661713,0,17.353661713,79.82,-5.95,80.041457383,132.36
2021-03-03 11:00:00,92.6508839344,-0.43,92.6518817608,18.0308839344,0,18.0308839344,74.62,-0.43,74.6212389337,132.66,18.0308839344,0.0,18.0308839344,18.0308839344,0,18.0308839344,0.0,0.0,0.0,132.73,95.9508839344,-5.69,96.1194477085,18.0308839344,0,18.0308839344,77.92,-5.69,78.1274759608,132.47
2021-03-03 11:30:00,92.9331061539,-0.11,92.9331712544,18.8531061539,0,18.8531061539,74.08,-0.11,74.0800816684,132.66,18.8531061539,0.0,18.8531061539,18.8531061539,0,18.8531061539,0.0,0.0,0.0,132.8,96.2131061539,-5.38,96.3634069332,18.8531061539,0,18.8531061539,77.36,-5.38,77.5468503551,132.54
2021-03-03 12:00:00,93.7775506162,0.16,93.7776871093,19.1875506162,0,19.1875506162,74.59,0.16,74.5901716046,132.66,19.1875506162,0.0,19.1875506162,19.1875506162,0,19.1875506162,0.0,0.0,0.0,132.89,97.0775506162,-5.09,97.2108992533,19.1875506162,0,19.1875506162,77.89,-5.09,78.0561349287,132.54
2021-03-03 12:30:00,96.5147728514,0.53,96.516228058,20.9847728514,0,20.9847728514,75.53,0.53,75.5318595031,132.47,20.9847728514,0.0,20.9847728514,20.9847728514,0,20.9847728514,0.0,0.0,0.0,132.67,99.8747728514,-4.66,99.9834278874,20.9847728514,0,20.9847728514,78.89,-4.66,79.0275122979,132.36
2021-03-03 13:00:00,95.79455063,0.74,95.7974087876,22.20455063,0,22.20455063,73.59,0.74,73.5937205202,132.6,22.20455063,0.0,22.20455063,22.20455063,0,22.20455063,0.0,0.0,0.0,132.82,99.06455063,-4.45,99.1644477196,22.20455063,0,22.20455063,76.86,-4.45,76.988714108,132.44
2021-03-03 13:30:00,93.6196617494,0.06,93.6196809762,22.0296617494,0,22.0296617494,71.59,0.06,71.5900251432,133.01,22.0296617494,0.0,22.0296617494,22.0296617494,0,22.0296617494,0.0,0.0,0.0,133.1,96.7996617494,-5.23,96.9408449252,22.0296617494,0,22.0296617494,74.77,-5.23,74.952690412,132.81
2021-03-03 14:00:00,89.0974395438,-0.98,89.1028289857,20.6374395438,0,20.6374395438,68.46,-0.98,68.4670139556,133.12,20.6374395438,0.0,20.6374395438,20.6374395438,0,20.6374395438,0.0,0.0,0.0,133.1,92.1274395438,-6.32,92.3439630777,20.6374395438,0,20.6374395438,71.49,-6.32,71.7688128646,132.94
2021-03-03 14:30:00,88.9482173163,-1.3599999999999999,88.9586137693,21.2482173163,0,21.2482173163,67.7,-1.3599999999999999,67.713658888,133.12,21.2482173163,0.0,21.2482173163,21.2482173163,0,21.2482173163,0.0,0.0,0.0,133.1,91.9482173163,-6.73,92.1941840229,21.2482173163,0,21.2482173163,70.7,-6.73,71.0195951833,132.94
2021-03-03 15:00:00,87.8142173338,-2.44,87.8481096322,19.0342173338,0,19.0342173338,68.78,-2.44,68.8232664148,133.12,19.0342173338,0.0,19.0342173338,19.0342173338,0,19.0342173338,0.0,0.0,0.0,132.94,90.8542173338,-7.86,91.1935765684,19.0342173338,0,19.0342173338,71.82,-7.86,72.2488200596,132.94
2021-03-03 15:30:00,93.9438662466,-0.87,93.9478946297,15.5938662466,0,15.5938662466,78.35,-0.87,78.3548301,132.75,15.5938662466,0.0,15.5938662466,15.5938662466,0,15.5938662466,0.0,0.0,0.0,132.94,97.4038662466,-6.13,97.5965678689,15.5938662466,0,15.5938662466,81.81,-6.13,82.0393381251,132.59
2021-03-03 16:00:00,97.5067777636,-0.92,97.5111178781,14.1667777636,0,14.1667777636,83.34,-0.92,83.3450778391,132.68,14.1667777636,0.0,14.1667777636,14.1667777636,0,14.1667777636,0.0,0.0,0.0,132.94,101.1767777636,-6.16,101.3641255999,14.1667777636,0,14.1667777636,87.01,-6.16,87.2277805518,132.59
2021-03-03 16:30:00,103.9763333216,2.16,103.9987667764,11.6863333216,0,11.6863333216,92.29,2.16,92.3152733842,132.17,11.6863333216,0.0,11.6863333216,11.6863333216,0,11.6863333216,0.0,0.0,0.0,132.76,108.0663333216,-2.84,108.1036447007,11.6863333216,0,11.6863333216,96.38,-2.84,96.421833627,132.03
2021-03-03 17:00:00,107.0511989253,1.6099999999999999,107.0633050645,11.1311989253,0,11.1311989253,95.92,1.6099999999999999,95.9335108291,131.77,11.1311989253,0.0,11.1311989253,11.1311989253,0,11.1311989253,0.0,0.0,0.0,132.34,111.3011989253,-3.37,111.3522060051,11.1311989253,0,11.1311989253,100.17,-3.37,100.2266720988,131.63
2021-03-03 17:30:00,103.9795507898,-1.31,103.9878025658,18.8095507898,0,18.8095507898,85.17,-1.31,85.180073961,131.95,18.8095507898,0.0,18.8095507898,18.8095507898,0,18.8095507898,0.0,0.0,0.0,132.06,107.7595507898,-6.47,107.9536089551,18.8095507898,0,18.8095507898,88.95,-6.47,89.1849953748,131.8
2021-03-03 18:00:00,108.3462173663,-0.92,108.3501232929,19.8462173663,0,19.8462173663,88.5,-0.92,88.5047817917,131.46,19.8462173663,0.0,19.8462173663,19.8462173663,0,19.8462173663,0.0,0.0,0.0,131.66,112.2862173663,-6.02,112.4474766744,19.8462173663,0,19.8462173663,92.44,-6.02,92.6358138087,131.35
2021-03-03 18:30:00,111.7727729153,0.30000000000000004,111.7731755171,19.8327729153,0,19.8327729153,91.94,0.30000000000000004,91.9404894483,131.55,19.8327729153,0.0,19.8327729153,19.8327729153,0,19.8327729153,0.0,0.0,0.0,131.94,115.8827729153,-4.73,115.9792652096,19.8327729153,0,19.8327729153,96.05,-4.73,96.1663943381,131.43
2021-03-03 19:00:00,110.2906617995,0.09,110.2906985206,18.3906617995,0,18.3906617995,91.9,0.09,91.9000440696,131.85,18.3906617995,0.0,18.3906617995,18.3906617995,0,18.3906617995,0.0,0.0,0.0,132.17,114.3706617995,-4.97,114.4785970409,18.3906617995,0,18.3906617995,95.98,-4.97,96.1085911873,131.7
2021-03-03 19:30:00,111.9527996351,1.49,111.9627145354,8.3327996351,0,8.3327996351,103.62,1.49,103.6307121465,131.41,8.3327996351,0.0,8.3327996351,8.3327996351,0,8.3327996351,0.0,0.0,0.0,132.09,116.5727996351,-3.42,116.6229566371,8.3327996351,0,8.3327996351,108.24,-3.42,108.2940164552,131.29
2021-03-03 20:00:00,106.5197777694,-0.53,106.5210962957,8.3997777694,0,8.3997777694,98.12,-0.53,98.1214314001,132.09,8.3997777694,0.0,8.3997777694,8.3997777694,0,8.3997777694,0.0,0.0,0.0,132.49,110.8697777694,-5.61,111.011619764,8.3997777694,0,8.3997777694,102.47,-5.61,102.6234524853,131.96
2021-03-03 20:30:00,103.9726666581,-3.29,104.0247062576,8.6026666581,0,8.6026666581,95.37,-3.29,95.4267310558,133.07,8.6026666581,0.0,8.6026666581,8.6026666581,0,8.6026666581,0.0,0.0,0.0,133.16,108.2126666581,-8.6,108.5538632442,8.6026666581,0,8.6026666581,99.61,-8.6,99.9805586102,132.95
2021-03-03 21:00:00,100.3939999919,-6.39,100.5971537091,8.1439999919,0,8.1439999919,92.25,-6.39,92.4710473608,134.09,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,133.81,104.4739999919,-11.91,105.150676528,8.1439999919,0,8.1439999919,96.33,-11.91,97.0634689263,133.97
2021-03-03 21:30:00,98.7435555508,-5.86,98.9172854602,4.7435555508,0,4.7435555508,94.0,-5.86,94.1824803241,133.99,4.7435555508,0.0,4.7435555508,4.7435555508,0,4.7435555508,0.0,0.0,0.0,133.81,102.8735555508,-11.35,103.4977822548,4.7435555508,0,4.7435555508,98.13,-11.35,98.7842062275,133.85
2021-03-03 22:00:00,93.5186666612,-9.84,94.0349223113,5.4286666612,0,5.4286666612,88.09,-9.84,88.6378796001,132.62,5.4286666612,0.0,5.4286666612,5.4286666612,0,5.4286666612,0.0,0.0,0.0,131.92,97.3886666612,-15.45,98.6065661812,5.4286666612,0,5.4286666612,91.96,-15.45,93.2488289471,132.47
2021-03-03 22:30:00,90.3509999958,-10.46,90.9544655322,4.2009999958,0,4.2009999958,86.15,-10.46,86.7826831805,132.62,4.2009999958,0.0,4.2009999958,4.2009999958,0,4.2009999958,0.0,0.0,0.0,131.78,94.1509999958,-16.12,95.5210196774,4.2009999958,0,4.2009999958,89.95,-16.12,91.3830230404,132.47
2021-03-03 23:00:00,86.3416666643,-11.28,87.0753800013,2.3516666643,0,2.3516666643,83.99,-11.28,84.7440764892,133.15,2.3516666643,0.0,2.3516666643,2.3516666643,0,2.3516666643,0.0,0.0,0.0,132.26,90.0316666643,-17.02,91.6263139188,2.3516666643,0,2.3516666643,87.68,-17.02,89.3166434658,133.01
2021-03-03 23:30:00,83.89888888670001,-11.99,84.7513047476,2.1688888867,0,2.1688888867,81.73,-11.99,82.6048001027,133.93,2.1688888867,0.0,2.1688888867,2.1688888867,0,2.1688888867,0.0,0.0,0.0,132.94,87.4688888867,-17.83,89.2676616871,2.1688888867,0,2.1688888867,85.3,-17.83,87.1435534047,133.84
2021-03-04 00:00:00,80.8087777748,-13.09,81.8621198447,2.9487777748,0,2.9487777748,77.86,-13.09,78.9526927976,134.27,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,133.15,84.1987777748,-19.04,86.3247112869,2.9487777748,0,2.9487777748,81.25,-19.04,83.4510880696,134.17
2021-03-04 00:30:00,92.5779999978,-11.03,93.2327570309,2.2179999978,0,2.2179999978,90.36,-11.03,91.0307118505,133.24,2.2179999978,0.0,2.2179999978,2.2179999978,0,2.2179999978,0.0,0.0,0.0,132.44,96.5479999978,-16.73,97.9867807593,2.2179999978,0,2.2179999978,94.33,-16.73,95.8020970543,133.12
2021-03-04 01:00:00,94.6032222199,-9.96,95.1260808317,2.2932222199,0,2.2932222199,92.31,-9.96,92.8457737326,132.52,2.2932222199,0.0,2.2932222199,2.2932222199,0,2.2932222199,0.0,0.0,0.0,131.83,98.6432222199,-15.54,99.85978615,2.2932222199,0,2.2932222199,96.35,-15.54,97.5951540805,132.36
2021-03-04 01:30:00,91.8362222185,-10.99,92.4914688572,3.7062222184999998,0,3.7062222184999998,88.13,-10.99,88.8125948275,132.82,3.7062222184999998,0.0,3.7062222184999998,3.7062222184999998,0,3.7062222184999998,0.0,0.0,0.0,131.97,95.6962222185,-16.66,97.1355884673,3.7062222184999998,0,3.7062222184999998,91.99,-16.66,93.4864466113,132.65
2021-03-04 02:00:00,89.8594444421,-11.43,90.5834678925,2.3594444421,0,2.3594444421,87.5,-11.43,88.2433844546,133.17,2.3594444421,0.0,2.3594444421,2.3594444421,0,2.3594444421,0.0,0.0,0.0,132.3,93.6994444421,-17.15,95.2560149741,2.3594444421,0,2.3594444421,91.34,-17.15,92.9360968623,133.07
2021-03-04 02:30:00,89.6504444421,-11.59,90.3965170162,2.3804444421,0,2.3804444421,87.27,-11.59,88.0362482163,133.47,2.3804444421,0.0,2.3804444421,2.3804444421,0,2.3804444421,0.0,0.0,0.0,132.54,93.4704444421,-17.35,95.0670630881,2.3804444421,0,2.3804444421,91.09,-17.35,92.7276150885,133.33
2021-03-04 03:00:00,87.2565555532,-12.09,88.0901503405,2.3065555532,0,2.3065555532,84.95,-12.09,85.8060056173,133.75,2.3065555532,0.0,2.3065555532,2.3065555532,0,2.3065555532,0.0,0.0,0.0,132.74,90.9565555532,-17.9,92.7011596374,2.3065555532,0,2.3065555532,88.65,-17.9,90.4391093499,133.61
2021-03-04 03:30:00,84.4431111088,-12.69,85.3913058439,2.3031111088,0,2.3031111088,82.14,-12.69,83.1144734688,134.0,2.3031111088,0.0,2.3031111088,2.3031111088,0,2.3031111088,0.0,0.0,0.0,132.92,88.0231111088,-18.55,89.9564927577,2.3031111088,0,2.3031111088,85.72,-18.55,87.7041669478,133.86
2021-03-04 04:00:00,81.984333331,-13.19,83.0385874864,2.304333331,0,2.304333331,79.68,-13.19,80.7643392841,134.4,2.304333331,0.0,2.304333331,2.304333331,0,2.304333331,0.0,0.0,0.0,133.24,85.454333331,-19.15,87.573772244,2.304333331,0,2.304333331,83.15,-19.15,85.3266957054,134.32
2021-03-04 04:30:00,80.80722222,-11.69,81.6484124947,2.23722222,0,2.23722222,78.57,-11.69,79.4348852835,134.4,2.23722222,0.0,2.23722222,2.23722222,0,2.23722222,0.0,0.0,0.0,133.4,84.21722222,-17.57,86.0304912136,2.23722222,0,2.23722222,81.98,-17.57,83.8416680416,134.32
2021-03-04 05:00:00,79.6626666644,-11.61,80.504239392,2.2226666644,0,2.2226666644,77.44,-11.61,78.3054640495,134.4,2.2226666644,0.0,2.2226666644,2.2226666644,0,2.2226666644,0.0,0.0,0.0,133.4,83.0326666644,-17.5,84.8567836617,2.2226666644,0,2.2226666644,80.81,-17.5,82.6831669689,134.32
2021-03-04 05:30:00,81.1388888867,-10.92,81.8704201147,2.2188888867,0,2.2188888867,78.92,-10.92,79.6719072195,134.17,2.2188888867,0.0,2.2188888867,2.2188888867,0,2.2188888867,0.0,0.0,0.0,133.24,84.5688888867,-16.75,86.211713053,2.2188888867,0,2.2188888867,82.35,-16.75,84.0362124325,134.07
2021-03-04 06:00:00,83.3368888867,-10.13,83.9503064277,2.1968888867,0,2.1968888867,81.14,-10.13,81.7698997187,134.17,2.1968888867,0.0,2.1968888867,2.1968888867,0,2.1968888867,0.0,0.0,0.0,133.33,86.8668888867,-15.91,88.3118592537,2.1968888867,0,2.1968888867,84.67,-15.91,86.1518252854,134.0
2021-03-04 06:30:00,91.4403333306,-6.96,91.7048317136,2.7003333306,0,2.7003333306,88.74,-6.96,89.0125227145,133.34,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,132.94,95.3103333306,-12.49,96.1252294645,2.7003333306,0,2.7003333306,92.61,-12.49,93.4484467501,133.2
2021-03-04 07:00:00,92.9351111054,-4.38,93.0382678051,5.7451111054,0,5.7451111054,87.19,-4.38,87.2999455899,133.06,5.7451111054,0.0,5.7451111054,5.7451111054,0,5.7451111054,0.0,0.0,0.0,132.94,96.7551111054,-9.79,97.2491420271,5.7451111054,0,5.7451111054,91.01,-9.79,91.5350435626,132.91
2021-03-04 07:30:00,94.3641111074,-0.31,94.3646203038,3.7541111074,0,3.7541111074,90.61,-0.31,90.6105302931,131.97,3.7541111074,0.0,3.7541111074,3.7541111074,0,3.7541111074,0.0,0.0,0.0,132.3,98.3741111074,-5.4,98.5222093549,3.7541111074,0,3.7541111074,94.62,-5.4,94.7739647794,131.85
2021-03-04 08:00:00,99.2138888823,1.0,99.2189283713,6.5838888823,0,6.5838888823,92.63,1.0,92.635397662,131.85,6.5838888823,0.0,6.5838888823,6.5838888823,0,6.5838888823,0.0,0.0,0.0,132.3,103.3238888823,-4.01,103.4016736507,6.5838888823,0,6.5838888823,96.74,-4.01,96.8230742127,131.7
2021-03-04 08:30:00,100.4203333246,1.32,100.4290084837,8.7503333246,0,8.7503333246,91.67,1.32,91.6795031618,131.42,8.7503333246,0.0,8.7503333246,8.7503333246,0,8.7503333246,0.0,0.0,0.0,131.92,104.4603333246,-3.67,104.524782412,8.7503333246,0,8.7503333246,95.71,-3.67,95.7803372306,131.26
2021-03-04 09:00:00,100.5229990567,0.5,100.5242425455,10.7729990567,0,10.7729990567,89.75,0.5,89.7513927469,131.59,10.7729990567,0.0,10.7729990567,10.7729990567,0,10.7729990567,0.0,0.0,0.0,131.92,104.4729990567,-4.53,104.5711644379,10.7729990567,0,10.7729990567,93.7,-4.53,93.8094392905,131.43
2021-03-04 09:30:00,94.5219951266,-1.21,94.5297395676,13.0219951266,0,13.0219951266,81.5,-1.21,81.5089817137,132.19,13.0219951266,0.0,13.0219951266,13.0219951266,0,13.0219951266,0.0,0.0,0.0,132.26,98.1219951266,-6.41,98.3311447489,13.0219951266,0,13.0219951266,85.1,-6.41,85.3410692457,132.03
2021-03-04 10:00:00,94.2908840112,-1.25,94.2991691777,14.6908840112,0,14.6908840112,79.6,-1.25,79.6098140935,132.19,14.6908840112,0.0,14.6908840112,14.6908840112,0,14.6908840112,0.0,0.0,0.0,132.26,97.8108840112,-6.46,98.0239798776,14.6908840112,0,14.6908840112,83.12,-6.46,83.3706543095,132.03
2021-03-04 10:30:00,94.5494395715,-1.5,94.5613373598,16.1494395715,0,16.1494395715,78.4,-1.5,78.4143481768,132.36,16.1494395715,0.0,16.1494395715,16.1494395715,0,16.1494395715,0.0,0.0,0.0,132.36,98.0094395715,-6.75,98.2416039421,16.1494395715,0,16.1494395715,81.86,-6.75,82.1378238085,132.33
2021-03-04 11:00:00,95.3925506866,-1.03,95.3981112313,15.1725506866,0,15.1725506866,80.22,-1.03,80.2266121683,132.36,15.1725506866,0.0,15.1725506866,15.1725506866,0,15.1725506866,0.0,0.0,0.0,132.36,98.9325506866,-6.24,99.1291439757,15.1725506866,0,15.1725506866,83.76,-6.24,83.9921139155,132.17
2021-03-04 11:30:00,102.3289329596,1.6800000000000002,102.3427228515,12.1689329596,0,12.1689329596,90.16,1.6800000000000002,90.1756508155,131.73,12.1689329596,0.0,12.1689329596,12.1689329596,0,12.1689329596,0.0,0.0,0.0,132.28,106.3189329596,-3.31,106.37044517,12.1689329596,0,12.1689329596,94.15,-3.31,94.2081663127,131.62
2021-03-04 12:00:00,104.4145555431,2.13,104.4362787027,12.4745555431,0,12.4745555431,91.94,2.13,91.9646698466,131.73,12.4745555431,0.0,12.4745555431,12.4745555431,0,12.4745555431,0.0,0.0,0.0,132.28,108.4445555431,-2.83,108.4814755013,12.4745555431,0,12.4745555431,95.97,-2.83,96.0117169933,131.51
2021-03-04 12:30:00,107.3933333214,2.91,107.4327517188,11.9433333214,0,11.9433333214,95.45,2.91,95.4943485239,131.33,11.9433333214,0.0,11.9433333214,11.9433333214,0,11.9433333214,0.0,0.0,0.0,132.06,111.6033333214,-1.97,111.6207189927,11.9433333214,0,11.9433333214,99.66,-1.97,99.6794687987,131.26
2021-03-04 13:00:00,106.3932222092,2.24,106.4168000461,13.0132222092,0,13.0132222092,93.38,2.24,93.4068627029,131.5,13.0132222092,0.0,13.0132222092,13.0132222092,0,13.0132222092,0.0,0.0,0.0,132.15,110.4932222092,-2.69,110.5259619011,13.0132222092,0,13.0132222092,97.48,-2.69,97.5171087553,131.26
2021-03-04 13:30:00,107.5881111001,1.62,107.6003069238,10.9881111001,0,10.9881111001,96.6,1.62,96.613582896,131.65,10.9881111001,0.0,10.9881111001,10.9881111001,0,10.9881111001,0.0,0.0,0.0,132.24,111.8581111001,-3.33,111.9076669352,10.9881111001,0,10.9881111001,100.87,-3.33,100.9249513252,131.54
2021-03-04 14:00:00,107.991111102,1.75,108.005289579,9.091111102,0,9.091111102,98.9,1.75,98.9154815992,131.65,9.091111102,0.0,9.091111102,9.091111102,0,9.091111102,0.0,0.0,0.0,132.24,112.361111102,-3.19,112.4063849969,9.091111102,0,9.091111102,103.27,-3.19,103.3192576435,131.54
2021-03-04 14:30:00,107.2881111024,1.28,107.2957463459,8.7281111024,0,8.7281111024,98.56,1.28,98.5683113379,131.79,8.7281111024,0.0,8.7281111024,8.7281111024,0,8.7281111024,0.0,0.0,0.0,132.43,111.6381111024,-3.68,111.6987477571,8.7281111024,0,8.7281111024,102.91,-3.68,102.9757762777,131.73
2021-03-04 15:00:00,106.3709999938,1.72,106.3849051308,6.1609999938,0,6.1609999938,100.21,1.72,100.2247599149,131.59,6.1609999938,0.0,6.1609999938,6.1609999938,0,6.1609999938,0.0,0.0,0.0,132.25,110.7909999938,-3.2,110.8372034997,6.1609999938,0,6.1609999938,104.63,-3.2,104.6789229024,131.5
2021-03-04 15:30:00,107.4135555483,1.21,107.4203705799,7.2735555483,0,7.2735555483,100.14,1.21,100.1473099988,131.74,7.2735555483,0.0,7.2735555483,7.2735555483,0,7.2735555483,0.0,0.0,0.0,132.4,111.8335555483,-3.76,111.8967459159,7.2735555483,0,7.2735555483,104.56,-3.76,104.6275833612,131.68
2021-03-04 16:00:00,109.6601111034,1.3900000000000001,109.6689202428,7.6701111034,0,7.6701111034,101.99,1.3900000000000001,101.9994715673,131.74,7.6701111034,0.0,7.6701111034,7.6701111034,0,7.6701111034,0.0,0.0,0.0,132.4,114.1901111034,-3.54,114.2449695777,7.6701111034,0,7.6701111034,106.52,-3.54,106.5788065236,131.58
2021-03-04 16:30:00,115.2478888832,2.63,115.27789377,5.6678888832,0,5.6678888832,109.58,2.63,109.6115564163,131.23,5.6678888832,0.0,5.6678888832,5.6678888832,0,5.6678888832,0.0,0.0,0.0,132.07,120.1178888832,-2.16,120.1373082342,5.6678888832,0,5.6678888832,114.45,-2.16,114.4703808852,131.06
2021-03-04 17:00:00,120.98433333,4.39,121.0639542197,3.30433333,0,3.30433333,117.68,4.39,117.7618550295,130.44,3.30433333,0.0,3.30433333,3.30433333,0,3.30433333,0.0,0.0,0.0,131.61,126.23433333,-0.21,126.234508005,3.30433333,0,3.30433333,122.93,-0.21,122.9301793702,130.31
2021-03-04 17:30:00,127.7227777746,7.82,127.9619488851,3.1527777746,0,3.1527777746,124.57,7.82,124.8152126145,130.55,3.1527777746,0.0,3.1527777746,3.1527777746,0,3.1527777746,0.0,0.0,0.0,131.15,133.0727777746,3.89,133.1296221156,3.1527777746,0,3.1527777746,129.92,3.89,129.978223176,130.41
2021-03-04 18:00:00,127.8239999954,15.26,128.7316688885,4.5839999954,0,4.5839999954,123.24,15.26,124.1811789282,132.3,4.5839999954,0.0,4.5839999954,4.5839999954,0,4.5839999954,0.0,0.0,0.0,130.96,132.8039999954,11.0,133.2587798788,4.5839999954,0,4.5839999954,128.22,11.0,128.6909802589,132.18
2021-03-04 18:30:00,130.0493333287,15.74,130.9983843383,4.6193333287,0,4.6193333287,125.43,15.74,126.4137354088,132.18,4.6193333287,0.0,4.6193333287,4.6193333287,0,4.6193333287,0.0,0.0,0.0,130.85,135.1193333287,11.54,135.6112305054,4.6193333287,0,4.6193333287,130.5,11.54,131.0092424221,132.0
2021-03-04 19:00:00,126.6974444354,13.48,127.4125301,8.9974444354,0,8.9974444354,117.7,13.48,118.4694070214,132.97,8.9974444354,0.0,8.9974444354,8.9974444354,0,8.9974444354,0.0,0.0,0.0,131.31,131.4674444354,9.06,131.7792568896,8.9974444354,0,8.9974444354,122.47,9.06,122.8046599279,132.85
2021-03-04 19:30:00,120.8561111023,11.4,121.392584579,8.7961111023,0,8.7961111023,112.06,11.4,112.6383753434,133.99,8.7961111023,0.0,8.7961111023,8.7961111023,0,8.7961111023,0.0,0.0,0.0,131.99,125.3761111023,6.79,125.5598396588,8.7961111023,0,8.7961111023,116.58,6.79,116.7775684796,133.89
2021-03-04 20:00:00,116.9785555508,11.1,117.5040103943,4.7985555508,0,4.7985555508,112.18,11.1,112.7278244268,134.28,4.7985555508,0.0,4.7985555508,4.7985555508,0,4.7985555508,0.0,0.0,0.0,132.2,121.5285555508,6.42,121.6980123677,4.7985555508,0,4.7985555508,116.73,6.42,116.9064125701,134.12
2021-03-04 20:30:00,115.17844444240001,8.11,115.463614027,2.0084444424,0,2.0084444424,113.17,8.11,113.4602176977,134.49,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,132.11,119.7384444424,3.3,119.7839099274,2.0084444424,0,2.0084444424,117.73,3.3,117.7762408128,134.38
2021-03-04 21:00:00,114.3325555535,1.21,114.3389581874,2.0925555535,0,2.0925555535,112.24,1.21,112.2465219951,133.97,2.0925555535,0.0,2.0925555535,2.0925555535,0,2.0925555535,0.0,0.0,0.0,132.11,118.9625555535,-3.8,119.0232314458,2.0925555535,0,2.0925555535,116.87,-3.8,116.9317617245,133.86
2021-03-04 21:30:00,108.9193333289,-7.97,109.2105401178,4.4293333289,0,4.4293333289,104.49,-7.97,104.7935160208,133.33,4.4293333289,0.0,4.4293333289,4.4293333289,0,4.4293333289,0.0,0.0,0.0,133.0,113.5093333289,-13.45,114.3034175026,4.4293333289,0,4.4293333289,109.08,-13.45,109.906091278,133.21
2021-03-04 22:00:00,102.6366666622,-9.13,103.0419440982,4.4566666622,0,4.4566666622,98.18,-9.13,98.6035967904,133.89,4.4566666622,0.0,4.4566666622,4.4566666622,0,4.4566666622,0.0,0.0,0.0,133.36,106.9666666622,-14.75,107.9788418016,4.4566666622,0,4.4566666622,102.51,-14.75,103.5657404743,133.73
2021-03-04 22:30:00,94.9575555534,-9.92,95.4743094066,2.1775555534,0,2.1775555534,92.78,-9.92,93.3088141603,133.18,2.1775555534,0.0,2.1775555534,2.1775555534,0,2.1775555534,0.0,0.0,0.0,132.55,99.0375555534,-15.56,100.2524364292,2.1775555534,0,2.1775555534,96.86,-15.56,98.1018511548,133.07
2021-03-04 23:00:00,87.3365555521,-11.71,88.1180914212,3.4265555521,0,3.4265555521,83.91,-11.71,84.7231503191,132.96,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,132.06,91.0265555521,-17.47,92.6878347772,3.4265555521,0,3.4265555521,87.6,-17.47,89.325029527,132.85
2021-03-04 23:30:00,84.8724444409,-12.48,85.7850932585,3.5724444409,0,3.5724444409,81.3,-12.48,82.2522972324,133.53,3.5724444409,0.0,3.5724444409,3.5724444409,0,3.5724444409,0.0,0.0,0.0,132.49,88.4324444409,-18.33,90.3121593684,3.5724444409,0,3.5724444409,84.86,-18.33,86.8170979704,133.4
2021-03-05 00:00:00,82.6799999971,-13.14,83.7176325485,2.8599999971,0,2.8599999971,79.82,-13.14,80.8943261298,133.67,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,132.49,86.1699999971,-19.02,88.2441459787,2.8599999971,0,2.8599999971,83.31,-19.02,85.4535926688,133.57
2021-03-05 00:30:00,94.3209999978,-10.51,94.9047477241,2.2409999978,0,2.2409999978,92.08,-10.51,92.6778641316,132.49,2.2409999978,0.0,2.2409999978,2.2409999978,0,2.2409999978,0.0,0.0,0.0,131.81,98.3609999978,-16.13,99.6747872862,2.2409999978,0,2.2409999978,96.12,-16.13,97.4640000205,132.4
2021-03-05 01:00:00,97.4981111088,-9.42,97.9521213134,2.2681111088,0,2.2681111088,95.23,-9.42,95.6947715395,131.57,2.2681111088,0.0,2.2681111088,2.2681111088,0,2.2681111088,0.0,0.0,0.0,131.04,101.6781111088,-14.9,102.7640417591,2.2681111088,0,2.2681111088,99.41,-14.9,100.5204362306,131.51
2021-03-05 01:30:00,95.9812222205,-10.12,96.5132603269,1.7712222204999999,0,1.7712222204999999,94.21,-10.12,94.75198414810001,131.97,1.7712222204999999,0.0,1.7712222204999999,1.7712222204999999,0,1.7712222204999999,0.0,0.0,0.0,131.3,100.1012222205,-15.66,101.318755865,1.7712222204999999,0,1.7712222204999999,98.33,-15.66,99.5691945332,131.87
2021-03-05 02:00:00,93.0149999983,-10.87,93.64799583920001,1.6649999983,0,1.6649999983,91.35,-10.87,91.9944530937,132.52,1.6649999983,0.0,1.6649999983,1.6649999983,0,1.6649999983,0.0,0.0,0.0,131.7,97.0349999983,-16.51,98.4295246594,1.6649999983,0,1.6649999983,95.37,-16.51,96.7885168809,132.41
2021-03-05 02:30:00,92.6252222206,-11.34,93.3168119441,1.6452222206,0,1.6452222206,90.98,-11.34,91.6840007853,132.9,1.6452222206,0.0,1.6452222206,1.6452222206,0,1.6452222206,0.0,0.0,0.0,132.03,96.6152222206,-17.03,98.1046485378,1.6452222206,0,1.6452222206,94.97,-17.03,96.4848267864,132.75
2021-03-05 03:00:00,89.6501111089,-11.78,90.4207433161,2.2501111089,0,2.2501111089,87.4,-11.78,88.1902965184,133.32,2.2501111089,0.0,2.2501111089,2.2501111089,0,2.2501111089,0.0,0.0,0.0,132.38,93.4801111089,-17.54,95.1114229361,2.2501111089,0,2.2501111089,91.23,-17.54,92.9008315356,133.21
2021-03-05 03:30:00,86.9977777759,-12.37,87.8728071587,1.8377777759,0,1.8377777759,85.16,-12.37,86.0537186878,133.88,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,132.84,90.7177777759,-18.2,92.5254300428,1.8377777759,0,1.8377777759,88.88,-18.2,90.7242767951,133.74
2021-03-05 04:00:00,84.6701111087,-13.03,85.6668466512,2.3801111087,0,2.3801111087,82.29,-13.03,83.315214697,134.23,2.3801111087,0.0,2.3801111087,2.3801111087,0,2.3801111087,0.0,0.0,0.0,133.11,88.2701111087,-18.95,90.2813104421,2.3801111087,0,2.3801111087,85.89,-18.95,87.9556399556,134.11
2021-03-05 04:30:00,83.2882222197,-13.15,84.3199292014,2.4782222197,0,2.4782222197,80.81,-13.15,81.8729418062,134.47,2.4782222197,0.0,2.4782222197,2.4782222197,0,2.4782222197,0.0,0.0,0.0,133.32,86.8082222197,-19.1,88.8846299703,2.4782222197,0,2.4782222197,84.33,-19.1,86.4659406934,134.34
2021-03-05 05:00:00,82.8141111087,-11.56,83.6170472973,2.3941111086999998,0,2.3941111086999998,80.42,-11.56,81.2465999289,134.27,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,133.32,86.3241111087,-17.42,88.0642297344,2.3941111086999998,0,2.3941111086999998,83.93,-17.42,85.7187336584,134.14
2021-03-05 05:30:00,83.5526666643,-10.51,84.2110931334,2.3426666643000003,0,2.3426666643000003,81.21,-10.51,81.8872651882,133.9,2.3426666643000003,0.0,2.3426666643000003,2.3426666643000003,0,2.3426666643000003,0.0,0.0,0.0,133.06,87.1126666643,-16.31,88.6263662426,2.3426666643000003,0,2.3426666643000003,84.77,-16.31,86.3247878654,133.8
2021-03-05 06:00:00,86.4007777755,-9.04,86.8724121929,2.2507777755,0,2.2507777755,84.15,-9.04,84.6341780843,133.12,2.2507777755,0.0,2.2507777755,2.2507777755,0,2.2507777755,0.0,0.0,0.0,132.47,90.0907777755,-14.7,91.2821901589,2.2507777755,0,2.2507777755,87.84,-14.7,89.0615270473,133.02
2021-03-05 06:30:00,94.2349999978,-6.55,94.4623614176,2.1849999978,0,2.1849999978,92.05,-6.55,92.282744866,132.62,2.1849999978,0.0,2.1849999978,2.1849999978,0,2.1849999978,0.0,0.0,0.0,132.33,98.2849999978,-11.99,99.0136421135,2.1849999978,0,2.1849999978,96.1,-11.99,96.8450829934,132.52
2021-03-05 07:00:00,99.1267777744,-5.71,99.2910981505,3.4167777744,0,3.4167777744,95.71,-5.71,95.8801762618,132.86,3.4167777744,0.0,3.4167777744,3.4167777744,0,3.4167777744,0.0,0.0,0.0,132.7,103.3767777744,-11.1,103.9709968357,3.4167777744,0,3.4167777744,99.96,-11.1,100.5744082757,132.72
2021-03-05 07:30:00,104.251333329,-3.91,104.3246308446,4.3713333290000005,0,4.3713333290000005,99.88,-3.91,99.9565030401,132.47,4.3713333290000005,0.0,4.3713333290000005,4.3713333290000005,0,4.3713333290000005,0.0,0.0,0.0,132.53,108.661333329,-9.16,109.0467375066,4.3713333290000005,0,4.3713333290000005,104.29,-9.16,104.6914977446,132.3
2021-03-05 08:00:00,107.7035555488,-2.24,107.7268465975,6.7735555488,0,6.7735555488,100.93,-2.24,100.9548537714,132.19,6.7735555488,0.0,6.7735555488,6.7735555488,0,6.7735555488,0.0,0.0,0.0,132.44,112.1535555488,-7.39,112.3967620629,6.7735555488,0,6.7735555488,105.38,-7.39,105.6388020568,132.08
2021-03-05 08:30:00,111.6616666574,-1.71,111.6747594611,9.3116666574,0,9.3116666574,102.35,-1.71,102.3642838103,131.92,9.3116666574,0.0,9.3116666574,9.3116666574,0,9.3116666574,0.0,0.0,0.0,132.23,116.1416666574,-6.8,116.3405635793,9.3116666574,0,9.3116666574,106.83,-6.8,107.0461998391,131.78
2021-03-05 09:00:00,114.3386666538,0.42,114.3394380438,12.8186666538,0,12.8186666538,101.52,0.42,101.5208687906,131.92,12.8186666538,0.0,12.8186666538,12.8186666538,0,12.8186666538,0.0,0.0,0.0,132.51,118.7686666538,-4.5600000000000005,118.8561726573,12.8186666538,0,12.8186666538,105.95,-4.5600000000000005,106.0480839054,131.78
2021-03-05 09:30:00,111.1459999876,1.02,111.1506802194,12.425999987600001,0,12.425999987600001,98.72,1.02,98.7252693083,131.92,12.425999987600001,0.0,12.425999987600001,12.425999987600001,0,12.425999987600001,0.0,0.0,0.0,132.51,115.4059999876,-3.96,115.4739210087,12.425999987600001,0,12.425999987600001,102.98,-3.96,103.0561109299,131.78
2021-03-05 10:00:00,108.0529999903,1.55,108.064116648,9.6829999903,0,9.6829999903,98.37,1.55,98.3822107904,132.08,9.6829999903,0.0,9.6829999903,9.6829999903,0,9.6829999903,0.0,0.0,0.0,132.65,112.2929999903,-3.42,112.3450677459,9.6829999903,0,9.6829999903,102.61,-3.42,102.6669786251,131.92
2021-03-05 10:30:00,108.4614444343,1.99,108.4796986942,10.1014444343,0,10.1014444343,98.36,1.99,98.380128583,131.97,10.1014444343,0.0,10.1014444343,10.1014444343,0,10.1014444343,0.0,0.0,0.0,132.65,112.7014444343,-2.95,112.7400464679,10.1014444343,0,10.1014444343,102.6,-2.95,102.6424010826,131.85
2021-03-05 11:00:00,107.1574444303,1.43,107.1669855731,14.1774444303,0,14.1774444303,92.98,1.43,92.9909958007,132.13,14.1774444303,0.0,14.1774444303,14.1774444303,0,14.1774444303,0.0,0.0,0.0,132.65,111.1674444303,-3.59,111.2253963857,14.1774444303,0,14.1774444303,96.99,-3.59,97.0564176137,132.01
2021-03-05 11:30:00,104.9589999848,1.09,104.9646596613,15.1589999848,0,15.1589999848,89.8,1.09,89.8066150125,132.28,15.1589999848,0.0,15.1589999848,15.1589999848,0,15.1589999848,0.0,0.0,0.0,132.74,108.7989999848,-3.9699999999999998,108.8714071632,15.1589999848,0,15.1589999848,93.64,-3.9699999999999998,93.7241190943,132.15
2021-03-05 12:00:00,103.719333317,0.24,103.719610989,16.359333317,0,16.359333317,87.36,0.24,87.3603296697,132.47,16.359333317,0.0,16.359333317,16.359333317,0,16.359333317,0.0,0.0,0.0,132.83,107.459333317,-4.87,107.5696296216,16.359333317,0,16.359333317,91.1,-4.87,91.2300767291,132.3
2021-03-05 12:30:00,99.5943333134,-0.68,99.5966547036,19.8843333134,0,19.8843333134,79.71,-0.68,79.7129004616,132.97,19.8843333134,0.0,19.8843333134,19.8843333134,0,19.8843333134,0.0,0.0,0.0,133.13,102.9843333134,-5.95,103.1560730545,19.8843333134,0,19.8843333134,83.1,-5.95,83.3127391219,132.82
2021-03-05 13:00:00,96.2673333116,-2.61,96.302707973,21.7473333116,0,21.7473333116,74.52,-2.61,74.5656925134,133.4,21.7473333116,0.0,21.7473333116,21.7473333116,0,21.7473333116,0.0,0.0,0.0,133.26,99.4373333116,-7.99,99.7578235334,21.7473333116,0,21.7473333116,77.69,-7.99,78.0997836105,133.22
2021-03-05 13:30:00,96.0851110927,-2.4,96.1150798455,18.3951110927,0,18.3951110927,77.69,-2.4,77.727061568,132.94,18.3951110927,0.0,18.3951110927,18.3951110927,0,18.3951110927,0.0,0.0,0.0,132.92,99.4151110927,-7.75,99.7167328665,18.3951110927,0,18.3951110927,81.02,-7.75,81.3898206166,132.76
2021-03-05 14:00:00,94.7011110925,-2.18,94.726199344,18.6211110925,0,18.6211110925,76.08,-2.18,76.1112265044,132.94,18.6211110925,0.0,18.6211110925,18.6211110925,0,18.6211110925,0.0,0.0,0.0,132.92,97.9711110925,-7.52,98.25929477,18.6211110925,0,18.6211110925,79.35,-7.52,79.7055387034,132.84
2021-03-05 14:30:00,92.1354444276,-1.76,92.1522529289,16.8454444276,0,16.8454444276,75.29,-1.76,75.3105683155,133.17,16.8454444276,0.0,16.8454444276,16.8454444276,0,16.8454444276,0.0,0.0,0.0,133.18,95.3754444276,-7.1,95.6393506866,16.8454444276,0,16.8454444276,78.53,-7.1,78.8503069113,132.98
2021-03-05 15:00:00,91.8478888748,-0.84,91.851729928,14.0878888748,0,14.0878888748,77.76,-0.84,77.7645369047,133.17,14.0878888748,0.0,14.0878888748,14.0878888748,0,14.0878888748,0.0,0.0,0.0,133.28,95.2278888748,-6.14,95.4256276875,14.0878888748,0,14.0878888748,81.14,-6.14,81.3719804355,132.98
2021-03-05 15:30:00,90.3368888752,0.08,90.3369242981,13.7068888752,0,13.7068888752,76.63,0.08,76.6300417591,132.9,13.7068888752,0.0,13.7068888752,13.7068888752,0,13.7068888752,0.0,0.0,0.0,133.12,93.6868888752,-5.18,93.8299821332,13.7068888752,0,13.7068888752,79.98,-5.18,80.1475688964,132.75
2021-03-05 16:00:00,93.1559999867,-0.34,93.1566204493,13.2659999867,0,13.2659999867,79.89,-0.34,79.8907234915,132.9,13.2659999867,0.0,13.2659999867,13.2659999867,0,13.2659999867,0.0,0.0,0.0,133.12,96.6659999867,-5.6,96.8280721353,13.2659999867,0,13.2659999867,83.4,-5.6,83.5877981526,132.82
2021-03-05 16:30:00,100.5654444332,0.22,100.5656850722,11.2854444332,0,11.2854444332,89.28,0.22,89.2802710569,132.7,11.2854444332,0.0,11.2854444332,11.2854444332,0,11.2854444332,0.0,0.0,0.0,133.0,104.5054444332,-4.94,104.6221368362,11.2854444332,0,11.2854444332,93.22,-4.94,93.3508007464,132.55
2021-03-05 17:00:00,103.394111101,0.14,103.3942058839,10.084111101,0,10.084111101,93.31,0.14,93.3101050262,132.32,10.084111101,0.0,10.084111101,10.084111101,0,10.084111101,0.0,0.0,0.0,132.69,107.514111101,-4.94,107.6275414838,10.084111101,0,10.084111101,97.43,-4.94,97.5551561938,132.14
2021-03-05 17:30:00,111.5513333262,1.19,111.5576804476,7.1213333262,0,7.1213333262,104.43,1.19,104.4367799197,131.39,7.1213333262,0.0,7.1213333262,7.1213333262,0,7.1213333262,0.0,0.0,0.0,132.01,116.1913333262,-3.73,116.2511885536,7.1213333262,0,7.1213333262,109.07,-3.73,109.1337610458,131.25
2021-03-05 18:00:00,116.7879102824,0.92,116.7915338889,6.1779102824,0,6.1779102824,110.61,0.92,110.6138259893,130.64,6.1779102824,0.0,6.1779102824,6.1779102824,0,6.1779102824,0.0,0.0,0.0,131.32,121.7079102824,-3.91,121.7707006029,6.1779102824,0,6.1779102824,115.53,-3.91,115.5961461295,130.51
2021-03-05 18:30:00,115.0146621731,-0.5,115.0157489859,9.2146621731,0,9.2146621731,105.8,-0.5,105.8011814679,131.38,9.2146621731,0.0,9.2146621731,9.2146621731,0,9.2146621731,0.0,0.0,0.0,131.79,119.7346621731,-5.47,119.8595437406,9.2146621731,0,9.2146621731,110.52,-5.47,110.6552813923,131.24
2021-03-05 19:00:00,119.4038861649,-0.27,119.404191431,7.5538861649,0,7.5538861649,111.85,-0.27,111.8503258824,132.13,7.5538861649,0.0,7.5538861649,7.5538861649,0,7.5538861649,0.0,0.0,0.0,132.63,124.4038861649,-5.25,124.5146151781,7.5538861649,0,7.5538861649,116.85,-5.25,116.9678802065,131.97
2021-03-05 19:30:00,118.7764444353,-0.58,118.7778605325,9.1664444353,0,9.1664444353,109.61,-0.58,109.6115345208,132.96,9.1664444353,0.0,9.1664444353,9.1664444353,0,9.1664444353,0.0,0.0,0.0,133.49,123.6664444353,-5.66,123.7959008985,9.1664444353,0,9.1664444353,114.5,-5.66,114.6398080947,132.85
2021-03-05 20:00:00,112.047111102,-0.64,112.0489388896,9.157111102,0,9.157111102,102.89,-0.64,102.891990456,132.67,9.157111102,0.0,9.157111102,9.157111102,0,9.157111102,0.0,0.0,0.0,133.08,116.627111102,-5.76,116.7692624109,9.157111102,0,9.157111102,107.47,-5.76,107.6242468034,132.54
2021-03-05 20:30:00,106.4417777718,-2.44,106.4697405614,6.0117777718,0,6.0117777718,100.43,-2.44,100.4596361729,132.79,6.0117777718,0.0,6.0117777718,6.0117777718,0,6.0117777718,0.0,0.0,0.0,132.97,110.9217777718,-7.68,111.1873337393,6.0117777718,0,6.0117777718,104.91,-7.68,105.1907339075,132.63
2021-03-05 21:00:00,102.5898888854,-3.7800000000000002,102.6595037077,3.4898888854,0,3.4898888854,99.1,-3.7800000000000002,99.172064615,133.33,3.4898888854,0.0,3.4898888854,3.4898888854,0,3.4898888854,0.0,0.0,0.0,133.37,107.0098888854,-9.13,107.3986648859,3.4898888854,0,3.4898888854,103.52,-9.13,103.9218326436,133.2
2021-03-05 21:30:00,97.9481111042,-5.46,98.1001736435,6.8881111042,0,6.8881111042,91.06,-5.46,91.2235452063,133.48,6.8881111042,0.0,6.8881111042,6.8881111042,0,6.8881111042,0.0,0.0,0.0,133.28,101.9881111042,-10.95,102.5742526495,6.8881111042,0,6.8881111042,95.1,-10.95,95.7283265288,133.39
2021-03-05 22:00:00,93.7094444391,-6.35,93.9243444326,5.3194444391,0,5.3194444391,88.39,-6.35,88.6178006949,133.48,5.3194444391,0.0,5.3194444391,5.3194444391,0,5.3194444391,0.0,0.0,0.0,133.15,97.6394444391,-11.87,98.3583143938,5.3194444391,0,5.3194444391,92.32,-11.87,93.0799618608,133.39
2021-03-05 22:30:00,91.2528888866,-8.39,91.6377751266,2.2728888866,0,2.2728888866,88.98,-8.39,89.3746748246,133.73,2.2728888866,0.0,2.2728888866,2.2728888866,0,2.2728888866,0.0,0.0,0.0,133.15,95.1828888866,-14.04,96.212805472,2.2728888866,0,2.2728888866,92.91,-14.04,93.9648322512,133.63
2021-03-05 23:00:00,90.78722222,-10.08,91.3450935651,2.26722222,0,2.26722222,88.52,-10.08,89.0920692318,133.32,2.26722222,0.0,2.26722222,2.26722222,0,2.26722222,0.0,0.0,0.0,132.58,94.67722222,-15.75,95.9783251953,2.26722222,0,2.26722222,92.41,-15.75,93.7425762394,133.18
2021-03-05 23:30:00,88.8514444421,-10.38,89.4557073609,2.3514444421,0,2.3514444421,86.5,-10.38,87.1205739191,133.86,2.3514444421,0.0,2.3514444421,2.3514444421,0,2.3514444421,0.0,0.0,0.0,133.08,92.6714444421,-16.13,94.0647304519,2.3514444421,0,2.3514444421,90.32,-16.13,91.7490016294,133.71
2021-03-06 00:00:00,86.0113333308,-10.85,86.6929752711,2.4913333308,0,2.4913333308,83.52,-10.85,84.221807746,134.14,2.4913333308,0.0,2.4913333308,2.4913333308,0,2.4913333308,0.0,0.0,0.0,133.34,89.6813333308,-16.66,91.2156628436,2.4913333308,0,2.4913333308,87.19,-16.66,88.7674022375,134.05
2021-03-06 00:30:00,97.1179999975,-8.4,97.480592548,2.5079999975,0,2.5079999975,94.61,-8.4,94.9821672737,133.21,2.5079999975,0.0,2.5079999975,2.5079999975,0,2.5079999975,0.0,0.0,0.0,132.74,101.2779999975,-13.95,102.2342202176,2.5079999975,0,2.5079999975,98.77,-13.95,99.7502651626,133.04
2021-03-06 01:00:00,99.4234444419,-7.54,99.7089409466,2.5134444419,0,2.5134444419,96.91,-7.54,97.2028790726,132.65,2.5134444419,0.0,2.5134444419,2.5134444419,0,2.5134444419,0.0,0.0,0.0,132.25,103.6934444419,-12.99,104.5039258604,2.5134444419,0,2.5134444419,101.18,-12.99,102.0104528958,132.49
2021-03-06 01:30:00,97.3368888866,-8.41,97.6995293649,2.3068888866,0,2.3068888866,95.03,-8.41,95.4014098428,132.93,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,132.39,101.5168888866,-13.93,102.4681590994,2.3068888866,0,2.3068888866,99.21,-13.93,100.1831772305,132.77
2021-03-06 02:00:00,94.1286666647,-9.05,94.5627219789,1.9986666647,0,1.9986666647,92.13,-9.05,92.5734270728,133.15,1.9986666647,0.0,1.9986666647,1.9986666647,0,1.9986666647,0.0,0.0,0.0,132.5,98.1786666647,-14.65,99.2656692319,1.9986666647,0,1.9986666647,96.18,-14.65,97.2893360035,132.97
2021-03-06 02:30:00,94.1757777757,-9.14,94.6182684246,2.0557777757,0,2.0557777757,92.12,-9.14,92.5723176765,133.15,2.0557777757,0.0,2.0557777757,2.0557777757,0,2.0557777757,0.0,0.0,0.0,132.63,98.2357777757,-14.74,99.3354701766,2.0557777757,0,2.0557777757,96.18,-14.74,97.3029290412,133.11
2021-03-06 03:00:00,92.1818888869,-9.81,92.7024095629,1.9418888869000002,0,1.9418888869000002,90.24,-9.81,90.77165692,133.53,1.9418888869000002,0.0,1.9418888869000002,1.9418888869000002,0,1.9418888869000002,0.0,0.0,0.0,132.81,96.1518888869,-15.47,97.3884317387,1.9418888869000002,0,1.9418888869000002,94.21,-15.47,95.4716973768,133.41
2021-03-06 03:30:00,89.2773333315,-10.6,89.9044061589,1.8673333315,0,1.8673333315,87.41,-10.6,88.0503725148,133.85,1.8673333315,0.0,1.8673333315,1.8673333315,0,1.8673333315,0.0,0.0,0.0,133.01,93.0973333315,-16.33,94.5186879587,1.8673333315,0,1.8673333315,91.23,-16.33,92.6799967631,133.7
2021-03-06 04:00:00,86.8867777759,-11.19,87.6043848918,1.8967777759,0,1.8967777759,84.99,-11.19,85.7234868633,134.22,1.8967777759,0.0,1.8967777759,1.8967777759,0,1.8967777759,0.0,0.0,0.0,133.3,90.6167777759,-17.01,92.1994604891,1.8967777759,0,1.8967777759,88.72,-17.01,90.3359203197,134.06
2021-03-06 04:30:00,84.9875555537,-11.73,85.7932252512,1.8475555537,0,1.8475555537,83.14,-11.73,83.9633997644,134.52,1.8475555537,0.0,1.8475555537,1.8475555537,0,1.8475555537,0.0,0.0,0.0,133.51,88.6175555537,-17.61,90.3503362048,1.8475555537,0,1.8475555537,86.77,-17.61,88.5389462327,134.36
2021-03-06 05:00:00,83.1569999982,-12.58,84.1031690764,1.8069999982,0,1.8069999982,81.35,-12.58,82.3169417556,134.77,1.8069999982,0.0,1.8069999982,1.8069999982,0,1.8069999982,0.0,0.0,0.0,133.6,86.7269999982,-18.52,88.6823710141,1.8069999982,0,1.8069999982,84.92,-18.52,86.9160330434,134.59
2021-03-06 05:30:00,83.3974444426,-12.44,84.3201478862,1.8374444426,0,1.8374444426,81.56,-12.44,82.5032556933,134.6,1.8374444426,0.0,1.8374444426,1.8374444426,0,1.8374444426,0.0,0.0,0.0,133.52,86.9774444426,-18.37,88.896190817,1.8374444426,0,1.8374444426,85.14,-18.37,87.0992336361,134.48
2021-03-06 06:00:00,84.2634444426,-12.06,85.1220985957,1.8334444426,0,1.8334444426,82.43,-12.06,83.3075536791,134.49,1.8334444426,0.0,1.8334444426,1.8334444426,0,1.8334444426,0.0,0.0,0.0,133.4,87.8834444426,-17.95,89.697838921,1.8334444426,0,1.8334444426,86.05,-17.95,87.9022468427,134.3
2021-03-06 06:30:00,88.7216666648,-10.36,89.3244856452,1.8416666648,0,1.8416666648,86.88,-10.36,87.4955084561,133.73,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,132.97,92.5316666648,-16.09,93.9201652244,1.8416666648,0,1.8416666648,90.69,-16.09,92.1062658021,133.62
2021-03-06 07:00:00,91.4574444427,-9.01,91.9001863109,1.7774444427,0,1.7774444427,89.68,-9.01,90.1314734152,133.34,1.7774444427,0.0,1.7774444427,1.7774444427,0,1.7774444427,0.0,0.0,0.0,132.74,95.3974444427,-14.62,96.5112263221,1.7774444427,0,1.7774444427,93.62,-14.62,94.7546769294,133.21
2021-03-06 07:30:00,92.1784444418,-8.43,92.5631164109,2.6884444417999998,0,2.6884444417999998,89.49,-8.43,89.8861780253,133.51,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,132.98,96.1184444418,-14.03,97.1369973898,2.6884444417999998,0,2.6884444417999998,93.43,-14.03,94.4775412466,133.39
2021-03-06 08:00:00,93.6571111057,-7.51,93.9577275197,5.3771111057,0,5.3771111057,88.28,-7.51,88.5988628595,133.62,5.3771111057,0.0,5.3771111057,5.3771111057,0,5.3771111057,0.0,0.0,0.0,133.15,97.5171111057,-13.08,98.3904129395,5.3771111057,0,5.3771111057,92.14,-13.08,93.0637738328,133.47
2021-03-06 08:30:00,96.0304444359,-5.97,96.215836319,8.5304444359,0,8.5304444359,87.5,-5.97,87.7034258168,133.22,8.5304444359,0.0,8.5304444359,8.5304444359,0,8.5304444359,0.0,0.0,0.0,132.93,99.8504444359,-11.46,100.5059344221,8.5304444359,0,8.5304444359,91.32,-11.46,92.0362645917,133.11
2021-03-06 09:00:00,96.97766665340001,-5.21,97.11751608,13.2176666534,0,13.2176666534,83.76,-5.21,83.9218785538,133.02,13.2176666534,0.0,13.2176666534,13.2176666534,0,13.2176666534,0.0,0.0,0.0,132.79,100.6176666534,-10.66,101.1807809951,13.2176666534,0,13.2176666534,87.4,-10.66,88.0476893507,132.91
2021-03-06 09:30:00,97.7348888724,-4.35,97.8316462241,16.4448888724,0,16.4448888724,81.29,-4.35,81.4063056526,133.02,16.4448888724,0.0,16.4448888724,16.4448888724,0,16.4448888724,0.0,0.0,0.0,132.89,101.2548888724,-9.77,101.7251464515,16.4448888724,0,16.4448888724,84.81,-9.77,85.3708908235,132.91
2021-03-06 10:00:00,97.5748888711,-3.45,97.6358614353,17.7648888711,0,17.7648888711,79.81,-3.45,79.884532921,133.02,17.7648888711,0.0,17.7648888711,17.7648888711,0,17.7648888711,0.0,0.0,0.0,132.89,101.0148888711,-8.84,101.4009535145,17.7648888711,0,17.7648888711,83.25,-8.84,83.7180273298,132.91
2021-03-06 10:30:00,95.8762222035,-2.65,95.912837952,18.7162222035,0,18.7162222035,77.16,-2.65,77.2054926802,132.82,18.7162222035,0.0,18.7162222035,18.7162222035,0,18.7162222035,0.0,0.0,0.0,132.73,99.1762222035,-8.0,99.4983570244,18.7162222035,0,18.7162222035,80.46,-8.0,80.8567350318,132.66
2021-03-06 11:00:00,95.0077777565,-2.63,95.0441725421,21.3177777565,0,21.3177777565,73.69,-2.63,73.7369174837,132.93,21.3177777565,0.0,21.3177777565,21.3177777565,0,21.3177777565,0.0,0.0,0.0,132.87,98.1777777565,-8.02,98.5048041732,21.3177777565,0,21.3177777565,76.86,-8.02,77.2772929132,132.82
2021-03-06 11:30:00,92.0981110906,-3.4,92.1608488809,20.5481110906,0,20.5481110906,71.55,-3.4,71.6307371175,133.18,20.5481110906,0.0,20.5481110906,20.5481110906,0,20.5481110906,0.0,0.0,0.0,132.99,95.1581110906,-8.84,95.5678382424,20.5481110906,0,20.5481110906,74.61,-8.84,75.1318687376,133.05
2021-03-06 12:00:00,88.2053333091,-4.4,88.3150090538,24.2353333091,0,24.2353333091,63.97,-4.4,64.1211423791,133.07,24.2353333091,0.0,24.2353333091,24.2353333091,0,24.2353333091,0.0,0.0,0.0,132.69,90.9153333091,-9.93,91.456015279,24.2353333091,0,24.2353333091,66.68,-9.93,67.415334309,132.92
2021-03-06 12:30:00,87.6015555323,-4.35,87.7094922552,23.2915555323,0,23.2915555323,64.31,-4.35,64.4569515258,133.07,23.2915555323,0.0,23.2915555323,23.2915555323,0,23.2915555323,0.0,0.0,0.0,132.69,90.3215555323,-9.87,90.8592333985,23.2915555323,0,23.2915555323,67.03,-9.87,67.7527696851,132.92
2021-03-06 13:00:00,86.0965555346,-4.14,86.1960351462,20.9365555346,0,20.9365555346,65.16,-4.14,65.2913868745,133.34,20.9365555346,0.0,20.9365555346,20.9365555346,0,20.9365555346,0.0,0.0,0.0,132.99,88.8865555346,-9.68,89.4120917707,20.9365555346,0,20.9365555346,67.95,-9.68,68.6360320823,133.13
2021-03-06 13:30:00,83.6707777581,-4.47,83.7900945855,19.6507777581,0,19.6507777581,64.02,-4.47,64.1758622848,133.47,19.6507777581,0.0,19.6507777581,19.6507777581,0,19.6507777581,0.0,0.0,0.0,133.11,86.4207777581,-10.03,87.0008719975,19.6507777581,0,19.6507777581,66.77,-10.03,67.5191365466,133.33
2021-03-06 14:00:00,80.4693333144,-5.31,80.6443408062,18.8993333144,0,18.8993333144,61.57,-5.31,61.798551763,133.75,18.8993333144,0.0,18.8993333144,18.8993333144,0,18.8993333144,0.0,0.0,0.0,133.27,83.1093333144,-10.94,83.8262780038,18.8993333144,0,18.8993333144,64.21,-10.94,65.1353030238,133.61
2021-03-06 14:30:00,77.9251110938,-5.42,78.1133749046,17.2751110938,0,17.2751110938,60.65,-5.42,60.8916981205,133.94,17.2751110938,0.0,17.2751110938,17.2751110938,0,17.2751110938,0.0,0.0,0.0,133.45,80.5351110938,-11.1,81.2964582186,17.2751110938,0,17.2751110938,63.26,-11.1,64.2264556083,133.81
2021-03-06 15:00:00,73.5276213125,-7.74,73.9338805682,19.1276213125,0,19.1276213125,54.4,-7.74,54.9478625608,134.25,19.1276213125,0.0,19.1276213125,19.1276213125,0,19.1276213125,0.0,0.0,0.0,133.82,75.8576213125,-13.41,77.0338030425,19.1276213125,0,19.1276213125,56.73,-13.41,58.2934044297,134.11
2021-03-06 15:30:00,66.6988845008,-22.06,70.2522938675,21.6088845008,0,21.6088845008,45.09,-22.06,50.1971284039,132.2,21.6088845008,0.0,21.6088845008,21.6088845008,0,21.6088845008,0.0,0.0,0.0,134.06,68.8088845008,-27.15,73.9715153707,21.6088845008,0,21.6088845008,47.2,-27.15,54.451469218,132.03
