Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-06 16:00:00,74.9286648486,-20.33,77.6377080805,17.1286648486,0,17.1286648486,57.8,-20.33,61.2711098316,131.79,17.1286648486,0.0,17.1286648486,17.1286648486,0,17.1286648486,0.0,0.0,0.0,133.94,77.6386648486,-25.24,81.6383480937,17.1286648486,0,17.1286648486,60.51,-25.24,65.5630818373,131.67
2021-03-06 16:30:00,77.9824444296,-18.35,80.1123220187,14.7024444296,0,14.7024444296,63.28,-18.35,65.886879574,131.26,14.7024444296,0.0,14.7024444296,14.7024444296,0,14.7024444296,0.0,0.0,0.0,133.62,80.9724444296,-23.12,84.2084981276,14.7024444296,0,14.7024444296,66.27,-23.12,70.1872303201,131.1
2021-03-06 17:00:00,87.1234444334,-16.8,88.728431576,11.0634444334,0,11.0634444334,76.06,-16.8,77.8932834075,130.85,11.0634444334,0.0,11.0634444334,11.0634444334,0,11.0634444334,0.0,0.0,0.0,133.45,90.7534444334,-21.4,93.2424135065,11.0634444334,0,11.0634444334,79.69,-21.4,82.5133692198,130.69
2021-03-06 17:30:00,101.6218888804,-8.43,101.9709429181,8.5318888804,0,8.5318888804,93.09,-8.43,93.4709206117,130.85,8.5318888804,0.0,8.5318888804,8.5318888804,0,8.5318888804,0.0,0.0,0.0,132.46,105.8818888804,-12.61,106.6301387642,8.5318888804,0,8.5318888804,97.35,-12.61,98.1633057716,130.69
2021-03-06 18:00:00,108.9076666562,-1.6099999999999999,108.9195664539,10.4376666562,0,10.4376666562,98.47,-1.6099999999999999,98.4831609972,131.59,10.4376666562,0.0,10.4376666562,10.4376666562,0,10.4376666562,0.0,0.0,0.0,131.86,113.3276666562,-6.72,113.5267300231,10.4376666562,0,10.4376666562,102.89,-6.72,103.1092163679,131.45
2021-03-06 18:30:00,113.0823333186,0.92,113.0860756626,14.7623333186,0,14.7623333186,98.32,0.92,98.3243042182,131.08,14.7623333186,0.0,14.7623333186,14.7623333186,0,14.7623333186,0.0,0.0,0.0,131.66,117.4723333186,-4.02,117.5410970483,14.7623333186,0,14.7623333186,102.71,-4.02,102.7886399365,130.91
2021-03-06 19:00:00,115.577111097,1.0,115.5814371321,14.107111097,0,14.107111097,101.47,1.0,101.4749274452,131.08,14.107111097,0.0,14.107111097,14.107111097,0,14.107111097,0.0,0.0,0.0,131.66,120.097111097,-3.92,120.161068961,14.107111097,0,14.107111097,105.99,-3.92,106.0624650854,130.91
2021-03-06 19:30:00,113.7336666568,-1.26,113.7406459064,9.8736666568,0,9.8736666568,103.86,-1.26,103.8676426997,131.77,9.8736666568,0.0,9.8736666568,9.8736666568,0,9.8736666568,0.0,0.0,0.0,132.14,118.3836666568,-6.34,118.5533134548,9.8736666568,0,9.8736666568,108.51,-6.34,108.6950583053,131.62
2021-03-06 20:00:00,109.7106666593,-2.66,109.7429085583,7.3806666593,0,7.3806666593,102.33,-2.66,102.3645666234,132.4,7.3806666593,0.0,7.3806666593,7.3806666593,0,7.3806666593,0.0,0.0,0.0,132.66,114.2706666593,-7.85,114.5399832319,7.3806666593,0,7.3806666593,106.89,-7.85,107.1778643191,132.3
2021-03-06 20:30:00,104.4444444374,-4.39,104.536663778,7.0744444374,0,7.0744444374,97.37,-4.39,97.4689129928,132.74,7.0744444374,0.0,7.0744444374,7.0744444374,0,7.0744444374,0.0,0.0,0.0,132.75,108.7844444374,-9.73,109.2187174963,7.0744444374,0,7.0744444374,101.71,-9.73,102.1743460953,132.63
2021-03-06 21:00:00,105.7723333278,-6.5,105.9718665383,5.5423333278,0,5.5423333278,100.23,-6.5,100.4405441045,132.52,5.5423333278,0.0,5.5423333278,5.5423333278,0,5.5423333278,0.0,0.0,0.0,132.31,110.1923333278,-11.89,110.8319557899,5.5423333278,0,5.5423333278,104.65,-11.89,105.3232861242,132.38
2021-03-06 21:30:00,105.1768888863,-7.41,105.437593181,2.5868888863,0,2.5868888863,102.59,-7.41,102.8572612896,132.8,2.5868888863,0.0,2.5868888863,2.5868888863,0,2.5868888863,0.0,0.0,0.0,132.52,109.7168888863,-12.84,110.4656566852,2.5868888863,0,2.5868888863,107.13,-12.84,107.8967214516,132.66
2021-03-06 22:00:00,100.0738888865,-9.43,100.5172031886,2.4338888865,0,2.4338888865,97.64,-9.43,98.0943143103,133.49,2.4338888865,0.0,2.4338888865,2.4338888865,0,2.4338888865,0.0,0.0,0.0,132.97,104.3738888865,-15.02,105.449082885,2.4338888865,0,2.4338888865,101.94,-15.02,103.0405939424,133.37
2021-03-06 22:30:00,94.6961111087,-10.74,95.3032059225,2.3961111087,0,2.3961111087,92.3,-10.74,92.9227507126,134.16,2.3961111087,0.0,2.3961111087,2.3961111087,0,2.3961111087,0.0,0.0,0.0,133.46,98.7761111087,-16.48,100.1414525846,2.3961111087,0,2.3961111087,96.38,-16.48,97.7788054744,134.03
2021-03-06 23:00:00,89.308333331,-12.01,90.1122550065,2.358333331,0,2.358333331,86.95,-12.01,87.7755239232,134.44,2.358333331,0.0,2.358333331,2.358333331,0,2.358333331,0.0,0.0,0.0,133.58,93.148333331,-17.86,94.8450926635,2.358333331,0,2.358333331,90.79,-17.86,92.5300151302,134.34
2021-03-06 23:30:00,86.5686666643,-16.55,88.1364654841,2.3886666643,0,2.3886666643,84.18,-16.55,85.7914616964,134.02,2.3886666643,0.0,2.3886666643,2.3886666643,0,2.3886666643,0.0,0.0,0.0,133.79,90.3486666643,-22.09,93.0099439201,2.3886666643,0,2.3886666643,87.96,-22.09,90.6913981588,133.89
2021-03-07 00:00:00,82.6166666643,-26.04,86.6232948503,2.3566666643,0,2.3566666643,80.26,-26.04,84.3786062933,132.06,2.3566666643,0.0,2.3566666643,2.3566666643,0,2.3566666643,0.0,0.0,0.0,133.79,86.4066666643,-31.08,91.8263493995,2.3566666643,0,2.3566666643,84.05,-31.08,89.6123256031,131.91
2021-03-07 00:30:00,94.3677777754,-22.23,96.9507626699,2.3777777754000002,0,2.3777777754000002,91.99,-22.23,94.6379046683,130.68,2.3777777754000002,0.0,2.3777777754000002,2.3777777754000002,0,2.3777777754000002,0.0,0.0,0.0,132.93,98.7377777754,-26.97,102.3549200577,2.3777777754000002,0,2.3777777754000002,96.36,-26.97,100.0631325714,130.56
2021-03-07 01:00:00,97.6452222198,-21.45,99.9734560889,2.4052222198,0,2.4052222198,95.24,-21.45,97.6256119059,130.49,2.4052222198,0.0,2.4052222198,2.4052222198,0,2.4052222198,0.0,0.0,0.0,132.82,102.1352222198,-26.13,105.4247623563,2.4052222198,0,2.4052222198,99.73,-26.13,103.0963132222,130.31
2021-03-07 01:30:00,96.0901111087,-22.14,98.607753513,2.4601111087,0,2.4601111087,93.63,-22.14,96.2120392674,130.93,2.4601111087,0.0,2.4601111087,2.4601111087,0,2.4601111087,0.0,0.0,0.0,133.2,100.5101111087,-26.87,104.0397968812,2.4601111087,0,2.4601111087,98.05,-26.87,101.6651336496,130.8
2021-03-07 02:00:00,93.3558888864,-22.88,96.118761903,2.4858888864,0,2.4858888864,90.87,-22.88,93.7061967001,131.32,2.4858888864,0.0,2.4858888864,2.4858888864,0,2.4858888864,0.0,0.0,0.0,133.47,97.6458888864,-27.7,101.4988158375,2.4858888864,0,2.4858888864,95.16,-27.7,99.1096140644,131.2
2021-03-07 02:30:00,93.5586666642,-22.82,96.3014875689,2.4886666642,0,2.4886666642,91.07,-22.82,93.8855542669,131.4,2.4886666642,0.0,2.4886666642,2.4886666642,0,2.4886666642,0.0,0.0,0.0,133.56,97.8686666642,-27.62,101.6913974465,2.4886666642,0,2.4886666642,95.38,-27.62,99.2985840785,131.2
2021-03-07 03:00:00,91.7946666641,-23.13,94.6639198849,2.5546666641,0,2.5546666641,89.24,-23.13,92.1887981265,131.56,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,133.67,96.0146666641,-27.98,100.0084827133,2.5546666641,0,2.5546666641,93.46,-27.98,97.5584542723,131.47
2021-03-07 03:30:00,89.0509999975,-24.12,92.2597149386,2.5109999975,0,2.5109999975,86.54,-24.12,89.8384438868,131.9,2.5109999975,0.0,2.5109999975,2.5109999975,0,2.5109999975,0.0,0.0,0.0,133.87,93.1409999975,-29.04,97.5631461185,2.5109999975,0,2.5109999975,90.63,-29.04,95.1688946032,131.7
2021-03-07 04:00:00,85.7536666642,-24.58,89.2068817208,2.4936666642,0,2.4936666642,83.26,-24.58,86.8124645428,131.51,2.4936666642,0.0,2.4936666642,2.4936666642,0,2.4936666642,0.0,0.0,0.0,133.4,89.6836666642,-29.52,94.4171089704,2.4936666642,0,2.4936666642,87.19,-29.52,92.0517598963,131.34
2021-03-07 04:30:00,83.9721111086,-25.03,87.6231495898,2.4621111086000003,0,2.4621111086000003,81.51,-25.03,85.2665291894,131.65,2.4621111086000003,0.0,2.4621111086000003,2.4621111086000003,0,2.4621111086000003,0.0,0.0,0.0,133.52,87.8221111086,-30.02,92.8112256119,2.4621111086000003,0,2.4621111086000003,85.36,-30.02,90.4849711278,131.54
2021-03-07 05:00:00,82.5711111086,-24.91,86.2467187185,2.4811111086,0,2.4811111086,80.09,-24.91,83.8744073004,131.65,2.4811111086,0.0,2.4811111086,2.4811111086,0,2.4811111086,0.0,0.0,0.0,133.41,86.3711111086,-29.9,91.4001030313,2.4811111086,0,2.4811111086,83.89,-29.9,89.0592055882,131.54
2021-03-07 05:30:00,82.4341111086,-25.2,86.1998995027,2.4641111086,0,2.4641111086,79.97,-25.2,83.8465318305,131.65,2.4641111086,0.0,2.4641111086,2.4641111086,0,2.4641111086,0.0,0.0,0.0,133.55,86.2341111086,-30.2,91.3693707908,2.4641111086,0,2.4641111086,83.77,-30.2,89.0474755397,131.54
2021-03-07 06:00:00,82.5521111087,-25.23,86.3215149804,2.4121111087,0,2.4121111087,80.14,-25.23,84.0176915893,131.65,2.4121111087,0.0,2.4121111087,2.4121111087,0,2.4121111087,0.0,0.0,0.0,133.55,86.3521111087,-30.24,91.4939598713,2.4121111087,0,2.4121111087,83.94,-30.24,89.2209683875,131.54
2021-03-07 06:30:00,86.5069999975,-24.07,89.7932399937,2.4969999975,0,2.4969999975,84.01,-24.07,87.3901882364,131.17,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,133.12,90.4669999975,-28.96,94.9892609117,2.4969999975,0,2.4969999975,87.97,-28.96,92.6142672594,131.02
2021-03-07 07:00:00,87.8421111086,-23.52,90.9363892181,2.4721111086,0,2.4721111086,85.37,-23.52,88.5507046838,131.17,2.4721111086,0.0,2.4721111086,2.4721111086,0,2.4721111086,0.0,0.0,0.0,133.26,91.8621111086,-28.39,96.1490486554,2.4721111086,0,2.4721111086,89.39,-28.39,93.7900005331,131.1
2021-03-07 07:30:00,88.0295555523,-23.27,91.0532566729,3.2095555523,0,3.2095555523,84.82,-23.27,87.9541090569,131.17,3.2095555523,0.0,3.2095555523,3.2095555523,0,3.2095555523,0.0,0.0,0.0,133.26,92.0295555523,-28.12,96.2297952568,3.2095555523,0,3.2095555523,88.82,-28.12,93.1650513873,131.1
2021-03-07 08:00:00,90.328333328,-22.3,93.0403020299,5.338333328,0,5.338333328,84.99,-22.3,87.8668885303,131.29,5.338333328,0.0,5.338333328,5.338333328,0,5.338333328,0.0,0.0,0.0,133.48,94.328333328,-27.12,98.1495230169,5.338333328,0,5.338333328,88.99,-27.12,93.0307180452,131.17
2021-03-07 08:30:00,91.4164444352,-21.45,93.8992482035,9.1964444352,0,9.1964444352,82.22,-21.45,84.9719418396,131.29,9.1964444352,0.0,9.1964444352,9.1964444352,0,9.1964444352,0.0,0.0,0.0,133.48,95.3064444352,-26.25,98.8553531726,9.1964444352,0,9.1964444352,86.11,-26.25,90.0221894868,131.06
2021-03-07 09:00:00,91.6502222092,-19.99,93.8049216779,12.9802222092,0,12.9802222092,78.67,-19.99,81.170000616,131.06,12.9802222092,0.0,12.9802222092,12.9802222092,0,12.9802222092,0.0,0.0,0.0,133.4,95.3302222092,-24.72,98.4831440728,12.9802222092,0,12.9802222092,82.35,-24.72,85.9802355196,130.93
2021-03-07 09:30:00,89.0934444262,-19.22,91.1430207955,18.2134444262,0,18.2134444262,70.88,-19.22,73.4396541386,131.06,18.2134444262,0.0,18.2134444262,18.2134444262,0,18.2134444262,0.0,0.0,0.0,133.4,92.3834444262,-23.97,95.4424523158,18.2134444262,0,18.2134444262,74.17,-23.97,77.9470961614,130.93
2021-03-07 10:00:00,86.2382222009,-17.69,88.033897269,21.3182222009,0,21.3182222009,64.92,-17.69,67.2870158352,130.82,21.3182222009,0.0,21.3182222009,21.3182222009,0,21.3182222009,0.0,0.0,0.0,133.23,89.2282222009,-22.39,91.9944984069,21.3182222009,0,21.3182222009,67.91,-22.39,71.5058053587,130.64
2021-03-07 10:30:00,85.4757777545,-15.99,86.9585457717,23.2957777545,0,23.2957777545,62.18,-15.99,64.2030567808,130.52,23.2957777545,0.0,23.2957777545,23.2957777545,0,23.2957777545,0.0,0.0,0.0,133.1,88.3257777545,-20.6,90.6962127982,23.2957777545,0,23.2957777545,65.03,-20.6,68.2148143734,130.36
2021-03-07 11:00:00,84.4574444218,-15.73,85.9097946585,22.6174444218,0,22.6174444218,61.84,-15.73,63.809235225,130.52,22.6174444218,0.0,22.6174444218,22.6174444218,0,22.6174444218,0.0,0.0,0.0,133.1,87.2974444218,-20.34,89.6357038383,22.6174444218,0,22.6174444218,64.68,-20.34,67.8027875533,130.36
2021-03-07 11:30:00,86.6136666432,-15.44,87.9790932516,23.5136666432,0,23.5136666432,63.1,-15.44,64.9615547843,130.6,23.5136666432,0.0,23.5136666432,23.5136666432,0,23.5136666432,0.0,0.0,0.0,133.25,89.5236666432,-20.02,91.7348749889,23.5136666432,0,23.5136666432,66.01,-20.02,68.979130902,130.44
2021-03-07 12:00:00,87.0261110861,-15.25,88.3521732091,25.0461110861,0,25.0461110861,61.98,-15.25,63.8285429882,130.67,25.0461110861,0.0,25.0461110861,25.0461110861,0,25.0461110861,0.0,0.0,0.0,133.34,89.8661110861,-19.84,92.030122904,25.0461110861,0,25.0461110861,64.82,-19.84,67.7883323294,130.52
2021-03-07 12:30:00,88.3139999745,-14.39,89.4786828887,25.4839999745,0,25.4839999745,62.83,-14.39,64.4568150004,130.67,25.4839999745,0.0,25.4839999745,25.4839999745,0,25.4839999745,0.0,0.0,0.0,133.34,91.1939999745,-18.92,93.1359867686,25.4839999745,0,25.4839999745,65.71,-18.92,68.3796058778,130.52
2021-03-07 13:00:00,86.8116666405,-14.79,88.0625321286,26.2116666405,0,26.2116666405,60.6,-14.79,62.3787151198,131.0,26.2116666405,0.0,26.2116666405,26.2116666405,0,26.2116666405,0.0,0.0,0.0,133.7,89.5716666405,-19.37,91.6421320395,26.2116666405,0,26.2116666405,63.36,-19.37,66.2547092666,130.85
2021-03-07 13:30:00,84.4907777527,-16.64,86.1137684999,25.1207777527,0,25.1207777527,59.37,-16.64,61.6578178336,131.53,25.1207777527,0.0,25.1207777527,25.1207777527,0,25.1207777527,0.0,0.0,0.0,134.03,87.2007777527,-21.35,89.7763785228,25.1207777527,0,25.1207777527,62.08,-21.35,65.6486778237,131.32
2021-03-07 14:00:00,82.5805555331,-17.83,84.483472065,22.4105555331,0,22.4105555331,60.17,-17.83,62.7561773852,132.03,22.4105555331,0.0,22.4105555331,22.4105555331,0,22.4105555331,0.0,0.0,0.0,134.45,85.3405555331,-22.61,88.2848940573,22.4105555331,0,22.4105555331,62.93,-22.61,66.8685052921,131.86
2021-03-07 14:30:00,82.7401110902,-19.57,85.023002083,20.9501110902,0,20.9501110902,61.79,-19.57,64.8150368356,132.38,20.9501110902,0.0,20.9501110902,20.9501110902,0,20.9501110902,0.0,0.0,0.0,134.68,85.5801110902,-24.44,89.0015113029,20.9501110902,0,20.9501110902,64.63,-24.44,69.0966750285,132.25
2021-03-07 15:00:00,83.1292222045,-20.0,85.5012724135,17.7092222045,0,17.7092222045,65.42,-20.0,68.408891235,132.31,17.7092222045,0.0,17.7092222045,17.7092222045,0,17.7092222045,0.0,0.0,0.0,134.53,86.1692222045,-24.85,89.6808639306,17.7092222045,0,17.7092222045,68.46,-24.85,72.8305849214,132.1
2021-03-07 15:30:00,88.604111096,-19.51,90.7266697455,15.134111096,0,15.134111096,73.47,-19.51,76.016320616,131.92,15.134111096,0.0,15.134111096,15.134111096,0,15.134111096,0.0,0.0,0.0,134.29,92.024111096,-24.29,95.1758431694,15.134111096,0,15.134111096,76.89,-24.29,80.6354525007,131.73
2021-03-07 16:00:00,94.1991110994,-18.52,96.0024110734,11.7391110994,0,11.7391110994,82.46,-18.52,84.514152661,131.32,11.7391110994,0.0,11.7391110994,11.7391110994,0,11.7391110994,0.0,0.0,0.0,133.89,98.0591110994,-23.16,100.7570090346,11.7391110994,0,11.7391110994,86.32,-23.16,89.3729713056,131.17
2021-03-07 16:30:00,98.7879999882,-16.51,100.1581201983,11.8379999882,0,11.8379999882,86.95,-16.51,88.5035739391,130.58,11.8379999882,0.0,11.8379999882,11.8379999882,0,11.8379999882,0.0,0.0,0.0,133.31,102.8879999882,-21.0,105.0092402675,11.8379999882,0,11.8379999882,91.05,-21.0,93.4403686851,130.41
2021-03-07 17:00:00,111.4913333232,-5.57,111.6303825407,10.1213333232,0,10.1213333232,101.37,-5.57,101.5229126848,131.31,10.1213333232,0.0,10.1213333232,10.1213333232,0,10.1213333232,0.0,0.0,0.0,132.24,116.0213333232,-9.89,116.4420967095,10.1213333232,0,10.1213333232,105.9,-9.89,106.3608109221,131.13
2021-03-07 17:30:00,119.5419999886,-4.4,119.6229483054,11.3719999886,0,11.3719999886,108.17,-4.4,108.2594517814,132.22,11.3719999886,0.0,11.3719999886,11.3719999886,0,11.3719999886,0.0,0.0,0.0,132.24,124.3719999886,-9.6,124.7419511679,11.3719999886,0,11.3719999886,113.0,-9.6,113.4070544543,132.06
2021-03-07 18:00:00,123.7754444346,-3.11,123.8145094284,9.7954444346,0,9.7954444346,113.98,-3.11,114.0224210408,131.85,9.7954444346,0.0,9.7954444346,9.7954444346,0,9.7954444346,0.0,0.0,0.0,132.14,128.8854444346,-8.19,129.1453982421,9.7954444346,0,9.7954444346,119.09,-8.19,119.3712871674,131.7
2021-03-07 18:30:00,126.7876666553,-5.18,126.8934388213,11.3976666553,0,11.3976666553,115.39,-5.18,115.5062097898,131.7,11.3976666553,0.0,11.3976666553,11.3976666553,0,11.3976666553,0.0,0.0,0.0,131.78,131.9776666553,-10.31,132.3797590108,11.3976666553,0,11.3976666553,120.58,-10.31,121.0199673608,131.53
2021-03-07 19:00:00,125.9198888749,-4.45,125.9984956825,13.9998888749,0,13.9998888749,111.92,-4.45,112.0084322719,132.52,13.9998888749,0.0,13.9998888749,13.9998888749,0,13.9998888749,0.0,0.0,0.0,132.63,130.9198888749,-9.63,131.2735853209,13.9998888749,0,13.9998888749,116.92,-9.63,117.3159123904,132.38
2021-03-07 19:30:00,121.8075555422,-0.32,121.8079758767,13.3375555422,0,13.3375555422,108.47,-0.32,108.4704720189,132.52,13.3375555422,0.0,13.3375555422,13.3375555422,0,13.3375555422,0.0,0.0,0.0,133.05,126.6475555422,-5.32,126.7592431534,13.3375555422,0,13.3375555422,113.31,-5.32,113.4348204918,132.3
2021-03-07 20:00:00,114.298666657,-0.17,114.2987930801,9.688666657,0,9.688666657,104.61,-0.17,104.610138132,132.3,9.688666657,0.0,9.688666657,9.688666657,0,9.688666657,0.0,0.0,0.0,132.82,118.958666657,-5.24,119.0740188824,9.688666657,0,9.688666657,109.27,-5.24,109.3955689231,132.14
2021-03-07 20:30:00,112.8419999942,-0.38,112.8426398251,5.8219999942000005,0,5.8219999942000005,107.02,-0.38,107.0206746381,132.08,5.8219999942000005,0.0,5.8219999942000005,5.8219999942000005,0,5.8219999942000005,0.0,0.0,0.0,132.58,117.6019999942,-5.41,117.7263713134,5.8219999942000005,0,5.8219999942000005,111.78,-5.41,111.9108417447,131.92
2021-03-07 21:00:00,107.9728888838,-1.85,107.9887366067,5.0528888838,0,5.0528888838,102.92,-1.85,102.936625649,132.8,5.0528888838,0.0,5.0528888838,5.0528888838,0,5.0528888838,0.0,0.0,0.0,133.11,112.5428888838,-7.03,112.7622398603,5.0528888838,0,5.0528888838,107.49,-7.03,107.7196407346,132.63
2021-03-07 21:30:00,102.9808888866,-2.66,103.0152371054,2.2408888866,0,2.2408888866,100.74,-2.66,100.7751120069,132.8,2.2408888866,0.0,2.2408888866,2.2408888866,0,2.2408888866,0.0,0.0,0.0,133.03,107.4508888866,-7.9,107.7409092338,2.2408888866,0,2.2408888866,105.21,-7.9,105.5061803877,132.63
2021-03-07 22:00:00,96.1211111089,-8.63,96.5077452892,2.2111111089,0,2.2111111089,93.91,-8.63,94.3056997217,132.8,2.2111111089,0.0,2.2111111089,2.2111111089,0,2.2111111089,0.0,0.0,0.0,132.34,100.2911111089,-14.16,101.2857964744,2.2111111089,0,2.2111111089,98.08,-14.16,99.0968818884,132.63
2021-03-07 22:30:00,90.3941111089,-10.28,90.9767757352,2.2341111089,0,2.2341111089,88.16,-10.28,88.7573320915,133.33,2.2341111089,0.0,2.2341111089,2.2341111089,0,2.2341111089,0.0,0.0,0.0,132.59,94.3041111089,-15.98,95.6484488742,2.2341111089,0,2.2341111089,92.07,-15.98,93.446483615,133.18
2021-03-07 23:00:00,84.5186666643,-9.99,85.1070215359,2.3186666643000002,0,2.3186666643000002,82.2,-9.99,82.8048313808,133.65,2.3186666643000002,0.0,2.3186666643000002,2.3186666643000002,0,2.3186666643000002,0.0,0.0,0.0,132.89,88.1486666643,-15.71,89.5376542841,2.3186666643000002,0,2.3186666643000002,85.83,-15.71,87.2559052443,133.5
2021-03-07 23:30:00,82.4049999976,-8.97,82.8917663258,2.3549999976000002,0,2.3549999976000002,80.05,-8.97,80.5509987523,133.97,2.3549999976000002,0.0,2.3549999976000002,2.3549999976000002,0,2.3549999976000002,0.0,0.0,0.0,133.29,85.9349999976,-14.71,87.1849088122,2.3549999976000002,0,2.3549999976000002,83.58,-14.71,84.864600983,133.77
2021-03-08 00:00:00,79.6504444421,-9.89,80.262104382,2.3604444421,0,2.3604444421,77.29,-9.89,77.9201912215,134.44,2.3604444421,0.0,2.3604444421,2.3604444421,0,2.3604444421,0.0,0.0,0.0,133.63,83.0704444421,-15.73,84.5466240592,2.3604444421,0,2.3604444421,80.71,-15.73,82.2285655961,134.24
2021-03-08 00:30:00,93.3323333309,-8.06,93.6797098896,2.4323333309,0,2.4323333309,90.9,-8.06,91.2566359231,133.4,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,132.93,97.3623333309,-13.63,98.3117533749,2.4323333309,0,2.4323333309,94.93,-13.63,95.9035025429,133.16
2021-03-08 01:00:00,99.736444442,-8.31,100.082038598,2.416444442,0,2.416444442,97.32,-8.31,97.6741444805,132.96,2.416444442,0.0,2.416444442,2.416444442,0,2.416444442,0.0,0.0,0.0,132.54,104.016444442,-13.82,104.930515649,2.416444442,0,2.416444442,101.6,-13.82,102.5356152759,132.73
2021-03-08 01:30:00,98.3658888864,-8.95,98.7722157108,2.4758888864,0,2.4758888864,95.89,-8.95,96.3067733859,133.13,2.4758888864,0.0,2.4758888864,2.4758888864,0,2.4758888864,0.0,0.0,0.0,132.54,102.5958888864,-14.5,103.615473827,2.4758888864,0,2.4758888864,100.12,-14.5,101.1645412187,132.9
2021-03-08 02:00:00,96.1606666641,-9.26,96.6054937014,2.5206666641,0,2.5206666641,93.64,-9.26,94.0967438331,133.46,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,132.88,100.2906666641,-14.87,101.3870540056,2.5206666641,0,2.5206666641,97.77,-14.87,98.8943365416,133.23
2021-03-08 02:30:00,97.0303333308,-9.03,97.4496099852,2.5803333308000003,0,2.5803333308000003,94.45,-9.03,94.8806798036,133.58,2.5803333308000003,0.0,2.5803333308000003,2.5803333308000003,0,2.5803333308000003,0.0,0.0,0.0,133.0,101.2003333308,-14.63,102.2523562871,2.5803333308000003,0,2.5803333308000003,98.62,-14.63,99.69925426,133.35
2021-03-08 03:00:00,95.0523333307,-9.34,95.5101129285,2.6023333307,0,2.6023333307,92.45,-9.34,92.9206010527,133.75,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,133.12,99.1323333307,-14.98,100.257767338,2.6023333307,0,2.6023333307,96.53,-14.98,97.6854200994,133.56
2021-03-08 03:30:00,93.0324444419,-10.01,93.5694171128,2.5924444419,0,2.5924444419,90.44,-10.01,90.9922727488,134.15,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,133.42,97.0324444419,-15.73,98.2991768753,2.5924444419,0,2.5924444419,94.44,-15.73,95.7410387451,134.0
2021-03-08 04:00:00,90.7406666641,-10.85,91.3870400366,2.5206666641,0,2.5206666641,88.22,-10.85,88.8847056585,134.53,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,133.69,94.6106666641,-16.65,96.06456551,2.5206666641,0,2.5206666641,92.09,-16.65,93.583067913,134.38
2021-03-08 04:30:00,88.9848888864,-11.64,89.7429665775,2.4648888864,0,2.4648888864,86.52,-11.64,87.2994845346,134.77,2.4648888864,0.0,2.4648888864,2.4648888864,0,2.4648888864,0.0,0.0,0.0,133.84,92.8048888864,-17.5,94.4404436734,2.4648888864,0,2.4648888864,90.34,-17.5,92.0193762204,134.65
2021-03-08 05:00:00,87.9851111087,-11.6,88.746491631,2.4551111087,0,2.4551111087,85.53,-11.6,86.3130401504,134.66,2.4551111087,0.0,2.4551111087,2.4551111087,0,2.4551111087,0.0,0.0,0.0,133.73,91.7651111087,-17.47,93.4132566437,2.4551111087,0,2.4551111087,89.31,-17.47,91.0026208414,134.51
2021-03-08 05:30:00,88.6727777753,-11.03,89.3561548993,2.4427777753,0,2.4427777753,86.23,-11.03,86.9325819242,134.22,2.4427777753,0.0,2.4427777753,2.4427777753,0,2.4427777753,0.0,0.0,0.0,133.34,92.5027777753,-16.82,94.0195527332,2.4427777753,0,2.4427777753,90.06,-16.82,91.6172254546,134.05
2021-03-08 06:00:00,90.804333331,-10.25,91.3810125337,2.364333331,0,2.364333331,88.44,-10.25,89.0319948109,133.7,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,132.96,94.744333331,-15.95,96.0775270203,2.364333331,0,2.364333331,92.38,-15.95,93.7468234128,133.53
2021-03-08 06:30:00,100.2155555532,-6.44,100.4222643384,2.3255555532,0,2.3255555532,97.89,-6.44,98.1016090592,132.32,2.3255555532,0.0,2.3255555532,2.3255555532,0,2.3255555532,0.0,0.0,0.0,132.1,104.5755555532,-11.81,105.2403103343,2.3255555532,0,2.3255555532,102.25,-11.81,102.9297750896,132.15
2021-03-08 07:00:00,108.4561111089,-4.6,108.5536182578,2.2461111089,0,2.2461111089,106.21,-4.6,106.3095673023,132.32,2.2461111089,0.0,2.2461111089,2.2461111089,0,2.2461111089,0.0,0.0,0.0,132.36,113.1661111089,-9.82,113.5913777692,2.2461111089,0,2.2461111089,110.92,-9.82,111.3538450167,132.15
2021-03-08 07:30:00,113.4305555522,-5.1,113.5451493146,3.3805555522,0,3.3805555522,110.05,-5.1,110.1681101771,132.24,3.3805555522,0.0,3.3805555522,3.3805555522,0,3.3805555522,0.0,0.0,0.0,132.36,118.3305555522,-10.32,118.7797237633,3.3805555522,0,3.3805555522,114.95,-10.32,115.4123255983,132.08
2021-03-08 08:00:00,114.4814444333,-1.97,114.4983930872,11.1014444333,0,11.1014444333,103.38,-1.97,103.3987683679,133.13,11.1014444333,0.0,11.1014444333,11.1014444333,0,11.1014444333,0.0,0.0,0.0,133.38,119.0414444333,-7.15,119.2559767591,11.1014444333,0,11.1014444333,107.94,-7.15,108.1765506013,132.96
2021-03-08 08:30:00,119.1711110985,2.96,119.2078660176,12.5711110985,0,12.5711110985,106.6,2.96,106.6410877664,132.36,12.5711110985,0.0,12.5711110985,12.5711110985,0,12.5711110985,0.0,0.0,0.0,133.2,123.8511110985,-1.92,123.8659925901,12.5711110985,0,12.5711110985,111.28,-1.92,111.2965623908,132.19
2021-03-08 09:00:00,112.5452222056,4.11,112.6202430352,16.6052222056,0,16.6052222056,95.94,4.11,96.0279943558,132.89,16.6052222056,0.0,16.6052222056,16.6052222056,0,16.6052222056,0.0,0.0,0.0,133.72,116.7152222056,-0.84,116.7182449084,16.6052222056,0,16.6052222056,100.11,-0.84,100.1135240614,132.74
2021-03-08 09:30:00,109.8784444215,5.09,109.9962756119,22.9284444215,0,22.9284444215,86.95,5.09,87.0988553312,133.19,22.9284444215,0.0,22.9284444215,22.9284444215,0,22.9284444215,0.0,0.0,0.0,133.97,113.5984444215,0.08,113.5984725909,22.9284444215,0,22.9284444215,90.67,0.08,90.6700352928,133.0
2021-03-08 10:00:00,103.9997777505,4.52,104.0979546973,27.2897777505,0,27.2897777505,76.71,4.52,76.8430510847,133.96,27.2897777505,0.0,27.2897777505,27.2897777505,0,27.2897777505,0.0,0.0,0.0,134.6,107.2597777505,-0.59,107.2614004341,27.2897777505,0,27.2897777505,79.97,-0.59,79.9721764115,133.75
2021-03-08 10:30:00,99.9304444161,3.08,99.9778981636,28.3104444161,0,28.3104444161,71.62,3.08,71.6861967188,134.68,28.3104444161,0.0,28.3104444161,28.3104444161,0,28.3104444161,0.0,0.0,0.0,135.12,102.9504444161,-2.19,102.9737350273,28.3104444161,0,28.3104444161,74.64,-2.19,74.6721213037,134.47
2021-03-08 11:00:00,98.0829999761,5.07,98.2139490312,23.9429999761,0,23.9429999761,74.14,5.07,74.3131515951,133.32,23.9429999761,0.0,23.9429999761,23.9429999761,0,23.9429999761,0.0,0.0,0.0,134.05,101.2229999761,0.0,101.2229999761,23.9429999761,0,23.9429999761,77.28,0.0,77.28,133.13
2021-03-08 11:30:00,94.5003333077,5.33,94.650525066,25.6403333077,0,25.6403333077,68.86,5.33,69.0659720847,133.32,25.6403333077,0.0,25.6403333077,25.6403333077,0,25.6403333077,0.0,0.0,0.0,134.05,97.3903333077,0.24,97.3906290245,25.6403333077,0,25.6403333077,71.75,0.24,71.7504013926,133.13
2021-03-08 12:00:00,92.7089999733,4.85,92.8357753027,26.6689999733,0,26.6689999733,66.04,4.85,66.2178533328,133.63,26.6689999733,0.0,26.6689999733,26.6689999733,0,26.6689999733,0.0,0.0,0.0,134.25,95.4689999733,-0.29,95.4694404294,26.6689999733,0,26.6689999733,68.8,-0.29,68.8006111891,133.49
2021-03-08 12:30:00,92.5598888617,4.67,92.6776236537,27.1598888617,0,27.1598888617,65.4,4.67,65.5665227079,133.63,27.1598888617,0.0,27.1598888617,27.1598888617,0,27.1598888617,0.0,0.0,0.0,134.25,95.2698888617,-0.48,95.2710980504,27.1598888617,0,27.1598888617,68.11,-0.48,68.1116913606,133.49
2021-03-08 13:00:00,91.8538888622,4.12,91.9462413539,26.6638888622,0,26.6638888622,65.19,4.12,65.3200620024,133.91,26.6638888622,0.0,26.6638888622,26.6638888622,0,26.6638888622,0.0,0.0,0.0,134.44,94.5638888622,-1.1,94.5702864368,26.6638888622,0,26.6638888622,67.9,-1.1,67.9089095775,133.78
2021-03-08 13:30:00,90.1523333059,2.7199999999999998,90.1933567426,27.4423333059,0,27.4423333059,62.71,2.7199999999999998,62.7689612786,134.35,27.4423333059,0.0,27.4423333059,27.4423333059,0,27.4423333059,0.0,0.0,0.0,134.69,92.7523333059,-2.62,92.7893298482,27.4423333059,0,27.4423333059,65.31,-2.62,65.3625313157,134.19
2021-03-08 14:00:00,88.3977777528,-1.8,88.4161021061,24.9377777528,0,24.9377777528,63.46,-1.8,63.4855227591,134.11,24.9377777528,0.0,24.9377777528,24.9377777528,0,24.9377777528,0.0,0.0,0.0,135.11,91.1077777528,-6.92,91.3702006513,24.9377777528,0,24.9377777528,66.17,-6.92,66.530859757,133.94
2021-03-08 14:30:00,87.4575555318,-11.35,88.1909662017,23.7775555318,0,23.7775555318,63.68,-11.35,64.6835751949,131.7,23.7775555318,0.0,23.7775555318,23.7775555318,0,23.7775555318,0.0,0.0,0.0,134.81,90.3575555318,-15.82,91.7320022766,23.7775555318,0,23.7775555318,66.58,-15.82,68.4336817656,131.53
2021-03-08 15:00:00,86.7957777555,-11.83,87.5982644588,22.2457777555,0,22.2457777555,64.55,-11.83,65.6250820952,131.7,22.2457777555,0.0,22.2457777555,22.2457777555,0,22.2457777555,0.0,0.0,0.0,134.81,89.7457777555,-16.3,91.214004544,22.2457777555,0,22.2457777555,67.5,-16.3,69.4401900919,131.53
2021-03-08 15:30:00,88.0647777583,-12.46,88.9418724877,19.5047777583,0,19.5047777583,68.56,-12.46,69.6830338031,131.95,19.5047777583,0.0,19.5047777583,19.5047777583,0,19.5047777583,0.0,0.0,0.0,135.0,91.2047777583,-16.96,92.7682762906,19.5047777583,0,19.5047777583,71.7,-16.96,73.6785694758,131.76
2021-03-08 16:00:00,93.6837777622,-12.28,94.4851766987,15.6137777622,0,15.6137777622,78.07,-12.28,79.0298886498,131.54,15.6137777622,0.0,15.6137777622,15.6137777622,0,15.6137777622,0.0,0.0,0.0,134.67,97.3137777622,-16.7,98.7363223051,15.6137777622,0,15.6137777622,81.7,-16.7,83.3893278543,131.4
2021-03-08 16:30:00,101.3787777658,-11.17,101.992281479,11.9287777658,0,11.9287777658,89.45,-11.17,90.1447247486,131.07,11.9287777658,0.0,11.9287777658,11.9287777658,0,11.9287777658,0.0,0.0,0.0,134.43,105.5587777658,-15.44,106.6820001848,11.9287777658,0,11.9287777658,93.63,-15.44,94.8945230243,130.93
2021-03-08 17:00:00,106.0377777671,-10.88,106.5944872579,10.6877777671,0,10.6877777671,95.35,-10.88,95.968728761,130.34,10.6877777671,0.0,10.6877777671,10.6877777671,0,10.6877777671,0.0,0.0,0.0,133.73,110.5377777671,-15.07,111.5603209644,10.6877777671,0,10.6877777671,99.85,-15.07,100.980826893,130.19
2021-03-08 17:30:00,116.7177777703,1.5,116.7274160068,7.4977777703,0,7.4977777703,109.22,1.5,109.2302998256,131.47,7.4977777703,0.0,7.4977777703,7.4977777703,0,7.4977777703,0.0,0.0,0.0,132.55,121.5477777703,-2.66,121.5768805361,7.4977777703,0,7.4977777703,114.05,-2.66,114.0810155109,131.3
2021-03-08 18:00:00,122.6713333277,0.84,122.6742092715,5.6413333277,0,5.6413333277,117.03,0.84,117.0330145728,131.25,5.6413333277,0.0,5.6413333277,5.6413333277,0,5.6413333277,0.0,0.0,0.0,132.0,127.8913333277,-4.01,127.9541841455,5.6413333277,0,5.6413333277,122.25,-4.01,122.3157495991,131.14
2021-03-08 18:30:00,127.4811111062,1.18,127.4865721904,4.9611111061,0,4.9611111061,122.52,1.18,122.5256822058,130.48,4.9611111061,0.0,4.9611111061,4.9611111061,0,4.9611111061,0.0,0.0,0.0,131.32,132.9711111061,-3.56,133.0187580336,4.9611111061,0,4.9611111061,128.01,-3.56,128.0594928149,130.34
2021-03-08 19:00:00,130.1866666616,1.32,130.1933584191,5.0766666616,0,5.0766666616,125.11,1.32,125.1169632784,130.33,5.0766666616,0.0,5.0766666616,5.0766666616,0,5.0766666616,0.0,0.0,0.0,131.32,135.7766666616,-3.37,135.8184822096,5.0766666616,0,5.0766666616,130.7,-3.37,130.7434392235,130.21
2021-03-08 19:30:00,125.5509999954,-0.39,125.5516057239,4.5809999954,0,4.5809999954,120.97,-0.39,120.9706286666,130.87,4.5809999954,0.0,4.5809999954,4.5809999954,0,4.5809999954,0.0,0.0,0.0,131.54,130.9509999954,-5.21,131.0546012157,4.5809999954,0,4.5809999954,126.37,-5.21,126.4773537041,130.72
2021-03-08 20:00:00,118.1878888848,-2.83,118.2217660968,4.1078888848,0,4.1078888848,114.08,-2.83,114.1150967226,131.71,4.1078888848,0.0,4.1078888848,4.1078888848,0,4.1078888848,0.0,0.0,0.0,132.01,123.2778888848,-7.89,123.5301177361,4.1078888848,0,4.1078888848,119.17,-7.89,119.4309047106,131.58
2021-03-08 20:30:00,112.695555552,-5.12,112.8118018701,3.535555552,0,3.535555552,109.16,-5.12,109.2800073206,132.56,3.535555552,0.0,3.535555552,3.535555552,0,3.535555552,0.0,0.0,0.0,132.55,117.555555552,-10.38,118.012935906,3.535555552,0,3.535555552,114.02,-10.38,114.4915053618,132.41
2021-03-08 21:00:00,110.6006666651,-5.62,110.7433603733,1.5806666650999999,0,1.5806666650999999,109.02,-5.62,109.1647598816,132.76,1.5806666650999999,0.0,1.5806666650999999,1.5806666650999999,0,1.5806666650999999,0.0,0.0,0.0,132.7,115.4806666651,-10.94,115.9977067593,1.5806666650999999,0,1.5806666650999999,113.9,-10.94,114.4241827587,132.62
2021-03-08 21:30:00,105.7674444429,-2.8,105.8045003957,1.4974444429,0,1.4974444429,104.27,-2.8,104.3075879311,132.88,1.4974444429,0.0,1.4974444429,1.4974444429,0,1.4974444429,0.0,0.0,0.0,133.1,110.3874444429,-8.02,110.6784002895,1.4974444429,0,1.4974444429,108.89,-8.02,109.1849463067,132.77
2021-03-08 22:00:00,99.0424444429,-3.7,99.1115321304,1.5024444429,0,1.5024444429,97.54,-3.7,97.6101511114,132.52,1.5024444429,0.0,1.5024444429,1.5024444429,0,1.5024444429,0.0,0.0,0.0,132.58,103.3524444429,-8.97,103.7409691122,1.5024444429,0,1.5024444429,101.85,-8.97,102.2442340673,132.39
2021-03-08 22:30:00,93.0357777763,-4.32,93.136020671,1.5057777763,0,1.5057777763,91.53,-4.32,91.6318901911,132.6,1.5057777763,0.0,1.5057777763,1.5057777763,0,1.5057777763,0.0,0.0,0.0,132.5,97.0657777763,-9.68,97.547258369,1.5057777763,0,1.5057777763,95.56,-9.68,96.0490291466,132.39
2021-03-08 23:00:00,89.8903333308,-5.25,90.0435146267,2.4903333308,0,2.4903333308,87.4,-5.25,87.5575382249,133.56,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,133.36,93.7103333308,-10.74,94.3237731061,2.4903333308,0,2.4903333308,91.22,-10.74,91.8500734894,133.45
2021-03-08 23:30:00,89.0326666629,-6.2,89.2482814015,3.7326666629,0,3.7326666629,85.3,-6.2,85.5250255773,134.0,3.7326666629,0.0,3.7326666629,3.7326666629,0,3.7326666629,0.0,0.0,0.0,133.86,92.7626666629,-11.7,93.497605993,3.7326666629,0,3.7326666629,89.03,-11.7,89.7954948759,133.87
2021-03-09 00:00:00,85.8108888866,-18.31,87.7426051101,2.2708888866,0,2.2708888866,83.54,-18.31,85.5230243852,131.19,2.2708888866,0.0,2.2708888866,2.2708888866,0,2.2708888866,0.0,0.0,0.0,133.78,89.7308888866,-22.96,92.6217794063,2.2708888866,0,2.2708888866,87.46,-22.96,90.4235212763,131.07
2021-03-09 00:30:00,98.1522222207,-21.79,100.5418461481,1.5322222207,0,1.5322222207,96.62,-21.79,99.0465976195,130.63,1.5322222207,0.0,1.5322222207,1.5322222207,0,1.5322222207,0.0,0.0,0.0,132.93,102.7122222207,-26.47,106.068192657,1.5322222207,0,1.5322222207,101.18,-26.47,104.5851485633,130.44
2021-03-09 01:00:00,101.1027777762,-21.46,103.3552285764,1.5427777762,0,1.5427777762,99.56,-21.46,101.8465767711,129.96,1.5427777762,0.0,1.5427777762,1.5427777762,0,1.5427777762,0.0,0.0,0.0,132.28,105.8027777762,-26.09,108.9720876425,1.5427777762,0,1.5427777762,104.26,-26.09,107.474814259,129.82
2021-03-09 01:30:00,99.6145555539,-22.23,102.0648449673,1.6545555538999999,0,1.6545555538999999,97.96,-22.23,100.4506570412,130.22,1.6545555538999999,0.0,1.6545555538999999,1.6545555538999999,0,1.6545555538999999,0.0,0.0,0.0,132.45,104.2245555539,-26.91,107.6424919835,1.6545555538999999,0,1.6545555538999999,102.57,-26.91,106.041279698,130.08
2021-03-09 02:00:00,95.1821111075,-23.89,98.1344301195,3.5721111075,0,3.5721111075,91.61,-23.89,94.6737777846,130.91,3.5721111075,0.0,3.5721111075,3.5721111075,0,3.5721111075,0.0,0.0,0.0,132.93,99.5021111075,-28.73,103.566804599,3.5721111075,0,3.5721111075,95.93,-28.73,100.139791292,130.74
2021-03-09 02:30:00,96.9212222207,-23.35,99.6942617043,1.4912222207,0,1.4912222207,95.43,-23.35,98.24513932,130.91,1.4912222207,0.0,1.4912222207,1.4912222207,0,1.4912222207,0.0,0.0,0.0,132.93,101.4312222207,-28.13,105.2596301589,1.4912222207,0,1.4912222207,99.94,-28.13,103.8234101732,130.74
2021-03-09 03:00:00,95.4943333319,-23.72,98.3961691252,1.4043333319,0,1.4043333319,94.09,-23.72,97.0338420346,131.1,1.4043333319,0.0,1.4043333319,1.4043333319,0,1.4043333319,0.0,0.0,0.0,133.15,99.9543333319,-28.55,103.9517736829,1.4043333319,0,1.4043333319,98.55,-28.55,102.6021685931,130.95
2021-03-09 03:30:00,93.2179999985,-24.42,96.3635404275,1.4579999985,0,1.4579999985,91.76,-24.42,94.9538519492,131.39,1.4579999985,0.0,1.4579999985,1.4579999985,0,1.4579999985,0.0,0.0,0.0,133.4,97.5379999985,-29.3,101.8437599645,1.4579999985,0,1.4579999985,96.08,-29.3,100.4482772376,131.25
2021-03-09 04:00:00,90.7009999986,-25.28,94.1581106477,1.3709999985999999,0,1.3709999985999999,89.33,-25.28,92.8381780304,131.82,1.3709999985999999,0.0,1.3709999985999999,1.3709999985999999,0,1.3709999985999999,0.0,0.0,0.0,133.72,94.9109999986,-30.25,99.6150612144,1.3709999985999999,0,1.3709999985999999,93.54,-30.25,98.3096846704,131.64
2021-03-09 04:30:00,88.9066666656,-25.38,92.4583137289,1.0966666656,0,1.0966666656,87.81,-25.38,91.4042695939,132.11,1.0966666656,0.0,1.0966666656,1.0966666656,0,1.0966666656,0.0,0.0,0.0,133.99,93.0466666656,-30.37,97.8775718823,1.0966666656,0,1.0966666656,91.95,-30.37,96.8356308391,131.95
2021-03-09 05:00:00,87.6249999988,-25.33,91.2126609896,1.1549999988,0,1.1549999988,86.47,-25.33,90.1036614128,132.11,1.1549999988,0.0,1.1549999988,1.1549999988,0,1.1549999988,0.0,0.0,0.0,133.99,91.7049999988,-30.33,96.5904546256,1.1549999988,0,1.1549999988,90.55,-30.33,95.4945621488,131.95
2021-03-09 05:30:00,85.8183333309,-24.5,89.2470522522,2.3883333309,0,2.3883333309,83.43,-24.5,86.9529464711,131.62,2.3883333309,0.0,2.3883333309,2.3883333309,0,2.3883333309,0.0,0.0,0.0,133.54,89.7983333309,-29.47,94.5104310064,2.3883333309,0,2.3883333309,87.41,-29.47,92.2441813883,131.49
2021-03-09 06:00:00,86.1318888877,-22.44,89.0070552449,1.1418888877,0,1.1418888877,84.99,-22.44,87.9025238546,131.14,1.1418888877,0.0,1.1418888877,1.1418888877,0,1.1418888877,0.0,0.0,0.0,133.31,90.2118888877,-27.28,94.2463967306,1.1418888877,0,1.1418888877,89.07,-27.28,93.1539762973,130.99
2021-03-09 06:30:00,88.0414444391,-18.53,89.9703108749,5.3314444391,0,5.3314444391,82.71,-18.53,84.7602796126,130.14,5.3314444391,0.0,5.3314444391,5.3314444391,0,5.3314444391,0.0,0.0,0.0,132.67,92.0414444391,-23.15,94.9081134279,5.3314444391,0,5.3314444391,86.71,-23.15,89.7471258593,130.05
2021-03-09 07:00:00,97.0096666595,-6.24,97.2101487777,7.1596666595,0,7.1596666595,89.85,-6.24,90.0664204907,131.74,7.1596666595,0.0,7.1596666595,7.1596666595,0,7.1596666595,0.0,0.0,0.0,132.36,101.0696666595,-10.66,101.6302765846,7.1596666595,0,7.1596666595,93.91,-10.66,94.5130874535,131.57
2021-03-09 07:30:00,103.0074444352,-1.47,103.0179329489,9.2874444352,0,9.2874444352,93.72,-1.47,93.7315277801,132.06,9.2874444352,0.0,9.2874444352,9.2874444352,0,9.2874444352,0.0,0.0,0.0,132.29,107.1674444352,-6.64,107.3729516534,9.2874444352,0,9.2874444352,97.88,-6.64,98.1049641965,131.91
2021-03-09 08:00:00,103.0269999863,0.21,103.0272140077,13.6569999863,0,13.6569999863,89.37,0.21,89.3702467267,132.06,13.6569999863,0.0,13.6569999863,13.6569999863,0,13.6569999863,0.0,0.0,0.0,132.45,106.9969999863,-4.9,107.109140628,13.6569999863,0,13.6569999863,93.34,-4.9,93.4685273234,131.91
2021-03-09 08:30:00,104.0457777635,1.94,104.0638624615,14.3257777635,0,14.3257777635,89.72,1.94,89.7409716908,131.94,14.3257777635,0.0,14.3257777635,14.3257777635,0,14.3257777635,0.0,0.0,0.0,132.45,107.9857777635,-3.09,108.0299787058,14.3257777635,0,14.3257777635,93.66,-3.09,93.7109582706,131.81
2021-03-09 09:00:00,105.7075555404,3.33,105.7599933733,15.1875555404,0,15.1875555404,90.52,3.33,90.5812303957,131.74,15.1875555404,0.0,15.1875555404,15.1875555404,0,15.1875555404,0.0,0.0,0.0,132.45,109.6975555404,-1.6099999999999999,109.7093696615,15.1875555404,0,15.1875555404,94.51,-1.6099999999999999,94.5237123689,131.57
2021-03-09 09:30:00,105.6268888734,4.14,105.7079904883,15.5068888734,0,15.5068888734,90.12,4.14,90.2150430915,131.74,15.5068888734,0.0,15.5068888734,15.5068888734,0,15.5068888734,0.0,0.0,0.0,132.58,109.5868888734,-0.76,109.5895241935,15.5068888734,0,15.5068888734,94.08,-0.76,94.0830696778,131.57
2021-03-09 10:00:00,98.3768888697,3.95,98.4561565555,19.1468888697,0,19.1468888697,79.23,3.95,79.3284022277,132.16,19.1468888697,0.0,19.1468888697,19.1468888697,0,19.1468888697,0.0,0.0,0.0,132.8,101.8168888697,-1.06,101.8224064689,19.1468888697,0,19.1468888697,82.67,-1.06,82.6767954144,132.02
2021-03-09 10:30:00,89.4814444238,2.01,89.5040166483,20.6314444238,0,20.6314444238,68.85,2.01,68.8793336205,133.03,20.6314444238,0.0,20.6314444238,20.6314444238,0,20.6314444238,0.0,0.0,0.0,133.38,92.4514444238,-3.23,92.5078508887,20.6314444238,0,20.6314444238,71.82,-3.23,71.8925955854,132.91
2021-03-09 11:00:00,82.9975555327,1.19,83.0060860684,22.8675555327,0,22.8675555327,60.13,1.19,60.1417741674,133.48,22.8675555327,0.0,22.8675555327,22.8675555327,0,22.8675555327,0.0,0.0,0.0,133.67,85.5675555327,-4.15,85.6681332809,22.8675555327,0,22.8675555327,62.7,-4.15,62.837190421,133.35
2021-03-09 11:30:00,80.4327777547,1.34,80.4439390963,23.1127777547,0,23.1127777547,57.32,1.34,57.3356608055,133.48,23.1127777547,0.0,23.1127777547,23.1127777547,0,23.1127777547,0.0,0.0,0.0,133.67,82.8627777547,-4.04,82.9612050131,23.1127777547,0,23.1127777547,59.75,-4.04,59.8864266758,133.35
2021-03-09 12:00:00,79.2455555319,0.96,79.2513701557,23.6655555319,0,23.6655555319,55.58,0.96,55.5882901338,133.64,23.6655555319,0.0,23.6655555319,23.6655555319,0,23.6655555319,0.0,0.0,0.0,133.76,81.5955555319,-4.43,81.7157242063,23.6655555319,0,23.6655555319,57.93,-4.43,58.0991376872,133.49
2021-03-09 12:30:00,80.1854444216,0.88,80.1902730827,22.8854444216,0,22.8854444216,57.3,0.88,57.3067570187,133.64,22.8854444216,0.0,22.8854444216,22.8854444216,0,22.8854444216,0.0,0.0,0.0,133.76,82.6254444216,-4.52,82.7489846817,22.8854444216,0,22.8854444216,59.74,-4.52,59.9107502874,133.49
2021-03-09 13:00:00,84.6643333116,-0.19,84.6645465062,21.7643333116,0,21.7643333116,62.9,-0.19,62.9002869628,134.08,21.7643333116,0.0,21.7643333116,21.7643333116,0,21.7643333116,0.0,0.0,0.0,134.14,87.3343333116,-5.63,87.5156138925,21.7643333116,0,21.7643333116,65.57,-5.63,65.8112589152,133.93
2021-03-09 13:30:00,85.9045555354,-1.53,85.9181794601,20.1445555354,0,20.1445555354,65.76,-1.53,65.7777964058,134.51,20.1445555354,0.0,20.1445555354,20.1445555354,0,20.1445555354,0.0,0.0,0.0,134.41,88.6945555354,-7.05,88.9743034905,20.1445555354,0,20.1445555354,68.55,-7.05,68.9115737739,134.36
2021-03-09 14:00:00,87.836111096,-2.02,87.8593353746,15.076111096,0,15.076111096,72.76,-2.02,72.788034731,134.51,15.076111096,0.0,15.076111096,15.076111096,0,15.076111096,0.0,0.0,0.0,134.49,90.976111096,-7.54,91.2880298295,15.076111096,0,15.076111096,75.9,-7.54,76.2735970045,134.36
2021-03-09 14:30:00,90.586444432,-2.34,90.616662457,12.396444432,0,12.396444432,78.19,-2.34,78.2250068712,134.33,12.396444432,0.0,12.396444432,12.396444432,0,12.396444432,0.0,0.0,0.0,134.32,94.016444432,-7.84,94.3427656137,12.396444432,0,12.396444432,81.62,-7.84,81.9956706174,134.18
2021-03-09 15:00:00,93.5717777674,-2.1,93.5953395984,10.3917777674,0,10.3917777674,83.18,-2.1,83.2065045534,134.11,10.3917777674,0.0,10.3917777674,10.3917777674,0,10.3917777674,0.0,0.0,0.0,134.14,97.2217777674,-7.52,97.5121760205,10.3917777674,0,10.3917777674,86.83,-7.52,87.1550302622,133.91
2021-03-09 15:30:00,94.3925555465,-2.38,94.4225552641,9.0525555465,0,9.0525555465,85.34,-2.38,85.3731808005,133.92,9.0525555465,0.0,9.0525555465,9.0525555465,0,9.0525555465,0.0,0.0,0.0,133.95,98.1925555465,-7.79,98.5010764649,9.0525555465,0,9.0525555465,89.14,-7.79,89.4797390475,133.74
2021-03-09 16:00:00,98.5992222138,-0.9400000000000001,98.6037028776,8.4292222138,0,8.4292222138,90.17,-0.9400000000000001,90.1748995009,133.15,8.4292222138,0.0,8.4292222138,8.4292222138,0,8.4292222138,0.0,0.0,0.0,133.41,102.6092222138,-6.2,102.7963641542,8.4292222138,0,8.4292222138,94.18,-6.2,94.3838566705,133.02
2021-03-09 16:30:00,102.6859999914,-0.76,102.6888124103,8.5559999914,0,8.5559999914,94.13,-0.76,94.1330680473,132.75,8.5559999914,0.0,8.5559999914,8.5559999914,0,8.5559999914,0.0,0.0,0.0,133.07,106.8659999914,-5.95,107.0315115009,8.5559999914,0,8.5559999914,98.31,-5.95,98.4898908518,132.61
2021-03-09 17:00:00,107.892999992,0.9,107.8967536457,7.9529999920000005,0,7.9529999920000005,99.94,0.9,99.9440523493,131.75,7.9529999920000005,0.0,7.9529999920000005,7.9529999920000005,0,7.9529999920000005,0.0,0.0,0.0,132.27,112.362999992,-4.1,112.4377773136,7.9529999920000005,0,7.9529999920000005,104.41,-4.1,104.4904689433,131.63
2021-03-09 17:30:00,114.7254444356,-0.04,114.7254514088,8.8454444356,0,8.8454444356,105.88,-0.04,105.8800075557,131.26,8.8454444356,0.0,8.8454444356,8.8454444356,0,8.8454444356,0.0,0.0,0.0,131.8,119.4854444356,-5.01,119.5904324433,8.8454444356,0,8.8454444356,110.64,-5.01,110.7533733121,131.13
2021-03-09 18:00:00,121.7244444384,-0.07,121.7244645658,6.0844444384,0,6.0844444384,115.64,-0.07,115.6400211864,130.83,6.0844444384,0.0,6.0844444384,6.0844444384,0,6.0844444384,0.0,0.0,0.0,131.5,126.9444444384,-4.91,127.0393642686,6.0844444384,0,6.0844444384,120.86,-4.91,120.9596945267,130.69
2021-03-09 18:30:00,125.6135555489,0.53,125.6146736557,6.6435555489,0,6.6435555489,118.97,0.53,118.9711805439,130.83,6.6435555489,0.0,6.6435555489,6.6435555489,0,6.6435555489,0.0,0.0,0.0,131.5,130.9935555489,-4.24,131.0621577548,6.6435555489,0,6.6435555489,124.35,-4.24,124.4222652904,130.69
2021-03-09 19:00:00,126.9273333286,0.93,126.9307403505,4.7173333286,0,4.7173333286,122.21,0.93,122.2135385299,130.68,4.7173333286,0.0,4.7173333286,4.7173333286,0,4.7173333286,0.0,0.0,0.0,131.5,132.4473333286,-3.81,132.5021215146,4.7173333286,0,4.7173333286,127.73,-3.81,127.7868107435,130.56
2021-03-09 19:30:00,125.077444442,0.0,125.077444442,2.427444442,0,2.427444442,122.65,0.0,122.65,131.34,2.427444442,0.0,2.427444442,2.427444442,0,2.427444442,0.0,0.0,0.0,132.11,130.597444442,-4.8100000000000005,130.6859923434,2.427444442,0,2.427444442,128.17,-4.8100000000000005,128.260223764,131.18
2021-03-09 20:00:00,118.4479999978,-2.14,118.4673301104,2.1879999978,0,2.1879999978,116.26,-2.14,116.279693842,132.25,2.1879999978,0.0,2.1879999978,2.1879999978,0,2.1879999978,0.0,0.0,0.0,132.7,123.6879999978,-7.18,123.8962216674,2.1879999978,0,2.1879999978,121.5,-7.18,121.7119649007,132.11
2021-03-09 20:30:00,115.8264444424,-5.1,115.9386701329,2.0064444424,0,2.0064444424,113.82,-5.1,113.9342020642,132.08,2.0064444424,0.0,2.0064444424,2.0064444424,0,2.0064444424,0.0,0.0,0.0,132.22,120.9464444424,-10.28,121.3825392026,2.0064444424,0,2.0064444424,118.94,-10.28,119.3834243101,131.96
2021-03-09 21:00:00,112.9212222202,-6.73,113.1215953199,2.0012222202,0,2.0012222202,110.92,-6.73,111.1239816601,131.56,2.0012222202,0.0,2.0012222202,2.0012222202,0,2.0012222202,0.0,0.0,0.0,131.48,117.9112222202,-11.96,118.5162348603,2.0012222202,0,2.0012222202,115.91,-11.96,116.525403668,131.44
2021-03-09 21:30:00,107.4172222202,-8.16,107.7267154865,2.0172222202,0,2.0172222202,105.4,-8.16,105.7153990675,133.84,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,133.51,112.1372222202,-13.66,112.9661551407,2.0172222202,0,2.0172222202,110.12,-13.66,110.9640031722,133.7
2021-03-09 22:00:00,100.7341111091,-7.83,101.0379633649,2.0341111091,0,2.0341111091,98.7,-7.83,99.0100949399,134.34,2.0341111091,0.0,2.0341111091,2.0341111091,0,2.0341111091,0.0,0.0,0.0,133.99,105.1241111091,-13.4,105.9747080037,2.0341111091,0,2.0341111091,103.09,-13.4,103.957241691,134.22
2021-03-09 22:30:00,91.9569999973,-11.92,92.7263514246,2.6569999973,0,2.6569999973,89.3,-11.92,90.0920440439,133.45,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,133.49,96.0069999973,-17.52,97.5924917629,2.6569999973,0,2.6569999973,93.35,-17.52,94.9798552326,133.32
2021-03-09 23:00:00,84.5463333313,-23.33,87.7061650043,2.0363333313,0,2.0363333313,82.51,-23.33,85.7449065543,131.73,2.0363333313,0.0,2.0363333313,2.0363333313,0,2.0363333313,0.0,0.0,0.0,133.82,88.5063333313,-28.21,92.8933535822,2.0363333313,0,2.0363333313,86.47,-28.21,90.955291215,131.59
2021-03-09 23:30:00,82.4333333312,-24.35,85.9545050832,2.1133333311999998,0,2.1133333311999998,80.32,-24.35,83.929880853,132.52,2.1133333311999998,0.0,2.1133333311999998,2.1133333311999998,0,2.1133333311999998,0.0,0.0,0.0,134.52,86.2633333312,-29.33,91.1131800423,2.1133333311999998,0,2.1133333311999998,84.15,-29.33,89.1149336531,132.38
2021-03-10 00:00:00,79.8059999979,-25.1,83.660071932,2.0959999979,0,2.0959999979,77.71,-25.1,81.6630522329,132.59,2.0959999979,0.0,2.0959999979,2.0959999979,0,2.0959999979,0.0,0.0,0.0,134.52,83.5059999979,-30.14,88.7787791967,2.0959999979,0,2.0959999979,81.41,-30.14,86.8101820065,132.46
