Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-10 00:30:00,91.2704444424,-22.35,93.967103439,2.0804444424,0,2.0804444424,89.19,-22.35,91.947694914,131.63,2.0804444424,0.0,2.0804444424,2.0804444424,0,2.0804444424,0.0,0.0,0.0,133.89,95.5304444424,-27.13,99.3081200877,2.0804444424,0,2.0804444424,93.45,-27.13,97.3084754788,131.5
2021-03-10 01:00:00,93.7232222201,-20.81,96.0057210968,2.1232222201,0,2.1232222201,91.6,-20.81,93.934105095,130.66,2.1232222201,0.0,2.1232222201,2.1232222201,0,2.1232222201,0.0,0.0,0.0,133.01,98.0832222201,-25.47,101.3362688334,2.1232222201,0,2.1232222201,95.96,-25.47,99.2826394693,130.5
2021-03-10 01:30:00,92.260111109,-21.08,94.6377012709,2.160111109,0,2.160111109,90.1,-21.08,92.53310975,130.8,2.160111109,0.0,2.160111109,2.160111109,0,2.160111109,0.0,0.0,0.0,133.12,96.540111109,-25.77,99.9203980823,2.160111109,0,2.160111109,94.38,-25.77,97.8349492768,130.66
2021-03-10 02:00:00,89.5121111089,-22.35,92.2601784909,2.1721111089,0,2.1721111089,87.34,-22.35,90.1543016167,131.99,2.1721111089,0.0,2.1721111089,2.1721111089,0,2.1721111089,0.0,0.0,0.0,134.2,93.6621111089,-27.16,97.5205447964,2.1721111089,0,2.1721111089,91.49,-27.16,95.4362913152,131.84
2021-03-10 02:30:00,89.6031111089,-22.48,92.3800190539,2.1631111089,0,2.1631111089,87.44,-22.48,90.2834647098,132.38,2.1631111089,0.0,2.1631111089,2.1631111089,0,2.1631111089,0.0,0.0,0.0,134.63,93.7731111089,-27.32,97.6717910507,2.1631111089,0,2.1631111089,91.61,-27.32,95.5969377125,132.28
2021-03-10 03:00:00,85.9394444409,-24.65,89.4047572046,3.4994444409,0,3.4994444409,82.44,-24.65,86.0463601787,133.14,3.4994444409,0.0,3.4994444409,3.4994444409,0,3.4994444409,0.0,0.0,0.0,135.11,89.8594444409,-29.64,94.6216114597,3.4994444409,0,3.4994444409,86.36,-29.64,91.3048695306,133.01
2021-03-10 03:30:00,84.6968888867,-17.75,86.5368446795,2.1668888867,0,2.1668888867,82.53,-17.75,84.4171984847,132.83,2.1668888867,0.0,2.1668888867,2.1668888867,0,2.1668888867,0.0,0.0,0.0,135.49,88.5968888867,-22.4,91.3847291423,2.1668888867,0,2.1668888867,86.43,-22.4,89.2855245827,132.66
2021-03-10 04:00:00,81.7988888868,-18.31,83.8231132988,2.1288888868,0,2.1288888868,79.67,-18.31,81.7469571299,132.9,2.1288888868,0.0,2.1288888868,2.1288888868,0,2.1288888868,0.0,0.0,0.0,135.49,85.5488888868,-23.0,88.5867506445,2.1288888868,0,2.1288888868,83.42,-23.0,86.5326319951,132.66
2021-03-10 04:30:00,80.5913333312,-18.25,82.6318673884,2.1313333312,0,2.1313333312,78.46,-18.25,80.5545411507,132.9,2.1313333312,0.0,2.1313333312,2.1313333312,0,2.1313333312,0.0,0.0,0.0,135.49,84.2713333312,-22.95,87.340483863,2.1313333312,0,2.1313333312,82.14,-22.95,85.2858845296,132.66
2021-03-10 05:00:00,77.791666663,-18.8,80.0311402031,3.691666663,0,3.691666663,74.1,-18.8,76.4476945369,133.1,3.691666663,0.0,3.691666663,3.691666663,0,3.691666663,0.0,0.0,0.0,135.6,81.281666663,-23.56,84.6273179033,3.691666663,0,3.691666663,77.59,-23.56,81.0881107191,132.91
2021-03-10 05:30:00,81.4406666646,-17.78,83.3589262573,2.1006666646,0,2.1006666646,79.34,-17.78,81.3078348008,132.9,2.1006666646,0.0,2.1006666646,2.1006666646,0,2.1006666646,0.0,0.0,0.0,135.52,85.1606666646,-22.43,88.064998988,2.1006666646,0,2.1006666646,83.06,-22.43,86.0352747424,132.69
2021-03-10 06:00:00,84.2503333312,-16.97,85.9424200638,2.1103333312,0,2.1103333312,82.14,-16.97,83.8746713853,132.33,2.1103333312,0.0,2.1103333312,2.1103333312,0,2.1103333312,0.0,0.0,0.0,135.09,88.1103333312,-21.56,90.7097813895,2.1103333312,0,2.1103333312,86.0,-21.56,88.661342196,132.13
2021-03-10 06:30:00,92.4109999966,-19.54,94.454245645,3.3909999966,0,3.3909999966,89.02,-19.54,91.1392999754,131.02,3.3909999966,0.0,3.3909999966,3.3909999966,0,3.3909999966,0.0,0.0,0.0,133.51,96.6409999966,-24.16,99.6152020544,3.3909999966,0,3.3909999966,93.25,-24.16,96.3289577438,130.83
2021-03-10 07:00:00,100.8385555525,-17.61,102.3646735252,3.0285555525,0,3.0285555525,97.81,-17.61,99.3826353042,130.58,3.0285555525,0.0,3.0285555525,3.0285555525,0,3.0285555525,0.0,0.0,0.0,133.12,105.4085555525,-21.44,107.5668963188,3.0285555525,0,3.0285555525,102.38,-21.44,104.600850857,130.37
2021-03-10 07:30:00,109.1299999966,-3.7800000000000002,109.1954454144,3.3999999966,0,3.3999999966,105.73,-3.7800000000000002,105.7975486484,132.11,3.3999999966,0.0,3.3999999966,3.3999999966,0,3.3999999966,0.0,0.0,0.0,132.25,113.7999999966,-8.94,114.1506180414,3.3999999966,0,3.3999999966,110.4,-8.94,110.7613813565,131.92
2021-03-10 08:00:00,113.4804444372,-2.38,113.5053992974,7.2204444372,0,7.2204444372,106.26,-2.38,106.2866501495,132.11,7.2204444372,0.0,7.2204444372,7.2204444372,0,7.2204444372,0.0,0.0,0.0,132.33,118.1704444372,-7.45,118.4050524196,7.2204444372,0,7.2204444372,110.95,-7.45,111.1998426258,131.92
2021-03-10 08:30:00,118.8211111058,0.44,118.821925773,5.3211111058,0,5.3211111058,113.5,0.44,113.5008528602,131.45,5.3211111058,0.0,5.3211111058,5.3211111058,0,5.3211111058,0.0,0.0,0.0,132.15,123.8211111058,-4.42,123.8999756072,5.3211111058,0,5.3211111058,118.5,-4.42,118.5824034164,131.29
2021-03-10 09:00:00,112.9728888798,1.55,112.9835214616,9.0428888798,0,9.0428888798,103.93,1.55,103.9415576177,131.88,9.0428888798,0.0,9.0428888798,9.0428888798,0,9.0428888798,0.0,0.0,0.0,132.54,117.5528888798,-3.35,117.6006130256,9.0428888798,0,9.0428888798,108.51,-3.35,108.5616995077,131.7
2021-03-10 09:30:00,114.2954444344,1.5,114.3052869226,10.0254444344,0,10.0254444344,104.27,1.5,104.2807887389,131.48,10.0254444344,0.0,10.0254444344,10.0254444344,0,10.0254444344,0.0,0.0,0.0,132.16,118.8954444344,-3.39,118.9437632129,10.0254444344,0,10.0254444344,108.87,-3.39,108.9227662153,131.31
2021-03-10 10:00:00,113.4455555448,1.22,113.45211533,10.7955555448,0,10.7955555448,102.65,1.22,102.6572496222,131.61,10.7955555448,0.0,10.7955555448,10.7955555448,0,10.7955555448,0.0,0.0,0.0,132.16,117.9755555448,-3.7,118.0335617784,10.7955555448,0,10.7955555448,107.18,-3.7,107.2438455111,131.43
2021-03-10 10:30:00,114.7285555449,0.63,114.7302852669,10.6685555449,0,10.6685555449,104.06,0.63,104.0619070554,131.73,10.6685555449,0.0,10.6685555449,10.6685555449,0,10.6685555449,0.0,0.0,0.0,132.29,119.3085555449,-4.32,119.3867405795,10.6685555449,0,10.6685555449,108.64,-4.32,108.7258570902,131.54
2021-03-10 11:00:00,114.3247777683,1.21,114.3311808379,9.4347777683,0,9.4347777683,104.89,1.21,104.8969789841,131.49,9.4347777683,0.0,9.4347777683,9.4347777683,0,9.4347777683,0.0,0.0,0.0,132.14,118.9347777683,-3.68,118.9916961927,9.4347777683,0,9.4347777683,109.5,-3.68,109.5618199922,131.32
2021-03-10 11:30:00,115.0708888818,2.22,115.0923015151,7.1208888818,0,7.1208888818,107.95,2.22,107.9728248218,131.29,7.1208888818,0.0,7.1208888818,7.1208888818,0,7.1208888818,0.0,0.0,0.0,132.14,119.8408888818,-2.61,119.8693069471,7.1208888818,0,7.1208888818,112.72,-2.61,112.7502128601,131.11
2021-03-10 12:00:00,113.645222212,2.04,113.66353035,10.185222212,0,10.185222212,103.46,2.04,103.4801101662,131.29,10.185222212,0.0,10.185222212,10.185222212,0,10.185222212,0.0,0.0,0.0,132.05,118.225222212,-2.8200000000000003,118.2588498468,10.185222212,0,10.185222212,108.04,-2.8200000000000003,108.0767967697,131.11
2021-03-10 12:30:00,113.5253333216,1.31,113.5328912949,11.6953333216,0,11.6953333216,101.83,1.31,101.8384259501,131.46,11.6953333216,0.0,11.6953333216,11.6953333216,0,11.6953333216,0.0,0.0,0.0,132.05,118.0453333216,-3.61,118.1005199778,11.6953333216,0,11.6953333216,106.35,-3.61,106.4112522246,131.32
2021-03-10 13:00:00,118.4795555462,2.59,118.5078612684,9.3795555462,0,9.3795555462,109.1,2.59,109.1307385662,131.06,9.3795555462,0.0,9.3795555462,9.3795555462,0,9.3795555462,0.0,0.0,0.0,131.93,123.3195555462,-2.18,123.3388226801,9.3795555462,0,9.3795555462,113.94,-2.18,113.9608529277,130.88
2021-03-10 13:30:00,116.5489999948,2.25,116.5707163047,5.1989999948,0,5.1989999948,111.35,2.25,111.3727300554,131.15,5.1989999948,0.0,5.1989999948,5.1989999948,0,5.1989999948,0.0,0.0,0.0,131.93,121.4689999948,-2.55,121.4957631349,5.1989999948,0,5.1989999948,116.27,-2.55,116.2979595694,131.0
2021-03-10 14:00:00,114.6786666584,1.69,114.6911186036,8.2886666584,0,8.2886666584,106.39,1.69,106.4034219375,131.74,8.2886666584,0.0,8.2886666584,8.2886666584,0,8.2886666584,0.0,0.0,0.0,132.44,119.3686666584,-3.21,119.4118196821,8.2886666584,0,8.2886666584,111.08,-3.21,111.1263717576,131.59
2021-03-10 14:30:00,110.5779999902,1.15,110.5839797702,9.8279999902,0,9.8279999902,100.75,1.15,100.7565630617,132.1,9.8279999902,0.0,9.8279999902,9.8279999902,0,9.8279999902,0.0,0.0,0.0,132.71,115.0479999902,-3.84,115.1120667078,9.8279999902,0,9.8279999902,105.22,-3.84,105.290047013,131.99
2021-03-10 15:00:00,109.1726666572,-0.39,109.1733632579,9.4526666572,0,9.4526666572,99.72,-0.39,99.7207626325,133.0,9.4526666572,0.0,9.4526666572,9.4526666572,0,9.4526666572,0.0,0.0,0.0,133.38,113.5826666572,-5.55,113.7181808901,9.4526666572,0,9.4526666572,104.13,-5.55,104.2777991713,132.9
2021-03-10 15:30:00,107.8987777687,-1.31,107.9067298364,9.0887777687,0,9.0887777687,98.81,-1.31,98.8186834561,133.29,9.0887777687,0.0,9.0887777687,9.0887777687,0,9.0887777687,0.0,0.0,0.0,133.59,112.2887777687,-6.53,112.4784891114,9.0887777687,0,9.0887777687,103.2,-6.53,103.4063871335,133.2
2021-03-10 16:00:00,112.0737777718,0.07,112.0737996324,6.0137777718,0,6.0137777718,106.06,0.07,106.0600231001,132.73,6.0137777718,0.0,6.0137777718,6.0137777718,0,6.0137777718,0.0,0.0,0.0,133.22,116.7637777718,-5.0,116.8707824888,6.0137777718,0,6.0137777718,110.75,-5.0,110.8628093636,132.63
2021-03-10 16:30:00,116.9053333258,0.41000000000000003,116.9060522814,7.5153333258,0,7.5153333258,109.39,0.41000000000000003,109.3907683491,132.48,7.5153333258,0.0,7.5153333258,7.5153333258,0,7.5153333258,0.0,0.0,0.0,133.05,121.7553333258,-4.6,121.8421979171,7.5153333258,0,7.5153333258,114.24,-4.6,114.3325745359,132.36
2021-03-10 17:00:00,123.4504444368,0.28,123.4507619728,7.6004444368,0,7.6004444368,115.85,0.28,115.8503383681,131.82,7.6004444368,0.0,7.6004444368,7.6004444368,0,7.6004444368,0.0,0.0,0.0,132.48,128.6004444368,-4.64,128.6841245428,7.6004444368,0,7.6004444368,121.0,-4.64,121.0889326074,131.67
2021-03-10 17:30:00,122.9695555482,2.1,122.9874855086,7.3495555482,0,7.3495555482,115.62,2.1,115.6390695224,131.01,7.3495555482,0.0,7.3495555482,7.3495555482,0,7.3495555482,0.0,0.0,0.0,131.86,128.1395555482,-2.69,128.1677876695,7.3495555482,0,7.3495555482,120.79,-2.69,120.8199495117,130.88
2021-03-10 18:00:00,127.4731111019,2.79,127.5036397677,9.1931111019,0,9.1931111019,118.28,2.79,118.3129008181,130.63,9.1931111019,0.0,9.1931111019,9.1931111019,0,9.1931111019,0.0,0.0,0.0,131.65,132.7631111019,-1.8900000000000001,132.776563329,9.1931111019,0,9.1931111019,123.57,-1.8900000000000001,123.5844529057,130.51
2021-03-10 18:30:00,127.6966666573,2.67,127.7245770218,9.3466666573,0,9.3466666573,118.35,2.67,118.3801140395,130.44,9.3466666573,0.0,9.3466666573,9.3466666573,0,9.3466666573,0.0,0.0,0.0,131.45,133.0166666573,-2.02,133.0320037007,9.3466666573,0,9.3466666573,123.67,-2.02,123.6864960293,130.3
2021-03-10 19:00:00,124.7285555453,1.29,124.7352262531,10.2985555453,0,10.2985555453,114.43,1.29,114.4372710265,131.1,10.2985555453,0.0,10.2985555453,10.2985555453,0,10.2985555453,0.0,0.0,0.0,131.88,129.8485555453,-3.5300000000000002,129.8965291191,10.2985555453,0,10.2985555453,119.55,-3.5300000000000002,119.6021044965,130.94
2021-03-10 19:30:00,119.4989999909,-0.63,119.5006606627,9.1489999909,0,9.1489999909,110.35,-0.63,110.3517983542,131.61,9.1489999909,0.0,9.1489999909,9.1489999909,0,9.1489999909,0.0,0.0,0.0,132.12,124.4289999909,-5.63,124.5563042914,9.1489999909,0,9.1489999909,115.28,-5.63,115.4173960025,131.49
2021-03-10 20:00:00,116.7509999928,-3.29,116.7973462854,7.2309999928,0,7.2309999928,109.52,-3.29,109.569404945,132.47,7.2309999928,0.0,7.2309999928,7.2309999928,0,7.2309999928,0.0,0.0,0.0,132.71,121.6309999928,-8.48,121.9262504928,7.2309999928,0,7.2309999928,114.4,-8.48,114.7138631552,132.35
2021-03-10 20:30:00,112.3953333292,-5.67,112.5382595129,4.1253333292,0,4.1253333292,108.27,-5.67,108.4183646805,132.82,4.1253333292,0.0,4.1253333292,4.1253333292,0,4.1253333292,0.0,0.0,0.0,132.71,117.2153333292,-11.01,117.7312807519,4.1253333292,0,4.1253333292,113.09,-11.01,113.6246812977,132.7
2021-03-10 21:00:00,105.2477777755,-7.79,105.535675611,2.2977777755,0,2.2977777755,102.95,-7.79,103.244305412,133.14,2.2977777755,0.0,2.2977777755,2.2977777755,0,2.2977777755,0.0,0.0,0.0,132.8,109.8377777755,-13.28,110.6376781511,2.2977777755,0,2.2977777755,107.54,-13.28,108.3568641111,133.02
2021-03-10 21:30:00,99.5579999977,-9.76,100.0352586019,2.3079999977,0,2.3079999977,97.25,-9.76,97.7385292502,133.5,2.3079999977,0.0,2.3079999977,2.3079999977,0,2.3079999977,0.0,0.0,0.0,132.89,103.8979999977,-15.4,105.0331109866,2.3079999977,0,2.3079999977,101.59,-15.4,102.7506111904,133.37
2021-03-10 22:00:00,95.5717777755,-11.33,96.2410183194,2.3117777755,0,2.3117777755,93.26,-11.33,93.9457103864,132.75,2.3117777755,0.0,2.3117777755,2.3117777755,0,2.3117777755,0.0,0.0,0.0,131.93,99.7117777755,-16.99,101.1488938503,2.3117777755,0,2.3117777755,97.4,-16.99,98.8707241806,132.59
2021-03-10 22:30:00,91.474333331,-14.02,92.5424986606,2.374333331,0,2.374333331,89.1,-14.02,90.196288172,133.74,2.374333331,0.0,2.374333331,2.374333331,0,2.374333331,0.0,0.0,0.0,132.61,95.414333331,-19.92,97.4715415134,2.374333331,0,2.374333331,93.04,-19.92,95.1485575298,133.64
2021-03-10 23:00:00,85.3692222199,-11.81,86.1822499267,2.3592222199,0,2.3592222199,83.01,-11.81,83.8459074732,134.3,2.3592222199,0.0,2.3592222199,2.3592222199,0,2.3592222199,0.0,0.0,0.0,133.36,89.0092222199,-17.69,90.7500839679,2.3592222199,0,2.3592222199,86.65,-17.69,88.4373145228,134.19
2021-03-10 23:30:00,82.7572222198,-6.07,82.9795319916,2.3772222198,0,2.3772222198,80.38,-6.07,80.6088661377,133.38,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,133.03,86.2972222198,-11.64,87.0787009714,2.3772222198,0,2.3772222198,83.92,-11.64,84.7234088077,133.23
2021-03-11 00:00:00,80.1045555532,-6.27,80.3495657759,2.3545555532,0,2.3545555532,77.75,-6.27,78.0024063731,133.62,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,133.18,83.5145555532,-11.88,84.3552925977,2.3545555532,0,2.3545555532,81.16,-11.88,82.024874276,133.45
2021-03-11 00:30:00,90.334333331,-7.34,90.6320438827,2.324333331,0,2.324333331,88.01,-7.34,88.3155461966,132.62,2.324333331,0.0,2.324333331,2.324333331,0,2.324333331,0.0,0.0,0.0,132.19,94.234333331,-12.86,95.1077766449,2.324333331,0,2.324333331,91.91,-12.86,92.8053215069,132.45
2021-03-11 01:00:00,93.032333331,-7.19,93.3097591092,2.302333331,0,2.302333331,90.73,-7.19,91.0144439086,132.52,2.302333331,0.0,2.302333331,2.302333331,0,2.302333331,0.0,0.0,0.0,132.19,97.042333331,-12.69,97.8685371216,2.302333331,0,2.302333331,94.74,-12.69,95.586106208,132.36
2021-03-11 01:30:00,90.9938888858,-8.28,91.3698320813,3.0938888858,0,3.0938888858,87.9,-8.28,88.2891182423,133.11,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,132.58,94.8838888858,-13.88,95.8937264376,3.0938888858,0,3.0938888858,91.79,-13.88,92.833498803,133.0
2021-03-11 02:00:00,88.8467777754,-8.59,89.2610666589,2.3367777754,0,2.3367777754,86.51,-8.59,86.9354254605,133.72,2.3367777754,0.0,2.3367777754,2.3367777754,0,2.3367777754,0.0,0.0,0.0,133.1,92.6667777754,-14.26,93.7575559797,2.3367777754,0,2.3367777754,90.33,-14.26,91.4486549928,133.58
2021-03-11 02:30:00,89.0528888866,-6.12,89.2629341835,2.3328888866,0,2.3328888866,86.72,-6.12,86.9356819724,133.64,2.3328888866,0.0,2.3328888866,2.3328888866,0,2.3328888866,0.0,0.0,0.0,133.34,92.8728888866,-11.68,93.6044651186,2.3328888866,0,2.3328888866,90.54,-11.68,91.2902733044,133.58
2021-03-11 03:00:00,87.4592222199,-6.35,87.689440934,2.3192222199,0,2.3192222199,85.14,-6.35,85.3764727545,133.83,2.3192222199,0.0,2.3192222199,2.3192222199,0,2.3192222199,0.0,0.0,0.0,133.48,91.1992222199,-11.95,91.9788053495,2.3192222199,0,2.3192222199,88.88,-11.95,89.6797463199,133.71
2021-03-11 03:30:00,84.6004444421,-6.95,84.8854386795,2.3004444421,0,2.3004444421,82.3,-6.95,82.5929325064,134.14,2.3004444421,0.0,2.3004444421,2.3004444421,0,2.3004444421,0.0,0.0,0.0,133.67,88.2304444421,-12.62,89.1284226634,2.3004444421,0,2.3004444421,85.93,-12.62,86.8517662457,134.01
2021-03-11 04:00:00,81.7736666644,-8.08,82.1718866751,2.2436666644,0,2.2436666644,79.53,-8.08,79.939397671,134.51,2.2436666644,0.0,2.2436666644,2.2436666644,0,2.2436666644,0.0,0.0,0.0,133.89,85.2636666644,-13.84,86.3796182734,2.2436666644,0,2.2436666644,83.02,-13.84,84.1657056051,134.38
2021-03-11 04:30:00,78.82222222,-14.62,80.1666209572,2.22222222,0,2.22222222,76.6,-14.62,77.9827185984,133.33,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,133.97,82.30222222,-19.86,84.6644871381,2.22222222,0,2.22222222,80.08,-19.86,82.5059149395,133.14
2021-03-11 05:00:00,76.5614444422,-20.67,79.3026082489,2.2514444422,0,2.2514444422,74.31,-20.67,77.1312193603,131.52,2.2514444422,0.0,2.2514444422,2.2514444422,0,2.2514444422,0.0,0.0,0.0,133.74,80.0814444422,-25.52,84.0494386891,2.2514444422,0,2.2514444422,77.83,-25.52,81.9071382726,131.34
2021-03-11 05:30:00,78.3734444422,-19.73,80.8187459302,2.2534444422,0,2.2534444422,76.12,-19.73,78.6354074193,131.26,2.2534444422,0.0,2.2534444422,2.2534444422,0,2.2534444422,0.0,0.0,0.0,133.59,81.9734444422,-24.52,85.5621177491,2.2534444422,0,2.2534444422,79.72,-24.52,83.4056880554,131.14
2021-03-11 06:00:00,81.1437777752,-18.72,83.2751527866,2.5837777752,0,2.5837777752,78.56,-18.72,80.7595938573,130.99,2.5837777752,0.0,2.5837777752,2.5837777752,0,2.5837777752,0.0,0.0,0.0,133.46,84.8637777752,-23.43,88.0387737209,2.5837777752,0,2.5837777752,82.28,-23.43,85.5509397961,130.82
2021-03-11 06:30:00,92.3996666648,-18.47,94.2275930912,1.8896666648,0,1.8896666648,90.51,-18.47,92.3753267924,130.61,1.8896666648,0.0,1.8896666648,1.8896666648,0,1.8896666648,0.0,0.0,0.0,133.21,96.6796666648,-23.07,99.3940785279,1.8896666648,0,1.8896666648,94.79,-23.07,97.557003849,130.46
2021-03-11 07:00:00,96.7746666597,-19.83,98.7854493693,7.0146666597,0,7.0146666597,89.76,-19.83,91.924352051,130.61,7.0146666597,0.0,7.0146666597,7.0146666597,0,7.0146666597,0.0,0.0,0.0,133.03,101.0446666597,-24.49,103.9701147463,7.0146666597,0,7.0146666597,94.03,-24.49,97.1668719266,130.46
2021-03-11 07:30:00,99.0022222148,-16.18,100.3156637991,7.4722222148,0,7.4722222148,91.53,-16.18,92.9490898288,130.0,7.4722222148,0.0,7.4722222148,7.4722222148,0,7.4722222148,0.0,0.0,0.0,132.83,103.3522222148,-20.63,105.3910752233,7.4722222148,0,7.4722222148,95.88,-20.63,98.0743151901,129.85
2021-03-11 08:00:00,101.9944444361,-14.17,102.9740530223,8.3044444361,0,8.3044444361,93.69,-14.17,94.7555011596,130.09,8.3044444361,0.0,8.3044444361,8.3044444361,0,8.3044444361,0.0,0.0,0.0,133.14,106.4444444361,-18.51,108.0418430578,8.3044444361,0,8.3044444361,98.14,-18.51,99.8703144082,129.94
2021-03-11 08:30:00,100.1798888775,-11.86,100.8794812413,11.4098888775,0,11.4098888775,88.77,-11.86,89.5587656235,129.85,11.4098888775,0.0,11.4098888775,11.4098888775,0,11.4098888775,0.0,0.0,0.0,133.14,104.3998888775,-16.11,105.6355475095,11.4098888775,0,11.4098888775,92.99,-16.11,94.3751672846,129.69
2021-03-11 09:00:00,94.6404444291,-12.68,95.4861043385,15.3404444291,0,15.3404444291,79.3,-12.68,80.3073620536,130.2,15.3404444291,0.0,15.3404444291,15.3404444291,0,15.3404444291,0.0,0.0,0.0,133.24,98.3804444291,-17.04,99.8452474886,15.3404444291,0,15.3404444291,83.04,-17.04,84.7702966846,130.03
2021-03-11 09:30:00,100.2855555402,-11.65,100.9599680566,15.3955555402,0,15.3955555402,84.89,-11.65,85.6856732482,129.92,15.3955555402,0.0,15.3955555402,15.3955555402,0,15.3955555402,0.0,0.0,0.0,133.14,104.2855555402,-15.91,105.4922044244,15.3955555402,0,15.3955555402,88.89,-15.91,90.3026035062,129.76
2021-03-11 10:00:00,99.2049999871,-11.93,99.9197524138,12.8949999871,0,12.8949999871,86.31,-11.93,87.1305973812,130.08,12.8949999871,0.0,12.8949999871,12.8949999871,0,12.8949999871,0.0,0.0,0.0,133.27,103.2649999871,-16.21,104.5295380375,12.8949999871,0,12.8949999871,90.37,-16.21,91.8123139889,129.89
2021-03-11 10:30:00,91.3786666527,-13.42,92.3588497072,13.9186666527,0,13.9186666527,77.46,-13.42,78.6139173429,130.58,13.9186666527,0.0,13.9186666527,13.9186666527,0,13.9186666527,0.0,0.0,0.0,133.53,94.9786666527,-17.84,96.6396022298,13.9186666527,0,13.9186666527,81.06,-17.84,82.9999349397,130.41
2021-03-11 11:00:00,95.1248888759,-12.16,95.8989576776,12.9548888759,0,12.9548888759,82.17,-12.16,83.0648812676,130.3,12.9548888759,0.0,12.9548888759,12.9548888759,0,12.9548888759,0.0,0.0,0.0,133.44,98.9448888759,-16.48,100.3079330595,12.9548888759,0,12.9548888759,85.99,-16.48,87.554957027,130.19
2021-03-11 11:30:00,95.7155555386,-11.96,96.4598837448,16.9755555386,0,16.9755555386,78.74,-11.96,79.643136553,130.41,16.9755555386,0.0,16.9755555386,16.9755555386,0,16.9755555386,0.0,0.0,0.0,133.58,99.3855555386,-16.31,100.7149678534,16.9755555386,0,16.9755555386,82.41,-16.31,84.0084769532,130.19
2021-03-11 12:00:00,93.0968888715,-12.5,93.9323198774,17.3768888715,0,17.3768888715,75.72,-12.5,76.7448265357,130.41,17.3768888715,0.0,17.3768888715,17.3768888715,0,17.3768888715,0.0,0.0,0.0,133.47,96.6168888715,-16.88,98.0803630459,17.3768888715,0,17.3768888715,79.24,-16.88,81.0179733146,130.29
2021-03-11 12:30:00,99.7613333209,-11.15,100.382499102,12.4813333209,0,12.4813333209,87.28,-11.15,87.9893226477,130.06,12.4813333209,0.0,12.4813333209,12.4813333209,0,12.4813333209,0.0,0.0,0.0,133.37,103.8813333209,-15.39,105.0151584892,12.4813333209,0,12.4813333209,91.4,-15.39,92.68663388,129.94
2021-03-11 13:00:00,110.2888888761,-1.87,110.3047411017,12.8188888761,0,12.8188888761,97.47,-1.87,97.4879366896,131.62,12.8188888761,0.0,12.8188888761,12.8188888761,0,12.8188888761,0.0,0.0,0.0,133.37,114.6488888761,-5.86,114.7985510384,12.8188888761,0,12.8188888761,101.83,-5.86,101.9984730278,131.45
2021-03-11 13:30:00,87.8791110922,-2.34,87.9102597332,18.9391110922,0,18.9391110922,68.94,-2.34,68.9797013621,133.62,18.9391110922,0.0,18.9391110922,18.9391110922,0,18.9391110922,0.0,0.0,0.0,133.44,90.8091110922,-7.8,91.1434838996,18.9391110922,0,18.9391110922,71.87,-7.8,72.292025148,133.46
2021-03-11 14:00:00,94.5993333217,-2.86,94.6425563101,11.6793333217,0,11.6793333217,82.92,-2.86,82.9693075782,133.77,11.6793333217,0.0,11.6793333217,11.6793333217,0,11.6793333217,0.0,0.0,0.0,133.65,98.1993333217,-8.29,98.5486335005,11.6793333217,0,11.6793333217,86.52,-8.29,86.9162499191,133.59
2021-03-11 14:30:00,100.861888878,-1.74,100.8768964037,10.901888878,0,10.901888878,89.96,-1.74,89.9768259053,133.49,10.901888878,0.0,10.901888878,10.901888878,0,10.901888878,0.0,0.0,0.0,133.65,104.811888878,-7.03,105.047384309,10.901888878,0,10.901888878,93.91,-7.03,94.1727614547,133.34
2021-03-11 15:00:00,98.0664444307,-2.07,98.0882889202,13.7064444307,0,13.7064444307,84.36,-2.07,84.3853926933,133.49,13.7064444307,0.0,13.7064444307,13.7064444307,0,13.7064444307,0.0,0.0,0.0,133.54,101.7464444307,-7.44,102.0180991506,13.7064444307,0,13.7064444307,88.04,-7.44,88.3538069355,133.34
2021-03-11 15:30:00,92.6268888797,-4.19,92.7216082881,9.1568888797,0,9.1568888797,83.47,-4.19,83.5750979658,133.66,9.1568888797,0.0,9.1568888797,9.1568888797,0,9.1568888797,0.0,0.0,0.0,133.54,96.2668888797,-9.66,96.7503462246,9.1568888797,0,9.1568888797,87.11,-9.66,87.6439826799,133.52
2021-03-11 16:00:00,103.1382222133,-2.85,103.1775914689,8.8882222133,0,8.8882222133,94.25,-2.85,94.29308034,133.1,8.8882222133,0.0,8.8882222133,8.8882222133,0,8.8882222133,0.0,0.0,0.0,133.15,107.2982222133,-8.17,107.6088165075,8.8882222133,0,8.8882222133,98.41,-8.17,98.7485544198,132.9
2021-03-11 16:30:00,107.6294444318,-2.1,107.6499294413,12.5994444318,0,12.5994444318,95.03,-2.1,95.053200367,132.82,12.5994444318,0.0,12.5994444318,12.5994444318,0,12.5994444318,0.0,0.0,0.0,132.94,111.8294444318,-7.35,112.0707238396,12.5994444318,0,12.5994444318,99.23,-7.35,99.501836164,132.67
2021-03-11 17:00:00,116.970666654,0.37,116.971251842,12.640666654,0,12.640666654,104.33,0.37,104.3306560892,131.74,12.640666654,0.0,12.640666654,12.640666654,0,12.640666654,0.0,0.0,0.0,132.3,121.590666654,-4.63,121.6787866367,12.640666654,0,12.640666654,108.95,-4.63,109.0483351546,131.56
2021-03-11 17:30:00,122.3371111013,0.34,122.3375835654,9.7971111013,0,9.7971111013,112.54,0.34,112.540513594,131.32,9.7971111013,0.0,9.7971111013,9.7971111013,0,9.7971111013,0.0,0.0,0.0,132.0,127.3471111013,-4.57,127.4290846151,9.7971111013,0,9.7971111013,117.55,-4.57,117.6388005719,131.16
2021-03-11 18:00:00,126.6779999923,0.9,126.6811970343,7.7379999923,0,7.7379999923,118.94,0.9,118.9434050295,130.85,7.7379999923,0.0,7.7379999923,7.7379999923,0,7.7379999923,0.0,0.0,0.0,131.61,131.9779999923,-3.91,132.0359064117,7.7379999923,0,7.7379999923,124.24,-3.91,124.3015112539,130.68
2021-03-11 18:30:00,125.793222212,0.21,125.7933974995,10.223222212,0,10.223222212,115.57,0.21,115.5701907933,130.69,10.223222212,0.0,10.223222212,10.223222212,0,10.223222212,0.0,0.0,0.0,131.37,130.963222212,-4.62,131.0446869284,10.223222212,0,10.223222212,120.74,-4.62,120.8283575987,130.47
2021-03-11 19:00:00,127.3283333222,0.76,127.3306014539,11.0983333222,0,11.0983333222,116.23,0.76,116.232484702,130.5,11.0983333222,0.0,11.0983333222,11.0983333222,0,11.0983333222,0.0,0.0,0.0,131.27,132.5383333222,-4.03,132.599587857,11.0983333222,0,11.0983333222,121.44,-4.03,121.5068496012,130.36
2021-03-11 19:30:00,123.6074444342,-0.97,123.6112503761,10.2674444342,0,10.2674444342,113.34,-0.97,113.3441507092,131.24,10.2674444342,0.0,10.2674444342,10.2674444342,0,10.2674444342,0.0,0.0,0.0,131.78,128.6574444342,-5.91,128.7931135905,10.2674444342,0,10.2674444342,118.39,-5.91,118.5374210956,131.1
2021-03-11 20:00:00,117.4997777688,-2.23,117.5209371803,8.9297777688,0,8.9297777688,108.57,-2.23,108.5928993995,131.24,8.9297777688,0.0,8.9297777688,8.9297777688,0,8.9297777688,0.0,0.0,0.0,131.66,122.3297777688,-7.28,122.5462073219,8.9297777688,0,8.9297777688,113.4,-7.28,113.6334387405,131.18
2021-03-11 20:30:00,115.6032222185,-3.4,115.6532100173,3.7232222185,0,3.7232222185,111.88,-3.4,111.931650573,131.53,3.7232222185,0.0,3.7232222185,3.7232222185,0,3.7232222185,0.0,0.0,0.0,131.76,120.5932222185,-8.5,120.8924118588,3.7232222185,0,3.7232222185,116.87,-8.5,117.1786964427,131.37
2021-03-11 21:00:00,106.1222222188,-5.69,106.2746543097,3.4522222188000002,0,3.4522222188000002,102.67,-5.69,102.8275498103,132.25,3.4522222188000002,0.0,3.4522222188000002,3.4522222188000002,0,3.4522222188000002,0.0,0.0,0.0,132.13,110.7022222188,-11.04,111.251353269,3.4522222188000002,0,3.4522222188000002,107.25,-11.04,107.8167153089,132.11
2021-03-11 21:30:00,98.7883333292,-7.88,99.1021150227,4.1183333292,0,4.1183333292,94.67,-7.88,94.9973857535,133.24,4.1183333292,0.0,4.1183333292,4.1183333292,0,4.1183333292,0.0,0.0,0.0,132.81,103.0083333292,-13.44,103.8814243995,4.1183333292,0,4.1183333292,98.89,-13.44,99.7991267497,133.12
2021-03-11 22:00:00,95.2464444424,-8.33,95.6100103489,2.0464444424,0,2.0464444424,93.2,-8.33,93.5715175681,132.36,2.0464444424,0.0,2.0464444424,2.0464444424,0,2.0464444424,0.0,0.0,0.0,131.83,99.3864444424,-13.88,100.3509827501,2.0464444424,0,2.0464444424,97.34,-13.88,98.3246154328,132.22
2021-03-11 22:30:00,90.5925555537,-9.9,91.1318886107,1.8425555537,0,1.8425555537,88.75,-9.9,89.3004619249,132.36,1.8425555537,0.0,1.8425555537,1.8425555537,0,1.8425555537,0.0,0.0,0.0,131.68,94.5125555537,-15.54,95.7815992626,1.8425555537,0,1.8425555537,92.67,-15.54,93.9639319101,132.22
2021-03-11 23:00:00,84.4031111094,-10.75,85.0849438205,1.7431111094,0,1.7431111094,82.66,-10.75,83.3560921589,132.58,1.7431111094,0.0,1.7431111094,1.7431111094,0,1.7431111094,0.0,0.0,0.0,131.68,88.0531111094,-16.46,89.5783566272,1.7431111094,0,1.7431111094,86.31,-16.46,87.8655091603,132.43
2021-03-11 23:30:00,80.4551111094,-10.79,81.1754211792,1.7351111094,0,1.7351111094,78.72,-10.79,79.4560413059,132.96,1.7351111094,0.0,1.7351111094,1.7351111094,0,1.7351111094,0.0,0.0,0.0,132.08,83.9451111094,-16.58,85.5668047736,1.7351111094,0,1.7351111094,82.21,-16.58,83.8652520416,132.83
2021-03-12 00:00:00,77.9862222204,-11.51,78.8310278774,1.8562222204,0,1.8562222204,76.13,-11.51,76.9951751735,133.45,1.8562222204,0.0,1.8562222204,1.8562222204,0,1.8562222204,0.0,0.0,0.0,132.45,81.3562222204,-17.37,83.1898539124,1.8562222204,0,1.8562222204,79.5,-17.37,81.3754686622,133.33
2021-03-12 00:30:00,86.2887777751,-9.43,86.8025234076,2.6687777751,0,2.6687777751,83.62,-9.43,84.150040404,132.65,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,132.0,90.0287777751,-15.11,91.2879670476,2.6687777751,0,2.6687777751,87.36,-15.11,88.6571018024,132.56
2021-03-12 01:00:00,88.0256666647,-8.34,88.4198710232,1.9956666646999999,0,1.9956666646999999,86.03,-8.34,86.4333066589,132.21,1.9956666646999999,0.0,1.9956666646999999,1.9956666646999999,0,1.9956666646999999,0.0,0.0,0.0,131.66,91.8956666647,-13.92,92.9439613517,1.9956666646999999,0,1.9956666646999999,89.9,-13.92,90.9712943736,132.1
2021-03-12 01:30:00,88.1334444424,-9.33,88.6259156752,2.0834444424,0,2.0834444424,86.05,-9.33,86.5543262928,132.58,2.0834444424,0.0,2.0834444424,2.0834444424,0,2.0834444424,0.0,0.0,0.0,131.95,91.9834444424,-14.97,93.1936422267,2.0834444424,0,2.0834444424,89.9,-14.97,91.1378675414,132.49
2021-03-12 02:00:00,86.0781111091,-9.7,86.6229254418,2.0481111091,0,2.0481111091,84.03,-9.7,84.5880068331,132.85,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,132.12,89.8181111091,-15.39,91.1270826001,2.0481111091,0,2.0481111091,87.77,-15.39,89.1090623899,132.73
2021-03-12 02:30:00,85.5839999979,-10.0,86.1662408119,2.0639999979,0,2.0639999979,83.52,-10.0,84.1165286968,132.85,2.0639999979,0.0,2.0639999979,2.0639999979,0,2.0639999979,0.0,0.0,0.0,132.12,89.3239999979,-15.7,90.6932576084,2.0639999979,0,2.0639999979,87.26,-15.7,88.6611391761,132.73
2021-03-12 03:00:00,83.211999998,-10.01,83.811914688,2.011999998,0,2.011999998,81.2,-10.01,81.8146692226,132.93,2.011999998,0.0,2.011999998,2.011999998,0,2.011999998,0.0,0.0,0.0,132.12,86.851999998,-15.74,88.2667406425,2.011999998,0,2.011999998,84.84,-15.74,86.2877349338,132.82
2021-03-12 03:30:00,82.9526666647,-16.52,84.5816487589,1.9926666647000002,0,1.9926666647000002,80.96,-16.52,82.6282760319,132.49,1.9926666647000002,0.0,1.9926666647000002,1.9926666647000002,0,1.9926666647000002,0.0,0.0,0.0,133.92,86.7126666647,-21.67,89.379390578,1.9926666647000002,0,1.9926666647000002,84.72,-21.67,87.4475116856,132.33
2021-03-12 04:00:00,82.1747777758,-19.88,84.5453044379,2.0247777758,0,2.0247777758,80.15,-19.88,82.578670975,131.96,2.0247777758,0.0,2.0247777758,2.0247777758,0,2.0247777758,0.0,0.0,0.0,134.37,85.9747777758,-24.69,89.4497541282,2.0247777758,0,2.0247777758,83.95,-24.69,87.5054204035,131.78
2021-03-12 04:30:00,79.927111109,-20.39,82.4869395131,2.067111109,0,2.067111109,77.86,-20.39,80.485599333,132.28,2.067111109,0.0,2.067111109,2.067111109,0,2.067111109,0.0,0.0,0.0,134.63,83.607111109,-25.25,87.336770767,2.067111109,0,2.067111109,81.54,-25.25,85.3600263589,132.06
2021-03-12 05:00:00,78.3068888868,-20.08,80.8404307703,2.1168888868,0,2.1168888868,76.19,-20.08,78.7916397849,132.09,2.1168888868,0.0,2.1168888868,2.1168888868,0,2.1168888868,0.0,0.0,0.0,134.46,81.9068888868,-24.93,85.6168403243,2.1168888868,0,2.1168888868,79.79,-24.93,83.5939531306,131.95
2021-03-12 05:30:00,78.9997777757,-19.91,81.4700741905,2.1197777757,0,2.1197777757,76.88,-19.91,79.4162609294,131.65,2.1197777757,0.0,2.1197777757,2.1197777757,0,2.1197777757,0.0,0.0,0.0,134.05,82.6397777757,-24.73,86.260684966,2.1197777757,0,2.1197777757,80.52,-24.73,84.2320799933,131.51
2021-03-12 06:00:00,81.6066666641,-19.24,83.844055508,2.5666666641,0,2.5666666641,79.04,-19.24,81.3480128829,131.19,2.5666666641,0.0,2.5666666641,2.5666666641,0,2.5666666641,0.0,0.0,0.0,133.67,85.3666666641,-23.98,88.6707853655,2.5666666641,0,2.5666666641,82.8,-23.98,86.2025544865,131.06
2021-03-12 06:30:00,92.1555555523,-13.5,93.1391239982,3.2855555523,0,3.2855555523,88.87,-13.5,89.8895260862,130.7,3.2855555523,0.0,3.2855555523,3.2855555523,0,3.2855555523,0.0,0.0,0.0,132.87,96.2155555523,-17.47,97.7887213856,3.2855555523,0,3.2855555523,92.93,-17.47,94.5578436725,130.54
2021-03-12 07:00:00,101.9106666603,-1.04,101.9159731306,6.3606666603,0,6.3606666603,95.55,-1.04,95.5556596963,131.72,6.3606666603,0.0,6.3606666603,6.3606666603,0,6.3606666603,0.0,0.0,0.0,132.04,106.1306666603,-6.16,106.309284664,6.3606666603,0,6.3606666603,99.77,-6.16,99.9599844938,131.58
2021-03-12 07:30:00,109.1541111059,-3.98,109.2266468006,5.2441111059,0,5.2441111059,103.91,-3.98,103.9861937951,131.64,5.2441111059,0.0,5.2441111059,5.2441111059,0,5.2441111059,0.0,0.0,0.0,131.73,113.7441111059,-9.19,114.1147620217,5.2441111059,0,5.2441111059,108.5,-9.19,108.8885030662,131.49
2021-03-12 08:00:00,110.9663333257,-5.01,111.0793735657,7.6563333257,0,7.6563333257,103.31,-5.01,103.4314081892,132.26,7.6563333257,0.0,7.6563333257,7.6563333257,0,7.6563333257,0.0,0.0,0.0,132.25,115.5363333257,-10.28,115.9927701124,7.6563333257,0,7.6563333257,107.88,-10.28,108.368689205,132.07
2021-03-12 08:30:00,107.9331111013,-2.75,107.9681386892,9.8231111013,0,9.8231111013,98.11,-2.75,98.1485333563,132.26,9.8231111013,0.0,9.8231111013,9.8231111013,0,9.8231111013,0.0,0.0,0.0,132.45,112.2731111013,-7.97,112.5556412463,9.8231111013,0,9.8231111013,102.45,-7.97,102.7595416494,132.18
2021-03-12 09:00:00,102.7709999861,-3.0,102.8147773335,13.9309999861,0,13.9309999861,88.84,-3.0,88.8906384272,132.46,13.9309999861,0.0,13.9309999861,13.9309999861,0,13.9309999861,0.0,0.0,0.0,132.45,106.6809999861,-8.29,107.002616127,13.9309999861,0,13.9309999861,92.75,-8.29,93.1197433416,132.33
2021-03-12 09:30:00,103.0744444305,-2.55,103.1059823418,13.9344444305,0,13.9344444305,89.14,-2.55,89.1764660659,132.46,13.9344444305,0.0,13.9344444305,13.9344444305,0,13.9344444305,0.0,0.0,0.0,132.45,106.9944444305,-7.8100000000000005,107.279109052,13.9344444305,0,13.9344444305,93.06,-7.8100000000000005,93.3871495442,132.33
2021-03-12 10:00:00,103.5037777644,-2.5300000000000002,103.5346942407,13.3337777644,0,13.3337777644,90.17,-2.5300000000000002,90.2054865294,132.82,13.3337777644,0.0,13.3337777644,13.3337777644,0,13.3337777644,0.0,0.0,0.0,132.86,107.4837777644,-7.83,107.7686010975,13.3337777644,0,13.3337777644,94.15,-7.83,94.4750305636,132.67
2021-03-12 10:30:00,103.37833332,-2.56,103.4100256263,13.32833332,0,13.32833332,90.05,-2.56,90.0863813237,133.06,13.32833332,0.0,13.32833332,13.32833332,0,13.32833332,0.0,0.0,0.0,133.1,107.33833332,-7.88,107.6271908019,13.32833332,0,13.32833332,94.01,-7.88,94.3396761707,132.93
2021-03-12 11:00:00,105.8415555451,-1.67,105.8547296071,10.4815555451,0,10.4815555451,95.36,-1.67,95.3746218865,132.59,10.4815555451,0.0,10.4815555451,10.4815555451,0,10.4815555451,0.0,0.0,0.0,132.84,110.0415555451,-6.88,110.2564208869,10.4815555451,0,10.4815555451,99.56,-6.88,99.7974348368,132.46
2021-03-12 11:30:00,100.3522222091,-2.73,100.3893490481,13.1522222091,0,13.1522222091,87.2,-2.73,87.2427240519,132.81,13.1522222091,0.0,13.1522222091,13.1522222091,0,13.1522222091,0.0,0.0,0.0,132.84,104.1722222091,-8.05,104.4827946601,13.1522222091,0,13.1522222091,91.02,-8.05,91.3752860461,132.65
2021-03-12 12:00:00,93.9099999878,-3.13,93.9621466215,12.1699999878,0,12.1699999878,81.74,-3.13,81.7999052567,133.07,12.1699999878,0.0,12.1699999878,12.1699999878,0,12.1699999878,0.0,0.0,0.0,133.0,97.4699999878,-8.51,97.8407941384,12.1699999878,0,12.1699999878,85.3,-8.51,85.7234512838,132.98
2021-03-12 12:30:00,96.898777764,-2.61,96.9339219889,13.808777764,0,13.808777764,83.09,-2.61,83.1309821908,133.07,13.808777764,0.0,13.808777764,13.808777764,0,13.808777764,0.0,0.0,0.0,133.0,100.518777764,-7.96,100.8334581533,13.808777764,0,13.808777764,86.71,-7.96,87.0745984774,132.88
2021-03-12 13:00:00,100.3741110985,-2.34,100.4013833511,12.5641110985,0,12.5641110985,87.81,-2.34,87.8411731479,133.07,12.5641110985,0.0,12.5641110985,12.5641110985,0,12.5641110985,0.0,0.0,0.0,133.12,104.2441110985,-7.66,104.5251658632,12.5641110985,0,12.5641110985,91.68,-7.66,91.9994456505,132.96
2021-03-12 13:30:00,90.2441110958,-2.1,90.2685415163,15.2941110958,0,15.2941110958,74.95,-2.1,74.9794138414,133.58,15.2941110958,0.0,15.2941110958,15.2941110958,0,15.2941110958,0.0,0.0,0.0,133.51,93.4841110958,-7.5,93.7844818047,15.2941110958,0,15.2941110958,78.19,-7.5,78.5488771403,133.45
2021-03-12 14:00:00,85.9637777591,0.03,85.9637829938,18.6937777591,0,18.6937777591,67.27,0.03,67.2700066895,133.58,18.6937777591,0.0,18.6937777591,18.6937777591,0,18.6937777591,0.0,0.0,0.0,133.64,88.8237777591,-5.34,88.9841508101,18.6937777591,0,18.6937777591,70.13,-5.34,70.3330114527,133.45
2021-03-12 14:30:00,85.4004444271,-0.59,85.4024824484,17.3004444271,0,17.3004444271,68.1,-0.59,68.1025557523,133.73,17.3004444271,0.0,17.3004444271,17.3004444271,0,17.3004444271,0.0,0.0,0.0,133.74,88.3004444271,-5.99,88.5033817774,17.3004444271,0,17.3004444271,71.0,-5.99,71.2522287371,133.6
2021-03-12 15:00:00,86.9318888779,-1.38,86.9428415907,11.0318888779,0,11.0318888779,75.9,-1.38,75.9125444179,133.89,11.0318888779,0.0,11.0318888779,11.0318888779,0,11.0318888779,0.0,0.0,0.0,133.88,90.1918888779,-6.78,90.4463665348,11.0318888779,0,11.0318888779,79.16,-6.78,79.4498206417,133.78
2021-03-12 15:30:00,92.8269999906,-1.27,92.8356872504,9.3969999906,0,9.3969999906,83.43,-1.27,83.4396656273,133.77,9.3969999906,0.0,9.3969999906,9.3969999906,0,9.3969999906,0.0,0.0,0.0,133.88,96.4469999906,-6.62,96.6739272358,9.3969999906,0,9.3969999906,87.05,-6.62,87.301356805,133.59
2021-03-12 16:00:00,101.6211111044,-0.42,101.6219790306,6.7411111044,0,6.7411111044,94.88,-0.42,94.8809295907,133.15,6.7411111044,0.0,6.7411111044,6.7411111044,0,6.7411111044,0.0,0.0,0.0,133.45,105.8111111044,-5.64,105.9613176265,6.7411111044,0,6.7411111044,99.07,-5.64,99.2304111651,133.03
2021-03-12 16:30:00,106.9984444388,-0.01,106.9984449061,5.6384444388,0,5.6384444388,101.36,-0.01,101.3600004933,132.44,5.6384444388,0.0,5.6384444388,5.6384444388,0,5.6384444388,0.0,0.0,0.0,132.88,111.4684444388,-5.09,111.5845966324,5.6384444388,0,5.6384444388,105.83,-5.09,105.9523336222,132.31
2021-03-12 17:00:00,115.8929999946,2.06,115.9113068159,5.3529999946,0,5.3529999946,110.54,2.06,110.5591931953,131.26,5.3529999946,0.0,5.3529999946,5.3529999946,0,5.3529999946,0.0,0.0,0.0,132.1,120.7729999946,-2.77,120.8047616102,5.3529999946,0,5.3529999946,115.42,-2.77,115.4532342553,131.18
2021-03-12 17:30:00,121.0477777716,0.64,121.0494696537,6.1877777716,0,6.1877777716,114.86,0.64,114.8617830264,130.64,6.1877777716,0.0,6.1877777716,6.1877777716,0,6.1877777716,0.0,0.0,0.0,131.31,126.1377777716,-4.2,126.2076819419,6.1877777716,0,6.1877777716,119.95,-4.2,120.023508114,130.46
2021-03-12 18:00:00,122.1552222136,0.28,122.1555431164,8.5952222136,0,8.5952222136,113.56,0.28,113.5603451914,130.41,8.5952222136,0.0,8.5952222136,8.5952222136,0,8.5952222136,0.0,0.0,0.0,131.09,127.2252222136,-4.53,127.3058445921,8.5952222136,0,8.5952222136,118.63,-4.53,118.7164596844,130.28
2021-03-12 18:30:00,123.7482222115,0.46,123.7490771703,10.7282222115,0,10.7282222115,113.02,0.46,113.0209361136,130.66,10.7282222115,0.0,10.7282222115,10.7282222115,0,10.7282222115,0.0,0.0,0.0,131.37,128.7982222115,-4.37,128.8723358399,10.7282222115,0,10.7282222115,118.07,-4.37,118.1508434164,130.52
2021-03-12 19:00:00,122.7979999887,-0.05,122.7980101681,11.2579999887,0,11.2579999887,111.54,-0.05,111.5400112067,130.77,11.2579999887,0.0,11.2579999887,11.2579999887,0,11.2579999887,0.0,0.0,0.0,131.37,127.7879999887,-4.92,127.8826780339,11.2579999887,0,11.2579999887,116.53,-4.92,116.6338171372,130.63
2021-03-12 19:30:00,117.6565555442,-2.29,117.6788390601,11.3365555442,0,11.3365555442,106.32,-2.29,106.3446590102,131.4,11.3365555442,0.0,11.3365555442,11.3365555442,0,11.3365555442,0.0,0.0,0.0,131.7,122.4065555442,-7.34,122.6264263534,11.3365555442,0,11.3365555442,111.07,-7.34,111.3122657213,131.26
2021-03-12 20:00:00,110.3036666551,-3.61,110.3627245838,11.5536666551,0,11.5536666551,98.75,-3.61,98.8159632853,131.59,11.5536666551,0.0,11.5536666551,11.5536666551,0,11.5536666551,0.0,0.0,0.0,131.7,114.7036666551,-8.81,115.0415022682,11.5536666551,0,11.5536666551,103.15,-8.81,103.5255456397,131.43
2021-03-12 20:30:00,104.3317777666,-6.07,104.5082042327,11.1317777666,0,11.1317777666,93.2,-6.07,93.3974566035,132.62,11.1317777666,0.0,11.1317777666,11.1317777666,0,11.1317777666,0.0,0.0,0.0,132.38,108.4717777666,-11.49,109.0786261,11.1317777666,0,11.1317777666,97.34,-11.49,98.0157931152,132.52
2021-03-12 21:00:00,100.465333325,-6.67,100.6865040613,8.375333325,0,8.375333325,92.09,-6.67,92.3312352349,132.9,8.375333325,0.0,8.375333325,8.375333325,0,8.375333325,0.0,0.0,0.0,132.52,104.555333325,-12.16,105.260074704,8.375333325,0,8.375333325,96.18,-12.16,96.9456445644,132.74
2021-03-12 21:30:00,94.2625555506,-7.89,94.5921850838,4.9825555506,0,4.9825555506,89.28,-7.89,89.6279560182,133.17,4.9825555506,0.0,4.9825555506,4.9825555506,0,4.9825555506,0.0,0.0,0.0,132.65,98.2225555506,-13.46,99.1405165353,4.9825555506,0,4.9825555506,93.24,-13.46,94.2065241902,133.02
2021-03-12 22:00:00,92.5989999971,-7.34,92.8894525792,2.9389999971,0,2.9389999971,89.66,-7.34,89.9599421965,133.17,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,132.84,96.5889999971,-12.9,97.4466260085,2.9389999971,0,2.9389999971,93.65,-12.9,94.5342927196,133.13
2021-03-12 22:30:00,86.8443333308,-8.98,87.3073801672,2.5743333308,0,2.5743333308,84.27,-8.98,84.7471138152,133.47,2.5743333308,0.0,2.5743333308,2.5743333308,0,2.5743333308,0.0,0.0,0.0,132.84,90.5843333308,-14.65,91.7613423233,2.5743333308,0,2.5743333308,88.01,-14.65,89.2209762332,133.33
2021-03-12 23:00:00,81.0587777748,-9.82,81.6514412263,3.0087777748,0,3.0087777748,78.05,-9.82,78.6653348051,133.76,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,132.98,84.5087777748,-15.6,85.9365668443,3.0087777748,0,3.0087777748,81.5,-15.6,82.9795758003,133.59
2021-03-12 23:30:00,78.2839999955,-10.46,78.9797205318,4.5439999955,0,4.5439999955,73.74,-10.46,74.4781793548,133.97,4.5439999955,0.0,4.5439999955,4.5439999955,0,4.5439999955,0.0,0.0,0.0,133.08,81.5239999955,-16.31,83.139513321,4.5439999955,0,4.5439999955,76.98,-16.31,78.6888588048,133.83
2021-03-13 00:00:00,77.7863333308,-10.13,78.4431676633,2.4963333308,0,2.4963333308,75.29,-10.13,75.9684210709,133.97,2.4963333308,0.0,2.4963333308,2.4963333308,0,2.4963333308,0.0,0.0,0.0,133.15,81.1063333308,-15.95,82.6597834885,2.4963333308,0,2.4963333308,78.61,-15.95,80.211810851,133.83
2021-03-13 00:30:00,88.318444442,-8.19,88.6973715995,2.438444442,0,2.438444442,85.88,-8.19,86.269638344,133.4,2.438444442,0.0,2.438444442,2.438444442,0,2.438444442,0.0,0.0,0.0,132.86,92.118444442,-13.81,93.14786045,2.438444442,0,2.438444442,89.68,-13.81,90.7370844804,133.25
2021-03-13 01:00:00,90.2237777754,-7.37,90.5242894259,2.3637777754,0,2.3637777754,87.86,-7.37,88.1685686625,133.1,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,132.69,94.1137777754,-12.93,94.9978319077,2.3637777754,0,2.3637777754,91.75,-12.93,92.6566101258,133.01
2021-03-13 01:30:00,90.9641111088,-8.66,91.3754075767,2.3241111088,0,2.3241111088,88.64,-8.66,89.0620300689,133.62,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,133.0,94.8741111088,-14.3,95.9457500814,2.3241111088,0,2.3241111088,92.55,-14.3,93.6482381041,133.48
2021-03-13 02:00:00,90.9582222199,-10.25,91.5339319018,2.3182222199,0,2.3182222199,88.64,-10.25,89.2306679343,134.18,2.3182222199,0.0,2.3182222199,2.3182222199,0,2.3182222199,0.0,0.0,0.0,133.4,94.8482222199,-16.0,96.1882802543,2.3182222199,0,2.3182222199,92.53,-16.0,93.9031463797,134.07
2021-03-13 02:30:00,90.8626666644,-10.51,91.4684879801,2.3126666644,0,2.3126666644,88.55,-10.51,89.1715346958,134.44,2.3126666644,0.0,2.3126666644,2.3126666644,0,2.3126666644,0.0,0.0,0.0,133.62,94.7426666644,-16.29,96.132913129,2.3126666644,0,2.3126666644,92.43,-16.29,93.8545097478,134.31
2021-03-13 03:00:00,89.1121111089,-9.04,89.5694699453,2.2421111089,0,2.2421111089,86.87,-9.04,87.3391006365,134.44,2.2421111089,0.0,2.2421111089,2.2421111089,0,2.2421111089,0.0,0.0,0.0,133.8,92.9221111089,-14.77,94.0886371085,2.2421111089,0,2.2421111089,90.68,-14.77,91.8749982313,134.31
2021-03-13 03:30:00,86.6525555533,-8.6,87.0782715947,2.2625555533,0,2.2625555533,84.39,-8.6,84.8270717401,134.44,2.2625555533,0.0,2.2625555533,2.2625555533,0,2.2625555533,0.0,0.0,0.0,133.8,90.3325555533,-14.35,91.4652562058,2.2625555533,0,2.2625555533,88.07,-14.35,89.2314260785,134.31
2021-03-13 04:00:00,81.7859999977,-20.11,84.2220986181,2.2659999977,0,2.2659999977,79.52,-20.11,82.0234265317,132.62,2.2659999977,0.0,2.2659999977,2.2659999977,0,2.2659999977,0.0,0.0,0.0,134.19,85.4559999977,-25.38,89.1452317043,2.2659999977,0,2.2659999977,83.19,-25.38,86.975401695,132.52
2021-03-13 04:30:00,79.1387777755,-22.91,82.3881924052,2.2987777755,0,2.2987777755,76.84,-22.91,80.1826271707,132.33,2.2987777755,0.0,2.2987777755,2.2987777755,0,2.2987777755,0.0,0.0,0.0,134.36,82.7587777755,-27.87,87.325552955,2.2987777755,0,2.2987777755,80.46,-27.87,85.1501526716,132.15
2021-03-13 05:00:00,76.8934444421,-23.39,80.3722209359,2.3634444421,0,2.3634444421,74.53,-23.39,78.11410244,132.47,2.3634444421,0.0,2.3634444421,2.3634444421,0,2.3634444421,0.0,0.0,0.0,134.44,80.3834444421,-28.4,85.2529069321,2.3634444421,0,2.3634444421,78.02,-28.4,83.0281903934,132.32
2021-03-13 05:30:00,76.7084444421,-23.24,80.1516253655,2.3384444421,0,2.3384444421,74.37,-23.24,77.9165868092,132.47,2.3384444421,0.0,2.3384444421,2.3384444421,0,2.3384444421,0.0,0.0,0.0,134.44,80.2084444421,-28.23,85.0313322242,2.3384444421,0,2.3384444421,77.87,-28.23,82.8291603241,132.32
2021-03-13 06:00:00,77.6826666643,-22.7,80.9313703089,2.3326666643,0,2.3326666643,75.35,-22.7,78.6950602008,132.08,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,134.14,81.2326666643,-27.65,85.8094903458,2.3326666643,0,2.3326666643,78.9,-27.65,83.6046200876,131.95
2021-03-13 06:30:00,82.6001111088,-20.93,85.2105818264,2.2801111088,0,2.2801111088,80.32,-20.93,83.0022126211,131.32,2.2801111088,0.0,2.2801111088,2.2801111088,0,2.2801111088,0.0,0.0,0.0,133.56,86.3801111088,-25.73,90.1307744068,2.2801111088,0,2.2801111088,84.1,-25.73,87.9479556329,131.1
2021-03-13 07:00:00,85.318555553,-19.98,87.6268013889,2.588555553,0,2.588555553,82.73,-19.98,85.108479601,131.1,2.588555553,0.0,2.588555553,2.588555553,0,2.588555553,0.0,0.0,0.0,133.47,89.218555553,-24.72,92.5798523166,2.588555553,0,2.588555553,86.63,-24.72,90.0879309342,130.96
2021-03-13 07:30:00,84.8736666614,-20.08,87.2166594897,5.2736666614,0,5.2736666614,79.6,-20.08,82.0936440901,131.24,5.2736666614,0.0,5.2736666614,5.2736666614,0,5.2736666614,0.0,0.0,0.0,133.56,88.6136666614,-24.85,92.0320836403,5.2736666614,0,5.2736666614,83.34,-24.85,86.9659594324,131.09
2021-03-13 08:00:00,87.5606666599,-18.32,89.456652888,6.7306666599,0,6.7306666599,80.83,-18.32,82.8801019546,130.89,6.7306666599,0.0,6.7306666599,6.7306666599,0,6.7306666599,0.0,0.0,0.0,133.36,91.3506666599,-22.97,94.1942949398,6.7306666599,0,6.7306666599,84.62,-22.97,87.682183481,130.72
2021-03-13 08:30:00,88.49199998980001,-16.59,90.0336723798,10.1819999898,0,10.1819999898,78.31,-16.59,80.0480118429,130.17,10.1819999898,0.0,10.1819999898,10.1819999898,0,10.1819999898,0.0,0.0,0.0,132.8,92.1219999898,-21.13,94.51423058,10.1819999898,0,10.1819999898,81.94,-21.13,84.6205678308,130.03
2021-03-13 09:00:00,94.7372222098,-14.75,95.8785887048,12.3972222098,0,12.3972222098,82.34,-14.75,83.6506909714,129.78,12.3972222098,0.0,12.3972222098,12.3972222098,0,12.3972222098,0.0,0.0,0.0,132.66,98.5772222098,-19.17,100.4238897803,12.3972222098,0,12.3972222098,86.18,-19.17,88.2863596486,129.65
2021-03-13 09:30:00,93.3161110904,-5.76,93.4937120294,20.7461110904,0,20.7461110904,72.57,-5.76,72.7982314346,132.07,20.7461110904,0.0,20.7461110904,20.7461110904,0,20.7461110904,0.0,0.0,0.0,132.66,96.4661110904,-10.25,97.009139203,20.7461110904,0,20.7461110904,75.72,-10.25,76.4106072479,131.92
