Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-13 10:00:00,83.1954444187,-3.63,83.2745992006,25.7854444187,0,25.7854444187,57.41,-3.63,57.5246468916,133.28,25.7854444187,0.0,25.7854444187,25.7854444187,0,25.7854444187,0.0,0.0,0.0,132.88,85.6054444187,-9.19,86.0973182748,25.7854444187,0,25.7854444187,59.82,-9.19,60.5218018569,133.1
2021-03-13 10:30:00,93.4089999752,-1.26,93.4174976992,24.7689999752,0,24.7689999752,68.64,-1.26,68.6515637113,132.85,24.7689999752,0.0,24.7689999752,24.7689999752,0,24.7689999752,0.0,0.0,0.0,132.88,96.3489999752,-6.61,96.5754725395,24.7689999752,0,24.7689999752,71.58,-6.61,71.8845498004,132.71
2021-03-13 11:00:00,95.67599997720001,-1.25,95.6841652084,22.8159999772,0,22.8159999772,72.86,-1.25,72.8707218298,132.97,22.8159999772,0.0,22.8159999772,22.8159999772,0,22.8159999772,0.0,0.0,0.0,132.97,98.8059999772,-6.59,99.025520607,22.8159999772,0,22.8159999772,75.99,-6.59,76.2752135362,132.81
2021-03-13 11:30:00,94.3474444215,-1.44,94.3584329504,22.9874444215,0,22.9874444215,71.36,-1.44,71.3745276692,133.29,22.9874444215,0.0,22.9874444215,22.9874444215,0,22.9874444215,0.0,0.0,0.0,133.28,97.3874444215,-6.83,97.6266522572,22.9874444215,0,22.9874444215,74.4,-6.83,74.7128429388,133.15
2021-03-13 12:00:00,94.4806666471,-2.27,94.507932313,19.5606666471,0,19.5606666471,74.92,-2.27,74.9543814597,133.44,19.5606666471,0.0,19.5606666471,19.5606666471,0,19.5606666471,0.0,0.0,0.0,133.38,97.7106666471,-7.69,98.0128077173,19.5606666471,0,19.5606666471,78.15,-7.69,78.5274385167,133.29
2021-03-13 12:30:00,102.4073333163,-0.64,102.4093331535,17.0673333163,0,17.0673333163,85.34,-0.64,85.3423997788,132.77,17.0673333163,0.0,17.0673333163,17.0673333163,0,17.0673333163,0.0,0.0,0.0,133.0,106.1173333163,-5.87,106.27956214700001,17.0673333163,0,17.0673333163,89.05,-5.87,89.2432596895,132.63
2021-03-13 13:00:00,96.2829999796,-1.43,96.2936186103,20.3929999796,0,20.3929999796,75.89,-1.43,75.9034715939,133.21,20.3929999796,0.0,20.3929999796,20.3929999796,0,20.3929999796,0.0,0.0,0.0,133.26,99.5629999796,-6.77,99.7929048828,20.3929999796,0,20.3929999796,79.17,-6.77,79.4589315307,133.04
2021-03-13 13:30:00,94.4706666455,-2.08,94.4935619842,21.1206666455,0,21.1206666455,73.35,-2.08,73.3794855528,133.67,21.1206666455,0.0,21.1206666455,21.1206666455,0,21.1206666455,0.0,0.0,0.0,133.64,97.6506666455,-7.53,97.9405615479,21.1206666455,0,21.1206666455,76.53,-7.53,76.8995565657,133.55
2021-03-13 14:00:00,92.4553333101,-2.2800000000000002,92.483442072,23.2553333101,0,23.2553333101,69.2,-2.2800000000000002,69.2375505055,133.76,23.2553333101,0.0,23.2553333101,23.2553333101,0,23.2553333101,0.0,0.0,0.0,133.64,95.4253333101,-7.77,95.741146522,23.2553333101,0,23.2553333101,72.17,-7.77,72.5870635857,133.69
2021-03-13 14:30:00,88.9167777589,-3.18,88.9736239962,18.8767777589,0,18.8767777589,70.04,-3.18,70.1121530122,134.15,18.8767777589,0.0,18.8767777589,18.8767777589,0,18.8767777589,0.0,0.0,0.0,133.94,91.9367777589,-8.71,92.3484445169,18.8767777589,0,18.8767777589,73.06,-8.71,73.5773586098,134.03
2021-03-13 15:00:00,90.8591110963,-3.63,90.9315949998,14.7991110963,0,14.7991110963,76.06,-3.63,76.146572477,134.15,14.7991110963,0.0,14.7991110963,14.7991110963,0,14.7991110963,0.0,0.0,0.0,133.94,94.1591110963,-9.18,94.6055527041,14.7991110963,0,14.7991110963,79.36,-9.18,79.8891857513,133.96
2021-03-13 15:30:00,93.5886666484,-4.65,93.7041142374,18.2886666484,0,18.2886666484,75.3,-4.65,75.4434390786,133.98,18.2886666484,0.0,18.2886666484,18.2886666484,0,18.2886666484,0.0,0.0,0.0,133.68,96.8786666484,-10.24,97.4183435066,18.2886666484,0,18.2886666484,78.59,-10.24,79.2543102929,133.86
2021-03-13 16:00:00,91.9385555405,-5.91,92.1283132098,15.0085555405,0,15.0085555405,76.93,-5.91,77.1566782592,133.98,15.0085555405,0.0,15.0085555405,15.0085555405,0,15.0085555405,0.0,0.0,0.0,133.5,95.2985555405,-11.53,95.9935184693,15.0085555405,0,15.0085555405,80.29,-11.53,81.1136548307,133.79
2021-03-13 16:30:00,103.907666654,-3.7199999999999998,103.9742352195,12.657666654,0,12.657666654,91.25,-3.7199999999999998,91.3257953702,133.22,12.657666654,0.0,12.657666654,12.657666654,0,12.657666654,0.0,0.0,0.0,133.15,107.917666654,-9.11,108.301499879,12.657666654,0,12.657666654,95.26,-9.11,95.694616881,133.08
2021-03-13 17:00:00,108.7587777642,-2.27,108.7824647669,13.5687777642,0,13.5687777642,95.19,-2.27,95.2170625466,132.27,13.5687777642,0.0,13.5687777642,13.5687777642,0,13.5687777642,0.0,0.0,0.0,132.43,112.9587777642,-7.49,113.2068265344,13.5687777642,0,13.5687777642,99.39,-7.49,99.6718224976,132.12
2021-03-13 17:30:00,110.8296880521,-1.31,110.8374298408,11.3796880521,0,11.3796880521,99.45,-1.31,99.4586275795,132.27,11.3796880521,0.0,11.3796880521,11.3796880521,0,11.3796880521,0.0,0.0,0.0,132.43,115.2096880521,-6.44,115.3895394785,11.3796880521,0,11.3796880521,103.83,-6.44,104.0295270584,132.03
2021-03-13 18:00:00,104.6142176159,-5.43,104.7550448779,14.8442176159,0,14.8442176159,89.77,-5.43,89.9340747437,132.5,14.8442176159,0.0,14.8442176159,14.8442176159,0,14.8442176159,0.0,0.0,0.0,132.22,108.6242176159,-10.83,109.1627663293,14.8442176159,0,14.8442176159,93.78,-10.83,94.4032695408,132.4
2021-03-13 18:30:00,105.3241065253,-5.63,105.4744723398,15.8941065253,0,15.8941065253,89.43,-5.63,89.607041018,132.5,15.8941065253,0.0,15.8941065253,15.8941065253,0,15.8941065253,0.0,0.0,0.0,132.22,109.3341065253,-11.03,109.8890702013,15.8941065253,0,15.8941065253,93.44,-11.03,94.0887586272,132.4
2021-03-13 19:00:00,115.5755775029,-0.86,115.5787770965,11.4655775029,0,11.4655775029,104.11,-0.86,104.1135519517,131.53,11.4655775029,0.0,11.4655775029,11.4655775029,0,11.4655775029,0.0,0.0,0.0,131.96,120.2455775029,-5.91,120.3907264244,11.4655775029,0,11.4655775029,108.78,-5.91,108.9404263807,131.39
2021-03-13 19:30:00,112.1978888777,-2.65,112.2291796665,11.1978888777,0,11.1978888777,101.0,-2.65,101.0347588704,132.16,11.1978888777,0.0,11.1978888777,11.1978888777,0,11.1978888777,0.0,0.0,0.0,132.36,116.7378888777,-7.83,117.000186323,11.1978888777,0,11.1978888777,105.54,-7.83,105.8300548049,132.03
2021-03-13 20:00:00,109.5644444349,-4.8100000000000005,109.6699757652,9.5044444349,0,9.5044444349,100.06,-4.8100000000000005,100.1755444208,132.39,9.5044444349,0.0,9.5044444349,9.5044444349,0,9.5044444349,0.0,0.0,0.0,132.36,114.0144444349,-10.12,114.4626923491,9.5044444349,0,9.5044444349,104.51,-10.12,104.9988309459,132.26
2021-03-13 20:30:00,103.7212222132,-6.99,103.9564910787,9.0712222132,0,9.0712222132,94.65,-6.99,94.9077583762,132.22,9.0712222132,0.0,9.0712222132,9.0712222132,0,9.0712222132,0.0,0.0,0.0,131.89,107.9312222132,-12.4,108.6411925948,9.0712222132,0,9.0712222132,98.86,-12.4,99.6346305257,132.11
2021-03-13 21:00:00,101.7098888824,-7.8,102.0085363902,6.4498888824,0,6.4498888824,95.26,-7.8,95.5788030894,132.6,6.4498888824,0.0,6.4498888824,6.4498888824,0,6.4498888824,0.0,0.0,0.0,132.19,105.9698888824,-13.28,106.7987628662,6.4498888824,0,6.4498888824,99.52,-13.28,100.4021354355,132.45
2021-03-13 21:30:00,96.4258888866,-9.01,96.8459196227,2.2758888865999998,0,2.2758888865999998,94.15,-9.01,94.580138507,132.78,2.2758888865999998,0.0,2.2758888865999998,2.2758888865999998,0,2.2758888865999998,0.0,0.0,0.0,132.19,100.6258888866,-14.59,101.6781078415,2.2758888865999998,0,2.2758888865999998,98.35,-14.59,99.4263073839,132.7
2021-03-13 22:00:00,90.9623333313,-10.07,91.5180363921,2.0623333313,0,2.0623333313,88.9,-10.07,89.4685134559,132.93,2.0623333313,0.0,2.0623333313,2.0623333313,0,2.0623333313,0.0,0.0,0.0,132.19,94.9323333313,-15.73,96.226715686,2.0623333313,0,2.0623333313,92.87,-15.73,94.1927268954,132.79
2021-03-13 22:30:00,84.9036666646,-11.63,85.6964965041,2.1136666646,0,2.1136666646,82.79,-11.63,83.6028767448,133.6,2.1136666646,0.0,2.1136666646,2.1136666646,0,2.1136666646,0.0,0.0,0.0,132.66,88.6136666646,-17.47,90.3193380165,2.1136666646,0,2.1136666646,86.5,-17.47,88.2465347762,133.47
2021-03-13 23:00:00,79.6617777757,-12.95,80.7075048455,2.0717777757,0,2.0717777757,77.59,-12.95,78.6632735144,133.96,2.0717777757,0.0,2.0717777757,2.0717777757,0,2.0717777757,0.0,0.0,0.0,132.82,83.1317777757,-18.89,85.250950588,2.0717777757,0,2.0717777757,81.06,-18.89,83.231939182,133.86
2021-03-13 23:30:00,77.4518888868,-13.55,78.6282238902,2.1218888868,0,2.1218888868,75.33,-13.55,76.5389534812,134.32,2.1218888868,0.0,2.1218888868,2.1218888868,0,2.1218888868,0.0,0.0,0.0,133.18,80.8218888868,-19.77,83.2047512058,2.1218888868,0,2.1218888868,78.7,-19.77,81.1451964074,134.16
2021-03-14 00:00:00,76.4125555535,-25.08,80.4231623739,2.0825555535,0,2.0825555535,74.33,-25.08,78.4471497251,132.14,2.0825555535,0.0,2.0825555535,2.0825555535,0,2.0825555535,0.0,0.0,0.0,133.96,79.9325555535,-29.92,85.3488127469,2.0825555535,0,2.0825555535,77.85,-29.92,83.4016120947,132.0
2021-03-14 00:30:00,89.6974444423,-23.96,92.8424102417,2.1174444423,0,2.1174444423,87.58,-23.96,90.7983369892,130.72,2.1174444423,0.0,2.1174444423,2.1174444423,0,2.1174444423,0.0,0.0,0.0,132.74,93.8474444423,-28.85,98.1817973372,2.1174444423,0,2.1174444423,91.73,-28.85,96.1598429699,130.61
2021-03-14 01:00:00,90.8465555521,-24.49,94.0896208711,3.4865555521,0,3.4865555521,87.36,-24.49,90.7277779955,130.48,3.4865555521,0.0,3.4865555521,3.4865555521,0,3.4865555521,0.0,0.0,0.0,132.41,95.0165555521,-29.39,99.4581214833,3.4865555521,0,3.4865555521,91.53,-29.39,96.1327883711,130.39
2021-03-14 01:30:00,89.681888886,-24.74,93.0317622866,2.901888886,0,2.901888886,86.78,-24.74,90.2376639769,130.85,2.901888886,0.0,2.901888886,2.901888886,0,2.901888886,0.0,0.0,0.0,132.76,93.831888886,-29.67,98.411037348,2.901888886,0,2.901888886,90.93,-29.67,95.6481771912,130.75
2021-03-14 02:00:00,87.5196666645,-24.9,90.992868144,2.1396666645,0,2.1396666645,85.38,-24.9,88.9368000324,131.29,2.1396666645,0.0,2.1396666645,2.1396666645,0,2.1396666645,0.0,0.0,0.0,133.18,91.5796666645,-29.86,96.3247369391,2.1396666645,0,2.1396666645,89.44,-29.86,94.2928056641,131.16
2021-03-14 02:30:00,87.1317777756,-24.99,90.6446181433,2.1617777756,0,2.1617777756,84.97,-24.99,88.5686231123,131.62,2.1617777756,0.0,2.1617777756,2.1617777756,0,2.1617777756,0.0,0.0,0.0,133.5,91.1717777756,-29.98,95.9744417164,2.1617777756,0,2.1617777756,89.01,-29.98,93.9232692148,131.48
2021-03-14 03:00:00,84.9136666646,-26.02,88.8108731317,2.1036666646,0,2.1036666646,82.81,-26.02,86.8017079325,132.33,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,134.11,88.8436666646,-31.11,94.1330399297,2.1036666646,0,2.1036666646,86.74,-31.11,92.1502018446,132.15
2021-03-14 03:30:00,81.1672222201,-26.93,85.5180850051,2.0972222201,0,2.0972222201,79.07,-26.93,83.5301729916,132.63,2.0972222201,0.0,2.0972222201,2.0972222201,0,2.0972222201,0.0,0.0,0.0,134.3,84.9572222201,-32.09,90.8157349106,2.0972222201,0,2.0972222201,82.86,-32.09,88.856894499,132.49
2021-03-14 04:00:00,78.2349999979,-26.04,82.4548168676,2.0949999979,0,2.0949999979,76.14,-26.04,80.4697533238,132.63,2.0949999979,0.0,2.0949999979,2.0949999979,0,2.0949999979,0.0,0.0,0.0,134.42,81.8549999979,-31.18,87.5924278957,2.0949999979,0,2.0949999979,79.76,-31.18,85.637900488,132.59
2021-03-14 04:30:00,74.8589999979,-23.94,78.5938514178,2.0689999978999998,0,2.0689999978999998,72.79,-23.94,76.625763944,132.63,2.0689999978999998,0.0,2.0689999978999998,2.0689999978999998,0,2.0689999978999998,0.0,0.0,0.0,134.61,78.3489999979,-29.01,83.5472674638,2.0689999978999998,0,2.0689999978999998,76.28,-29.01,81.6101617447,132.59
2021-03-14 05:00:00,69.52877777570001,-23.55,73.4088103635,2.0387777757,0,2.0387777757,67.49,-23.55,71.4807848306,132.79,2.0387777757,0.0,2.0387777757,2.0387777757,0,2.0387777757,0.0,0.0,0.0,134.77,72.7587777757,-28.63,78.1889803196,2.0387777757,0,2.0387777757,70.72,-28.63,76.2954474395,132.68
2021-03-14 05:30:00,69.1612222203,-23.14,72.9296528101,1.9112222203,0,1.9112222203,67.25,-23.14,71.1197729186,132.61,1.9112222203,0.0,1.9112222203,1.9112222203,0,1.9112222203,0.0,0.0,0.0,134.6,72.4012222203,-28.2,77.6992727057,1.9112222203,0,1.9112222203,70.49,-28.2,75.9215391045,132.45
2021-03-14 06:00:00,69.6625555537,-22.74,73.2801422369,1.9025555537,0,1.9025555537,67.76,-22.74,71.4739477012,132.33,1.9025555537,0.0,1.9025555537,1.9025555537,0,1.9025555537,0.0,0.0,0.0,134.38,72.9025555537,-27.77,78.0125342894,1.9025555537,0,1.9025555537,71.0,-27.77,76.2376081734,132.23
2021-03-14 06:30:00,74.0031111092,-21.97,77.1954749571,1.8831111092000001,0,1.8831111092000001,72.12,-21.97,75.3921434899,132.22,1.8831111092000001,0.0,1.8831111092000001,1.8831111092000001,0,1.8831111092000001,0.0,0.0,0.0,134.38,77.4531111092,-26.92,81.9979927834,1.8831111092000001,0,1.8831111092000001,75.57,-26.92,80.2216386021,132.08
2021-03-14 07:00:00,75.7913333314,-21.18,78.6950990097,1.9213333314,0,1.9213333314,73.87,-21.18,76.8464006965,131.88,1.9213333314,0.0,1.9213333314,1.9213333314,0,1.9213333314,0.0,0.0,0.0,134.16,79.3113333314,-26.08,83.4892447852,1.9213333314,0,1.9213333314,77.39,-26.08,81.6662629242,131.81
2021-03-14 07:30:00,75.4974444417,-20.91,78.3395954625,2.6974444417,0,2.6974444417,72.8,-20.91,75.7434360192,131.63,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,133.85,78.9874444417,-25.78,83.0880543727,2.6974444417,0,2.6974444417,76.29,-25.78,80.5280851629,131.51
2021-03-14 08:00:00,74.1695555501,-20.33,76.9053435757,5.4295555501,0,5.4295555501,68.74,-20.33,71.6833069829,131.63,5.4295555501,0.0,5.4295555501,5.4295555501,0,5.4295555501,0.0,0.0,0.0,133.85,77.4395555501,-25.2,81.4366303564,5.4295555501,0,5.4295555501,72.01,-25.2,76.2920710166,131.42
2021-03-14 08:30:00,76.8345555485,-19.12,79.1777956648,7.0645555485,0,7.0645555485,69.77,-19.12,72.3424308411,131.18,7.0645555485,0.0,7.0645555485,7.0645555485,0,7.0645555485,0.0,0.0,0.0,133.52,80.1545555485,-23.9,83.6418721406,7.0645555485,0,7.0645555485,73.09,-23.9,76.8983621412,131.04
2021-03-14 09:00:00,82.4309999919,-17.27,84.2206783377,8.0809999919,0,8.0809999919,74.35,-17.27,76.3293875254,130.55,8.0809999919,0.0,8.0809999919,8.0809999919,0,8.0809999919,0.0,0.0,0.0,133.12,85.9509999919,-21.91,88.6996195009,8.0809999919,0,8.0809999919,77.87,-21.91,80.8936647705,130.42
2021-03-14 09:30:00,83.6611111012,-16.25,85.2246678532,9.8711111012,0,9.8711111012,73.79,-16.25,75.5581008231,130.39,9.8711111012,0.0,9.8711111012,9.8711111012,0,9.8711111012,0.0,0.0,0.0,133.01,87.1711111012,-20.82,89.6229602871,9.8711111012,0,9.8711111012,77.3,-20.82,80.0547462678,130.25
2021-03-14 10:00:00,83.9192222116,-15.69,85.3733679586,10.6492222116,0,10.6492222116,73.27,-15.69,74.931095014,130.2,10.6492222116,0.0,10.6492222116,10.6492222116,0,10.6492222116,0.0,0.0,0.0,132.87,87.3792222116,-20.24,89.6927314463,10.6492222116,0,10.6492222116,76.73,-20.24,79.354587139,130.05
2021-03-14 10:30:00,82.6838888748,-15.21,84.0712173068,14.1238888748,0,14.1238888748,68.56,-15.21,70.2269015406,130.53,14.1238888748,0.0,14.1238888748,14.1238888748,0,14.1238888748,0.0,0.0,0.0,133.21,85.8838888748,-19.77,88.1299907424,14.1238888748,0,14.1238888748,71.76,-19.77,74.4335307506,130.36
2021-03-14 11:00:00,82.1153333153,-14.16,83.3272678389,17.9953333153,0,17.9953333153,64.12,-14.16,65.6649069138,130.53,17.9953333153,0.0,17.9953333153,17.9953333153,0,17.9953333153,0.0,0.0,0.0,133.38,85.0853333153,-18.68,87.1117463112,17.9953333153,0,17.9953333153,67.09,-18.68,69.6420167715,130.36
2021-03-14 11:30:00,81.0717777594,-14.47,82.3529844576,18.3717777594,0,18.3717777594,62.7,-14.47,64.3480450363,130.62,18.3717777594,0.0,18.3717777594,18.3717777594,0,18.3717777594,0.0,0.0,0.0,133.38,83.9617777594,-19.02,86.0891428957,18.3717777594,0,18.3717777594,65.59,-19.02,68.2920822643,130.47
2021-03-14 12:00:00,81.4168888698,-14.34,82.6700997534,19.0568888698,0,19.0568888698,62.36,-14.34,63.987539412,130.46,19.0568888698,0.0,19.0568888698,19.0568888698,0,19.0568888698,0.0,0.0,0.0,133.2,84.3068888698,-18.88,86.3950572134,19.0568888698,0,19.0568888698,65.25,-18.88,67.9265551901,130.3
2021-03-14 12:30:00,78.7171110894,-14.37,80.0180009639,21.7371110894,0,21.7371110894,56.98,-14.37,58.7640817166,130.46,21.7371110894,0.0,21.7371110894,21.7371110894,0,21.7371110894,0.0,0.0,0.0,133.2,81.3471110894,-18.94,83.5229075319,21.7371110894,0,21.7371110894,59.61,-18.94,62.5465882363,130.39
2021-03-14 13:00:00,73.76933331,-14.79,75.237348684,23.35933331,0,23.35933331,50.41,-14.79,52.5348665174,130.91,23.35933331,0.0,23.35933331,23.35933331,0,23.35933331,0.0,0.0,0.0,133.5,76.07933331,-19.45,78.5262214607,23.35933331,0,23.35933331,52.72,-19.45,56.1934239925,130.73
2021-03-14 13:30:00,70.6823333074,-15.94,72.457407087,25.9623333074,0,25.9623333074,44.72,-15.94,47.4759096806,131.18,25.9623333074,0.0,25.9623333074,25.9623333074,0,25.9623333074,0.0,0.0,0.0,133.61,72.7423333074,-20.69,75.6275290817,25.9623333074,0,25.9623333074,46.78,-20.69,51.151192557,130.99
2021-03-14 14:00:00,73.6503333108,-16.7,75.519941716,22.5303333108,0,22.5303333108,51.12,-16.7,53.7786611957,131.47,22.5303333108,0.0,22.5303333108,22.5303333108,0,22.5303333108,0.0,0.0,0.0,133.89,76.0103333108,-21.49,78.9898149765,22.5303333108,0,22.5303333108,53.48,-21.49,57.6361908873,131.32
2021-03-14 14:30:00,78.4576666504,-17.74,80.4382561734,16.2876666504,0,16.2876666504,62.17,-17.74,64.6515003693,131.27,16.2876666504,0.0,16.2876666504,16.2876666504,0,16.2876666504,0.0,0.0,0.0,133.7,81.3776666504,-22.49,84.4282223517,16.2876666504,0,16.2876666504,65.09,-22.49,68.8658710829,131.16
2021-03-14 15:00:00,86.4516666561,-17.9,88.2853366512,10.5616666561,0,10.5616666561,75.89,-17.9,77.9724444916,130.91,10.5616666561,0.0,10.5616666561,10.5616666561,0,10.5616666561,0.0,0.0,0.0,133.39,90.0116666561,-22.55,92.793332919,10.5616666561,0,10.5616666561,79.45,-22.55,82.5881650117,130.73
2021-03-14 15:30:00,89.346888883,-16.29,90.8197701664,5.876888883,0,5.876888883,83.47,-16.29,85.0447235283,130.29,5.876888883,0.0,5.876888883,5.876888883,0,5.876888883,0.0,0.0,0.0,132.96,93.26688888300001,-20.8,95.5581109164,5.876888883,0,5.876888883,87.39,-20.8,89.8312423381,130.13
2021-03-14 16:00:00,99.5768888835,-12.24,100.3263395112,5.3768888835,0,5.3768888835,94.2,-12.24,94.9918817584,130.55,5.3768888835,0.0,5.3768888835,5.3768888835,0,5.3768888835,0.0,0.0,0.0,132.72,103.9268888835,-16.25,105.1896417572,5.3768888835,0,5.3768888835,98.55,-16.25,99.8807539018,130.39
2021-03-14 16:30:00,110.2985555474,-3.61,110.3576162113,8.1685555474,0,8.1685555474,102.13,-3.61,102.1937816112,132.12,8.1685555474,0.0,8.1685555474,8.1685555474,0,8.1685555474,0.0,0.0,0.0,132.21,114.8485555474,-8.83,115.1874976346,8.1685555474,0,8.1685555474,106.68,-8.83,107.0448097761,131.97
2021-03-14 17:00:00,117.0668888845,-1.78,117.0804205369,4.3468888845,0,4.3468888845,112.72,-1.78,112.7340534178,131.78,4.3468888845,0.0,4.3468888845,4.3468888845,0,4.3468888845,0.0,0.0,0.0,132.21,122.0868888845,-6.82,122.2772294318,4.3468888845,0,4.3468888845,117.74,-6.82,117.9373562532,131.62
2021-03-14 17:30:00,121.6904444417,-0.41000000000000003,121.6911351267,2.7504444417,0,2.7504444417,118.94,-0.41000000000000003,118.9407066567,131.15,2.7504444417,0.0,2.7504444417,2.7504444417,0,2.7504444417,0.0,0.0,0.0,131.81,126.9904444417,-5.3,127.1009951948,2.7504444417,0,2.7504444417,124.24,-5.3,124.352995943,131.02
2021-03-14 18:00:00,119.034111103,-2.2800000000000002,119.0559448582,8.114111103,0,8.114111103,110.92,-2.2800000000000002,110.9434306302,131.75,8.114111103,0.0,8.114111103,8.114111103,0,8.114111103,0.0,0.0,0.0,132.11,123.994111103,-7.34,124.2111717529,8.114111103,0,8.114111103,115.88,-7.34,116.1122301913,131.59
2021-03-14 18:30:00,117.921333327,-2.27,117.9431801913,6.291333327,0,6.291333327,111.63,-2.27,111.6530778797,131.75,6.291333327,0.0,6.291333327,6.291333327,0,6.291333327,0.0,0.0,0.0,132.11,122.911333327,-7.33,123.1297070582,6.291333327,0,6.291333327,116.62,-7.33,116.8501317928,131.59
2021-03-14 19:00:00,116.5726666614,-2.25,116.5943785633,5.2426666614,0,5.2426666614,111.33,-2.25,111.352734138,131.92,5.2426666614,0.0,5.2426666614,5.2426666614,0,5.2426666614,0.0,0.0,0.0,132.32,121.5526666614,-7.31,121.7722746462,5.2426666614,0,5.2426666614,116.31,-7.31,116.5394877284,131.79
2021-03-14 19:30:00,112.3497777732,-2.8,112.3846633918,4.5997777732,0,4.5997777732,107.75,-2.8,107.7863743708,132.08,4.5997777732,0.0,4.5997777732,4.5997777732,0,4.5997777732,0.0,0.0,0.0,132.32,117.1797777732,-7.92,117.4471230766,4.5997777732,0,4.5997777732,112.58,-7.92,112.8582420561,131.91
2021-03-14 20:00:00,107.603555551,-4.99,107.7191963728,4.593555551,0,4.593555551,103.01,-4.99,103.1307917162,131.95,4.593555551,0.0,4.593555551,4.593555551,0,4.593555551,0.0,0.0,0.0,131.94,112.183555551,-10.23,112.6490258993,4.593555551,0,4.593555551,107.59,-10.23,108.0752561875,131.79
2021-03-14 20:30:00,108.3158888866,-6.16,108.4909092288,2.2658888866,0,2.2658888866,106.05,-6.16,106.2287536404,132.07,2.2658888866,0.0,2.2658888866,2.2658888866,0,2.2658888866,0.0,0.0,0.0,131.94,113.0258888866,-11.46,113.6053834931,2.2658888866,0,2.2658888866,110.76,-11.46,111.3512873747,131.92
2021-03-14 21:00:00,102.7555555534,-8.17,103.0798384607,2.1255555534,0,2.1255555534,100.63,-8.17,100.9611103346,132.94,2.1255555534,0.0,2.1255555534,2.1255555534,0,2.1255555534,0.0,0.0,0.0,132.55,107.2155555534,-13.65,108.0809782183,2.1255555534,0,2.1255555534,105.09,-13.65,105.9727823547,132.82
2021-03-14 21:30:00,97.1726666644,-10.12,97.6982167016,2.2426666644,0,2.2426666644,94.93,-10.12,95.4678966983,133.86,2.2426666644,0.0,2.2426666644,2.2426666644,0,2.2426666644,0.0,0.0,0.0,133.23,101.3826666644,-15.8,102.6064573991,2.2426666644,0,2.2426666644,99.14,-15.8,100.3911330746,133.72
2021-03-14 22:00:00,91.3868888868,-6.5,91.6177573422,2.0468888868,0,2.0468888868,89.34,-6.5,89.5761441456,134.33,2.0468888868,0.0,2.0468888868,2.0468888868,0,2.0468888868,0.0,0.0,0.0,134.02,95.3268888868,-12.07,96.0879838733,2.0468888868,0,2.0468888868,93.28,-12.07,94.0576594436,134.22
2021-03-14 22:30:00,86.1072222201,-7.25,86.4118985931,2.1572222201,0,2.1572222201,83.95,-7.25,84.2624768209,134.33,2.1572222201,0.0,2.1572222201,2.1572222201,0,2.1572222201,0.0,0.0,0.0,134.16,89.8072222201,-12.97,90.7389555973,2.1572222201,0,2.1572222201,87.65,-12.97,88.6044208829,134.14
2021-03-14 23:00:00,78.7063333308,-20.27,81.2745950859,2.5763333308,0,2.5763333308,76.13,-20.27,78.782293696,132.49,2.5763333308,0.0,2.5763333308,2.5763333308,0,2.5763333308,0.0,0.0,0.0,134.87,82.2863333308,-25.11,86.0322773906,2.5763333308,0,2.5763333308,79.71,-25.11,83.5715035164,132.33
2021-03-14 23:30:00,76.910222219,-19.29,79.292410619,3.240222219,0,3.240222219,73.67,-19.29,76.1536144907,130.42,3.240222219,0.0,3.240222219,3.240222219,0,3.240222219,0.0,0.0,0.0,132.76,80.370222219,-24.01,83.8799899829,3.240222219,0,3.240222219,77.13,-24.01,80.7806721933,130.28
2021-03-15 00:00:00,73.3371111066,-21.02,76.2900535159,4.4871111066000005,0,4.4871111066000005,68.85,-21.02,71.9872412307,130.92,4.4871111066000005,0.0,4.4871111066000005,4.4871111066000005,0,4.4871111066000005,0.0,0.0,0.0,133.08,76.5571111066,-25.9,80.8195598911,4.4871111066000005,0,4.4871111066000005,72.07,-25.9,76.5826018101,130.78
2021-03-15 00:30:00,86.6038888856,-14.22,87.763557187,3.2638888856,0,3.2638888856,83.34,-14.22,84.5444498474,130.92,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,132.41,90.3838888856,-18.26,92.2099504939,3.2638888856,0,3.2638888856,87.12,-18.26,89.0130439879,130.78
2021-03-15 01:00:00,89.9859999968,-5.65,90.1632003393,3.1659999968,0,3.1659999968,86.82,-5.65,87.0036487741,132.27,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,132.0,93.8059999968,-11.08,94.458096717,3.1659999968,0,3.1659999968,90.64,-11.08,91.3147085633,132.15
2021-03-15 01:30:00,88.5019999968,-6.13,88.7140400581,3.1919999968,0,3.1919999968,85.31,-6.13,85.5299538174,132.42,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,132.0,92.2419999968,-11.61,92.969772848,3.1919999968,0,3.1919999968,89.05,-11.61,89.8036446922,132.3
2021-03-15 02:00:00,85.9829999968,-6.43,86.223089648,3.1829999968,0,3.1829999968,82.8,-6.43,83.0492919898,132.97,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,132.55,89.6129999968,-11.96,90.4075846842,3.1829999968,0,3.1829999968,86.43,-11.96,87.253575858,132.88
2021-03-15 02:30:00,85.6788888857,-6.55,85.9288921183,3.1988888857,0,3.1988888857,82.48,-6.55,82.7396694458,133.5,3.1988888857,0.0,3.1988888857,3.1988888857,0,3.1988888857,0.0,0.0,0.0,133.04,89.2988888857,-12.14,90.1203148919,3.1988888857,0,3.1988888857,86.1,-12.14,86.9516509331,133.37
2021-03-15 03:00:00,83.8016666635,-6.57,84.0588141457,3.2016666635,0,3.2016666635,80.6,-6.57,80.8673290025,134.17,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,133.67,87.3016666635,-12.2,88.1499915044,3.2016666635,0,3.2016666635,84.1,-12.2,84.9802918329,134.03
2021-03-15 03:30:00,81.6116666635,-5.62,81.8049419998,3.2016666635,0,3.2016666635,78.41,-5.62,78.6111474283,134.54,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,134.14,85.0316666635,-11.28,85.7765861734,3.2016666635,0,3.2016666635,81.83,-11.28,82.6037971282,134.4
2021-03-15 04:00:00,78.4856666635,-8.64,78.9597965525,3.2156666635,0,3.2156666635,75.27,-8.64,75.7642560843,134.09,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,134.22,81.7856666635,-14.07,82.9871084662,3.2156666635,0,3.2156666635,78.57,-14.07,79.8198584313,133.97
2021-03-15 04:30:00,75.3384444412,-18.28,77.5244452468,3.1984444412,0,3.1984444412,72.14,-18.28,74.4200107498,131.82,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,134.22,78.7084444412,-23.04,82.0113457173,3.1984444412,0,3.1984444412,75.51,-23.04,78.9468283087,131.68
2021-03-15 05:00:00,74.280111108,-18.16,76.4677742988,3.160111108,0,3.160111108,71.12,-18.16,73.4019073322,131.74,3.160111108,0.0,3.160111108,3.160111108,0,3.160111108,0.0,0.0,0.0,134.22,77.600111108,-22.92,80.9141745553,3.160111108,0,3.160111108,74.44,-22.92,77.8886384526,131.56
2021-03-15 05:30:00,73.8801111067,-17.84,76.0035289782,4.3701111067,0,4.3701111067,69.51,-17.84,71.7628434498,131.1,4.3701111067,0.0,4.3701111067,4.3701111067,0,4.3701111067,0.0,0.0,0.0,133.59,77.1501111067,-22.56,80.3809258704,4.3701111067,0,4.3701111067,72.78,-22.56,76.1963384947,130.99
2021-03-15 06:00:00,78.4087777748,-16.96,80.2220545246,2.9487777748,0,2.9487777748,75.46,-16.96,77.3424411303,130.82,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,133.43,81.9387777748,-21.59,84.7354200039,2.9487777748,0,2.9487777748,78.99,-21.59,81.887411731,130.66
2021-03-15 06:30:00,88.1095555522,-18.07,89.9434193235,3.3995555522,0,3.3995555522,84.71,-18.07,86.6158703703,130.06,3.3995555522,0.0,3.3995555522,3.3995555522,0,3.3995555522,0.0,0.0,0.0,132.6,92.0995555522,-22.66,94.846210957,3.3995555522,0,3.3995555522,88.7,-22.66,91.5487061623,129.9
2021-03-15 07:00:00,95.7487777727,-12.37,96.5445251942,5.0387777727,0,5.0387777727,90.71,-12.37,91.549554887,131.23,5.0387777727,0.0,5.0387777727,5.0387777727,0,5.0387777727,0.0,0.0,0.0,132.6,99.8587777727,-16.59,101.2274844015,5.0387777727,0,5.0387777727,94.82,-16.59,96.2603786612,131.08
2021-03-15 07:30:00,103.6498888835,-2.62,103.6829969935,5.3998888835,0,5.3998888835,98.25,-2.62,98.2849271252,132.82,5.3998888835,0.0,5.3998888835,5.3998888835,0,5.3998888835,0.0,0.0,0.0,133.0,107.9898888835,-7.85,108.2748290281,5.3998888835,0,5.3998888835,102.59,-7.85,102.8898955194,132.71
2021-03-15 08:00:00,107.5294444366,-0.49,107.5305608692,7.7994444366,0,7.7994444366,99.73,-0.49,99.7312037429,132.9,7.7994444366,0.0,7.7994444366,7.7994444366,0,7.7994444366,0.0,0.0,0.0,133.34,111.9294444366,-5.64,112.0714510118,7.7994444366,0,7.7994444366,104.13,-5.64,104.2826279876,132.71
2021-03-15 08:30:00,106.8407777635,0.5700000000000001,106.8422982395,14.3207777635,0,14.3207777635,92.52,0.5700000000000001,92.5217558199,132.47,14.3207777635,0.0,14.3207777635,14.3207777635,0,14.3207777635,0.0,0.0,0.0,132.93,110.9207777635,-4.5,111.0120215997,14.3207777635,0,14.3207777635,96.6,-4.5,96.7047568634,132.3
2021-03-15 09:00:00,106.5121110946,1.8399999999999999,106.5280029374,16.4921110946,0,16.4921110946,90.02,1.8399999999999999,90.0388027464,132.27,16.4921110946,0.0,16.4921110946,16.4921110946,0,16.4921110946,0.0,0.0,0.0,132.85,110.4721110946,-3.18,110.517870635,16.4921110946,0,16.4921110946,93.98,-3.18,94.0337854178,132.13
2021-03-15 09:30:00,105.9313333196,2.71,105.9659920865,13.731333319600001,0,13.731333319600001,92.2,2.71,92.2398184083,131.9,13.731333319600001,0.0,13.731333319600001,13.731333319600001,0,13.731333319600001,0.0,0.0,0.0,132.58,109.9613333196,-2.23,109.9839430345,13.731333319600001,0,13.731333319600001,96.23,-2.23,96.2558351478,131.76
2021-03-15 10:00:00,103.2368888727,2.76,103.2737760717,16.2368888727,0,16.2368888727,87.0,2.76,87.0437683008,132.1,16.2368888727,0.0,16.2368888727,16.2368888727,0,16.2368888727,0.0,0.0,0.0,132.72,107.0368888727,-2.21,107.0597014732,16.2368888727,0,16.2368888727,90.8,-2.21,90.8268908419,132.0
2021-03-15 10:30:00,99.4381110923,2.36,99.4661125088,18.7881110923,0,18.7881110923,80.65,2.36,80.6845220597,132.6,18.7881110923,0.0,18.7881110923,18.7881110923,0,18.7881110923,0.0,0.0,0.0,133.08,102.9481110923,-2.71,102.9837738553,18.7881110923,0,18.7881110923,84.16,-2.71,84.2036204685,132.49
2021-03-15 11:00:00,97.6513333147,2.92,97.694980926,18.6513333147,0,18.6513333147,79.0,2.92,79.0539461381,132.6,18.6513333147,0.0,18.6513333147,18.6513333147,0,18.6513333147,0.0,0.0,0.0,133.08,101.0613333147,-2.13,101.0837770928,18.6513333147,0,18.6513333147,82.41,-2.13,82.4375217968,132.41
2021-03-15 11:30:00,99.6175555343,3.36,99.6742041385,21.2275555343,0,21.2275555343,78.39,3.36,78.4619761413,132.47,21.2275555343,0.0,21.2275555343,21.2275555343,0,21.2275555343,0.0,0.0,0.0,133.08,102.9975555343,-1.6800000000000002,103.0112559192,21.2275555343,0,21.2275555343,81.77,-1.6800000000000002,81.7872563423,132.32
2021-03-15 12:00:00,101.0805555351,3.43,101.1387344556,20.4305555351,0,20.4305555351,80.65,3.43,80.7229050518,132.6,20.4305555351,0.0,20.4305555351,20.4305555351,0,20.4305555351,0.0,0.0,0.0,133.2,104.5405555351,-1.58,104.5524947172,20.4305555351,0,20.4305555351,84.11,-1.58,84.1248387814,132.47
2021-03-15 12:30:00,102.4881110917,3.73,102.555964308,19.3781110917,0,19.3781110917,83.11,3.73,83.1936596142,132.39,19.3781110917,0.0,19.3781110917,19.3781110917,0,19.3781110917,0.0,0.0,0.0,133.05,106.0881110917,-1.25,106.0954749978,19.3781110917,0,19.3781110917,86.71,-1.25,86.7190094501,132.23
2021-03-15 13:00:00,95.6226666496,2.33,95.6510495351,17.0926666496,0,17.0926666496,78.53,2.33,78.5645581672,132.79,17.0926666496,0.0,17.0926666496,17.0926666496,0,17.0926666496,0.0,0.0,0.0,133.23,98.9926666496,-2.77,99.0314139574,17.0926666496,0,17.0926666496,81.9,-2.77,81.9468297129,132.62
2021-03-15 13:30:00,95.0991110948,1.71,95.114483813,16.3591110948,0,16.3591110948,78.74,1.71,78.7585658833,133.32,16.3591110948,0.0,16.3591110948,16.3591110948,0,16.3591110948,0.0,0.0,0.0,133.7,98.4591110948,-3.46,98.5198871171,16.3591110948,0,16.3591110948,82.1,-3.46,82.1728763036,133.18
2021-03-15 14:00:00,96.6501110964,0.96,96.6548786919,14.7001110964,0,14.7001110964,81.95,0.96,81.9556227479,133.71,14.7001110964,0.0,14.7001110964,14.7001110964,0,14.7001110964,0.0,0.0,0.0,134.07,100.2001110964,-4.25,100.2902027305,14.7001110964,0,14.7001110964,85.5,-4.25,85.6055634874,133.59
2021-03-15 14:30:00,93.3162222096,0.45,93.3173072237,12.5962222096,0,12.5962222096,80.72,0.45,80.7212543262,133.62,12.5962222096,0.0,12.5962222096,12.5962222096,0,12.5962222096,0.0,0.0,0.0,133.92,96.8162222096,-4.78,96.9341492094,12.5962222096,0,12.5962222096,84.22,-4.78,84.3555380517,133.45
2021-03-15 15:00:00,89.5374444337,-0.9,89.5419675667,10.7074444337,0,10.7074444337,78.83,-0.9,78.8351374705,133.53,10.7074444337,0.0,10.7074444337,10.7074444337,0,10.7074444337,0.0,0.0,0.0,133.67,92.9274444337,-6.19,93.1333776311,10.7074444337,0,10.7074444337,82.22,-6.19,82.4526803688,133.37
2021-03-15 15:30:00,93.2457777684,-1.09,93.2521483487,9.3357777684,0,9.3357777684,83.91,-1.09,83.9170793105,133.62,9.3357777684,0.0,9.3357777684,9.3357777684,0,9.3357777684,0.0,0.0,0.0,133.83,96.8657777684,-6.38,97.0756576217,9.3357777684,0,9.3357777684,87.53,-6.38,87.7622088373,133.52
2021-03-15 16:00:00,99.0341111027,-0.71,99.0366561526,8.4341111027,0,8.4341111027,90.6,-0.71,90.6027819661,133.26,8.4341111027,0.0,8.4341111027,8.4341111027,0,8.4341111027,0.0,0.0,0.0,133.53,102.9641111027,-5.91,103.1335846132,8.4341111027,0,8.4341111027,94.53,-5.91,94.7145659337,133.1
2021-03-15 16:30:00,105.0851111036,1.02,105.0900612601,7.4951111036,0,7.4951111036,97.59,1.02,97.5953303186,132.41,7.4951111036,0.0,7.4951111036,7.4951111036,0,7.4951111036,0.0,0.0,0.0,132.91,109.3651111036,-4.0,109.4382361275,7.4951111036,0,7.4951111036,101.87,-4.0,101.9485012151,132.23
2021-03-15 17:00:00,106.9841111037,2.16,107.0059139891,7.4541111037,0,7.4541111037,99.53,2.16,99.5534354003,131.84,7.4541111037,0.0,7.4541111037,7.4541111037,0,7.4541111037,0.0,0.0,0.0,132.5,111.3641111037,-2.75,111.398059866,7.4541111037,0,7.4541111037,103.91,-2.75,103.9463832945,131.67
2021-03-15 17:30:00,114.766222215,1.35,114.7741619944,7.206222215,0,7.206222215,107.56,1.35,107.568471682,131.37,7.206222215,0.0,7.206222215,7.206222215,0,7.206222215,0.0,0.0,0.0,132.04,119.526222215,-3.54,119.5786326941,7.206222215,0,7.206222215,112.32,-3.54,112.37577141,131.21
2021-03-15 18:00:00,119.0663333261,-0.07,119.0663539029,7.2163333261,0,7.2163333261,111.85,-0.07,111.8500219043,131.37,7.2163333261,0.0,7.2163333261,7.2163333261,0,7.2163333261,0.0,0.0,0.0,131.95,124.0363333261,-4.95,124.1350654931,7.2163333261,0,7.2163333261,116.82,-4.95,116.9248258498,131.21
2021-03-15 18:30:00,116.9089999857,0.5700000000000001,116.9103895197,14.2989999857,0,14.2989999857,102.61,0.5700000000000001,102.6115831668,131.47,14.2989999857,0.0,14.2989999857,14.2989999857,0,14.2989999857,0.0,0.0,0.0,132.04,121.4789999857,-4.4,121.5586584227,14.2989999857,0,14.2989999857,107.18,-4.4,107.2702773372,131.36
2021-03-15 19:00:00,119.2441111012,3.17,119.2862394928,9.8741111012,0,9.8741111012,109.37,3.17,109.4159302844,131.06,9.8741111012,0.0,9.8741111012,9.8741111012,0,9.8741111012,0.0,0.0,0.0,132.04,124.1141111012,-1.56,124.1239145953,9.8741111012,0,9.8741111012,114.24,-1.56,114.250650764,130.89
2021-03-15 19:30:00,118.8463333279,1.5,118.855798956,5.4663333279,0,5.4663333279,113.38,1.5,113.3899219508,131.59,5.4663333279,0.0,5.4663333279,5.4663333279,0,5.4663333279,0.0,0.0,0.0,132.38,123.8963333279,-3.34,123.9413450471,5.4663333279,0,5.4663333279,118.43,-3.34,118.4770885024,131.44
2021-03-15 20:00:00,112.0971111061,-1.9500000000000002,112.1140705635,5.0371111061,0,5.0371111061,107.06,-1.9500000000000002,107.0777572608,132.28,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,132.62,116.8671111061,-7.06,117.0801659474,5.0371111061,0,5.0371111061,111.83,-7.06,112.0526327223,132.12
2021-03-15 20:30:00,107.9788888849,-4.0,108.0529520412,3.9988888849,0,3.9988888849,103.98,-4.0,104.0569094294,132.28,3.9988888849,0.0,3.9988888849,3.9988888849,0,3.9988888849,0.0,0.0,0.0,132.44,112.6088888849,-9.22,112.9857081931,3.9988888849,0,3.9988888849,108.61,-9.22,109.0006444935,132.19
2021-03-15 21:00:00,103.4409999976,-4.91,103.5574651123,2.4409999976,0,2.4409999976,101.0,-4.91,101.1192765995,132.52,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,132.52,107.9409999976,-10.22,108.4237422361,2.4409999976,0,2.4409999976,105.5,-10.22,105.9938601995,132.42
2021-03-15 21:30:00,98.2216666643,-7.5600000000000005,98.5121789543,2.3316666643,0,2.3316666643,95.89,-7.5600000000000005,96.1875548083,133.05,2.3316666643,0.0,2.3316666643,2.3316666643,0,2.3316666643,0.0,0.0,0.0,132.68,102.4816666643,-13.05,103.3092178961,2.3316666643,0,2.3316666643,100.15,-13.05,100.9966583606,132.93
2021-03-15 22:00:00,91.7457777755,-6.71,91.9908247578,2.3257777755,0,2.3257777755,89.42,-6.71,89.6714029109,133.55,2.3257777755,0.0,2.3257777755,2.3257777755,0,2.3257777755,0.0,0.0,0.0,133.2,95.7057777755,-12.23,96.4840339103,2.3257777755,0,2.3257777755,93.38,-12.23,94.1774776685,133.43
2021-03-15 22:30:00,85.8818888866,-7.46,86.2052808054,2.2718888866,0,2.2718888866,83.61,-7.46,83.9421449571,134.13,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,133.65,89.5818888866,-13.12,90.5375569391,2.2718888866,0,2.2718888866,87.31,-13.12,88.29026277,134.01
2021-03-15 23:00:00,82.7297777755,-9.06,83.2243938445,2.2597777755,0,2.2597777755,80.47,-9.06,80.9784199648,134.5,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,133.82,86.2697777755,-14.84,87.5368502828,2.2597777755,0,2.2597777755,84.01,-14.84,85.3106423607,134.41
2021-03-15 23:30:00,82.1708888865,-12.7,83.1465271698,2.3508888865,0,2.3508888865,79.82,-12.7,80.8240211818,134.06,2.3508888865,0.0,2.3508888865,2.3508888865,0,2.3508888865,0.0,0.0,0.0,133.93,85.7208888865,-18.25,87.6420748927,2.3508888865,0,2.3508888865,83.37,-18.25,85.3441234064,133.92
2021-03-16 00:00:00,77.7482222198,-23.41,81.1961462037,2.4382222198,0,2.4382222198,75.31,-23.41,78.8645940838,132.25,2.4382222198,0.0,2.4382222198,2.4382222198,0,2.4382222198,0.0,0.0,0.0,134.28,81.2882222198,-28.41,86.1098320266,2.4382222198,0,2.4382222198,78.85,-28.41,83.8119955615,132.11
2021-03-16 00:30:00,88.7729999976,-20.16,91.0333517375,2.4429999976,0,2.4429999976,86.33,-20.16,88.6526621146,131.25,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,133.68,92.8329999976,-24.88,96.1092102171,2.4429999976,0,2.4429999976,90.39,-24.88,93.7516213193,131.13
2021-03-16 01:00:00,91.4993333309,-19.28,93.5085365087,2.4593333309,0,2.4593333309,89.04,-19.28,91.1034576731,130.52,2.4593333309,0.0,2.4593333309,2.4593333309,0,2.4593333309,0.0,0.0,0.0,133.01,95.6993333309,-23.91,98.6410183442,2.4593333309,0,2.4593333309,93.24,-23.91,96.2568735208,130.39
2021-03-16 01:30:00,89.7922222198,-19.89,91.9687733482,2.3822222198,0,2.3822222198,87.41,-19.89,89.6444097532,130.81,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,133.23,93.9022222198,-24.58,97.0659762112,2.3822222198,0,2.3822222198,91.52,-24.58,94.7633199081,130.69
2021-03-16 02:00:00,86.5681111087,-20.49,88.9599795466,2.3681111087,0,2.3681111087,84.2,-20.49,86.6572564763,131.35,2.3681111087,0.0,2.3681111087,2.3681111087,0,2.3681111087,0.0,0.0,0.0,133.69,90.5381111087,-25.25,93.9931490224,2.3681111087,0,2.3681111087,88.17,-25.25,91.7142922341,131.22
2021-03-16 02:30:00,85.8534444421,-21.01,88.38684304,2.3634444421,0,2.3634444421,83.49,-21.01,86.0929741617,131.7,2.3634444421,0.0,2.3634444421,2.3634444421,0,2.3634444421,0.0,0.0,0.0,133.99,89.7734444421,-25.82,93.4127599795,2.3634444421,0,2.3634444421,87.41,-25.82,91.1437353854,131.55
2021-03-16 03:00:00,82.9517777753,-22.13,85.8529809388,2.4717777753,0,2.4717777753,80.48,-22.13,83.4671630044,132.0,2.4717777753,0.0,2.4717777753,2.4717777753,0,2.4717777753,0.0,0.0,0.0,134.14,86.7417777753,-27.02,90.8527182401,2.4717777753,0,2.4717777753,84.27,-27.02,88.4958377552,131.86
2021-03-16 03:30:00,80.2763333304,-22.56,83.3861097124,2.9163333304,0,2.9163333304,77.36,-22.56,80.5824000635,132.0,2.9163333304,0.0,2.9163333304,2.9163333304,0,2.9163333304,0.0,0.0,0.0,134.14,83.8963333304,-27.49,88.2853036824,2.9163333304,0,2.9163333304,80.98,-27.49,85.5187727929,131.86
2021-03-16 04:00:00,76.9126666629,-23.21,80.3384241393,3.8026666629,0,3.8026666629,73.11,-23.21,76.7057768359,132.41,3.8026666629,0.0,3.8026666629,3.8026666629,0,3.8026666629,0.0,0.0,0.0,134.38,80.3326666629,-28.22,85.1452038178,3.8026666629,0,3.8026666629,76.53,-28.22,81.5672072588,132.28
2021-03-16 04:30:00,76.1969999975,-23.07,79.6128614523,2.5069999975,0,2.5069999975,73.69,-23.07,77.2168440174,132.41,2.5069999975,0.0,2.5069999975,2.5069999975,0,2.5069999975,0.0,0.0,0.0,134.38,79.6569999975,-28.05,84.4514070256,2.5069999975,0,2.5069999975,77.15,-28.05,82.0909556529,132.2
2021-03-16 05:00:00,75.1222222198,-23.29,78.6496813168,2.4722222197,0,2.4722222197,72.65,-23.29,76.2918514653,132.41,2.4722222197,0.0,2.4722222197,2.4722222197,0,2.4722222197,0.0,0.0,0.0,134.38,78.5322222197,-28.32,83.4825270747,2.4722222197,0,2.4722222197,76.06,-28.32,81.1612345889,132.28
2021-03-16 05:30:00,75.6587777753,-22.47,78.9249742126,2.4287777753,0,2.4287777753,73.23,-22.47,76.5998289815,131.86,2.4287777753,0.0,2.4287777753,2.4287777753,0,2.4287777753,0.0,0.0,0.0,133.89,79.1187777753,-27.41,83.7322464566,2.4287777753,0,2.4287777753,76.69,-27.41,81.4411701782,131.7
2021-03-16 06:00:00,77.8556666638,-21.24,80.7009444286,2.8456666638,0,2.8456666638,75.01,-21.24,77.9592053577,131.08,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,133.26,81.3956666638,-26.08,85.4717552859,2.8456666638,0,2.8456666638,78.55,-26.08,82.7663512546,130.95
2021-03-16 06:30:00,80.744444438,-20.02,83.1893365018,6.414444438,0,6.414444438,74.33,-20.02,76.9788886644,130.5,6.414444438,0.0,6.414444438,6.414444438,0,6.414444438,0.0,0.0,0.0,132.77,84.264444438,-24.77,87.8296618259,6.414444438,0,6.414444438,77.85,-24.77,81.6956265659,130.37
2021-03-16 07:00:00,89.0526666601,-14.46,90.2190059758,6.6126666601,0,6.6126666601,82.44,-14.46,83.6985376216,130.36,6.6126666601,0.0,6.6126666601,6.6126666601,0,6.6126666601,0.0,0.0,0.0,132.19,92.8526666601,-18.56,94.6894466447,6.6126666601,0,6.6126666601,86.24,-18.56,88.2145747595,130.2
2021-03-16 07:30:00,95.7668888815,-2.44,95.7979676508,7.4368888815,0,7.4368888815,88.33,-2.44,88.3636944678,132.25,7.4368888815,0.0,7.4368888815,7.4368888815,0,7.4368888815,0.0,0.0,0.0,132.34,99.6568888815,-7.67,99.9516102998,7.4368888815,0,7.4368888815,92.22,-7.67,92.5384098631,132.12
2021-03-16 08:00:00,99.5077777699,-0.5,99.5090339452,7.8577777699,0,7.8577777699,91.65,-0.5,91.6513638742,131.94,7.8577777699,0.0,7.8577777699,7.8577777699,0,7.8577777699,0.0,0.0,0.0,132.24,103.5477777699,-5.59,103.6985553472,7.8577777699,0,7.8577777699,95.69,-5.59,95.8531387071,131.78
2021-03-16 08:30:00,100.8712222127,1.12,100.87743985,9.4912222127,0,9.4912222127,91.38,1.12,91.3868633886,131.48,9.4912222127,0.0,9.4912222127,9.4912222127,0,9.4912222127,0.0,0.0,0.0,131.97,104.8712222127,-3.85,104.9418684243,9.4912222127,0,9.4912222127,95.38,-3.85,95.4576707237,131.34
2021-03-16 09:00:00,99.9206666552,1.92,99.9391115871,11.4806666552,0,11.4806666552,88.44,1.92,88.4608387932,131.48,11.4806666552,0.0,11.4806666552,11.4806666552,0,11.4806666552,0.0,0.0,0.0,132.08,103.7706666552,-3.05,103.815479376,11.4806666552,0,11.4806666552,92.29,-3.05,92.340384448,131.34
2021-03-16 09:30:00,98.9117777645,1.92,98.9304107974,13.2717777645,0,13.2717777645,85.64,1.92,85.6615199492,131.68,13.2717777645,0.0,13.2717777645,13.2717777645,0,13.2717777645,0.0,0.0,0.0,132.17,102.6117777645,-3.07,102.657692532,13.2717777645,0,13.2717777645,89.34,-3.07,89.3927318075,131.51
2021-03-16 10:00:00,94.738111096,1.96,94.7583837665,15.068111096,0,15.068111096,79.67,1.96,79.6941058046,132.02,15.068111096,0.0,15.068111096,15.068111096,0,15.068111096,0.0,0.0,0.0,132.47,98.178111096,-3.09,98.2267254793,15.068111096,0,15.068111096,83.11,-3.09,83.1674227087,131.88
2021-03-16 10:30:00,100.1642222059,3.16,100.2140559508,16.3342222059,0,16.3342222059,83.83,3.16,83.8895374883,132.16,16.3342222059,0.0,16.3342222059,16.3342222059,0,16.3342222059,0.0,0.0,0.0,132.77,103.8242222059,-1.81,103.8399981542,16.3342222059,0,16.3342222059,87.49,-1.81,87.5087207083,131.99
2021-03-16 11:00:00,98.6369999845,3.3,98.6921869549,15.4569999845,0,15.4569999845,83.18,3.3,83.2454347097,132.16,15.4569999845,0.0,15.4569999845,15.4569999845,0,15.4569999845,0.0,0.0,0.0,132.84,102.2869999845,-1.6800000000000002,102.3007955289,15.4569999845,0,15.4569999845,86.83,-1.6800000000000002,86.8462509266,131.99
2021-03-16 11:30:00,97.1166666491,4.06,97.2014945411,17.6066666491,0,17.6066666491,79.51,4.06,79.6135899203,132.16,17.6066666491,0.0,17.6066666491,17.6066666491,0,17.6066666491,0.0,0.0,0.0,132.84,100.5766666491,-0.92,100.5808742964,17.6066666491,0,17.6066666491,82.97,-0.92,82.975100482,131.99
2021-03-16 12:00:00,95.7781110937,3.7199999999999998,95.8503258455,17.3981110937,0,17.3981110937,78.38,3.7199999999999998,78.4682279652,132.47,17.3981110937,0.0,17.3981110937,17.3981110937,0,17.3981110937,0.0,0.0,0.0,133.1,99.1681110937,-1.3,99.176631612,17.3981110937,0,17.3981110937,81.77,-1.3,81.7803332104,132.33
2021-03-16 12:30:00,89.4836666458,2.54,89.5197084243,20.8936666458,0,20.8936666458,68.59,2.54,68.6370140668,132.76,20.8936666458,0.0,20.8936666458,20.8936666458,0,20.8936666458,0.0,0.0,0.0,133.19,92.4336666458,-2.63,92.4710745562,20.8936666458,0,20.8936666458,71.54,-2.63,71.5883265624,132.63
2021-03-16 13:00:00,83.5683333085,0.8,83.5721624224,24.8683333085,0,24.8683333085,58.7,0.8,58.7054511949,133.28,24.8683333085,0.0,24.8683333085,24.8683333085,0,24.8683333085,0.0,0.0,0.0,133.43,86.0683333085,-4.54,86.1879898739,24.8683333085,0,24.8683333085,61.2,-4.54,61.3681643851,133.17
2021-03-16 13:30:00,86.2252222017,0.06,86.2252430772,20.5552222017,0,20.5552222017,65.67,0.06,65.6700274098,133.58,20.5552222017,0.0,20.5552222017,20.5552222017,0,20.5552222017,0.0,0.0,0.0,133.68,89.0352222017,-5.28,89.1916430642,20.5552222017,0,20.5552222017,68.48,-5.28,68.6832497775,133.44
2021-03-16 14:00:00,85.71077776,-0.8300000000000001,85.7147964136,17.80077776,0,17.80077776,67.91,-0.8300000000000001,67.9150719649,133.88,17.80077776,0.0,17.80077776,17.80077776,0,17.80077776,0.0,0.0,0.0,133.92,88.63077776,-6.24,88.8501680715,17.80077776,0,17.80077776,70.83,-6.24,71.1043353109,133.77
2021-03-16 14:30:00,83.980999985,-0.5700000000000001,83.9829343288,15.040999985,0,15.040999985,68.94,-0.5700000000000001,68.9423563566,133.7,15.040999985,0.0,15.040999985,15.040999985,0,15.040999985,0.0,0.0,0.0,133.79,86.930999985,-5.95,87.1343861996,15.040999985,0,15.040999985,71.89,-5.95,72.1358066427,133.59
2021-03-16 15:00:00,83.7532222092,-0.89,83.757950849,13.0132222092,0,13.0132222092,70.74,-0.89,70.7455984497,133.85,13.0132222092,0.0,13.0132222092,13.0132222092,0,13.0132222092,0.0,0.0,0.0,133.89,86.7932222092,-6.29,87.0208453272,13.0132222092,0,13.0132222092,73.78,-6.29,74.0476366942,133.74
2021-03-16 15:30:00,83.4537777652,-1.35,83.464696269,12.5737777652,0,12.5737777652,70.88,-1.35,70.8928550702,133.76,12.5737777652,0.0,12.5737777652,12.5737777652,0,12.5737777652,0.0,0.0,0.0,133.78,86.4837777652,-6.77,86.7483528175,12.5737777652,0,12.5737777652,73.91,-6.77,74.2194112076,133.63
2021-03-16 16:00:00,88.1294444337,-1.21,88.1377505737,10.7494444337,0,10.7494444337,77.38,-1.21,77.3894598767,133.4,10.7494444337,0.0,10.7494444337,10.7494444337,0,10.7494444337,0.0,0.0,0.0,133.5,91.4894444337,-6.5600000000000005,91.7243263414,10.7494444337,0,10.7494444337,80.74,-6.5600000000000005,81.0060565637,133.29
2021-03-16 16:30:00,93.3743333226,-1.21,93.3821729424,10.6943333226,0,10.6943333226,82.68,-1.21,82.6888535415,133.4,10.6943333226,0.0,10.6943333226,10.6943333226,0,10.6943333226,0.0,0.0,0.0,133.5,96.9743333226,-6.51,97.1925996327,10.6943333226,0,10.6943333226,86.28,-6.51,86.5252477604,133.29
2021-03-16 17:00:00,100.6934444357,0.11,100.693504519,8.7734444357,0,8.7734444357,91.92,0.11,91.9200658181,132.88,8.7734444357,0.0,8.7734444357,8.7734444357,0,8.7734444357,0.0,0.0,0.0,133.26,104.7334444357,-5.05,104.8551233053,8.7734444357,0,8.7734444357,95.96,-5.05,96.0927890115,132.71
2021-03-16 17:30:00,108.8588888808,1.37,108.8675093329,8.1088888808,0,8.1088888808,100.75,1.37,100.7593142097,132.19,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,132.77,113.3088888808,-3.61,113.3663812574,8.1088888808,0,8.1088888808,105.2,-3.61,105.2619214151,132.01
2021-03-16 18:00:00,114.8869999945,3.16,114.9304501328,5.4869999945,0,5.4869999945,109.4,3.16,109.4456285102,131.32,5.4869999945,0.0,5.4869999945,5.4869999945,0,5.4869999945,0.0,0.0,0.0,132.18,119.7369999945,-1.63,119.7480942132,5.4869999945,0,5.4869999945,114.25,-1.63,114.2616269795,131.16
