Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-16 18:30:00,115.5794444358,3.05,115.61968031480001,8.6394444358,0,8.6394444358,106.94,3.05,106.9834851741,131.15,8.6394444358,0.0,8.6394444358,8.6394444358,0,8.6394444358,0.0,0.0,0.0,132.03,120.3194444358,-1.74,120.3320252856,8.6394444358,0,8.6394444358,111.68,-1.74,111.6935539769,131.02
2021-03-16 19:00:00,116.7515555434,3.51,116.8043056647,12.1415555434,0,12.1415555434,104.61,3.51,104.6688692974,131.07,12.1415555434,0.0,12.1415555434,12.1415555434,0,12.1415555434,0.0,0.0,0.0,132.03,121.4015555434,-1.27,121.4081981925,12.1415555434,0,12.1415555434,109.26,-1.27,109.2673807685,131.02
2021-03-16 19:30:00,116.3387777657,2.47,116.3649952177,12.1087777657,0,12.1087777657,104.23,2.47,104.2592624183,131.81,12.1087777657,0.0,12.1087777657,12.1087777657,0,12.1087777657,0.0,0.0,0.0,132.58,120.9587777657,-2.41,120.9827839759,12.1087777657,0,12.1087777657,108.85,-2.41,108.8766761065,131.64
2021-03-16 20:00:00,114.7707777705,1.52,114.7808426091,7.2807777705,0,7.2807777705,107.49,1.52,107.500746509,132.06,7.2807777705,0.0,7.2807777705,7.2807777705,0,7.2807777705,0.0,0.0,0.0,132.77,119.5407777705,-3.41,119.5894044219,7.2807777705,0,7.2807777705,112.26,-3.41,112.3117789905,131.89
2021-03-16 20:30:00,109.5856666603,-0.19,109.5858313715,6.3756666603,0,6.3756666603,103.21,-0.19,103.210174886,132.28,6.3756666603,0.0,6.3756666603,6.3756666603,0,6.3756666603,0.0,0.0,0.0,132.77,114.1556666603,-5.25,114.2763262039,6.3756666603,0,6.3756666603,107.78,-5.25,107.9077888755,132.13
2021-03-16 21:00:00,103.8068888821,-2.08,103.827725485,6.7468888821,0,6.7468888821,97.06,-2.08,97.0822846868,132.36,6.7468888821,0.0,6.7468888821,6.7468888821,0,6.7468888821,0.0,0.0,0.0,132.56,108.1168888821,-7.26,108.3603675776,6.7468888821,0,6.7468888821,101.37,-7.26,101.6296438053,132.21
2021-03-16 21:30:00,98.4718888851,-2.85,98.5131229868,3.7418888851,0,3.7418888851,94.73,-2.85,94.7728621495,132.72,3.7418888851,0.0,3.7418888851,3.7418888851,0,3.7418888851,0.0,0.0,0.0,132.8,102.65188888509999,-8.11,102.9717553103,3.7418888851,0,3.7418888851,98.91,-8.11,99.2419276314,132.59
2021-03-16 22:00:00,91.8512222195,-5.23,91.9999995827,2.6912222195,0,2.6912222195,89.16,-5.23,89.3132604936,133.39,2.6912222195,0.0,2.6912222195,2.6912222195,0,2.6912222195,0.0,0.0,0.0,133.17,95.7812222195,-10.69,96.3759234968,2.6912222195,0,2.6912222195,93.09,-10.69,93.7017833342,133.25
2021-03-16 22:30:00,81.7467777753,-6.35,81.9930373668,2.5267777753000003,0,2.5267777753000003,79.22,-6.35,79.4740894883,133.62,2.5267777753000003,0.0,2.5267777753000003,2.5267777753000003,0,2.5267777753000003,0.0,0.0,0.0,133.17,85.2467777753,-11.96,86.0816747111,2.5267777753000003,0,2.5267777753000003,82.72,-11.96,83.580141182,133.51
2021-03-16 23:00:00,77.6008888863,-8.24,78.0371421565,2.5408888863,0,2.5408888863,75.06,-8.24,75.5109343076,133.95,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,133.24,80.8908888863,-13.97,82.0883475581,2.5408888863,0,2.5408888863,78.35,-13.97,79.585698464,133.8
2021-03-16 23:30:00,78.7786666642,-9.12,79.3048089423,2.5086666642,0,2.5086666642,76.27,-9.12,76.8133276196,134.18,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,133.45,82.1286666642,-14.92,83.4728955292,2.5086666642,0,2.5086666642,79.62,-14.92,81.0058689232,134.06
2021-03-17 00:00:00,79.3597777752,-10.0,79.9873385513,2.6197777752,0,2.6197777752,76.74,-10.0,77.3888079763,134.33,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,133.45,82.6997777752,-15.82,84.199320924,2.6197777752,0,2.6197777752,80.08,-15.82,81.6276840294,134.14
2021-03-17 00:30:00,90.3089999974,-7.95,90.6582482763,2.6189999974,0,2.6189999974,87.69,-7.95,88.0496371372,133.37,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,132.85,94.1189999974,-13.56,95.0907974544,2.6189999974,0,2.6189999974,91.5,-13.56,92.4993167542,133.22
2021-03-17 01:00:00,91.6675555518,-7.87,92.0047696635,3.7975555518,0,3.7975555518,87.87,-7.87,88.221730883,133.07,3.7975555518,0.0,3.7975555518,3.7975555518,0,3.7975555518,0.0,0.0,0.0,132.53,95.5175555518,-13.44,96.4584730264,3.7975555518,0,3.7975555518,91.72,-13.44,92.6994714117,132.92
2021-03-17 01:30:00,90.8281111079,-8.28,91.204737637,3.2181111079,0,3.2181111079,87.61,-8.28,88.0004005673,133.38,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,132.79,94.6581111079,-13.9,95.6732355391,3.2181111079,0,3.2181111079,91.44,-13.9,92.490451399,133.23
2021-03-17 02:00:00,88.215444442,-8.62,88.6355969016,2.475444442,0,2.475444442,85.74,-8.62,86.1722229027,133.74,2.475444442,0.0,2.475444442,2.475444442,0,2.475444442,0.0,0.0,0.0,133.1,91.955444442,-14.3,93.0606993447,2.475444442,0,2.475444442,89.48,-14.3,90.6154534282,133.59
2021-03-17 02:30:00,88.0691111086,-8.86,88.5136595756,2.5091111086,0,2.5091111086,85.56,-8.86,86.0175168207,133.89,2.5091111086,0.0,2.5091111086,2.5091111086,0,2.5091111086,0.0,0.0,0.0,133.21,91.7991111086,-14.56,92.9465997244,2.5091111086,0,2.5091111086,89.29,-14.56,90.4693191087,133.75
2021-03-17 03:00:00,85.7188888864,-9.58,86.2525611904,2.5388888864,0,2.5388888864,83.18,-9.58,83.7298560849,134.31,2.5388888864,0.0,2.5388888864,2.5388888864,0,2.5388888864,0.0,0.0,0.0,133.49,89.3388888863,-15.35,90.6479981436,2.5388888864,0,2.5388888864,86.8,-15.35,88.1468235389,134.15
2021-03-17 03:30:00,82.8347777753,-10.96,83.5566993668,2.5247777753,0,2.5247777753,80.31,-10.96,81.0544119712,134.31,2.5247777753,0.0,2.5247777753,2.5247777753,0,2.5247777753,0.0,0.0,0.0,133.67,86.3447777753,-16.73,87.950631317,2.5247777753,0,2.5247777753,83.82,-16.73,85.4733016795,134.15
2021-03-17 04:00:00,78.5233333308,-22.99,81.81964298,2.5633333308,0,2.5633333308,75.96,-22.99,79.3628483612,131.62,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,133.67,82.0633333308,-27.93,86.6860748757,2.5633333308,0,2.5633333308,79.5,-27.93,84.2634849742,131.5
2021-03-17 04:30:00,77.7728888864,-23.18,81.1537716051,2.5228888864,0,2.5228888864,75.25,-23.18,78.7392843503,131.8,2.5228888864,0.0,2.5228888864,2.5228888864,0,2.5228888864,0.0,0.0,0.0,133.67,81.2928888864,-28.15,86.0288107758,2.5228888864,0,2.5228888864,78.77,-28.15,83.6488816423,131.64
2021-03-17 05:00:00,76.7666666642,-23.2,80.1957674116,2.4166666643,0,2.4166666643,74.35,-23.2,77.8855731185,131.8,2.4166666643,0.0,2.4166666643,2.4166666643,0,2.4166666643,0.0,0.0,0.0,133.84,80.2366666642,-28.17,85.0380595815,2.4166666643,0,2.4166666643,77.82,-28.17,82.7617139745,131.73
2021-03-17 05:30:00,78.6307777754,-22.57,81.8058929025,2.3507777754,0,2.3507777754,76.28,-22.57,79.5489993652,131.46,2.3507777754,0.0,2.3507777754,2.3507777754,0,2.3507777754,0.0,0.0,0.0,133.46,82.2207777754,-27.49,86.6946157382,2.3507777754,0,2.3507777754,79.87,-27.49,84.4684378925,131.3
2021-03-17 06:00:00,82.2782222199,-21.13,84.9481179996,2.3182222199,0,2.3182222199,79.96,-21.13,82.7047670936,130.85,2.3182222199,0.0,2.3182222199,2.3182222199,0,2.3182222199,0.0,0.0,0.0,133.05,86.0382222199,-25.92,89.857788103,2.3182222199,0,2.3182222199,83.72,-25.92,87.6406572317,130.71
2021-03-17 06:30:00,90.0761111074,-18.26,91.9082879409,3.7461111074,0,3.7461111074,86.33,-18.26,88.239993767,129.96,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,132.49,94.1161111074,-22.83,96.8455020637,3.7461111074,0,3.7461111074,90.37,-22.83,93.2091508383,129.78
2021-03-17 07:00:00,99.7608888861,-12.17,100.500466921,2.8008888861,0,2.8008888861,96.96,-12.17,97.7207782409,130.54,2.8008888861,0.0,2.8008888861,2.8008888861,0,2.8008888861,0.0,0.0,0.0,132.75,104.2008888861,-16.08,105.4343001335,2.8008888861,0,2.8008888861,101.4,-16.08,102.6670658001,130.38
2021-03-17 07:30:00,103.4259999938,-0.77,103.4288662547,6.1559999938,0,6.1559999938,97.27,-0.77,97.2730476545,132.15,6.1559999938,0.0,6.1559999938,6.1559999938,0,6.1559999938,0.0,0.0,0.0,132.46,107.7059999938,-5.88,107.8663841735,6.1559999938,0,6.1559999938,101.55,-5.88,101.7200909359,131.97
2021-03-17 08:00:00,104.7668888793,1.11,104.7727689118,9.5868888793,0,9.5868888793,95.18,1.11,95.1864722532,131.83,9.5868888793,0.0,9.5868888793,9.5868888793,0,9.5868888793,0.0,0.0,0.0,132.37,108.9468888793,-3.91,109.0170293875,9.5868888793,0,9.5868888793,99.36,-3.91,99.4369031095,131.7
2021-03-17 08:30:00,100.311777764,1.55,100.3237522134,13.761777764,0,13.761777764,86.55,1.55,86.5638781479,131.99,13.761777764,0.0,13.761777764,13.761777764,0,13.761777764,0.0,0.0,0.0,132.44,104.071777764,-3.5,104.130614744,13.761777764,0,13.761777764,90.31,-3.5,90.3777964989,131.78
2021-03-17 09:00:00,96.3263333125,2.2,96.35145297,20.7963333125,0,20.7963333125,75.53,2.2,75.562033456,132.21,20.7963333125,0.0,20.7963333125,20.7963333125,0,20.7963333125,0.0,0.0,0.0,132.62,99.5763333125,-2.92,99.6191374986,20.7963333125,0,20.7963333125,78.78,-2.92,78.8340966841,132.06
2021-03-17 09:30:00,92.8714444187,1.97,92.8923360047,25.7514444187,0,25.7514444187,67.12,1.97,67.1489039374,132.53,25.7514444187,0.0,25.7514444187,25.7514444187,0,25.7514444187,0.0,0.0,0.0,132.85,95.7214444187,-3.22,95.7755883386,25.7514444187,0,25.7514444187,69.97,-3.22,70.0440525669,132.39
2021-03-17 10:00:00,88.3621110839,1.57,88.3760577035,27.1821110839,0,27.1821110839,61.18,1.57,61.2001413397,132.77,27.1821110839,0.0,27.1821110839,27.1821110839,0,27.1821110839,0.0,0.0,0.0,132.98,90.9521110839,-3.71,91.0277463778,27.1821110839,0,27.1821110839,63.77,-3.71,63.8778287045,132.65
2021-03-17 10:30:00,83.0863333069,0.19,83.0865505505,26.4663333069,0,26.4663333069,56.62,0.19,56.620318791,133.39,26.4663333069,0.0,26.4663333069,26.4663333069,0,26.4663333069,0.0,0.0,0.0,133.4,85.4463333069,-5.2,85.6044150473,26.4663333069,0,26.4663333069,58.98,-5.2,59.2087865101,133.23
2021-03-17 11:00:00,76.9365555258,0.04,76.9365659239,29.7865555258,0,29.7865555258,47.15,0.04,47.1500169671,133.55,29.7865555258,0.0,29.7865555258,29.7865555258,0,29.7865555258,0.0,0.0,0.0,133.53,78.8565555258,-5.45,79.0446636364,29.7865555258,0,29.7865555258,49.07,-5.45,49.3717267269,133.37
2021-03-17 11:30:00,77.5381110804,-0.03,77.538116884,30.7181110804,0,30.7181110804,46.82,-0.03,46.8200096113,133.55,30.7181110804,0.0,30.7181110804,30.7181110804,0,30.7181110804,0.0,0.0,0.0,133.41,79.4381110804,-5.51,79.628974576,30.7181110804,0,30.7181110804,48.72,-5.51,49.030587392,133.37
2021-03-17 12:00:00,77.7269999714,0.54,77.7288757449,28.5569999714,0,28.5569999714,49.17,0.54,49.1729651333,133.04,28.5569999714,0.0,28.5569999714,28.5569999714,0,28.5569999714,0.0,0.0,0.0,133.03,79.7269999714,-4.86,79.8749906069,28.5569999714,0,28.5569999714,51.17,-4.86,51.4002772366,132.88
2021-03-17 12:30:00,81.6798888618,0.42,81.6809686799,27.0398888618,0,27.0398888618,54.64,0.42,54.6416141782,132.84,27.0398888618,0.0,27.0398888618,27.0398888618,0,27.0398888618,0.0,0.0,0.0,132.85,83.9398888618,-4.92,84.08395413,27.0398888618,0,27.0398888618,56.9,-4.92,57.1123139086,132.66
2021-03-17 13:00:00,81.4275555329,-0.85,81.4319918709,22.6775555329,0,22.6775555329,58.75,-0.85,58.7561486144,132.91,22.6775555329,0.0,22.6775555329,22.6775555329,0,22.6775555329,0.0,0.0,0.0,132.85,83.8675555329,-6.23,84.098631208,22.6775555329,0,22.6775555329,61.19,-6.23,61.5063330073,132.74
2021-03-17 13:30:00,88.8179999824,-0.04,88.8180089896,17.5679999824,0,17.5679999824,71.25,-0.04,71.25001122809999,132.52,17.5679999824,0.0,17.5679999824,17.5679999824,0,17.5679999824,0.0,0.0,0.0,132.67,91.8779999824,-5.3,92.0307387821,17.5679999824,0,17.5679999824,74.31,-5.3,74.4987657616,132.38
2021-03-17 14:00:00,87.9428888687,0.17,87.9430531797,20.1728888687,0,20.1728888687,67.77,0.17,67.7702132209,132.79,20.1728888687,0.0,20.1728888687,20.1728888687,0,20.1728888687,0.0,0.0,0.0,132.88,90.8328888687,-5.11,90.9765123548,20.1728888687,0,20.1728888687,70.66,-5.11,70.8445318991,132.63
2021-03-17 14:30:00,86.1813333157,-0.65,86.1837845077,17.6613333157,0,17.6613333157,68.52,-0.65,68.5230829721,133.26,17.6613333157,0.0,17.6613333157,17.6613333157,0,17.6613333157,0.0,0.0,0.0,133.25,89.1213333157,-6.01,89.3237490926,17.6613333157,0,17.6613333157,71.46,-6.01,71.7122841639,133.09
2021-03-17 15:00:00,92.5749999838,-0.63,92.5771436262,16.2449999838,0,16.2449999838,76.33,-0.63,76.3325998509,133.38,16.2449999838,0.0,16.2449999838,16.2449999838,0,16.2449999838,0.0,0.0,0.0,133.51,95.8849999838,-5.96,96.0700516388,16.2449999838,0,16.2449999838,79.64,-5.96,79.8627021832,133.23
2021-03-17 15:30:00,94.3981110995,-1.35,94.4077638712,11.5781110995,0,11.5781110995,82.82,-1.35,82.8310020463,133.38,11.5781110995,0.0,11.5781110995,11.5781110995,0,11.5781110995,0.0,0.0,0.0,133.51,97.9881110995,-6.65,98.2135042489,11.5781110995,0,11.5781110995,86.41,-6.65,86.6655098641,133.23
2021-03-17 16:00:00,96.415555548,-0.96,96.4203347413,7.6055555479,0,7.6055555479,88.81,-0.96,88.8151884533,133.07,7.6055555479,0.0,7.6055555479,7.6055555479,0,7.6055555479,0.0,0.0,0.0,133.26,100.295555548,-6.2,100.487006437,7.6055555479,0,7.6055555479,92.69,-6.2,92.8971264356,132.96
2021-03-17 16:30:00,100.354999993,0.43,100.3559212184,7.044999993,0,7.044999993,93.31,0.43,93.3109907782,132.8,7.044999993,0.0,7.044999993,7.044999993,0,7.044999993,0.0,0.0,0.0,133.14,104.434999993,-4.7,104.54070606,7.044999993,0,7.044999993,97.39,-4.7,97.5033440452,132.62
2021-03-17 17:00:00,105.9991111022,1.96,106.0172304602,8.8891111022,0,8.8891111022,97.11,1.96,97.1297776174,132.28,8.8891111022,0.0,8.8891111022,8.8891111022,0,8.8891111022,0.0,0.0,0.0,132.9,110.2891111022,-3.04,110.3310003024,8.8891111022,0,8.8891111022,101.4,-3.04,101.4455597845,132.18
2021-03-17 17:30:00,108.9785555451,3.73,109.0423700618,10.4885555451,0,10.4885555451,98.49,3.73,98.5606057205,131.73,10.4885555451,0.0,10.4885555451,10.4885555451,0,10.4885555451,0.0,0.0,0.0,132.53,113.3785555451,-1.1400000000000001,113.3842866428,10.4885555451,0,10.4885555451,102.89,-1.1400000000000001,102.8963152887,131.62
2021-03-17 18:00:00,108.9532222102,3.54,109.0107161246,11.9932222102,0,11.9932222102,96.96,3.54,97.0246010041,131.4,11.9932222102,0.0,11.9932222102,11.9932222102,0,11.9932222102,0.0,0.0,0.0,132.18,113.2732222102,-1.32,113.2809130873,11.9932222102,0,11.9932222102,101.28,-1.32,101.2886015305,131.26
2021-03-17 18:30:00,111.7605555453,3.7800000000000002,111.8244614375,10.2805555453,0,10.2805555453,101.48,3.7800000000000002,101.5503756763,130.93,10.2805555453,0.0,10.2805555453,10.2805555453,0,10.2805555453,0.0,0.0,0.0,131.81,116.2905555453,-1.01,116.2949414593,10.2805555453,0,10.2805555453,106.01,-1.01,106.0148112294,130.76
2021-03-17 19:00:00,113.4511110999,3.5300000000000002,113.5060153023,11.1811110999,0,11.1811110999,102.27,3.5300000000000002,102.3309034456,130.6,11.1811110999,0.0,11.1811110999,11.1811110999,0,11.1811110999,0.0,0.0,0.0,131.48,118.0111110999,-1.23,118.0175209155,11.1811110999,0,11.1811110999,106.83,-1.23,106.8370806415,130.47
2021-03-17 19:30:00,112.7409999902,2.85,112.7770170681,9.8209999902,0,9.8209999902,102.92,2.85,102.9594526986,130.79,9.8209999902,0.0,9.8209999902,9.8209999902,0,9.8209999902,0.0,0.0,0.0,131.6,117.3509999902,-1.9500000000000002,117.3672002678,9.8209999902,0,9.8209999902,107.53,-1.9500000000000002,107.5476796588,130.63
2021-03-17 20:00:00,107.4472222125,0.44,107.4481231161,9.7672222125,0,9.7672222125,97.68,0.44,97.680990986,131.45,9.7672222125,0.0,9.7672222125,9.7672222125,0,9.7672222125,0.0,0.0,0.0,131.92,111.7972222125,-4.55,111.889773413,9.7672222125,0,9.7672222125,102.03,-4.55,102.1314026145,131.32
2021-03-17 20:30:00,100.6031111027,-1.71,100.6176429039,8.4531111027,0,8.4531111027,92.15,-1.71,92.1658646137,131.82,8.4531111027,0.0,8.4531111027,8.4531111027,0,8.4531111027,0.0,0.0,0.0,132.04,104.7131111027,-6.86,104.9375778108,8.4531111027,0,8.4531111027,96.26,-6.86,96.5041304815,131.73
2021-03-17 21:00:00,96.9565555519,-1.49,96.9680038183,3.6165555519,0,3.6165555519,93.34,-1.49,93.3518917859,131.57,3.6165555519,0.0,3.6165555519,3.6165555519,0,3.6165555519,0.0,0.0,0.0,131.78,101.1165555519,-6.62,101.3330262387,3.6165555519,0,3.6165555519,97.5,-6.62,97.7244820912,131.41
2021-03-17 21:30:00,92.6071111077,-2.37,92.6374326486,3.3871111077,0,3.3871111077,89.22,-2.37,89.2514722568,132.08,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,132.14,96.5771111077,-7.61,96.8764702594,3.3871111077,0,3.3871111077,93.19,-7.61,93.5002042779,131.92
2021-03-17 22:00:00,86.0279999972,-4.46,86.1435336141,2.7779999972000002,0,2.7779999972000002,83.25,-4.46,83.369383469,132.85,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,132.62,89.7179999972,-9.9,90.2625588132,2.7779999972000002,0,2.7779999972000002,86.94,-9.9,87.5018491233,132.69
2021-03-17 22:30:00,80.8483333308,-6.82,81.1354756094,2.5683333308,0,2.5683333308,78.28,-6.82,78.576528302,133.53,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,133.01,84.3083333308,-12.44,85.2211750037,2.5683333308,0,2.5683333308,81.74,-12.44,82.6812022167,133.41
2021-03-17 23:00:00,75.0156666642,-8.14,75.4560126502,2.4656666642,0,2.4656666642,72.55,-8.14,73.0052196764,133.82,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,133.11,78.2156666642,-13.88,79.4376794206,2.4656666642,0,2.4656666642,75.75,-13.88,77.0111478943,133.67
2021-03-17 23:30:00,73.1123333309,-8.25,73.5763262544,2.4123333309,0,2.4123333309,70.7,-8.25,71.1797197241,134.21,2.4123333309,0.0,2.4123333309,2.4123333309,0,2.4123333309,0.0,0.0,0.0,133.49,76.2323333309,-14.03,77.5126411953,2.4123333309,0,2.4123333309,73.82,-14.03,75.1414219988,134.07
2021-03-18 00:00:00,71.1482222198,-8.57,71.6625036197,2.3982222198,0,2.3982222198,68.75,-8.57,69.2820857076,134.3,2.3982222198,0.0,2.3982222198,2.3982222198,0,2.3982222198,0.0,0.0,0.0,133.6,74.1682222198,-14.4,75.5531944212,2.3982222198,0,2.3982222198,71.77,-14.4,73.2003613379,134.25
2021-03-18 00:30:00,81.4035555532,-6.64,81.6739153996,2.3635555532,0,2.3635555532,79.04,-6.64,79.3184165248,133.7,2.3635555532,0.0,2.3635555532,2.3635555532,0,2.3635555532,0.0,0.0,0.0,133.21,84.8935555532,-12.28,85.7771191779,2.3635555532,0,2.3635555532,82.53,-12.28,83.4385959853,133.56
2021-03-18 01:00:00,83.5167777754,-6.35,83.7578334843,2.3967777754,0,2.3967777754,81.12,-6.35,81.3681565479,133.48,2.3967777754,0.0,2.3967777754,2.3967777754,0,2.3967777754,0.0,0.0,0.0,133.04,87.0867777754,-11.93,87.9001237957,2.3967777754,0,2.3967777754,84.69,-11.93,85.5261422023,133.36
2021-03-18 01:30:00,82.1867777754,-6.78,82.4659617121,2.3767777754,0,2.3767777754,79.81,-6.78,80.097468749,133.64,2.3767777754,0.0,2.3767777754,2.3767777754,0,2.3767777754,0.0,0.0,0.0,133.14,86.0867777754,-12.47,86.9852528177,2.3767777754,0,2.3767777754,83.71,-12.47,84.6337107777,133.54
2021-03-18 02:00:00,79.2492222198,-7.34,79.5884088447,2.4492222198,0,2.4492222198,76.8,-7.34,77.1499552819,134.02,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,133.37,82.6192222198,-13.05,83.6435196545,2.4492222198,0,2.4492222198,80.17,-13.05,81.2251894427,133.84
2021-03-18 02:30:00,77.2639999958,-7.73,77.6497172908,4.2139999958,0,4.2139999958,73.05,-7.73,73.4578477768,134.02,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,133.37,80.4639999958,-13.47,81.5836760346,4.2139999958,0,4.2139999958,76.25,-13.47,77.4306360558,133.84
2021-03-18 03:00:00,76.1554444418,-7.58,76.5317458191,2.6854444418,0,2.6854444418,73.47,-7.58,73.85998443,134.1,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,133.45,79.4054444418,-13.33,80.5165418221,2.6854444418,0,2.6854444418,76.72,-13.33,77.86942468,133.97
2021-03-18 03:30:00,73.7565555533,-8.01,74.1902256843,2.2965555533,0,2.2965555533,71.46,-8.01,71.9075218597,134.27,2.2965555533,0.0,2.2965555533,2.2965555533,0,2.2965555533,0.0,0.0,0.0,133.59,76.8765555533,-13.81,78.1071116719,2.2965555533,0,2.2965555533,74.58,-13.81,75.8478246227,134.16
2021-03-18 04:00:00,71.4455555532,-8.64,71.9660823465,2.3355555532,0,2.3355555532,69.11,-8.64,69.6479841776,134.48,2.3355555532,0.0,2.3355555532,2.3355555532,0,2.3355555532,0.0,0.0,0.0,133.59,74.4655555532,-14.49,75.8622374034,2.3355555532,0,2.3355555532,72.13,-14.49,73.5710337021,134.35
2021-03-18 04:30:00,69.6004444421,-8.87,70.1633719724,2.3304444421,0,2.3304444421,67.27,-8.87,67.8522645164,134.67,2.3304444421,0.0,2.3304444421,2.3304444421,0,2.3304444421,0.0,0.0,0.0,133.84,72.5604444421,-14.77,74.0484368345,2.3304444421,0,2.3304444421,70.23,-14.77,71.7663277589,134.54
2021-03-18 05:00:00,69.6861111087,-9.11,70.2790593381,2.4361111087,0,2.4361111087,67.25,-9.11,67.8642365315,134.67,2.4361111087,0.0,2.4361111087,2.4361111087,0,2.4361111087,0.0,0.0,0.0,133.84,72.6461111087,-15.01,74.1805740016,2.4361111087,0,2.4361111087,70.21,-15.01,71.7965472707,134.54
2021-03-18 05:30:00,69.9776666642,-8.42,70.4824107971,2.4176666642,0,2.4176666642,67.56,-8.42,68.0826703354,134.36,2.4176666642,0.0,2.4176666642,2.4176666642,0,2.4176666642,0.0,0.0,0.0,133.62,73.0076666642,-14.25,74.3853607356,2.4176666642,0,2.4176666642,70.59,-14.25,72.0139611464,134.26
2021-03-18 06:00:00,72.7098888865,-6.92,73.0384442735,2.3798888865,0,2.3798888865,70.33,-6.92,70.6696207716,133.64,2.3798888865,0.0,2.3798888865,2.3798888865,0,2.3798888865,0.0,0.0,0.0,133.07,75.8898888865,-12.6,76.9287672799,2.3798888865,0,2.3798888865,73.51,-12.6,74.5820360409,133.52
2021-03-18 06:30:00,80.3564444423,-3.64,80.4388448662,2.1664444423,0,2.1664444423,78.19,-3.64,78.2746810917,132.69,2.1664444423,0.0,2.1664444423,2.1664444423,0,2.1664444423,0.0,0.0,0.0,132.53,83.9264444423,-9.06,84.4140490483,2.1664444423,0,2.1664444423,81.76,-9.06,82.2604473608,132.53
2021-03-18 07:00:00,89.5143333303,-1.23,89.5227835334,3.0043333303,0,3.0043333303,86.51,-1.23,86.518743634,132.09,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,132.28,93.3943333303,-6.44,93.6161049084,3.0043333303,0,3.0043333303,90.39,-6.44,90.6191243613,131.94
2021-03-18 07:30:00,90.9199999931,0.54,90.9216035865,6.9399999931,0,6.9399999931,83.98,0.54,83.9817361097,132.09,6.9399999931,0.0,6.9399999931,6.9399999931,0,6.9399999931,0.0,0.0,0.0,132.48,94.6599999931,-4.62,94.77267538,6.9399999931,0,6.9399999931,87.72,-4.62,87.8415778547,132.04
2021-03-18 08:00:00,90.9297777638,1.45,90.9413381481,14.0097777638,0,14.0097777638,76.92,1.45,76.9336655828,132.22,14.0097777638,0.0,14.0097777638,14.0097777638,0,14.0097777638,0.0,0.0,0.0,132.62,94.3297777638,-3.7,94.4023144471,14.0097777638,0,14.0097777638,80.32,-3.7,80.4051764503,132.11
2021-03-18 08:30:00,91.8952222065,3.4,91.9580984165,15.7652222065,0,15.7652222065,76.13,3.4,76.2058849434,131.98,15.7652222065,0.0,15.7652222065,15.7652222065,0,15.7652222065,0.0,0.0,0.0,132.62,95.2352222065,-1.6400000000000001,95.2493419857,15.7652222065,0,15.7652222065,79.47,-1.6400000000000001,79.4869203077,131.88
2021-03-18 09:00:00,85.5879999799,3.55,85.6615913964,20.0679999799,0,20.0679999799,65.52,3.55,65.6161024444,131.98,20.0679999799,0.0,20.0679999799,20.0679999799,0,20.0679999799,0.0,0.0,0.0,132.5,88.3779999799,-1.58,88.392122276,20.0679999799,0,20.0679999799,68.31,-1.58,68.3282701376,131.88
2021-03-18 09:30:00,88.0825555344,4.41,88.19288344,21.2025555344,0,21.2025555344,66.88,4.41,67.025237784,131.77,21.2025555344,0.0,21.2025555344,21.2025555344,0,21.2025555344,0.0,0.0,0.0,132.34,91.0025555344,-0.6000000000000001,91.0045334793,21.2025555344,0,21.2025555344,69.8,-0.6000000000000001,69.8025787489,131.65
2021-03-18 10:00:00,83.4755555339,4.64,83.6044135898,21.6155555339,0,21.6155555339,61.86,4.64,62.0337746715,132.19,21.6155555339,0.0,21.6155555339,21.6155555339,0,21.6155555339,0.0,0.0,0.0,132.68,86.1055555339,-0.45,86.1067314082,21.6155555339,0,21.6155555339,64.49,-0.45,64.4915699917,132.05
2021-03-18 10:30:00,83.2237777561,5.08,83.378675835,21.6737777561,0,21.6737777561,61.55,5.08,61.7592818935,132.19,21.6737777561,0.0,21.6737777561,21.6737777561,0,21.6737777561,0.0,0.0,0.0,132.79,85.9137777561,0.01,85.9137783381,21.6737777561,0,21.6737777561,64.24,0.01,64.2400007783,132.05
2021-03-18 11:00:00,83.7877777584,5.01,83.9374278954,19.3477777584,0,19.3477777584,64.44,5.01,64.63446217,132.19,19.3477777584,0.0,19.3477777584,19.3477777584,0,19.3477777584,0.0,0.0,0.0,132.79,86.5577777584,-0.08,86.5578147279,19.3477777584,0,19.3477777584,67.21,-0.08,67.2100476119,132.12
2021-03-18 11:30:00,82.1228888691,4.74,82.259567688,19.7528888691,0,19.7528888691,62.37,4.74,62.5498561149,132.49,19.7528888691,0.0,19.7528888691,19.7528888691,0,19.7528888691,0.0,0.0,0.0,133.07,84.8128888691,-0.35000000000000003,84.813611044,19.7528888691,0,19.7528888691,65.06,-0.35000000000000003,65.0609414319,132.36
2021-03-18 12:00:00,81.3222222041,4.5,81.4466317548,18.1522222041,0,18.1522222041,63.17,4.5,63.3300789515,132.65,18.1522222041,0.0,18.1522222041,18.1522222041,0,18.1522222041,0.0,0.0,0.0,133.07,84.0122222041,-0.64,84.0146599092,18.1522222041,0,18.1522222041,65.86,-0.64,65.8631095531,132.48
2021-03-18 12:30:00,79.43988887,3.44,79.5143354602,18.87988887,0,18.87988887,60.56,3.44,60.6576227691,132.65,18.87988887,0.0,18.87988887,18.87988887,0,18.87988887,0.0,0.0,0.0,133.07,82.01988887,-1.76,82.0387699216,18.87988887,0,18.87988887,63.14,-1.76,63.1645248537,132.56
2021-03-18 13:00:00,80.2272222028,3.29,80.2946528878,19.4072222028,0,19.4072222028,60.82,3.29,60.908919708,132.75,19.4072222028,0.0,19.4072222028,19.4072222028,0,19.4072222028,0.0,0.0,0.0,133.07,82.7672222028,-1.92,82.789488893,19.4072222028,0,19.4072222028,63.36,-1.92,63.3890842338,132.56
2021-03-18 13:30:00,76.039777758,2.15,76.070166961,19.819777758,0,19.819777758,56.22,2.15,56.2610957945,133.06,19.819777758,0.0,19.819777758,19.819777758,0,19.819777758,0.0,0.0,0.0,133.26,78.449777758,-3.18,78.5142027297,19.819777758,0,19.819777758,58.63,-3.18,58.7161757951,132.95
2021-03-18 14:00:00,72.1842222025,1.55,72.200861733,19.6742222025,0,19.6742222025,52.51,1.55,52.5328716139,133.37,19.6742222025,0.0,19.6742222025,19.6742222025,0,19.6742222025,0.0,0.0,0.0,133.46,74.3942222025,-3.84,74.4932607497,19.6742222025,0,19.6742222025,54.72,-3.84,54.8545713683,133.23
2021-03-18 14:30:00,69.3434444264,1.7000000000000002,69.3642796036,18.0134444264,0,18.0134444264,51.33,1.7000000000000002,51.3581434633,133.37,18.0134444264,0.0,18.0134444264,18.0134444264,0,18.0134444264,0.0,0.0,0.0,133.46,71.5434444264,-3.69,71.6385408869,18.0134444264,0,18.0134444264,53.53,-3.69,53.6570312261,133.23
2021-03-18 15:00:00,69.982111092,1.34,69.9949389091,19.142111092,0,19.142111092,50.84,1.34,50.8576562574,133.53,19.142111092,0.0,19.142111092,19.142111092,0,19.142111092,0.0,0.0,0.0,133.62,72.202111092,-4.09,72.317860492,19.142111092,0,19.142111092,53.06,-4.09,53.2174003499,133.39
2021-03-18 15:30:00,72.3949999825,0.53,72.3969400076,17.5049999825,0,17.5049999825,54.89,0.53,54.8925586942,133.64,17.5049999825,0.0,17.5049999825,17.5049999825,0,17.5049999825,0.0,0.0,0.0,133.71,74.8049999825,-4.92,74.9666220553,17.5049999825,0,17.5049999825,57.3,-4.92,57.5108372396,133.51
2021-03-18 16:00:00,80.3767777646,0.67,80.3795701894,13.1367777646,0,13.1367777646,67.24,0.67,67.24333796,133.4,13.1367777646,0.0,13.1367777646,13.1367777646,0,13.1367777646,0.0,0.0,0.0,133.59,83.3967777646,-4.66,83.5268707754,13.1367777646,0,13.1367777646,70.26,-4.66,70.414367852,133.29
2021-03-18 16:30:00,91.8219999907,2.02,91.8442163791,9.2819999907,0,9.2819999907,82.54,2.02,82.5647140127,133.18,9.2819999907,0.0,9.2819999907,9.2819999907,0,9.2819999907,0.0,0.0,0.0,133.59,95.5119999907,-3.16,95.5642597535,9.2819999907,0,9.2819999907,86.23,-3.16,86.2878815362,133.05
2021-03-18 17:00:00,99.5706666551,2.24,99.5958596436,11.5706666551,0,11.5706666551,88.0,2.24,88.0285044744,132.69,11.5706666551,0.0,11.5706666551,11.5706666551,0,11.5706666551,0.0,0.0,0.0,133.21,103.4406666551,-2.87,103.4804736076,11.5706666551,0,11.5706666551,91.87,-2.87,91.9148181742,132.57
2021-03-18 17:30:00,103.6562222099,1.8399999999999999,103.6725518295,12.3062222099,0,12.3062222099,91.35,1.8399999999999999,91.3685290458,132.16,12.3062222099,0.0,12.3062222099,12.3062222099,0,12.3062222099,0.0,0.0,0.0,132.69,107.7462222099,-3.19,107.7934344035,12.3062222099,0,12.3062222099,95.44,-3.19,95.4932966234,132.03
2021-03-18 18:00:00,110.4077777669,2.8,110.443276805,10.8377777669,0,10.8377777669,99.57,2.8,99.6093615078,131.74,10.8377777669,0.0,10.8377777669,10.8377777669,0,10.8377777669,0.0,0.0,0.0,132.5,114.8677777669,-2.13,114.8875244277,10.8377777669,0,10.8377777669,104.03,-2.13,104.0518034442,131.62
2021-03-18 18:30:00,112.9444444346,3.54,112.9999076488,9.8644444346,0,9.8644444346,103.08,3.54,103.1407678854,131.52,9.8644444346,0.0,9.8644444346,9.8644444346,0,9.8644444346,0.0,0.0,0.0,132.38,117.5644444346,-1.29,117.5715216165,9.8644444346,0,9.8644444346,107.7,-1.29,107.7077253497,131.36
2021-03-18 19:00:00,115.6741111015,4.69,115.7691499456,9.6341111015,0,9.6341111015,106.04,4.69,106.1436653786,131.52,9.6341111015,0.0,9.6341111015,9.6341111015,0,9.6341111015,0.0,0.0,0.0,132.63,120.4141111015,-0.09,120.4141447354,9.6341111015,0,9.6341111015,110.78,-0.09,110.7800365589,131.45
2021-03-18 19:30:00,115.8893333283,4.45,115.9747389705,5.0093333283,0,5.0093333283,110.88,4.45,110.9692610591,131.64,5.0093333283,0.0,5.0093333283,5.0093333283,0,5.0093333283,0.0,0.0,0.0,132.63,120.8693333283,-0.29,120.8696812242,5.0093333283,0,5.0093333283,115.86,-0.29,115.8603629375,131.45
2021-03-18 20:00:00,114.6975555492,1.04,114.7022704612,6.3975555492,0,6.3975555492,108.3,1.04,108.3049934214,132.3,6.3975555492,0.0,6.3975555492,6.3975555492,0,6.3975555492,0.0,0.0,0.0,133.0,119.4975555492,-3.9699999999999998,119.5634838997,6.3975555492,0,6.3975555492,113.1,-3.9699999999999998,113.1696553852,132.18
2021-03-18 20:30:00,113.0924444377,-1.8900000000000001,113.1082361674,6.7524444377,0,6.7524444377,106.34,-1.8900000000000001,106.3567943293,131.19,6.7524444377,0.0,6.7524444377,6.7524444377,0,6.7524444377,0.0,0.0,0.0,131.56,117.8024444377,-6.9,118.0043470195,6.7524444377,0,6.7524444377,111.05,-6.9,111.2641564027,131.05
2021-03-18 21:00:00,108.2026666624,-3.39,108.255758151,4.3126666624,0,4.3126666624,103.89,-3.39,103.9452942658,131.98,4.3126666624,0.0,4.3126666624,4.3126666624,0,4.3126666624,0.0,0.0,0.0,132.14,112.7926666624,-8.56,113.1170157527,4.3126666624,0,4.3126666624,108.48,-8.56,108.8172045221,131.85
2021-03-18 21:30:00,101.5481111084,-5.92,101.7205253117,2.7181111084,0,2.7181111084,98.83,-5.92,99.0071477218,133.34,2.7181111084,0.0,2.7181111084,2.7181111084,0,2.7181111084,0.0,0.0,0.0,133.15,105.8881111084,-11.37,106.4968026473,2.7181111084,0,2.7181111084,103.17,-11.37,103.7946328092,133.21
2021-03-18 22:00:00,94.8326666639,-7.33,95.1155274736,2.7926666639,0,2.7926666639,92.04,-7.33,92.3314166468,133.84,2.7926666639,0.0,2.7926666639,2.7926666639,0,2.7926666639,0.0,0.0,0.0,133.43,98.8626666639,-12.88,99.6981507346,2.7926666639,0,2.7926666639,96.07,-12.88,96.9295584432,133.72
2021-03-18 22:30:00,88.1419999973,-7.65,88.4733556701,2.7019999973,0,2.7019999973,85.44,-7.65,85.7817935229,133.73,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,133.25,91.9219999973,-13.28,92.876328973,2.7019999973,0,2.7019999973,89.22,-13.28,90.2029201301,133.6
2021-03-18 23:00:00,82.0424444418,-11.05,82.7832422051,2.6024444418,0,2.6024444418,79.44,-11.05,80.2048383827,134.05,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,133.84,85.5624444418,-16.73,87.1827092884,2.6024444418,0,2.6024444418,82.96,-16.73,84.630103982,133.94
2021-03-18 23:30:00,78.7787777752,-23.28,82.1465411795,2.5487777752,0,2.5487777752,76.23,-23.28,79.7055286665,132.74,2.5487777752,0.0,2.5487777752,2.5487777752,0,2.5487777752,0.0,0.0,0.0,134.78,82.3587777752,-28.29,87.0821013563,2.5487777752,0,2.5487777752,79.81,-28.29,84.6756175059,132.6
2021-03-19 00:00:00,76.1952222197,-23.87,79.8466579708,2.5652222197,0,2.5652222197,73.63,-23.87,77.4025438858,132.21,2.5652222197,0.0,2.5652222197,2.5652222197,0,2.5652222197,0.0,0.0,0.0,134.19,79.6752222197,-28.88,84.7478344015,2.5652222197,0,2.5652222197,77.11,-28.88,82.3407948711,132.11
2021-03-19 00:30:00,87.0272222197,-20.77,89.4713937931,2.4872222197,0,2.4872222197,84.54,-20.77,87.054032072,131.24,2.4872222197,0.0,2.4872222197,2.4872222197,0,2.4872222197,0.0,0.0,0.0,133.57,91.0472222197,-25.51,94.5534598729,2.4872222197,0,2.4872222197,88.56,-25.51,92.1609119964,131.1
2021-03-19 01:00:00,89.2271111085,-20.53,91.5584963659,2.5671111085,0,2.5671111085,86.66,-20.53,89.0586127222,130.82,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,133.14,93.3071111085,-25.25,96.6632271519,2.5671111085,0,2.5671111085,90.74,-25.25,94.1876324153,130.63
2021-03-19 01:30:00,88.1132222196,-21.61,90.7244841811,2.6132222196,0,2.6132222196,85.5,-21.61,88.188673309,131.03,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,133.26,91.7332222196,-26.3,95.4288953032,2.6132222196,0,2.6132222196,89.12,-26.3,92.9196663791,130.93
2021-03-19 02:00:00,84.5674444418,-22.37,87.4761085064,2.5974444418,0,2.5974444418,81.97,-22.37,84.9676279532,131.37,2.5974444418,0.0,2.5974444418,2.5974444418,0,2.5974444418,0.0,0.0,0.0,133.47,88.4174444418,-27.22,92.5125552648,2.5974444418,0,2.5974444418,85.82,-27.22,90.0333316056,131.24
2021-03-19 02:30:00,83.8648888864,-22.87,86.9273057671,2.5048888864,0,2.5048888864,81.36,-22.87,84.5132326917,131.62,2.5048888864,0.0,2.5048888864,2.5048888864,0,2.5048888864,0.0,0.0,0.0,133.7,87.6648888864,-27.76,91.9551539799,2.5048888864,0,2.5048888864,85.16,-27.76,89.5703254432,131.51
2021-03-19 03:00:00,81.4137777753,-23.33,84.6905668398,2.4837777753,0,2.4837777753,78.93,-23.33,82.3057337006,131.92,2.4837777753,0.0,2.4837777753,2.4837777753,0,2.4837777753,0.0,0.0,0.0,133.95,85.1137777753,-28.28,89.688982418,2.4837777753,0,2.4837777753,82.63,-28.28,87.3354183593,131.82
2021-03-19 03:30:00,77.3431111072,-23.7,80.892810779,3.9531111072,0,3.9531111072,73.39,-23.7,77.1218652523,132.19,3.9531111072,0.0,3.9531111072,3.9531111072,0,3.9531111072,0.0,0.0,0.0,134.07,80.7731111072,-28.71,85.7237398737,3.9531111072,0,3.9531111072,76.82,-28.71,82.0096122415,131.99
2021-03-19 04:00:00,76.201444442,-23.66,79.7900729104,2.451444442,0,2.451444442,73.75,-23.66,77.4522956406,132.19,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,134.14,79.631444442,-28.67,84.6353108573,2.451444442,0,2.451444442,77.18,-28.67,82.3329903502,131.99
2021-03-19 04:30:00,73.5376666623,-23.83,77.3023758894,4.3176666623,0,4.3176666623,69.22,-23.83,73.2070850396,132.36,4.3176666623,0.0,4.3176666623,4.3176666623,0,4.3176666623,0.0,0.0,0.0,134.27,76.7776666623,-28.88,82.0296562111,4.3176666623,0,4.3176666623,72.46,-28.88,78.0032435223,132.17
2021-03-19 05:00:00,73.5322222188,-23.65,77.2418941018,3.3822222188,0,3.3822222188,70.15,-23.65,74.0293522868,132.29,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,134.19,76.8222222188,-28.68,82.0011964952,3.3822222188,0,3.3822222188,73.44,-28.68,78.8414611737,132.17
2021-03-19 05:30:00,75.9715555531,-22.87,79.3392346394,2.4215555531,0,2.4215555531,73.55,-22.87,77.0236288421,132.19,2.4215555531,0.0,2.4215555531,2.4215555531,0,2.4215555531,0.0,0.0,0.0,134.19,79.4015555531,-27.83,84.137482279,2.4215555531,0,2.4215555531,76.98,-27.83,81.8561500438,132.04
2021-03-19 06:00:00,78.3011111086,-22.05,81.3465826009,2.5111111085999998,0,2.5111111085999998,75.79,-22.05,78.9324179283,131.81,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,133.94,81.8711111086,-26.95,86.1926988448,2.5111111085999998,0,2.5111111085999998,79.36,-26.95,83.8111693034,131.67
2021-03-19 06:30:00,86.0485555531,-18.3,87.9729726267,2.4585555531,0,2.4585555531,83.59,-18.3,85.5697265392,130.33,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,132.85,89.9885555531,-22.89,92.8541449292,2.4585555531,0,2.4585555531,87.53,-22.89,90.4734933558,130.17
2021-03-19 07:00:00,95.3809999974,-11.82,96.1106006666,2.6009999973999998,0,2.6009999973999998,92.78,-11.82,93.5298925478,130.63,2.6009999973999998,0.0,2.6009999973999998,2.6009999973999998,0,2.6009999973999998,0.0,0.0,0.0,132.99,99.6409999974,-15.72,100.8734220718,2.6009999973999998,0,2.6009999973999998,97.04,-15.72,98.3050354763,130.49
2021-03-19 07:30:00,102.062666663,-0.55,102.0641485849,3.692666663,0,3.692666663,98.37,-0.55,98.3715375502,132.12,3.692666663,0.0,3.692666663,3.692666663,0,3.692666663,0.0,0.0,0.0,132.54,106.422666663,-5.65,106.5725409271,3.692666663,0,3.692666663,102.73,-5.65,102.8852535595,132.01
2021-03-19 08:00:00,104.2514444383,0.4,104.2522118109,6.1614444383,0,6.1614444383,98.09,0.4,98.0908155741,132.12,6.1614444383,0.0,6.1614444383,6.1614444383,0,6.1614444383,0.0,0.0,0.0,132.65,108.5814444383,-4.64,108.6805395474,6.1614444383,0,6.1614444383,102.42,-4.64,102.5250505974,132.01
2021-03-19 08:30:00,104.3207777707,1.4,104.3301714495,7.0507777707,0,7.0507777707,97.27,1.4,97.2800745271,131.86,7.0507777707,0.0,7.0507777707,7.0507777707,0,7.0507777707,0.0,0.0,0.0,132.46,108.5507777707,-3.5700000000000003,108.6094666897,7.0507777707,0,7.0507777707,101.5,-3.5700000000000003,101.5627633535,131.75
2021-03-19 09:00:00,101.4603333249,1.72,101.4749113742,8.4003333249,0,8.4003333249,93.06,1.72,93.0758937642,131.97,8.4003333249,0.0,8.4003333249,8.4003333249,0,8.4003333249,0.0,0.0,0.0,132.56,105.5003333249,-3.27,105.5509982505,8.4003333249,0,8.4003333249,97.1,-3.27,97.1550456744,131.84
2021-03-19 09:30:00,100.8261111018,1.32,100.8347513504,9.3461111018,0,9.3461111018,91.48,1.32,91.4895228974,132.17,9.3461111018,0.0,9.3461111018,9.3461111018,0,9.3461111018,0.0,0.0,0.0,132.56,104.7861111018,-3.71,104.8517676524,9.3461111018,0,9.3461111018,95.44,-3.71,95.5120814348,132.03
2021-03-19 10:00:00,98.479888879,0.5700000000000001,98.4815384405,9.929888879,0,9.929888879,88.55,0.5700000000000001,88.5518345377,132.5,9.929888879,0.0,9.929888879,9.929888879,0,9.929888879,0.0,0.0,0.0,132.91,102.309888879,-4.54,102.41057056,9.929888879,0,9.929888879,92.38,-4.54,92.4914915006,132.34
2021-03-19 10:30:00,98.2512222131,0.49,98.2524440733,9.1012222131,0,9.1012222131,89.15,0.49,89.1513465967,132.6,9.1012222131,0.0,9.1012222131,9.1012222131,0,9.1012222131,0.0,0.0,0.0,132.99,102.1312222131,-4.62,102.2356637908,9.1012222131,0,9.1012222131,93.03,-4.62,93.1446471892,132.45
2021-03-19 11:00:00,98.4683333229,0.22,98.4685790868,10.4683333229,0,10.4683333229,88.0,0.22,88.0002749996,132.6,10.4683333229,0.0,10.4683333229,10.4683333229,0,10.4683333229,0.0,0.0,0.0,132.99,102.2983333229,-4.92,102.4165777628,10.4683333229,0,10.4683333229,91.83,-4.92,91.9617056171,132.54
2021-03-19 11:30:00,99.1603333219,-0.92,99.1646010656,11.4503333219,0,11.4503333219,87.71,-0.92,87.7148248587,132.9,11.4503333219,0.0,11.4503333219,11.4503333219,0,11.4503333219,0.0,0.0,0.0,133.11,102.9403333219,-6.16,103.1244773292,11.4503333219,0,11.4503333219,91.49,-6.16,91.6971411768,132.77
2021-03-19 12:00:00,99.9892222107,-1.37,99.9986072818,11.4792222107,0,11.4792222107,88.51,-1.37,88.5206021218,132.71,11.4792222107,0.0,11.4792222107,11.4792222107,0,11.4792222107,0.0,0.0,0.0,132.9,103.8092222107,-6.59,104.0181845448,11.4792222107,0,11.4792222107,92.33,-6.59,92.5648799491,132.63
2021-03-19 12:30:00,105.6006666531,-1.5,105.6113194576,13.610666653100001,0,13.610666653100001,91.99,-1.5,92.0022287774,132.79,13.610666653100001,0.0,13.610666653100001,13.610666653100001,0,13.610666653100001,0.0,0.0,0.0,132.97,109.6106666531,-6.71,109.8158565241,13.610666653100001,0,13.610666653100001,96.0,-6.71,96.2342148095,132.63
2021-03-19 13:00:00,106.2297777629,-1.72,106.243701383,14.8497777629,0,14.8497777629,91.38,-1.72,91.396185916,132.97,14.8497777629,0.0,14.8497777629,14.8497777629,0,14.8497777629,0.0,0.0,0.0,133.15,110.2097777629,-6.95,110.4286992342,14.8497777629,0,14.8497777629,95.36,-6.95,95.6129285191,132.85
2021-03-19 13:30:00,105.4338888744,-2.7800000000000002,105.4705329615,14.5138888744,0,14.5138888744,90.92,-2.7800000000000002,90.9624911708,133.42,14.5138888744,0.0,14.5138888744,14.5138888744,0,14.5138888744,0.0,0.0,0.0,133.44,109.3938888744,-8.11,109.694097485,14.5138888744,0,14.5138888744,94.88,-8.11,95.2259759729,133.26
2021-03-19 14:00:00,102.3829999883,-3.98,102.460329331,11.6729999883,0,11.6729999883,90.71,-3.98,90.7972714348,133.85,11.6729999883,0.0,11.6729999883,11.6729999883,0,11.6729999883,0.0,0.0,0.0,133.7,106.3529999883,-9.39,106.7667209692,11.6729999883,0,11.6729999883,94.68,-9.39,95.1444927466,133.68
2021-03-19 14:30:00,100.1045555478,-4.28,100.1960101073,7.7345555478,0,7.7345555478,92.37,-4.28,92.4691045701,133.92,7.7345555478,0.0,7.7345555478,7.7345555478,0,7.7345555478,0.0,0.0,0.0,133.81,104.1345555478,-9.69,104.5844240752,7.7345555478,0,7.7345555478,96.4,-9.69,96.8857889476,133.78
2021-03-19 15:00:00,100.5394444377,-3.79,100.6108542248,6.7694444377,0,6.7694444377,93.77,-3.79,93.8465609386,134.28,6.7694444377,0.0,6.7694444377,6.7694444377,0,6.7694444377,0.0,0.0,0.0,134.23,104.6194444377,-9.21,105.0240555989,6.7694444377,0,6.7694444377,97.85,-9.21,98.2824836886,134.11
2021-03-19 15:30:00,101.3938888833,0.59,101.3956054417,5.5638888833,0,5.5638888833,95.83,0.59,95.8318162199,133.62,5.5638888833,0.0,5.5638888833,5.5638888833,0,5.5638888833,0.0,0.0,0.0,134.05,105.5538888833,-4.57,105.6527726015,5.5638888833,0,5.5638888833,99.99,-4.57,100.0943804616,133.49
2021-03-19 16:00:00,104.1225555501,0.96,104.1269810101,5.5025555501,0,5.5025555501,98.62,0.96,98.6246723695,132.92,5.5025555501,0.0,5.5025555501,5.5025555501,0,5.5025555501,0.0,0.0,0.0,133.42,108.4125555501,-4.11,108.4904341446,5.5025555501,0,5.5025555501,102.91,-4.11,102.9920394982,132.76
2021-03-19 16:30:00,108.9367777721,2.3,108.9610552049,5.7067777721,0,5.7067777721,103.23,2.3,103.2556192176,132.03,5.7067777721,0.0,5.7067777721,5.7067777721,0,5.7067777721,0.0,0.0,0.0,132.74,113.4267777721,-2.61,113.4568024217,5.7067777721,0,5.7067777721,107.72,-2.61,107.75161483709999,131.87
2021-03-19 17:00:00,111.0709999907,2.5,111.099131585,9.2709999907,0,9.2709999907,101.8,2.5,101.830692819,132.03,9.2709999907,0.0,9.2709999907,9.2709999907,0,9.2709999907,0.0,0.0,0.0,132.74,115.5209999907,-2.4,115.5459278333,9.2709999907,0,9.2709999907,106.25,-2.4,106.2771024257,131.79
2021-03-19 17:30:00,117.1451111042,4.42,117.2284669166,6.8651111042,0,6.8651111042,110.28,4.42,110.3685408076,131.48,6.8651111042,0.0,6.8651111042,6.8651111042,0,6.8651111042,0.0,0.0,0.0,132.53,121.9651111042,-0.33,121.9655575426,6.8651111042,0,6.8651111042,115.1,-0.33,115.1004730659,131.37
2021-03-19 18:00:00,119.8074444381,4.45,119.8900589823,6.3874444381,0,6.3874444381,113.42,4.45,113.5072636442,131.84,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,132.87,124.7874444381,-0.24,124.7876752303,6.3874444381,0,6.3874444381,118.4,-0.24,118.400243243,131.65
2021-03-19 18:30:00,116.9801111011,4.08,117.0512400328,10.0601111011,0,10.0601111011,106.92,4.08,106.9978168002,131.84,10.0601111011,0.0,10.0601111011,10.0601111011,0,10.0601111011,0.0,0.0,0.0,132.78,121.6701111011,-0.7000000000000001,121.672124726,10.0601111011,0,10.0601111011,111.61,-0.7000000000000001,111.6121951222,131.65
2021-03-19 19:00:00,117.5195555429,3.73,117.5787346207,12.6795555429,0,12.6795555429,104.84,3.73,104.9063320301,131.63,12.6795555429,0.0,12.6795555429,12.6795555429,0,12.6795555429,0.0,0.0,0.0,132.52,122.1195555429,-1.06,122.124155866,12.6795555429,0,12.6795555429,109.44,-1.06,109.445133286,131.44
2021-03-19 19:30:00,117.767777766,2.2800000000000002,117.7898462515,11.737777766,0,11.737777766,106.03,2.2800000000000002,106.0545109837,131.95,11.737777766,0.0,11.737777766,11.737777766,0,11.737777766,0.0,0.0,0.0,132.71,122.447777766,-2.6,122.4753782596,11.737777766,0,11.737777766,110.71,-2.6,110.7405260056,131.81
2021-03-19 20:00:00,111.2764444329,0.28,111.2767967081,11.5664444329,0,11.5664444329,99.71,0.28,99.7103931393,131.81,11.5664444329,0.0,11.5664444329,11.5664444329,0,11.5664444329,0.0,0.0,0.0,132.32,115.6764444329,-4.74,115.7735176827,11.5664444329,0,11.5664444329,104.11,-4.74,104.2178473199,131.68
2021-03-19 20:30:00,104.9386666553,-1.73,104.952925921,11.3986666553,0,11.3986666553,93.54,-1.73,93.555996601,131.81,11.3986666553,0.0,11.3986666553,11.3986666553,0,11.3986666553,0.0,0.0,0.0,132.08,109.0486666553,-6.86,109.264226988,11.3986666553,0,11.3986666553,97.65,-6.86,97.8906640084,131.68
2021-03-19 21:00:00,104.1145555503,-6.6,104.323538463,5.2545555503,0,5.2545555503,98.86,-6.6,99.0800666128,132.02,5.2545555503,0.0,5.2545555503,5.2545555503,0,5.2545555503,0.0,0.0,0.0,131.81,108.4745555503,-11.94,109.1297063216,5.2545555503,0,5.2545555503,103.22,-11.94,103.9082864838,131.9
2021-03-19 21:30:00,98.3039999951,-8.16,98.6420904839,4.9439999951,0,4.9439999951,93.36,-8.16,93.7159282086,132.65,4.9439999951,0.0,4.9439999951,4.9439999951,0,4.9439999951,0.0,0.0,0.0,132.22,102.4139999951,-13.67,103.3222933107,4.9439999951,0,4.9439999951,97.47,-13.67,98.423929001,132.55
2021-03-19 22:00:00,92.8173333291,-8.46,93.2020867059,4.2073333291,0,4.2073333291,88.61,-8.46,89.012941194,132.51,4.2073333291,0.0,4.2073333291,4.2073333291,0,4.2073333291,0.0,0.0,0.0,131.97,96.7173333291,-13.99,97.7239104124,4.2073333291,0,4.2073333291,92.51,-13.99,93.561852269,132.39
2021-03-19 22:30:00,88.6616666644,-8.53,89.0710504917,2.3016666644,0,2.3016666644,86.36,-8.53,86.7802425671,132.87,2.3016666644,0.0,2.3016666644,2.3016666644,0,2.3016666644,0.0,0.0,0.0,132.33,92.4816666644,-14.1,93.5503536552,2.3016666644,0,2.3016666644,90.18,-14.1,91.2756396855,132.76
2021-03-19 23:00:00,83.4117777754,-9.12,83.9088736169,2.3417777754,0,2.3417777754,81.07,-9.12,81.5813661322,132.71,2.3417777754,0.0,2.3417777754,2.3417777754,0,2.3417777754,0.0,0.0,0.0,132.08,86.9817777754,-14.74,88.2218638716,2.3417777754,0,2.3417777754,84.64,-14.74,85.9138941033,132.63
2021-03-19 23:30:00,81.5174444411,-10.53,82.1947361345,3.2974444411,0,3.2974444411,78.22,-10.53,78.9255934409,133.55,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,132.67,84.9274444411,-16.31,86.4794017053,3.2974444411,0,3.2974444411,81.63,-16.31,83.2434561993,133.45
2021-03-20 00:00:00,79.7044444421,-11.27,80.4972755056,2.3144444421,0,2.3144444421,77.39,-11.27,78.2062977004,133.55,2.3144444421,0.0,2.3144444421,2.3144444421,0,2.3144444421,0.0,0.0,0.0,132.55,83.0644444421,-17.07,84.8002761227,2.3144444421,0,2.3144444421,80.75,-17.07,82.5345224739,133.45
2021-03-20 00:30:00,88.6855555519,-9.7,89.2144481771,3.6855555519000003,0,3.6855555519000003,85.0,-9.7,85.5516802874,132.88,3.6855555519000003,0.0,3.6855555519000003,3.6855555519000003,0,3.6855555519000003,0.0,0.0,0.0,132.21,92.3955555519,-15.33,93.6586759769,3.6855555519000003,0,3.6855555519000003,88.71,-15.33,90.0248465703,132.75
2021-03-20 01:00:00,91.7621111088,-8.88,92.1907773866,2.3221111088,0,2.3221111088,89.44,-8.88,89.8797418777,132.11,2.3221111088,0.0,2.3221111088,2.3221111088,0,2.3221111088,0.0,0.0,0.0,131.52,95.6721111088,-14.38,96.7467686489,2.3221111088,0,2.3221111088,93.35,-14.38,94.4510820478,131.97
2021-03-20 01:30:00,89.6754444421,-10.55,90.2938970025,2.2954444421,0,2.2954444421,87.38,-10.55,88.0145834507,132.5,2.2954444421,0.0,2.2954444421,2.2954444421,0,2.2954444421,0.0,0.0,0.0,131.73,93.4954444421,-16.18,94.8851438922,2.2954444421,0,2.2954444421,91.2,-16.18,92.62414588,132.38
2021-03-20 02:00:00,86.464333331,-11.92,87.2821135077,2.314333331,0,2.314333331,84.15,-11.92,84.9900517708,133.25,2.314333331,0.0,2.314333331,2.314333331,0,2.314333331,0.0,0.0,0.0,132.27,90.154333331,-17.67,91.8696506925,2.314333331,0,2.314333331,87.84,-17.67,89.5996344859,133.1
2021-03-20 02:30:00,85.9201111088,-12.29,86.7946403469,2.3201111088,0,2.3201111088,83.6,-12.29,84.4985449579,133.37,2.3201111088,0.0,2.3201111088,2.3201111088,0,2.3201111088,0.0,0.0,0.0,132.27,89.5601111088,-18.09,91.3688218257,2.3201111088,0,2.3201111088,87.24,-18.09,89.0958231344,133.25
2021-03-20 03:00:00,83.1277777755,-13.43,84.2056550232,2.2777777755,0,2.2777777755,80.85,-13.43,81.9578391614,133.92,2.2777777755,0.0,2.2777777755,2.2777777755,0,2.2777777755,0.0,0.0,0.0,132.71,86.6377777755,-19.32,88.7657982439,2.2777777755,0,2.2777777755,84.36,-19.32,86.544046589,133.78
