Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-20 03:30:00,80.4172222199,-13.41,81.5276500922,2.3472222199,0,2.3472222199,78.07,-13.41,79.2133385233,134.14,2.3472222199,0.0,2.3472222199,2.3472222199,0,2.3472222199,0.0,0.0,0.0,132.9,83.8172222199,-19.35,86.021795149,2.3472222199,0,2.3472222199,81.47,-19.35,83.7363923274,134.0
2021-03-20 04:00:00,77.8746666643,-12.39,78.8541426183,2.3746666643,0,2.3746666643,75.5,-12.39,76.5098823682,134.58,2.3746666643,0.0,2.3746666643,2.3746666643,0,2.3746666643,0.0,0.0,0.0,133.44,81.1446666643,-18.34,83.1914210004,2.3746666643,0,2.3746666643,78.77,-18.34,80.87687246670001,134.49
2021-03-20 04:30:00,74.2692222199,-22.49,77.5997259605,2.3592222199,0,2.3592222199,71.91,-22.49,75.3448618022,132.79,2.3592222199,0.0,2.3592222199,2.3592222199,0,2.3592222199,0.0,0.0,0.0,133.86,77.5692222199,-27.77,82.3902733082,2.3592222199,0,2.3592222199,75.21,-27.77,80.1730440984,132.63
2021-03-20 05:00:00,72.5635555532,-25.21,76.8180557846,2.3535555532,0,2.3535555532,70.21,-25.21,74.5988485166,132.23,2.3535555532,0.0,2.3535555532,2.3535555532,0,2.3535555532,0.0,0.0,0.0,133.95,75.8535555532,-30.31,81.6851148623,2.3535555532,0,2.3535555532,73.5,-30.31,79.5043778669,132.08
2021-03-20 05:30:00,72.691333331,-24.86,76.8247976987,2.311333331,0,2.311333331,70.38,-24.86,74.6415701871,132.23,2.311333331,0.0,2.311333331,2.311333331,0,2.311333331,0.0,0.0,0.0,133.95,75.991333331,-29.94,81.6767184786,2.311333331,0,2.311333331,73.68,-29.94,79.5307864918,132.08
2021-03-20 06:00:00,73.9404444421,-23.94,77.7194501029,2.3104444421,0,2.3104444421,71.63,-23.94,75.5247012573,131.81,2.3104444421,0.0,2.3104444421,2.3104444421,0,2.3104444421,0.0,0.0,0.0,133.7,77.2904444421,-28.96,82.5378361848,2.3104444421,0,2.3104444421,74.98,-28.96,80.3783677366,131.7
2021-03-20 06:30:00,77.7459999978,-22.23,80.8616931288,2.2359999978,0,2.2359999978,75.51,-22.23,78.7142490277,131.09,2.2359999978,0.0,2.2359999978,2.2359999978,0,2.2359999978,0.0,0.0,0.0,133.16,81.2859999978,-27.1,85.6844431366,2.2359999978,0,2.2359999978,79.05,-27.1,83.5662162599,130.94
2021-03-20 07:00:00,81.1446666643,-21.13,83.8506638498,2.3946666643,0,2.3946666643,78.75,-21.13,81.5355100554,130.66,2.3946666643,0.0,2.3946666643,2.3946666643,0,2.3946666643,0.0,0.0,0.0,132.83,84.84466666430001,-25.91,88.71271364,2.3946666643,0,2.3946666643,82.45,-25.91,86.425289123,130.48
2021-03-20 07:30:00,81.7124444397,-20.66,84.2838013874,4.7224444397,0,4.7224444397,76.99,-20.66,79.7138363147,130.42,4.7224444397,0.0,4.7224444397,4.7224444397,0,4.7224444397,0.0,0.0,0.0,132.67,85.3124444397,-25.42,89.0190405266,4.7224444397,0,4.7224444397,80.59,-25.42,84.50399103,130.3
2021-03-20 08:00:00,84.0981111052,-19.63,86.3587238874,5.8881111052,0,5.8881111052,78.21,-19.63,80.6358543081,130.22,5.8881111052,0.0,5.8881111052,5.8881111052,0,5.8881111052,0.0,0.0,0.0,132.6,87.7881111052,-24.32,91.094537989,5.8881111052,0,5.8881111052,81.9,-24.32,85.4346089123,130.12
2021-03-20 08:30:00,87.4802222156,-9.72,88.0185643992,6.6102222156,0,6.6102222156,80.87,-9.72,81.4520429455,132.04,6.6102222156,0.0,6.6102222156,6.6102222156,0,6.6102222156,0.0,0.0,0.0,132.19,91.0402222156,-14.4,92.1720242865,6.6102222156,0,6.6102222156,84.43,-14.4,85.6491967271,131.92
2021-03-20 09:00:00,89.9096666611,-5.16,90.0576135543,5.6096666611,0,5.6096666611,84.3,-5.16,84.4577740649,132.63,5.6096666611,0.0,5.6096666611,5.6096666611,0,5.6096666611,0.0,0.0,0.0,132.33,93.5996666611,-10.59,94.1968454836,5.6096666611,0,5.6096666611,87.99,-10.59,88.6249863188,132.48
2021-03-20 09:30:00,82.5891110978,-4.76,82.7261679997,13.3491110978,0,13.3491110978,69.24,-4.76,69.4034235467,132.63,13.3491110978,0.0,13.3491110978,13.3491110978,0,13.3491110978,0.0,0.0,0.0,132.33,85.5991110978,-10.27,86.2129962403,13.3491110978,0,13.3491110978,72.25,-10.27,72.9762660048,132.58
2021-03-20 10:00:00,84.7782222071,-4.16,84.8802247912,15.1082222071,0,15.1082222071,69.67,-4.16,69.7940864257,132.87,15.1082222071,0.0,15.1082222071,15.1082222071,0,15.1082222071,0.0,0.0,0.0,132.58,87.8182222071,-9.65,88.3468315879,15.1082222071,0,15.1082222071,72.71,-9.65,73.3475739203,132.78
2021-03-20 10:30:00,83.2579999832,-4.48,83.3784442239,16.8079999832,0,16.8079999832,66.45,-4.48,66.6008475922,133.03,16.8079999832,0.0,16.8079999832,16.8079999832,0,16.8079999832,0.0,0.0,0.0,132.66,86.1479999832,-10.01,86.7276080675,16.8079999832,0,16.8079999832,69.34,-10.01,70.0588017311,132.93
2021-03-20 11:00:00,81.7447777616,-4.69,81.879208541,16.1447777616,0,16.1447777616,65.6,-4.69,65.7674395123,133.2,16.1447777616,0.0,16.1447777616,16.1447777616,0,16.1447777616,0.0,0.0,0.0,132.77,84.5847777616,-10.26,85.2047664687,16.1447777616,0,16.1447777616,68.44,-10.26,69.2047772917,133.04
2021-03-20 11:30:00,80.3255555432,-4.57,80.4554521044,12.3355555432,0,12.3355555432,67.99,-4.57,68.1434149423,133.04,12.3355555432,0.0,12.3355555432,12.3355555432,0,12.3355555432,0.0,0.0,0.0,132.63,83.2755555432,-10.11,83.8870088335,12.3355555432,0,12.3355555432,70.94,-10.11,71.656791025,132.9
2021-03-20 12:00:00,80.142666653,-5.05,80.3016159131,13.662666653,0,13.662666653,66.48,-5.05,66.671529906,133.42,13.662666653,0.0,13.662666653,13.662666653,0,13.662666653,0.0,0.0,0.0,132.99,83.022666653,-10.64,83.7016892194,13.662666653,0,13.662666653,69.36,-10.64,70.1713559795,133.32
2021-03-20 12:30:00,81.9636666503,-4.76,82.101767647,16.3336666503,0,16.3336666503,65.63,-4.76,65.8023897742,133.29,16.3336666503,0.0,16.3336666503,16.3336666503,0,16.3336666503,0.0,0.0,0.0,132.88,84.8236666503,-10.34,85.451565369,16.3336666503,0,16.3336666503,68.49,-10.34,69.266122311,133.17
2021-03-20 13:00:00,82.2366666498,-4.51,82.3602418747,16.906666649800002,0,16.906666649800002,65.33,-4.51,65.4854869418,133.29,16.906666649800002,0.0,16.906666649800002,16.906666649800002,0,16.906666649800002,0.0,0.0,0.0,132.95,85.0866666498,-10.07,85.6804863523,16.906666649800002,0,16.906666649800002,68.18,-10.07,68.919643789,133.24
2021-03-20 13:30:00,83.3048888747,-3.92,83.3970677567,14.2148888747,0,14.2148888747,69.09,-3.92,69.2011163205,133.29,14.2148888747,0.0,14.2148888747,14.2148888747,0,14.2148888747,0.0,0.0,0.0,132.95,86.3248888747,-9.43,86.8384208702,14.2148888747,0,14.2148888747,72.11,-9.43,72.723978164,133.13
2021-03-20 14:00:00,85.8703333212,-4.25,85.9754421023,12.1303333212,0,12.1303333212,73.74,-4.25,73.8623726941,133.45,12.1303333212,0.0,12.1303333212,12.1303333212,0,12.1303333212,0.0,0.0,0.0,133.17,89.1103333212,-9.78,89.6454120667,12.1303333212,0,12.1303333212,76.98,-9.78,77.5987680315,133.31
2021-03-20 14:30:00,89.4237777684,-5.34,89.5830766963,9.3437777684,0,9.3437777684,80.08,-5.34,80.2578469684,133.59,9.3437777684,0.0,9.3437777684,9.3437777684,0,9.3437777684,0.0,0.0,0.0,133.26,92.9337777684,-10.87,93.5673230905,9.3437777684,0,9.3437777684,83.59,-10.87,84.2938016701,133.46
2021-03-20 15:00:00,92.8545555489,-6.77,93.1010278471,6.6745555489,0,6.6745555489,86.18,-6.77,86.4455047993,133.35,6.6745555489,0.0,6.6745555489,6.6745555489,0,6.6745555489,0.0,0.0,0.0,132.9,96.6145555489,-12.31,97.3956284641,6.6745555489,0,6.6745555489,89.94,-12.31,90.7785200364,133.21
2021-03-20 15:30:00,93.9929999939,-6.5600000000000005,94.2216410803,6.0829999939,0,6.0829999939,87.91,-6.5600000000000005,88.1544196283,133.26,6.0829999939,0.0,6.0829999939,6.0829999939,0,6.0829999939,0.0,0.0,0.0,132.9,97.8429999939,-12.08,98.5858967997,6.0829999939,0,6.0829999939,91.76,-12.08,92.5517368827,133.12
2021-03-20 16:00:00,94.9831111054,-6.3,95.1918136988,5.6831111054,0,5.6831111054,89.3,-6.3,89.521952615,133.01,5.6831111054,0.0,5.6831111054,5.6831111054,0,5.6831111054,0.0,0.0,0.0,132.66,98.9131111054,-11.77,99.6109253473,5.6831111054,0,5.6831111054,93.23,-11.77,93.9700260721,132.88
2021-03-20 16:30:00,100.3265555507,-5.74,100.4906231878,4.8065555507,0,4.8065555507,95.52,-5.74,95.6923089908,132.63,4.8065555507,0.0,4.8065555507,4.8065555507,0,4.8065555507,0.0,0.0,0.0,132.39,104.5265555507,-11.12,105.1163888997,4.8065555507,0,4.8065555507,99.72,-11.12,100.3380924674,132.51
2021-03-20 17:00:00,107.7958888849,-3.01,107.8379050264,3.9958888849000003,0,3.9958888849000003,103.8,-3.01,103.8436329295,131.51,3.9958888849000003,0.0,3.9958888849000003,3.9958888849000003,0,3.9958888849000003,0.0,0.0,0.0,131.67,112.3858888849,-8.15,112.6810122445,3.9958888849000003,0,3.9958888849000003,108.39,-8.15,108.6959732465,131.33
2021-03-20 17:30:00,114.0291111077,-3.01,114.0688313257,3.4391111077,0,3.4391111077,110.59,-3.01,110.630954981,131.25,3.4391111077,0.0,3.4391111077,3.4391111077,0,3.4391111077,0.0,0.0,0.0,131.49,118.9191111077,-8.07,119.1926167455,3.4391111077,0,3.4391111077,115.48,-8.07,115.761631381,131.13
2021-03-20 18:00:00,114.5686666603,-3.08,114.610059682,6.3986666603,0,6.3986666603,108.17,-3.08,108.213840612,131.25,6.3986666603,0.0,6.3986666603,6.3986666603,0,6.3986666603,0.0,0.0,0.0,131.42,119.3486666603,-8.16,119.6272955206,6.3986666603,0,6.3986666603,112.95,-8.16,113.2443733702,131.05
2021-03-20 18:30:00,115.5064444383,-3.12,115.5485746635,6.1864444383,0,6.1864444383,109.32,-3.12,109.3645134401,131.25,6.1864444383,0.0,6.1864444383,6.1864444383,0,6.1864444383,0.0,0.0,0.0,131.51,120.3564444383,-8.17,120.6334224741,6.1864444383,0,6.1864444383,114.17,-8.17,114.4619491359,131.05
2021-03-20 19:00:00,118.100888883,-1.65,118.1124144828,5.870888883,0,5.870888883,112.23,-1.65,112.2421284545,130.82,5.870888883,0.0,5.870888883,5.870888883,0,5.870888883,0.0,0.0,0.0,131.25,123.070888883,-6.59,123.247197901,5.870888883,0,5.870888883,117.2,-6.59,117.3851272521,130.67
2021-03-20 19:30:00,115.5316666615,-2.71,115.5634462171,5.1716666615,0,5.1716666615,110.36,-2.71,110.3932683636,131.79,5.1716666615,0.0,5.1716666615,5.1716666615,0,5.1716666615,0.0,0.0,0.0,132.09,120.4216666615,-7.76,120.6714357316,5.1716666615,0,5.1716666615,115.25,-7.76,115.5109522946,131.66
2021-03-20 20:00:00,112.4103333307,-4.5,112.500369064,2.5903333307,0,2.5903333307,109.82,-4.5,109.9121576533,131.54,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,131.65,117.2903333307,-9.65,117.6866381236,2.5903333307,0,2.5903333307,114.7,-9.65,115.1052236,131.39
2021-03-20 20:30:00,106.5449999975,-4.16,106.6261817025,2.5249999975,0,2.5249999975,104.02,-4.16,104.1031507688,132.17,2.5249999975,0.0,2.5249999975,2.5249999975,0,2.5249999975,0.0,0.0,0.0,132.23,111.1349999975,-9.38,111.5301422237,2.5249999975,0,2.5249999975,108.61,-9.38,109.0142949342,132.03
2021-03-20 21:00:00,101.4745555531,-5.34,101.6149645706,2.4845555531,0,2.4845555531,98.99,-5.34,99.1339280973,132.54,2.4845555531,0.0,2.4845555531,2.4845555531,0,2.4845555531,0.0,0.0,0.0,132.42,105.8245555531,-10.67,106.3611087663,2.4845555531,0,2.4845555531,103.34,-10.67,103.8893858871,132.39
2021-03-20 21:30:00,96.2389999969,-6.53,96.4602820875,3.0889999969,0,3.0889999969,93.15,-6.53,93.378602474,132.7,3.0889999969,0.0,3.0889999969,3.0889999969,0,3.0889999969,0.0,0.0,0.0,132.42,100.3489999969,-11.97,101.0603913528,3.0889999969,0,3.0889999969,97.26,-11.97,97.9938186826,132.58
2021-03-20 22:00:00,89.6401111064,-9.37,90.1284994837,4.6701111064,0,4.6701111064,84.97,-9.37,85.4850735509,134.06,4.6701111064,0.0,4.6701111064,4.6701111064,0,4.6701111064,0.0,0.0,0.0,133.4,93.3701111064,-15.08,94.5800404315,4.6701111064,0,4.6701111064,88.7,-15.08,89.9727536535,133.93
2021-03-20 22:30:00,84.6429999953,-9.61,85.1867920995,4.7329999953,0,4.7329999953,79.91,-9.61,80.4857763832,132.88,4.7329999953,0.0,4.7329999953,4.7329999953,0,4.7329999953,0.0,0.0,0.0,132.17,88.1529999953,-15.28,89.4674790534,4.7329999953,0,4.7329999953,83.42,-15.28,84.8078699178,132.77
2021-03-20 23:00:00,81.1398888852,-10.14,81.7710289058,3.6598888852,0,3.6598888852,77.48,-10.14,78.1407064212,132.88,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,132.17,84.5398888852,-15.84,86.0110365751,3.6598888852,0,3.6598888852,80.88,-15.84,82.4165032017,132.77
2021-03-20 23:30:00,80.4013333309,-11.82,81.2655326776,2.4613333309,0,2.4613333309,77.94,-11.82,78.831186722,133.86,2.4613333309,0.0,2.4613333309,2.4613333309,0,2.4613333309,0.0,0.0,0.0,133.3,83.8113333309,-17.37,85.5923857285,2.4613333309,0,2.4613333309,81.35,-17.37,83.1837688495,133.71
2021-03-21 00:00:00,75.6652222197,-23.2,79.1420612162,2.5252222197,0,2.5252222197,73.14,-23.2,76.731346919,131.52,2.5252222197,0.0,2.5252222197,2.5252222197,0,2.5252222197,0.0,0.0,0.0,133.52,79.0852222197,-28.13,83.9390807285,2.5252222197,0,2.5252222197,76.56,-28.13,81.564272203,131.4
2021-03-21 00:30:00,85.2837777741,-22.05,88.0881674882,3.6537777741,0,3.6537777741,81.63,-22.05,84.5556585924,129.98,3.6537777741,0.0,3.6537777741,3.6537777741,0,3.6537777741,0.0,0.0,0.0,132.12,89.1237777741,-26.81,93.0689199719,3.6537777741,0,3.6537777741,85.47,-26.81,89.5762077786,129.82
2021-03-21 01:00:00,89.6298888863,-11.22,90.3294269979,2.5798888863,0,2.5798888863,87.05,-11.22,87.7701025407,132.64,2.5798888863,0.0,2.5798888863,2.5798888863,0,2.5798888863,0.0,0.0,0.0,132.05,93.4198888863,-16.13,94.8021758164,2.5798888863,0,2.5798888863,90.84,-16.13,92.2609478599,132.5
2021-03-21 01:30:00,85.714888885,-12.06,86.5591461173,3.934888885,0,3.934888885,81.78,-12.06,82.6644542715,133.18,3.934888885,0.0,3.934888885,3.934888885,0,3.934888885,0.0,0.0,0.0,132.17,89.284888885,-17.83,91.0477912044,3.934888885,0,3.934888885,85.35,-17.83,87.1924962368,133.04
2021-03-21 02:00:00,82.0711111069,-13.24,83.1322132408,4.2511111069,0,4.2511111069,77.82,-13.24,78.9382670192,133.4,4.2511111069,0.0,4.2511111069,4.2511111069,0,4.2511111069,0.0,0.0,0.0,132.17,85.4811111069,-19.12,87.5933488118,4.2511111069,0,4.2511111069,81.23,-19.12,83.4499089275,133.27
2021-03-21 02:30:00,82.3809999971,-12.65,83.3465755777,2.8909999970999998,0,2.8909999970999998,79.49,-12.65,80.4902640075,132.97,2.8909999970999998,0.0,2.8909999970999998,2.8909999970999998,0,2.8909999970999998,0.0,0.0,0.0,131.88,85.8509999971,-18.48,87.8174504327,2.8909999970999998,0,2.8909999970999998,82.96,-18.48,84.9933644469,132.88
2021-03-21 03:00:00,79.162999996,-12.74,80.1815949477,4.032999996,0,4.032999996,75.13,-12.74,76.2025229241,134.0,4.032999996,0.0,4.032999996,4.032999996,0,4.032999996,0.0,0.0,0.0,132.87,82.422999996,-18.66,84.5088547333,4.032999996,0,4.032999996,78.39,-18.66,80.5803183166,133.9
2021-03-21 03:30:00,77.7632222196,-11.46,78.6031190855,2.6332222196,0,2.6332222196,75.13,-11.46,75.9990032829,134.1,2.6332222196,0.0,2.6332222196,2.6332222196,0,2.6332222196,0.0,0.0,0.0,133.08,81.0132222196,-17.33,82.8460685513,2.6332222196,0,2.6332222196,78.38,-17.33,80.2729923449,133.9
2021-03-21 04:00:00,75.0613333309,-11.75,75.9754319593,2.4813333309,0,2.4813333309,72.58,-11.75,73.5249542672,134.19,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,133.08,78.1913333309,-17.67,80.1630432809,2.4813333309,0,2.4813333309,75.71,-17.67,77.7446654118,134.05
2021-03-21 04:30:00,73.2479999976,-12.06,74.2341774632,2.4279999976,0,2.4279999976,70.82,-12.06,71.8395155886,134.41,2.4279999976,0.0,2.4279999976,2.4279999976,0,2.4279999976,0.0,0.0,0.0,133.27,76.3179999976,-18.03,78.4188626775,2.4279999976,0,2.4279999976,73.89,-18.03,76.0579581635,134.26
2021-03-21 05:00:00,72.2749999977,-11.98,73.2611494905,2.2949999977,0,2.2949999977,69.98,-11.98,70.9980337756,134.41,2.2949999977,0.0,2.2949999977,2.2949999977,0,2.2949999977,0.0,0.0,0.0,133.27,75.2849999977,-17.94,77.3929895059,2.2949999977,0,2.2949999977,72.99,-17.94,75.1623822134,134.26
2021-03-21 05:30:00,72.4694444421,-11.76,73.4174228487,2.3294444421,0,2.3294444421,70.14,-11.76,71.1190354265,134.41,2.3294444421,0.0,2.3294444421,2.3294444421,0,2.3294444421,0.0,0.0,0.0,133.27,75.4994444421,-17.71,77.5487602162,2.3294444421,0,2.3294444421,73.17,-17.71,75.2827536691,134.26
2021-03-21 06:00:00,73.4527777755,-11.4,74.3321637176,2.3027777755,0,2.3027777755,71.15,-11.4,72.0574944055,134.3,2.3027777755,0.0,2.3027777755,2.3027777755,0,2.3027777755,0.0,0.0,0.0,133.27,76.5127777755,-17.31,78.4464228816,2.3027777755,0,2.3027777755,74.21,-17.31,76.2021010209,134.16
2021-03-21 06:30:00,75.6768888865,-10.75,76.4366012558,2.3768888865,0,2.3768888865,73.3,-10.75,74.0840907348,133.89,2.3768888865,0.0,2.3768888865,2.3768888865,0,2.3768888865,0.0,0.0,0.0,132.93,78.8468888865,-16.6,80.5753801547,2.3768888865,0,2.3768888865,76.47,-16.6,78.251012134,133.77
2021-03-21 07:00:00,78.5426666642,-9.62,79.1296081547,2.4926666642,0,2.4926666642,76.05,-9.62,76.6560297694,133.15,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,132.33,81.8326666642,-15.36,83.2617255008,2.4926666642,0,2.4926666642,79.34,-15.36,80.81314992,133.01
2021-03-21 07:30:00,79.5027777749,-10.41,80.1814178842,2.9227777749,0,2.9227777749,76.58,-10.41,77.284309533,132.81,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,131.93,82.8227777749,-16.14,84.3807568012,2.9227777749,0,2.9227777749,79.9,-16.14,81.5138613979,132.72
2021-03-21 08:00:00,82.6505555521,-10.23,83.2812537914,3.4805555521000002,0,3.4805555521000002,79.17,-10.23,79.8282017836,132.73,3.4805555521000002,0.0,3.4805555521000002,3.4805555521000002,0,3.4805555521000002,0.0,0.0,0.0,131.83,86.1005555521,-15.94,87.563629815,3.4805555521000002,0,3.4805555521000002,82.62,-15.94,84.1436153252,132.55
2021-03-21 08:30:00,86.4927777739,-8.5,86.9094391136,3.8927777739,0,3.8927777739,82.6,-8.5,83.0361969264,132.11,3.8927777739,0.0,3.8927777739,3.8927777739,0,3.8927777739,0.0,0.0,0.0,131.46,90.0927777739,-14.05,91.1817476637,3.8927777739,0,3.8927777739,86.2,-14.05,87.3375205739,131.95
2021-03-21 09:00:00,91.1842222177,-7.29,91.4751686604,4.5142222177,0,4.5142222177,86.67,-7.29,86.9760484271,132.28,4.5142222177,0.0,4.5142222177,4.5142222177,0,4.5142222177,0.0,0.0,0.0,131.82,94.9642222177,-12.79,95.8216447438,4.5142222177,0,4.5142222177,90.45,-12.79,91.3498035028,132.15
2021-03-21 09:30:00,94.46955555,-6.53,94.6949725478,5.5295555499999995,0,5.5295555499999995,88.94,-6.53,89.1793950417,132.18,5.5295555499999995,0.0,5.5295555499999995,5.5295555499999995,0,5.5295555499999995,0.0,0.0,0.0,131.82,98.32955555,-11.95,99.0530362718,5.5295555499999995,0,5.5295555499999995,92.8,-11.95,93.566246585,132.08
2021-03-21 10:00:00,95.0808888823,-5.89,95.2631488596,6.6108888823,0,6.6108888823,88.47,-5.89,88.6658502469,132.18,6.6108888823,0.0,6.6108888823,6.6108888823,0,6.6108888823,0.0,0.0,0.0,131.95,98.9208888823,-11.29,99.563077279,6.6108888823,0,6.6108888823,92.31,-11.29,92.9978505128,132.08
2021-03-21 10:30:00,94.4388888808,-6.93,94.6928119396,8.1088888808,0,8.1088888808,86.33,-6.93,86.6077005814,132.84,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,132.37,98.1888888808,-12.42,98.9712801758,8.1088888808,0,8.1088888808,90.08,-12.42,90.9321879204,132.71
2021-03-21 11:00:00,93.0218888787,-6.72,93.2643029812,10.1718888787,0,10.1718888787,82.85,-6.72,83.1220843098,132.99,10.1718888787,0.0,10.1718888787,10.1718888787,0,10.1718888787,0.0,0.0,0.0,132.51,96.6018888787,-12.24,97.3742395859,10.1718888787,0,10.1718888787,86.43,-12.24,87.2923965761,132.85
2021-03-21 11:30:00,91.2459999859,-6.65,91.4880047516,14.0859999859,0,14.0859999859,77.16,-6.65,77.4460334685,133.21,14.0859999859,0.0,14.0859999859,14.0859999859,0,14.0859999859,0.0,0.0,0.0,132.68,94.5759999859,-12.22,95.3621946755,14.0859999859,0,14.0859999859,80.49,-12.22,81.4123362888,133.04
2021-03-21 12:00:00,89.1777777628,-7.21,89.4687663194,14.9477777628,0,14.9477777628,74.23,-7.21,74.5793335985,133.31,14.9477777628,0.0,14.9477777628,14.9477777628,0,14.9477777628,0.0,0.0,0.0,132.68,92.3577777628,-12.83,93.2446674791,14.9477777628,0,14.9477777628,77.41,-12.83,78.4660244947,133.21
2021-03-21 12:30:00,88.4528888741,-7.13,88.7397906814,14.7628888741,0,14.7628888741,73.69,-7.13,74.0341340194,133.21,14.7628888741,0.0,14.7628888741,14.7628888741,0,14.7628888741,0.0,0.0,0.0,132.58,91.5928888741,-12.75,92.4760498308,14.7628888741,0,14.7628888741,76.83,-12.75,77.880751152,133.06
2021-03-21 13:00:00,88.5869999828,-7.72,88.9227471795,17.1769999828,0,17.1769999828,71.41,-7.72,71.8260850945,133.59,17.1769999828,0.0,17.1769999828,17.1769999828,0,17.1769999828,0.0,0.0,0.0,132.91,91.6269999828,-13.41,92.603105919,17.1769999828,0,17.1769999828,74.45,-13.41,75.6480706958,133.5
2021-03-21 13:30:00,85.336111094,-9.02,85.8114925674,17.096111094,0,17.096111094,68.24,-9.02,68.8335528649,133.93,17.096111094,0.0,17.096111094,17.096111094,0,17.096111094,0.0,0.0,0.0,133.06,88.236111094,-14.8,89.4687168847,17.096111094,0,17.096111094,71.14,-14.8,72.6631928833,133.81
2021-03-21 14:00:00,84.0799999841,-6.77,84.3521149546,15.9399999841,0,15.9399999841,68.14,-6.77,68.4754883152,134.39,15.9399999841,0.0,15.9399999841,15.9399999841,0,15.9399999841,0.0,0.0,0.0,133.77,86.9699999841,-12.5,87.8637063709,15.9399999841,0,15.9399999841,71.03,-12.5,72.121500955,134.26
2021-03-21 14:30:00,84.591666652,-5.99,84.8034796866,14.661666652000001,0,14.661666652000001,69.93,-5.99,70.1860741173,134.39,14.661666652000001,0.0,14.661666652000001,14.661666652000001,0,14.661666652000001,0.0,0.0,0.0,133.88,87.561666652,-11.67,88.3359177621,14.661666652000001,0,14.661666652000001,72.9,-11.67,73.8281714524,134.26
2021-03-21 15:00:00,85.3235555442,-4.84,85.4607203965,11.4035555442,0,11.4035555442,73.92,-4.84,74.0782829175,134.19,11.4035555442,0.0,11.4035555442,11.4035555442,0,11.4035555442,0.0,0.0,0.0,133.88,88.5135555442,-10.44,89.1271177312,11.4035555442,0,11.4035555442,77.11,-10.44,77.8135315996,134.06
2021-03-21 15:30:00,87.3401111034,-4.34,87.4478736594,7.7401111034,0,7.7401111034,79.6,-4.34,79.7182262723,133.96,7.7401111034,0.0,7.7401111034,7.7401111034,0,7.7401111034,0.0,0.0,0.0,133.72,90.7801111034,-9.86,91.3140086292,7.7401111034,0,7.7401111034,83.04,-9.86,83.6233292808,133.8
2021-03-21 16:00:00,90.3239999929,-3.5700000000000003,90.3945234775,7.0939999929,0,7.0939999929,83.23,-3.5700000000000003,83.3065291559,133.59,7.0939999929,0.0,7.0939999929,7.0939999929,0,7.0939999929,0.0,0.0,0.0,133.45,93.9639999929,-9.02,94.3959410921,7.0939999929,0,7.0939999929,86.87,-9.02,87.3370328097,133.43
2021-03-21 16:30:00,96.5282222159,-2.95,96.5732891858,6.3082222159,0,6.3082222159,90.22,-2.95,90.2682164441,132.71,6.3082222159,0.0,6.3082222159,6.3082222159,0,6.3082222159,0.0,0.0,0.0,132.69,100.4582222159,-8.24,100.7955951953,6.3082222159,0,6.3082222159,94.15,-8.24,94.509894191,132.55
2021-03-21 17:00:00,96.1198888796,-2.95,96.1651472116,9.2598888796,0,9.2598888796,86.86,-2.95,86.9100805431,132.35,9.2598888796,0.0,9.2598888796,9.2598888796,0,9.2598888796,0.0,0.0,0.0,132.3,99.9498888796,-8.24,100.2889719114,9.2598888796,0,9.2598888796,90.69,-8.24,91.0635695545,132.19
2021-03-21 17:30:00,101.1486666557,-0.03,101.1486711046,10.9786666557,0,10.9786666557,90.17,-0.03,90.1700049906,131.97,10.9786666557,0.0,10.9786666557,10.9786666557,0,10.9786666557,0.0,0.0,0.0,132.3,105.1486666557,-5.12,105.2732468364,10.9786666557,0,10.9786666557,94.17,-5.12,94.3090838679,131.85
2021-03-21 18:00:00,104.5227777674,0.91,104.5267390299,10.3427777674,0,10.3427777674,94.18,0.91,94.184396266,131.97,10.3427777674,0.0,10.3427777674,10.3427777674,0,10.3427777674,0.0,0.0,0.0,132.3,108.7027777674,-4.13,108.7812060714,10.3427777674,0,10.3427777674,98.36,-4.13,98.4466683032,131.76
2021-03-21 18:30:00,106.5216666573,1.18,106.5282022163,9.4116666573,0,9.4116666573,97.11,1.18,97.117168925,131.65,9.4116666573,0.0,9.4116666573,9.4116666573,0,9.4116666573,0.0,0.0,0.0,132.21,110.8116666573,-3.79,110.8764608353,9.4116666573,0,9.4116666573,101.4,-3.79,101.4708041754,131.51
2021-03-21 19:00:00,108.0985555463,2.04,108.1178029337,9.2085555463,0,9.2085555463,98.89,2.04,98.9110393232,131.26,9.2085555463,0.0,9.2085555463,9.2085555463,0,9.2085555463,0.0,0.0,0.0,131.94,112.4985555463,-2.86,112.5349039188,9.2085555463,0,9.2085555463,103.29,-2.86,103.3295877278,131.12
2021-03-21 19:30:00,105.1966666554,0.68,105.1988644207,11.2366666554,0,11.2366666554,93.96,0.68,93.9624605893,131.79,11.2366666554,0.0,11.2366666554,11.2366666554,0,11.2366666554,0.0,0.0,0.0,132.28,109.3766666554,-4.37,109.4639306286,11.2366666554,0,11.2366666554,98.14,-4.37,98.2372459915,131.66
2021-03-21 20:00:00,99.8529999911,-0.77,99.8559688112,8.8629999911,0,8.8629999911,90.99,-0.77,90.993257992,132.54,8.8629999911,0.0,8.8629999911,8.8629999911,0,8.8629999911,0.0,0.0,0.0,132.87,103.8729999911,-5.94,104.0427014603,8.8629999911,0,8.8629999911,95.01,-5.94,95.1955025198,132.41
2021-03-21 20:30:00,93.8819999928,-2.95,93.928336633,7.2019999928,0,7.2019999928,86.68,-2.95,86.7301844804,132.69,7.2019999928,0.0,7.2019999928,7.2019999928,0,7.2019999928,0.0,0.0,0.0,132.71,97.7319999928,-8.28,98.0821197905,7.2019999928,0,7.2019999928,90.53,-8.28,90.90786159620001,132.58
2021-03-21 21:00:00,93.0582222185,-3.93,93.1411703946,3.7182222185000002,0,3.7182222185000002,89.34,-3.93,89.4263971096,132.91,3.7182222185000002,0.0,3.7182222185000002,3.7182222185000002,0,3.7182222185000002,0.0,0.0,0.0,132.88,97.0282222185,-9.29,97.4719447168,3.7182222185000002,0,3.7182222185000002,93.31,-9.29,93.7713186427,132.77
2021-03-21 21:30:00,86.5241111087,-5.19,86.6796279592,2.4041111087,0,2.4041111087,84.12,-5.19,84.2799531324,132.32,2.4041111087,0.0,2.4041111087,2.4041111087,0,2.4041111087,0.0,0.0,0.0,132.09,90.2341111087,-10.6,90.8545805536,2.4041111087,0,2.4041111087,87.83,-10.6,88.4673323889,132.17
2021-03-21 22:00:00,79.9769999965,-6.89,80.2732373113,3.4969999965,0,3.4969999965,76.48,-6.89,76.7897291309,132.98,3.4969999965,0.0,3.4969999965,3.4969999965,0,3.4969999965,0.0,0.0,0.0,132.49,83.3669999965,-12.47,84.2944695008,3.4969999965,0,3.4969999965,79.87,-12.47,80.8376013993,132.82
2021-03-21 22:30:00,82.0324444389,-11.14,82.7853944886,5.5024444389,0,5.5024444389,76.53,-11.14,77.3365405226,132.69,5.5024444389,0.0,5.5024444389,5.5024444389,0,5.5024444389,0.0,0.0,0.0,131.77,85.3924444389,-16.89,87.0467786151,5.5024444389,0,5.5024444389,79.89,-16.89,81.6558889487,132.58
2021-03-21 23:00:00,78.5239999953,-12.7,79.5443811671,4.6839999953,0,4.6839999953,73.84,-12.7,74.9241990281,133.24,4.6839999953,0.0,4.6839999953,4.6839999953,0,4.6839999953,0.0,0.0,0.0,132.12,81.7439999953,-18.58,83.8289802827,4.6839999953,0,4.6839999953,77.06,-18.58,79.2682786492,133.11
2021-03-21 23:30:00,76.6761111068,-12.34,77.6627427694,4.3361111068,0,4.3361111068,72.34,-12.34,73.384952136,133.86,4.3361111068,0.0,4.3361111068,4.3361111068,0,4.3361111068,0.0,0.0,0.0,132.78,79.8361111068,-18.26,81.89769372,4.3361111068,0,4.3361111068,75.5,-18.26,77.6767507044,133.76
2021-03-22 00:00:00,75.8941111087,-12.1,76.8526258561,2.4341111087,0,2.4341111087,73.46,-12.1,74.4498596372,132.79,2.4341111087,0.0,2.4341111087,2.4341111087,0,2.4341111087,0.0,0.0,0.0,131.72,79.0841111087,-17.93,81.0911926774,2.4341111087,0,2.4341111087,76.65,-17.93,78.7191679326,132.66
2021-03-22 00:30:00,87.2759999976,-9.8,87.8244850573,2.3759999976,0,2.3759999976,84.9,-9.8,85.4637349991,132.69,2.3759999976,0.0,2.3759999976,2.3759999976,0,2.3759999976,0.0,0.0,0.0,131.98,90.9759999976,-15.4,92.2702149969,2.3759999976,0,2.3759999976,88.6,-15.4,89.9284159763,132.54
2021-03-22 01:00:00,88.0115555522,-9.67,88.5411927337,3.3815555522,0,3.3815555522,84.63,-9.67,85.1806656466,132.58,3.3815555522,0.0,3.3815555522,3.3815555522,0,3.3815555522,0.0,0.0,0.0,131.88,91.7115555522,-15.27,92.9740948964,3.3815555522,0,3.3815555522,88.33,-15.27,89.6401796071,132.46
2021-03-22 01:30:00,85.6973333296,-10.8,86.3751870609,3.7673333296,0,3.7673333296,81.93,-10.8,82.6387614864,132.94,3.7673333296,0.0,3.7673333296,3.7673333296,0,3.7673333296,0.0,0.0,0.0,132.06,89.2873333296,-16.49,90.7972906705,3.7673333296,0,3.7673333296,85.52,-16.49,87.0952955101,132.78
2021-03-22 02:00:00,83.2189999962,-11.41,83.9975598477,3.8189999962,0,3.8189999962,79.4,-11.41,80.2156350096,133.04,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,132.06,86.6889999962,-17.17,88.3730254113,3.8189999962,0,3.8189999962,82.87,-17.17,84.6300525818,132.89
2021-03-22 02:30:00,83.1805555517,-11.44,83.9635541285,3.9005555517,0,3.9005555517,79.28,-11.44,80.1011360718,133.38,3.9005555517,0.0,3.9005555517,3.9005555517,0,3.9005555517,0.0,0.0,0.0,132.41,86.6505555517,-17.22,88.3450461396,3.9005555517,0,3.9005555517,82.75,-17.22,84.5227241634,133.23
2021-03-22 03:00:00,82.8103333314,-11.26,83.5723573106,1.9703333314,0,1.9703333314,80.84,-11.26,81.6204214642,133.38,1.9703333314,0.0,1.9703333314,1.9703333314,0,1.9703333314,0.0,0.0,0.0,132.41,86.3403333314,-17.02,88.0018952056,1.9703333314,0,1.9703333314,84.37,-17.02,86.0696072955,133.15
2021-03-22 03:30:00,80.047777776,-12.3,80.9872627447,1.7377777760000002,0,1.7377777760000002,78.31,-12.3,79.2700832597,133.89,1.7377777760000002,0.0,1.7377777760000002,1.7377777760000002,0,1.7377777760000002,0.0,0.0,0.0,132.82,83.437777776,-18.15,85.3890230662,1.7377777760000002,0,1.7377777760000002,81.7,-18.15,83.6917708022,133.75
2021-03-22 04:00:00,77.657666665,-12.65,78.6812283321,1.647666665,0,1.647666665,76.01,-12.65,77.0554514619,134.17,1.647666665,0.0,1.647666665,1.647666665,0,1.647666665,0.0,0.0,0.0,133.03,80.967666665,-18.56,83.0676630535,1.647666665,0,1.647666665,79.32,-18.56,81.462482162,134.04
2021-03-22 04:30:00,76.2549999982,-13.06,77.365293412,1.7749999982,0,1.7749999982,74.48,-13.06,75.6163606635,133.92,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,132.72,79.5149999982,-18.99,81.7511793476,1.7749999982,0,1.7749999982,77.74,-18.99,80.0257939667,133.78
2021-03-22 05:00:00,75.6641111094,-12.66,76.7159260517,1.7141111094,0,1.7141111094,73.95,-12.66,75.0258495453,133.47,1.7141111094,0.0,1.7141111094,1.7141111094,0,1.7141111094,0.0,0.0,0.0,132.31,78.8841111094,-18.57,81.0404089669,1.7141111094,0,1.7141111094,77.17,-18.57,79.3728782394,133.37
2021-03-22 05:30:00,75.4581111077,-12.13,76.4268502029,3.4381111077,0,3.4381111077,72.02,-12.13,73.0343569835,133.4,3.4381111077,0.0,3.4381111077,3.4381111077,0,3.4381111077,0.0,0.0,0.0,132.31,78.6281111077,-18.01,80.6643660879,3.4381111077,0,3.4381111077,75.19,-18.01,77.3168558595,133.27
2021-03-22 06:00:00,78.8228888854,-10.94,79.5784607305,3.5128888853999998,0,3.5128888853999998,75.31,-10.94,76.1004579487,132.78,3.5128888853999998,0.0,3.5128888853999998,3.5128888853999998,0,3.5128888853999998,0.0,0.0,0.0,131.85,82.1528888854,-16.69,83.8310995527,3.5128888853999998,0,3.5128888853999998,78.64,-16.69,80.3915772951,132.66
2021-03-22 06:30:00,84.8571111078,-8.55,85.2867621942,3.3071111078,0,3.3071111078,81.55,-8.55,81.9969816518,133.75,3.3071111078,0.0,3.3071111078,3.3071111078,0,3.3071111078,0.0,0.0,0.0,133.12,88.4171111078,-14.23,89.554890635,3.3071111078,0,3.3071111078,85.11,-14.23,86.2913958631,133.62
2021-03-22 07:00:00,89.3274444402,-6.22,89.5437364097,4.2574444402000005,0,4.2574444402000005,85.07,-6.22,85.2970884614,133.52,4.2574444402000005,0.0,4.2574444402000005,4.2574444402000005,0,4.2574444402000005,0.0,0.0,0.0,133.12,93.0774444402,-11.75,93.8161668558,4.2574444402000005,0,4.2574444402000005,88.82,-11.75,89.5938329351,133.36
2021-03-22 07:30:00,88.7815555497,-2.2800000000000002,88.8108270754,5.8615555497,0,5.8615555497,82.92,-2.2800000000000002,82.951339953,132.77,5.8615555497,0.0,5.8615555497,5.8615555497,0,5.8615555497,0.0,0.0,0.0,132.84,92.4715555497,-7.6,92.7833421783,5.8615555497,0,5.8615555497,86.61,-7.6,86.9428093634,132.63
2021-03-22 08:00:00,100.2755555465,-0.68,100.2778611666,9.0855555465,0,9.0855555465,91.19,-0.68,91.1925353305,133.02,9.0855555465,0.0,9.0855555465,9.0855555465,0,9.0855555465,0.0,0.0,0.0,133.32,104.3355555465,-5.88,104.5011126792,9.0855555465,0,9.0855555465,95.25,-5.88,95.4313203304,132.88
2021-03-22 08:30:00,100.6882222076,1.94,100.706909849,14.5782222076,0,14.5782222076,86.11,1.94,86.1318506709,133.46,14.5782222076,0.0,14.5782222076,14.5782222076,0,14.5782222076,0.0,0.0,0.0,133.95,104.4782222076,-3.22,104.5278303404,14.5782222076,0,14.5782222076,89.9,-3.22,89.9576478127,133.32
2021-03-22 09:00:00,92.3026666499,2.4,92.3338630768,16.7526666499,0,16.7526666499,75.55,2.4,75.5881108376,133.46,16.7526666499,0.0,16.7526666499,16.7526666499,0,16.7526666499,0.0,0.0,0.0,133.95,95.5926666499,-2.7800000000000002,95.6330817094,16.7526666499,0,16.7526666499,78.84,-2.7800000000000002,78.8889979655,133.32
2021-03-22 09:30:00,86.9636666479,7.53,87.2890612668,18.7936666479,0,18.7936666479,68.17,7.53,68.584617809,133.15,18.7936666479,0.0,18.7936666479,18.7936666479,0,18.7936666479,0.0,0.0,0.0,134.11,89.9036666479,2.56,89.9401071643,18.7936666479,0,18.7936666479,71.11,2.56,71.1560657991,133.01
2021-03-22 10:00:00,82.0342222056,7.93,82.4166155146,16.6242222056,0,16.6242222056,65.41,7.93,65.8889444444,133.42,16.6242222056,0.0,16.6242222056,16.6242222056,0,16.6242222056,0.0,0.0,0.0,134.37,84.8342222056,2.95,84.8854979206,16.6242222056,0,16.6242222056,68.21,2.95,68.2737621638,133.27
2021-03-22 10:30:00,80.5942222079,7.48,80.9405896525,14.3642222079,0,14.3642222079,66.23,7.48,66.6510562557,133.96,14.3642222079,0.0,14.3642222079,14.3642222079,0,14.3642222079,0.0,0.0,0.0,134.85,83.5242222079,2.46,83.560440972,14.3642222079,0,14.3642222079,69.16,2.46,69.2037368933,133.83
2021-03-22 11:00:00,79.05755554,7.14,79.3793215388,15.50755554,0,15.50755554,63.55,7.14,63.9498405002,133.96,15.50755554,0.0,15.50755554,15.50755554,0,15.50755554,0.0,0.0,0.0,134.85,81.89755554,2.1,81.9244749964,15.50755554,0,15.50755554,66.39,2.1,66.4232045297,133.83
2021-03-22 11:30:00,79.7154444289,7.47,80.0646799812,15.5654444289,0,15.5654444289,64.15,7.47,64.5834607311,133.96,15.5654444289,0.0,15.5654444289,15.5654444289,0,15.5654444289,0.0,0.0,0.0,134.75,82.5454444289,2.45,82.5817951849,15.5654444289,0,15.5654444289,66.98,2.45,67.0247931739,133.83
2021-03-22 12:00:00,81.2913333174,6.62,81.5604393841,15.8913333174,0,15.8913333174,65.4,6.62,65.7341950586,134.04,15.8913333174,0.0,15.8913333174,15.8913333174,0,15.8913333174,0.0,0.0,0.0,134.75,84.1813333174,1.58,84.196159527,15.8913333174,0,15.8913333174,68.29,1.58,68.3082754869,133.83
2021-03-22 12:30:00,83.8919999847,6.54,84.1465344588,15.2919999847,0,15.2919999847,68.6,6.54,68.9110412053,133.83,15.2919999847,0.0,15.2919999847,15.2919999847,0,15.2919999847,0.0,0.0,0.0,134.63,86.9319999847,1.51,86.9451132689,15.2919999847,0,15.2919999847,71.64,1.51,71.6559118287,133.64
2021-03-22 13:00:00,86.6543333176,5.94,86.8576829228,15.7643333176,0,15.7643333176,70.89,5.94,71.138426325,134.11,15.7643333176,0.0,15.7643333176,15.7643333176,0,15.7643333176,0.0,0.0,0.0,134.9,89.8043333176,0.88,89.80864481,15.7643333176,0,15.7643333176,74.04,0.88,74.0452294209,133.97
2021-03-22 13:30:00,84.3893333176,4.98,84.5361459837,15.7693333176,0,15.7693333176,68.62,4.98,68.8004709286,134.88,15.7693333176,0.0,15.7693333176,15.7693333176,0,15.7693333176,0.0,0.0,0.0,135.53,87.4293333176,-0.2,87.4295620734,15.7693333176,0,15.7693333176,71.66,-0.2,71.6602790952,134.71
2021-03-22 14:00:00,82.7579999829,5.63,82.9492824633,17.0679999829,0,17.0679999829,65.69,5.63,65.9308198038,135.1,17.0679999829,0.0,17.0679999829,17.0679999829,0,17.0679999829,0.0,0.0,0.0,135.8,85.6479999829,0.46,85.6492352626,17.0679999829,0,17.0679999829,68.58,0.46,68.5815427065,134.96
2021-03-22 14:30:00,82.8046666499,5.62,82.995163829,16.7946666499,0,16.7946666499,66.01,5.62,66.2488075364,134.57,16.7946666499,0.0,16.7946666499,16.7946666499,0,16.7946666499,0.0,0.0,0.0,135.27,85.7446666499,0.44,85.7457955756,16.7946666499,0,16.7946666499,68.95,0.44,68.9514039016,134.41
2021-03-22 15:00:00,82.5577777605,5.61,82.7481647456,17.2477777605,0,17.2477777605,65.31,5.61,65.5505011422,134.28,17.2477777605,0.0,17.2477777605,17.2477777605,0,17.2477777605,0.0,0.0,0.0,134.96,85.4677777605,0.44,85.4689103436,17.2477777605,0,17.2477777605,68.22,0.44,68.221418924,134.11
2021-03-22 15:30:00,84.4302222056,5.16,84.5877533789,16.6302222056,0,16.6302222056,67.8,5.16,67.9960704747,134.19,16.6302222056,0.0,16.6302222056,16.6302222056,0,16.6302222056,0.0,0.0,0.0,134.87,87.4802222056,0.01,87.4802227771,16.6302222056,0,16.6302222056,70.85,0.01,70.8500007057,134.11
2021-03-22 16:00:00,89.0715555425,5.05,89.2145980586,13.0715555425,0,13.0715555425,76.0,5.05,76.1675948156,133.78,13.0715555425,0.0,13.0715555425,13.0715555425,0,13.0715555425,0.0,0.0,0.0,134.52,92.5515555425,-0.01,92.5515560827,13.0715555425,0,13.0715555425,79.48,-0.01,79.4800006291,133.62
2021-03-22 16:30:00,93.6398888793,5.96,93.8293684798,9.5898888793,0,9.5898888793,84.05,5.96,84.2610473469,133.24,9.5898888793,0.0,9.5898888793,9.5898888793,0,9.5898888793,0.0,0.0,0.0,134.14,97.4898888793,1.02,97.4952246713,9.5898888793,0,9.5898888793,87.9,1.02,87.9059178895,133.08
2021-03-22 17:00:00,95.1126666577,6.01,95.3023580964,9.0026666577,0,9.0026666577,86.11,6.01,86.3194775239,132.49,9.0026666577,0.0,9.0026666577,9.0026666577,0,9.0026666577,0.0,0.0,0.0,133.39,99.1026666577,1.12,99.1089952459,9.0026666577,0,9.0026666577,90.1,1.12,90.1069608854,132.33
2021-03-22 17:30:00,99.5598888793,4.55,99.6638047321,9.5398888793,0,9.5398888793,90.02,4.55,90.1349149886,131.6,9.5398888793,0.0,9.5398888793,9.5398888793,0,9.5398888793,0.0,0.0,0.0,132.4,103.7498888793,-0.30000000000000004,103.7503226138,9.5398888793,0,9.5398888793,94.21,-0.30000000000000004,94.2104776551,131.45
2021-03-22 18:00:00,106.5892222164,5.51,106.7315435693,5.8592222164,0,5.8592222164,100.73,5.51,100.8805878254,130.83,5.8592222164,0.0,5.8592222164,5.8592222164,0,5.8592222164,0.0,0.0,0.0,131.84,111.2892222164,0.81,111.2921699021,5.8592222164,0,5.8592222164,105.43,0.81,105.4331114973,130.66
2021-03-22 18:30:00,109.4963333243,0.61,109.4980324548,9.0163333243,0,9.0163333243,100.48,0.61,100.4818515952,131.62,9.0163333243,0.0,9.0163333243,9.0163333243,0,9.0163333243,0.0,0.0,0.0,132.16,114.2063333243,-4.34,114.2887666019,9.0163333243,0,9.0163333243,105.19,-4.34,105.2794932549,131.5
2021-03-22 19:00:00,110.200777767,0.9400000000000001,110.2047867402,10.740777767,0,10.740777767,99.46,0.9400000000000001,99.4644418875,131.41,10.740777767,0.0,10.740777767,10.740777767,0,10.740777767,0.0,0.0,0.0,131.96,114.890777767,-4.0,114.9603880296,10.740777767,0,10.740777767,104.15,-4.0,104.2267839857,131.24
2021-03-22 19:30:00,109.8732222116,0.72,109.8755812688,10.6532222116,0,10.6532222116,99.22,0.72,99.2226123421,131.76,10.6532222116,0.0,10.6532222116,10.6532222116,0,10.6532222116,0.0,0.0,0.0,132.25,114.5432222116,-4.24,114.6216705279,10.6532222116,0,10.6532222116,103.89,-4.24,103.9764862842,131.57
2021-03-22 20:00:00,105.4386666584,-0.34,105.439214843,8.2686666584,0,8.2686666584,97.17,-0.34,97.170594832,131.76,8.2686666584,0.0,8.2686666584,8.2686666584,0,8.2686666584,0.0,0.0,0.0,132.13,110.0186666584,-5.38,110.150131245,8.2686666584,0,8.2686666584,101.75,-5.38,101.8921336512,131.57
2021-03-22 20:30:00,105.6476666593,-3.76,105.714554677,7.3176666593,0,7.3176666593,98.33,-3.76,98.4018622791,131.76,7.3176666593,0.0,7.3176666593,7.3176666593,0,7.3176666593,0.0,0.0,0.0,131.82,110.2776666593,-8.96,110.6410654496,7.3176666593,0,7.3176666593,102.96,-8.96,103.3491325556,131.57
2021-03-22 21:00:00,108.5827777715,-7.65,108.8519275372,6.3027777715,0,6.3027777715,102.28,-7.65,102.5656906573,131.24,6.3027777715,0.0,6.3027777715,6.3027777715,0,6.3027777715,0.0,0.0,0.0,130.93,113.3827777715,-12.98,114.1233310729,6.3027777715,0,6.3027777715,107.08,-12.98,107.8638345322,131.1
2021-03-22 21:30:00,103.3376666606,-9.42,103.7661300756,6.0276666606,0,6.0276666606,97.31,-9.42,97.7648837774,132.11,6.0276666606,0.0,6.0276666606,6.0276666606,0,6.0276666606,0.0,0.0,0.0,131.55,107.8776666606,-14.93,108.9059037157,6.0276666606,0,6.0276666606,101.85,-14.93,102.9384641424,131.94
2021-03-22 22:00:00,97.2619999968,-10.74,97.8531769713,3.2419999968,0,3.2419999968,94.02,-10.74,94.6314324102,132.95,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,132.21,101.6819999968,-16.41,102.9976563973,3.2419999968,0,3.2419999968,98.44,-16.41,99.7984052979,132.81
2021-03-22 22:30:00,90.0065555542,-9.63,90.520257085,1.3165555542,0,1.3165555542,88.69,-9.63,89.2112829187,134.05,1.3165555542,0.0,1.3165555542,1.3165555542,0,1.3165555542,0.0,0.0,0.0,133.39,94.1565555542,-15.35,95.3995778494,1.3165555542,0,1.3165555542,92.84,-15.35,94.1004149831,133.9
2021-03-22 23:00:00,83.7678888876,-7.1,84.0682413797,1.2978888876,0,1.2978888876,82.47,-7.1,82.7750620658,134.6,1.2978888876,0.0,1.2978888876,1.2978888876,0,1.2978888876,0.0,0.0,0.0,134.15,87.5878888876,-12.76,88.5124617203,1.2978888876,0,1.2978888876,86.29,-12.76,87.2283308335,134.46
2021-03-22 23:30:00,81.7482222209,-4.23,81.8575881411,1.3282222209,0,1.3282222209,80.42,-4.23,80.5311697419,134.11,1.3282222209,0.0,1.3282222209,1.3282222209,0,1.3282222209,0.0,0.0,0.0,133.95,85.4582222209,-9.73,86.0103519651,1.3282222209,0,1.3282222209,84.13,-9.73,84.6907893457,133.98
2021-03-23 00:00:00,78.4425555542,-7.28,78.7796478913,1.3625555542,0,1.3625555542,77.08,-7.28,77.423024999,132.97,1.3625555542,0.0,1.3625555542,1.3625555542,0,1.3625555542,0.0,0.0,0.0,132.43,82.0125555542,-12.89,83.0193433395,1.3625555542,0,1.3625555542,80.65,-12.89,81.6735856933,132.84
2021-03-23 00:30:00,88.6161111097,-5.6,88.7928778011,1.3961111097,0,1.3961111097,87.22,-5.6,87.3995903881,131.73,1.3961111097,0.0,1.3961111097,1.3961111097,0,1.3961111097,0.0,0.0,0.0,131.47,92.6761111097,-10.95,93.320759054,1.3961111097,0,1.3961111097,91.28,-10.95,91.9344380523,131.56
2021-03-23 01:00:00,89.9339999986,-10.25,90.5162242681,1.4039999986,0,1.4039999986,88.53,-10.25,89.1213969819,131.73,1.4039999986,0.0,1.4039999986,1.4039999986,0,1.4039999986,0.0,0.0,0.0,130.93,94.0839999986,-15.83,95.4064356096,1.4039999986,0,1.4039999986,92.68,-15.83,94.022185148,131.56
2021-03-23 01:30:00,87.5786666652,-13.06,88.5470860891,1.4186666652,0,1.4186666652,86.16,-13.06,87.1441862662,132.46,1.4186666652,0.0,1.4186666652,1.4186666652,0,1.4186666652,0.0,0.0,0.0,131.37,91.6486666652,-18.86,93.5691065551,1.4186666652,0,1.4186666652,90.23,-18.86,92.1800005424,132.32
2021-03-23 02:00:00,84.2557777764,-14.0,85.4109834196,1.4257777764,0,1.4257777764,82.83,-14.0,84.004814743,133.2,1.4257777764,0.0,1.4257777764,1.4257777764,0,1.4257777764,0.0,0.0,0.0,131.98,88.1357777764,-19.9,90.3544427477,1.4257777764,0,1.4257777764,86.71,-19.9,88.9642293284,133.06
2021-03-23 02:30:00,83.8728888875,-14.13,85.0547963982,1.3928888875,0,1.3928888875,82.48,-14.13,83.6815828005,133.73,1.3928888875,0.0,1.3928888875,1.3928888875,0,1.3928888875,0.0,0.0,0.0,132.52,87.7628888875,-20.09,90.0329537774,1.3928888875,0,1.3928888875,86.37,-20.09,88.6757294867,133.64
2021-03-23 03:00:00,82.0506666653,-13.62,83.1734110171,1.3206666653,0,1.3206666653,80.73,-13.62,81.8708574525,133.99,1.3206666653,0.0,1.3206666653,1.3206666653,0,1.3206666653,0.0,0.0,0.0,132.79,85.8306666653,-19.59,88.0378977499,1.3206666653,0,1.3206666653,84.51,-19.59,86.7508397654,133.87
2021-03-23 03:30:00,79.5389999987,-12.85,80.5703110382,1.3289999987,0,1.3289999987,78.21,-12.85,79.2586058419,134.33,1.3289999987,0.0,1.3289999987,1.3289999987,0,1.3289999987,0.0,0.0,0.0,133.18,83.1989999987,-18.8,85.2966212741,1.3289999987,0,1.3289999987,81.87,-18.8,84.000814877,134.19
2021-03-23 04:00:00,76.9877777765,-10.53,77.7045611721,1.3277777764,0,1.3277777764,75.66,-10.53,76.3892433527,134.41,1.3277777764,0.0,1.3277777764,1.3277777764,0,1.3277777764,0.0,0.0,0.0,133.53,80.5177777765,-16.4,82.1709957227,1.3277777764,0,1.3277777764,79.19,-16.4,80.8703660187,134.27
2021-03-23 04:30:00,75.5582222209,-7.89,75.9690532071,1.3482222208999999,0,1.3482222208999999,74.21,-7.89,74.6282533629,134.41,1.3482222208999999,0.0,1.3482222208999999,1.3482222208999999,0,1.3482222208999999,0.0,0.0,0.0,133.71,79.0282222209,-13.65,80.198394045,1.3482222208999999,0,1.3482222208999999,77.68,-13.65,78.8701775071,134.27
2021-03-23 05:00:00,74.4832222208,-7.72,74.8822328219,1.3832222208,0,1.3832222208,73.1,-7.72,73.5065194388,134.26,1.3832222208,0.0,1.3832222208,1.3832222208,0,1.3832222208,0.0,0.0,0.0,133.61,77.9132222208,-13.46,79.0673244573,1.3832222208,0,1.3832222208,76.53,-13.46,77.7046491531,134.08
2021-03-23 05:30:00,75.7686666652,-6.36,76.0351264103,1.4486666652,0,1.4486666652,74.32,-6.36,74.5916349197,133.26,1.4486666652,0.0,1.4486666652,1.4486666652,0,1.4486666652,0.0,0.0,0.0,132.78,79.2586666652,-11.95,80.1544680074,1.4486666652,0,1.4486666652,77.81,-11.95,78.7222878224,133.13
2021-03-23 06:00:00,79.3201111096,-5.42,79.5050717027,1.4801111096000001,0,1.4801111096000001,77.84,-5.42,78.0284691635,133.08,1.4801111096000001,0.0,1.4801111096000001,1.4801111096000001,0,1.4801111096000001,0.0,0.0,0.0,132.78,83.0101111096,-10.95,83.7292126228,1.4801111096000001,0,1.4801111096000001,81.53,-10.95,82.2620410639,132.94
2021-03-23 06:30:00,87.6215555502,-3.08,87.6756716372,5.3615555502,0,5.3615555502,82.26,-3.08,82.3176408797,133.75,5.3615555502,0.0,5.3615555502,5.3615555502,0,5.3615555502,0.0,0.0,0.0,133.74,91.5115555502,-8.51,91.9063920476,5.3615555502,0,5.3615555502,86.15,-8.51,86.5692936323,133.58
2021-03-23 07:00:00,92.2891111033,-1.4100000000000001,92.299881518,7.8091111033,0,7.8091111033,84.48,-1.4100000000000001,84.491765871,133.34,7.8091111033,0.0,7.8091111033,7.8091111033,0,7.8091111033,0.0,0.0,0.0,133.53,96.2691111033,-6.72,96.5033686076,7.8091111033,0,7.8091111033,88.46,-6.72,88.7148803753,133.21
2021-03-23 07:30:00,99.9965555492,2.4,100.0253523948,6.3865555492,0,6.3865555492,93.61,2.4,93.6407608897,131.89,6.3865555492,0.0,6.3865555492,6.3865555492,0,6.3865555492,0.0,0.0,0.0,132.57,104.3865555492,-2.5300000000000002,104.4172106476,6.3865555492,0,6.3865555492,98.0,-2.5300000000000002,98.0326522134,131.73
2021-03-23 08:00:00,103.9211111009,4.72,104.0282448782,10.2111111009,0,10.2111111009,93.71,4.72,93.8287935551,131.24,10.2111111009,0.0,10.2111111009,10.2111111009,0,10.2111111009,0.0,0.0,0.0,132.19,108.3011111009,-0.07,108.301133723,10.2111111009,0,10.2111111009,98.09,-0.07,98.0900249771,131.07
2021-03-23 08:30:00,106.0712222103,5.84,106.2318680113,11.9712222103,0,11.9712222103,94.1,5.84,94.2810458152,131.32,11.9712222103,0.0,11.9712222103,11.9712222103,0,11.9712222103,0.0,0.0,0.0,132.33,110.4412222103,1.11,110.4468001496,11.9712222103,0,11.9712222103,98.47,1.11,98.4762560214,131.18
2021-03-23 09:00:00,108.9603333195,0.53,108.9616223131,13.8203333195,0,13.8203333195,95.14,0.53,95.1414762341,132.28,13.8203333195,0.0,13.8203333195,13.8203333195,0,13.8203333195,0.0,0.0,0.0,132.71,113.4103333195,-4.5,113.4995757862,13.8203333195,0,13.8203333195,99.59,-4.5,99.6916149934,132.12
2021-03-23 09:30:00,107.8197777648,-1.73,107.8336560507,12.9397777648,0,12.9397777648,94.88,-1.73,94.8957707171,132.66,12.9397777648,0.0,12.9397777648,12.9397777648,0,12.9397777648,0.0,0.0,0.0,132.85,112.2497777648,-6.92,112.4628783566,12.9397777648,0,12.9397777648,99.31,-6.92,99.550803613,132.51
2021-03-23 10:00:00,94.0178888733,1.05,94.0237519364,15.5478888733,0,15.5478888733,78.47,1.05,78.4770246633,132.66,15.5478888733,0.0,15.5478888733,15.5478888733,0,15.5478888733,0.0,0.0,0.0,133.06,97.4478888733,-4.11,97.5345228413,15.5478888733,0,15.5478888733,81.9,-4.11,82.0030615282,132.61
2021-03-23 10:30:00,95.1555555387,1.6400000000000001,95.1696871377,16.8555555387,0,16.8555555387,78.3,1.6400000000000001,78.3171730848,133.23,16.8555555387,0.0,16.8555555387,16.8555555387,0,16.8555555387,0.0,0.0,0.0,133.62,98.5755555387,-3.5300000000000002,98.6387401063,16.8555555387,0,16.8555555387,81.72,-3.5300000000000002,81.7962059022,133.12
2021-03-23 11:00:00,95.7477777646,2.63,95.7838913746,13.1577777646,0,13.1577777646,82.59,2.63,82.631864314,133.06,13.1577777646,0.0,13.1577777646,13.1577777646,0,13.1577777646,0.0,0.0,0.0,133.62,99.3677777646,-2.48,99.3987206048,13.1577777646,0,13.1577777646,86.21,-2.48,86.2456636591,132.92
2021-03-23 11:30:00,99.1785555437,2.95,99.2224187356,11.8085555437,0,11.8085555437,87.37,2.95,87.4197883777,132.77,11.8085555437,0.0,11.8085555437,11.8085555437,0,11.8085555437,0.0,0.0,0.0,133.4,102.9885555437,-2.07,103.00935624,11.8085555437,0,11.8085555437,91.18,-2.07,91.2034939024,132.63
2021-03-23 12:00:00,97.2125555425,2.62,97.2478552726,13.0125555425,0,13.0125555425,84.2,2.62,84.2407526082,132.94,13.0125555425,0.0,13.0125555425,13.0125555425,0,13.0125555425,0.0,0.0,0.0,133.4,100.8925555425,-2.45,100.9222981501,13.0125555425,0,13.0125555425,87.88,-2.45,87.9141450507,132.77
