Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-23 12:30:00,95.4749999852,2.75,95.5145963828,14.774999985200001,0,14.774999985200001,80.7,2.75,80.7468420435,133.26,14.774999985200001,0.0,14.774999985200001,14.774999985200001,0,14.774999985200001,0.0,0.0,0.0,133.8,98.9749999852,-2.37,99.0033712662,14.774999985200001,0,14.774999985200001,84.2,-2.37,84.2333479092,133.12
2021-03-23 13:00:00,94.8563333179,3.05,94.9053553311,15.4463333179,0,15.4463333179,79.41,3.05,79.4685510123,133.35,15.4463333179,0.0,15.4463333179,15.4463333179,0,15.4463333179,0.0,0.0,0.0,133.88,98.2963333179,-2.07,98.3181267302,15.4463333179,0,15.4463333179,82.85,-2.07,82.87585535,133.19
2021-03-23 13:30:00,94.49533331640001,5.27,94.6421730445,16.9353333164,0,16.9353333164,77.56,5.27,77.7388352112,133.51,16.9353333164,0.0,16.9353333164,16.9353333164,0,16.9353333164,0.0,0.0,0.0,134.26,97.8653333164,0.23,97.8656035854,16.9353333164,0,16.9353333164,80.93,0.23,80.930326825,133.35
2021-03-23 14:00:00,90.2957777591,3.35,90.3578993842,18.6657777591,0,18.6657777591,71.63,3.35,71.708293802,134.52,18.6657777591,0.0,18.6657777591,18.6657777591,0,18.6657777591,0.0,0.0,0.0,135.04,93.4157777591,-1.88,93.4346934192,18.6657777591,0,18.6657777591,74.75,-1.88,74.7736377342,134.39
2021-03-23 14:30:00,83.775999982,2.85,83.8244634519,17.955999982,0,17.955999982,65.82,2.85,65.881673476,134.22,17.955999982,0.0,17.955999982,17.955999982,0,17.955999982,0.0,0.0,0.0,134.64,86.635999982,-2.42,86.6697922744,17.955999982,0,17.955999982,68.68,-2.42,68.7226221851,134.08
2021-03-23 15:00:00,85.4048888737,3.1,85.4611317707,15.2048888737,0,15.2048888737,70.2,3.1,70.2684139568,134.11,15.2048888737,0.0,15.2048888737,15.2048888737,0,15.2048888737,0.0,0.0,0.0,134.64,88.4848888737,-2.14,88.5107629556,15.2048888737,0,15.2048888737,73.28,-2.14,73.3112406115,134.0
2021-03-23 15:30:00,85.8698663167,2.87,85.9178144581,13.6098663167,0,13.6098663167,72.26,2.87,72.31697242,133.96,13.6098663167,0.0,13.6098663167,13.6098663167,0,13.6098663167,0.0,0.0,0.0,134.46,89.0298663167,-2.35,89.0608757894,13.6098663167,0,13.6098663167,75.42,-2.35,75.4566027595,133.81
2021-03-23 16:00:00,84.6802176104,-0.05,84.6802323719,19.2702176104,0,19.2702176104,65.41,-0.05,65.4100191102,134.27,19.2702176104,0.0,19.2702176104,19.2702176104,0,19.2702176104,0.0,0.0,0.0,134.37,87.5702176104,-5.51,87.7433935538,19.2702176104,0,19.2702176104,68.3,-5.51,68.5218950409,134.14
2021-03-23 16:30:00,90.0841064407,0.54,90.0857249137,19.0241064407,0,19.0241064407,71.06,0.54,71.0620517576,133.81,19.0241064407,0.0,19.0241064407,19.0241064407,0,19.0241064407,0.0,0.0,0.0,134.03,93.2441064407,-4.76,93.3655235402,19.0241064407,0,19.0241064407,74.22,-4.76,74.37248147,133.69
2021-03-23 17:00:00,95.0161064316,1.8399999999999999,95.0339206885,17.2961064316,0,17.2961064316,77.72,1.8399999999999999,77.7417777003,133.04,17.2961064316,0.0,17.2961064316,17.2961064316,0,17.2961064316,0.0,0.0,0.0,133.42,98.4861064316,-3.32,98.542049705,17.2961064316,0,17.2961064316,81.19,-3.32,81.2578519283,132.86
2021-03-23 17:30:00,102.5854429798,3.84,102.657287668,12.4454429798,0,12.4454429798,90.14,3.84,90.2217556912,132.0,12.4454429798,0.0,12.4454429798,12.4454429798,0,12.4454429798,0.0,0.0,0.0,132.76,106.6354429798,-1.08,106.6409119405,12.4454429798,0,12.4454429798,94.19,-1.08,94.1961915366,131.85
2021-03-23 18:00:00,107.0035555447,3.92,107.075334691,10.7835555447,0,10.7835555447,96.22,3.92,96.2998172376,131.59,10.7835555447,0.0,10.7835555447,10.7835555447,0,10.7835555447,0.0,0.0,0.0,132.42,111.3535555447,-0.93,111.357439053,10.7835555447,0,10.7835555447,100.57,-0.93,100.5742998981,131.45
2021-03-23 18:30:00,115.210999991,3.8200000000000003,115.2743116176,9.030999991,0,9.030999991,106.18,3.8200000000000003,106.2486931684,131.59,9.030999991,0.0,9.030999991,9.030999991,0,9.030999991,0.0,0.0,0.0,132.42,119.980999991,-0.96,119.9848405376,9.030999991,0,9.030999991,110.95,-0.96,110.9541531444,131.37
2021-03-23 19:00:00,118.4044444374,4.97,118.5087058513,6.9944444375,0,6.9944444375,111.41,4.97,111.5208007504,130.91,6.9944444375,0.0,6.9944444375,6.9944444375,0,6.9944444375,0.0,0.0,0.0,132.06,123.3744444374,0.32,123.3748594336,6.9944444375,0,6.9944444375,116.38,0.32,116.3804399373,130.75
2021-03-23 19:30:00,115.4637777739,4.18,115.5394148238,3.8537777739,0,3.8537777739,111.61,4.18,111.6882469197,131.03,3.8537777739,0.0,3.8537777739,3.8537777739,0,3.8537777739,0.0,0.0,0.0,132.06,120.4437777739,-0.52,120.4449002841,3.8537777739,0,3.8537777739,116.59,-0.52,116.5911596134,130.87
2021-03-23 20:00:00,111.6824444418,1.45,111.6918568943,2.6724444418,0,2.6724444418,109.01,1.45,109.0196431842,131.03,2.6724444418,0.0,2.6724444418,2.6724444418,0,2.6724444418,0.0,0.0,0.0,131.76,116.5524444418,-3.38,116.6014438391,2.6724444418,0,2.6724444418,113.88,-3.38,113.9301487755,130.87
2021-03-23 20:30:00,106.0489999944,-0.93,106.0530777479,5.6189999944,0,5.6189999944,100.43,-0.93,100.434305892,131.4,5.6189999944,0.0,5.6189999944,5.6189999944,0,5.6189999944,0.0,0.0,0.0,131.76,110.5589999944,-5.99,110.7211478434,5.6189999944,0,5.6189999944,104.94,-5.99,105.1108162845,131.25
2021-03-23 21:00:00,100.4198888821,-1.97,100.4392103866,6.8198888821,0,6.8198888821,93.6,-1.97,93.6207290081,131.95,6.8198888821,0.0,6.8198888821,6.8198888821,0,6.8198888821,0.0,0.0,0.0,132.19,104.6398888821,-7.15,104.8838826763,6.8198888821,0,6.8198888821,97.82,-7.15,98.0809609455,131.84
2021-03-23 21:30:00,95.1161111045,-3.26,95.1719611631,6.6361111045,0,6.6361111045,88.48,-3.26,88.5400361418,132.69,6.6361111045,0.0,6.6361111045,6.6361111045,0,6.6361111045,0.0,0.0,0.0,132.72,99.1061111045,-8.59,99.4776827145,6.6361111045,0,6.6361111045,92.47,-8.59,92.8681269328,132.55
2021-03-23 22:00:00,88.4595555495,-2.54,88.4960144188,6.0695555495,0,6.0695555495,82.39,-2.54,82.4291435113,132.69,6.0695555495,0.0,6.0695555495,6.0695555495,0,6.0695555495,0.0,0.0,0.0,132.81,92.1495555495,-7.88,92.4858637196,6.0695555495,0,6.0695555495,86.08,-7.88,86.4399259602,132.55
2021-03-23 22:30:00,82.8399999985,-2.36,82.8736097908,1.4499999986,0,1.4499999986,81.39,-2.36,81.4242083167,132.9,1.4499999986,0.0,1.4499999986,1.4499999986,0,1.4499999986,0.0,0.0,0.0,132.96,86.4899999986,-7.72,86.8338557232,1.4499999986,0,1.4499999986,85.04,-7.72,85.3896949286,132.77
2021-03-23 23:00:00,77.0188888876,-3.37,77.0925816501,1.3288888876,0,1.3288888876,75.69,-3.37,75.7649853164,133.77,1.3288888876,0.0,1.3288888876,1.3288888876,0,1.3288888876,0.0,0.0,0.0,133.69,80.3888888876,-8.87,80.8767602997,1.3288888876,0,1.3288888876,79.06,-8.87,79.5560211423,133.65
2021-03-23 23:30:00,73.6336666654,-4.18,73.7522153334,1.3036666654,0,1.3036666654,72.33,-4.18,72.4506818463,133.57,1.3036666654,0.0,1.3036666654,1.3036666654,0,1.3036666654,0.0,0.0,0.0,133.38,76.8736666654,-9.72,77.4857343424,1.3036666654,0,1.3036666654,75.57,-9.72,76.1925409735,133.45
2021-03-24 00:00:00,70.1691111098,-5.64,70.3954100346,1.2791111098,0,1.2791111098,68.89,-5.64,69.1204868328,132.38,1.2791111098,0.0,1.2791111098,1.2791111098,0,1.2791111098,0.0,0.0,0.0,131.97,73.2791111098,-11.19,74.1285655132,1.2791111098,0,1.2791111098,72.0,-11.19,72.864367835,132.21
2021-03-24 00:30:00,80.4605555543,-4.17,80.5685416283,1.2605555543,0,1.2605555543,79.2,-4.17,79.3097024329,131.91,1.2605555543,0.0,1.2605555543,1.2605555543,0,1.2605555543,0.0,0.0,0.0,131.8,84.0005555543,-9.54,84.5405520057,1.2605555543,0,1.2605555543,82.74,-9.54,83.2881696281,131.8
2021-03-24 01:00:00,82.0621111098,-3.85,82.1523741581,1.2621111098,0,1.2621111098,80.8,-3.85,80.8916713883,131.76,1.2621111098,0.0,1.2621111098,1.2621111098,0,1.2621111098,0.0,0.0,0.0,131.68,85.6721111098,-9.19,86.1636043931,1.2621111098,0,1.2621111098,84.41,-9.19,84.9087993084,131.66
2021-03-24 01:30:00,80.5659999987,-5.02,80.7222444918,1.2959999987,0,1.2959999987,79.27,-5.02,79.4287938974,132.33,1.2959999987,0.0,1.2959999987,1.2959999987,0,1.2959999987,0.0,0.0,0.0,132.09,84.1259999987,-10.48,84.7762600955,1.2959999987,0,1.2959999987,82.83,-10.48,83.4903545327,132.2
2021-03-24 02:00:00,77.1908888876,-5.87,77.4137599349,1.3308888876,0,1.3308888876,75.86,-5.87,76.0867695464,132.73,1.3308888876,0.0,1.3308888876,1.3308888876,0,1.3308888876,0.0,0.0,0.0,132.36,80.5808888876,-11.41,81.3846899233,1.3308888876,0,1.3308888876,79.25,-11.41,80.067163057,132.6
2021-03-24 02:30:00,76.6398888875,-6.06,76.8791009878,1.3398888875,0,1.3398888875,75.3,-6.06,75.5434550441,132.93,1.3398888875,0.0,1.3398888875,1.3398888875,0,1.3398888875,0.0,0.0,0.0,132.5,80.0098888875,-11.62,80.8492839783,1.3398888875,0,1.3398888875,78.67,-11.62,79.5235392824,132.8
2021-03-24 03:00:00,74.230333332,-6.6,74.5231667777,1.3403333320000002,0,1.3403333320000002,72.89,-6.6,73.1881964527,133.24,1.3403333320000002,0.0,1.3403333320000002,1.3403333320000002,0,1.3403333320000002,0.0,0.0,0.0,132.74,77.510333332,-12.22,78.4677014652,1.3403333320000002,0,1.3403333320000002,76.17,-12.22,77.1440036555,133.12
2021-03-24 03:30:00,71.192333332,-7.04,71.5395689479,1.342333332,0,1.342333332,69.85,-7.04,70.2038752492,133.5,1.342333332,0.0,1.342333332,1.342333332,0,1.342333332,0.0,0.0,0.0,132.92,74.312333332,-12.73,75.3947994576,1.342333332,0,1.342333332,72.97,-12.73,74.0720851603,133.37
2021-03-24 04:00:00,68.782333332,-7.62,69.2031341674,1.3323333320000001,0,1.3323333320000001,67.45,-7.62,67.8790608362,133.81,1.3323333320000001,0.0,1.3323333320000001,1.3323333320000001,0,1.3323333320000001,0.0,0.0,0.0,133.15,71.792333332,-13.37,73.0266802289,1.3323333320000001,0,1.3323333320000001,70.46,-13.37,71.7172817388,133.7
2021-03-24 04:30:00,67.3012222209,-8.9,67.8871454137,1.3212222209,0,1.3212222209,65.98,-8.9,66.5775517724,133.81,1.3212222209,0.0,1.3212222209,1.3212222209,0,1.3212222209,0.0,0.0,0.0,133.08,70.2612222209,-14.71,71.7845627414,1.3212222209,0,1.3212222209,68.94,-14.71,70.491898116,133.7
2021-03-24 05:00:00,66.1483333321,-8.63,66.7089117181,1.2783333320999999,0,1.2783333320999999,64.87,-8.63,65.4415296276,133.62,1.2783333320999999,0.0,1.2783333320999999,1.2783333320999999,0,1.2783333320999999,0.0,0.0,0.0,132.86,69.0583333321,-14.41,70.5457404993,1.2783333320999999,0,1.2783333320999999,67.78,-14.41,69.2948519011,133.49
2021-03-24 05:30:00,67.4356666654,-9.16,68.0549391199,1.2656666654,0,1.2656666654,66.17,-9.16,66.8010067289,133.09,1.2656666654,0.0,1.2656666654,1.2656666654,0,1.2656666654,0.0,0.0,0.0,132.71,70.4456666654,-14.77,71.9773912554,1.2656666654,0,1.2656666654,69.18,-14.77,70.7391355616,132.97
2021-03-24 06:00:00,68.1369999986,-17.73,70.405991711,1.3769999986,0,1.3769999986,66.76,-17.73,69.0742390476,131.6,1.3769999986,0.0,1.3769999986,1.3769999986,0,1.3769999986,0.0,0.0,0.0,134.11,71.3769999986,-22.49,74.8363296054,1.3769999986,0,1.3769999986,70.0,-22.49,73.5241463738,131.44
2021-03-24 06:30:00,78.61733333,-15.67,80.1637948198,3.35733333,0,3.35733333,75.26,-15.67,76.8740300752,131.37,3.35733333,0.0,3.35733333,3.35733333,0,3.35733333,0.0,0.0,0.0,134.11,82.25733333,-20.28,84.7204065533,3.35733333,0,3.35733333,78.9,-20.28,81.4646450922,131.21
2021-03-24 07:00:00,85.1652222164,-13.24,86.188239773,5.8452222164,0,5.8452222164,79.32,-13.24,80.4174110501,131.06,5.8452222164,0.0,5.8452222164,5.8452222164,0,5.8452222164,0.0,0.0,0.0,134.11,88.9752222164,-17.67,90.7128384985,5.8452222164,0,5.8452222164,83.13,-17.67,84.9872096259,130.9
2021-03-24 07:30:00,93.6563333284,-5.9,93.8419883236,4.9163333284,0,4.9163333284,88.74,-5.9,88.9359185032,130.83,4.9163333284,0.0,4.9163333284,4.9163333284,0,4.9163333284,0.0,0.0,0.0,133.34,97.8363333284,-10.93,98.4449745754,4.9163333284,0,4.9163333284,92.92,-10.93,93.560629006,130.71
2021-03-24 08:00:00,93.6491111015,3.87,93.7290398441,9.5991111015,0,9.5991111015,84.05,3.87,84.1390480098,131.76,9.5991111015,0.0,9.5991111015,9.5991111015,0,9.5991111015,0.0,0.0,0.0,132.54,97.3891111015,-1.06,97.3948795427,9.5991111015,0,9.5991111015,87.79,-1.06,87.7963991289,131.62
2021-03-24 08:30:00,95.0579999892,3.33,95.116309127,10.8179999892,0,10.8179999892,84.24,3.33,84.305791616,131.36,10.8179999892,0.0,10.8179999892,10.8179999892,0,10.8179999892,0.0,0.0,0.0,132.08,98.8079999892,-1.58,98.8206317621,10.8179999892,0,10.8179999892,87.99,-1.58,88.0041845596,131.19
2021-03-24 09:00:00,100.9692222122,1.8599999999999999,100.9863527123,10.0592222122,0,10.0592222122,90.91,1.8599999999999999,90.9290256189,131.43,10.0592222122,0.0,10.0592222122,10.0592222122,0,10.0592222122,0.0,0.0,0.0,132.08,105.0192222122,-3.1,105.0649657785,10.0592222122,0,10.0592222122,94.96,-3.1,95.0105867785,131.29
2021-03-24 09:30:00,102.6344444367,1.0,102.6393159799,7.7544444367,0,7.7544444367,94.88,1.0,94.8852696682,131.43,7.7544444367,0.0,7.7544444367,7.7544444367,0,7.7544444367,0.0,0.0,0.0,131.89,106.8444444367,-3.96,106.9178044433,7.7544444367,0,7.7544444367,99.09,-3.96,99.1690964968,131.22
2021-03-24 10:00:00,104.96577777,3.29,105.0173252509,7.77577777,0,7.77577777,97.19,3.29,97.2456693123,131.74,7.77577777,0.0,7.77577777,7.77577777,0,7.77577777,0.0,0.0,0.0,132.5,109.43577777,-1.57,109.4470390469,7.77577777,0,7.77577777,101.66,-1.57,101.6721225312,131.56
2021-03-24 10:30:00,103.5364444348,3.05,103.5813584879,9.6664444348,0,9.6664444348,93.87,3.05,93.9195368387,132.41,9.6664444348,0.0,9.6664444348,9.6664444348,0,9.6664444348,0.0,0.0,0.0,133.12,107.8864444348,-1.88,107.9028233772,9.6664444348,0,9.6664444348,98.22,-1.88,98.2379906146,132.28
2021-03-24 11:00:00,98.5833333212,2.31,98.6103935126,12.1433333212,0,12.1433333212,86.44,2.31,86.4708604097,132.74,12.1433333212,0.0,12.1433333212,12.1433333212,0,12.1433333212,0.0,0.0,0.0,133.36,102.5633333212,-2.75,102.6001941614,12.1433333212,0,12.1433333212,90.42,-2.75,90.4618090688,132.66
2021-03-24 11:30:00,95.7045555419,2.12,95.7280332582,13.6245555419,0,13.6245555419,82.08,2.12,82.1073736031,132.95,13.6245555419,0.0,13.6245555419,13.6245555419,0,13.6245555419,0.0,0.0,0.0,133.36,99.4745555419,-2.99,99.5194820136,13.6245555419,0,13.6245555419,85.85,-2.99,85.902052362,132.78
2021-03-24 12:00:00,95.210999985,2.7800000000000002,95.251576985,15.030999985,0,15.030999985,80.18,2.7800000000000002,80.228179588,133.04,15.030999985,0.0,15.030999985,15.030999985,0,15.030999985,0.0,0.0,0.0,133.53,98.930999985,-2.31,98.9579651065,15.030999985,0,15.030999985,83.9,-2.31,83.9317943333,132.78
2021-03-24 12:30:00,89.8659999831,1.9500000000000002,89.887153993,16.9259999831,0,16.9259999831,72.94,1.9500000000000002,72.9660612888,133.18,16.9259999831,0.0,16.9259999831,16.9259999831,0,16.9259999831,0.0,0.0,0.0,133.53,93.1959999831,-3.21,93.2512654758,16.9259999831,0,16.9259999831,76.27,-3.21,76.3375202636,133.02
2021-03-24 13:00:00,88.808333316,1.77,88.8259701122,17.328333316,0,17.328333316,71.48,1.77,71.5019111633,133.39,17.328333316,0.0,17.328333316,17.328333316,0,17.328333316,0.0,0.0,0.0,133.68,92.068333316,-3.44,92.1325762127,17.328333316,0,17.328333316,74.74,-3.44,74.8191232239,133.21
2021-03-24 13:30:00,84.500111092,1.48,84.5130710278,19.160111092,0,19.160111092,65.34,1.48,65.3567594056,133.68,19.160111092,0.0,19.160111092,19.160111092,0,19.160111092,0.0,0.0,0.0,133.92,87.450111092,-3.8200000000000003,87.5335040427,19.160111092,0,19.160111092,68.29,-3.8200000000000003,68.3967579641,133.55
2021-03-24 14:00:00,82.4056666465,2.94,82.4580953907,20.1456666465,0,20.1456666465,62.26,2.94,62.3293767015,133.99,20.1456666465,0.0,20.1456666465,20.1456666465,0,20.1456666465,0.0,0.0,0.0,134.38,85.2156666465,-2.33,85.2475145797,20.1456666465,0,20.1456666465,65.07,-2.33,65.1117024812,133.84
2021-03-24 14:30:00,76.7553333125,2.43,76.7937894098,20.7853333125,0,20.7853333125,55.97,2.43,56.0227257459,134.25,20.7853333125,0.0,20.7853333125,20.7853333125,0,20.7853333125,0.0,0.0,0.0,134.56,79.2853333125,-2.95,79.3401952259,20.7853333125,0,20.7853333125,58.5,-2.95,58.5743331161,134.14
2021-03-24 15:00:00,75.036222201,2.24,75.0696492745,21.186222201,0,21.186222201,53.85,2.24,53.8965685364,134.35,21.186222201,0.0,21.186222201,21.186222201,0,21.186222201,0.0,0.0,0.0,134.56,77.456222201,-3.15,77.5202480495,21.186222201,0,21.186222201,56.27,-3.15,56.3580996841,134.14
2021-03-24 15:30:00,77.19288887,2.48,77.232716462,18.88288887,0,18.88288887,58.31,2.48,58.3627149814,134.11,18.88288887,0.0,18.88288887,18.88288887,0,18.88288887,0.0,0.0,0.0,134.46,79.85288887,-2.87,79.9044476915,18.88288887,0,18.88288887,60.97,-2.87,61.0375114172,133.96
2021-03-24 16:00:00,80.897999985,3.5,80.9736772141,15.027999985,0,15.027999985,65.87,3.5,65.9629206449,133.54,15.027999985,0.0,15.027999985,15.027999985,0,15.027999985,0.0,0.0,0.0,134.04,83.997999985,-1.71,84.0154039535,15.027999985,0,15.027999985,68.97,-1.71,68.9911950904,133.4
2021-03-24 16:30:00,88.6728888775,3.79,88.7538468005,11.3928888775,0,11.3928888775,77.28,3.79,77.3728796155,133.34,11.3928888775,0.0,11.3928888775,11.3928888775,0,11.3928888775,0.0,0.0,0.0,134.04,92.2928888775,-1.33,92.3024714585,11.3928888775,0,11.3928888775,80.9,-1.33,80.9109318943,133.22
2021-03-24 17:00:00,99.0719999916,5.05,99.2006233969,8.3619999916,0,8.3619999916,90.71,5.05,90.8504628497,132.62,8.3619999916,0.0,8.3619999916,8.3619999916,0,8.3619999916,0.0,0.0,0.0,133.52,103.3319999916,0.13,103.3320817669,8.3619999916,0,8.3619999916,94.97,0.13,94.9700889754,132.47
2021-03-24 17:30:00,106.000444438,5.65,106.1509148385,6.450444438,0,6.450444438,99.55,5.65,99.7102050946,132.11,6.450444438,0.0,6.450444438,6.450444438,0,6.450444438,0.0,0.0,0.0,133.18,110.650444438,0.86,110.6537864437,6.450444438,0,6.450444438,104.2,0.86,104.2035488839,131.95
2021-03-24 18:00:00,111.4616666596,3.64,111.5210865018,7.0516666596,0,7.0516666596,104.41,3.64,104.4734305936,132.3,7.0516666596,0.0,7.0516666596,7.0516666596,0,7.0516666596,0.0,0.0,0.0,133.18,116.3616666596,-1.22,116.3680620609,7.0516666596,0,7.0516666596,109.31,-1.22,109.3168079483,132.11
2021-03-24 18:30:00,112.2498888815,3.49,112.304130173,7.4098888815,0,7.4098888815,104.84,3.49,104.8980729089,132.3,7.4098888815,0.0,7.4098888815,7.4098888815,0,7.4098888815,0.0,0.0,0.0,133.18,117.1498888815,-1.37,117.1578992853,7.4098888815,0,7.4098888815,109.74,-1.37,109.7485512433,132.19
2021-03-24 19:00:00,118.5897777726,5.17,118.7024190662,5.1697777726,0,5.1697777726,113.42,5.17,113.5377703674,131.54,5.1697777726,0.0,5.1697777726,5.1697777726,0,5.1697777726,0.0,0.0,0.0,132.72,123.8997777726,0.5,123.9007866484,5.1697777726,0,5.1697777726,118.73,0.5,118.7310528042,131.36
2021-03-24 19:30:00,116.8578888808,3.92,116.9236186306,8.1178888808,0,8.1178888808,108.74,3.92,108.8106336715,132.09,8.1178888808,0.0,8.1178888808,8.1178888808,0,8.1178888808,0.0,0.0,0.0,133.06,121.9478888808,-0.87,121.950992216,8.1178888808,0,8.1178888808,113.83,-0.87,113.8333246462,131.93
2021-03-24 20:00:00,105.9976666557,0.97,106.0021048681,10.9176666557,0,10.9176666557,95.08,0.97,95.0849478098,132.49,10.9176666557,0.0,10.9176666557,10.9176666557,0,10.9176666557,0.0,0.0,0.0,133.06,110.4276666557,-4.06,110.5022767324,10.9176666557,0,10.9176666557,99.51,-4.06,99.5927893976,132.33
2021-03-24 20:30:00,103.870777769,1.54,103.8821932495,8.810777769,0,8.810777769,95.06,1.54,95.0724734084,132.13,8.810777769,0.0,8.810777769,8.810777769,0,8.810777769,0.0,0.0,0.0,132.74,108.330777769,-3.43,108.385064986,8.810777769,0,8.810777769,99.52,-3.43,99.5790906767,131.98
2021-03-24 21:00:00,99.5416666624,-0.56,99.5432418697,4.2416666624,0,4.2416666624,95.3,-0.56,95.3016453163,131.65,4.2416666624,0.0,4.2416666624,4.2416666624,0,4.2416666624,0.0,0.0,0.0,132.01,104.0216666624,-5.64,104.1744533714,4.2416666624,0,4.2416666624,99.78,-5.64,99.9392715603,131.51
2021-03-24 21:30:00,92.8383333321,-2.33,92.8675671905,1.2283333321,0,1.2283333321,91.61,-2.33,91.6396257085,131.99,1.2283333321,0.0,1.2283333321,1.2283333321,0,1.2283333321,0.0,0.0,0.0,132.16,97.1483333321,-7.54,97.4404960435,1.2283333321,0,1.2283333321,95.92,-7.54,96.2158926581,131.85
2021-03-24 22:00:00,86.0678888875,-4.98,86.2118431398,1.3578888875000001,0,1.3578888875000001,84.71,-4.98,84.8562578718,132.91,1.3578888875000001,0.0,1.3578888875000001,1.3578888875000001,0,1.3578888875000001,0.0,0.0,0.0,132.74,90.0578888875,-10.4,90.6564027021,1.3578888875000001,0,1.3578888875000001,88.7,-10.4,89.307614457,132.81
2021-03-24 22:30:00,80.568555554,-6.31,80.8152723442,1.5185555540000002,0,1.5185555540000002,79.05,-6.31,79.3014413488,133.7,1.5185555540000002,0.0,1.5185555540000002,1.5185555540000002,0,1.5185555540000002,0.0,0.0,0.0,133.28,84.288555554,-11.92,85.1272400433,1.5185555540000002,0,1.5185555540000002,82.77,-11.92,83.6239158375,133.58
2021-03-24 23:00:00,78.3407777758,-8.3,78.7792324316,1.9907777758,0,1.9907777758,76.35,-8.3,76.7998209633,134.13,1.9907777758,0.0,1.9907777758,1.9907777758,0,1.9907777758,0.0,0.0,0.0,133.5,81.9107777758,-14.03,83.1036486313,1.9907777758,0,1.9907777758,79.92,-14.03,81.1421425648,134.0
2021-03-24 23:30:00,77.3808888856,-9.53,77.9655235648,3.2608888856,0,3.2608888856,74.12,-9.53,74.7301498727,134.28,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,133.5,80.8308888856,-15.32,82.2698911999,3.2608888856,0,3.2608888856,77.57,-15.32,79.0683710468,134.14
2021-03-25 00:00:00,75.4837777753,-9.64,76.0968482083,2.4837777753,0,2.4837777753,73.0,-9.64,73.6337531299,133.81,2.4837777753,0.0,2.4837777753,2.4837777753,0,2.4837777753,0.0,0.0,0.0,132.92,78.8937777753,-15.42,80.3865944773,2.4837777753,0,2.4837777753,76.41,-15.42,77.9503976898,133.62
2021-03-25 00:30:00,86.3129999975,-7.46,86.6347826717,2.4629999975,0,2.4629999975,83.85,-7.46,84.1811980195,133.11,2.4629999975,0.0,2.4629999975,2.4629999975,0,2.4629999975,0.0,0.0,0.0,132.59,90.2029999975,-13.03,91.1392457098,2.4629999975,0,2.4629999975,87.74,-13.03,88.7022463075,132.97
2021-03-25 01:00:00,88.2418888858,-6.78,88.5019737302,3.0518888858,0,3.0518888858,85.19,-6.78,85.4593733888,131.92,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,131.5,92.1818888858,-12.2,92.9857012586,3.0518888858,0,3.0518888858,89.13,-12.2,89.9610854759,131.76
2021-03-25 01:30:00,86.3794444409,-7.5,86.7044313857,3.5894444409,0,3.5894444409,82.79,-7.5,83.129020805,132.16,3.5894444409,0.0,3.5894444409,3.5894444409,0,3.5894444409,0.0,0.0,0.0,131.64,90.1894444409,-13.0,91.1215445905,3.5894444409,0,3.5894444409,86.6,-13.0,87.5703146049,132.03
2021-03-25 02:00:00,82.690111107,-8.47,83.1227729019,4.080111107,0,4.080111107,78.61,-8.47,79.0649922532,132.88,4.080111107,0.0,4.080111107,4.080111107,0,4.080111107,0.0,0.0,0.0,132.19,86.330111107,-14.1,87.4739851828,4.080111107,0,4.080111107,82.25,-14.1,83.4498202515,132.77
2021-03-25 02:30:00,81.5264444401,-9.3,82.0551713364,4.3464444401,0,4.3464444401,77.18,-9.3,77.7382942957,133.36,4.3464444401,0.0,4.3464444401,4.3464444401,0,4.3464444401,0.0,0.0,0.0,132.55,85.0964444401,-15.02,86.4118351636,4.3464444401,0,4.3464444401,80.75,-15.02,82.1350284592,133.2
2021-03-25 03:00:00,79.0256666622,-10.05,79.6621521891,4.4956666622,0,4.4956666622,74.53,-10.05,75.2045437457,133.43,4.4956666622,0.0,4.4956666622,4.4956666622,0,4.4956666622,0.0,0.0,0.0,132.55,82.4856666622,-15.8,83.9852677837,4.4956666622,0,4.4956666622,77.99,-15.8,79.5743683607,133.34
2021-03-25 03:30:00,76.9734444408,-10.6,77.6998786941,3.6434444408,0,3.6434444408,73.33,-10.6,74.0921649029,133.94,3.6434444408,0.0,3.6434444408,3.6434444408,0,3.6434444408,0.0,0.0,0.0,132.96,80.3634444408,-16.43,82.0257770606,3.6434444408,0,3.6434444408,76.72,-16.43,78.4595647452,133.75
2021-03-25 04:00:00,75.3852222197,-10.59,76.1254217007,2.5352222197,0,2.5352222197,72.85,-10.59,73.6156953373,134.16,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,133.19,78.7452222197,-16.44,80.4430458301,2.5352222197,0,2.5352222197,76.21,-16.44,77.9630534292,134.02
2021-03-25 04:30:00,73.981555553,-10.7,74.7513248179,2.591555553,0,2.591555553,71.39,-10.7,72.187409567,134.16,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,133.19,77.271555553,-16.57,79.0282114031,2.591555553,0,2.591555553,74.68,-16.57,76.4961914085,134.02
2021-03-25 05:00:00,73.0645555529,-11.02,73.89093096,2.6645555529,0,2.6645555529,70.4,-11.02,71.2572831365,134.28,2.6645555529,0.0,2.6645555529,2.6645555529,0,2.6645555529,0.0,0.0,0.0,133.19,76.3045555529,-16.91,78.155827026,2.6645555529,0,2.6645555529,73.64,-16.91,75.5565860796,134.16
2021-03-25 05:30:00,74.0939999973,-10.64,74.8540609159,2.7339999972999998,0,2.7339999972999998,71.36,-10.64,72.148868321,133.9,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,132.91,77.3839999973,-16.48,79.1193646055,2.7339999972999998,0,2.7339999972999998,74.65,-16.48,76.4474518869,133.73
2021-03-25 06:00:00,76.0629999972,-15.83,77.6927851771,2.7729999972,0,2.7729999972,73.29,-15.83,74.9800840224,133.06,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,133.83,79.5929999972,-21.17,82.3602728781,2.7729999972,0,2.7729999972,76.82,-21.17,79.6836325728,132.9
2021-03-25 06:30:00,83.3401111073,-18.23,85.3106500935,3.8301111073,0,3.8301111073,79.51,-18.23,81.5731144434,131.17,3.8301111073,0.0,3.8301111073,3.8301111073,0,3.8301111073,0.0,0.0,0.0,133.68,87.3001111073,-22.88,90.248566744,3.8301111073,0,3.8301111073,83.47,-22.88,86.549034079,130.99
2021-03-25 07:00:00,87.5731111055,-15.48,88.9307606439,5.6231111055,0,5.6231111055,81.95,-15.48,83.3992380061,131.25,5.6231111055,0.0,5.6231111055,5.6231111055,0,5.6231111055,0.0,0.0,0.0,134.05,91.6031111055,-19.97,93.7546311614,5.6231111055,0,5.6231111055,85.98,-19.97,88.2686881063,131.08
2021-03-25 07:30:00,92.2149999898,-12.99,93.1254332774,10.2449999898,0,10.2449999898,81.97,-12.99,82.9928972865,130.1,10.2449999898,0.0,10.2449999898,10.2449999898,0,10.2449999898,0.0,0.0,0.0,133.15,96.2449999898,-17.29,97.7857051057,10.2449999898,0,10.2449999898,86.0,-17.29,87.72083047940001,129.92
2021-03-25 08:00:00,95.9007777649,-11.25,96.5583848038,12.8807777649,0,12.8807777649,83.02,-11.25,83.7787735647,129.97,12.8807777649,0.0,12.8807777649,12.8807777649,0,12.8807777649,0.0,0.0,0.0,133.15,99.9807777649,-15.46,101.1690047518,12.8807777649,0,12.8807777649,87.1,-15.46,88.4614130568,129.82
2021-03-25 08:30:00,97.3932222076,-4.13,97.4807500586,14.5932222076,0,14.5932222076,82.8,-4.13,82.9029366187,131.14,14.5932222076,0.0,14.5932222076,14.5932222076,0,14.5932222076,0.0,0.0,0.0,133.15,101.2632222076,-8.08,101.5850706151,14.5932222076,0,14.5932222076,86.67,-8.08,87.04582299,130.96
2021-03-25 09:00:00,94.8806666498,2.5300000000000002,94.9143919746,16.8806666498,0,16.8806666498,78.0,2.5300000000000002,78.0410206238,132.81,16.8806666498,0.0,16.8806666498,16.8806666498,0,16.8806666498,0.0,0.0,0.0,133.27,98.4006666498,-2.56,98.4339616043,16.8806666498,0,16.8806666498,81.52,-2.56,81.5601863657,132.66
2021-03-25 09:30:00,96.2207777603,3.67,96.2907418852,17.4407777603,0,17.4407777603,78.78,3.67,78.8654379307,132.66,17.4407777603,0.0,17.4407777603,17.4407777603,0,17.4407777603,0.0,0.0,0.0,133.27,99.7807777603,-1.35,99.789909863,17.4407777603,0,17.4407777603,82.34,-1.35,82.351066174,132.52
2021-03-25 10:00:00,92.6098888716,3.59,92.6794454926,17.2998888716,0,17.2998888716,75.31,3.59,75.3955184345,132.74,17.2998888716,0.0,17.2998888716,17.2998888716,0,17.2998888716,0.0,0.0,0.0,133.27,95.9798888716,-1.47,95.9911452573,17.2998888716,0,17.2998888716,78.68,-1.47,78.6937310083,132.52
2021-03-25 10:30:00,88.0249999809,3.77,88.1056951714,19.0749999809,0,19.0749999809,68.95,3.77,69.0529897977,132.85,19.0749999809,0.0,19.0749999809,19.0749999809,0,19.0749999809,0.0,0.0,0.0,133.36,91.0849999809,-1.33,91.0947096242,19.0749999809,0,19.0749999809,72.01,-1.33,72.0222812746,132.73
2021-03-25 11:00:00,87.5741110918,3.77,87.6552213706,19.2641110918,0,19.2641110918,68.31,3.77,68.4139532552,132.85,19.2641110918,0.0,19.2641110918,19.2641110918,0,19.2641110918,0.0,0.0,0.0,133.36,90.6041110918,-1.32,90.6137260394,19.2641110918,0,19.2641110918,71.34,-1.32,71.3522108978,132.73
2021-03-25 11:30:00,86.4362222014,3.89,86.5237112499,20.7862222014,0,20.7862222014,65.65,3.89,65.7651473046,132.85,20.7862222014,0.0,20.7862222014,20.7862222014,0,20.7862222014,0.0,0.0,0.0,133.36,89.3262222014,-1.22,89.3345530732,20.7862222014,0,20.7862222014,68.54,-1.22,68.5508570333,132.73
2021-03-25 12:00:00,85.2942222009,4.15,85.3951218798,21.3142222009,0,21.3142222009,63.98,4.15,64.114451569,132.94,21.3142222009,0.0,21.3142222009,21.3142222009,0,21.3142222009,0.0,0.0,0.0,133.43,88.1242222009,-0.98,88.1296711586,21.3142222009,0,21.3142222009,66.81,-0.98,66.8171871602,132.82
2021-03-25 12:30:00,85.6175555339,3.74,85.6992031212,21.6375555339,0,21.6375555339,63.98,3.74,64.0892190622,133.03,21.6375555339,0.0,21.6375555339,21.6375555339,0,21.6375555339,0.0,0.0,0.0,133.43,88.4775555339,-1.3900000000000001,88.4884734486,21.6375555339,0,21.6375555339,66.84,-1.3900000000000001,66.8544516094,132.82
2021-03-25 13:00:00,86.14811109,3.17,86.2064147519,21.14811109,0,21.14811109,65.0,3.17,65.0772533225,133.03,21.14811109,0.0,21.14811109,21.14811109,0,21.14811109,0.0,0.0,0.0,133.48,89.03811109,-2.01,89.0607956761,21.14811109,0,21.14811109,67.89,-2.01,67.9197482327,133.0
2021-03-25 13:30:00,83.5526666426,2.11,83.5793048732,24.0626666426,0,24.0626666426,59.49,2.11,59.5274071332,133.78,24.0626666426,0.0,24.0626666426,24.0626666426,0,24.0626666426,0.0,0.0,0.0,134.0,86.1626666426,-3.21,86.2224403677,24.0626666426,0,24.0626666426,62.1,-3.21,62.1829084235,133.64
2021-03-25 14:00:00,81.6184444216,4.32,81.732691561,22.8584444216,0,22.8584444216,58.76,4.32,58.9185878989,133.43,22.8584444216,0.0,22.8584444216,22.8584444216,0,22.8584444216,0.0,0.0,0.0,133.89,84.0884444216,-0.9,84.093260641,22.8584444216,0,22.8584444216,61.23,-0.9,61.2366140475,133.23
2021-03-25 14:30:00,78.1538888687,4.25,78.2693608336,20.1938888687,0,20.1938888687,57.96,4.25,58.1156097791,133.64,20.1938888687,0.0,20.1938888687,20.1938888687,0,20.1938888687,0.0,0.0,0.0,134.08,80.5938888687,-0.99,80.5999691252,20.1938888687,0,20.1938888687,60.4,-0.99,60.4081128657,133.52
2021-03-25 15:00:00,77.7846666474,3.73,77.8740474449,19.2746666474,0,19.2746666474,58.51,3.73,58.6287727997,133.87,19.2746666474,0.0,19.2746666474,19.2746666474,0,19.2746666474,0.0,0.0,0.0,134.3,80.2446666474,-1.56,80.2598288395,19.2746666474,0,19.2746666474,60.97,-1.56,60.9899540908,133.74
2021-03-25 15:30:00,77.9803333163,2.22,78.0119271914,17.0403333163,0,17.0403333163,60.94,2.22,60.9804230881,134.06,17.0403333163,0.0,17.0403333163,17.0403333163,0,17.0403333163,0.0,0.0,0.0,134.3,80.5803333163,-3.13,80.6411000506,17.0403333163,0,17.0403333163,63.54,-3.13,63.6170456717,133.86
2021-03-25 16:00:00,82.4645555406,2.18,82.493365312,14.9745555406,0,14.9745555406,67.49,2.18,67.5251990001,133.89,14.9745555406,0.0,14.9745555406,14.9745555406,0,14.9745555406,0.0,0.0,0.0,134.22,85.3745555406,-3.12,85.4315464788,14.9745555406,0,14.9745555406,70.4,-3.12,70.4691024492,133.73
2021-03-25 16:30:00,90.8624444301,2.71,90.9028487332,14.3624444301,0,14.3624444301,76.5,2.71,76.5479856038,133.43,14.3624444301,0.0,14.3624444301,14.3624444301,0,14.3624444301,0.0,0.0,0.0,133.86,94.2124444301,-2.47,94.2448172872,14.3624444301,0,14.3624444301,79.85,-2.47,79.8881931201,133.34
2021-03-25 17:00:00,99.0266666527,3.05,99.0736251902,14.0066666527,0,14.0066666527,85.02,3.05,85.0746901258,132.82,14.0066666527,0.0,14.0066666527,14.0066666527,0,14.0066666527,0.0,0.0,0.0,133.44,102.7766666527,-2.02,102.7965155452,14.0066666527,0,14.0066666527,88.77,-2.02,88.7929800153,132.69
2021-03-25 17:30:00,107.0082222115,2.68,107.0417769885,10.7382222115,0,10.7382222115,96.27,2.68,96.307296193,131.93,10.7382222115,0.0,10.7382222115,10.7382222115,0,10.7382222115,0.0,0.0,0.0,132.64,111.2782222115,-2.26,111.3011695291,10.7382222115,0,10.7382222115,100.54,-2.26,100.5653976276,131.77
2021-03-25 18:00:00,112.5579999928,1.94,112.5747172431,7.2479999928,0,7.2479999928,105.31,1.94,105.3278676325,131.34,7.2479999928,0.0,7.2479999928,7.2479999928,0,7.2479999928,0.0,0.0,0.0,132.08,117.2679999928,-2.93,117.3045980442,7.2479999928,0,7.2479999928,110.02,-2.93,110.0590082637,131.18
2021-03-25 18:30:00,113.6144444371,0.12,113.6145078093,7.3444444371,0,7.3444444371,106.27,0.12,106.2700677519,131.24,7.3444444371,0.0,7.3444444371,7.3444444371,0,7.3444444371,0.0,0.0,0.0,131.78,118.3844444371,-4.83,118.4829337275,7.3444444371,0,7.3444444371,111.04,-4.83,111.1449976382,131.09
2021-03-25 19:00:00,116.3493333267,2.22,116.3705107214,6.6193333267,0,6.6193333267,109.73,2.22,109.7524546423,130.58,6.6193333267,0.0,6.6193333267,6.6193333267,0,6.6193333267,0.0,0.0,0.0,131.41,121.2693333267,-2.54,121.2959307046,6.6193333267,0,6.6193333267,114.65,-2.54,114.6781326147,130.44
2021-03-25 19:30:00,115.1368888801,1.5,115.1466594435,8.7868888801,0,8.7868888801,106.35,1.5,106.3605777532,131.19,8.7868888801,0.0,8.7868888801,8.7868888801,0,8.7868888801,0.0,0.0,0.0,131.91,119.8968888801,-3.36,119.9439600944,8.7868888801,0,8.7868888801,111.11,-3.36,111.1607920987,131.03
2021-03-25 20:00:00,113.5358888835,1.08,113.5410254691,5.3758888835,0,5.3758888835,108.16,1.08,108.1653918774,131.88,5.3758888835,0.0,5.3758888835,5.3758888835,0,5.3758888835,0.0,0.0,0.0,132.6,118.3858888835,-3.83,118.4478264332,5.3758888835,0,5.3758888835,113.01,-3.83,113.0748822683,131.75
2021-03-25 20:30:00,105.1571111069,0.08,105.1571415375,4.2371111069,0,4.2371111069,100.92,0.08,100.9200317083,132.55,4.2371111069,0.0,4.2371111069,4.2371111069,0,4.2371111069,0.0,0.0,0.0,133.07,109.6671111069,-5.01,109.7814891433,4.2371111069,0,4.2371111069,105.43,-5.01,105.5489696776,132.39
2021-03-25 21:00:00,101.0077777748,-3.48,101.0677078548,2.9277777749,0,2.9277777749,98.08,-3.48,98.1417179389,132.2,2.9277777749,0.0,2.9277777749,2.9277777749,0,2.9277777749,0.0,0.0,0.0,132.29,105.3877777748,-8.72,105.7479177304,2.9277777749,0,2.9277777749,102.46,-8.72,102.8303943394,132.03
2021-03-25 21:30:00,94.1453333263,-6.67,94.3813153496,7.0653333263,0,7.0653333263,87.08,-6.67,87.3350748554,132.8,7.0653333263,0.0,7.0653333263,7.0653333263,0,7.0653333263,0.0,0.0,0.0,132.44,98.0553333263,-12.17,98.8076783136,7.0653333263,0,7.0653333263,90.99,-12.17,91.8002668841,132.64
2021-03-25 22:00:00,89.6063333256,-6.51,89.8425014793,7.7663333256,0,7.7663333256,81.84,-6.51,82.0985121668,133.12,7.7663333256,0.0,7.7663333256,7.7663333256,0,7.7663333256,0.0,0.0,0.0,132.74,93.2663333256,-12.04,94.0402601655,7.7663333256,0,7.7663333256,85.5,-12.04,86.3435672184,132.96
2021-03-25 22:30:00,81.6011111063,-8.51,82.0436556583,4.8611111063,0,4.8611111063,76.74,-8.51,77.2104118626,132.73,4.8611111063,0.0,4.8611111063,4.8611111063,0,4.8611111063,0.0,0.0,0.0,132.08,85.0411111063,-14.16,86.2119259626,4.8611111063,0,4.8611111063,80.18,-14.16,81.4207467418,132.55
2021-03-25 23:00:00,77.002555551,-6.39,77.2672353678,4.572555551,0,4.572555551,72.43,-6.39,72.7113264904,133.87,4.572555551,0.0,4.572555551,4.572555551,0,4.572555551,0.0,0.0,0.0,133.41,80.242555551,-12.06,81.1437694549,4.572555551,0,4.572555551,75.67,-12.06,76.6250122349,133.67
2021-03-25 23:30:00,74.5461111083,-7.16,74.8891733255,2.7861111083,0,2.7861111083,71.76,-7.16,72.116317155,132.85,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,132.34,77.7961111083,-12.78,78.8388438752,2.7861111083,0,2.7861111083,75.01,-12.78,76.0909225861,132.69
2021-03-26 00:00:00,71.8608888861,-8.59,72.3724771684,2.8208888861,0,2.8208888861,69.04,-8.59,69.5723343004,133.13,2.8208888861,0.0,2.8208888861,2.8208888861,0,2.8208888861,0.0,0.0,0.0,132.43,74.9808888861,-14.32,76.3360733739,2.8208888861,0,2.8208888861,72.16,-14.32,73.5671665895,132.96
2021-03-26 00:30:00,81.1576666638,-6.06,81.3836006719,2.8376666638,0,2.8376666638,78.32,-6.06,78.5540960103,132.36,2.8376666638,0.0,2.8376666638,2.8376666638,0,2.8376666638,0.0,0.0,0.0,132.0,84.7076666638,-11.57,85.4941734367,2.8376666638,0,2.8376666638,81.87,-11.57,82.6835037961,132.17
2021-03-26 01:00:00,82.7269999972,-5.66,82.9203963361,2.7869999972,0,2.7869999972,79.94,-5.66,80.1401222859,131.76,2.7869999972,0.0,2.7869999972,2.7869999972,0,2.7869999972,0.0,0.0,0.0,131.42,86.3669999972,-11.09,87.0760976877,2.7869999972,0,2.7869999972,83.58,-11.09,84.3125405856,131.58
2021-03-26 01:30:00,80.7341111083,-6.15,80.9680134155,2.7641111083,0,2.7641111083,77.97,-6.15,78.2121691299,132.06,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,131.67,84.2541111083,-11.65,85.0557331322,2.7641111083,0,2.7641111083,81.49,-11.65,82.3185434759,131.92
2021-03-26 02:00:00,77.3348888861,-7.35,77.6833800695,2.8348888861,0,2.8348888861,74.5,-7.35,74.861689134,133.23,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,132.66,80.6948888861,-12.99,81.7337457378,2.8348888861,0,2.8348888861,77.86,-12.99,78.9361748503,133.05
2021-03-26 02:30:00,76.113777775,-7.38,76.4707235952,2.823777775,0,2.823777775,73.29,-7.38,73.6606305974,133.23,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,132.66,79.443777775,-13.04,80.5068657144,2.823777775,0,2.823777775,76.62,-13.04,77.7217215455,133.05
2021-03-26 03:00:00,73.6844444416,-7.64,74.0794637714,2.8644444416,0,2.8644444416,70.82,-7.64,71.2309062135,133.37,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,132.76,76.9044444416,-13.34,78.0528614137,2.8644444416,0,2.8644444416,74.04,-13.34,75.2321553593,133.23
2021-03-26 03:30:00,71.2427777749,-8.37,71.7327699527,2.8827777749,0,2.8827777749,68.36,-8.37,68.870505298,133.83,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,133.09,74.3427777749,-14.15,75.6774147767,2.8827777749,0,2.8827777749,71.46,-14.15,72.8474714729,133.69
2021-03-26 04:00:00,69.009888886,-9.54,69.6661780497,2.879888886,0,2.879888886,66.13,-9.54,66.814582989,134.43,2.879888886,0.0,2.879888886,2.879888886,0,2.879888886,0.0,0.0,0.0,133.51,72.009888886,-15.43,73.6444770324,2.879888886,0,2.879888886,69.13,-15.43,70.8310793367,134.24
2021-03-26 04:30:00,67.6446666639,-10.29,68.4228399591,2.8046666639,0,2.8046666639,64.84,-10.29,65.6514257271,134.73,2.8046666639,0.0,2.8046666639,2.8046666639,0,2.8046666639,0.0,0.0,0.0,133.75,70.5746666639,-16.23,72.416824528,2.8046666639,0,2.8046666639,67.77,-16.23,69.6863386899,134.53
2021-03-26 05:00:00,66.9391111083,-9.98,67.6789848917,2.8291111083000002,0,2.8291111083000002,64.11,-9.98,64.882143152,134.4,2.8291111083000002,0.0,2.8291111083000002,2.8291111083000002,0,2.8291111083000002,0.0,0.0,0.0,133.43,69.8591111083,-15.89,71.6434749635,2.8291111083000002,0,2.8291111083000002,67.03,-15.89,68.88768395,134.26
2021-03-26 05:30:00,68.3572222194,-11.82,69.3716240948,2.8272222194000003,0,2.8272222194000003,65.53,-11.82,66.5874860616,133.37,2.8272222194000003,0.0,2.8272222194000003,2.8272222194000003,0,2.8272222194000003,0.0,0.0,0.0,133.43,71.3872222194,-17.42,73.4819154364,2.8272222194000003,0,2.8272222194000003,68.56,-17.42,70.7384619567,133.23
2021-03-26 06:00:00,70.1844444416,-18.23,72.513372157,2.8644444416,0,2.8644444416,67.32,-18.23,69.7446435219,131.43,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,133.89,73.4544444416,-23.02,76.9771122362,2.8644444416,0,2.8644444416,70.59,-23.02,74.2486935912,131.31
2021-03-26 06:30:00,78.7208888859,-15.38,80.2092435259,2.9608888859,0,2.9608888859,75.76,-15.38,77.3053814427,131.25,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,134.05,82.3908888859,-19.97,84.7765266534,2.9608888859,0,2.9608888859,79.43,-19.97,81.9019279382,131.1
2021-03-26 07:00:00,86.9795555492,-12.93,87.9353625314,6.3595555491999995,0,6.3595555491999995,80.62,-12.93,81.6502865886,130.71,6.3595555491999995,0.0,6.3595555491999995,6.3595555491999995,0,6.3595555491999995,0.0,0.0,0.0,133.81,90.8495555492,-17.33,92.4876783333,6.3595555491999995,0,6.3595555491999995,84.49,-17.33,86.248994197,130.6
2021-03-26 07:30:00,94.1931111036,-12.25,94.9863394356,7.5431111036,0,7.5431111036,86.65,-12.25,87.5116277988,130.96,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,134.15,98.2931111036,-16.58,99.6816537304,7.5431111036,0,7.5431111036,90.75,-16.58,92.2521484845,130.8
2021-03-26 08:00:00,101.1963333244,-1.4,101.2060170064,8.9163333244,0,8.9163333244,92.28,-1.4,92.2906192416,131.16,8.9163333244,0.0,8.9163333244,8.9163333244,0,8.9163333244,0.0,0.0,0.0,133.13,105.4263333244,-6.53,105.6283705177,8.9163333244,0,8.9163333244,96.51,-6.53,96.7306621501,130.99
2021-03-26 08:30:00,106.5078888818,4.21,106.5910619801,7.0978888818,0,7.0978888818,99.41,4.21,99.4991065287,132.03,7.0978888818,0.0,7.0978888818,7.0978888818,0,7.0978888818,0.0,0.0,0.0,132.93,110.8678888818,-0.66,110.8698533647,7.0978888818,0,7.0978888818,103.77,-0.66,103.7720988513,131.82
2021-03-26 09:00:00,108.5724444351,4.13,108.6509668186,9.3324444351,0,9.3324444351,99.24,4.13,99.325900449,132.25,9.3324444351,0.0,9.3324444351,9.3324444351,0,9.3324444351,0.0,0.0,0.0,133.12,112.9124444351,-0.74,112.9148692968,9.3324444351,0,9.3324444351,103.58,-0.74,103.5826433337,132.07
2021-03-26 09:30:00,108.5758888776,4.31,108.6613995196,11.2858888776,0,11.2858888776,97.29,4.31,97.3854208801,132.25,11.2858888776,0.0,11.2858888776,11.2858888776,0,11.2858888776,0.0,0.0,0.0,133.03,112.8258888776,-0.56,112.827278621,11.2858888776,0,11.2858888776,101.54,-0.56,101.5415442073,132.07
2021-03-26 10:00:00,106.8161110979,3.94,106.8887514665,13.2561110979,0,13.2561110979,93.56,3.94,93.6429239185,132.47,13.2561110979,0.0,13.2561110979,13.2561110979,0,13.2561110979,0.0,0.0,0.0,133.26,110.9061110979,-1.0,110.9106193241,13.2561110979,0,13.2561110979,97.65,-1.0,97.6551201935,132.33
2021-03-26 10:30:00,102.0725555429,3.68,102.1388711268,12.6725555429,0,12.6725555429,89.4,3.68,89.4757084353,132.72,12.6725555429,0.0,12.6725555429,12.6725555429,0,12.6725555429,0.0,0.0,0.0,133.41,105.9425555429,-1.33,105.9509036061,12.6725555429,0,12.6725555429,93.27,-1.33,93.2794822027,132.59
2021-03-26 11:00:00,101.299888874,4.48,101.3989047568,14.869888874,0,14.869888874,86.43,4.48,86.5460299494,132.72,14.869888874,0.0,14.869888874,14.869888874,0,14.869888874,0.0,0.0,0.0,133.41,105.049888874,-0.5,105.0510787781,14.869888874,0,14.869888874,90.18,-0.5,90.181386106,132.59
2021-03-26 11:30:00,101.4795555369,4.94,101.5997233853,18.6695555369,0,18.6695555369,82.81,4.94,82.9572160815,132.82,18.6695555369,0.0,18.6695555369,18.6695555369,0,18.6695555369,0.0,0.0,0.0,133.54,105.0795555369,-0.05,105.0795674326,18.6695555369,0,18.6695555369,86.41,-0.05,86.4100144659,132.69
2021-03-26 12:00:00,89.6532221997,3.36,89.7161627065,22.5432221997,0,22.5432221997,67.11,3.36,67.1940600053,133.47,22.5432221997,0.0,22.5432221997,22.5432221997,0,22.5432221997,0.0,0.0,0.0,133.88,92.5132221997,-1.85,92.5317177068,22.5432221997,0,22.5432221997,69.97,-1.85,69.9944526373,133.37
2021-03-26 12:30:00,84.9935555324,2.03,85.0177945023,23.1935555324,0,23.1935555324,61.8,2.03,61.8333316262,133.93,23.1935555324,0.0,23.1935555324,23.1935555324,0,23.1935555324,0.0,0.0,0.0,134.16,87.6035555324,-3.3,87.6656885099,23.1935555324,0,23.1935555324,64.41,-3.3,64.4944811592,133.84
2021-03-26 13:00:00,81.3962222014,-0.8200000000000001,81.4003525095,20.7762222014,0,20.7762222014,60.62,-0.8200000000000001,60.6255457707,134.06,20.7762222014,0.0,20.7762222014,20.7762222014,0,20.7762222014,0.0,0.0,0.0,134.63,83.9862222014,-6.14,84.2103623058,20.7762222014,0,20.7762222014,63.21,-6.14,63.5075090048,133.95
2021-03-26 13:30:00,79.6083333121,-12.9,80.6467403727,21.1983333121,0,21.1983333121,58.41,-12.9,59.8175400698,132.26,21.1983333121,0.0,21.1983333121,21.1983333121,0,21.1983333121,0.0,0.0,0.0,135.12,82.2583333121,-17.5,84.099247317,21.1983333121,0,21.1983333121,61.06,-17.5,63.518293428,132.13
2021-03-26 14:00:00,76.7287777568,-10.35,77.4236904058,20.9287777568,0,20.9287777568,55.8,-10.35,56.7517620872,132.26,20.9287777568,0.0,20.9287777568,20.9287777568,0,20.9287777568,0.0,0.0,0.0,135.42,79.2587777568,-14.86,80.6397758647,20.9287777568,0,20.9287777568,58.33,-14.86,60.1930934576,132.13
2021-03-26 14:30:00,78.2491110886,-10.51,78.9517794996,22.4891110886,0,22.4891110886,55.76,-10.51,56.7418513974,131.73,22.4891110886,0.0,22.4891110886,22.4891110886,0,22.4891110886,0.0,0.0,0.0,134.83,80.7991110886,-14.98,82.1760108104,22.4891110886,0,22.4891110886,58.31,-14.98,60.2034592029,131.56
2021-03-26 15:00:00,81.3003333118,-11.64,82.1293723135,21.5603333118,0,21.5603333118,59.74,-11.64,60.8634307281,131.26,21.5603333118,0.0,21.5603333118,21.5603333118,0,21.5603333118,0.0,0.0,0.0,134.27,84.0903333118,-16.13,85.6233674676,21.5603333118,0,21.5603333118,62.53,-16.13,64.5769138315,131.13
2021-03-26 15:30:00,72.4538888676,-13.58,73.7155506799,21.3038888676,0,21.3038888676,51.15,-13.58,52.9220077095,131.7,21.3038888676,0.0,21.3038888676,21.3038888676,0,21.3038888676,0.0,0.0,0.0,134.43,74.7938888676,-18.23,76.9834963608,21.3038888676,0,21.3038888676,53.49,-18.23,56.5111758858,131.53
2021-03-26 16:00:00,80.6031110931,-14.76,81.9433897144,18.0131110931,0,18.0131110931,62.59,-14.76,64.3068091263,131.59,18.0131110931,0.0,18.0131110931,18.0131110931,0,18.0131110931,0.0,0.0,0.0,134.3,83.5131110931,-19.39,85.7345427727,18.0131110931,0,18.0131110931,65.5,-19.39,68.3097511341,131.43
2021-03-26 16:30:00,86.5586666488,-14.33,87.7368319009,17.9086666488,0,17.9086666488,68.65,-14.33,70.1296756017,131.29,17.9086666488,0.0,17.9086666488,17.9086666488,0,17.9086666488,0.0,0.0,0.0,134.08,89.7486666488,-18.88,91.7130174252,17.9086666488,0,17.9086666488,71.84,-18.88,74.2794722652,131.14
2021-03-26 17:00:00,96.9282222077,-12.1,97.6805521091,14.5482222077,0,14.5482222077,82.38,-12.1,83.2638841275,130.25,14.5482222077,0.0,14.5482222077,14.5482222077,0,14.5482222077,0.0,0.0,0.0,133.36,100.7882222077,-16.42,102.1170021876,14.5482222077,0,14.5482222077,86.24,-16.42,87.7892590241,130.09
2021-03-26 17:30:00,106.7552222136,-0.06,106.7552390746,8.5952222136,0,8.5952222136,98.16,-0.06,98.1600183374,132.02,8.5952222136,0.0,8.5952222136,8.5952222136,0,8.5952222136,0.0,0.0,0.0,132.78,111.1352222136,-5.57,111.2747164295,8.5952222136,0,8.5952222136,102.54,-5.57,102.6911705065,131.87
2021-03-26 18:00:00,109.231777771,-0.61,109.2334810166,6.801777771,0,6.801777771,102.43,-0.61,102.4318163463,131.54,6.801777771,0.0,6.801777771,6.801777771,0,6.801777771,0.0,0.0,0.0,131.95,113.751777771,-5.66,113.8925043454,6.801777771,0,6.801777771,106.95,-5.66,107.0996643319,131.4
2021-03-26 18:30:00,114.231888883,-0.13,114.2319628553,5.911888883,0,5.911888883,108.32,-0.13,108.3200780096,130.79,5.911888883,0.0,5.911888883,5.911888883,0,5.911888883,0.0,0.0,0.0,131.34,119.051888883,-5.06,119.1593716273,5.911888883,0,5.911888883,113.14,-5.06,113.253093556,130.63
2021-03-26 19:00:00,116.3277777681,0.26,116.3280683261,9.6477777681,0,9.6477777681,106.68,0.26,106.6803168349,131.03,9.6477777681,0.0,9.6477777681,9.6477777681,0,9.6477777681,0.0,0.0,0.0,131.63,121.0877777681,-4.62,121.1758817786,9.6477777681,0,9.6477777681,111.44,-4.62,111.5357252184,130.91
2021-03-26 19:30:00,114.3659999885,-0.79,114.3687284767,11.4959999885,0,11.4959999885,102.87,-0.79,102.8730333955,132.06,11.4959999885,0.0,11.4959999885,11.4959999885,0,11.4959999885,0.0,0.0,0.0,132.47,118.9359999885,-5.85,119.0797824707,11.4959999885,0,11.4959999885,107.44,-5.85,107.5991454427,131.92
2021-03-26 20:00:00,110.6099999892,0.35000000000000003,110.6105537352,10.7899999892,0,10.7899999892,99.82,0.35000000000000003,99.8206136026,131.75,10.7899999892,0.0,10.7899999892,10.7899999892,0,10.7899999892,0.0,0.0,0.0,132.28,115.0299999892,-4.65,115.1239479757,10.7899999892,0,10.7899999892,104.24,-4.65,104.3436634396,131.62
2021-03-26 20:30:00,109.1894444382,-0.64,109.1913200613,6.1994444382000005,0,6.1994444382000005,102.99,-0.64,102.9919885234,132.1,6.1994444382000005,0.0,6.1994444382000005,6.1994444382000005,0,6.1994444382000005,0.0,0.0,0.0,132.55,113.7594444382,-5.72,113.9031588627,6.1994444382000005,0,6.1994444382000005,107.56,-5.72,107.7119863339,131.97
2021-03-26 21:00:00,103.9209999974,-2.13,103.9428263059,2.5809999974,0,2.5809999974,101.34,-2.13,101.3623820754,132.99,2.5809999974,0.0,2.5809999974,2.5809999974,0,2.5809999974,0.0,0.0,0.0,133.26,108.4109999974,-7.36,108.6605472121,2.5809999974,0,2.5809999974,105.83,-7.36,106.0856187237,132.85
