Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-26 21:30:00,98.3144444418,-4.16,98.4024165653,2.6844444418,0,2.6844444418,95.63,-4.16,95.7204393011,133.95,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,133.95,102.5544444418,-9.6,103.002786733,2.6844444418,0,2.6844444418,99.87,-9.6,100.3303388811,133.85
2021-03-26 22:00:00,92.747777775,-5.95,92.9384354409,2.767777775,0,2.767777775,89.98,-5.95,90.1765096907,133.38,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,133.12,96.737777775,-11.46,97.4142148192,2.767777775,0,2.767777775,93.97,-11.46,94.6662162548,133.26
2021-03-26 22:30:00,87.7424444416,-6.8100000000000005,88.0063216854,2.8124444416000003,0,2.8124444416000003,84.93,-6.8100000000000005,85.2025879889,133.76,2.8124444416000003,0.0,2.8124444416000003,2.8124444416000003,0,2.8124444416000003,0.0,0.0,0.0,133.37,91.5024444416,-12.42,92.3415060457,2.8124444416000003,0,2.8124444416000003,88.69,-12.42,89.555415805,133.64
2021-03-26 23:00:00,81.5541111083,-8.27,81.9723486223,2.8341111083,0,2.8341111083,78.72,-8.27,79.1532140851,133.76,2.8341111083,0.0,2.8341111083,2.8341111083,0,2.8341111083,0.0,0.0,0.0,133.11,85.0241111083,-13.98,86.1657697102,2.8341111083,0,2.8341111083,82.19,-13.98,83.3704773886,133.64
2021-03-26 23:30:00,78.5103333305,-14.76,79.8857311394,2.8003333305,0,2.8003333305,75.71,-14.76,77.1353466317,133.65,2.8003333305,0.0,2.8003333305,2.8003333305,0,2.8003333305,0.0,0.0,0.0,134.04,81.9603333305,-20.26,84.4272695262,2.8003333305,0,2.8003333305,79.16,-20.26,81.711524279,133.51
2021-03-27 00:00:00,74.4891111083,-23.11,77.9916647707,2.7691111083,0,2.7691111083,71.72,-23.11,75.351380213,132.8,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,134.84,77.8991111083,-28.14,82.8259084554,2.7691111083,0,2.7691111083,75.13,-28.14,80.2270309808,132.66
2021-03-27 00:30:00,81.4685555554,-19.88,83.8590480765,0.1085555554,0,0.1085555554,81.36,-19.88,83.7535909678,131.91,0.1085555554,0.0,0.1085555554,0.1085555554,0,0.1085555554,0.0,0.0,0.0,134.35,85.3585555554,-24.66,88.8493027914,0.1085555554,0,0.1085555554,85.25,-24.66,88.7450173249,131.76
2021-03-27 01:00:00,83.646111111,-18.76,85.7240310764,0.10611111100000001,0,0.10611111100000001,83.54,-18.76,85.62049521,131.32,0.10611111100000001,0.0,0.10611111100000001,0.10611111100000001,0,0.10611111100000001,0.0,0.0,0.0,133.86,87.636111111,-23.45,90.7192949193,0.10611111100000001,0,0.10611111100000001,87.53,-23.45,90.6167942492,131.19
2021-03-27 01:30:00,81.7533333332,-19.2,83.977660786,0.1033333332,0,0.1033333332,81.65,-19.2,83.8770677838,131.32,0.1033333332,0.0,0.1033333332,0.1033333332,0,0.1033333332,0.0,0.0,0.0,133.86,85.6533333332,-23.91,88.9279574211,0.1033333332,0,0.1033333332,85.55,-23.91,88.8284335109,131.19
2021-03-27 02:00:00,78.6477777777,-20.38,81.2454143282,0.10777777770000001,0,0.10777777770000001,78.54,-20.38,81.1410870028,131.95,0.10777777770000001,0.0,0.10777777770000001,0.10777777770000001,0,0.10777777770000001,0.0,0.0,0.0,134.29,82.3877777777,-25.21,86.1585168578,0.10777777770000001,0,0.10777777770000001,82.28,-25.21,86.0554617674,131.81
2021-03-27 02:30:00,78.1732222221,-20.44,80.8012764292,0.1132222221,0,0.1132222221,78.06,-20.44,80.6917418327,132.34,0.1132222221,0.0,0.1132222221,0.1132222221,0,0.1132222221,0.0,0.0,0.0,134.71,81.9032222221,-25.28,85.715904069,0.1132222221,0,0.1132222221,81.79,-25.28,85.6077245346,132.2
2021-03-27 03:00:00,75.798111111,-21.07,78.6720951036,0.10811111100000001,0,0.10811111100000001,75.69,-21.07,78.5679387537,132.67,0.10811111100000001,0.0,0.10811111100000001,0.10811111100000001,0,0.10811111100000001,0.0,0.0,0.0,134.96,79.408111111,-25.97,83.5469269945,0.10811111100000001,0,0.10811111100000001,79.3,-25.97,83.444178347,132.54
2021-03-27 03:30:00,70.8084444443,-22.05,74.1622431202,0.1084444443,0,0.1084444443,70.7,-22.05,74.0587098186,132.49,0.1084444443,0.0,0.1084444443,0.1084444443,0,0.1084444443,0.0,0.0,0.0,134.61,74.2184444443,-27.02,78.9839090938,0.1084444443,0,0.1084444443,74.11,-27.02,78.8820163282,132.33
2021-03-27 04:00:00,69.2482222221,-21.89,72.6256730153,0.1082222221,0,0.1082222221,69.14,-21.89,72.5224909942,132.68,0.1082222221,0.0,0.1082222221,0.1082222221,0,0.1082222221,0.0,0.0,0.0,134.84,72.5682222221,-26.86,77.3796257194,0.1082222221,0,0.1082222221,72.46,-26.86,77.2781417996,132.54
2021-03-27 04:30:00,67.6338888888,-22.09,71.149919369,0.10388888880000001,0,0.10388888880000001,67.53,-22.09,71.0511717004,132.68,0.10388888880000001,0.0,0.10388888880000001,0.10388888880000001,0,0.10388888880000001,0.0,0.0,0.0,134.77,70.8838888888,-27.09,75.884081361,0.10388888880000001,0,0.10388888880000001,70.78,-27.09,75.7870470463,132.47
2021-03-27 05:00:00,62.9687777777,-22.84,66.9830767793,0.0687777777,0,0.0687777777,62.9,-22.84,66.9184249665,132.75,0.0687777777,0.0,0.0687777777,0.0687777777,0,0.0687777777,0.0,0.0,0.0,134.77,65.9987777777,-27.89,71.6497785632,0.0687777777,0,0.0687777777,65.93,-27.89,71.5864302784,132.62
2021-03-27 05:30:00,64.1392222221,-22.39,67.9349094889,0.0892222221,0,0.0892222221,64.05,-22.39,67.8506786996,132.57,0.0892222221,0.0,0.0892222221,0.0892222221,0,0.0892222221,0.0,0.0,0.0,134.64,67.2392222221,-27.41,72.6114392161,0.0892222221,0,0.0892222221,67.15,-27.41,72.5288259935,132.42
2021-03-27 06:00:00,66.9052222221,-21.74,70.3486770351,0.0952222221,0,0.0952222221,66.81,-21.74,70.2581219504,132.28,0.0952222221,0.0,0.0952222221,0.0952222221,0,0.0952222221,0.0,0.0,0.0,134.46,70.1352222221,-26.7,75.0455821228,0.0952222221,0,0.0952222221,70.04,-26.7,74.9565981085,132.17
2021-03-27 06:30:00,70.2599999999,-20.57,73.209237805,0.1199999999,0,0.1199999999,70.14,-20.57,73.0940797876,132.04,0.1199999999,0.0,0.1199999999,0.1199999999,0,0.1199999999,0.0,0.0,0.0,134.31,73.6299999999,-25.45,77.9042964154,0.1199999999,0,0.1199999999,73.51,-25.45,77.7908902122,131.95
2021-03-27 07:00:00,69.8729999995,-18.78,72.3527783083,0.5429999995,0,0.5429999995,69.33,-18.78,71.8285270627,131.97,0.5429999995,0.0,0.5429999995,0.5429999995,0,0.5429999995,0.0,0.0,0.0,134.46,73.2129999995,-23.57,76.9135116148,0.5429999995,0,0.5429999995,72.67,-23.57,76.3968179966,131.87
2021-03-27 07:30:00,67.904333332,-18.43,70.3609507132,1.334333332,0,1.334333332,66.57,-18.43,69.0740892086,131.97,1.334333332,0.0,1.334333332,1.334333332,0,1.334333332,0.0,0.0,0.0,134.46,71.084333332,-23.22,74.7806849745,1.334333332,0,1.334333332,69.75,-23.22,73.5134742751,131.87
2021-03-27 08:00:00,65.0438888866,-17.49,67.3543434494,2.2538888866,0,2.2538888866,62.79,-17.49,65.1803973599,131.81,2.2538888866,0.0,2.2538888866,2.2538888866,0,2.2538888866,0.0,0.0,0.0,134.36,68.0238888866,-22.23,71.5641136273,2.2538888866,0,2.2538888866,65.77,-22.23,69.4252533305,131.69
2021-03-27 08:30:00,63.3271111077,-16.55,65.4539953039,3.4171111077000003,0,3.4171111077000003,59.91,-16.55,62.153926666,131.54,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,134.12,66.1371111077,-21.27,69.4732348871,3.4171111077000003,0,3.4171111077000003,62.72,-21.27,66.2284780136,131.4
2021-03-27 09:00:00,60.074555552,-15.78,62.1124836468,3.534555552,0,3.534555552,56.54,-15.78,58.7007666049,131.15,3.534555552,0.0,3.534555552,3.534555552,0,3.534555552,0.0,0.0,0.0,133.76,62.724555552,-20.46,65.9771283795,3.534555552,0,3.534555552,59.19,-20.46,62.6264137565,131.01
2021-03-27 09:30:00,57.8742222202,-15.34,59.8727082868,2.0442222202,0,2.0442222202,55.83,-15.34,57.8990889393,130.99,2.0442222202,0.0,2.0442222202,2.0442222202,0,2.0442222202,0.0,0.0,0.0,133.59,60.4442222202,-19.99,63.6639937469,2.0442222202,0,2.0442222202,58.4,-19.99,61.7264943116,130.8
2021-03-27 10:00:00,60.125111107,-15.57,62.1084043075,4.115111107,0,4.115111107,56.01,-15.57,58.1338541643,130.99,4.115111107,0.0,4.115111107,4.115111107,0,4.115111107,0.0,0.0,0.0,133.52,62.705111107,-20.23,65.8876609005,4.115111107,0,4.115111107,58.59,-20.23,61.9841995996,130.8
2021-03-27 10:30:00,56.4223333289,-14.81,58.3336592224,4.4323333289,0,4.4323333289,51.99,-14.81,54.0582667129,130.76,4.4323333289,0.0,4.4323333289,4.4323333289,0,4.4323333289,0.0,0.0,0.0,133.43,58.7923333289,-19.46,61.929234278,4.4323333289,0,4.4323333289,54.36,-19.46,57.7382126499,130.61
2021-03-27 11:00:00,55.0245555516,-14.7,56.9542949535,3.9945555516,0,3.9945555516,51.03,-14.7,53.1050929761,131.02,3.9945555516,0.0,3.9945555516,3.9945555516,0,3.9945555516,0.0,0.0,0.0,133.73,57.3445555516,-19.35,60.5212404979,3.9945555516,0,3.9945555516,53.35,-19.35,56.7507268676,130.93
2021-03-27 11:30:00,63.1713333262,-15.2,64.9742822524,7.1013333262,0,7.1013333262,56.07,-15.2,58.0937595616,131.13,7.1013333262,0.0,7.1013333262,7.1013333262,0,7.1013333262,0.0,0.0,0.0,133.73,65.7813333262,-19.86,68.7139244562,7.1013333262,0,7.1013333262,58.68,-19.86,61.9496731226,130.93
2021-03-27 12:00:00,63.8746666588,-15.52,65.7331228588,7.8546666588,0,7.8546666588,56.02,-15.52,58.1301195595,131.22,7.8546666588,0.0,7.8546666588,7.8546666588,0,7.8546666588,0.0,0.0,0.0,133.84,66.4946666588,-20.19,69.4922786651,7.8546666588,0,7.8546666588,58.64,-20.19,62.0184303252,131.07
2021-03-27 12:30:00,65.395222217,-15.23,67.1452752531,5.215222217,0,5.215222217,60.18,-15.23,62.0772526776,130.99,5.215222217,0.0,5.215222217,5.215222217,0,5.215222217,0.0,0.0,0.0,133.64,68.215222217,-19.85,71.0446271165,5.215222217,0,5.215222217,63.0,-19.85,66.053179333,130.81
2021-03-27 13:00:00,64.9922222181,-15.49,66.8126413851,4.0822222181,0,4.0822222181,60.91,-15.49,62.8487724622,130.99,4.0822222181,0.0,4.0822222181,4.0822222181,0,4.0822222181,0.0,0.0,0.0,133.64,67.8522222181,-20.12,70.7724413874,4.0822222181,0,4.0822222181,63.77,-20.12,66.8687318558,130.88
2021-03-27 13:30:00,61.497111107,-16.34,63.6308908826,4.097111107,0,4.097111107,57.4,-16.34,59.6804457088,131.25,4.097111107,0.0,4.097111107,4.097111107,0,4.097111107,0.0,0.0,0.0,133.81,64.197111107,-21.06,67.563249437,4.097111107,0,4.097111107,60.1,-21.06,63.683071534,131.1
2021-03-27 14:00:00,55.749333328,-17.5,58.4314826657,5.349333328,0,5.349333328,50.4,-17.5,53.3517572344,131.92,5.349333328,0.0,5.349333328,5.349333328,0,5.349333328,0.0,0.0,0.0,134.35,58.119333328,-22.33,62.2614311311,5.349333328,0,5.349333328,52.77,-22.33,57.3001029667,131.79
2021-03-27 14:30:00,53.8877777717,-18.15,56.862246642,6.0777777717,0,6.0777777717,47.81,-18.15,51.1392080502,132.1,6.0777777717,0.0,6.0777777717,6.0777777717,0,6.0777777717,0.0,0.0,0.0,134.44,56.1377777717,-23.05,60.6856868886,6.0777777717,0,6.0777777717,50.06,-23.05,55.111760088,131.97
2021-03-27 15:00:00,62.1566666627,-17.97,64.7021801072,3.9566666627,0,3.9566666627,58.2,-17.97,60.9110901232,132.1,3.9566666627,0.0,3.9566666627,3.9566666627,0,3.9566666627,0.0,0.0,0.0,134.55,64.9066666627,-22.79,68.7914200847,3.9566666627,0,3.9566666627,60.95,-22.79,65.0713961737,131.97
2021-03-27 15:30:00,68.7867777734,-17.74,71.0375140081,4.3767777734,0,4.3767777734,64.41,-17.74,66.808350526,131.99,4.3767777734,0.0,4.3767777734,4.3767777734,0,4.3767777734,0.0,0.0,0.0,134.55,71.8667777734,-22.51,75.3095866907,4.3767777734,0,4.3767777734,67.49,-22.51,71.1449239229,131.84
2021-03-27 16:00:00,70.4369999974,-17.95,72.6881934611,2.5569999974,0,2.5569999974,67.88,-17.95,70.2132245378,131.78,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,134.27,73.6769999974,-22.7,77.0946841788,2.5569999974,0,2.5569999974,71.12,-22.7,74.6548350745,131.63
2021-03-27 16:30:00,77.3586666646,-17.43,79.2979710215,2.0886666646,0,2.0886666646,75.27,-17.43,77.2617486212,131.25,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,133.82,80.9286666646,-22.08,83.886682424,2.0886666646,0,2.0886666646,78.84,-22.08,81.8735122002,131.11
2021-03-27 17:00:00,86.5884444393,-15.73,88.0056339697,5.1784444393,0,5.1784444393,81.41,-15.73,82.9157463936,130.52,5.1784444393,0.0,5.1784444393,5.1784444393,0,5.1784444393,0.0,0.0,0.0,133.34,90.4384444393,-20.22,92.6712503023,5.1784444393,0,5.1784444393,85.26,-20.22,87.6248594863,130.41
2021-03-27 17:30:00,95.4857777731,-12.94,96.3585873544,4.6657777731,0,4.6657777731,90.82,-12.94,91.7372116428,129.76,4.6657777731,0.0,4.6657777731,4.6657777731,0,4.6657777731,0.0,0.0,0.0,132.88,99.8157777731,-17.22,101.2902655365,4.6657777731,0,4.6657777731,95.15,-17.22,96.6956612263,129.57
2021-03-27 18:00:00,98.8343333291,-3.31,98.8897443854,4.2243333291,0,4.2243333291,94.61,-3.31,94.6678836776,131.58,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,132.7,103.1643333291,-8.76,103.5355845651,4.2243333291,0,4.2243333291,98.94,-8.76,99.3270416352,131.43
2021-03-27 18:30:00,103.263888886,-0.45,103.264869379,2.913888886,0,2.913888886,100.35,-0.45,100.35100896349999,131.73,2.913888886,0.0,2.913888886,2.913888886,0,2.913888886,0.0,0.0,0.0,132.19,107.743888886,-5.51,107.8846870148,2.913888886,0,2.913888886,104.83,-5.51,104.9747064773,131.64
2021-03-27 19:00:00,99.9838888888,-2.68,100.0198002264,0.1138888888,0,0.1138888888,99.87,-2.68,99.9059522751,132.41,0.1138888888,0.0,0.1138888888,0.1138888888,0,0.1138888888,0.0,0.0,0.0,132.64,104.4738888888,-7.89,104.771396667,0.1138888888,0,0.1138888888,104.36,-7.89,104.6578315273,132.27
2021-03-27 19:30:00,101.5063333332,-2.46,101.536137935,0.1063333332,0,0.1063333332,101.4,-2.46,101.4298358472,132.77,0.1063333332,0.0,0.1063333332,0.1063333332,0,0.1063333332,0.0,0.0,0.0,133.0,106.0363333332,-7.67,106.3133711569,0.1063333332,0,0.1063333332,105.93,-7.67,106.2073151906,132.64
2021-03-27 20:00:00,101.2584444443,-2.67,101.2936398363,0.1084444443,0,0.1084444443,101.15,-2.67,101.1852331123,132.99,0.1084444443,0.0,0.1084444443,0.1084444443,0,0.1084444443,0.0,0.0,0.0,133.23,105.7584444443,-7.92,106.0545848669,0.1084444443,0,0.1084444443,105.65,-7.92,105.9464435458,132.87
2021-03-27 20:30:00,94.7563333332,-3.3,94.8137790975,0.1263333332,0,0.1263333332,94.63,-3.3,94.6875224092,133.29,0.1263333332,0.0,0.1263333332,0.1263333332,0,0.1263333332,0.0,0.0,0.0,133.4,98.9763333332,-8.63,99.3518568527,0.1263333332,0,0.1263333332,98.85,-8.63,99.2260016326,133.18
2021-03-27 21:00:00,90.0376666665,-5.24,90.1900161811,0.1276666665,0,0.1276666665,89.91,-5.24,90.0625654753,133.87,0.1276666665,0.0,0.1276666665,0.1276666665,0,0.1276666665,0.0,0.0,0.0,133.75,94.0676666665,-10.76,94.6810620562,0.1276666665,0,0.1276666665,93.94,-10.76,94.5542235968,133.8
2021-03-27 21:30:00,83.498111111,-6.78,83.7729249764,0.128111111,0,0.128111111,83.37,-6.78,83.6452347716,134.27,0.128111111,0.0,0.128111111,0.128111111,0,0.128111111,0.0,0.0,0.0,133.89,87.238111111,-12.43,88.1191972853,0.128111111,0,0.128111111,87.11,-12.43,87.9923689873,134.15
2021-03-27 22:00:00,76.4294444443,-16.61,78.2135031696,0.11944444430000001,0,0.11944444430000001,76.31,-16.61,78.0967873859,132.59,0.11944444430000001,0.0,0.11944444430000001,0.11944444430000001,0,0.11944444430000001,0.0,0.0,0.0,133.89,80.0294444443,-21.8,82.9454759349,0.11944444430000001,0,0.11944444430000001,79.91,-21.8,82.8302366289,132.46
2021-03-27 22:30:00,68.5373333332,-21.97,71.972543101,0.1273333332,0,0.1273333332,68.41,-21.97,71.851297831,131.37,0.1273333332,0.0,0.1273333332,0.1273333332,0,0.1273333332,0.0,0.0,0.0,133.53,71.8973333332,-26.9,76.7648131661,0.1273333332,0,0.1273333332,71.77,-26.9,76.6455667342,131.28
2021-03-27 23:00:00,67.0563333332,-22.43,70.7082508629,0.13633333320000002,0,0.13633333320000002,66.92,-22.43,70.5789720809,131.88,0.13633333320000002,0.0,0.13633333320000002,0.13633333320000002,0,0.13633333320000002,0.0,0.0,0.0,133.98,70.3163333332,-27.41,75.4698273049,0.13633333320000002,0,0.13633333320000002,70.18,-27.41,75.3428198304,131.79
2021-03-27 23:30:00,63.8863333332,-22.91,67.8699615939,0.13633333320000002,0,0.13633333320000002,63.75,-22.91,67.7416459794,131.29,0.13633333320000002,0.0,0.13633333320000002,0.13633333320000002,0,0.13633333320000002,0.0,0.0,0.0,133.29,67.0263333332,-27.9,72.6012352518,0.13633333320000002,0,0.13633333320000002,66.89,-27.9,72.4753896161,131.17
2021-03-28 00:00:00,61.5849999999,-23.21,65.813496526,0.1349999999,0,0.1349999999,61.45,-23.21,65.6871874874,131.76,0.1349999999,0.0,0.1349999999,0.1349999999,0,0.1349999999,0.0,0.0,0.0,133.75,64.6149999999,-28.25,70.5206404181,0.1349999999,0,0.1349999999,64.48,-28.25,70.396966554,131.66
2021-03-28 00:30:00,72.4563333282,-21.9,75.6936604965,5.1663333282,0,5.1663333282,67.29,-21.9,70.7640735119,131.45,5.1663333282,0.0,5.1663333282,5.1663333282,0,5.1663333282,0.0,0.0,0.0,133.62,75.7663333282,-26.83,80.3765274567,5.1663333282,0,5.1663333282,70.6,-26.83,75.5262133302,131.31
2021-03-28 01:00:00,75.4623333303,-20.57,78.2156547735,3.0823333303,0,3.0823333303,72.38,-20.57,75.2461912657,131.04,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,133.37,79.0323333303,-25.39,83.0106126446,3.0823333303,0,3.0823333303,75.95,-25.39,80.0815496853,130.88
2021-03-28 01:30:00,73.5046666636,-21.39,76.5536943676,3.0846666636,0,3.0846666636,70.42,-21.39,73.5969326806,0.003,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,0.003,76.9646666636,-26.28,81.327721686,3.0846666636,0,3.0846666636,73.88,-26.28,78.4148761397,0.003
2021-03-28 02:00:00,70.6339999969,-21.94,73.9630012612,3.0939999969,0,3.0939999969,67.54,-21.94,71.0141901313,0.003,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,0.003,73.9439999969,-26.88,78.6781388668,3.0939999969,0,3.0939999969,70.85,-26.88,75.777680751,0.003
2021-03-28 02:30:00,69.7692222191,-21.93,73.1345969365,3.1092222191,0,3.1092222191,66.66,-21.93,70.1746428562,131.37,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,133.62,73.0392222191,-26.9,77.8353260568,3.1092222191,0,3.1092222191,69.93,-26.9,74.9253955612,131.31
2021-03-28 03:00:00,67.6677777746,-22.71,71.3769728201,3.1577777746,0,3.1577777746,64.51,-22.71,68.3906733407,132.01,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,134.14,70.8277777746,-27.74,76.0662980859,3.1577777746,0,3.1577777746,67.67,-27.74,73.1350565734,131.84
2021-03-28 03:30:00,65.1572222191,-23.04,69.1108183088,3.0972222191,0,3.0972222191,62.06,-23.04,66.1988308054,132.14,3.0972222191,0.0,3.0972222191,3.0972222191,0,3.0972222191,0.0,0.0,0.0,134.27,68.2072222191,-28.11,73.7726050973,3.0972222191,0,3.0972222191,65.11,-28.11,70.9188564488,132.0
2021-03-28 04:00:00,63.1305555526,-23.31,67.2965314439,2.9705555526,0,2.9705555526,60.16,-23.31,64.5180726619,132.38,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,134.43,66.1105555526,-28.41,71.9564705601,2.9705555526,0,2.9705555526,63.14,-28.41,69.2371843737,132.22
2021-03-28 04:30:00,61.9627777749,-23.32,66.205802084,2.8427777749,0,2.8427777749,59.12,-23.32,63.553102206,132.56,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,134.58,64.8627777749,-28.43,70.8198054267,2.8427777749,0,2.8427777749,62.02,-28.43,68.2256938404,132.44
2021-03-28 05:00:00,61.0785555523,-23.27,65.36117233,3.2985555523,0,3.2985555523,57.78,-23.27,62.2898169848,132.74,3.2985555523,0.0,3.2985555523,3.2985555523,0,3.2985555523,0.0,0.0,0.0,134.77,63.8985555523,-28.39,69.921509578,3.2985555523,0,3.2985555523,60.6,-28.39,66.9204908828,132.68
2021-03-28 05:30:00,62.2067777738,-23.04,66.3364515255,3.9767777738000003,0,3.9767777738000003,58.23,-23.04,62.622475997,132.74,3.9767777738000003,0.0,3.9767777738000003,3.9767777738000003,0,3.9767777738000003,0.0,0.0,0.0,134.77,65.0767777738,-28.13,70.896289786,3.9767777738000003,0,3.9767777738000003,61.1,-28.13,67.2644549521,132.68
2021-03-28 06:00:00,64.7976666637,-22.11,68.4659747982,2.9376666637,0,2.9376666637,61.86,-22.11,65.6925543726,132.93,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,134.96,67.8376666637,-27.13,73.0615214623,2.9376666637,0,2.9376666637,64.9,-27.13,70.3423549506,132.84
2021-03-28 06:30:00,67.0589999971,-21.18,70.3242623894,2.9189999971000002,0,2.9189999971000002,64.14,-21.18,67.5465173047,132.77,2.9189999971000002,0.0,2.9189999971000002,2.9189999971000002,0,2.9189999971000002,0.0,0.0,0.0,134.77,70.1989999971,-26.11,74.8974745942,2.9189999971000002,0,2.9189999971000002,67.28,-26.11,72.1687640188,132.6
2021-03-28 07:00:00,69.9073333301,-20.18,72.7617183231,3.2373333301000002,0,3.2373333301000002,66.67,-20.18,69.6571697674,132.39,3.2373333301000002,0.0,3.2373333301000002,3.2373333301000002,0,3.2373333301000002,0.0,0.0,0.0,134.52,73.1773333301,-25.05,77.3461350896,3.2373333301000002,0,3.2373333301000002,69.94,-25.05,74.2906864957,132.31
2021-03-28 07:30:00,73.7735555518,-19.58,76.3276745274,3.7135555518,0,3.7135555518,70.06,-19.58,72.7446217943,132.07,3.7135555518,0.0,3.7135555518,3.7135555518,0,3.7135555518,0.0,0.0,0.0,134.3,77.1535555518,-24.45,80.9349963507,3.7135555518,0,3.7135555518,73.44,-24.45,77.4030755203,131.96
2021-03-28 08:00:00,77.1173333292,-18.91,79.4019596723,4.1573333292,0,4.1573333292,72.96,-18.91,75.3707483046,131.79,4.1573333292,0.0,4.1573333292,4.1573333292,0,4.1573333292,0.0,0.0,0.0,134.11,80.6173333292,-23.7,84.0288309636,4.1573333292,0,4.1573333292,76.46,-23.7,80.0488700732,131.68
2021-03-28 08:30:00,80.0626666611,-18.57,82.1880495746,5.6026666611,0,5.6026666611,74.46,-18.57,76.7407095354,132.63,5.6026666611,0.0,5.6026666611,5.6026666611,0,5.6026666611,0.0,0.0,0.0,135.07,83.6226666611,-23.34,86.8188112076,5.6026666611,0,5.6026666611,78.02,-23.34,81.4363309586,132.52
2021-03-28 09:00:00,82.7734444364,-18.19,84.7485646124,8.0434444364,0,8.0434444364,74.73,-18.19,76.9119561577,132.28,8.0434444364,0.0,8.0434444364,8.0434444364,0,8.0434444364,0.0,0.0,0.0,134.79,86.3534444364,-22.91,89.3408387359,8.0434444364,0,8.0434444364,78.31,-22.91,81.5924273447,132.15
2021-03-28 09:30:00,86.3741110995,-17.61,88.151002083,11.594111099500001,0,11.594111099500001,74.78,-17.61,76.8255198486,131.95,11.594111099500001,0.0,11.594111099500001,11.594111099500001,0,11.594111099500001,0.0,0.0,0.0,134.46,89.9441110995,-22.29,92.6649190443,11.594111099500001,0,11.594111099500001,78.35,-22.29,81.4589872267,131.84
2021-03-28 10:00:00,89.418444433,-15.99,90.8368774497,11.438444433,0,11.438444433,77.98,-15.99,79.6025156638,131.59,11.438444433,0.0,11.438444433,11.438444433,0,11.438444433,0.0,0.0,0.0,134.1,93.118444433,-20.55,95.3590435859,11.438444433,0,11.438444433,81.68,-20.55,84.2254409309,131.46
2021-03-28 10:30:00,90.5687777669,-15.24,91.8420443272,10.8587777669,0,10.8587777669,79.71,-15.24,81.1538150674,131.23,10.8587777669,0.0,10.8587777669,10.8587777669,0,10.8587777669,0.0,0.0,0.0,133.8,94.3487777669,-19.72,96.3876043177,10.8587777669,0,10.8587777669,83.49,-19.72,85.7872863541,131.11
2021-03-28 11:00:00,88.3825555439,-15.48,89.7279584325,11.7025555439,0,11.7025555439,76.68,-15.48,78.2269314239,130.61,11.7025555439,0.0,11.7025555439,11.7025555439,0,11.7025555439,0.0,0.0,0.0,133.31,91.9925555439,-19.97,94.135175017,11.7025555439,0,11.7025555439,80.29,-19.97,82.7362375262,130.44
2021-03-28 11:30:00,86.1375555441,-15.66,87.549495002,11.4775555441,0,11.4775555441,74.66,-15.66,76.284672117,130.05,11.4775555441,0.0,11.4775555441,11.4775555441,0,11.4775555441,0.0,0.0,0.0,132.84,89.6575555441,-20.18,91.9005422516,11.4775555441,0,11.4775555441,78.18,-20.18,80.7424597099,129.94
2021-03-28 12:00:00,86.8313333203,-15.71,88.2410592988,13.0513333203,0,13.0513333203,73.78,-15.71,75.4340274677,130.05,13.0513333203,0.0,13.0513333203,13.0513333203,0,13.0513333203,0.0,0.0,0.0,132.75,90.3213333203,-20.23,92.5591494816,13.0513333203,0,13.0513333203,77.27,-20.23,79.8743125166,129.94
2021-03-28 12:30:00,87.8808888723,-17.05,89.5195684138,16.5508888723,0,16.5508888723,71.33,-17.05,73.339425959,129.93,16.5508888723,0.0,16.5508888723,16.5508888723,0,16.5508888723,0.0,0.0,0.0,132.58,91.2708888723,-21.69,93.8127456988,16.5508888723,0,16.5508888723,74.72,-21.69,77.8044632396,129.78
2021-03-28 13:00:00,85.2509999838,-17.58,87.0447551449,16.2009999838,0,16.2009999838,69.05,-17.58,71.2527817001,129.93,16.2009999838,0.0,16.2009999838,16.2009999838,0,16.2009999838,0.0,0.0,0.0,132.66,88.5309999838,-22.26,91.2866121517,16.2009999838,0,16.2009999838,72.33,-22.26,75.6778468245,129.78
2021-03-28 13:30:00,83.4578888711,-17.75,85.3245668891,17.8378888711,0,17.8378888711,65.62,-17.75,67.9782825614,130.34,17.8378888711,0.0,17.8378888711,17.8378888711,0,17.8378888711,0.0,0.0,0.0,132.86,86.5578888711,-22.47,89.4268920729,17.8378888711,0,17.8378888711,68.72,-22.47,72.3003409397,130.19
2021-03-28 14:00:00,83.4291110942,-17.85,85.317284755,16.8791110942,0,16.8791110942,66.55,-17.85,68.9022858837,130.72,16.8791110942,0.0,16.8791110942,16.8791110942,0,16.8791110942,0.0,0.0,0.0,133.13,86.5791110942,-22.58,89.4751299405,16.8791110942,0,16.8791110942,69.7,-22.58,73.2662705479,130.55
2021-03-28 14:30:00,85.6298888735,-17.52,87.4038229627,15.3698888735,0,15.3698888735,70.26,-17.52,72.4114493709,130.72,15.3698888735,0.0,15.3698888735,15.3698888735,0,15.3698888735,0.0,0.0,0.0,133.13,88.9698888735,-22.22,91.7026146092,15.3698888735,0,15.3698888735,73.6,-22.22,76.8810015544,130.55
2021-03-28 15:00:00,89.2544444331,-16.9,90.8403316323,11.3644444331,0,11.3644444331,77.89,-16.9,79.7023343447,130.99,11.3644444331,0.0,11.3644444331,11.3644444331,0,11.3644444331,0.0,0.0,0.0,133.48,92.9644444331,-21.49,95.4159736562,11.3644444331,0,11.3644444331,81.6,-21.49,84.3823447174,130.91
2021-03-28 15:30:00,94.1027777681,-15.01,95.2923548018,9.6427777681,0,9.6427777681,84.46,-15.01,85.7833999093,130.9,9.6427777681,0.0,9.6427777681,9.6427777681,0,9.6427777681,0.0,0.0,0.0,133.39,98.1327777681,-19.85,100.1202505615,9.6427777681,0,9.6427777681,88.49,-19.85,90.6890434397,130.77
2021-03-28 16:00:00,103.3311111001,-1.15,103.3375102331,11.0011111001,0,11.0011111001,92.33,-1.15,92.3371615332,130.59,11.0011111001,0.0,11.0011111001,11.0011111001,0,11.0011111001,0.0,0.0,0.0,133.19,107.4511111001,-6.3,107.6356412934,11.0011111001,0,11.0011111001,96.45,-6.3,96.6555352786,130.47
2021-03-28 16:30:00,110.4424444321,-0.61,110.4441290071,12.3824444321,0,12.3824444321,98.06,-0.61,98.0618972894,130.07,12.3824444321,0.0,12.3824444321,12.3824444321,0,12.3824444321,0.0,0.0,0.0,132.84,114.8124444321,-5.69,114.9533535677,12.3824444321,0,12.3824444321,102.43,-5.69,102.587918392,129.92
2021-03-28 17:00:00,114.0278888788,-1.25,114.034740067,10.0978888788,0,10.0978888788,103.93,-1.25,103.937516807,131.67,10.0978888788,0.0,10.0978888788,10.0978888788,0,10.0978888788,0.0,0.0,0.0,131.9,118.6778888788,-6.32,118.8460504549,10.0978888788,0,10.0978888788,108.58,-6.32,108.7637752195,131.52
2021-03-28 17:30:00,113.8483333235,-2.4,113.8736273266,9.8783333235,0,9.8783333235,103.97,-2.4,103.9976966091,131.2,9.8783333235,0.0,9.8783333235,9.8783333235,0,9.8783333235,0.0,0.0,0.0,131.57,118.4983333235,-7.53,118.7373399586,9.8783333235,0,9.8783333235,108.62,-7.53,108.8806929625,131.08
2021-03-28 18:00:00,107.5475555452,-4.08,107.6249186005,10.3175555452,0,10.3175555452,97.23,-4.08,97.3155655587,131.2,10.3175555452,0.0,10.3175555452,10.3175555452,0,10.3175555452,0.0,0.0,0.0,131.57,111.8975555452,-9.37,112.2891795188,10.3175555452,0,10.3175555452,101.58,-9.37,102.0112410472,131.08
2021-03-28 18:30:00,104.2255555455,-4.98,104.3444623772,10.0055555455,0,10.0055555455,94.22,-4.98,94.3515172109,131.98,10.0055555455,0.0,10.0055555455,10.0055555455,0,10.0055555455,0.0,0.0,0.0,132.24,108.4555555455,-10.37,108.9501924216,10.0055555455,0,10.0055555455,98.45,-10.37,98.9946432894,131.86
2021-03-28 19:00:00,103.190888881,-4.69,103.2974135593,7.910888881,0,7.910888881,95.28,-4.69,95.3953589018,132.49,7.910888881,0.0,7.910888881,7.910888881,0,7.910888881,0.0,0.0,0.0,132.47,107.440888881,-10.05,107.909902713,7.910888881,0,7.910888881,99.53,-10.05,100.0361104802,132.38
2021-03-28 19:30:00,100.7892222133,-4.4,100.8852185128,8.8892222133,0,8.8892222133,91.9,-4.4,92.0052715881,132.73,8.8892222133,0.0,8.8892222133,8.8892222133,0,8.8892222133,0.0,0.0,0.0,132.6,104.8892222133,-9.82,105.34790618,8.8892222133,0,8.8892222133,96.0,-9.82,96.5009450731,132.63
2021-03-28 20:00:00,100.0859999952,-4.87,100.2044125527,4.7959999952,0,4.7959999952,95.29,-4.87,95.4143647466,132.73,4.7959999952,0.0,4.7959999952,4.7959999952,0,4.7959999952,0.0,0.0,0.0,132.71,104.3359999952,-10.36,104.8490843784,4.7959999952,0,4.7959999952,99.54,-10.36,100.0776758323,132.63
2021-03-28 20:30:00,97.0174444397,-12.58,97.8296525886,4.7774444397,0,4.7774444397,92.24,-12.58,93.0938988334,133.5,4.7774444397,0.0,4.7774444397,4.7774444397,0,4.7774444397,0.0,0.0,0.0,133.42,101.2574444397,-17.63,102.7807713264,4.7774444397,0,4.7774444397,96.48,-17.63,98.0775575756,133.36
2021-03-28 21:00:00,90.3076666623,-17.44,91.9762374638,4.3476666623,0,4.3476666623,85.96,-17.44,87.7113173998,134.22,4.3476666623,0.0,4.3476666623,4.3476666623,0,4.3476666623,0.0,0.0,0.0,134.17,94.3976666623,-22.11,96.95241911,4.3476666623,0,4.3476666623,90.05,-22.11,92.7246170119,134.11
2021-03-28 21:30:00,83.0492222193,-9.6,83.6022326928,2.9392222193,0,2.9392222193,80.11,-9.6,80.6831587136,133.36,2.9392222193,0.0,2.9392222193,2.9392222193,0,2.9392222193,0.0,0.0,0.0,134.71,86.8592222193,-13.88,87.961235124,2.9392222193,0,2.9392222193,83.92,-13.88,85.060101105,133.23
2021-03-28 22:00:00,76.5499999971,-10.74,77.2997419113,2.8899999971,0,2.8899999971,73.66,-10.74,74.4388554453,133.11,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,135.86,80.0399999971,-15.15,81.4611815501,2.8899999971,0,2.8899999971,77.15,-15.15,78.6234379813,132.99
2021-03-28 22:30:00,71.9944444415,-11.4,72.8914263164,2.9444444415,0,2.9444444415,69.05,-11.4,69.9847304774,131.51,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,135.03,75.3044444415,-15.8,76.9441313723,2.9444444415,0,2.9444444415,72.36,-15.8,74.0649012691,131.4
2021-03-28 23:00:00,67.5972222181,-12.26,68.7000149316,4.1072222181,0,4.1072222181,63.49,-12.26,64.6628772945,132.12,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,135.5,70.6272222181,-16.78,72.593201598,4.1072222181,0,4.1072222181,66.52,-16.78,68.6037812369,131.99
2021-03-28 23:30:00,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,130.93,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,134.15,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,130.8
2021-03-29 00:00:00,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,131.79,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,134.93,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,131.66
2021-03-29 00:30:00,66.1224444395,-12.51,67.2954512479,4.9424444395,0,4.9424444395,61.18,-12.51,62.4459165999,131.47,4.9424444395,0.0,4.9424444395,4.9424444395,0,4.9424444395,0.0,0.0,0.0,134.55,69.0424444395,-17.04,71.1141387783,4.9424444395,0,4.9424444395,64.1,-17.04,66.3262512132,131.37
2021-03-29 01:00:00,66.8076666637,-11.89,67.8574714018,2.9576666637,0,2.9576666637,63.85,-11.89,64.9476296719,131.34,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,134.55,69.8676666637,-16.37,71.7597919801,2.9576666637,0,2.9576666637,66.91,-16.37,68.8834160012,131.24
2021-03-29 01:30:00,75.6489999971,-10.03,76.3110221433,2.9489999971,0,2.9489999971,72.7,-10.03,73.3886292282,131.02,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,134.42,79.1189999971,-14.35,80.4098169413,2.9489999971,0,2.9489999971,76.17,-14.35,77.5099438782,130.89
2021-03-29 02:00:00,77.9465555526,-10.04,78.5905027501,2.9465555526,0,2.9465555526,75.0,-10.04,75.6690266886,130.66,2.9465555526,0.0,2.9465555526,2.9465555526,0,2.9465555526,0.0,0.0,0.0,134.1,81.5365555526,-14.33,82.7862234396,2.9465555526,0,2.9465555526,78.59,-14.33,79.8857747036,130.56
2021-03-29 02:30:00,77.4049999956,-10.39,78.0992069378,4.4349999956,0,4.4349999956,72.97,-10.39,73.7059902586,130.66,4.4349999956,0.0,4.4349999956,4.4349999956,0,4.4349999956,0.0,0.0,0.0,134.0,80.9149999956,-14.71,82.2412385867,4.4349999956,0,4.4349999956,76.48,-14.71,77.8817982586,130.56
2021-03-29 03:00:00,74.0763333282,-11.26,74.9272364321,5.0963333282,0,5.0963333282,68.98,-11.26,69.8929753266,130.96,5.0963333282,0.0,5.0963333282,5.0963333282,0,5.0963333282,0.0,0.0,0.0,134.22,77.3863333282,-15.66,78.9549250268,5.0963333282,0,5.0963333282,72.29,-15.66,73.9667472585,130.88
2021-03-29 03:30:00,71.7083333282,-11.62,72.6437159616,5.1183333282,0,5.1183333282,66.59,-11.62,67.5962461976,131.11,5.1183333282,0.0,5.1183333282,5.1183333282,0,5.1183333282,0.0,0.0,0.0,134.33,74.8983333282,-16.06,76.6008089732,5.1183333282,0,5.1183333282,69.78,-16.06,71.6042736155,131.05
2021-03-29 04:00:00,69.9032222172,-12.13,70.947849695,5.0632222172,0,5.0632222172,64.84,-12.13,65.9648580685,131.4,5.0632222172,0.0,5.0632222172,5.0632222172,0,5.0632222172,0.0,0.0,0.0,134.55,73.0232222172,-16.61,74.8884709617,5.0632222172,0,5.0632222172,67.96,-16.61,69.9603723546,131.31
2021-03-29 04:30:00,69.7097777748,-11.91,70.7198785167,2.9597777748,0,2.9597777748,66.75,-11.91,67.804207834,131.4,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,134.55,72.8997777748,-16.38,74.7173473808,2.9597777748,0,2.9597777748,69.94,-16.38,71.8324996085,131.31
2021-03-29 05:00:00,68.4324444417,-12.03,69.4817987121,2.7224444417,0,2.7224444417,65.71,-12.03,66.8021331995,131.4,2.7224444417,0.0,2.7224444417,2.7224444417,0,2.7224444417,0.0,0.0,0.0,134.55,71.5824444417,-16.5,73.45948783,2.7224444417,0,2.7224444417,68.86,-16.5,70.8092479836,131.31
2021-03-29 05:30:00,68.9745555516,-11.84,69.983390269,3.9445555516,0,3.9445555516,65.03,-11.84,66.0990658028,131.27,3.9445555516,0.0,3.9445555516,3.9445555516,0,3.9445555516,0.0,0.0,0.0,134.4,72.0845555516,-16.31,73.9066928571,3.9445555516,0,3.9445555516,68.14,-16.31,70.0647964387,131.14
2021-03-29 06:00:00,71.6865555525,-11.08,72.5377739318,3.0965555525,0,3.0965555525,68.59,-11.08,69.479165942,130.84,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,134.07,74.9765555525,-15.46,76.5538730732,3.0965555525,0,3.0965555525,71.88,-15.46,73.5237784666,130.69
2021-03-29 06:30:00,77.3383333286,-12.12,78.2822598169,4.7683333286,0,4.7683333286,72.57,-12.12,73.5751269112,130.55,4.7683333286,0.0,4.7683333286,4.7683333286,0,4.7683333286,0.0,0.0,0.0,133.72,80.8283333286,-16.51,82.497270068,4.7683333286,0,4.7683333286,76.06,-16.51,77.8312514354,130.42
2021-03-29 07:00:00,85.8072222156,-13.88,86.9225735029,6.5872222156,0,6.5872222156,79.22,-13.88,80.426754255,130.21,6.5872222156,0.0,6.5872222156,6.5872222156,0,6.5872222156,0.0,0.0,0.0,133.24,89.6272222156,-18.3,91.4763847235,6.5872222156,0,6.5872222156,83.04,-18.3,85.0325325978,130.09
2021-03-29 07:30:00,97.1805555491,-12.44,97.9735371252,6.4605555491,0,6.4605555491,90.72,-12.44,91.5689467014,130.66,6.4605555491,0.0,6.4605555491,6.4605555491,0,6.4605555491,0.0,0.0,0.0,133.92,101.5005555491,-16.74,102.8717180608,6.4605555491,0,6.4605555491,95.04,-16.74,96.5030009896,130.52
2021-03-29 08:00:00,105.5871111022,0.71,105.5894982037,8.9171111022,0,8.9171111022,96.67,0.71,96.6726072887,131.75,8.9171111022,0.0,8.9171111022,8.9171111022,0,8.9171111022,0.0,0.0,0.0,132.99,109.9571111022,-4.69,110.0570869228,8.9171111022,0,8.9171111022,101.04,-4.69,101.1487899087,131.59
2021-03-29 08:30:00,107.3934444372,0.74,107.3959939108,7.2534444372,0,7.2534444372,100.14,0.74,100.1427341348,132.74,7.2534444372,0.0,7.2534444372,7.2534444372,0,7.2534444372,0.0,0.0,0.0,133.26,111.8234444372,-4.32,111.9068591544,7.2534444372,0,7.2534444372,104.57,-4.32,104.6591959648,132.58
2021-03-29 09:00:00,105.6945555491,2.14,105.7162176429,6.4645555491,0,6.4645555491,99.23,2.14,99.2530730003,131.7,6.4645555491,0.0,6.4645555491,6.4645555491,0,6.4645555491,0.0,0.0,0.0,132.41,110.0545555491,-2.79,110.0899146021,6.4645555491,0,6.4645555491,103.59,-2.79,103.6275648657,131.6
2021-03-29 09:30:00,104.8177777689,2.39,104.8450219916,8.8277777689,0,8.8277777689,95.99,2.39,96.0197490103,131.7,8.8277777689,0.0,8.8277777689,8.8277777689,0,8.8277777689,0.0,0.0,0.0,132.41,109.007777769,-2.55,109.0375995431,8.8277777689,0,8.8277777689,100.18,-2.55,100.2124488275,131.6
2021-03-29 10:00:00,102.6495555458,2.0,102.6690374638,9.7495555458,0,9.7495555458,92.9,2.0,92.9215260314,132.43,9.7495555458,0.0,9.7495555458,9.7495555458,0,9.7495555458,0.0,0.0,0.0,133.01,106.7095555458,-3.02,106.7522816842,9.7495555458,0,9.7495555458,96.96,-3.02,97.0070203645,132.31
2021-03-29 10:30:00,93.7795555424,1.3,93.7885656022,13.1695555424,0,13.1695555424,80.61,1.3,80.6204818889,133.4,13.1695555424,0.0,13.1695555424,13.1695555424,0,13.1695555424,0.0,0.0,0.0,133.8,97.2795555424,-3.87,97.3565037711,13.1695555424,0,13.1695555424,84.11,-3.87,84.1989845544,133.32
2021-03-29 11:00:00,86.5585555388,2.22,86.5870194484,16.7785555388,0,16.7785555388,69.78,2.22,69.8153049123,134.03,16.7785555388,0.0,16.7785555388,16.7785555388,0,16.7785555388,0.0,0.0,0.0,134.39,89.5385555388,-3.02,89.5894710776,16.7785555388,0,16.7785555388,72.76,-3.02,72.8226475761,133.89
2021-03-29 11:30:00,80.1902222015,-3.7800000000000002,80.2792634291,20.7302222015,0,20.7302222015,59.46,-3.7800000000000002,59.5800302115,133.26,20.7302222015,0.0,20.7302222015,20.7302222015,0,20.7302222015,0.0,0.0,0.0,135.12,82.7802222015,-8.63,83.2288536971,20.7302222015,0,20.7302222015,62.05,-8.63,62.6472617119,133.12
2021-03-29 12:00:00,75.7005555302,-9.47,76.2905958004,25.3705555302,0,25.3705555302,50.33,-9.47,51.2131799442,132.07,25.3705555302,0.0,25.3705555302,25.3705555302,0,25.3705555302,0.0,0.0,0.0,135.31,77.9305555302,-13.89,79.1587239996,25.3705555302,0,25.3705555302,52.56,-13.89,54.3643789627,131.92
2021-03-29 12:30:00,72.2935555285,-9.39,72.900824899,27.0335555285,0,27.0335555285,45.26,-9.39,46.2238001467,131.92,27.0335555285,0.0,27.0335555285,27.0335555285,0,27.0335555285,0.0,0.0,0.0,135.12,74.2635555285,-13.85,75.5440148505,27.0335555285,0,27.0335555285,47.23,-13.85,49.2188520793,131.76
2021-03-29 13:00:00,69.707999972,-10.05,70.4287424288,27.967999972,0,27.967999972,41.74,-10.05,42.9328557168,132.41,27.967999972,0.0,27.967999972,27.967999972,0,27.967999972,0.0,0.0,0.0,135.55,71.517999972,-14.58,72.9890452054,27.967999972,0,27.967999972,43.55,-14.58,45.9257977612,132.26
2021-03-29 13:30:00,65.9421110824,-11.16,66.8797997456,28.6721110824,0,28.6721110824,37.27,-11.16,38.9049932528,132.34,28.6721110824,0.0,28.6721110824,28.6721110824,0,28.6721110824,0.0,0.0,0.0,135.31,67.5621110824,-15.77,69.3781792347,28.6721110824,0,28.6721110824,38.89,-15.77,41.9657598525,132.17
2021-03-29 14:00:00,63.8062221925,-10.89,64.7288659755,29.7162221925,0,29.7162221925,34.09,-10.89,35.7871513256,132.44,29.7162221925,0.0,29.7162221925,29.7162221925,0,29.7162221925,0.0,0.0,0.0,135.44,65.2662221925,-15.52,67.0861398448,29.7162221925,0,29.7162221925,35.55,-15.52,38.790113431099996,132.3
2021-03-29 14:30:00,62.1602221928,-11.36,63.1897366909,29.3802221928,0,29.3802221928,32.78,-11.36,34.692621694,132.27,29.3802221928,0.0,29.3802221928,29.3802221928,0,29.3802221928,0.0,0.0,0.0,135.23,63.5502221928,-16.01,65.5358744564,29.3802221928,0,29.3802221928,34.17,-16.01,37.7347187614,132.1
2021-03-29 15:00:00,61.8753333046,-11.77,62.9848376322,28.7053333046,0,28.7053333046,33.17,-11.77,35.1963321953,131.88,28.7053333046,0.0,28.7053333046,28.7053333046,0,28.7053333046,0.0,0.0,0.0,134.76,63.2953333046,-16.42,65.3904856852,28.7053333046,0,28.7053333046,34.59,-16.42,38.2894828902,131.72
2021-03-29 15:30:00,61.8012221948,-12.62,63.0765841242,27.3812221948,0,27.3812221948,34.42,-12.62,36.6606164705,131.1,27.3812221948,0.0,27.3812221948,27.3812221948,0,27.3812221948,0.0,0.0,0.0,133.86,63.3012221948,-17.27,65.6147668697,27.3812221948,0,27.3812221948,35.92,-17.27,39.8559819851,130.95
2021-03-29 16:00:00,63.6526666396,-13.34,65.0355100721,27.0326666396,0,27.0326666396,36.62,-13.34,38.97409396,130.75,27.0326666396,0.0,27.0326666396,27.0326666396,0,27.0326666396,0.0,0.0,0.0,133.45,65.2726666396,-18.01,67.7117501638,27.0326666396,0,27.0326666396,38.24,-18.01,42.2688738908,130.63
2021-03-29 16:30:00,71.2914444214,-13.33,72.5269532497,23.0314444214,0,23.0314444214,48.26,-13.33,50.0671199491,130.75,23.0314444214,0.0,23.0314444214,23.0314444214,0,23.0314444214,0.0,0.0,0.0,133.45,73.4814444214,-17.91,75.6326039103,23.0314444214,0,23.0314444214,50.45,-17.91,53.5347606701,130.52
2021-03-29 17:00:00,79.8883333136,-12.2,80.8145147831,19.7383333136,0,19.7383333136,60.15,-12.2,61.3747708753,130.38,19.7383333136,0.0,19.7383333136,19.7383333136,0,19.7383333136,0.0,0.0,0.0,133.3,82.6683333136,-16.64,84.3264070908,19.7383333136,0,19.7383333136,62.93,-16.64,65.0928145036,130.22
2021-03-29 17:30:00,88.2437777598,-12.38,89.1079609986,17.9737777598,0,17.9737777598,70.27,-12.38,71.3522059925,130.56,17.9737777598,0.0,17.9737777598,17.9737777598,0,17.9737777598,0.0,0.0,0.0,133.57,91.5437777598,-16.76,93.0653579294,17.9737777598,0,17.9737777598,73.57,-16.76,75.4549037505,130.41
2021-03-29 18:00:00,95.7835555411,-6.55,96.0072497892,14.4635555411,0,14.4635555411,81.32,-6.55,81.5833616616,130.81,14.4635555411,0.0,14.4635555411,14.4635555411,0,14.4635555411,0.0,0.0,0.0,132.72,99.5235555411,-11.54,100.1903673391,14.4635555411,0,14.4635555411,85.06,-11.54,85.839240444,130.65
2021-03-29 18:30:00,101.5086666557,0.04,101.5086745368,10.918666655700001,0,10.918666655700001,90.59,0.04,90.590008831,132.01,10.918666655700001,0.0,10.918666655700001,10.918666655700001,0,10.918666655700001,0.0,0.0,0.0,132.32,105.5086666557,-5.02,105.6280225105,10.918666655700001,0,10.918666655700001,94.59,-5.02,94.7231149192,131.85
2021-03-29 19:00:00,99.8244444349,-2.7,99.8609518618,9.4944444349,0,9.4944444349,90.33,-2.7,90.3703430335,131.83,9.4944444349,0.0,9.4944444349,9.4944444349,0,9.4944444349,0.0,0.0,0.0,131.87,103.834444435,-7.88,104.1330219052,9.4944444349,0,9.4944444349,94.34,-7.88,94.668526977,131.67
2021-03-29 19:30:00,101.9192222151,-2.75,101.9563159246,7.1592222151,0,7.1592222151,94.76,-2.75,94.7998950421,131.7,7.1592222151,0.0,7.1592222151,7.1592222151,0,7.1592222151,0.0,0.0,0.0,131.78,106.1292222151,-7.92,106.4243309022,7.1592222151,0,7.1592222151,98.97,-7.92,99.286390306,131.56
2021-03-29 20:00:00,102.3622222155,-2.73,102.3986202881,6.7122222155,0,6.7122222155,95.65,-2.73,95.6889512953,131.61,6.7122222155,0.0,6.7122222155,6.7122222155,0,6.7122222155,0.0,0.0,0.0,131.78,106.6222222155,-7.88,106.9130145033,6.7122222155,0,6.7122222155,99.91,-7.88,100.2202699058,131.47
2021-03-29 20:30:00,103.2717777709,-2.8,103.3097288931,6.8817777709,0,6.8817777709,96.39,-2.8,96.4306595435,131.81,6.8817777709,0.0,6.8817777709,6.8817777709,0,6.8817777709,0.0,0.0,0.0,131.93,107.5717777709,-7.96,107.8658841932,6.8817777709,0,6.8817777709,100.69,-7.96,101.0041469446,131.67
2021-03-29 21:00:00,102.6708888844,-2.96,102.7135483971,4.4708888844,0,4.4708888844,98.2,-2.96,98.2446008695,132.83,4.4708888844,0.0,4.4708888844,4.4708888844,0,4.4708888844,0.0,0.0,0.0,132.95,107.0308888844,-8.2,107.3445442274,4.4708888844,0,4.4708888844,102.56,-8.2,102.8872859006,132.69
2021-03-29 21:30:00,98.3349999963,-5.18,98.4713391006,3.7149999963,0,3.7149999963,94.62,-5.18,94.76168424,133.4,3.7149999963,0.0,3.7149999963,3.7149999963,0,3.7149999963,0.0,0.0,0.0,133.27,102.5449999963,-10.58,103.0893468028,3.7149999963,0,3.7149999963,98.83,-10.58,99.3946945264,133.28
2021-03-29 22:00:00,92.8947777753,-4.9,93.023920246,2.4547777753,0,2.4547777753,90.44,-4.9,90.5726426687,133.4,2.4547777753,0.0,2.4547777753,2.4547777753,0,2.4547777753,0.0,0.0,0.0,133.27,96.9047777753,-10.32,97.452749349,2.4547777753,0,2.4547777753,94.45,-10.32,95.0121302782,133.28
2021-03-29 22:30:00,86.3779999972,-6.06,86.5903140283,2.7579999971999998,0,2.7579999971999998,83.62,-6.06,83.8392986612,133.23,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,132.89,90.0979999972,-11.57,90.8378473077,2.7579999971999998,0,2.7579999971999998,87.34,-11.57,88.1030107318,133.1
2021-03-29 23:00:00,79.0682222183,-8.0,79.4719055061,3.8982222183,0,3.8982222183,75.17,-8.0,75.594503107,134.02,3.8982222183,0.0,3.8982222183,3.8982222183,0,3.8982222183,0.0,0.0,0.0,133.4,82.4182222183,-13.72,83.5523892754,3.8982222183,0,3.8982222183,78.52,-13.72,79.7096531168,133.89
2021-03-29 23:30:00,73.6053333293,-10.19,74.3073428035,4.0053333293,0,4.0053333293,69.6,-10.19,70.3419938586,134.21,4.0053333293,0.0,4.0053333293,4.0053333293,0,4.0053333293,0.0,0.0,0.0,133.73,76.7353333293,-15.97,78.3795399397,4.0053333293,0,4.0053333293,72.73,-15.97,74.46270073,134.11
2021-03-30 00:00:00,68.6946666629,-21.48,71.974631836,3.7346666629,0,3.7346666629,64.96,-21.48,68.4192370609,132.16,3.7346666629,0.0,3.7346666629,3.7346666629,0,3.7346666629,0.0,0.0,0.0,134.29,71.8146666629,-26.44,76.5272497082,3.7346666629,0,3.7346666629,68.08,-26.44,73.0339647014,132.01
2021-03-30 00:30:00,66.5686666666,-20.73,69.721734644,0.0586666666,0,0.0586666666,66.51,-20.73,69.6657232791,132.06,0.0586666666,0.0,0.0586666666,0.0586666666,0,0.0586666666,0.0,0.0,0.0,134.29,69.7786666666,-25.61,74.3299026084,0.0586666666,0,0.0586666666,69.72,-25.61,74.2748308648,131.92
2021-03-30 01:00:00,65.4984444444,-20.87,68.7430223705,0.0884444444,0,0.0884444444,65.41,-20.87,68.6587576351,132.06,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,134.29,68.6484444444,-25.77,73.3259969222,0.0884444444,0,0.0884444444,68.56,-25.77,73.2432010497,132.0
2021-03-30 01:30:00,73.4204444444,-19.67,76.009674137,0.0904444444,0,0.0904444444,73.33,-19.67,75.9223142429,131.95,0.0904444444,0.0,0.0904444444,0.0904444444,0,0.0904444444,0.0,0.0,0.0,134.29,76.9304444444,-24.47,80.7283976207,0.0904444444,0,0.0904444444,76.84,-24.47,80.6422128913,131.79
2021-03-30 02:00:00,75.2972222221,-19.25,77.7189434718,0.1072222221,0,0.1072222221,75.19,-19.25,77.6150668363,131.74,0.1072222221,0.0,0.1072222221,0.1072222221,0,0.1072222221,0.0,0.0,0.0,134.17,78.9172222221,-24.0,82.4859258495,0.1072222221,0,0.1072222221,78.81,-24.0,82.3833484389,131.62
2021-03-30 02:30:00,76.2529999999,-19.53,78.7142992663,0.11299999990000001,0,0.11299999990000001,76.14,-19.53,78.6048376374,132.17,0.11299999990000001,0.0,0.11299999990000001,0.11299999990000001,0,0.11299999990000001,0.0,0.0,0.0,134.57,79.8929999999,-24.32,83.5125969479,0.11299999990000001,0,0.11299999990000001,79.78,-24.32,83.4045010776,132.04
2021-03-30 03:00:00,73.4949999999,-20.17,76.2124919222,0.1049999999,0,0.1049999999,73.39,-20.17,76.1112409569,132.61,0.1049999999,0.0,0.1049999999,0.1049999999,0,0.1049999999,0.0,0.0,0.0,134.95,76.9949999999,-25.03,80.9612927576,0.1049999999,0,0.1049999999,76.89,-25.03,80.8614432223,132.48
2021-03-30 03:30:00,71.6523333332,-20.57,74.546507444,0.0923333332,0,0.0923333332,71.56,-20.57,74.457763195,132.87,0.0923333332,0.0,0.0923333332,0.0923333332,0,0.0923333332,0.0,0.0,0.0,135.12,75.0623333332,-25.45,79.2594245843,0.0923333332,0,0.0923333332,74.97,-25.45,79.1719862072,132.71
2021-03-30 04:00:00,69.789111111,-20.83,72.8313732513,0.099111111,0,0.099111111,69.69,-20.83,72.7364076649,132.78,0.099111111,0.0,0.099111111,0.099111111,0,0.099111111,0.0,0.0,0.0,135.02,73.109111111,-25.75,77.5113193504,0.099111111,0,0.099111111,73.01,-25.75,77.4178441963,132.71
2021-03-30 04:30:00,68.2588888888,-21.15,71.4604674791,0.0988888888,0,0.0988888888,68.16,-21.15,71.3660150212,132.78,0.0988888888,0.0,0.0988888888,0.0988888888,0,0.0988888888,0.0,0.0,0.0,135.02,71.5188888888,-26.08,76.1256715431,0.0988888888,0,0.0988888888,71.42,-26.08,76.032774512,132.71
2021-03-30 05:00:00,66.2314444443,-20.98,69.4749208937,0.1014444443,0,0.1014444443,66.13,-20.98,69.3782192046,132.67,0.1014444443,0.0,0.1014444443,0.1014444443,0,0.1014444443,0.0,0.0,0.0,134.82,69.3914444443,-25.92,74.0744150302,0.1014444443,0,0.1014444443,69.29,-25.92,73.9793924009,132.5
2021-03-30 05:30:00,65.740111111,-20.19,68.7706209721,0.100111111,0,0.100111111,65.64,-20.19,68.6749277393,132.55,0.100111111,0.0,0.100111111,0.100111111,0,0.100111111,0.0,0.0,0.0,134.82,68.890111111,-25.09,73.3168160035,0.100111111,0,0.100111111,68.79,-25.09,73.2227573914,132.5
2021-03-30 06:00:00,65.4394444443,-19.15,68.1838939133,0.0994444443,0,0.0994444443,65.34,-19.15,68.0884579059,132.14,0.0994444443,0.0,0.0994444443,0.0994444443,0,0.0994444443,0.0,0.0,0.0,134.54,68.5994444443,-23.98,72.6699675112,0.0994444443,0,0.0994444443,68.5,-23.98,72.5761007495,132.03
