Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-03-30 06:30:00,74.3557777762,-16.9,76.2521585839,1.5757777762,0,1.5757777762,72.78,-16.9,74.7163864223,131.06,1.5757777762,0.0,1.5757777762,1.5757777762,0,1.5757777762,0.0,0.0,0.0,133.68,77.8457777762,-21.53,80.7682240586,1.5757777762,0,1.5757777762,76.27,-21.53,79.2505760231,130.91
2021-03-30 07:00:00,79.2697777746,-13.58,80.4245862186,3.1997777746000002,0,3.1997777746000002,76.07,-13.58,77.2726426363,130.41,3.1997777746000002,0.0,3.1997777746000002,3.1997777746000002,0,3.1997777746000002,0.0,0.0,0.0,133.39,82.9397777746,-17.99,84.8684089476,3.1997777746000002,0,3.1997777746000002,79.74,-17.99,81.7441600361,130.26
2021-03-30 07:30:00,78.4203333325,-1.45,78.4337375112,0.8703333325,0,0.8703333325,77.55,-1.45,77.5635545859,131.74,0.8703333325,0.0,0.8703333325,0.8703333325,0,0.8703333325,0.0,0.0,0.0,132.51,81.9703333325,-6.8100000000000005,82.2527303294,0.8703333325,0,0.8703333325,81.1,-6.8100000000000005,81.3854169984,131.62
2021-03-30 08:00:00,79.4518888857,0.49,79.4533998486,3.2018888857,0,3.2018888857,76.25,0.49,76.25157441,131.81,3.2018888857,0.0,3.2018888857,3.2018888857,0,3.2018888857,0.0,0.0,0.0,132.11,82.8918888857,-4.65,83.0222123473,3.2018888857,0,3.2018888857,79.69,-4.65,79.8255510473,131.7
2021-03-30 08:30:00,76.877777773,0.78,76.8817346014,4.787777773,0,4.787777773,72.09,0.78,72.0942196019,132.14,4.787777773,0.0,4.787777773,4.787777773,0,4.787777773,0.0,0.0,0.0,132.38,80.107777773,-4.4,80.2285239782,4.787777773,0,4.787777773,75.32,-4.4,75.4484088633,132.03
2021-03-30 09:00:00,72.0493333273,1.31,72.0612415444,5.9993333273000005,0,5.9993333273000005,66.05,1.31,66.0629896387,132.89,5.9993333273000005,0.0,5.9993333273000005,5.9993333273000005,0,5.9993333273000005,0.0,0.0,0.0,133.13,74.9793333273,-3.93,75.0822570666,5.9993333273000005,0,5.9993333273000005,68.98,-3.93,69.0918613152,132.76
2021-03-30 09:30:00,69.0233333262,3.79,69.1273075092,7.0833333263,0,7.0833333263,61.94,3.79,62.0558433993,133.01,7.0833333263,0.0,7.0833333263,7.0833333263,0,7.0833333263,0.0,0.0,0.0,133.49,71.7333333263,-1.3900000000000001,71.7467993021,7.0833333263,0,7.0833333263,64.65,-1.3900000000000001,64.6649410423,132.87
2021-03-30 10:00:00,70.7795555475,5.29,70.9769651612,8.0895555475,0,8.0895555475,62.69,5.29,62.91279838,133.12,8.0895555475,0.0,8.0895555475,8.0895555475,0,8.0895555475,0.0,0.0,0.0,133.77,73.5195555475,0.19,73.51980106,8.0895555475,0,8.0895555475,65.43,0.19,65.4302758668,132.98
2021-03-30 10:30:00,62.8134444381,4.22,62.955041118,6.3834444381,0,6.3834444381,56.43,4.22,56.5875719571,133.42,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,133.89,65.2434444381,-1.01,65.2512616134,6.3834444381,0,6.3834444381,58.86,-1.01,58.8686648396,133.28
2021-03-30 11:00:00,52.5113333273,4.28,52.6854678997,6.0813333273,0,6.0813333273,46.43,4.28,46.6268517059,133.42,6.0813333273,0.0,6.0813333273,6.0813333273,0,6.0813333273,0.0,0.0,0.0,133.89,54.4513333273,-1.0,54.4605150647,6.0813333273,0,6.0813333273,48.37,-1.0,48.3803358814,133.28
2021-03-30 11:30:00,43.3431111044,3.86,43.5146513281,6.7431111044000005,0,6.7431111044000005,36.6,3.86,36.8029835747,133.6,6.7431111044000005,0.0,6.7431111044000005,6.7431111044000005,0,6.7431111044000005,0.0,0.0,0.0,133.89,44.8431111044,-1.51,44.8685269818,6.7431111044000005,0,6.7431111044000005,38.1,-1.51,38.1299108313,133.43
2021-03-30 12:00:00,38.2577777706,3.5300000000000002,38.4202870883,7.1777777706,0,7.1777777706,31.08,3.5300000000000002,31.2798225698,133.67,7.1777777706,0.0,7.1777777706,7.1777777706,0,7.1777777706,0.0,0.0,0.0,133.89,39.4877777706,-1.9,39.5334616908,7.1777777706,0,7.1777777706,32.31,-1.9,32.3658168443,133.57
2021-03-30 12:30:00,36.9489999924,3.66,37.1298289848,7.5789999924,0,7.5789999924,29.37,3.66,29.5971704729,133.67,7.5789999924,0.0,7.5789999924,7.5789999924,0,7.5789999924,0.0,0.0,0.0,133.97,38.0989999924,-1.78,38.1405584702,7.5789999924,0,7.5789999924,30.52,-1.78,30.5718628808,133.57
2021-03-30 13:00:00,36.728999993,2.34,36.8034650609,6.998999993,0,6.998999993,29.73,2.34,29.8219466165,134.32,6.998999993,0.0,6.998999993,6.998999993,0,6.998999993,0.0,0.0,0.0,134.45,37.888999993,-3.21,38.0247343248,6.998999993,0,6.998999993,30.89,-3.21,31.0563391275,134.19
2021-03-30 13:30:00,39.2361111036,1.48,39.2640142437,7.5561111036,0,7.5561111036,31.68,1.48,31.714551865,134.63,7.5561111036,0.0,7.5561111036,7.5561111036,0,7.5561111036,0.0,0.0,0.0,134.66,40.4561111036,-4.11,40.6643458772,7.5561111036,0,7.5561111036,32.9,-4.11,33.1557249958,134.51
2021-03-30 14:00:00,37.2182222149,1.4,37.2445440949,7.3682222149,0,7.3682222149,29.85,1.4,29.8828127859,134.76,7.3682222149,0.0,7.3682222149,7.3682222149,0,7.3682222149,0.0,0.0,0.0,134.76,38.3682222149,-4.21,38.5985048406,7.3682222149,0,7.3682222149,31.0,-4.21,31.2845664825,134.51
2021-03-30 14:30:00,34.2632222176,1.07,34.2799255648,4.6532222176,0,4.6532222176,29.61,1.07,29.6293266883,134.66,4.6532222176,0.0,4.6532222176,4.6532222176,0,4.6532222176,0.0,0.0,0.0,134.61,35.4132222176,-4.57,35.7068789987,4.6532222176,0,4.6532222176,30.76,-4.57,31.0976285269,134.51
2021-03-30 15:00:00,34.7826666623,-7.62,35.6075595926,4.3226666623,0,4.3226666623,30.46,-7.62,31.3986623919,133.0,4.3226666623,0.0,4.3226666623,4.3226666623,0,4.3226666623,0.0,0.0,0.0,134.77,36.0526666623,-13.27,38.4172835253,4.3226666623,0,4.3226666623,31.73,-13.27,34.3931068675,132.88
2021-03-30 15:30:00,41.9547777741,-12.65,43.8203819937,3.6747777741,0,3.6747777741,38.28,-12.65,40.3160129477,132.19,3.6747777741,0.0,3.6747777741,3.6747777741,0,3.6747777741,0.0,0.0,0.0,135.01,43.6547777741,-17.34,46.9724943186,3.6747777741,0,3.6747777741,39.98,-17.34,43.5783891396,132.02
2021-03-30 16:00:00,49.3553333307,-12.64,50.9481945528,2.6053333307,0,2.6053333307,46.75,-12.64,48.4286289296,132.09,2.6053333307,0.0,2.6053333307,2.6053333307,0,2.6053333307,0.0,0.0,0.0,134.93,51.5053333307,-17.27,54.3235884447,2.6053333307,0,2.6053333307,48.9,-17.27,51.8600318164,131.9
2021-03-30 16:30:00,60.5165555533,-12.26,61.7459399154,2.2265555533,0,2.2265555533,58.29,-12.26,59.5653565422,131.92,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,134.93,63.2265555533,-16.8,65.4204656597,2.2265555533,0,2.2265555533,61.0,-16.8,63.2711624676,131.76
2021-03-30 17:00:00,71.3605555538,-11.72,72.3165768614,1.7305555538,0,1.7305555538,69.63,-11.72,70.6094561656,131.48,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,134.61,74.6305555538,-16.15,76.3579879402,1.7305555538,0,1.7305555538,72.9,-16.15,74.6674795343,131.36
2021-03-30 17:30:00,81.6426666654,-9.93,82.2443306268,1.2326666654,0,1.2326666654,80.41,-9.93,81.0208183123,130.66,1.2326666654,0.0,1.2326666654,1.2326666654,0,1.2326666654,0.0,0.0,0.0,133.99,85.4326666654,-14.16,86.5981878192,1.2326666654,0,1.2326666654,84.2,-14.16,85.382349464,130.5
2021-03-30 18:00:00,82.757888888,-10.04,83.3646794104,0.907888888,0,0.907888888,81.85,-10.04,82.463471307,130.49,0.907888888,0.0,0.907888888,0.907888888,0,0.907888888,0.0,0.0,0.0,133.83,86.647888888,-14.26,87.813462799,0.907888888,0,0.907888888,85.74,-14.26,86.9177496257,130.31
2021-03-30 18:30:00,84.5472222216,-10.14,85.1531114252,0.6372222216,0,0.6372222216,83.91,-10.14,84.520457287,130.33,0.6372222216,0.0,0.6372222216,0.6372222216,0,0.6372222216,0.0,0.0,0.0,133.68,88.5372222216,-14.32,89.687803623,0.6372222216,0,0.6372222216,87.9,-14.32,89.0588142746,130.19
2021-03-30 19:00:00,86.1442222218,-10.27,86.7542501679,0.4042222218,0,0.4042222218,85.74,-10.27,86.3528835651,129.93,0.4042222218,0.0,0.4042222218,0.4042222218,0,0.4042222218,0.0,0.0,0.0,133.31,90.2342222218,-14.43,91.3807406403,0.4042222218,0,0.4042222218,89.83,-14.43,90.981612428,129.82
2021-03-30 19:30:00,86.5043333331,-10.63,87.1550146888,0.2243333331,0,0.2243333331,86.28,-10.63,86.9323604879,129.86,0.2243333331,0.0,0.2243333331,0.2243333331,0,0.2243333331,0.0,0.0,0.0,133.18,90.6143333331,-14.81,91.8166297868,0.2243333331,0,0.2243333331,90.39,-14.81,91.5952411428,129.82
2021-03-30 20:00:00,86.1986666666,-10.07,86.7848779172,0.0886666666,0,0.0886666666,86.11,-10.07,86.6968107833,129.86,0.0886666666,0.0,0.0886666666,0.0886666666,0,0.0886666666,0.0,0.0,0.0,133.05,90.3586666666,-14.99,91.5936064459,0.0886666666,0,0.0886666666,90.27,-14.99,91.5061364063,129.65
2021-03-30 20:30:00,84.4684444444,-0.25,84.4688144042,0.0884444444,0,0.0884444444,84.38,-0.25,84.3803703476,132.88,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,133.16,88.2384444444,-5.54,88.4121862526,0.0884444444,0,0.0884444444,88.15,-5.54,88.3239157873,132.76
2021-03-30 21:00:00,82.3187777777,-1.22,82.327817746,0.0587777777,0,0.0587777777,82.26,-1.22,82.269046427,133.23,0.0587777777,0.0,0.0587777777,0.0587777777,0,0.0587777777,0.0,0.0,0.0,133.4,85.9887777777,-6.52,86.2356092557,0.0587777777,0,0.0587777777,85.93,-6.52,86.1769998317,133.1
2021-03-30 21:30:00,83.491111111,-1.97,83.5143492734,0.09111111100000001,0,0.09111111100000001,83.4,-1.97,83.423263542,133.4,0.09111111100000001,0.0,0.09111111100000001,0.09111111100000001,0,0.09111111100000001,0.0,0.0,0.0,133.49,87.201111111,-7.32,87.5078063889,0.09111111100000001,0,0.09111111100000001,87.11,-7.32,87.4170149342,133.28
2021-03-30 22:00:00,83.0716666666,-4.44,83.1902362225,0.0916666666,0,0.0916666666,82.98,-4.44,83.0987003508,134.01,0.0916666666,0.0,0.0916666666,0.0916666666,0,0.0916666666,0.0,0.0,0.0,133.84,86.7316666666,-9.95,87.3005412513,0.0916666666,0,0.0916666666,86.64,-9.95,87.209472536,133.91
2021-03-30 22:30:00,82.8476666666,-6.66,83.1149292973,0.0876666666,0,0.0876666666,82.76,-6.66,83.027544827,134.44,0.0876666666,0.0,0.0876666666,0.0876666666,0,0.0876666666,0.0,0.0,0.0,134.04,86.4876666666,-12.28,87.3551079527,0.0876666666,0,0.0876666666,86.4,-12.28,87.2683126914,134.32
2021-03-30 23:00:00,74.7077777777,-20.59,77.4932265458,0.0877777777,0,0.0877777777,74.62,-20.59,77.4086074025,132.58,0.0877777777,0.0,0.0877777777,0.0877777777,0,0.0877777777,0.0,0.0,0.0,134.71,78.2277777777,-25.46,82.2666203027,0.0877777777,0,0.0877777777,78.14,-25.46,82.1831564251,132.44
2021-03-30 23:30:00,70.7174444444,-21.7,73.9719335204,0.0874444444,0,0.0874444444,70.63,-21.7,73.8883407582,132.49,0.0874444444,0.0,0.0874444444,0.0874444444,0,0.0874444444,0.0,0.0,0.0,134.71,74.0574444444,-26.64,78.7032062729,0.0874444444,0,0.0874444444,73.97,-26.64,78.6209291474,132.36
2021-03-31 00:00:00,66.8884444444,-22.37,70.5300000013,0.0884444444,0,0.0884444444,66.8,-22.37,70.4461276438,132.69,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,134.79,70.0584444444,-27.36,75.2114036431,0.0884444444,0,0.0884444444,69.97,-27.36,75.1290256825,132.58
2021-03-31 00:30:00,69.2407777751,-22.45,72.7893385524,2.6707777751,0,2.6707777751,66.57,-22.45,70.2535935024,132.78,2.6707777751,0.0,2.6707777751,2.6707777751,0,2.6707777751,0.0,0.0,0.0,134.79,72.3807777751,-27.44,77.4075615901,2.6707777751,0,2.6707777751,69.71,-27.44,74.9162045221,132.58
2021-03-31 01:00:00,68.2315555529,-22.76,71.927482739,2.6115555529,0,2.6115555529,65.62,-22.76,69.4550358145,132.78,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,134.79,71.3215555529,-27.78,76.5407909973,2.6115555529,0,2.6115555529,68.71,-27.78,74.1133759857,132.66
2021-03-31 01:30:00,75.1773333308,-21.8,78.274334534,2.5073333308,0,2.5073333308,72.67,-21.8,75.8694200584,132.43,2.5073333308,0.0,2.5073333308,2.5073333308,0,2.5073333308,0.0,0.0,0.0,134.65,78.6173333308,-26.71,83.030772609,2.5073333308,0,2.5073333308,76.11,-26.71,80.660747579,132.36
2021-03-31 02:00:00,77.2171111087,-20.86,79.9851351689,2.3671111087,0,2.3671111087,74.85,-20.86,77.702394429,132.17,2.3671111087,0.0,2.3671111087,2.3671111087,0,2.3671111087,0.0,0.0,0.0,134.4,80.7471111087,-25.7,84.7383381499,2.3671111087,0,2.3671111087,78.38,-25.7,82.4858436339,132.0
2021-03-31 02:30:00,77.2266666643,-20.91,80.007413057,2.3866666643,0,2.3866666643,74.84,-20.91,77.7062011682,132.17,2.3866666643,0.0,2.3866666643,2.3866666643,0,2.3866666643,0.0,0.0,0.0,134.49,80.7666666643,-25.75,84.7721472186,2.3866666643,0,2.3866666643,78.38,-25.75,82.5014357451,132.0
2021-03-31 03:00:00,74.3076666643,-21.34,77.3112212107,2.3676666643,0,2.3676666643,71.94,-21.34,75.038384844,132.41,2.3676666643,0.0,2.3676666643,2.3676666643,0,2.3676666643,0.0,0.0,0.0,134.49,77.7176666643,-26.24,82.0278813072,2.3676666643,0,2.3676666643,75.35,-26.24,79.7882203085,132.23
2021-03-31 03:30:00,72.2786666643,-21.77,75.4860156239,2.3386666643,0,2.3386666643,69.94,-21.77,73.2498225254,132.64,2.3386666643,0.0,2.3386666643,2.3386666643,0,2.3386666643,0.0,0.0,0.0,134.78,75.5686666643,-26.7,80.146823901,2.3386666643,0,2.3386666643,73.23,-26.7,77.9456406735,132.53
2021-03-31 04:00:00,70.5862222198,-22.31,74.0280410876,2.4062222198,0,2.4062222198,68.18,-22.31,71.7373577712,132.77,2.4062222198,0.0,2.4062222198,2.4062222198,0,2.4062222198,0.0,0.0,0.0,134.78,73.7962222198,-27.28,78.6770666326,2.4062222198,0,2.4062222198,71.39,-27.28,76.4246720634,132.62
2021-03-31 04:30:00,68.5648888864,-23.04,72.3324656568,2.5348888864,0,2.5348888864,66.03,-23.04,69.9342727137,133.21,2.5348888864,0.0,2.5348888864,2.5348888864,0,2.5348888864,0.0,0.0,0.0,135.15,71.6948888864,-28.09,77.0013324068,2.5348888864,0,2.5348888864,69.16,-28.09,74.6468599474,133.02
2021-03-31 05:00:00,67.3601111085,-23.22,71.2499331126,2.6201111085,0,2.6201111085,64.74,-23.22,68.7781651398,133.21,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,135.15,70.4301111085,-28.28,75.8957110169,2.6201111085,0,2.6201111085,67.81,-28.28,73.4707731006,133.02
2021-03-31 05:30:00,68.3194444419,-22.61,71.9635921064,2.5394444419,0,2.5394444419,65.78,-22.61,69.5573180909,133.03,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,135.02,71.4494444419,-27.63,76.6057439821,2.5394444419,0,2.5394444419,68.91,-27.63,74.2428784464,132.9
2021-03-31 06:00:00,69.5128888864,-21.62,72.7974321067,2.4728888864,0,2.4728888864,67.04,-21.62,70.4399460534,132.73,2.4728888864,0.0,2.4728888864,2.4728888864,0,2.4728888864,0.0,0.0,0.0,134.88,72.7128888864,-26.57,77.4153028167,2.4728888864,0,2.4728888864,70.24,-26.57,75.0974200622,132.58
2021-03-31 06:30:00,73.8968888842,-18.05,76.0693938898,4.7268888842,0,4.7268888842,69.17,-18.05,71.4863021844,131.61,4.7268888842,0.0,4.7268888842,4.7268888842,0,4.7268888842,0.0,0.0,0.0,134.14,77.2168888842,-22.77,80.5041665316,4.7268888842,0,4.7268888842,72.49,-22.77,75.9820570924,131.47
2021-03-31 07:00:00,76.4825555485,-13.91,77.7371816008,7.0525555485,0,7.0525555485,69.43,-13.91,70.8096956638,130.41,7.0525555485,0.0,7.0525555485,7.0525555485,0,7.0525555485,0.0,0.0,0.0,133.34,79.8425555485,-18.38,81.9308127417,7.0525555485,0,7.0525555485,72.79,-18.38,75.0746861465,130.31
2021-03-31 07:30:00,87.700222216,-1.18,87.7081602631,6.200222216,0,6.200222216,81.5,-1.18,81.5085418837,132.0,6.200222216,0.0,6.200222216,6.200222216,0,6.200222216,0.0,0.0,0.0,133.12,91.400222216,-6.67,91.6432731909,6.200222216,0,6.200222216,85.2,-6.67,85.4606862832,131.87
2021-03-31 08:00:00,89.1313333258,4.02,89.2219422589,7.4913333258,0,7.4913333258,81.64,4.02,81.7389136214,132.8,7.4913333258,0.0,7.4913333258,7.4913333258,0,7.4913333258,0.0,0.0,0.0,133.55,92.7513333258,-1.0,92.7567239273,7.4913333258,0,7.4913333258,85.26,-1.0,85.2658642131,132.69
2021-03-31 08:30:00,88.9093333208,4.84,89.0409745654,12.5293333208,0,12.5293333208,76.38,4.84,76.5331954122,132.69,12.5293333208,0.0,12.5293333208,12.5293333208,0,12.5293333208,0.0,0.0,0.0,133.42,92.2793333208,-0.17,92.2794899104,12.5293333208,0,12.5293333208,79.75,-0.17,79.750181191,132.56
2021-03-31 09:00:00,86.431444429,4.93,86.5719324382,15.461444429,0,15.461444429,70.97,4.93,71.1410275439,132.6,15.461444429,0.0,15.461444429,15.461444429,0,15.461444429,0.0,0.0,0.0,133.32,89.551444429,-0.12,89.5515248297,15.461444429,0,15.461444429,74.09,-0.12,74.090097179,132.56
2021-03-31 09:30:00,85.4433333158,5.26,85.6050863449,17.4833333158,0,17.4833333158,67.96,5.26,68.1632540303,132.6,17.4833333158,0.0,17.4833333158,17.4833333158,0,17.4833333158,0.0,0.0,0.0,133.4,88.4133333158,0.18,88.4135165459,17.4833333158,0,17.4833333158,70.93,0.18,70.9302283938,132.56
2021-03-31 10:00:00,81.6434444253,4.29,81.7560769462,19.1034444253,0,19.1034444253,62.54,4.29,62.6869659499,133.43,19.1034444253,0.0,19.1034444253,19.1034444253,0,19.1034444253,0.0,0.0,0.0,133.97,84.3534444253,-0.88,84.3580345102,19.1034444253,0,19.1034444253,65.25,-0.88,65.2559338298,133.3
2021-03-31 10:30:00,81.7431110957,4.18,81.8499151595,15.3631110957,0,15.3631110957,66.38,4.18,66.5114787086,133.43,15.3631110957,0.0,15.3631110957,15.3631110957,0,15.3631110957,0.0,0.0,0.0,133.97,84.6031110957,-1.0,84.6090208375,15.3631110957,0,15.3631110957,69.24,-1.0,69.2472208829,133.3
2021-03-31 11:00:00,79.7947777623,3.8200000000000003,79.8861624947,15.5047777623,0,15.5047777623,64.29,3.8200000000000003,64.403388886,133.43,15.5047777623,0.0,15.5047777623,15.5047777623,0,15.5047777623,0.0,0.0,0.0,133.97,82.5847777623,-1.38,82.5963069274,15.5047777623,0,15.5047777623,67.08,-1.38,67.0941934895,133.3
2021-03-31 11:30:00,81.0688888717,3.3,81.1360261714,17.2188888717,0,17.2188888717,63.85,3.3,63.9352211226,133.79,17.2188888717,0.0,17.2188888717,17.2188888717,0,17.2188888717,0.0,0.0,0.0,134.27,83.8188888717,-1.9500000000000002,83.841568638,17.2188888717,0,17.2188888717,66.6,-1.9500000000000002,66.6285411817,133.64
2021-03-31 12:00:00,78.869444426,3.41,78.9431274024,18.419444426,0,18.419444426,60.45,3.41,60.5461030951,133.79,18.419444426,0.0,18.419444426,18.419444426,0,18.419444426,0.0,0.0,0.0,134.27,81.469444426,-1.85,81.4904465265,18.419444426,0,18.419444426,63.05,-1.85,63.0771353186,133.64
2021-03-31 12:30:00,80.0203333154,4.11,80.1258125944,17.9503333154,0,17.9503333154,62.07,4.11,62.2059241552,133.59,17.9503333154,0.0,17.9503333154,17.9503333154,0,17.9503333154,0.0,0.0,0.0,134.11,82.7103333154,-1.11,82.7177812634,17.9503333154,0,17.9503333154,64.76,-1.11,64.769512118,133.45
2021-03-31 13:00:00,77.9982222064,3.83,78.0921991454,15.7882222064,0,15.7882222064,62.21,3.83,62.3277867407,133.73,15.7882222064,0.0,15.7882222064,15.7882222064,0,15.7882222064,0.0,0.0,0.0,134.24,80.6782222064,-1.4,80.6903683124,15.7882222064,0,15.7882222064,64.89,-1.4,64.9051007241,133.58
2021-03-31 13:30:00,76.5827777638,3.79,76.6765019417,13.9827777638,0,13.9827777638,62.6,3.79,62.7146242913,133.73,13.9827777638,0.0,13.9827777638,13.9827777638,0,13.9827777638,0.0,0.0,0.0,134.24,79.2927777638,-1.45,79.3060344835,13.9827777638,0,13.9827777638,65.31,-1.45,65.3260943268,133.68
2021-03-31 14:00:00,74.9454444301,3.67,75.0352486557,14.3354444301,0,14.3354444301,60.61,3.67,60.7210095436,134.04,14.3354444301,0.0,14.3354444301,14.3354444301,0,14.3354444301,0.0,0.0,0.0,134.51,77.5654444301,-1.6,77.5819448689,14.3354444301,0,14.3354444301,63.23,-1.6,63.2502403157,133.9
2021-03-31 14:30:00,74.335555538,4.07,74.446891924,17.515555538,0,17.515555538,56.82,4.07,56.9655799584,134.04,17.515555538,0.0,17.515555538,17.515555538,0,17.515555538,0.0,0.0,0.0,134.51,76.775555538,-1.21,76.7850898819,17.515555538,0,17.515555538,59.26,-1.21,59.272351902,133.9
2021-03-31 15:00:00,70.8278888699,3.15,70.8979008276,19.0178888699,0,19.0178888699,51.81,3.15,51.9056702105,133.74,19.0178888699,0.0,19.0178888699,19.0178888699,0,19.0178888699,0.0,0.0,0.0,134.11,73.0478888699,-2.19,73.0807099606,19.0178888699,0,19.0178888699,54.03,-2.19,54.0743654609,133.62
2021-03-31 15:30:00,66.1213333136,2.43,66.1659702503,19.7713333136,0,19.7713333136,46.35,2.43,46.4136553182,133.74,19.7713333136,0.0,19.7713333136,19.7713333136,0,19.7713333136,0.0,0.0,0.0,134.04,68.0913333136,-2.9699999999999998,68.1560750955,19.7713333136,0,19.7713333136,48.32,-2.9699999999999998,48.4111898222,133.69
2021-03-31 16:00:00,67.7213333133,2.39,67.7634937538,20.0813333133,0,20.0813333133,47.64,2.39,47.6999129978,133.86,20.0813333133,0.0,20.0813333133,20.0813333133,0,20.0813333133,0.0,0.0,0.0,134.04,69.7413333133,-3.02,69.8066900255,20.0813333133,0,20.0813333133,49.66,-3.02,49.751743688,133.76
2021-03-31 16:30:00,71.0596666482,1.87,71.0842677683,18.4696666482,0,18.4696666482,52.59,1.87,52.6232363125,133.86,18.4696666482,0.0,18.4696666482,18.4696666482,0,18.4696666482,0.0,0.0,0.0,134.04,73.2896666482,-3.52,73.3741482908,18.4696666482,0,18.4696666482,54.82,-3.52,54.9328936067,133.76
2021-03-31 17:00:00,76.4239999844,1.55,76.4397165982,15.6439999844,0,15.6439999844,60.78,1.55,60.7997606903,133.94,15.6439999844,0.0,15.6439999844,15.6439999844,0,15.6439999844,0.0,0.0,0.0,134.16,79.0339999844,-3.8200000000000003,79.1262633613,15.6439999844,0,15.6439999844,63.39,-3.8200000000000003,63.5049958665,133.76
2021-03-31 17:30:00,79.8986666513,0.74,79.9020934185,15.3486666513,0,15.3486666513,64.55,0.74,64.5542415338,133.78,15.3486666513,0.0,15.3486666513,15.3486666513,0,15.3486666513,0.0,0.0,0.0,133.94,82.6886666513,-4.64,82.8187490401,15.3486666513,0,15.3486666513,67.34,-4.64,67.4996681473,133.61
2021-03-31 18:00:00,85.4675555426,0.9,85.4722940515,12.9975555426,0,12.9975555426,72.47,0.9,72.4755883039,133.54,12.9975555426,0.0,12.9975555426,12.9975555426,0,12.9975555426,0.0,0.0,0.0,133.81,88.6575555426,-4.41,88.7671687888,12.9975555426,0,12.9975555426,75.66,-4.41,75.7884140222,133.4
2021-03-31 18:30:00,90.4858888787,1.43,90.4971877252,10.2158888787,0,10.2158888787,80.27,1.43,80.282736625,133.26,10.2158888787,0.0,10.2158888787,10.2158888787,0,10.2158888787,0.0,0.0,0.0,133.59,94.0358888787,-3.76,94.1110301569,10.2158888787,0,10.2158888787,83.82,-3.76,83.9042907127,133.07
2021-03-31 19:00:00,94.4746666578,2.01,94.4960461612,8.9146666578,0,8.9146666578,85.56,2.01,85.583606491,132.93,8.9146666578,0.0,8.9146666578,8.9146666578,0,8.9146666578,0.0,0.0,0.0,133.44,98.2646666578,-3.12,98.3141857178,8.9146666578,0,8.9146666578,89.35,-3.12,89.404456824,132.8
2021-03-31 19:30:00,94.0004444339,1.8900000000000001,94.019442956,10.5704444339,0,10.5704444339,83.43,1.8900000000000001,83.4514050211,132.93,10.5704444339,0.0,10.5704444339,10.5704444339,0,10.5704444339,0.0,0.0,0.0,133.44,97.7104444339,-3.26,97.7648124402,10.5704444339,0,10.5704444339,87.14,-3.26,87.2009587103,132.8
2021-03-31 20:00:00,94.2935555472,1.9,94.312695952,8.3635555472,0,8.3635555472,85.93,1.9,85.9510029028,132.83,8.3635555472,0.0,8.3635555472,8.3635555472,0,8.3635555472,0.0,0.0,0.0,133.44,98.1235555472,-3.22,98.1763747203,8.3635555472,0,8.3635555472,89.76,-3.22,89.8177376691,132.69
2021-03-31 20:30:00,91.1344444383,0.78,91.1377823028,6.1644444383,0,6.1644444383,84.97,0.78,84.9735800117,132.83,6.1644444383,0.0,6.1644444383,6.1644444383,0,6.1644444383,0.0,0.0,0.0,133.23,94.9044444383,-4.4,95.0063870176,6.1644444383,0,6.1644444383,88.74,-4.4,88.8490157514,132.69
2021-03-31 21:00:00,91.5289999961,0.27,91.5293982296,3.9489999961,0,3.9489999961,87.58,0.27,87.5804161899,132.83,3.9489999961,0.0,3.9489999961,3.9489999961,0,3.9489999961,0.0,0.0,0.0,133.23,95.4389999961,-4.91,95.5652176278,3.9489999961,0,3.9489999961,91.49,-4.91,91.6216579199,132.69
2021-03-31 21:30:00,89.1024444385,-1.9,89.1226997174,5.9424444385,0,5.9424444385,83.16,-1.9,83.1817023149,133.44,5.9424444385,0.0,5.9424444385,5.9424444385,0,5.9424444385,0.0,0.0,0.0,133.53,92.8224444385,-7.24,93.1043704213,5.9424444385,0,5.9424444385,86.88,-7.24,87.1811447505,133.29
2021-03-31 22:00:00,86.5659999943,-4.38,86.6767371041,5.7459999943,0,5.7459999943,80.82,-4.38,80.9385989501,133.89,5.7459999943,0.0,5.7459999943,5.7459999943,0,5.7459999943,0.0,0.0,0.0,133.7,90.1559999943,-9.88,90.6957481636,5.7459999943,0,5.7459999943,84.41,-9.88,84.9862488877,133.73
2021-03-31 22:30:00,79.9715555531,-5.46,80.1577276224,2.4115555531,0,2.4115555531,77.56,-5.46,77.7519465994,133.75,2.4115555531,0.0,2.4115555531,2.4115555531,0,2.4115555531,0.0,0.0,0.0,133.48,83.4115555531,-11.02,84.1363655015,2.4115555531,0,2.4115555531,81.0,-11.02,81.7461950185,133.63
2021-03-31 23:00:00,73.3214444421,-6.38,73.5984960109,2.3614444421,0,2.3614444421,70.96,-6.38,71.2462349882,132.99,2.3614444421,0.0,2.3614444421,2.3614444421,0,2.3614444421,0.0,0.0,0.0,132.57,76.4514444421,-11.96,77.3812959137,2.3614444421,0,2.3614444421,74.09,-11.96,75.0491152513,132.88
2021-03-31 23:30:00,70.2913333309,-6.9,70.6291833553,2.4013333309,0,2.4013333309,67.89,-6.9,68.2397398881,132.86,2.4013333309,0.0,2.4013333309,2.4013333309,0,2.4013333309,0.0,0.0,0.0,132.33,73.2713333309,-12.53,74.3349795728,2.4013333309,0,2.4013333309,70.87,-12.53,71.9691447775,132.75
2021-04-01 00:00:00,66.3609999975,-7.32,66.7634984154,2.4909999975,0,2.4909999975,63.87,-7.32,64.2880960987,133.18,2.4909999975,0.0,2.4909999975,2.4909999975,0,2.4909999975,0.0,0.0,0.0,132.54,69.1609999975,-13.02,70.3758788269,2.4909999975,0,2.4909999975,66.67,-13.02,67.9294435425,133.02
2021-04-01 00:30:00,65.932555553,-6.8,66.2822893521,2.522555553,0,2.522555553,63.41,-6.8,63.7735689765,133.37,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,132.82,68.702555553,-12.5,69.8304456489,2.522555553,0,2.522555553,66.18,-12.5,67.3501477355,133.29
2021-04-01 01:00:00,64.7881111086,-7.13,65.179262354,2.5381111086,0,2.5381111086,62.25,-7.13,62.656998013,133.59,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,132.9,67.5181111086,-12.86,68.7319061839,2.5381111086,0,2.5381111086,64.98,-12.86,66.2403200475,133.42
2021-04-01 01:30:00,71.6348888864,-5.76,71.8660900966,2.4848888864,0,2.4848888864,69.15,-5.76,69.3894811913,133.26,2.4848888864,0.0,2.4848888864,2.4848888864,0,2.4848888864,0.0,0.0,0.0,132.9,74.6748888864,-11.36,75.5340229976,2.4848888864,0,2.4848888864,72.19,-11.36,73.078353156,133.12
2021-04-01 02:00:00,73.0409999976,-6.03,73.2894847891,2.3709999976000002,0,2.3709999976000002,70.67,-6.03,70.926791835,133.26,2.3709999976000002,0.0,2.3709999976000002,2.3709999976000002,0,2.3709999976000002,0.0,0.0,0.0,132.9,76.1609999976,-11.63,77.0438499858,2.3709999976000002,0,2.3709999976000002,73.79,-11.63,74.7008768355,133.12
2021-04-01 02:30:00,72.3162222198,-6.03,72.56718884,2.4362222198,0,2.4362222198,69.88,-6.03,70.1396842023,133.26,2.4362222198,0.0,2.4362222198,2.4362222198,0,2.4362222198,0.0,0.0,0.0,132.9,75.3962222198,-11.65,76.2909747284,2.4362222198,0,2.4362222198,72.96,-11.65,73.8842615176,133.12
2021-04-01 03:00:00,69.4109999976,-5.93,69.6638487357,2.4209999976,0,2.4209999976,66.99,-5.93,67.2519516445,133.39,2.4209999976,0.0,2.4209999976,2.4209999976,0,2.4209999976,0.0,0.0,0.0,132.9,72.3809999976,-11.57,73.2998912731,2.4209999976,0,2.4209999976,69.96,-11.57,70.9102707652,133.26
2021-04-01 03:30:00,68.0268888866,-6.15,68.3043198604,2.3068888866,0,2.3068888866,65.72,-6.15,66.0071276454,133.63,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,133.11,70.9268888866,-11.82,71.9050482729,2.3068888866,0,2.3068888866,68.62,-11.82,69.6305737446,133.48
2021-04-01 04:00:00,66.2597777764,-6.67,66.5946473147,1.4097777764,0,1.4097777764,64.85,-6.67,65.192111486,133.8,1.4097777764,0.0,1.4097777764,1.4097777764,0,1.4097777764,0.0,0.0,0.0,133.11,69.0997777764,-12.37,70.1982634311,1.4097777764,0,1.4097777764,67.69,-12.37,68.810994761,133.61
2021-04-01 04:30:00,65.7545555543,-14.96,67.4348810049,1.2345555543,0,1.2345555543,64.52,-14.96,66.2316540636,133.43,1.2345555543,0.0,1.2345555543,1.2345555543,0,1.2345555543,0.0,0.0,0.0,133.98,68.7045555543,-20.62,71.7321431014,1.2345555543,0,1.2345555543,67.47,-20.62,70.5505868154,133.21
2021-04-01 05:00:00,66.8568888875,-23.78,70.9600732223,1.3768888875,0,1.3768888875,65.48,-23.78,69.6643294664,132.77,1.3768888875,0.0,1.3768888875,1.3768888875,0,1.3768888875,0.0,0.0,0.0,134.66,69.9568888875,-28.86,75.6760589805,1.3768888875,0,1.3768888875,68.58,-28.86,74.4050804717,132.66
2021-04-01 05:30:00,67.5345555542,-23.29,71.4376671924,1.4045555542,0,1.4045555542,66.13,-23.29,70.1113471558,132.61,1.4045555542,0.0,1.4045555542,1.4045555542,0,1.4045555542,0.0,0.0,0.0,134.57,70.6745555542,-28.33,76.1411958323,1.4045555542,0,1.4045555542,69.27,-28.33,74.8393065174,132.49
2021-04-01 06:00:00,69.908444443,-22.38,73.4033718874,1.408444443,0,1.408444443,68.5,-22.38,72.0632666481,132.22,1.408444443,0.0,1.408444443,1.408444443,0,1.408444443,0.0,0.0,0.0,134.28,73.158444443,-27.34,78.1001510455,1.408444443,0,1.408444443,71.75,-27.34,76.7824074903,132.12
2021-04-01 06:30:00,78.3009999979,-17.99,80.3410648466,2.0509999979,0,2.0509999979,76.25,-17.99,78.3434911145,130.52,2.0509999979,0.0,2.0509999979,2.0509999979,0,2.0509999979,0.0,0.0,0.0,133.02,81.9109999979,-22.62,84.9769163989,2.0509999979,0,2.0509999979,79.86,-22.62,83.0017108257,130.4
2021-04-01 07:00:00,85.8942222195,-9.94,86.4674563677,2.6842222195,0,2.6842222195,83.21,-9.94,83.8015972401,131.07,2.6842222195,0.0,2.6842222195,2.6842222195,0,2.6842222195,0.0,0.0,0.0,132.48,89.7242222195,-15.39,91.0345437342,2.6842222195,0,2.6842222195,87.04,-15.39,88.3901221857,130.95
2021-04-01 07:30:00,95.5543333316,-3.46,95.6169557058,1.7643333316,0,1.7643333316,93.79,-3.46,93.8537996034,132.95,1.7643333316,0.0,1.7643333316,1.7643333316,0,1.7643333316,0.0,0.0,0.0,133.01,99.7143333316,-8.75,100.0975063214,1.7643333316,0,1.7643333316,97.95,-8.75,98.3400477934,132.82
2021-04-01 08:00:00,95.7555555461,-1.9100000000000001,95.774602677,9.4555555461,0,9.4555555461,86.3,-1.9100000000000001,86.3211335653,133.71,9.4555555461,0.0,9.4555555461,9.4555555461,0,9.4555555461,0.0,0.0,0.0,133.84,99.5855555461,-7.24,99.8483874353,9.4555555461,0,9.4555555461,90.13,-7.24,90.4203212779,133.59
2021-04-01 08:30:00,95.7342222085,1.72,95.7496720719,13.6842222085,0,13.6842222085,82.05,1.72,82.0680260516,133.29,13.6842222085,0.0,13.6842222085,13.6842222085,0,13.6842222085,0.0,0.0,0.0,133.84,99.3142222085,-3.43,99.3734352475,13.6842222085,0,13.6842222085,85.63,-3.43,85.6986686011,133.15
2021-04-01 09:00:00,92.0692657905,1.78,92.0864707935,16.5192657905,0,16.5192657905,75.55,1.78,75.5709659856,133.38,16.5192657905,0.0,16.5192657905,16.5192657905,0,16.5192657905,0.0,0.0,0.0,133.84,95.3692657905,-3.42,95.43056773079999,16.5192657905,0,16.5192657905,78.85,-3.42,78.9241338248,133.28
2021-04-01 09:30:00,85.3503288343,-0.31,85.3508918063,18.1603288343,0,18.1603288343,67.19,-0.31,67.1907151324,133.63,18.1603288343,0.0,18.1603288343,18.1603288343,0,18.1603288343,0.0,0.0,0.0,133.65,88.2503288343,-5.65,88.431007228,18.1603288343,0,18.1603288343,70.09,-5.65,70.3173563212,133.48
2021-04-01 10:00:00,84.9305511124,-0.4,84.9314930533,20.9005511124,0,20.9005511124,64.03,-0.4,64.0312494021,133.87,20.9005511124,0.0,20.9005511124,20.9005511124,0,20.9005511124,0.0,0.0,0.0,133.91,87.6705511124,-5.77,87.8602209897,20.9005511124,0,20.9005511124,66.77,-5.77,67.018846603,133.73
2021-04-01 10:30:00,83.7770883027,0.11,83.7771605182,23.5070883027,0,23.5070883027,60.27,0.11,60.2701003815,133.79,23.5070883027,0.0,23.5070883027,23.5070883027,0,23.5070883027,0.0,0.0,0.0,133.91,86.3170883027,-5.31,86.4802626792,23.5070883027,0,23.5070883027,62.81,-5.31,63.0340558746,133.65
2021-04-01 11:00:00,85.3956666447,1.31,85.4057139874,21.9856666447,0,21.9856666447,63.41,1.31,63.4235303338,133.47,21.9856666447,0.0,21.9856666447,21.9856666447,0,21.9856666447,0.0,0.0,0.0,133.68,88.0956666447,-4.01,88.1868844079,21.9856666447,0,21.9856666447,66.11,-4.01,66.2315045881,133.33
2021-04-01 11:30:00,84.29311109,2.2800000000000002,84.3239407121,21.15311109,0,21.15311109,63.14,2.2800000000000002,63.1811522529,133.24,21.15311109,0.0,21.15311109,21.15311109,0,21.15311109,0.0,0.0,0.0,133.68,86.97311109,-2.98,87.0241486753,21.15311109,0,21.15311109,65.82,-2.98,65.8874252039,133.15
2021-04-01 12:00:00,84.221666644,2.73,84.2659007683,22.641666644,0,22.641666644,61.58,2.73,61.6404842616,133.53,22.641666644,0.0,22.641666644,22.641666644,0,22.641666644,0.0,0.0,0.0,133.89,86.831666644,-2.54,86.8688087416,22.641666644,0,22.641666644,64.19,-2.54,64.2402342773,133.41
2021-04-01 12:30:00,85.6284444219,2.75,85.6725918489,22.5384444219,0,22.5384444219,63.09,2.75,63.1499057798,133.53,22.5384444219,0.0,22.5384444219,22.5384444219,0,22.5384444219,0.0,0.0,0.0,133.89,88.3284444219,-2.5,88.3638166559,22.5384444219,0,22.5384444219,65.79,-2.5,65.8374824853,133.41
2021-04-01 13:00:00,85.1097777528,2.06,85.1347042582,24.9497777528,0,24.9497777528,60.16,2.06,60.1952589495,133.89,24.9497777528,0.0,24.9497777528,24.9497777528,0,24.9497777528,0.0,0.0,0.0,134.16,87.6797777528,-3.2800000000000002,87.7411068245,24.9497777528,0,24.9497777528,62.73,-3.2800000000000002,62.8156931029,133.75
2021-04-01 13:30:00,79.1586666406,2.0,79.1839283209,26.0386666406,0,26.0386666406,53.12,2.0,53.1576372688,134.1,26.0386666406,0.0,26.0386666406,26.0386666406,0,26.0386666406,0.0,0.0,0.0,134.33,81.3686666406,-3.39,81.4392535015,26.0386666406,0,26.0386666406,55.33,-3.39,55.4337532556,133.96
2021-04-01 14:00:00,75.5835555317,5.05,75.7520716998,23.9035555317,0,23.9035555317,51.68,5.05,51.9261485188,133.56,23.9035555317,0.0,23.9035555317,23.9035555317,0,23.9035555317,0.0,0.0,0.0,134.06,77.7235555317,-0.15,77.7237002753,23.9035555317,0,23.9035555317,53.82,-0.15,53.8202090297,133.38
2021-04-01 14:30:00,71.968888868,4.99,72.141673566,20.848888868,0,20.848888868,51.12,4.99,51.3629681775,133.28,20.848888868,0.0,20.848888868,20.848888868,0,20.848888868,0.0,0.0,0.0,133.82,74.038888868,-0.22,74.0392157226,20.848888868,0,20.848888868,53.19,-0.22,53.1904549708,133.14
2021-04-01 15:00:00,69.2991110877,3.66,69.3956943733,23.3691110877,0,23.3691110877,45.93,3.66,46.0755954926,133.73,23.3691110877,0.0,23.3691110877,23.3691110877,0,23.3691110877,0.0,0.0,0.0,134.08,71.1391110877,-1.6800000000000002,71.1589455118,23.3691110877,0,23.3691110877,47.77,-1.6800000000000002,47.7995324245,133.6
2021-04-01 15:30:00,70.0074444201,3.04,70.0734177433,24.3574444201,0,24.3574444201,45.65,3.04,45.751110369,134.25,24.3574444201,0.0,24.3574444201,24.3574444201,0,24.3574444201,0.0,0.0,0.0,134.5,71.8374444201,-2.36,71.8761992652,24.3574444201,0,24.3574444201,47.48,-2.36,47.5386158822,134.06
2021-04-01 16:00:00,79.317222201,3.67,79.402082074,21.207222201,0,21.207222201,58.11,3.67,58.225776079,134.09,21.207222201,0.0,21.207222201,21.207222201,0,21.207222201,0.0,0.0,0.0,134.5,81.717222201,-1.62,81.7332784382,21.207222201,0,21.207222201,60.51,-1.62,60.5316817873,133.95
2021-04-01 16:30:00,85.3767777578,3.68,85.4560505775,19.9867777578,0,19.9867777578,65.39,3.68,65.4934691401,133.93,19.9867777578,0.0,19.9867777578,19.9867777578,0,19.9867777578,0.0,0.0,0.0,134.5,88.1167777578,-1.56,88.1305856239,19.9867777578,0,19.9867777578,68.13,-1.56,68.1478576332,133.83
2021-04-01 17:00:00,91.4549999808,3.96,91.5406938005,19.2249999808,0,19.2249999808,72.23,3.96,72.3384717837,133.4,19.2249999808,0.0,19.2249999808,19.2249999808,0,19.2249999808,0.0,0.0,0.0,133.99,94.5249999808,-1.18,94.5323649411,19.2249999808,0,19.2249999808,75.3,-1.18,75.3092451164,133.23
2021-04-01 17:30:00,98.3229999842,5.02,98.4510676727,15.7829999842,0,15.7829999842,82.54,5.02,82.6925147761,132.86,15.7829999842,0.0,15.7829999842,15.7829999842,0,15.7829999842,0.0,0.0,0.0,133.7,101.8829999842,0.0,101.8829999842,15.7829999842,0,15.7829999842,86.1,0.0,86.1,132.72
2021-04-01 18:00:00,102.1158888759,5.38,102.2575139582,12.9958888759,0,12.9958888759,89.12,5.38,89.2822423554,132.51,12.9958888759,0.0,12.9958888759,12.9958888759,0,12.9958888759,0.0,0.0,0.0,133.43,105.9758888759,0.48,105.97697591,12.9958888759,0,12.9958888759,92.98,0.48,92.9812389679,132.34
2021-04-01 18:30:00,104.1234444337,4.05,104.2021793473,10.7634444337,0,10.7634444337,93.36,4.05,93.4478041476,131.81,10.7634444337,0.0,10.7634444337,10.7634444337,0,10.7634444337,0.0,0.0,0.0,132.61,108.2034444337,-0.8200000000000001,108.206551499,10.7634444337,0,10.7634444337,97.44,-0.8200000000000001,97.4434502673,131.71
2021-04-01 19:00:00,104.0195555466,-1.87,104.0363630473,8.9795555466,0,8.9795555466,95.04,-1.87,95.0583952105,131.51,8.9795555466,0.0,8.9795555466,8.9795555466,0,8.9795555466,0.0,0.0,0.0,131.72,108.1995555466,-6.97,108.4238198943,8.9795555466,0,8.9795555466,99.22,-6.97,99.4645127671,131.38
2021-04-01 19:30:00,100.8815555461,-3.01,100.9264501971,9.4715555461,0,9.4715555461,91.41,-3.01,91.4595440618,131.63,9.4715555461,0.0,9.4715555461,9.4715555461,0,9.4715555461,0.0,0.0,0.0,131.72,104.8915555461,-8.19,105.2108099241,9.4715555461,0,9.4715555461,95.42,-8.19,95.7708332427,131.51
2021-04-01 20:00:00,100.4446666581,-3.49,100.5052792646,8.6046666581,0,8.6046666581,91.84,-3.49,91.9062875977,131.13,8.6046666581,0.0,8.6046666581,8.6046666581,0,8.6046666581,0.0,0.0,0.0,131.13,104.4846666581,-8.64,104.8412856018,8.6046666581,0,8.6046666581,95.88,-8.64,96.2684995209,130.99
2021-04-01 20:30:00,101.0748888801,-3.5300000000000002,101.1365120129,8.7848888801,0,8.7848888801,92.29,-3.5300000000000002,92.3574848077,130.91,8.7848888801,0.0,8.7848888801,8.7848888801,0,8.7848888801,0.0,0.0,0.0,130.96,105.1348888801,-8.67,105.4917710527,8.7848888801,0,8.7848888801,96.35,-8.67,96.7392960487,130.78
2021-04-01 21:00:00,100.5729999936,-4.52,100.6745187608,6.4029999936,0,6.4029999936,94.17,-4.52,94.2784137542,131.37,6.4029999936,0.0,6.4029999936,6.4029999936,0,6.4029999936,0.0,0.0,0.0,131.29,104.7229999936,-9.74,105.1749700626,6.4029999936,0,6.4029999936,98.32,-9.74,98.8012651741,131.24
2021-04-01 21:30:00,97.749666664,-5.2,97.8878814406,2.679666664,0,2.679666664,95.07,-5.2,95.2121047977,131.23,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,131.12,101.959666664,-10.43,102.4917485763,2.679666664,0,2.679666664,99.28,-10.43,99.8263657557,131.1
2021-04-01 22:00:00,91.3593333319,-6.84,91.6150281714,1.4093333319,0,1.4093333319,89.95,-6.84,90.2096896126,131.71,1.4093333319,0.0,1.4093333319,1.4093333319,0,1.4093333319,0.0,0.0,0.0,131.34,95.3193333319,-12.22,96.0994469643,1.4093333319,0,1.4093333319,93.91,-12.22,94.7017238491,131.58
2021-04-01 22:30:00,85.6086666652,-8.56,86.0355589753,1.4586666652,0,1.4586666652,84.15,-8.56,84.5842544449,132.38,1.4586666652,0.0,1.4586666652,1.4586666652,0,1.4586666652,0.0,0.0,0.0,131.78,89.2986666652,-14.13,90.409671873,1.4586666652,0,1.4586666652,87.84,-14.13,88.9692222063,132.27
2021-04-01 23:00:00,79.6365555541,-9.96,80.2569783914,1.4565555541,0,1.4565555541,78.18,-9.96,78.8118899659,132.55,1.4565555541,0.0,1.4565555541,1.4565555541,0,1.4565555541,0.0,0.0,0.0,131.78,83.0965555541,-15.63,84.5537370254,1.4565555541,0,1.4565555541,81.64,-15.63,83.1227195176,132.46
2021-04-01 23:30:00,76.0465555541,-10.26,76.735560281,1.4865555541,0,1.4865555541,74.56,-10.26,75.2626148895,133.32,1.4865555541,0.0,1.4865555541,1.4865555541,0,1.4865555541,0.0,0.0,0.0,132.43,79.3065555541,-16.02,80.908405953,1.4865555541,0,1.4865555541,77.82,-16.02,79.4518269142,133.2
2021-04-02 00:00:00,71.8966666652,-11.78,72.8553297815,1.4866666652,0,1.4866666652,70.41,-11.78,71.3886300471,133.79,1.4866666652,0.0,1.4866666652,1.4866666652,0,1.4866666652,0.0,0.0,0.0,132.71,74.9866666652,-17.68,77.0427321527,1.4866666652,0,1.4866666652,73.5,-17.68,75.5965105015,133.67
2021-04-02 00:30:00,70.5425555546,-13.18,71.7632534391,0.9925555546,0,0.9925555546,69.55,-13.18,70.787816042,134.36,0.9925555546,0.0,0.9925555546,0.9925555546,0,0.9925555546,0.0,0.0,0.0,133.41,73.6225555546,-19.35,76.1229478304,0.9925555546,0,0.9925555546,72.63,-19.35,75.1634179638,134.25
2021-04-02 01:00:00,67.8297777768,-24.07,71.9739095315,0.9697777768,0,0.9697777768,66.86,-24.07,71.0607099599,131.56,0.9697777768,0.0,0.9697777768,0.9697777768,0,0.9697777768,0.0,0.0,0.0,133.41,70.9897777768,-29.1,76.7226078076,0.9697777768,0,0.9697777768,70.02,-29.1,75.8261854507,131.4
2021-04-02 01:30:00,75.0138888879,-22.84,78.4139600204,0.9738888879,0,0.9738888879,74.04,-22.84,77.4828187407,130.79,0.9738888879,0.0,0.9738888879,0.9738888879,0,0.9738888879,0.0,0.0,0.0,132.8,78.5038888879,-27.74,83.2608441617,0.9738888879,0,0.9738888879,77.53,-27.74,82.3432359092,130.67
2021-04-02 02:00:00,76.0835555546,-22.97,79.4753315554,0.9235555546,0,0.9235555546,75.16,-22.97,78.5916439579,130.61,0.9235555546,0.0,0.9235555546,0.9235555546,0,0.9235555546,0.0,0.0,0.0,132.55,79.6635555546,-27.85,84.3913774245,0.9235555546,0,0.9235555546,78.74,-27.85,83.5201179357,130.47
2021-04-02 02:30:00,76.0059999991,-23.02,79.4155679692,0.8559999991,0,0.8559999991,75.15,-23.02,78.596710491,130.61,0.8559999991,0.0,0.8559999991,0.8559999991,0,0.8559999991,0.0,0.0,0.0,132.55,79.5659999991,-27.9,84.3158250619,0.8559999991,0,0.8559999991,78.71,-27.9,83.5085271095,130.47
2021-04-02 03:00:00,73.3669999992,-23.68,77.0938330146,0.8369999992,0,0.8369999992,72.53,-23.68,76.2977280134,131.0,0.8369999992,0.0,0.8369999992,0.8369999992,0,0.8369999992,0.0,0.0,0.0,132.86,76.8069999992,-28.64,81.9729519346,0.8369999992,0,0.8369999992,75.97,-28.64,81.189226502,130.9
2021-04-02 03:30:00,71.0876666658,-24.33,75.1359118664,0.8176666658,0,0.8176666658,70.27,-24.33,74.3627715998,131.48,0.8176666658,0.0,0.8176666658,0.8176666658,0,0.8176666658,0.0,0.0,0.0,133.27,74.4376666658,-29.35,80.0149280988,0.8176666658,0,0.8176666658,73.62,-29.35,79.2548225662,131.38
2021-04-02 04:00:00,69.4135555548,-24.7,73.6772128596,0.8035555548000001,0,0.8035555548000001,68.61,-24.7,72.9206561956,131.71,0.8035555548000001,0.0,0.8035555548000001,0.8035555548000001,0,0.8035555548000001,0.0,0.0,0.0,133.45,72.6735555548,-29.77,78.534696644,0.8035555548000001,0,0.8035555548000001,71.87,-29.77,77.7917077843,131.56
2021-04-02 04:30:00,67.5573333325,-25.13,72.0798875346,0.8273333325000001,0,0.8273333325000001,66.73,-25.13,71.3050475072,131.84,0.8273333325000001,0.0,0.8273333325000001,0.8273333325000001,0,0.8273333325000001,0.0,0.0,0.0,133.45,70.7273333325,-30.21,76.9090357522,0.8273333325000001,0,0.8273333325000001,69.9,-30.21,76.1488942796,131.67
2021-04-02 05:00:00,66.0737777769,-25.63,70.870593406,0.8737777769,0,0.8737777769,65.2,-25.63,70.0566692043,132.11,0.8737777769,0.0,0.8737777769,0.8737777769,0,0.8737777769,0.0,0.0,0.0,133.77,69.1637777769,-30.78,75.7036099296,0.8737777769,0,0.8737777769,68.29,-30.78,74.9061579578,131.96
2021-04-02 05:30:00,66.6622222213,-25.39,71.3337505778,0.8722222214,0,0.8722222214,65.79,-25.39,70.5193321012,131.97,0.8722222214,0.0,0.8722222214,0.8722222214,0,0.8722222214,0.0,0.0,0.0,133.64,69.7922222213,-30.5,76.1656371508,0.8722222214,0,0.8722222214,68.92,-30.5,75.3672103769,131.86
2021-04-02 06:00:00,67.6694444433,-24.93,72.1155920122,1.1494444433,0,1.1494444433,66.52,-24.93,71.0381256791,131.74,1.1494444433,0.0,1.1494444433,1.1494444433,0,1.1494444433,0.0,0.0,0.0,133.46,70.8194444433,-30.01,76.9154978613,1.1494444433,0,1.1494444433,69.67,-30.01,75.8584800797,131.58
2021-04-02 06:30:00,72.020888887,-23.49,75.7547921658,1.850888887,0,1.850888887,70.17,-23.49,73.9973580609,131.02,1.850888887,0.0,1.850888887,1.850888887,0,1.850888887,0.0,0.0,0.0,132.94,75.360888887,-28.45,80.5522567893,1.850888887,0,1.850888887,73.51,-28.45,78.8233632878,130.93
2021-04-02 07:00:00,76.6376666658,-22.09,79.7577585692,0.8776666658000001,0,0.8776666658000001,75.76,-22.09,78.9148002595,131.35,0.8776666658000001,0.0,0.8776666658000001,0.8776666658000001,0,0.8776666658000001,0.0,0.0,0.0,133.44,80.2276666658,-26.96,84.6363993719,0.8776666658000001,0,0.8776666658000001,79.35,-26.96,83.8049169202,131.24
2021-04-02 07:30:00,81.2424444431,-20.48,83.784038928,1.3924444431,0,1.3924444431,79.85,-20.48,82.4345370582,130.41,1.3924444431,0.0,1.3924444431,1.3924444431,0,1.3924444431,0.0,0.0,0.0,132.69,85.0124444431,-25.2,88.6687978388,1.3924444431,0,1.3924444431,83.62,-25.2,87.3346689465,130.3
2021-04-02 08:00:00,84.8308888861,-18.85,86.8999551738,2.7408888861,0,2.7408888861,82.09,-18.85,84.2264245947,130.14,2.7408888861,0.0,2.7408888861,2.7408888861,0,2.7408888861,0.0,0.0,0.0,132.58,88.6908888861,-23.45,91.7386302024,2.7408888861,0,2.7408888861,85.95,-23.45,89.0915540329,130.01
2021-04-02 08:30:00,84.2597777716,-18.51,86.2689413991,6.1497777716,0,6.1497777716,78.11,-18.51,80.2732346427,130.03,6.1497777716,0.0,6.1497777716,6.1497777716,0,6.1497777716,0.0,0.0,0.0,132.45,87.9297777716,-23.12,90.9185361682,6.1497777716,0,6.1497777716,81.78,-23.12,84.9853093187,129.88
2021-04-02 09:00:00,85.808999991,-17.58,87.5913287915,9.018999991,0,9.018999991,76.79,-17.58,78.7766494591,129.82,9.018999991,0.0,9.018999991,9.018999991,0,9.018999991,0.0,0.0,0.0,132.31,89.408999991,-22.16,92.1142490573,9.018999991,0,9.018999991,80.39,-22.16,83.3883547026,129.69
2021-04-02 09:30:00,84.0514444299,-17.22,85.7972826537,14.5514444299,0,14.5514444299,69.5,-17.22,71.6015251234,130.16,14.5514444299,0.0,14.5514444299,14.5514444299,0,14.5514444299,0.0,0.0,0.0,132.59,87.3014444299,-21.83,89.9893943726,14.5514444299,0,14.5514444299,72.75,-21.83,75.9546667427,129.98
2021-04-02 10:00:00,80.2945555343,-17.43,82.1645942511,21.2345555343,0,21.2345555343,59.06,-17.43,61.5783119288,130.49,21.2345555343,0.0,21.2345555343,21.2345555343,0,21.2345555343,0.0,0.0,0.0,132.89,83.0245555343,-22.13,85.9233013895,21.2345555343,0,21.2345555343,61.79,-22.13,65.6333832741,130.33
2021-04-02 10:30:00,77.6277777533,-17.35,79.5430347605,24.5177777533,0,24.5177777533,53.11,-17.35,55.8721272192,130.58,24.5177777533,0.0,24.5177777533,24.5177777533,0,24.5177777533,0.0,0.0,0.0,132.89,80.0477777533,-22.09,83.0398387717,24.5177777533,0,24.5177777533,55.53,-22.09,59.7624380359,130.41
2021-04-02 11:00:00,74.417777751,-17.62,76.4752904237,26.797777751,0,26.797777751,47.62,-17.62,50.7752774488,130.72,26.797777751,0.0,26.797777751,26.797777751,0,26.797777751,0.0,0.0,0.0,132.96,76.557777751,-22.41,79.7703042126,26.797777751,0,26.797777751,49.76,-22.41,54.573488985,130.56
2021-04-02 11:30:00,71.1034444163,-17.46,73.2157866027,28.1834444163,0,28.1834444163,42.92,-17.46,46.3354939544,130.72,28.1834444163,0.0,28.1834444163,28.1834444163,0,28.1834444163,0.0,0.0,0.0,132.96,72.9934444163,-22.26,76.3121912131,28.1834444163,0,28.1834444163,44.81,-22.26,50.0344251491,130.56
2021-04-02 12:00:00,66.5223333064,-17.15,68.6974768717,26.8923333064,0,26.8923333064,39.63,-17.15,43.1817021434,130.72,26.8923333064,0.0,26.8923333064,26.8923333064,0,26.8923333064,0.0,0.0,0.0,133.05,68.2423333064,-21.97,71.6916798179,26.8923333064,0,26.8923333064,41.35,-21.97,46.8241753798,130.56
2021-04-02 12:30:00,62.4294444163,-15.98,64.4421906062,28.1594444163,0,28.1594444163,34.27,-15.98,37.8126076858,130.33,28.1594444163,0.0,28.1594444163,28.1594444163,0,28.1594444163,0.0,0.0,0.0,132.73,63.8894444163,-20.78,67.1838485636,28.1594444163,0,28.1594444163,35.73,-20.78,41.3332952957,130.2
2021-04-02 13:00:00,59.1306666379,-16.08,61.2780722366,28.7906666379,0,28.7906666379,30.34,-16.08,34.3377634682,130.33,28.7906666379,0.0,28.7906666379,28.7906666379,0,28.7906666379,0.0,0.0,0.0,132.73,60.4006666379,-20.89,63.9111307231,28.7906666379,0,28.7906666379,31.61,-20.89,37.8891039746,130.2
2021-04-02 13:30:00,55.5953333042,-16.87,58.0985196473,29.1153333042,0,29.1153333042,26.48,-16.87,31.3972498796,130.65,29.1153333042,0.0,29.1153333042,29.1153333042,0,29.1153333042,0.0,0.0,0.0,132.9,56.6653333042,-21.76,60.6997331006,29.1153333042,0,29.1153333042,27.55,-21.76,35.1069807873,130.5
2021-04-02 14:00:00,52.0534444153,-17.14,54.8027433209,29.1234444153,0,29.1234444153,22.93,-17.14,28.6280369568,130.95,29.1234444153,0.0,29.1234444153,29.1234444153,0,29.1234444153,0.0,0.0,0.0,133.17,52.9834444153,-22.08,57.4001026315,29.1234444153,0,29.1234444153,23.86,-22.08,32.5088603307,130.82
2021-04-02 14:30:00,50.2794444155,-18.03,53.4144496437,28.8994444155,0,28.8994444155,21.38,-18.03,27.9675758692,131.52,28.8994444155,0.0,28.8994444155,28.8994444155,0,28.8994444155,0.0,0.0,0.0,133.68,51.1294444155,-23.04,56.0808495499,28.8994444155,0,28.8994444155,22.23,-23.04,32.0158476383,131.37
2021-04-02 15:00:00,49.7089999717,-19.08,53.24500989,28.2989999717,0,28.2989999717,21.41,-19.08,28.6781188365,132.04,28.2989999717,0.0,28.2989999717,28.2989999717,0,28.2989999717,0.0,0.0,0.0,134.11,50.5689999717,-24.17,56.0483064698,28.2989999717,0,28.2989999717,22.27,-24.17,32.8655107978,131.86
2021-04-02 15:30:00,51.3014444175,-20.02,55.0693980294,26.9514444175,0,26.9514444175,24.35,-20.02,31.5233706954,132.14,26.9514444175,0.0,26.9514444175,26.9514444175,0,26.9514444175,0.0,0.0,0.0,134.11,52.3114444175,-25.16,58.0475048305,26.9514444175,0,26.9514444175,25.36,-25.16,35.7233145159,131.99
