Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-02 16:00:00,55.2134444177,-20.82,59.0084472298,26.7134444177,0,26.7134444177,28.5,-20.82,35.2947928171,132.33,26.7134444177,0.0,26.7134444177,26.7134444177,0,26.7134444177,0.0,0.0,0.0,134.3,56.4334444177,-25.97,62.1222548597,26.7134444177,0,26.7134444177,29.72,-25.97,39.4679528225,132.21
2021-04-02 16:30:00,60.3811110866,-21.46,64.0812778903,24.4611110866,0,24.4611110866,35.92,-21.46,41.842299172,132.33,24.4611110866,0.0,24.4611110866,24.4611110866,0,24.4611110866,0.0,0.0,0.0,134.21,61.9711110866,-26.59,67.4347589105,24.4611110866,0,24.4611110866,37.51,-26.59,45.978562396,132.21
2021-04-02 17:00:00,70.0539999787,-21.03,73.1424897923,21.2839999787,0,21.2839999787,48.77,-21.03,53.1109574382,131.93,21.2839999787,0.0,21.2839999787,21.2839999787,0,21.2839999787,0.0,0.0,0.0,133.92,72.2739999787,-26.05,76.8253446001,21.2839999787,0,21.2839999787,50.99,-26.05,57.2589084772,131.77
2021-04-02 17:30:00,80.7968888703,-19.92,83.2162463172,18.5468888703,0,18.5468888703,62.25,-19.92,65.3595356471,131.44,18.5468888703,0.0,18.5468888703,18.5468888703,0,18.5468888703,0.0,0.0,0.0,133.61,83.6868888703,-24.79,87.2813809973,18.5468888703,0,18.5468888703,65.14,-24.79,69.6976592146,131.26
2021-04-02 18:00:00,91.730666653,-17.64,93.4113740645,13.620666653,0,13.620666653,78.11,-17.64,80.0770984739,130.36,13.620666653,0.0,13.620666653,13.620666653,0,13.620666653,0.0,0.0,0.0,132.88,95.390666653,-22.24,97.9489504003,13.620666653,0,13.620666653,81.77,-22.24,84.7404891419,130.22
2021-04-02 18:30:00,97.6442222134,-10.77,98.2363834415,8.8042222134,0,8.8042222134,88.84,-10.77,89.4904380367,131.06,8.8042222134,0.0,8.8042222134,8.8042222134,0,8.8042222134,0.0,0.0,0.0,132.34,101.7442222134,-16.48,103.0702534867,8.8042222134,0,8.8042222134,92.94,-16.48,94.3897981776,130.93
2021-04-02 19:00:00,102.2761111032,-5.7,102.4348227039,7.9561111032,0,7.9561111032,94.32,-5.7,94.4920758582,132.25,7.9561111032,0.0,7.9561111032,7.9561111032,0,7.9561111032,0.0,0.0,0.0,132.03,106.4561111032,-11.08,107.031163645,7.9561111032,0,7.9561111032,98.5,-11.08,99.121220735,132.08
2021-04-02 19:30:00,103.27266666,-5.75,103.4326166114,6.62266666,0,6.62266666,96.65,-5.75,96.8208913407,132.02,6.62266666,0.0,6.62266666,6.62266666,0,6.62266666,0.0,0.0,0.0,131.8,107.55266666,-11.08,108.1218872647,6.62266666,0,6.62266666,100.93,-11.08,101.5363545731,131.86
2021-04-02 20:00:00,101.876222215,-6.78,102.1015820289,7.216222215,0,7.216222215,94.66,-6.78,94.9024973328,132.17,7.216222215,0.0,7.216222215,7.216222215,0,7.216222215,0.0,0.0,0.0,131.8,106.096222215,-12.17,106.7919344721,7.216222215,0,7.216222215,98.88,-12.17,99.6261175596,132.02
2021-04-02 20:30:00,104.115222216,-6.09,104.2931809712,6.175222216,0,6.175222216,97.94,-6.09,98.1291582558,132.0,6.175222216,0.0,6.175222216,6.175222216,0,6.175222216,0.0,0.0,0.0,131.8,108.465222216,-11.43,109.065802754,6.175222216,0,6.175222216,102.29,-11.43,102.9266194918,131.86
2021-04-02 21:00:00,102.4599999943,-6.73,102.6807893368,5.7499999942,0,5.7499999942,96.71,-6.73,96.9438858309,132.27,5.7499999942,0.0,5.7499999942,5.7499999942,0,5.7499999942,0.0,0.0,0.0,131.99,106.7599999943,-12.11,107.4446355049,5.7499999942,0,5.7499999942,101.01,-12.11,101.733338685,132.11
2021-04-02 21:30:00,99.4213333316,-7.61,99.7121538301,1.7513333316000002,0,1.7513333316000002,97.67,-7.61,97.966019619,132.87,1.7513333316000002,0.0,1.7513333316000002,1.7513333316000002,0,1.7513333316000002,0.0,0.0,0.0,132.52,103.7713333316,-13.08,104.5924281266,1.7513333316000002,0,1.7513333316000002,102.02,-13.08,102.8550766856,132.77
2021-04-02 22:00:00,92.9982222207,-9.28,93.4600863267,1.5682222207,0,1.5682222207,91.43,-9.28,91.8997459191,133.59,1.5682222207,0.0,1.5682222207,1.5682222207,0,1.5682222207,0.0,0.0,0.0,132.99,97.0482222207,-14.92,98.1884098873,1.5682222207,0,1.5682222207,95.48,-14.92,96.6386920441,133.46
2021-04-02 22:30:00,88.6051111102,-11.09,89.296437862,0.9251111102,0,0.9251111102,87.68,-11.09,88.3785635774,134.35,0.9251111102,0.0,0.9251111102,0.9251111102,0,0.9251111102,0.0,0.0,0.0,133.52,92.4851111102,-16.9,94.0165186394,0.9251111102,0,0.9251111102,91.56,-16.9,93.1066248986,134.23
2021-04-02 23:00:00,81.2433333325,-21.98,84.164123063,0.8733333325,0,0.8733333325,80.37,-21.98,83.3214096136,132.75,0.8733333325,0.0,0.8733333325,0.8733333325,0,0.8733333325,0.0,0.0,0.0,134.05,84.9933333325,-27.21,89.2426512995,0.8733333325,0,0.8733333325,84.12,-27.21,88.4113030104,132.65
2021-04-02 23:30:00,77.3791111103,-25.35,81.4257289572,0.8491111103000001,0,0.8491111103000001,76.53,-25.35,80.6192495624,132.12,0.8491111103000001,0.0,0.8491111103000001,0.8491111103000001,0,0.8491111103000001,0.0,0.0,0.0,133.92,81.0291111103,-30.41,86.5475877614,0.8491111103000001,0,0.8491111103000001,80.18,-30.41,85.7531369689,131.96
2021-04-03 00:00:00,73.6743333325,-25.93,78.1042399104,0.8543333325,0,0.8543333325,72.82,-25.93,77.2988829156,132.51,0.8543333325,0.0,0.8543333325,0.8543333325,0,0.8543333325,0.0,0.0,0.0,134.19,77.1243333325,-31.06,83.1437694117,0.8543333325,0,0.8543333325,76.27,-31.06,82.3519064746,132.33
2021-04-03 00:30:00,73.197888888,-25.86,77.6316336145,0.8978888880000001,0,0.8978888880000001,72.3,-25.86,76.7856080265,132.74,0.8978888880000001,0.0,0.8978888880000001,0.8978888880000001,0,0.8978888880000001,0.0,0.0,0.0,134.53,76.647888888,-31.0,82.6794948641,0.8978888880000001,0,0.8978888880000001,75.75,-31.0,81.8478008257,132.63
2021-04-03 01:00:00,72.0309999991,-25.81,76.5154955605,0.9109999991000001,0,0.9109999991000001,71.12,-25.81,75.6585124094,133.03,0.9109999991000001,0.0,0.9109999991000001,0.9109999991000001,0,0.9109999991000001,0.0,0.0,0.0,134.74,75.4009999991,-30.96,81.5097074026,0.9109999991000001,0,0.9109999991000001,74.49,-30.96,80.6677240289,132.85
2021-04-03 01:30:00,79.0587777769,-24.0,82.6213673548,0.9087777769000001,0,0.9087777769000001,78.15,-24.0,81.7522018052,132.09,0.9087777769000001,0.0,0.9087777769000001,0.9087777769000001,0,0.9087777769000001,0.0,0.0,0.0,134.03,82.7587777769,-28.99,87.6894258113,0.9087777769000001,0,0.9087777769000001,81.85,-28.99,86.832267044,131.92
2021-04-03 02:00:00,80.3641111102,-23.35,83.6875908037,0.9141111102,0,0.9141111102,79.45,-23.35,82.8101744956,131.45,0.9141111102,0.0,0.9141111102,0.9141111102,0,0.9141111102,0.0,0.0,0.0,133.45,84.1541111102,-28.27,88.775600909,0.9141111102,0,0.9141111102,83.24,-28.27,87.9095586384,131.34
2021-04-03 02:30:00,80.6822222213,-23.77,84.1108428359,0.9022222213000001,0,0.9022222213000001,79.78,-23.77,83.2457884821,131.8,0.9022222213000001,0.0,0.9022222213000001,0.9022222213000001,0,0.9022222213000001,0.0,0.0,0.0,133.75,84.4722222213,-28.73,89.2242636675,0.9022222213000001,0,0.9022222213000001,83.57,-28.73,88.3705708933,131.65
2021-04-03 03:00:00,77.9714444436,-24.28,81.6643407407,0.8814444436000001,0,0.8814444436000001,77.09,-24.28,80.823180462,132.15,0.8814444436000001,0.0,0.8814444436000001,0.8814444436000001,0,0.8814444436000001,0.0,0.0,0.0,134.03,81.6214444436,-29.29,86.7177276746,0.8814444436000001,0,0.8814444436000001,80.74,-29.29,85.8886005242,131.99
2021-04-03 03:30:00,75.7637777769,-24.8,79.719445702,0.8437777769,0,0.8437777769,74.92,-24.8,78.9179726045,132.35,0.8437777769,0.0,0.8437777769,0.8437777769,0,0.8437777769,0.0,0.0,0.0,134.16,79.3337777769,-29.86,84.7671392484,0.8437777769,0,0.8437777769,78.49,-29.86,83.9779715163,132.22
2021-04-03 04:00:00,74.3494444436,-25.26,78.523292653,0.8494444436,0,0.8494444436,73.5,-25.26,77.7194801835,132.63,0.8494444436,0.0,0.8494444436,0.8494444436,0,0.8494444436,0.0,0.0,0.0,134.38,77.8394444436,-30.35,83.5470024076,0.8494444436,0,0.8494444436,76.99,-30.35,82.7561635167,132.46
2021-04-03 04:30:00,72.6888888881,-25.59,77.0618106962,0.8388888881000001,0,0.8388888881000001,71.85,-25.59,76.2710338202,132.63,0.8388888881000001,0.0,0.8388888881000001,0.8388888881000001,0,0.8388888881000001,0.0,0.0,0.0,134.38,76.0788888881,-30.72,82.0470336724,0.8388888881000001,0,0.8388888881000001,75.24,-30.72,81.2697729786,132.46
2021-04-03 05:00:00,71.2241111103,-26.04,75.8350552413,0.8341111103000001,0,0.8341111103000001,70.39,-26.04,75.0522064965,132.83,0.8341111103000001,0.0,0.8341111103000001,0.8341111103000001,0,0.8341111103000001,0.0,0.0,0.0,134.54,74.5641111103,-31.2,80.8285015676,0.8341111103000001,0,0.8341111103000001,73.73,-31.2,80.0596833619,132.69
2021-04-03 05:30:00,71.612888888,-25.47,76.0074124996,0.8528888880000001,0,0.8528888880000001,70.76,-25.47,75.204378197,132.72,0.8528888880000001,0.0,0.8528888880000001,0.8528888880000001,0,0.8528888880000001,0.0,0.0,0.0,134.54,74.972888888,-30.6,80.9771206466,0.8528888880000001,0,0.8528888880000001,74.12,-30.6,80.1881188207,132.58
2021-04-03 06:00:00,72.1786666658,-25.14,76.4315348639,0.8686666658000001,0,0.8686666658000001,71.31,-25.14,75.6117431356,132.51,0.8686666658000001,0.0,0.8686666658000001,0.8686666658000001,0,0.8686666658000001,0.0,0.0,0.0,134.33,75.5586666658,-30.24,81.3853162942,0.8686666658000001,0,0.8686666658000001,74.69,-30.24,80.5794868437,132.38
2021-04-03 06:30:00,76.873888888,-24.12,80.5690337088,0.8438888880000001,0,0.8438888880000001,76.03,-24.12,79.764248257,132.12,0.8438888880000001,0.0,0.8438888880000001,0.8438888880000001,0,0.8438888880000001,0.0,0.0,0.0,134.07,80.493888888,-29.13,85.6027046788,0.8438888880000001,0,0.8438888880000001,79.65,-29.13,84.8096657227,131.99
2021-04-03 07:00:00,82.7235555547,-23.09,85.8855910128,0.8635555547,0,0.8635555547,81.86,-23.09,85.0541456956,131.81,0.8635555547,0.0,0.8635555547,0.8635555547,0,0.8635555547,0.0,0.0,0.0,133.88,86.6035555547,-27.99,91.0143721327,0.8635555547,0,0.8635555547,85.74,-27.99,90.1930579369,131.67
2021-04-03 07:30:00,87.1477777762,-22.08,89.9013991623,1.5277777762,0,1.5277777762,85.62,-22.08,88.4212123871,131.47,1.5277777762,0.0,1.5277777762,1.5277777762,0,1.5277777762,0.0,0.0,0.0,133.64,91.1977777762,-26.9,95.0823047224,1.5277777762,0,1.5277777762,89.67,-26.9,93.6179411224,131.33
2021-04-03 08:00:00,91.001222219,-20.51,93.2838814874,3.251222219,0,3.251222219,87.75,-20.51,90.1150520169,130.82,3.251222219,0.0,3.251222219,3.251222219,0,3.251222219,0.0,0.0,0.0,133.15,95.151222219,-25.21,98.434237894,3.251222219,0,3.251222219,91.9,-25.21,95.2950895902,130.69
2021-04-03 08:30:00,92.2393333268,-19.22,94.220502082,6.5093333268,0,6.5093333268,85.73,-19.22,87.858074757,130.61,6.5093333268,0.0,6.5093333268,6.5093333268,0,6.5093333268,0.0,0.0,0.0,133.06,96.2993333268,-23.85,99.2087904331,6.5093333268,0,6.5093333268,89.79,-23.85,92.9035338402,130.47
2021-04-03 09:00:00,95.4292222142,-17.99,97.1101259005,7.9792222142,0,7.9792222142,87.45,-17.99,89.2812555915,130.53,7.9792222142,0.0,7.9792222142,7.9792222142,0,7.9792222142,0.0,0.0,0.0,133.06,99.5592222142,-22.55,102.0810522472,7.9792222142,0,7.9792222142,91.58,-22.55,94.3154223868,130.47
2021-04-03 09:30:00,98.461111101,-16.16,99.77843454,10.101111101,0,10.101111101,88.36,-16.16,89.8255821022,130.07,10.101111101,0.0,10.101111101,10.101111101,0,10.101111101,0.0,0.0,0.0,132.82,102.631111101,-20.6,104.6781016537,10.101111101,0,10.101111101,92.53,-20.6,94.7953632832,129.92
2021-04-03 10:00:00,98.1605555433,-15.27,99.3411675216,12.2905555433,0,12.2905555433,85.87,-15.27,87.2171416638,130.07,12.2905555433,0.0,12.2905555433,12.2905555433,0,12.2905555433,0.0,0.0,0.0,132.82,102.2305555433,-19.69,104.1094740486,12.2905555433,0,12.2905555433,89.94,-19.69,92.0700803736,129.92
2021-04-03 10:30:00,97.5984444301,-15.0,98.7443991078,14.3784444301,0,14.3784444301,83.22,-15.0,84.5610335793,130.07,14.3784444301,0.0,14.3784444301,14.3784444301,0,14.3784444301,0.0,0.0,0.0,132.82,101.5284444301,-19.41,103.367176262,14.3784444301,0,14.3784444301,87.15,-19.41,89.285332502,129.92
2021-04-03 11:00:00,93.5127777623,-15.35,94.7642448649,15.5027777623,0,15.5027777623,78.01,-15.35,79.5058651924,130.15,15.5027777623,0.0,15.5027777623,15.5027777623,0,15.5027777623,0.0,0.0,0.0,132.91,97.1827777623,-19.82,99.1832883786,15.5027777623,0,15.5027777623,81.68,-19.82,84.0503111238,130.03
2021-04-03 11:30:00,88.292444427,-15.6,89.6600007969,17.412444427,0,17.412444427,70.88,-15.6,72.5764038789,130.4,17.412444427,0.0,17.412444427,17.412444427,0,17.412444427,0.0,0.0,0.0,133.09,91.612444427,-20.15,93.802251966,17.412444427,0,17.412444427,74.2,-20.15,76.8873364085,130.3
2021-04-03 12:00:00,83.310444425,-16.32,84.8938899467,19.480444425,0,19.480444425,63.83,-16.32,65.8833157939,130.7,19.480444425,0.0,19.480444425,19.480444425,0,19.480444425,0.0,0.0,0.0,133.18,86.280444425,-20.96,88.7898456479,19.480444425,0,19.480444425,66.8,-20.96,70.0111533972,130.54
2021-04-03 12:30:00,79.2276666454,-16.46,80.9194337725,21.3076666454,0,21.3076666454,57.92,-16.46,60.2134370386,130.88,21.3076666454,0.0,21.3076666454,21.3076666454,0,21.3076666454,0.0,0.0,0.0,133.36,81.8976666454,-21.15,84.5845748464,21.3076666454,0,21.3076666454,60.59,-21.15,64.1753114523,130.76
2021-04-03 13:00:00,74.4599999763,-16.96,76.3670949851,23.7199999763,0,23.7199999763,50.74,-16.96,53.4994317727,131.28,23.7199999763,0.0,23.7199999763,23.7199999763,0,23.7199999763,0.0,0.0,0.0,133.63,76.7899999763,-21.73,79.8053694707,23.7199999763,0,23.7199999763,53.07,-21.73,57.3464715567,131.1
2021-04-03 13:30:00,67.9778888633,-17.95,70.3078649535,25.5778888633,0,25.5778888633,42.4,-17.95,46.0430505071,131.63,25.5778888633,0.0,25.5778888633,25.5778888633,0,25.5778888633,0.0,0.0,0.0,133.9,69.8878888633,-22.84,73.5253875187,25.5778888633,0,25.5778888633,44.31,-22.84,49.8501925774,131.51
2021-04-03 14:00:00,62.5193333072,-19.28,65.4246546585,26.0993333072,0,26.0993333072,36.42,-19.28,41.2084311762,132.23,26.0993333072,0.0,26.0993333072,26.0993333072,0,26.0993333072,0.0,0.0,0.0,134.32,64.1293333072,-24.3,68.5788698538,26.0993333072,0,26.0993333072,38.03,-24.3,45.1305982677,132.07
2021-04-03 14:30:00,59.6592221959,-20.27,63.0086953763,26.2892221959,0,26.2892221959,33.37,-20.27,39.0439470341,132.68,26.2892221959,0.0,26.2892221959,26.2892221959,0,26.2892221959,0.0,0.0,0.0,134.7,61.1392221959,-25.39,66.2016358614,26.2892221959,0,26.2892221959,34.85,-25.39,43.1181469917,132.55
2021-04-03 15:00:00,56.4469999736,-20.75,60.1400557534,26.3669999736,0,26.3669999736,30.08,-20.75,36.5426996813,132.56,26.3669999736,0.0,26.3669999736,26.3669999736,0,26.3669999736,0.0,0.0,0.0,134.48,57.7569999736,-25.91,63.3024418641,26.3669999736,0,26.3669999736,31.39,-25.91,40.7020908554,132.38
2021-04-03 15:30:00,55.9122221963,-21.2,59.7964596856,25.9322221963,0,25.9322221963,29.98,-21.2,36.718393211,132.56,25.9322221963,0.0,25.9322221963,25.9322221963,0,25.9322221963,0.0,0.0,0.0,134.48,57.2222221963,-26.37,63.0060283868,25.9322221963,0,25.9322221963,31.29,-26.37,40.9199340175,132.38
2021-04-03 16:00:00,58.5716666427,-21.78,62.4900674772,23.9516666427,0,23.9516666427,34.62,-21.78,40.9012567044,132.67,23.9516666427,0.0,23.9516666427,23.9516666427,0,23.9516666427,0.0,0.0,0.0,134.48,60.1116666427,-26.97,65.8846975144,23.9516666427,0,23.9516666427,36.16,-26.97,45.1101596096,132.47
2021-04-03 16:30:00,64.8918888674,-21.88,68.481323299,21.4918888674,0,21.4918888674,43.4,-21.88,48.6034402075,132.53,21.4918888674,0.0,21.4918888674,21.4918888674,0,21.4918888674,0.0,0.0,0.0,134.48,66.8718888674,-27.01,72.1206601515,21.4918888674,0,21.4918888674,45.38,-27.01,52.8098901722,132.47
2021-04-03 17:00:00,74.1431110926,-21.4,77.1696891434,18.4731110926,0,18.4731110926,55.67,-21.4,59.6415031668,132.14,18.4731110926,0.0,18.4731110926,18.4731110926,0,18.4731110926,0.0,0.0,0.0,134.16,76.6931110926,-26.41,81.1130161507,18.4731110926,0,18.4731110926,58.22,-26.41,63.9300907242,132.0
2021-04-03 17:30:00,85.7609999852,-20.33,88.1377218815,14.8109999852,0,14.8109999852,70.95,-20.33,73.8052261022,131.55,14.8109999852,0.0,14.8109999852,14.8109999852,0,14.8109999852,0.0,0.0,0.0,133.73,89.0609999852,-25.17,92.5493955591,14.8109999852,0,14.8109999852,74.25,-25.17,78.4002002548,131.38
2021-04-03 18:00:00,94.1874444328,-18.71,96.0278021658,11.5974444328,0,11.5974444328,82.59,-18.71,84.6827739272,130.84,11.5974444328,0.0,11.5974444328,11.5974444328,0,11.5974444328,0.0,0.0,0.0,133.29,98.0474444328,-23.36,100.7918199052,11.5974444328,0,11.5974444328,86.45,-23.36,89.5505002778,130.72
2021-04-03 18:30:00,99.4482222125,-17.85,101.0374752319,9.6982222125,0,9.6982222125,89.75,-17.85,91.5078411941,130.26,9.6982222125,0.0,9.6982222125,9.6982222125,0,9.6982222125,0.0,0.0,0.0,132.85,103.6882222125,-22.38,106.0759719522,9.6982222125,0,9.6982222125,93.99,-22.38,96.6177235294,130.12
2021-04-03 19:00:00,103.2993333248,-10.56,103.8376900039,8.5793333248,0,8.5793333248,94.72,-10.56,95.306830815,130.98,8.5793333248,0.0,8.5793333248,8.5793333248,0,8.5793333248,0.0,0.0,0.0,132.38,107.6893333248,-16.2,108.9010216294,8.5793333248,0,8.5793333248,99.11,-16.2,100.4252562855,130.86
2021-04-03 19:30:00,105.3162222156,-5.02,105.4357959223,6.6462222156,0,6.6462222156,98.67,-5.02,98.7976178863,132.18,6.6462222156,0.0,6.6462222156,6.6462222156,0,6.6462222156,0.0,0.0,0.0,132.11,109.6962222156,-10.32,110.1805952442,6.6462222156,0,6.6462222156,103.05,-10.32,103.565461907,132.07
2021-04-03 20:00:00,104.0338888836,-5.47,104.1775932543,5.2438888836,0,5.2438888836,98.79,-5.47,98.9413209938,131.96,5.2438888836,0.0,5.2438888836,5.2438888836,0,5.2438888836,0.0,0.0,0.0,131.82,108.3938888836,-10.77,108.9276275667,5.2438888836,0,5.2438888836,103.15,-10.77,103.7107294353,131.84
2021-04-03 20:30:00,100.0341111016,-6.5,100.2450666312,9.5141111016,0,9.5141111016,90.52,-6.5,90.7530737771,131.87,9.5141111016,0.0,9.5141111016,9.5141111016,0,9.5141111016,0.0,0.0,0.0,131.54,104.0641111016,-11.9,104.7422990934,9.5141111016,0,9.5141111016,94.55,-11.9,95.2959206892,131.71
2021-04-03 21:00:00,99.2072222142,-7.35,99.4791206206,8.0372222142,0,8.0372222142,91.17,-7.35,91.4657936061,132.38,8.0372222142,0.0,8.0372222142,8.0372222142,0,8.0372222142,0.0,0.0,0.0,131.99,103.2472222142,-12.81,104.0388629068,8.0372222142,0,8.0372222142,95.21,-12.81,96.0678937002,132.26
2021-04-03 21:30:00,98.0575555498,-8.8,98.4516338127,5.7975555498,0,5.7975555498,92.26,-8.8,92.6787332671,132.86,5.7975555498,0.0,5.7975555498,5.7975555498,0,5.7975555498,0.0,0.0,0.0,132.3,102.1675555498,-14.36,103.17179366,5.7975555498,0,5.7975555498,96.37,-14.36,97.4340110023,132.73
2021-04-03 22:00:00,93.0258888862,-9.66,93.5261011861,2.6458888862,0,2.6458888862,90.38,-9.66,90.8947743272,133.29,2.6458888862,0.0,2.6458888862,2.6458888862,0,2.6458888862,0.0,0.0,0.0,132.64,97.0358888862,-15.3,98.23468701,2.6458888862,0,2.6458888862,94.39,-15.3,95.6219749848,133.17
2021-04-03 22:30:00,89.7419999992,-10.48,90.3518509155,0.8119999992,0,0.8119999992,88.93,-10.48,89.5453812321,133.93,0.8119999992,0.0,0.8119999992,0.8119999992,0,0.8119999992,0.0,0.0,0.0,133.14,93.6819999992,-16.23,95.0774948337,0.8119999992,0,0.8119999992,92.87,-16.23,94.2775148166,133.78
2021-04-03 23:00:00,81.7819999982,-17.63,83.6606982024,1.7819999981999999,0,1.7819999981999999,80.0,-17.63,81.9195758046,133.06,1.7819999981999999,0.0,1.7819999981999999,1.7819999981999999,0,1.7819999981999999,0.0,0.0,0.0,133.41,85.4319999982,-23.13,88.5077596807,1.7819999981999999,0,1.7819999981999999,83.65,-23.13,86.7889359308,132.92
2021-04-03 23:30:00,78.5184444436,-24.51,82.2550072508,0.8784444436000001,0,0.8784444436000001,77.64,-24.51,81.4168882972,131.42,0.8784444436000001,0.0,0.8784444436000001,0.8784444436000001,0,0.8784444436000001,0.0,0.0,0.0,133.31,82.2084444436,-29.5,87.3411606165,0.8784444436000001,0,0.8784444436000001,81.33,-29.5,86.5148478586,131.3
2021-04-04 00:00:00,74.2447777769,-25.86,78.619505386,0.9047777769,0,0.9047777769,73.34,-25.86,77.7656427994,132.3,0.9047777769,0.0,0.9047777769,0.9047777769,0,0.9047777769,0.0,0.0,0.0,134.04,77.7347777769,-30.98,83.6806792278,0.9047777769,0,0.9047777769,76.83,-30.98,82.8408673301,132.17
2021-04-04 00:30:00,73.7116666658,-26.01,78.1660405972,0.8916666658,0,0.8916666658,72.82,-26.01,77.3257557351,132.74,0.8916666658,0.0,0.8916666658,0.8916666658,0,0.8916666658,0.0,0.0,0.0,134.5,77.1716666658,-31.15,83.2213232049,0.8916666658,0,0.8916666658,76.28,-31.15,82.3951509496,132.63
2021-04-04 01:00:00,72.2367777769,-25.81,76.7092443164,0.8867777769,0,0.8867777769,71.35,-25.81,75.8747560128,132.24,0.8867777769,0.0,0.8867777769,0.8867777769,0,0.8867777769,0.0,0.0,0.0,134.0,75.6367777769,-30.93,81.7165041621,0.8867777769,0,0.8867777769,74.75,-30.93,80.8963991782,132.16
2021-04-04 01:30:00,80.3386666658,-23.94,83.8297379313,0.8686666658000001,0,0.8686666658000001,79.47,-23.94,82.9976174357,131.69,0.8686666658000001,0.0,0.8686666658000001,0.8686666658000001,0,0.8686666658000001,0.0,0.0,0.0,133.64,84.1186666658,-28.9,88.9447023809,0.8686666658000001,0,0.8686666658000001,83.25,-28.9,88.1236205566,131.56
2021-04-04 02:00:00,82.1215555547,-23.72,85.4785837899,0.8515555547,0,0.8515555547,81.27,-23.72,84.6608014373,131.39,0.8515555547,0.0,0.8515555547,0.8515555547,0,0.8515555547,0.0,0.0,0.0,133.39,86.0015555547,-28.64,90.6450062487,0.8515555547,0,0.8515555547,85.15,-28.64,89.8374760331,131.28
2021-04-04 02:30:00,82.7739999991,-24.17,86.230644065,0.8539999991,0,0.8539999991,81.92,-24.17,85.4112129641,131.54,0.8539999991,0.0,0.8539999991,0.8539999991,0,0.8539999991,0.0,0.0,0.0,133.49,86.6639999991,-29.12,91.4255068121,0.8539999991,0,0.8539999991,85.81,-29.12,90.616392005,131.43
2021-04-04 03:00:00,80.1349999992,-24.8,83.88479138,0.8249999992,0,0.8249999992,79.31,-24.8,83.097028226,132.28,0.8249999992,0.0,0.8249999992,0.8249999992,0,0.8249999992,0.0,0.0,0.0,134.16,83.9149999992,-29.84,89.0626342798,0.8249999992,0,0.8249999992,83.09,-29.84,88.2857502658,132.17
2021-04-04 03:30:00,77.9854444436,-25.16,81.9436095438,0.8154444436,0,0.8154444436,77.17,-25.16,81.1679400995,132.62,0.8154444436,0.0,0.8154444436,0.8154444436,0,0.8154444436,0.0,0.0,0.0,134.45,81.6654444436,-30.22,87.0775126894,0.8154444436,0,0.8154444436,80.85,-30.22,86.3132139362,132.51
2021-04-04 04:00:00,76.480777777,-25.71,80.6865135532,0.8207777770000001,0,0.8207777770000001,75.66,-25.71,79.9089463077,132.73,0.8207777770000001,0.0,0.8207777770000001,0.8207777770000001,0,0.8207777770000001,0.0,0.0,0.0,134.45,80.090777777,-30.83,85.8197039433,0.8207777770000001,0,0.8207777770000001,79.27,-30.83,85.0542285839,132.61
2021-04-04 04:30:00,74.3614444436,-26.01,78.7790868171,0.8114444436,0,0.8114444436,73.55,-26.01,78.0136052237,132.73,0.8114444436,0.0,0.8114444436,0.8114444436,0,0.8114444436,0.0,0.0,0.0,134.45,77.8614444436,-31.16,83.8650709822,0.8114444436,0,0.8114444436,77.05,-31.16,83.1122620315,132.61
2021-04-04 05:00:00,72.6715555547,-25.83,77.1255073678,0.8215555547000001,0,0.8215555547000001,71.85,-25.83,76.3518919215,132.73,0.8215555547000001,0.0,0.8215555547000001,0.8215555547000001,0,0.8215555547000001,0.0,0.0,0.0,134.45,76.0815555547,-30.97,82.1434354993,0.8215555547000001,0,0.8215555547000001,75.26,-30.97,81.3830971394,132.61
2021-04-04 05:30:00,72.7292222214,-25.69,77.1331048573,0.8192222214,0,0.8192222214,71.91,-25.69,76.3611432602,132.92,0.8192222214,0.0,0.8192222214,0.8192222214,0,0.8192222214,0.0,0.0,0.0,134.64,76.1492222214,-30.83,82.1534718982,0.8192222214,0,0.8192222214,75.33,-30.83,81.3947037589,132.77
2021-04-04 06:00:00,73.2246666659,-25.35,77.4885430778,0.8146666659,0,0.8146666659,72.41,-25.35,76.7191670966,132.92,0.8146666659,0.0,0.8146666659,0.8146666659,0,0.8146666659,0.0,0.0,0.0,134.75,76.6646666659,-30.49,82.5052193197,0.8146666659,0,0.8146666659,75.85,-30.49,81.7487773609,132.77
2021-04-04 06:30:00,77.0515555547,-24.65,80.8984839994,0.8115555547000001,0,0.8115555547000001,76.24,-24.65,80.125901555,132.6,0.8115555547000001,0.0,0.8115555547000001,0.8115555547000001,0,0.8115555547000001,0.0,0.0,0.0,134.53,80.6815555547,-29.7,85.9744346113,0.8115555547000001,0,0.8115555547000001,79.87,-29.7,85.2133023653,132.54
2021-04-04 07:00:00,81.858888888,-24.39,85.415161359,0.8988888880000001,0,0.8988888880000001,80.96,-24.39,84.5540874234,132.21,0.8988888880000001,0.0,0.8988888880000001,0.8988888880000001,0,0.8988888880000001,0.0,0.0,0.0,134.11,85.698888888,-29.39,90.5984086871,0.8988888880000001,0,0.8988888880000001,84.8,-29.39,89.7486050031,132.06
2021-04-04 07:30:00,85.0634444428,-23.72,88.3087084068,1.6634444428,0,1.6634444428,83.4,-23.72,86.7075452311,131.92,1.6634444428,0.0,1.6634444428,1.6634444428,0,1.6634444428,0.0,0.0,0.0,133.94,89.0134444428,-28.67,93.5166412547,1.6634444428,0,1.6634444428,87.35,-28.67,91.9347127042,131.82
2021-04-04 08:00:00,87.5251111074,-22.79,90.4435137219,3.7151111074000003,0,3.7151111074000003,83.81,-22.79,86.8533257855,131.75,3.7151111074000003,0.0,3.7151111074000003,3.7151111074000003,0,3.7151111074000003,0.0,0.0,0.0,133.83,91.4751111074,-27.66,95.5655353781,3.7151111074000003,0,3.7151111074000003,87.76,-27.66,92.0157225696,131.61
2021-04-04 08:30:00,86.6743333264,-22.25,89.4846498432,6.9743333264,0,6.9743333264,79.7,-22.25,82.7475226215,131.67,6.9743333264,0.0,6.9743333264,6.9743333264,0,6.9743333264,0.0,0.0,0.0,133.83,90.4243333264,-27.13,94.4065514544,6.9743333264,0,6.9743333264,83.45,-27.13,87.7492985727,131.61
2021-04-04 09:00:00,86.409555542,-22.2,89.2157569545,13.529555542,0,13.529555542,72.88,-22.2,76.1861824743,132.16,13.529555542,0.0,13.529555542,13.529555542,0,13.529555542,0.0,0.0,0.0,134.23,89.829555542,-27.14,93.8399096807,13.529555542,0,13.529555542,76.3,-27.14,80.9831439251,132.05
2021-04-04 09:30:00,84.0222222029,-21.84,86.814281221,19.3122222029,0,19.3122222029,64.71,-21.84,68.2961909626,132.39,19.3122222029,0.0,19.3122222029,19.3122222029,0,19.3122222029,0.0,0.0,0.0,134.41,87.0422222029,-26.82,91.0805184769,19.3122222029,0,19.3122222029,67.73,-26.82,72.8468619777,132.28
2021-04-04 10:00:00,81.2329999771,-21.18,83.9487503497,22.8929999771,0,22.8929999771,58.34,-21.18,62.0656748936,132.31,22.8929999771,0.0,22.8929999771,22.8929999771,0,22.8929999771,0.0,0.0,0.0,134.41,83.9429999771,-26.17,87.9277893794,22.8929999771,0,22.8929999771,61.05,-26.17,66.4226723341,132.19
2021-04-04 10:30:00,79.0983333096,-20.02,81.5925654233,23.7783333096,0,23.7783333096,55.32,-20.02,58.8311380138,132.06,23.7783333096,0.0,23.7783333096,23.7783333096,0,23.7783333096,0.0,0.0,0.0,134.17,81.6283333096,-24.95,85.3562376098,23.7783333096,0,23.7783333096,57.85,-24.95,63.0009920557,131.87
2021-04-04 11:00:00,74.3227777536,-19.72,76.8944321327,24.2127777536,0,24.2127777536,50.11,-19.72,53.8506313798,132.06,24.2127777536,0.0,24.2127777536,24.2127777536,0,24.2127777536,0.0,0.0,0.0,134.17,76.6027777536,-24.67,80.477291577,24.2127777536,0,24.2127777536,52.39,-24.67,57.9078664777,131.87
2021-04-04 11:30:00,70.532111085,-19.0,73.046414656,26.152111085,0,26.152111085,44.38,-19.0,48.2761266052,131.82,26.152111085,0.0,26.152111085,26.152111085,0,26.152111085,0.0,0.0,0.0,133.95,72.532111085,-23.95,76.383961919,26.152111085,0,26.152111085,46.38,-23.95,52.1987250802,131.62
2021-04-04 12:00:00,67.5605555277,-18.71,70.1034433049,27.9005555277,0,27.9005555277,39.66,-18.71,43.8517924377,131.97,27.9005555277,0.0,27.9005555277,27.9005555277,0,27.9005555277,0.0,0.0,0.0,134.12,69.3205555277,-23.68,73.2535447515,27.9005555277,0,27.9005555277,41.42,-23.68,47.7112020389,131.78
2021-04-04 12:30:00,66.3373333047,-18.83,68.9580357172,28.6773333047,0,28.6773333047,37.66,-18.83,42.1051600163,131.86,28.6773333047,0.0,28.6773333047,28.6773333047,0,28.6773333047,0.0,0.0,0.0,134.03,68.0173333047,-23.8,72.0610687534,28.6773333047,0,28.6773333047,39.34,-23.8,45.9790778507,131.78
2021-04-04 13:00:00,64.0866666375,-19.0,66.8438541731,29.1166666376,0,29.1166666376,34.97,-19.0,39.7982524742,132.05,29.1166666376,0.0,29.1166666376,29.1166666376,0,29.1166666376,0.0,0.0,0.0,134.16,65.6266666375,-24.01,69.8808949138,29.1166666376,0,29.1166666376,36.51,-24.01,43.6973706303,131.9
2021-04-04 13:30:00,59.0236666375,-19.73,62.2339627802,29.2136666375,0,29.2136666375,29.81,-19.73,35.7478530824,132.6,29.2136666375,0.0,29.2136666375,29.2136666375,0,29.2136666375,0.0,0.0,0.0,134.6,60.3236666375,-24.82,65.230185931,29.2136666375,0,29.2136666375,31.11,-24.82,39.7977951651,132.41
2021-04-04 14:00:00,54.241999971,-20.08,57.8394412218,29.031999971,0,29.031999971,25.21,-20.08,32.2296524958,132.95,29.031999971,0.0,29.031999971,29.031999971,0,29.031999971,0.0,0.0,0.0,134.95,55.301999971,-25.24,60.7895451602,29.031999971,0,29.031999971,26.27,-25.24,36.4303513571,132.78
2021-04-04 14:30:00,52.7347777492,-15.15,54.8678346963,28.5547777492,0,28.5547777492,24.18,-15.15,28.5341006517,132.71,28.5547777492,0.0,28.5547777492,28.5547777492,0,28.5547777492,0.0,0.0,0.0,135.23,53.7247777492,-20.08,57.3546697681,28.5547777492,0,28.5547777492,25.17,-20.08,32.1983741826,132.57
2021-04-04 15:00:00,51.9121110834,-15.27,54.11136828,27.7121110834,0,27.7121110834,24.2,-15.27,28.6149069542,131.88,27.7121110834,0.0,27.7121110834,27.7121110834,0,27.7121110834,0.0,0.0,0.0,134.38,52.9121110834,-20.17,56.6261458984,27.7121110834,0,27.7121110834,25.2,-20.17,32.2779940517,131.75
2021-04-04 15:30:00,54.1879999737,-15.31,56.3092837918,26.3279999737,0,26.3279999737,27.86,-15.31,31.7895533155,131.88,26.3279999737,0.0,26.3279999737,26.3279999737,0,26.3279999737,0.0,0.0,0.0,134.38,55.3679999737,-20.19,58.9342983422,26.3279999737,0,26.3279999737,29.04,-20.19,35.3688803894,131.75
2021-04-04 16:00:00,57.9288888645,-15.46,59.956382188,24.3588888645,0,24.3588888645,33.57,-15.46,36.9588487375,131.88,24.3588888645,0.0,24.3588888645,24.3588888645,0,24.3588888645,0.0,0.0,0.0,134.28,59.3888888645,-20.31,62.7657248868,24.3588888645,0,24.3588888645,35.03,-20.31,40.4919374691,131.65
2021-04-04 16:30:00,65.5635555337,-15.47,67.3639422408,21.8635555337,0,21.8635555337,43.7,-15.47,46.3574255109,131.62,21.8635555337,0.0,21.8635555337,21.8635555337,0,21.8635555337,0.0,0.0,0.0,134.15,67.5135555337,-20.27,70.4908013914,21.8635555337,0,21.8635555337,45.65,-20.27,49.9479268839,131.45
2021-04-04 17:00:00,74.2115555367,-15.43,75.7986799039,18.8415555367,0,18.8415555367,55.37,-15.43,57.4797512173,131.06,18.8415555367,0.0,18.8415555367,18.8415555367,0,18.8415555367,0.0,0.0,0.0,133.63,76.7315555367,-20.11,79.3230339503,18.8415555367,0,18.8415555367,57.89,-20.11,61.2834741182,130.92
2021-04-04 17:30:00,82.1075555402,-18.5,84.1659116079,15.3175555402,0,15.3175555402,66.79,-18.5,69.3047913207,130.41,15.3175555402,0.0,15.3175555402,15.3175555402,0,15.3175555402,0.0,0.0,0.0,132.69,85.2275555402,-23.23,88.3366805091,15.3175555402,0,15.3175555402,69.91,-23.23,73.6684532212,130.26
2021-04-04 18:00:00,87.2488888757,-19.65,89.434283751,13.1488888757,0,13.1488888757,74.1,-19.65,76.6611537873,130.22,13.1488888757,0.0,13.1488888757,13.1488888757,0,13.1488888757,0.0,0.0,0.0,132.48,90.7388888757,-24.39,93.959661847,13.1488888757,0,13.1488888757,77.59,-24.39,81.3331433058,130.1
2021-04-04 18:30:00,92.621999988,-19.91,94.7377590076,11.981999988,0,11.981999988,80.64,-19.91,83.0615296031,129.9,11.981999988,0.0,11.981999988,11.981999988,0,11.981999988,0.0,0.0,0.0,132.2,96.451999988,-24.58,99.5347411796,11.981999988,0,11.981999988,84.47,-24.58,87.9736170678,129.74
2021-04-04 19:00:00,93.0631111018,-10.03,93.6020488448,9.3431111018,0,9.3431111018,83.72,-10.03,84.3186770532,132.26,9.3431111018,0.0,9.3431111018,9.3431111018,0,9.3431111018,0.0,0.0,0.0,132.1,96.8531111018,-15.92,98.1527968531,9.3431111018,0,9.3431111018,87.51,-15.92,88.9463124587,132.1
2021-04-04 19:30:00,95.8045555493,-8.36,96.1686147556,6.2245555493,0,6.2245555493,89.58,-8.36,89.9692503025,132.26,6.2245555493,0.0,6.2245555493,6.2245555493,0,6.2245555493,0.0,0.0,0.0,131.72,99.8045555493,-13.88,100.7650917153,6.2245555493,0,6.2245555493,93.58,-13.88,94.6037567964,132.1
2021-04-04 20:00:00,96.2346666643,-8.16,96.5800013874,2.3446666643,0,2.3446666643,93.89,-8.16,94.2439265948,132.0,2.3446666643,0.0,2.3446666643,2.3446666643,0,2.3446666643,0.0,0.0,0.0,131.5,100.4146666643,-13.64,101.3368387177,2.3446666643,0,2.3446666643,98.07,-13.64,99.0140116347,131.86
2021-04-04 20:30:00,99.6329999975,-7.4,99.907430597,2.5229999975,0,2.5229999975,97.11,-7.4,97.391540187,132.0,2.5229999975,0.0,2.5229999975,2.5229999975,0,2.5229999975,0.0,0.0,0.0,131.62,103.9629999975,-12.82,104.7504547411,2.5229999975,0,2.5229999975,101.44,-12.82,102.2468874832,131.86
2021-04-04 21:00:00,98.9845555547,-7.59,99.2751244691,0.8645555547,0,0.8645555547,98.12,-7.59,98.4131215845,132.15,0.8645555547,0.0,0.8645555547,0.8645555547,0,0.8645555547,0.0,0.0,0.0,131.79,103.3645555547,-13.03,104.1825908922,0.8645555547,0,0.8645555547,102.5,-13.03,103.3248803532,132.03
2021-04-04 21:30:00,93.961777776,-9.75,94.4662806658,1.7417777760000002,0,1.7417777760000002,92.22,-9.75,92.7339792093,133.56,1.7417777760000002,0.0,1.7417777760000002,1.7417777760000002,0,1.7417777760000002,0.0,0.0,0.0,132.9,98.071777776,-15.41,99.2750809426,1.7417777760000002,0,1.7417777760000002,96.33,-15.41,97.5547897338,133.42
2021-04-04 22:00:00,89.9081111102,-10.52,90.5214827729,0.8781111102,0,0.8781111102,89.03,-10.52,89.6493798082,134.0,0.8781111102,0.0,0.8781111102,0.8781111102,0,0.8781111102,0.0,0.0,0.0,133.23,93.8881111102,-16.29,95.2908259375,0.8781111102,0,0.8781111102,93.01,-16.29,94.4257602564,133.86
2021-04-04 22:30:00,84.229555554,-11.8,85.0520900909,1.509555554,0,1.509555554,82.72,-11.8,83.5573958426,134.36,1.509555554,0.0,1.509555554,1.509555554,0,1.509555554,0.0,0.0,0.0,133.43,87.939555554,-17.69,89.7011790951,1.509555554,0,1.509555554,86.43,-17.69,88.2217716893,134.26
2021-04-04 23:00:00,76.7683333319,-21.39,79.6925912652,1.4483333319,0,1.4483333319,75.32,-21.39,78.2983684377,132.69,1.4483333319,0.0,1.4483333319,1.4483333319,0,1.4483333319,0.0,0.0,0.0,133.75,80.3183333319,-26.67,84.6305120463,1.4483333319,0,1.4483333319,78.87,-26.67,83.2572267134,132.53
2021-04-04 23:30:00,72.6071111092,-25.3,76.8887676038,1.8871111092000001,0,1.8871111092000001,70.72,-25.3,75.109309676,131.7,1.8871111092000001,0.0,1.8871111092000001,1.8871111092000001,0,1.8871111092000001,0.0,0.0,0.0,133.48,76.0371111092,-30.39,81.8852512107,1.8871111092000001,0,1.8871111092000001,74.15,-30.39,80.1359756913,131.57
2021-04-05 00:00:00,69.8161111099,-25.81,74.434168703,1.1961111099,0,1.1961111099,68.62,-25.81,73.3134401048,132.08,1.1961111099,0.0,1.1961111099,1.1961111099,0,1.1961111099,0.0,0.0,0.0,133.78,73.1461111099,-30.96,79.4284279745,1.1961111099,0,1.1961111099,71.95,-30.96,78.3283096971,131.92
2021-04-05 00:30:00,69.6566666658,-25.42,74.1500344638,0.8966666658,0,0.8966666658,68.76,-25.42,73.3083487742,132.08,0.8966666658,0.0,0.8966666658,0.8966666658,0,0.8966666658,0.0,0.0,0.0,133.86,72.9966666658,-30.54,79.1277760607,0.8966666658,0,0.8966666658,72.1,-30.54,78.3013512016,131.92
2021-04-05 01:00:00,68.4269999991,-25.65,73.0765135243,0.9169999991000001,0,0.9169999991000001,67.51,-25.65,72.2185751729,132.26,0.9169999991000001,0.0,0.9169999991000001,0.9169999991000001,0,0.9169999991000001,0.0,0.0,0.0,133.95,71.7169999991,-30.81,78.0550074554,0.9169999991000001,0,0.9169999991000001,70.8,-30.81,77.2133155615,132.14
2021-04-05 01:30:00,76.389999999,-24.24,80.1436815965,0.989999999,0,0.989999999,75.4,-24.24,79.2006161592,132.06,0.989999999,0.0,0.989999999,0.989999999,0,0.989999999,0.0,0.0,0.0,133.95,80.039999999,-29.27,85.2240253675,0.989999999,0,0.989999999,79.05,-29.27,84.2949310457,131.97
2021-04-05 02:00:00,77.7533333323,-23.73,81.2938727352,1.0333333323,0,1.0333333323,76.72,-23.73,80.3061099793,131.84,1.0333333323,0.0,1.0333333323,1.0333333323,0,1.0333333323,0.0,0.0,0.0,133.78,81.4633333323,-28.71,86.3744104328,1.0333333323,0,1.0333333323,80.43,-28.71,85.4005210757,131.72
2021-04-05 02:30:00,77.7555555546,-23.95,81.3604874592,0.9955555546,0,0.9955555546,76.76,-23.95,80.4095771659,132.06,0.9955555546,0.0,0.9955555546,0.9955555546,0,0.9955555546,0.0,0.0,0.0,133.96,81.4755555546,-28.96,86.4693457413,0.9955555546,0,0.9955555546,80.48,-28.96,85.5319355563,131.89
2021-04-05 03:00:00,75.1608888879,-24.37,79.0130123361,0.9808888879000001,0,0.9808888879000001,74.18,-24.37,78.080530864,132.44,0.9808888879000001,0.0,0.9808888879000001,0.9808888879000001,0,0.9808888879000001,0.0,0.0,0.0,134.31,78.7608888879,-29.42,84.0762393213,0.9808888879000001,0,0.9808888879000001,77.78,-29.42,83.1580711657,132.27
2021-04-05 03:30:00,73.0277777768,-24.97,77.1787355884,0.9477777768000001,0,0.9477777768000001,72.08,-24.97,76.2825491184,132.94,0.9477777768000001,0.0,0.9477777768000001,0.9477777768000001,0,0.9477777768000001,0.0,0.0,0.0,134.76,76.5277777768,-30.09,82.2308267711,0.9477777768000001,0,0.9477777768000001,75.58,-30.09,81.3495205886,132.77
2021-04-05 04:00:00,70.9506666658,-25.11,75.2629337743,0.9106666658,0,0.9106666658,70.04,-25.11,74.4050650158,133.04,0.9106666658,0.0,0.9106666658,0.9106666658,0,0.9106666658,0.0,0.0,0.0,134.83,74.3506666658,-30.25,80.26882417,0.9106666658,0,0.9106666658,73.44,-30.25,79.4260416992,132.9
2021-04-05 04:30:00,69.4403333324,-23.06,73.1691430408,0.8903333324,0,0.8903333324,68.55,-23.06,72.3247267537,132.8,0.8903333324,0.0,0.8903333324,0.8903333324,0,0.8903333324,0.0,0.0,0.0,134.83,72.7603333324,-28.1,77.9979237329,0.8903333324,0,0.8903333324,71.87,-28.1,77.1680432563,132.71
2021-04-05 05:00:00,67.5605555545,-23.44,71.5112737045,1.0205555545,0,1.0205555545,66.54,-23.44,70.5478929522,132.71,1.0205555545,0.0,1.0205555545,1.0205555545,0,1.0205555545,0.0,0.0,0.0,134.63,70.7705555545,-28.5,76.2936532976,1.0205555545,0,1.0205555545,69.75,-28.5,75.3479429049,132.58
2021-04-05 05:30:00,67.5721111099,-23.1,71.4114850697,1.1721111099,0,1.1721111099,66.4,-23.1,70.3034138574,132.53,1.1721111099,0.0,1.1721111099,1.1721111099,0,1.1721111099,0.0,0.0,0.0,134.51,70.7921111099,-28.14,76.1799356484,1.1721111099,0,1.1721111099,69.62,-28.14,75.0919702765,132.41
2021-04-05 06:00:00,68.667222221,-22.66,72.3094945878,1.247222221,0,1.247222221,67.42,-22.66,71.1261695862,132.26,1.247222221,0.0,1.247222221,1.247222221,0,1.247222221,0.0,0.0,0.0,134.26,71.927222221,-27.67,77.0659081334,1.247222221,0,1.247222221,70.68,-27.67,75.903170553,132.14
2021-04-05 06:30:00,73.8986666654,-21.58,76.9851241145,1.2586666654,0,1.2586666654,72.64,-21.58,75.777740795,132.13,1.2586666654,0.0,1.2586666654,1.2586666654,0,1.2586666654,0.0,0.0,0.0,134.26,77.4086666654,-26.49,81.8157794983,1.2586666654,0,1.2586666654,76.15,-26.49,80.6259424751,131.95
2021-04-05 07:00:00,78.0748888876,-21.12,80.8810402679,1.2848888876,0,1.2848888876,76.79,-21.12,79.6414370789,131.82,1.2848888876,0.0,1.2848888876,1.2848888876,0,1.2848888876,0.0,0.0,0.0,134.08,81.7648888876,-25.97,85.7900807483,1.2848888876,0,1.2848888876,80.48,-25.97,84.5663721582,131.72
2021-04-05 07:30:00,81.7712222205,-19.97,84.1744241646,1.7012222205,0,1.7012222205,80.07,-19.97,82.5227592849,131.44,1.7012222205,0.0,1.7012222205,1.7012222205,0,1.7012222205,0.0,0.0,0.0,133.78,85.6212222205,-24.73,89.1210782842,1.7012222205,0,1.7012222205,83.92,-24.73,87.4879380258,131.29
2021-04-05 08:00:00,85.045666663,-19.05,87.1531291358,3.645666663,0,3.645666663,81.4,-19.05,83.599416864,131.04,3.645666663,0.0,3.645666663,3.645666663,0,3.645666663,0.0,0.0,0.0,133.51,88.945666663,-23.74,92.0593244497,3.645666663,0,3.645666663,85.3,-23.74,88.5419538976,130.94
2021-04-05 08:30:00,88.4517777732,-17.79,90.2230629675,4.5517777731999995,0,4.5517777731999995,83.9,-17.79,85.7653432337,131.04,4.5517777731999995,0.0,4.5517777731999995,4.5517777731999995,0,4.5517777731999995,0.0,0.0,0.0,133.58,92.4317777732,-22.39,95.1049191279,4.5517777731999995,0,4.5517777731999995,87.88,-22.39,90.6874109235,130.87
2021-04-05 09:00:00,89.5021111035,-16.54,91.0175779285,7.6421111035,0,7.6421111035,81.86,-16.54,83.5142574654,130.63,7.6421111035,0.0,7.6421111035,7.6421111035,0,7.6421111035,0.0,0.0,0.0,133.33,93.3821111035,-21.09,95.7340418772,7.6421111035,0,7.6421111035,85.74,-21.09,88.2957286623,130.52
2021-04-05 09:30:00,88.3076666543,-15.88,89.7241237903,12.3476666543,0,12.3476666543,75.96,-15.88,77.6021649183,130.84,12.3476666543,0.0,12.3476666543,12.3476666543,0,12.3476666543,0.0,0.0,0.0,133.51,91.8576666543,-20.43,94.1021563152,12.3476666543,0,12.3476666543,79.51,-20.43,82.092782874,130.69
2021-04-05 10:00:00,92.9725555391,-14.76,94.1368880061,16.4525555391,0,16.4525555391,76.52,-14.76,77.930533169,130.84,16.4525555391,0.0,16.4525555391,16.4525555391,0,16.4525555391,0.0,0.0,0.0,133.59,96.5825555391,-19.25,98.4822447676,16.4525555391,0,16.4525555391,80.13,-19.25,82.4098258705,130.59
2021-04-05 10:30:00,88.8306666476,-14.7,90.0387546397,19.0206666476,0,19.0206666476,69.81,-14.7,71.3409146283,130.4,19.0206666476,0.0,19.0206666476,19.0206666476,0,19.0206666476,0.0,0.0,0.0,133.13,92.1106666476,-19.21,94.0925024126,19.0206666476,0,19.0206666476,73.09,-19.21,75.5722978346,130.22
2021-04-05 11:00:00,85.6989999794,-15.09,87.0173930744,20.6189999794,0,20.6189999794,65.08,-15.09,66.806545338,130.09,20.6189999794,0.0,20.6189999794,20.6189999794,0,20.6189999794,0.0,0.0,0.0,132.74,88.7389999794,-19.63,90.8842506562,20.6189999794,0,20.6189999794,68.12,-19.63,70.89196922080001,129.92
2021-04-05 11:30:00,84.2202222018,-16.85,85.8892794691,20.4502222018,0,20.4502222018,63.77,-16.85,65.9585885234,130.39,20.4502222018,0.0,20.4502222018,20.4502222018,0,20.4502222018,0.0,0.0,0.0,132.85,87.2002222018,-21.48,89.8068435702,20.4502222018,0,20.4502222018,66.75,-21.48,70.1209875857,130.23
2021-04-05 12:00:00,84.1254444265,-18.14,86.0589913951,17.9854444265,0,17.9854444265,66.14,-18.14,68.5824992254,131.01,17.9854444265,0.0,17.9854444265,17.9854444265,0,17.9854444265,0.0,0.0,0.0,133.37,87.2554444265,-22.84,90.1952226122,17.9854444265,0,17.9854444265,69.27,-22.84,72.9383198326,130.86
2021-04-05 12:30:00,76.0409999799,-18.13,78.1724412945,20.1009999799,0,20.1009999799,55.94,-18.13,58.8045959088,131.01,20.1009999799,0.0,20.1009999799,20.1009999799,0,20.1009999799,0.0,0.0,0.0,133.37,78.6709999799,-22.89,81.9333774346,20.1009999799,0,20.1009999799,58.57,-22.89,62.8839963743,130.86
2021-04-05 13:00:00,82.8604444246,-16.85,84.5563465995,19.8104444246,0,19.8104444246,63.05,-16.85,65.2627382202,131.15,19.8104444246,0.0,19.8104444246,19.8104444246,0,19.8104444246,0.0,0.0,0.0,133.67,85.8404444246,-21.51,88.4944178975,19.8104444246,0,19.8104444246,66.03,-21.51,69.4452374177,131.01
2021-04-05 13:30:00,75.9323333125,-18.09,78.0574617976,20.8023333125,0,20.8023333125,55.13,-18.09,58.0221078555,131.56,20.8023333125,0.0,20.8023333125,20.8023333125,0,20.8023333125,0.0,0.0,0.0,133.88,78.5323333125,-22.88,81.7974435756,20.8023333125,0,20.8023333125,57.73,-22.88,62.0986900023,131.41
2021-04-05 14:00:00,77.0873333141,-18.7,79.3230543883,19.1873333141,0,19.1873333141,57.9,-18.7,60.844884748,131.97,19.1873333141,0.0,19.1873333141,19.1873333141,0,19.1873333141,0.0,0.0,0.0,134.27,79.8473333141,-23.54,83.2449892629,19.1873333141,0,19.1873333141,60.66,-23.54,65.0674050505,131.81
2021-04-05 14:30:00,74.6974444241,-19.31,77.1529928356,20.3174444241,0,20.3174444241,54.38,-19.31,57.7066763902,132.32,20.3174444241,0.0,20.3174444241,20.3174444241,0,20.3174444241,0.0,0.0,0.0,134.55,77.2574444241,-24.22,80.96493759,20.3174444241,0,20.3174444241,56.94,-24.22,61.8770716825,132.18
2021-04-05 15:00:00,64.5363333092,-16.62,66.6420491656,24.1463333092,0,24.1463333092,40.39,-16.62,43.6758113834,133.06,24.1463333092,0.0,24.1463333092,24.1463333092,0,24.1463333092,0.0,0.0,0.0,135.51,66.3663333092,-21.52,69.7681918707,24.1463333092,0,24.1463333092,42.22,-21.52,47.3881715199,132.93
2021-04-05 15:30:00,61.921111087,-15.68,63.8755539956,24.1611110869,0,24.1611110869,37.76,-15.68,40.8861834854,132.96,24.1611110869,0.0,24.1611110869,24.1611110869,0,24.1611110869,0.0,0.0,0.0,135.51,63.601111087,-20.55,66.8386402577,24.1611110869,0,24.1611110869,39.44,-20.55,44.4726444008,132.82
2021-04-05 16:00:00,63.6022222009,-16.46,65.6975971318,21.3022222009,0,21.3022222009,42.3,-16.46,45.3896640217,133.09,21.3022222009,0.0,21.3022222009,21.3022222009,0,21.3022222009,0.0,0.0,0.0,135.51,65.5222222009,-21.35,68.9128732687,21.3022222009,0,21.3022222009,44.22,-21.35,49.1042859637,132.92
2021-04-05 16:30:00,72.4437777553,-15.89,74.1659830074,22.5137777553,0,22.5137777553,49.93,-15.89,52.3974903979,132.82,22.5137777553,0.0,22.5137777553,22.5137777553,0,22.5137777553,0.0,0.0,0.0,135.41,74.7337777553,-20.7,77.5475824096,22.5137777553,0,22.5137777553,52.22,-20.7,56.1731110052,132.69
2021-04-05 17:00:00,83.3697777576,-14.22,84.573803529,20.1297777576,0,20.1297777576,63.24,-14.22,64.819024985,132.08,20.1297777576,0.0,20.1297777576,20.1297777576,0,20.1297777576,0.0,0.0,0.0,134.88,86.3097777576,-18.82,88.3378182693,20.1297777576,0,20.1297777576,66.18,-18.82,68.8039591884,131.93
2021-04-05 17:30:00,92.9498888721,-14.36,94.0525993332,16.8198888721,0,16.8198888721,76.13,-14.36,77.4724886653,131.24,16.8198888721,0.0,16.8198888721,16.8198888721,0,16.8198888721,0.0,0.0,0.0,134.08,96.5198888721,-18.86,98.345251781,16.8198888721,0,16.8198888721,79.7,-18.86,81.9010964518,131.09
2021-04-05 18:00:00,100.4336666499,-14.66,101.4979654809,16.7236666499,0,16.7236666499,83.71,-14.66,84.9839967288,130.8,16.7236666499,0.0,16.7236666499,16.7236666499,0,16.7236666499,0.0,0.0,0.0,133.67,104.4036666499,-19.08,106.1328036469,16.7236666499,0,16.7236666499,87.68,-19.08,89.7319831498,130.64
2021-04-05 18:30:00,106.9386666542,-10.64,107.4666833292,12.4286666542,0,12.4286666542,94.51,-10.64,95.1070433774,130.39,12.4286666542,0.0,12.4286666542,12.4286666542,0,12.4286666542,0.0,0.0,0.0,132.75,111.4086666542,-15.91,112.5389670544,12.4286666542,0,12.4286666542,98.98,-15.91,100.2505286769,130.22
2021-04-05 19:00:00,106.2983333221,-4.33,106.386486769,11.2683333221,0,11.2683333221,95.03,-4.33,95.1285961213,132.47,11.2683333221,0.0,11.2683333221,11.2683333221,0,11.2683333221,0.0,0.0,0.0,132.39,110.5183333221,-9.62,110.9362267264,11.2683333221,0,11.2683333221,99.25,-9.62,99.7151287418,132.35
2021-04-05 19:30:00,106.5409999924,-4.9,106.6536200951,7.5509999923999995,0,7.5509999923999995,98.99,-4.9,99.1112006788,132.2,7.5509999923999995,0.0,7.5509999923999995,7.5509999923999995,0,7.5509999923999995,0.0,0.0,0.0,132.09,110.9709999924,-10.18,111.4369563445,7.5509999923999995,0,7.5509999923999995,103.42,-10.18,103.9198190915,132.04
2021-04-05 20:00:00,102.5135555472,-5.85,102.6803368271,8.3935555472,0,8.3935555472,94.12,-5.85,94.3016272394,132.2,8.3935555472,0.0,8.3935555472,8.3935555472,0,8.3935555472,0.0,0.0,0.0,131.94,106.7035555472,-11.19,107.2886986891,8.3935555472,0,8.3935555472,98.31,-11.19,98.9447936983,132.04
2021-04-05 20:30:00,102.0623333235,-7.51,102.3382625582,9.8423333235,0,9.8423333235,92.22,-7.51,92.5252857331,132.38,9.8423333235,0.0,9.8423333235,9.8423333235,0,9.8423333235,0.0,0.0,0.0,131.94,106.1623333235,-12.96,106.9504680527,9.8423333235,0,9.8423333235,96.32,-12.96,97.1879827962,132.25
2021-04-05 21:00:00,99.6683333237,-8.57,100.0361013211,9.5883333237,0,9.5883333237,90.08,-8.57,90.4867465433,133.2,9.5883333237,0.0,9.5883333237,9.5883333237,0,9.5883333237,0.0,0.0,0.0,132.65,103.6883333237,-14.14,104.6480294485,9.5883333237,0,9.5883333237,94.1,-14.14,95.1564480211,133.08
2021-04-05 21:30:00,96.0203333276,-8.34,96.3818448274,5.7803333276,0,5.7803333276,90.24,-8.34,90.6245728266,133.31,5.7803333276,0.0,5.7803333276,5.7803333276,0,5.7803333276,0.0,0.0,0.0,132.78,100.0303333276,-13.9,100.9914728362,5.7803333276,0,5.7803333276,94.25,-13.9,95.2694730751,133.16
2021-04-05 22:00:00,94.2599999963,-8.16,94.6125425053,3.6599999963,0,3.6599999963,90.6,-8.16,90.9667279834,132.6,3.6599999963,0.0,3.6599999963,3.6599999963,0,3.6599999963,0.0,0.0,0.0,132.11,98.2999999963,-13.68,99.2473294315,3.6599999963,0,3.6599999963,94.64,-13.68,95.6235954145,132.48
2021-04-05 22:30:00,87.1431111075,-9.53,87.6626643075,3.6531111075,0,3.6531111075,83.49,-9.53,84.0321426598,133.24,3.6531111075,0.0,3.6531111075,3.6531111075,0,3.6531111075,0.0,0.0,0.0,132.55,90.8631111075,-15.2,92.1257019519,3.6531111075,0,3.6531111075,87.21,-15.2,88.52470898,133.1
2021-04-05 23:00:00,83.3211111089,-11.05,84.0506398335,2.2611111087999998,0,2.2611111087999998,81.06,-11.05,81.8096944133,133.73,2.2611111087999998,0.0,2.2611111087999998,2.2611111087999998,0,2.2611111087999998,0.0,0.0,0.0,132.85,86.9211111089,-16.84,88.5373658768,2.2611111087999998,0,2.2611111087999998,84.66,-16.84,86.3186028617,133.62
