Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-05 23:30:00,79.7679999983,-11.68,80.6185848532,1.7079999983,0,1.7079999983,78.06,-11.68,78.9289934055,134.23,1.7079999983,0.0,1.7079999983,1.7079999983,0,1.7079999983,0.0,0.0,0.0,133.24,83.2379999983,-17.56,85.0700784278,1.7079999983,0,1.7079999983,81.53,-17.56,83.3996073132,134.11
2021-04-06 00:00:00,75.4665555546,-17.59,77.4894128722,0.9865555546,0,0.9865555546,74.48,-17.59,76.5289389708,133.31,0.9865555546,0.0,0.9865555546,0.9865555546,0,0.9865555546,0.0,0.0,0.0,133.56,78.8865555546,-23.16,82.2160218404,0.9865555546,0,0.9865555546,77.9,-23.16,81.2698935646,133.2
2021-04-06 00:30:00,75.0044444435,-24.31,78.8456897128,0.9244444435,0,0.9244444435,74.08,-24.31,77.9668038334,131.95,0.9244444435,0.0,0.9244444435,0.9244444435,0,0.9244444435,0.0,0.0,0.0,133.84,78.5344444435,-29.32,83.8291200243,0.9244444435,0,0.9244444435,77.61,-29.32,82.9636938667,131.78
2021-04-06 01:00:00,74.0321111102,-24.28,77.9119495035,0.8721111102,0,0.8721111102,73.16,-24.28,77.0837466656,131.95,0.8721111102,0.0,0.8721111102,0.8721111102,0,0.8721111102,0.0,0.0,0.0,133.84,77.5321111102,-29.3,82.8837635078,0.8721111102,0,0.8721111102,76.66,-29.3,82.0685420853,131.78
2021-04-06 01:30:00,81.796555554,-22.28,84.776617652,1.5065555540000002,0,1.5065555540000002,80.29,-22.28,83.3239611396,131.18,1.5065555540000002,0.0,1.5065555540000002,1.5065555540000002,0,1.5065555540000002,0.0,0.0,0.0,133.34,85.656555554,-27.13,89.8503333849,1.5065555540000002,0,1.5065555540000002,84.15,-27.13,88.4152667813,131.07
2021-04-06 02:00:00,84.2642222207,-21.48,86.9588957293,1.5442222207,0,1.5442222207,82.72,-21.48,85.4633769518,130.68,1.5442222207,0.0,1.5442222207,1.5442222207,0,1.5442222207,0.0,0.0,0.0,132.87,88.2142222207,-26.26,92.0398642002,1.5442222207,0,1.5442222207,86.67,-26.26,90.5608993992,130.51
2021-04-06 02:30:00,85.9393333325,-21.1,88.4916889523,0.8793333325,0,0.8793333325,85.06,-21.1,87.6379689404,130.56,0.8793333325,0.0,0.8793333325,0.8793333325,0,0.8793333325,0.0,0.0,0.0,132.8,89.9993333325,-25.84,93.6353864748,0.8793333325,0,0.8793333325,89.12,-25.84,92.7905167568,130.4
2021-04-06 03:00:00,83.6691111103,-21.21,86.3156084031,0.7691111103,0,0.7691111103,82.9,-21.21,85.5702874834,130.76,0.7691111103,0.0,0.7691111103,0.7691111103,0,0.7691111103,0.0,0.0,0.0,132.99,87.6191111103,-25.97,91.3868126798,0.7691111103,0,0.7691111103,86.85,-25.97,90.6496740204,130.61
2021-04-06 03:30:00,81.6194444437,-21.75,84.4677228964,0.7194444437,0,0.7194444437,80.9,-21.75,83.7727431806,131.05,0.7194444437,0.0,0.7194444437,0.7194444437,0,0.7194444437,0.0,0.0,0.0,133.23,85.4894444437,-26.57,89.52323727,0.7194444437,0,0.7194444437,84.77,-26.57,88.8364666114,130.93
2021-04-06 04:00:00,80.1361111104,-21.99,83.098474137,0.7361111104,0,0.7361111104,79.4,-21.99,82.3888348018,131.34,0.7361111104,0.0,0.7361111104,0.7361111104,0,0.7361111104,0.0,0.0,0.0,133.47,83.9361111104,-26.84,88.1229615273,0.7361111104,0,0.7361111104,83.2,-26.84,87.4221116194,131.21
2021-04-06 04:30:00,78.4042222214,-22.45,81.5550400781,0.7842222214,0,0.7842222214,77.62,-22.45,80.801404072,131.58,0.7842222214,0.0,0.7842222214,0.7842222214,0,0.7842222214,0.0,0.0,0.0,133.66,82.1342222214,-27.34,86.5650394785,0.7842222214,0,0.7842222214,81.35,-27.34,85.8213149515,131.45
2021-04-06 05:00:00,77.0894444436,-23.23,80.5134482222,0.8394444436,0,0.8394444436,76.25,-23.23,79.7100708819,131.94,0.8394444436,0.0,0.8394444436,0.8394444436,0,0.8394444436,0.0,0.0,0.0,133.92,80.73944444360001,-28.2,85.5224993149,0.8394444436,0,0.8394444436,79.9,-28.2,84.7304549734,131.81
2021-04-06 05:30:00,77.2513333317,-22.77,80.5372050764,1.6713333317,0,1.6713333317,75.58,-22.77,78.9354755481,131.62,1.6713333317,0.0,1.6713333317,1.6713333317,0,1.6713333317,0.0,0.0,0.0,133.62,80.8713333317,-27.68,85.4772189232,1.6713333317,0,1.6713333317,79.2,-27.68,83.8976900755,131.48
2021-04-06 06:00:00,79.8139999985,-21.84,82.7481733681,1.4939999985,0,1.4939999985,78.32,-21.84,81.308105377,131.31,1.4939999985,0.0,1.4939999985,1.4939999985,0,1.4939999985,0.0,0.0,0.0,133.45,83.5739999985,-26.69,87.7323747299,1.4939999985,0,1.4939999985,82.08,-26.69,86.3103846591,131.18
2021-04-06 06:30:00,89.5605555532,-18.41,91.4331515972,2.3705555532,0,2.3705555532,87.19,-18.41,89.1124244985,130.95,2.3705555532,0.0,2.3705555532,2.3705555532,0,2.3705555532,0.0,0.0,0.0,133.53,93.7405555532,-23.03,96.5280925711,2.3705555532,0,2.3705555532,91.37,-23.03,94.227691259,130.81
2021-04-06 07:00:00,98.6199999946,-16.43,99.9792443407,5.3699999946,0,5.3699999946,93.25,-16.43,94.6863633265,130.33,5.3699999946,0.0,5.3699999946,5.3699999946,0,5.3699999946,0.0,0.0,0.0,133.1,103.0499999946,-20.86,105.1401069949,5.3699999946,0,5.3699999946,97.68,-20.86,99.8825410169,130.19
2021-04-06 07:30:00,107.2787777714,-5.05,107.3975728782,6.3387777714,0,6.3387777714,100.94,-5.05,101.0662460963,132.07,6.3387777714,0.0,6.3387777714,6.3387777714,0,6.3387777714,0.0,0.0,0.0,132.72,111.8687777714,-10.77,112.3860148776,6.3387777714,0,6.3387777714,105.53,-10.77,106.0781494937,131.94
2021-04-06 08:00:00,112.6881111028,-0.62,112.6898166824,8.2981111028,0,8.2981111028,104.39,-0.62,104.3918411563,131.8,8.2981111028,0.0,8.2981111028,8.2981111028,0,8.2981111028,0.0,0.0,0.0,132.22,117.3281111028,-5.64,117.4635911887,8.2981111028,0,8.2981111028,109.03,-5.64,109.1757779913,131.63
2021-04-06 08:30:00,111.0694444319,0.71,111.0717137097,12.5694444319,0,12.5694444319,98.5,0.71,98.50255885,131.8,12.5694444319,0.0,12.5694444319,12.5694444319,0,12.5694444319,0.0,0.0,0.0,132.32,115.3994444319,-4.29,115.4791577523,12.5694444319,0,12.5694444319,102.83,-4.29,102.9194490852,131.63
2021-04-06 09:00:00,110.2954444276,1.71,110.3086993917,16.8154444276,0,16.8154444276,93.48,1.71,93.4956389357,132.19,16.8154444276,0.0,16.8154444276,16.8154444276,0,16.8154444276,0.0,0.0,0.0,132.77,114.4154444276,-3.29,114.4627363974,16.8154444276,0,16.8154444276,97.6,-3.29,97.6554355886,132.03
2021-04-06 09:30:00,107.208333313,2.65,107.2410799636,20.328333313,0,20.328333313,86.88,2.65,86.9204055444,132.34,20.328333313,0.0,20.328333313,20.328333313,0,20.328333313,0.0,0.0,0.0,132.92,110.998333313,-2.37,111.0236321612,20.328333313,0,20.328333313,90.67,-2.37,90.7009691238,132.18
2021-04-06 10:00:00,108.8906666481,2.8,108.9266601116,18.5306666481,0,18.5306666481,90.36,2.8,90.4033716185,132.34,18.5306666481,0.0,18.5306666481,18.5306666481,0,18.5306666481,0.0,0.0,0.0,132.92,112.8506666481,-2.18,112.8717208291,18.5306666481,0,18.5306666481,94.32,-2.18,94.3451895965,132.18
2021-04-06 10:30:00,103.7528888703,5.42,103.8943614877,18.6128888703,0,18.6128888703,85.14,5.42,85.3123437728,132.34,18.6128888703,0.0,18.6128888703,18.6128888703,0,18.6128888703,0.0,0.0,0.0,133.21,107.4828888703,0.52,107.4841467376,18.6128888703,0,18.6128888703,88.87,0.52,88.8715213103,132.18
2021-04-06 11:00:00,100.4915555351,5.39,100.6360016786,20.4915555351,0,20.4915555351,80.0,5.39,80.1813700307,132.77,20.4915555351,0.0,20.4915555351,20.4915555351,0,20.4915555351,0.0,0.0,0.0,133.6,103.9815555351,0.42,103.982403759,20.4915555351,0,20.4915555351,83.49,0.42,83.4910564073,132.63
2021-04-06 11:30:00,97.3887777549,6.12,97.5808814911,22.9087777549,0,22.9087777549,74.48,6.12,74.7310163185,132.77,22.9087777549,0.0,22.9087777549,22.9087777549,0,22.9087777549,0.0,0.0,0.0,133.69,100.5987777549,1.16,100.6054654866,22.9087777549,0,22.9087777549,77.69,1.16,77.6986595766,132.72
2021-04-06 12:00:00,101.3639999779,5.94,101.5378948547,22.1239999779,0,22.1239999779,79.24,5.94,79.4623256644,132.95,22.1239999779,0.0,22.1239999779,22.1239999779,0,22.1239999779,0.0,0.0,0.0,133.82,104.8239999779,1.0,104.8287697694,22.1239999779,0,22.1239999779,82.7,1.0,82.7060457282,132.72
2021-04-06 12:30:00,96.0207777564,5.76,96.1933852245,21.3707777564,0,21.3707777564,74.65,5.76,74.8718912543,132.59,21.3707777564,0.0,21.3707777564,21.3707777564,0,21.3707777564,0.0,0.0,0.0,133.36,99.2507777564,0.8,99.2540018601,21.3707777564,0,21.3707777564,77.88,0.8,77.8841087771,132.42
2021-04-06 13:00:00,99.1831110937,5.5600000000000005,99.3388299017,17.3831110937,0,17.3831110937,81.8,5.5600000000000005,81.9887406904,132.38,17.3831110937,0.0,17.3831110937,17.3831110937,0,17.3831110937,0.0,0.0,0.0,133.16,102.7431110937,0.64,102.7451043954,17.3831110937,0,17.3831110937,85.36,0.64,85.3623992165,132.22
2021-04-06 13:30:00,100.2849999792,3.5,100.3460573258,20.7849999792,0,20.7849999792,79.5,3.5,79.5770067293,132.88,20.7849999792,0.0,20.7849999792,20.7849999792,0,20.7849999792,0.0,0.0,0.0,133.49,103.7849999792,-1.55,103.7965737425,20.7849999792,0,20.7849999792,83.0,-1.55,83.01447163,132.74
2021-04-06 14:00:00,96.372333314,4.24,96.4655598044,19.382333314,0,19.382333314,76.99,4.24,77.1066644331,132.88,19.382333314,0.0,19.382333314,19.382333314,0,19.382333314,0.0,0.0,0.0,133.49,99.752333314,-0.78,99.7553828201,19.382333314,0,19.382333314,80.37,-0.78,80.3737849053,132.74
2021-04-06 14:30:00,95.9488888664,4.13,96.0377330777,22.4788888664,0,22.4788888664,73.47,4.13,73.5859891555,133.02,22.4788888664,0.0,22.4788888664,22.4788888664,0,22.4788888664,0.0,0.0,0.0,133.64,99.1688888664,-0.9400000000000001,99.1733437926,22.4788888664,0,22.4788888664,76.69,-0.9400000000000001,76.695760639,132.86
2021-04-06 15:00:00,101.9172222043,4.21,102.0041385525,17.8972222043,0,17.8972222043,84.02,4.21,84.1254093601,132.46,17.8972222043,0.0,17.8972222043,17.8972222043,0,17.8972222043,0.0,0.0,0.0,133.18,105.6572222043,-0.74,105.6598135714,17.8972222043,0,17.8972222043,87.76,-0.74,87.7631198169,132.31
2021-04-06 15:30:00,104.2475555419,4.34,104.3378571586,13.6775555419,0,13.6775555419,90.57,4.34,90.6739240355,132.46,13.6775555419,0.0,13.6775555419,13.6775555419,0,13.6775555419,0.0,0.0,0.0,133.18,108.2475555419,-0.56,108.2490040637,13.6775555419,0,13.6775555419,94.57,-0.56,94.5716580166,132.31
2021-04-06 16:00:00,101.9515555425,3.34,102.0062511689,13.1015555425,0,13.1015555425,88.85,3.34,88.9127555528,132.66,13.1015555425,0.0,13.1015555425,13.1015555425,0,13.1015555425,0.0,0.0,0.0,133.28,105.8815555425,-1.65,105.8944111088,13.1015555425,0,13.1015555425,92.78,-1.65,92.7946706444,132.49
2021-04-06 16:30:00,105.0117777638,3.46,105.0687635271,13.9617777638,0,13.9617777638,91.05,3.46,91.115718183,132.44,13.9617777638,0.0,13.9617777638,13.9617777638,0,13.9617777638,0.0,0.0,0.0,133.11,109.0417777638,-1.5,109.0520944223,13.9617777638,0,13.9617777638,95.08,-1.5,95.0918314052,132.29
2021-04-06 17:00:00,110.861888878,4.99,110.9741343989,10.921888878,0,10.921888878,99.94,4.99,100.0644977002,131.76,10.921888878,0.0,10.921888878,10.921888878,0,10.921888878,0.0,0.0,0.0,132.71,115.311888878,0.21,115.3120800983,10.921888878,0,10.921888878,104.39,0.21,104.3902112269,131.6
2021-04-06 17:30:00,116.7413333214,2.55,116.7691800333,11.9713333214,0,11.9713333214,104.77,2.55,104.8010276667,132.22,11.9713333214,0.0,11.9713333214,11.9713333214,0,11.9713333214,0.0,0.0,0.0,132.96,121.4213333214,-2.34,121.4438791604,11.9713333214,0,11.9713333214,109.45,-2.34,109.475011304,132.09
2021-04-06 18:00:00,118.8876666557,2.7800000000000002,118.9201651648,10.9976666557,0,10.9976666557,107.89,2.7800000000000002,107.9258101661,131.73,10.9976666557,0.0,10.9976666557,10.9976666557,0,10.9976666557,0.0,0.0,0.0,132.54,123.7176666557,-2.05,123.7346497256,10.9976666557,0,10.9976666557,112.72,-2.05,112.7386397825,131.59
2021-04-06 18:30:00,118.0627777658,1.4100000000000001,118.0711971387,11.9927777658,0,11.9927777658,106.07,1.4100000000000001,106.0793712274,131.86,11.9927777658,0.0,11.9927777658,11.9927777658,0,11.9927777658,0.0,0.0,0.0,132.54,122.8227777658,-3.51,122.8729215006,11.9927777658,0,11.9927777658,110.83,-3.51,110.8855671402,131.67
2021-04-06 19:00:00,114.6138888768,-1.02,114.6184275039,12.0738888768,0,12.0738888768,102.54,-1.02,102.5450730167,132.37,12.0738888768,0.0,12.0738888768,12.0738888768,0,12.0738888768,0.0,0.0,0.0,132.69,119.2338888768,-6.09,119.3893142483,12.0738888768,0,12.0738888768,107.16,-6.09,107.3329106099,132.21
2021-04-06 19:30:00,113.4019999886,-1.75,113.4155020331,11.3819999886,0,11.3819999886,102.02,-1.75,102.035008208,132.5,11.3819999886,0.0,11.3819999886,11.3819999886,0,11.3819999886,0.0,0.0,0.0,132.76,118.0219999886,-6.88,118.2223620188,11.3819999886,0,11.3819999886,106.64,-6.88,106.861705021,132.38
2021-04-06 20:00:00,113.7433333241,-1.6099999999999999,113.7547272674,9.2633333241,0,9.2633333241,104.48,-1.6099999999999999,104.4924040301,132.5,9.2633333241,0.0,9.2633333241,9.2633333241,0,9.2633333241,0.0,0.0,0.0,132.76,118.4433333241,-6.7,118.6326818753,9.2633333241,0,9.2633333241,109.18,-6.7,109.3853847641,132.38
2021-04-06 20:30:00,111.9435555451,-2.47,111.970802123,10.4735555451,0,10.4735555451,101.47,-2.47,101.5000581281,132.5,10.4735555451,0.0,10.4735555451,10.4735555451,0,10.4735555451,0.0,0.0,0.0,132.68,116.5035555451,-7.63,116.7531385216,10.4735555451,0,10.4735555451,106.03,-7.63,106.3041758352,132.31
2021-04-06 21:00:00,108.9857777672,-3.23,109.0336308463,10.5657777672,0,10.5657777672,98.42,-3.23,98.4729876667,132.74,10.5657777672,0.0,10.5657777672,10.5657777672,0,10.5657777672,0.0,0.0,0.0,132.8,113.4157777672,-8.46,113.7308676066,10.5657777672,0,10.5657777672,102.85,-8.46,103.1973551018,132.58
2021-04-06 21:30:00,107.7568888807,-0.29,107.7572791102,8.2068888807,0,8.2068888807,99.55,-0.29,99.5504223999,132.45,8.2068888807,0.0,8.2068888807,8.2068888807,0,8.2068888807,0.0,0.0,0.0,132.8,112.2268888807,-5.35,112.3543372008,8.2068888807,0,8.2068888807,104.02,-5.35,104.1574908492,132.3
2021-04-06 22:00:00,103.477333328,-1.6099999999999999,103.4898575353,5.337333328,0,5.337333328,98.14,-1.6099999999999999,98.1532052457,132.57,5.337333328,0.0,5.337333328,5.337333328,0,5.337333328,0.0,0.0,0.0,132.8,107.887333328,-6.78,108.1001623154,5.337333328,0,5.337333328,102.55,-6.78,102.7738823826,132.41
2021-04-06 22:30:00,96.1156666629,-4.28,96.2109129884,3.7556666629,0,3.7556666629,92.36,-4.28,92.4591152889,132.57,3.7556666629,0.0,3.7556666629,3.7556666629,0,3.7556666629,0.0,0.0,0.0,132.45,100.2856666629,-9.59,100.7431538023,3.7556666629,0,3.7556666629,96.53,-9.59,97.0052008915,132.41
2021-04-06 23:00:00,90.5734444429,-5.95,90.7686693647,1.5934444429,0,1.5934444429,88.98,-5.95,89.1787132672,133.2,1.5934444429,0.0,1.5934444429,1.5934444429,0,1.5934444429,0.0,0.0,0.0,132.9,94.5934444429,-11.4,95.2779078883,1.5934444429,0,1.5934444429,93.0,-11.4,93.6961045081,133.08
2021-04-06 23:30:00,86.281999999,-6.96,86.5622615452,1.011999999,0,1.011999999,85.27,-6.96,85.5535767809,133.69,1.011999999,0.0,1.011999999,1.011999999,0,1.011999999,0.0,0.0,0.0,133.27,90.091999999,-12.54,90.9605412463,1.011999999,0,1.011999999,89.08,-12.54,89.9583125675,133.58
2021-04-07 00:00:00,82.1871111102,-8.46,82.6213824178,0.9371111102,0,0.9371111102,81.25,-8.46,81.6892532712,134.29,0.9371111102,0.0,0.9371111102,0.9371111102,0,0.9371111102,0.0,0.0,0.0,133.64,85.8271111102,-14.17,86.988975747,0.9371111102,0,0.9371111102,84.89,-14.17,86.0645164978,134.14
2021-04-07 00:30:00,82.3521111102,-9.22,82.8666314285,0.9121111102,0,0.9121111102,81.44,-9.22,81.9602464613,134.29,0.9121111102,0.0,0.9121111102,0.9121111102,0,0.9121111102,0.0,0.0,0.0,133.64,85.9921111102,-14.96,87.2837027926,0.9121111102,0,0.9121111102,85.08,-14.96,86.3852302191,134.14
2021-04-07 01:00:00,81.1831111102,-9.65,81.7546330769,0.8631111102000001,0,0.8631111102000001,80.32,-9.65,80.8976198661,134.17,0.8631111102000001,0.0,0.8631111102000001,0.8631111102000001,0,0.8631111102000001,0.0,0.0,0.0,133.44,84.7831111102,-15.4,86.1703889369,0.8631111102000001,0,0.8631111102000001,83.92,-15.4,85.321312695,134.0
2021-04-07 01:30:00,90.0927777769,-6.64,90.3371363702,0.8327777769,0,0.8327777769,89.26,-6.64,89.5066321565,132.93,0.8327777769,0.0,0.8327777769,0.8327777769,0,0.8327777769,0.0,0.0,0.0,132.57,94.1027777769,-12.12,94.8800673763,0.8327777769,0,0.8327777769,93.27,-12.12,94.0541721563,132.82
2021-04-07 02:00:00,92.6296666659,-6.05,92.8270307972,0.7996666659,0,0.7996666659,91.83,-6.05,92.0290791,132.31,0.7996666659,0.0,0.7996666659,0.7996666659,0,0.7996666659,0.0,0.0,0.0,132.07,96.7396666659,-11.42,97.4113931048,0.7996666659,0,0.7996666659,95.94,-11.42,96.617286238,132.16
2021-04-07 02:30:00,93.7528888881,-6.16,93.9550412424,0.8028888881,0,0.8028888881,92.95,-6.16,93.1538947119,132.31,0.8028888881,0.0,0.8028888881,0.8028888881,0,0.8028888881,0.0,0.0,0.0,131.99,97.9228888881,-11.52,98.5981874488,0.8028888881,0,0.8028888881,97.12,-11.52,97.8008425322,132.08
2021-04-07 03:00:00,90.9169999984,-6.94,91.1814920294,1.5869999984,0,1.5869999984,89.33,-6.94,89.5991768935,132.52,1.5869999984,0.0,1.5869999984,1.5869999984,0,1.5869999984,0.0,0.0,0.0,132.14,94.9069999984,-12.38,95.7110393251,1.5869999984,0,1.5869999984,93.32,-12.38,94.1375950405,132.41
2021-04-07 03:30:00,89.9636666659,-6.93,90.2301846389,0.8136666659,0,0.8136666659,89.15,-6.93,89.4189431832,132.88,0.8136666659,0.0,0.8136666659,0.8136666659,0,0.8136666659,0.0,0.0,0.0,132.45,93.9536666659,-12.4,94.7684097153,0.8136666659,0,0.8136666659,93.14,-12.4,93.9617986205,132.74
2021-04-07 04:00:00,88.6224444436,-7.08,88.9048033526,0.8324444436,0,0.8324444436,87.79,-7.08,88.0750276753,133.27,0.8324444436,0.0,0.8324444436,0.8324444436,0,0.8324444436,0.0,0.0,0.0,132.82,92.5424444436,-12.6,93.396274142,0.8324444436,0,0.8324444436,91.71,-12.6,92.5715080357,133.15
2021-04-07 04:30:00,85.1946666644,-8.54,85.6216259368,2.2346666644,0,2.2346666644,82.96,-8.54,83.3984004643,133.72,2.2346666644,0.0,2.2346666644,2.2346666644,0,2.2346666644,0.0,0.0,0.0,133.1,88.9346666644,-14.19,90.0595971272,2.2346666644,0,2.2346666644,86.7,-14.19,87.85354916,133.61
2021-04-07 05:00:00,84.7924444436,-8.95,85.2634806627,0.8324444436,0,0.8324444436,83.96,-8.95,84.4356802543,133.9,0.8324444436,0.0,0.8324444436,0.8324444436,0,0.8324444436,0.0,0.0,0.0,133.23,88.5724444436,-14.64,89.7742029467,0.8324444436,0,0.8324444436,87.74,-14.64,88.9530055704,133.76
2021-04-07 05:30:00,84.8112222203,-7.97,85.1848831337,1.8912222203,0,1.8912222203,82.92,-7.97,83.3021446303,134.03,1.8912222203,0.0,1.8912222203,1.8912222203,0,1.8912222203,0.0,0.0,0.0,133.46,88.5612222203,-13.62,89.6024245272,1.8912222203,0,1.8912222203,86.67,-13.62,87.7336497588,133.88
2021-04-07 06:00:00,87.7605555548,-6.42,87.9950652667,0.7505555548,0,0.7505555548,87.01,-6.42,87.2465271515,134.14,0.7505555548,0.0,0.7505555548,0.7505555548,0,0.7505555548,0.0,0.0,0.0,133.78,91.6905555548,-11.98,92.4698782196,0.7505555548,0,0.7505555548,90.94,-11.98,91.7256997793,134.0
2021-04-07 06:30:00,92.271999997,-5.38,92.4287097359,2.981999997,0,2.981999997,89.29,-5.38,89.4519340205,132.92,2.981999997,0.0,2.981999997,2.981999997,0,2.981999997,0.0,0.0,0.0,132.73,96.351999997,-10.8,96.9553913066,2.981999997,0,2.981999997,93.37,-10.8,93.9925364058,132.82
2021-04-07 07:00:00,95.5886666606,-4.73,95.7056220604,6.0286666606,0,6.0286666606,89.56,-4.73,89.6848175557,132.82,6.0286666606,0.0,6.0286666606,6.0286666606,0,6.0286666606,0.0,0.0,0.0,132.73,99.6686666606,-10.09,100.178097476,6.0286666606,0,6.0286666606,93.64,-10.09,94.1820455289,132.69
2021-04-07 07:30:00,102.9157777675,-0.49,102.9169442487,10.3157777675,0,10.3157777675,92.6,-0.49,92.6012964272,132.32,10.3157777675,0.0,10.3157777675,10.3157777675,0,10.3157777675,0.0,0.0,0.0,132.66,107.1157777675,-5.61,107.262584095,10.3157777675,0,10.3157777675,96.8,-5.61,96.9624262279,132.17
2021-04-07 08:00:00,113.9382222105,1.6800000000000002,113.9506071967,11.7282222105,0,11.7282222105,102.21,1.6800000000000002,102.2238059358,131.48,11.7282222105,0.0,11.7282222105,11.7282222105,0,11.7282222105,0.0,0.0,0.0,132.14,118.5382222105,-3.21,118.5816774414,11.7282222105,0,11.7282222105,106.81,-3.21,106.8582247653,131.32
2021-04-07 08:30:00,116.0319999853,3.9,116.0975237487,14.7419999853,0,14.7419999853,101.29,3.9,101.3650536428,131.56,14.7419999853,0.0,14.7419999853,14.7419999853,0,14.7419999853,0.0,0.0,0.0,132.45,120.5419999853,-0.88,120.5452121009,14.7419999853,0,14.7419999853,105.8,-0.88,105.8036596721,131.39
2021-04-07 09:00:00,114.2568888727,4.69,114.353105576,16.1768888727,0,16.1768888727,98.08,4.69,98.1920694354,131.56,16.1768888727,0.0,16.1768888727,16.1768888727,0,16.1768888727,0.0,0.0,0.0,132.45,118.6068888727,-0.03,118.6068926668,16.1768888727,0,16.1768888727,102.43,-0.03,102.4300043932,131.39
2021-04-07 09:30:00,113.1817777596,6.01,113.3412322009,18.1917777596,0,18.1917777596,94.99,6.01,95.1799359109,131.48,18.1917777596,0.0,18.1917777596,18.1917777596,0,18.1917777596,0.0,0.0,0.0,132.45,117.3517777596,1.31,117.3590893086,18.1917777596,0,18.1917777596,99.16,1.31,99.1686528092,131.39
2021-04-07 10:00:00,111.800444426,5.83,111.9523482284,18.450444426,0,18.450444426,93.35,5.83,93.5318737116,131.48,18.450444426,0.0,18.450444426,18.450444426,0,18.450444426,0.0,0.0,0.0,132.45,115.880444426,1.09,115.8855707168,18.450444426,0,18.450444426,97.43,1.09,97.4360970072,131.39
2021-04-07 10:30:00,108.2953333206,5.42,108.4308794533,12.7353333206,0,12.7353333206,95.56,5.42,95.7135831531,131.75,12.7353333206,0.0,12.7353333206,12.7353333206,0,12.7353333206,0.0,0.0,0.0,132.69,112.4653333206,0.67,112.467329029,12.7353333206,0,12.7353333206,99.73,0.67,99.7322505512,131.59
2021-04-07 11:00:00,110.4199999891,6.21,110.5944867414,10.9399999891,0,10.9399999891,99.48,6.21,99.6736399456,131.53,10.9399999891,0.0,10.9399999891,10.9399999891,0,10.9399999891,0.0,0.0,0.0,132.69,114.7899999891,1.53,114.8001959819,10.9399999891,0,10.9399999891,103.85,1.53,103.8612699711,131.4
2021-04-07 11:30:00,110.104444428,5.7,110.2518874342,16.444444428,0,16.444444428,93.66,5.7,93.8332862048,131.95,16.444444428,0.0,16.444444428,16.444444428,0,16.444444428,0.0,0.0,0.0,132.94,114.224444428,0.91,114.2280692513,16.444444428,0,16.444444428,97.78,0.91,97.7842344143,131.85
2021-04-07 12:00:00,111.425222201,5.02,111.5382469942,21.195222201,0,21.195222201,90.23,5.02,90.3695374559,132.34,21.195222201,0.0,21.195222201,21.195222201,0,21.195222201,0.0,0.0,0.0,133.19,115.385222201,0.18,115.3853626002,21.195222201,0,21.195222201,94.19,0.18,94.1901719926,132.17
2021-04-07 12:30:00,111.3315555361,5.72,111.478399962,19.4315555361,0,19.4315555361,91.9,5.72,92.0778388104,132.25,19.4315555361,0.0,19.4315555361,19.4315555361,0,19.4315555361,0.0,0.0,0.0,133.19,115.3815555361,0.92,115.3852233084,19.4315555361,0,19.4315555361,95.95,0.92,95.9544105292,132.17
2021-04-07 13:00:00,108.0035555334,5.1,108.1239011868,22.1935555334,0,22.1935555334,85.81,5.1,85.9614221613,132.46,22.1935555334,0.0,22.1935555334,22.1935555334,0,22.1935555334,0.0,0.0,0.0,133.28,111.7635555334,0.18,111.7637004821,22.1935555334,0,22.1935555334,89.57,0.18,89.5701808639,132.28
2021-04-07 13:30:00,106.1587777568,4.34,106.2474550039,20.9987777568,0,20.9987777568,85.16,4.34,85.2705177655,132.8,20.9987777568,0.0,20.9987777568,20.9987777568,0,20.9987777568,0.0,0.0,0.0,133.55,109.8987777568,-0.58,109.9003082454,20.9987777568,0,20.9987777568,88.9,-0.58,88.9018919934,132.66
2021-04-07 14:00:00,107.259777761,5.0,107.3762540106,16.729777761,0,16.729777761,90.53,5.0,90.6679706401,132.8,16.729777761,0.0,16.729777761,16.729777761,0,16.729777761,0.0,0.0,0.0,133.55,111.249777761,0.11,111.2498321432,16.729777761,0,16.729777761,94.52,0.11,94.5200640076,132.58
2021-04-07 14:30:00,104.3851110978,4.49,104.4816324475,13.3451110978,0,13.3451110978,91.04,4.49,91.1506538649,132.8,13.3451110978,0.0,13.3451110978,13.3451110978,0,13.3451110978,0.0,0.0,0.0,133.55,108.3951110978,-0.39,108.3958126954,13.3451110978,0,13.3451110978,95.05,-0.39,95.0508001018,132.58
2021-04-07 15:00:00,101.9655555418,4.07,102.0467511337,13.7855555418,0,13.7855555418,88.18,4.07,88.2738766567,132.93,13.7855555418,0.0,13.7855555418,13.7855555418,0,13.7855555418,0.0,0.0,0.0,133.65,105.8155555418,-0.88,105.8192146758,13.7855555418,0,13.7855555418,92.03,-0.88,92.0342072275,132.76
2021-04-07 15:30:00,102.686111098,3.47,102.7447240126,13.156111098,0,13.156111098,89.53,3.47,89.5972198229,133.0,13.156111098,0.0,13.156111098,13.156111098,0,13.156111098,0.0,0.0,0.0,133.65,106.626111098,-1.52,106.6369446668,13.156111098,0,13.156111098,93.47,-1.52,93.4823582287,132.83
2021-04-07 16:00:00,105.4084444319,2.69,105.4427629454,12.5584444319,0,12.5584444319,92.85,2.69,92.8889584396,133.0,12.5584444319,0.0,12.5584444319,12.5584444319,0,12.5584444319,0.0,0.0,0.0,133.65,109.4984444319,-2.31,109.522807821,12.5584444319,0,12.5584444319,96.94,-2.31,96.9675187885,132.9
2021-04-07 16:30:00,110.2887777635,2.75,110.3230574294,14.2687777635,0,14.2687777635,96.02,2.75,96.0593717448,132.43,14.2687777635,0.0,14.2687777635,14.2687777635,0,14.2687777635,0.0,0.0,0.0,133.08,114.5387777635,-2.18,114.5595216975,14.2687777635,0,14.2687777635,100.27,-2.18,100.2936952156,132.25
2021-04-07 17:00:00,113.069111096,2.06,113.0878750531,15.159111096,0,15.159111096,97.91,2.06,97.9316685245,132.28,15.159111096,0.0,15.159111096,15.159111096,0,15.159111096,0.0,0.0,0.0,132.88,117.429111096,-2.88,117.4644224129,15.159111096,0,15.159111096,102.27,-2.88,102.3105434449,132.12
2021-04-07 17:30:00,119.7555555414,2.88,119.7901810794,14.1055555415,0,14.1055555415,105.65,2.88,105.6892468513,131.67,14.1055555415,0.0,14.1055555415,14.1055555415,0,14.1055555415,0.0,0.0,0.0,132.48,124.4755555414,-1.9100000000000001,124.4902085602,14.1055555415,0,14.1055555415,110.37,-1.9100000000000001,110.3865254458,131.56
2021-04-07 18:00:00,121.1316666521,4.68,121.2220403472,14.5216666521,0,14.5216666521,106.61,4.68,106.7126726308,131.17,14.5216666521,0.0,14.5216666521,14.5216666521,0,14.5216666521,0.0,0.0,0.0,132.17,125.8816666521,0.0,125.8816666521,14.5216666521,0,14.5216666521,111.36,0.0,111.36,131.0
2021-04-07 18:30:00,122.641888873,3.93,122.7048401912,15.881888873,0,15.881888873,106.76,3.93,106.8323101875,131.17,15.881888873,0.0,15.881888873,15.881888873,0,15.881888873,0.0,0.0,0.0,132.17,127.441888873,-0.77,127.44421501,15.881888873,0,15.881888873,111.56,-0.77,111.5626572828,131.0
2021-04-07 19:00:00,121.3142222081,3.13,121.3545936912,14.1242222081,0,14.1242222081,107.19,3.13,107.2356890219,131.04,14.1242222081,0.0,14.1242222081,14.1242222081,0,14.1242222081,0.0,0.0,0.0,131.89,126.1242222081,-1.6099999999999999,126.1344977696,14.1242222081,0,14.1242222081,112.0,-1.6099999999999999,112.0115712773,130.88
2021-04-07 19:30:00,119.5009999887,2.9,119.5361827996,11.3209999887,0,11.3209999887,108.18,2.9,108.2188634204,131.26,11.3209999887,0.0,11.3209999887,11.3209999887,0,11.3209999887,0.0,0.0,0.0,132.12,124.3509999887,-1.87,124.3650597965,11.3209999887,0,11.3209999887,113.03,-1.87,113.0454678437,131.13
2021-04-07 20:00:00,117.0962222119,1.79,117.1099028959,10.3262222119,0,10.3262222119,106.77,1.79,106.7850036288,131.57,10.3262222119,0.0,10.3262222119,10.3262222119,0,10.3262222119,0.0,0.0,0.0,132.3,121.8962222119,-3.05,121.9343736997,10.3262222119,0,10.3262222119,111.57,-3.05,111.6116812883,131.45
2021-04-07 20:30:00,117.3273333232,1.73,117.3400871175,10.1373333232,0,10.1373333232,107.19,1.73,107.2039598149,131.43,10.1373333232,0.0,10.1373333232,10.1373333232,0,10.1373333232,0.0,0.0,0.0,132.17,122.1373333232,-3.11,122.1769220897,10.1373333232,0,10.1373333232,112.0,-3.11,112.0431706977,131.29
2021-04-07 21:00:00,114.9208888802,0.7000000000000001,114.9230207618,8.6408888802,0,8.6408888802,106.28,0.7000000000000001,106.2823052065,131.8,8.6408888802,0.0,8.6408888802,8.6408888802,0,8.6408888802,0.0,0.0,0.0,132.43,119.6708888802,-4.22,119.7452714949,8.6408888802,0,8.6408888802,111.03,-4.22,111.1101674015,131.67
2021-04-07 21:30:00,109.2974444411,-1.82,109.3125965356,3.2974444411,0,3.2974444411,106.0,-1.82,106.0156233769,132.33,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,132.68,114.0474444411,-6.9,114.2559827036,3.2974444411,0,3.2974444411,110.75,-6.9,110.9647353892,132.21
2021-04-07 22:00:00,106.4431111098,-2.8,106.4799319249,1.3431111098000001,0,1.3431111098000001,105.1,-2.8,105.1372911958,132.33,1.3431111098000001,0.0,1.3431111098000001,1.3431111098000001,0,1.3431111098000001,0.0,0.0,0.0,132.58,111.1631111098,-7.94,111.4463138538,1.3431111098000001,0,1.3431111098000001,109.82,-7.94,110.1066573827,132.21
2021-04-07 22:30:00,100.3479999988,-2.73,100.3851283993,1.2379999988,0,1.2379999988,99.11,-2.73,99.147592003,132.84,1.2379999988,0.0,1.2379999988,1.2379999988,0,1.2379999988,0.0,0.0,0.0,132.99,104.8079999988,-7.93,105.1075723425,1.2379999988,0,1.2379999988,103.57,-7.93,103.8731428233,132.68
2021-04-07 23:00:00,92.9028888881,-4.73,93.0232210996,0.8028888881,0,0.8028888881,92.1,-4.73,92.2213798422,133.7,0.8028888881,0.0,0.8028888881,0.8028888881,0,0.8028888881,0.0,0.0,0.0,133.59,97.0528888881,-10.15,97.5821999215,0.8028888881,0,0.8028888881,96.25,-10.15,96.7837021404,133.53
2021-04-07 23:30:00,87.9014444437,-5.93,88.1012419622,0.7814444437,0,0.7814444437,87.12,-5.93,87.321585533,133.85,0.7814444437,0.0,0.7814444437,0.7814444437,0,0.7814444437,0.0,0.0,0.0,133.59,91.8314444437,-11.43,92.5400404615,0.7814444437,0,0.7814444437,91.05,-11.43,91.7646304411,133.7
2021-04-08 00:00:00,82.4216666659,-10.57,83.0966668163,0.7716666659,0,0.7716666659,81.65,-10.57,82.3313269661,133.85,0.7716666659,0.0,0.7716666659,0.7716666659,0,0.7716666659,0.0,0.0,0.0,134.1,86.1616666659,-16.25,87.6806438311,0.7716666659,0,0.7716666659,85.39,-16.25,86.9224631496,133.7
2021-04-08 00:30:00,80.6884444437,-19.63,83.0419289681,0.7784444437,0,0.7784444437,79.91,-19.63,82.2857521081,131.31,0.7784444437,0.0,0.7784444437,0.7784444437,0,0.7784444437,0.0,0.0,0.0,133.73,84.5584444437,-24.34,87.9918526156,0.7784444437,0,0.7784444437,83.78,-24.34,87.2440485076,131.17
2021-04-08 01:00:00,80.090777777,-19.63,82.461321751,0.770777777,0,0.770777777,79.32,-19.63,81.7129077931,131.31,0.770777777,0.0,0.770777777,0.770777777,0,0.770777777,0.0,0.0,0.0,133.63,83.940777777,-24.34,87.3984540699,0.770777777,0,0.770777777,83.17,-24.34,86.6584358271,131.09
2021-04-08 01:30:00,89.3919999992,-16.55,90.9111223331,0.7619999992,0,0.7619999992,88.63,-16.55,90.1619620461,130.38,0.7619999992,0.0,0.7619999992,0.7619999992,0,0.7619999992,0.0,0.0,0.0,133.17,93.6819999992,-21.03,96.0134262687,0.7619999992,0,0.7619999992,92.92,-21.03,95.2700755747,130.26
2021-04-08 02:00:00,91.5164444437,-16.01,92.9062952852,0.7664444437,0,0.7664444437,90.75,-16.01,92.1514112751,129.87,0.7664444437,0.0,0.7664444437,0.7664444437,0,0.7664444437,0.0,0.0,0.0,132.74,95.9264444437,-20.41,98.0737010804,0.7664444437,0,0.7664444437,95.16,-20.41,97.3241681187,129.77
2021-04-08 02:30:00,93.5384444438,-7.39,93.8299136148,0.6684444438,0,0.6684444438,92.87,-7.39,93.163560473,131.76,0.6684444438,0.0,0.6684444438,0.6684444438,0,0.6684444438,0.0,0.0,0.0,132.47,97.8384444438,-13.06,98.7062551776,0.6684444438,0,0.6684444438,97.17,-13.06,98.0437274893,131.6
2021-04-08 03:00:00,91.214666666,-5.27,91.3667790556,0.684666666,0,0.684666666,90.53,-5.27,90.6832608589,132.71,0.684666666,0.0,0.684666666,0.684666666,0,0.684666666,0.0,0.0,0.0,132.47,95.284666666,-10.64,95.87688617,0.684666666,0,0.684666666,94.6,-10.64,95.1964789265,132.55
2021-04-08 03:30:00,88.7273333326,-6.43,88.9600167508,0.7573333326,0,0.7573333326,87.97,-6.43,88.2046812817,132.86,0.7573333326,0.0,0.7573333326,0.7573333326,0,0.7573333326,0.0,0.0,0.0,132.47,92.7173333326,-11.89,93.4766067008,0.7573333326,0,0.7573333326,91.96,-11.89,92.7254749246,132.76
2021-04-08 04:00:00,86.8773333326,-7.0,87.1588839246,0.7673333326,0,0.7673333326,86.11,-7.0,86.3940512998,133.07,0.7673333326,0.0,0.7673333326,0.7673333326,0,0.7673333326,0.0,0.0,0.0,132.6,90.7773333326,-12.51,91.6352789431,0.7673333326,0,0.7673333326,90.01,-12.51,90.8751902336,132.9
2021-04-08 04:30:00,84.7216666659,-7.49,85.0521069853,0.7716666659,0,0.7716666659,83.95,-7.49,84.2834657569,132.96,0.7716666659,0.0,0.7716666659,0.7716666659,0,0.7716666659,0.0,0.0,0.0,132.46,88.5516666659,-13.03,89.5051873877,0.7716666659,0,0.7716666659,87.78,-13.03,88.7418125801,132.8
2021-04-08 05:00:00,83.5504444437,-7.49,83.8854985485,0.7704444437,0,0.7704444437,82.78,-7.49,83.1181598689,133.23,0.7704444437,0.0,0.7704444437,0.7704444437,0,0.7704444437,0.0,0.0,0.0,132.71,87.3404444437,-13.07,88.3129556499,0.7704444437,0,0.7704444437,86.57,-13.07,87.5510696679,133.12
2021-04-08 05:30:00,84.2394444437,-7.05,84.5339369732,0.7294444437000001,0,0.7294444437000001,83.51,-7.05,83.8070557889,132.74,0.7294444437000001,0.0,0.7294444437000001,0.7294444437000001,0,0.7294444437000001,0.0,0.0,0.0,132.28,88.0594444437,-12.57,88.9520694292,0.7294444437000001,0,0.7294444437000001,87.33,-12.57,88.2300051003,132.63
2021-04-08 06:00:00,85.8171111103,-7.66,86.1582971009,0.7771111103,0,0.7771111103,85.04,-7.66,85.3842912953,132.93,0.7771111103,0.0,0.7771111103,0.7771111103,0,0.7771111103,0.0,0.0,0.0,132.41,89.7071111103,-13.21,90.6745272045,0.7771111103,0,0.7771111103,88.93,-13.21,89.9057784572,132.76
2021-04-08 06:30:00,92.7823333326,-5.51,92.9457986067,0.7623333326,0,0.7623333326,92.02,-5.51,92.1848170796,132.43,0.7623333326,0.0,0.7623333326,0.7623333326,0,0.7623333326,0.0,0.0,0.0,132.24,96.9823333326,-10.87,97.5895992339,0.7623333326,0,0.7623333326,96.22,-10.87,96.8320468647,132.3
2021-04-08 07:00:00,98.4286666659,-4.13,98.5152745599,0.8086666659,0,0.8086666659,97.62,-4.13,97.7073246998,132.05,0.8086666659,0.0,0.8086666659,0.8086666659,0,0.8086666659,0.0,0.0,0.0,132.04,102.8886666659,-9.37,103.3144453998,0.8086666659,0,0.8086666659,102.08,-9.37,102.5091376415,131.89
2021-04-08 07:30:00,105.5838888873,-1.19,105.5905947165,1.5438888873,0,1.5438888873,104.04,-1.19,104.046805333,131.94,1.5438888873,0.0,1.5438888873,1.5438888873,0,1.5438888873,0.0,0.0,0.0,132.33,110.3038888873,-6.25,110.4808146407,1.5438888873,0,1.5438888873,108.76,-6.25,108.9394331727,131.82
2021-04-08 08:00:00,111.67588888,-1.78,111.6900736732,8.92588888,0,8.92588888,102.75,-1.78,102.7654168483,131.94,8.92588888,0.0,8.92588888,8.92588888,0,8.92588888,0.0,0.0,0.0,132.15,116.31588888,-6.85,116.5174171784,8.92588888,0,8.92588888,107.39,-6.85,107.6082459666,131.73
2021-04-08 08:30:00,113.7463333225,0.47000000000000003,113.7473043387,10.8163333225,0,10.8163333225,102.93,0.47000000000000003,102.9310730538,131.51,10.8163333225,0.0,10.8163333225,10.8163333225,0,10.8163333225,0.0,0.0,0.0,132.0,118.3763333225,-4.46,118.4603220107,10.8163333225,0,10.8163333225,107.56,-4.46,107.6524277478,131.35
2021-04-08 09:00:00,118.9385555469,4.13,119.0102386166,8.6885555469,0,8.6885555469,110.25,4.13,110.3273284368,130.69,8.6885555469,0.0,8.6885555469,8.6885555469,0,8.6885555469,0.0,0.0,0.0,131.74,123.8785555469,-0.51,123.8796053609,8.6885555469,0,8.6885555469,115.19,-0.51,115.1911289987,130.58
2021-04-08 09:30:00,117.1658888805,4.71,117.2605202835,8.4258888805,0,8.4258888805,108.74,4.71,108.8419574429,131.25,8.4258888805,0.0,8.4258888805,8.4258888805,0,8.4258888805,0.0,0.0,0.0,132.25,122.0258888805,0.03,122.0258925682,8.4258888805,0,8.4258888805,113.6,0.03,113.6000039613,131.14
2021-04-08 10:00:00,112.7615555458,3.65,112.8206138483,9.7415555458,0,9.7415555458,103.02,3.65,103.0846394959,131.98,9.7415555458,0.0,9.7415555458,9.7415555458,0,9.7415555458,0.0,0.0,0.0,132.8,117.3515555458,-1.17,117.3573878758,9.7415555458,0,9.7415555458,107.61,-1.17,107.6163602804,131.83
2021-04-08 10:30:00,112.7808888788,3.3,112.8291580058,10.1008888788,0,10.1008888788,102.68,3.3,102.7330151412,131.76,10.1008888788,0.0,10.1008888788,10.1008888788,0,10.1008888788,0.0,0.0,0.0,132.61,117.4008888788,-1.52,117.4107282557,10.1008888788,0,10.1008888788,107.3,-1.52,107.3107655364,131.67
2021-04-08 11:00:00,109.3039999876,4.06,109.3793765446,12.4039999876,0,12.4039999876,96.9,4.06,96.9850173996,132.49,12.4039999876,0.0,12.4039999876,12.4039999876,0,12.4039999876,0.0,0.0,0.0,133.25,113.6439999876,-0.81,113.646886597,12.4039999876,0,12.4039999876,101.24,-0.81,101.2432402682,132.3
2021-04-08 11:30:00,107.831111096,5.62,107.977464872,15.151111096,0,15.151111096,92.68,5.62,92.8502385565,132.71,15.151111096,0.0,15.151111096,15.151111096,0,15.151111096,0.0,0.0,0.0,133.62,111.941111096,0.77,111.9437593321,15.151111096,0,15.151111096,96.79,0.77,96.7930627679,132.56
2021-04-08 12:00:00,104.8495555378,5.53,104.9952865441,17.7295555378,0,17.7295555378,87.12,5.53,87.2953337814,133.23,17.7295555378,0.0,17.7295555378,17.7295555378,0,17.7295555378,0.0,0.0,0.0,134.03,108.6995555378,0.61,108.7012671229,17.7295555378,0,17.7295555378,90.97,0.61,90.9720451567,133.07
2021-04-08 12:30:00,105.5149999815,5.88,105.6787094031,18.4649999815,0,18.4649999815,87.05,5.88,87.2483633084,132.69,18.4649999815,0.0,18.4649999815,18.4649999815,0,18.4649999815,0.0,0.0,0.0,133.55,109.3749999815,1.01,109.3796631964,18.4649999815,0,18.4649999815,90.91,1.01,90.9156103208,132.54
2021-04-08 13:00:00,104.3903333126,5.53,104.5367045067,20.7003333126,0,20.7003333126,83.69,5.53,83.8725044338,132.9,20.7003333126,0.0,20.7003333126,20.7003333126,0,20.7003333126,0.0,0.0,0.0,133.74,108.1103333126,0.6000000000000001,108.1119982655,20.7003333126,0,20.7003333126,87.41,0.6000000000000001,87.4120592367,132.77
2021-04-08 13:30:00,103.0346666448,4.0,103.1122811822,21.8946666448,0,21.8946666448,81.14,4.0,81.2385351911,133.62,21.8946666448,0.0,21.8946666448,21.8946666448,0,21.8946666448,0.0,0.0,0.0,134.27,106.6446666448,-1.04,106.6497375701,21.8946666448,0,21.8946666448,84.75,-1.04,84.7563808807,133.53
2021-04-08 14:00:00,101.0115555344,1.7000000000000002,101.0258598156,21.1315555344,0,21.1315555344,79.88,1.7000000000000002,79.8980875866,133.87,21.1315555344,0.0,21.1315555344,21.1315555344,0,21.1315555344,0.0,0.0,0.0,134.27,104.5515555344,-3.51,104.6104577213,21.1315555344,0,21.1315555344,83.42,-3.51,83.4938111479,133.69
2021-04-08 14:30:00,102.1234444256,1.24,102.1309722922,18.8534444256,0,18.8534444256,83.27,1.24,83.279232105,134.11,18.8534444256,0.0,18.8534444256,18.8534444256,0,18.8534444256,0.0,0.0,0.0,134.52,105.8134444256,-3.99,105.8886449116,18.8534444256,0,18.8534444256,86.96,-3.99,87.0514887868,133.96
2021-04-08 15:00:00,100.9887777597,1.1,100.9947683467,18.0287777597,0,18.0287777597,82.96,1.1,82.9672923507,134.36,18.0287777597,0.0,18.0287777597,18.0287777597,0,18.0287777597,0.0,0.0,0.0,134.74,104.6487777597,-4.16,104.7314293162,18.0287777597,0,18.0287777597,86.62,-4.16,86.7198362545,134.25
2021-04-08 15:30:00,100.596999984,-0.30000000000000004,100.5974473125,15.986999984,0,15.986999984,84.61,-0.30000000000000004,84.6105318504,134.6,15.986999984,0.0,15.986999984,15.986999984,0,15.986999984,0.0,0.0,0.0,134.74,104.356999984,-5.64,104.5092964557,15.986999984,0,15.986999984,88.37,-5.64,88.5497967248,134.49
2021-04-08 16:00:00,101.0038888748,-0.49,101.0050774359,14.1038888748,0,14.1038888748,86.9,-0.49,86.901381462,134.27,14.1038888748,0.0,14.1038888748,14.1038888748,0,14.1038888748,0.0,0.0,0.0,134.49,104.8638888748,-5.79,105.0236130113,14.1038888748,0,14.1038888748,90.76,-5.79,90.9444979094,134.11
2021-04-08 16:30:00,106.3185555431,-0.02,106.3185574243,12.4385555431,0,12.4385555431,93.88,-0.02,93.8800021304,133.86,12.4385555431,0.0,12.4385555431,12.4385555431,0,12.4385555431,0.0,0.0,0.0,134.22,110.4985555431,-5.2,110.6208424173,12.4385555431,0,12.4385555431,98.06,-5.2,98.1977779789,133.73
2021-04-08 17:00:00,113.1407777668,0.51,113.1419272139,10.9407777668,0,10.9407777668,102.2,0.51,102.201272497,132.88,10.9407777668,0.0,10.9407777668,10.9407777668,0,10.9407777668,0.0,0.0,0.0,133.39,117.7207777668,-4.54,117.808289683,10.9407777668,0,10.9407777668,106.78,-4.54,106.8764707501,132.74
2021-04-08 17:30:00,118.3665555458,0.96,118.3704484733,9.7765555458,0,9.7765555458,108.59,0.96,108.5942434018,132.23,9.7765555458,0.0,9.7765555458,9.7765555458,0,9.7765555458,0.0,0.0,0.0,132.84,123.2065555458,-3.98,123.2708227013,9.7765555458,0,9.7765555458,113.43,-3.98,113.4998030835,132.06
2021-04-08 18:00:00,120.0865555473,1.81,120.1001953504,8.2665555473,0,8.2665555473,111.82,1.81,111.83464803,131.48,8.2665555473,0.0,8.2665555473,8.2665555473,0,8.2665555473,0.0,0.0,0.0,132.22,125.0765555473,-3.03,125.1132512869,8.2665555473,0,8.2665555473,116.81,-3.03,116.849291825,131.32
2021-04-08 18:30:00,119.6062222158,1.72,119.6185888261,6.3862222158,0,6.3862222158,113.22,1.72,113.2330640758,131.4,6.3862222158,0.0,6.3862222158,6.3862222158,0,6.3862222158,0.0,0.0,0.0,132.22,124.7062222158,-3.1,124.7447468206,6.3862222158,0,6.3862222158,118.32,-3.1,118.3606032428,131.32
2021-04-08 19:00:00,118.4424444394,0.8300000000000001,118.4453525673,5.0224444394,0,5.0224444394,113.42,0.8300000000000001,113.4230369017,131.73,5.0224444394,0.0,5.0224444394,5.0224444394,0,5.0224444394,0.0,0.0,0.0,132.42,123.5624444394,-4.06,123.6291279426,5.0224444394,0,5.0224444394,118.54,-4.06,118.6095072075,131.58
2021-04-08 19:30:00,116.9735555523,-0.09,116.9735901755,3.2435555523,0,3.2435555523,113.73,-0.09,113.7300356107,131.73,3.2435555523,0.0,3.2435555523,3.2435555523,0,3.2435555523,0.0,0.0,0.0,132.42,122.1135555523,-5.02,122.2166962801,3.2435555523,0,3.2435555523,118.87,-5.02,118.9759526123,131.58
2021-04-08 20:00:00,115.2613333312,-0.98,115.2654994406,2.1113333312,0,2.1113333312,113.15,-0.98,113.1542438444,131.51,2.1113333312,0.0,2.1113333312,2.1113333312,0,2.1113333312,0.0,0.0,0.0,132.01,120.3813333312,-5.94,120.5277935358,2.1113333312,0,2.1113333312,118.27,-5.94,118.4190715214,131.37
2021-04-08 20:30:00,114.9436666644,-1.13,114.9492209902,2.2436666644,0,2.2436666644,112.7,-1.13,112.7056648976,131.34,2.2436666644,0.0,2.2436666644,2.2436666644,0,2.2436666644,0.0,0.0,0.0,131.84,120.0236666644,-6.1,120.1785777898,2.2436666644,0,2.2436666644,117.78,-6.1,117.9378582136,131.24
2021-04-08 21:00:00,112.3988888862,-2.55,112.4278111628,2.6488888862,0,2.6488888862,109.75,-2.55,109.7796201487,132.11,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,132.41,117.3388888862,-7.64,117.5873481505,2.6488888862,0,2.6488888862,114.69,-7.64,114.9441851509,131.97
2021-04-08 21:30:00,105.7517777745,-4.84,105.8624773112,3.2717777745,0,3.2717777745,102.48,-4.84,102.5942298572,132.77,3.2717777745,0.0,3.2717777745,3.2717777745,0,3.2717777745,0.0,0.0,0.0,132.71,110.3717777745,-10.13,110.8356721868,3.2717777745,0,3.2717777745,107.1,-10.13,107.5780037926,132.62
2021-04-08 22:00:00,100.9873333316,-5.5,101.1369936938,1.7373333316,0,1.7373333316,99.25,-5.5,99.4022761309,132.6,1.7373333316,0.0,1.7373333316,1.7373333316,0,1.7373333316,0.0,0.0,0.0,132.47,105.4573333316,-10.84,106.0129933235,1.7373333316,0,1.7373333316,103.72,-10.84,104.2849174138,132.49
2021-04-08 22:30:00,94.3835555538,-7.49,94.6802812574,1.7635555538,0,1.7635555538,92.62,-7.49,92.9223573743,132.19,1.7635555538,0.0,1.7635555538,1.7635555538,0,1.7635555538,0.0,0.0,0.0,131.81,98.5835555538,-12.93,99.427874993,1.7635555538,0,1.7635555538,96.82,-12.93,97.679564393,132.06
2021-04-08 23:00:00,87.256777776,-8.87,87.7064545393,1.796777776,0,1.796777776,85.46,-8.87,85.9190811171,133.22,1.796777776,0.0,1.796777776,1.796777776,0,1.796777776,0.0,0.0,0.0,132.62,91.106777776,-14.49,92.2518566573,1.796777776,0,1.796777776,89.31,-14.49,90.4778215918,133.1
2021-04-08 23:30:00,82.5944444426,-9.78,83.1714533526,1.8544444426000002,0,1.8544444426000002,80.74,-9.78,81.330166605,133.64,1.8544444426000002,0.0,1.8544444426000002,1.8544444426000002,0,1.8544444426000002,0.0,0.0,0.0,132.88,86.2344444426,-15.52,87.6199167331,1.8544444426000002,0,1.8544444426000002,84.38,-15.52,85.7954241204,133.51
2021-04-09 00:00:00,76.5598888853,-11.55,77.4262170465,3.5398888853,0,3.5398888853,73.02,-11.55,73.9278222322,134.12,3.5398888853,0.0,3.5398888853,3.5398888853,0,3.5398888853,0.0,0.0,0.0,133.16,79.8098888853,-17.46,81.6974293591,3.5398888853,0,3.5398888853,76.27,-17.46,78.242983711,134.03
2021-04-09 00:30:00,77.9513333315,-10.87,78.705573298,1.8113333315,0,1.8113333315,76.14,-10.87,76.9120049147,134.12,1.8113333315,0.0,1.8113333315,1.8113333315,0,1.8113333315,0.0,0.0,0.0,133.16,81.3513333315,-16.72,83.0517780352,1.8113333315,0,1.8113333315,79.54,-16.72,81.2783489006,134.03
2021-04-09 01:00:00,77.4496666648,-10.86,78.2073555779,1.8296666648,0,1.8296666648,75.62,-10.86,76.3958375829,134.27,1.8296666648,0.0,1.8296666648,1.8296666648,0,1.8296666648,0.0,0.0,0.0,133.36,80.8196666648,-16.72,82.5310663921,1.8296666648,0,1.8296666648,78.99,-16.72,80.7401913547,134.11
2021-04-09 01:30:00,86.3907777756,-9.0,86.8583126976,2.1707777756,0,2.1707777756,84.22,-9.0,84.6995182985,133.51,2.1707777756,0.0,2.1707777756,2.1707777756,0,2.1707777756,0.0,0.0,0.0,132.85,90.1407777756,-14.67,91.326714153,2.1707777756,0,2.1707777756,87.97,-14.67,89.1848070021,133.35
2021-04-09 02:00:00,87.0341111072,-9.2,87.5190064855,3.9541111072,0,3.9541111072,83.08,-9.2,83.5878364357,133.3,3.9541111072,0.0,3.9541111072,3.9541111072,0,3.9541111072,0.0,0.0,0.0,132.62,90.7341111072,-14.87,91.9445257664,3.9541111072,0,3.9541111072,86.78,-14.87,88.0447914416,133.18
2021-04-09 02:30:00,88.2371111072,-9.47,88.7438374004,3.8671111072,0,3.8671111072,84.37,-9.47,84.8998103649,133.53,3.8671111072,0.0,3.8671111072,3.8671111072,0,3.8671111072,0.0,0.0,0.0,132.84,91.9971111072,-15.16,93.237835947,3.8671111072,0,3.8671111072,88.13,-15.16,89.4243954411,133.39
2021-04-09 03:00:00,87.5676666649,-9.38,88.0686132804,1.7576666649,0,1.7576666649,85.81,-9.38,86.3211474669,133.62,1.7576666649,0.0,1.7576666649,1.7576666649,0,1.7576666649,0.0,0.0,0.0,132.93,91.3776666649,-15.06,92.6103750404,1.7576666649,0,1.7576666649,89.62,-15.06,90.8765536318,133.48
2021-04-09 03:30:00,85.4802222204,-9.63,86.0209584395,1.8202222204,0,1.8202222204,83.66,-9.63,84.2124248552,133.86,1.8202222204,0.0,1.8202222204,1.8202222204,0,1.8202222204,0.0,0.0,0.0,133.1,89.1702222204,-15.36,90.4834688263,1.8202222204,0,1.8202222204,87.35,-15.36,88.6902029539,133.75
2021-04-09 04:00:00,82.5068888863,-10.61,83.1862898181,2.5668888863,0,2.5668888863,79.94,-10.61,80.6410298793,134.19,2.5668888863,0.0,2.5668888863,2.5668888863,0,2.5668888863,0.0,0.0,0.0,133.3,86.0568888863,-16.42,87.6093860542,2.5668888863,0,2.5668888863,83.49,-16.42,85.0893442212,134.04
2021-04-09 04:30:00,81.5044444427,-10.91,82.2313964609,1.7344444427,0,1.7344444427,79.77,-10.91,80.5126139186,134.33,1.7344444427,0.0,1.7344444427,1.7344444427,0,1.7344444427,0.0,0.0,0.0,133.42,85.0344444427,-16.75,86.6684443248,1.7344444427,0,1.7344444427,83.3,-16.75,84.9673613807,134.17
2021-04-09 05:00:00,80.3848888872,-10.64,81.0860034865,1.6748888872,0,1.6748888872,78.71,-10.64,79.4259006874,134.33,1.6748888872,0.0,1.6748888872,1.6748888872,0,1.6748888872,0.0,0.0,0.0,133.42,83.8548888872,-16.47,85.4570259855,1.6748888872,0,1.6748888872,82.18,-16.47,83.814159305,134.17
2021-04-09 05:30:00,81.6011111095,-10.43,82.2649757448,1.6411111095000002,0,1.6411111095000002,79.96,-10.43,80.6373765694,134.09,1.6411111095000002,0.0,1.6411111095000002,1.6411111095000002,0,1.6411111095000002,0.0,0.0,0.0,133.23,85.1511111095,-16.23,86.6840505697,1.6411111095000002,0,1.6411111095000002,83.51,-16.23,85.0725161259,133.95
2021-04-09 06:00:00,83.4972222206,-9.91,84.083257659,1.6472222206,0,1.6472222206,81.85,-9.91,82.4477446629,133.82,1.6472222206,0.0,1.6472222206,1.6472222206,0,1.6472222206,0.0,0.0,0.0,133.06,87.1272222206,-15.65,88.5216095192,1.6472222206,0,1.6472222206,85.48,-15.65,86.9008222055,133.73
2021-04-09 06:30:00,90.4373333318,-7.8100000000000005,90.773935467,1.5573333318,0,1.5573333318,88.88,-7.8100000000000005,89.2224775491,132.87,1.5573333318,0.0,1.5573333318,1.5573333318,0,1.5573333318,0.0,0.0,0.0,132.39,94.3673333318,-13.33,95.3041578324,1.5573333318,0,1.5573333318,92.81,-13.33,93.7623858485,132.74
2021-04-09 07:00:00,96.8338888837,-6.61,97.0592300419,5.2338888837,0,5.2338888837,91.6,-6.61,91.8381843244,133.4,5.2338888837,0.0,5.2338888837,5.2338888837,0,5.2338888837,0.0,0.0,0.0,133.04,100.9038888837,-12.08,101.6244123813,5.2338888837,0,5.2338888837,95.67,-12.08,96.4296391158,133.26
2021-04-09 07:30:00,104.5548888822,-0.25,104.5551877678,6.7148888822,0,6.7148888822,97.84,-0.25,97.8403193985,132.84,6.7148888822,0.0,6.7148888822,6.7148888822,0,6.7148888822,0.0,0.0,0.0,133.28,108.8848888822,-5.39,109.0182146565,6.7148888822,0,6.7148888822,102.17,-5.39,102.312076511,132.74
