Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-09 08:00:00,109.0915555465,1.56,109.1027089102,9.1015555465,0,9.1015555465,99.99,1.56,100.0021684765,132.55,9.1015555465,0.0,9.1015555465,9.1015555465,0,9.1015555465,0.0,0.0,0.0,133.18,113.5215555465,-3.44,113.573664085,9.1015555465,0,9.1015555465,104.42,-3.44,104.4766481086,132.4
2021-04-09 08:30:00,109.5944444329,2.51,109.6231834538,11.5744444329,0,11.5744444329,98.02,2.51,98.0521315424,132.37,11.5744444329,0.0,11.5744444329,11.5744444329,0,11.5744444329,0.0,0.0,0.0,133.08,113.9044444329,-2.43,113.9303618952,11.5744444329,0,11.5744444329,102.33,-2.43,102.3588481764,132.26
2021-04-09 09:00:00,106.9008888717,2.8,106.9375520645,17.2108888717,0,17.2108888717,89.69,2.8,89.7336954549,132.77,17.2108888717,0.0,17.2108888717,17.2108888717,0,17.2108888717,0.0,0.0,0.0,133.43,110.8008888717,-2.21,110.8229266657,17.2108888717,0,17.2108888717,93.59,-2.21,93.6160894291,132.68
2021-04-09 09:30:00,104.20011109,3.36,104.2542697024,21.07011109,0,21.07011109,83.13,3.36,83.1978755738,132.94,21.07011109,0.0,21.07011109,21.07011109,0,21.07011109,0.0,0.0,0.0,133.61,107.78011109,-1.6800000000000002,107.7932036196,21.07011109,0,21.07011109,86.71,-1.6800000000000002,86.7262734124,132.84
2021-04-09 10:00:00,102.1802222032,4.15,102.2644625933,19.0002222032,0,19.0002222032,83.18,4.15,83.2834611433,133.21,19.0002222032,0.0,19.0002222032,19.0002222032,0,19.0002222032,0.0,0.0,0.0,133.91,105.7502222032,-0.87,105.7538008586,19.0002222032,0,19.0002222032,86.75,-0.87,86.7543624263,133.06
2021-04-09 10:30:00,101.0065555363,3.68,101.0735705381,19.2165555363,0,19.2165555363,81.79,3.68,81.8727457705,133.45,19.2165555363,0.0,19.2165555363,19.2165555363,0,19.2165555363,0.0,0.0,0.0,134.07,104.5265555363,-1.4,104.5359307238,19.2165555363,0,19.2165555363,85.31,-1.4,85.3214867428,133.29
2021-04-09 11:00:00,91.0392221971,2.3,91.0682709744,25.0892221971,0,25.0892221971,65.95,2.3,65.9900939536,133.81,25.0892221971,0.0,25.0892221971,25.0892221971,0,25.0892221971,0.0,0.0,0.0,134.19,93.8192221971,-2.96,93.8659046389,25.0892221971,0,25.0892221971,68.73,-2.96,68.7937097415,133.7
2021-04-09 11:30:00,84.2332221945,1.8399999999999999,84.2533163814,27.7032221945,0,27.7032221945,56.53,1.8399999999999999,56.5599372348,134.07,27.7032221945,0.0,27.7032221945,27.7032221945,0,27.7032221945,0.0,0.0,0.0,134.31,86.5632221945,-3.5300000000000002,86.6351680133,27.7032221945,0,27.7032221945,58.86,-3.5300000000000002,58.965757012,133.96
2021-04-09 12:00:00,87.1153333052,2.43,87.1492179935,28.1153333052,0,28.1153333052,59.0,2.43,59.0500203218,133.98,28.1153333052,0.0,28.1153333052,28.1153333052,0,28.1153333052,0.0,0.0,0.0,134.31,89.5653333052,-2.89,89.611946916,28.1153333052,0,28.1153333052,61.45,-2.89,61.5179209662,133.84
2021-04-09 12:30:00,87.3334444177,0.99,87.3390554899,26.7334444177,0,26.7334444177,60.6,0.99,60.6080860942,134.2,26.7334444177,0.0,26.7334444177,26.7334444177,0,26.7334444177,0.0,0.0,0.0,134.38,89.8734444177,-4.39,89.9805985283,26.7334444177,0,26.7334444177,63.14,-4.39,63.2924300371,134.07
2021-04-09 13:00:00,84.181777755,-0.19,84.1819921717,22.731777755,0,22.731777755,61.45,-0.19,61.450293734,134.5,22.731777755,0.0,22.731777755,22.731777755,0,22.731777755,0.0,0.0,0.0,134.54,86.781777755,-5.67,86.9668089004,22.731777755,0,22.731777755,64.05,-5.67,64.3004774477,134.33
2021-04-09 13:30:00,83.4479999792,-0.76,83.4514607453,20.8379999792,0,20.8379999792,62.61,-0.76,62.6146125118,134.66,20.8379999792,0.0,20.8379999792,20.8379999792,0,20.8379999792,0.0,0.0,0.0,134.66,86.0779999792,-6.26,86.3053282272,20.8379999792,0,20.8379999792,65.24,-6.26,65.5396460167,134.54
2021-04-09 14:00:00,87.2552222036,0.0,87.2552222036,18.5952222036,0,18.5952222036,68.66,0.0,68.66,134.47,18.5952222036,0.0,18.5952222036,18.5952222036,0,18.5952222036,0.0,0.0,0.0,134.66,90.1952222036,-5.45,90.3597289082,18.5952222036,0,18.5952222036,71.6,-5.45,71.8071201205,134.37
2021-04-09 14:30:00,86.0779999841,-0.81,86.081810978,15.9279999841,0,15.9279999841,70.15,-0.81,70.1546762518,134.47,15.9279999841,0.0,15.9279999841,15.9279999841,0,15.9279999841,0.0,0.0,0.0,134.66,89.0879999841,-6.0,89.289818799,15.9279999841,0,15.9279999841,73.16,-6.0,73.4056237628,134.37
2021-04-09 15:00:00,86.8034444303,-12.83,87.746492038,14.1234444303,0,14.1234444303,72.68,-12.83,73.8037350003,131.91,14.1234444303,0.0,14.1234444303,14.1234444303,0,14.1234444303,0.0,0.0,0.0,134.84,90.1634444303,-17.57,91.8594122099,14.1234444303,0,14.1234444303,76.04,-17.57,78.0434910803,131.75
2021-04-09 15:30:00,93.4381111015,-12.33,94.2481273354,9.5681111015,0,9.5681111015,83.87,-12.33,84.7714916703,131.46,9.5681111015,0.0,9.5681111015,9.5681111015,0,9.5681111015,0.0,0.0,0.0,134.63,97.3281111015,-16.69,98.7487585269,9.5681111015,0,9.5681111015,87.76,-16.69,89.3329373747,131.32
2021-04-09 16:00:00,95.1341110994,-12.82,95.994018015,11.7241110994,0,11.7241110994,83.41,-12.82,84.3894572799,131.69,11.7241110994,0.0,11.7241110994,11.7241110994,0,11.7241110994,0.0,0.0,0.0,134.85,99.0341110994,-17.22,100.5200654658,11.7241110994,0,11.7241110994,87.31,-17.22,88.9919350278,131.56
2021-04-09 16:30:00,98.1164444337,-12.16,98.8670939611,10.7764444337,0,10.7764444337,87.34,-12.16,88.1824313568,131.69,10.7764444337,0.0,10.7764444337,10.7764444337,0,10.7764444337,0.0,0.0,0.0,134.85,102.2064444337,-16.51,103.5313352747,10.7764444337,0,10.7764444337,91.43,-16.51,92.9086917355,131.56
2021-04-09 17:00:00,102.5467777659,-11.07,103.1425544097,11.9067777659,0,11.9067777659,90.64,-11.07,91.3134957167,131.05,11.9067777659,0.0,11.9067777659,11.9067777659,0,11.9067777659,0.0,0.0,0.0,134.41,106.8067777659,-15.3,107.897070288,11.9067777659,0,11.9067777659,94.9,-15.3,96.1254388807,130.88
2021-04-09 17:30:00,111.1901111011,-9.39,111.5858992287,9.9701111011,0,9.9701111011,101.22,-9.39,101.6546137664,130.21,9.9701111011,0.0,9.9701111011,9.9701111011,0,9.9701111011,0.0,0.0,0.0,133.83,115.9701111011,-13.43,116.7451565111,9.9701111011,0,9.9701111011,106.0,-13.43,106.8473907028,130.08
2021-04-09 18:00:00,116.6077777699,-8.45,116.913542143,7.8977777699,0,7.8977777699,108.71,-8.45,109.0379135897,129.7,7.8977777699,0.0,7.8977777699,7.8977777699,0,7.8977777699,0.0,0.0,0.0,133.51,121.7277777699,-12.38,122.3556957432,7.8977777699,0,7.8977777699,113.83,-12.38,114.5012371112,129.59
2021-04-09 18:30:00,118.026222216,-3.48,118.0775149238,6.216222216,0,6.216222216,111.81,-3.48,111.8641430486,131.11,6.216222216,0.0,6.216222216,6.216222216,0,6.216222216,0.0,0.0,0.0,133.35,123.196222216,-8.47,123.4870441313,6.216222216,0,6.216222216,116.98,-8.47,117.2862366179,130.98
2021-04-09 19:00:00,116.1093333266,-1.42,116.1180161971,6.7293333266,0,6.7293333266,109.38,-1.42,109.3892170189,132.87,6.7293333266,0.0,6.7293333266,6.7293333266,0,6.7293333266,0.0,0.0,0.0,133.23,120.9693333266,-6.52,121.1449132464,6.7293333266,0,6.7293333266,114.24,-6.52,114.4259061577,132.73
2021-04-09 19:30:00,111.3127777688,-2.35,111.3375812321,8.9727777688,0,8.9727777688,102.34,-2.35,102.3669775855,133.19,8.9727777688,0.0,8.9727777688,8.9727777688,0,8.9727777688,0.0,0.0,0.0,133.4,115.8727777688,-7.57,116.1197895617,8.9727777688,0,8.9727777688,106.9,-7.57,107.1676952258,133.07
2021-04-09 20:00:00,107.3403333222,-3.66,107.4027129905,11.1303333222,0,11.1303333222,96.21,-3.66,96.2795912954,133.43,11.1303333222,0.0,11.1303333222,11.1303333222,0,11.1303333222,0.0,0.0,0.0,133.49,111.6203333222,-8.97,111.9801755266,11.1303333222,0,11.1303333222,100.49,-8.97,100.8895485172,133.29
2021-04-09 20:30:00,106.7821111015,-2.49,106.8111387043,9.5821111015,0,9.5821111015,97.2,-2.49,97.2318882877,132.2,9.5821111015,0.0,9.5821111015,9.5821111015,0,9.5821111015,0.0,0.0,0.0,132.41,111.1121111015,-7.68,111.3772132594,9.5821111015,0,9.5821111015,101.53,-7.68,101.8200535258,132.07
2021-04-09 21:00:00,104.7831111016,-3.1,104.8289576984,9.4731111016,0,9.4731111016,95.31,-3.1,95.3604011107,132.12,9.4731111016,0.0,9.4731111016,9.4731111016,0,9.4731111016,0.0,0.0,0.0,132.22,109.0131111016,-8.32,109.3301458522,9.4731111016,0,9.4731111016,99.54,-8.32,99.887106275,131.98
2021-04-09 21:30:00,103.5398888846,-3.94,103.6148261121,4.3098888846,0,4.3098888846,99.23,-3.94,99.3081894911,131.67,4.3098888846,0.0,4.3098888846,4.3098888846,0,4.3098888846,0.0,0.0,0.0,131.76,107.9398888846,-9.14,108.3261704872,4.3098888846,0,4.3098888846,103.63,-9.14,104.032285854,131.56
2021-04-09 22:00:00,98.9933333315,-5.96,99.1725851437,1.8633333315,0,1.8633333315,97.13,-5.96,97.3126841681,132.11,1.8633333315,0.0,1.8633333315,1.8633333315,0,1.8633333315,0.0,0.0,0.0,131.96,103.2933333315,-11.31,103.9106770776,1.8633333315,0,1.8633333315,101.43,-11.31,102.0586155109,132.04
2021-04-09 22:30:00,92.8848888871,-7.51,93.1879964565,1.7448888871000001,0,1.7448888871000001,91.14,-7.51,91.4488911907,133.31,1.7448888871000001,0.0,1.7448888871000001,1.7448888871000001,0,1.7448888871000001,0.0,0.0,0.0,132.94,96.9348888871,-13.04,97.8080481533,1.7448888871000001,0,1.7448888871000001,95.19,-13.04,96.0790180008,133.2
2021-04-09 23:00:00,85.981777776,-8.49,86.399920194,1.771777776,0,1.771777776,84.21,-8.49,84.6368962096,133.98,1.771777776,0.0,1.771777776,1.771777776,0,1.771777776,0.0,0.0,0.0,133.38,89.701777776,-14.18,90.8156447765,1.771777776,0,1.771777776,87.93,-14.18,89.0660277547,133.86
2021-04-09 23:30:00,82.342777776,-10.02,82.9501865693,1.742777776,0,1.742777776,80.6,-10.02,81.2204432394,134.33,1.742777776,0.0,1.742777776,1.742777776,0,1.742777776,0.0,0.0,0.0,133.59,85.912777776,-15.82,87.3571850805,1.742777776,0,1.742777776,84.17,-15.82,85.6438047964,134.23
2021-04-10 00:00:00,77.9971111094,-11.01,78.7703589011,1.7571111094,0,1.7571111094,76.24,-11.01,77.0308879606,134.33,1.7571111094,0.0,1.7571111094,1.7571111094,0,1.7571111094,0.0,0.0,0.0,133.46,81.3471111094,-16.87,83.0779717244,1.7571111094,0,1.7571111094,79.59,-16.87,81.3582509645,134.23
2021-04-10 00:30:00,77.7265555538,-10.86,78.4815713289,1.7965555538,0,1.7965555538,75.93,-10.86,76.70270203850001,134.46,1.7965555538,0.0,1.7965555538,1.7965555538,0,1.7965555538,0.0,0.0,0.0,133.57,81.0665555538,-16.75,82.7789159711,1.7965555538,0,1.7965555538,79.27,-16.75,81.0203394217,134.34
2021-04-10 01:00:00,76.1825555538,-11.06,76.9812014111,1.7925555538,0,1.7925555538,74.39,-11.06,75.207683783,134.19,1.7925555538,0.0,1.7925555538,1.7925555538,0,1.7925555538,0.0,0.0,0.0,133.26,79.4525555538,-16.94,81.2383664534,1.7925555538,0,1.7925555538,77.66,-16.94,79.4860943813,134.08
2021-04-10 01:30:00,84.7844444426,-9.47,85.3116810258,1.8144444426000002,0,1.8144444426000002,82.97,-9.47,83.5086929607,133.49,1.8144444426000002,0.0,1.8144444426000002,1.8144444426000002,0,1.8144444426000002,0.0,0.0,0.0,132.8,88.4444444426,-15.15,89.7326153233,1.8144444426000002,0,1.8144444426000002,86.63,-15.15,87.9447519753,133.35
2021-04-10 02:00:00,86.8029999981,-9.24,87.2934041533,1.8629999981,0,1.8629999981,84.94,-9.24,85.4410978394,133.04,1.8629999981,0.0,1.8629999981,1.8629999981,0,1.8629999981,0.0,0.0,0.0,132.37,90.5529999981,-14.88,91.7674245507,1.8629999981,0,1.8629999981,88.69,-14.88,89.929586344,132.9
2021-04-10 02:30:00,86.7282222204,-9.42,87.2382996711,1.8282222204,0,1.8282222204,84.9,-9.42,85.4209950773,133.04,1.8282222204,0.0,1.8282222204,1.8282222204,0,1.8282222204,0.0,0.0,0.0,132.37,90.4882222204,-15.07,91.7345260009,1.8282222204,0,1.8282222204,88.66,-15.07,89.9316434855,132.9
2021-04-10 03:00:00,84.2067777759,-9.86,84.7820796124,1.8467777759000001,0,1.8467777759000001,82.36,-9.86,82.9481114915,133.26,1.8467777759000001,0.0,1.8467777759000001,1.8467777759000001,0,1.8467777759000001,0.0,0.0,0.0,132.49,87.8467777759,-15.56,89.2141802945,1.8467777759000001,0,1.8467777759000001,86.0,-15.56,87.3963019813,133.14
2021-04-10 03:30:00,82.1346666648,-10.2,82.7655935044,1.9046666648000001,0,1.9046666648000001,80.23,-10.2,80.8757868586,133.49,1.9046666648000001,0.0,1.9046666648000001,1.9046666648000001,0,1.9046666648000001,0.0,0.0,0.0,132.71,85.6546666648,-15.94,87.1252289607,1.9046666648000001,0,1.9046666648000001,83.75,-15.94,85.2534228052,133.41
2021-04-10 04:00:00,79.8881111092,-10.96,80.6364179301,1.8981111092,0,1.8981111092,77.99,-10.96,78.7563438715,133.89,1.8981111092,0.0,1.8981111092,1.8981111092,0,1.8981111092,0.0,0.0,0.0,132.96,83.3381111092,-16.78,85.0106414707,1.8981111092,0,1.8981111092,81.44,-16.78,83.1507185778,133.78
2021-04-10 04:30:00,78.0386666648,-11.19,78.836854293,1.8686666648,0,1.8686666648,76.17,-11.19,76.9875639308,134.0,1.8686666648,0.0,1.8686666648,1.8686666648,0,1.8686666648,0.0,0.0,0.0,133.04,81.3886666648,-17.04,83.1533322331,1.8686666648,0,1.8686666648,79.52,-17.04,81.3252236394,133.89
2021-04-10 05:00:00,76.197888887,-11.69,77.0893920772,1.887888887,0,1.887888887,74.31,-11.69,75.2238805168,134.48,1.887888887,0.0,1.887888887,1.887888887,0,1.887888887,0.0,0.0,0.0,133.45,79.457888887,-17.61,81.3859214261,1.887888887,0,1.887888887,77.57,-17.61,79.5438055413,134.33
2021-04-10 05:30:00,76.1623333315,-11.65,77.0481895861,1.8323333315,0,1.8323333315,74.33,-11.65,75.2374335022,134.48,1.8323333315,0.0,1.8323333315,1.8323333315,0,1.8323333315,0.0,0.0,0.0,133.45,79.4423333315,-17.57,81.3620871485,1.8323333315,0,1.8323333315,77.61,-17.57,79.5739718752,134.33
2021-04-10 06:00:00,76.8882222205,-11.02,77.6739281627,1.7582222205,0,1.7582222205,75.13,-11.02,75.9339008612,134.62,1.7582222205,0.0,1.7582222205,1.7582222205,0,1.7582222205,0.0,0.0,0.0,133.7,80.2082222205,-16.92,81.9734427224,1.7582222205,0,1.7582222205,78.45,-16.92,80.2539027088,134.52
2021-04-10 06:30:00,80.5554444427,-9.91,81.1627237675,1.7254444427000002,0,1.7254444427000002,78.83,-9.91,79.4504688469,134.33,1.7254444427000002,0.0,1.7254444427000002,1.7254444427000002,0,1.7254444427000002,0.0,0.0,0.0,133.59,84.0354444427,-15.71,85.4912862383,1.7254444427000002,0,1.7254444427000002,82.31,-15.71,83.7958244783,134.25
2021-04-10 07:00:00,84.0659999982,-8.13,84.4582101142,1.7859999981999999,0,1.7859999981999999,82.28,-8.13,82.68068275,133.81,1.7859999981999999,0.0,1.7859999981999999,1.7859999981999999,0,1.7859999981999999,0.0,0.0,0.0,133.23,87.7159999982,-13.79,88.7933598626,1.7859999981999999,0,1.7859999981999999,85.93,-13.79,87.0294720195,133.67
2021-04-10 07:30:00,89.08622222,-6.34,89.3115367097,2.17622222,0,2.17622222,86.91,-6.34,87.1409415832,133.19,2.17622222,0.0,2.17622222,2.17622222,0,2.17622222,0.0,0.0,0.0,132.85,92.93622222,-11.84,93.6873897626,2.17622222,0,2.17622222,90.76,-11.84,91.5290292749,133.07
2021-04-10 08:00:00,93.4439999967,-5.38,93.5987475097,3.2839999967,0,3.2839999967,90.16,-5.38,90.3203742242,132.9,3.2839999967,0.0,3.2839999967,3.2839999967,0,3.2839999967,0.0,0.0,0.0,132.69,97.4139999967,-10.79,98.0097520421,3.2839999967,0,3.2839999967,94.13,-10.79,94.7464036257,132.8
2021-04-10 08:30:00,97.2412222159,-5.14,97.3769731406,6.3712222159,0,6.3712222159,90.87,-5.14,91.015254216,132.7,6.3712222159,0.0,6.3712222159,6.3712222159,0,6.3712222159,0.0,0.0,0.0,132.5,101.2512222159,-10.52,101.7962690878,6.3712222159,0,6.3712222159,94.88,-10.52,95.4614309551,132.6
2021-04-10 09:00:00,100.2448888794,-3.96,100.3230748455,9.4648888794,0,9.4648888794,90.78,-3.96,90.866330398,133.04,9.4648888794,0.0,9.4648888794,9.4648888794,0,9.4648888794,0.0,0.0,0.0,132.93,104.2248888794,-9.32,104.6407657748,9.4648888794,0,9.4648888794,94.76,-9.32,95.2172253324,132.9
2021-04-10 09:30:00,96.7603333171,-3.92,96.8397052021,16.2203333171,0,16.2203333171,80.54,-3.92,80.6353396471,132.62,16.2203333171,0.0,16.2203333171,16.2203333171,0,16.2203333171,0.0,0.0,0.0,132.41,100.2303333171,-9.31,100.6617892592,16.2203333171,0,16.2203333171,84.01,-9.31,84.5242935493,132.47
2021-04-10 10:00:00,92.2609999787,-2.9699999999999998,92.3087916564,21.2909999787,0,21.2909999787,70.97,-2.9699999999999998,71.0321180875,132.77,21.2909999787,0.0,21.2909999787,21.2909999787,0,21.2909999787,0.0,0.0,0.0,132.63,95.3109999787,-8.4,95.6804406185,21.2909999787,0,21.2909999787,74.02,-8.4,74.4951031948,132.66
2021-04-10 10:30:00,84.3771110848,-2.9,84.4269321664,26.2771110848,0,26.2771110848,58.1,-2.9,58.1723301923,133.49,26.2771110848,0.0,26.2771110848,26.2771110848,0,26.2771110848,0.0,0.0,0.0,133.23,86.8471110848,-8.44,87.2562565309,26.2771110848,0,26.2771110848,60.57,-8.44,61.155200106,133.34
2021-04-10 11:00:00,78.1556666377,-2.63,78.1999049078,28.9756666377,0,28.9756666377,49.18,-2.63,49.2502720805,133.62,28.9756666377,0.0,28.9756666377,28.9756666377,0,28.9756666377,0.0,0.0,0.0,133.37,80.2156666377,-8.22,80.6357338537,28.9756666377,0,28.9756666377,51.24,-8.22,51.8951442815,133.53
2021-04-10 11:30:00,73.3658888608,-12.93,74.4965673594,28.0558888608,0,28.0558888608,45.31,-12.93,47.1187966739,131.78,28.0558888608,0.0,28.0558888608,28.0558888608,0,28.0558888608,0.0,0.0,0.0,134.16,75.3958888608,-17.67,77.4388078234,28.0558888608,0,28.0558888608,47.34,-17.67,50.5302335241,131.68
2021-04-10 12:00:00,72.56555553,-14.19,73.9399482646,25.56555553,0,25.56555553,47.0,-14.19,49.0953775828,130.58,25.56555553,0.0,25.56555553,25.56555553,0,25.56555553,0.0,0.0,0.0,133.26,74.70555553,-18.84,77.0445690951,25.56555553,0,25.56555553,49.14,-18.84,52.6277987379,130.47
2021-04-10 12:30:00,75.62399997200001,-16.21,77.3417964089,28.033999972,0,28.033999972,47.59,-16.21,50.2749659373,131.16,28.033999972,0.0,28.033999972,28.033999972,0,28.033999972,0.0,0.0,0.0,133.64,77.813999972,-20.96,80.5874691974,28.033999972,0,28.033999972,49.78,-20.96,54.0126836956,131.02
2021-04-10 13:00:00,74.1655555262,-17.12,76.1158592313,29.3255555262,0,29.3255555262,44.84,-17.12,47.9970832447,131.16,29.3255555262,0.0,29.3255555262,29.3255555262,0,29.3255555262,0.0,0.0,0.0,133.52,76.2355555262,-21.94,79.3298400754,29.3255555262,0,29.3255555262,46.91,-21.94,51.7871769843,131.02
2021-04-10 13:30:00,71.1312221924,-17.21,73.1835696765,29.7912221924,0,29.7912221924,41.34,-17.21,44.7792329099,131.16,29.7912221924,0.0,29.7912221924,29.7912221924,0,29.7912221924,0.0,0.0,0.0,133.44,73.0212221924,-22.05,76.2777909386,29.7912221924,0,29.7912221924,43.23,-22.05,48.5287069681,131.02
2021-04-10 14:00:00,67.7869999717,-17.78,70.0799954706,28.2969999717,0,28.2969999717,39.49,-17.78,43.3080650688,130.93,28.2969999717,0.0,28.2969999717,28.2969999717,0,28.2969999717,0.0,0.0,0.0,133.15,69.5769999717,-22.65,73.1709055914,28.2969999717,0,28.2969999717,41.28,-22.65,47.0856761659,130.8
2021-04-10 14:30:00,63.4833333097,-18.34,66.0794159184,23.6333333097,0,23.6333333097,39.85,-18.34,43.8677341562,131.1,23.6333333097,0.0,23.6333333097,23.6333333097,0,23.6333333097,0.0,0.0,0.0,133.32,65.2833333097,-23.25,69.2998997692,23.6333333097,0,23.6333333097,41.65,-23.25,47.6999475891,130.99
2021-04-10 15:00:00,61.9867777543,-19.01,64.8362608142,23.4767777543,0,23.4767777543,38.51,-19.01,42.9464806474,131.41,23.4767777543,0.0,23.4767777543,23.4767777543,0,23.4767777543,0.0,0.0,0.0,133.53,63.7167777543,-23.97,68.0763444038,23.4767777543,0,23.4767777543,40.24,-23.97,46.8382162342,131.27
2021-04-10 15:30:00,65.5546666466,-19.11,68.2832806707,20.0546666466,0,20.0546666466,45.5,-19.11,49.3501985812,131.65,20.0546666466,0.0,20.0546666466,20.0546666466,0,20.0546666466,0.0,0.0,0.0,133.8,67.6346666466,-24.05,71.7833590214,20.0546666466,0,20.0546666466,47.58,-24.05,53.3128399169,131.48
2021-04-10 16:00:00,71.3855555376,-19.43,73.9825820002,17.9355555376,0,17.9355555376,53.45,-19.43,56.8720265157,131.56,17.9355555376,0.0,17.9355555376,17.9355555376,0,17.9355555376,0.0,0.0,0.0,133.8,73.8555555376,-24.33,77.7598352864,17.9355555376,0,17.9355555376,55.92,-24.33,60.983565819,131.48
2021-04-10 16:30:00,74.3124444274,-19.12,76.7327426642,17.0324444274,0,17.0324444274,57.28,-19.12,60.3868594977,131.49,17.0324444274,0.0,17.0324444274,17.0324444274,0,17.0324444274,0.0,0.0,0.0,133.71,76.9524444274,-23.98,80.6022276575,17.0324444274,0,17.0324444274,59.92,-23.98,64.5402726985,131.34
2021-04-10 17:00:00,82.3812222053,-18.21,84.3698398247,16.9012222053,0,16.9012222053,65.48,-18.21,67.964950526,131.14,16.9012222053,0.0,16.9012222053,16.9012222053,0,16.9012222053,0.0,0.0,0.0,133.48,85.4212222053,-22.95,88.450481644,16.9012222053,0,16.9012222053,68.52,-22.95,72.2612821641,130.97
2021-04-10 17:30:00,88.4774444258,-17.53,90.1973340632,18.6674444258,0,18.6674444258,69.81,-17.53,71.9773367109,131.01,18.6674444258,0.0,18.6674444258,18.6674444258,0,18.6674444258,0.0,0.0,0.0,133.48,91.7274444258,-22.22,94.3803605677,18.6674444258,0,18.6674444258,73.06,-22.22,76.3642062749,130.87
2021-04-10 18:00:00,96.3135555397,-16.49,97.7149992616,15.8435555397,0,15.8435555397,80.47,-16.49,82.1421998731,130.6,15.8435555397,0.0,15.8435555397,15.8435555397,0,15.8435555397,0.0,0.0,0.0,133.27,100.1035555397,-21.03,102.2887224072,15.8435555397,0,15.8435555397,84.26,-21.03,86.8447378947,130.47
2021-04-10 18:30:00,97.9452222074,-16.91,99.3942385315,14.7952222074,0,14.7952222074,83.15,-16.91,84.8520512421,130.5,14.7952222074,0.0,14.7952222074,14.7952222074,0,14.7952222074,0.0,0.0,0.0,133.16,101.8352222074,-21.42,104.0635809591,14.7952222074,0,14.7952222074,87.04,-21.42,89.6369231957,130.36
2021-04-10 19:00:00,98.5994444305,-17.62,100.1614438894,13.9094444305,0,13.9094444305,84.69,-17.62,86.5035288298,130.16,13.9094444305,0.0,13.9094444305,13.9094444305,0,13.9094444305,0.0,0.0,0.0,132.75,102.5994444305,-22.15,104.9631768643,13.9094444305,0,13.9094444305,88.69,-22.15,91.4141050386,129.99
2021-04-10 19:30:00,98.5206666543,-18.35,100.2149901862,12.3506666543,0,12.3506666543,86.17,-18.35,88.1021645591,130.55,12.3506666543,0.0,12.3506666543,12.3506666543,0,12.3506666543,0.0,0.0,0.0,133.1,102.6006666543,-22.9,105.1251958282,12.3506666543,0,12.3506666543,90.25,-22.9,93.110002148,130.41
2021-04-10 20:00:00,102.5405555443,-7.29,102.7993659092,11.2705555443,0,11.2705555443,91.27,-7.29,91.5606738726,131.43,11.2705555443,0.0,11.2705555443,11.2705555443,0,11.2705555443,0.0,0.0,0.0,131.87,106.5905555443,-12.76,107.351591191,11.2705555443,0,11.2705555443,95.32,-12.76,96.170265675,131.34
2021-04-10 20:30:00,102.1707777679,-6.99,102.4096085809,9.8707777679,0,9.8707777679,92.3,-6.99,92.5643025145,133.59,9.8707777679,0.0,9.8707777679,9.8707777679,0,9.8707777679,0.0,0.0,0.0,133.23,106.2407777679,-12.48,106.9712730631,9.8707777679,0,9.8707777679,96.37,-12.48,97.1747256235,133.43
2021-04-10 21:00:00,100.0624444356,-7.07,100.3119020178,8.8324444356,0,8.8324444356,91.23,-7.07,91.5035398222,133.4,8.8324444356,0.0,8.8324444356,8.8324444356,0,8.8324444356,0.0,0.0,0.0,133.01,104.1124444356,-12.57,104.868517613,8.8324444356,0,8.8324444356,95.28,-12.57,96.105584125,133.26
2021-04-10 21:30:00,94.9427777708,-7.64,95.2496753319,6.9627777708,0,6.9627777708,87.98,-7.64,88.3110978303,132.52,6.9627777708,0.0,6.9627777708,6.9627777708,0,6.9627777708,0.0,0.0,0.0,132.06,98.8427777708,-13.13,99.7110405996,6.9627777708,0,6.9627777708,91.88,-13.13,92.813421982,132.39
2021-04-10 22:00:00,89.6892222181,-8.22,90.0651152339,4.1192222181,0,4.1192222181,85.57,-8.22,85.963906961,132.89,4.1192222181,0.0,4.1192222181,4.1192222181,0,4.1192222181,0.0,0.0,0.0,132.35,93.4692222181,-13.78,94.4795422409,4.1192222181,0,4.1192222181,89.35,-13.78,90.4063653732,132.76
2021-04-10 22:30:00,86.2665555534,-8.89,86.7234149872,2.1965555534,0,2.1965555534,84.07,-8.89,84.5387307688,133.39,2.1965555534,0.0,2.1965555534,2.1965555534,0,2.1965555534,0.0,0.0,0.0,132.77,89.9665555534,-14.53,91.132332452,2.1965555534,0,2.1965555534,87.77,-14.53,88.9645648559,133.27
2021-04-10 23:00:00,80.6727777758,-10.45,81.3467858865,1.9527777758,0,1.9527777758,78.72,-10.45,79.4105843071,134.35,1.9527777758,0.0,1.9527777758,1.9527777758,0,1.9527777758,0.0,0.0,0.0,133.48,84.1427777758,-16.29,85.705140755,1.9527777758,0,1.9527777758,82.19,-16.29,83.7887832589,134.24
2021-04-10 23:30:00,75.8183333314,-23.08,79.2534293841,1.9583333314,0,1.9583333314,73.86,-23.08,77.3820780284,132.61,1.9583333314,0.0,1.9583333314,1.9583333314,0,1.9583333314,0.0,0.0,0.0,134.32,79.2983333314,-28.19,84.1599772406,1.9583333314,0,1.9583333314,77.34,-28.19,82.3173839477,132.49
2021-04-11 00:00:00,72.1865555536,-24.82,76.3343382934,1.9365555535999999,0,1.9365555535999999,70.25,-24.82,74.505670254,133.01,1.9365555535999999,0.0,1.9365555535999999,1.9365555535999999,0,1.9365555535999999,0.0,0.0,0.0,134.89,75.5265555536,-29.93,81.2407871318,1.9365555535999999,0,1.9365555535999999,73.59,-29.93,79.4436466937,132.92
2021-04-11 00:30:00,71.6908888869,-24.75,75.8429037511,1.9708888869,0,1.9708888869,69.72,-24.75,73.9827067631,132.76,1.9708888869,0.0,1.9708888869,1.9708888869,0,1.9708888869,0.0,0.0,0.0,134.62,74.9908888869,-29.83,80.7060240382,1.9708888869,0,1.9708888869,73.02,-29.83,78.878066026,132.66
2021-04-11 01:00:00,71.0324444425,-24.86,75.2570778298,1.9424444425,0,1.9424444425,69.09,-24.86,73.4264781942,132.9,1.9424444425,0.0,1.9424444425,1.9424444425,0,1.9424444425,0.0,0.0,0.0,134.75,74.2824444425,-29.97,80.1004522606,1.9424444425,0,1.9424444425,72.34,-29.97,78.3024680326,132.8
2021-04-11 01:30:00,80.0136666648,-22.27,83.0550405042,1.8636666648,0,1.8636666648,78.15,-22.27,81.2611555419,132.13,1.8636666648,0.0,1.8636666648,1.8636666648,0,1.8636666648,0.0,0.0,0.0,134.3,83.7136666648,-27.15,88.0062525419,1.8636666648,0,1.8636666648,81.85,-27.15,86.2354045622,132.04
2021-04-11 02:00:00,81.9927777759,-22.18,84.9397904837,1.8527777759,0,1.8527777759,80.14,-22.18,83.1527029026,131.76,1.8527777759,0.0,1.8527777759,1.8527777759,0,1.8527777759,0.0,0.0,0.0,133.95,85.7927777759,-27.05,89.9561182939,1.8527777759,0,1.8527777759,83.94,-27.05,88.1908504325,131.67
2021-04-11 02:30:00,82.5683333315,-22.6,85.6054301382,1.8483333315000001,0,1.8483333315000001,80.72,-22.6,83.8240920022,131.95,1.8483333315000001,0.0,1.8483333315000001,1.8483333315000001,0,1.8483333315000001,0.0,0.0,0.0,134.05,86.3883333315,-27.48,90.6537066853,1.8483333315000001,0,1.8483333315000001,84.54,-27.48,88.8941055414,131.77
2021-04-11 03:00:00,80.0559999981,-22.91,83.269629732,1.8959999981000002,0,1.8959999981000002,78.16,-22.91,81.4484726683,132.11,1.8959999981000002,0.0,1.8959999981000002,1.8959999981000002,0,1.8959999981000002,0.0,0.0,0.0,134.15,83.7759999981,-27.83,88.2775570328,1.8959999981000002,0,1.8959999981000002,81.88,-27.83,86.4803058505,131.97
2021-04-11 03:30:00,77.582888887,-23.71,81.1250192484,1.912888887,0,1.912888887,75.67,-23.71,79.2976229152,132.63,1.912888887,0.0,1.912888887,1.912888887,0,1.912888887,0.0,0.0,0.0,134.6,81.172888887,-28.71,86.1005342043,1.912888887,0,1.912888887,79.26,-28.71,84.2995355859,132.49
2021-04-11 04:00:00,75.7144444425,-24.04,79.4392767921,1.8944444426,0,1.8944444426,73.82,-24.04,77.6357778347,132.79,1.8944444426,0.0,1.8944444426,1.8944444426,0,1.8944444426,0.0,0.0,0.0,134.7,79.1944444425,-29.06,84.3578308787,1.8944444426,0,1.8944444426,77.3,-29.06,82.5819205395,132.65
2021-04-11 04:30:00,74.0395555537,-24.45,77.9721635367,1.8295555537000001,0,1.8295555537000001,72.21,-24.45,76.2370421777,133.04,1.8295555537000001,0.0,1.8295555537000001,1.8295555537000001,0,1.8295555537000001,0.0,0.0,0.0,134.91,77.4595555537,-29.53,82.8975490988,1.8295555537000001,0,1.8295555537000001,75.63,-29.53,81.1906263062,132.92
2021-04-11 05:00:00,71.9514444426,-25.01,76.1742112357,1.8314444426,0,1.8314444426,70.12,-25.01,74.4467225605,133.25,1.8314444426,0.0,1.8314444426,1.8314444426,0,1.8314444426,0.0,0.0,0.0,135.08,75.2714444426,-30.13,81.0777851725,1.8314444426,0,1.8314444426,73.44,-30.13,79.3804163506,133.15
2021-04-11 05:30:00,71.5504444427,-24.62,75.6677639418,1.7004444427,0,1.7004444427,69.85,-24.62,74.0619126137,133.35,1.7004444427,0.0,1.7004444427,1.7004444427,0,1.7004444427,0.0,0.0,0.0,135.18,74.8604444427,-29.71,80.5404882166,1.7004444427,0,1.7004444427,73.16,-29.71,78.9624575352,133.15
2021-04-11 06:00:00,72.0492222206,-24.16,75.9920786832,1.6392222206,0,1.6392222206,70.41,-24.16,74.4397319984,133.14,1.6392222206,0.0,1.6392222206,1.6392222206,0,1.6392222206,0.0,0.0,0.0,135.01,75.3892222206,-29.24,80.8610686735,1.6392222206,0,1.6392222206,73.75,-29.24,79.3349866074,132.96
2021-04-11 06:30:00,75.0595555539,-22.82,78.4518277668,1.6095555539,0,1.6095555539,73.45,-22.82,76.9132946895,132.37,1.6095555539,0.0,1.6095555539,1.6095555539,0,1.6095555539,0.0,0.0,0.0,134.41,78.5395555539,-27.78,83.3078038758,1.6095555539,0,1.6095555539,76.93,-27.78,81.7921347074,132.25
2021-04-11 07:00:00,77.8462222204,-21.9,80.8680673319,1.8062222204,0,1.8062222204,76.04,-21.9,79.1308511265,132.5,1.8062222204,0.0,1.8062222204,1.8062222204,0,1.8062222204,0.0,0.0,0.0,134.66,81.4362222204,-26.79,85.7295887633,1.8062222204,0,1.8062222204,79.63,-26.79,84.0157187674,132.35
2021-04-11 07:30:00,80.9052222195,-20.75,83.5237540008,2.7352222194999998,0,2.7352222194999998,78.17,-20.75,80.8771376843,132.5,2.7352222194999998,0.0,2.7352222194999998,2.7352222194999998,0,2.7352222194999998,0.0,0.0,0.0,134.83,84.6052222195,-25.6,88.3934591857,2.7352222194999998,0,2.7352222194999998,81.87,-25.6,85.7791169225,132.35
2021-04-11 08:00:00,82.9407777726,-19.81,85.2737281789,5.1407777726,0,5.1407777726,77.8,-19.81,80.2824769174,132.38,5.1407777726,0.0,5.1407777726,5.1407777726,0,5.1407777726,0.0,0.0,0.0,134.83,86.6107777726,-24.6,90.0365860436,5.1407777726,0,5.1407777726,81.47,-24.6,85.1030017097,132.27
2021-04-11 08:30:00,81.4865555467,-19.61,83.8129514745,8.8665555467,0,8.8665555467,72.62,-19.61,75.2211173807,132.38,8.8665555467,0.0,8.8665555467,8.8665555467,0,8.8665555467,0.0,0.0,0.0,134.7,84.9065555467,-24.41,88.3457484818,8.8665555467,0,8.8665555467,76.04,-24.41,79.8619414991,132.27
2021-04-11 09:00:00,80.8327777648,-18.82,82.9947610465,12.9827777648,0,12.9827777648,67.85,-18.82,70.4117525701,132.38,12.9827777648,0.0,12.9827777648,12.9827777648,0,12.9827777648,0.0,0.0,0.0,134.7,84.0027777648,-23.64,87.2657795026,12.9827777648,0,12.9827777648,71.02,-23.64,74.8511188961,132.27
2021-04-11 09:30:00,82.7161110942,-17.46,84.5387877518,16.8861110942,0,16.8861110942,65.83,-17.46,68.1060973775,132.19,16.8861110942,0.0,16.8861110942,16.8861110942,0,16.8861110942,0.0,0.0,0.0,134.7,85.7661110942,-22.19,88.5901908353,16.8861110942,0,16.8861110942,68.88,-22.19,72.3660866705,132.0
2021-04-11 10:00:00,82.9494444249,-16.63,84.6000427329,19.4994444249,0,19.4994444249,63.45,-16.63,65.5931353116,132.19,19.4994444249,0.0,19.4994444249,19.4994444249,0,19.4994444249,0.0,0.0,0.0,134.7,85.8794444249,-21.33,88.4886878349,19.4994444249,0,19.4994444249,66.38,-21.33,69.7228319849,132.0
2021-04-11 10:30:00,85.1997777576,-15.62,86.619781401,20.1397777576,0,20.1397777576,65.06,-15.62,66.9088036061,131.7,20.1397777576,0.0,20.1397777576,20.1397777576,0,20.1397777576,0.0,0.0,0.0,134.37,88.1997777576,-20.23,90.490075127,20.1397777576,0,20.1397777576,68.06,-20.23,71.002933038,131.54
2021-04-11 11:00:00,81.9288888679,-15.38,83.3599857913,21.0088888679,0,21.0088888679,60.92,-15.38,62.8314475402,131.92,21.0088888679,0.0,21.0088888679,21.0088888679,0,21.0088888679,0.0,0.0,0.0,134.57,84.7388888679,-20.03,87.0739925957,21.0088888679,0,21.0088888679,63.73,-20.03,66.8035463131,131.76
2021-04-11 11:30:00,76.5907777546,-16.09,78.2626049723,23.1607777546,0,23.1607777546,53.43,-16.09,55.8001164873,132.19,23.1607777546,0.0,23.1607777546,23.1607777546,0,23.1607777546,0.0,0.0,0.0,134.72,79.0207777546,-20.82,81.7175361654,23.1607777546,0,23.1607777546,55.86,-20.82,59.6138574494,132.06
2021-04-11 12:00:00,80.5107777543,-15.84,82.0541951067,23.4907777543,0,23.4907777543,57.02,-15.84,59.1792700192,132.1,23.4907777543,0.0,23.4907777543,23.4907777543,0,23.4907777543,0.0,0.0,0.0,134.72,83.1407777543,-20.55,85.6428130411,23.4907777543,0,23.4907777543,59.65,-20.55,63.0906094439,131.95
2021-04-11 12:30:00,79.1446666406,-15.52,80.6520220308,26.0746666406,0,26.0746666406,53.07,-15.52,55.2928141805,131.98,26.0746666406,0.0,26.0746666406,26.0746666406,0,26.0746666406,0.0,0.0,0.0,134.57,81.5746666406,-20.22,84.0432902588,26.0746666406,0,26.0746666406,55.5,-20.22,59.0685906383,131.79
2021-04-11 13:00:00,77.6857777527,-15.49,79.2150248693,25.0857777527,0,25.0857777527,52.6,-15.49,54.8333849037,131.86,25.0857777527,0.0,25.0857777527,25.0857777527,0,25.0857777527,0.0,0.0,0.0,134.47,80.0557777527,-20.19,82.5624833177,25.0857777527,0,25.0857777527,54.97,-20.19,58.5605413226,131.79
2021-04-11 13:30:00,74.3535555336,-16.83,76.2345074129,21.9735555336,0,21.9735555336,52.38,-16.83,55.0173908869,132.3,21.9735555336,0.0,21.9735555336,21.9735555336,0,21.9735555336,0.0,0.0,0.0,134.75,76.7235555336,-21.61,79.7088205515,21.9735555336,0,21.9735555336,54.75,-21.61,58.8604672085,132.18
2021-04-11 14:00:00,72.3226666454,-17.68,74.4523371742,21.2326666454,0,21.2326666454,51.09,-17.68,54.062653468,132.54,21.2326666454,0.0,21.2326666454,21.2326666454,0,21.2326666454,0.0,0.0,0.0,134.9,74.6626666454,-22.52,77.9850254254,21.2326666454,0,21.2326666454,53.43,-22.52,57.9820256631,132.41
2021-04-11 14:30:00,71.2636666417,-18.42,73.60575102,24.9936666417,0,24.9936666417,46.27,-18.42,49.8016997702,132.87,24.9936666417,0.0,24.9936666417,24.9936666417,0,24.9936666417,0.0,0.0,0.0,135.14,73.3636666417,-23.36,76.9929684004,24.9936666417,0,24.9936666417,48.37,-23.36,53.7154214356,132.73
2021-04-11 15:00:00,69.7065555301,-19.14,72.2865373626,25.4065555301,0,25.4065555301,44.3,-19.14,48.2579485681,133.09,25.4065555301,0.0,25.4065555301,25.4065555301,0,25.4065555301,0.0,0.0,0.0,135.31,71.7365555301,-24.12,75.6829425916,25.4065555301,0,25.4065555301,46.33,-24.12,52.2325884865,132.96
2021-04-11 15:30:00,68.0991110873,-19.08,70.7215337141,23.8591110873,0,23.8591110873,44.24,-19.08,48.1790825982,132.82,23.8591110873,0.0,23.8591110873,23.8591110873,0,23.8591110873,0.0,0.0,0.0,135.05,70.1191110873,-24.04,74.1256456273,23.8591110873,0,23.8591110873,46.26,-24.04,52.1335707582,132.72
2021-04-11 16:00:00,71.8836666448,-18.88,74.3217056472,21.8236666448,0,21.8236666448,50.06,-18.88,53.5019438899,132.82,21.8236666448,0.0,21.8236666448,21.8236666448,0,21.8236666448,0.0,0.0,0.0,135.05,74.1736666448,-23.8,77.8984776715,21.8236666448,0,21.8236666448,52.35,-23.8,57.5061953184,132.72
2021-04-11 16:30:00,77.9983333142,-17.59,79.9571641556,19.0883333142,0,19.0883333142,58.91,-17.59,61.4800471698,132.36,19.0883333142,0.0,19.0883333142,19.0883333142,0,19.0883333142,0.0,0.0,0.0,134.79,80.7283333142,-22.38,83.7730756251,19.0883333142,0,19.0883333142,61.64,-22.38,65.5770844122,132.2
2021-04-11 17:00:00,92.7376666516,-15.12,93.9621690682,15.0176666516,0,15.0176666516,77.72,-15.12,79.1770976988,131.51,15.0176666516,0.0,15.0176666516,15.0176666516,0,15.0176666516,0.0,0.0,0.0,134.36,96.4076666516,-19.64,98.3878437065,15.0176666516,0,15.0176666516,81.39,-19.64,83.7261112199,131.4
2021-04-11 17:30:00,98.0999999842,-12.99,98.9563039775,15.8299999842,0,15.8299999842,82.27,-12.99,83.289212987,130.62,15.8299999842,0.0,15.8299999842,15.8299999842,0,15.8299999842,0.0,0.0,0.0,133.67,101.9699999842,-17.32,103.4304756673,15.8299999842,0,15.8299999842,86.14,-17.32,87.8639971775,130.49
2021-04-11 18:00:00,98.4958888707,-14.49,99.556015511,18.2158888707,0,18.2158888707,80.28,-14.49,81.5771935041,130.62,18.2158888707,0.0,18.2158888707,18.2158888707,0,18.2158888707,0.0,0.0,0.0,133.44,102.2958888707,-18.91,104.0290198927,18.2158888707,0,18.2158888707,84.08,-18.91,86.1802442559,130.49
2021-04-11 18:30:00,100.7462222066,-15.11,101.8730258159,15.6662222066,0,15.6662222066,85.08,-15.11,86.4113331687,130.97,15.6662222066,0.0,15.6662222066,15.6662222066,0,15.6662222066,0.0,0.0,0.0,133.83,104.7762222066,-19.54,106.5826831145,15.6662222066,0,15.6662222066,89.11,-19.54,91.2272092087,130.82
2021-04-11 19:00:00,100.5311110986,-15.28,101.6857054787,12.5511110986,0,12.5511110986,87.98,-15.28,89.2970257063,130.88,12.5511110986,0.0,12.5511110986,12.5511110986,0,12.5511110986,0.0,0.0,0.0,133.83,104.6911110986,-19.69,106.526639124,12.5511110986,0,12.5511110986,92.14,-19.69,94.2203571422,130.75
2021-04-11 19:30:00,100.5797777676,-15.59,101.7808419879,10.2097777676,0,10.2097777676,90.37,-15.59,91.7048799138,130.52,10.2097777676,0.0,10.2097777676,10.2097777676,0,10.2097777676,0.0,0.0,0.0,133.39,104.8697777676,-19.98,106.7561271732,10.2097777676,0,10.2097777676,94.66,-19.98,96.7456252241,130.4
2021-04-11 20:00:00,99.3975555466,-16.44,100.7479411632,8.9875555466,0,8.9875555466,90.41,-16.44,91.8925551936,130.67,8.9875555466,0.0,8.9875555466,8.9875555466,0,8.9875555466,0.0,0.0,0.0,133.39,103.6975555466,-20.88,105.7788136932,8.9875555466,0,8.9875555466,94.71,-20.88,96.9843208978,130.54
2021-04-11 20:30:00,99.983555547,-16.41,101.3212686449,8.553555547,0,8.553555547,91.43,-16.41,92.8909737273,130.45,8.553555547,0.0,8.553555547,8.553555547,0,8.553555547,0.0,0.0,0.0,133.26,104.333555547,-20.83,106.3925735805,8.553555547,0,8.553555547,95.78,-20.83,98.0188619603,130.33
2021-04-11 21:00:00,99.1797777693,-16.89,100.6076558636,8.4997777693,0,8.4997777693,90.68,-16.89,92.2395495436,130.63,8.4997777693,0.0,8.4997777693,8.4997777693,0,8.4997777693,0.0,0.0,0.0,133.4,103.5097777693,-21.35,105.6886776994,8.4997777693,0,8.4997777693,95.01,-21.35,97.3792719217,130.49
2021-04-11 21:30:00,98.7145555495,-17.51,100.2554915072,6.0245555495,0,6.0245555495,92.69,-17.51,94.3294026272,130.91,6.0245555495,0.0,6.0245555495,6.0245555495,0,6.0245555495,0.0,0.0,0.0,133.66,103.1245555495,-22.0,105.4451229659,6.0245555495,0,6.0245555495,97.1,-22.0,99.5610867759,130.77
2021-04-11 22:00:00,93.699666663,-18.98,95.6026565151,3.709666663,0,3.709666663,89.99,-18.98,91.9697803629,131.15,3.709666663,0.0,3.709666663,3.709666663,0,3.709666663,0.0,0.0,0.0,133.66,97.949666663,-23.6,100.75265356,3.709666663,0,3.709666663,94.24,-23.6,97.1500777148,131.03
2021-04-11 22:30:00,87.7342222204,-20.17,90.0229006899,1.7842222204,0,1.7842222204,85.95,-20.17,88.2849443563,131.74,1.7842222204,0.0,1.7842222204,1.7842222204,0,1.7842222204,0.0,0.0,0.0,134.16,91.8142222204,-24.9,95.1307594942,1.7842222204,0,1.7842222204,90.03,-24.9,93.4099079327,131.6
2021-04-11 23:00:00,81.2245555537,-21.71,84.0758736196,1.8245555537,0,1.8245555537,79.4,-21.71,82.3145436724,132.52,1.8245555537,0.0,1.8245555537,1.8245555537,0,1.8245555537,0.0,0.0,0.0,134.76,84.9945555537,-26.58,89.0537527215,1.8245555537,0,1.8245555537,83.17,-26.58,87.314061296,132.39
2021-04-11 23:30:00,77.2953333315,-22.86,80.6048891497,1.8353333315,0,1.8353333315,75.46,-22.86,78.8466308729,132.33,1.8353333315,0.0,1.8353333315,1.8353333315,0,1.8353333315,0.0,0.0,0.0,134.37,80.8753333315,-27.81,85.5231877416,1.8353333315,0,1.8353333315,79.04,-27.81,83.7897231169,132.19
2021-04-12 00:00:00,73.6031111093,-23.74,77.3369611826,1.8331111092999999,0,1.8331111092999999,71.77,-23.74,75.5944475474,132.7,1.8331111092999999,0.0,1.8331111092999999,1.8331111092999999,0,1.8331111092999999,0.0,0.0,0.0,134.66,77.0131111093,-28.75,82.2045119366,1.8331111092999999,0,1.8331111092999999,75.18,-28.75,80.4897192193,132.55
2021-04-12 00:30:00,73.5523333315,-23.61,77.2488047708,1.7923333315,0,1.7923333315,71.76,-23.61,75.5442234721,132.7,1.7923333315,0.0,1.7923333315,1.7923333315,0,1.7923333315,0.0,0.0,0.0,134.75,76.9623333315,-28.64,82.1185140625,1.7923333315,0,1.7923333315,75.17,-28.64,80.4411492956,132.66
2021-04-12 01:00:00,73.1153333315,-23.65,76.8451330156,1.8053333315,0,1.8053333315,71.31,-23.65,75.1294789014,132.79,1.8053333315,0.0,1.8053333315,1.8053333315,0,1.8053333315,0.0,0.0,0.0,134.75,76.4753333315,-28.67,81.6727953983,1.8053333315,0,1.8053333315,74.67,-28.67,79.9848598173,132.66
2021-04-12 01:30:00,82.0006666649,-21.63,84.8054611065,1.7906666649,0,1.7906666649,80.21,-21.63,83.0752730962,132.26,1.7906666649,0.0,1.7906666649,1.7906666649,0,1.7906666649,0.0,0.0,0.0,134.52,85.8006666649,-26.49,89.7968512819,1.7906666649,0,1.7906666649,84.01,-26.49,88.087457677,132.14
2021-04-12 02:00:00,84.494888887,-21.11,87.0920108163,1.884888887,0,1.884888887,82.61,-21.11,85.2645541828,131.84,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,134.11,88.414888887,-25.9,92.1303564353,1.884888887,0,1.884888887,86.53,-25.9,90.323036375,131.74
2021-04-12 02:30:00,85.6203333315,-20.57,88.0566089501,1.8303333314999999,0,1.8303333314999999,83.79,-20.57,86.2779751733,131.45,1.8303333314999999,0.0,1.8303333314999999,1.8303333314999999,0,1.8303333314999999,0.0,0.0,0.0,133.76,89.5903333315,-25.31,93.0968523982,1.8303333314999999,0,1.8303333314999999,87.76,-25.31,91.336814593,131.37
2021-04-12 03:00:00,83.4982222204,-21.14,86.1327621405,1.8682222204,0,1.8682222204,81.63,-21.14,84.322929859,131.78,1.8682222204,0.0,1.8682222204,1.8682222204,0,1.8682222204,0.0,0.0,0.0,134.06,87.3882222204,-25.94,91.1569250405,1.8682222204,0,1.8682222204,85.52,-25.94,89.3675220648,131.65
2021-04-12 03:30:00,81.1041111093,-21.53,83.9131559342,1.7941111093000002,0,1.7941111093000002,79.31,-21.53,82.1803930387,132.14,1.7941111093000002,0.0,1.7941111093000002,1.7941111093000002,0,1.7941111093000002,0.0,0.0,0.0,134.33,84.8741111093,-26.39,88.8822076492,1.7941111093000002,0,1.7941111093000002,83.08,-26.39,87.1706286544,132.0
2021-04-12 04:00:00,78.4355555527,-22.44,81.5824121663,2.8255555527,0,2.8255555527,75.61,-22.44,78.8696754146,132.52,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,134.6,82.0155555527,-27.37,86.4619468473,2.8255555527,0,2.8255555527,79.19,-27.37,83.7864726552,132.36
2021-04-12 04:30:00,77.7181111093,-21.87,80.7366192901,1.8381111093,0,1.8381111093,75.88,-21.87,78.968799535,132.73,1.8381111093,0.0,1.8381111093,1.8381111093,0,1.8381111093,0.0,0.0,0.0,134.87,81.3381111093,-26.78,85.6332687618,1.8381111093,0,1.8381111093,79.5,-26.78,83.8893223241,132.61
2021-04-12 05:00:00,76.3883333313,-22.01,79.4960223479,1.9983333313,0,1.9983333313,74.39,-22.01,77.577781613,132.87,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,135.04,79.9383333313,-26.95,84.3589926196,1.9983333313,0,1.9983333313,77.94,-26.95,82.4678488867,132.75
2021-04-12 05:30:00,75.6673333305,-21.7,78.7174398298,2.7873333305,0,2.7873333305,72.88,-21.7,76.0419910313,132.44,2.7873333305,0.0,2.7873333305,2.7873333305,0,2.7873333305,0.0,0.0,0.0,134.6,79.1873333305,-26.62,83.54195449,2.7873333305,0,2.7873333305,76.4,-26.62,80.9047860142,132.32
2021-04-12 06:00:00,77.6613333311,-21.0,80.4504984121,2.2713333311,0,2.2713333311,75.39,-21.0,78.2601565294,131.86,2.2713333311,0.0,2.2713333311,2.2713333311,0,2.2713333311,0.0,0.0,0.0,134.08,81.3213333311,-25.84,85.3279840073,2.2713333311,0,2.2713333311,79.05,-25.84,83.1661475602,131.74
2021-04-12 06:30:00,80.2092222164,-18.96,82.4196634825,5.8192222164,0,5.8192222164,74.39,-18.96,76.7681815598,131.3,5.8192222164,0.0,5.8192222164,5.8192222164,0,5.8192222164,0.0,0.0,0.0,133.73,83.7992222164,-23.67,87.0780026417,5.8192222164,0,5.8192222164,77.98,-23.67,81.4932469595,131.16
2021-04-12 07:00:00,84.354886756,-17.42,86.1347973796,10.524886756,0,10.524886756,73.83,-17.42,75.8572692627,131.4,10.524886756,0.0,10.524886756,10.524886756,0,10.524886756,0.0,0.0,0.0,133.99,87.914886756,-22.05,90.6379049478,10.524886756,0,10.524886756,77.39,-22.05,80.469960855,131.29
2021-04-12 07:30:00,91.9435540324,-12.48,92.7866775357,12.9735540324,0,12.9735540324,78.97,-12.48,79.9500550344,130.66,12.9735540324,0.0,12.9735540324,12.9735540324,0,12.9735540324,0.0,0.0,0.0,133.51,95.7635540324,-17.68,97.3819320045,12.9735540324,0,12.9735540324,82.79,-17.68,84.656756966,130.53
2021-04-12 08:00:00,102.1552666534,2.77,102.1928148405,13.2452666534,0,13.2452666534,88.91,2.77,88.9531393488,131.88,13.2452666534,0.0,13.2452666534,13.2452666534,0,13.2452666534,0.0,0.0,0.0,132.51,106.1252666534,-2.19,106.1478606579,13.2452666534,0,13.2452666534,92.88,-2.19,92.9058152109,131.73
2021-04-12 08:30:00,108.3225555407,4.97,108.4365110969,14.8425555407,0,14.8425555407,93.48,4.97,93.6120254027,131.73,14.8425555407,0.0,14.8425555407,14.8425555407,0,14.8425555407,0.0,0.0,0.0,132.64,112.4825555407,0.16,112.4826693361,14.8425555407,0,14.8425555407,97.64,0.16,97.6401310937,131.54
2021-04-12 09:00:00,112.1248888684,6.13,112.2923310105,20.4448888684,0,20.4448888684,91.68,6.13,91.8847065621,131.92,20.4448888684,0.0,20.4448888684,20.4448888684,0,20.4448888684,0.0,0.0,0.0,132.98,116.1848888684,1.35,116.1927317063,20.4448888684,0,20.4448888684,95.74,1.35,95.7495174923,131.76
2021-04-12 09:30:00,108.5202221989,5.99,108.6854117446,23.3402221989,0,23.3402221989,85.18,5.99,85.3903536707,132.18,23.3402221989,0.0,23.3402221989,23.3402221989,0,23.3402221989,0.0,0.0,0.0,133.14,112.2602221989,1.13,112.2659092875,23.3402221989,0,23.3402221989,88.92,1.13,88.9271797596,132.0
2021-04-12 10:00:00,104.5834444204,5.43,104.7243130645,24.0234444204,0,24.0234444204,80.56,5.43,80.742792248,132.29,24.0234444204,0.0,24.0234444204,24.0234444204,0,24.0234444204,0.0,0.0,0.0,133.14,108.1034444204,0.5,108.1046007141,24.0234444204,0,24.0234444204,84.08,0.5,84.0814866662,132.11
2021-04-12 10:30:00,100.6869999802,4.5,100.7875089731,19.8069999802,0,19.8069999802,80.88,4.5,81.005088729,132.19,19.8069999802,0.0,19.8069999802,19.8069999802,0,19.8069999802,0.0,0.0,0.0,132.93,104.1969999802,-0.43,104.197887238,19.8069999802,0,19.8069999802,84.39,-0.43,84.3910955018,132.11
2021-04-12 11:00:00,96.0431110905,4.73,96.1595137672,20.6431110905,0,20.6431110905,75.4,4.73,75.5482157301,132.3,20.6431110905,0.0,20.6431110905,20.6431110905,0,20.6431110905,0.0,0.0,0.0,133.07,99.3131110905,-0.18,99.3132742108,20.6431110905,0,20.6431110905,78.67,-0.18,78.6702059232,132.13
2021-04-12 11:30:00,100.8001110923,6.46,101.0069007356,18.8101110923,0,18.8101110923,81.99,6.46,82.2440982685,131.52,18.8101110923,0.0,18.8101110923,18.8101110923,0,18.8101110923,0.0,0.0,0.0,132.47,104.4101110923,1.65,104.4231478088,18.8101110923,0,18.8101110923,85.6,1.65,85.6159009764,131.35
2021-04-12 12:00:00,96.0548888683,6.26,96.2586581846,20.5748888683,0,20.5748888683,75.48,6.26,75.7391444367,131.62,20.5748888683,0.0,20.5748888683,20.5748888683,0,20.5748888683,0.0,0.0,0.0,132.47,99.3948888683,1.4,99.4047480413,20.5748888683,0,20.5748888683,78.82,1.4,78.832432412,131.5
2021-04-12 12:30:00,98.3814444243,6.76,98.6134179867,20.1514444243,0,20.1514444243,78.23,6.76,78.5215288949,131.79,20.1514444243,0.0,20.1514444243,20.1514444243,0,20.1514444243,0.0,0.0,0.0,132.72,101.8714444243,1.94,101.889915051,20.1514444243,0,20.1514444243,81.72,1.94,81.7430241672,131.61
2021-04-12 13:00:00,100.7105555359,6.12,100.8963349005,19.6605555359,0,19.6605555359,81.05,6.12,81.2807289583,132.14,19.6605555359,0.0,19.6605555359,19.6605555359,0,19.6605555359,0.0,0.0,0.0,133.04,104.3705555359,1.27,104.378282046,19.6605555359,0,19.6605555359,84.71,1.27,84.7195195926,131.99
2021-04-12 13:30:00,94.579555534,5.06,94.7148136513,21.589555534,0,21.589555534,72.99,5.06,73.1651809264,132.85,21.589555534,0.0,21.589555534,21.589555534,0,21.589555534,0.0,0.0,0.0,133.56,97.899555534,0.09,97.8995969029,21.589555534,0,21.589555534,76.31,0.09,76.310053073,132.74
2021-04-12 14:00:00,91.0779999773,4.43,91.1856731064,22.7079999773,0,22.7079999773,68.37,4.43,68.5133694982,133.32,22.7079999773,0.0,22.7079999773,22.7079999773,0,22.7079999773,0.0,0.0,0.0,133.94,94.1679999773,-0.65,94.1702432816,22.7079999773,0,22.7079999773,71.46,-0.65,71.4629561381,133.18
2021-04-12 14:30:00,91.2383333118,3.64,91.3109142738,21.5083333118,0,21.5083333118,69.73,3.64,69.8249418188,133.6,21.5083333118,0.0,21.5083333118,21.5083333118,0,21.5083333118,0.0,0.0,0.0,134.12,94.4183333118,-1.46,94.4296206991,21.5083333118,0,21.5083333118,72.91,-1.46,72.9246165571,133.47
2021-04-12 15:00:00,92.5971110904,3.47,92.6621059672,20.7271110904,0,20.7271110904,71.87,3.47,71.9537198482,133.6,20.7271110904,0.0,20.7271110904,20.7271110904,0,20.7271110904,0.0,0.0,0.0,134.12,95.8771110904,-1.6400000000000001,95.8911363528,20.7271110904,0,20.7271110904,75.15,-1.6400000000000001,75.1678927468,133.47
2021-04-12 15:30:00,95.0774444261,4.05,95.1636639616,18.3374444261,0,18.3374444261,76.74,4.05,76.8467962898,133.6,18.3374444261,0.0,18.3374444261,18.3374444261,0,18.3374444261,0.0,0.0,0.0,134.27,98.6074444261,-1.0,98.6125149068,18.3374444261,0,18.3374444261,80.27,-1.0,80.2762287355,133.47
