Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-12 16:00:00,98.8622222071,3.64,98.9292099418,15.1622222071,0,15.1622222071,83.7,3.64,83.7791119552,133.72,15.1622222071,0.0,15.1622222071,15.1622222071,0,15.1622222071,0.0,0.0,0.0,134.37,102.7422222071,-1.3900000000000001,102.7516244351,15.1622222071,0,15.1622222071,87.58,-1.3900000000000001,87.5910297919,133.57
2021-04-12 16:30:00,100.6826666511,3.19,100.7331894858,15.5426666511,0,15.5426666511,85.14,3.19,85.1997400231,133.62,15.5426666511,0.0,15.5426666511,15.5426666511,0,15.5426666511,0.0,0.0,0.0,134.25,104.6226666511,-1.8399999999999999,104.6388454504,15.5426666511,0,15.5426666511,89.08,-1.8399999999999999,89.0990011167,133.45
2021-04-12 17:00:00,100.0328888718,3.04,100.079071019,17.1228888718,0,17.1228888718,82.91,3.04,82.9657140028,133.43,17.1228888718,0.0,17.1228888718,17.1228888718,0,17.1228888718,0.0,0.0,0.0,134.01,103.8528888718,-2.01,103.8723381224,17.1228888718,0,17.1228888718,86.73,-2.01,86.7532881221,133.27
2021-04-12 17:30:00,105.9533333184,2.86,105.9919263023,14.9633333184,0,14.9633333184,90.99,2.86,91.0349367001,132.96,14.9633333184,0.0,14.9633333184,14.9633333184,0,14.9633333184,0.0,0.0,0.0,133.62,110.1733333184,-2.12,110.1937283809,14.9633333184,0,14.9633333184,95.21,-2.12,95.2335996379,132.82
2021-04-12 18:00:00,109.6799999849,2.88,109.7178052856,15.1099999849,0,15.1099999849,94.57,2.88,94.6138430675,132.38,15.1099999849,0.0,15.1099999849,15.1099999849,0,15.1099999849,0.0,0.0,0.0,133.09,114.0799999849,-2.04,114.0982383587,15.1099999849,0,15.1099999849,98.97,-2.04,98.9910223202,132.22
2021-04-12 18:30:00,116.1962222115,3.45,116.2474281704,10.7162222115,0,10.7162222115,105.48,3.45,105.536405567,131.95,10.7162222115,0.0,10.7162222115,10.7162222115,0,10.7162222115,0.0,0.0,0.0,132.85,121.1262222115,-1.34,121.1336340874,10.7162222115,0,10.7162222115,110.41,-1.34,110.4181312104,131.8
2021-04-12 19:00:00,117.8144444316,2.35,117.8378793798,12.8844444316,0,12.8844444316,104.93,2.35,104.9563118636,132.06,12.8844444316,0.0,12.8844444316,12.8844444316,0,12.8844444316,0.0,0.0,0.0,132.85,122.7244444316,-2.5300000000000002,122.7505200031,12.8844444316,0,12.8844444316,109.84,-2.5300000000000002,109.869133518,131.89
2021-04-12 19:30:00,116.2919999888,1.56,116.3024628347,11.1519999888,0,11.1519999888,105.14,1.56,105.1515725037,132.06,11.1519999888,0.0,11.1519999888,11.1519999888,0,11.1519999888,0.0,0.0,0.0,132.85,121.2219999888,-3.36,121.2685568534,11.1519999888,0,11.1519999888,110.07,-3.36,110.1212717871,131.89
2021-04-12 20:00:00,115.057555545,0.9,115.0610754686,10.537555545,0,10.537555545,104.52,0.9,104.5238747847,131.9,10.537555545,0.0,10.537555545,10.537555545,0,10.537555545,0.0,0.0,0.0,132.54,119.957555545,-4.03,120.0252308156,10.537555545,0,10.537555545,109.42,-4.03,109.4941884303,131.76
2021-04-12 20:30:00,112.9848888763,-0.58,112.9863775612,12.5648888763,0,12.5648888763,100.42,-0.58,100.4216749512,131.9,12.5648888763,0.0,12.5648888763,12.5648888763,0,12.5648888763,0.0,0.0,0.0,132.43,117.6948888763,-5.61,117.828515087,12.5648888763,0,12.5648888763,105.13,-5.61,105.2795754171,131.84
2021-04-12 21:00:00,111.6776666543,-2.3,111.7013483775,12.3976666543,0,12.3976666543,99.28,-2.3,99.3066382474,132.8,12.3976666543,0.0,12.3976666543,12.3976666543,0,12.3976666543,0.0,0.0,0.0,133.04,116.3476666543,-7.48,116.5878635875,12.3976666543,0,12.3976666543,103.95,-7.48,104.2187742204,132.64
2021-04-12 21:30:00,108.9042222124,-3.66,108.9657066039,9.8042222124,0,9.8042222124,99.1,-3.66,99.1675632452,133.67,9.8042222124,0.0,9.8042222124,9.8042222124,0,9.8042222124,0.0,0.0,0.0,133.75,113.5742222124,-8.97,113.9278932095,9.8042222124,0,9.8042222124,103.77,-8.97,104.1569671217,133.53
2021-04-12 22:00:00,103.4303333248,-4.59,103.5321300451,8.5503333248,0,8.5503333248,94.88,-4.59,94.9909600962,134.25,8.5503333248,0.0,8.5503333248,8.5503333248,0,8.5503333248,0.0,0.0,0.0,134.22,107.8803333248,-10.02,108.344666312,8.5503333248,0,8.5503333248,99.33,-10.02,99.8341089007,134.12
2021-04-12 22:30:00,97.5689999952,-6.09,97.7588761191,4.7989999952,0,4.7989999952,92.77,-6.09,92.9696778525,133.72,4.7989999952,0.0,4.7989999952,4.7989999952,0,4.7989999952,0.0,0.0,0.0,133.48,101.9189999952,-11.58,102.5747481597,4.7989999952,0,4.7989999952,97.12,-11.58,97.807928104,133.59
2021-04-12 23:00:00,91.3914444407,-7.16,91.6714880263,3.7314444407,0,3.7314444407,87.66,-7.16,87.9519255048,133.72,3.7314444407,0.0,3.7314444407,3.7314444407,0,3.7314444407,0.0,0.0,0.0,133.29,95.5014444407,-12.73,96.3461405053,3.7314444407,0,3.7314444407,91.77,-12.73,92.6487226032,133.59
2021-04-12 23:30:00,84.9125555539,-15.56,86.3264483845,1.6925555539000001,0,1.6925555539000001,83.22,-15.56,84.6621639223,133.34,1.6925555539000001,0.0,1.6925555539000001,1.6925555539000001,0,1.6925555539000001,0.0,0.0,0.0,134.43,88.9725555539,-20.82,91.3760802496,1.6925555539000001,0,1.6925555539000001,87.28,-20.82,89.7288738367,133.22
2021-04-13 00:00:00,79.702666665,-22.27,82.7554709582,1.6426666650000001,0,1.6426666650000001,78.06,-22.27,81.1746050191,132.99,1.6426666650000001,0.0,1.6426666650000001,1.6426666650000001,0,1.6426666650000001,0.0,0.0,0.0,135.12,83.632666665,-27.29,87.9725356774,1.6426666650000001,0,1.6426666650000001,81.99,-27.29,86.4124076739,132.82
2021-04-13 00:30:00,79.2177777761,-22.39,82.3211298257,1.6977777761000001,0,1.6977777761000001,77.52,-22.39,80.6886764051,132.9,1.6977777761000001,0.0,1.6977777761000001,1.6977777761000001,0,1.6977777761000001,0.0,0.0,0.0,135.12,83.1277777761,-27.4,87.5270668878,1.6977777761000001,0,1.6977777761000001,81.43,-27.4,85.9162667951,132.82
2021-04-13 01:00:00,78.5231111094,-22.37,81.6473874555,1.7031111094,0,1.7031111094,76.82,-22.37,80.010807395,132.03,1.7031111094,0.0,1.7031111094,1.7031111094,0,1.7031111094,0.0,0.0,0.0,134.14,82.3931111094,-27.35,86.8138655877,1.7031111094,0,1.7031111094,80.69,-27.35,85.1991701838,131.94
2021-04-13 01:30:00,88.1089999983,-19.65,90.2735752073,1.6789999983000001,0,1.6789999983000001,86.43,-19.65,88.6355876609,131.34,1.6789999983000001,0.0,1.6789999983000001,1.6789999983000001,0,1.6789999983000001,0.0,0.0,0.0,133.8,92.4289999983,-24.41,95.5979505047,1.6789999983000001,0,1.6789999983000001,90.75,-24.41,93.9755851272,131.21
2021-04-13 02:00:00,90.577666665,-18.47,92.4416280605,1.647666665,0,1.647666665,88.93,-18.47,90.8277809924,130.66,1.647666665,0.0,1.647666665,1.647666665,0,1.647666665,0.0,0.0,0.0,133.24,95.047666665,-23.13,97.8215509919,1.647666665,0,1.647666665,93.4,-23.13,96.22139523,130.5
2021-04-13 02:30:00,91.6919999983,-18.46,93.5317831739,1.6519999983,0,1.6519999983,90.04,-18.46,91.9128565545,130.66,1.6519999983,0.0,1.6519999983,1.6519999983,0,1.6519999983,0.0,0.0,0.0,133.24,96.2219999983,-23.1,98.9559663875,1.6519999983,0,1.6519999983,94.57,-23.1,97.3503718534,130.5
2021-04-13 03:00:00,89.4715555539,-19.07,91.4812776104,1.6315555539000002,0,1.6315555539000002,87.84,-19.07,89.8862086196,130.88,1.6315555539000002,0.0,1.6315555539000002,1.6315555539000002,0,1.6315555539000002,0.0,0.0,0.0,133.35,94.2615555539,-23.88,97.2393709124,1.6315555539000002,0,1.6315555539000002,92.63,-23.88,95.6586185349,130.73
2021-04-13 03:30:00,87.3449999984,-19.73,89.545641573,1.6249999983999999,0,1.6249999983999999,85.72,-19.73,87.9613056974,131.22,1.6249999983999999,0.0,1.6249999983999999,1.6249999983999999,0,1.6249999983999999,0.0,0.0,0.0,133.63,91.6449999984,-24.5,94.8633544879,1.6249999983999999,0,1.6249999983999999,90.02,-24.5,93.2944285582,131.07
2021-04-13 04:00:00,85.9149999984,-20.08,88.2303441268,1.5549999984,0,1.5549999984,84.36,-20.08,86.7168726373,131.22,1.5549999984,0.0,1.5549999984,1.5549999984,0,1.5549999984,0.0,0.0,0.0,133.63,90.1449999984,-24.87,93.512768779,1.5549999984,0,1.5549999984,88.59,-24.87,92.0146999126,131.07
2021-04-13 04:30:00,83.8251111095,-20.48,86.2906695566,1.5651111095,0,1.5651111095,82.26,-20.48,84.7710917707,130.46,1.5651111095,0.0,1.5651111095,1.5651111095,0,1.5651111095,0.0,0.0,0.0,132.71,87.9451111095,-25.27,91.5036363653,1.5651111095,0,1.5651111095,86.38,-25.27,90.0004294434,130.31
2021-04-13 05:00:00,82.1512222207,-21.11,84.8201356539,1.5412222207,0,1.5412222207,80.61,-21.11,83.3282917142,130.55,1.5412222207,0.0,1.5412222207,1.5412222207,0,1.5412222207,0.0,0.0,0.0,132.71,86.2212222207,-25.95,90.0416662508,1.5412222207,0,1.5412222207,84.68,-25.95,88.5669515113,130.39
2021-04-13 05:30:00,82.3408888863,-20.75,84.9151604991,2.5508888863,0,2.5508888863,79.79,-20.75,82.443960361,130.75,2.5508888863,0.0,2.5508888863,2.5508888863,0,2.5508888863,0.0,0.0,0.0,132.96,86.3508888863,-25.58,90.0600489199,2.5508888863,0,2.5508888863,83.8,-25.58,87.6172152034,130.61
2021-04-13 06:00:00,83.9261111076,-20.4,86.3698565799,3.5561111076,0,3.5561111076,80.37,-20.4,82.9186161245,131.16,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,133.48,88.0161111076,-25.23,91.5608470608,3.5561111076,0,3.5561111076,84.46,-25.23,88.1478559013,131.0
2021-04-13 06:30:00,92.8675555526,-10.79,93.4922829667,2.9375555526,0,2.9375555526,89.93,-10.79,90.5749910295,131.65,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,132.88,97.2875555526,-16.3,98.643593129,2.9375555526,0,2.9375555526,94.35,-16.3,95.7476501017,131.5
2021-04-13 07:00:00,99.482555551,-2.77,99.5211121268,4.572555551,0,4.572555551,94.91,-2.77,94.9504133746,133.41,4.572555551,0.0,4.572555551,4.572555551,0,4.572555551,0.0,0.0,0.0,133.53,103.942555551,-8.06,104.2545848127,4.572555551,0,4.572555551,99.37,-8.06,99.6963414574,133.27
2021-04-13 07:30:00,103.0423333227,-0.09,103.0423726269,10.6223333227,0,10.6223333227,92.42,-0.09,92.4200438217,132.74,10.6223333227,0.0,10.6223333227,10.6223333227,0,10.6223333227,0.0,0.0,0.0,133.14,107.3523333227,-5.22,107.4791694694,10.6223333227,0,10.6223333227,96.73,-5.22,96.8707453259,132.58
2021-04-13 08:00:00,106.86844443,2.2,106.8910866952,14.48844443,0,14.48844443,92.38,2.2,92.4061924332,131.99,14.48844443,0.0,14.48844443,14.48844443,0,14.48844443,0.0,0.0,0.0,132.63,111.18844443,-2.75,111.2224468116,14.48844443,0,14.48844443,96.7,-2.75,96.7390949927,131.85
2021-04-13 08:30:00,107.2443333154,4.32,107.3313068413,17.9443333154,0,17.9443333154,89.3,4.32,89.4044316575,132.33,17.9443333154,0.0,17.9443333154,17.9443333154,0,17.9443333154,0.0,0.0,0.0,133.14,111.3443333154,-0.55,111.3456917058,17.9443333154,0,17.9443333154,93.4,-0.55,93.401619365,132.17
2021-04-13 09:00:00,105.1352222015,5.3,105.2687273,20.7052222015,0,20.7052222015,84.43,5.3,84.5961872663,133.4,20.7052222015,0.0,20.7052222015,20.7052222015,0,20.7052222015,0.0,0.0,0.0,134.25,109.0052222015,0.4,109.0059561088,20.7052222015,0,20.7052222015,88.3,0.4,88.3009059976,133.23
2021-04-13 09:30:00,103.0825555343,6.44,103.2835265446,21.2225555343,0,21.2225555343,81.86,6.44,82.1129295544,133.32,21.2225555343,0.0,21.2225555343,21.2225555343,0,21.2225555343,0.0,0.0,0.0,134.25,106.8125555343,1.53,106.8235129537,21.2225555343,0,21.2225555343,85.59,1.53,85.6036739866,133.16
2021-04-13 10:00:00,97.1045555341,6.26,97.3061267623,21.4445555341,0,21.4445555341,75.66,6.26,75.9185300174,133.62,21.4445555341,0.0,21.4445555341,21.4445555341,0,21.4445555341,0.0,0.0,0.0,134.48,100.5145555341,1.28,100.5227052671,21.4445555341,0,21.4445555341,79.07,1.28,79.0803597614,133.46
2021-04-13 10:30:00,90.9686666429,5.4,91.1288006658,23.7986666429,0,23.7986666429,67.17,5.4,67.3867115981,134.09,23.7986666429,0.0,23.7986666429,23.7986666429,0,23.7986666429,0.0,0.0,0.0,134.78,93.9386666429,0.30000000000000004,93.9391456776,23.7986666429,0,23.7986666429,70.14,0.30000000000000004,70.1406415711,133.92
2021-04-13 11:00:00,85.2923313503,-0.78,85.2958978332,25.3423313503,0,25.3423313503,59.95,-0.78,59.9550740138,133.6,25.3423313503,0.0,25.3423313503,25.3423313503,0,25.3423313503,0.0,0.0,0.0,135.04,88.0223313503,-5.74,88.2092875855,25.3423313503,0,25.3423313503,62.68,-5.74,62.9422751416,133.46
2021-04-13 11:30:00,80.7901085848,-9.07,81.2976416948,25.5001085848,0,25.5001085848,55.29,-9.07,56.0290014189,131.87,25.5001085848,0.0,25.5001085848,25.5001085848,0,25.5001085848,0.0,0.0,0.0,135.17,83.5501085848,-13.45,84.6257829773,25.5001085848,0,25.5001085848,58.05,-13.45,59.5877923739,131.69
2021-04-13 12:00:00,85.0858221988,-7.63,85.4272441277,23.3558221988,0,23.3558221988,61.73,-7.63,62.1997572343,131.76,23.3558221988,0.0,23.3558221988,23.3558221988,0,23.3558221988,0.0,0.0,0.0,135.27,88.1258221988,-11.92,88.928324724,23.3558221988,0,23.3558221988,64.77,-11.92,65.8577201245,131.69
2021-04-13 12:30:00,89.4083333116,-7.0,89.6819383463,21.7383333116,0,21.7383333116,67.67,-7.0,68.0310877467,131.07,21.7383333116,0.0,21.7383333116,21.7383333116,0,21.7383333116,0.0,0.0,0.0,134.63,92.7383333116,-11.19,93.4109980967,21.7383333116,0,21.7383333116,71.0,-11.19,71.8763945952,130.89
2021-04-13 13:00:00,90.6787761022,-8.18,91.0469814733,19.9887761022,0,19.9887761022,70.69,-8.18,71.1617066968,131.07,19.9887761022,0.0,19.9887761022,19.9887761022,0,19.9887761022,0.0,0.0,0.0,134.63,94.1787761022,-12.41,94.9928943033,19.9887761022,0,19.9887761022,74.19,-12.41,75.2207697382,130.89
2021-04-13 13:30:00,92.0642888731,-8.95,92.4983015288,15.7442888731,0,15.7442888731,76.32,-8.95,76.8429886197,131.16,15.7442888731,0.0,15.7442888731,15.7442888731,0,15.7442888731,0.0,0.0,0.0,134.63,95.7442888731,-13.19,96.6485641477,15.7442888731,0,15.7442888731,80.0,-13.19,81.0800598174,130.98
2021-04-13 14:00:00,90.9836666517,-8.78,91.4063236182,14.9536666517,0,14.9536666517,76.03,-8.78,76.5352814067,131.24,14.9536666517,0.0,14.9536666517,14.9536666517,0,14.9536666517,0.0,0.0,0.0,134.71,94.6236666517,-13.01,95.513864913,14.9536666517,0,14.9536666517,79.67,-13.01,80.7252686586,131.05
2021-04-13 14:30:00,91.2602222079,-8.26,91.6332677439,14.3502222079,0,14.3502222079,76.91,-8.26,77.3522830949,130.94,14.3502222079,0.0,14.3502222079,14.3502222079,0,14.3502222079,0.0,0.0,0.0,134.47,94.8902222079,-12.39,95.6956967197,14.3502222079,0,14.3502222079,80.54,-12.39,81.4874450452,130.75
2021-04-13 15:00:00,94.5786666553,-8.62,94.970672243,11.3786666553,0,11.3786666553,83.2,-8.62,83.6453489442,130.85,11.3786666553,0.0,11.3786666553,11.3786666553,0,11.3786666553,0.0,0.0,0.0,134.39,98.5386666553,-12.73,99.3575448882,11.3786666553,0,11.3786666553,87.16,-12.73,88.0847234201,130.75
2021-04-13 15:30:00,98.0689999912,-8.24,98.4145637559,8.8189999912,0,8.8189999912,89.25,-8.24,89.629571571,130.57,8.8189999912,0.0,8.8189999912,8.8189999912,0,8.8189999912,0.0,0.0,0.0,134.25,102.2889999912,-12.28,103.0234823678,8.8189999912,0,8.8189999912,93.47,-12.28,94.2732162388,130.43
2021-04-13 16:00:00,99.1417777665,-9.51,99.5968483372,11.3117777665,0,11.3117777665,87.83,-9.51,88.3433585506,130.82,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,134.33,103.2917777665,-13.63,104.1871789337,11.3117777665,0,11.3117777665,91.98,-13.63,92.9843927764,130.71
2021-04-13 16:30:00,104.3958888764,-5.33,104.5318636316,12.5058888764,0,12.5058888764,91.89,-5.33,92.0444512179,130.24,12.5058888764,0.0,12.5058888764,12.5058888764,0,12.5058888764,0.0,0.0,0.0,133.46,108.7458888764,-9.99,109.203793192,12.5058888764,0,12.5058888764,96.24,-9.99,96.7571067157,130.08
2021-04-13 17:00:00,109.5920880088,3.47,109.6470093259,11.2320880088,0,11.2320880088,98.36,3.47,98.4211892836,132.92,11.2320880088,0.0,11.2320880088,11.2320880088,0,11.2320880088,0.0,0.0,0.0,133.73,113.9220880088,-1.47,113.9315717274,11.2320880088,0,11.2320880088,102.69,-1.47,102.7005209334,132.78
2021-04-13 17:30:00,106.7973288915,0.66,106.7993682489,15.5673288915,0,15.5673288915,91.23,0.66,91.2323873413,133.7,15.5673288915,0.0,15.5673288915,15.5673288915,0,15.5673288915,0.0,0.0,0.0,134.13,110.8773288915,-4.47,110.9673959419,15.5673288915,0,15.5673288915,95.31,-4.47,95.4147630087,133.59
2021-04-13 18:00:00,105.6611066727,-0.39,105.6618264243,16.5711066727,0,16.5711066727,89.09,-0.39,89.0908536271,133.62,16.5711066727,0.0,16.5711066727,16.5711066727,0,16.5711066727,0.0,0.0,0.0,133.86,109.5811066727,-5.61,109.7246145567,16.5711066727,0,16.5711066727,93.01,-5.61,93.1790330493,133.45
2021-04-13 18:30:00,105.3194400033,-1.29,105.327339958,14.7494400033,0,14.7494400033,90.57,-1.29,90.5791863509,133.48,14.7494400033,0.0,14.7494400033,14.7494400033,0,14.7494400033,0.0,0.0,0.0,133.69,109.3594400033,-6.54,109.5548206052,14.7494400033,0,14.7494400033,94.61,-6.54,94.8357722592,133.34
2021-04-13 19:00:00,104.4278844471,-2.43,104.4561532419,15.567884447099999,0,15.567884447099999,88.86,-2.43,88.8932196514,133.56,15.567884447099999,0.0,15.567884447099999,15.567884447099999,0,15.567884447099999,0.0,0.0,0.0,133.61,108.3578844471,-7.74,108.633966704,15.567884447099999,0,15.567884447099999,92.79,-7.74,93.1122532216,133.44
2021-04-13 19:30:00,104.4213288951,-2.7,104.4562297243,12.9013288951,0,12.9013288951,91.52,-2.7,91.5598186979,133.31,12.9013288951,0.0,12.9013288951,12.9013288951,0,12.9013288951,0.0,0.0,0.0,133.36,108.5113288951,-8.0,108.805829341,12.9013288951,0,12.9013288951,95.61,-8.0,95.9441092512,133.2
2021-04-13 20:00:00,110.5770886264,0.19,110.5772518608,5.1470886264,0,5.1470886264,105.43,0.19,105.4301712035,132.54,5.1470886264,0.0,5.1470886264,5.1470886264,0,5.1470886264,0.0,0.0,0.0,133.12,115.3270886264,-4.82,115.4277686306,5.1470886264,0,5.1470886264,110.18,-4.82,110.285378904,132.41
2021-04-13 20:30:00,110.4767777688,-0.86,110.4801250279,8.9867777688,0,8.9867777688,101.49,-0.86,101.4936436433,132.8,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,133.21,114.9767777688,-5.96,115.1311470719,8.9867777688,0,8.9867777688,105.99,-5.96,106.1574382698,132.63
2021-04-13 21:00:00,111.2396666605,-0.29,111.2400446725,6.1696666605,0,6.1696666605,105.07,-0.29,105.0704002086,131.85,6.1696666605,0.0,6.1696666605,6.1696666605,0,6.1696666605,0.0,0.0,0.0,132.41,115.9196666605,-5.29,116.0403085944,6.1696666605,0,6.1696666605,109.75,-5.29,109.8774162419,131.73
2021-04-13 21:30:00,105.0902222141,-2.98,105.1324650382,8.1002222141,0,8.1002222141,96.99,-2.98,97.0357691782,133.13,8.1002222141,0.0,8.1002222141,8.1002222141,0,8.1002222141,0.0,0.0,0.0,133.29,109.3302222141,-8.24,109.6402986561,8.1002222141,0,8.1002222141,101.23,-8.24,101.5648093584,132.99
2021-04-13 22:00:00,99.1293333241,-3.38,99.186940296,9.1993333241,0,9.1993333241,89.93,-3.38,89.9934958761,133.26,9.1993333241,0.0,9.1993333241,9.1993333241,0,9.1993333241,0.0,0.0,0.0,133.29,103.1093333241,-8.7,103.475719947,9.1993333241,0,9.1993333241,93.91,-8.7,94.3121312451,133.14
2021-04-13 22:30:00,96.31277777,-4.74,96.4293459574,7.74277777,0,7.74277777,88.57,-4.74,88.6967445851,134.18,7.74277777,0.0,7.74277777,7.74277777,0,7.74277777,0.0,0.0,0.0,134.18,100.21277777,-9.96,100.7065163154,7.74277777,0,7.74277777,92.47,-9.96,93.004852024,134.03
2021-04-13 23:00:00,88.9209999969,-18.74,90.8742639059,3.1209999969,0,3.1209999969,85.8,-18.74,87.8227054924,130.4,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,132.93,93.0409999969,-23.63,95.994815383,3.1209999969,0,3.1209999969,89.92,-23.63,92.9730245824,130.28
2021-04-13 23:30:00,82.8091111096,-20.57,85.3256923955,1.4791111096,0,1.4791111096,81.33,-20.57,83.8909637565,131.15,1.4791111096,0.0,1.4791111096,1.4791111096,0,1.4791111096,0.0,0.0,0.0,133.5,86.6791111096,-25.31,90.2987508372,1.4791111096,0,1.4791111096,85.2,-25.31,88.8798970521,131.02
2021-04-14 00:00:00,78.1921111096,-21.15,81.0020292324,1.5421111096,0,1.5421111096,76.65,-21.15,79.5144326522,131.76,1.5421111096,0.0,1.5421111096,1.5421111096,0,1.5421111096,0.0,0.0,0.0,134.05,81.8521111096,-25.97,85.8732146428,1.5421111096,0,1.5421111096,80.31,-25.97,84.4046029551,131.63
2021-04-14 00:30:00,77.8559999984,-20.04,80.3937705034,1.5559999984,0,1.5559999984,76.3,-20.04,78.8878419023,132.08,1.5559999984,0.0,1.5559999984,1.5559999984,0,1.5559999984,0.0,0.0,0.0,134.47,81.4959999984,-24.85,85.2004725089,1.5559999984,0,1.5559999984,79.94,-24.85,83.7133567598,131.93
2021-04-14 01:00:00,77.0726666652,-20.74,79.8144319461,1.5126666652,0,1.5126666652,75.56,-20.74,78.3547139616,132.49,1.5126666652,0.0,1.5126666652,1.5126666652,0,1.5126666652,0.0,0.0,0.0,134.81,80.6826666652,-25.61,84.6496591854,1.5126666652,0,1.5126666652,79.17,-25.61,83.2091401229,132.36
2021-04-14 01:30:00,86.180555554,-18.61,88.167002079,1.530555554,0,1.530555554,84.65,-18.61,86.6715328121,131.83,1.530555554,0.0,1.530555554,1.530555554,0,1.530555554,0.0,0.0,0.0,134.41,90.240555554,-23.28,93.1950442175,1.530555554,0,1.530555554,88.71,-23.28,91.7138075755,131.69
2021-04-14 02:00:00,89.0606666651,-17.68,90.79859441,1.5506666651,0,1.5506666651,87.51,-17.68,89.2781188198,131.37,1.5506666651,0.0,1.5506666651,1.5506666651,0,1.5506666651,0.0,0.0,0.0,134.05,93.2406666651,-22.28,95.8656368057,1.5506666651,0,1.5506666651,91.69,-22.28,94.3581183577,131.19
2021-04-14 02:30:00,89.7273333317,-17.61,91.4390859908,1.5873333317,0,1.5873333317,88.14,-17.61,89.8819876282,131.26,1.5873333317,0.0,1.5873333317,1.5873333317,0,1.5873333317,0.0,0.0,0.0,134.05,93.91733333170001,-22.2,96.5054687577,1.5873333317,0,1.5873333317,92.33,-22.2,94.9614074243,131.19
2021-04-14 03:00:00,87.1123333318,-17.99,88.9505408556,1.5823333318000001,0,1.5823333318000001,85.53,-17.99,87.4014931223,130.45,1.5823333318000001,0.0,1.5823333318000001,1.5823333318000001,0,1.5823333318000001,0.0,0.0,0.0,133.06,91.1723333318,-22.58,93.9268372999,1.5823333318000001,0,1.5823333318000001,89.59,-22.58,92.3916906437,130.31
2021-04-14 03:30:00,85.2176666651,-18.66,87.2367257057,1.5576666651000002,0,1.5576666651000002,83.66,-18.66,85.7157581778,130.45,1.5576666651000002,0.0,1.5576666651000002,1.5576666651000002,0,1.5576666651000002,0.0,0.0,0.0,132.92,89.2076666651,-23.27,92.1927366544,1.5576666651000002,0,1.5576666651000002,87.65,-23.27,90.6863572981,130.31
2021-04-14 04:00:00,83.7614444429,-18.99,85.8871333505,1.5414444429,0,1.5414444429,82.22,-18.99,84.3845276102,130.45,1.5414444429,0.0,1.5414444429,1.5414444429,0,1.5414444429,0.0,0.0,0.0,133.0,87.6814444429,-23.63,90.8097604864,1.5414444429,0,1.5414444429,86.14,-23.63,89.3223180398,130.39
2021-04-14 04:30:00,82.4361111096,-19.29,84.6629583399,1.5561111096,0,1.5561111096,80.88,-19.29,83.1485327592,130.57,1.5561111096,0.0,1.5561111096,1.5561111096,0,1.5561111096,0.0,0.0,0.0,133.0,86.2761111096,-23.96,89.5413253654,1.5561111096,0,1.5561111096,84.72,-23.96,88.0429440671,130.39
2021-04-14 05:00:00,80.8843333318,-19.3,83.1550682673,1.5243333317999999,0,1.5243333317999999,79.36,-19.3,81.6731265472,130.57,1.5243333317999999,0.0,1.5243333317999999,1.5243333317999999,0,1.5243333317999999,0.0,0.0,0.0,132.92,84.6943333318,-23.99,88.0264176172,1.5243333317999999,0,1.5243333317999999,83.17,-23.99,86.5607821129,130.39
2021-04-14 05:30:00,82.0554444427,-18.57,84.1304990042,1.7354444427,0,1.7354444427,80.32,-18.57,82.4387487775,129.91,1.7354444427,0.0,1.7354444427,1.7354444427,0,1.7354444427,0.0,0.0,0.0,132.44,85.9154444427,-23.17,88.9849003696,1.7354444427,0,1.7354444427,84.18,-23.17,87.3104879153,129.78
2021-04-14 06:00:00,84.3479999983,-19.91,86.665986429,1.7479999983,0,1.7479999983,82.6,-19.91,84.9656877804,129.91,1.7479999983,0.0,1.7479999983,1.7479999983,0,1.7479999983,0.0,0.0,0.0,132.33,88.3479999983,-24.56,91.698215379,1.7479999983,0,1.7479999983,86.6,-24.56,90.0152964779,129.78
2021-04-14 06:30:00,90.9624444419,-17.9,92.7069377061,2.5724444419,0,2.5724444419,88.39,-17.9,90.184267475,130.11,2.5724444419,0.0,2.5724444419,2.5724444419,0,2.5724444419,0.0,0.0,0.0,132.82,95.2324444419,-22.4,97.8313777598,2.5724444419,0,2.5724444419,92.66,-22.4,95.3290910478,130.0
2021-04-14 07:00:00,97.5848888848,-6.97,97.8334883292,4.1248888848,0,4.1248888848,93.46,-6.97,93.7195417189,132.36,4.1248888848,0.0,4.1248888848,4.1248888848,0,4.1248888848,0.0,0.0,0.0,133.29,101.8848888848,-12.54,102.6537002892,4.1248888848,0,4.1248888848,97.76,-12.54,98.560992284,132.25
2021-04-14 07:30:00,100.8514444372,-1.48,100.8623033896,7.2914444372,0,7.2914444372,93.56,-1.48,93.571705125,132.93,7.2914444372,0.0,7.2914444372,7.2914444372,0,7.2914444372,0.0,0.0,0.0,133.29,105.0214444372,-6.66,105.232406566,7.2914444372,0,7.2914444372,97.73,-6.66,97.9566664398,132.84
2021-04-14 08:00:00,105.2365555454,0.48,105.2376502164,10.1065555454,0,10.1065555454,95.13,0.48,95.1312109667,132.73,10.1065555454,0.0,10.1065555454,10.1065555454,0,10.1065555454,0.0,0.0,0.0,133.21,109.4665555454,-4.57,109.5619079926,10.1065555454,0,10.1065555454,99.36,-4.57,99.4650415975,132.6
2021-04-14 08:30:00,106.8764444316,2.51,106.9059141224,12.8664444316,0,12.8664444316,94.01,2.51,94.0435016362,132.19,12.8664444316,0.0,12.8664444316,12.8664444316,0,12.8664444316,0.0,0.0,0.0,132.87,111.0464444316,-2.42,111.0728104484,12.8664444316,0,12.8664444316,98.18,-2.42,98.2098202829,132.08
2021-04-14 09:00:00,107.3152222073,4.55,107.4116353912,14.9252222073,0,14.9252222073,92.39,4.55,92.5019707898,132.19,14.9252222073,0.0,14.9252222073,14.9252222073,0,14.9252222073,0.0,0.0,0.0,133.06,111.3852222073,-0.30000000000000004,111.3856262099,14.9252222073,0,14.9252222073,96.46,-0.30000000000000004,96.4604665135,132.08
2021-04-14 09:30:00,102.3023333148,4.52,102.402137681,18.5623333148,0,18.5623333148,83.74,4.52,83.8618983806,132.49,18.5623333148,0.0,18.5623333148,18.5623333148,0,18.5623333148,0.0,0.0,0.0,133.28,105.9023333148,-0.45,105.90328938,18.5623333148,0,18.5623333148,87.34,-0.45,87.341159255,132.36
2021-04-14 10:00:00,94.0755555334,3.45,94.138794601,22.1255555334,0,22.1255555334,71.95,3.45,72.0326662008,133.39,22.1255555334,0.0,22.1255555334,22.1255555334,0,22.1255555334,0.0,0.0,0.0,133.92,97.1855555334,-1.67,97.1999028001,22.1255555334,0,22.1255555334,75.06,-1.67,75.0785755059,133.25
2021-04-14 10:30:00,90.5069999774,2.95,90.5550636073,22.5669999774,0,22.5669999774,67.94,2.95,68.0040153226,133.82,22.5669999774,0.0,22.5669999774,22.5669999774,0,22.5669999774,0.0,0.0,0.0,134.28,93.4469999774,-2.25,93.4740835996,22.5669999774,0,22.5669999774,70.88,-2.25,70.9157027745,133.64
2021-04-14 11:00:00,86.3183333097,3.24,86.3791193829,23.6383333097,0,23.6383333097,62.68,3.24,62.763683767,133.62,23.6383333097,0.0,23.6383333097,23.6383333097,0,23.6383333097,0.0,0.0,0.0,134.08,89.0183333097,-1.9500000000000002,89.0396887081,23.6383333097,0,23.6383333097,65.38,-1.9500000000000002,65.4090735296,133.46
2021-04-14 11:30:00,81.9002221976,3.12,81.9596290622,24.6202221976,0,24.6202221976,57.28,3.12,57.3649091344,133.62,24.6202221976,0.0,24.6202221976,24.6202221976,0,24.6202221976,0.0,0.0,0.0,134.08,84.3302221976,-2.13,84.3571175177,24.6202221976,0,24.6202221976,59.71,-2.13,59.7479790453,133.54
2021-04-14 12:00:00,83.2184444215,2.62,83.2596774672,22.9384444215,0,22.9384444215,60.28,2.62,60.3369107595,133.62,22.9384444215,0.0,22.9384444215,22.9384444215,0,22.9384444215,0.0,0.0,0.0,133.95,85.8684444215,-2.62,85.9084055688,22.9384444215,0,22.9384444215,62.93,-2.62,62.9845163512,133.46
2021-04-14 12:30:00,88.6195555347,2.84,88.6650507425,20.8095555347,0,20.8095555347,67.81,2.84,67.8694459974,133.41,20.8095555347,0.0,20.8095555347,20.8095555347,0,20.8095555347,0.0,0.0,0.0,133.84,91.6095555347,-2.34,91.6394361903,20.8095555347,0,20.8095555347,70.8,-2.34,70.8386589371,133.25
2021-04-14 13:00:00,90.3615555376,2.46,90.3950348148,17.9715555376,0,17.9715555376,72.39,2.46,72.4317865305,133.51,17.9715555376,0.0,17.9715555376,17.9715555376,0,17.9715555376,0.0,0.0,0.0,133.92,93.5815555376,-2.71,93.6207863502,17.9715555376,0,17.9715555376,75.61,-2.71,75.6585500786,133.36
2021-04-14 13:30:00,92.4807777631,0.58,92.4825965016,14.640777763100001,0,14.640777763100001,77.84,0.58,77.8421608128,133.75,14.640777763100001,0.0,14.640777763100001,14.640777763100001,0,14.640777763100001,0.0,0.0,0.0,134.03,95.9407777631,-4.68,96.0548553577,14.640777763100001,0,14.640777763100001,81.3,-4.68,81.4345897024,133.61
2021-04-14 14:00:00,90.8394444316,-0.67,90.841915241,12.7994444316,0,12.7994444316,78.04,-0.67,78.0428760362,133.97,12.7994444316,0.0,12.7994444316,12.7994444316,0,12.7994444316,0.0,0.0,0.0,134.17,94.2994444316,-5.98,94.4888650589,12.7994444316,0,12.7994444316,81.5,-5.98,81.7190944639,133.86
2021-04-14 14:30:00,91.8955555417,-0.03,91.8955604385,13.8755555417,0,13.8755555417,78.02,-0.03,78.0200057678,133.88,13.8755555417,0.0,13.8755555417,13.8755555417,0,13.8755555417,0.0,0.0,0.0,134.17,95.3855555417,-5.31,95.5332418899,13.8755555417,0,13.8755555417,81.51,-5.31,81.6827778666,133.73
2021-04-14 15:00:00,90.5397777644,-0.68,90.5423313021,13.3897777644,0,13.3897777644,77.15,-0.68,77.1529967014,134.11,13.3897777644,0.0,13.3897777644,13.3897777644,0,13.3897777644,0.0,0.0,0.0,134.3,93.9497777644,-6.0,94.1411745305,13.3897777644,0,13.3897777644,80.56,-6.0,80.7831269511,133.99
2021-04-14 15:30:00,91.8144444302,-0.81,91.8180173279,14.2344444302,0,14.2344444302,77.58,-0.81,77.5842284231,134.19,14.2344444302,0.0,14.2344444302,14.2344444302,0,14.2344444302,0.0,0.0,0.0,134.3,95.2744444302,-6.14,95.4720868185,14.2344444302,0,14.2344444302,81.04,-6.14,81.2722658722,134.08
2021-04-14 16:00:00,94.1153333227,-1.25,94.123633942,10.6353333227,0,10.6353333227,83.48,-1.25,83.4893580045,134.19,10.6353333227,0.0,10.6353333227,10.6353333227,0,10.6353333227,0.0,0.0,0.0,134.3,97.8753333227,-6.57,98.0955950745,10.6353333227,0,10.6353333227,87.24,-6.57,87.4870418976,134.08
2021-04-14 16:30:00,99.0578888807,-1.01,99.0630377563,8.1978888807,0,8.1978888807,90.86,-1.01,90.8656134079,134.04,8.1978888807,0.0,8.1978888807,8.1978888807,0,8.1978888807,0.0,0.0,0.0,134.3,103.1278888807,-6.26,103.3177093483,8.1978888807,0,8.1978888807,94.93,-6.26,95.1361787124,133.86
2021-04-14 17:00:00,100.0281111002,-0.81,100.0313906245,10.9281111002,0,10.9281111002,89.1,-0.81,89.1036817421,134.5,10.9281111002,0.0,10.9281111002,10.9281111002,0,10.9281111002,0.0,0.0,0.0,134.79,104.0281111002,-6.1,104.2068035162,10.9281111002,0,10.9281111002,93.1,-6.1,93.2996248653,134.38
2021-04-14 17:30:00,107.188555545,0.26,107.1888708767,10.538555545,0,10.538555545,96.65,0.26,96.6503497148,133.95,10.538555545,0.0,10.538555545,10.538555545,0,10.538555545,0.0,0.0,0.0,134.44,111.588555545,-4.88,111.695210858,10.538555545,0,10.538555545,101.05,-4.88,101.1677661115,133.83
2021-04-14 18:00:00,111.8242222137,0.62,111.8259409694,8.5142222137,0,8.5142222137,103.31,0.62,103.3118604033,133.16,8.5142222137,0.0,8.5142222137,8.5142222137,0,8.5142222137,0.0,0.0,0.0,133.77,116.4742222137,-4.43,116.5584374479,8.5142222137,0,8.5142222137,107.96,-4.43,108.0508514543,133.05
2021-04-14 18:30:00,112.7262222134,0.02,112.7262239876,8.8462222134,0,8.8462222134,103.88,0.02,103.8800019253,133.23,8.8462222134,0.0,8.8462222134,8.8462222134,0,8.8462222134,0.0,0.0,0.0,133.77,117.4162222134,-4.98,117.521783678,8.8462222134,0,8.8462222134,108.57,-4.98,108.6841538588,133.05
2021-04-14 19:00:00,114.3728888781,0.66,114.3747931597,10.7528888781,0,10.7528888781,103.62,0.66,103.6221018895,133.01,10.7528888781,0.0,10.7528888781,10.7528888781,0,10.7528888781,0.0,0.0,0.0,133.63,119.0328888781,-4.37,119.1130787725,10.7528888781,0,10.7528888781,108.28,-4.37,108.3681470728,132.9
2021-04-14 19:30:00,113.4458888806,-0.01,113.4458893214,8.2758888806,0,8.2758888806,105.17,-0.01,105.1700004754,132.9,8.2758888806,0.0,8.2758888806,8.2758888806,0,8.2758888806,0.0,0.0,0.0,133.48,118.2158888806,-5.06,118.3241310293,8.2758888806,0,8.2758888806,109.94,-5.06,110.056381914,132.77
2021-04-14 20:00:00,111.3481111036,-0.86,111.3514321701,7.5081111036,0,7.5081111036,103.84,-0.86,103.843561187,133.01,7.5081111036,0.0,7.5081111036,7.5081111036,0,7.5081111036,0.0,0.0,0.0,133.48,116.0081111036,-5.98,116.1621377292,7.5081111036,0,7.5081111036,108.5,-5.98,108.6646695113,132.9
2021-04-14 20:30:00,110.5369999915,-1.29,110.544527079,8.5169999915,0,8.5169999915,102.02,-1.29,102.0281554278,133.17,8.5169999915,0.0,8.5169999915,8.5169999915,0,8.5169999915,0.0,0.0,0.0,133.57,115.1469999915,-6.43,115.3263911992,8.5169999915,0,8.5169999915,106.63,-6.43,106.823694937,133.01
2021-04-14 21:00:00,109.4771111026,-1.53,109.4878018565,8.5371111026,0,8.5371111026,100.94,-1.53,100.9515948363,133.3,8.5371111026,0.0,8.5371111026,8.5371111026,0,8.5371111026,0.0,0.0,0.0,133.67,114.0371111026,-6.7,114.2337634354,8.5371111026,0,8.5371111026,105.5,-6.7,105.7125347345,133.13
2021-04-14 21:30:00,105.2572222137,-2.11,105.2783687571,8.4772222137,0,8.4772222137,96.78,-2.11,96.802998404,133.4,8.4772222137,0.0,8.4772222137,8.4772222137,0,8.4772222137,0.0,0.0,0.0,133.67,109.5872222137,-7.34,109.8327586493,8.4772222137,0,8.4772222137,101.11,-7.34,101.3760706479,133.26
2021-04-14 22:00:00,99.5054444386,-3.14,99.5549751289,5.8554444386,0,5.8554444386,93.65,-3.14,93.702625897,132.55,5.8554444386,0.0,5.8554444386,5.8554444386,0,5.8554444386,0.0,0.0,0.0,132.7,103.7254444386,-8.4,104.065017292,5.8554444386,0,5.8554444386,97.87,-8.4,98.2298167564,132.41
2021-04-14 22:30:00,96.2725555539,-4.51,96.3781357616,1.6525555539,0,1.6525555539,94.62,-4.51,94.7274221121,132.66,1.6525555539,0.0,1.6525555539,1.6525555539,0,1.6525555539,0.0,0.0,0.0,132.7,100.5525555539,-9.83,101.031902528,1.6525555539,0,1.6525555539,98.9,-9.83,99.3873176014,132.56
2021-04-14 23:00:00,88.3818888874,-6.46,88.617661238,1.5318888874,0,1.5318888874,86.85,-6.46,87.0899196233,133.76,1.5318888874,0.0,1.5318888874,1.5318888874,0,1.5318888874,0.0,0.0,0.0,133.49,92.2518888874,-12.01,93.0303773145,1.5318888874,0,1.5318888874,90.72,-12.01,91.5115211326,133.65
2021-04-14 23:30:00,83.4099999985,-6.53,83.6652197735,1.5499999984000001,0,1.5499999984000001,81.86,-6.53,82.1200371408,133.76,1.5499999984000001,0.0,1.5499999984000001,1.5499999984000001,0,1.5499999984000001,0.0,0.0,0.0,133.39,87.0899999985,-12.1,87.9265494588,1.5499999984000001,0,1.5499999984000001,85.54,-12.1,86.3915597729,133.65
2021-04-15 00:00:00,79.0087777762,-7.21,79.3370724547,1.5987777762,0,1.5987777762,77.41,-7.21,77.7450461444,133.62,1.5987777762,0.0,1.5987777762,1.5987777762,0,1.5987777762,0.0,0.0,0.0,133.13,82.4787777762,-12.83,83.4706995505,1.5987777762,0,1.5987777762,80.88,-12.83,81.8912895246,133.52
2021-04-15 00:30:00,78.8251111095,-7.34,79.1661148562,1.6051111095000001,0,1.6051111095000001,77.22,-7.34,77.5680604373,133.84,1.6051111095000001,0.0,1.6051111095000001,1.6051111095000001,0,1.6051111095000001,0.0,0.0,0.0,133.34,82.2851111095,-12.99,83.3041392147,1.6051111095000001,0,1.6051111095000001,80.68,-12.99,81.7190461276,133.73
2021-04-15 01:00:00,78.0479999984,-7.58,78.4152198476,1.6479999984,0,1.6479999984,76.4,-7.58,76.7751027352,133.97,1.6479999984,0.0,1.6479999984,1.6479999984,0,1.6479999984,0.0,0.0,0.0,133.45,81.4879999984,-13.25,82.5582015534,1.6479999984,0,1.6479999984,79.84,-13.25,80.9319967627,133.87
2021-04-15 01:30:00,86.3253333317,-5.99,86.5329028452,1.6553333317,0,1.6553333317,84.67,-5.99,84.8816175623,133.25,1.6553333317,0.0,1.6553333317,1.6553333317,0,1.6553333317,0.0,0.0,0.0,132.98,90.1753333317,-11.48,90.903141538,1.6553333317,0,1.6553333317,88.52,-11.48,89.2613062867,133.15
2021-04-15 02:00:00,89.0456666651,-5.09,89.1910245026,1.5956666651,0,1.5956666651,87.45,-5.09,87.5980056851,133.25,1.5956666651,0.0,1.5956666651,1.5956666651,0,1.5956666651,0.0,0.0,0.0,133.19,92.9756666651,-10.54,93.5711824859,1.5956666651,0,1.5956666651,91.38,-10.54,91.9858467374,133.15
2021-04-15 02:30:00,89.2711111095,-5.46,89.4379275181,1.6111111095,0,1.6111111095,87.66,-5.46,87.8298764658,133.5,1.6111111095,0.0,1.6111111095,1.6111111095,0,1.6111111095,0.0,0.0,0.0,133.29,93.2211111095,-10.94,93.8608499668,1.6111111095,0,1.6111111095,91.61,-10.94,92.2609110079,133.35
2021-04-15 03:00:00,86.9282222206,-5.72,87.1162109968,1.6282222206,0,1.6282222206,85.3,-5.72,85.491569175,133.76,1.6282222206,0.0,1.6282222206,1.6282222206,0,1.6282222206,0.0,0.0,0.0,133.52,90.7682222206,-11.25,91.4627392171,1.6282222206,0,1.6282222206,89.14,-11.25,89.8471040157,133.6
2021-04-15 03:30:00,84.8235555539,-6.49,85.071473931,1.6835555539,0,1.6835555539,83.14,-6.49,83.3929235607,134.19,1.6835555539,0.0,1.6835555539,1.6835555539,0,1.6835555539,0.0,0.0,0.0,133.81,88.5535555539,-12.09,89.3750541328,1.6835555539,0,1.6835555539,86.87,-12.09,87.707268798,134.05
2021-04-15 04:00:00,83.2427777762,-6.84,83.5233239993,1.6227777762,0,1.6227777762,81.62,-6.84,81.9061047786,134.33,1.6227777762,0.0,1.6227777762,1.6227777762,0,1.6227777762,0.0,0.0,0.0,133.97,86.9127777762,-12.49,87.8056435588,1.6227777762,0,1.6227777762,85.29,-12.49,86.1996763335,134.27
2021-04-15 04:30:00,81.829666665,-7.03,82.1310857502,1.659666665,0,1.659666665,80.17,-7.03,80.4776354026,134.33,1.659666665,0.0,1.659666665,1.659666665,0,1.659666665,0.0,0.0,0.0,133.97,85.419666665,-12.7,86.3586096065,1.659666665,0,1.659666665,83.76,-12.7,84.7173394294,134.27
2021-04-15 05:00:00,80.3866666651,-7.38,80.7247209814,1.5566666651,0,1.5566666651,78.83,-7.38,79.1747011362,134.49,1.5566666651,0.0,1.5566666651,1.5566666651,0,1.5566666651,0.0,0.0,0.0,133.97,83.9166666651,-13.07,84.9283924502,1.5566666651,0,1.5566666651,82.36,-13.07,83.3906139802,134.27
2021-04-15 05:30:00,81.4934444429,-6.74,81.7716887875,1.5534444429,0,1.5534444429,79.94,-6.74,80.2236324284,133.84,1.5534444429,0.0,1.5534444429,1.5534444429,0,1.5534444429,0.0,0.0,0.0,133.4,85.0934444429,-12.35,85.984980009,1.5534444429,0,1.5534444429,83.54,-12.35,84.4479372158,133.72
2021-04-15 06:00:00,84.2142222207,-6.03,84.4298295879,1.5042222207,0,1.5042222207,82.71,-6.03,82.929518267,133.84,1.5042222207,0.0,1.5042222207,1.5042222207,0,1.5042222207,0.0,0.0,0.0,133.56,87.9642222207,-11.59,88.7244751514,1.5042222207,0,1.5042222207,86.46,-11.59,87.2333634569,133.72
2021-04-15 06:30:00,91.2125555535,-4.85,91.3414078641,2.0725555535,0,2.0725555535,89.14,-4.85,89.2718438255,133.84,2.0725555535,0.0,2.0725555535,2.0725555535,0,2.0725555535,0.0,0.0,0.0,133.94,95.2225555535,-10.24,95.7715651231,2.0725555535,0,2.0725555535,93.15,-10.24,93.7111524846,133.72
2021-04-15 07:00:00,91.3295103457,-15.62,92.6556196892,4.8795103457,0,4.8795103457,86.45,-15.62,87.8497973817,131.28,4.8795103457,0.0,4.8795103457,4.8795103457,0,4.8795103457,0.0,0.0,0.0,134.16,95.4695103457,-20.12,97.5666018966,4.8795103457,0,4.8795103457,90.59,-20.12,92.7974272273,131.15
2021-04-15 07:30:00,89.0465509519,-15.64,90.4096114162,11.4965509519,0,11.4965509519,77.55,-15.64,79.1113904567,131.28,11.4965509519,0.0,11.4965509519,11.4965509519,0,11.4965509519,0.0,0.0,0.0,134.08,92.7865509519,-20.17,94.9535304112,11.4965509519,0,11.4965509519,81.29,-20.17,83.7549580622,131.15
2021-04-15 08:00:00,100.3915537148,-5.87,100.5630198297,10.2215537148,0,10.2215537148,90.17,-5.87,90.3608643164,131.08,10.2215537148,0.0,10.2215537148,10.2215537148,0,10.2215537148,0.0,0.0,0.0,133.49,104.7015537148,-10.83,105.260174094,10.2215537148,0,10.2215537148,94.48,-10.83,95.0986819046,130.94
2021-04-15 08:30:00,106.1049110997,3.43,106.1603365644,11.4049110997,0,11.4049110997,94.7,3.43,94.7620963255,132.93,11.4049110997,0.0,11.4049110997,11.4049110997,0,11.4049110997,0.0,0.0,0.0,133.72,110.3349110997,-1.53,110.3455187462,11.4049110997,0,11.4049110997,98.93,-1.53,98.9418303853,132.78
2021-04-15 09:00:00,104.2516666526,4.69,104.3571085257,14.1016666526,0,14.1016666526,90.15,4.69,90.2719147908,133.25,14.1016666526,0.0,14.1016666526,14.1016666526,0,14.1016666526,0.0,0.0,0.0,134.13,108.2516666526,-0.24,108.251932699,14.1016666526,0,14.1016666526,94.15,-0.24,94.1503058944,133.07
2021-04-15 09:30:00,102.2537777599,6.01,102.4302453681,17.8937777599,0,17.8937777599,84.36,6.01,84.5738121406,133.36,17.8937777599,0.0,17.8937777599,17.8937777599,0,17.8937777599,0.0,0.0,0.0,134.32,105.9437777599,1.07,105.9491809597,17.8937777599,0,17.8937777599,88.05,1.07,88.0565011796,133.25
2021-04-15 10:00:00,96.2741110905,5.51,96.43165749,20.5741110905,0,20.5741110905,75.7,5.51,75.9002641629,133.67,20.5741110905,0.0,20.5741110905,20.5741110905,0,20.5741110905,0.0,0.0,0.0,134.48,99.5541110905,0.48,99.5552682435,20.5741110905,0,20.5741110905,78.98,0.48,78.9814585836,133.51
2021-04-15 10:30:00,90.9883333118,4.96,91.1234239856,21.5783333118,0,21.5783333118,69.41,4.96,69.586993756,133.67,21.5783333118,0.0,21.5783333118,21.5783333118,0,21.5783333118,0.0,0.0,0.0,134.36,93.9983333118,-0.1,93.9983865042,21.5783333118,0,21.5783333118,72.42,-0.1,72.4200690417,133.51
2021-04-15 11:00:00,88.8955555327,5.21,89.0480987639,22.8955555327,0,22.8955555327,66.0,5.21,66.2053177622,133.57,22.8955555327,0.0,22.8955555327,22.8955555327,0,22.8955555327,0.0,0.0,0.0,134.25,91.7055555327,0.11,91.7056215046,22.8955555327,0,22.8955555327,68.81,0.11,68.8100879232,133.43
2021-04-15 11:30:00,85.4709999768,4.92,85.6124887912,23.2309999768,0,23.2309999768,62.24,4.92,62.4341573179,133.67,23.2309999768,0.0,23.2309999768,23.2309999768,0,23.2309999768,0.0,0.0,0.0,134.25,88.0809999768,-0.2,88.0812270402,23.2309999768,0,23.2309999768,64.85,-0.2,64.8503084033,133.56
2021-04-15 12:00:00,81.6106666428,4.18,81.7176438102,23.8406666428,0,23.8406666428,57.77,4.18,57.9210264067,133.81,23.8406666428,0.0,23.8406666428,23.8406666428,0,23.8406666428,0.0,0.0,0.0,134.25,84.0206666428,-1.02,84.0268577486,23.8406666428,0,23.8406666428,60.18,-1.02,60.1886434471,133.66
2021-04-15 12:30:00,80.3299999753,3.83,80.4212521417,24.6999999753,0,24.6999999753,55.63,3.83,55.7616875641,133.7,24.6999999753,0.0,24.6999999753,24.6999999753,0,24.6999999753,0.0,0.0,0.0,134.13,82.6299999753,-1.38,82.6415228316,24.6999999753,0,24.6999999753,57.93,-1.38,57.946434748,133.51
2021-04-15 13:00:00,79.6445555298,3.8200000000000003,79.7361124306,25.7245555298,0,25.7245555298,53.92,3.8200000000000003,54.055145916,133.96,25.7245555298,0.0,25.7245555298,25.7245555298,0,25.7245555298,0.0,0.0,0.0,134.4,81.8745555298,-1.44,81.8872178255,25.7245555298,0,25.7245555298,56.15,-1.44,56.1684617913,133.84
2021-04-15 13:30:00,76.1355555285,2.44,76.1746441779,27.0455555285,0,27.0455555285,49.09,2.44,49.1506022344,134.53,27.0455555285,0.0,27.0455555285,27.0455555285,0,27.0455555285,0.0,0.0,0.0,134.76,78.1255555285,-2.95,78.181231294,27.0455555285,0,27.0455555285,51.08,-2.95,51.1651140915,134.37
2021-04-15 14:00:00,73.9757777508,0.46,73.9772079349,26.9557777508,0,26.9557777508,47.02,0.46,47.0222500525,134.38,26.9557777508,0.0,26.9557777508,26.9557777508,0,26.9557777508,0.0,0.0,0.0,134.88,75.9157777508,-4.91,76.074393928,26.9557777508,0,26.9557777508,48.96,-4.91,49.205586065,134.3
2021-04-15 14:30:00,72.0275555281,-10.64,72.8091914208,27.4275555281,0,27.4275555281,44.6,-10.64,45.8516041159,132.0,27.4275555281,0.0,27.4275555281,27.4275555281,0,27.4275555281,0.0,0.0,0.0,135.03,74.0075555281,-15.15,75.542311159,27.4275555281,0,27.4275555281,46.58,-15.15,48.9818221384,131.84
2021-04-15 15:00:00,69.347333306,-10.89,70.1971846776,27.307333306,0,27.307333306,42.04,-10.89,43.427568433,132.0,27.307333306,0.0,27.307333306,27.307333306,0,27.307333306,0.0,0.0,0.0,135.03,71.197333306,-15.44,72.8522742946,27.307333306,0,27.307333306,43.89,-15.44,46.5266128146,131.84
2021-04-15 15:30:00,71.5344444182,-11.74,72.4914087201,26.2344444182,0,26.2344444182,45.3,-11.74,46.7965554288,132.21,26.2344444182,0.0,26.2344444182,26.2344444182,0,26.2344444182,0.0,0.0,0.0,135.17,73.5844444182,-16.31,75.3703294429,26.2344444182,0,26.2344444182,47.35,-16.31,50.0803214846,132.0
2021-04-15 16:00:00,73.2104444194,-12.56,74.2800294297,25.0704444194,0,25.0704444194,48.14,-12.56,49.7515145498,132.21,25.0704444194,0.0,25.0704444194,25.0704444194,0,25.0704444194,0.0,0.0,0.0,135.17,75.4004444194,-17.16,77.3284722378,25.0704444194,0,25.0704444194,50.33,-17.16,53.1749424071,132.08
2021-04-15 16:30:00,80.661555533,-12.68,81.6521214728,22.561555533,0,22.561555533,58.1,-12.68,59.4675743578,132.21,22.561555533,0.0,22.561555533,22.561555533,0,22.561555533,0.0,0.0,0.0,135.17,83.381555533,-17.21,85.139109128,22.561555533,0,22.561555533,60.82,-17.21,63.2080414188,131.99
2021-04-15 17:00:00,87.2856666457,-12.91,88.2352293689,20.9956666457,0,20.9956666457,66.29,-12.91,67.5354144135,132.04,20.9956666457,0.0,20.9956666457,20.9956666457,0,20.9956666457,0.0,0.0,0.0,135.04,90.3756666457,-17.4,92.0354340548,20.9956666457,0,20.9956666457,69.38,-17.4,71.5286264373,131.86
2021-04-15 17:30:00,95.9096666493,-12.55,96.7272797962,17.3596666493,0,17.3596666493,78.55,-12.55,79.5462444117,131.56,17.3596666493,0.0,17.3596666493,17.3596666493,0,17.3596666493,0.0,0.0,0.0,134.69,99.6496666493,-16.91,101.0742507433,17.3596666493,0,17.3596666493,82.29,-16.91,84.0094768464,131.4
2021-04-15 18:00:00,103.4682222089,-11.6,104.116439658,13.3682222089,0,13.3682222089,90.1,-11.6,90.8436569057,130.72,13.3682222089,0.0,13.3682222089,13.3682222089,0,13.3682222089,0.0,0.0,0.0,134.04,107.7282222089,-15.82,108.883617961,13.3682222089,0,13.3682222089,94.36,-15.82,95.6769669252,130.55
2021-04-15 18:30:00,105.3049999865,-11.99,105.9853910789,13.5249999865,0,13.5249999865,91.78,-11.99,92.5598644122,130.53,13.5249999865,0.0,13.5249999865,13.5249999865,0,13.5249999865,0.0,0.0,0.0,133.87,109.6449999865,-16.2,110.8353103575,13.5249999865,0,13.5249999865,96.12,-16.2,97.4756092569,130.37
2021-04-15 19:00:00,108.7624444346,-11.62,109.3814139577,9.8924444346,0,9.8924444346,98.87,-11.62,99.5504962318,130.35,9.8924444346,0.0,9.8924444346,9.8924444346,0,9.8924444346,0.0,0.0,0.0,133.73,113.4524444346,-15.76,114.5418471484,9.8924444346,0,9.8924444346,103.56,-15.76,104.7523326709,130.17
2021-04-15 19:30:00,108.4972222146,-12.49,109.2137689501,7.6572222146,0,7.6572222146,100.84,-12.49,101.6105589986,130.17,7.6572222146,0.0,7.6572222146,7.6572222146,0,7.6572222146,0.0,0.0,0.0,133.58,113.2672222146,-16.66,114.4858909569,7.6572222146,0,7.6572222146,105.61,-16.66,106.9159843054,130.03
2021-04-15 20:00:00,109.0624444357,-13.36,109.8776883006,8.7724444357,0,8.7724444357,100.29,-13.36,101.1759541591,130.17,8.7724444357,0.0,8.7724444357,8.7724444357,0,8.7724444357,0.0,0.0,0.0,133.4,113.7924444357,-17.56,115.1393677707,8.7724444357,0,8.7724444357,105.02,-17.56,106.4779507692,129.96
2021-04-15 20:30:00,108.6133333246,-13.66,109.4689534794,8.7233333246,0,8.7233333246,99.89,-13.66,100.8196791306,130.39,8.7233333246,0.0,8.7233333246,8.7233333246,0,8.7233333246,0.0,0.0,0.0,133.64,113.3533333246,-17.9,114.7579547387,8.7233333246,0,8.7233333246,104.63,-17.9,106.1501149316,130.23
2021-04-15 21:00:00,107.5844444359,-14.55,108.5638760573,8.5344444359,0,8.5344444359,99.05,-14.55,100.1129611988,130.66,8.5344444359,0.0,8.5344444359,8.5344444359,0,8.5344444359,0.0,0.0,0.0,133.82,112.2744444359,-18.84,113.8441762823,8.5344444359,0,8.5344444359,103.74,-18.84,105.4368683146,130.49
2021-04-15 21:30:00,106.6455555495,-15.67,107.7906462476,6.0255555495,0,6.0255555495,100.62,-15.67,101.8328694479,131.06,6.0255555495,0.0,6.0255555495,6.0255555495,0,6.0255555495,0.0,0.0,0.0,134.15,111.4455555495,-20.02,113.2294672413,6.0255555495,0,6.0255555495,105.42,-20.02,107.3041322597,130.91
2021-04-15 22:00:00,103.7303333305,-16.11,104.9738736679,2.8503333305,0,2.8503333305,100.88,-16.11,102.1582424477,130.78,2.8503333305,0.0,2.8503333305,2.8503333305,0,2.8503333305,0.0,0.0,0.0,133.84,108.5103333305,-20.49,110.4279518034,2.8503333305,0,2.8503333305,105.66,-20.49,107.6284149284,130.65
2021-04-15 22:30:00,97.0412222189,-17.42,98.5923689224,3.3412222189,0,3.3412222189,93.7,-17.42,95.3055423362,130.55,3.3412222189,0.0,3.3412222189,3.3412222189,0,3.3412222189,0.0,0.0,0.0,133.39,101.4412222189,-21.91,103.7803915259,3.3412222189,0,3.3412222189,98.1,-21.91,100.5169542913,130.41
2021-04-15 23:00:00,86.7621111059,-21.12,89.2956791986,5.2421111059,0,5.2421111059,81.52,-21.12,84.2114291531,131.36,5.2421111059,0.0,5.2421111059,5.2421111059,0,5.2421111059,0.0,0.0,0.0,133.7,90.6021111059,-25.91,94.2341267102,5.2421111059,0,5.2421111059,85.36,-25.91,89.205704414,131.22
2021-04-15 23:30:00,84.2993333305,-21.36,86.963367,2.7993333305,0,2.7993333305,81.5,-21.36,84.2525940253,131.59,2.7993333305,0.0,2.7993333305,2.7993333305,0,2.7993333305,0.0,0.0,0.0,133.89,88.1693333305,-26.15,91.9655035323,2.7993333305,0,2.7993333305,85.37,-26.15,89.2852697818,131.45
