Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-16 00:00:00,78.8722222205,-20.58,81.5129672997,1.7322222205000002,0,1.7322222205000002,77.14,-20.58,79.8380610987,131.24,1.7322222205000002,0.0,1.7322222205000002,1.7322222205000002,0,1.7322222205000002,0.0,0.0,0.0,133.57,82.5222222205,-25.35,86.3280931112,1.7322222205000002,0,1.7322222205000002,80.79,-25.35,84.6737657129,131.13
2021-04-16 00:30:00,78.489555554,-20.36,81.0872365484,1.5795555540000001,0,1.5795555540000001,76.91,-20.36,79.5592716156,130.41,1.5795555540000001,0.0,1.5795555540000001,1.5795555540000001,0,1.5795555540000001,0.0,0.0,0.0,132.71,82.139555554,-25.09,85.8860564155,1.5795555540000001,0,1.5795555540000001,80.56,-25.09,84.3766656132,130.26
2021-04-16 01:00:00,77.7243333318,-20.52,80.3874517065,1.5643333318,0,1.5643333318,76.16,-20.52,78.8759532431,130.55,1.5643333318,0.0,1.5643333318,1.5643333318,0,1.5643333318,0.0,0.0,0.0,132.85,81.3443333318,-25.26,85.1761009039,1.5643333318,0,1.5643333318,79.78,-25.26,83.6834272721,130.41
2021-04-16 01:30:00,86.204555554,-20.72,88.6597078625,1.574555554,0,1.574555554,84.63,-20.72,87.1295317329,129.84,1.574555554,0.0,1.574555554,1.574555554,0,1.574555554,0.0,0.0,0.0,132.19,90.264555554,-25.38,93.7647822445,1.574555554,0,1.574555554,88.69,-25.38,92.2499891599,129.74
2021-04-16 02:00:00,89.1228888873,-14.46,90.288321081,1.5728888873,0,1.5728888873,87.55,-14.46,88.7360924314,131.1,1.5728888873,0.0,1.5728888873,1.5728888873,0,1.5728888873,0.0,0.0,0.0,131.82,93.1728888873,-20.13,95.3226317493,1.5728888873,0,1.5728888873,91.6,-20.13,93.7858032967,130.98
2021-04-16 02:30:00,90.7253333318,-9.52,91.2234427555,1.5653333318,0,1.5653333318,89.16,-9.52,89.6668054522,132.25,1.5653333318,0.0,1.5653333318,1.5653333318,0,1.5653333318,0.0,0.0,0.0,131.59,94.2753333318,-15.02,95.4643329983,1.5653333318,0,1.5653333318,92.71,-15.02,93.918818668,132.1
2021-04-16 03:00:00,87.5604444429,-10.04,88.1341762941,1.5504444429,0,1.5504444429,86.01,-10.04,86.5940049888,132.39,1.5504444429,0.0,1.5504444429,1.5504444429,0,1.5504444429,0.0,0.0,0.0,131.72,91.4004444429,-15.64,92.7289105099,1.5504444429,0,1.5504444429,89.85,-15.64,91.2010531737,132.28
2021-04-16 03:30:00,85.7987777763,-10.62,86.4535405169,1.4587777763,0,1.4587777763,84.34,-10.62,85.0059997883,132.57,1.4587777763,0.0,1.4587777763,1.4587777763,0,1.4587777763,0.0,0.0,0.0,131.72,89.5487777763,-16.27,91.0148147349,1.4587777763,0,1.4587777763,88.09,-16.27,89.5799140433,132.46
2021-04-16 04:00:00,84.3493333318,-11.25,85.0962545211,1.4993333318,0,1.4993333318,82.85,-11.25,83.6103163491,132.74,1.4993333318,0.0,1.4993333318,1.4993333318,0,1.4993333318,0.0,0.0,0.0,131.86,88.0193333318,-16.96,89.6384105179,1.4993333318,0,1.4993333318,86.52,-16.96,88.1666149968,132.58
2021-04-16 04:30:00,82.5297777763,-11.2,83.2862787007,1.4897777763,0,1.4897777763,81.04,-11.2,81.8102780829,133.15,1.4897777763,0.0,1.4897777763,1.4897777763,0,1.4897777763,0.0,0.0,0.0,132.26,86.1397777763,-16.95,87.791593079,1.4897777763,0,1.4897777763,84.65,-16.95,86.3303249154,133.01
2021-04-16 05:00:00,81.597555554,-11.39,82.3886713838,1.507555554,0,1.507555554,80.09,-11.39,80.8958602155,133.4,1.507555554,0.0,1.507555554,1.507555554,0,1.507555554,0.0,0.0,0.0,132.47,85.147555554,-17.17,86.861470842,1.507555554,0,1.507555554,83.64,-17.17,85.3841817903,133.29
2021-04-16 05:30:00,83.0255555541,-10.48,83.6843669694,1.4655555541,0,1.4655555541,81.56,-10.48,82.2305539322,133.19,1.4655555541,0.0,1.4655555541,1.4655555541,0,1.4655555541,0.0,0.0,0.0,132.47,86.6455555541,-16.2,88.1469925595,1.4655555541,0,1.4655555541,85.18,-16.2,86.7068186477,133.11
2021-04-16 06:00:00,85.1058888875,-14.69,86.3643932609,1.4158888875,0,1.4158888875,83.69,-14.69,84.9694780495,132.77,1.4158888875,0.0,1.4158888875,1.4158888875,0,1.4158888875,0.0,0.0,0.0,133.82,88.9458888875,-19.83,91.1295783485,1.4158888875,0,1.4158888875,87.53,-19.83,89.748146499,132.66
2021-04-16 06:30:00,91.6255555541,-16.41,93.083460027,1.4455555541,0,1.4455555541,90.18,-16.41,91.6608995156,130.37,1.4455555541,0.0,1.4455555541,1.4455555541,0,1.4455555541,0.0,0.0,0.0,133.19,95.8955555541,-20.88,98.1424066091,1.4455555541,0,1.4455555541,94.45,-20.88,96.7304341973,130.23
2021-04-16 07:00:00,95.2723333254,-16.25,96.6482281124,7.9223333254,0,7.9223333254,87.35,-16.25,88.8486634677,130.45,7.9223333254,0.0,7.9223333254,7.9223333254,0,7.9223333254,0.0,0.0,0.0,133.31,99.4123333254,-20.72,101.5486603417,7.9223333254,0,7.9223333254,91.49,-20.72,93.8069213864,130.33
2021-04-16 07:30:00,101.3717777692,-8.79,101.7521568719,8.5717777692,0,8.5717777692,92.8,-8.79,93.215364077,130.72,8.5717777692,0.0,8.5717777692,8.5717777692,0,8.5717777692,0.0,0.0,0.0,133.18,105.7017777692,-14.05,106.63146029,8.5717777692,0,8.5717777692,97.13,-14.05,98.140916034,130.57
2021-04-16 08:00:00,105.1092222095,0.30000000000000004,105.1096503347,12.6992222095,0,12.6992222095,92.41,0.30000000000000004,92.410486959,132.75,12.6992222095,0.0,12.6992222095,12.6992222095,0,12.6992222095,0.0,0.0,0.0,133.18,109.1892222095,-4.8100000000000005,109.2951158411,12.6992222095,0,12.6992222095,96.49,-4.8100000000000005,96.6098142012,132.59
2021-04-16 08:30:00,103.5913333171,-0.66,103.5934357883,16.2013333171,0,16.2013333171,87.39,-0.66,87.3924922405,133.41,16.2013333171,0.0,16.2013333171,16.2013333171,0,16.2013333171,0.0,0.0,0.0,133.67,107.4113333171,-5.88,107.5721568296,16.2013333171,0,16.2013333171,91.21,-5.88,91.3993353368,133.25
2021-04-16 09:00:00,99.8363333154,0.5700000000000001,99.8379604653,17.8863333154,0,17.8863333154,81.95,0.5700000000000001,81.9519822823,133.62,17.8863333154,0.0,17.8863333154,17.8863333154,0,17.8863333154,0.0,0.0,0.0,133.95,103.4163333154,-4.63,103.5199251179,17.8863333154,0,17.8863333154,85.53,-4.63,85.6552263438,133.47
2021-04-16 09:30:00,95.6019999785,1.13,95.6086779529,21.4519999785,0,21.4519999785,74.15,1.13,74.1586097496,133.89,21.4519999785,0.0,21.4519999785,21.4519999785,0,21.4519999785,0.0,0.0,0.0,134.22,98.8019999785,-4.13,98.888280902,21.4519999785,0,21.4519999785,77.35,-4.13,77.4601794472,133.75
2021-04-16 10:00:00,91.3048888634,1.67,91.3201600434,25.4948888634,0,25.4948888634,65.81,1.67,65.831185619,133.67,25.4948888634,0.0,25.4948888634,25.4948888634,0,25.4948888634,0.0,0.0,0.0,133.99,94.1048888634,-3.6,94.1737230229,25.4948888634,0,25.4948888634,68.61,-3.6,68.7043819563,133.51
2021-04-16 10:30:00,88.5831110874,1.6600000000000001,88.5986634771,23.7131110874,0,23.7131110874,64.87,1.6600000000000001,64.891235926,133.67,23.7131110874,0.0,23.7131110874,23.7131110874,0,23.7131110874,0.0,0.0,0.0,133.99,91.3531110874,-3.63,91.4252033377,23.7131110874,0,23.7131110874,67.64,-3.63,67.7373346095,133.51
2021-04-16 11:00:00,85.7706666422,2.99,85.82276712070001,24.4606666422,0,24.4606666422,61.31,2.99,61.3828656874,133.31,24.4606666422,0.0,24.4606666422,24.4606666422,0,24.4606666422,0.0,0.0,0.0,133.73,88.3706666422,-2.22,88.3985470627,24.4606666422,0,24.4606666422,63.91,-2.22,63.9485457223,133.11
2021-04-16 11:30:00,82.3551110868,4.01,82.4526798965,24.3551110868,0,24.3551110868,58.0,4.01,58.1384562919,133.21,24.3551110868,0.0,24.3551110868,24.3551110868,0,24.3551110868,0.0,0.0,0.0,133.73,84.7851110868,-1.16,84.793046071,24.3551110868,0,24.3551110868,60.43,-1.16,60.4411325175,133.11
2021-04-16 12:00:00,78.2627777515,4.01,78.3654418821,26.2727777515,0,26.2727777515,51.99,4.01,52.1444167673,133.35,26.2727777515,0.0,26.2727777515,26.2727777515,0,26.2727777515,0.0,0.0,0.0,133.73,80.4327777515,-1.21,80.4418786256,26.2727777515,0,26.2727777515,54.16,-1.21,54.1735147466,133.2
2021-04-16 12:30:00,75.9458888599,3.22,76.0141199694,29.0058888599,0,29.0058888599,46.94,3.22,47.0503134952,133.71,29.0058888599,0.0,29.0058888599,29.0058888599,0,29.0058888599,0.0,0.0,0.0,134.0,77.8558888599,-2.08,77.8836685715,29.0058888599,0,29.0058888599,48.85,-2.08,48.8942624446,133.55
2021-04-16 13:00:00,77.2489999723,3.22,77.3160811004,27.7189999723,0,27.7189999723,49.53,3.22,49.6345575179,133.71,27.7189999723,0.0,27.7189999723,27.7189999723,0,27.7189999723,0.0,0.0,0.0,134.0,79.2789999723,-2.08,79.3062811926,27.7189999723,0,27.7189999723,51.56,-2.08,51.6019379481,133.55
2021-04-16 13:30:00,80.5504444203,2.54,80.590481425,24.1604444203,0,24.1604444203,56.39,2.54,56.4471761916,133.45,24.1604444203,0.0,24.1604444203,24.1604444203,0,24.1604444203,0.0,0.0,0.0,133.72,82.9204444203,-2.73,82.9653723119,24.1604444203,0,24.1604444203,58.76,-2.73,58.8233839557,133.28
2021-04-16 14:00:00,79.1655555333,2.04,79.1918353298,22.2455555333,0,22.2455555333,56.92,2.04,56.956544839,133.82,22.2455555333,0.0,22.2455555333,22.2455555333,0,22.2455555333,0.0,0.0,0.0,134.07,81.5655555333,-3.2800000000000002,81.6314783001,22.2455555333,0,22.2455555333,59.32,-3.2800000000000002,59.4106118467,133.63
2021-04-16 14:30:00,79.624111089,1.87,79.6460668628,22.124111089,0,22.124111089,57.5,1.87,57.53039979,133.92,22.124111089,0.0,22.124111089,22.124111089,0,22.124111089,0.0,0.0,0.0,134.18,82.064111089,-3.48,82.1378641604,22.124111089,0,22.124111089,59.94,-3.48,60.0409360353,133.79
2021-04-16 15:00:00,79.634222199,1.77,79.6538903334,23.194222199,0,23.194222199,56.44,1.77,56.4677474316,134.0,23.194222199,0.0,23.194222199,23.194222199,0,23.194222199,0.0,0.0,0.0,134.18,82.024222199,-3.59,82.1027473801,23.194222199,0,23.194222199,58.83,-3.59,58.939435016,133.79
2021-04-16 15:30:00,81.5414444216,1.4100000000000001,81.5536342437,22.8714444216,0,22.8714444216,58.67,1.4100000000000001,58.6869406257,134.27,22.8714444216,0.0,22.8714444216,22.8714444216,0,22.8714444216,0.0,0.0,0.0,134.48,84.0414444216,-3.98,84.1356332386,22.8714444216,0,22.8714444216,61.17,-3.98,61.2993417583,134.14
2021-04-16 16:00:00,83.1646666448,0.81,83.1686111351,21.8646666448,0,21.8646666448,61.3,0.81,61.3053513162,134.52,21.8646666448,0.0,21.8646666448,21.8646666448,0,21.8646666448,0.0,0.0,0.0,134.69,85.7646666448,-4.61,85.88847504,21.8646666448,0,21.8646666448,63.9,-4.61,64.0660760465,134.4
2021-04-16 16:30:00,88.3894444248,0.66,88.3919084855,19.6894444248,0,19.6894444248,68.7,0.66,68.7031702325,134.37,19.6894444248,0.0,19.6894444248,19.6894444248,0,19.6894444248,0.0,0.0,0.0,134.6,91.3394444248,-4.71,91.4608014825,19.6894444248,0,19.6894444248,71.65,-4.71,71.8046419112,134.22
2021-04-16 17:00:00,93.3734444252,0.48,93.3746781726,19.2334444252,0,19.2334444252,74.14,0.48,74.1415538008,133.82,19.2334444252,0.0,19.2334444252,19.2334444252,0,19.2334444252,0.0,0.0,0.0,134.08,96.5834444252,-4.83,96.7041397099,19.2334444252,0,19.2334444252,77.35,-4.83,77.5006541908,133.69
2021-04-16 17:30:00,102.4621110951,1.02,102.4671879679,16.0421110951,0,16.0421110951,86.42,1.02,86.4260192303,133.25,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,133.68,106.2321110951,-4.14,106.3127510119,16.0421110951,0,16.0421110951,90.19,-4.14,90.2849694024,133.15
2021-04-16 18:00:00,105.1021110966,0.62,105.1039397785,14.4721110966,0,14.4721110966,90.63,0.62,90.6321206858,132.72,14.4721110966,0.0,14.4721110966,14.4721110966,0,14.4721110966,0.0,0.0,0.0,133.16,109.0821110966,-4.5,109.1748916249,14.4721110966,0,14.4721110966,94.61,-4.5,94.716957827,132.55
2021-04-16 18:30:00,108.9464444352,-0.18,108.946593132,9.2064444352,0,9.2064444352,99.74,-0.18,99.7401624222,131.41,9.2064444352,0.0,9.2064444352,9.2064444352,0,9.2064444352,0.0,0.0,0.0,131.92,113.3364444352,-5.18,113.4547576668,9.2064444352,0,9.2064444352,104.13,-5.18,104.2587612625,131.3
2021-04-16 19:00:00,110.8277777708,-1.21,110.8343828675,6.9777777708,0,6.9777777708,103.85,-1.21,103.8570488701,132.78,6.9777777708,0.0,6.9777777708,6.9777777708,0,6.9777777708,0.0,0.0,0.0,133.2,115.4077777708,-6.31,115.5801508478,6.9777777708,0,6.9777777708,108.43,-6.31,108.613447602,132.65
2021-04-16 19:30:00,111.8773333264,-1.57,111.8883488672,6.9473333264,0,6.9473333264,104.93,-1.57,104.9417447921,132.7,6.9473333264,0.0,6.9473333264,6.9473333264,0,6.9473333264,0.0,0.0,0.0,133.1,116.5173333264,-6.69,116.7092329916,6.9473333264,0,6.9473333264,109.57,-6.69,109.774045202,132.55
2021-04-16 20:00:00,108.7212222156,-2.64,108.753270112,6.6012222156,0,6.6012222156,102.12,-2.64,102.1541188597,132.7,6.6012222156,0.0,6.6012222156,6.6012222156,0,6.6012222156,0.0,0.0,0.0,132.95,113.2512222156,-7.8100000000000005,113.5201983496,6.6012222156,0,6.6012222156,106.65,-7.8100000000000005,106.9355815433,132.55
2021-04-16 20:30:00,107.3736666597,-3.06,107.41726067970001,7.0136666597,0,7.0136666597,100.36,-3.06,100.4066392227,132.82,7.0136666597,0.0,7.0136666597,7.0136666597,0,7.0136666597,0.0,0.0,0.0,133.05,111.8236666597,-8.27,112.1290565608,7.0136666597,0,7.0136666597,104.81,-8.27,105.1357646094,132.69
2021-04-16 21:00:00,108.2049999919,-2.8,108.2412214605,8.0849999919,0,8.0849999919,100.12,-2.8,100.1591453638,132.65,8.0849999919,0.0,8.0849999919,8.0849999919,0,8.0849999919,0.0,0.0,0.0,132.89,112.6449999919,-7.99,112.9280130135,8.0849999919,0,8.0849999919,104.56,-7.99,104.8648353835,132.51
2021-04-16 21:30:00,103.9938888805,-4.8100000000000005,104.1050672374,8.3438888805,0,8.3438888805,95.65,-4.8100000000000005,95.7708650895,133.62,8.3438888805,0.0,8.3438888805,8.3438888805,0,8.3438888805,0.0,0.0,0.0,133.59,108.2438888805,-10.18,108.7215336536,8.3438888805,0,8.3438888805,99.9,-10.18,100.4173411319,133.48
2021-04-16 22:00:00,97.7643333241,-6.45,97.9768716091,9.2143333241,0,9.2143333241,88.55,-6.45,88.7845988897,134.22,9.2143333241,0.0,9.2143333241,9.2143333241,0,9.2143333241,0.0,0.0,0.0,133.94,101.6743333241,-11.98,102.3776853465,9.2143333241,0,9.2143333241,92.46,-11.98,93.2328911919,134.04
2021-04-16 22:30:00,96.3191111088,-5.84,96.4959935168,2.2891111088000002,0,2.2891111088000002,94.03,-5.84,94.2111803344,133.57,2.2891111088000002,0.0,2.2891111088000002,2.2891111088000002,0,2.2891111088000002,0.0,0.0,0.0,133.43,100.4891111088,-11.28,101.1202247399,2.2891111088000002,0,2.2891111088000002,98.2,-11.28,98.8457303074,133.45
2021-04-16 23:00:00,89.6664444424,-7.55,89.9837416367,2.0264444424,0,2.0264444424,87.64,-7.55,87.9646070872,133.57,2.0264444424,0.0,2.0264444424,2.0264444424,0,2.0264444424,0.0,0.0,0.0,133.43,93.5364444424,-13.12,94.4521087056,2.0264444424,0,2.0264444424,91.51,-13.12,92.4457381387,133.45
2021-04-16 23:30:00,84.5928888874,-11.04,85.3102482139,1.4728888874,0,1.4728888874,83.12,-11.04,83.8499612403,134.14,1.4728888874,0.0,1.4728888874,1.4728888874,0,1.4728888874,0.0,0.0,0.0,133.73,88.3328888874,-16.78,89.912555626,1.4728888874,0,1.4728888874,86.86,-16.78,88.4659708589,133.99
2021-04-17 00:00:00,78.9282222207,-21.4,81.7778959311,1.5482222207,0,1.5482222207,77.38,-21.4,80.2846461037,133.83,1.5482222207,0.0,1.5482222207,1.5482222207,0,1.5482222207,0.0,0.0,0.0,133.84,82.6082222207,-26.2,86.6634777658,1.5482222207,0,1.5482222207,81.06,-26.2,85.1889875512,133.7
2021-04-17 00:30:00,78.3912222207,-21.76,81.355278386,1.4912222207,0,1.4912222207,76.9,-21.76,79.9193818795,131.15,1.4912222207,0.0,1.4912222207,1.4912222207,0,1.4912222207,0.0,0.0,0.0,133.4,82.0412222207,-26.61,86.2487927073,1.4912222207,0,1.4912222207,80.55,-26.61,84.8315660589,131.01
2021-04-17 01:00:00,76.6922222207,-21.41,79.6246510143,1.5022222207,0,1.5022222207,75.19,-21.41,78.1787963581,131.69,1.5022222207,0.0,1.5022222207,1.5022222207,0,1.5022222207,0.0,0.0,0.0,133.94,80.2522222207,-26.16,84.408321695,1.5022222207,0,1.5022222207,78.75,-26.16,82.981372006,131.56
2021-04-17 01:30:00,86.3209999985,-11.5,87.0836669,1.4709999985,0,1.4709999985,84.85,-11.5,85.6257700695,130.25,1.4709999985,0.0,1.4709999985,1.4709999985,0,1.4709999985,0.0,0.0,0.0,132.4,90.1409999985,-17.68,91.8584905207,1.4709999985,0,1.4709999985,88.67,-17.68,90.4154372881,130.07
2021-04-17 02:00:00,88.0766666652,-10.5,88.7003337697,1.4666666652,0,1.4666666652,86.61,-10.5,87.2441522396,132.92,1.4666666652,0.0,1.4666666652,1.4666666652,0,1.4666666652,0.0,0.0,0.0,132.4,91.9266666652,-16.15,93.3345302885,1.4666666652,0,1.4666666652,90.46,-16.15,91.8903373593,132.76
2021-04-17 02:30:00,88.5512222208,-10.86,89.2146768015,1.4412222208,0,1.4412222208,87.11,-10.86,87.7843476937,132.92,1.4412222208,0.0,1.4412222208,1.4412222208,0,1.4412222208,0.0,0.0,0.0,132.21,92.4312222208,-16.54,93.8994272678,1.4412222208,0,1.4412222208,90.99,-16.54,92.481088337,132.85
2021-04-17 03:00:00,86.3276666652,-11.42,87.0797475413,1.4776666652000001,0,1.4776666652000001,84.85,-11.42,85.615062343,133.08,1.4776666652000001,0.0,1.4776666652000001,1.4776666652000001,0,1.4776666652000001,0.0,0.0,0.0,132.33,90.1076666652,-17.16,91.7270799265,1.4776666652000001,0,1.4776666652000001,88.63,-17.16,90.2759242545,132.97
2021-04-17 03:30:00,84.1729999986,-11.72,84.9850123772,1.4429999986,0,1.4429999986,82.73,-11.72,83.5560368854,133.4,1.4429999986,0.0,1.4429999986,1.4429999986,0,1.4429999986,0.0,0.0,0.0,132.55,87.8429999986,-17.49,89.5672526582,1.4429999986,0,1.4429999986,86.4,-17.49,88.1524820978,133.34
2021-04-17 04:00:00,82.8026666652,-11.91,83.6548247674,1.4926666652,0,1.4926666652,81.31,-11.91,82.1776380775,133.54,1.4926666652,0.0,1.4926666652,1.4926666652,0,1.4926666652,0.0,0.0,0.0,132.63,86.4026666652,-17.72,88.201015906,1.4926666652,0,1.4926666652,84.91,-17.72,86.739301934,133.34
2021-04-17 04:30:00,81.3878888874,-10.14,82.0171205149,1.4578888874,0,1.4578888874,79.93,-10.14,80.5706180937,133.71,1.4578888874,0.0,1.4578888874,1.4578888874,0,1.4578888874,0.0,0.0,0.0,132.74,84.9278888874,-15.92,86.407133449,1.4578888874,0,1.4578888874,83.47,-15.92,84.9746273896,133.62
2021-04-17 05:00:00,79.7727777763,-10.38,80.4452638392,1.4327777763,0,1.4327777763,78.34,-10.38,79.0246796893,134.23,1.4327777763,0.0,1.4327777763,1.4327777763,0,1.4327777763,0.0,0.0,0.0,133.44,83.2327777763,-16.21,84.7965765604,1.4327777763,0,1.4327777763,81.8,-16.21,83.3906715406,134.14
2021-04-17 05:30:00,80.0228888875,-10.27,80.6792144601,1.4128888875,0,1.4128888875,78.61,-10.27,79.2780234365,134.59,1.4128888875,0.0,1.4128888875,1.4128888875,0,1.4128888875,0.0,0.0,0.0,133.78,83.4928888875,-16.07,85.025333841,1.4128888875,0,1.4128888875,82.08,-16.07,83.6383363058,134.47
2021-04-17 06:00:00,81.206333332,-9.96,81.8148530111,1.326333332,0,1.326333332,79.88,-9.96,80.4985465707,134.07,1.326333332,0.0,1.326333332,1.326333332,0,1.326333332,0.0,0.0,0.0,133.3,84.746333332,-15.71,86.1901683095,1.326333332,0,1.326333332,83.42,-15.71,84.8863976147,134.0
2021-04-17 06:30:00,85.762333332,-8.18,86.1515537791,1.3323333320000001,0,1.3323333320000001,84.43,-8.18,84.8253340695,133.73,1.3323333320000001,0.0,1.3323333320000001,1.3323333320000001,0,1.3323333320000001,0.0,0.0,0.0,133.21,89.502333332,-13.81,90.561491661,1.3323333320000001,0,1.3323333320000001,88.17,-13.81,89.2449718472,133.72
2021-04-17 07:00:00,88.9851111085,-7.01,89.2607982207,2.5851111085,0,2.5851111085,86.4,-7.01,86.6839091181,133.73,2.5851111085,0.0,2.5851111085,2.5851111085,0,2.5851111085,0.0,0.0,0.0,133.21,92.7951111085,-12.6,93.6466371294,2.5851111085,0,2.5851111085,90.21,-12.6,91.0856964622,133.63
2021-04-17 07:30:00,91.6923333282,-6.48,91.9210225747,5.1023333282,0,5.1023333282,86.59,-6.48,86.8321282706,133.87,5.1023333282,0.0,5.1023333282,5.1023333282,0,5.1023333282,0.0,0.0,0.0,133.49,95.5123333282,-12.06,96.2707090334,5.1023333282,0,5.1023333282,90.41,-12.06,91.2108091182,133.74
2021-04-17 08:00:00,95.0375555489,-4.91,95.164305623,6.6575555489,0,6.6575555489,88.38,-4.91,88.5162838126,134.19,6.6575555489,0.0,6.6575555489,6.6575555489,0,6.6575555489,0.0,0.0,0.0,133.92,98.9275555489,-10.4,99.4727160928,6.6575555489,0,6.6575555489,92.27,-10.4,92.8542562299,134.13
2021-04-17 08:30:00,94.7517777682,-4.08,94.839579239,9.5617777682,0,9.5617777682,85.19,-4.08,85.287645647,133.95,9.5617777682,0.0,9.5617777682,9.5617777682,0,9.5617777682,0.0,0.0,0.0,133.8,98.4917777682,-9.55,98.9536901179,9.5617777682,0,9.5617777682,88.93,-9.55,89.4413070119,133.84
2021-04-17 09:00:00,92.2446666529,-3.31,92.3040336383,13.7846666529,0,13.7846666529,78.46,-3.31,78.5297886155,134.11,13.7846666529,0.0,13.7846666529,13.7846666529,0,13.7846666529,0.0,0.0,0.0,134.02,95.6846666529,-8.81,96.0893934442,13.7846666529,0,13.7846666529,81.9,-8.81,82.3724838766,133.98
2021-04-17 09:30:00,88.8598888679,-3.07,88.9129054165,21.0198888679,0,21.0198888679,67.84,-3.07,67.9094286532,134.24,21.0198888679,0.0,21.0198888679,21.0198888679,0,21.0198888679,0.0,0.0,0.0,134.15,91.7798888679,-8.63,92.1847324702,21.0198888679,0,21.0198888679,70.76,-8.63,71.2843215581,134.09
2021-04-17 10:00:00,84.3688888638,-2.7800000000000002,84.4146776817,25.1088888638,0,25.1088888638,59.26,-2.7800000000000002,59.3251717233,134.41,25.1088888638,0.0,25.1088888638,25.1088888638,0,25.1088888638,0.0,0.0,0.0,134.24,86.8888888638,-8.39,87.2930186669,25.1088888638,0,25.1088888638,61.78,-8.39,62.3470969653,134.3
2021-04-17 10:30:00,78.5353333074,-2.48,78.5744804482,25.8853333074,0,25.8853333074,52.65,-2.48,52.7083759947,134.35,25.8853333074,0.0,25.8853333074,25.8853333074,0,25.8853333074,0.0,0.0,0.0,134.11,80.7453333074,-8.09,81.149596123,25.8853333074,0,25.8853333074,54.86,-8.09,55.453292959,134.3
2021-04-17 11:00:00,76.7121110853,-2.84,76.7646636622,25.7621110853,0,25.7621110853,50.95,-2.84,51.0290907228,134.35,25.7621110853,0.0,25.7621110853,25.7621110853,0,25.7621110853,0.0,0.0,0.0,134.11,78.8421110853,-8.49,79.2979103154,25.7621110853,0,25.7621110853,53.08,-8.49,53.7546881676,134.17
2021-04-17 11:30:00,73.8851110858,-2.62,73.931549694,25.3351110858,0,25.3351110858,48.55,-2.62,48.6206427354,134.46,25.3351110858,0.0,25.3351110858,25.3351110858,0,25.3351110858,0.0,0.0,0.0,134.11,75.8951110858,-8.28,76.3454405104,25.3351110858,0,25.3351110858,50.56,-8.28,51.2335046625,134.31
2021-04-17 12:00:00,68.7262221974,-2.71,68.77963156,24.7862221974,0,24.7862221974,43.94,-2.71,44.0234903205,134.38,24.7862221974,0.0,24.7862221974,24.7862221974,0,24.7862221974,0.0,0.0,0.0,134.11,70.5262221974,-8.38,71.0223374541,24.7862221974,0,24.7862221974,45.74,-8.38,46.5013118095,134.23
2021-04-17 12:30:00,66.5698888642,-2.99,66.6370032594,24.7198888642,0,24.7198888642,41.85,-2.99,41.9566752734,134.25,24.7198888642,0.0,24.7198888642,24.7198888642,0,24.7198888642,0.0,0.0,0.0,133.93,68.2598888642,-8.7,68.8120805364,24.7198888642,0,24.7198888642,43.54,-8.7,44.4006936883,134.15
2021-04-17 13:00:00,64.3857777527,-5.49,64.6194125385,25.0757777527,0,25.0757777527,39.31,-5.49,39.6915129467,134.38,25.0757777527,0.0,25.0757777527,25.0757777527,0,25.0757777527,0.0,0.0,0.0,133.93,65.9857777527,-11.07,66.9079051057,25.0757777527,0,25.0757777527,40.91,-11.07,42.3812812454,134.24
2021-04-17 13:30:00,59.7725555304,-16.79,62.0859283142,25.1825555304,0,25.1825555304,34.59,-16.79,38.4496059798,134.22,25.1825555304,0.0,25.1825555304,25.1825555304,0,25.1825555304,0.0,0.0,0.0,134.23,61.2825555304,-21.7,65.0110883799,25.1825555304,0,25.1825555304,36.1,-21.7,42.1200664767,134.05
2021-04-17 14:00:00,54.8785555309,-17.41,57.5739868097,24.6085555309,0,24.6085555309,30.27,-17.41,34.9196363097,132.38,24.6085555309,0.0,24.6085555309,24.6085555309,0,24.6085555309,0.0,0.0,0.0,134.75,56.1785555309,-22.41,60.4833712812,24.6085555309,0,24.6085555309,31.57,-22.41,38.7152812207,132.24
2021-04-17 14:30:00,53.564444419,-17.76,56.431970601,25.474444419,0,25.474444419,28.09,-17.76,33.2335026743,132.72,25.474444419,0.0,25.474444419,25.474444419,0,25.474444419,0.0,0.0,0.0,135.01,54.754444419,-22.79,59.3079529543,25.474444419,0,25.474444419,29.28,-22.79,37.1039418391,132.6
2021-04-17 15:00:00,52.4762221957,-18.09,55.5067743247,26.5262221957,0,26.5262221957,25.95,-18.09,31.6330618183,133.07,26.5262221957,0.0,26.5262221957,26.5262221957,0,26.5262221957,0.0,0.0,0.0,135.37,53.5762221957,-23.15,58.3638080043,26.5262221957,0,26.5262221957,27.05,-23.15,35.6037217156,132.95
2021-04-17 15:30:00,53.4702221954,-18.41,56.5507980635,26.8502221954,0,26.8502221954,26.62,-18.41,32.3659157139,133.15,26.8502221954,0.0,26.8502221954,26.8502221954,0,26.8502221954,0.0,0.0,0.0,135.37,54.6002221954,-23.42,59.4111156585,26.8502221954,0,26.8502221954,27.75,-23.42,36.3119663472,132.95
2021-04-17 16:00:00,56.5086666415,-19.07,59.6397041039,25.1286666415,0,25.1286666415,31.38,-19.07,36.7201484202,131.62,25.1286666415,0.0,25.1286666415,25.1286666415,0,25.1286666415,0.0,0.0,0.0,133.76,57.8786666415,-24.09,62.6918507639,25.1286666415,0,25.1286666415,32.75,-24.09,40.6557572799,131.48
2021-04-17 16:30:00,62.9717777533,-18.89,65.744025534,24.4817777533,0,24.4817777533,38.49,-18.89,42.8755431452,131.89,24.4817777533,0.0,24.4817777533,24.4817777533,0,24.4817777533,0.0,0.0,0.0,133.97,64.6717777533,-23.85,68.929393859,24.4817777533,0,24.4817777533,40.19,-23.85,46.7339127401,131.73
2021-04-17 17:00:00,72.6619999803,-17.65,74.7749205358,19.7319999803,0,19.7319999803,52.93,-17.65,55.7952273945,131.49,19.7319999803,0.0,19.7319999803,19.7319999803,0,19.7319999803,0.0,0.0,0.0,133.65,75.0819999803,-22.46,78.3693710644,19.7319999803,0,19.7319999803,55.35,-22.46,59.7333583519,131.34
2021-04-17 17:30:00,82.3309999838,-16.64,83.9957329769,16.1909999838,0,16.1909999838,66.14,-16.64,68.2010938329,131.49,16.1909999838,0.0,16.1909999838,16.1909999838,0,16.1909999838,0.0,0.0,0.0,133.81,85.3809999838,-21.31,88.0001776034,16.1909999838,0,16.1909999838,69.19,-21.31,72.3973217737,131.26
2021-04-17 18:00:00,90.2332222098,-15.51,91.5565098197,12.3832222098,0,12.3832222098,77.85,-15.51,79.3799886621,131.32,12.3832222098,0.0,12.3832222098,12.3832222098,0,12.3832222098,0.0,0.0,0.0,133.91,93.8732222098,-20.01,95.9821959952,12.3832222098,0,12.3832222098,81.49,-20.01,83.9107871492,131.16
2021-04-17 18:30:00,96.9326666582,-14.94,98.0772423423,8.4326666582,0,8.4326666582,88.5,-14.94,89.7521788036,130.66,8.4326666582,0.0,8.4326666582,8.4326666582,0,8.4326666582,0.0,0.0,0.0,133.45,101.0826666582,-19.35,102.9180644918,8.4326666582,0,8.4326666582,92.65,-19.35,94.6490623303,130.52
2021-04-17 19:00:00,99.5393333269,-15.95,100.8091334114,6.4193333269,0,6.4193333269,93.12,-15.95,94.4761181463,130.8,6.4193333269,0.0,6.4193333269,6.4193333269,0,6.4193333269,0.0,0.0,0.0,133.75,103.9393333269,-20.34,105.91081442629999,6.4193333269,0,6.4193333269,97.52,-20.34,99.6186026804,130.63
2021-04-17 19:30:00,98.3407777689,-18.31,100.030818612,8.9207777689,0,8.9207777689,89.42,-18.31,91.2753663373,130.29,8.9207777689,0.0,8.9207777689,8.9207777689,0,8.9207777689,0.0,0.0,0.0,133.18,102.5707777689,-22.85,105.0851414431,8.9207777689,0,8.9207777689,93.65,-22.85,96.3973288012,130.09
2021-04-17 20:00:00,98.7531111015,-18.97,100.5586289297,9.6131111015,0,9.6131111015,89.14,-18.97,91.136164611,130.75,9.6131111015,0.0,9.6131111015,9.6131111015,0,9.6131111015,0.0,0.0,0.0,133.48,102.9831111015,-23.55,105.6414865105,9.6131111015,0,9.6131111015,93.37,-23.55,96.2941296238,130.65
2021-04-17 20:30:00,98.9951111025,-18.94,100.7906524545,8.5951111025,0,8.5951111025,90.4,-18.94,92.362782548,130.68,8.5951111025,0.0,8.5951111025,8.5951111025,0,8.5951111025,0.0,0.0,0.0,133.26,103.3051111025,-23.5,105.9443060287,8.5951111025,0,8.5951111025,94.71,-23.5,97.5819353159,130.5
2021-04-17 21:00:00,98.0626666576,-18.99,99.8844667203,9.0926666576,0,9.0926666576,88.97,-18.99,90.9740677336,130.68,9.0926666576,0.0,9.0926666576,9.0926666576,0,9.0926666576,0.0,0.0,0.0,133.26,102.3026666576,-23.57,104.9827628959,9.0926666576,0,9.0926666576,93.21,-23.57,96.1438973622,130.5
2021-04-17 21:30:00,99.6842222162,-19.17,101.5107534148,6.0142222162,0,6.0142222162,93.67,-19.17,95.6114940789,130.77,6.0142222162,0.0,6.0142222162,6.0142222162,0,6.0142222162,0.0,0.0,0.0,133.36,104.1442222162,-23.74,106.8157601715,6.0142222162,0,6.0142222162,98.13,-23.74,100.9608067519,130.61
2021-04-17 22:00:00,94.5733333291,-20.55,96.7802556154,4.2233333291,0,4.2233333291,90.35,-20.55,92.6575684982,131.04,4.2233333291,0.0,4.2233333291,4.2233333291,0,4.2233333291,0.0,0.0,0.0,133.7,98.8633333291,-25.24,102.0343877178,4.2233333291,0,4.2233333291,94.64,-25.24,97.9478800179,130.91
2021-04-17 22:30:00,88.4334444427,-22.04,91.1385521939,1.7134444427000002,0,1.7134444427000002,86.72,-22.04,89.4769243995,131.61,1.7134444427000002,0.0,1.7134444427000002,1.7134444427000002,0,1.7134444427000002,0.0,0.0,0.0,134.07,92.5634444427,-26.81,96.3678750783,1.7134444427000002,0,1.7134444427000002,90.85,-26.81,94.7232738032,131.44
2021-04-17 23:00:00,82.3488888874,-21.76,85.1753315285,1.4888888874,0,1.4888888874,80.86,-21.76,83.736713573,131.61,1.4888888874,0.0,1.4888888874,1.4888888874,0,1.4888888874,0.0,0.0,0.0,133.95,86.1988888874,-26.58,90.2039070408,1.4888888874,0,1.4888888874,84.71,-26.58,88.7822082402,131.51
2021-04-17 23:30:00,78.0837777763,-22.74,81.3276333838,1.5037777763,0,1.5037777763,76.58,-22.74,79.8849422607,131.89,1.5037777763,0.0,1.5037777763,1.5037777763,0,1.5037777763,0.0,0.0,0.0,134.16,81.7237777763,-27.64,86.2713478162,1.5037777763,0,1.5037777763,80.22,-27.64,84.8482056381,131.76
2021-04-18 00:00:00,73.8135555541,-24.11,77.6513559671,1.4835555541,0,1.4835555541,72.33,-24.11,76.2425143867,131.97,1.4835555541,0.0,1.4835555541,1.4835555541,0,1.4835555541,0.0,0.0,0.0,134.16,77.2435555541,-29.11,82.5467078364,1.4835555541,0,1.4835555541,75.76,-29.11,81.160148472,131.76
2021-04-18 00:30:00,73.8943333318,-23.66,77.5897422251,1.5043333318,0,1.5043333318,72.39,-23.66,76.1584381405,132.06,1.5043333318,0.0,1.5043333318,1.5043333318,0,1.5043333318,0.0,0.0,0.0,133.98,77.3543333318,-28.62,82.4790718013,1.5043333318,0,1.5043333318,75.85,-28.62,81.0698889848,131.88
2021-04-18 01:00:00,72.721555554,-24.11,76.6140766583,1.531555554,0,1.531555554,71.19,-24.11,75.1618799658,131.85,1.531555554,0.0,1.531555554,1.531555554,0,1.531555554,0.0,0.0,0.0,133.83,76.101555554,-29.11,81.4790700594,1.531555554,0,1.531555554,74.57,-29.11,80.0504653328,131.69
2021-04-18 01:30:00,80.3359999985,-22.66,83.4706445151,1.5059999985,0,1.5059999985,78.83,-22.66,82.0222195506,131.31,1.5059999985,0.0,1.5059999985,1.5059999985,0,1.5059999985,0.0,0.0,0.0,133.98,84.0659999985,-27.51,88.452769633,1.5059999985,0,1.5059999985,82.56,-27.51,87.0227194473,131.9
2021-04-18 02:00:00,82.1259999985,-22.14,85.0579771435,1.5159999985,0,1.5159999985,80.61,-22.14,83.5951655301,131.31,1.5159999985,0.0,1.5159999985,1.5159999985,0,1.5159999985,0.0,0.0,0.0,133.43,85.9559999985,-26.95,90.0818318849,1.5159999985,0,1.5159999985,84.44,-26.95,88.6364264848,131.15
2021-04-18 02:30:00,82.2594444422,-22.02,85.1557197136,2.2794444422,0,2.2794444422,79.98,-22.02,82.9558967163,131.03,2.2794444422,0.0,2.2794444422,2.2794444422,0,2.2794444422,0.0,0.0,0.0,133.18,86.0694444422,-26.82,90.1513264827,2.2794444422,0,2.2794444422,83.79,-26.82,87.977704562,130.86
2021-04-18 03:00:00,79.230888886,-23.04,82.5128799259,2.880888886,0,2.880888886,76.35,-23.04,79.7506369881,131.03,2.880888886,0.0,2.880888886,2.880888886,0,2.880888886,0.0,0.0,0.0,133.18,82.860888886,-27.92,87.4382828456,2.880888886,0,2.880888886,79.98,-27.92,84.7132032212,130.86
2021-04-18 03:30:00,78.0546666652,-23.36,81.4752759321,1.4646666652,0,1.4646666652,76.59,-23.36,80.073202134,131.29,1.4646666652,0.0,1.4646666652,1.4646666652,0,1.4646666652,0.0,0.0,0.0,133.32,81.7146666652,-28.27,86.466638932,1.4646666652,0,1.4646666652,80.25,-28.27,85.0838139719,131.14
2021-04-18 04:00:00,76.2377777763,-23.5,79.7774953247,1.4277777763000001,0,1.4277777763000001,74.81,-23.5,78.4141957811,131.39,1.4277777763000001,0.0,1.4277777763000001,1.4277777763000001,0,1.4277777763000001,0.0,0.0,0.0,133.32,79.7977777763,-28.41,84.7042704829,1.4277777763000001,0,1.4277777763000001,78.37,-28.41,83.3605722149,131.25
2021-04-18 04:30:00,74.6061111096,-23.75,78.295174276,1.4861111096,0,1.4861111096,73.12,-23.75,76.8804064766,131.07,1.4861111096,0.0,1.4861111096,1.4861111096,0,1.4861111096,0.0,0.0,0.0,133.02,78.0861111096,-28.69,83.1898842902,1.4861111096,0,1.4861111096,76.6,-28.69,81.7965531059,130.94
2021-04-18 05:00:00,72.958444443,-24.33,76.9082798893,1.478444443,0,1.478444443,71.48,-24.33,75.5072135627,131.24,1.478444443,0.0,1.478444443,1.478444443,0,1.478444443,0.0,0.0,0.0,133.15,76.358444443,-29.33,81.7976829608,1.478444443,0,1.478444443,74.88,-29.33,80.4192968136,131.08
2021-04-18 05:30:00,72.7538888875,-24.71,76.8356196582,1.3938888875,0,1.3938888875,71.36,-24.71,75.5171086576,131.72,1.3938888875,0.0,1.3938888875,1.3938888875,0,1.3938888875,0.0,0.0,0.0,133.53,76.1438888875,-29.79,81.763903496,1.3938888875,0,1.3938888875,74.75,-29.79,80.4674257075,131.59
2021-04-18 06:00:00,73.4426666653,-24.28,77.3520761642,1.3726666653000001,0,1.3726666653000001,72.07,-24.28,76.0500052597,132.84,1.3726666653000001,0.0,1.3726666653000001,1.3726666653000001,0,1.3726666653000001,0.0,0.0,0.0,134.71,76.8626666653,-29.33,82.2685749658,1.3726666653000001,0,1.3726666653000001,75.49,-29.33,80.9875854684,132.79
2021-04-18 06:30:00,76.2085555542,-23.22,79.6675111928,1.3885555542,0,1.3885555542,74.82,-23.22,78.3402884856,132.7,1.3885555542,0.0,1.3885555542,1.3885555542,0,1.3885555542,0.0,0.0,0.0,134.71,79.7685555542,-28.19,84.6031828905,1.3885555542,0,1.3885555542,78.38,-28.19,83.2952609696,132.6
2021-04-18 07:00:00,78.3703333311,-22.34,81.4922373384,2.2603333311,0,2.2603333311,76.11,-22.34,79.3209159049,132.3,2.2603333311,0.0,2.2603333311,2.2603333311,0,2.2603333311,0.0,0.0,0.0,134.38,81.9803333311,-27.25,86.3906103293,2.2603333311,0,2.2603333311,79.72,-27.25,84.2486848562,132.21
2021-04-18 07:30:00,80.4852222186,-21.22,83.2355656891,3.5752222186,0,3.5752222186,76.91,-21.22,79.7836856757,132.22,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,134.38,84.1152222186,-26.06,88.0596060001,3.5752222186,0,3.5752222186,80.54,-26.06,84.6511382085,132.1
2021-04-18 08:00:00,84.5111111056,-19.43,86.7159316407,5.4711111056,0,5.4711111056,79.04,-19.43,81.393160032,132.07,5.4711111056,0.0,5.4711111056,5.4711111056,0,5.4711111056,0.0,0.0,0.0,134.38,88.2511111056,-24.13,91.4905214292,5.4711111056,0,5.4711111056,82.78,-24.13,86.2252010725,131.94
2021-04-18 08:30:00,83.801222213,-18.63,85.8470834938,9.191222213,0,9.191222213,74.61,-18.63,76.9007737282,131.25,9.191222213,0.0,9.191222213,9.191222213,0,9.191222213,0.0,0.0,0.0,133.71,87.321222213,-23.32,90.3815149728,9.191222213,0,9.191222213,78.13,-23.32,81.5360000245,131.15
2021-04-18 09:00:00,82.380999987,-17.56,84.2317206215,12.990999987,0,12.990999987,69.39,-17.56,71.5774105427,131.34,12.990999987,0.0,12.990999987,12.990999987,0,12.990999987,0.0,0.0,0.0,133.85,85.640999987,-22.24,88.4816279166,12.990999987,0,12.990999987,72.65,-22.24,75.9778921792,131.25
2021-04-18 09:30:00,79.1251110927,-16.88,80.9056092334,18.4551110927,0,18.4551110927,60.67,-16.88,62.9744654602,131.34,18.4551110927,0.0,18.4551110927,18.4551110927,0,18.4551110927,0.0,0.0,0.0,133.85,81.9351110927,-21.6,84.7344229329,18.4551110927,0,18.4551110927,63.48,-21.6,67.0542347656,131.25
2021-04-18 10:00:00,78.7255555361,-16.54,80.4442955993,19.4555555361,0,19.4555555361,59.27,-16.54,61.5345797093,131.54,19.4555555361,0.0,19.4555555361,19.4555555361,0,19.4555555361,0.0,0.0,0.0,134.09,81.4655555361,-21.28,84.1990210086,19.4555555361,0,19.4555555361,62.01,-21.28,65.5597323057,131.4
2021-04-18 10:30:00,74.6907777556,-15.91,76.3664872947,22.1607777556,0,22.1607777556,52.53,-15.91,54.8865101824,132.6,22.1607777556,0.0,22.1607777556,22.1607777556,0,22.1607777556,0.0,0.0,0.0,135.17,77.0807777556,-20.66,79.8015156461,22.1607777556,0,22.1607777556,54.92,-20.66,58.6774402986,132.38
2021-04-18 11:00:00,70.5569999757,-15.7,72.2826413849,24.2969999757,0,24.2969999757,46.26,-15.7,48.851587487,132.33,24.2969999757,0.0,24.2969999757,24.2969999757,0,24.2969999757,0.0,0.0,0.0,134.9,72.6369999757,-20.47,75.4662485186,24.2969999757,0,24.2969999757,48.34,-20.47,52.4954902825,132.19
2021-04-18 11:30:00,67.9733333082,-15.59,69.738240163,25.1433333082,0,25.1433333082,42.83,-15.59,45.5791289956,132.33,25.1433333082,0.0,25.1433333082,25.1433333082,0,25.1433333082,0.0,0.0,0.0,134.9,69.8633333082,-20.37,72.7724002691,25.1433333082,0,25.1433333082,44.72,-20.37,49.1407702422,132.19
2021-04-18 12:00:00,65.7987777528,-15.56,67.6135545121,24.9887777528,0,24.9887777528,40.81,-15.56,43.6757335371,132.25,24.9887777528,0.0,24.9887777528,24.9887777528,0,24.9887777528,0.0,0.0,0.0,134.79,67.5987777528,-20.37,70.6012156671,24.9887777528,0,24.9887777528,42.61,-20.37,47.2286883155,132.08
2021-04-18 12:30:00,65.8126666419,-15.67,67.6524647778,24.7926666419,0,24.7926666419,41.02,-15.67,43.911152342,132.34,24.7926666419,0.0,24.7926666419,24.7926666419,0,24.7926666419,0.0,0.0,0.0,134.88,67.64266664190001,-20.47,70.6721391386,24.7926666419,0,24.7926666419,42.85,-20.47,47.4883501503,132.19
2021-04-18 13:00:00,64.0402221974,-15.95,65.9966102091,24.8602221974,0,24.8602221974,39.18,-15.95,42.3021855227,132.47,24.8602221974,0.0,24.8602221974,24.8602221974,0,24.8602221974,0.0,0.0,0.0,135.03,65.7702221974,-20.8,68.9808823363,24.8602221974,0,24.8602221974,40.91,-20.8,45.8940965703,132.34
2021-04-18 13:30:00,59.8329999752,-16.99,62.1984564602,24.8329999752,0,24.8329999752,35.0,-16.99,38.905784916900004,132.6,24.8329999752,0.0,24.8329999752,24.8329999752,0,24.8329999752,0.0,0.0,0.0,135.03,61.3729999752,-21.92,65.1700201469,24.8329999752,0,24.8329999752,36.54,-21.92,42.6105386026,132.44
2021-04-18 14:00:00,56.3151110854,-17.68,59.0251991658,25.6651110854,0,25.6651110854,30.65,-17.68,35.3836812669,132.96,25.6651110854,0.0,25.6651110854,25.6651110854,0,25.6651110854,0.0,0.0,0.0,135.32,57.6351110854,-22.67,61.9333103413,25.6651110854,0,25.6651110854,31.97,-22.67,39.1919609104,132.8
2021-04-18 14:30:00,54.7974444192,-18.05,57.6936947584,25.2874444192,0,25.2874444192,29.51,-18.05,34.5925223134,132.96,25.2874444192,0.0,25.2874444192,25.2874444192,0,25.2874444192,0.0,0.0,0.0,135.22,56.0574444192,-23.07,60.618990216,25.2874444192,0,25.2874444192,30.77,-23.07,38.458000468,132.8
2021-04-18 15:00:00,55.0679999763,-18.59,58.1211899516,23.7379999763,0,23.7379999763,31.33,-18.59,36.4301660715,132.96,23.7379999763,0.0,23.7379999763,23.7379999763,0,23.7379999763,0.0,0.0,0.0,135.22,56.4279999763,-23.63,61.1759436488,23.7379999763,0,23.7379999763,32.69,-23.63,40.3362492059,132.8
2021-04-18 15:30:00,58.536111089,-18.87,61.5024650028,22.126111089,0,22.126111089,36.41,-18.87,41.0093282071,133.18,22.126111089,0.0,22.126111089,22.126111089,0,22.126111089,0.0,0.0,0.0,135.4,60.176111089,-23.9,64.7485470555,22.126111089,0,22.126111089,38.05,-23.9,44.9334229722,133.05
2021-04-18 16:00:00,61.1351110891,-18.7,63.9311489642,21.9851110891,0,21.9851110891,39.15,-18.7,43.3867779398,133.18,21.9851110891,0.0,21.9851110891,21.9851110891,0,21.9851110891,0.0,0.0,0.0,135.4,62.8851110891,-23.7,67.202880866,21.9851110891,0,21.9851110891,40.9,-23.7,47.2704981992,133.05
2021-04-18 16:30:00,68.6771110909,-18.38,71.0940924958,20.1871110909,0,20.1871110909,48.49,-18.38,51.8565762464,133.18,20.1871110909,0.0,20.1871110909,20.1871110909,0,20.1871110909,0.0,0.0,0.0,135.4,70.8771110909,-23.29,74.6055559365,20.1871110909,0,20.1871110909,50.69,-23.29,55.7844082159,132.98
2021-04-18 17:00:00,78.797444426,-17.32,80.6784955739,18.417444426,0,18.417444426,60.38,-17.32,62.8150204967,132.85,18.417444426,0.0,18.417444426,18.417444426,0,18.417444426,0.0,0.0,0.0,135.15,81.587444426,-22.09,84.5250210764,18.417444426,0,18.417444426,63.17,-22.09,66.9209757849,132.69
2021-04-18 17:30:00,86.2279999829,-16.78,87.8455256746,17.0979999829,0,17.0979999829,69.13,-16.78,71.1373692232,132.52,17.0979999829,0.0,17.0979999829,17.0979999829,0,17.0979999829,0.0,0.0,0.0,135.04,89.4479999829,-21.45,91.9839507792,17.0979999829,0,17.0979999829,72.35,-21.45,75.4627391499,132.39
2021-04-18 18:00:00,94.3898888768,-14.82,95.546237614,12.0398888768,0,12.0398888768,82.35,-14.82,83.6729042164,132.11,12.0398888768,0.0,12.0398888768,12.0398888768,0,12.0398888768,0.0,0.0,0.0,134.74,98.2498888768,-19.29,100.1256448884,12.0398888768,0,12.0398888768,86.21,-19.29,88.3417692827,131.99
2021-04-18 18:30:00,96.0436666562,-14.66,97.1560677712,10.4436666562,0,10.4436666562,85.6,-14.66,86.846275683,131.46,10.4436666562,0.0,10.4436666562,10.4436666562,0,10.4436666562,0.0,0.0,0.0,134.39,100.0836666562,-19.07,101.8842737195,10.4436666562,0,10.4436666562,89.64,-19.07,91.6460282827,131.32
2021-04-18 19:00:00,100.8461111037,-14.39,101.8676112645,7.4461111037,0,7.4461111037,93.4,-14.39,94.5020216715,131.04,7.4461111037,0.0,7.4461111037,7.4461111037,0,7.4461111037,0.0,0.0,0.0,134.03,105.2561111037,-18.71,106.9060944225,7.4461111037,0,7.4461111037,97.81,-18.71,99.5834333612,130.93
2021-04-18 19:30:00,98.9177777723,-17.28,100.4157615089,5.4877777723,0,5.4877777723,93.43,-17.28,95.0145425711,130.67,5.4877777723,0.0,5.4877777723,5.4877777723,0,5.4877777723,0.0,0.0,0.0,133.72,103.3377777723,-21.72,105.5957135253,5.4877777723,0,5.4877777723,97.85,-21.72,100.2316362233,130.5
2021-04-18 20:00:00,96.8366666623,-20.38,98.9579931601,4.3366666623,0,4.3366666623,92.5,-20.38,94.7185008327,130.44,4.3366666623,0.0,4.3366666623,4.3366666623,0,4.3366666623,0.0,0.0,0.0,133.24,101.2366666623,-25.01,104.2802127774,4.3366666623,0,4.3366666623,96.9,-25.01,100.0755219822,130.35
2021-04-18 20:30:00,95.1482222157,-19.16,97.0581773515,6.5482222157,0,6.5482222157,88.6,-19.16,90.6480314182,131.0,6.5482222157,0.0,6.5482222157,6.5482222157,0,6.5482222157,0.0,0.0,0.0,133.37,99.3682222157,-23.74,102.1647257438,6.5482222157,0,6.5482222157,92.82,-23.74,95.8078284902,130.81
2021-04-18 21:00:00,95.7397777713,-18.53,97.5164906449,6.4397777713,0,6.4397777713,89.3,-18.53,91.2022527134,130.93,6.4397777713,0.0,6.4397777713,6.4397777713,0,6.4397777713,0.0,0.0,0.0,133.49,99.9797777713,-23.08,102.6091728999,6.4397777713,0,6.4397777713,93.54,-23.08,96.3453060611,130.81
2021-04-18 21:30:00,95.4844444404,-19.36,97.427351037,4.0344444404,0,4.0344444404,91.45,-19.36,93.4767997955,130.82,4.0344444404,0.0,4.0344444404,4.0344444404,0,4.0344444404,0.0,0.0,0.0,133.49,99.8444444404,-23.94,102.6744207951,4.0344444404,0,4.0344444404,95.81,-23.94,98.7556565469,130.69
2021-04-18 22:00:00,89.6187777746,-20.97,92.0394819076,3.1787777746,0,3.1787777746,86.44,-20.97,88.9472568436,131.04,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,133.63,93.7387777746,-25.66,97.1874171829,3.1787777746,0,3.1787777746,90.56,-25.66,94.1251783531,130.9
2021-04-18 22:30:00,85.5403333315,-21.6,88.2253287127,1.8603333315000001,0,1.8603333315000001,83.68,-21.6,86.4228118034,131.15,1.8603333315000001,0.0,1.8603333315000001,1.8603333315000001,0,1.8603333315000001,0.0,0.0,0.0,133.53,89.5103333315,-26.35,93.3082111773,1.8603333315000001,0,1.8603333315000001,87.65,-26.35,91.5251058453,131.02
2021-04-18 23:00:00,76.6135555521,-24.14,80.3266860659,3.4935555521,0,3.4935555521,73.12,-24.14,77.0017792002,131.51,3.4935555521,0.0,3.4935555521,3.4935555521,0,3.4935555521,0.0,0.0,0.0,133.83,80.0935555521,-29.14,85.2297908068,3.4935555521,0,3.4935555521,76.6,-29.14,81.9554732767,131.39
2021-04-18 23:30:00,72.1323333297,-23.9,75.988706474,3.6323333297,0,3.6323333297,68.5,-23.9,72.549707098,132.3,3.6323333297,0.0,3.6323333297,3.6323333297,0,3.6323333297,0.0,0.0,0.0,134.26,75.3923333297,-28.94,80.7559751653,3.6323333297,0,3.6323333297,71.76,-28.94,77.3758437757,132.14
2021-04-19 00:00:00,67.8368888852,-25.0,72.2969120615,3.6668888852,0,3.6668888852,64.17,-25.0,68.8679090724,132.52,3.6668888852,0.0,3.6668888852,3.6668888852,0,3.6668888852,0.0,0.0,0.0,134.5,70.8768888852,-30.1,77.003528348,3.6668888852,0,3.6668888852,67.21,-30.1,73.6423390449,132.43
2021-04-19 00:30:00,69.37122222,-24.49,73.567156886,2.26122222,0,2.26122222,67.11,-24.49,71.4388703718,132.44,2.26122222,0.0,2.26122222,2.26122222,0,2.26122222,0.0,0.0,0.0,134.23,72.56122222,-29.56,78.3512895239,2.26122222,0,2.26122222,70.3,-29.56,76.2619407044,132.3
2021-04-19 01:00:00,69.4401111096,-24.37,73.5922953231,1.4901111096,0,1.4901111096,67.95,-24.37,72.187944977,132.29,1.4901111096,0.0,1.4901111096,1.4901111096,0,1.4901111096,0.0,0.0,0.0,134.14,72.6501111096,-29.42,78.3809609806,1.4901111096,0,1.4901111096,71.16,-29.42,77.0018311471,132.16
2021-04-19 01:30:00,77.400555554,-22.74,80.6718885366,1.550555554,0,1.550555554,75.85,-22.74,79.1854159552,132.29,1.550555554,0.0,1.550555554,1.550555554,0,1.550555554,0.0,0.0,0.0,134.14,81.000555554,-27.63,85.583333074,1.550555554,0,1.550555554,79.45,-27.63,84.1172954867,132.16
2021-04-19 02:00:00,78.9011111095,-22.74,82.1126843692,1.5811111095000001,0,1.5811111095000001,77.32,-22.74,80.594602797,131.63,1.5811111095000001,0.0,1.5811111095000001,1.5811111095000001,0,1.5811111095000001,0.0,0.0,0.0,133.73,82.5511111095,-27.61,87.0459536418,1.5811111095000001,0,1.5811111095000001,80.97,-27.61,85.5479573105,131.48
2021-04-19 02:30:00,79.8087777762,-22.42,82.8981146355,1.6087777762000002,0,1.6087777762000002,78.2,-22.42,81.3504542089,131.34,1.6087777762000002,0.0,1.6087777762000002,1.6087777762000002,0,1.6087777762000002,0.0,0.0,0.0,133.42,83.5187777762,-27.26,87.8549591157,1.6087777762000002,0,1.6087777762000002,81.91,-27.26,86.3270276333,131.23
2021-04-19 03:00:00,77.2113333317,-23.0,80.564197972,1.6013333317,0,1.6013333317,75.61,-23.0,79.0308300602,131.2,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,133.31,80.8013333317,-27.9,85.4825448158,1.6013333317,0,1.6013333317,79.2,-27.9,83.9705305449,131.02
2021-04-19 03:30:00,74.3248888858,-23.6,77.9817229092,3.0548888858,0,3.0548888858,71.27,-23.6,75.0757810482,131.4,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,133.38,77.7248888858,-28.56,82.8059898336,3.0548888858,0,3.0548888858,74.67,-28.56,79.9454970589,131.21
2021-04-19 04:00:00,72.1994444407,-24.09,76.112337223,3.7194444407000002,0,3.7194444407000002,68.48,-24.09,72.5936533039,131.56,3.7194444407000002,0.0,3.7194444407000002,3.7194444407000002,0,3.7194444407000002,0.0,0.0,0.0,133.51,75.4494444407,-29.08,80.8595391182,3.7194444407000002,0,3.7194444407000002,71.73,-29.08,77.4005122722,131.42
2021-04-19 04:30:00,71.2032222185,-24.25,75.2194213903,3.7232222185,0,3.7232222185,67.48,-24.25,71.7050409664,131.65,3.7232222185,0.0,3.7232222185,3.7232222185,0,3.7232222185,0.0,0.0,0.0,133.51,74.4132222185,-29.28,79.9665307547,3.7232222185,0,3.7232222185,70.69,-29.28,76.5140150561,131.5
2021-04-19 05:00:00,70.5098888852,-24.26,74.5666951836,3.6598888852,0,3.6598888852,66.85,-24.26,71.1158920355,131.56,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,133.41,73.6698888852,-29.28,79.275285735,3.6598888852,0,3.6598888852,70.01,-29.28,75.8862207519,131.5
2021-04-19 05:30:00,72.0518888854,-23.93,75.9217991881,3.4818888854,0,3.4818888854,68.57,-23.93,72.6256827851,131.56,3.4818888854,0.0,3.4818888854,3.4818888854,0,3.4818888854,0.0,0.0,0.0,133.41,75.3018888854,-28.98,80.6859025463,3.4818888854,0,3.4818888854,71.82,-28.98,77.4464511776,131.5
2021-04-19 06:00:00,76.4987777755,-22.71,79.7985407206,2.3087777755,0,2.3087777755,74.19,-22.71,77.5880158272,132.83,2.3087777755,0.0,2.3087777755,2.3087777755,0,2.3087777755,0.0,0.0,0.0,134.77,79.9987777755,-27.68,84.6521520433,2.3087777755,0,2.3087777755,77.69,-27.68,82.4737443069,132.71
2021-04-19 06:30:00,86.1866666649,-18.74,88.2005051619,1.7266666649,0,1.7266666649,84.46,-18.74,86.514040479,132.83,1.7266666649,0.0,1.7266666649,1.7266666649,0,1.7266666649,0.0,0.0,0.0,135.01,90.1766666649,-23.4,93.1632503233,1.7266666649,0,1.7266666649,88.45,-23.4,91.4929642104,132.71
2021-04-19 07:00:00,93.872111108,-16.67,95.3407685299,3.152111108,0,3.152111108,90.72,-16.67,92.238860032,131.41,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,134.0,98.162111108,-21.16,100.4168594269,3.152111108,0,3.152111108,95.01,-21.16,97.3377917358,131.3
2021-04-19 07:30:00,98.9664444344,-14.66,100.046352877,10.0164444344,0,10.0164444344,88.95,-14.66,90.1499755962,131.18,10.0164444344,0.0,10.0164444344,10.0164444344,0,10.0164444344,0.0,0.0,0.0,134.0,103.1564444344,-19.05,104.9006888841,10.0164444344,0,10.0164444344,93.14,-19.05,95.0681971008,131.02
2021-04-19 08:00:00,102.2744444314,-11.45,102.9133834045,13.0244444314,0,13.0244444314,89.25,-11.45,89.9814703147,131.18,13.0244444314,0.0,13.0244444314,13.0244444314,0,13.0244444314,0.0,0.0,0.0,134.15,106.4544444314,-15.64,107.5972041421,13.0244444314,0,13.0244444314,93.43,-15.64,94.7300084451,131.02
