Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-19 08:30:00,104.9843333192,-3.09,105.0297974028,14.1543333192,0,14.1543333192,90.83,-3.09,90.8825450788,130.2,14.1543333192,0.0,14.1543333192,14.1543333192,0,14.1543333192,0.0,0.0,0.0,133.53,109.1343333192,-8.16,109.4389707052,14.1543333192,0,14.1543333192,94.98,-8.16,95.3298798908,130.06
2021-04-19 09:00:00,100.4485555389,2.69,100.4845680184,16.6685555389,0,16.6685555389,83.78,2.69,83.8231740034,131.07,16.6685555389,0.0,16.6685555389,16.6685555389,0,16.6685555389,0.0,0.0,0.0,133.22,104.0785555389,-2.35,104.1050825996,16.6685555389,0,16.6685555389,87.41,-2.35,87.4415839289,130.91
2021-04-19 09:30:00,94.6665555367,3.0,94.7140788752,18.8965555367,0,18.8965555367,75.77,3.0,75.8293670025,132.7,18.8965555367,0.0,18.8965555367,18.8965555367,0,18.8965555367,0.0,0.0,0.0,133.32,97.9365555367,-2.1,97.9590675251,18.8965555367,0,18.8965555367,79.04,-2.1,79.0678923458,132.55
2021-04-19 10:00:00,88.688444424,2.5,88.7236731338,20.398444424,0,20.398444424,68.29,2.5,68.3357454046,133.09,20.398444424,0.0,20.398444424,20.398444424,0,20.398444424,0.0,0.0,0.0,133.59,91.588444424,-2.71,91.6285285924,20.398444424,0,20.398444424,71.19,-2.71,71.2415623074,132.91
2021-04-19 10:30:00,82.4074444219,2.7,82.4516639987,22.5474444219,0,22.5474444219,59.86,2.7,59.920861142,133.52,22.5474444219,0.0,22.5474444219,22.5474444219,0,22.5474444219,0.0,0.0,0.0,133.92,84.9274444219,-2.56,84.9660191843,22.5474444219,0,22.5474444219,62.38,-2.56,62.4325075582,133.34
2021-04-19 11:00:00,78.1074444197,2.91,78.1616336432,24.7374444197,0,24.7374444197,53.37,2.91,53.4492750185,133.52,24.7374444197,0.0,24.7374444197,24.7374444197,0,24.7374444197,0.0,0.0,0.0,133.92,80.2874444197,-2.36,80.3221223042,24.7374444197,0,24.7374444197,55.55,-2.36,55.6001088128,133.34
2021-04-19 11:30:00,74.5074444182,3.74,74.6012524944,26.277444418199998,0,26.277444418199998,48.23,3.74,48.3747919892,133.52,26.277444418199998,0.0,26.277444418199998,26.277444418199998,0,26.277444418199998,0.0,0.0,0.0,133.92,76.4774444182,-1.49,76.4919577781,26.277444418199998,0,26.277444418199998,50.2,-1.49,50.2221076818,133.34
2021-04-19 12:00:00,71.3437777503,3.52,71.4305608524,27.4437777503,0,27.4437777503,43.9,3.52,44.0408946321,133.02,27.4437777503,0.0,27.4437777503,27.4437777503,0,27.4437777503,0.0,0.0,0.0,133.4,73.0937777503,-1.75,73.1147238647,27.4437777503,0,27.4437777503,45.65,-1.75,45.6835309493,132.87
2021-04-19 12:30:00,70.8064444159,3.77,70.906737838,28.5064444159,0,28.5064444159,42.3,3.77,42.4676688788,133.02,28.5064444159,0.0,28.5064444159,28.5064444159,0,28.5064444159,0.0,0.0,0.0,133.4,72.4864444159,-1.51,72.5021704783,28.5064444159,0,28.5064444159,43.98,-1.51,44.0059143752,132.87
2021-04-19 13:00:00,69.4881110821,3.44,69.5732073557,29.0081110821,0,29.0081110821,40.48,3.44,40.6259030669,133.02,29.0081110821,0.0,29.0081110821,29.0081110821,0,29.0081110821,0.0,0.0,0.0,133.4,71.0781110821,-1.87,71.1027058205,29.0081110821,0,29.0081110821,42.07,-1.87,42.1115399861,132.87
2021-04-19 13:30:00,67.0662221919,1.55,67.0841312018,30.3162221919,0,30.3162221919,36.75,1.55,36.7826725511,133.27,30.3162221919,0.0,30.3162221919,30.3162221919,0,30.3162221919,0.0,0.0,0.0,133.53,68.4862221919,-3.95,68.6000373915,30.3162221919,0,30.3162221919,38.17,-3.95,38.3738374417,133.1
2021-04-19 14:00:00,64.1517777496,-1.9100000000000001,64.180204802,28.1917777496,0,28.1917777496,35.96,-1.9100000000000001,36.010688691,134.5,28.1917777496,0.0,28.1917777496,28.1917777496,0,28.1917777496,0.0,0.0,0.0,134.53,65.5717777496,-7.44,65.9925119786,28.1917777496,0,28.1917777496,37.38,-7.44,38.1132260508,134.32
2021-04-19 14:30:00,62.4976666385,-10.67,63.4019497749,28.1276666385,0,28.1276666385,34.37,-10.67,35.9881341556,134.09,28.1276666385,0.0,28.1276666385,28.1276666385,0,28.1276666385,0.0,0.0,0.0,134.9,63.9576666385,-15.25,65.7506321023,28.1276666385,0,28.1276666385,35.83,-15.25,38.9403569578,133.96
2021-04-19 15:00:00,61.6605555286,-11.1,62.6516887889,26.9105555286,0,26.9105555286,34.75,-11.1,36.4797546593,132.05,26.9105555286,0.0,26.9105555286,26.9105555286,0,26.9105555286,0.0,0.0,0.0,135.06,63.1305555286,-15.71,65.0559078129,26.9105555286,0,26.9105555286,36.22,-15.71,39.4802798876,131.92
2021-04-19 15:30:00,62.0672221977,-11.88,63.1939433121,24.5372221977,0,24.5372221977,37.53,-11.88,39.3654074029,132.2,24.5372221977,0.0,24.5372221977,24.5372221977,0,24.5372221977,0.0,0.0,0.0,135.16,63.6772221977,-16.51,65.7827388212,24.5372221977,0,24.5372221977,39.14,-16.51,42.4796386519,132.06
2021-04-19 16:00:00,65.7964444223,-11.9,66.863907294,22.1064444223,0,22.1064444223,43.69,-11.9,45.2816309335,132.42,22.1064444223,0.0,22.1064444223,22.1064444223,0,22.1064444223,0.0,0.0,0.0,135.31,67.7164444223,-16.49,69.6953150879,22.1064444223,0,22.1064444223,45.61,-16.49,48.4994041201,132.27
2021-04-19 16:30:00,73.1083333136,-12.14,74.1094325973,19.7283333136,0,19.7283333136,53.38,-12.14,54.7430726211,132.01,19.7283333136,0.0,19.7283333136,19.7283333136,0,19.7283333136,0.0,0.0,0.0,134.94,75.4983333136,-16.67,77.3167978717,19.7283333136,0,19.7283333136,55.77,-16.67,58.208090503,131.84
2021-04-19 17:00:00,81.4594444289,-11.98,82.3356635162,15.5794444289,0,15.5794444289,65.88,-11.98,66.9603972509,132.01,15.5794444289,0.0,15.5794444289,15.5794444289,0,15.5794444289,0.0,0.0,0.0,134.94,84.4594444289,-16.42,86.0407702966,15.5794444289,0,15.5794444289,68.88,-16.42,70.8101037988,131.92
2021-04-19 17:30:00,90.6287777653,-11.54,91.3605328313,12.5087777653,0,12.5087777653,78.12,-11.54,78.9677529122,131.58,12.5087777653,0.0,12.5087777653,12.5087777653,0,12.5087777653,0.0,0.0,0.0,134.63,94.2287777653,-15.84,95.5508668675,12.5087777653,0,12.5087777653,81.72,-15.84,83.2409995135,131.46
2021-04-19 18:00:00,98.7589999903,-9.87,99.2509797386,9.7189999903,0,9.7189999903,89.04,-9.87,89.5853698993,130.99,9.7189999903,0.0,9.7189999903,9.7189999903,0,9.7189999903,0.0,0.0,0.0,134.14,102.8989999903,-13.98,103.84432868,9.7189999903,0,9.7189999903,93.18,-13.98,94.2228889389,130.8
2021-04-19 18:30:00,106.7062222137,2.35,106.7320961994,8.5362222137,0,8.5362222137,98.17,2.35,98.1981232,130.02,8.5362222137,0.0,8.5362222137,8.5362222137,0,8.5362222137,0.0,0.0,0.0,133.46,111.0462222137,-3.1,111.0894840565,8.5362222137,0,8.5362222137,102.51,-3.1,102.556862764,129.82
2021-04-19 19:00:00,110.1515555486,2.13,110.1721475227,6.9815555486,0,6.9815555486,103.17,2.13,103.1919851539,132.08,6.9815555486,0.0,6.9815555486,6.9815555486,0,6.9815555486,0.0,0.0,0.0,132.89,114.7015555486,-2.75,114.7345167997,6.9815555486,0,6.9815555486,107.72,-2.75,107.7550968632,131.92
2021-04-19 19:30:00,110.2084444394,1.07,110.2136385651,5.0484444394,0,5.0484444394,105.16,1.07,105.1654434689,131.82,5.0484444394,0.0,5.0484444394,5.0484444394,0,5.0484444394,0.0,0.0,0.0,132.6,114.8484444394,-3.86,114.9132924868,5.0484444394,0,5.0484444394,109.8,-3.86,109.867827866,131.7
2021-04-19 20:00:00,107.9821111067,-0.17,107.9822449251,4.4021111067,0,4.4021111067,103.58,-0.17,103.5801395056,132.27,4.4021111067,0.0,4.4021111067,4.4021111067,0,4.4021111067,0.0,0.0,0.0,132.93,112.5621111067,-5.22,112.6830832769,4.4021111067,0,4.4021111067,108.16,-5.22,108.2858901242,132.14
2021-04-19 20:30:00,106.5676666625,-0.9400000000000001,106.5718123047,4.1176666625,0,4.1176666625,102.45,-0.9400000000000001,102.4543122567,132.58,4.1176666625,0.0,4.1176666625,4.1176666625,0,4.1176666625,0.0,0.0,0.0,133.13,111.0876666625,-6.02,111.2506632993,4.1176666625,0,4.1176666625,106.97,-6.02,107.1392612444,132.44
2021-04-19 21:00:00,100.8674444391,-2.1,100.8893024442,5.3074444391,0,5.3074444391,95.56,-2.1,95.583071723,132.68,5.3074444391,0.0,5.3074444391,5.3074444391,0,5.3074444391,0.0,0.0,0.0,133.13,105.0974444391,-7.29,105.3499735531,5.3074444391,0,5.3074444391,99.79,-7.29,100.0559253618,132.52
2021-04-19 21:30:00,97.1816666591,-3.7,97.2520762485,7.5216666591,0,7.5216666591,89.66,-3.7,89.7363114909,132.95,7.5216666591,0.0,7.5216666591,7.5216666591,0,7.5216666591,0.0,0.0,0.0,133.21,101.1416666591,-9.03,101.543968972,7.5216666591,0,7.5216666591,93.62,-9.03,94.0544804887,132.82
2021-04-19 22:00:00,95.353333329,-5.23,95.4966547946,4.333333329,0,4.333333329,91.02,-5.23,91.1701338159,133.18,4.333333329,0.0,4.333333329,4.333333329,0,4.333333329,0.0,0.0,0.0,133.21,99.393333329,-10.67,99.9644117186,4.333333329,0,4.333333329,95.06,-10.67,95.6569521781,133.05
2021-04-19 22:30:00,88.7089999957,-6.8,88.9692456989,4.3489999957,0,4.3489999957,84.36,-6.8,84.6336197973,134.05,4.3489999957,0.0,4.3489999957,4.3489999957,0,4.3489999957,0.0,0.0,0.0,133.89,92.4389999957,-12.31,93.2550525183,4.3489999957,0,4.3489999957,88.09,-12.31,88.9459622467,133.89
2021-04-19 23:00:00,80.9238888865,-8.13,81.3312528645,2.4338888865,0,2.4338888865,78.49,-8.13,78.9099296667,133.21,2.4338888865,0.0,2.4338888865,2.4338888865,0,2.4338888865,0.0,0.0,0.0,132.87,84.3738888865,-13.76,85.4885414885,2.4338888865,0,2.4338888865,81.94,-13.76,83.0873107039,133.12
2021-04-19 23:30:00,76.5078888862,-9.06,77.0424601231,2.6778888862,0,2.6778888862,73.83,-9.06,74.3838188049,133.58,2.6778888862,0.0,2.6778888862,2.6778888862,0,2.6778888862,0.0,0.0,0.0,133.01,79.7478888862,-14.81,81.1114164702,2.6778888862,0,2.6778888862,77.07,-14.81,78.4800675331,133.47
2021-04-20 00:00:00,72.4462222207,-10.18,73.1579627521,1.5662222207,0,1.5662222207,70.88,-10.18,71.6073096827,134.14,1.5662222207,0.0,1.5662222207,1.5662222207,0,1.5662222207,0.0,0.0,0.0,133.43,75.5662222207,-15.97,77.2353211989,1.5662222207,0,1.5662222207,74.0,-15.97,75.703638618,134.03
2021-04-20 00:30:00,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,134.55,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,133.89,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,134.44
2021-04-20 01:00:00,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,131.62,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,133.74,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,131.45
2021-04-20 01:30:00,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,131.7,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,133.82,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,131.53
2021-04-20 02:00:00,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,131.1,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,133.4,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,130.98
2021-04-20 02:30:00,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,130.93,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,133.23,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,130.8
2021-04-20 03:00:00,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,131.08,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,133.32,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,130.95
2021-04-20 03:30:00,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,131.47,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,133.59,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,131.31
2021-04-20 04:00:00,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,131.7,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,133.7,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,131.54
2021-04-20 04:30:00,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,131.81,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,133.82,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,131.63
2021-04-20 05:00:00,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,131.65,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,133.7,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,131.63
2021-04-20 05:30:00,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,131.56,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,133.61,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,131.46
2021-04-20 06:00:00,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,130.61,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,132.66,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,130.45
2021-04-20 06:30:00,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,130.83,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,131.83,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,130.71
2021-04-20 07:00:00,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,132.33,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,131.92,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,132.19
2021-04-20 07:30:00,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,131.84,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,131.57,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,131.69
2021-04-20 08:00:00,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,132.21,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,131.86,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,132.08
2021-04-20 08:30:00,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,132.33,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,132.33,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,132.17
2021-04-20 09:00:00,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,133.24,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,133.65,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,133.13
2021-04-20 09:30:00,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,133.73,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,134.05,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,133.56
2021-04-20 10:00:00,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,133.97,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,134.25,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,133.84
2021-04-20 10:30:00,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,134.22,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,134.66,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,134.05
2021-04-20 11:00:00,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,133.26,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,134.99,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,133.09
2021-04-20 11:30:00,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,131.75,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,134.99,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,131.62
2021-04-20 12:00:00,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,131.86,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,134.99,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,131.69
2021-04-20 12:30:00,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,131.86,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,134.99,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,131.69
2021-04-20 13:00:00,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,131.45,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,134.55,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,131.28
2021-04-20 13:30:00,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,131.45,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,134.55,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,131.28
2021-04-20 14:00:00,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,131.76,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,134.79,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,131.62
2021-04-20 14:30:00,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,131.92,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,134.93,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,131.75
2021-04-20 15:00:00,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,131.92,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,134.93,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,131.75
2021-04-20 15:30:00,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,132.3,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,135.21,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,132.11
2021-04-20 16:00:00,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,132.5,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,135.45,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,132.4
2021-04-20 16:30:00,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,132.42,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,135.24,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,132.21
2021-04-20 17:00:00,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,132.33,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,135.24,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,132.21
2021-04-20 17:30:00,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,132.0,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,134.91,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,131.85
2021-04-20 18:00:00,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,131.81,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,134.74,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,131.64
2021-04-20 18:30:00,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,131.61,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,134.52,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,131.45
2021-04-20 19:00:00,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,131.15,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,134.11,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,130.99
2021-04-20 19:30:00,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,130.5,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,133.53,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,130.29
2021-04-20 20:00:00,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,130.01,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,133.01,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,129.83
2021-04-20 20:30:00,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,129.83,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,133.01,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,129.66
2021-04-20 21:00:00,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,129.91,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,133.01,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,129.74
2021-04-20 21:30:00,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,131.25,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,133.37,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,130.18
2021-04-20 22:00:00,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,131.25,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,134.19,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,131.05
2021-04-20 22:30:00,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,130.96,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,133.86,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,130.81
2021-04-20 23:00:00,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,130.96,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,133.6,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,130.81
2021-04-20 23:30:00,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,131.89,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,133.22,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,130.88
2021-04-21 00:00:00,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,131.89,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,134.08,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,131.7
2021-04-21 00:30:00,69.3813333316,-19.95,72.1926029097,1.6913333316,0,1.6913333316,67.69,-19.95,70.5686800217,132.63,1.6913333316,0.0,1.6913333316,1.6913333316,0,1.6913333316,0.0,0.0,0.0,134.86,72.5713333316,-24.79,76.6886075081,1.6913333316,0,1.6913333316,70.88,-24.79,75.0900692502,132.48
2021-04-21 01:00:00,68.538666665,-20.23,71.4618900409,1.6786666650000002,0,1.6786666650000002,66.86,-20.23,69.853507428,132.22,1.6786666650000002,0.0,1.6786666650000002,1.6786666650000002,0,1.6786666650000002,0.0,0.0,0.0,134.55,71.688666665,-25.08,75.9491364546,1.6786666650000002,0,1.6786666650000002,70.01,-25.08,74.3667028985,132.06
2021-04-21 01:30:00,75.0801111095,-18.76,77.3883756401,1.6601111095,0,1.6601111095,73.42,-18.76,75.7788492919,132.34,1.6601111095,0.0,1.6601111095,1.6601111095,0,1.6601111095,0.0,0.0,0.0,134.55,78.5301111095,-23.46,81.9594408892,1.6601111095,0,1.6601111095,76.87,-23.46,80.3701965905,132.18
2021-04-21 02:00:00,75.9248888872,-20.68,78.6908581255,1.6848888872,0,1.6848888872,74.24,-20.68,77.066464821,131.37,1.6848888872,0.0,1.6848888872,1.6848888872,0,1.6848888872,0.0,0.0,0.0,133.86,79.4348888872,-25.47,83.4183581265,1.6848888872,0,1.6848888872,77.75,-25.47,81.8155449777,131.24
2021-04-21 02:30:00,75.3304444428,-22.7,78.6763360862,1.6704444428,0,1.6704444428,73.66,-22.7,77.0784379707,131.28,1.6704444428,0.0,1.6704444428,1.6704444428,0,1.6704444428,0.0,0.0,0.0,133.55,78.8104444428,-27.6,83.5035697037,1.6704444428,0,1.6704444428,77.14,-27.6,81.9288691488,131.16
2021-04-21 03:00:00,72.9078888872,-23.15,76.4949852081,1.6978888872,0,1.6978888872,71.21,-23.15,74.8784788841,131.76,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,133.79,76.2778888872,-28.11,81.2926099537,1.6978888872,0,1.6978888872,74.58,-28.11,79.7016216899,131.63
2021-04-21 03:30:00,70.7544444427,-23.13,74.4391584342,1.7244444427,0,1.7244444427,69.03,-23.13,72.8020453009,132.11,1.7244444427,0.0,1.7244444427,1.7244444427,0,1.7244444427,0.0,0.0,0.0,134.11,74.0144444427,-28.11,79.1726599665,1.7244444427,0,1.7244444427,72.29,-28.11,77.56298215,131.97
2021-04-21 04:00:00,69.4878888872,-23.34,73.3029487947,1.6978888872,0,1.6978888872,67.79,-23.34,71.6954649891,132.11,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,134.11,72.7078888872,-28.33,78.0322113389,1.6978888872,0,1.6978888872,71.01,-28.33,76.4526585542,131.97
2021-04-21 04:30:00,68.1255555539,-23.45,72.0485518212,1.6655555539,0,1.6655555539,66.46,-23.45,70.4757695949,132.11,1.6655555539,0.0,1.6655555539,1.6655555539,0,1.6655555539,0.0,0.0,0.0,134.11,71.2555555539,-28.43,76.7177886627,1.6655555539,0,1.6655555539,69.59,-28.43,75.1733529916,131.97
2021-04-21 05:00:00,67.0634444428,-23.27,70.985903393,1.6934444428000002,0,1.6934444428000002,65.37,-23.27,69.3882540492,131.66,1.6934444428000002,0.0,1.6934444428000002,1.6934444428000002,0,1.6934444428000002,0.0,0.0,0.0,133.56,70.1634444428,-28.25,75.6371035674,1.6934444428000002,0,1.6934444428000002,68.47,-28.25,74.068909807,131.51
2021-04-21 05:30:00,69.3033333317,-22.63,72.904519139,1.6333333317,0,1.6333333317,67.67,-22.63,71.3536670396,131.42,1.6333333317,0.0,1.6333333317,1.6333333317,0,1.6333333317,0.0,0.0,0.0,133.33,72.4833333317,-27.55,77.542479396,1.6333333317,0,1.6333333317,70.85,-27.55,76.0179255176,131.28
2021-04-21 06:00:00,72.2832222207,-21.79,75.4961476806,1.5332222207,0,1.5332222207,70.75,-21.79,74.0294981747,131.42,1.5332222207,0.0,1.5332222207,1.5332222207,0,1.5332222207,0.0,0.0,0.0,133.33,75.6332222207,-26.63,80.1844199548,1.5332222207,0,1.5332222207,74.1,-26.63,78.7398685546,131.18
2021-04-21 06:30:00,81.1899999983,-11.15,81.9520506132,1.7499999983,0,1.7499999983,79.44,-11.15,80.218676753,131.02,1.7499999983,0.0,1.7499999983,1.7499999983,0,1.7499999983,0.0,0.0,0.0,133.1,84.7899999983,-16.99,86.4754543191,1.7499999983,0,1.7499999983,83.04,-16.99,84.7602601459,130.89
2021-04-21 07:00:00,88.5159999945,-5.28,88.6733367762,5.4559999945,0,5.4559999945,83.06,-5.28,83.227651655,132.36,5.4559999945,0.0,5.4559999945,5.4559999945,0,5.4559999945,0.0,0.0,0.0,132.8,92.1759999945,-10.73,92.7984260373,5.4559999945,0,5.4559999945,86.72,-10.73,87.3812983424,132.19
2021-04-21 07:30:00,97.4675555477,-1.54,97.4797208882,7.8375555477,0,7.8375555477,89.63,-1.54,89.6432289691,133.15,7.8375555477,0.0,7.8375555477,7.8375555477,0,7.8375555477,0.0,0.0,0.0,132.88,101.4175555477,-6.69,101.6379686597,7.8375555477,0,7.8375555477,93.58,-6.69,93.8188280677,133.0
2021-04-21 08:00:00,101.5963333226,0.65,101.5984126087,10.7263333226,0,10.7263333226,90.87,0.65,90.8723247199,131.93,10.7263333226,0.0,10.7263333226,10.7263333226,0,10.7263333226,0.0,0.0,0.0,132.17,105.5863333226,-4.35,105.6759020994,10.7263333226,0,10.7263333226,94.86,-4.35,94.9596867097,131.79
2021-04-21 08:30:00,100.9198888761,2.19,100.9436479961,12.7598888761,0,12.7598888761,88.16,2.19,88.1871969166,131.59,12.7598888761,0.0,12.7598888761,12.7598888761,0,12.7598888761,0.0,0.0,0.0,132.07,104.7598888761,-2.7800000000000002,104.7967686398,12.7598888761,0,12.7598888761,92.0,-2.7800000000000002,92.0419925903,131.45
2021-04-21 09:00:00,97.55444443,2.98,97.5999489141,14.46444443,0,14.46444443,83.09,2.98,83.1434212671,132.0,14.46444443,0.0,14.46444443,14.46444443,0,14.46444443,0.0,0.0,0.0,132.65,101.16444443,-2.0,101.1842122904,14.46444443,0,14.46444443,86.7,-2.0,86.7230649827,131.87
2021-04-21 09:30:00,90.6399999841,2.7800000000000002,90.6826223547,15.8799999841,0,15.8799999841,74.76,2.7800000000000002,74.8116702126,132.25,15.8799999841,0.0,15.8799999841,15.8799999841,0,15.8799999841,0.0,0.0,0.0,132.83,93.8599999841,-2.29,93.8879315835,15.8799999841,0,15.8799999841,77.98,-2.29,78.0136174011,132.07
2021-04-21 10:00:00,85.4654444252,2.13,85.4919826112,19.2354444252,0,19.2354444252,66.23,2.13,66.2642422427,132.52,19.2354444252,0.0,19.2354444252,19.2354444252,0,19.2354444252,0.0,0.0,0.0,133.01,88.2854444252,-3.08,88.3391538184,19.2354444252,0,19.2354444252,69.05,-3.08,69.1186581178,132.34
2021-04-21 10:30:00,79.9846666452,2.79,80.0333118041,21.5046666452,0,21.5046666452,58.48,2.79,58.5465156948,133.4,21.5046666452,0.0,21.5046666452,21.5046666452,0,21.5046666452,0.0,0.0,0.0,133.78,82.4246666452,-2.44,82.4607741388,21.5046666452,0,21.5046666452,60.92,-2.44,60.9688445027,133.26
2021-04-21 11:00:00,76.1749999763,3.68,76.2638382288,23.6749999763,0,23.6749999763,52.5,3.68,52.6288172012,132.99,23.6749999763,0.0,23.6749999763,23.6749999763,0,23.6749999763,0.0,0.0,0.0,133.37,78.3449999763,-1.57,78.3607294586,23.6749999763,0,23.6749999763,54.67,-1.57,54.6925387964,132.85
2021-04-21 11:30:00,75.5722221963,4.29,75.6938892361,25.9122221963,0,25.9122221963,49.66,4.29,49.8449566155,133.3,25.9122221963,0.0,25.9122221963,25.9122221963,0,25.9122221963,0.0,0.0,0.0,133.7,77.6022221963,-0.9500000000000001,77.6080368893,25.9122221963,0,25.9122221963,51.69,-0.9500000000000001,51.6987291913,133.13
2021-04-21 12:00:00,74.8705555294,4.59,75.0111204108,26.1305555294,0,26.1305555294,48.74,4.59,48.9556503378,133.3,26.1305555294,0.0,26.1305555294,26.1305555294,0,26.1305555294,0.0,0.0,0.0,133.7,76.8505555294,-0.62,76.8530564466,26.1305555294,0,26.1305555294,50.72,-0.62,50.7237892906,133.13
2021-04-21 12:30:00,77.3693333096,4.8100000000000005,77.5187063667,23.7493333096,0,23.7493333096,53.62,4.8100000000000005,53.8353090453,133.3,23.7493333096,0.0,23.7493333096,23.7493333096,0,23.7493333096,0.0,0.0,0.0,133.7,79.6093333096,-0.31,79.6099368797,23.7493333096,0,23.7493333096,55.86,-0.31,55.8608601796,133.13
2021-04-21 13:00:00,78.0767777538,4.29,78.19454792,23.9567777538,0,23.9567777538,54.12,4.29,54.2897642286,132.97,23.9567777538,0.0,23.9567777538,23.9567777538,0,23.9567777538,0.0,0.0,0.0,133.47,80.3467777538,-0.89,80.3517068607,23.9567777538,0,23.9567777538,56.39,-0.89,56.3970229711,132.82
2021-04-21 13:30:00,75.9609999734,3.86,76.0590107546,26.5709999734,0,26.5709999734,49.39,3.86,49.5406065768,133.1,26.5709999734,0.0,26.5709999734,26.5709999734,0,26.5709999734,0.0,0.0,0.0,133.57,77.9909999734,-1.4100000000000001,78.0037446335,26.5709999734,0,26.5709999734,51.42,-1.4100000000000001,51.4393283393,132.96
2021-04-21 14:00:00,73.3941110854,4.02,73.5041219389,25.7441110854,0,25.7441110854,47.65,4.02,47.8192733111,133.31,25.7441110854,0.0,25.7441110854,25.7441110854,0,25.7441110854,0.0,0.0,0.0,133.68,75.3641110854,-1.25,75.3744767125,25.7441110854,0,25.7441110854,49.62,-1.25,49.6357421623,133.16
2021-04-21 14:30:00,71.3171110845,3.33,71.3948123706,26.6171110845,0,26.6171110845,44.7,3.33,44.8238652952,133.51,26.6171110845,0.0,26.6171110845,26.6171110845,0,26.6171110845,0.0,0.0,0.0,133.9,73.1371110845,-2.01,73.1647259121,26.6171110845,0,26.6171110845,46.52,-2.01,46.5634030114,133.37
2021-04-21 15:00:00,71.0733333075,2.39,71.113506505,25.8333333075,0,25.8333333075,45.24,2.39,45.3030870913,133.67,25.8333333075,0.0,25.8333333075,25.8333333075,0,25.8333333075,0.0,0.0,0.0,133.9,72.9233333075,-3.0,72.9850158641,25.8333333075,0,25.8333333075,47.09,-3.0,47.185464923,133.51
2021-04-21 15:30:00,70.9311110866,1.85,70.955232506,24.4911110866,0,24.4911110866,46.44,1.85,46.4768340144,134.05,24.4911110866,0.0,24.4911110866,24.4911110866,0,24.4911110866,0.0,0.0,0.0,134.27,72.8411110866,-3.6,72.9300175808,24.4911110866,0,24.4911110866,48.35,-3.6,48.4838375131,133.92
2021-04-21 16:00:00,78.8186666462,1.94,78.8425380863,20.4286666462,0,20.4286666462,58.39,1.94,58.4222192321,134.39,20.4286666462,0.0,20.4286666462,20.4286666462,0,20.4286666462,0.0,0.0,0.0,134.55,81.2986666462,-3.41,81.3701499228,20.4286666462,0,20.4286666462,60.87,-3.41,60.9654410301,134.27
2021-04-21 16:30:00,82.5929999805,1.92,82.6153136276,19.4729999805,0,19.4729999805,63.12,1.92,63.1491947692,134.13,19.4729999805,0.0,19.4729999805,19.4729999805,0,19.4729999805,0.0,0.0,0.0,134.38,85.3129999805,-3.4,85.3807236188,19.4729999805,0,19.4729999805,65.84,-3.4,65.9277301293,134.0
2021-04-21 17:00:00,90.467222205,2.25,90.4951976267,17.177222205,0,17.177222205,73.29,2.25,73.32452932,133.95,17.177222205,0.0,17.177222205,17.177222205,0,17.177222205,0.0,0.0,0.0,134.25,93.637222205,-2.96,93.6839953369,17.177222205,0,17.177222205,76.46,-2.96,76.5172738668,133.84
2021-04-21 17:30:00,99.1679999846,2.2800000000000002,99.1942065896,15.4379999846,0,15.4379999846,83.73,2.2800000000000002,83.7610368847,133.55,15.4379999846,0.0,15.4379999846,15.4379999846,0,15.4379999846,0.0,0.0,0.0,133.97,102.8279999846,-2.81,102.8663875171,15.4379999846,0,15.4379999846,87.39,-2.81,87.4351656944,133.4
2021-04-21 18:00:00,104.6479999845,2.51,104.678097044,15.4879999845,0,15.4879999845,89.16,2.51,89.1953233079,133.05,15.4879999845,0.0,15.4879999845,15.4879999845,0,15.4879999845,0.0,0.0,0.0,133.62,108.5679999845,-2.55,108.5979425249,15.4879999845,0,15.4879999845,93.08,-2.55,93.114923079,132.93
2021-04-21 18:30:00,106.3691110981,1.63,106.381599423,13.0091110981,0,13.0091110981,93.36,1.63,93.3742282431,133.18,13.0091110981,0.0,13.0091110981,13.0091110981,0,13.0091110981,0.0,0.0,0.0,133.81,110.4891110981,-3.47,110.5435867486,13.0091110981,0,13.0091110981,97.48,-3.47,97.5417413213,133.04
2021-04-21 19:00:00,107.5084444339,1.8399999999999999,107.5241890209,10.518444433900001,0,10.518444433900001,96.99,1.8399999999999999,97.0074517756,133.43,10.518444433900001,0.0,10.518444433900001,10.518444433900001,0,10.518444433900001,0.0,0.0,0.0,134.03,111.7884444339,-3.18,111.8336653649,10.518444433900001,0,10.518444433900001,101.27,-3.18,101.3199156139,133.3
2021-04-21 19:30:00,107.1405555467,1.34,107.1489348657,8.8505555467,0,8.8505555467,98.29,1.34,98.2991337703,132.89,8.8505555467,0.0,8.8505555467,8.8505555467,0,8.8505555467,0.0,0.0,0.0,133.56,111.5005555467,-3.67,111.5609375508,8.8505555467,0,8.8505555467,102.65,-3.67,102.7155849908,132.74
2021-04-21 20:00:00,105.4459999924,0.02,105.4460018891,7.6459999924,0,7.6459999924,97.8,0.02,97.800002045,132.51,7.6459999924,0.0,7.6459999924,7.6459999924,0,7.6459999924,0.0,0.0,0.0,133.13,109.7659999924,-5.07,109.883027144,7.6459999924,0,7.6459999924,102.12,-5.07,102.245778886,132.35
2021-04-21 20:30:00,104.7116666596,-0.39,104.7123929372,7.0616666596,0,7.0616666596,97.65,-0.39,97.6507787987,132.88,7.0616666596,0.0,7.0616666596,7.0616666596,0,7.0616666596,0.0,0.0,0.0,133.38,109.0216666596,-5.52,109.1613219105,7.0616666596,0,7.0616666596,101.96,-5.52,102.1093139728,132.74
2021-04-21 21:00:00,103.6363333264,-0.64,103.6383094485,6.9263333264,0,6.9263333264,96.71,-0.64,96.7121176482,133.01,6.9263333264,0.0,6.9263333264,6.9263333264,0,6.9263333264,0.0,0.0,0.0,133.48,107.9163333264,-5.83,108.0736966085,6.9263333264,0,6.9263333264,100.99,-5.83,101.1581385752,132.87
2021-04-21 21:30:00,98.860444436,-8.17,99.1974615304,8.470444436,0,8.470444436,90.39,-8.17,90.7584761882,133.01,8.470444436,0.0,8.470444436,8.470444436,0,8.470444436,0.0,0.0,0.0,133.48,102.990444436,-13.2,103.8329025171,8.470444436,0,8.470444436,94.52,-13.2,95.4372589715,132.87
2021-04-21 22:00:00,92.7002222176,-16.26,94.1154546246,4.6302222176,0,4.6302222176,88.07,-16.26,89.5584306473,132.76,4.6302222176,0.0,4.6302222176,4.6302222176,0,4.6302222176,0.0,0.0,0.0,134.22,96.8802222176,-20.73,99.0732575266,4.6302222176,0,4.6302222176,92.25,-20.73,94.5504912732,132.63
2021-04-21 22:30:00,85.9621111076,-18.01,87.8284956383,3.4621111076,0,3.4621111076,82.5,-18.01,84.4429399062,130.69,3.4621111076,0.0,3.4621111076,3.4621111076,0,3.4621111076,0.0,0.0,0.0,133.54,89.8921111076,-22.6,92.6895443909,3.4621111076,0,3.4621111076,86.43,-22.6,89.3359104728,130.54
2021-04-21 23:00:00,77.6897777739,-19.51,80.1020703263,3.8597777739,0,3.8597777739,73.83,-19.51,76.3643175835,130.83,3.8597777739,0.0,3.8597777739,3.8597777739,0,3.8597777739,0.0,0.0,0.0,133.47,81.1797777739,-24.27,84.7300963025,3.8597777739,0,3.8597777739,77.32,-24.27,81.0395909417,130.72
2021-04-21 23:30:00,73.2961111087,-20.65,76.1494740866,2.4061111087000002,0,2.4061111087000002,70.89,-20.65,73.8364043003,131.69,2.4061111087000002,0.0,2.4061111087000002,2.4061111087000002,0,2.4061111087000002,0.0,0.0,0.0,134.11,76.6461111087,-25.5,80.7767067173,2.4061111087000002,0,2.4061111087000002,74.24,-25.5,78.497309508,131.56
2021-04-22 00:00:00,68.8792222202,-21.66,72.2045902534,1.9992222202,0,1.9992222202,66.88,-21.66,70.3,131.96,1.9992222202,0.0,1.9992222202,1.9992222202,0,1.9992222202,0.0,0.0,0.0,134.27,72.0392222202,-26.58,76.7863655742,1.9992222202,0,1.9992222202,70.04,-26.58,74.9139372881,131.86
2021-04-22 00:30:00,67.6447777757,-21.92,71.1076814439,2.0447777757,0,2.0447777757,65.6,-21.92,69.1653554896,132.08,2.0447777757,0.0,2.0447777757,2.0447777757,0,2.0447777757,0.0,0.0,0.0,134.27,70.7547777757,-26.88,75.6886581866,2.0447777757,0,2.0447777757,68.71,-26.88,73.7807461334,131.86
2021-04-22 01:00:00,66.5578888868,-22.05,70.1152984238,2.1078888868,0,2.1078888868,64.45,-22.05,68.117582165,132.22,2.1078888868,0.0,2.1078888868,2.1078888868,0,2.1078888868,0.0,0.0,0.0,134.27,69.5878888868,-27.03,74.6531659055,2.1078888868,0,2.1078888868,67.48,-27.03,72.6923056451,132.08
2021-04-22 01:30:00,72.669111109,-21.18,75.6927480633,2.129111109,0,2.129111109,70.54,-21.18,73.6510963937,132.41,2.129111109,0.0,2.129111109,2.129111109,0,2.129111109,0.0,0.0,0.0,134.49,76.019111109,-26.08,80.3683498263,2.129111109,0,2.129111109,73.89,-26.08,78.3575044268,132.29
2021-04-22 02:00:00,73.3564444423,-21.34,76.3974053304,2.1364444423,0,2.1364444423,71.22,-21.34,74.3483960822,132.16,2.1364444423,0.0,2.1364444423,2.1364444423,0,2.1364444423,0.0,0.0,0.0,134.37,76.7164444423,-26.22,81.0734312082,2.1364444423,0,2.1364444423,74.58,-26.22,79.0548214848,132.03
2021-04-22 02:30:00,73.3591111089,-21.44,76.427958122,2.1891111089,0,2.1891111089,71.17,-21.44,74.3292842694,132.05,2.1891111089,0.0,2.1891111089,2.1891111089,0,2.1891111089,0.0,0.0,0.0,134.18,76.7291111089,-26.34,81.1243002532,2.1891111089,0,2.1891111089,74.54,-26.34,79.056987041,131.85
2021-04-22 03:00:00,70.9505555534,-21.9,74.2535610818,2.1705555534,0,2.1705555534,68.78,-21.9,72.182396746,132.05,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,134.18,74.2105555534,-26.83,78.9116940354,2.1705555534,0,2.1705555534,72.04,-26.83,76.8739910503,131.85
2021-04-22 03:30:00,68.6648888868,-22.57,72.2791246892,2.1248888868,0,2.1248888868,66.54,-22.57,70.2636214552,132.19,2.1248888868,0.0,2.1248888868,2.1248888868,0,2.1248888868,0.0,0.0,0.0,134.31,71.8148888868,-27.57,76.9251790106,2.1248888868,0,2.1248888868,69.69,-27.57,74.9453200674,132.06
2021-04-22 04:00:00,67.5476666646,-22.99,71.3528371673,2.0976666646,0,2.0976666646,65.45,-22.99,69.3703293923,132.4,2.0976666646,0.0,2.0976666646,2.0976666646,0,2.0976666646,0.0,0.0,0.0,134.48,70.6476666646,-28.02,76.0014026525,2.0976666646,0,2.0976666646,68.55,-28.02,74.0555392932,132.3
2021-04-22 04:30:00,66.6832222201,-23.22,70.6103429085,2.0732222201,0,2.0732222201,64.61,-23.22,68.6558118443,132.56,2.0732222201,0.0,2.0732222201,2.0732222201,0,2.0732222201,0.0,0.0,0.0,134.58,69.7432222201,-28.27,75.2549662524,2.0732222201,0,2.0732222201,67.67,-28.27,73.3377242625,132.47
2021-04-22 05:00:00,66.1624444424,-23.07,70.06920832,2.0524444424,0,2.0524444424,64.11,-23.07,68.1345507067,132.73,2.0524444424,0.0,2.0524444424,2.0524444424,0,2.0524444424,0.0,0.0,0.0,134.66,69.2024444424,-28.12,74.6974746347,2.0524444424,0,2.0524444424,67.15,-28.12,72.8001160713,132.58
2021-04-22 05:30:00,68.3951111091,-22.16,71.8954576008,2.0051111091,0,2.0051111091,66.39,-22.16,69.990697239,132.47,2.0051111091,0.0,2.0051111091,2.0051111091,0,2.0051111091,0.0,0.0,0.0,134.41,71.5151111091,-27.11,76.4811298096,2.0051111091,0,2.0051111091,69.51,-27.11,74.6095985782,132.34
2021-04-22 06:00:00,71.0505555536,-21.42,74.2091493313,1.9505555536,0,1.9505555536,69.1,-21.42,72.3438069222,131.85,1.9505555536,0.0,1.9505555536,1.9505555536,0,1.9505555536,0.0,0.0,0.0,133.92,74.3205555536,-26.32,78.8434358574,1.9505555536,0,1.9505555536,72.37,-26.32,77.0075275541,131.75
2021-04-22 06:30:00,79.0344444425,-18.5,81.1707669566,1.9844444425,0,1.9844444425,77.05,-18.5,79.2398416202,131.64,1.9844444425,0.0,1.9844444425,1.9844444425,0,1.9844444425,0.0,0.0,0.0,133.79,82.6644444425,-23.13,85.8394272755,1.9844444425,0,1.9844444425,80.68,-23.13,83.9300857857,131.51
2021-04-22 07:00:00,86.8639999946,-7.77,87.2108215479,5.3939999946,0,5.3939999946,81.47,-7.77,81.8396835282,130.23,5.3939999946,0.0,5.3939999946,5.3939999946,0,5.3939999946,0.0,0.0,0.0,132.68,90.5539999946,-13.64,91.5755235586,5.3939999946,0,5.3939999946,85.16,-13.64,86.2454358213,130.08
2021-04-22 07:30:00,92.1738888762,-2.7199999999999998,92.2140129837,12.7238888762,0,12.7238888762,79.45,-2.7199999999999998,79.4965464659,132.71,12.7238888762,0.0,12.7238888762,12.7238888762,0,12.7238888762,0.0,0.0,0.0,133.1,95.6638888762,-8.06,96.0028293068,12.7238888762,0,12.7238888762,82.94,-8.06,83.3307098254,132.59
2021-04-22 08:00:00,97.2337777602,-0.46,97.2348658534,17.5737777602,0,17.5737777602,79.66,-0.46,79.6613281335,132.71,17.5737777602,0.0,17.5737777602,17.5737777602,0,17.5737777602,0.0,0.0,0.0,132.63,100.7137777602,-5.63,100.8710163066,17.5737777602,0,17.5737777602,83.14,-5.63,83.3304056152,132.51
2021-04-22 08:30:00,96.4239999794,0.75,96.4269167402,20.6439999794,0,20.6439999794,75.78,0.75,75.7837113105,132.12,20.6439999794,0.0,20.6439999794,20.6439999794,0,20.6439999794,0.0,0.0,0.0,132.36,99.7139999794,-4.43,99.8123574107,20.6439999794,0,20.6439999794,79.07,-4.43,79.1940010354,132.0
2021-04-22 09:00:00,93.4578888654,1.67,93.4728082983,23.4878888654,0,23.4878888654,69.97,1.67,69.989926418,132.57,23.4878888654,0.0,23.4878888654,23.4878888654,0,23.4878888654,0.0,0.0,0.0,132.88,96.4778888654,-3.52,96.542081187,23.4878888654,0,23.4878888654,72.99,-3.52,73.0748280874,132.43
2021-04-22 09:30:00,90.0799999751,1.99,90.1019783108,24.8899999751,0,24.8899999751,65.19,1.99,65.220366451,132.9,24.8899999751,0.0,24.8899999751,24.8899999751,0,24.8899999751,0.0,0.0,0.0,133.26,92.8699999751,-3.22,92.9258053254,24.8899999751,0,24.8899999751,67.98,-3.22,68.0562179378,132.77
2021-04-22 10:00:00,85.4009999759,1.96,85.4234885549,24.0909999759,0,24.0909999759,61.31,1.96,61.3413213095,132.9,24.0909999759,0.0,24.0909999759,24.0909999759,0,24.0909999759,0.0,0.0,0.0,133.26,88.0009999759,-3.2800000000000002,88.0621053391,24.0909999759,0,24.0909999759,63.91,-3.2800000000000002,63.9941130105,132.77
2021-04-22 10:30:00,80.7571110864,1.19,80.7658782594,24.7471110864,0,24.7471110864,56.01,1.19,56.0226400663,132.99,24.7471110864,0.0,24.7471110864,24.7471110864,0,24.7471110864,0.0,0.0,0.0,133.26,83.0971110864,-4.18,83.2021770803,24.7471110864,0,24.7471110864,58.35,-4.18,58.4995290579,132.77
2021-04-22 11:00:00,76.461999974,1.6099999999999999,76.4789483454,25.991999974,0,25.991999974,50.47,1.6099999999999999,50.495673082,133.74,25.991999974,0.0,25.991999974,25.991999974,0,25.991999974,0.0,0.0,0.0,133.86,78.541999974,-3.77,78.6324275342,25.991999974,0,25.991999974,52.55,-3.77,52.685058603,133.59
2021-04-22 11:30:00,72.2565555282,2.45,72.2980796204,27.3765555282,0,27.3765555282,44.88,2.45,44.9468230245,133.64,27.3765555282,0.0,27.3765555282,27.3765555282,0,27.3765555282,0.0,0.0,0.0,133.78,74.0465555282,-2.89,74.1029316936,27.3765555282,0,27.3765555282,46.67,-2.89,46.7593947779,133.51
2021-04-22 12:00:00,70.2182221937,2.75,70.2720515428,28.5682221937,0,28.5682221937,41.65,2.75,41.7406875842,133.21,28.5682221937,0.0,28.5682221937,28.5682221937,0,28.5682221937,0.0,0.0,0.0,133.4,71.8582221937,-2.5700000000000003,71.904165365,28.5682221937,0,28.5682221937,43.29,-2.5700000000000003,43.3662195724,133.05
2021-04-22 12:30:00,73.3228888602,3.39,73.4012134151,28.6728888602,0,28.6728888602,44.65,3.39,44.7785060046,132.94,28.6728888602,0.0,28.6728888602,28.6728888602,0,28.6728888602,0.0,0.0,0.0,133.13,75.1128888602,-1.8599999999999999,75.1359146675,28.6728888602,0,28.6728888602,46.44,-1.8599999999999999,46.4772331362,132.76
2021-04-22 13:00:00,70.6538888579,2.81,70.7097455147,30.9438888579,0,30.9438888579,39.71,2.81,39.8092979089,132.55,30.9438888579,0.0,30.9438888579,30.9438888579,0,30.9438888579,0.0,0.0,0.0,132.82,72.2238888579,-2.51,72.267490767,30.9438888579,0,30.9438888579,41.28,-2.51,41.3562389489,132.44
2021-04-22 13:30:00,65.8869999707,2.05,65.9188839797,29.3469999707,0,29.3469999707,36.54,2.05,36.5974602944,132.86,29.3469999707,0.0,29.3469999707,29.3469999707,0,29.3469999707,0.0,0.0,0.0,133.07,67.3269999707,-3.33,67.409300731,29.3469999707,0,29.3469999707,37.98,-3.33,38.1257039279,132.74
2021-04-22 14:00:00,63.4168888591,2.15,63.4533237314,29.8068888591,0,29.8068888591,33.61,2.15,33.6786965306,132.86,29.8068888591,0.0,29.8068888591,29.8068888591,0,29.8068888591,0.0,0.0,0.0,132.97,64.7068888591,-3.24,64.7879546353,29.8068888591,0,29.8068888591,34.9,-3.24,35.0500727531,132.74
2021-04-22 14:30:00,62.2416666366,2.0,62.2737911621,30.0716666366,0,30.0716666366,32.17,2.0,32.2321097665,132.86,30.0716666366,0.0,30.0716666366,30.0716666366,0,30.0716666366,0.0,0.0,0.0,132.97,63.4616666366,-3.43,63.5542920053,30.0716666366,0,30.0716666366,33.39,-3.43,33.5657116713,132.74
2021-04-22 15:00:00,61.2274444147,1.6099999999999999,61.248608552,29.7674444147,0,29.7674444147,31.46,1.6099999999999999,31.5011698195,133.11,29.7674444147,0.0,29.7674444147,29.7674444147,0,29.7674444147,0.0,0.0,0.0,133.15,62.4174444147,-3.87,62.537303006,29.7674444147,0,29.7674444147,32.65,-3.87,32.8785553211,132.99
2021-04-22 15:30:00,62.1533333045,0.71,62.1573884656,28.8533333045,0,28.8533333045,33.3,0.71,33.307568209,133.45,28.8533333045,0.0,28.8533333045,28.8533333045,0,28.8533333045,0.0,0.0,0.0,133.47,63.4433333045,-4.83,63.626923867,28.8533333045,0,28.8533333045,34.59,-4.83,34.9255923357,133.36
2021-04-22 16:00:00,65.1441110838,0.04,65.1441233642,27.3541110838,0,27.3541110838,37.79,0.04,37.7900211696,133.92,27.3541110838,0.0,27.3541110838,27.3541110838,0,27.3541110838,0.0,0.0,0.0,133.84,66.6741110838,-5.53,66.9030491742,27.3541110838,0,27.3541110838,39.32,-5.53,39.7069679024,133.78
2021-04-22 16:30:00,71.033999975,-0.65,71.0369738408,24.973999975,0,24.973999975,46.06,-0.65,46.0645861807,133.77,24.973999975,0.0,24.973999975,24.973999975,0,24.973999975,0.0,0.0,0.0,133.62,72.983999975,-6.14,73.2418176478,24.973999975,0,24.973999975,48.01,-6.14,48.4010299477,133.6
2021-04-22 17:00:00,78.1649999778,-0.86,78.1697308523,22.2249999778,0,22.2249999778,55.94,-0.86,55.9466102637,133.51,22.2249999778,0.0,22.2249999778,22.2249999778,0,22.2249999778,0.0,0.0,0.0,133.37,80.5749999778,-6.3,80.8209169796,22.2249999778,0,22.2249999778,58.35,-6.3,58.6891173899,133.37
2021-04-22 17:30:00,86.2767777584,-0.66,86.2793021551,19.4067777584,0,19.4067777584,66.87,-0.66,66.8732569866,133.51,19.4067777584,0.0,19.4067777584,19.4067777584,0,19.4067777584,0.0,0.0,0.0,133.44,89.2167777584,-6.02,89.4196501536,19.4067777584,0,19.4067777584,69.81,-6.02,70.0690837674,133.37
2021-04-22 18:00:00,92.5054444289,0.14,92.5055503685,15.5454444289,0,15.5454444289,76.96,0.14,76.9601273388,133.43,15.5454444289,0.0,15.5454444289,15.5454444289,0,15.5454444289,0.0,0.0,0.0,133.51,95.9154444289,-5.15,96.0536047215,15.5454444289,0,15.5454444289,80.37,-5.15,80.5348334573,133.37
2021-04-22 18:30:00,98.6628888775,0.48,98.6640564828,11.4128888775,0,11.4128888775,87.25,0.48,87.2513203338,133.43,11.4128888775,0.0,11.4128888775,11.4128888775,0,11.4128888775,0.0,0.0,0.0,133.73,102.4728888775,-4.66,102.5787919353,11.4128888775,0,11.4128888775,91.06,-4.66,91.1791598996,133.37
2021-04-22 19:00:00,100.3743333256,-0.56,100.3758954658,7.7043333256,0,7.7043333256,92.67,-0.56,92.67169201,132.64,7.7043333256,0.0,7.7043333256,7.7043333256,0,7.7043333256,0.0,0.0,0.0,132.98,104.4543333256,-5.78,104.6141297842,7.7043333256,0,7.7043333256,96.75,-5.78,96.9224994519,132.48
2021-04-22 19:30:00,102.3563333253,-0.36,102.3569664059,7.9863333253,0,7.9863333253,94.37,-0.36,94.3706866564,133.34,7.9863333253,0.0,7.9863333253,7.9863333253,0,7.9863333253,0.0,0.0,0.0,133.65,106.5463333253,-5.48,106.6871667309,7.9863333253,0,7.9863333253,98.56,-5.48,98.7122282192,133.19
