Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-22 20:00:00,102.2154444368,-2.15,102.2380534899,7.6454444368,0,7.6454444368,94.57,-2.15,94.5944364115,132.43,7.6454444368,0.0,7.6454444368,7.6454444368,0,7.6454444368,0.0,0.0,0.0,132.88,106.4354444368,-7.39,106.6916863324,7.6454444368,0,7.6454444368,98.79,-7.39,99.0660194012,132.31
2021-04-22 20:30:00,102.6164444374,-0.26,102.6167738188,7.0264444374,0,7.0264444374,95.59,-0.26,95.5903535928,133.33,7.0264444374,0.0,7.0264444374,7.0264444374,0,7.0264444374,0.0,0.0,0.0,133.55,106.8164444374,-5.37,106.9513426856,7.0264444374,0,7.0264444374,99.79,-5.37,99.9343834724,133.17
2021-04-22 21:00:00,101.7706666597,-1.3900000000000001,101.7801586379,6.9406666597,0,6.9406666597,94.83,-1.3900000000000001,94.8401866299,132.44,6.9406666597,0.0,6.9406666597,6.9406666597,0,6.9406666597,0.0,0.0,0.0,132.91,105.9806666597,-6.62,106.1872219509,6.9406666597,0,6.9406666597,99.04,-6.62,99.2609993905,132.3
2021-04-22 21:30:00,98.7675555486,-2.65,98.8030997947,6.9875555486,0,6.9875555486,91.78,-2.65,91.8182492754,133.42,6.9875555486,0.0,6.9875555486,6.9875555486,0,6.9875555486,0.0,0.0,0.0,133.7,102.8575555486,-8.0,103.1681963273,6.9875555486,0,6.9875555486,95.87,-8.0,96.2032062875,133.26
2021-04-22 22:00:00,92.7001111067,-8.14,93.0568116754,4.4101111067,0,4.4101111067,88.29,-8.14,88.6644443957,134.04,4.4101111067,0.0,4.4101111067,4.4101111067,0,4.4101111067,0.0,0.0,0.0,134.15,96.6901111067,-13.46,97.6224829936,4.4101111067,0,4.4101111067,92.28,-13.46,93.2564743061,133.89
2021-04-22 22:30:00,84.6746666634,-17.63,86.4905548286,3.2746666634,0,3.2746666634,81.4,-17.63,83.2873153607,134.04,3.2746666634,0.0,3.2746666634,3.2746666634,0,3.2746666634,0.0,0.0,0.0,134.49,88.5546666634,-22.3,91.319324285,3.2746666634,0,3.2746666634,85.28,-22.3,88.1474242392,133.89
2021-04-22 23:00:00,76.6223333283,-16.48,78.3745645263,4.9923333283,0,4.9923333283,71.63,-16.48,73.5013421646,132.63,4.9923333283,0.0,4.9923333283,4.9923333283,0,4.9923333283,0.0,0.0,0.0,135.33,80.0223333283,-21.14,82.76758684,4.9923333283,0,4.9923333283,75.03,-21.14,77.9512700346,132.49
2021-04-22 23:30:00,74.7139999955,-17.16,76.6592942527,4.5239999955,0,4.5239999955,70.19,-17.16,72.2571913376,132.55,4.5239999955,0.0,4.5239999955,4.5239999955,0,4.5239999955,0.0,0.0,0.0,135.26,78.0439999955,-21.8,81.0315119894,4.5239999955,0,4.5239999955,73.52,-21.8,76.6839644254,132.41
2021-04-23 00:00:00,69.8916666632,-19.04,72.4387097411,3.4916666632,0,3.4916666632,66.4,-19.04,69.0759118651,131.07,3.4916666632,0.0,3.4916666632,3.4916666632,0,3.4916666632,0.0,0.0,0.0,133.65,73.0316666632,-23.83,76.8211769996,3.4916666632,0,3.4916666632,69.54,-23.83,73.5097306484,130.92
2021-04-23 00:30:00,68.0328888865,-19.44,70.7558306449,2.3728888865,0,2.3728888865,65.66,-19.44,68.4773626829,131.57,2.3728888865,0.0,2.3728888865,2.3728888865,0,2.3728888865,0.0,0.0,0.0,133.98,71.1428888865,-24.26,75.1655389066,2.3728888865,0,2.3728888865,68.77,-24.26,72.9236621406,131.45
2021-04-23 01:00:00,66.8388888865,-19.74,69.6929312598,2.4288888865000002,0,2.4288888865000002,64.41,-19.74,67.3670223477,131.86,2.4288888865000002,0.0,2.4288888865000002,2.4288888865000002,0,2.4288888865000002,0.0,0.0,0.0,134.21,69.8788888865,-24.59,74.079195541,2.4288888865000002,0,2.4288888865000002,67.45,-24.59,71.7925525385,131.73
2021-04-23 01:30:00,73.0236666643,-18.81,75.407373599,2.3736666643,0,2.3736666643,70.65,-18.81,73.1111386862,132.0,2.3736666643,0.0,2.3736666643,2.3736666643,0,2.3736666643,0.0,0.0,0.0,134.3,76.3836666643,-23.57,79.9375345697,2.3736666643,0,2.3736666643,74.01,-23.57,77.6725498487,131.89
2021-04-23 02:00:00,73.7011111088,-18.98,76.1058090994,2.3411111088,0,2.3411111088,71.36,-18.98,73.8409777833,131.65,2.3411111088,0.0,2.3411111088,2.3411111088,0,2.3411111088,0.0,0.0,0.0,134.08,77.1011111088,-23.72,80.6673399475,2.3411111088,0,2.3411111088,74.76,-23.72,78.4327482624,131.49
2021-04-23 02:30:00,73.9176666643,-18.98,76.3155413077,2.3776666643,0,2.3776666643,71.54,-18.98,74.0149444369,131.48,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,133.89,77.3176666643,-23.72,80.87434685,2.3776666643,0,2.3776666643,74.94,-23.72,78.6043383027,131.33
2021-04-23 03:00:00,71.9464444421,-19.29,74.4875490794,2.3864444421,0,2.3864444421,69.56,-19.29,72.1851626029,131.32,2.3864444421,0.0,2.3864444421,2.3864444421,0,2.3864444421,0.0,0.0,0.0,133.68,75.2464444421,-24.05,78.9963916972,2.3864444421,0,2.3864444421,72.86,-24.05,76.7266713731,131.17
2021-04-23 03:30:00,70.742444442,-19.53,73.3887889642,2.402444442,0,2.402444442,68.34,-19.53,71.0758503291,131.46,2.402444442,0.0,2.402444442,2.402444442,0,2.402444442,0.0,0.0,0.0,133.81,73.982444442,-24.34,77.8834878881,2.402444442,0,2.402444442,71.58,-24.34,75.6051056477,131.31
2021-04-23 04:00:00,69.5762222198,-19.43,72.2383249971,2.4062222198,0,2.4062222198,67.17,-19.43,69.9237713514,131.75,2.4062222198,0.0,2.4062222198,2.4062222198,0,2.4062222198,0.0,0.0,0.0,134.08,72.7662222198,-24.24,76.6974621232,2.4062222198,0,2.4062222198,70.36,-24.24,74.4184600754,131.59
2021-04-23 04:30:00,68.6781111087,-19.9,71.5030974536,2.4481111087,0,2.4481111087,66.23,-19.9,69.1550641674,131.75,2.4481111087,0.0,2.4481111087,2.4481111087,0,2.4481111087,0.0,0.0,0.0,134.08,71.8281111087,-24.75,75.9726269484,2.4481111087,0,2.4481111087,69.38,-24.75,73.6623845663,131.59
2021-04-23 05:00:00,67.5244444421,-20.25,70.4954828142,2.3544444421,0,2.3544444421,65.17,-20.25,68.2436180166,132.04,2.3544444421,0.0,2.3544444421,2.3544444421,0,2.3544444421,0.0,0.0,0.0,134.36,70.6144444421,-25.13,74.9527628835,2.3544444421,0,2.3544444421,68.26,-25.13,72.7388788751,131.98
2021-04-23 05:30:00,69.1482222199,-19.3,71.7911320162,2.3682222199,0,2.3682222199,66.78,-19.3,69.5130088545,132.2,2.3682222199,0.0,2.3682222199,2.3682222199,0,2.3682222199,0.0,0.0,0.0,134.43,72.3082222199,-24.12,76.2250182066,2.3682222199,0,2.3682222199,69.94,-24.12,73.9822816626,132.08
2021-04-23 06:00:00,71.5374444421,-18.56,73.9058831035,2.3574444421000003,0,2.3574444421000003,69.18,-18.56,71.626433668,132.07,2.3574444421000003,0.0,2.3574444421000003,2.3574444421000003,0,2.3574444421000003,0.0,0.0,0.0,134.43,74.8174444421,-23.31,78.3645716689,2.3574444421000003,0,2.3574444421000003,72.46,-23.31,76.1170657606,131.89
2021-04-23 06:30:00,78.7972222198,-17.2,80.6526021252,2.3772222198,0,2.3772222198,76.42,-17.2,78.3317075009,131.63,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,134.03,82.4172222198,-21.79,85.2490622731,2.3772222198,0,2.3772222198,80.04,-21.79,82.953033097,131.48
2021-04-23 07:00:00,85.6999999961,-14.79,86.9668563266,3.8599999961,0,3.8599999961,81.84,-14.79,83.1656762132,130.55,3.8599999961,0.0,3.8599999961,3.8599999961,0,3.8599999961,0.0,0.0,0.0,133.15,89.5799999961,-19.24,91.6228901493,3.8599999961,0,3.8599999961,85.72,-19.24,87.8526948932,130.43
2021-04-23 07:30:00,95.9427777691,-2.4,95.9727909673,8.7027777691,0,8.7027777691,87.24,-2.4,87.2730061359,130.48,8.7027777691,0.0,8.7027777691,8.7027777691,0,8.7027777691,0.0,0.0,0.0,133.38,99.9127777691,-7.8100000000000005,100.2175596467,8.7027777691,0,8.7027777691,91.21,-7.8100000000000005,91.54376112,130.36
2021-04-23 08:00:00,96.3317777644,2.18,96.3564414414,13.4117777644,0,13.4117777644,82.92,2.18,82.9486515864,131.45,13.4117777644,0.0,13.4117777644,13.4117777644,0,13.4117777644,0.0,0.0,0.0,132.64,99.9817777644,-2.86,100.0226748539,13.4117777644,0,13.4117777644,86.57,-2.86,86.6172298102,131.32
2021-04-23 08:30:00,95.5525555389,3.56,95.6188499722,16.6625555389,0,16.6625555389,78.89,3.56,78.9702836515,132.19,16.6625555389,0.0,16.6625555389,16.6625555389,0,16.6625555389,0.0,0.0,0.0,132.64,99.0025555389,-1.44,99.013027442,16.6625555389,0,16.6625555389,82.34,-1.44,82.3525907303,132.0
2021-04-23 09:00:00,91.9677777574,3.84,92.0479100557,20.4177777574,0,20.4177777574,71.55,3.84,71.6529699315,132.19,20.4177777574,0.0,20.4177777574,20.4177777574,0,20.4177777574,0.0,0.0,0.0,132.77,95.0477777574,-1.21,95.0554793613,20.4177777574,0,20.4177777574,74.63,-1.21,74.6398084135,132.0
2021-04-23 09:30:00,88.4624444203,4.38,88.5708105011,24.1424444203,0,24.1424444203,64.32,4.38,64.468959973,132.47,24.1424444203,0.0,24.1424444203,24.1424444203,0,24.1424444203,0.0,0.0,0.0,133.04,91.2024444203,-0.7000000000000001,91.2051307122,24.1424444203,0,24.1424444203,67.06,-0.7000000000000001,67.0636533452,132.32
2021-04-23 10:00:00,87.1594444189,4.58,87.2796949548,25.5694444189,0,25.5694444189,61.59,4.58,61.7600558614,132.59,25.5694444189,0.0,25.5694444189,25.5694444189,0,25.5694444189,0.0,0.0,0.0,133.12,89.7494444189,-0.5,89.7508371744,25.5694444189,0,25.5694444189,64.18,-0.5,64.1819476177,132.42
2021-04-23 10:30:00,85.077777751,5.22,85.2377654977,26.817777751,0,26.817777751,58.26,5.22,58.4933842413,132.59,26.817777751,0.0,26.817777751,26.817777751,0,26.817777751,0.0,0.0,0.0,133.12,87.507777751,0.15,87.5079063109,26.817777751,0,26.817777751,60.69,0.15,60.690185368,132.42
2021-04-23 11:00:00,80.4947777501,5.17,80.6606356598,27.6647777501,0,27.6647777501,52.83,5.17,53.0823680708,132.3,27.6647777501,0.0,27.6647777501,27.6647777501,0,27.6647777501,0.0,0.0,0.0,132.88,82.6747777501,0.07,82.6748073843,27.6647777501,0,27.6647777501,55.01,0.07,55.0100445373,132.16
2021-04-23 11:30:00,74.4568888606,4.73,74.6069782178,28.3068888606,0,28.3068888606,46.15,4.73,46.3917600442,132.21,28.3068888606,0.0,28.3068888606,28.3068888606,0,28.3068888606,0.0,0.0,0.0,132.69,76.3268888606,-0.38,76.3278347861,28.3068888606,0,28.3068888606,48.02,-0.38,48.0215035167,132.05
2021-04-23 12:00:00,71.0277777481,4.41,71.1645509494,29.6577777481,0,29.6577777481,41.37,4.41,41.6043867879,132.21,29.6577777481,0.0,29.6577777481,29.6577777481,0,29.6577777481,0.0,0.0,0.0,132.69,72.6577777481,-0.77,72.6618577198,29.6577777481,0,29.6577777481,43.0,-0.77,43.0068936335,132.15
2021-04-23 12:30:00,70.2957777476,4.26,70.424739752,30.1657777476,0,30.1657777476,40.13,4.26,40.3554767039,132.21,30.1657777476,0.0,30.1657777476,30.1657777476,0,30.1657777476,0.0,0.0,0.0,132.69,71.8757777476,-0.9400000000000001,71.8819242009,30.1657777476,0,30.1657777476,41.71,-0.9400000000000001,41.7205908395,132.15
2021-04-23 13:00:00,68.2713333027,3.77,68.3753453441,30.6613333027,0,30.6613333027,37.61,3.77,37.7984788054,132.21,30.6613333027,0.0,30.6613333027,30.6613333027,0,30.6613333027,0.0,0.0,0.0,132.49,69.7313333027,-1.48,69.7470375297,30.6613333027,0,30.6613333027,39.07,-1.48,39.0980216891,132.15
2021-04-23 13:30:00,66.0225555247,2.86,66.0844719886,30.8225555247,0,30.8225555247,35.2,2.86,35.3159963756,132.58,30.8225555247,0.0,30.8225555247,30.8225555247,0,30.8225555247,0.0,0.0,0.0,132.72,67.3825555247,-2.46,67.4274453694,30.8225555247,0,30.8225555247,36.56,-2.46,36.6426691168,132.15
2021-04-23 14:00:00,63.751888858,2.49,63.8004971216,30.881888858,0,30.881888858,32.87,2.49,32.9641775265,132.58,30.881888858,0.0,30.881888858,30.881888858,0,30.881888858,0.0,0.0,0.0,132.72,65.011888858,-2.88,65.0756490009,30.881888858,0,30.881888858,34.13,-2.88,34.2512963258,132.47
2021-04-23 14:30:00,62.2029999691,2.47,62.2520208921,30.9429999691,0,30.9429999691,31.26,2.47,31.3574313361,132.82,30.9429999691,0.0,30.9429999691,30.9429999691,0,30.9429999691,0.0,0.0,0.0,132.89,63.3829999691,-2.9,63.4493079953,30.9429999691,0,30.9429999691,32.44,-2.9,32.5693659748,132.68
2021-04-23 15:00:00,61.2621110805,1.9300000000000002,61.2925048765,30.5921110805,0,30.5921110805,30.67,1.9300000000000002,30.7306654663,132.71,30.5921110805,0.0,30.5921110805,30.5921110805,0,30.5921110805,0.0,0.0,0.0,132.89,62.4021110805,-3.52,62.5013109247,30.5921110805,0,30.5921110805,31.81,-3.52,32.0041637916,132.68
2021-04-23 15:30:00,61.0695555262,0.09,61.069621844,29.3695555262,0,29.3695555262,31.7,0.09,31.70012776,133.03,29.3695555262,0.0,29.3695555262,29.3695555262,0,29.3695555262,0.0,0.0,0.0,133.02,62.2795555262,-5.45,62.517561825,29.3695555262,0,29.3695555262,32.91,-5.45,33.3582163792,132.87
2021-04-23 16:00:00,63.130555528,-0.93,63.1374052466,27.560555528000002,0,27.560555528000002,35.57,-0.93,35.5821556402,133.8,27.560555528000002,0.0,27.560555528000002,27.560555528000002,0,27.560555528000002,0.0,0.0,0.0,133.61,64.510555528,-6.55,64.8422260146,27.560555528000002,0,27.560555528000002,36.95,-6.55,37.5260576133,133.64
2021-04-23 16:30:00,69.0424444194,-1.09,69.0510480109,25.0624444194,0,25.0624444194,43.98,-1.09,43.9935052025,134.08,25.0624444194,0.0,25.0624444194,25.0624444194,0,25.0624444194,0.0,0.0,0.0,133.82,70.8324444194,-6.69,71.1476723613,25.0624444194,0,25.0624444194,45.77,-6.69,46.256340106,133.92
2021-04-23 17:00:00,75.8367777557,-1.05,75.844046308,22.0567777557,0,22.0567777557,53.78,-1.05,53.7902491164,134.27,22.0567777557,0.0,22.0567777557,22.0567777557,0,22.0567777557,0.0,0.0,0.0,134.04,78.0867777557,-6.59,78.3643602684,22.0567777557,0,22.0567777557,56.03,-6.59,56.4162122089,134.17
2021-04-23 17:30:00,83.4758888693,-0.93,83.4810692463,19.6258888693,0,19.6258888693,63.85,-0.93,63.8567725461,134.27,19.6258888693,0.0,19.6258888693,19.6258888693,0,19.6258888693,0.0,0.0,0.0,134.18,86.2058888693,-6.4,86.4431331902,19.6258888693,0,19.6258888693,66.58,-6.4,66.8868925874,134.17
2021-04-23 18:00:00,88.7456666509,-1.06,88.751996875,15.7956666509,0,15.7956666509,72.95,-1.06,72.9577007587,134.27,15.7956666509,0.0,15.7956666509,15.7956666509,0,15.7956666509,0.0,0.0,0.0,134.18,91.8956666509,-6.46,92.1224465003,15.7956666509,0,15.7956666509,76.1,-6.46,76.3736970429,134.08
2021-04-23 18:30:00,92.8536666551,-1.03,92.8593792317,11.5336666551,0,11.5336666551,81.32,-1.03,81.326522734,133.98,11.5336666551,0.0,11.5336666551,11.5336666551,0,11.5336666551,0.0,0.0,0.0,134.04,96.4036666551,-6.36,96.6132317261,11.5336666551,0,11.5336666551,84.87,-6.36,85.1079696621,133.87
2021-04-23 19:00:00,91.7558888797,-1.8399999999999999,91.7743359775,9.1658888797,0,9.1658888797,82.59,-1.8399999999999999,82.6104938855,133.74,9.1658888797,0.0,9.1658888797,9.1658888797,0,9.1658888797,0.0,0.0,0.0,133.86,95.3858888797,-7.16,95.6542387841,9.1658888797,0,9.1658888797,86.22,-7.16,86.5167844987,133.59
2021-04-23 19:30:00,93.34466666,-1.9,93.3640015952,6.70466666,0,6.70466666,86.64,-1.9,86.6608308292,133.46,6.70466666,0.0,6.70466666,6.70466666,0,6.70466666,0.0,0.0,0.0,133.54,97.18466666,-7.2,97.4510104299,6.70466666,0,6.70466666,90.48,-7.2,90.7660200736,133.33
2021-04-23 20:00:00,97.3963333294,-1.53,97.4083499809,3.9663333294000003,0,3.9663333294000003,93.43,-1.53,93.442526721,133.3,3.9663333294000003,0.0,3.9663333294000003,3.9663333294000003,0,3.9663333294000003,0.0,0.0,0.0,133.4,101.5463333294,-6.75,101.7704294608,3.9663333294000003,0,3.9663333294000003,97.58,-6.75,97.8131836717,133.15
2021-04-23 20:30:00,96.0853333267,-2.73,96.1241082169,6.6553333267,0,6.6553333267,89.43,-2.73,89.4716592,133.13,6.6553333267,0.0,6.6553333267,6.6553333267,0,6.6553333267,0.0,0.0,0.0,133.4,100.0453333267,-8.05,100.3686764905,6.6553333267,0,6.6553333267,93.39,-8.05,93.7363035328,132.96
2021-04-23 21:00:00,97.6631111038,-1.87,97.6810123334,7.3331111038,0,7.3331111038,90.33,-1.87,90.3493541759,133.61,7.3331111038,0.0,7.3331111038,7.3331111038,0,7.3331111038,0.0,0.0,0.0,133.67,101.6731111038,-7.11,101.921409044,7.3331111038,0,7.3331111038,94.34,-7.11,94.6075456821,133.46
2021-04-23 21:30:00,94.9726666594,-2.24,94.9990790082,7.2626666594,0,7.2626666594,87.71,-2.24,87.7385986895,132.96,7.2626666594,0.0,7.2626666594,7.2626666594,0,7.2626666594,0.0,0.0,0.0,133.15,98.8726666594,-7.5,99.1567154173,7.2626666594,0,7.2626666594,91.61,-7.5,91.9164952552,132.79
2021-04-23 22:00:00,90.1871111039,-4.26,90.2876658756,7.2171111039,0,7.2171111039,82.97,-4.26,83.0792904399,132.8,7.2171111039,0.0,7.2171111039,7.2171111039,0,7.2171111039,0.0,0.0,0.0,132.93,93.8771111039,-9.61,94.3677068134,7.2171111039,0,7.2171111039,86.66,-9.61,87.1912134335,132.64
2021-04-23 22:30:00,85.5397777734,-7.38,85.8575446977,4.4197777734,0,4.4197777734,81.12,-7.38,81.4550108956,132.4,4.4197777734,0.0,4.4197777734,4.4197777734,0,4.4197777734,0.0,0.0,0.0,132.33,89.1497777734,-12.86,90.0725400832,4.4197777734,0,4.4197777734,84.73,-12.86,85.7003646433,132.29
2021-04-23 23:00:00,77.9253333306,-8.83,78.4240172058,2.7053333306000003,0,2.7053333306000003,75.22,-8.83,75.7364991269,132.03,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,131.56,81.2853333306,-14.48,82.5649793476,2.7053333306000003,0,2.7053333306000003,78.58,-14.48,79.902983674,131.9
2021-04-23 23:30:00,73.3895555531,-9.95,74.0609840894,2.4395555531,0,2.4395555531,70.95,-9.95,71.6442949578,132.9,2.4395555531,0.0,2.4395555531,2.4395555531,0,2.4395555531,0.0,0.0,0.0,132.21,76.5295555531,-15.74,78.1314307635,2.4395555531,0,2.4395555531,74.09,-15.74,75.7434861886,132.74
2021-04-24 00:00:00,69.2037777753,-11.24,70.1106301382,2.4937777753,0,2.4937777753,66.71,-11.24,67.6502897259,133.64,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,132.79,72.1637777753,-17.05,74.1506124236,2.4937777753,0,2.4937777753,69.67,-17.05,71.7259464908,133.52
2021-04-24 00:30:00,66.9671111087,-21.02,70.1885629589,2.4571111087,0,2.4571111087,64.51,-21.02,67.8482166309,134.25,2.4571111087,0.0,2.4571111087,2.4571111087,0,2.4571111087,0.0,0.0,0.0,133.57,70.0371111087,-25.88,74.665730643,2.4571111087,0,2.4571111087,67.58,-25.88,72.3659505569,134.1
2021-04-24 01:00:00,65.0088888864,-21.35,68.4249817994,2.5088888864000003,0,2.5088888864000003,62.5,-21.35,66.0459877661,131.14,2.5088888864000003,0.0,2.5088888864000003,2.5088888864000003,0,2.5088888864000003,0.0,0.0,0.0,133.25,67.9888888864,-26.2,72.862397792,2.5088888864000003,0,2.5088888864000003,65.48,-26.2,70.5270898308,130.99
2021-04-24 01:30:00,72.39022221970001,-9.92,73.0667549096,2.5202222197,0,2.5202222197,69.87,-9.92,70.5706971767,130.03,2.5202222197,0.0,2.5202222197,2.5202222197,0,2.5202222197,0.0,0.0,0.0,132.05,75.5402222197,-16.2,77.2577838991,2.5202222197,0,2.5202222197,73.02,-16.2,74.7954570813,129.87
2021-04-24 02:00:00,73.1637777753,-8.47,73.6524220807,2.4937777753,0,2.4937777753,70.67,-8.47,71.1757669435,132.06,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,131.82,76.2937777753,-14.11,77.5875803671,2.4937777753,0,2.4937777753,73.8,-14.11,75.1367559853,131.92
2021-04-24 02:30:00,72.9176666641,-8.59,73.4218919107,2.5276666641,0,2.5276666641,70.39,-8.59,70.9122006428,132.44,2.5276666641,0.0,2.5276666641,2.5276666641,0,2.5276666641,0.0,0.0,0.0,131.73,76.0276666641,-14.25,77.3515907942,2.5276666641,0,2.5276666641,73.5,-14.25,74.8686349548,132.28
2021-04-24 03:00:00,70.9165555531,-8.88,71.4703592513,2.4965555531,0,2.4965555531,68.42,-8.88,68.9938461024,132.52,2.4965555531,0.0,2.4965555531,2.4965555531,0,2.4965555531,0.0,0.0,0.0,131.73,73.9365555531,-14.58,75.3604050351,2.4965555531,0,2.4965555531,71.44,-14.58,72.9126189353,132.41
2021-04-24 03:30:00,68.9183333309,-9.32,69.5456617562,2.4783333309,0,2.4783333309,66.44,-9.32,67.0905060348,133.03,2.4783333309,0.0,2.4783333309,2.4783333309,0,2.4783333309,0.0,0.0,0.0,132.16,71.8483333309,-15.08,73.4138229656,2.4783333309,0,2.4783333309,69.37,-15.08,70.9901634031,132.91
2021-04-24 04:00:00,67.3308888864,-9.79,68.0389057689,2.5108888864,0,2.5108888864,64.82,-9.79,65.5551409121,133.03,2.5108888864,0.0,2.5108888864,2.5108888864,0,2.5108888864,0.0,0.0,0.0,132.16,70.1908888864,-15.58,71.8992161477,2.5108888864,0,2.5108888864,67.68,-15.58,69.4501173505,132.91
2021-04-24 04:30:00,65.9583333308,-10.07,66.7226096296,2.5083333308,0,2.5083333308,63.45,-10.07,64.2441234667,133.27,2.5083333308,0.0,2.5083333308,2.5083333308,0,2.5083333308,0.0,0.0,0.0,132.34,68.7483333308,-15.9,70.563045114,2.5083333308,0,2.5083333308,66.24,-15.9,68.1215648675,133.16
2021-04-24 05:00:00,64.6393333308,-10.18,65.4360436873,2.5293333308,0,2.5293333308,62.11,-10.18,62.9387360852,133.62,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,132.62,67.3793333308,-16.08,69.271501789,2.5293333308,0,2.5293333308,64.85,-16.08,66.8138376386,133.48
2021-04-24 05:30:00,65.4467777753,-9.89,66.1898241513,2.4467777753,0,2.4467777753,63.0,-9.89,63.7715618438,133.86,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,132.96,68.2267777753,-15.74,70.0188603564,2.4467777753,0,2.4467777753,65.78,-15.74,67.6369425684,133.68
2021-04-24 06:00:00,66.2677777753,-9.56,66.9538047558,2.4377777753,0,2.4377777753,63.83,-9.56,64.5419437265,133.86,2.4377777753,0.0,2.4377777753,2.4377777753,0,2.4377777753,0.0,0.0,0.0,132.96,69.0577777753,-15.4,70.7540576311,2.4377777753,0,2.4377777753,66.62,-15.4,68.3767826093,133.68
2021-04-24 06:30:00,69.753444442,-8.44,70.2621990228,2.483444442,0,2.483444442,67.27,-8.44,67.7973930177,133.72,2.483444442,0.0,2.483444442,2.483444442,0,2.483444442,0.0,0.0,0.0,132.82,72.713444442,-14.18,74.0831789451,2.483444442,0,2.483444442,70.23,-14.18,71.647228139,133.59
2021-04-24 07:00:00,73.5678888858,-6.8100000000000005,73.8824091047,3.1078888858,0,3.1078888858,70.46,-6.8100000000000005,70.7883302529,133.46,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,132.73,76.6778888858,-12.48,77.6868653247,3.1078888858,0,3.1078888858,73.57,-12.48,74.6210111162,133.36
2021-04-24 07:30:00,77.4966666621,-5.43,77.6866670912,4.5466666621,0,4.5466666621,72.95,-5.43,73.1518106406,133.57,4.5466666621,0.0,4.5466666621,4.5466666621,0,4.5466666621,0.0,0.0,0.0,133.02,80.7066666621,-10.95,81.4461082171,4.5466666621,0,4.5466666621,76.16,-10.95,76.9431484929,133.46
2021-04-24 08:00:00,79.393444437,-4.23,79.5060495784,7.453444437,0,7.453444437,71.94,-4.23,72.0642525806,132.75,7.453444437,0.0,7.453444437,7.453444437,0,7.453444437,0.0,0.0,0.0,132.38,82.553444437,-9.68,83.1190326484,7.453444437,0,7.453444437,75.1,-9.68,75.7212810246,132.63
2021-04-24 08:30:00,80.0516666558,-2.8200000000000003,80.1013216768,10.8916666558,0,10.8916666558,69.16,-2.8200000000000003,69.2174688933,132.61,10.8916666558,0.0,10.8916666558,10.8916666558,0,10.8916666558,0.0,0.0,0.0,132.38,83.0716666558,-8.18,83.4734341031,10.8916666558,0,10.8916666558,72.18,-8.18,72.6420319099,132.47
2021-04-24 09:00:00,78.9208888738,-2.34,78.9555716883,15.0808888738,0,15.0808888738,63.84,-2.34,63.8828709436,132.24,15.0808888738,0.0,15.0808888738,15.0808888738,0,15.0808888738,0.0,0.0,0.0,132.08,81.6808888738,-7.74,82.0467866965,15.0808888738,0,15.0808888738,66.6,-7.74,67.0482482993,132.1
2021-04-24 09:30:00,74.7055555339,-1.58,74.7222619279,21.7055555338,0,21.7055555338,53.0,-1.58,53.0235457132,132.54,21.7055555338,0.0,21.7055555338,21.7055555338,0,21.7055555338,0.0,0.0,0.0,132.35,76.9455555339,-6.98,77.2614969853,21.7055555338,0,21.7055555338,55.24,-6.98,55.6792420925,132.38
2021-04-24 10:00:00,68.4234444173,-1.71,68.4448087581,27.1234444173,0,27.1234444173,41.3,-1.71,41.3353855673,132.28,27.1234444173,0.0,27.1234444173,27.1234444173,0,27.1234444173,0.0,0.0,0.0,132.13,70.1134444173,-7.2,70.4821614883,27.1234444173,0,27.1234444173,42.99,-7.2,43.5887611662,132.17
2021-04-24 10:30:00,68.6134444137,-0.78,68.6178778039,30.7334444137,0,30.7334444137,37.88,-0.78,37.8880297719,132.2,30.7334444137,0.0,30.7334444137,30.7334444137,0,30.7334444137,0.0,0.0,0.0,131.97,70.1334444137,-6.23,70.409608189,30.7334444137,0,30.7334444137,39.4,-6.23,39.8895086458,132.33
2021-04-24 11:00:00,66.1661110796,-1.31,66.179077928,31.4861110796,0,31.4861110796,34.68,-1.31,34.7047331066,132.2,31.4861110796,0.0,31.4861110796,31.4861110796,0,31.4861110796,0.0,0.0,0.0,131.97,67.5361110796,-6.8,67.8775831903,31.4861110796,0,31.4861110796,36.05,-6.8,36.685726107,132.06
2021-04-24 11:30:00,61.3031110792,-2.2800000000000002,61.3454955802,31.9331110792,0,31.9331110792,29.37,-2.2800000000000002,29.4583655351,132.03,31.9331110792,0.0,31.9331110792,31.9331110792,0,31.9331110792,0.0,0.0,0.0,131.71,62.4131110792,-7.83,62.9023476079,31.9331110792,0,31.9331110792,30.48,-7.83,31.4696568141,131.86
2021-04-24 12:00:00,57.6106666355,-2.74,57.6757879026,31.1406666355,0,31.1406666355,26.47,-2.74,26.6114355118,132.03,31.1406666355,0.0,31.1406666355,31.1406666355,0,31.1406666355,0.0,0.0,0.0,131.57,58.5906666355,-8.34,59.1812623792,31.1406666355,0,31.1406666355,27.45,-8.34,28.688989177,131.86
2021-04-24 12:30:00,56.586444413,-3.11,56.6718430202,31.426444413,0,31.426444413,25.16,-3.11,25.3514831913,132.17,31.426444413,0.0,31.426444413,31.426444413,0,31.426444413,0.0,0.0,0.0,131.65,57.506444413,-8.74,58.1668182818,31.426444413,0,31.426444413,26.08,-8.74,27.5055267174,132.03
2021-04-24 13:00:00,55.4238888573,-3.11,55.5110759765,31.6038888573,0,31.6038888573,23.82,-3.11,24.0221668465,132.36,31.6038888573,0.0,31.6038888573,31.6038888573,0,31.6038888573,0.0,0.0,0.0,131.76,56.2738888573,-8.77,56.9531690701,31.6038888573,0,31.6038888573,24.67,-8.77,26.1824712355,132.19
2021-04-24 13:30:00,52.8229999684,-4.3,52.9977294387,31.6029999684,0,31.6029999684,21.22,-4.3,21.6512909546,132.36,31.6029999684,0.0,31.6029999684,31.6029999684,0,31.6029999684,0.0,0.0,0.0,131.88,53.5729999684,-10.06,54.5093563126,31.6029999684,0,31.6029999684,21.97,-10.06,24.163702117,132.3
2021-04-24 14:00:00,49.9676666353,-5.0,50.2172053083,31.3476666353,0,31.3476666353,18.62,-5.0,19.279636926,132.86,31.3476666353,0.0,31.3476666353,31.3476666353,0,31.3476666353,0.0,0.0,0.0,132.13,50.5776666353,-10.84,51.7262598906,31.3476666353,0,31.3476666353,19.23,-10.84,22.0748386178,132.69
2021-04-24 14:30:00,49.4197777468,-5.46,49.7204790056,30.9597777468,0,30.9597777468,18.46,-5.46,19.2505376548,133.29,30.9597777468,0.0,30.9597777468,30.9597777468,0,30.9597777468,0.0,0.0,0.0,132.5,50.0297777468,-11.35,51.301083433,30.9597777468,0,30.9597777468,19.07,-11.35,22.1920571376,133.18
2021-04-24 15:00:00,49.5882221923,-4.72,49.8123496755,29.8982221923,0,29.8982221923,19.69,-4.72,20.2478270439,133.6,29.8982221923,0.0,29.8982221923,29.8982221923,0,29.8982221923,0.0,0.0,0.0,132.78,50.2482221923,-10.59,51.352039234,29.8982221923,0,29.8982221923,20.35,-10.59,22.9405884842,133.5
2021-04-24 15:30:00,50.7256666388,-4.88,50.9598631861,27.8856666388,0,27.8856666388,22.84,-4.88,23.3555132677,133.78,27.8856666388,0.0,27.8856666388,27.8856666388,0,27.8856666388,0.0,0.0,0.0,133.01,51.5256666388,-10.75,52.6351291684,27.8856666388,0,27.8856666388,23.64,-10.75,25.9694455081,133.67
2021-04-24 16:00:00,52.8892221976,-5.45,53.169279896,24.6492221976,0,24.6492221976,28.24,-5.45,28.7610865581,133.95,24.6492221976,0.0,24.6492221976,24.6492221976,0,24.6492221976,0.0,0.0,0.0,133.19,53.9492221976,-11.33,55.1261052109,24.6492221976,0,24.6492221976,29.3,-11.33,31.4143104333,133.8
2021-04-24 16:30:00,58.6441110891,-5.89,58.9391539253,21.9841110891,0,21.9841110891,36.66,-5.89,37.1301454347,134.21,21.9841110891,0.0,21.9841110891,21.9841110891,0,21.9841110891,0.0,0.0,0.0,133.4,60.1141110891,-11.74,61.249766955,21.9841110891,0,21.9841110891,38.13,-11.74,39.8964221454,134.08
2021-04-24 17:00:00,66.6573333139,-5.6,66.8921526378,19.4473333139,0,19.4473333139,47.21,-5.6,47.540972855,134.21,19.4473333139,0.0,19.4473333139,19.4473333139,0,19.4473333139,0.0,0.0,0.0,133.4,68.6273333139,-11.38,69.5644685006,19.4473333139,0,19.4473333139,49.18,-11.38,50.4794690939,134.08
2021-04-24 17:30:00,75.5331110947,-5.11,75.7057657754,16.4131110947,0,16.4131110947,59.12,-5.11,59.3404288828,134.21,16.4131110947,0.0,16.4131110947,16.4131110947,0,16.4131110947,0.0,0.0,0.0,133.53,78.0531110947,-10.77,78.7926459231,16.4131110947,0,16.4131110947,61.64,-10.77,62.5738164091,134.08
2021-04-24 18:00:00,82.961555543,-4.59,83.0884336001,12.541555543,0,12.541555543,70.42,-4.59,70.5694303505,134.02,12.541555543,0.0,12.541555543,12.541555543,0,12.541555543,0.0,0.0,0.0,133.53,86.031555543,-10.13,86.6258936413,12.541555543,0,12.541555543,73.49,-10.13,74.184883905,133.88
2021-04-24 18:30:00,85.8057777659,-4.39,85.9180050863,11.8857777659,0,11.8857777659,73.92,-4.39,74.0502430786,133.52,11.8857777659,0.0,11.8857777659,11.8857777659,0,11.8857777659,0.0,0.0,0.0,133.19,89.0457777659,-9.87,89.5911124941,11.8857777659,0,11.8857777659,77.16,-9.87,77.7887041928,133.41
2021-04-24 19:00:00,87.2166666555,-4.39,87.3270808082,11.2066666555,0,11.2066666555,76.01,-4.39,76.1366679071,133.25,11.2066666555,0.0,11.2066666555,11.2066666555,0,11.2066666555,0.0,0.0,0.0,132.96,90.5566666555,-9.84,91.089711141,11.2066666555,0,11.2066666555,79.35,-9.84,79.9577894892,133.11
2021-04-24 19:30:00,87.9041111016,-4.67,88.0280730708,9.5541111016,0,9.5541111016,78.35,-4.67,78.4890527399,132.97,9.5541111016,0.0,9.5541111016,9.5541111016,0,9.5541111016,0.0,0.0,0.0,132.73,91.3641111016,-10.11,91.9217759694,9.5541111016,0,9.5541111016,81.81,-10.11,82.4323249702,132.82
2021-04-24 20:00:00,86.9053333249,-5.48,87.0779384248,8.4653333249,0,8.4653333249,78.44,-5.48,78.6311897405,132.81,8.4653333249,0.0,8.4653333249,8.4653333249,0,8.4653333249,0.0,0.0,0.0,132.55,90.3953333249,-10.96,91.0573329662,8.4653333249,0,8.4653333249,81.93,-10.96,82.6598239776,132.67
2021-04-24 20:30:00,86.6311111003,-6.32,86.8613366836,10.841111100300001,0,10.841111100300001,75.79,-6.32,76.0530505634,132.93,10.841111100300001,0.0,10.841111100300001,10.841111100300001,0,10.841111100300001,0.0,0.0,0.0,132.63,89.9811111003,-11.88,90.7619675571,10.841111100300001,0,10.841111100300001,79.14,-11.88,80.0267080418,132.84
2021-04-24 21:00:00,88.2981111015,-5.17,88.4493376125,9.6481111015,0,9.6481111015,78.65,-5.17,78.8197399133,133.3,9.6481111015,0.0,9.6481111015,9.6481111015,0,9.6481111015,0.0,0.0,0.0,132.85,91.7781111015,-10.67,92.3962692827,9.6481111015,0,9.6481111015,82.13,-10.67,82.8202016419,133.18
2021-04-24 21:30:00,90.4003333278,-4.13,90.4946250657,5.5403333278,0,5.5403333278,84.86,-4.13,84.9604407945,133.3,5.5403333278,0.0,5.5403333278,5.5403333278,0,5.5403333278,0.0,0.0,0.0,133.04,94.1603333278,-9.53,94.6413718857,5.5403333278,0,5.5403333278,88.62,-9.53,89.1309446825,133.18
2021-04-24 22:00:00,84.5369999976,-5.2,84.6967789741,2.4369999976,0,2.4369999976,82.1,-5.2,82.2645123975,133.3,2.4369999976,0.0,2.4369999976,2.4369999976,0,2.4369999976,0.0,0.0,0.0,133.2,88.1669999976,-10.72,88.8163176931,2.4369999976,0,2.4369999976,85.73,-10.72,86.3976348056,133.18
2021-04-24 22:30:00,79.0914444421,-13.12,80.172258194,2.3914444421,0,2.3914444421,76.7,-13.12,77.8140372941,133.78,2.3914444421,0.0,2.3914444421,2.3914444421,0,2.3914444421,0.0,0.0,0.0,133.53,82.6214444421,-18.3,84.6238328232,2.3914444421,0,2.3914444421,80.23,-18.3,82.2906003138,133.64
2021-04-24 23:00:00,72.1987777754,-20.66,75.0965985399,2.3587777754,0,2.3587777754,69.84,-20.66,72.8317320953,133.25,2.3587777754,0.0,2.3587777754,2.3587777754,0,2.3587777754,0.0,0.0,0.0,134.33,75.5387777754,-25.51,79.7299632999,2.3587777754,0,2.3587777754,73.18,-25.51,77.4988548302,133.11
2021-04-24 23:30:00,68.304333331,-22.05,71.7752356443,2.364333331,0,2.364333331,65.94,-22.05,69.5290306275,131.6,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,133.86,71.454333331,-26.91,76.3535844068,2.364333331,0,2.364333331,69.09,-26.91,74.1456418139,131.5
2021-04-25 00:00:00,64.584444442,-23.01,68.5609988542,2.434444442,0,2.434444442,62.15,-23.01,66.2727892879,130.24,2.434444442,0.0,2.434444442,2.434444442,0,2.434444442,0.0,0.0,0.0,132.21,67.544444442,-27.98,73.11041222,2.434444442,0,2.434444442,65.11,-27.98,70.8674290489,130.09
2021-04-25 00:30:00,64.0324444406,-23.66,68.2638230766,3.8624444406,0,3.8624444406,60.17,-23.66,64.6546556715,130.8,3.8624444406,0.0,3.8624444406,3.8624444406,0,3.8624444406,0.0,0.0,0.0,132.67,66.8924444406,-28.68,72.781464146,3.8624444406,0,3.8624444406,63.03,-28.68,69.2482729027,130.64
2021-04-25 01:00:00,62.7949999975,-23.45,67.0306983754,2.4849999975,0,2.4849999975,60.31,-23.45,64.7085666662,131.54,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,133.41,65.6749999975,-28.49,71.5883071784,2.4849999975,0,2.4849999975,63.19,-28.49,69.3156273866,131.4
2021-04-25 01:30:00,68.4488888864,-22.68,72.1084793196,2.4488888864,0,2.4488888864,66.0,-22.68,69.7881250644,131.34,2.4488888864,0.0,2.4488888864,2.4488888864,0,2.4488888864,0.0,0.0,0.0,133.29,71.5988888864,-27.62,76.7415486537,2.4488888864,0,2.4488888864,69.15,-27.62,74.4619829175,131.4
2021-04-25 02:00:00,68.9879999975,-22.63,72.6048279638,2.5179999975,0,2.5179999975,66.47,-22.63,70.2166490229,131.34,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,133.29,72.1679999975,-27.58,77.2585051864,2.5179999975,0,2.5179999975,69.65,-27.58,74.9118074805,131.19
2021-04-25 02:30:00,68.4466666642,-22.77,72.1347286502,2.4766666642,0,2.4766666642,65.97,-22.77,69.7890664789,131.34,2.4766666642,0.0,2.4766666642,2.4766666642,0,2.4766666642,0.0,0.0,0.0,133.29,71.5866666642,-27.72,76.7661985778,2.4766666642,0,2.4766666642,69.11,-27.72,74.4620070909,131.19
2021-04-25 03:00:00,65.8952222182,-23.65,70.0107335427,3.9752222182,0,3.9752222182,61.92,-23.65,66.2827949018,131.13,3.9752222182,0.0,3.9752222182,3.9752222182,0,3.9752222182,0.0,0.0,0.0,133.07,68.8452222182,-28.69,74.5840513936,3.9752222182,0,3.9752222182,64.87,-28.69,70.9311849612,130.99
2021-04-25 03:30:00,63.6645555531,-24.02,68.0451029375,2.4945555531,0,2.4945555531,61.17,-24.02,65.7170396473,131.67,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,133.51,66.5745555531,-29.07,72.6445892485,2.4945555531,0,2.4945555531,64.08,-29.07,70.3655547836,131.55
2021-04-25 04:00:00,62.4584444419,-24.48,67.0844816787,2.5384444419000003,0,2.5384444419000003,59.92,-24.48,64.7277127666,131.33,2.5384444419000003,0.0,2.5384444419000003,2.5384444419000003,0,2.5384444419000003,0.0,0.0,0.0,133.11,65.3184444419,-29.57,71.6999587469,2.5384444419000003,0,2.5384444419000003,62.78,-29.57,69.3953406217,131.21
2021-04-25 04:30:00,61.561555553,-24.83,66.3803737719,2.571555553,0,2.571555553,58.99,-24.83,64.0027265044,131.51,2.571555553,0.0,2.571555553,2.571555553,0,2.571555553,0.0,0.0,0.0,133.21,64.381555553,-29.96,71.0111702158,2.571555553,0,2.571555553,61.81,-29.96,68.6882646454,131.35
2021-04-25 05:00:00,60.6154444419,-25.08,65.5990739636,2.5854444419,0,2.5854444419,58.03,-25.08,63.217776772,131.99,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,133.7,63.3854444419,-30.24,70.2294252226,2.5854444419,0,2.5854444419,60.8,-30.24,67.9050631397,131.87
2021-04-25 05:30:00,60.9228888864,-24.78,65.7696494613,2.4828888864,0,2.4828888864,58.44,-24.78,63.4766256192,132.14,2.4828888864,0.0,2.4828888864,2.4828888864,0,2.4828888864,0.0,0.0,0.0,133.79,63.7028888864,-29.91,70.3751813673,2.4828888864,0,2.4828888864,61.22,-29.91,68.1358679405,132.04
2021-04-25 06:00:00,61.6128888864,-24.52,66.3127323892,2.4928888864,0,2.4928888864,59.12,-24.52,64.0031624219,131.99,2.4928888864,0.0,2.4928888864,2.4928888864,0,2.4928888864,0.0,0.0,0.0,133.65,64.4228888864,-29.63,70.9101227785,2.4928888864,0,2.4928888864,61.93,-29.63,68.6531994884,131.84
2021-04-25 06:30:00,64.4602222196,-23.73,68.6893961875,2.6402222196,0,2.6402222196,61.82,-23.73,66.2180134102,131.89,2.6402222196,0.0,2.6402222196,2.6402222196,0,2.6402222196,0.0,0.0,0.0,133.65,67.4002222196,-28.76,73.2797895415,2.6402222196,0,2.6402222196,64.76,-28.76,70.8589810821,131.84
2021-04-25 07:00:00,66.5705555509,-22.99,70.4285380109,4.6705555509,0,4.6705555509,61.9,-22.99,66.0314326666,131.43,4.6705555509,0.0,4.6705555509,4.6705555509,0,4.6705555509,0.0,0.0,0.0,133.27,69.5305555509,-28.0,74.9566418352,4.6705555509,0,4.6705555509,64.86,-28.0,70.6457330629,131.34
2021-04-25 07:30:00,69.1699999938,-22.03,72.593455622,6.2299999938,0,6.2299999938,62.94,-22.03,66.6840648131,131.43,6.2299999938,0.0,6.2299999938,6.2299999938,0,6.2299999938,0.0,0.0,0.0,133.27,72.1599999938,-26.96,77.0318583386,6.2299999938,0,6.2299999938,65.93,-26.96,71.2292531198,131.26
2021-04-25 08:00:00,70.4785555464,-21.04,73.5520794533,9.1985555464,0,9.1985555464,61.28,-21.04,64.7913574484,131.23,9.1985555464,0.0,9.1985555464,9.1985555464,0,9.1985555464,0.0,0.0,0.0,133.27,73.3885555464,-25.93,77.8347286575,9.1985555464,0,9.1985555464,64.19,-25.93,69.2294807145,131.11
2021-04-25 08:30:00,70.4135555436,-19.8,73.1444379587,11.9735555436,0,11.9735555436,58.44,-19.8,61.7031085116,130.89,11.9735555436,0.0,11.9735555436,11.9735555436,0,11.9735555436,0.0,0.0,0.0,132.96,73.1735555436,-24.66,77.2171278337,11.9735555436,0,11.9735555436,61.2,-24.66,65.9814792196,130.79
2021-04-25 09:00:00,69.9953333172,-18.38,72.3683016671,16.1553333172,0,16.1553333172,53.84,-18.38,56.8908604259,131.04,16.1553333172,0.0,16.1553333172,16.1553333172,0,16.1553333172,0.0,0.0,0.0,133.16,72.5053333172,-23.18,76.1205344138,16.1553333172,0,16.1553333172,56.35,-23.18,60.9313950275,130.87
2021-04-25 09:30:00,70.0032222005,-17.09,72.0591369533,21.7532222005,0,21.7532222005,48.25,-17.09,51.1872112934,130.78,21.7532222005,0.0,21.7532222005,21.7532222005,0,21.7532222005,0.0,0.0,0.0,133.04,72.2132222005,-21.84,75.4435885982,21.7532222005,0,21.7532222005,50.46,-21.84,54.9836084665,130.65
2021-04-25 10:00:00,67.4008888643,-16.03,69.2808827867,24.5408888643,0,24.5408888643,42.86,-16.03,45.7595946223,130.69,24.5408888643,0.0,24.5408888643,24.5408888643,0,24.5408888643,0.0,0.0,0.0,133.04,69.3508888643,-20.79,72.4000682753,24.5408888643,0,24.5408888643,44.81,-20.79,49.3979776914,130.55
2021-04-25 10:30:00,64.4754444159,-15.4,66.2890860747,28.5854444159,0,28.5854444159,35.89,-15.4,39.0544760559,130.69,28.5854444159,0.0,28.5854444159,28.5854444159,0,28.5854444159,0.0,0.0,0.0,133.14,66.0654444159,-20.17,69.0758412606,28.5854444159,0,28.5854444159,37.48,-20.17,42.5626514682,130.55
2021-04-25 11:00:00,61.5653333024,-14.82,63.323950166,30.9753333024,0,30.9753333024,30.59,-14.82,33.990888485,130.97,30.9753333024,0.0,30.9753333024,30.9753333024,0,30.9753333024,0.0,0.0,0.0,133.36,62.8853333024,-19.59,65.8660249639,30.9753333024,0,30.9753333024,31.91,-19.59,37.4435067802,130.81
2021-04-25 11:30:00,59.1466666341,-14.64,60.9315827296,32.5266666341,0,32.5266666341,26.62,-14.64,30.3801579983,130.73,32.5266666341,0.0,32.5266666341,32.5266666341,0,32.5266666341,0.0,0.0,0.0,133.12,60.2666666341,-19.41,63.3152367696,32.5266666341,0,32.5266666341,27.74,-19.41,33.8563982136,130.54
2021-04-25 12:00:00,57.4176666334,-14.63,59.2522180313,33.2276666334,0,33.2276666334,24.19,-14.63,28.2700017687,130.44,33.2276666334,0.0,33.2276666334,33.2276666334,0,33.2276666334,0.0,0.0,0.0,132.87,58.4076666334,-19.41,61.5483843944,33.2276666334,0,33.2276666334,25.18,-19.41,31.7927743363,130.3
2021-04-25 12:30:00,57.0548888549,-14.48,58.8636623244,33.9848888549,0,33.9848888549,23.07,-14.48,27.237755047,130.34,33.9848888549,0.0,33.9848888549,33.9848888549,0,33.9848888549,0.0,0.0,0.0,132.78,57.9848888549,-19.25,61.0967252438,33.9848888549,0,33.9848888549,24.0,-19.25,30.7662558658,130.3
2021-04-25 13:00:00,55.4274444102,-14.93,57.4030181598,34.1974444102,0,34.1974444102,21.23,-14.93,25.9541480307,130.34,34.1974444102,0.0,34.1974444102,34.1974444102,0,34.1974444102,0.0,0.0,0.0,132.78,56.2874444102,-19.76,59.6551254985,34.1974444102,0,34.1974444102,22.09,-19.76,29.6382472491,130.18
2021-04-25 13:30:00,52.7876666325,-15.47,55.0078053416,34.1676666325,0,34.1676666325,18.62,-15.47,24.2079594349,130.79,34.1676666325,0.0,34.1676666325,34.1676666325,0,34.1676666325,0.0,0.0,0.0,133.15,53.5076666325,-20.35,57.2467718606,34.1676666325,0,34.1676666325,19.34,-20.35,28.0741535937,130.63
2021-04-25 14:00:00,49.0405555233,-16.55,51.7578842886,32.3005555233,0,32.3005555233,16.74,-16.55,23.5399681393,131.19,32.3005555233,0.0,32.3005555233,32.3005555233,0,32.3005555233,0.0,0.0,0.0,133.52,49.6705555233,-21.52,54.1320098093,32.3005555233,0,32.3005555233,17.37,-21.52,27.6555112048,131.04
2021-04-25 14:30:00,49.6382221886,-17.05,52.484813061,33.6382221886,0,33.6382221886,16.0,-17.05,23.3816701713,131.66,33.6382221886,0.0,33.6382221886,33.6382221886,0,33.6382221886,0.0,0.0,0.0,133.89,50.2382221886,-22.07,54.8722504429,33.6382221886,0,33.6382221886,16.6,-22.07,27.6160261443,131.54
2021-04-25 15:00:00,49.4197777453,-17.48,52.4200804311,32.4297777453,0,32.4297777453,16.99,-17.48,24.3764332912,131.92,32.4297777453,0.0,32.4297777453,32.4297777453,0,32.4297777453,0.0,0.0,0.0,134.12,50.0697777453,-22.51,54.8970194407,32.4297777453,0,32.4297777453,17.64,-22.51,28.5984212851,131.79
2021-04-25 15:30:00,50.256888859,-17.24,53.1316523156,29.906888859,0,29.906888859,20.35,-17.24,26.6709598627,132.34,29.906888859,0.0,29.906888859,29.906888859,0,29.906888859,0.0,0.0,0.0,134.5,51.056888859,-22.27,55.7024128738,29.906888859,0,29.906888859,21.15,-22.27,30.7127888672,132.21
2021-04-25 16:00:00,54.3867777496,-16.12,56.7254439735,28.1467777496,0,28.1467777496,26.24,-16.12,30.7959737628,132.63,28.1467777496,0.0,28.1467777496,28.1467777496,0,28.1467777496,0.0,0.0,0.0,134.82,55.4667777496,-21.06,59.3303213705,28.1467777496,0,28.1467777496,27.32,-21.06,34.4950141325,132.48
2021-04-25 16:30:00,61.2662221966,-16.23,63.3795146893,25.5762221966,0,25.5762221966,35.69,-16.23,39.2070019257,132.63,25.5762221966,0.0,25.5762221966,25.5762221966,0,25.5762221966,0.0,0.0,0.0,135.02,62.8262221966,-21.13,66.2843201331,25.5762221966,0,25.5762221966,37.25,-21.13,42.8256862175,132.48
2021-04-25 17:00:00,69.3481110886,-15.76,71.116370208,22.5081110886,0,22.5081110886,46.84,-15.76,49.4202711445,132.82,22.5081110886,0.0,22.5081110886,22.5081110886,0,22.5081110886,0.0,0.0,0.0,135.23,71.4581110886,-20.56,74.3570792887,22.5081110886,0,22.5081110886,48.95,-20.56,53.0925239558,132.66
2021-04-25 17:30:00,78.0032222032,-14.68,79.3725712957,19.0032222032,0,19.0032222032,59.0,-14.68,60.7988684105,132.68,19.0032222032,0.0,19.0032222032,19.0032222032,0,19.0032222032,0.0,0.0,0.0,135.23,80.7232222032,-19.32,83.0030180347,19.0032222032,0,19.0032222032,61.72,-19.32,64.6731845512,132.53
2021-04-25 18:00:00,84.5186666515,-13.74,85.6282232243,15.1286666515,0,15.1286666515,69.39,-13.74,70.7372582166,131.86,15.1286666515,0.0,15.1286666515,15.1286666515,0,15.1286666515,0.0,0.0,0.0,134.6,87.7486666515,-18.23,89.6223264545,15.1286666515,0,15.1286666515,72.62,-18.23,74.8732081589,131.74
2021-04-25 18:30:00,89.9511110997,-13.55,90.9659545548,11.4511110997,0,11.4511110997,78.5,-13.55,79.6608592723,130.92,11.4511110997,0.0,11.4511110997,11.4511110997,0,11.4511110997,0.0,0.0,0.0,133.88,93.63111109970001,-17.96,95.3380646214,11.4511110997,0,11.4511110997,82.18,-17.96,84.1196409883,131.05
2021-04-25 19:00:00,92.8398888811,-14.91,94.0295329535,7.7998888811,0,7.7998888811,85.04,-14.91,86.3371860788,130.92,7.7998888811,0.0,7.7998888811,7.7998888811,0,7.7998888811,0.0,0.0,0.0,133.88,96.8798888811,-19.33,98.7894820799,7.7998888811,0,7.7998888811,89.08,-19.33,91.1531420194,130.76
2021-04-25 19:30:00,93.7996666616,-15.2,95.0232469758,5.1096666616,0,5.1096666616,88.69,-15.2,89.9830878554,130.69,5.1096666616,0.0,5.1096666616,5.1096666616,0,5.1096666616,0.0,0.0,0.0,133.59,98.0096666616,-19.61,99.9522228823,5.1096666616,0,5.1096666616,92.9,-19.61,94.9471542491,130.52
2021-04-25 20:00:00,92.6126666627,-16.11,94.0033942279,3.9826666627,0,3.9826666627,88.63,-16.11,90.0822346526,130.4,3.9826666627,0.0,3.9826666627,3.9826666627,0,3.9826666627,0.0,0.0,0.0,133.31,96.8526666627,-20.54,99.0067201743,3.9826666627,0,3.9826666627,92.87,-20.54,95.1142917757,130.22
2021-04-25 20:30:00,87.538333328,-17.38,89.2469842731,5.378333328,0,5.378333328,82.16,-17.38,83.9781519206,130.76,5.378333328,0.0,5.378333328,5.378333328,0,5.378333328,0.0,0.0,0.0,133.6,91.468333328,-21.94,94.0628492115,5.378333328,0,5.378333328,86.09,-21.94,88.8417227433,130.61
2021-04-25 21:00:00,91.2878888857,-16.49,92.7652885362,3.2278888857,0,3.2278888857,88.06,-16.49,89.590645159,131.03,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,133.7,95.4878888857,-20.95,97.759088702,3.2278888857,0,3.2278888857,92.26,-20.95,94.6087210568,130.89
2021-04-25 21:30:00,89.32944444,-17.84,91.0934423763,4.40944444,0,4.40944444,84.92,-17.84,86.7736826463,130.63,4.40944444,0.0,4.40944444,4.40944444,0,4.40944444,0.0,0.0,0.0,133.45,93.37944444,-22.4,96.0285407779,4.40944444,0,4.40944444,88.97,-22.4,91.7465034756,130.47
2021-04-25 22:00:00,83.4881111071,-19.85,85.8154251649,4.0181111071,0,4.0181111071,79.47,-19.85,81.911558403,131.06,4.0181111071,0.0,4.0181111071,4.0181111071,0,4.0181111071,0.0,0.0,0.0,133.73,87.2981111071,-24.61,90.700674214,4.0181111071,0,4.0181111071,83.28,-24.61,86.840143367,130.91
2021-04-25 22:30:00,78.8888888866,-19.04,81.1540411178,2.3388888866,0,2.3388888866,76.55,-19.04,78.8823433983,132.19,2.3388888866,0.0,2.3388888866,2.3388888866,0,2.3388888866,0.0,0.0,0.0,134.63,82.5388888866,-23.8,85.9017355973,2.3388888866,0,2.3388888866,80.2,-23.8,83.6569184228,132.06
2021-04-25 23:00:00,71.9007777754,-20.84,74.8600523958,2.4207777754,0,2.4207777754,69.48,-20.84,72.5381003335,132.68,2.4207777754,0.0,2.4207777754,2.4207777754,0,2.4207777754,0.0,0.0,0.0,135.19,75.2107777754,-25.66,79.4675826584,2.4207777754,0,2.4207777754,72.79,-25.66,77.1804359925,132.53
2021-04-25 23:30:00,67.4866666641,-22.16,71.0317941307,2.5566666640999998,0,2.5566666640999998,64.93,-22.16,68.607364765,131.22,2.5566666640999998,0.0,2.5566666640999998,2.5566666640999998,0,2.5566666640999998,0.0,0.0,0.0,133.44,70.5966666641,-27.08,75.6122724436,2.5566666640999998,0,2.5566666640999998,68.04,-27.08,73.2309224304,131.1
2021-04-26 00:00:00,63.5864444418,-22.6,67.4833010215,2.6064444418,0,2.6064444418,60.98,-22.6,65.0332253544,131.1,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,133.14,66.4864444418,-27.61,71.9913841686,2.6064444418,0,2.6064444418,63.88,-27.61,69.5914254776,130.98
2021-04-26 00:30:00,63.6185555529,-21.75,67.2337944091,2.6085555529,0,2.6085555529,61.01,-21.75,64.7710012274,131.54,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,133.58,66.5185555529,-26.7,71.677110941,2.6085555529,0,2.6085555529,63.91,-26.7,69.2631077847,131.4
2021-04-26 01:00:00,62.6905555529,-21.79,66.3694949169,2.6905555529000003,0,2.6905555529000003,60.0,-21.79,63.8341922484,131.54,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,133.58,65.5405555529,-26.74,70.7855354022,2.6905555529000003,0,2.6905555529000003,62.85,-26.74,68.301904073,131.4
2021-04-26 01:30:00,68.9901111084,-20.56,71.9885340228,2.7101111084,0,2.7101111084,66.28,-20.56,69.3956194583,131.54,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,133.58,72.1401111084,-25.44,76.4943738502,2.7101111084,0,2.7101111084,69.43,-25.44,73.9440227469,131.4
2021-04-26 02:00:00,69.7005555529,-20.44,72.6358110327,2.6505555529000002,0,2.6505555529000002,67.05,-20.44,70.0963344263,131.78,2.6505555529000002,0.0,2.6505555529000002,2.6505555529000002,0,2.6505555529000002,0.0,0.0,0.0,134.05,72.8905555529,-25.29,77.1532059529,2.6505555529000002,0,2.6505555529000002,70.24,-25.29,74.6541472391,131.66
2021-04-26 02:30:00,69.83599999730001,-20.53,72.7911244289,2.6559999973,0,2.6559999973,67.18,-20.53,70.2469451293,131.72,2.6559999973,0.0,2.6559999973,2.6559999973,0,2.6559999973,0.0,0.0,0.0,133.97,73.0359999973,-25.39,77.3234078117,2.6559999973,0,2.6559999973,70.38,-25.39,74.8197600905,131.62
2021-04-26 03:00:00,67.6619999974,-20.93,70.8252154507,2.6319999974,0,2.6319999974,65.03,-20.93,68.3151945031,131.72,2.6319999974,0.0,2.6319999974,2.6319999974,0,2.6319999974,0.0,0.0,0.0,133.97,70.7519999974,-25.84,75.3229785897,2.6319999974,0,2.6319999974,68.12,-25.84,72.8562969139,131.62
2021-04-26 03:30:00,66.2989999973,-21.41,69.670262671,2.6589999973,0,2.6589999973,63.64,-21.41,67.1449007744,131.99,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,134.17,69.3189999973,-26.36,74.1618052682,2.6589999973,0,2.6589999973,66.66,-26.36,71.6826701512,131.86
2021-04-26 04:00:00,65.0067777752,-21.71,68.5361602128,2.6067777752,0,2.6067777752,62.4,-21.71,66.0687830976,132.18,2.6067777752,0.0,2.6067777752,2.6067777752,0,2.6067777752,0.0,0.0,0.0,134.29,67.9767777752,-26.67,73.0214435402,2.6067777752,0,2.6067777752,65.37,-26.67,70.6011742112,132.06
2021-04-26 04:30:00,64.2976666641,-21.57,67.8192807279,2.5176666641,0,2.5176666641,61.78,-21.57,65.4372470387,132.18,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,134.29,67.2276666641,-26.54,72.2767650432,2.5176666641,0,2.5176666641,64.71,-26.54,69.9410873521,132.06
