Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-26 05:00:00,63.8434444419,-21.88,67.48866422,2.5434444419,0,2.5434444419,61.3,-21.88,65.0878206733,132.18,2.5434444419,0.0,2.5434444419,2.5434444419,0,2.5434444419,0.0,0.0,0.0,134.29,66.7634444419,-26.86,71.9639987337,2.5434444419,0,2.5434444419,64.22,-26.86,69.6108324904,132.06
2021-04-26 05:30:00,65.9068888864,-20.89,69.1383403235,2.4768888864000003,0,2.4768888864000003,63.43,-20.89,66.7814120845,132.29,2.4768888864000003,0.0,2.4768888864000003,2.4768888864000003,0,2.4768888864000003,0.0,0.0,0.0,134.29,68.9168888864,-25.81,73.5913967375,2.4768888864000003,0,2.4768888864000003,66.44,-25.81,71.2771330793,132.19
2021-04-26 06:00:00,68.8752222198,-20.02,71.72584357,2.4552222198,0,2.4552222198,66.42,-20.02,69.371584961,132.07,2.4552222198,0.0,2.4552222198,2.4552222198,0,2.4552222198,0.0,0.0,0.0,134.19,72.0352222198,-24.87,76.2075464784,2.4552222198,0,2.4552222198,69.58,-24.87,73.8910908026,131.92
2021-04-26 06:30:00,76.6389999967,-18.36,78.807524517,3.2989999967,0,3.2989999967,73.34,-18.36,75.6032089266,131.73,3.2989999967,0.0,3.2989999967,3.2989999967,0,3.2989999967,0.0,0.0,0.0,133.97,80.1189999967,-23.02,83.3605095982,3.2989999967,0,3.2989999967,76.82,-23.02,80.1949674231,131.61
2021-04-26 07:00:00,84.4433333289,-16.28,85.9983426799,4.4833333288,0,4.4833333288,79.96,-16.28,81.6004901946,130.73,4.4833333288,0.0,4.4833333288,4.4833333288,0,4.4833333288,0.0,0.0,0.0,133.15,88.2333333289,-20.81,90.6541626751,4.4833333288,0,4.4833333288,83.75,-20.81,86.2966893919,130.58
2021-04-26 07:30:00,93.3091111049,-11.96,94.0724817105,6.2391111049,0,6.2391111049,87.07,-11.96,87.8875787583,130.93,6.2391111049,0.0,6.2391111049,6.2391111049,0,6.2391111049,0.0,0.0,0.0,133.63,97.4191111049,-16.19,98.7552495236,6.2391111049,0,6.2391111049,91.18,-16.19,92.6062011962,130.76
2021-04-26 08:00:00,95.4108888793,-9.68,95.9006783956,9.5708888793,0,9.5708888793,85.84,-9.68,86.384072606,130.25,9.5708888793,0.0,9.5708888793,9.5708888793,0,9.5708888793,0.0,0.0,0.0,133.48,99.4608888793,-13.82,100.4164369845,9.5708888793,0,9.5708888793,89.89,-13.82,90.9461626458,130.09
2021-04-26 08:30:00,94.9392222058,-8.64,95.3315557045,16.4192222058,0,16.4192222058,78.52,-8.64,78.993923817,130.31,16.4192222058,0.0,16.4192222058,16.4192222058,0,16.4192222058,0.0,0.0,0.0,133.82,98.6392222058,-12.75,99.4598343924,16.4192222058,0,16.4192222058,82.22,-12.75,83.2027096915,130.25
2021-04-26 09:00:00,92.6798888694,-7.8100000000000005,93.0083754338,19.5298888694,0,19.5298888694,73.15,-7.8100000000000005,73.5657433864,130.31,19.5298888694,0.0,19.5298888694,19.5298888694,0,19.5298888694,0.0,0.0,0.0,133.82,96.0698888694,-11.94,96.8090241009,19.5298888694,0,19.5298888694,76.54,-11.94,77.465703379,130.13
2021-04-26 09:30:00,90.0596666438,-6.91,90.3243691148,22.8696666438,0,22.8696666438,67.19,-6.91,67.5443868874,130.42,22.8696666438,0.0,22.8696666438,22.8696666438,0,22.8696666438,0.0,0.0,0.0,133.93,93.1596666438,-11.0,93.8068413773,22.8696666438,0,22.8696666438,70.29,-11.0,71.145513562,130.24
2021-04-26 10:00:00,84.1078888618,-7.5600000000000005,84.4469689734,27.0478888618,0,27.0478888618,57.06,-7.5600000000000005,57.5586414016,130.07,27.0478888618,0.0,27.0478888618,27.0478888618,0,27.0478888618,0.0,0.0,0.0,133.67,86.7078888618,-11.77,87.5030907504,27.0478888618,0,27.0478888618,59.66,-11.77,60.8099375102,129.94
2021-04-26 10:30:00,78.965777748,-8.02,79.3720004494,29.785777748,0,29.785777748,49.18,-8.02,49.8296377671,130.23,29.785777748,0.0,29.785777748,29.785777748,0,29.785777748,0.0,0.0,0.0,133.67,81.175777748,-12.33,82.1068559439,29.785777748,0,29.785777748,51.39,-12.33,52.8484720687,130.11
2021-04-26 11:00:00,75.7701110812,-7.9,76.1808357348,29.9001110812,0,29.9001110812,45.87,-7.9,46.5453209249,131.03,29.9001110812,0.0,29.9001110812,29.9001110812,0,29.9001110812,0.0,0.0,0.0,134.36,77.8001110812,-12.22,78.753956626,29.9001110812,0,29.9001110812,47.9,-12.22,49.4341825056,130.91
2021-04-26 11:30:00,71.7142221921,-7.76,72.1328445621,30.1342221921,0,30.1342221921,41.58,-7.76,42.2979195706,131.03,30.1342221921,0.0,30.1342221921,30.1342221921,0,30.1342221921,0.0,0.0,0.0,134.36,73.5342221921,-12.11,74.5247202839,30.1342221921,0,30.1342221921,43.4,-12.11,45.0578750054,130.82
2021-04-26 12:00:00,68.4027777477,-8.29,68.9032953029,30.0927777477,0,30.0927777477,38.31,-8.29,39.1966860844,130.95,30.0927777477,0.0,30.0927777477,30.0927777477,0,30.0927777477,0.0,0.0,0.0,134.24,70.0527777477,-12.68,71.1911094882,30.0927777477,0,30.0927777477,39.96,-12.68,41.923549468,130.82
2021-04-26 12:30:00,68.3678888587,-8.34,68.8746965655,30.1978888587,0,30.1978888587,38.17,-8.34,39.0705067794,131.03,30.1978888587,0.0,30.1978888587,30.1978888587,0,30.1978888587,0.0,0.0,0.0,134.24,69.9978888587,-12.74,71.1478182707,30.1978888587,0,30.1978888587,39.8,-12.74,41.7893239955,130.82
2021-04-26 13:00:00,67.1787777472,-9.0,67.7789656133,30.5587777472,0,30.5587777472,36.62,-9.0,37.7097387952,131.03,30.5587777472,0.0,30.5587777472,30.5587777472,0,30.5587777472,0.0,0.0,0.0,134.24,68.7587777472,-13.46,70.0638360161,30.5587777472,0,30.5587777472,38.2,-13.46,40.5019950126,130.82
2021-04-26 13:30:00,64.1773333019,-10.08,64.9641170936,31.4173333019,0,31.4173333019,32.76,-10.08,34.275705682,131.37,31.4173333019,0.0,31.4173333019,31.4173333019,0,31.4173333019,0.0,0.0,0.0,134.43,65.5573333019,-14.6,67.1634122842,31.4173333019,0,31.4173333019,34.14,-14.6,37.1308443211,131.15
2021-04-26 14:00:00,62.9497777435,-10.34,63.7933391348,34.2297777435,0,34.2297777435,28.72,-10.34,30.5246457801,131.37,34.2297777435,0.0,34.2297777435,34.2297777435,0,34.2297777435,0.0,0.0,0.0,134.43,64.1497777435,-14.91,65.8597151873,34.2297777435,0,34.2297777435,29.92,-14.91,33.4292461776,131.15
2021-04-26 14:30:00,63.7063333006,-10.13,64.5066957967,32.7363333006,0,32.7363333006,30.97,-10.13,32.5846252088,131.63,32.7363333006,0.0,32.7363333006,32.7363333006,0,32.7363333006,0.0,0.0,0.0,134.55,64.9963333006,-14.68,66.6335181611,32.7363333006,0,32.7363333006,32.26,-14.68,35.4430529159,131.48
2021-04-26 15:00:00,62.6143333021,-10.53,63.4935873524,31.1943333021,0,31.1943333021,31.42,-10.53,33.1375512071,131.63,31.1943333021,0.0,31.1943333021,31.1943333021,0,31.1943333021,0.0,0.0,0.0,134.55,63.9343333021,-15.13,65.7001969159,31.1943333021,0,31.1943333021,32.74,-15.13,36.0669447001,131.48
2021-04-26 15:30:00,61.5817777492,-11.17,62.5866139901,28.6217777492,0,28.6217777492,32.96,-11.17,34.8013002631,131.84,28.6217777492,0.0,28.6217777492,28.6217777492,0,28.6217777492,0.0,0.0,0.0,134.8,62.9817777492,-15.77,64.9260905064,28.6217777492,0,28.6217777492,34.36,-15.77,37.8061172299,131.65
2021-04-26 16:00:00,64.8277777508,-11.48,65.8363969861,26.9677777508,0,26.9677777508,37.86,-11.48,39.562229462,131.65,26.9677777508,0.0,26.9677777508,26.9677777508,0,26.9677777508,0.0,0.0,0.0,134.57,66.4577777508,-16.05,68.3684044247,26.9677777508,0,26.9677777508,39.49,-16.05,42.6270172543,131.54
2021-04-26 16:30:00,70.9744444199,-11.68,71.929091199,24.5444444199,0,24.5444444199,46.43,-11.68,47.8765840469,131.04,24.5444444199,0.0,24.5444444199,24.5444444199,0,24.5444444199,0.0,0.0,0.0,133.9,73.0444444199,-16.22,74.823654419,24.5444444199,0,24.5444444199,48.5,-16.22,51.1403793494,130.91
2021-04-26 17:00:00,76.7212221981,-12.31,77.7025227105,24.1112221981,0,24.1112221981,52.61,-12.31,54.0309929577,131.15,24.1112221981,0.0,24.1112221981,24.1112221981,0,24.1112221981,0.0,0.0,0.0,134.06,79.1112221981,-16.86,80.8878549455,24.1112221981,0,24.1112221981,55.0,-16.86,57.5261644819,131.02
2021-04-26 17:30:00,81.415333309,-12.84,82.4216118371,24.285333309,0,24.285333309,57.13,-12.84,58.5551236016,131.24,24.285333309,0.0,24.285333309,24.285333309,0,24.285333309,0.0,0.0,0.0,134.14,84.045333309,-17.38,85.8235541738,24.285333309,0,24.285333309,59.76,-17.38,62.2360185102,131.1
2021-04-26 18:00:00,90.2679999767,-11.59,91.0090101023,23.3079999767,0,23.3079999767,66.96,-11.59,67.955645093,131.24,23.3079999767,0.0,23.3079999767,23.3079999767,0,23.3079999767,0.0,0.0,0.0,134.14,93.4179999767,-15.98,94.7749076478,23.3079999767,0,23.3079999767,70.11,-15.98,71.9080836902,131.18
2021-04-26 18:30:00,108.4785555359,3.5300000000000002,108.5359751933,19.6285555359,0,19.6285555359,88.85,3.5300000000000002,88.9200955915,131.12,19.6285555359,0.0,19.6285555359,19.6285555359,0,19.6285555359,0.0,0.0,0.0,134.14,112.4385555359,-2.0,112.456341622,19.6285555359,0,19.6285555359,92.81,-2.0,92.8315469008,130.94
2021-04-26 19:00:00,110.0162222062,3.39,110.0684389301,16.0562222062,0,16.0562222062,93.96,3.39,94.0211343263,133.07,16.0562222062,0.0,16.0562222062,16.0562222062,0,16.0562222062,0.0,0.0,0.0,131.8,114.1962222062,-1.5899999999999999,114.207290775,16.0562222062,0,16.0562222062,98.14,-1.5899999999999999,98.1528792242,132.9
2021-04-26 19:30:00,109.5451110987,2.89,109.5832262056,12.4251110987,0,12.4251110987,97.12,2.89,97.1629893529,132.77,12.4251110987,0.0,12.4251110987,12.4251110987,0,12.4251110987,0.0,0.0,0.0,131.43,113.8951110987,-2.04,113.9133790745,12.4251110987,0,12.4251110987,101.47,-2.04,101.4905044819,132.62
2021-04-26 20:00:00,105.2285555467,2.06,105.2487173435,8.8485555467,0,8.8485555467,96.38,2.06,96.4020124271,132.52,8.8485555467,0.0,8.8485555467,8.8485555467,0,8.8485555467,0.0,0.0,0.0,131.19,109.5585555467,-2.92,109.5974611635,8.8485555467,0,8.8485555467,100.71,-2.92,100.7523225539,132.34
2021-04-26 20:30:00,100.5838888836,0.92,100.5880962289,5.2538888836,0,5.2538888836,95.33,0.92,95.3344392127,132.44,5.2538888836,0.0,5.2538888836,5.2538888836,0,5.2538888836,0.0,0.0,0.0,131.04,104.8838888836,-4.1,104.9639945284,5.2538888836,0,5.2538888836,99.63,-4.1,99.7143264531,132.27
2021-04-26 21:00:00,100.220999995,0.56,100.2225645251,5.000999995,0,5.000999995,95.22,0.56,95.2216466986,132.44,5.000999995,0.0,5.000999995,5.000999995,0,5.000999995,0.0,0.0,0.0,130.95,104.500999995,-4.49,104.5974144038,5.000999995,0,5.000999995,99.5,-4.49,99.6012555142,132.27
2021-04-26 21:30:00,98.1173333285,-0.17,98.117480601,4.8773333285,0,4.8773333285,93.24,-0.17,93.2401549763,132.61,4.8773333285,0.0,4.8773333285,4.8773333285,0,4.8773333285,0.0,0.0,0.0,131.07,102.3273333285,-5.32,102.4655334545,4.8773333285,0,4.8773333285,97.45,-5.32,97.595106947,132.46
2021-04-26 22:00:00,92.5183333276,-2.46,92.5510324184,5.7183333276,0,5.7183333276,86.8,-2.46,86.8348524499,133.11,5.7183333276,0.0,5.7183333276,5.7183333276,0,5.7183333276,0.0,0.0,0.0,131.48,96.4083333276,-7.82,96.7249664513,5.7183333276,0,5.7183333276,90.69,-7.82,91.0265263536,132.96
2021-04-26 22:30:00,94.090666662,-2.9,94.1353469898,4.670666662,0,4.670666662,89.42,-2.9,89.4670129154,133.99,4.670666662,0.0,4.670666662,4.670666662,0,4.670666662,0.0,0.0,0.0,132.01,98.180666662,-8.98,98.5904848664,4.670666662,0,4.670666662,93.51,-8.98,93.9401964018,133.83
2021-04-26 23:00:00,84.6835555532,-4.8,84.8194823206,2.3335555532,0,2.3335555532,82.35,-4.8,82.4897720933,134.16,2.3335555532,0.0,2.3335555532,2.3335555532,0,2.3335555532,0.0,0.0,0.0,132.52,88.5135555532,-9.75,89.0489304634,2.3335555532,0,2.3335555532,86.18,-9.75,86.729780929,133.98
2021-04-26 23:30:00,80.0821111083,-5.93,80.3013662372,2.8421111083,0,2.8421111083,77.24,-5.93,77.4672995528,133.18,2.8421111083,0.0,2.8421111083,2.8421111083,0,2.8421111083,0.0,0.0,0.0,132.96,83.6621111083,-10.91,84.3704743088,2.8421111083,0,2.8421111083,80.82,-10.91,81.5530532843,133.03
2021-04-27 00:00:00,76.0348888854,-8.08,76.4630023463,3.5248888854000002,0,3.5248888854000002,72.51,-8.08,72.9588000175,132.14,3.5248888854000002,0.0,3.5248888854000002,3.5248888854000002,0,3.5248888854000002,0.0,0.0,0.0,131.81,79.4048888854,-13.23,80.4994986251,3.5248888854000002,0,3.5248888854000002,75.88,-13.23,77.0247187596,132.01
2021-04-27 00:30:00,66.0616666666,-14.14,67.5580002869,0.0816666666,0,0.0816666666,65.98,-14.14,67.4781446099,132.91,0.0816666666,0.0,0.0816666666,0.0816666666,0,0.0816666666,0.0,0.0,0.0,132.3,69.0916666666,-19.71,71.848051489,0.0816666666,0,0.0816666666,69.01,-19.71,71.7695213862,132.77
2021-04-27 01:00:00,65.932111111,-14.03,67.4083390654,0.082111111,0,0.082111111,65.85,-14.03,67.3280283389,134.1,0.082111111,0.0,0.082111111,0.082111111,0,0.082111111,0.0,0.0,0.0,132.84,68.932111111,-19.6,71.6644677802,0.082111111,0,0.082111111,68.85,-19.6,71.5854908484,134.0
2021-04-27 01:30:00,72.0132222221,-13.05,73.1861098489,0.0832222221,0,0.0832222221,71.93,-13.05,73.1042228602,134.19,0.0832222221,0.0,0.0832222221,0.0832222221,0,0.0832222221,0.0,0.0,0.0,132.84,75.3032222221,-18.52,77.5471835532,0.0832222221,0,0.0832222221,75.22,-18.52,77.4663720591,134.0
2021-04-27 02:00:00,71.6613333333,-12.87,72.8078539383,0.0813333333,0,0.0813333333,71.58,-12.87,72.7278027992,133.89,0.0813333333,0.0,0.0813333333,0.0813333333,0,0.0813333333,0.0,0.0,0.0,132.72,74.9513333333,-18.32,77.1577913657,0.0813333333,0,0.0813333333,74.87,-18.32,77.0787863163,133.74
2021-04-27 02:30:00,73.0443333332,-12.89,74.1729514857,0.0843333332,0,0.0843333332,72.96,-12.89,74.0899028208,133.65,0.0843333332,0.0,0.0843333332,0.0843333332,0,0.0843333332,0.0,0.0,0.0,132.49,76.4043333332,-18.32,78.569997786,0.0843333332,0,0.0843333332,76.32,-18.32,78.4879914382,133.53
2021-04-27 03:00:00,70.7519999999,-13.83,72.0910147244,0.08199999990000001,0,0.08199999990000001,70.67,-13.83,72.0105395064,133.57,0.08199999990000001,0.0,0.08199999990000001,0.08199999990000001,0,0.08199999990000001,0.0,0.0,0.0,132.49,74.0019999999,-19.35,76.4899895672,0.08199999990000001,0,0.08199999990000001,73.92,-19.35,76.4106595967,133.4
2021-04-27 03:30:00,69.1702222221,-13.85,70.543193451,0.0802222221,0,0.0802222221,69.09,-13.85,70.4645343418,134.04,0.0802222221,0.0,0.0802222221,0.0802222221,0,0.0802222221,0.0,0.0,0.0,132.71,72.3302222221,-19.39,74.8841314746,0.0802222221,0,0.0802222221,72.25,-19.39,74.8066481003,133.87
2021-04-27 04:00:00,68.0192222221,-14.19,69.4836001637,0.0792222221,0,0.0792222221,67.94,-14.19,69.4060494482,134.04,0.0792222221,0.0,0.0792222221,0.0792222221,0,0.0792222221,0.0,0.0,0.0,132.71,71.1192222221,-19.75,73.8106108191,0.0792222221,0,0.0792222221,71.04,-19.75,73.7342803586,133.87
2021-04-27 04:30:00,67.1186666666,-14.56,68.6797569528,0.0786666666,0,0.0786666666,67.04,-14.56,68.602880406,134.16,0.0786666666,0.0,0.0786666666,0.0786666666,0,0.0786666666,0.0,0.0,0.0,132.8,70.1986666666,-20.17,73.0389053982,0.0786666666,0,0.0786666666,70.12,-20.17,72.9633010492,133.99
2021-04-27 05:00:00,66.5185555555,-14.52,68.084863466,0.0785555555,0,0.0785555555,66.44,-14.52,68.0081171626,134.46,0.0785555555,0.0,0.0785555555,0.0785555555,0,0.0785555555,0.0,0.0,0.0,133.08,69.5585555555,-20.13,72.4127720155,0.0785555555,0,0.0785555555,69.48,-20.13,72.3373160962,134.27
2021-04-27 05:30:00,67.1087777777,-13.59,68.4709876869,0.07877777770000001,0,0.07877777770000001,67.03,-13.59,68.3937789569,134.38,0.07877777770000001,0.0,0.07877777770000001,0.07877777770000001,0,0.07877777770000001,0.0,0.0,0.0,132.99,70.1787777777,-19.13,72.7393823893,0.07877777770000001,0,0.07877777770000001,70.1,-19.13,72.6633807361,134.27
2021-04-27 06:00:00,70.1787777777,-12.71,71.3204385178,0.07877777770000001,0,0.07877777770000001,70.1,-12.71,71.2429231573,133.86,0.07877777770000001,0.0,0.07877777770000001,0.07877777770000001,0,0.07877777770000001,0.0,0.0,0.0,132.57,73.3887777777,-18.15,75.5998360032,0.07877777770000001,0,0.07877777770000001,73.31,-18.15,75.5233645967,133.73
2021-04-27 06:30:00,79.543111111,-9.22,80.0756824836,0.12311111100000001,0,0.12311111100000001,79.42,-9.22,79.9533914228,133.37,0.12311111100000001,0.0,0.12311111100000001,0.12311111100000001,0,0.12311111100000001,0.0,0.0,0.0,132.21,83.183111111,-14.36,84.4135035057,0.12311111100000001,0,0.12311111100000001,83.06,-14.36,84.2921894365,133.26
2021-04-27 07:00:00,85.5226666658,-7.61,85.8605765974,0.8226666658,0,0.8226666658,84.7,-7.61,85.0411788488,132.36,0.8226666658,0.0,0.8226666658,0.8226666658,0,0.8226666658,0.0,0.0,0.0,131.64,89.3926666658,-12.65,90.2832839103,0.8226666658,0,0.8226666658,88.57,-12.65,89.4688068547,132.22
2021-04-27 07:30:00,93.255888886,-4.82,93.3803684504,2.845888886,0,2.845888886,90.41,-4.82,90.538392409,132.36,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,131.78,97.395888886,-9.65,97.8727831008,2.845888886,0,2.845888886,94.55,-9.65,95.0411752873,132.22
2021-04-27 08:00:00,91.6948888843,-3.09,91.7469386274,4.6048888843,0,4.6048888843,87.09,-3.09,87.1448001891,131.88,4.6048888843,0.0,4.6048888843,4.6048888843,0,4.6048888843,0.0,0.0,0.0,131.78,95.6948888843,-7.85,96.0163228757,4.6048888843,0,4.6048888843,91.09,-7.85,91.4276249281,131.73
2021-04-27 08:30:00,80.056444438,-3.08,80.1156707271,6.416444438,0,6.416444438,73.64,-3.08,73.704382502,131.73,6.416444438,0.0,6.416444438,6.416444438,0,6.416444438,0.0,0.0,0.0,131.78,83.396444438,-7.93,83.7726199,6.416444438,0,6.416444438,76.98,-7.93,77.3873717088,131.56
2021-04-27 09:00:00,75.2997777715,-2.5300000000000002,75.3422685644,6.2797777715,0,6.2797777715,69.02,-2.5300000000000002,69.0663543268,131.89,6.2797777715,0.0,6.2797777715,6.2797777715,0,6.2797777715,0.0,0.0,0.0,131.78,78.4097777715,-7.39,78.7572558573,6.2797777715,0,6.2797777715,72.13,-7.39,72.5075789142,131.71
2021-04-27 09:30:00,70.4051111048,-2.1,70.436422891,6.2951111048,0,6.2951111048,64.11,-2.1,64.1443847893,131.97,6.2951111048,0.0,6.2951111048,6.2951111048,0,6.2951111048,0.0,0.0,0.0,131.78,73.2551111048,-6.98,73.5868989901,6.2951111048,0,6.2951111048,66.96,-6.98,67.3228193111,131.81
2021-04-27 10:00:00,63.8393333279,-2.29,63.8803927645,5.4393333279,0,5.4393333279,58.4,-2.29,58.4448808708,131.97,5.4393333279,0.0,5.4393333279,5.4393333279,0,5.4393333279,0.0,0.0,0.0,131.86,66.4193333279,-7.21,66.8095198286,5.4393333279,0,5.4393333279,60.98,-7.21,61.4047595875,131.81
2021-04-27 10:30:00,64.1415555477,-2.6,64.1942298659,7.9015555477,0,7.9015555477,56.24,-2.6,56.3000674955,132.44,7.9015555477,0.0,7.9015555477,7.9015555477,0,7.9015555477,0.0,0.0,0.0,131.86,66.6015555477,-7.58,67.0315120027,7.9015555477,0,7.9015555477,58.7,-7.58,59.1873837908,131.81
2021-04-27 11:00:00,66.3934444347,-2.24,66.431220551,9.7934444347,0,9.7934444347,56.6,-2.24,56.6443077458,132.44,9.7934444347,0.0,9.7934444347,9.7934444347,0,9.7934444347,0.0,0.0,0.0,132.18,68.8834444347,-7.21,69.2597503402,9.7934444347,0,9.7934444347,59.09,-7.21,59.5282470765,132.28
2021-04-27 11:30:00,63.5448888799,-2.33,63.5875915785,9.0248888799,0,9.0248888799,54.52,-2.33,54.5697654384,132.53,9.0248888799,0.0,9.0248888799,9.0248888799,0,9.0248888799,0.0,0.0,0.0,132.31,65.9348888799,-7.31,66.3388699904,9.0248888799,0,9.0248888799,56.91,-7.31,57.3775583308,132.28
2021-04-27 12:00:00,57.9359999928,-2.68,57.9979525084,7.1759999928,0,7.1759999928,50.76,-2.68,50.8306993853,132.53,7.1759999928,0.0,7.1759999928,7.1759999928,0,7.1759999928,0.0,0.0,0.0,132.31,60.1459999928,-7.71,60.6381514819,7.1759999928,0,7.1759999928,52.97,-7.71,53.5281701537,132.4
2021-04-27 12:30:00,52.3309999947,-3.24,52.4312040721,5.2909999947,0,5.2909999947,47.04,-3.24,47.1514496066,132.53,5.2909999947,0.0,5.2909999947,5.2909999947,0,5.2909999947,0.0,0.0,0.0,132.31,54.3309999947,-8.32,54.9643517239,5.2909999947,0,5.2909999947,49.04,-8.32,49.7407679876,132.47
2021-04-27 13:00:00,55.0033333288,-3.64,55.1236453555,4.5733333288,0,4.5733333288,50.43,-3.64,50.561195595,132.53,4.5733333288,0.0,4.5733333288,4.5733333288,0,4.5733333288,0.0,0.0,0.0,132.2,57.1633333288,-8.72,57.8246061574,4.5733333288,0,4.5733333288,52.59,-8.72,53.3080341037,132.47
2021-04-27 13:30:00,56.0565555514,-3.89,56.1913651755,4.1865555514,0,4.1865555514,51.87,-3.89,52.0156611032,132.77,4.1865555514,0.0,4.1865555514,4.1865555514,0,4.1865555514,0.0,0.0,0.0,132.33,58.3065555514,-8.99,58.9955466138,4.1865555514,0,4.1865555514,54.12,-8.99,54.8615940344,132.6
2021-04-27 14:00:00,62.4791111069,-3.51,62.5776271898,4.1991111069,0,4.1991111069,58.28,-3.51,58.385601821,133.08,4.1991111069,0.0,4.1991111069,4.1991111069,0,4.1991111069,0.0,0.0,0.0,132.63,65.0291111069,-8.57,65.5913880883,4.1991111069,0,4.1991111069,60.83,-8.57,61.4307235836,132.94
2021-04-27 14:30:00,66.3689999961,-3.48,66.4601727388,3.9489999961,0,3.9489999961,62.42,-3.48,62.5169321064,133.08,3.9489999961,0.0,3.9489999961,3.9489999961,0,3.9489999961,0.0,0.0,0.0,132.72,69.1689999961,-8.51,69.6905349417,3.9489999961,0,3.9489999961,65.22,-8.51,65.7728553432,132.94
2021-04-27 15:00:00,75.2619999959,-3.29,75.3338751385,4.0719999959,0,4.0719999959,71.19,-3.29,71.2659820672,133.08,4.0719999959,0.0,4.0719999959,4.0719999959,0,4.0719999959,0.0,0.0,0.0,132.72,78.4719999959,-8.26,78.905528218,4.0719999959,0,4.0719999959,74.4,-8.26,74.8571145583,132.94
2021-04-27 15:30:00,73.0488888822,-2.43,73.0892951596,6.6988888822,0,6.6988888822,66.35,-2.43,66.3944832046,133.08,6.6988888822,0.0,6.6988888822,6.6988888822,0,6.6988888822,0.0,0.0,0.0,132.94,76.0588888822,-7.38,76.4160910934,6.6988888822,0,6.6988888822,69.36,-7.38,69.7515161126,132.94
2021-04-27 16:00:00,74.563777769,-2.51,74.6060121919,8.783777769,0,8.783777769,65.78,-2.51,65.8278702375,133.08,8.783777769,0.0,8.783777769,8.783777769,0,8.783777769,0.0,0.0,0.0,132.94,77.513777769,-7.44,77.870015693,8.783777769,0,8.783777769,68.73,-7.44,69.1315159678,132.94
2021-04-27 16:30:00,79.3992222144,-2.34,79.4336961765,7.8092222144,0,7.8092222144,71.59,-2.34,71.6282325623,132.63,7.8092222144,0.0,7.8092222144,7.8092222144,0,7.8092222144,0.0,0.0,0.0,132.48,82.6492222144,-7.19,82.9613767524,7.8092222144,0,7.8092222144,74.84,-7.19,75.1845841912,132.47
2021-04-27 17:00:00,81.2234444366,-1.8,81.2433869687,7.8134444366,0,7.8134444366,73.41,-1.8,73.4320645223,132.25,7.8134444366,0.0,7.8134444366,7.8134444366,0,7.8134444366,0.0,0.0,0.0,132.14,84.5534444366,-6.6,84.8106418211,7.8134444366,0,7.8134444366,76.74,-6.6,77.0232925809,132.11
2021-04-27 17:30:00,83.4147777707,-2.35,83.4478738527,7.1147777707,0,7.1147777707,76.3,-2.35,76.3361808057,131.93,7.1147777707,0.0,7.1147777707,7.1147777707,0,7.1147777707,0.0,0.0,0.0,131.89,86.8747777707,-7.12,87.1660565398,7.1147777707,0,7.1147777707,79.76,-7.12,80.0771627869,131.76
2021-04-27 18:00:00,88.7124444379,-3.94,88.7998952597,6.5824444379,0,6.5824444379,82.13,-3.94,82.2244519593,131.51,6.5824444379,0.0,6.5824444379,6.5824444379,0,6.5824444379,0.0,0.0,0.0,131.45,92.4824444379,-8.74,92.8945107593,6.5824444379,0,6.5824444379,85.9,-8.74,86.3434861469,131.34
2021-04-27 18:30:00,93.0237777723,-4.43,93.1292012799,5.4837777723,0,5.4837777723,87.54,-4.43,87.6520193721,131.39,5.4837777723,0.0,5.4837777723,5.4837777723,0,5.4837777723,0.0,0.0,0.0,131.24,97.0437777723,-9.19,97.4779508623,5.4837777723,0,5.4837777723,91.56,-9.19,92.0200505325,131.25
2021-04-27 19:00:00,96.3981111068,-5.93,96.5803330133,4.3081111068,0,4.3081111068,92.09,-5.93,92.2807292992,131.13,4.3081111068,0.0,4.3081111068,4.3081111068,0,4.3081111068,0.0,0.0,0.0,130.96,100.6281111068,-10.73,101.1985654292,4.3081111068,0,4.3081111068,96.32,-10.73,96.9158155308,130.96
2021-04-27 19:30:00,98.2763333307,-9.77,98.7607745663,2.6263333307,0,2.6263333307,95.65,-9.77,96.1476749589,131.13,2.6263333307,0.0,2.6263333307,2.6263333307,0,2.6263333307,0.0,0.0,0.0,130.88,102.7163333307,-14.78,103.7742431093,2.6263333307,0,2.6263333307,100.09,-14.78,101.1753749684,130.96
2021-04-27 20:00:00,94.7398888881,-7.1,95.0055606085,0.7798888881,0,0.7798888881,93.96,-7.1,94.2278706116,131.8,0.7798888881,0.0,0.7798888881,0.7798888881,0,0.7798888881,0.0,0.0,0.0,131.14,99.0998888881,-11.96,99.8189840543,0.7798888881,0,0.7798888881,98.32,-11.96,99.0447575594,131.65
2021-04-27 20:30:00,95.5635555529,-6.67,95.7960440202,2.6235555529,0,2.6235555529,92.94,-6.67,93.1790346591,131.31,2.6235555529,0.0,2.6235555529,2.6235555529,0,2.6235555529,0.0,0.0,0.0,130.96,99.8435555529,-11.53,100.507096692,2.6235555529,0,2.6235555529,97.22,-11.53,97.9013243016,131.14
2021-04-27 21:00:00,100.3067777759,-6.37,100.5088382571,1.8467777759000001,0,1.8467777759000001,98.46,-6.37,98.6658426204,131.4,1.8467777759000001,0.0,1.8467777759000001,1.8467777759000001,0,1.8467777759000001,0.0,0.0,0.0,131.13,104.8767777759,-11.18,105.470995618,1.8467777759000001,0,1.8467777759000001,103.03,-11.18,103.6348073767,131.29
2021-04-27 21:30:00,89.2157777777,-8.61,89.6302800647,0.0957777777,0,0.0957777777,89.12,-8.61,89.5349456916,131.32,0.0957777777,0.0,0.0957777777,0.0957777777,0,0.0957777777,0.0,0.0,0.0,131.13,93.3357777777,-13.63,94.3257351594,0.0957777777,0,0.0957777777,93.24,-13.63,94.2309635948,131.19
2021-04-27 22:00:00,83.5331111103,-11.21,84.281936094,0.8531111103000001,0,0.8531111103000001,82.68,-11.21,83.436481829,132.18,0.8531111103000001,0.0,0.8531111103000001,0.8531111103000001,0,0.8531111103000001,0.0,0.0,0.0,131.64,87.3331111103,-16.47,88.8725671746,0.8531111103000001,0,0.8531111103000001,86.48,-16.47,88.0343756722,132.06
2021-04-27 22:30:00,81.4426666634,-11.23,82.2132644605,3.2326666634,0,3.2326666634,78.21,-11.23,79.0121319798,133.15,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,132.26,85.0526666634,-16.54,86.6459907126,3.2326666634,0,3.2326666634,81.82,-16.54,83.4750501647,132.99
2021-04-27 23:00:00,76.3332222198,-11.9,77.2552316317,2.3932222198,0,2.3932222198,73.94,-11.9,74.891478821,133.33,2.3932222198,0.0,2.3932222198,2.3932222198,0,2.3932222198,0.0,0.0,0.0,132.44,79.7132222198,-17.27,81.5625569527,2.3932222198,0,2.3932222198,77.32,-17.27,79.2252188384,133.18
2021-04-27 23:30:00,71.3303333318,-13.11,72.5250891294,1.5303333318,0,1.5303333318,69.8,-13.11,71.0205047856,133.67,1.5303333318,0.0,1.5303333318,1.5303333318,0,1.5303333318,0.0,0.0,0.0,132.65,74.5403333318,-18.56,76.8162410771,1.5303333318,0,1.5303333318,73.01,-18.56,75.3321558168,133.53
2021-04-28 00:00:00,65.9172222221,-14.02,67.3916952263,0.0972222221,0,0.0972222221,65.82,-14.02,67.2966031832,133.59,0.0972222221,0.0,0.0972222221,0.0972222221,0,0.0972222221,0.0,0.0,0.0,132.43,68.9372222221,-19.55,71.6557262729,0.0972222221,0,0.0972222221,68.84,-19.55,71.5621974229,133.46
2021-04-28 00:30:00,67.3593333309,-14.06,68.8110702342,2.4393333309000003,0,2.4393333309000003,64.92,-14.06,66.4250705683,133.92,2.4393333309000003,0.0,2.4393333309000003,2.4393333309000003,0,2.4393333309000003,0.0,0.0,0.0,132.58,70.3193333309,-19.64,73.0105351309,2.4393333309000003,0,2.4393333309000003,67.88,-19.64,70.6641634777,133.77
2021-04-28 01:00:00,66.7211111094,-13.99,68.1720380191,1.6911111094,0,1.6911111094,65.03,-13.99,66.5178246788,134.3,1.6911111094,0.0,1.6911111094,1.6911111094,0,1.6911111094,0.0,0.0,0.0,132.99,69.6811111094,-19.56,72.3743797586,1.6911111094,0,1.6911111094,67.99,-19.56,70.7476762869,134.17
2021-04-28 01:30:00,73.0238888866,-12.79,74.1355005926,2.3038888866000002,0,2.3038888866000002,70.72,-12.79,71.8672561046,134.4,2.3038888866000002,0.0,2.3038888866000002,2.3038888866000002,0,2.3038888866000002,0.0,0.0,0.0,132.99,76.2638888866,-18.26,78.4194385858,2.3038888866000002,0,2.3038888866000002,73.96,-18.26,76.1807666016,134.17
2021-04-28 02:00:00,73.2589999977,-12.99,74.4017552257,2.2989999977,0,2.2989999977,70.96,-12.99,72.1391828343,133.97,2.2989999977,0.0,2.2989999977,2.2989999977,0,2.2989999977,0.0,0.0,0.0,132.82,76.5089999977,-18.45,78.7021574078,2.2989999977,0,2.2989999977,74.21,-18.45,76.4691218728,133.87
2021-04-28 02:30:00,73.2618888866,-13.27,74.4539942731,2.3318888866,0,2.3318888866,70.93,-13.27,72.1606388553,133.89,2.3318888866,0.0,2.3318888866,2.3318888866,0,2.3318888866,0.0,0.0,0.0,132.74,76.5118888866,-18.75,78.7758315792,2.3318888866,0,2.3318888866,74.18,-18.75,76.5129721028,133.77
2021-04-28 03:00:00,70.841444442,-13.79,72.1711462472,2.421444442,0,2.421444442,68.42,-13.79,69.7958487304,134.0,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,132.74,73.971444442,-19.34,76.4578981717,2.421444442,0,2.421444442,71.55,-19.34,74.1177313468,133.91
2021-04-28 03:30:00,69.0624444421,-13.29,70.3295480741,2.3824444421,0,2.3824444421,66.68,-13.29,67.9915178533,134.35,2.3824444421,0.0,2.3824444421,2.3824444421,0,2.3824444421,0.0,0.0,0.0,133.06,72.1124444421,-18.83,74.5303531684,2.3824444421,0,2.3824444421,69.73,-18.83,72.2277079797,134.22
2021-04-28 04:00:00,68.5196666643,-8.86,69.0901173815,2.3496666643,0,2.3496666643,66.17,-8.86,66.7605310045,134.49,2.3496666643,0.0,2.3496666643,2.3496666643,0,2.3496666643,0.0,0.0,0.0,133.21,71.5096666643,-14.18,72.9020221012,2.3496666643,0,2.3496666643,69.16,-14.18,70.5987110364,134.33
2021-04-28 04:30:00,67.5174444421,-8.96,68.1093745676,2.3674444421,0,2.3674444421,65.15,-8.96,65.7632427728,134.15,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,133.38,70.4774444421,-14.28,71.909586114,2.3674444421,0,2.3674444421,68.11,-14.28,69.5908794311,134.08
2021-04-28 05:00:00,66.0224444421,-9.49,66.7009990188,2.3324444421,0,2.3324444421,63.69,-9.49,64.3931378332,134.05,2.3324444421,0.0,2.3324444421,2.3324444421,0,2.3324444421,0.0,0.0,0.0,133.24,68.9024444421,-14.82,70.4782182671,2.3324444421,0,2.3324444421,66.57,-14.82,68.1996869494,133.94
2021-04-28 05:30:00,68.0189999977,-8.61,68.5617711315,2.3089999977,0,2.3089999977,65.71,-8.61,66.271684753,133.51,2.3089999977,0.0,2.3089999977,2.3089999977,0,2.3089999977,0.0,0.0,0.0,132.66,70.9989999977,-13.85,72.3372690988,2.3089999977,0,2.3089999977,68.69,-13.85,70.0723811498,133.39
2021-04-28 06:00:00,70.8724444422,-7.74,71.2938355063,2.2924444422,0,2.2924444422,68.58,-7.74,69.0153895881,133.09,2.2924444422,0.0,2.2924444422,2.2924444422,0,2.2924444422,0.0,0.0,0.0,132.34,73.9824444422,-12.91,75.1004007022,2.2924444422,0,2.2924444422,71.69,-12.91,72.8431479276,132.92
2021-04-28 06:30:00,79.785444442,-4.1,79.8907200168,2.455444442,0,2.455444442,77.33,-4.1,77.4386137531,132.06,2.455444442,0.0,2.455444442,2.455444442,0,2.455444442,0.0,0.0,0.0,132.43,83.305444442,-8.98,83.7880509003,2.455444442,0,2.455444442,80.85,-8.98,81.34717512,132.92
2021-04-28 07:00:00,86.7274444377,-1.53,86.7409391158,6.7474444377000005,0,6.7474444377000005,79.98,-1.53,79.994632945,132.06,6.7474444377000005,0.0,6.7474444377000005,6.7474444377000005,0,6.7474444377000005,0.0,0.0,0.0,131.86,90.3474444377,-6.23,90.5619877014,6.7474444377000005,0,6.7474444377000005,83.6,-6.23,83.8318131738,131.89
2021-04-28 07:30:00,94.0291111016,-2.0,94.050378705,9.5491111016,0,9.5491111016,84.48,-2.0,84.5036709262,131.6,9.5491111016,0.0,9.5491111016,9.5491111016,0,9.5491111016,0.0,0.0,0.0,131.73,97.8991111016,-6.66,98.125386901,9.5491111016,0,9.5491111016,88.35,-6.66,88.600666476,131.43
2021-04-28 08:00:00,100.8388888789,-1.99,100.8585227452,9.9588888789,0,9.9588888789,90.88,-1.99,90.901784911,131.1,9.9588888789,0.0,9.9588888789,9.9588888789,0,9.9588888789,0.0,0.0,0.0,131.23,104.9888888789,-6.66,105.1999162929,9.9588888789,0,9.9588888789,95.03,-6.66,95.2630909639,130.91
2021-04-28 08:30:00,106.4512222134,0.86,106.4546960483,8.7912222134,0,8.7912222134,97.66,0.86,97.6637865332,131.95,8.7912222134,0.0,8.7912222134,8.7912222134,0,8.7912222134,0.0,0.0,0.0,132.14,110.9512222134,-3.59,111.0092870469,8.7912222134,0,8.7912222134,102.16,-3.59,102.2230585533,131.77
2021-04-28 09:00:00,107.5103333243,1.9300000000000002,107.5276553799,9.0703333243,0,9.0703333243,98.44,1.9300000000000002,98.4589178287,131.26,9.0703333243,0.0,9.0703333243,9.0703333243,0,9.0703333243,0.0,0.0,0.0,131.82,112.0403333243,-2.45,112.0671173512,9.0703333243,0,9.0703333243,102.97,-2.45,102.9991427149,131.07
2021-04-28 09:30:00,110.0081111027,3.31,110.0578966198,8.4281111027,0,8.4281111027,101.58,3.31,101.6339141232,131.26,8.4281111027,0.0,8.4281111027,8.4281111027,0,8.4281111027,0.0,0.0,0.0,131.91,114.6681111027,-0.9400000000000001,114.6719638964,8.4281111027,0,8.4281111027,106.24,-0.9400000000000001,106.2441584277,131.07
2021-04-28 10:00:00,107.6395555479,2.54,107.6695199142,7.6595555479,0,7.6595555479,99.98,2.54,100.0122592486,130.53,7.6595555479,0.0,7.6595555479,7.6595555479,0,7.6595555479,0.0,0.0,0.0,131.4,112.2095555479,-1.78,112.223672887,7.6595555479,0,7.6595555479,104.55,-1.78,104.5651514607,130.4
2021-04-28 10:30:00,106.8126666586,1.69,106.8260354909,8.1026666586,0,8.1026666586,98.71,1.69,98.7244660659,131.13,8.1026666586,0.0,8.1026666586,8.1026666586,0,8.1026666586,0.0,0.0,0.0,131.86,111.3226666586,-2.74,111.3563815503,8.1026666586,0,8.1026666586,103.22,-2.74,103.2563605789,130.96
2021-04-28 11:00:00,105.7313333247,1.4100000000000001,105.7407345663,8.6413333247,0,8.6413333247,97.09,1.4100000000000001,97.1002378988,131.71,8.6413333247,0.0,8.6413333247,8.6413333247,0,8.6413333247,0.0,0.0,0.0,132.36,110.1713333247,-3.05,110.2135435713,8.6413333247,0,8.6413333247,101.53,-3.05,101.5758012521,131.57
2021-04-28 11:30:00,103.5295555458,1.67,103.5430237704,9.7695555458,0,9.7695555458,93.76,1.67,93.7748713675,131.81,9.7695555458,0.0,9.7695555458,9.7695555458,0,9.7695555458,0.0,0.0,0.0,132.44,107.8195555458,-2.77,107.8551318116,9.7695555458,0,9.7695555458,98.05,-2.77,98.0891196821,131.71
2021-04-28 12:00:00,99.3809999872,1.26,99.3889871085,12.8409999872,0,12.8409999872,86.54,1.26,86.5491721509,131.72,12.8409999872,0.0,12.8409999872,12.8409999872,0,12.8409999872,0.0,0.0,0.0,132.29,103.3309999872,-3.2800000000000002,103.3830448301,12.8409999872,0,12.8409999872,90.49,-3.2800000000000002,90.5494257298,131.58
2021-04-28 12:30:00,96.75377776,0.71,96.7563827912,17.73377776,0,17.73377776,79.02,0.71,79.0231896344,132.04,17.73377776,0.0,17.73377776,17.73377776,0,17.73377776,0.0,0.0,0.0,132.48,100.32377776,-3.92,100.4003325893,17.73377776,0,17.73377776,82.59,-3.92,82.6829758777,131.89
2021-04-28 13:00:00,94.3995555374,0.19,94.3997467457,18.1495555374,0,18.1495555374,76.25,0.19,76.2502367209,132.04,18.1495555374,0.0,18.1495555374,18.1495555374,0,18.1495555374,0.0,0.0,0.0,132.48,97.8395555374,-4.46,97.9411569656,18.1495555374,0,18.1495555374,79.69,-4.46,79.8147085442,132.0
2021-04-28 13:30:00,90.8969999795,-1.47,90.9088857333,20.5269999795,0,20.5269999795,70.37,-1.47,70.3853521693,132.04,20.5269999795,0.0,20.5269999795,20.5269999795,0,20.5269999795,0.0,0.0,0.0,132.33,94.0469999795,-6.26,94.2551102336,20.5269999795,0,20.5269999795,73.52,-6.26,73.7860284878,132.0
2021-04-28 14:00:00,89.4296666489,-1.46,89.4415836003,17.7396666489,0,17.7396666489,71.69,-1.46,71.7048652464,132.47,17.7396666489,0.0,17.7396666489,17.7396666489,0,17.7396666489,0.0,0.0,0.0,132.46,92.6296666489,-6.26,92.8409540208,17.7396666489,0,17.7396666489,74.89,-6.26,75.1511789661,132.33
2021-04-28 14:30:00,93.1903333169,-1.03,93.1960252571,16.4003333169,0,16.4003333169,76.79,-1.03,76.7969074898,132.4,16.4003333169,0.0,16.4003333169,16.4003333169,0,16.4003333169,0.0,0.0,0.0,132.46,96.6603333169,-5.74,96.8306131187,16.4003333169,0,16.4003333169,80.26,-5.74,80.4649936308,132.33
2021-04-28 15:00:00,89.9419999848,-2.04,89.9651319193,15.2319999848,0,15.2319999848,74.71,-2.04,74.7378465036,132.05,15.2319999848,0.0,15.2319999848,15.2319999848,0,15.2319999848,0.0,0.0,0.0,132.19,93.3119999848,-6.85,93.5630901646,15.2319999848,0,15.2319999848,78.08,-6.85,78.3799011227,131.92
2021-04-28 15:30:00,86.7583333205,-3.3,86.8210711783,12.8583333205,0,12.8583333205,73.9,-3.3,73.9736439551,132.58,12.8583333205,0.0,12.8583333205,12.8583333205,0,12.8583333205,0.0,0.0,0.0,132.59,90.0883333205,-8.19,90.4598468961,12.8583333205,0,12.8583333205,77.23,-8.19,77.6630478413,132.47
2021-04-28 16:00:00,88.4293333211,-3.5,88.4985705626,12.1993333211,0,12.1993333211,76.23,-3.5,76.3103066433,132.7,12.1993333211,0.0,12.1993333211,12.1993333211,0,12.1993333211,0.0,0.0,0.0,132.52,91.8593333211,-8.36,92.2389652923,12.1993333211,0,12.1993333211,79.66,-8.36,80.0974731187,132.47
2021-04-28 16:30:00,92.2619999865,-3.52,92.3291234741,13.5319999865,0,13.5319999865,78.73,-3.52,78.808649906,132.51,13.5319999865,0.0,13.5319999865,13.5319999865,0,13.5319999865,0.0,0.0,0.0,132.33,95.8119999865,-8.38,96.1777715556,13.5319999865,0,13.5319999865,82.28,-8.38,82.7056394691,132.33
2021-04-28 17:00:00,102.516444431,-2.34,102.5431469127,13.476444431000001,0,13.476444431000001,89.04,-2.34,89.0707426712,132.58,13.476444431000001,0.0,13.476444431000001,13.476444431000001,0,13.476444431000001,0.0,0.0,0.0,132.45,106.596444431,-7.04,106.8286645303,13.476444431000001,0,13.476444431000001,93.12,-7.04,93.3857376691,132.43
2021-04-28 17:30:00,109.3783333203,-1.02,109.3830891863,13.0283333203,0,13.0283333203,96.35,-1.02,96.3553989146,132.2,13.0283333203,0.0,13.0283333203,13.0283333203,0,13.0283333203,0.0,0.0,0.0,132.29,113.8083333203,-5.62,113.9470101984,13.0283333203,0,13.0283333203,100.78,-5.62,100.9365781072,132.06
2021-04-28 18:00:00,113.4119999873,-0.41000000000000003,113.4127410881,12.691999987300001,0,12.691999987300001,100.72,-0.41000000000000003,100.7208344882,131.73,12.691999987300001,0.0,12.691999987300001,12.691999987300001,0,12.691999987300001,0.0,0.0,0.0,132.05,118.0519999873,-4.93,118.1548966442,12.691999987300001,0,12.691999987300001,105.36,-4.93,105.4752790942,131.57
2021-04-28 18:30:00,114.1307777677,-1.05,114.1356076509,10.1207777677,0,10.1207777677,104.01,-1.05,104.0152998361,131.44,10.1207777677,0.0,10.1207777677,10.1207777677,0,10.1207777677,0.0,0.0,0.0,131.87,118.9307777677,-5.57,119.0611389179,10.1207777677,0,10.1207777677,108.81,-5.57,108.9524712891,131.27
2021-04-28 19:00:00,117.2496666578,-2.01,117.2668940126,8.8596666578,0,8.8596666578,108.39,-2.01,108.4086352649,131.44,8.8596666578,0.0,8.8596666578,8.8596666578,0,8.8596666578,0.0,0.0,0.0,131.87,122.2596666578,-6.53,122.4339290854,8.8596666578,0,8.8596666578,113.4,-6.53,113.5878554248,131.36
2021-04-28 19:30:00,118.0724444361,-2.76,118.1046981924,8.3724444361,0,8.3724444361,109.7,-2.76,109.7347146531,131.54,8.3724444361,0.0,8.3724444361,8.3724444361,0,8.3724444361,0.0,0.0,0.0,131.87,123.1224444361,-7.34,123.3410390905,8.3724444361,0,8.3724444361,114.75,-7.34,114.9845124354,131.36
2021-04-28 20:00:00,121.5022222147,-5.77,121.6391503715,7.5622222147,0,7.5622222147,113.94,-5.77,114.0860048385,131.72,7.5622222147,0.0,7.5622222147,7.5622222147,0,7.5622222147,0.0,0.0,0.0,132.03,126.8222222147,-10.45,127.2520276753,7.5622222147,0,7.5622222147,119.26,-10.45,119.7169582808,131.59
2021-04-28 20:30:00,107.5285555487,-6.28,107.7117851416,6.8385555487000005,0,6.8385555487000005,100.69,-6.28,100.8856506149,131.51,6.8385555487000005,0.0,6.8385555487000005,6.8385555487000005,0,6.8385555487000005,0.0,0.0,0.0,131.56,112.1985555487,-11.02,112.7384418343,6.8385555487000005,0,6.8385555487000005,105.36,-11.02,105.9347440644,131.37
2021-04-28 21:00:00,104.0988888842,-7.12,104.3420963318,4.7288888842,0,4.7288888842,99.37,-7.12,99.6247524464,130.89,4.7288888842,0.0,4.7288888842,4.7288888842,0,4.7288888842,0.0,0.0,0.0,130.76,108.7088888842,-11.94,109.3626358608,4.7288888842,0,4.7288888842,103.98,-11.94,104.6632886928,130.82
2021-04-28 21:30:00,102.2964444386,-8.45,102.6448490903,5.8564444386000005,0,5.8564444386000005,96.44,-8.45,96.8094835231,131.14,5.8564444386000005,0.0,5.8564444386000005,5.8564444386000005,0,5.8564444386000005,0.0,0.0,0.0,130.9,106.7764444386,-13.39,107.6127371037,5.8564444386000005,0,5.8564444386000005,100.92,-13.39,101.8044129692,131.01
2021-04-28 22:00:00,94.9764444402,-11.19,95.6333681227,4.2564444402,0,4.2564444402,90.72,-11.19,91.4075188373,131.7,4.2564444402,0.0,4.2564444402,4.2564444402,0,4.2564444402,0.0,0.0,0.0,131.29,99.1964444402,-16.34,100.5332292805,4.2564444402,0,4.2564444402,94.94,-16.34,96.3358666334,131.61
2021-04-28 22:30:00,87.775111109,-13.05,88.7399156536,2.085111109,0,2.085111109,85.69,-13.05,86.6780168209,132.39,2.085111109,0.0,2.085111109,2.085111109,0,2.085111109,0.0,0.0,0.0,131.61,91.745111109,-18.39,93.5700673955,2.085111109,0,2.085111109,89.66,-18.39,91.5265409594,132.25
2021-04-28 23:00:00,80.4814444429,-14.13,81.71242133,1.5714444429,0,1.5714444429,78.91,-14.13,80.165110865,133.21,1.5714444429,0.0,1.5714444429,1.5714444429,0,1.5714444429,0.0,0.0,0.0,132.16,84.1314444429,-19.58,86.3798376014,1.5714444429,0,1.5714444429,82.56,-19.58,84.8500441956,133.07
2021-04-28 23:30:00,75.8854444429,-13.8,77.1300244931,1.5054444429,0,1.5054444429,74.38,-13.8,75.6493516165,133.67,1.5054444429,0.0,1.5054444429,1.5054444429,0,1.5054444429,0.0,0.0,0.0,132.48,79.3254444429,-19.25,81.627744279,1.5054444429,0,1.5054444429,77.82,-19.25,80.165546839,133.55
2021-04-29 00:00:00,72.175555554,-14.49,73.6156975076,1.5755555540000001,0,1.5755555540000001,70.6,-14.49,72.0716317284,133.46,1.5755555540000001,0.0,1.5755555540000001,1.5755555540000001,0,1.5755555540000001,0.0,0.0,0.0,132.25,75.425555554,-20.02,78.0372656532,1.5755555540000001,0,1.5755555540000001,73.85,-20.02,76.5155075785,133.34
2021-04-29 00:30:00,71.7475555539,-14.69,73.235973592,1.6175555539,0,1.6175555539,70.13,-14.69,71.652027187,133.84,1.6175555539,0.0,1.6175555539,1.6175555539,0,1.6175555539,0.0,0.0,0.0,132.5,74.9775555539,-20.26,77.666604386,1.6175555539,0,1.6175555539,73.36,-20.26,76.1062231358,133.7
2021-04-29 01:00:00,70.6092222206,-14.93,72.1704036471,1.6692222206,0,1.6692222206,68.94,-14.93,70.538135076,134.13,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,132.78,73.7892222206,-20.48,76.5785852306,1.6692222206,0,1.6692222206,72.12,-20.48,74.9714932491,134.01
2021-04-29 01:30:00,76.8523333317,-13.42,78.0152391429,1.6523333317,0,1.6523333317,75.2,-13.42,76.3880645127,133.62,1.6523333317,0.0,1.6523333317,1.6523333317,0,1.6523333317,0.0,0.0,0.0,132.24,80.3023333317,-18.8,82.4736608774,1.6523333317,0,1.6523333317,78.65,-18.8,80.8657065758,133.48
2021-04-29 02:00:00,78.1472222206,-13.08,79.2343028037,1.6372222206,0,1.6372222206,76.51,-13.08,77.6200135274,132.85,1.6372222206,0.0,1.6372222206,1.6372222206,0,1.6372222206,0.0,0.0,0.0,131.67,81.6772222206,-18.43,83.7307203461,1.6372222206,0,1.6372222206,80.04,-18.43,82.1344416186,132.71
2021-04-29 02:30:00,78.115666665,-13.36,79.2499020726,1.685666665,0,1.685666665,76.43,-13.36,77.5888812911,132.5,1.685666665,0.0,1.685666665,1.685666665,0,1.685666665,0.0,0.0,0.0,131.37,81.655666665,-18.72,83.7740192333,1.685666665,0,1.685666665,79.97,-18.72,82.1318409632,132.38
2021-04-29 03:00:00,75.7185555539,-14.12,77.0238538063,1.6685555539,0,1.6685555539,74.05,-14.12,75.3841952932,132.6,1.6685555539,0.0,1.6685555539,1.6685555539,0,1.6685555539,0.0,0.0,0.0,131.45,79.1285555539,-19.55,81.5078573148,1.6685555539,0,1.6685555539,77.46,-19.55,79.8890111342,132.46
2021-04-29 03:30:00,73.8586666651,-14.55,75.2781850309,1.5986666651,0,1.5986666651,72.26,-14.55,73.710312033,132.96,1.5986666651,0.0,1.5986666651,1.5986666651,0,1.5986666651,0.0,0.0,0.0,131.66,77.2086666651,-20.03,79.764522867,1.5986666651,0,1.5986666651,75.61,-20.03,78.2181117133,132.82
2021-04-29 04:00:00,72.4625555539,-14.93,73.9846393341,1.6425555539,0,1.6425555539,70.82,-14.93,72.376635042,133.15,1.6425555539,0.0,1.6425555539,1.6425555539,0,1.6425555539,0.0,0.0,0.0,131.78,75.7225555539,-20.44,78.4327675122,1.6425555539,0,1.6425555539,74.08,-20.44,76.8481619819,133.0
2021-04-29 04:30:00,71.4133333317,-15.25,73.0234666223,1.6533333317,0,1.6533333317,69.76,-15.25,71.4074232836,133.31,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,131.9,74.6233333317,-20.78,77.4625733986,1.6533333317,0,1.6533333317,72.97,-20.78,75.8711361454,133.14
2021-04-29 05:00:00,70.9068888872,-15.21,72.5198661862,1.6468888872,0,1.6468888872,69.26,-15.21,70.9104484544,133.4,1.6468888872,0.0,1.6468888872,1.6468888872,0,1.6468888872,0.0,0.0,0.0,131.97,74.0968888872,-20.75,76.9474589754,1.6468888872,0,1.6468888872,72.45,-20.75,75.3628887451,133.27
2021-04-29 05:30:00,72.6067777762,-14.28,73.9977200935,1.5867777762,0,1.5867777762,71.02,-14.28,72.4414163307,133.4,1.5867777762,0.0,1.5867777762,1.5867777762,0,1.5867777762,0.0,0.0,0.0,131.97,75.8767777762,-19.77,78.410065079,1.5867777762,0,1.5867777762,74.29,-19.77,76.8755943066,133.27
2021-04-29 06:00:00,74.876555554,-13.65,76.1105844914,1.586555554,0,1.586555554,73.29,-13.65,74.5502957741,133.24,1.586555554,0.0,1.586555554,1.586555554,0,1.586555554,0.0,0.0,0.0,131.97,78.256555554,-19.08,80.548959566,1.586555554,0,1.586555554,76.67,-19.08,79.0084508138,133.12
2021-04-29 06:30:00,82.7206666649,-10.66,83.4047018668,1.7806666649,0,1.7806666649,80.94,-10.66,81.6389563873,132.99,1.7806666649,0.0,1.7806666649,1.7806666649,0,1.7806666649,0.0,0.0,0.0,131.74,86.4506666649,-15.88,87.8970543693,1.7806666649,0,1.7806666649,84.67,-15.88,86.1462901116,132.86
2021-04-29 07:00:00,88.012666661,-8.15,88.3892074452,5.632666661,0,5.632666661,82.38,-8.15,82.7821653498,132.55,5.632666661,0.0,5.632666661,5.632666661,0,5.632666661,0.0,0.0,0.0,131.74,91.802666661,-13.21,92.7482275091,5.632666661,0,5.632666661,86.17,-13.21,87.1766769268,132.42
2021-04-29 07:30:00,94.0994444335,-6.5,94.3236738189,10.9794444335,0,10.9794444335,83.12,-6.5,83.3737632592,132.11,10.9794444335,0.0,10.9794444335,10.9794444335,0,10.9794444335,0.0,0.0,0.0,131.57,97.9094444335,-11.39,98.5697286659,10.9794444335,0,10.9794444335,86.93,-11.39,87.6730118109,132.03
2021-04-29 08:00:00,96.8555555429,-5.36,97.0037537393,12.6955555429,0,12.6955555429,84.16,-5.36,84.3305116788,131.01,12.6955555429,0.0,12.6955555429,12.6955555429,0,12.6955555429,0.0,0.0,0.0,130.63,100.7155555429,-10.19,101.2297349019,12.6955555429,0,12.6955555429,88.02,-10.19,88.607880575,130.88
2021-04-29 08:30:00,94.460111096,-5.31,94.609242087,15.070111096,0,15.070111096,79.39,-5.31,79.5673815078,131.48,15.070111096,0.0,15.070111096,15.070111096,0,15.070111096,0.0,0.0,0.0,130.91,98.080111096,-10.2,98.6090674969,15.070111096,0,15.070111096,83.01,-10.2,83.6343236955,131.05
2021-04-29 09:00:00,90.0937777611,-5.36,90.2530796774,16.7237777611,0,16.7237777611,73.37,-5.36,73.5655252139,131.48,16.7237777611,0.0,16.7237777611,16.7237777611,0,16.7237777611,0.0,0.0,0.0,131.18,93.4237777611,-10.3,93.9898518519,16.7237777611,0,16.7237777611,76.7,-10.3,77.3885004377,131.33
2021-04-29 09:30:00,91.3391110937,-4.66,91.4579073421,17.3891110937,0,17.3891110937,73.95,-4.66,74.0966807624,131.86,17.3891110937,0.0,17.3891110937,17.3891110937,0,17.3891110937,0.0,0.0,0.0,131.48,94.6691110937,-9.56,95.1505869413,17.3891110937,0,17.3891110937,77.28,-9.56,77.8690695976,131.7
2021-04-29 10:00:00,91.9249999821,-4.47,92.033616259,17.8849999821,0,17.8849999821,74.04,-4.47,74.1748104143,131.67,17.8849999821,0.0,17.8849999821,17.8849999821,0,17.8849999821,0.0,0.0,0.0,131.37,95.2549999821,-9.35,95.7127866149,17.8849999821,0,17.8849999821,77.37,-9.35,77.932916024,131.52
2021-04-29 10:30:00,85.3014444247,-4.15,85.4023355707,19.7614444247,0,19.7614444247,65.54,-4.15,65.6712577921,131.67,19.7614444247,0.0,19.7614444247,19.7614444247,0,19.7614444247,0.0,0.0,0.0,131.27,88.2014444247,-9.13,88.6727224044,19.7614444247,0,19.7614444247,68.44,-9.13,69.0462924421,131.52
2021-04-29 11:00:00,80.2241110901,-3.92,80.3198256983,20.9841110901,0,20.9841110901,59.24,-3.92,59.3695544871,132.33,20.9841110901,0.0,20.9841110901,20.9841110901,0,20.9841110901,0.0,0.0,0.0,131.97,82.8141110901,-8.91,83.2920470132,20.9841110901,0,20.9841110901,61.83,-8.91,62.4686881565,132.19
2021-04-29 11:30:00,75.5309999778,-4.45,75.6619749785,22.1509999778,0,22.1509999778,53.38,-4.45,53.5651649862,132.25,22.1509999778,0.0,22.1509999778,22.1509999778,0,22.1509999778,0.0,0.0,0.0,131.84,77.8409999778,-9.52,78.4209900317,22.1509999778,0,22.1509999778,55.69,-9.52,56.4978450916,132.09
2021-04-29 12:00:00,79.3781110876,-4.25,79.4918047338,23.4781110876,0,23.4781110876,55.9,-4.25,56.0613280257,132.41,23.4781110876,0.0,23.4781110876,23.4781110876,0,23.4781110876,0.0,0.0,0.0,131.94,81.8381110876,-9.31,82.3659670397,23.4781110876,0,23.4781110876,58.36,-9.31,59.097933128,132.21
2021-04-29 12:30:00,81.170777753,-4.31,81.2851232454,24.800777753,0,24.800777753,56.37,-4.31,56.5345292719,132.41,24.800777753,0.0,24.800777753,24.800777753,0,24.800777753,0.0,0.0,0.0,131.94,83.640777753,-9.33,84.1595425553,24.800777753,0,24.800777753,58.84,-9.33,59.5751164497,132.31
2021-04-29 13:00:00,87.3119999722,-3.83,87.3959623732,27.8319999722,0,27.8319999722,59.48,-3.83,59.603181962,132.03,27.8319999722,0.0,27.8319999722,27.8319999722,0,27.8319999722,0.0,0.0,0.0,131.57,89.9619999722,-8.83,90.3943047929,27.8319999722,0,27.8319999722,62.13,-8.83,62.7543289343,131.89
