Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-04-29 13:30:00,85.984444417,-4.51,86.1026409682,27.454444417,0,27.454444417,58.53,-4.51,58.7035007474,132.2,27.454444417,0.0,27.454444417,27.454444417,0,27.454444417,0.0,0.0,0.0,131.82,88.584444417,-9.56,89.0988069093,27.454444417,0,27.454444417,61.13,-9.56,61.8730191602,132.04
2021-04-29 14:00:00,90.7671110901,-3.99,90.8547662792,20.9771110901,0,20.9771110901,69.79,-3.99,69.9039641222,132.44,20.9771110901,0.0,20.9771110901,20.9771110901,0,20.9771110901,0.0,0.0,0.0,131.99,93.8871110901,-8.94,94.3117873272,20.9771110901,0,20.9771110901,72.91,-8.94,73.4560528479,132.31
2021-04-29 14:30:00,88.6515555389,-3.93,88.7386229298,16.6415555389,0,16.6415555389,72.01,-3.93,72.1171616191,132.21,16.6415555389,0.0,16.6415555389,16.6415555389,0,16.6415555389,0.0,0.0,0.0,131.99,91.8815555389,-8.87,92.3087057013,16.6415555389,0,16.6415555389,75.24,-8.87,75.7610354998,132.1
2021-04-29 15:00:00,80.8861110968,-5.07,81.0448509676,14.2861110968,0,14.2861110968,66.6,-5.07,66.7927009485,132.25,14.2861110968,0.0,14.2861110968,14.2861110968,0,14.2861110968,0.0,0.0,0.0,131.97,83.8261110968,-10.1,84.4323806464,14.2861110968,0,14.2861110968,69.54,-10.1,70.2696349784,132.15
2021-04-29 15:30:00,86.0266666557,-5.11,86.1783004931,10.9866666557,0,10.9866666557,75.04,-5.11,75.2137866352,132.62,10.9866666557,0.0,10.9866666557,10.9866666557,0,10.9866666557,0.0,0.0,0.0,132.19,89.4166666557,-10.13,89.9886502611,10.9866666557,0,10.9866666557,78.43,-10.13,79.0814883522,132.51
2021-04-29 16:00:00,89.4029999909,-5.14,89.5506337631,9.0829999909,0,9.0829999909,80.32,-5.14,80.484296605,132.89,9.0829999909,0.0,9.0829999909,9.0829999909,0,9.0829999909,0.0,0.0,0.0,132.47,93.0429999909,-10.1,93.5895819379,9.0829999909,0,9.0829999909,83.96,-10.1,84.5653096725,132.71
2021-04-29 16:30:00,91.9378888803,-4.6,92.0528946409,8.5778888803,0,8.5778888803,83.36,-4.6,83.4868229124,132.7,8.5778888803,0.0,8.5778888803,8.5778888803,0,8.5778888803,0.0,0.0,0.0,132.32,95.6978888803,-9.51,96.1692572299,8.5778888803,0,8.5778888803,87.12,-9.51,87.6375176508,132.53
2021-04-29 17:00:00,99.6841111015,-3.31,99.7390500561,9.6441111015,0,9.6441111015,90.04,-3.31,90.1008196411,132.42,9.6441111015,0.0,9.6441111015,9.6441111015,0,9.6441111015,0.0,0.0,0.0,132.19,103.7741111015,-8.08,104.0881959441,9.6441111015,0,9.6441111015,94.13,-8.08,94.4761520173,132.3
2021-04-29 17:30:00,104.4342222076,-3.29,104.4860319282,14.6542222076,0,14.6542222076,89.78,-3.29,89.8402610192,132.0,14.6542222076,0.0,14.6542222076,14.6542222076,0,14.6542222076,0.0,0.0,0.0,131.97,108.5442222076,-8.06,108.8430602962,14.6542222076,0,14.6542222076,93.89,-8.06,94.2353208728,131.89
2021-04-29 18:00:00,108.27755554230001,-2.8200000000000003,108.3142716091,13.2875555423,0,13.2875555423,94.99,-2.8200000000000003,95.0318499241,132.0,13.2875555423,0.0,13.2875555423,13.2875555423,0,13.2875555423,0.0,0.0,0.0,131.88,112.6275555423,-7.51,112.8776610647,13.2875555423,0,13.2875555423,99.34,-7.51,99.6234696244,131.77
2021-04-29 18:30:00,112.8825555453,-2.42,112.9084928003,10.2825555453,0,10.2825555453,102.6,-2.42,102.6285359927,131.29,10.2825555453,0.0,10.2825555453,10.2825555453,0,10.2825555453,0.0,0.0,0.0,131.73,117.6225555453,-7.02,117.8318546616,10.2825555453,0,10.2825555453,107.34,-7.02,107.5693078903,131.49
2021-04-29 19:00:00,109.7566666564,-3.44,109.8105617667,10.2466666564,0,10.2466666564,99.51,-3.44,99.5694415973,131.29,10.2466666564,0.0,10.2466666564,10.2466666564,0,10.2466666564,0.0,0.0,0.0,131.52,114.3366666564,-8.11,114.6239304949,10.2466666564,0,10.2466666564,104.09,-8.11,104.4054605852,131.23
2021-04-29 19:30:00,107.1501111006,-4.33,107.2375643554,10.4901111006,0,10.4901111006,96.66,-4.33,96.756935152,131.39,10.4901111006,0.0,10.4901111006,10.4901111006,0,10.4901111006,0.0,0.0,0.0,131.52,111.5901111006,-9.08,111.9589178916,10.4901111006,0,10.4901111006,101.1,-9.08,101.5069278424,131.3
2021-04-29 20:00:00,108.1318888808,-5.45,108.2691456184,8.0418888808,0,8.0418888808,100.09,-5.45,100.2382691391,131.54,8.0418888808,0.0,8.0418888808,8.0418888808,0,8.0418888808,0.0,0.0,0.0,131.52,112.7518888808,-10.19,113.2114152645,8.0418888808,0,8.0418888808,104.71,-10.19,105.2046586421,131.37
2021-04-29 20:30:00,101.5292222128,-7.75,101.8245818215,9.4392222128,0,9.4392222128,92.09,-7.75,92.4155322443,131.29,9.4392222128,0.0,9.4392222128,9.4392222128,0,9.4392222128,0.0,0.0,0.0,131.14,105.7892222128,-12.71,106.5500053326,9.4392222128,0,9.4392222128,96.35,-12.71,97.1847035289,131.1
2021-04-29 21:00:00,101.0617777691,-7.97,101.3755583257,8.6517777691,0,8.6517777691,92.41,-7.97,92.7530538581,131.91,8.6517777691,0.0,8.6517777691,8.6517777691,0,8.6517777691,0.0,0.0,0.0,131.49,105.3317777691,-12.93,106.1224213256,8.6517777691,0,8.6517777691,96.68,-12.93,97.5407981308,131.79
2021-04-29 21:30:00,103.6427777726,-7.88,103.9419058148,5.2127777726,0,5.2127777726,98.43,-7.88,98.7449203757,131.91,5.2127777726,0.0,5.2127777726,5.2127777726,0,5.2127777726,0.0,0.0,0.0,131.49,108.2027777726,-12.8,108.957244448,5.2127777726,0,5.2127777726,102.99,-12.8,103.7823689265,131.79
2021-04-29 22:00:00,95.4011111079,-10.43,95.9695623655,3.1711111079,0,3.1711111079,92.23,-10.43,92.8178743562,131.91,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,131.49,99.6811111079,-15.55,100.8867008664,3.1711111079,0,3.1711111079,96.51,-15.55,97.7547062806,131.79
2021-04-29 22:30:00,88.9784444422,-11.93,89.7746538581,2.2884444422,0,2.2884444422,86.69,-11.93,87.507034003,132.47,2.2884444422,0.0,2.2884444422,2.2884444422,0,2.2884444422,0.0,0.0,0.0,131.76,92.9784444422,-17.21,94.5577877855,2.2884444422,0,2.2884444422,90.69,-17.21,92.3085055669,132.32
2021-04-29 23:00:00,81.6534444423,-12.5,82.6046910852,2.1934444423,0,2.1934444423,79.46,-12.5,80.4371904034,133.42,2.1934444423,0.0,2.1934444423,2.1934444423,0,2.1934444423,0.0,0.0,0.0,132.51,85.3234444423,-17.91,87.1829012564,2.1934444423,0,2.1934444423,83.13,-17.91,85.037432934,133.29
2021-04-29 23:30:00,75.7884444405,-20.05,78.395732095,3.9384444405,0,3.9384444405,71.85,-20.05,74.5950735639,134.13,3.9384444405,0.0,3.9384444405,3.9384444405,0,3.9384444405,0.0,0.0,0.0,133.11,79.2184444405,-24.82,83.0156270805,3.9384444405,0,3.9384444405,75.28,-24.82,79.266075972,133.98
2021-04-30 00:00:00,71.8428888858,-21.74,75.0601644246,3.1028888858,0,3.1028888858,68.74,-21.74,72.0958750554,132.61,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,133.11,75.1428888858,-26.74,79.7588951159,3.1028888858,0,3.1028888858,72.04,-26.74,76.8426261915,132.45
2021-04-30 00:30:00,72.5153333311,-14.36,73.9234953727,2.2353333311,0,2.2353333311,70.28,-14.36,71.7320569899,131.23,2.2353333311,0.0,2.2353333311,2.2353333311,0,2.2353333311,0.0,0.0,0.0,131.84,75.7653333311,-19.79,78.3072783001,2.2353333311,0,2.2353333311,73.53,-19.79,76.1466020253,131.11
2021-04-30 01:00:00,71.4961111089,-14.53,72.9576233419,2.2361111089,0,2.2361111089,69.26,-14.53,70.7677080313,132.6,2.2361111089,0.0,2.2361111089,2.2361111089,0,2.2361111089,0.0,0.0,0.0,131.26,74.6761111089,-19.98,77.3027940656,2.2361111089,0,2.2361111089,72.44,-19.98,75.1448867189,132.46
2021-04-30 01:30:00,77.7669999978,-13.38,78.9096362218,2.2369999978,0,2.2369999978,75.53,-13.38,76.7059665215,132.6,2.2369999978,0.0,2.2369999978,2.2369999978,0,2.2369999978,0.0,0.0,0.0,131.26,81.2369999978,-18.71,83.3637467286,2.2369999978,0,2.2369999978,79.0,-18.71,81.1853687557,132.46
2021-04-30 02:00:00,78.8989999978,-13.19,79.9939266485,2.2189999978,0,2.2189999978,76.68,-13.19,77.8061597819,132.19,2.2189999978,0.0,2.2189999978,2.2189999978,0,2.2189999978,0.0,0.0,0.0,131.02,82.4389999978,-18.48,84.4849046909,2.2189999978,0,2.2189999978,80.22,-18.48,82.3210714216,131.99
2021-04-30 02:30:00,79.00722222,-13.51,80.1539846977,2.22722222,0,2.22722222,76.78,-13.51,77.9595311684,131.96,2.22722222,0.0,2.22722222,2.22722222,0,2.22722222,0.0,0.0,0.0,130.79,82.55722222,-18.83,84.677410451,2.22722222,0,2.22722222,80.33,-18.83,82.5074408766,131.76
2021-04-30 03:00:00,76.6709999978,-14.14,77.9639778402,2.2209999978,0,2.2209999978,74.45,-14.14,75.7808821537,131.96,2.2209999978,0.0,2.2209999978,2.2209999978,0,2.2209999978,0.0,0.0,0.0,130.7,80.1109999978,-19.5,82.4501201979,2.2209999978,0,2.2209999978,77.89,-19.5,80.2938484568,131.76
2021-04-30 03:30:00,74.6996666644,-14.49,76.0920514888,2.2396666644,0,2.2396666644,72.46,-14.49,73.8945985847,132.08,2.2396666644,0.0,2.2396666644,2.2396666644,0,2.2396666644,0.0,0.0,0.0,130.83,78.0596666644,-19.9,80.5563253864,2.2396666644,0,2.2396666644,75.82,-19.9,78.3880245956,131.97
2021-04-30 04:00:00,73.7165555533,-14.89,75.2053366633,2.2265555533,0,2.2265555533,71.49,-14.89,73.0241891431,132.25,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,130.96,77.0065555533,-20.35,79.6500602523,2.2265555533,0,2.2265555533,74.78,-20.35,77.4994896757,132.17
2021-04-30 04:30:00,72.6625555534,-15.2,74.2353485851,2.2025555534,0,2.2025555534,70.46,-15.2,72.0808684742,132.47,2.2025555534,0.0,2.2025555534,2.2025555534,0,2.2025555534,0.0,0.0,0.0,131.07,75.9125555534,-20.69,78.6815873673,2.2025555534,0,2.2025555534,73.71,-20.69,76.5587369279,132.35
2021-04-30 05:00:00,72.0504444422,-15.03,73.601409255,2.2604444422,0,2.2604444422,69.79,-15.03,71.3900903487,132.77,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,131.32,75.2604444422,-20.52,78.0077233204,2.2604444422,0,2.2604444422,73.0,-20.52,75.8292186429,132.6
2021-04-30 05:30:00,74.1931111089,-14.11,75.5229093455,2.2331111089,0,2.2331111089,71.96,-14.11,73.3303054678,132.77,2.2331111089,0.0,2.2331111089,2.2331111089,0,2.2331111089,0.0,0.0,0.0,131.32,77.5031111089,-19.54,79.9283668766,2.2331111089,0,2.2331111089,75.27,-19.54,77.7649310422,132.6
2021-04-30 06:00:00,76.3114444423,-13.41,77.480737302,2.1914444423,0,2.1914444423,74.12,-13.41,75.3233197622,132.49,2.1914444423,0.0,2.1914444423,2.1914444423,0,2.1914444423,0.0,0.0,0.0,131.21,79.7214444423,-18.81,81.9104682196,2.1914444423,0,2.1914444423,77.53,-18.81,79.7791764811,132.38
2021-04-30 06:30:00,82.9373333303,-10.76,83.6324031697,3.0773333303,0,3.0773333303,79.86,-10.76,80.5816182513,132.69,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,131.51,86.6173333303,-15.97,88.0772577528,3.0773333303,0,3.0773333303,83.54,-15.97,85.0527630357,132.57
2021-04-30 07:00:00,88.0665555502,-9.21,88.5468367955,5.3265555502,0,5.3265555502,82.74,-9.21,83.25101621,132.18,5.3265555502,0.0,5.3265555502,5.3265555502,0,5.3265555502,0.0,0.0,0.0,131.29,91.8765555502,-14.28,92.9796744443,5.3265555502,0,5.3265555502,86.55,-14.28,87.7201282489,132.06
2021-04-30 07:30:00,96.176555548,-6.94,96.426622035,7.576555548,0,7.576555548,88.6,-6.94,88.8713879716,131.74,7.576555548,0.0,7.576555548,7.576555548,0,7.576555548,0.0,0.0,0.0,131.05,100.256555548,-11.81,100.9497549791,7.576555548,0,7.576555548,92.68,-11.81,93.429430588,131.62
2021-04-30 08:00:00,101.5616666574,-3.94,101.6380624286,9.2516666574,0,9.2516666574,92.31,-3.94,92.3940458038,131.0,9.2516666574,0.0,9.2516666574,9.2516666574,0,9.2516666574,0.0,0.0,0.0,130.59,105.7816666574,-8.62,106.1323014017,9.2516666574,0,9.2516666574,96.53,-8.62,96.9141130073,130.86
2021-04-30 08:30:00,102.7704444328,-2.18,102.793563266,11.6504444328,0,11.6504444328,91.12,-2.18,91.1460739692,130.47,11.6504444328,0.0,11.6504444328,11.6504444328,0,11.6504444328,0.0,0.0,0.0,130.44,106.9504444328,-6.78,107.1651340893,11.6504444328,0,11.6504444328,95.3,-6.78,95.5408729288,130.33
2021-04-30 09:00:00,99.3545555405,-1.5,99.3658779796,15.0445555405,0,15.0445555405,84.31,-1.5,84.3233425571,130.32,15.0445555405,0.0,15.0445555405,15.0445555405,0,15.0445555405,0.0,0.0,0.0,130.44,103.1945555405,-6.1,103.3746888421,15.0445555405,0,15.0445555405,88.15,-6.1,88.3608086201,130.18
2021-04-30 09:30:00,94.3217777585,-2.22,94.3478996031,19.3217777585,0,19.3217777585,75.0,-2.22,75.0328488064,130.83,19.3217777585,0.0,19.3217777585,19.3217777585,0,19.3217777585,0.0,0.0,0.0,130.62,97.7317777585,-6.95,97.9785838019,19.3217777585,0,19.3217777585,78.41,-6.95,78.7174097643,130.35
2021-04-30 10:00:00,87.6651110893,-3.46,87.7333648181,21.7951110893,0,21.7951110893,65.87,-3.46,65.9608103346,130.83,21.7951110893,0.0,21.7951110893,21.7951110893,0,21.7951110893,0.0,0.0,0.0,130.74,90.6251110893,-8.32,91.0062259406,21.7951110893,0,21.7951110893,68.83,-8.32,69.3310269648,130.66
2021-04-30 10:30:00,84.0584444211,-3.87,84.1474834948,23.3184444211,0,23.3184444211,60.74,-3.87,60.8631620933,131.17,23.3184444211,0.0,23.3184444211,23.3184444211,0,23.3184444211,0.0,0.0,0.0,130.91,86.7584444211,-8.8,87.203598999,23.3184444211,0,23.3184444211,63.44,-8.8,64.0474324232,131.03
2021-04-30 11:00:00,86.2422221979,-3.85,86.3281147114,24.3422221979,0,24.3422221979,61.9,-3.85,62.019613833,131.17,24.3422221979,0.0,24.3422221979,24.3422221979,0,24.3422221979,0.0,0.0,0.0,130.91,89.0022221979,-8.75,89.4313035584,24.3422221979,0,24.3422221979,64.66,-8.75,65.2493532535,131.03
2021-04-30 11:30:00,89.7229999777,-3.32,89.7844035732,22.3129999777,0,22.3129999777,67.41,-3.32,67.491706898,131.17,22.3129999777,0.0,22.3129999777,22.3129999777,0,22.3129999777,0.0,0.0,0.0,130.91,92.7729999777,-8.17,93.1320483231,22.3129999777,0,22.3129999777,70.46,-8.17,70.9320837139,131.03
2021-04-30 12:00:00,85.7066666452,-4.06,85.8027756395,21.4266666452,0,21.4266666452,64.28,-4.06,64.408089554,131.17,21.4266666452,0.0,21.4266666452,21.4266666452,0,21.4266666452,0.0,0.0,0.0,130.91,88.5866666452,-8.98,89.0406531159,21.4266666452,0,21.4266666452,67.16,-8.98,67.7577006694,131.03
2021-04-30 12:30:00,88.7046666415,-4.18,88.8030983918,25.1446666415,0,25.1446666415,63.56,-4.18,63.6972997858,131.33,25.1446666415,0.0,25.1446666415,25.1446666415,0,25.1446666415,0.0,0.0,0.0,130.99,91.5746666415,-9.1,92.0257005977,25.1446666415,0,25.1446666415,66.43,-9.1,67.050390752,131.17
2021-04-30 13:00:00,88.5505555312,-5.71,88.7344633436,24.3905555312,0,24.3905555312,64.16,-5.71,64.4135831949,131.33,24.3905555312,0.0,24.3905555312,24.3905555312,0,24.3905555312,0.0,0.0,0.0,130.99,91.4405555312,-10.73,92.0679536856,24.3905555312,0,24.3905555312,67.05,-10.73,67.9031324756,131.17
2021-04-30 13:30:00,96.1594444269,-2.94,96.2043780318,17.5894444269,0,17.5894444269,78.57,-2.94,78.6249864865,131.7,17.5894444269,0.0,17.5894444269,17.5894444269,0,17.5894444269,0.0,0.0,0.0,131.21,99.6994444269,-7.72,99.9978880728,17.5894444269,0,17.5894444269,82.11,-7.72,82.4721195314,131.58
2021-04-30 14:00:00,103.1284444264,-5.34,103.2666047172,17.9984444264,0,17.9984444264,85.13,-5.34,85.2973182462,131.27,17.9984444264,0.0,17.9984444264,17.9984444264,0,17.9984444264,0.0,0.0,0.0,131.21,107.0084444264,-10.21,107.4944244069,17.9984444264,0,17.9984444264,89.01,-10.21,89.5936616062,131.13
2021-04-30 14:30:00,89.5422222029,-4.8,89.6707843003,19.3122222029,0,19.3122222029,70.23,-4.8,70.3938413499,131.45,19.3122222029,0.0,19.3122222029,19.3122222029,0,19.3122222029,0.0,0.0,0.0,131.21,92.6922222029,-9.74,93.2025517725,19.3122222029,0,19.3122222029,73.38,-9.74,74.0235908343,131.34
2021-04-30 15:00:00,79.5126666498,-5.26,79.6864590615,16.8526666498,0,16.8526666498,62.66,-5.26,62.8803880395,131.75,16.8526666498,0.0,16.8526666498,16.8526666498,0,16.8526666498,0.0,0.0,0.0,131.34,82.2926666498,-10.3,82.9347513672,16.8526666498,0,16.8526666498,65.44,-10.3,66.2456307993,131.6
2021-04-30 15:30:00,76.0762222064,-6.32,76.3382864963,15.8362222064,0,15.8362222064,60.24,-6.32,60.5706199407,132.08,15.8362222064,0.0,15.8362222064,15.8362222064,0,15.8362222064,0.0,0.0,0.0,131.56,78.7662222064,-11.44,79.5926589622,15.8362222064,0,15.8362222064,62.93,-11.44,63.9613828806,131.91
2021-04-30 16:00:00,81.0835555373,-6.12,81.3141892819,18.2435555373,0,18.2435555373,62.84,-6.12,63.1373106808,132.37,18.2435555373,0.0,18.2435555373,18.2435555373,0,18.2435555373,0.0,0.0,0.0,131.73,83.8835555373,-11.2,84.6279557214,18.2435555373,0,18.2435555373,65.64,-11.2,66.5886596952,132.21
2021-04-30 16:30:00,96.0841110917,-4.43,96.1861804226,19.3641110917,0,19.3641110917,76.72,-4.43,76.8477930718,132.25,19.3641110917,0.0,19.3641110917,19.3641110917,0,19.3641110917,0.0,0.0,0.0,131.73,99.5541110917,-9.35,99.9922173735,19.3641110917,0,19.3641110917,80.19,-9.35,80.7332558491,132.13
2021-04-30 17:00:00,106.0682222016,-3.33,106.1204818167,20.5982222016,0,20.5982222016,85.47,-3.33,85.5348455309,131.87,20.5982222016,0.0,20.5982222016,20.5982222016,0,20.5982222016,0.0,0.0,0.0,131.6,109.9482222016,-8.11,110.2469213416,20.5982222016,0,20.5982222016,89.35,-8.11,89.7173037936,131.75
2021-04-30 17:30:00,117.0956666489,-1.31,117.1029941887,17.7356666489,0,17.7356666489,99.36,-1.31,99.3686353937,131.62,17.7356666489,0.0,17.7356666489,17.7356666489,0,17.7356666489,0.0,0.0,0.0,131.6,121.6556666489,-5.84,121.7957586609,17.7356666489,0,17.7356666489,103.92,-5.84,104.0839661043,131.51
2021-04-30 18:00:00,120.131888877,0.15,120.131982524,11.931888877,0,11.931888877,108.2,0.15,108.2001039741,130.82,11.931888877,0.0,11.931888877,11.931888877,0,11.931888877,0.0,0.0,0.0,131.1,125.101888877,-4.21,125.1727074908,11.931888877,0,11.931888877,113.17,-4.21,113.2482803401,130.66
2021-04-30 18:30:00,114.2561110985,-1.04,114.2608442265,12.6461110985,0,12.6461110985,101.61,-1.04,101.6153221714,130.16,12.6461110985,0.0,12.6461110985,12.6461110985,0,12.6461110985,0.0,0.0,0.0,130.69,118.9461110985,-5.5,119.0732016259,12.6461110985,0,12.6461110985,106.3,-5.5,106.4421908831,130.0
2021-04-30 19:00:00,112.5969999893,-2.76,112.6308217433,10.7469999893,0,10.7469999893,101.85,-2.76,101.887389308,130.16,10.7469999893,0.0,10.7469999893,10.7469999893,0,10.7469999893,0.0,0.0,0.0,130.52,117.2969999893,-7.3,117.5239388656,10.7469999893,0,10.7469999893,106.55,-7.3,106.7997776215,130.0
2021-04-30 19:30:00,110.0597777672,-4.21,110.1402686676,10.5697777672,0,10.5697777672,99.49,-4.21,99.5790349421,130.19,10.5697777672,0.0,10.5697777672,10.5697777672,0,10.5697777672,0.0,0.0,0.0,130.22,114.6497777672,-8.83,114.9893057726,10.5697777672,0,10.5697777672,104.08,-8.83,104.4538907844,130.06
2021-04-30 20:00:00,109.4715555459,-5.41,109.6051530433,9.6115555459,0,9.6115555459,99.86,-5.41,100.0064382927,130.19,9.6115555459,0.0,9.6115555459,9.6115555459,0,9.6115555459,0.0,0.0,0.0,130.22,114.0715555459,-10.11,114.5186966599,9.6115555459,0,9.6115555459,104.46,-10.11,104.9481000304,130.06
2021-04-30 20:30:00,110.3184444368,-5.55,110.4579634203,7.6684444368,0,7.6684444368,102.65,-5.55,102.7999270428,130.51,7.6684444368,0.0,7.6684444368,7.6684444368,0,7.6684444368,0.0,0.0,0.0,130.39,115.0684444368,-10.23,115.5222913775,7.6684444368,0,7.6684444368,107.4,-10.23,107.8861107835,130.36
2021-04-30 21:00:00,109.7614444357,-5.91,109.9204384299,8.7114444357,0,8.7114444357,101.05,-5.91,101.222678289,130.44,8.7114444357,0.0,8.7114444357,8.7114444357,0,8.7114444357,0.0,0.0,0.0,130.39,114.4414444357,-10.64,114.9349981709,8.7114444357,0,8.7114444357,105.73,-10.64,106.2640226041,130.36
2021-04-30 21:30:00,107.4835555461,-7.1,107.7178012811,9.4535555461,0,9.4535555461,98.03,-7.1,98.2867788667,130.61,9.4535555461,0.0,9.4535555461,9.4535555461,0,9.4535555461,0.0,0.0,0.0,130.5,112.0235555461,-11.92,112.6559514504,9.4535555461,0,9.4535555461,102.57,-11.92,103.2603084442,130.52
2021-04-30 22:00:00,101.5672222128,-9.32,101.9939362317,9.4072222128,0,9.4072222128,92.16,-9.32,92.6300599158,131.08,9.4072222128,0.0,9.4072222128,9.4072222128,0,9.4072222128,0.0,0.0,0.0,130.8,105.8472222128,-14.34,106.8141846862,9.4072222128,0,9.4072222128,96.44,-14.34,97.5003035893,130.96
2021-04-30 22:30:00,96.0205555495,-10.76,96.6215539517,6.0205555495,0,6.0205555495,90.0,-10.76,90.6409267384,131.67,6.0205555495,0.0,6.0205555495,6.0205555495,0,6.0205555495,0.0,0.0,0.0,131.11,100.2005555495,-15.76,101.4323860137,6.0205555495,0,6.0205555495,94.18,-15.76,95.4895282217,131.57
2021-04-30 23:00:00,87.4309999953,-12.73,88.3528871072,4.7209999953,0,4.7209999953,82.71,-12.73,83.6839112375,130.45,4.7209999953,0.0,4.7209999953,4.7209999953,0,4.7209999953,0.0,0.0,0.0,129.73,91.2609999953,-17.92,93.0037446565,4.7209999953,0,4.7209999953,86.54,-17.92,88.3758903774,130.33
2021-04-30 23:30:00,82.4531111088,-14.08,83.6466492546,2.2731111088000002,0,2.2731111088000002,80.18,-14.08,81.4068719458,131.21,2.2731111088000002,0.0,2.2731111088000002,2.2731111088000002,0,2.2731111088000002,0.0,0.0,0.0,130.2,86.1631111088,-19.39,88.3179133356,2.2731111088000002,0,2.2731111088000002,83.89,-19.39,86.1017084616,131.13
2021-05-01 00:00:00,77.8288888866,-15.1,79.2801737215,2.3288888866,0,2.3288888866,75.5,-15.1,76.9951946553,131.73,2.3288888866,0.0,2.3288888866,2.3288888866,0,2.3288888866,0.0,0.0,0.0,130.55,81.3088888866,-20.51,83.8558018981,2.3288888866,0,2.3288888866,78.98,-20.51,81.5996354159,131.62
2021-05-01 00:30:00,76.3736666643,-15.15,77.8617971778,2.3336666643,0,2.3336666643,74.04,-15.15,75.5740967528,131.98,2.3336666643,0.0,2.3336666643,2.3336666643,0,2.3336666643,0.0,0.0,0.0,130.67,79.8036666643,-20.5,82.3946309724,2.3336666643,0,2.3336666643,77.47,-20.5,80.1364517557,131.89
2021-05-01 01:00:00,74.9722222199,-15.38,76.5335122975,2.3222222199,0,2.3222222199,72.65,-15.38,74.2601299487,131.13,2.3222222199,0.0,2.3222222199,2.3222222199,0,2.3222222199,0.0,0.0,0.0,129.77,78.3322222199,-20.76,81.0365018859,2.3222222199,0,2.3222222199,76.01,-20.76,78.7940207122,131.04
2021-05-01 01:30:00,80.8935555533,-14.44,82.1722637515,2.2935555533,0,2.2935555533,78.6,-14.44,79.9154152839,131.21,2.2935555533,0.0,2.2935555533,2.2935555533,0,2.2935555533,0.0,0.0,0.0,129.77,84.5235555533,-19.72,86.793489637,2.2935555533,0,2.2935555533,82.23,-19.72,84.5615237564,131.13
2021-05-01 02:00:00,82.0609999977,-14.33,83.302800797,2.3109999977,0,2.3109999977,79.75,-14.33,81.0272262885,130.87,2.3109999977,0.0,2.3109999977,2.3109999977,0,2.3109999977,0.0,0.0,0.0,129.64,85.7509999977,-19.57,87.9557780967,2.3109999977,0,2.3109999977,83.44,-19.57,85.7042501863,130.72
2021-05-01 02:30:00,82.1156666644,-14.74,83.4281146361,2.3156666644,0,2.3156666644,79.8,-14.74,81.1499081946,130.67,2.3156666644,0.0,2.3156666644,2.3156666644,0,2.3156666644,0.0,0.0,0.0,129.46,85.8156666644,-20.02,88.1199696156,2.3156666644,0,2.3156666644,83.5,-20.02,85.8664684263,130.56
2021-05-01 03:00:00,79.6269999977,-15.48,81.1177510082,2.3269999976999998,0,2.3269999976999998,77.3,-15.48,78.8347664422,130.78,2.3269999976999998,0.0,2.3269999976999998,2.3269999976999998,0,2.3269999976999998,0.0,0.0,0.0,129.55,83.2169999977,-20.82,85.7819415064,2.3269999976999998,0,2.3269999976999998,80.89,-20.82,83.5264299488,130.66
2021-05-01 03:30:00,77.804333331,-15.5,79.3332482953,2.334333331,0,2.334333331,75.47,-15.5,77.0452522872,131.07,2.334333331,0.0,2.334333331,2.334333331,0,2.334333331,0.0,0.0,0.0,129.67,81.294333331,-20.87,83.9304803497,2.334333331,0,2.334333331,78.96,-20.87,81.6715280866,130.97
2021-05-01 04:00:00,76.2852222199,-16.09,77.9636019508,2.3452222199,0,2.3452222199,73.94,-16.09,75.6704149586,131.07,2.3452222199,0.0,2.3452222199,2.3452222199,0,2.3452222199,0.0,0.0,0.0,129.67,79.7152222199,-21.51,82.5663173065,2.3452222199,0,2.3452222199,77.37,-21.51,80.3044021209,130.97
2021-05-01 04:30:00,74.569333331,-16.51,76.3751633283,2.359333331,0,2.359333331,72.21,-16.51,74.0733703837,131.37,2.359333331,0.0,2.359333331,2.359333331,0,2.359333331,0.0,0.0,0.0,129.92,77.919333331,-21.96,80.9547040433,2.359333331,0,2.359333331,75.56,-21.96,78.686435934,131.29
2021-05-01 05:00:00,73.4688888865,-16.65,75.3319330312,2.3888888865,0,2.3888888865,71.08,-16.65,73.0040334502,131.48,2.3888888865,0.0,2.3888888865,2.3888888865,0,2.3888888865,0.0,0.0,0.0,129.92,76.7488888865,-22.14,79.8784798636,2.3888888865,0,2.3888888865,74.36,-22.14,77.5860116258,131.37
2021-05-01 05:30:00,74.3717777747,-16.23,76.1221007946,3.0317777747,0,3.0317777747,71.34,-16.23,73.1628901835,131.56,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,130.03,77.6717777747,-21.67,80.6380428997,3.0317777747,0,3.0317777747,74.64,-21.67,77.7220592882,131.47
2021-05-01 06:00:00,74.8959999977,-16.19,76.6258893303,2.2959999977,0,2.2959999977,72.6,-16.19,74.3833052506,131.56,2.2959999977,0.0,2.2959999977,2.2959999977,0,2.2959999977,0.0,0.0,0.0,130.03,78.2559999977,-21.64,81.1929254039,2.2959999977,0,2.2959999977,75.96,-21.64,78.9823473948,131.39
2021-05-01 06:30:00,78.2308888862,-15.3,79.7129975345,2.6708888862,0,2.6708888862,75.56,-15.3,77.0934731349,131.26,2.6708888862,0.0,2.6708888862,2.6708888862,0,2.6708888862,0.0,0.0,0.0,129.9,81.7208888862,-20.67,84.294439795,2.6708888862,0,2.6708888862,79.05,-20.67,81.7077193416,131.17
2021-05-01 07:00:00,81.6153333279,-14.09,82.8226462643,5.4053333279,0,5.4053333279,76.21,-14.09,77.5015625649,131.26,5.4053333279,0.0,5.4053333279,5.4053333279,0,5.4053333279,0.0,0.0,0.0,129.9,85.1453333279,-19.41,87.3296964813,5.4053333279,0,5.4053333279,79.74,-19.41,82.0683599203,131.17
2021-05-01 07:30:00,86.2208888837,-12.14,87.0713574024,5.1608888837,0,5.1608888837,81.06,-12.14,81.9640360158,131.37,5.1608888837,0.0,5.1608888837,5.1608888837,0,5.1608888837,0.0,0.0,0.0,130.12,89.9508888837,-17.35,91.608869172,5.1608888837,0,5.1608888837,84.79,-17.35,86.5469040463,131.25
2021-05-01 08:00:00,89.1386666576,-9.49,89.6424118009,9.0986666576,0,9.0986666576,80.04,-9.49,80.6006308908,131.51,9.0986666576,0.0,9.0986666576,9.0986666576,0,9.0986666576,0.0,0.0,0.0,130.5,92.8086666576,-14.65,93.9578155704,9.0986666576,0,9.0986666576,83.71,-14.65,84.982272269,131.4
2021-05-01 08:30:00,89.7061110984,-7.66,90.0325606011,12.706111098400001,0,12.706111098400001,77.0,-7.66,77.3800723701,132.0,12.706111098400001,0.0,12.706111098400001,12.706111098400001,0,12.706111098400001,0.0,0.0,0.0,131.38,93.1961110984,-12.74,94.0628658072,12.706111098400001,0,12.706111098400001,80.49,-12.74,81.4920100378,131.87
2021-05-01 09:00:00,89.9231110962,-6.49,90.1570075436,14.9331110962,0,14.9331110962,74.99,-6.49,75.2703142015,132.0,14.9331110962,0.0,14.9331110962,14.9331110962,0,14.9331110962,0.0,0.0,0.0,131.38,93.3331110962,-11.55,94.0450537077,14.9331110962,0,14.9331110962,78.4,-11.55,79.2462144206,131.87
2021-05-01 09:30:00,87.9239999791,-5.58,88.1008863311,20.8539999791,0,20.8539999791,67.07,-5.58,67.301718403,132.35,20.8539999791,0.0,20.8539999791,20.8539999791,0,20.8539999791,0.0,0.0,0.0,131.83,90.9339999791,-10.64,91.5543661013,20.8539999791,0,20.8539999791,70.08,-10.64,70.8831150557,132.2
2021-05-01 10:00:00,84.4936666431,-5.71,84.6863849907,23.5836666431,0,23.5836666431,60.91,-5.71,61.1770561567,132.35,23.5836666431,0.0,23.5836666431,23.5836666431,0,23.5836666431,0.0,0.0,0.0,131.83,87.2036666431,-10.81,87.8711305037,23.5836666431,0,23.5836666431,63.62,-10.81,64.5318564741,132.2
2021-05-01 10:30:00,85.0132221978,-5.03,85.1618978679,24.3932221978,0,24.3932221978,60.62,-5.03,60.8283264606,132.51,24.3932221978,0.0,24.3932221978,24.3932221978,0,24.3932221978,0.0,0.0,0.0,131.95,87.6932221978,-10.12,88.2752265329,24.3932221978,0,24.3932221978,63.3,-10.12,64.1038563583,132.38
2021-05-01 11:00:00,85.6597777544,-5.18,85.8162567637,23.3397777544,0,23.3397777544,62.32,-5.18,62.5349086511,132.38,23.3397777544,0.0,23.3397777544,23.3397777544,0,23.3397777544,0.0,0.0,0.0,131.88,88.4297777544,-10.25,89.0218405432,23.3397777544,0,23.3397777544,65.09,-10.25,65.8921133369,132.22
2021-05-01 11:30:00,77.5642222007,-6.63,77.847064592,21.5642222007,0,21.5642222007,56.0,-6.63,56.3911065683,132.68,21.5642222007,0.0,21.5642222007,21.5642222007,0,21.5642222007,0.0,0.0,0.0,132.0,80.0442222007,-11.83,80.9136972812,21.5642222007,0,21.5642222007,58.48,-11.83,59.6645564804,132.33
2021-05-01 12:00:00,77.4862222004,-6.96,77.7981762697,21.7962222004,0,21.7962222004,55.69,-6.96,56.1232367206,132.68,21.7962222004,0.0,21.7962222004,21.7962222004,0,21.7962222004,0.0,0.0,0.0,132.0,79.9262222004,-12.17,80.8474482914,21.7962222004,0,21.7962222004,58.13,-12.17,59.3902837171,132.55
2021-05-01 12:30:00,82.1298888694,-6.27,82.36887486,19.5198888694,0,19.5198888694,62.61,-6.27,62.9231674346,132.68,19.5198888694,0.0,19.5198888694,19.5198888694,0,19.5198888694,0.0,0.0,0.0,132.0,84.9098888694,-11.4,85.6717527999,19.5198888694,0,19.5198888694,65.39,-11.4,66.3762917012,132.55
2021-05-01 13:00:00,83.3778888669,-6.47,83.6285432846,21.9578888669,0,21.9578888669,61.42,-6.47,61.7598356539,132.51,21.9578888669,0.0,21.9578888669,21.9578888669,0,21.9578888669,0.0,0.0,0.0,131.92,86.1078888669,-11.64,86.8910704567,21.9578888669,0,21.9578888669,64.15,-11.64,65.197485381,132.39
2021-05-01 13:30:00,84.0017777549,-7.07,84.29877559,22.8917777549,0,22.8917777549,61.11,-7.07,61.5176153634,132.67,22.8917777549,0.0,22.8917777549,22.8917777549,0,22.8917777549,0.0,0.0,0.0,132.01,86.7217777549,-12.28,87.5869004873,22.8917777549,0,22.8917777549,63.83,-12.28,65.0005176902,132.52
2021-05-01 14:00:00,82.6929999777,-7.93,83.0723608989,22.2729999777,0,22.2729999777,60.42,-7.93,60.9381760475,132.92,22.2729999777,0.0,22.2729999777,22.2729999777,0,22.2729999777,0.0,0.0,0.0,132.19,85.3729999777,-13.2,86.3874361536,22.2729999777,0,22.2729999777,63.1,-13.2,64.4658824496,132.77
2021-05-01 14:30:00,81.103444424,-8.1,81.50692423,20.423444424,0,20.423444424,60.68,-8.1,61.2182358452,133.24,20.423444424,0.0,20.423444424,20.423444424,0,20.423444424,0.0,0.0,0.0,132.44,83.803444424,-13.39,84.8664209056,20.423444424,0,20.423444424,63.38,-13.39,64.7789819309,133.09
2021-05-01 15:00:00,74.8407777604,-8.54,75.3264469876,17.3907777604,0,17.3907777604,57.45,-8.54,58.0812715081,133.4,17.3907777604,0.0,17.3907777604,17.3907777604,0,17.3907777604,0.0,0.0,0.0,132.57,77.3607777604,-13.86,78.5925539456,17.3907777604,0,17.3907777604,59.97,-13.86,61.5507960956,133.21
2021-05-01 15:30:00,76.0106666552,-9.21,76.5666085533,11.5106666552,0,11.5106666552,64.5,-9.21,65.1542331702,133.4,11.5106666552,0.0,11.5106666552,11.5106666552,0,11.5106666552,0.0,0.0,0.0,132.57,78.8806666552,-14.52,80.2059222998,11.5106666552,0,11.5106666552,67.37,-14.52,68.9169594512,133.28
2021-05-01 16:00:00,80.8513333204,-9.7,81.4311248829,12.9313333204,0,12.9313333204,67.92,-9.7,68.6091568233,133.4,12.9313333204,0.0,12.9313333204,12.9313333204,0,12.9313333204,0.0,0.0,0.0,132.57,83.9013333204,-15.03,85.2369323295,12.9313333204,0,12.9313333204,70.97,-15.03,72.5440679863,133.28
2021-05-01 16:30:00,91.7161110995,-9.21,92.1773786523,11.6161110995,0,11.6161110995,80.1,-9.21,80.6277501857,133.4,11.6161110995,0.0,11.6161110995,11.6161110995,0,11.6161110995,0.0,0.0,0.0,132.57,95.3561110995,-14.42,96.4402629819,11.6161110995,0,11.6161110995,83.74,-14.42,84.9724896658,133.38
2021-05-01 17:00:00,100.6613333218,-6.99,100.9037369285,11.4913333218,0,11.4913333218,89.17,-6.99,89.4435520314,133.14,11.4913333218,0.0,11.4913333218,11.4913333218,0,11.4913333218,0.0,0.0,0.0,132.38,104.7313333218,-12.01,105.4177038233,11.4913333218,0,11.4913333218,93.24,-12.01,94.0103063499,133.01
2021-05-01 17:30:00,105.7704444346,-5.65,105.9212415707,9.8804444346,0,9.8804444346,95.89,-5.65,96.0563095273,132.87,9.8804444346,0.0,9.8804444346,9.8804444346,0,9.8804444346,0.0,0.0,0.0,132.38,110.1504444346,-10.58,110.6573847926,9.8804444346,0,9.8804444346,100.27,-10.58,100.8266299149,132.74
2021-05-01 18:00:00,107.0012222109,-4.83,107.110179043,11.2912222109,0,11.2912222109,95.71,-4.83,95.83179535,133.06,11.2912222109,0.0,11.2912222109,11.2912222109,0,11.2912222109,0.0,0.0,0.0,132.85,111.3712222109,-9.71,111.7937083952,11.2912222109,0,11.2912222109,100.08,-9.71,100.5499403282,132.86
2021-05-01 18:30:00,106.8367777661,-4.98,106.9527815601,11.666777766100001,0,11.666777766100001,95.17,-4.98,95.3002061908,132.79,11.666777766100001,0.0,11.666777766100001,11.666777766100001,0,11.666777766100001,0.0,0.0,0.0,132.67,111.1967777661,-9.86,111.6330729917,11.666777766100001,0,11.666777766100001,99.53,-9.86,100.0172010206,132.62
2021-05-01 19:00:00,105.9414444342,-5.6,106.0893474804,10.2114444342,0,10.2114444342,95.73,-5.6,95.8936541175,132.79,10.2114444342,0.0,10.2114444342,10.2114444342,0,10.2114444342,0.0,0.0,0.0,132.6,110.3414444342,-10.49,110.8389573202,10.2114444342,0,10.2114444342,100.13,-10.49,100.6779866704,132.62
2021-05-01 19:30:00,105.2594444355,-6.57,105.4642856273,8.8994444355,0,8.8994444355,96.36,-6.57,96.5837175719,132.6,8.8994444355,0.0,8.8994444355,8.8994444355,0,8.8994444355,0.0,0.0,0.0,132.41,109.6894444355,-11.51,110.2916783832,8.8994444355,0,8.8994444355,100.79,-11.51,101.445079723,132.49
2021-05-01 20:00:00,107.4942222165,-6.96,107.719308436,5.7242222165,0,5.7242222165,101.77,-6.96,102.0077178453,132.67,5.7242222165,0.0,5.7242222165,5.7242222165,0,5.7242222165,0.0,0.0,0.0,132.41,112.1642222165,-11.88,112.7916093751,5.7242222165,0,5.7242222165,106.44,-11.88,107.1009243658,132.49
2021-05-01 20:30:00,101.6588888856,-8.64,102.0253855149,3.2388888856,0,3.2388888856,98.42,-8.64,98.7985121345,132.67,3.2388888856,0.0,3.2388888856,3.2388888856,0,3.2388888856,0.0,0.0,0.0,132.41,106.2088888856,-13.63,107.0798999735,3.2388888856,0,3.2388888856,102.97,-13.63,103.8681751067,132.49
2021-05-01 21:00:00,103.0114444383,-9.77,103.4737192975,6.1714444383,0,6.1714444383,96.84,-9.77,97.3315904524,132.07,6.1714444383,0.0,6.1714444383,6.1714444383,0,6.1714444383,0.0,0.0,0.0,131.62,107.5014444383,-14.7,108.5018458659,6.1714444383,0,6.1714444383,101.33,-14.7,102.3907168644,131.93
2021-05-01 21:30:00,101.8428888819,-10.37,102.3694823461,7.0328888819,0,7.0328888819,94.81,-10.37,95.375431847,130.77,7.0328888819,0.0,7.0328888819,7.0328888819,0,7.0328888819,0.0,0.0,0.0,130.2,106.2428888819,-15.37,107.3489093469,7.0328888819,0,7.0328888819,99.21,-15.37,100.3935306681,130.67
2021-05-01 22:00:00,96.8343333293,-11.79,97.5494347053,4.0443333293,0,4.0443333293,92.79,-11.79,93.5360262145,131.04,4.0443333293,0.0,4.0443333293,4.0443333293,0,4.0443333293,0.0,0.0,0.0,130.4,101.1443333293,-16.9,102.5465073253,4.0443333293,0,4.0443333293,97.1,-16.9,98.559728084,130.94
2021-05-01 22:30:00,90.0251111085,-13.47,91.0272570722,2.6451111085,0,2.6451111085,87.38,-13.47,88.4121332171,131.65,2.6451111085,0.0,2.6451111085,2.6451111085,0,2.6451111085,0.0,0.0,0.0,130.82,94.0851111085,-18.76,95.9371968128,2.6451111085,0,2.6451111085,91.44,-18.76,93.3445831315,131.54
2021-05-01 23:00:00,82.8164444421,-15.15,84.1907712878,2.3564444421,0,2.3564444421,80.46,-15.15,81.8738914429,132.38,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,131.37,86.5464444421,-20.51,88.9435053591,2.3564444421,0,2.3564444421,84.19,-20.51,86.6522717533,132.3
2021-05-01 23:30:00,78.8894444421,-16.04,80.5035778359,2.3594444421,0,2.3594444421,76.53,-16.04,78.1928545329,131.63,2.3594444421,0.0,2.3594444421,2.3594444421,0,2.3594444421,0.0,0.0,0.0,130.31,82.4294444421,-21.49,85.1847017429,2.3594444421,0,2.3594444421,80.07,-21.49,82.9037092053,131.48
2021-05-02 00:00:00,74.7437777755,-16.63,76.5714647643,2.2937777755,0,2.2937777755,72.45,-16.63,74.334106573,132.19,2.2937777755,0.0,2.2937777755,2.2937777755,0,2.2937777755,0.0,0.0,0.0,130.78,78.1037777755,-22.18,81.1920716745,2.2937777755,0,2.2937777755,75.81,-22.18,78.9880275738,132.07
2021-05-02 00:30:00,74.1656666643,-16.84,76.0534792877,2.3256666643,0,2.3256666643,71.84,-16.84,73.7873376671,132.58,2.3256666643,0.0,2.3256666643,2.3256666643,0,2.3256666643,0.0,0.0,0.0,131.06,77.4956666643,-22.43,80.6764107515,2.3256666643,0,2.3256666643,75.17,-22.43,78.4451005481,132.47
2021-05-02 01:00:00,72.6228888866,-17.46,74.6922726273,2.3328888866,0,2.3328888866,70.29,-17.46,72.4260705824,132.93,2.3328888866,0.0,2.3328888866,2.3328888866,0,2.3328888866,0.0,0.0,0.0,131.37,75.8628888866,-23.1,79.3018783524,2.3328888866,0,2.3328888866,73.53,-23.1,77.0731529133,132.85
2021-05-02 01:30:00,79.1524444422,-16.45,80.8437502914,2.2724444422,0,2.2724444422,76.88,-16.45,78.6202066901,133.21,2.2724444422,0.0,2.2724444422,2.2724444422,0,2.2724444422,0.0,0.0,0.0,131.56,82.7024444422,-21.96,85.568311405,2.2724444422,0,2.2724444422,80.43,-21.96,83.3740157363,133.09
2021-05-02 02:00:00,80.1407777755,-16.15,81.7518609113,2.2607777755000003,0,2.2607777755000003,77.88,-16.15,79.5368901831,132.83,2.2607777755000003,0.0,2.2607777755000003,2.2607777755000003,0,2.2607777755000003,0.0,0.0,0.0,131.35,83.7607777755,-21.64,86.5110252717,2.2607777755000003,0,2.2607777755000003,81.5,-21.64,84.324015559,132.71
2021-05-02 02:30:00,80.1804444422,-16.55,81.8706673415,2.2604444422,0,2.2604444422,77.92,-16.55,79.6582004567,132.52,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,131.07,83.7704444422,-22.07,86.6289343236,2.2604444422,0,2.2604444422,81.51,-22.07,84.4450412991,132.41
2021-05-02 03:00:00,77.5359999977,-17.5,79.4863591797,2.3259999977,0,2.3259999977,75.21,-17.5,77.2191304017,132.63,2.3259999977,0.0,2.3259999977,2.3259999977,0,2.3259999977,0.0,0.0,0.0,131.14,81.0259999977,-23.09,84.2517701631,2.3259999977,0,2.3259999977,78.7,-23.09,82.0173036621,132.52
2021-05-02 03:30:00,75.3538888865,-17.72,77.4093467892,2.3438888865,0,2.3438888865,73.01,-17.72,75.1296113393,132.99,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,131.4,78.7438888865,-23.34,82.1301140689,2.3438888865,0,2.3438888865,76.4,-23.34,79.8856407623,132.9
2021-05-02 04:00:00,73.9784444422,-18.13,76.1676252885,2.2684444422,0,2.2684444422,71.71,-18.13,73.9663504575,132.99,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,131.29,77.3084444422,-23.79,80.8860907825,2.2684444422,0,2.2684444422,75.04,-23.79,78.7208085578,132.8
2021-05-02 04:30:00,72.42022222,-18.65,74.7830935866,2.27022222,0,2.27022222,70.15,-18.65,72.5868100966,133.12,2.27022222,0.0,2.27022222,2.27022222,0,2.27022222,0.0,0.0,0.0,131.4,75.66022222,-24.35,79.4820214034,2.27022222,0,2.27022222,73.39,-24.35,77.3240880968,132.99
2021-05-02 05:00:00,70.8216666643,-19.0,73.32604223,2.3216666643,0,2.3216666643,68.5,-19.0,71.0862152601,133.31,2.3216666643,0.0,2.3216666643,2.3216666643,0,2.3216666643,0.0,0.0,0.0,131.49,73.9916666643,-24.74,78.0181667035,2.3216666643,0,2.3216666643,71.67,-24.74,75.8198951463,133.16
2021-05-02 05:30:00,71.2259999977,-18.66,73.6297404292,2.3159999977,0,2.3159999977,68.91,-18.66,71.3917621298,133.31,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,131.49,74.4059999977,-24.38,78.2983859071,2.3159999977,0,2.3159999977,72.09,-24.38,76.1009362623,133.23
2021-05-02 06:00:00,71.1749999977,-18.76,73.6058300998,2.2649999977,0,2.2649999977,68.91,-18.76,71.4179648268,133.31,2.2649999977,0.0,2.2649999977,2.2649999977,0,2.2649999977,0.0,0.0,0.0,131.49,74.3549999977,-24.49,78.28426486,2.2649999977,0,2.2649999977,72.09,-24.49,76.1362476091,133.23
2021-05-02 06:30:00,73.9231111085,-17.91,76.0617805206,2.6131111085,0,2.6131111085,71.31,-17.91,73.5247182926,133.31,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,131.59,77.2131111085,-23.58,80.7333941257,2.6131111085,0,2.6131111085,74.6,-23.58,78.2379473146,133.31
2021-05-02 07:00:00,76.1244444409,-17.14,78.0301905767,3.5844444409,0,3.5844444409,72.54,-17.14,74.5374483062,133.13,3.5844444409,0.0,3.5844444409,3.5844444409,0,3.5844444409,0.0,0.0,0.0,131.42,79.4944444409,-22.76,82.6884774135,3.5844444409,0,3.5844444409,75.91,-22.76,79.2486321649,132.98
2021-05-02 07:30:00,79.0377777723,-15.01,80.4504220945,5.4377777723000005,0,5.4377777723000005,73.6,-15.01,75.1149791986,133.05,5.4377777723000005,0.0,5.4377777723000005,5.4377777723000005,0,5.4377777723000005,0.0,0.0,0.0,131.42,82.4177777723,-20.53,84.93627607170001,5.4377777723000005,0,5.4377777723000005,76.98,-20.53,79.6705798899,132.98
2021-05-02 08:00:00,81.1882222138,-12.48,82.1418153333,8.3782222138,0,8.3782222138,72.81,-12.48,73.8718248049,133.05,8.3782222138,0.0,8.3782222138,8.3782222138,0,8.3782222138,0.0,0.0,0.0,131.62,84.5182222138,-17.91,86.3950113501,8.3782222138,0,8.3782222138,76.14,-17.91,78.2180778337,132.98
2021-05-02 08:30:00,81.0747777656,-11.49,81.884917352,12.1747777656,0,12.1747777656,68.9,-11.49,69.8514860257,133.45,12.1747777656,0.0,12.1747777656,12.1747777656,0,12.1747777656,0.0,0.0,0.0,132.36,84.1947777656,-16.86,85.8662925891,12.1747777656,0,12.1747777656,72.02,-16.86,73.967154873,133.39
2021-05-02 09:00:00,81.2742222063,-10.31,81.9255472685,15.9142222063,0,15.9142222063,65.36,-10.31,66.1681622837,132.88,15.9142222063,0.0,15.9142222063,15.9142222063,0,15.9142222063,0.0,0.0,0.0,131.81,84.2242222063,-15.62,85.6603992885,15.9142222063,0,15.9142222063,68.31,-15.62,70.0731082513,132.75
2021-05-02 09:30:00,79.954222202,-9.18,80.4795007932,20.264222202,0,20.264222202,59.69,-9.18,60.3917916608,132.74,20.264222202,0.0,20.264222202,20.264222202,0,20.264222202,0.0,0.0,0.0,131.81,82.624222202,-14.45,83.8782724815,20.264222202,0,20.264222202,62.36,-14.45,64.012280853,132.58
2021-05-02 10:00:00,81.1877777526,-8.16,81.596818911,25.2177777526,0,25.2177777526,55.97,-8.16,56.561705243,132.38,25.2177777526,0.0,25.2177777526,25.2177777526,0,25.2177777526,0.0,0.0,0.0,131.45,83.6677777526,-13.41,84.7356190398,25.2177777526,0,25.2177777526,58.45,-13.41,59.9685801066,132.22
2021-05-02 10:30:00,78.8061110854,-7.68,79.1794515288,25.6961110854,0,25.6961110854,53.11,-7.68,53.6624123573,132.26,25.6961110854,0.0,25.6961110854,25.6961110854,0,25.6961110854,0.0,0.0,0.0,131.45,81.1261110854,-12.94,82.1516250591,25.6961110854,0,25.6961110854,55.43,-12.94,56.9203698161,132.09
2021-05-02 11:00:00,78.2412221982,-7.8,78.6290585666,23.9912221982,0,23.9912221982,54.25,-7.8,54.8078689606,132.26,23.9912221982,0.0,23.9912221982,23.9912221982,0,23.9912221982,0.0,0.0,0.0,131.45,80.6112221982,-13.03,81.6575167654,23.9912221982,0,23.9912221982,56.62,-13.03,58.0999595525,132.09
2021-05-02 11:30:00,75.5164444202,-8.34,75.9755814579,24.2564444202,0,24.2564444202,51.26,-8.34,51.9340273809,132.26,24.2564444202,0.0,24.2564444202,24.2564444202,0,24.2564444202,0.0,0.0,0.0,131.45,77.7464444202,-13.67,78.9390810688,24.2564444202,0,24.2564444202,53.49,-13.67,55.2091387363,132.09
2021-05-02 12:00:00,76.0916666411,-8.34,76.5473535285,25.5416666411,0,25.5416666411,50.55,-8.34,51.2333690089,132.84,25.5416666411,0.0,25.5416666411,25.5416666411,0,25.5416666411,0.0,0.0,0.0,131.93,78.2816666411,-13.73,79.4766143725,25.5416666411,0,25.5416666411,52.74,-13.73,54.4978944547,132.68
2021-05-02 12:30:00,75.4384444155,-8.92,75.9639736706,28.9684444155,0,28.9684444155,46.47,-8.92,47.3183611297,133.79,28.9684444155,0.0,28.9684444155,28.9684444155,0,28.9684444155,0.0,0.0,0.0,132.88,77.4684444155,-14.37,78.7899535484,28.9684444155,0,28.9684444155,48.5,-14.37,50.5840577653,133.63
2021-05-02 13:00:00,75.6426666383,-9.65,76.2557244812,28.3326666383,0,28.3326666383,47.31,-9.65,48.2841443954,133.79,28.3326666383,0.0,28.3326666383,28.3326666383,0,28.3326666383,0.0,0.0,0.0,132.88,77.7026666383,-15.15,79.1658190301,28.3326666383,0,28.3326666383,49.37,-15.15,51.6422249714,133.63
2021-05-02 13:30:00,77.6888888658,-10.07,78.3388049002,23.1188888658,0,23.1188888658,54.57,-10.07,55.4913488753,134.04,23.1188888658,0.0,23.1188888658,23.1188888658,0,23.1188888658,0.0,0.0,0.0,132.88,80.1088888658,-15.54,81.6022406268,23.1188888658,0,23.1188888658,56.99,-15.54,59.0707347169,133.86
2021-05-02 14:00:00,71.1698888688,-10.41,71.9271936168,20.1198888688,0,20.1198888688,51.05,-10.41,52.1005815707,133.94,20.1198888688,0.0,20.1198888688,20.1198888688,0,20.1198888688,0.0,0.0,0.0,132.88,73.4098888688,-15.93,75.1184177398,20.1198888688,0,20.1198888688,53.29,-15.93,55.620041352,133.86
2021-05-02 14:30:00,69.5012222031,-10.03,70.2212274724,19.0912222031,0,19.0912222031,50.41,-10.03,51.3981419898,134.33,19.0912222031,0.0,19.0912222031,19.0912222031,0,19.0912222031,0.0,0.0,0.0,133.23,71.6712222031,-15.54,73.3365917676,19.0912222031,0,19.0912222031,52.58,-15.54,54.8283503308,134.1
2021-05-02 15:00:00,70.417333316,-10.32,71.1695386478,17.317333316,0,17.317333316,53.1,-10.32,54.093552296,134.33,17.317333316,0.0,17.317333316,17.317333316,0,17.317333316,0.0,0.0,0.0,133.23,72.747333316,-15.82,74.4476118125,17.317333316,0,17.317333316,55.43,-15.82,57.6433630178,134.21
2021-05-02 15:30:00,69.2103333152,-10.8,70.0479138704,18.1703333152,0,18.1703333152,51.04,-10.8,52.1701217173,134.15,18.1703333152,0.0,18.1703333152,18.1703333152,0,18.1703333152,0.0,0.0,0.0,133.07,71.4203333152,-16.34,73.2656782597,18.1703333152,0,18.1703333152,53.25,-16.34,55.7006113072,134.05
2021-05-02 16:00:00,72.8003333174,-11.05,73.6341702685,15.8903333174,0,15.8903333174,56.91,-11.05,57.9728436425,134.3,15.8903333174,0.0,15.8903333174,15.8903333174,0,15.8903333174,0.0,0.0,0.0,133.07,75.3303333174,-16.58,77.1333618982,15.8903333174,0,15.8903333174,59.44,-16.58,61.7090755076,134.21
2021-05-02 16:30:00,77.9543333158,-9.38,78.516638254,17.5343333158,0,17.5343333158,60.42,-9.38,61.1437715552,134.43,17.5343333158,0.0,17.5343333158,17.5343333158,0,17.5343333158,0.0,0.0,0.0,133.26,80.6143333158,-14.78,81.9580327726,17.5343333158,0,17.5343333158,63.08,-14.78,64.7883847615,134.21
2021-05-02 17:00:00,86.7763333131,-7.97,87.1415682856,20.1963333131,0,20.1963333131,66.58,-7.97,67.0553301386,134.03,20.1963333131,0.0,20.1963333131,20.1963333131,0,20.1963333131,0.0,0.0,0.0,133.06,89.7563333131,-13.24,90.7275976196,20.1963333131,0,20.1963333131,69.56,-13.24,70.8088356069,133.91
2021-05-02 17:30:00,90.3828888679,-7.62,90.7035335591,20.9628888679,0,20.9628888679,69.42,-7.62,69.8369586967,133.58,20.9628888679,0.0,20.9628888679,20.9628888679,0,20.9628888679,0.0,0.0,0.0,132.82,93.4928888679,-12.84,94.3704713821,20.9628888679,0,20.9628888679,72.53,-12.84,73.6577660536,133.44
2021-05-02 18:00:00,94.9249999794,-7.59,95.2279566152,20.5549999794,0,20.5549999794,74.37,-7.59,74.756304082,133.58,20.5549999794,0.0,20.5549999794,20.5549999794,0,20.5549999794,0.0,0.0,0.0,132.82,98.2749999794,-12.76,99.0999153428,20.5549999794,0,20.5549999794,77.72,-12.76,78.760497713,133.44
2021-05-02 18:30:00,100.5306666499,-6.78,100.7590360071,16.7406666499,0,16.7406666499,83.79,-6.78,84.0638596544,133.2,16.7406666499,0.0,16.7406666499,16.7406666499,0,16.7406666499,0.0,0.0,0.0,132.58,104.3606666499,-11.82,105.0279064993,16.7406666499,0,16.7406666499,87.62,-11.82,88.4136686265,133.04
2021-05-02 19:00:00,98.2956666531,-7.59,98.5882659487,13.5556666531,0,13.5556666531,84.74,-7.59,85.0792318959,132.79,13.5556666531,0.0,13.5556666531,13.5556666531,0,13.5556666531,0.0,0.0,0.0,132.31,102.1756666531,-12.62,102.9520823296,13.5556666531,0,13.5556666531,88.62,-12.62,89.5140704024,132.61
2021-05-02 19:30:00,95.7937777646,-9.05,96.2203219617,13.1437777646,0,13.1437777646,82.65,-9.05,83.1440015876,132.5,13.1437777646,0.0,13.1437777646,13.1437777646,0,13.1437777646,0.0,0.0,0.0,131.99,99.5837777646,-14.2,100.5910969911,13.1437777646,0,13.1437777646,86.44,-14.2,87.598593596,132.35
2021-05-02 20:00:00,94.076777766,-9.79,94.5847990685,11.786777766,0,11.786777766,82.29,-9.79,82.8703095204,132.81,11.786777766,0.0,11.786777766,11.786777766,0,11.786777766,0.0,0.0,0.0,132.11,97.856777766,-14.98,98.9967138583,11.786777766,0,11.786777766,86.07,-14.98,87.363867245,132.64
2021-05-02 20:30:00,93.6687777668,-10.28,94.2311961524,11.0087777668,0,11.0087777668,82.66,-10.28,83.296782651,132.88,11.0087777668,0.0,11.0087777668,11.0087777668,0,11.0087777668,0.0,0.0,0.0,132.11,97.4687777668,-15.48,98.6903898024,11.0087777668,0,11.0087777668,86.46,-15.48,87.8348564068,132.76
2021-05-02 21:00:00,94.0008888782,-10.32,94.5656888617,10.7108888782,0,10.7108888782,83.29,-10.32,83.9269116553,132.88,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,132.11,97.8208888782,-15.53,99.0459852842,10.7108888782,0,10.7108888782,87.11,-15.53,88.4835182393,132.76
2021-05-02 21:30:00,98.0099999943,-9.95,98.5137685752,5.6899999943,0,5.6899999943,92.32,-9.95,92.8546439334,132.98,5.6899999943,0.0,5.6899999943,5.6899999943,0,5.6899999943,0.0,0.0,0.0,132.2,102.2699999943,-15.06,103.3729002149,5.6899999943,0,5.6899999943,96.58,-15.06,97.7471227198,132.83
2021-05-02 22:00:00,92.5253333299,-11.23,93.204346507,3.4653333299,0,3.4653333299,89.06,-11.23,89.7652299056,132.68,3.4653333299,0.0,3.4653333299,3.4653333299,0,3.4653333299,0.0,0.0,0.0,132.04,96.6353333299,-16.42,98.0204266864,3.4653333299,0,3.4653333299,93.17,-16.42,94.6058417858,132.55
