Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-02 22:30:00,87.0321111068,-12.63,87.9437619374,4.3121111068,0,4.3121111068,82.72,-12.63,83.6786430339,132.77,4.3121111068,0.0,4.3121111068,4.3121111068,0,4.3121111068,0.0,0.0,0.0,131.97,90.8521111068,-17.94,92.6064236031,4.3121111068,0,4.3121111068,86.54,-17.94,88.379947952,132.64
2021-05-02 23:00:00,80.7937777745,-14.18,82.0286957539,3.2437777745,0,3.2437777745,77.55,-14.18,78.8357463338,132.94,3.2437777745,0.0,3.2437777745,3.2437777745,0,3.2437777745,0.0,0.0,0.0,131.97,84.3737777745,-19.58,86.6158806221,3.2437777745,0,3.2437777745,81.13,-19.58,83.4592912742,132.79
2021-05-02 23:30:00,76.4258888865,-14.98,77.8801444021,2.3858888865,0,2.3858888865,74.04,-14.98,75.5402012176,132.75,2.3858888865,0.0,2.3858888865,2.3858888865,0,2.3858888865,0.0,0.0,0.0,131.51,79.8258888865,-20.47,82.4086975781,2.3858888865,0,2.3858888865,77.44,-20.47,80.0997784017,132.63
2021-05-03 00:00:00,72.2149999975,-15.8,73.9232454959,2.4749999975,0,2.4749999975,69.74,-15.8,71.5073954217,133.32,2.4749999975,0.0,2.4749999975,2.4749999975,0,2.4749999975,0.0,0.0,0.0,131.95,75.4249999975,-21.39,78.3993796189,2.4749999975,0,2.4749999975,72.95,-21.39,76.0212772847,133.18
2021-05-03 00:30:00,71.5357777753,-15.95,73.2923597786,2.4857777753,0,2.4857777753,69.05,-15.95,70.86822278,133.74,2.4857777753,0.0,2.4857777753,2.4857777753,0,2.4857777753,0.0,0.0,0.0,132.27,74.7057777753,-21.59,77.7629817652,2.4857777753,0,2.4857777753,72.22,-21.59,75.3780903181,133.61
2021-05-03 01:00:00,70.5832222197,-15.97,72.3673417981,2.4732222197000002,0,2.4732222197000002,68.11,-15.97,69.9572226436,134.04,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,132.57,73.7032222197,-21.63,76.8115998113,2.4732222197000002,0,2.4732222197000002,71.23,-21.63,74.4417208291,133.93
2021-05-03 01:30:00,76.8346666642,-15.01,78.2870749319,2.4946666642,0,2.4946666642,74.34,-15.01,75.8401984438,134.14,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,132.66,80.2646666642,-20.57,82.8585639189,2.4946666642,0,2.4946666642,77.77,-20.57,80.4443770564,134.04
2021-05-03 02:00:00,77.9556666642,-15.04,79.3932463441,2.4956666642,0,2.4956666642,75.46,-15.04,76.9442213555,133.89,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,132.54,81.4256666642,-20.58,83.9861630967,2.4956666642,0,2.4956666642,78.93,-20.58,81.5688745785,133.74
2021-05-03 02:30:00,78.2008888864,-14.92,79.6114653968,2.4808888864,0,2.4808888864,75.72,-14.92,77.1759340727,133.81,2.4808888864,0.0,2.4808888864,2.4808888864,0,2.4808888864,0.0,0.0,0.0,132.54,81.6808888864,-20.45,84.201960246,2.4808888864,0,2.4808888864,79.2,-20.45,81.7975702573,133.74
2021-05-03 03:00:00,76.2127777753,-15.44,77.7610512803,2.5227777753,0,2.5227777753,73.69,-15.44,75.2901700091,133.81,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,132.46,79.6127777753,-21.04,82.3460744972,2.5227777753,0,2.5227777753,77.09,-21.04,79.9096345881,133.67
2021-05-03 03:30:00,73.875555553,-15.63,75.51089066,2.545555553,0,2.545555553,71.33,-15.63,73.0223650671,134.2,2.545555553,0.0,2.545555553,2.545555553,0,2.545555553,0.0,0.0,0.0,132.8,77.145555553,-21.26,80.0213992728,2.545555553,0,2.545555553,74.6,-21.26,77.5702752348,134.14
2021-05-03 04:00:00,72.3477777752,-16.03,74.1023741119,2.5477777752,0,2.5477777752,69.8,-16.03,71.6170433626,134.2,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,132.8,75.5577777752,-21.71,78.6148960588,2.5477777752,0,2.5477777752,73.01,-21.71,76.1694440048,134.14
2021-05-03 04:30:00,70.3213333292,-18.66,72.7549690482,4.1213333292,0,4.1213333292,66.2,-18.66,68.7796161664,134.57,4.1213333292,0.0,4.1213333292,4.1213333292,0,4.1213333292,0.0,0.0,0.0,133.07,73.4113333292,-23.85,77.1883822941,4.1213333292,0,4.1213333292,69.29,-23.85,73.2797830237,134.44
2021-05-03 05:00:00,67.6288888842,-24.95,72.0844581842,4.6688888842,0,4.6688888842,62.96,-24.95,67.7234383356,133.64,4.6688888842,0.0,4.6688888842,4.6688888842,0,4.6688888842,0.0,0.0,0.0,133.07,70.6988888842,-28.69,76.2984206223,4.6688888842,0,4.6688888842,66.03,-28.69,71.9935899924,133.53
2021-05-03 05:30:00,68.1961111077,-24.38,72.4230209962,3.3961111077,0,3.3961111077,64.8,-24.38,69.2345607338,131.24,3.3961111077,0.0,3.3961111077,3.3961111077,0,3.3961111077,0.0,0.0,0.0,133.07,71.3261111077,-28.1,76.6617513872,3.3961111077,0,3.3961111077,67.93,-28.1,73.5125492688,131.18
2021-05-03 06:00:00,68.3147777752,-24.25,72.4911812738,2.5947777752,0,2.5947777752,65.72,-24.25,70.0512733646,130.76,2.5947777752,0.0,2.5947777752,2.5947777752,0,2.5947777752,0.0,0.0,0.0,132.69,71.5047777752,-27.93,76.7659960183,2.5947777752,0,2.5947777752,68.91,-27.93,74.3550469034,130.63
2021-05-03 06:30:00,73.2908888859,-16.05,75.0277075066,2.9508888859,0,2.9508888859,70.34,-16.05,72.1478904751,130.34,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,132.25,76.5708888859,-21.83,79.6219186203,2.9508888859,0,2.9508888859,73.62,-21.83,76.7883669575,130.25
2021-05-03 07:00:00,76.7194444406,-13.61,77.9172975358,3.8094444406,0,3.8094444406,72.91,-13.61,74.1694020469,132.36,3.8094444406,0.0,3.8094444406,3.8094444406,0,3.8094444406,0.0,0.0,0.0,131.59,80.0594444406,-19.03,82.2900695354,3.8094444406,0,3.8094444406,76.25,-19.03,78.5888249053,132.25
2021-05-03 07:30:00,81.3249999951,-11.95,82.1982854091,4.9349999951,0,4.9349999951,76.39,-11.95,77.3190442259,132.59,4.9349999951,0.0,4.9349999951,4.9349999951,0,4.9349999951,0.0,0.0,0.0,131.35,84.8349999951,-17.23,86.5670267721,4.9349999951,0,4.9349999951,79.9,-17.23,81.736668026,132.49
2021-05-03 08:00:00,82.5181111038,-10.72,83.2115199966,7.2781111038,0,7.2781111038,75.24,-10.72,75.9998421051,132.14,7.2781111038,0.0,7.2781111038,7.2781111038,0,7.2781111038,0.0,0.0,0.0,131.07,85.9581111038,-15.97,87.4290441703,7.2781111038,0,7.2781111038,78.68,-15.97,80.2843901391,131.99
2021-05-03 08:30:00,84.869444434,-9.64,85.415175458,10.489444434,0,10.489444434,74.38,-9.64,75.0020933041,132.27,10.489444434,0.0,10.489444434,10.489444434,0,10.489444434,0.0,0.0,0.0,131.33,88.249444434,-14.86,89.4918099208,10.489444434,0,10.489444434,77.76,-14.86,79.1671472266,132.17
2021-05-03 09:00:00,84.586777767,-8.47,85.0097869248,10.816777767,0,10.816777767,73.77,-8.47,74.2546550729,132.42,10.816777767,0.0,10.816777767,10.816777767,0,10.816777767,0.0,0.0,0.0,131.54,87.916777767,-13.63,88.967054087,10.816777767,0,10.816777767,77.1,-13.63,78.2955100884,132.26
2021-05-03 09:30:00,89.6849999886,-6.89,89.9492708306,11.3549999886,0,11.3549999886,78.33,-6.89,78.6324424141,132.22,11.3549999886,0.0,11.3549999886,11.3549999886,0,11.3549999886,0.0,0.0,0.0,131.54,93.2449999886,-12.0,94.0139884426,11.3549999886,0,11.3549999886,81.89,-12.0,82.764558236,132.13
2021-05-03 10:00:00,88.8985555409,-6.06,89.1048639371,14.6985555409,0,14.6985555409,74.2,-6.06,74.4470523258,132.98,14.6985555409,0.0,14.6985555409,14.6985555409,0,14.6985555409,0.0,0.0,0.0,132.42,92.2285555409,-11.13,92.8977037238,14.6985555409,0,14.6985555409,77.53,-11.13,78.3248223745,132.83
2021-05-03 10:30:00,97.9355555437,-4.58,98.0425899273,11.8455555437,0,11.8455555437,86.09,-4.58,86.2117422397,132.84,11.8455555437,0.0,11.8455555437,11.8455555437,0,11.8455555437,0.0,0.0,0.0,132.34,101.8555555437,-9.5,102.2976255595,11.8455555437,0,11.8455555437,90.01,-9.5,90.5099447575,132.69
2021-05-03 11:00:00,97.2101110996,-4.7,97.3236646453,11.5501110996,0,11.5501110996,85.66,-4.7,85.7888430975,132.62,11.5501110996,0.0,11.5501110996,11.5501110996,0,11.5501110996,0.0,0.0,0.0,132.34,101.1001110996,-9.62,101.5567667088,11.5501110996,0,11.5501110996,89.55,-9.62,90.0652369119,132.49
2021-05-03 11:30:00,99.2341110995,-4.16,99.3212686473,11.5841110995,0,11.5841110995,87.65,-4.16,87.7486643773,132.62,11.5841110995,0.0,11.5841110995,11.5841110995,0,11.5841110995,0.0,0.0,0.0,132.34,103.2341110995,-9.03,103.6282905123,11.5841110995,0,11.5841110995,91.65,-9.03,92.0937750339,132.49
2021-05-03 12:00:00,99.3026666525,-4.02,99.3840027585,14.1226666525,0,14.1226666525,85.18,-4.02,85.2748075342,132.49,14.1226666525,0.0,14.1226666525,14.1226666525,0,14.1226666525,0.0,0.0,0.0,132.34,103.1826666525,-8.9,103.5657892237,14.1226666525,0,14.1226666525,89.06,-8.9,89.5035954585,132.37
2021-05-03 12:30:00,102.5074444301,-3.18,102.5567577665,14.3874444301,0,14.3874444301,88.12,-3.18,88.177359906,132.4,14.3874444301,0.0,14.3874444301,14.3874444301,0,14.3874444301,0.0,0.0,0.0,132.23,106.5274444301,-7.97,106.8251717377,14.3874444301,0,14.3874444301,92.14,-7.97,92.4840553825,132.27
2021-05-03 13:00:00,101.2381110958,-3.85,101.3112907738,15.2981110958,0,15.2981110958,85.94,-3.85,86.0261942666,131.95,15.2981110958,0.0,15.2981110958,15.2981110958,0,15.2981110958,0.0,0.0,0.0,131.91,105.1581110958,-8.69,105.5165599763,15.2981110958,0,15.2981110958,89.86,-8.69,90.2792096775,131.82
2021-05-03 13:30:00,100.7431110993,-4.59,100.8476203684,11.7731110993,0,11.7731110993,88.97,-4.59,89.0883213446,132.19,11.7731110993,0.0,11.7731110993,11.7731110993,0,11.7731110993,0.0,0.0,0.0,132.01,104.8231110993,-9.45,105.2482167096,11.7731110993,0,11.7731110993,93.05,-9.45,93.5286319797,132.03
2021-05-03 14:00:00,97.194999989,-5.27,97.3377671969,10.964999989,0,10.964999989,86.23,-5.27,86.390889566,132.3,10.964999989,0.0,10.964999989,10.964999989,0,10.964999989,0.0,0.0,0.0,132.1,101.114999989,-10.21,101.6291657094,10.964999989,0,10.964999989,90.15,-10.21,90.7263280421,132.17
2021-05-03 14:30:00,99.4605555471,-5.32,99.6027334451,8.4605555471,0,8.4605555471,91.0,-5.32,91.1553750472,132.48,8.4605555471,0.0,8.4605555471,8.4605555471,0,8.4605555471,0.0,0.0,0.0,132.17,103.6205555471,-10.22,104.1233303918,8.4605555471,0,8.4605555471,95.16,-10.22,95.7072306568,132.36
2021-05-03 15:00:00,101.2511111039,-4.83,101.3662488196,7.2511111039,0,7.2511111039,94.0,-4.83,94.1240080957,132.37,7.2511111039,0.0,7.2511111039,7.2511111039,0,7.2511111039,0.0,0.0,0.0,132.17,105.5511111039,-9.65,105.9913183014,7.2511111039,0,7.2511111039,98.3,-9.65,98.7725290756,132.22
2021-05-03 15:30:00,102.5833333264,-5.69,102.7410160372,6.9333333264,0,6.9333333264,95.65,-5.69,95.8190930869,131.75,6.9333333264,0.0,6.9333333264,6.9333333264,0,6.9333333264,0.0,0.0,0.0,131.58,106.9833333264,-10.52,107.4993209729,6.9333333264,0,6.9333333264,100.05,-10.52,100.601555157,131.59
2021-05-03 16:00:00,102.4365555487,-6.12,102.6192102517,6.8465555487,0,6.8465555487,95.59,-6.12,95.7857113561,131.5,6.8465555487,0.0,6.8465555487,6.8465555487,0,6.8465555487,0.0,0.0,0.0,131.28,106.8265555487,-10.96,107.3873110307,6.8465555487,0,6.8465555487,99.98,-10.96,100.5789341761,131.37
2021-05-03 16:30:00,107.0054444371,-4.85,107.1153006773,7.3154444371,0,7.3154444371,99.69,-4.85,99.8079085043,131.5,7.3154444371,0.0,7.3154444371,7.3154444371,0,7.3154444371,0.0,0.0,0.0,131.18,111.5854444371,-9.56,111.9942186465,7.3154444371,0,7.3154444371,104.27,-9.56,104.7073373742,131.29
2021-05-03 17:00:00,110.4958888817,-2.9,110.5339380451,7.2158888817,0,7.2158888817,103.28,-2.9,103.3207065404,130.62,7.2158888817,0.0,7.2158888817,7.2158888817,0,7.2158888817,0.0,0.0,0.0,130.53,115.2458888817,-7.45,115.4864381827,7.2158888817,0,7.2158888817,108.03,-7.45,108.2865799626,130.46
2021-05-03 17:30:00,117.1098888761,-1.8900000000000001,117.1251389437,12.7498888761,0,12.7498888761,104.36,-1.8900000000000001,104.3771129127,130.2,12.7498888761,0.0,12.7498888761,12.7498888761,0,12.7498888761,0.0,0.0,0.0,130.36,121.8998888761,-6.39,122.0672560846,12.7498888761,0,12.7498888761,109.15,-6.39,109.3368858163,130.09
2021-05-03 18:00:00,122.5831110984,4.96,122.683416673,12.6731110984,0,12.6731110984,109.91,4.96,110.0218601006,130.09,12.6731110984,0.0,12.6731110984,12.6731110984,0,12.6731110984,0.0,0.0,0.0,130.36,127.3331110984,-0.29,127.3334413342,12.6731110984,0,12.6731110984,114.66,-0.29,114.6603667359,129.92
2021-05-03 18:30:00,122.4633333214,5.07,122.5682377624,11.9533333214,0,11.9533333214,110.51,5.07,110.626240106,132.68,11.9533333214,0.0,11.9533333214,11.9533333214,0,11.9533333214,0.0,0.0,0.0,130.25,127.1833333214,0.05,127.1833431497,11.9533333214,0,11.9533333214,115.23,0.05,115.2300108479,132.54
2021-05-03 19:00:00,123.2295555454,4.09,123.297410597,10.1595555454,0,10.1595555454,113.07,4.09,113.1439481369,133.36,10.1595555454,0.0,10.1595555454,10.1595555454,0,10.1595555454,0.0,0.0,0.0,130.46,128.0695555454,-0.96,128.0731535397,10.1595555454,0,10.1595555454,117.91,-0.96,117.9139080007,133.19
2021-05-03 19:30:00,118.7863333238,1.87,118.8010516978,9.5263333238,0,9.5263333238,109.26,1.87,109.2760014825,133.83,9.5263333238,0.0,9.5263333238,9.5263333238,0,9.5263333238,0.0,0.0,0.0,130.85,123.4663333238,-3.34,123.5115017495,9.5263333238,0,9.5263333238,113.94,-3.34,113.9889433235,133.68
2021-05-03 20:00:00,113.2892222145,-0.16,113.2893351996,7.7392222145,0,7.7392222145,105.55,-0.16,105.5501212695,134.22,7.7392222145,0.0,7.7392222145,7.7392222145,0,7.7392222145,0.0,0.0,0.0,131.76,117.8992222145,-6.04,118.0538360189,7.7392222145,0,7.7392222145,110.16,-6.04,110.3254603435,134.08
2021-05-03 20:30:00,107.9052222126,-7.38,108.1572992486,9.6052222126,0,9.6052222126,98.3,-7.38,98.5766422638,134.09,9.6052222126,0.0,9.6052222126,9.6052222126,0,9.6052222126,0.0,0.0,0.0,133.12,112.4352222126,-12.28,113.1038354522,9.6052222126,0,9.6052222126,102.83,-12.28,103.5606455175,133.99
2021-05-03 21:00:00,105.5167777681,-8.17,105.8326003203,9.7067777681,0,9.7067777681,95.81,-8.17,96.1577089993,131.22,9.7067777681,0.0,9.7067777681,9.7067777681,0,9.7067777681,0.0,0.0,0.0,132.93,109.9367777681,-13.14,110.7192607726,9.7067777681,0,9.7067777681,100.23,-13.14,101.0876476133,131.1
2021-05-03 21:30:00,101.7304444376,-9.16,102.1420037275,6.8304444376,0,6.8304444376,94.9,-9.16,95.3410488719,131.76,6.8304444376,0.0,6.8304444376,6.8304444376,0,6.8304444376,0.0,0.0,0.0,133.38,106.1004444376,-14.22,107.0491135407,6.8304444376,0,6.8304444376,99.27,-14.22,100.2833051908,131.6
2021-05-03 22:00:00,94.6561111066,-10.73,95.2623339511,4.5561111066,0,4.5561111066,90.1,-10.73,90.7366678912,132.19,4.5561111066,0.0,4.5561111066,4.5561111066,0,4.5561111066,0.0,0.0,0.0,133.67,98.8261111066,-15.87,100.0922431382,4.5561111066,0,4.5561111066,94.27,-15.87,95.5964947056,132.02
2021-05-03 22:30:00,87.1146666635,-12.45,87.999816181,3.1646666635,0,3.1646666635,83.95,-12.45,84.8681624639,131.81,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,133.11,90.9846666635,-17.7,92.6903423657,3.1646666635,0,3.1646666635,87.82,-17.7,89.5859497912,131.69
2021-05-03 23:00:00,79.544111108,-14.3,80.8192774773,3.154111108,0,3.154111108,76.39,-14.3,77.7169357348,131.74,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,132.78,83.064111108,-19.73,85.3751688382,3.154111108,0,3.154111108,79.91,-19.73,82.3096652891,131.69
2021-05-03 23:30:00,74.1343333303,-15.4,75.7169688929,3.0743333303,0,3.0743333303,71.06,-15.4,72.7095839625,132.58,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,133.39,77.4143333303,-20.95,80.1990118703,3.0743333303,0,3.0743333303,74.34,-20.95,77.2356012471,132.49
2021-05-04 00:00:00,70.2304444413,-16.37,72.1130517065,3.1804444413,0,3.1804444413,67.05,-16.37,69.0194132111,132.97,3.1804444413,0.0,3.1804444413,3.1804444413,0,3.1804444413,0.0,0.0,0.0,133.59,73.2904444413,-21.97,76.5125489472,3.1804444413,0,3.1804444413,70.11,-21.97,73.4717156462,132.87
2021-05-04 00:30:00,70.1478888857,-16.28,72.0122539234,3.1478888857,0,3.1478888857,67.0,-16.28,68.9495351688,132.73,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,133.19,73.2078888857,-21.86,76.4019279541,3.1478888857,0,3.1478888857,70.06,-21.86,73.3911656809,132.62
2021-05-04 01:00:00,69.1661111079,-16.44,71.0930694639,3.1861111079,0,3.1861111079,65.98,-16.44,67.9973087703,132.61,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,133.08,72.1961111079,-22.04,75.4853632111,3.1861111079,0,3.1861111079,69.01,-22.04,72.4440591077,132.49
2021-05-04 01:30:00,75.9402222191,-15.3,77.4661690719,3.1402222191,0,3.1402222191,72.8,-15.3,74.3903891642,132.61,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,133.08,79.2802222191,-20.8,81.9633676413,3.1402222191,0,3.1402222191,76.14,-20.8,78.9299664259,132.49
2021-05-04 02:00:00,77.0379999969,-15.05,78.4943051661,3.1379999969,0,3.1379999969,73.9,-15.05,75.4169244931,132.36,3.1379999969,0.0,3.1379999969,3.1379999969,0,3.1379999969,0.0,0.0,0.0,132.97,80.4479999969,-20.51,83.0213274014,3.1379999969,0,3.1379999969,77.31,-20.51,79.9843497192,132.28
2021-05-04 02:30:00,77.567111108,-15.3,79.0616640708,3.097111108,0,3.097111108,74.47,-15.3,76.0254621821,132.1,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,132.77,80.987111108,-20.79,83.6130149296,3.097111108,0,3.097111108,77.89,-20.79,80.616848115,132.03
2021-05-04 03:00:00,75.3293333302,-15.73,76.954151025,3.1093333302,0,3.1093333302,72.22,-15.73,73.9132011213,132.38,3.1093333302,0.0,3.1093333302,3.1093333302,0,3.1093333302,0.0,0.0,0.0,133.0,78.6393333302,-21.26,81.4624597383,3.1093333302,0,3.1093333302,75.53,-21.26,78.4650782195,132.28
2021-05-04 03:30:00,73.3122222191,-15.93,75.0229753256,3.1422222190999998,0,3.1422222190999998,70.17,-15.93,71.9554987475,132.76,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,133.26,76.5422222191,-21.5,79.5044764918,3.1422222190999998,0,3.1422222190999998,73.4,-21.5,76.484050625,132.63
2021-05-04 04:00:00,72.1165555525,-16.59,74.0001735454,3.0965555525,0,3.0965555525,69.02,-16.59,70.9858330937,132.67,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,133.17,75.2765555525,-22.21,78.4846731269,3.0965555525,0,3.0965555525,72.18,-22.21,75.5197755558,132.63
2021-05-04 04:30:00,70.6658888857,-16.45,72.5552916886,3.1458888857,0,3.1458888857,67.52,-16.45,69.4949847111,133.1,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,133.52,73.7758888857,-22.07,77.0062768927,3.1458888857,0,3.1458888857,70.63,-22.07,73.9978499688,133.0
2021-05-04 05:00:00,69.9018888857,-16.39,71.7976752395,3.1518888857,0,3.1518888857,66.75,-16.39,68.7327767517,132.82,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,133.23,72.9518888857,-22.0,76.1969690473,3.1518888857,0,3.1518888857,69.8,-22.0,73.1849711348,132.69
2021-05-04 05:30:00,71.8138888859,-15.74,73.5185842962,2.9638888859,0,2.9638888859,68.85,-15.74,70.626270608,132.73,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,133.23,74.9838888859,-21.28,77.9449933765,2.9638888859,0,2.9638888859,72.02,-21.28,75.0980612266,132.61
2021-05-04 06:00:00,74.7522222194,-14.26,76.1002123961,2.8322222194,0,2.8322222194,71.92,-14.26,73.3200791052,132.46,2.8322222194,0.0,2.8322222194,2.8322222194,0,2.8322222194,0.0,0.0,0.0,132.93,78.0222222194,-19.68,80.4659528002,2.8322222194,0,2.8322222194,75.19,-19.68,77.722831266,132.29
2021-05-04 06:30:00,84.3877777748,-11.26,85.1356836923,3.0277777748,0,3.0277777748,81.36,-11.26,82.135480762,132.82,3.0277777748,0.0,3.0277777748,3.0277777748,0,3.0277777748,0.0,0.0,0.0,133.95,88.1177777748,-16.55,89.6584924029,3.0277777748,0,3.0277777748,85.09,-16.55,86.684546489,131.57
2021-05-04 07:00:00,92.2964444388,-8.41,92.6788096387,5.5964444388,0,5.5964444388,86.7,-8.41,87.106934856,132.82,5.5964444388,0.0,5.5964444388,5.5964444388,0,5.5964444388,0.0,0.0,0.0,133.95,96.2664444388,-13.5,97.2084272319,5.5964444388,0,5.5964444388,90.67,-13.5,91.6695091074,132.71
2021-05-04 07:30:00,102.5341111052,-4.14,102.6176570583,5.9441111052,0,5.9441111052,96.59,-4.14,96.6786827589,132.11,5.9441111052,0.0,5.9441111052,5.9441111052,0,5.9441111052,0.0,0.0,0.0,133.56,106.9741111052,-8.88,107.3420460339,5.9441111052,0,5.9441111052,101.03,-8.88,101.4195015764,131.97
2021-05-04 08:00:00,108.0142222139,-0.97,108.0185775711,8.3042222139,0,8.3042222139,99.71,-0.97,99.7147180711,131.26,8.3042222139,0.0,8.3042222139,8.3042222139,0,8.3042222139,0.0,0.0,0.0,133.26,112.5842222139,-5.5,112.7184860239,8.3042222139,0,8.3042222139,104.28,-5.5,104.4249414651,131.13
2021-05-04 08:30:00,108.5984444327,0.78,108.6012455417,11.7584444327,0,11.7584444327,96.84,0.78,96.843141213,130.49,11.7584444327,0.0,11.7584444327,11.7584444327,0,11.7584444327,0.0,0.0,0.0,132.85,113.0184444327,-3.65,113.0773685668,11.7584444327,0,11.7584444327,101.26,-3.65,101.325762272,130.33
2021-05-04 09:00:00,106.5278888746,2.2,106.5506035088,14.2778888746,0,14.2778888746,92.25,2.2,92.2762293335,130.1,14.2778888746,0.0,14.2778888746,14.2778888746,0,14.2778888746,0.0,0.0,0.0,132.64,110.7078888746,-2.19,110.7295478139,14.2778888746,0,14.2778888746,96.43,-2.19,96.4548650924,129.98
2021-05-04 09:30:00,100.7685555356,2.63,100.8028704191,19.9585555356,0,19.9585555356,80.81,2.63,80.8527859755,130.24,19.9585555356,0.0,19.9585555356,19.9585555356,0,19.9585555356,0.0,0.0,0.0,132.84,104.4185555356,-1.82,104.4344154967,19.9585555356,0,19.9585555356,84.46,-1.82,84.4796070067,130.06
2021-05-04 10:00:00,94.4021110861,0.47000000000000003,94.4032810739,25.0021110861,0,25.0021110861,69.4,0.47000000000000003,69.4015914803,130.36,25.0021110861,0.0,25.0021110861,25.0021110861,0,25.0021110861,0.0,0.0,0.0,132.84,97.4921110861,-4.21,97.582968924,25.0021110861,0,25.0021110861,72.49,-4.21,72.6121491212,130.18
2021-05-04 10:30:00,90.0113333053,-0.66,90.0137529681,28.0513333053,0,28.0513333053,61.96,-0.66,61.9635150714,131.39,28.0513333053,0.0,28.0513333053,28.0513333053,0,28.0513333053,0.0,0.0,0.0,133.58,92.7513333053,-5.45,92.9113143267,28.0513333053,0,28.0513333053,64.7,-5.45,64.9291344467,131.22
2021-05-04 11:00:00,90.7842221932,0.21,90.7844650765,29.0042221932,0,29.0042221932,61.78,0.21,61.7803569106,131.54,29.0042221932,0.0,29.0042221932,29.0042221932,0,29.0042221932,0.0,0.0,0.0,133.58,93.5042221932,-4.53,93.613890358,29.0042221932,0,29.0042221932,64.5,-4.53,64.6588810605,131.41
2021-05-04 11:30:00,86.0749999718,0.17,86.0751678485,28.1549999718,0,28.1549999718,57.92,0.17,57.9202494815,131.43,28.1549999718,0.0,28.1549999718,28.1549999718,0,28.1549999718,0.0,0.0,0.0,133.58,88.5949999718,-4.58,88.7133046392,28.1549999718,0,28.1549999718,60.44,-4.58,60.6132823728,131.29
2021-05-04 12:00:00,83.8935555281,0.30000000000000004,83.8940919204,27.4635555281,0,27.4635555281,56.43,0.30000000000000004,56.4307974425,131.32,27.4635555281,0.0,27.4635555281,27.4635555281,0,27.4635555281,0.0,0.0,0.0,133.37,86.3335555281,-4.44,86.4476512701,27.4635555281,0,27.4635555281,58.87,-4.44,59.0371959022,131.19
2021-05-04 12:30:00,85.1743333046,0.66,85.1768903746,28.6943333046,0,28.6943333046,56.48,0.66,56.4838561007,131.32,28.6943333046,0.0,28.6943333046,28.6943333046,0,28.6943333046,0.0,0.0,0.0,133.37,87.6143333046,-4.07,87.7088154088,28.6943333046,0,28.6943333046,58.92,-4.07,59.0604038252,131.12
2021-05-04 13:00:00,85.1024444168,0.21,85.1027035159,27.6124444168,0,27.6124444168,57.49,0.21,57.4903835437,131.18,27.6124444168,0.0,27.6124444168,27.6124444168,0,27.6124444168,0.0,0.0,0.0,133.25,87.5924444168,-4.51,87.7084740428,27.6124444168,0,27.6124444168,59.98,-4.51,60.1493183669,131.02
2021-05-04 13:30:00,80.0898888612,-0.35000000000000003,80.0906536233,27.6598888612,0,27.6598888612,52.43,-0.35000000000000003,52.4311682113,131.18,27.6598888612,0.0,27.6598888612,27.6598888612,0,27.6598888612,0.0,0.0,0.0,133.25,82.3498888612,-5.2,82.5139030434,27.6598888612,0,27.6598888612,54.69,-5.2,54.9366553405,131.02
2021-05-04 14:00:00,79.3482221976,-1.6600000000000001,79.3655842662,24.6282221976,0,24.6282221976,54.72,-1.6600000000000001,54.7451733032,131.36,24.6282221976,0.0,24.6282221976,24.6282221976,0,24.6282221976,0.0,0.0,0.0,133.25,81.7182221976,-6.57,81.9819049494,24.6282221976,0,24.6282221976,57.09,-6.57,57.4667991104,131.21
2021-05-04 14:30:00,74.8154444184,-1.44,74.8293012364,26.0554444184,0,26.0554444184,48.76,-1.44,48.7812586963,132.05,26.0554444184,0.0,26.0554444184,26.0554444184,0,26.0554444184,0.0,0.0,0.0,133.89,76.8854444184,-6.4,77.1513549033,26.0554444184,0,26.0554444184,50.83,-6.4,51.2313273301,131.9
2021-05-04 15:00:00,73.5737777538,-2.19,73.6063643509,24.0037777538,0,24.0037777538,49.57,-2.19,49.6183534592,132.36,24.0037777538,0.0,24.0037777538,24.0037777538,0,24.0037777538,0.0,0.0,0.0,134.18,75.6837777538,-7.21,76.0264316872,24.0037777538,0,24.0037777538,51.68,-7.21,52.1805183953,132.22
2021-05-04 15:30:00,74.1128888668,-3.04,74.175210793,22.1028888668,0,22.1028888668,52.01,-3.04,52.0987686995,132.75,22.1028888668,0.0,22.1028888668,22.1028888668,0,22.1028888668,0.0,0.0,0.0,134.51,76.3428888668,-8.09,76.7703378951,22.1028888668,0,22.1028888668,54.24,-8.09,54.8400009117,132.59
2021-05-04 16:00:00,78.8521110903,-3.05,78.9110760501,20.8421110903,0,20.8421110903,58.01,-3.05,58.0901248062,132.85,20.8421110903,0.0,20.8421110903,20.8421110903,0,20.8421110903,0.0,0.0,0.0,134.51,81.3821110903,-8.06,81.7802641565,20.8421110903,0,20.8421110903,60.54,-8.06,61.0741778496,132.69
2021-05-04 16:30:00,82.4722222021,-3.11,82.5308399022,20.1022222021,0,20.1022222021,62.37,-3.11,62.4474899416,132.58,20.1022222021,0.0,20.1022222021,20.1022222021,0,20.1022222021,0.0,0.0,0.0,134.29,85.2022222021,-8.05,85.5816637381,20.1022222021,0,20.1022222021,65.1,-8.05,65.595826849,132.41
2021-05-04 17:00:00,90.7959999808,-2.7800000000000002,90.8385491546,19.2159999808,0,19.2159999808,71.58,-2.7800000000000002,71.6339640115,132.03,19.2159999808,0.0,19.2159999808,19.2159999808,0,19.2159999808,0.0,0.0,0.0,133.81,93.9859999808,-7.62,94.2943932182,19.2159999808,0,19.2159999808,74.77,-7.62,75.1572837455,131.89
2021-05-04 17:30:00,99.015777761,-2.39,99.0446179538,16.755777761,0,16.755777761,82.26,-2.39,82.2947124668,132.05,16.755777761,0.0,16.755777761,16.755777761,0,16.755777761,0.0,0.0,0.0,134.04,102.715777761,-7.18,102.9664188027,16.755777761,0,16.755777761,85.96,-7.18,86.2593415231,131.29
2021-05-04 18:00:00,102.5439999861,-2.45,102.5732637345,13.9239999861,0,13.9239999861,88.62,-2.45,88.65386004,132.05,13.9239999861,0.0,13.9239999861,13.9239999861,0,13.9239999861,0.0,0.0,0.0,134.04,106.5339999861,-7.18,106.7756786587,13.9239999861,0,13.9239999861,92.61,-7.18,92.8879136379,131.88
2021-05-04 18:30:00,106.6268888779,-2.69,106.660815353,11.0068888779,0,11.0068888779,95.62,-2.69,95.657830312,131.73,11.0068888779,0.0,11.0068888779,11.0068888779,0,11.0068888779,0.0,0.0,0.0,133.81,110.9868888779,-7.34,111.2293356215,11.0068888779,0,11.0068888779,99.98,-7.34,100.2490698211,131.58
2021-05-04 19:00:00,104.1682222108,-3.68,104.2332044914,11.448222210800001,0,11.448222210800001,92.72,-3.68,92.792999736,130.85,11.448222210800001,0.0,11.448222210800001,11.448222210800001,0,11.448222210800001,0.0,0.0,0.0,132.99,108.3982222108,-8.37,108.7208879584,11.448222210800001,0,11.448222210800001,96.95,-8.37,97.3106335402,130.72
2021-05-04 19:30:00,105.9769999887,-4.23,106.0613851815,11.2769999887,0,11.2769999887,94.7,-4.23,94.7944244141,130.37,11.2769999887,0.0,11.2769999887,11.2769999887,0,11.2769999887,0.0,0.0,0.0,132.36,110.3169999887,-8.91,110.6762331601,11.2769999887,0,11.2769999887,99.04,-8.91,99.4399803902,130.21
2021-05-04 20:00:00,103.9016666563,-4.98,104.0209437275,10.3716666563,0,10.3716666563,93.53,-4.98,93.662486087,130.37,10.3716666563,0.0,10.3716666563,10.3716666563,0,10.3716666563,0.0,0.0,0.0,132.36,108.2016666563,-9.72,108.637374173,10.3716666563,0,10.3716666563,97.83,-9.72,98.3116844531,130.21
2021-05-04 20:30:00,101.8699999898,-6.6,102.0835780032,10.1799999898,0,10.1799999898,91.69,-6.6,91.9272326354,130.37,10.1799999898,0.0,10.1799999898,10.1799999898,0,10.1799999898,0.0,0.0,0.0,132.24,106.0899999898,-11.44,106.7050218961,10.1799999898,0,10.1799999898,95.91,-11.44,96.5898633398,130.21
2021-05-04 21:00:00,100.5375555467,-5.49,100.687338704,8.8775555467,0,8.8775555467,91.66,-5.49,91.8242653115,130.64,8.8775555467,0.0,8.8775555467,8.8775555467,0,8.8775555467,0.0,0.0,0.0,132.36,104.6875555467,-11.0,105.263879305,8.8775555467,0,8.8775555467,95.81,-11.0,96.439390811,130.52
2021-05-04 21:30:00,100.0679999897,-2.74,100.1055054526,10.3479999897,0,10.3479999897,89.72,-2.74,89.761829304,131.04,10.3479999897,0.0,10.3479999897,10.3479999897,0,10.3479999897,0.0,0.0,0.0,131.89,103.9079999897,-8.18,104.2294817307,10.3479999897,0,10.3479999897,93.56,-8.18,93.9169100855,130.89
2021-05-04 22:00:00,93.7793333239,-4.48,93.8862809929,9.3993333239,0,9.3993333239,84.38,-4.48,84.4988449625,133.07,9.3993333239,0.0,9.3993333239,9.3993333239,0,9.3993333239,0.0,0.0,0.0,131.21,97.3793333239,-10.12,97.9037739753,9.3993333239,0,9.3993333239,87.98,-10.12,88.5601196928,132.95
2021-05-04 22:30:00,91.1561111041,-4.72,91.2782284645,7.0261111041,0,7.0261111041,84.13,-4.72,84.2623005857,134.15,7.0261111041,0.0,7.0261111041,7.0261111041,0,7.0261111041,0.0,0.0,0.0,132.02,94.7361111041,-10.37,95.3019813389,7.0261111041,0,7.0261111041,87.71,-10.37,88.3208978668,134.03
2021-05-04 23:00:00,82.5762222197,-12.77,83.5577966205,2.5462222197,0,2.5462222197,80.03,-12.77,81.0424197566,134.26,2.5462222197,0.0,2.5462222197,2.5462222197,0,2.5462222197,0.0,0.0,0.0,132.29,86.2662222197,-18.09,88.1425504286,2.5462222197,0,2.5462222197,83.72,-18.09,85.6521249007,134.16
2021-05-04 23:30:00,77.3111111087,-14.3,78.6225025095,2.4011111087,0,2.4011111087,74.91,-14.3,76.2626914028,132.47,2.4011111087,0.0,2.4011111087,2.4011111087,0,2.4011111087,0.0,0.0,0.0,133.45,80.7611111087,-19.72,83.1338406879,2.4011111087,0,2.4011111087,78.36,-19.72,80.8032672607,132.33
2021-05-05 00:00:00,73.1021111086,-14.73,74.5713855881,2.5421111086,0,2.5421111086,70.56,-14.73,72.081110563,132.47,2.5421111086,0.0,2.5421111086,2.5421111086,0,2.5421111086,0.0,0.0,0.0,133.25,76.3421111086,-20.21,78.9719065777,2.5421111086,0,2.5421111086,73.8,-20.21,76.517214403,132.33
2021-05-05 00:30:00,72.8601111086,-14.89,74.3660399023,2.5601111086,0,2.5601111086,70.3,-14.89,71.8595999154,132.47,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,133.14,76.0801111086,-20.36,78.7573038282,2.5601111086,0,2.5601111086,73.52,-20.36,76.2870893402,132.33
2021-05-05 01:00:00,71.7324444418,-14.95,73.2737748829,2.6624444418,0,2.6624444418,69.07,-14.95,70.6694233739,132.33,2.6624444418,0.0,2.6624444418,2.6624444418,0,2.6624444418,0.0,0.0,0.0,133.01,74.9024444418,-20.44,77.641289166,2.6624444418,0,2.6624444418,72.24,-20.44,75.0760361234,132.22
2021-05-05 01:30:00,78.7611111084,-13.55,79.9181776758,2.7211111084,0,2.7211111084,76.04,-13.55,77.2378411143,131.63,2.7211111084,0.0,2.7211111084,2.7211111084,0,2.7211111084,0.0,0.0,0.0,132.52,82.2511111084,-18.88,84.3901633993,2.7211111084,0,2.7211111084,79.53,-18.88,81.7402917783,132.06
2021-05-05 02:00:00,80.3738888863,-13.3,81.4668767948,2.6238888863,0,2.6238888863,77.75,-13.3,78.8793540795,131.63,2.6238888863,0.0,2.6238888863,2.6238888863,0,2.6238888863,0.0,0.0,0.0,132.52,83.9538888863,-18.6,85.9896241364,2.6238888863,0,2.6238888863,81.33,-18.6,83.42978425,131.52
2021-05-05 02:30:00,80.9539999974,-13.47,82.066991023,2.6239999974,0,2.6239999974,78.33,-13.47,79.4797445894,131.4,2.6239999974,0.0,2.6239999974,2.6239999974,0,2.6239999974,0.0,0.0,0.0,132.28,84.5639999974,-18.78,86.6242373447,2.6239999974,0,2.6239999974,81.94,-18.78,84.0645704206,131.26
2021-05-05 03:00:00,78.3454444418,-13.99,79.5847269568,2.6254444418,0,2.6254444418,75.72,-13.99,77.0015486857,131.8,2.6254444418,0.0,2.6254444418,2.6254444418,0,2.6254444418,0.0,0.0,0.0,132.69,81.8354444418,-19.39,84.1012013409,2.6254444418,0,2.6254444418,79.21,-19.39,81.548735122,131.69
2021-05-05 03:30:00,76.1464444418,-14.4,77.4960708754,2.6464444418,0,2.6464444418,73.5,-14.4,74.8973297254,132.19,2.6464444418,0.0,2.6464444418,2.6464444418,0,2.6464444418,0.0,0.0,0.0,132.99,79.5264444418,-19.85,81.9663215324,2.6464444418,0,2.6464444418,76.88,-19.85,79.4012399148,132.03
2021-05-05 04:00:00,74.2611111083,-15.0,75.7608911183,2.7911111083,0,2.7911111083,71.47,-15.0,73.0271244128,132.44,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,133.18,77.5411111083,-20.49,80.2026434222,2.7911111083,0,2.7911111083,74.75,-20.49,77.5074357723,132.29
2021-05-05 04:30:00,73.1411111084,-15.59,74.7841576416,2.7511111084,0,2.7511111084,70.39,-15.59,72.0957710272,132.95,2.7511111084,0.0,2.7511111084,2.7511111084,0,2.7511111084,0.0,0.0,0.0,133.53,76.3811111084,-21.13,79.2499276602,2.7511111084,0,2.7511111084,73.63,-21.13,76.6019177306,132.77
2021-05-05 05:00:00,71.9062222195,-15.7,73.6002363711,2.7162222195,0,2.7162222195,69.19,-15.7,70.9488978068,132.95,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,133.53,75.0962222195,-21.26,78.0476149004,2.7162222195,0,2.7162222195,72.38,-21.26,75.4377359151,132.77
2021-05-05 05:30:00,74.2911111084,-13.85,75.5711035365,2.6811111084,0,2.6811111084,71.61,-13.85,72.9370591675,132.95,2.6811111084,0.0,2.6811111084,2.6811111084,0,2.6811111084,0.0,0.0,0.0,133.53,77.5611111084,-19.35,79.9384041395,2.6811111084,0,2.6811111084,74.88,-19.35,77.3397498056,132.77
2021-05-05 06:00:00,76.6084444418,-12.47,77.6167163682,2.6784444418,0,2.6784444418,73.93,-12.47,74.9743009304,133.56,2.6784444418,0.0,2.6784444418,2.6784444418,0,2.6784444418,0.0,0.0,0.0,134.36,79.9884444418,-17.88,81.9624648495,2.6784444418,0,2.6784444418,77.31,-17.88,79.3506805264,133.41
2021-05-05 06:30:00,85.9071111072,-9.9,86.4756713694,3.9371111072,0,3.9371111072,81.97,-9.9,82.5656762826,133.34,3.9371111072,0.0,3.9371111072,3.9371111072,0,3.9371111072,0.0,0.0,0.0,134.36,89.6571111072,-15.06,90.9131518103,3.9371111072,0,3.9371111072,85.72,-15.06,87.0328788447,133.18
2021-05-05 07:00:00,89.3483333282,-8.56,89.7574412989,5.1083333282,0,5.1083333282,84.24,-8.56,84.673792876,132.22,5.1083333282,0.0,5.1083333282,5.1083333282,0,5.1083333282,0.0,0.0,0.0,133.52,93.2083333282,-13.68,94.2068776779,5.1083333282,0,5.1083333282,88.1,-13.68,89.1557760327,132.06
2021-05-05 07:30:00,95.8853333262,-4.51,95.9913394378,7.1753333262,0,7.1753333262,88.71,-4.51,88.8245697991,132.74,7.1753333262,0.0,7.1753333262,7.1753333262,0,7.1753333262,0.0,0.0,0.0,134.21,99.9253333262,-9.27,100.354397713,7.1753333262,0,7.1753333262,92.75,-9.27,93.2120990001,132.59
2021-05-05 08:00:00,99.4654444347,-2.05,99.4865676189,9.7754444347,0,9.7754444347,89.69,-2.05,89.7134248594,130.87,9.7754444347,0.0,9.7754444347,9.7754444347,0,9.7754444347,0.0,0.0,0.0,132.79,103.5654444347,-6.68,103.7806517659,9.7754444347,0,9.7754444347,93.79,-6.68,94.0275837188,130.71
2021-05-05 08:30:00,97.749555542,-0.68,97.7519207415,13.569555542,0,13.569555542,84.18,-0.68,84.1827464508,130.66,13.569555542,0.0,13.569555542,13.569555542,0,13.569555542,0.0,0.0,0.0,132.79,101.549555542,-5.26,101.6856913768,13.569555542,0,13.569555542,87.98,-5.26,88.1370977512,130.5
2021-05-05 09:00:00,96.7824444288,1.09,96.7885822275,15.6924444288,0,15.6924444288,81.09,1.09,81.0973254799,130.17,15.6924444288,0.0,15.6924444288,15.6924444288,0,15.6924444288,0.0,0.0,0.0,132.42,100.3924444288,-3.98,100.4713058459,15.6924444288,0,15.6924444288,84.7,-3.98,84.7934572948,130.02
2021-05-05 09:30:00,96.52777776,5.54,96.6866251313,17.75777776,0,17.75777776,78.77,5.54,78.9645775016,130.67,17.75777776,0.0,17.75777776,17.75777776,0,17.75777776,0.0,0.0,0.0,132.32,99.83777776,0.48,99.8389316252,17.75777776,0,17.75777776,82.08,0.48,82.0814034968,130.53
2021-05-05 10:00:00,97.0988888703,0.75,97.1017853587,18.5488888703,0,18.5488888703,78.55,0.75,78.5535804404,133.02,18.5488888703,0.0,18.5488888703,18.5488888703,0,18.5488888703,0.0,0.0,0.0,132.69,100.6188888703,-3.8,100.690619213,18.5488888703,0,18.5488888703,82.07,-3.8,82.1579265805,132.88
2021-05-05 10:30:00,88.613888865,-1.45,88.6257513355,23.903888865,0,23.903888865,64.71,-1.45,64.7262435184,130.49,23.903888865,0.0,23.903888865,23.903888865,0,23.903888865,0.0,0.0,0.0,132.83,91.483888865,-6.24,91.6964531586,23.903888865,0,23.903888865,67.58,-6.24,67.8674738,130.32
2021-05-05 11:00:00,86.5748888639,-0.81,86.578677986,24.9748888639,0,24.9748888639,61.6,-0.81,61.6053252568,131.28,24.9748888639,0.0,24.9748888639,24.9748888639,0,24.9748888639,0.0,0.0,0.0,133.26,89.2648888639,-5.59,89.4397477852,24.9748888639,0,24.9748888639,64.29,-5.59,64.532566972,131.11
2021-05-05 11:30:00,91.4789999739,-0.46,91.4801565162,26.0789999739,0,26.0789999739,65.4,-0.46,65.401617717,131.28,26.0789999739,0.0,26.0789999739,26.0789999739,0,26.0789999739,0.0,0.0,0.0,133.26,94.3689999739,-5.2,94.5121587738,26.0789999739,0,26.0789999739,68.29,-5.2,68.487693055,131.11
2021-05-05 12:00:00,90.4443333073,-0.84,90.448233965,26.0743333073,0,26.0743333073,64.37,-0.84,64.3754805807,131.07,26.0743333073,0.0,26.0743333073,26.0743333073,0,26.0743333073,0.0,0.0,0.0,133.15,93.2643333073,-5.58,93.43110974,26.0743333073,0,26.0743333073,67.19,-5.58,67.4213059796,130.88
2021-05-05 12:30:00,91.6003333045,-0.21,91.6005740238,28.8403333045,0,28.8403333045,62.76,-0.21,62.7603513374,131.07,28.8403333045,0.0,28.8403333045,28.8403333045,0,28.8403333045,0.0,0.0,0.0,133.15,94.3803333045,-4.95,94.5100513949,28.8403333045,0,28.8403333045,65.54,-4.95,65.7266620178,130.88
2021-05-05 13:00:00,86.5789999711,-2.02,86.6025613709,28.8989999711,0,28.8989999711,57.68,-2.02,57.7153601739,130.94,28.8989999711,0.0,28.8989999711,28.8989999711,0,28.8989999711,0.0,0.0,0.0,133.03,89.0989999711,-6.93,89.3680966333,28.8989999711,0,28.8989999711,60.2,-6.93,60.5975651326,130.79
2021-05-05 13:30:00,84.0211110815,-4.62,84.1480332947,29.5911110815,0,29.5911110815,54.43,-4.62,54.6257201326,131.95,29.5911110815,0.0,29.5911110815,29.5911110815,0,29.5911110815,0.0,0.0,0.0,133.82,86.4011110815,-9.58,86.9305952822,29.5911110815,0,29.5911110815,56.81,-9.58,57.6120864055,131.78
2021-05-05 14:00:00,82.0065555266,-4.43,82.1261228194,28.9265555266,0,28.9265555266,53.08,-4.43,53.2645407377,130.68,28.9265555266,0.0,28.9265555266,28.9265555266,0,28.9265555266,0.0,0.0,0.0,132.22,84.3165555266,-9.4,84.838915221,28.9265555266,0,28.9265555266,55.39,-9.4,56.1819552882,130.55
2021-05-05 14:30:00,79.8057777483,-5.35,79.984902713,29.5157777483,0,29.5157777483,50.29,-5.35,50.5737738359,130.88,29.5157777483,0.0,29.5157777483,29.5157777483,0,29.5157777483,0.0,0.0,0.0,132.4,81.9857777483,-10.47,82.6516101052,29.5157777483,0,29.5157777483,52.47,-10.47,53.5044091641,130.71
2021-05-05 15:00:00,79.4695555277,-3.89,79.5647054652,27.8995555277,0,27.8995555277,51.57,-3.89,51.7165060691,132.22,27.8995555277,0.0,27.8995555277,27.8995555277,0,27.8995555277,0.0,0.0,0.0,133.66,81.6795555277,-8.93,82.1662624877,27.8995555277,0,27.8995555277,53.78,-8.93,54.5163580955,132.08
2021-05-05 15:30:00,80.6705555313,-3.93,80.7662270366,24.2205555313,0,24.2205555313,56.45,-3.93,56.5866362315,132.14,24.2205555313,0.0,24.2205555313,24.2205555313,0,24.2205555313,0.0,0.0,0.0,133.77,83.1105555313,-8.96,83.5921410225,24.2205555313,0,24.2205555313,58.89,-8.96,59.5677236429,132.0
2021-05-05 16:00:00,84.9302221987,-3.69,85.0103449159,23.5602221987,0,23.5602221987,61.37,-3.69,61.480834412,132.27,23.5602221987,0.0,23.5602221987,23.5602221987,0,23.5602221987,0.0,0.0,0.0,133.95,87.6202221987,-8.65,88.0461574297,23.5602221987,0,23.5602221987,64.06,-8.65,64.6413652393,132.13
2021-05-05 16:30:00,88.4084444215,-4.15,88.5057938501,22.9184444215,0,22.9184444215,65.49,-4.15,65.6213578037,132.09,22.9184444215,0.0,22.9184444215,22.9184444215,0,22.9184444215,0.0,0.0,0.0,133.85,91.2984444215,-9.1,91.7508362566,22.9184444215,0,22.9184444215,68.38,-9.1,68.9828558411,131.96
2021-05-05 17:00:00,96.6562221989,-4.29,96.7513792655,23.2962221989,0,23.2962221989,73.36,-4.29,73.4853298285,131.94,23.2962221989,0.0,23.2962221989,23.2962221989,0,23.2962221989,0.0,0.0,0.0,133.67,99.9262221989,-9.19,100.3479246569,23.2962221989,0,23.2962221989,76.63,-9.19,77.179096911,131.8
2021-05-05 17:30:00,100.759333312,-3.79,100.8305873705,21.359333312,0,21.359333312,79.4,-3.79,79.4904025653,131.66,21.359333312,0.0,21.359333312,21.359333312,0,21.359333312,0.0,0.0,0.0,133.44,104.309333312,-8.62,104.6649005923,21.359333312,0,21.359333312,82.95,-8.62,83.3966839868,131.52
2021-05-05 18:00:00,96.1493333143,-7.41,96.4344461113,19.0293333143,0,19.0293333143,77.12,-7.41,77.4751734429,131.43,19.0293333143,0.0,19.0293333143,19.0293333143,0,19.0293333143,0.0,0.0,0.0,133.29,99.6393333143,-12.43,100.4116608931,19.0293333143,0,19.0293333143,80.61,-12.43,81.5627181989,131.27
2021-05-05 18:30:00,95.7632222073,-11.28,96.425272245,14.8932222073,0,14.8932222073,80.87,-11.28,81.6528952334,131.92,14.8932222073,0.0,14.8932222073,14.8932222073,0,14.8932222073,0.0,0.0,0.0,133.39,99.4632222073,-16.45,100.8143594527,14.8932222073,0,14.8932222073,84.57,-16.45,86.1550195868,131.75
2021-05-05 19:00:00,95.3133333216,-12.15,96.0846190026,11.7333333216,0,11.7333333216,83.58,-12.15,84.4585040123,131.62,11.7333333216,0.0,11.7333333216,11.7333333216,0,11.7333333216,0.0,0.0,0.0,132.73,99.1533333216,-17.34,100.6581298693,11.7333333216,0,11.7333333216,87.42,-17.34,89.1231283113,131.48
2021-05-05 19:30:00,95.6505555443,-13.07,96.5393892457,11.2805555443,0,11.2805555443,84.37,-13.07,85.3763538692,131.52,11.2805555443,0.0,11.2805555443,11.2805555443,0,11.2805555443,0.0,0.0,0.0,132.55,99.5505555443,-18.31,101.2203991751,11.2805555443,0,11.2805555443,88.27,-18.31,90.1490377098,131.34
2021-05-05 20:00:00,96.0345555476,-13.45,96.9718431258,7.9945555476,0,7.9945555476,88.04,-13.45,89.0614624852,131.81,7.9945555476,0.0,7.9945555476,7.9945555476,0,7.9945555476,0.0,0.0,0.0,132.78,100.1245555476,-18.7,101.8558619992,7.9945555476,0,7.9945555476,92.13,-18.7,94.0086533251,131.63
2021-05-05 20:30:00,95.0881111037,-14.09,96.1263594092,7.3881111037,0,7.3881111037,87.7,-14.09,88.8246480432,131.96,7.3881111037,0.0,7.3881111037,7.3881111037,0,7.3881111037,0.0,0.0,0.0,132.93,99.1681111037,-19.37,101.0421256698,7.3881111037,0,7.3881111037,91.78,-19.37,93.8017339925,131.81
2021-05-05 21:00:00,94.3354444366,-14.75,95.4816138168,7.8254444366,0,7.8254444366,86.51,-14.75,87.758433213,132.07,7.8254444366,0.0,7.8254444366,7.8254444366,0,7.8254444366,0.0,0.0,0.0,132.93,98.3554444366,-20.08,100.3842609692,7.8254444366,0,7.8254444366,90.53,-20.08,92.7301854846,131.96
2021-05-05 21:30:00,95.2051111021,-14.96,96.3733094792,9.0051111021,0,9.0051111021,86.2,-14.96,87.4885226758,132.29,9.0051111021,0.0,9.0051111021,9.0051111021,0,9.0051111021,0.0,0.0,0.0,133.12,99.1951111021,-20.31,101.2529810255,9.0051111021,0,9.0051111021,90.19,-20.31,92.4485381172,132.15
2021-05-05 22:00:00,89.9411111064,-16.44,91.431269635,4.6611111064,0,4.6611111064,85.28,-16.44,86.8501698329,132.29,4.6611111064,0.0,4.6611111064,4.6611111064,0,4.6611111064,0.0,0.0,0.0,133.12,93.9111111064,-21.86,96.4217630478,4.6611111064,0,4.6611111064,89.25,-21.86,91.8880955293,132.15
2021-05-05 22:30:00,82.654333331,-17.95,84.5809749198,2.344333331,0,2.344333331,80.31,-17.95,82.2915463459,132.52,2.344333331,0.0,2.344333331,2.344333331,0,2.344333331,0.0,0.0,0.0,133.12,86.394333331,-23.53,89.5412850684,2.344333331,0,2.344333331,84.05,-23.53,87.2815180895,132.38
2021-05-05 23:00:00,76.0149999977,-17.57,78.0191330678,2.3349999976999998,0,2.3349999976999998,73.68,-17.57,75.7459391651,133.1,2.3349999976999998,0.0,2.3349999976999998,2.3349999976999998,0,2.3349999976999998,0.0,0.0,0.0,133.59,79.4349999977,-23.22,82.7592147415,2.3349999976999998,0,2.3349999976999998,77.1,-23.22,80.520670638,132.96
2021-05-05 23:30:00,71.5718888865,-17.43,73.6636964779,2.3818888865,0,2.3818888865,69.19,-17.43,71.3516713189,133.81,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,134.27,74.7618888865,-23.06,78.2374822568,2.3818888865,0,2.3818888865,72.38,-23.06,75.9646496734,133.67
2021-05-06 00:00:00,67.7978888868,-18.37,70.2425130352,2.1378888868,0,2.1378888868,65.66,-18.37,68.1813207558,133.19,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,133.64,70.8378888868,-24.06,74.8123659693,2.1378888868,0,2.1378888868,68.7,-24.06,72.7913016782,133.08
2021-05-06 00:30:00,67.6957777754,-18.4,70.1518234162,2.3957777754,0,2.3957777754,65.3,-18.4,67.8428330776,133.19,2.3957777754,0.0,2.3957777754,2.3957777754,0,2.3957777754,0.0,0.0,0.0,133.49,70.6957777754,-24.12,74.6971712668,2.3957777754,0,2.3957777754,68.3,-24.12,72.4338622469,133.08
2021-05-06 01:00:00,66.7149999976,-18.67,69.2781359787,2.3649999976,0,2.3649999976,64.35,-18.67,67.0036670638,133.45,2.3649999976,0.0,2.3649999976,2.3649999976,0,2.3649999976,0.0,0.0,0.0,133.79,69.6849999976,-24.4,73.8333205583,2.3649999976,0,2.3649999976,67.32,-24.4,71.6054634787,133.34
2021-05-06 01:30:00,72.8498888865,-17.46,74.9130022811,2.4298888865,0,2.4298888865,70.42,-17.46,72.5522432458,133.59,2.4298888865,0.0,2.4298888865,2.4298888865,0,2.4298888865,0.0,0.0,0.0,133.79,76.0898888865,-23.09,79.5161574194,2.4298888865,0,2.4298888865,73.66,-23.09,77.1941947299,133.34
2021-05-06 02:00:00,74.0487777753,-17.2,76.0201387135,2.4987777753,0,2.4987777753,71.55,-17.2,73.5883312761,133.21,2.4987777753,0.0,2.4987777753,2.4987777753,0,2.4987777753,0.0,0.0,0.0,133.65,77.3587777753,-22.79,80.6459211547,2.4987777753,0,2.4987777753,74.86,-22.79,78.2521801613,133.03
2021-05-06 02:30:00,74.2705555531,-17.26,76.2497411285,2.4605555531,0,2.4605555531,71.81,-17.26,73.8551535101,132.91,2.4605555531,0.0,2.4605555531,2.4605555531,0,2.4605555531,0.0,0.0,0.0,133.4,77.5905555531,-22.85,80.8852076157,2.4605555531,0,2.4605555531,75.13,-22.85,78.5279529849,132.77
2021-05-06 03:00:00,72.1541111083,-17.7,74.2933762178,2.7641111083,0,2.7641111083,69.39,-17.7,71.6118851867,132.99,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,133.4,75.3641111083,-23.36,78.9014501968,2.7641111083,0,2.7641111083,72.6,-23.36,76.2656515084,132.9
2021-05-06 03:30:00,70.4065555527,-17.97,72.6636357802,2.8165555527,0,2.8165555527,67.59,-17.97,69.9380368612,133.29,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,133.7,73.5165555527,-23.66,77.2300429907,2.8165555527,0,2.8165555527,70.7,-23.66,74.5539106955,133.18
2021-05-06 04:00:00,69.1752222194,-18.28,71.5497712722,2.8352222194000003,0,2.8352222194000003,66.34,-18.28,68.8124552679,133.55,2.8352222194000003,0.0,2.8352222194000003,2.8352222194000003,0,2.8352222194000003,0.0,0.0,0.0,133.9,72.2452222194,-24.0,76.1273415635,2.8352222194000003,0,2.8352222194000003,69.41,-24.0,73.4421411725,133.4
2021-05-06 04:30:00,68.2774444416,-18.76,70.8078175026,2.8274444416,0,2.8274444416,65.45,-18.76,68.0855351745,133.76,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,134.05,71.2974444416,-24.53,75.399247237,2.8274444416,0,2.8274444416,68.47,-24.53,72.7314361195,133.59
2021-05-06 05:00:00,67.3946666639,-18.67,69.9328963703,2.8046666639,0,2.8046666639,64.59,-18.67,67.2341951688,134.09,2.8046666639,0.0,2.8046666639,2.8046666639,0,2.8046666639,0.0,0.0,0.0,134.36,70.3746666639,-24.44,74.4977000185,2.8046666639,0,2.8046666639,67.57,-24.44,71.8541474099,133.95
2021-05-06 05:30:00,69.0771111084,-17.99,71.3812817136,2.7371111084,0,2.7371111084,66.34,-17.99,68.7359854807,134.09,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,134.36,72.1371111084,-23.71,75.9337006807,2.7371111084,0,2.7371111084,69.4,-23.71,73.3384217174,133.95
2021-05-06 06:00:00,70.8063333306,-17.39,72.9105543781,2.7463333306,0,2.7463333306,68.06,-17.39,70.2465351459,133.92,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,134.27,73.9263333306,-23.06,77.4394367213,2.7463333306,0,2.7463333306,71.18,-23.06,74.8221624921,133.79
2021-05-06 06:30:00,78.1115555526,-15.19,79.5748151795,2.9315555526,0,2.9315555526,75.18,-15.19,76.699207949,133.73,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,134.16,81.5715555526,-20.67,84.1496736492,2.9315555526,0,2.9315555526,78.64,-20.67,81.3111216255,133.61
2021-05-06 07:00:00,85.8017777743,-12.62,86.7249068562,3.5217777743000003,0,3.5217777743000003,82.28,-12.62,83.242193628,132.92,3.5217777743000003,0.0,3.5217777743000003,3.5217777743000003,0,3.5217777743000003,0.0,0.0,0.0,133.6,89.6017777743,-17.93,91.3781345854,3.5217777743000003,0,3.5217777743000003,86.08,-17.93,87.9275343678,132.76
