Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-06 07:30:00,92.6574444376,-9.63,93.1565290772,6.8374444376,0,6.8374444376,85.82,-9.63,86.3586087197,132.74,6.8374444376,0.0,6.8374444376,6.8374444376,0,6.8374444376,0.0,0.0,0.0,133.76,96.6074444376,-14.7,97.7194367604,6.8374444376,0,6.8374444376,89.77,-14.7,90.9656138329,132.6
2021-05-06 08:00:00,98.3216666569,-8.86,98.7200574057,9.7716666569,0,9.7716666569,88.55,-8.86,88.9921462827,131.84,9.7716666569,0.0,9.7716666569,9.7716666569,0,9.7716666569,0.0,0.0,0.0,133.23,102.4216666569,-13.83,103.3511814194,9.7716666569,0,9.7716666569,92.65,-13.83,93.6765253412,131.72
2021-05-06 08:30:00,97.0336666544,-10.76,97.6284285667,12.2536666544,0,12.2536666544,84.78,-10.76,85.4600842499,131.18,12.2536666544,0.0,12.2536666544,12.2536666544,0,12.2536666544,0.0,0.0,0.0,132.65,100.9636666544,-15.85,102.2002176333,12.2536666544,0,12.2536666544,88.71,-15.85,90.114852272,131.04
2021-05-06 09:00:00,95.021777764,-10.05,95.5517699963,13.791777764,0,13.791777764,81.23,-10.05,81.8493457518,131.56,13.791777764,0.0,13.791777764,13.791777764,0,13.791777764,0.0,0.0,0.0,132.74,98.751777764,-15.13,99.90410658,13.791777764,0,13.791777764,84.96,-15.13,86.2966888125,131.35
2021-05-06 09:30:00,93.89355554,-9.67,94.3901937277,15.51355554,0,15.51355554,78.38,-9.67,78.9742571982,131.45,15.51355554,0.0,15.51355554,15.51355554,0,15.51355554,0.0,0.0,0.0,132.74,97.47355554,-14.77,98.5862410766,15.51355554,0,15.51355554,81.96,-14.77,83.2802167384,131.35
2021-05-06 10:00:00,87.8721110917,-8.99,88.3307874283,19.4321110917,0,19.4321110917,68.44,-8.99,69.0279197137,131.45,19.4321110917,0.0,19.4321110917,19.4321110917,0,19.4321110917,0.0,0.0,0.0,132.74,90.9921110917,-14.15,92.0857577529,19.4321110917,0,19.4321110917,71.56,-14.15,72.9455694337,131.35
2021-05-06 10:30:00,84.505111088,-8.5,84.9315241827,23.085111088,0,23.085111088,61.42,-8.5,62.0053739606,132.22,23.085111088,0.0,23.085111088,23.085111088,0,23.085111088,0.0,0.0,0.0,133.45,87.255111088,-13.7,88.324087377,23.085111088,0,23.085111088,64.17,-13.7,65.6161481649,132.08
2021-05-06 11:00:00,90.0228888696,-6.78,90.2778429097,19.3128888696,0,19.3128888696,70.71,-6.78,71.0343050927,132.64,19.3128888696,0.0,19.3128888696,19.3128888696,0,19.3128888696,0.0,0.0,0.0,133.86,93.2128888696,-11.84,93.9618446573,19.3128888696,0,19.3128888696,73.9,-11.84,74.8424718993,132.48
2021-05-06 11:30:00,91.1705555357,-6.03,91.3697493523,19.8205555357,0,19.8205555357,71.35,-6.03,71.6043532196,132.22,19.8205555357,0.0,19.8205555357,19.8205555357,0,19.8205555357,0.0,0.0,0.0,133.75,94.4105555357,-11.06,95.0561760043,19.8205555357,0,19.8205555357,74.59,-11.06,75.4055150503,132.1
2021-05-06 12:00:00,90.1373333126,-6.25,90.3537567382,20.6973333126,0,20.6973333126,69.44,-6.25,69.7207006563,132.47,20.6973333126,0.0,20.6973333126,20.6973333126,0,20.6973333126,0.0,0.0,0.0,134.03,93.2673333126,-11.32,93.9517847795,20.6973333126,0,20.6973333126,72.57,-11.32,73.4475819888,132.29
2021-05-06 12:30:00,84.5505555335,-6.48,84.7985073043,22.0205555335,0,22.0205555335,62.53,-6.48,62.864865386,132.76,22.0205555335,0.0,22.0205555335,22.0205555335,0,22.0205555335,0.0,0.0,0.0,134.3,87.3205555335,-11.59,88.086363977,22.0205555335,0,22.0205555335,65.3,-11.59,66.3205707153,132.65
2021-05-06 13:00:00,83.8916666452,-6.46,84.1400221804,21.4316666452,0,21.4316666452,62.46,-6.46,62.7931779734,132.85,21.4316666452,0.0,21.4316666452,21.4316666452,0,21.4316666452,0.0,0.0,0.0,134.3,86.6616666452,-11.57,87.43059742290001,21.4316666452,0,21.4316666452,65.23,-11.57,66.2481531818,132.65
2021-05-06 13:30:00,80.5626666483,-8.1,80.9688412754,18.3726666483,0,18.3726666483,62.19,-8.1,62.7152780429,132.69,18.3726666483,0.0,18.3726666483,18.3726666483,0,18.3726666483,0.0,0.0,0.0,134.1,83.3526666483,-13.32,84.4102448603,18.3726666483,0,18.3726666483,64.98,-13.32,66.3311600984,132.54
2021-05-06 14:00:00,78.0946666495,-8.5,78.555884306,17.2046666495,0,17.2046666495,60.89,-8.5,61.4804204605,133.07,17.2046666495,0.0,17.2046666495,17.2046666495,0,17.2046666495,0.0,0.0,0.0,134.32,80.8046666495,-13.76,81.967870244,17.2046666495,0,17.2046666495,63.6,-13.76,65.0714806962,132.91
2021-05-06 14:30:00,74.5939999808,-9.02,75.1373757403,19.1839999808,0,19.1839999808,55.41,-9.02,56.1393667581,133.34,19.1839999808,0.0,19.1839999808,19.1839999808,0,19.1839999808,0.0,0.0,0.0,134.53,77.0639999808,-14.39,78.3959960269,19.1839999808,0,19.1839999808,57.88,-14.39,59.6419860501,133.2
2021-05-06 15:00:00,71.9995555328,-9.6,72.6367399938,22.7495555328,0,22.7495555328,49.25,-9.6,50.1769120214,133.7,22.7495555328,0.0,22.7495555328,22.7495555328,0,22.7495555328,0.0,0.0,0.0,134.84,74.1395555328,-15.03,75.6477005242,22.7495555328,0,22.7495555328,51.39,-15.03,53.542814644,133.64
2021-05-06 15:30:00,70.7894444207,-8.56,71.3051123089,23.7494444207,0,23.7494444207,47.04,-8.56,47.8125004575,133.08,23.7494444207,0.0,23.7494444207,23.7494444207,0,23.7494444207,0.0,0.0,0.0,134.13,72.8394444207,-13.93,74.1594873466,23.7494444207,0,23.7494444207,49.09,-13.93,51.0281588929,133.78
2021-05-06 16:00:00,67.8734444209,-7.86,68.3270375295,23.5334444209,0,23.5334444209,44.34,-7.86,45.031269136,133.08,23.5334444209,0.0,23.5334444209,23.5334444209,0,23.5334444209,0.0,0.0,0.0,134.13,69.7634444209,-13.15,70.9919761485,23.5334444209,0,23.5334444209,46.23,-13.15,48.0638679259,132.9
2021-05-06 16:30:00,71.2575555321,-7.95,71.6996633214,23.4775555321,0,23.4775555321,47.78,-7.95,48.4368754153,131.82,23.4775555321,0.0,23.4775555321,23.4775555321,0,23.4775555321,0.0,0.0,0.0,132.89,73.3275555321,-13.2,74.5061769272,23.4775555321,0,23.4775555321,49.85,-13.2,51.5680375814,131.68
2021-05-06 17:00:00,76.964222199,-8.14,77.3934822753,23.254222199,0,23.254222199,53.71,-8.14,54.3233255609,131.82,23.254222199,0.0,23.254222199,23.254222199,0,23.254222199,0.0,0.0,0.0,132.89,79.324222199,-13.37,80.4430800471,23.254222199,0,23.254222199,56.07,-13.37,57.642014191,131.68
2021-05-06 17:30:00,81.6903333102,-8.93,82.176976437,23.1303333102,0,23.1303333102,58.56,-8.93,59.2369690312,131.82,23.1303333102,0.0,23.1303333102,23.1303333102,0,23.1303333102,0.0,0.0,0.0,132.97,84.3103333102,-14.16,85.4911568695,23.1303333102,0,23.1303333102,61.18,-14.16,62.797277011,131.68
2021-05-06 18:00:00,84.5778888687,-9.54,85.1142225805,20.2078888687,0,20.2078888687,64.37,-9.54,65.0731012016,131.97,20.2078888687,0.0,20.2078888687,20.2078888687,0,20.2078888687,0.0,0.0,0.0,133.12,87.4678888687,-14.78,88.7078349592,20.2078888687,0,20.2078888687,67.26,-14.78,68.8647660273,131.85
2021-05-06 18:30:00,87.7842222038,-10.38,88.3957808265,18.4342222038,0,18.4342222038,69.35,-10.38,70.1225135032,131.97,18.4342222038,0.0,18.4342222038,18.4342222038,0,18.4342222038,0.0,0.0,0.0,133.12,90.9342222038,-15.64,92.2694010374,18.4342222038,0,18.4342222038,72.5,-15.64,74.1677800665,131.85
2021-05-06 19:00:00,94.2088888752,-9.81,94.7182709043,13.6788888752,0,13.6788888752,80.53,-9.81,81.1253166404,132.14,13.6788888752,0.0,13.6788888752,13.6788888752,0,13.6788888752,0.0,0.0,0.0,133.12,97.8888888752,-14.93,99.020904183,13.6788888752,0,13.6788888752,84.21,-14.93,85.5232658404,131.97
2021-05-06 19:30:00,96.4436666547,-10.38,97.0006455535,11.9936666547,0,11.9936666547,84.45,-10.38,85.0855269714,131.52,11.9936666547,0.0,11.9936666547,11.9936666547,0,11.9936666547,0.0,0.0,0.0,132.82,100.3436666547,-15.46,101.5276466668,11.9936666547,0,11.9936666547,88.35,-15.46,89.6924417105,131.43
2021-05-06 20:00:00,96.4636666583,-10.88,97.0752975023,8.3936666583,0,8.3936666583,88.07,-10.88,88.7395024778,131.3,8.3936666583,0.0,8.3936666583,8.3936666583,0,8.3936666583,0.0,0.0,0.0,132.57,100.5436666583,-15.96,101.8025073615,8.3936666583,0,8.3936666583,92.15,-15.96,93.5218910202,131.2
2021-05-06 20:30:00,96.440888882,-12.35,97.228429733,6.930888882,0,6.930888882,89.51,-12.35,90.3579692114,131.3,6.930888882,0.0,6.930888882,6.930888882,0,6.930888882,0.0,0.0,0.0,132.43,100.600888882,-17.5,102.1116489135,6.930888882,0,6.930888882,93.67,-17.5,95.2907073119,131.04
2021-05-06 21:00:00,96.4307777715,-13.63,97.3892797058,6.2607777715,0,6.2607777715,90.17,-13.63,91.1943298676,131.23,6.2607777715,0.0,6.2607777715,6.2607777715,0,6.2607777715,0.0,0.0,0.0,132.35,100.6207777715,-18.84,102.3693631872,6.2607777715,0,6.2607777715,94.36,-18.84,96.2224256605,131.04
2021-05-06 21:30:00,94.1047777748,-13.71,95.0982297419,3.0047777748,0,3.0047777748,91.1,-13.71,92.1258601045,131.23,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,132.14,98.3347777748,-18.89,100.1327150337,3.0047777748,0,3.0047777748,95.33,-18.89,97.1835428455,131.04
2021-05-06 22:00:00,88.8939999957,-15.76,90.2802350198,4.3439999957,0,4.3439999957,84.55,-15.76,86.0062794219,131.15,4.3439999957,0.0,4.3439999957,4.3439999957,0,4.3439999957,0.0,0.0,0.0,132.14,92.8239999957,-21.15,95.2030329096,4.3439999957,0,4.3439999957,88.48,-21.15,90.972704148,131.04
2021-05-06 22:30:00,83.4584444417,-17.4,85.2529879162,2.7184444417,0,2.7184444417,80.74,-17.4,82.5936292943,132.15,2.7184444417,0.0,2.7184444417,2.7184444417,0,2.7184444417,0.0,0.0,0.0,132.88,87.2284444417,-22.89,90.1817809744,2.7184444417,0,2.7184444417,84.51,-22.89,87.5550809491,132.01
2021-05-06 23:00:00,76.6601111084,-18.81,78.9340784145,2.7201111084000003,0,2.7201111084000003,73.94,-18.81,76.2950830657,131.89,2.7201111084000003,0.0,2.7201111084000003,2.7201111084000003,0,2.7201111084000003,0.0,0.0,0.0,132.41,80.0901111084,-24.42,83.7302949795,2.7201111084000003,0,2.7201111084000003,77.37,-24.42,81.1323197006,131.78
2021-05-06 23:30:00,72.0356666639,-19.35,74.5892738382,2.8156666639,0,2.8156666639,69.22,-19.35,71.873714945,132.34,2.8156666639,0.0,2.8156666639,2.8156666639,0,2.8156666639,0.0,0.0,0.0,132.64,75.2656666639,-24.97,79.2995679582,2.8156666639,0,2.8156666639,72.45,-24.97,76.6322608305,132.2
2021-05-07 00:00:00,68.3572222193,-19.93,71.2033336968,2.8772222193,0,2.8772222193,65.48,-19.93,68.4458567044,131.65,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,131.86,71.3972222193,-25.65,75.8649183789,2.8772222193,0,2.8772222193,68.52,-25.65,73.1636036565,131.5
2021-05-07 00:30:00,68.1255555526,-19.91,70.9753437424,2.9355555526,0,2.9355555526,65.19,-19.91,68.1626305244,132.14,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,132.19,71.1455555526,-25.64,75.624729255,2.9355555526,0,2.9355555526,68.21,-25.64,72.8698408122,131.97
2021-05-07 01:00:00,67.2491111082,-19.76,70.0920861784,2.9591111082,0,2.9591111082,64.29,-19.76,67.2581719942,132.44,2.9591111082,0.0,2.9591111082,2.9591111082,0,2.9591111082,0.0,0.0,0.0,132.56,70.2191111082,-25.48,74.6990894511,2.9591111082,0,2.9591111082,67.26,-25.48,71.9245298907,132.31
2021-05-07 01:30:00,73.4547777748,-18.9,75.8473096289,2.9547777748,0,2.9547777748,70.5,-18.9,72.9894512926,132.44,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,132.44,76.7247777748,-24.53,80.5506823348,2.9547777748,0,2.9547777748,73.77,-24.53,77.7414548359,132.2
2021-05-07 02:00:00,74.562999997,-18.77,76.8892311612,2.972999997,0,2.972999997,71.59,-18.77,74.009735846,131.88,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,132.17,77.892999997,-24.36,81.6132896564,2.972999997,0,2.972999997,74.92,-24.36,78.7808098461,131.77
2021-05-07 02:30:00,74.6334444416,-18.9,76.989356597,2.8434444416,0,2.8434444416,71.79,-18.9,74.2362047791,131.72,2.8434444416,0.0,2.8434444416,2.8434444416,0,2.8434444416,0.0,0.0,0.0,131.95,77.9834444416,-24.51,81.7444659104,2.8434444416,0,2.8434444416,75.14,-24.51,79.0364453907,131.54
2021-05-07 03:00:00,72.5942222194,-19.35,75.1288466546,2.7942222194,0,2.7942222194,69.8,-19.35,72.4324685483,131.72,2.7942222194,0.0,2.7942222194,2.7942222194,0,2.7942222194,0.0,0.0,0.0,131.95,75.8342222194,-25.01,79.8519214523,2.7942222194,0,2.7942222194,73.04,-25.01,77.203249284,131.54
2021-05-07 03:30:00,71.0162222194,-19.64,73.6819748535,2.7962222194,0,2.7962222194,68.22,-19.64,70.9908303938,131.93,2.7962222194,0.0,2.7962222194,2.7962222194,0,2.7962222194,0.0,0.0,0.0,132.13,74.1862222194,-25.32,78.3881238913,2.7962222194,0,2.7962222194,71.39,-25.32,75.7471748648,131.76
2021-05-07 04:00:00,69.712777775,-20.04,72.5360116432,2.762777775,0,2.762777775,66.95,-20.04,69.8849347141,132.14,2.762777775,0.0,2.762777775,2.762777775,0,2.762777775,0.0,0.0,0.0,132.31,72.822777775,-25.76,77.2446409977,2.762777775,0,2.762777775,70.06,-25.76,74.645704498,132.02
2021-05-07 04:30:00,68.6899999973,-20.33,71.6353613771,2.7399999973,0,2.7399999973,65.95,-20.33,69.012400335,132.37,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,132.44,71.7499999973,-26.08,76.3428379064,2.7399999973,0,2.7399999973,69.01,-26.08,73.7736165577,132.23
2021-05-07 05:00:00,67.7358888861,-20.47,70.7613704163,2.7458888861,0,2.7458888861,64.99,-20.47,68.1375153642,132.52,2.7458888861,0.0,2.7458888861,2.7458888861,0,2.7458888861,0.0,0.0,0.0,132.58,70.7558888861,-26.25,75.4682602958,2.7458888861,0,2.7458888861,68.01,-26.25,72.9000864197,132.39
2021-05-07 05:30:00,69.4879999973,-19.69,72.2238066265,2.7079999973,0,2.7079999973,66.78,-19.69,69.6222988704,132.36,2.7079999973,0.0,2.7079999973,2.7079999973,0,2.7079999973,0.0,0.0,0.0,132.47,72.5979999973,-25.4,76.9131302419,2.7079999973,0,2.7079999973,69.89,-25.4,74.3624374264,132.24
2021-05-07 06:00:00,71.8104444418,-19.08,74.3019941248,2.6704444418,0,2.6704444418,69.14,-19.08,71.7243752151,132.36,2.6704444418,0.0,2.6704444418,2.6704444418,0,2.6704444418,0.0,0.0,0.0,132.47,75.0204444418,-24.73,78.9913918363,2.6704444418,0,2.6704444418,72.35,-24.73,76.4597632745,132.24
2021-05-07 06:30:00,78.3112222192,-17.61,80.2668027609,3.0412222192,0,3.0412222192,75.27,-17.61,77.3025549384,132.2,3.0412222192,0.0,3.0412222192,3.0412222192,0,3.0412222192,0.0,0.0,0.0,132.47,81.8012222192,-23.14,85.0111731277,3.0412222192,0,3.0412222192,78.76,-23.14,82.0889590627,132.06
2021-05-07 07:00:00,81.7059999946,-16.8,83.415288977,5.3959999946,0,5.3959999946,76.31,-16.8,78.1374180531,132.06,5.3959999946,0.0,5.3959999946,5.3959999946,0,5.3959999946,0.0,0.0,0.0,132.47,85.2459999946,-22.27,88.1069430583,5.3959999946,0,5.3959999946,79.85,-22.27,82.8973787282,131.9
2021-05-07 07:30:00,87.9915555433,-14.41,89.1636806493,12.2915555433,0,12.2915555433,75.7,-14.41,77.0593154654,131.96,12.2915555433,0.0,12.2915555433,12.2915555433,0,12.2915555433,0.0,0.0,0.0,132.47,91.5015555433,-19.75,93.6087451408,12.2915555433,0,12.2915555433,79.21,-19.75,81.6350819195,131.8
2021-05-07 08:00:00,89.2645555382,-10.87,89.9239555148,17.3945555382,0,17.3945555382,71.87,-10.87,72.6873702922,131.71,17.3945555382,0.0,17.3945555382,17.3945555382,0,17.3945555382,0.0,0.0,0.0,132.47,92.5745555382,-16.11,93.9658471631,17.3945555382,0,17.3945555382,75.18,-16.11,76.8866991098,131.59
2021-05-07 08:30:00,90.2561110909,-9.04,90.707701929,20.2561110909,0,20.2561110909,70.0,-9.04,70.5813119742,132.26,20.2561110909,0.0,20.2561110909,20.2561110909,0,20.2561110909,0.0,0.0,0.0,133.34,93.4461110909,-14.2,94.5188641384,20.2561110909,0,20.2561110909,73.19,-14.2,74.554785896,132.11
2021-05-07 09:00:00,87.8718888673,-7.98,88.233492808,21.6118888673,0,21.6118888673,66.26,-7.98,66.7388043045,132.09,21.6118888673,0.0,21.6118888673,21.6118888673,0,21.6118888673,0.0,0.0,0.0,133.34,90.8618888673,-13.11,91.8028046877,21.6118888673,0,21.6118888673,69.25,-13.11,70.4800297957,131.92
2021-05-07 09:30:00,82.676111086,-7.5600000000000005,83.0210391666,25.126111086,0,25.126111086,57.55,-7.5600000000000005,58.0444321189,132.09,25.126111086,0.0,25.126111086,25.126111086,0,25.126111086,0.0,0.0,0.0,133.45,85.256111086,-12.72,86.199784672,25.126111086,0,25.126111086,60.13,-12.72,61.4606809269,131.92
2021-05-07 10:00:00,79.7744444168,-7.48,80.1243557354,27.6444444168,0,27.6444444168,52.13,-7.48,52.663908894,132.17,27.6444444168,0.0,27.6444444168,27.6444444168,0,27.6444444168,0.0,0.0,0.0,133.45,82.0644444168,-12.69,83.0398045364,27.6444444168,0,27.6444444168,54.42,-12.69,55.8799829993,131.92
2021-05-07 10:30:00,80.0188888619,-7.07,80.3306135586,26.9488888619,0,26.9488888619,53.07,-7.07,53.5388625206,132.17,26.9488888619,0.0,26.9488888619,26.9488888619,0,26.9488888619,0.0,0.0,0.0,133.45,82.3488888619,-12.22,83.2506330114,26.9488888619,0,26.9488888619,55.4,-12.22,56.731723048,131.92
2021-05-07 11:00:00,80.4686666432,-7.32,80.8009202382,23.4786666432,0,23.4786666432,56.99,-7.32,57.4581804446,131.92,23.4786666432,0.0,23.4786666432,23.4786666432,0,23.4786666432,0.0,0.0,0.0,133.23,83.0186666432,-12.45,83.9470160948,23.4786666432,0,23.4786666432,59.54,-12.45,60.8277412042,131.75
2021-05-07 11:30:00,76.1261110851,-7.27,76.4724635993,25.9861110851,0,25.9861110851,50.14,-7.27,50.664311897,131.67,25.9861110851,0.0,25.9861110851,25.9861110851,0,25.9861110851,0.0,0.0,0.0,132.95,78.3461110851,-12.43,79.3260236124,25.9861110851,0,25.9861110851,52.36,-12.43,53.8151883765,131.58
2021-05-07 12:00:00,73.8394444194,-6.96,74.1667388535,25.0194444194,0,25.0194444194,48.82,-6.96,49.3136289478,131.67,25.0194444194,0.0,25.0194444194,25.0194444194,0,25.0194444194,0.0,0.0,0.0,132.95,75.9694444194,-12.11,76.9285940688,25.0194444194,0,25.0194444194,50.95,-12.11,52.3694051904,131.58
2021-05-07 12:30:00,74.957666639,-7.24,75.3065029593,27.647666639,0,27.647666639,47.31,-7.24,47.8607741266,131.67,27.647666639,0.0,27.647666639,27.647666639,0,27.647666639,0.0,0.0,0.0,132.95,77.027666639,-12.43,78.0241393919,27.647666639,0,27.647666639,49.38,-12.43,50.9204212473,131.58
2021-05-07 13:00:00,75.0059999709,-7.21,75.351736089,29.1459999709,0,29.1459999709,45.86,-7.21,46.4233098777,131.85,29.1459999709,0.0,29.1459999709,29.1459999709,0,29.1459999709,0.0,0.0,0.0,133.06,76.9959999709,-12.41,77.9896923414,29.1459999709,0,29.1459999709,47.85,-12.41,49.433092155,131.67
2021-05-07 13:30:00,73.7784444172,-8.82,74.3037768934,27.2284444172,0,27.2284444172,46.55,-8.82,47.3782112368,131.98,27.2284444172,0.0,27.2284444172,27.2284444172,0,27.2284444172,0.0,0.0,0.0,133.21,75.8184444172,-14.13,77.1238835501,27.2284444172,0,27.2284444172,48.59,-14.13,50.6028161272,131.83
2021-05-07 14:00:00,65.3281110845,-9.33,65.9909917934,26.5981110845,0,26.5981110845,38.73,-9.33,39.8379442241,132.56,26.5981110845,0.0,26.5981110845,26.5981110845,0,26.5981110845,0.0,0.0,0.0,133.62,66.9881110845,-14.72,68.5863355682,26.5981110845,0,26.5981110845,40.39,-14.72,42.9887252661,132.41
2021-05-07 14:30:00,63.9712221949,-9.15,64.6222853906,27.3312221949,0,27.3312221949,36.64,-9.15,37.7652234205,132.85,27.3312221949,0.0,27.3312221949,27.3312221949,0,27.3312221949,0.0,0.0,0.0,133.81,65.5212221949,-14.56,67.1194767405,27.3312221949,0,27.3312221949,38.19,-14.56,40.871379962,132.69
2021-05-07 15:00:00,64.5488888629,-9.91,65.3051847363,25.9688888629,0,25.9688888629,38.58,-9.91,39.8324553599,132.85,25.9688888629,0.0,25.9688888629,25.9688888629,0,25.9688888629,0.0,0.0,0.0,133.81,66.1688888629,-15.35,67.9260211801,25.9688888629,0,25.9688888629,40.2,-15.35,43.0309481652,132.69
2021-05-07 15:30:00,67.6259999773,-11.17,68.5422845617,22.6559999773,0,22.6559999773,44.97,-11.17,46.3364845451,133.12,22.6559999773,0.0,22.6559999773,22.6559999773,0,22.6559999773,0.0,0.0,0.0,134.03,69.5759999773,-16.66,71.5428219519,22.6559999773,0,22.6559999773,46.92,-16.66,49.7899789114,132.99
2021-05-07 16:00:00,70.2288888686,-11.95,71.2383276876,20.2788888686,0,20.2788888686,49.95,-11.95,51.3595658081,133.37,20.2788888686,0.0,20.2788888686,20.2788888686,0,20.2788888686,0.0,0.0,0.0,134.19,72.4488888686,-17.46,74.5231044596,20.2788888686,0,20.2788888686,52.17,-17.46,55.0141845345,133.21
2021-05-07 16:30:00,77.1661110929,-11.84,78.0691635743,18.2461110929,0,18.2461110929,58.92,-11.84,60.097853539,133.3,18.2461110929,0.0,18.2461110929,18.2461110929,0,18.2461110929,0.0,0.0,0.0,134.07,79.8061110929,-17.25,81.649114311,18.2461110929,0,18.2461110929,61.56,-17.25,63.9311825325,133.21
2021-05-07 17:00:00,82.8286666492,-11.51,83.6245664795,17.4986666492,0,17.4986666492,65.33,-11.51,66.3361816809,133.0,17.4986666492,0.0,17.4986666492,17.4986666492,0,17.4986666492,0.0,0.0,0.0,133.89,85.7986666492,-16.86,87.4395265242,17.4986666492,0,17.4986666492,68.3,-16.86,70.3501926081,132.87
2021-05-07 17:30:00,87.500666652,-9.58,88.0235369917,14.710666652,0,14.710666652,72.79,-9.58,73.4177124405,132.8,14.710666652,0.0,14.710666652,14.710666652,0,14.710666652,0.0,0.0,0.0,133.78,90.820666652,-14.72,92.0058253107,14.710666652,0,14.710666652,76.11,-14.72,77.5203876409,132.63
2021-05-07 18:00:00,92.4347777645,-8.87,92.8593831574,13.2547777645,0,13.2547777645,79.18,-8.87,79.6752740817,132.0,13.2547777645,0.0,13.2547777645,13.2547777645,0,13.2547777645,0.0,0.0,0.0,133.23,96.0547777645,-13.94,97.0610319922,13.2547777645,0,13.2547777645,82.8,-13.94,83.9652523369,131.86
2021-05-07 18:30:00,93.2573333223,-9.77,93.7677082923,11.0073333223,0,11.0073333223,82.25,-9.77,82.82822828,131.7,11.0073333223,0.0,11.0073333223,11.0073333223,0,11.0073333223,0.0,0.0,0.0,133.09,97.0473333223,-14.84,98.1754068236,11.0073333223,0,11.0073333223,86.04,-14.84,87.3104071689,131.54
2021-05-07 19:00:00,91.5395555456,-11.14,92.2149111017,9.9295555456,0,9.9295555456,81.61,-11.14,82.3668118844,131.7,9.9295555456,0.0,9.9295555456,9.9295555456,0,9.9295555456,0.0,0.0,0.0,133.09,95.2995555456,-16.27,96.6784266897,9.9295555456,0,9.9295555456,85.37,-16.27,86.9065578653,131.54
2021-05-07 19:30:00,92.3554444366,-13.13,93.2841091348,7.8454444366,0,7.8454444366,84.51,-13.13,85.5238972452,131.7,7.8454444366,0.0,7.8454444366,7.8454444366,0,7.8454444366,0.0,0.0,0.0,132.81,96.2754444366,-18.34,98.0067181445,7.8454444366,0,7.8454444366,88.43,-18.34,90.311796018,131.54
2021-05-07 20:00:00,96.0694444396,-12.24,96.8460415037,4.8194444396,0,4.8194444396,91.25,-12.24,92.0672585668,131.6,4.8194444396,0.0,4.8194444396,4.8194444396,0,4.8194444396,0.0,0.0,0.0,132.56,100.2994444396,-17.34,101.7872985932,4.8194444396,0,4.8194444396,95.48,-17.34,97.0417745097,131.4
2021-05-07 20:30:00,94.4964444395,-13.09,95.3987741625,4.8964444395,0,4.8964444395,89.6,-13.09,90.5511352773,131.26,4.8964444395,0.0,4.8964444395,4.8964444395,0,4.8964444395,0.0,0.0,0.0,132.42,98.6864444395,-18.25,100.359737027,4.8964444395,0,4.8964444395,93.79,-18.25,95.5490795351,131.1
2021-05-07 21:00:00,92.8158888851,-13.24,93.7554629316,3.8158888851,0,3.8158888851,89.0,-13.24,89.9794287601,131.44,3.8158888851,0.0,3.8158888851,3.8158888851,0,3.8158888851,0.0,0.0,0.0,132.42,96.9558888851,-18.41,98.6882591269,3.8158888851,0,3.8158888851,93.14,-18.41,94.942022835,131.29
2021-05-07 21:30:00,90.5615555504,-13.91,91.6235965442,5.1815555504,0,5.1815555504,85.38,-13.91,86.5056790043,131.44,5.1815555504,0.0,5.1815555504,5.1815555504,0,5.1815555504,0.0,0.0,0.0,132.42,94.5515555504,-19.16,96.4733240694,5.1815555504,0,5.1815555504,89.37,-19.16,91.4007795372,131.29
2021-05-07 22:00:00,85.4807777742,-15.92,86.9506168402,3.5307777742,0,3.5307777742,81.95,-15.92,83.4820274071,131.82,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,132.74,89.2907777742,-21.37,91.8124168919,3.5307777742,0,3.5307777742,85.76,-21.37,88.3824332093,131.67
2021-05-07 22:30:00,79.7175555508,-17.84,81.6893766838,4.7675555508,0,4.7675555508,74.95,-17.84,77.0439361663,132.87,4.7675555508,0.0,4.7675555508,4.7675555508,0,4.7675555508,0.0,0.0,0.0,133.55,83.2075555508,-23.5,86.4624039727,4.7675555508,0,4.7675555508,78.44,-23.5,81.88457486,132.74
2021-05-07 23:00:00,73.5004444403,-18.99,75.9140002432,4.1004444403,0,4.1004444403,69.4,-18.99,71.9512341798,133.84,4.1004444403,0.0,4.1004444403,4.1004444403,0,4.1004444403,0.0,0.0,0.0,134.3,76.7304444403,-24.75,80.6233440389,4.1004444403,0,4.1004444403,72.63,-24.75,76.7312152908,133.71
2021-05-07 23:30:00,70.4559999958,-16.36,72.3304744586,4.2059999958,0,4.2059999958,66.25,-16.36,68.2401062426,134.01,4.2059999958,0.0,4.2059999958,4.2059999958,0,4.2059999958,0.0,0.0,0.0,134.3,73.5259999958,-22.03,76.7554139809,4.2059999958,0,4.2059999958,69.32,-22.03,72.7363959789,133.89
2021-05-08 00:00:00,66.4456666631,-17.03,68.5933489364,3.5456666631,0,3.5456666631,62.9,-17.03,65.1646445552,134.11,3.5456666631,0.0,3.5456666631,3.5456666631,0,3.5456666631,0.0,0.0,0.0,134.66,69.3456666631,-22.73,72.9758479564,3.5456666631,0,3.5456666631,65.8,-22.73,69.6153208712,133.96
2021-05-08 00:30:00,65.6738888857,-16.97,67.8309706651,3.2238888857,0,3.2238888857,62.45,-16.97,64.7146304942,133.79,3.2238888857,0.0,3.2238888857,3.2238888857,0,3.2238888857,0.0,0.0,0.0,134.22,68.5438888857,-22.66,72.1923839721,3.2238888857,0,3.2238888857,65.32,-22.66,69.1388313468,133.66
2021-05-08 01:00:00,64.3145555523,-17.25,66.5877207591,3.2845555523,0,3.2845555523,61.03,-17.25,63.4210012535,133.72,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,134.22,67.1145555523,-22.97,70.9364819185,3.2845555523,0,3.2845555523,63.83,-22.97,67.8372301911,133.66
2021-05-08 01:30:00,70.2308888856,-15.89,72.0060403971,3.2608888856,0,3.2608888856,66.97,-15.89,68.8293033526,133.94,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,134.36,73.3108888856,-21.46,76.3872897097,3.2608888856,0,3.2608888856,70.05,-21.46,73.2634567844,133.8
2021-05-08 02:00:00,71.569111108,-15.69,73.2687775576,3.139111108,0,3.139111108,68.43,-15.69,70.2057048964,132.97,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,133.55,74.729111108,-21.22,77.6835146411,3.139111108,0,3.139111108,71.59,-21.22,74.6687116535,132.84
2021-05-08 02:30:00,71.755222219,-15.42,73.3933805987,3.205222219,0,3.205222219,68.55,-15.42,70.2629269245,132.71,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,133.32,74.925222219,-20.95,77.7990451392,3.205222219,0,3.205222219,71.72,-20.95,74.7172061844,132.52
2021-05-08 03:00:00,69.0406666635,-15.83,70.8322140932,3.1206666635,0,3.1206666635,65.92,-15.83,67.7940653745,132.83,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,133.42,72.0906666635,-21.39,75.1970499421,3.1206666635,0,3.1206666635,68.97,-21.39,72.2107540467,132.67
2021-05-08 03:30:00,66.9008888857,-15.96,68.7782707961,3.2008888857,0,3.2008888857,63.7,-15.96,65.6689546133,133.03,3.2008888857,0.0,3.2008888857,3.2008888857,0,3.2008888857,0.0,0.0,0.0,133.58,69.8308888857,-21.58,73.0893250931,3.2008888857,0,3.2008888857,66.63,-21.58,70.0375135195,132.84
2021-05-08 04:00:00,65.1262222188,-16.63,67.2159335313,3.4462222188,0,3.4462222188,61.68,-16.63,63.8825429989,133.25,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,133.74,67.9662222188,-22.29,71.5279767832,3.4462222188,0,3.4462222188,64.52,-22.29,68.2618085023,133.04
2021-05-08 04:30:00,63.7965555522,-16.84,65.9817103471,3.3765555522,0,3.3765555522,60.42,-16.84,62.72289853,133.46,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,133.86,66.5765555522,-22.51,70.2790000583,3.3765555522,0,3.3765555522,63.2,-22.51,67.0890460508,133.26
2021-05-08 05:00:00,62.5659999966,-17.1,64.8607304582,3.3859999966,0,3.3859999966,59.18,-17.1,61.6009934985,133.53,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,133.94,65.5659999966,-22.93,69.4599543302,3.3859999966,0,3.3859999966,62.18,-22.93,66.2732019749,133.41
2021-05-08 05:30:00,63.0793333301,-16.9,65.303999061,3.2693333301,0,3.2693333301,59.81,-16.9,62.1517988477,133.7,3.2693333301,0.0,3.2693333301,3.2693333301,0,3.2693333301,0.0,0.0,0.0,134.05,65.8293333301,-22.6,69.600726481,3.2693333301,0,3.2693333301,62.56,-22.6,66.5170173715,133.51
2021-05-08 06:00:00,63.0968888856,-16.4,65.1933845344,3.2568888856,0,3.2568888856,59.84,-16.4,62.0466405215,133.78,3.2568888856,0.0,3.2568888856,3.2568888856,0,3.2568888856,0.0,0.0,0.0,134.2,65.8668888856,-22.08,69.4692266509,3.2568888856,0,3.2568888856,62.61,-22.08,66.3892950708,133.64
2021-05-08 06:30:00,66.3424444412,-15.75,68.1863801242,3.2124444412,0,3.2124444412,63.13,-15.75,65.0650397679,133.59,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,134.04,69.2524444412,-21.35,72.4687764564,3.2124444412,0,3.2124444412,66.04,-21.35,69.405360744,133.47
2021-05-08 07:00:00,69.3162222189,-14.93,70.9058781956,3.3662222189,0,3.3662222189,65.95,-14.93,67.6188390909,133.29,3.3662222189,0.0,3.3662222189,3.3662222189,0,3.3662222189,0.0,0.0,0.0,133.84,72.3662222189,-20.47,75.205658153,3.3662222189,0,3.3662222189,69.0,-20.47,71.9723620566,133.15
2021-05-08 07:30:00,73.4752222186,-13.88,74.7747462722,3.6152222186,0,3.6152222186,69.86,-13.88,71.2255150912,133.29,3.6152222186,0.0,3.6152222186,3.6152222186,0,3.6152222186,0.0,0.0,0.0,133.92,76.7052222186,-19.3,79.0960246511,3.6152222186,0,3.6152222186,73.09,-19.3,75.5952253783,133.15
2021-05-08 08:00:00,77.0554444403,-15.13,78.5268006345,4.1154444403,0,4.1154444403,72.94,-15.13,74.4926875606,132.6,4.1154444403,0.0,4.1154444403,4.1154444403,0,4.1154444403,0.0,0.0,0.0,133.4,80.4354444403,-20.64,83.0413771701,4.1154444403,0,4.1154444403,76.32,-20.64,79.0616974268,132.5
2021-05-08 08:30:00,80.4504444397,-14.26,81.7044772981,4.7104444397,0,4.7104444397,75.74,-14.26,77.0707155799,133.01,4.7104444397,0.0,4.7104444397,4.7104444397,0,4.7104444397,0.0,0.0,0.0,133.65,83.9704444397,-19.66,86.2412380443,4.7104444397,0,4.7104444397,79.26,-19.66,81.6618833973,132.84
2021-05-08 09:00:00,85.4364444395,-12.66,86.3693327429,4.9764444395,0,4.9764444395,80.46,-12.66,81.4499060773,132.54,4.9764444395,0.0,4.9764444395,4.9764444395,0,4.9764444395,0.0,0.0,0.0,133.32,89.1864444395,-17.94,90.9728831672,4.9764444395,0,4.9764444395,84.21,-17.94,86.0997543551,132.4
2021-05-08 09:30:00,88.6158888794,-11.87,89.407341208,9.5158888794,0,9.5158888794,79.1,-11.87,79.985666841,132.25,9.5158888794,0.0,9.5158888794,9.5158888794,0,9.5158888794,0.0,0.0,0.0,133.21,92.2658888794,-17.11,93.8389383502,9.5158888794,0,9.5158888794,82.75,-17.11,84.5003822477,132.1
2021-05-08 10:00:00,89.4996666561,-11.43,90.2265771907,10.6096666561,0,10.6096666561,78.89,-11.43,79.71371902,131.88,10.6096666561,0.0,10.6096666561,10.6096666561,0,10.6096666561,0.0,0.0,0.0,132.93,93.1396666561,-16.64,94.6144127752,10.6096666561,0,10.6096666561,82.53,-16.64,84.1907981908,131.78
2021-05-08 10:30:00,89.8936666554,-11.27,90.5973741604,11.2436666554,0,11.2436666554,78.65,-11.27,79.4533536108,131.7,11.2436666554,0.0,11.2436666554,11.2436666554,0,11.2436666554,0.0,0.0,0.0,132.75,93.5236666554,-16.47,94.9628196963,11.2436666554,0,11.2436666554,82.28,-16.47,83.9122118645,131.56
2021-05-08 11:00:00,89.3164444328,-11.25,90.0221625274,11.6764444328,0,11.6764444328,77.64,-11.25,78.4508259995,131.7,11.6764444328,0.0,11.6764444328,11.6764444328,0,11.6764444328,0.0,0.0,0.0,132.86,92.8964444328,-16.47,94.3451656856,11.6764444328,0,11.6764444328,81.22,-16.47,82.8730915316,131.65
2021-05-08 11:30:00,89.4387777658,-11.27,90.1460363424,11.9687777658,0,11.9687777658,77.47,-11.27,78.2854635293,131.7,11.9687777658,0.0,11.9687777658,11.9687777658,0,11.9687777658,0.0,0.0,0.0,132.86,93.0087777658,-16.47,94.455776115,11.9687777658,0,11.9687777658,81.04,-16.47,82.6966897766,131.65
2021-05-08 12:00:00,89.7357777656,-11.44,90.4620550905,12.2057777656,0,12.2057777656,77.53,-11.44,78.3694742869,131.7,12.2057777656,0.0,12.2057777656,12.2057777656,0,12.2057777656,0.0,0.0,0.0,132.75,93.3157777656,-16.67,94.7930550198,12.2057777656,0,12.2057777656,81.11,-16.67,82.8053198774,131.57
2021-05-08 12:30:00,91.746222209,-11.87,92.5108976804,13.186222209,0,13.186222209,78.56,-11.87,79.4516865774,131.89,13.186222209,0.0,13.186222209,13.186222209,0,13.186222209,0.0,0.0,0.0,132.89,95.356222209,-17.18,96.8914935068,13.186222209,0,13.186222209,82.17,-17.18,83.9467765909,131.73
2021-05-08 13:00:00,89.5234444291,-11.6,90.2718511079,15.3734444291,0,15.3734444291,74.15,-11.6,75.0518653999,132.6,15.3734444291,0.0,15.3734444291,15.3734444291,0,15.3734444291,0.0,0.0,0.0,133.63,92.9034444291,-16.96,94.4388245733,15.3734444291,0,15.3734444291,77.53,-16.96,79.3633574139,132.48
2021-05-08 13:30:00,85.3596666505,-10.78,86.0376725085,16.2096666505,0,16.2096666505,69.15,-10.78,69.9852191538,133.52,16.2096666505,0.0,16.2096666505,16.2096666505,0,16.2096666505,0.0,0.0,0.0,134.55,88.5096666505,-16.14,89.9692207956,16.2096666505,0,16.2096666505,72.3,-16.14,74.0796166297,133.37
2021-05-08 14:00:00,83.411555539,-11.61,84.2156737041,16.601555539,0,16.601555539,66.81,-11.61,67.811268975,133.35,16.601555539,0.0,16.601555539,16.601555539,0,16.601555539,0.0,0.0,0.0,134.41,86.451555539,-17.04,88.1148855478,16.601555539,0,16.601555539,69.85,-17.04,71.898429051,133.21
2021-05-08 14:30:00,82.3784444285,-12.03,83.2522012109,15.9484444285,0,15.9484444285,66.43,-12.03,67.5104865928,133.71,15.9484444285,0.0,15.9484444285,15.9484444285,0,15.9484444285,0.0,0.0,0.0,134.71,85.4284444285,-17.51,87.2044678756,15.9484444285,0,15.9484444285,69.48,-17.51,71.6524284306,133.6
2021-05-08 15:00:00,84.9981110976,-11.63,85.7900681324,13.4981110976,0,13.4981110976,71.5,-11.63,72.4396776636,134.08,13.4981110976,0.0,13.4981110976,13.4981110976,0,13.4981110976,0.0,0.0,0.0,135.03,88.2981110976,-17.04,89.9272929839,13.4981110976,0,13.4981110976,74.8,-17.04,76.7163711342,133.94
2021-05-08 15:30:00,86.1049999922,-11.17,86.826493213,7.7849999922,0,7.7849999922,78.32,-11.17,79.1125230289,133.91,7.7849999922,0.0,7.7849999922,7.7849999922,0,7.7849999922,0.0,0.0,0.0,134.95,89.7049999922,-16.55,91.2189099014,7.7849999922,0,7.7849999922,81.92,-16.55,83.5750495064,133.77
2021-05-08 16:00:00,85.8285555477,-11.48,86.5929058723,7.8785555476999996,0,7.8785555476999996,77.95,-11.48,78.7908173584,134.16,7.8785555476999996,0.0,7.8785555476999996,7.8785555476999996,0,7.8785555476999996,0.0,0.0,0.0,135.29,89.3985555477,-16.88,90.9782179096,7.8785555476999996,0,7.8785555476999996,81.52,-16.88,83.2492930901,134.03
2021-05-08 16:30:00,89.5389999932,-11.14,90.2293307067,6.8389999932,0,6.8389999932,82.7,-11.14,83.4469268458,134.27,6.8389999932,0.0,6.8389999932,6.8389999932,0,6.8389999932,0.0,0.0,0.0,135.39,93.3589999932,-16.49,94.8041295499,6.8389999932,0,6.8389999932,86.52,-16.49,88.0774119738,134.13
2021-05-08 17:00:00,94.8129999937,-9.6,95.2977700043,6.3429999937,0,6.3429999937,88.47,-9.6,88.9893302593,134.47,6.3429999937,0.0,6.3429999937,6.3429999937,0,6.3429999937,0.0,0.0,0.0,135.65,98.8929999937,-14.8,99.9943270778,6.3429999937,0,6.3429999937,92.55,-14.8,93.7258902332,134.36
2021-05-08 17:30:00,101.2874444356,-8.85,101.6733440991,8.8474444356,0,8.8474444356,92.44,-8.85,92.8626733408,133.41,8.8474444356,0.0,8.8474444356,8.8474444356,0,8.8474444356,0.0,0.0,0.0,134.8,105.5774444356,-13.93,106.4924489039,8.8474444356,0,8.8474444356,96.73,-13.93,97.7278762687,133.23
2021-05-08 18:00:00,103.5884444343,-11.02,104.1729630005,10.1684444343,0,10.1684444343,93.42,-11.02,94.0677245393,132.79,10.1684444343,0.0,10.1684444343,10.1684444343,0,10.1684444343,0.0,0.0,0.0,134.31,107.9284444343,-16.14,109.128587996,10.1684444343,0,10.1684444343,97.76,-16.14,99.0833850855,132.63
2021-05-08 18:30:00,101.1474444337,-11.69,101.8207327389,10.6974444337,0,10.6974444337,90.45,-11.69,91.2022949273,132.13,10.6974444337,0.0,10.6974444337,10.6974444337,0,10.6974444337,0.0,0.0,0.0,133.42,105.3574444337,-16.85,106.6963616887,10.6974444337,0,10.6974444337,94.66,-16.85,96.1480010193,131.96
2021-05-08 19:00:00,99.7495555451,-12.18,100.4904285563,10.4995555451,0,10.4995555451,89.25,-12.18,90.0772718281,132.13,10.4995555451,0.0,10.4995555451,10.4995555451,0,10.4995555451,0.0,0.0,0.0,133.28,103.8795555451,-17.38,105.3234373738,10.4995555451,0,10.4995555451,93.38,-17.38,94.9836238517,131.96
2021-05-08 19:30:00,99.2259999914,-12.94,100.0661914649,8.5759999914,0,8.5759999914,90.65,-12.94,91.5689144852,132.13,8.5759999914,0.0,8.5759999914,8.5759999914,0,8.5759999914,0.0,0.0,0.0,133.28,103.4559999914,-18.19,105.0429437622,8.5759999914,0,8.5759999914,94.88,-18.19,96.6079215179,131.96
2021-05-08 20:00:00,95.0379999917,-14.31,96.1092999789,8.2579999917,0,8.2579999917,86.78,-14.31,87.951944265,132.58,8.2579999917,0.0,8.2579999917,8.2579999917,0,8.2579999917,0.0,0.0,0.0,133.65,99.0679999917,-19.68,101.0038168703,8.2579999917,0,8.2579999917,90.81,-19.68,92.918020319,132.41
2021-05-08 20:30:00,91.2799999919,-15.27,92.548426775,8.1099999919,0,8.1099999919,83.17,-15.27,84.5601667453,133.18,8.1099999919,0.0,8.1099999919,8.1099999919,0,8.1099999919,0.0,0.0,0.0,133.97,95.1399999919,-20.72,97.3701083416,8.1099999919,0,8.1099999919,87.03,-20.72,89.4625022006,133.02
2021-05-08 21:00:00,88.9353333258,-15.99,90.361350221,7.5353333258,0,7.5353333258,81.4,-15.99,82.9556514048,133.18,7.5353333258,0.0,7.5353333258,7.5353333258,0,7.5353333258,0.0,0.0,0.0,133.97,92.7553333258,-21.51,95.216763022,7.5353333258,0,7.5353333258,85.22,-21.51,87.8927101642,133.02
2021-05-08 21:30:00,84.7652222173,-16.61,86.377282879,4.8752222173,0,4.8752222173,79.89,-16.61,81.598432583,133.43,4.8752222173,0.0,4.8752222173,4.8752222173,0,4.8752222173,0.0,0.0,0.0,134.14,88.4752222173,-22.13,91.2008873115,4.8752222173,0,4.8752222173,83.6,-22.13,86.4794594109,133.26
2021-05-08 22:00:00,80.4623333301,-17.78,82.403370592,3.2823333301,0,3.2823333301,77.18,-17.78,79.2015201874,132.93,3.2823333301,0.0,3.2823333301,3.2823333301,0,3.2823333301,0.0,0.0,0.0,133.53,84.0323333301,-23.35,87.2161426852,3.2823333301,0,3.2823333301,80.75,-23.35,84.0582238689,132.75
2021-05-08 22:30:00,75.5875555504,-18.61,77.8447856577,5.1475555504,0,5.1475555504,70.44,-18.61,72.8568850556,132.59,5.1475555504,0.0,5.1475555504,5.1475555504,0,5.1475555504,0.0,0.0,0.0,133.04,78.8375555504,-24.3,82.497576723,5.1475555504,0,5.1475555504,73.69,-24.3,77.5932091101,132.46
2021-05-08 23:00:00,70.2059999958,-19.91,72.9745882853,4.1759999958,0,4.1759999958,66.03,-19.91,68.9664338646,133.08,4.1759999958,0.0,4.1759999958,4.1759999958,0,4.1759999958,0.0,0.0,0.0,133.42,73.2659999958,-25.74,77.6560001248,4.1759999958,0,4.1759999958,69.09,-25.74,73.7290695723,132.96
2021-05-08 23:30:00,67.8595555522,-18.58,70.3572006247,3.3895555522,0,3.3895555522,64.47,-18.58,67.09394384,133.91,3.3895555522,0.0,3.3895555522,3.3895555522,0,3.3895555522,0.0,0.0,0.0,134.03,70.8295555522,-24.37,74.9047584584,3.3895555522,0,3.3895555522,67.44,-24.37,71.7080922909,133.74
2021-05-09 00:00:00,64.7044444411,-18.11,67.1910502257,3.3844444411,0,3.3844444411,61.32,-18.11,63.9383648524,134.32,3.3844444411,0.0,3.3844444411,3.3844444411,0,3.3844444411,0.0,0.0,0.0,134.63,67.5344444411,-23.9,71.6387547767,3.3844444411,0,3.3844444411,64.15,-23.9,68.4575233265,134.16
2021-05-09 00:30:00,63.078666664,-18.05,65.6103702787,2.628666664,0,2.628666664,60.45,-18.05,63.08728081,133.94,2.628666664,0.0,2.628666664,2.628666664,0,2.628666664,0.0,0.0,0.0,134.33,65.858666664,-23.83,70.037367703,2.628666664,0,2.628666664,63.23,-23.83,67.5714569918,133.86
2021-05-09 01:00:00,61.8102222197,-18.13,64.414287785,2.5202222197,0,2.5202222197,59.29,-18.13,62.0000080645,133.94,2.5202222197,0.0,2.5202222197,2.5202222197,0,2.5202222197,0.0,0.0,0.0,134.33,64.5302222197,-23.89,68.8104765259,2.5202222197,0,2.5202222197,62.01,-23.89,66.4527817326,133.86
2021-05-09 01:30:00,68.7693333303,-16.71,70.7703702597,3.0693333303,0,3.0693333303,65.7,-16.71,67.7916963942,133.53,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,133.86,71.8293333303,-22.33,75.2202235218,3.0693333303,0,3.0693333303,68.76,-22.33,72.294996369,133.42
2021-05-09 02:00:00,69.3325555513,-16.89,71.360180488,4.2425555513,0,4.2425555513,65.09,-16.89,67.2456704926,132.85,4.2425555513,0.0,4.2425555513,4.2425555513,0,4.2425555513,0.0,0.0,0.0,133.36,72.3325555513,-22.5,75.7512283239,4.2425555513,0,4.2425555513,68.09,-22.5,71.7112132097,132.74
2021-05-09 02:30:00,69.354222219,-16.91,71.3859666853,3.264222219,0,3.264222219,66.09,-16.91,68.219031069,132.96,3.264222219,0.0,3.264222219,3.264222219,0,3.264222219,0.0,0.0,0.0,133.36,72.404222219,-22.55,75.8345165155,3.264222219,0,3.264222219,69.14,-22.55,72.7244257454,132.74
2021-05-09 03:00:00,66.7862222191,-17.24,68.9754817185,3.1462222191,0,3.1462222191,63.64,-17.24,65.9338092332,133.11,3.1462222191,0.0,3.1462222191,3.1462222191,0,3.1462222191,0.0,0.0,0.0,133.57,69.7162222191,-22.92,73.3871789927,3.1462222191,0,3.1462222191,66.57,-22.92,70.4051937005,132.93
2021-05-09 03:30:00,64.8397777747,-17.45,67.146848637,3.0397777747,0,3.0397777747,61.8,-17.45,64.2163725229,133.42,3.0397777747,0.0,3.0397777747,3.0397777747,0,3.0397777747,0.0,0.0,0.0,133.81,67.6797777747,-23.16,71.5327751429,3.0397777747,0,3.0397777747,64.64,-23.16,68.6637837583,133.26
2021-05-09 04:00:00,63.0022222192,-18.05,65.5368789656,3.0222222192,0,3.0222222192,59.98,-18.05,62.6370728882,133.56,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,133.89,65.7522222192,-23.81,69.9304713752,3.0222222192,0,3.0222222192,62.73,-23.81,67.0967137794,133.39
2021-05-09 04:30:00,61.4455555525,-18.04,64.0390341679,3.0255555525,0,3.0255555525,58.42,-18.04,61.1419495927,133.84,3.0255555525,0.0,3.0255555525,3.0255555525,0,3.0255555525,0.0,0.0,0.0,134.13,64.1255555525,-23.83,68.4102022722,3.0255555525,0,3.0255555525,61.1,-23.83,65.5826112624,133.71
2021-05-09 05:00:00,59.9902222192,-18.09,62.6583981754,3.0002222192,0,3.0002222192,56.99,-18.09,59.7922085225,133.97,3.0002222192,0.0,3.0002222192,3.0002222192,0,3.0002222192,0.0,0.0,0.0,134.23,62.5802222192,-23.9,66.9887618411,3.0002222192,0,3.0002222192,59.58,-23.9,64.1949094555,133.79
2021-05-09 05:30:00,59.2945555524,-18.31,62.0572350186,3.1445555524,0,3.1445555524,56.15,-18.31,59.0599576702,133.97,3.1445555524,0.0,3.1445555524,3.1445555524,0,3.1445555524,0.0,0.0,0.0,134.23,61.8645555524,-24.12,66.4002833857,3.1445555524,0,3.1445555524,58.72,-24.12,63.4808065481,133.87
2021-05-09 06:00:00,58.9735555522,-18.23,61.7269240645,3.3535555522,0,3.3535555522,55.62,-18.23,58.5313360517,133.89,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,134.14,61.5335555522,-24.06,66.0701298538,3.3535555522,0,3.3535555522,58.18,-24.06,62.9586848656,133.78
2021-05-09 06:30:00,61.6727777741,-17.82,64.1956690001,3.6527777741,0,3.6527777741,58.02,-17.82,60.6949157673,133.89,3.6527777741,0.0,3.6527777741,3.6527777741,0,3.6527777741,0.0,0.0,0.0,134.14,64.3427777741,-23.62,68.5412098791,3.6527777741,0,3.6527777741,60.69,-23.62,65.1243464459,133.78
2021-05-09 07:00:00,63.5013333278,-17.01,65.7400900091,5.5213333278,0,5.5213333278,57.98,-17.01,60.4236749958,134.22,5.5213333278,0.0,5.5213333278,5.5213333278,0,5.5213333278,0.0,0.0,0.0,134.55,66.1513333278,-22.77,69.960501721,5.5213333278,0,5.5213333278,60.63,-22.77,64.7647265107,134.11
2021-05-09 07:30:00,65.8414444386,-16.14,67.790820955,5.8614444386,0,5.8614444386,59.98,-16.14,62.1136055949,134.12,5.8614444386,0.0,5.8614444386,5.8614444386,0,5.8614444386,0.0,0.0,0.0,134.55,68.5814444386,-21.83,71.9719627444,5.8614444386,0,5.8614444386,62.72,-21.83,66.4104457145,133.98
2021-05-09 08:00:00,67.8399999925,-15.63,69.6172571923,7.5099999925,0,7.5099999925,60.33,-15.63,62.3217923362,133.83,7.5099999925,0.0,7.5099999925,7.5099999925,0,7.5099999925,0.0,0.0,0.0,134.3,70.5999999925,-21.26,73.7315915937,7.5099999925,0,7.5099999925,63.09,-21.26,66.5757891429,133.7
2021-05-09 08:30:00,70.9851111021,-14.29,72.4091851783,9.0051111021,0,9.0051111021,61.98,-14.29,63.6060099362,133.55,9.0051111021,0.0,9.0051111021,9.0051111021,0,9.0051111021,0.0,0.0,0.0,134.07,73.8151111021,-19.82,76.4297260692,9.0051111021,0,9.0051111021,64.81,-19.82,67.7729186327,133.45
2021-05-09 09:00:00,72.9068888776,-13.15,74.0833108454,11.2968888776,0,11.2968888776,61.61,-13.15,62.9977348799,133.01,11.2968888776,0.0,11.2968888776,11.2968888776,0,11.2968888776,0.0,0.0,0.0,133.62,75.6868888776,-18.6,77.9388551877,11.2968888776,0,11.2968888776,64.39,-18.6,67.0226237923,132.88
2021-05-09 09:30:00,73.3311110953,-12.04,74.3129427117,15.8511110953,0,15.8511110953,57.48,-12.04,58.727438221,132.57,15.8511110953,0.0,15.8511110953,15.8511110953,0,15.8511110953,0.0,0.0,0.0,133.31,75.8911110953,-17.51,77.8849205127,15.8511110953,0,15.8511110953,60.04,-17.51,62.5412000205,132.47
2021-05-09 10:00:00,66.5272222031,-12.04,67.6079351413,19.0772222031,0,19.0772222031,47.45,-12.04,48.9536934255,133.24,19.0772222031,0.0,19.0772222031,19.0772222031,0,19.0772222031,0.0,0.0,0.0,134.07,68.5772222031,-17.57,70.7922333671,19.0772222031,0,19.0772222031,49.5,-17.57,52.5257546352,133.12
2021-05-09 10:30:00,64.6543333108,-11.59,65.6849367501,22.5443333108,0,22.5443333108,42.11,-11.59,43.6758537409,133.43,22.5443333108,0.0,22.5443333108,22.5443333108,0,22.5443333108,0.0,0.0,0.0,134.15,66.4843333108,-17.12,68.6531934857,22.5443333108,0,22.5443333108,43.94,-17.12,47.1573748209,133.29
2021-05-09 11:00:00,66.7022221994,-10.66,67.5486642824,22.8422221994,0,22.8422221994,43.86,-10.66,45.1368496907,133.27,22.8422221994,0.0,22.8422221994,22.8422221994,0,22.8422221994,0.0,0.0,0.0,134.02,68.5822221994,-16.12,70.451228533,22.8422221994,0,22.8422221994,45.74,-16.12,48.4974432316,133.11
2021-05-09 11:30:00,64.4537777576,-10.28,65.2684293302,20.1337777576,0,20.1337777576,44.32,-10.28,45.4966020709,133.0,20.1337777576,0.0,20.1337777576,20.1337777576,0,20.1337777576,0.0,0.0,0.0,133.84,66.3637777576,-15.71,68.1979112456,20.1337777576,0,20.1337777576,46.23,-15.71,48.8263965494,132.88
2021-05-09 12:00:00,64.859666645,-9.89,65.6093625735,21.659666645,0,21.659666645,43.2,-9.89,44.3176274184,132.81,21.659666645,0.0,21.659666645,21.659666645,0,21.659666645,0.0,0.0,0.0,133.66,66.719666645,-15.31,68.4537071109,21.659666645,0,21.659666645,45.06,-15.31,47.5899117461,132.69
2021-05-09 12:30:00,65.5918888667,-10.18,66.3771668957,22.1718888667,0,22.1718888667,43.42,-10.18,44.5974079964,132.63,22.1718888667,0.0,22.1718888667,22.1718888667,0,22.1718888667,0.0,0.0,0.0,133.52,67.4518888667,-15.6,69.2323429597,22.1718888667,0,22.1718888667,45.28,-15.6,47.891945043,132.51
2021-05-09 13:00:00,68.3692222016,-10.16,69.120012619,20.5892222016,0,20.5892222016,47.78,-10.16,48.8482753022,132.63,20.5892222016,0.0,20.5892222016,20.5892222016,0,20.5892222016,0.0,0.0,0.0,133.52,70.4692222016,-15.56,72.1666465738,20.5892222016,0,20.5892222016,49.88,-15.56,52.2506267905,132.51
2021-05-09 13:30:00,65.6156666459,-11.65,66.6418652904,20.7856666459,0,20.7856666459,44.83,-11.65,46.3190176925,132.63,20.7856666459,0.0,20.7856666459,20.7856666459,0,20.7856666459,0.0,0.0,0.0,133.52,67.5656666459,-17.16,69.7107230582,20.7856666459,0,20.7856666459,46.78,-17.16,49.8280443124,132.51
2021-05-09 14:00:00,68.8011110935,-12.21,69.876154643,17.6311110935,0,17.6311110935,51.17,-12.21,52.60658704,133.04,17.6311110935,0.0,17.6311110935,17.6311110935,0,17.6311110935,0.0,0.0,0.0,133.79,71.0911110935,-17.71,73.2638394879,17.6311110935,0,17.6311110935,53.46,-17.71,56.3170995347,132.9
2021-05-09 14:30:00,73.2164444282,-12.68,74.3063263438,16.2564444282,0,16.2564444282,56.96,-12.68,58.3542971854,133.04,16.2564444282,0.0,16.2564444282,16.2564444282,0,16.2564444282,0.0,0.0,0.0,133.79,75.7964444282,-18.19,77.9485541107,16.2564444282,0,16.2564444282,59.54,-18.19,62.2566277596,132.9
2021-05-09 15:00:00,76.6169999841,-12.7,77.6624406426,15.9069999841,0,15.9069999841,60.71,-12.7,62.0241412677,133.17,15.9069999841,0.0,15.9069999841,15.9069999841,0,15.9069999841,0.0,0.0,0.0,133.91,79.3869999841,-18.17,81.4398223627,15.9069999841,0,15.9069999841,63.48,-18.17,66.0292306483,133.01
2021-05-09 15:30:00,79.5246666509,-12.38,80.4825260907,15.7946666509,0,15.7946666509,63.73,-12.38,64.921316222,133.25,15.7946666509,0.0,15.7946666509,15.7946666509,0,15.7946666509,0.0,0.0,0.0,134.02,82.4346666509,-17.81,84.3366490077,15.7946666509,0,15.7946666509,66.64,-17.81,68.9788786514,133.01
2021-05-09 16:00:00,84.8819999849,-11.45,85.6507817912,15.1019999849,0,15.1019999849,69.78,-11.45,70.7131593128,133.09,15.1019999849,0.0,15.1019999849,15.1019999849,0,15.1019999849,0.0,0.0,0.0,133.93,88.1019999849,-16.76,89.6819937409,15.1019999849,0,15.1019999849,73.0,-16.76,74.8992496625,133.01
2021-05-09 16:30:00,89.2753333198,-10.35,89.8732865726,13.4953333198,0,13.4953333198,75.78,-10.35,76.4835335219,132.12,13.4953333198,0.0,13.4953333198,13.4953333198,0,13.4953333198,0.0,0.0,0.0,133.24,92.7753333198,-15.55,94.0694688653,13.4953333198,0,13.4953333198,79.28,-15.55,80.7905990818,131.98
