Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-09 17:00:00,89.6958888788,-11.91,90.4831508169,10.0858888788,0,10.0858888788,79.61,-11.91,80.495963874,132.12,10.0858888788,0.0,10.0858888788,10.0858888788,0,10.0858888788,0.0,0.0,0.0,133.24,93.3758888788,-17.15,94.9377644771,10.0858888788,0,10.0858888788,83.29,-17.15,85.0373247463,131.98
2021-05-09 17:30:00,93.7393333226,-11.41,94.4311956493,10.7593333226,0,10.7593333226,82.98,-11.41,83.7607813956,131.99,10.7593333226,0.0,10.7593333226,10.7593333226,0,10.7593333226,0.0,0.0,0.0,133.0,97.5893333226,-16.59,98.9894240732,10.7593333226,0,10.7593333226,86.83,-16.59,88.4006617622,131.86
2021-05-09 18:00:00,93.9667777685,-11.37,94.6521643926,9.2367777685,0,9.2367777685,84.73,-11.37,85.4894718664,131.91,9.2367777685,0.0,9.2367777685,9.2367777685,0,9.2367777685,0.0,0.0,0.0,133.0,97.8767777685,-16.54,99.2644711181,9.2367777685,0,9.2367777685,88.64,-16.54,90.1699573029,131.78
2021-05-09 18:30:00,93.4773333253,-11.93,94.235538655,8.0573333253,0,8.0573333253,85.42,-11.93,86.2490655022,131.78,8.0573333253,0.0,8.0573333253,8.0573333253,0,8.0573333253,0.0,0.0,0.0,132.88,97.4473333253,-17.13,98.9414962097,8.0573333253,0,8.0573333253,89.39,-17.13,91.0165314654,131.65
2021-05-09 19:00:00,92.1289999935,-12.56,92.9812144457,6.5089999935,0,6.5089999935,85.62,-12.56,86.5363391876,131.92,6.5089999935,0.0,6.5089999935,6.5089999935,0,6.5089999935,0.0,0.0,0.0,132.99,96.0889999935,-17.8,97.7237735648,6.5089999935,0,6.5089999935,89.58,-17.8,91.3313549664,131.82
2021-05-09 19:30:00,90.6127777723,-13.39,91.5967662946,5.4327777723,0,5.4327777723,85.18,-13.39,86.2260082574,132.08,5.4327777723,0.0,5.4327777723,5.4327777723,0,5.4327777723,0.0,0.0,0.0,133.07,94.5427777723,-18.68,96.3705309154,5.4327777723,0,5.4327777723,89.11,-18.68,91.0468807813,131.98
2021-05-09 20:00:00,87.9482222158,-14.73,89.1732173409,6.3782222158,0,6.3782222158,81.57,-14.73,82.8893105292,132.41,6.3782222158,0.0,6.3782222158,6.3782222158,0,6.3782222158,0.0,0.0,0.0,133.32,91.7382222158,-20.11,93.9165241868,6.3782222158,0,6.3782222158,85.36,-20.11,87.6968739466,132.27
2021-05-09 20:30:00,86.319777772,-15.47,87.6950679035,5.779777772,0,5.779777772,80.54,-15.47,82.0122704234,132.41,5.779777772,0.0,5.779777772,5.779777772,0,5.779777772,0.0,0.0,0.0,133.15,90.049777772,-20.9,92.4433473906,5.779777772,0,5.779777772,84.27,-20.9,86.8230551179,132.27
2021-05-09 21:00:00,82.7775555487,-16.9,84.4851093544,6.8075555487,0,6.8075555487,75.97,-16.9,77.8270576342,132.53,6.8075555487,0.0,6.8075555487,6.8075555487,0,6.8075555487,0.0,0.0,0.0,133.15,86.3075555487,-22.46,89.1820931847,6.8075555487,0,6.8075555487,79.5,-22.46,82.6117521906,132.43
2021-05-09 21:30:00,85.8586666595,-16.49,87.4278602079,7.2086666595,0,7.2086666595,78.65,-16.49,80.360080886,133.13,7.2086666595,0.0,7.2086666595,7.2086666595,0,7.2086666595,0.0,0.0,0.0,133.64,89.5186666595,-22.0,92.1823827013,7.2086666595,0,7.2086666595,82.31,-22.0,85.199390256,133.01
2021-05-09 22:00:00,80.937666662,-17.74,82.8589976085,4.6576666620000005,0,4.6576666620000005,76.28,-17.74,78.3156816991,132.74,4.6576666620000005,0.0,4.6576666620000005,4.6576666620000005,0,4.6576666620000005,0.0,0.0,0.0,133.34,84.477666662,-23.36,87.6479649773,4.6576666620000005,0,4.6576666620000005,79.82,-23.36,83.1680347249,132.62
2021-05-09 22:30:00,75.4135555523,-17.81,77.4880665718,3.2535555523,0,3.2535555523,72.16,-17.81,74.3253772274,133.64,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,134.11,78.7235555523,-23.5,82.1562426039,3.2535555523,0,3.2535555523,75.47,-23.5,79.0441073072,133.56
2021-05-09 23:00:00,68.4473333295,-21.72,71.8108337225,3.8173333295000003,0,3.8173333295000003,64.63,-21.72,68.1820746238,134.11,3.8173333295000003,0.0,3.8173333295000003,3.8173333295000003,0,3.8173333295000003,0.0,0.0,0.0,134.55,71.4473333295,-26.59,76.2348315398,3.8173333295000003,0,3.8173333295000003,67.63,-26.59,72.6694227306,133.99
2021-05-09 23:30:00,63.9055555508,-24.05,68.2812018806,4.7855555508,0,4.7855555508,59.12,-24.05,63.8245791212,132.9,4.7855555508,0.0,4.7855555508,4.7855555508,0,4.7855555508,0.0,0.0,0.0,134.35,66.7055555508,-29.16,72.8006644292,4.7855555508,0,4.7855555508,61.92,-29.16,68.4426183018,132.77
2021-05-10 00:00:00,60.6195555515,-24.4,65.3459295998,4.0695555515,0,4.0695555515,56.55,-24.4,61.5894674437,132.64,4.0695555515,0.0,4.0695555515,4.0695555515,0,4.0695555515,0.0,0.0,0.0,134.46,63.2995555515,-29.58,69.8699515744,4.0695555515,0,4.0695555515,59.23,-29.58,66.205508079,132.53
2021-05-10 00:30:00,60.2454444411,-24.49,65.032866121,3.3254444411,0,3.3254444411,56.92,-24.49,61.9648811828,132.99,3.3254444411,0.0,3.3254444411,3.3254444411,0,3.3254444411,0.0,0.0,0.0,134.79,62.9554444411,-29.64,69.5838888305,3.3254444411,0,3.3254444411,59.63,-29.64,66.590288331,132.88
2021-05-10 01:00:00,59.044888884,-24.36,63.8725958712,4.884888884,0,4.884888884,54.16,-24.36,59.3861532682,132.54,4.884888884,0.0,4.884888884,4.884888884,0,4.884888884,0.0,0.0,0.0,134.32,61.614888884,-29.52,68.321482216,4.884888884,0,4.884888884,56.73,-29.52,63.9509444809,132.42
2021-05-10 01:30:00,65.0344444401,-23.43,69.1262892367,4.3644444401,0,4.3644444401,60.67,-23.43,65.0370186894,132.54,4.3644444401,0.0,4.3644444401,4.3644444401,0,4.3644444401,0.0,0.0,0.0,134.32,67.9444444401,-28.48,73.671961629,4.3644444401,0,4.3644444401,63.58,-28.48,69.6672577327,132.42
2021-05-10 02:00:00,65.7125555513,-23.51,69.791547175,4.2625555513,0,4.2625555513,61.45,-23.51,65.7937884606,132.29,4.2625555513,0.0,4.2625555513,4.2625555513,0,4.2625555513,0.0,0.0,0.0,134.19,68.6325555513,-28.57,74.3415938859,4.2625555513,0,4.2625555513,64.37,-28.57,70.425434326,132.19
2021-05-10 02:30:00,66.1173333301,-23.47,70.1594089676,3.2073333301,0,3.2073333301,62.91,-23.47,67.1454317136,132.18,3.2073333301,0.0,3.2073333301,3.2073333301,0,3.2073333301,0.0,0.0,0.0,134.02,69.1073333301,-28.5,74.7534181158,3.2073333301,0,3.2073333301,65.9,-28.5,71.7987465072,132.01
2021-05-10 03:00:00,63.6784444413,-23.88,68.0088133,3.1084444413,0,3.1084444413,60.57,-23.88,65.1074442748,132.18,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,134.02,66.5584444413,-28.98,72.5938490952,3.1084444413,0,3.1084444413,63.45,-28.98,69.7548772488,132.01
2021-05-10 03:30:00,62.0354444412,-24.56,66.720236563,3.2254444412,0,3.2254444412,58.81,-24.56,63.7323285311,132.47,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,134.31,64.8254444412,-29.72,71.3135095687,3.2254444412,0,3.2254444412,61.6,-29.72,68.3947249428,132.33
2021-05-10 04:00:00,60.6027777745,-24.75,65.4618910053,3.2527777745,0,3.2527777745,57.35,-24.75,62.4626688511,132.87,3.2527777745,0.0,3.2527777745,3.2527777745,0,3.2527777745,0.0,0.0,0.0,134.63,63.3327777745,-29.93,70.0488803668,3.2527777745,0,3.2527777745,60.08,-29.93,67.1223606557,132.74
2021-05-10 04:30:00,59.7472222189,-24.68,64.6438934694,3.2872222189,0,3.2872222189,56.46,-24.68,61.6184550277,132.98,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,134.78,62.4172222189,-29.86,69.1919737363,3.2872222189,0,3.2872222189,59.13,-29.86,66.2418032665,132.91
2021-05-10 05:00:00,59.1885555523,-24.63,64.1086734255,3.2085555523,0,3.2085555523,55.98,-24.63,61.1587875943,133.08,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,134.78,61.8585555523,-29.81,68.6667095107,3.2085555523,0,3.2085555523,58.65,-29.81,65.7910221839,132.91
2021-05-10 05:30:00,61.0493333302,-24.14,65.6487676964,3.1693333302,0,3.1693333302,57.88,-24.14,62.712311391,133.08,3.1693333302,0.0,3.1693333302,3.1693333302,0,3.1693333302,0.0,0.0,0.0,134.78,63.8093333302,-29.26,70.1981382947,3.1693333302,0,3.1693333302,60.64,-29.26,67.3302101586,132.91
2021-05-10 06:00:00,63.2808888858,-23.48,67.4965280453,3.0908888858,0,3.0908888858,60.19,-23.48,64.6076349977,132.8,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,134.57,66.1608888858,-28.56,72.062034513,3.0908888858,0,3.0908888858,63.07,-28.56,69.2350958691,132.67
2021-05-10 06:30:00,70.4757777742,-21.3,73.624216484,3.5757777742,0,3.5757777742,66.9,-21.3,70.2089737854,132.56,3.5757777742,0.0,3.5757777742,3.5757777742,0,3.5757777742,0.0,0.0,0.0,134.44,73.6857777742,-26.2,78.2050755782,3.5757777742,0,3.5757777742,70.11,-26.2,74.8455215761,132.43
2021-05-10 07:00:00,77.2784444397,-18.83,79.5394674047,4.7584444397,0,4.7584444397,72.52,-18.83,74.9247575905,132.17,4.7584444397,0.0,4.7584444397,4.7584444397,0,4.7584444397,0.0,0.0,0.0,134.32,80.7384444397,-23.58,84.1113120248,4.7584444397,0,4.7584444397,75.98,-23.58,79.5548666016,132.03
2021-05-10 07:30:00,84.6999999922,-16.94,86.3773905526,7.8099999922,0,7.8099999922,76.89,-16.94,78.7339551909,132.03,7.8099999922,0.0,7.8099999922,7.8099999922,0,7.8099999922,0.0,0.0,0.0,134.44,88.3499999922,-21.52,90.9331232204,7.8099999922,0,7.8099999922,80.54,-21.52,83.3654724691,131.87
2021-05-10 08:00:00,89.860888881,-14.52,91.0264233642,7.910888881,0,7.910888881,81.95,-14.52,83.2263954524,131.18,7.910888881,0.0,7.910888881,7.910888881,0,7.910888881,0.0,0.0,0.0,133.82,93.770888881,-18.91,95.6585997259,7.910888881,0,7.910888881,85.86,-18.91,87.9177325686,131.02
2021-05-10 08:30:00,91.4139999905,-12.56,92.2728182851,9.4639999905,0,9.4639999905,81.95,-12.56,82.9069122571,130.44,9.4639999905,0.0,9.4639999905,9.4639999905,0,9.4639999905,0.0,0.0,0.0,133.34,95.2739999905,-16.83,96.7490773816,9.4639999905,0,9.4639999905,85.81,-16.83,87.4448683457,130.31
2021-05-10 09:00:00,89.5941110988,-11.7,90.3548268969,12.3541110988,0,12.3541110988,77.24,-11.7,78.1211085431,130.08,12.3541110988,0.0,12.3541110988,12.3541110988,0,12.3541110988,0.0,0.0,0.0,133.17,93.2141110988,-15.98,94.573944128,12.3541110988,0,12.3541110988,80.86,-15.98,82.4239042997,129.91
2021-05-10 09:30:00,86.8176666517,-11.13,87.5281905608,14.9976666517,0,14.9976666517,71.82,-11.13,72.6772956294,130.08,14.9976666517,0.0,14.9976666517,14.9976666517,0,14.9976666517,0.0,0.0,0.0,133.17,90.1676666517,-15.4,91.4733191122,14.9976666517,0,14.9976666517,75.17,-15.4,76.7312771952,129.91
2021-05-10 10:00:00,90.2897777605,-10.44,90.8913503478,17.2697777605,0,17.2697777605,73.02,-10.44,73.7625514743,130.08,17.2697777605,0.0,17.2697777605,17.2697777605,0,17.2697777605,0.0,0.0,0.0,133.17,93.7297777605,-14.67,94.8708603262,17.2697777605,0,17.2697777605,76.46,-14.67,77.8546112957,129.91
2021-05-10 10:30:00,90.8149999777,-10.8,91.454929998,22.3149999777,0,22.3149999777,68.5,-10.8,69.3461606724,129.97,22.3149999777,0.0,22.3149999777,22.3149999777,0,22.3149999777,0.0,0.0,0.0,133.17,93.9449999777,-15.08,95.1476191021,22.3149999777,0,22.3149999777,71.63,-15.08,73.2001591528,129.81
2021-05-10 11:00:00,80.8097777542,-10.63,81.5059327944,23.5297777542,0,23.5297777542,57.28,-10.63,58.2580063167,130.06,23.5297777542,0.0,23.5297777542,23.5297777542,0,23.5297777542,0.0,0.0,0.0,133.17,83.4497777542,-14.97,84.7818748745,23.5297777542,0,23.5297777542,59.92,-14.97,61.7616976774,129.91
2021-05-10 11:30:00,79.1534444199,-10.45,79.840279706,24.5534444199,0,24.5534444199,54.6,-10.45,55.5910289525,130.06,24.5534444199,0.0,24.5534444199,24.5534444199,0,24.5534444199,0.0,0.0,0.0,133.09,81.6434444199,-14.8,82.9740442352,24.5534444199,0,24.5534444199,57.09,-14.8,58.9771828761,129.91
2021-05-10 12:00:00,77.1491110886,-10.77,77.8972287169,22.4791110886,0,22.4791110886,54.67,-10.77,55.7207483798,129.95,22.4791110886,0.0,22.4791110886,22.4791110886,0,22.4791110886,0.0,0.0,0.0,133.01,79.6591110886,-15.13,81.0832342684,22.4791110886,0,22.4791110886,57.18,-15.13,59.1478596401,129.77
2021-05-10 12:30:00,77.8379999782,-10.5,78.5430088588,21.8479999782,0,21.8479999782,55.99,-10.5,56.9660433943,130.02,21.8479999782,0.0,21.8479999782,21.8479999782,0,21.8479999782,0.0,0.0,0.0,133.01,80.4179999782,-14.87,81.7812424734,21.8479999782,0,21.8479999782,58.57,-14.87,60.4281540344,129.87
2021-05-10 13:00:00,76.396777754,-11.2,77.213390362,23.746777754,0,23.746777754,52.65,-11.2,53.8280828193,130.26,23.746777754,0.0,23.746777754,23.746777754,0,23.746777754,0.0,0.0,0.0,133.31,78.806777754,-15.63,80.3418018218,23.746777754,0,23.746777754,55.06,-15.63,57.2354828756,130.11
2021-05-10 13:30:00,73.8504444216,-12.05,74.8270715802,22.8404444216,0,22.8404444216,51.01,-12.05,52.4139542488,130.46,22.8404444216,0.0,22.8404444216,22.8404444216,0,22.8404444216,0.0,0.0,0.0,133.44,76.1404444216,-16.55,77.9183532726,22.8404444216,0,22.8404444216,53.3,-16.55,55.8103261055,130.33
2021-05-10 14:00:00,72.4523333105,-12.38,73.5024149408,22.8423333105,0,22.8423333105,49.61,-12.38,51.1313651294,130.93,22.8423333105,0.0,22.8423333105,22.8423333105,0,22.8423333105,0.0,0.0,0.0,133.8,74.7223333105,-16.92,76.6140554687,22.8423333105,0,22.8423333105,51.88,-16.92,54.5694126778,130.76
2021-05-10 14:30:00,72.8704444214,-12.42,73.9212964589,23.0904444214,0,23.0904444214,49.78,-12.42,51.3059918528,131.13,23.0904444214,0.0,23.0904444214,23.0904444214,0,23.0904444214,0.0,0.0,0.0,133.97,75.1204444214,-16.97,77.0133889013,23.0904444214,0,23.0904444214,52.03,-16.97,54.7275232401,131.01
2021-05-10 15:00:00,74.5251110898,-12.6,75.5827505648,21.3251110898,0,21.3251110898,53.2,-12.6,54.6717477313,131.32,21.3251110898,0.0,21.3251110898,21.3251110898,0,21.3251110898,0.0,0.0,0.0,134.16,76.9851110898,-17.15,78.8722373811,21.3251110898,0,21.3251110898,55.66,-17.15,58.2422363925,131.14
2021-05-10 15:30:00,77.4034444238,-12.71,78.4400236402,20.6034444238,0,20.6034444238,56.8,-12.71,58.2046742109,131.61,20.6034444238,0.0,20.6034444238,20.6034444238,0,20.6034444238,0.0,0.0,0.0,134.52,80.0634444238,-17.25,81.9006570975,20.6034444238,0,20.6034444238,59.46,-17.25,61.911663683,131.47
2021-05-10 16:00:00,79.6814444247,-13.46,80.8102975221,19.7514444247,0,19.7514444247,59.93,-13.46,61.4229313856,131.48,19.7514444247,0.0,19.7514444247,19.7514444247,0,19.7514444247,0.0,0.0,0.0,134.37,82.4814444247,-18.02,84.4269451916,19.7514444247,0,19.7514444247,62.73,-18.02,65.2669387975,131.32
2021-05-10 16:30:00,83.2845555367,-13.29,84.3382552046,18.8145555367,0,18.8145555367,64.47,-13.29,65.8255649425,131.63,18.8145555367,0.0,18.8145555367,18.8145555367,0,18.8145555367,0.0,0.0,0.0,134.51,86.3045555367,-17.82,88.1250742206,18.8145555367,0,18.8145555367,67.49,-17.82,69.8029548085,131.5
2021-05-10 17:00:00,87.2962222046,-13.74,88.3709115671,17.5762222046,0,17.5762222046,69.72,-13.74,71.0610019631,131.46,17.5762222046,0.0,17.5762222046,17.5762222046,0,17.5762222046,0.0,0.0,0.0,134.36,90.6062222046,-18.24,92.4239422563,17.5762222046,0,17.5762222046,73.03,-18.24,75.2733585009,131.32
2021-05-10 17:30:00,91.6053333175,-14.0,92.6689650973,15.8153333175,0,15.8153333175,75.79,-14.0,77.0722005654,131.38,15.8153333175,0.0,15.8153333175,15.8153333175,0,15.8153333175,0.0,0.0,0.0,134.28,95.1653333175,-18.5,96.9468445357,15.8153333175,0,15.8153333175,79.35,-18.5,81.4780491912,131.24
2021-05-10 18:00:00,94.4386666524,-14.22,95.503246851,14.2886666524,0,14.2886666524,80.15,-14.22,81.4016639879,131.95,14.2886666524,0.0,14.2886666524,14.2886666524,0,14.2886666524,0.0,0.0,0.0,134.85,98.2386666524,-18.68,99.998890122,14.2886666524,0,14.2886666524,83.95,-18.68,86.0031679649,131.78
2021-05-10 18:30:00,94.8394444326,-14.89,96.0012099938,11.8794444326,0,11.8794444326,82.96,-14.89,84.2856672276,131.36,11.8794444326,0.0,11.8794444326,11.8794444326,0,11.8794444326,0.0,0.0,0.0,134.23,98.7694444326,-19.35,100.6470349962,11.8794444326,0,11.8794444326,86.89,-19.35,89.0185070645,131.38
2021-05-10 19:00:00,95.4506666574,-15.31,96.6707084144,9.3006666574,0,9.3006666574,86.15,-15.31,87.4998205712,131.36,9.3006666574,0.0,9.3006666574,9.3006666574,0,9.3006666574,0.0,0.0,0.0,134.23,99.5406666574,-19.76,101.4830129558,9.3006666574,0,9.3006666574,90.24,-19.76,92.3781099612,131.18
2021-05-10 19:30:00,93.9446666601,-16.29,95.3465494597,6.5746666601,0,6.5746666601,87.37,-16.29,88.8756490834,131.12,6.5746666601,0.0,6.5746666601,6.5746666601,0,6.5746666601,0.0,0.0,0.0,134.0,98.0846666601,-20.77,100.2596366133,6.5746666601,0,6.5746666601,91.51,-20.77,93.8374818503,130.98
2021-05-10 20:00:00,92.0109999951,-17.58,93.6753997595,4.9209999951,0,4.9209999951,87.09,-17.58,88.846634714,130.99,4.9209999951,0.0,4.9209999951,4.9209999951,0,4.9209999951,0.0,0.0,0.0,133.79,96.1609999951,-22.14,98.6768337557,4.9209999951,0,4.9209999951,91.24,-22.14,93.8877904735,130.87
2021-05-10 20:30:00,90.8527777742,-18.14,92.6460297546,3.6027777742,0,3.6027777742,87.25,-18.14,89.1157791864,131.24,3.6027777742,0.0,3.6027777742,3.6027777742,0,3.6027777742,0.0,0.0,0.0,133.89,95.0127777742,-22.71,97.6891603013,3.6027777742,0,3.6027777742,91.41,-22.71,94.1888114375,131.09
2021-05-10 21:00:00,89.7362222192,-18.8,91.6844020441,2.9962222192,0,2.9962222192,86.74,-18.8,88.7539723055,131.42,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,134.05,93.8662222192,-23.43,96.7462276976,2.9962222192,0,2.9962222192,90.87,-23.43,93.8420044543,131.25
2021-05-10 21:30:00,89.0378888849,-19.42,91.1311256217,3.9578888849,0,3.9578888849,85.08,-19.42,87.2682233118,131.42,3.9578888849,0.0,3.9578888849,3.9578888849,0,3.9578888849,0.0,0.0,0.0,134.05,93.0878888849,-24.08,96.1519706353,3.9578888849,0,3.9578888849,89.13,-24.08,92.3255289722,131.25
2021-05-10 22:00:00,85.9093333293,-11.8,86.7159359812,4.0193333293,0,4.0193333293,81.89,-11.8,82.7357969684,131.26,4.0193333293,0.0,4.0193333293,4.0193333293,0,4.0193333293,0.0,0.0,0.0,133.78,89.5393333293,-16.6,91.0650987649,4.0193333293,0,4.0193333293,85.52,-16.6,87.116189081,131.14
2021-05-10 22:30:00,80.4869999966,-12.64,81.47347279,3.3569999966,0,3.3569999966,77.13,-12.64,78.1588542649,132.6,3.3569999966,0.0,3.3569999966,3.3569999966,0,3.3569999966,0.0,0.0,0.0,131.9,83.8869999966,-18.53,85.9091943184,3.3569999966,0,3.3569999966,80.53,-18.53,82.634386305,132.46
2021-05-10 23:00:00,74.7589999973,-11.58,75.6505418394,2.6989999973,0,2.6989999973,72.06,-11.58,72.9845189064,133.76,2.6989999973,0.0,2.6989999973,2.6989999973,0,2.6989999973,0.0,0.0,0.0,132.67,77.9489999973,-17.42,79.871791019,2.6989999973,0,2.6989999973,75.25,-17.42,77.2400084153,133.63
2021-05-10 23:30:00,71.3296666639,-10.75,72.1351775931,2.7596666639,0,2.7596666639,68.57,-10.75,69.4075456993,133.69,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,132.67,74.3496666639,-16.58,76.175910451,2.7596666639,0,2.7596666639,71.59,-16.58,73.4848589847,133.63
2021-05-11 00:00:00,67.3299999972,-11.75,68.3475778622,2.7899999972,0,2.7899999972,64.54,-11.75,65.6008696589,133.59,2.7899999972,0.0,2.7899999972,2.7899999972,0,2.7899999972,0.0,0.0,0.0,132.67,70.1699999972,-17.67,72.3606094475,2.7899999972,0,2.7899999972,67.38,-17.67,69.6584043745,133.45
2021-05-11 00:30:00,66.8471111083,-11.7,67.8632909865,2.8171111082999998,0,2.8171111082999998,64.03,-11.7,65.0901751419,133.81,2.8171111082999998,0.0,2.8171111082999998,2.8171111082999998,0,2.8171111082999998,0.0,0.0,0.0,132.67,69.6771111083,-17.64,71.8753741722,2.8171111082999998,0,2.8171111082999998,66.86,-17.64,69.1478792155,133.65
2021-05-11 01:00:00,65.725888886,-11.79,66.7749696358,2.8758888860000003,0,2.8758888860000003,62.85,-11.79,63.9462790161,134.08,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,132.96,68.495888886,-17.74,70.7558788673,2.8758888860000003,0,2.8758888860000003,65.62,-17.74,67.9756721188,133.94
2021-05-11 01:30:00,71.6168888861,-10.94,72.4476526446,2.8268888861,0,2.8268888861,68.79,-10.94,69.6544880105,134.08,2.8268888861,0.0,2.8268888861,2.8268888861,0,2.8268888861,0.0,0.0,0.0,132.96,74.6668888861,-16.8,76.5335501328,2.8268888861,0,2.8268888861,71.84,-16.8,73.7782190081,133.94
2021-05-11 02:00:00,71.7782222194,-11.21,72.648312334,2.7982222194,0,2.7982222194,68.98,-11.21,69.884937576,133.83,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,132.85,74.8482222194,-17.04,76.7633895122,2.7982222194,0,2.7982222194,72.05,-17.04,74.0375857251,133.66
2021-05-11 02:30:00,71.6255555528,-11.32,72.5145682484,2.7055555529,0,2.7055555529,68.92,-11.32,69.84345925,133.2,2.7055555529,0.0,2.7055555529,2.7055555529,0,2.7055555529,0.0,0.0,0.0,132.17,74.6655555528,-17.15,76.6098406604,2.7055555529,0,2.7055555529,71.96,-17.15,73.9754290288,133.08
2021-05-11 03:00:00,68.8369999961,-11.68,69.8208777405,3.9169999961,0,3.9169999961,64.92,-11.68,65.9623286429,133.2,3.9169999961,0.0,3.9169999961,3.9169999961,0,3.9169999961,0.0,0.0,0.0,132.17,71.6969999961,-17.59,73.8232206588,3.9169999961,0,3.9169999961,67.78,-17.59,70.025256158,133.08
2021-05-11 03:30:00,67.1567777729,-11.96,68.2134473608,4.8667777729,0,4.8667777729,62.29,-11.96,63.4277991105,133.97,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,132.79,69.9067777729,-17.92,72.1670560477,4.8667777729,0,4.8667777729,65.04,-17.92,67.4635308889,133.85
2021-05-11 04:00:00,66.0861111062,-12.06,67.1775087447,4.8861111061999996,0,4.8861111061999996,61.2,-12.06,62.376947665,133.97,4.8861111061999996,0.0,4.8861111061999996,4.8861111061999996,0,4.8861111061999996,0.0,0.0,0.0,132.79,68.7761111062,-18.05,71.1052456496,4.8861111061999996,0,4.8861111061999996,63.89,-18.05,66.3907719491,133.85
2021-05-11 04:30:00,64.8532222174,-12.34,66.0167859864,4.8332222174,0,4.8332222174,60.02,-12.34,61.2754110553,134.19,4.8332222174,0.0,4.8332222174,4.8332222174,0,4.8332222174,0.0,0.0,0.0,132.99,67.4832222174,-18.37,69.9388460074,4.8332222174,0,4.8332222174,62.65,-18.37,65.2876665229,134.05
2021-05-11 05:00:00,64.1742222185,-12.75,65.4285358032,3.7242222185,0,3.7242222185,60.45,-12.75,61.779972483,134.33,3.7242222185,0.0,3.7242222185,3.7242222185,0,3.7242222185,0.0,0.0,0.0,133.07,66.8542222185,-18.79,69.4445903468,3.7242222185,0,3.7242222185,63.13,-18.79,65.8669947698,134.22
2021-05-11 05:30:00,66.0325555527,-12.17,67.1446743444,2.9025555527,0,2.9025555527,63.13,-12.17,64.2923463563,134.45,2.9025555527,0.0,2.9025555527,2.9025555527,0,2.9025555527,0.0,0.0,0.0,133.21,68.8225555527,-18.16,71.1781550252,2.9025555527,0,2.9025555527,65.92,-18.16,68.3756681869,134.35
2021-05-11 06:00:00,68.193111108,-11.58,69.1693342645,3.093111108,0,3.093111108,65.1,-11.58,66.1219055987,134.3,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,133.1,71.083111108,-17.49,73.2032020119,3.093111108,0,3.093111108,67.99,-17.49,70.2035625877,134.2
2021-05-11 06:30:00,75.0433333294,-9.23,75.6088273761,3.9733333294,0,3.9733333294,71.07,-9.23,71.666852868,134.12,3.9733333294,0.0,3.9733333294,3.9733333294,0,3.9733333294,0.0,0.0,0.0,133.01,78.2133333294,-14.92,79.62368938,3.9733333294,0,3.9733333294,74.24,-14.92,75.7243950124,133.97
2021-05-11 07:00:00,81.664333329,-8.55,82.1106925928,4.354333329,0,4.354333329,77.31,-8.55,77.7813512354,132.91,4.354333329,0.0,4.354333329,4.354333329,0,4.354333329,0.0,0.0,0.0,132.07,85.104333329,-14.22,86.2841581715,4.354333329,0,4.354333329,80.75,-14.22,81.9925051453,132.76
2021-05-11 07:30:00,87.4793333253,-6.08,87.6903652577,8.0493333253,0,8.0493333253,79.43,-6.08,79.6623581122,133.53,8.0493333253,0.0,8.0493333253,8.0493333253,0,8.0493333253,0.0,0.0,0.0,132.82,90.9993333253,-11.57,91.7319113812,8.0493333253,0,8.0493333253,82.95,-11.57,83.7530142741,133.39
2021-05-11 08:00:00,89.9774444325,-4.08,90.0699001143,11.9774444325,0,11.9774444325,78.0,-4.08,78.1066348014,132.88,11.9774444325,0.0,11.9774444325,11.9774444325,0,11.9774444325,0.0,0.0,0.0,132.47,93.3874444325,-9.51,93.8704153481,11.9774444325,0,11.9774444325,81.41,-9.51,81.9635784968,132.74
2021-05-11 08:30:00,86.8815555394,-3.39,86.9476669782,16.1515555394,0,16.1515555394,70.73,-3.39,70.8111926181,133.11,16.1515555394,0.0,16.1515555394,16.1515555394,0,16.1515555394,0.0,0.0,0.0,132.89,89.9515555394,-8.83,90.3839103157,16.1515555394,0,16.1515555394,73.8,-8.83,74.3263674614,132.96
2021-05-11 09:00:00,84.9517777615,-2.75,84.9962766528,16.2617777615,0,16.2617777615,68.69,-2.75,68.7450260019,133.11,16.2617777615,0.0,16.2617777615,16.2617777615,0,16.2617777615,0.0,0.0,0.0,132.89,87.9317777615,-8.17,88.3105114938,16.2617777615,0,16.2617777615,71.67,-8.17,72.1341652755,132.96
2021-05-11 09:30:00,85.575555539,-1.87,85.5959847529,16.545555539,0,16.545555539,69.03,-1.87,69.0553241973,133.11,16.545555539,0.0,16.545555539,16.545555539,0,16.545555539,0.0,0.0,0.0,132.89,88.595555539,-7.25,88.891703557,16.545555539,0,16.545555539,72.05,-7.25,72.4138453612,132.96
2021-05-11 10:00:00,86.5304444261,-0.25,86.5308055699,18.3404444261,0,18.3404444261,68.19,-0.25,68.1904582768,133.11,18.3404444261,0.0,18.3404444261,18.3404444261,0,18.3404444261,0.0,0.0,0.0,133.04,89.4504444261,-5.67,89.6299665738,18.3404444261,0,18.3404444261,71.11,-5.67,71.3356923286,132.96
2021-05-11 10:30:00,80.2676666448,-0.53,80.2694163963,21.8976666448,0,21.8976666448,58.37,-0.53,58.3724061522,134.01,21.8976666448,0.0,21.8976666448,21.8976666448,0,21.8976666448,0.0,0.0,0.0,134.06,82.6976666448,-6.02,82.9164909321,21.8976666448,0,21.8976666448,60.8,-6.02,61.0973027228,133.85
2021-05-11 11:00:00,78.6738888655,-0.54,78.6757420634,23.3938888655,0,23.3938888655,55.28,-0.54,55.282637419,134.52,23.3938888655,0.0,23.3938888655,23.3938888655,0,23.3938888655,0.0,0.0,0.0,134.47,81.0038888655,-6.05,81.2295051772,23.3938888655,0,23.3938888655,57.61,-6.05,57.9268038131,134.38
2021-05-11 11:30:00,76.0764444214,-0.38,76.0773934609,22.9964444214,0,22.9964444214,53.08,-0.38,53.0813601936,134.21,22.9964444214,0.0,22.9964444214,22.9964444214,0,22.9964444214,0.0,0.0,0.0,134.17,78.2964444214,-5.88,78.5169256214,22.9964444214,0,22.9964444214,55.3,-5.88,55.6117289787,134.06
2021-05-11 12:00:00,74.859333312,-1.34,74.8713255119,21.349333312,0,21.349333312,53.51,-1.34,53.5267755427,134.03,21.349333312,0.0,21.349333312,21.349333312,0,21.349333312,0.0,0.0,0.0,133.98,77.099333312,-6.84,77.4021498225,21.349333312,0,21.349333312,55.75,-6.84,56.1680345036,133.92
2021-05-11 12:30:00,75.2694444269,-2.31,75.304882739,17.5194444269,0,17.5194444269,57.75,-2.31,57.7961815348,133.93,17.5194444269,0.0,17.5194444269,17.5194444269,0,17.5194444269,0.0,0.0,0.0,133.76,77.7394444269,-7.8100000000000005,78.1307706336,17.5194444269,0,17.5194444269,60.22,-7.8100000000000005,60.724332026,133.79
2021-05-11 13:00:00,80.5965555435,-2.59,80.6381601073,12.0065555435,0,12.0065555435,68.59,-2.59,68.6388825667,133.54,12.0065555435,0.0,12.0065555435,12.0065555435,0,12.0065555435,0.0,0.0,0.0,133.31,83.5865555435,-8.03,83.971383028,12.0065555435,0,12.0065555435,71.58,-8.03,72.0290031862,133.41
2021-05-11 13:30:00,89.3929999911,-2.8,89.4368405491,8.9429999911,0,8.9429999911,80.45,-2.8,80.4987111698,133.54,8.9429999911,0.0,8.9429999911,8.9429999911,0,8.9429999911,0.0,0.0,0.0,133.47,92.9329999911,-8.18,93.2923088327,8.9429999911,0,8.9429999911,83.99,-8.18,84.3873953858,133.41
2021-05-11 14:00:00,86.6346666588,-2.58,86.6730746373,7.9046666588,0,7.9046666588,78.73,-2.58,78.7722622501,133.54,7.9046666588,0.0,7.9046666588,7.9046666588,0,7.9046666588,0.0,0.0,0.0,133.47,90.0346666588,-7.96,90.38585509,7.9046666588,0,7.9046666588,82.13,-7.96,82.5148380596,133.41
2021-05-11 14:30:00,88.5727777708,-2.08,88.5971972584,6.9527777708,0,6.9527777708,81.62,-2.08,81.6464990064,133.54,6.9527777708,0.0,6.9527777708,6.9527777708,0,6.9527777708,0.0,0.0,0.0,133.47,92.1727777708,-7.4,92.4693514738,6.9527777708,0,6.9527777708,85.22,-7.4,85.5406827188,133.41
2021-05-11 15:00:00,96.9769999915,-0.96,96.9817515173,8.4769999915,0,8.4769999915,88.5,-0.96,88.5052066265,133.37,8.4769999915,0.0,8.4769999915,8.4769999915,0,8.4769999915,0.0,0.0,0.0,133.39,100.8769999915,-6.16,101.0649035387,8.4769999915,0,8.4769999915,92.4,-6.16,92.6051056908,133.23
2021-05-11 15:30:00,98.909444427,0.8300000000000001,98.912926844,17.479444427,0,17.479444427,81.43,0.8300000000000001,81.4342299036,133.15,17.479444427,0.0,17.479444427,17.479444427,0,17.479444427,0.0,0.0,0.0,133.39,102.469444427,-4.32,102.5604672433,17.479444427,0,17.479444427,84.99,-4.32,85.0997209161,133.03
2021-05-11 16:00:00,101.0346666476,1.6,101.0473347723,19.0846666476,0,19.0846666476,81.95,1.6,81.9656177919,132.92,19.0846666476,0.0,19.0846666476,19.0846666476,0,19.0846666476,0.0,0.0,0.0,133.29,104.6946666476,-3.49,104.7528201265,19.0846666476,0,19.0846666476,85.61,-3.49,85.6811076026,132.74
2021-05-11 16:30:00,95.3743333133,0.02,95.3743354103,20.0443333133,0,20.0443333133,75.33,0.02,75.330002655,132.63,20.0443333133,0.0,20.0443333133,20.0443333133,0,20.0443333133,0.0,0.0,0.0,133.1,98.6343333133,-5.2,98.771310147,20.0443333133,0,20.0443333133,78.59,-5.2,78.7618441887,132.47
2021-05-11 17:00:00,91.210999977,-2.46,91.2441675769,23.040999977,0,23.040999977,68.17,-2.46,68.2143716529,132.49,23.040999977,0.0,23.040999977,23.040999977,0,23.040999977,0.0,0.0,0.0,132.72,94.180999977,-7.84,94.5067529686,23.040999977,0,23.040999977,71.14,-7.84,71.5707007092,132.3
2021-05-11 17:30:00,93.972888865,-3.5300000000000002,94.0391659982,23.912888865,0,23.912888865,70.06,-3.5300000000000002,70.1488738327,133.11,23.912888865,0.0,23.912888865,23.912888865,0,23.912888865,0.0,0.0,0.0,132.99,97.072888865,-8.95,97.4846052082,23.912888865,0,23.912888865,73.16,-8.95,73.7054143194,132.96
2021-05-11 18:00:00,93.0422222019,-4.21,93.1374211167,20.3622222019,0,20.3622222019,72.68,-4.21,72.8018303341,133.11,20.3622222019,0.0,20.3622222019,20.3622222019,0,20.3622222019,0.0,0.0,0.0,132.99,96.2322222019,-9.64,96.7138572796,20.3622222019,0,20.3622222019,75.87,-9.64,76.4799745031,132.96
2021-05-11 18:30:00,95.6242222036,-4.98,95.7538107443,18.5742222036,0,18.5742222036,77.05,-4.98,77.2107693266,132.89,18.5742222036,0.0,18.5742222036,18.5742222036,0,18.5742222036,0.0,0.0,0.0,132.64,99.0642222036,-10.42,99.6107249287,18.5742222036,0,18.5742222036,80.49,-10.42,81.1616689084,132.77
2021-05-11 19:00:00,97.9986666522,-4.99,98.1256274661,14.4286666522,0,14.4286666522,83.57,-4.99,83.7188449514,132.89,14.4286666522,0.0,14.4286666522,14.4286666522,0,14.4286666522,0.0,0.0,0.0,132.55,101.7286666522,-10.37,102.2558483356,14.4286666522,0,14.4286666522,87.3,-10.37,87.9137469341,132.77
2021-05-11 19:30:00,96.939444434,-5.15,97.0761473647,10.429444434,0,10.429444434,86.51,-5.15,86.6631559545,132.62,10.429444434,0.0,10.429444434,10.429444434,0,10.429444434,0.0,0.0,0.0,132.41,100.789444434,-10.53,101.338013644,10.429444434,0,10.429444434,90.36,-10.53,90.9714817951,132.49
2021-05-11 20:00:00,95.6162222136,-6.04,95.8068032574,8.6062222136,0,8.6062222136,87.01,-6.04,87.2193883262,132.62,8.6062222136,0.0,8.6062222136,8.6062222136,0,8.6062222136,0.0,0.0,0.0,132.41,99.4862222136,-11.48,100.1463869061,8.6062222136,0,8.6062222136,90.88,-11.48,91.6022095803,132.49
2021-05-11 20:30:00,95.8054444397,-6.44,96.0216474775,4.7354444397,0,4.7354444397,91.07,-6.44,91.2974178167,132.99,4.7354444397,0.0,4.7354444397,4.7354444397,0,4.7354444397,0.0,0.0,0.0,132.72,99.8854444397,-11.89,100.5906263571,4.7354444397,0,4.7354444397,95.15,-11.89,95.8900130358,132.87
2021-05-11 21:00:00,95.024555552,-6.96,95.2791045185,3.594555552,0,3.594555552,91.43,-6.96,91.6945281901,132.99,3.594555552,0.0,3.594555552,3.594555552,0,3.594555552,0.0,0.0,0.0,132.72,99.104555552,-12.39,99.8760483357,3.594555552,0,3.594555552,95.51,-12.39,96.3102912466,132.87
2021-05-11 21:30:00,93.8311111079,-7.48,94.1287831205,3.1711111079,0,3.1711111079,90.66,-7.48,90.968049336,132.77,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,132.41,97.8711111079,-12.95,98.724145423,3.1711111079,0,3.1711111079,94.7,-12.95,95.581339706,132.63
2021-05-11 22:00:00,89.3999999972,-8.54,89.8069685465,2.7599999972,0,2.7599999972,86.64,-8.54,87.059871353,132.77,2.7599999972,0.0,2.7599999972,2.7599999972,0,2.7599999972,0.0,0.0,0.0,132.41,93.2599999972,-14.1,94.3198685298,2.7599999972,0,2.7599999972,90.5,-14.1,91.5918118611,132.63
2021-05-11 22:30:00,83.8864444417,-10.16,84.4994743242,2.7364444417,0,2.7364444417,81.15,-10.16,81.7835441883,132.99,2.7364444417,0.0,2.7364444417,2.7364444417,0,2.7364444417,0.0,0.0,0.0,132.41,87.4864444417,-15.87,88.9141994344,2.7364444417,0,2.7364444417,84.75,-15.87,86.223079277,132.86
2021-05-11 23:00:00,77.0802222195,-11.6,77.9481921368,2.7702222195,0,2.7702222195,74.31,-11.6,75.2099468156,133.64,2.7702222195,0.0,2.7702222195,2.7702222195,0,2.7702222195,0.0,0.0,0.0,132.87,80.3502222195,-17.44,82.221115358,2.7702222195,0,2.7702222195,77.58,-17.44,79.5160989989,133.52
2021-05-11 23:30:00,72.3557777749,-12.35,73.4021871433,2.8457777749,0,2.8457777749,69.51,-12.35,70.5986019692,133.89,2.8457777749,0.0,2.8457777749,2.8457777749,0,2.8457777749,0.0,0.0,0.0,132.87,75.4257777749,-18.28,77.609318725,2.8457777749,0,2.8457777749,72.58,-18.28,74.8466084736,133.78
2021-05-12 00:00:00,68.3485555527,-13.26,69.6229318985,2.8785555527,0,2.8785555527,65.47,-13.26,66.7993151162,134.17,2.8785555527,0.0,2.8785555527,2.8785555527,0,2.8785555527,0.0,0.0,0.0,133.07,71.2485555527,-19.25,73.8032463266,2.8785555527,0,2.8785555527,68.37,-19.25,71.0282999937,134.04
2021-05-12 00:30:00,67.7355555527,-13.1,68.9906912999,2.8355555527,0,2.8355555527,64.9,-13.1,66.2089117869,134.17,2.8355555527,0.0,2.8355555527,2.8355555527,0,2.8355555527,0.0,0.0,0.0,133.07,70.6055555527,-19.09,73.1407723155,2.8355555527,0,2.8355555527,67.77,-19.09,70.4073930777,134.04
2021-05-12 01:00:00,66.7499999972,-13.03,68.0098772211,2.7799999972,0,2.7799999972,63.97,-13.03,65.2835492295,134.05,2.7799999972,0.0,2.7799999972,2.7799999972,0,2.7799999972,0.0,0.0,0.0,132.84,69.5799999972,-19.02,72.1327720222,2.7799999972,0,2.7799999972,66.8,-19.02,69.4550242963,133.95
2021-05-12 01:30:00,71.6665555518,-12.55,72.7571143234,3.7365555518,0,3.7365555518,67.93,-12.55,69.0795729576,134.05,3.7365555518,0.0,3.7365555518,3.7365555518,0,3.7365555518,0.0,0.0,0.0,132.84,74.7165555518,-18.46,76.9632072716,3.7365555518,0,3.7365555518,70.98,-18.46,73.3412026081,133.95
2021-05-12 02:00:00,72.1862222195,-12.7,73.294888487,2.7062222195,0,2.7062222195,69.48,-12.7,70.6311574307,133.7,2.7062222195,0.0,2.7062222195,2.7062222195,0,2.7062222195,0.0,0.0,0.0,132.55,75.2662222195,-18.59,77.5280098235,2.7062222195,0,2.7062222195,72.56,-18.59,74.9035493151,133.62
2021-05-12 02:30:00,71.5714444416,-12.72,72.6929849398,2.8014444416,0,2.8014444416,68.77,-12.72,69.9364804662,133.56,2.8014444416,0.0,2.8014444416,2.8014444416,0,2.8014444416,0.0,0.0,0.0,132.4,74.6214444416,-18.63,76.9118773049,2.8014444416,0,2.8014444416,71.82,-18.63,74.1969628758,133.41
2021-05-12 03:00:00,69.48133333050001,-13.21,70.7259484304,2.8613333305,0,2.8613333305,66.62,-13.21,67.9170707554,133.56,2.8613333305,0.0,2.8613333305,2.8613333305,0,2.8613333305,0.0,0.0,0.0,132.4,72.4313333305,-19.18,74.927768204,2.8613333305,0,2.8613333305,69.57,-19.18,72.1654855177,133.41
2021-05-12 03:30:00,67.4885555527,-13.76,68.8770116265,2.8285555527,0,2.8285555527,64.66,-13.76,66.1078906032,133.96,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,132.66,70.3485555527,-19.8,73.0818668916,2.8285555527,0,2.8285555527,67.52,-19.8,70.3632745116,133.77
2021-05-12 04:00:00,66.4212222194,-13.85,67.8498434863,2.8412222194,0,2.8412222194,63.58,-13.85,65.0710296522,134.38,2.8412222194,0.0,2.8412222194,2.8412222194,0,2.8412222194,0.0,0.0,0.0,133.03,69.2412222194,-19.91,72.0468941345,2.8412222194,0,2.8412222194,66.4,-19.91,69.320762402,134.27
2021-05-12 04:30:00,65.3536666639,-13.93,66.8217527936,2.8136666639,0,2.8136666639,62.54,-13.93,64.0725877423,134.65,2.8136666639,0.0,2.8136666639,2.8136666639,0,2.8136666639,0.0,0.0,0.0,133.3,68.1136666639,-20.02,70.9948729585,2.8136666639,0,2.8136666639,65.3,-20.02,68.3000029283,134.52
2021-05-12 05:00:00,64.3699999971,-16.72,66.5060546088,2.8599999971,0,2.8599999971,61.51,-16.72,63.7419681215,134.74,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,133.3,67.1299999971,-22.55,70.816236836,2.8599999971,0,2.8599999971,64.27,-22.55,68.1111987855,134.52
2021-05-12 05:30:00,64.3595555528,-25.81,69.3419677465,2.7795555527999998,0,2.7795555527999998,61.58,-25.81,66.7701467723,131.92,2.7795555527999998,0.0,2.7795555527999998,2.7795555527999998,0,2.7795555527999998,0.0,0.0,0.0,133.54,67.2995555528,-30.96,74.0793613471,2.7795555527999998,0,2.7795555527999998,64.52,-30.96,71.5636220436,133.97
2021-05-12 06:00:00,66.340888886,-25.0,70.8950882515,2.880888886,0,2.880888886,63.46,-25.0,68.2068295701,131.92,2.880888886,0.0,2.880888886,2.880888886,0,2.880888886,0.0,0.0,0.0,133.54,69.390888886,-30.07,75.6260560944,2.880888886,0,2.880888886,66.51,-30.07,72.9916776078,131.73
2021-05-12 06:30:00,73.4547777725,-22.77,76.9030381559,5.2447777725,0,5.2447777725,68.21,-22.77,71.9102009453,131.52,5.2447777725,0.0,5.2447777725,5.2447777725,0,5.2447777725,0.0,0.0,0.0,133.26,76.7347777725,-27.7,81.5813466413,5.2447777725,0,5.2447777725,71.49,-27.7,76.6688339549,131.43
2021-05-12 07:00:00,80.2334444379,-20.52,82.8159163831,6.5034444379,0,6.5034444379,73.73,-20.52,76.5322369985,131.33,6.5034444379,0.0,6.5034444379,6.5034444379,0,6.5034444379,0.0,0.0,0.0,133.26,83.7834444379,-25.32,87.5258131175,6.5034444379,0,6.5034444379,77.28,-25.32,81.3222036101,131.22
2021-05-12 07:30:00,88.2167777657,-17.33,89.9028852672,12.0767777657,0,12.0767777657,76.14,-17.33,78.0873133102,131.56,12.0767777657,0.0,12.0767777657,12.0767777657,0,12.0767777657,0.0,0.0,0.0,133.82,91.8367777657,-21.91,94.4142036475,12.0767777657,0,12.0767777657,79.76,-21.91,82.7146039101,131.43
2021-05-12 08:00:00,90.4435555397,-15.26,91.7218858216,15.8535555397,0,15.8535555397,74.59,-15.26,76.1349834176,130.62,15.8535555397,0.0,15.8535555397,15.8535555397,0,15.8535555397,0.0,0.0,0.0,133.2,93.9735555397,-19.74,96.0244590757,15.8535555397,0,15.8535555397,78.12,-19.74,80.5754429091,130.48
2021-05-12 08:30:00,91.3367777596,-13.69,92.3570412665,18.1967777596,0,18.1967777596,73.14,-13.69,74.4101854587,130.37,18.1967777596,0.0,18.1967777596,18.1967777596,0,18.1967777596,0.0,0.0,0.0,133.2,94.7767777596,-18.1,96.4896243256,18.1967777596,0,18.1967777596,76.58,-18.1,78.6899383657,130.19
2021-05-12 09:00:00,86.6065555359,-13.37,87.6324846264,19.6765555359,0,19.6765555359,66.93,-13.37,68.2523391541,130.8,19.6765555359,0.0,19.6765555359,19.6765555359,0,19.6765555359,0.0,0.0,0.0,133.75,89.7065555359,-17.82,91.4593817282,19.6765555359,0,19.6765555359,70.03,-17.82,72.2617000907,130.61
2021-05-12 09:30:00,80.614111088,-14.14,81.8448196681,23.124111088,0,23.124111088,57.49,-14.14,59.2033757483,130.66,23.124111088,0.0,23.124111088,23.124111088,0,23.124111088,0.0,0.0,0.0,133.59,83.264111088,-18.69,85.3359730435,23.124111088,0,23.124111088,60.14,-18.69,62.9772633575,130.53
2021-05-12 10:00:00,77.0737777546,-14.87,78.4951216151,23.1437777546,0,23.1437777546,53.93,-14.87,55.9424865375,130.66,23.1437777546,0.0,23.1437777546,23.1437777546,0,23.1437777546,0.0,0.0,0.0,133.4,79.5437777546,-19.48,81.8943403385,23.1437777546,0,23.1437777546,56.4,-19.48,59.6693422119,130.53
2021-05-12 10:30:00,74.0103333092,-15.47,75.6098560806,24.1503333092,0,24.1503333092,49.86,-15.47,52.2047938412,130.84,24.1503333092,0.0,24.1503333092,24.1503333092,0,24.1503333092,0.0,0.0,0.0,133.47,76.2803333092,-20.15,78.8968424575,24.1503333092,0,24.1503333092,52.13,-20.15,55.8888128341,130.67
2021-05-12 11:00:00,74.1397777541,-15.49,75.7406545089,23.6497777541,0,23.6497777541,50.49,-15.49,52.812689763,131.03,23.6497777541,0.0,23.6497777541,23.6497777541,0,23.6497777541,0.0,0.0,0.0,133.6,76.4597777541,-20.16,79.0728981018,23.6497777541,0,23.6497777541,52.81,-20.16,56.5271766498,130.88
2021-05-12 11:30:00,78.177111093,-14.51,79.51226822859999,18.087111093,0,18.087111093,60.09,-14.51,61.8170542812,131.03,18.087111093,0.0,18.087111093,18.087111093,0,18.087111093,0.0,0.0,0.0,133.6,80.977111093,-19.06,83.190000126,18.087111093,0,18.087111093,62.89,-19.06,65.7148057899,130.88
2021-05-12 12:00:00,76.912222207,-14.83,78.32891436,15.222222207,0,15.222222207,61.69,-14.83,63.4474979806,130.58,15.222222207,0.0,15.222222207,15.222222207,0,15.222222207,0.0,0.0,0.0,133.26,79.732222207,-19.38,82.053712031,15.222222207,0,15.222222207,64.51,-19.38,67.3581806465,130.41
2021-05-12 12:30:00,76.6823333184,-14.67,78.0729731928,14.9023333184,0,14.9023333184,61.78,-14.67,63.4978527196,130.58,14.9023333184,0.0,14.9023333184,14.9023333184,0,14.9023333184,0.0,0.0,0.0,133.26,79.5323333184,-19.21,81.8194117742,14.9023333184,0,14.9023333184,64.63,-19.21,67.4244836836,130.41
2021-05-12 13:00:00,79.3669999864,-14.7,80.7168550356,13.5869999864,0,13.5869999864,65.78,-14.7,67.402510339,130.58,13.5869999864,0.0,13.5869999864,13.5869999864,0,13.5869999864,0.0,0.0,0.0,133.18,82.4369999864,-19.22,84.6479023175,13.5869999864,0,13.5869999864,68.85,-19.22,71.4823817454,130.41
2021-05-12 13:30:00,83.8422222107,-14.99,85.1716990862,11.4822222107,0,11.4822222107,72.36,-14.99,73.8963442939,130.58,11.4822222107,0.0,11.4822222107,11.4822222107,0,11.4822222107,0.0,0.0,0.0,133.3,87.2422222107,-19.48,89.3905796841,11.4822222107,0,11.4822222107,75.76,-19.48,78.2243440369,130.41
2021-05-12 14:00:00,84.8057777661,-14.78,86.0840771717,11.6957777661,0,11.6957777661,73.11,-14.78,74.5890105847,130.69,11.6957777661,0.0,11.6957777661,11.6957777661,0,11.6957777661,0.0,0.0,0.0,133.45,88.2357777661,-19.26,90.3133438534,11.6957777661,0,11.6957777661,76.54,-19.26,78.9260362618,130.6
2021-05-12 14:30:00,87.338999991,-14.4,88.5181389288,9.028999991,0,9.028999991,78.31,-14.4,79.6229621403,130.82,9.028999991,0.0,9.028999991,9.028999991,0,9.028999991,0.0,0.0,0.0,133.64,91.028999991,-18.85,92.9602137441,9.028999991,0,9.028999991,82.0,-18.85,84.1387098784,130.6
2021-05-12 15:00:00,92.6276666603,-13.59,93.6192967872,6.3676666603,0,6.3676666603,86.26,-13.59,87.3239697907,130.82,6.3676666603,0.0,6.3676666603,6.3676666603,0,6.3676666603,0.0,0.0,0.0,133.73,96.7276666603,-17.93,98.3754359459,6.3676666603,0,6.3676666603,90.36,-17.93,92.1217373913,130.67
2021-05-12 15:30:00,94.3587777717,-13.79,95.3611191344,6.0887777717,0,6.0887777717,88.27,-13.79,89.3406794243,130.73,6.0887777717,0.0,6.0887777717,6.0887777717,0,6.0887777717,0.0,0.0,0.0,133.81,98.5487777717,-18.13,100.2025872934,6.0887777717,0,6.0887777717,92.46,-18.13,94.2207434698,130.63
2021-05-12 16:00:00,99.2595555479,-12.73,100.0725350312,7.6295555479,0,7.6295555479,91.63,-12.73,92.5100524267,130.73,7.6295555479,0.0,7.6295555479,7.6295555479,0,7.6295555479,0.0,0.0,0.0,133.81,103.6395555479,-16.96,105.0180892712,7.6295555479,0,7.6295555479,96.01,-16.96,97.4964701925,130.63
2021-05-12 16:30:00,104.6718888824,-13.01,105.4773170981,6.4418888824,0,6.4418888824,98.23,-13.01,99.0878044968,130.2,6.4418888824,0.0,6.4418888824,6.4418888824,0,6.4418888824,0.0,0.0,0.0,133.4,109.2918888824,-16.53,110.5348717622,6.4418888824,0,6.4418888824,102.85,-16.53,104.1698776038,130.06
2021-05-12 17:00:00,107.8854444355,-2.34,107.9108183689,8.9654444355,0,8.9654444355,98.92,-2.34,98.9476730398,129.95,8.9654444355,0.0,8.9654444355,8.9654444355,0,8.9654444355,0.0,0.0,0.0,132.9,112.2854444355,-7.5,112.535643385,8.9654444355,0,8.9654444355,103.32,-7.5,103.5918548922,129.79
2021-05-12 17:30:00,111.9416666586,-2.07,111.9608040088,8.0916666586,0,8.0916666586,103.85,-2.07,103.8706281872,132.25,8.0916666586,0.0,8.0916666586,8.0916666586,0,8.0916666586,0.0,0.0,0.0,132.49,116.5916666586,-7.11,116.808256704,8.0916666586,0,8.0916666586,108.5,-7.11,108.7327094301,132.12
2021-05-12 18:00:00,114.0404444365,-2.26,114.0628360479,7.9004444365,0,7.9004444365,106.14,-2.26,106.1640579481,132.0,7.9004444365,0.0,7.9004444365,7.9004444365,0,7.9004444365,0.0,0.0,0.0,132.33,118.8004444365,-7.31,119.0251305327,7.9004444365,0,7.9004444365,110.9,-7.31,111.1406590767,131.86
2021-05-12 18:30:00,113.5946666592,-2.9,113.6316782126,7.5146666591999995,0,7.5146666591999995,106.08,-2.9,106.1196324909,132.22,7.5146666591999995,0.0,7.5146666591999995,7.5146666591999995,0,7.5146666591999995,0.0,0.0,0.0,132.57,118.3346666592,-8.01,118.6054527976,7.5146666591999995,0,7.5146666591999995,110.82,-8.01,111.1091017874,132.03
2021-05-12 19:00:00,110.3225555483,-4.17,110.4013367795,7.2725555483,0,7.2725555483,103.05,-4.17,103.1343366683,132.38,7.2725555483,0.0,7.2725555483,7.2725555483,0,7.2725555483,0.0,0.0,0.0,132.66,114.9425555483,-9.37,115.3238395822,7.2725555483,0,7.2725555483,107.67,-9.37,108.0769438872,132.22
2021-05-12 19:30:00,107.0502222155,-5.04,107.1687999205,6.6902222155,0,6.6902222155,100.36,-5.04,100.4864727215,132.69,6.6902222155,0.0,6.6902222155,6.6902222155,0,6.6902222155,0.0,0.0,0.0,132.78,111.5302222155,-10.34,112.0085089064,6.6902222155,0,6.6902222155,104.84,-10.34,105.348664918,132.52
2021-05-12 20:00:00,103.2897777714,-6.13,103.471518265,6.3797777714,0,6.3797777714,96.91,-6.13,97.1036817016,133.07,6.3797777714,0.0,6.3797777714,6.3797777714,0,6.3797777714,0.0,0.0,0.0,133.04,107.6097777714,-11.51,108.2235851005,6.3797777714,0,6.3797777714,101.23,-11.51,101.8822506622,132.93
2021-05-12 20:30:00,99.7516666607,-7.24,100.0140620192,6.0116666607,0,6.0116666607,93.74,-7.24,94.0191746401,133.29,6.0116666607,0.0,6.0116666607,6.0116666607,0,6.0116666607,0.0,0.0,0.0,133.13,103.9316666607,-12.68,104.7023100741,6.0116666607,0,6.0116666607,97.92,-12.68,98.7375754209,133.18
2021-05-12 21:00:00,96.6518888832,-8.09,96.9898743411,5.6618888832,0,5.6618888832,90.99,-8.09,91.3489365017,132.96,5.6618888832,0.0,5.6618888832,5.6618888832,0,5.6618888832,0.0,0.0,0.0,132.66,100.7218888832,-13.61,101.63725203,5.6618888832,0,5.6618888832,95.06,-13.61,96.0293481182,132.85
2021-05-12 21:30:00,97.5715555528,-8.35,97.9281928405,2.7315555528,0,2.7315555528,94.84,-8.35,95.2068700252,133.39,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,132.98,101.8215555528,-13.85,102.7591926554,2.7315555528,0,2.7315555528,99.09,-13.85,100.0532388281,133.26
2021-05-12 22:00:00,92.0169999975,-10.08,92.5674602036,2.5069999975,0,2.5069999975,89.51,-10.08,90.0757819838,133.26,2.5069999975,0.0,2.5069999975,2.5069999975,0,2.5069999975,0.0,0.0,0.0,132.83,96.0169999975,-15.72,97.2953374449,2.5069999975,0,2.5069999975,93.51,-15.72,94.8221414017,133.1
2021-05-12 22:30:00,85.7772222197,-11.65,86.5647408113,2.5172222197,0,2.5172222197,83.26,-11.65,84.0711014559,133.26,2.5172222197,0.0,2.5172222197,2.5172222197,0,2.5172222197,0.0,0.0,0.0,132.61,89.4772222197,-17.44,91.1609943789,2.5172222197,0,2.5172222197,86.96,-17.44,88.6915734442,133.1
2021-05-12 23:00:00,79.6793333308,-10.03,80.3081381931,2.4893333308,0,2.4893333308,77.19,-10.03,77.8389170017,133.97,2.4893333308,0.0,2.4893333308,2.4893333308,0,2.4893333308,0.0,0.0,0.0,133.07,83.0893333308,-15.85,84.5875866387,2.4893333308,0,2.4893333308,80.6,-15.85,82.1436698718,133.81
2021-05-12 23:30:00,73.156666664,-22.48,76.5326615073,2.6166666641000003,0,2.6166666641000003,70.54,-22.48,74.0354104466,134.45,2.6166666641000003,0.0,2.6166666641000003,2.6166666641000003,0,2.6166666641000003,0.0,0.0,0.0,133.67,76.496666664,-27.55,81.3064727479,2.6166666641000003,0,2.6166666641000003,73.88,-27.55,78.8495840192,134.31
2021-05-13 00:00:00,69.0915555529,-23.75,73.0596027139,2.6915555529,0,2.6915555529,66.4,-23.75,70.5196603792,132.19,2.6915555529,0.0,2.6915555529,2.6915555529,0,2.6915555529,0.0,0.0,0.0,134.17,72.2515555529,-28.81,77.7836961053,2.6915555529,0,2.6915555529,69.56,-28.81,75.2901700091,132.08
2021-05-13 00:30:00,68.8216666639,-24.07,72.9094417918,2.7616666639,0,2.7616666639,66.06,-24.07,70.3085236653,132.77,2.7616666639,0.0,2.7616666639,2.7616666639,0,2.7616666639,0.0,0.0,0.0,134.71,71.9816666639,-29.15,77.6600465858,2.7616666639,0,2.7616666639,69.22,-29.15,75.1074623456,132.62
2021-05-13 01:00:00,67.6369999972,-24.28,71.8629401613,2.7669999972,0,2.7669999972,64.87,-24.28,69.2649644481,133.15,2.7669999972,0.0,2.7669999972,2.7669999972,0,2.7669999972,0.0,0.0,0.0,135.07,70.7369999972,-29.39,76.5995774702,2.7669999972,0,2.7669999972,67.97,-29.39,74.0519614865,132.97
2021-05-13 01:30:00,72.9841111082,-23.21,76.5857987766,2.9541111082000002,0,2.9541111082000002,70.03,-23.21,73.7760462481,133.32,2.9541111082000002,0.0,2.9541111082000002,2.9541111082000002,0,2.9541111082000002,0.0,0.0,0.0,135.23,76.3441111082,-28.21,81.3893568035,2.9541111082000002,0,2.9541111082000002,73.39,-28.21,78.6250354531,133.17
