Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-13 02:00:00,73.6036666638,-23.16,77.1614239523,2.9036666638,0,2.9036666638,70.7,-23.16,74.3967445524,132.82,2.9036666638,0.0,2.9036666638,2.9036666638,0,2.9036666638,0.0,0.0,0.0,134.86,76.9836666638,-28.16,81.972376646,2.9036666638,0,2.9036666638,74.08,-28.16,79.2517002972,132.73
2021-05-13 02:30:00,73.3302222194,-23.51,77.0067632792,2.8602222193999998,0,2.8602222193999998,70.47,-23.51,74.2882292157,132.74,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,134.86,76.6902222194,-28.52,81.8216388497,2.8602222193999998,0,2.8602222193999998,73.83,-28.52,79.1470738562,132.65
2021-05-13 03:00:00,71.1701111082,-24.0,75.1078205991,2.9301111082,0,2.9301111082,68.24,-24.0,72.3373872904,132.94,2.9301111082,0.0,2.9301111082,2.9301111082,0,2.9301111082,0.0,0.0,0.0,134.95,74.4101111082,-29.08,79.8906191936,2.9301111082,0,2.9301111082,71.48,-29.08,77.1688849213,132.82
2021-05-13 03:30:00,69.406999997,-24.06,73.4589357981,2.956999997,0,2.956999997,66.45,-24.06,70.6716782028,133.29,2.956999997,0.0,2.956999997,2.956999997,0,2.956999997,0.0,0.0,0.0,135.2,72.576999997,-29.16,78.2158969045,2.956999997,0,2.956999997,69.62,-29.16,75.4801298356,133.15
2021-05-13 04:00:00,67.8785555526,-24.23,72.0735124987,2.9785555526,0,2.9785555526,64.9,-24.23,69.2755577386,133.48,2.9785555526,0.0,2.9785555526,2.9785555526,0,2.9785555526,0.0,0.0,0.0,135.45,70.9785555526,-29.35,76.8074075095,2.9785555526,0,2.9785555526,68.0,-29.35,74.0636381769,133.37
2021-05-13 04:30:00,66.833888886,-24.56,71.203667768,2.9238888860000003,0,2.9238888860000003,63.91,-24.56,68.4666466245,133.56,2.9238888860000003,0.0,2.9238888860000003,2.9238888860000003,0,2.9238888860000003,0.0,0.0,0.0,135.45,69.883888886,-29.68,75.9253602285,2.9238888860000003,0,2.9238888860000003,66.96,-29.68,73.2430474516,133.37
2021-05-13 05:00:00,65.8512222192,-24.77,70.3557841813,2.9812222192,0,2.9812222192,62.87,-24.77,67.5735880356,133.37,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,135.23,68.8412222192,-29.92,75.0621094604,2.9812222192,0,2.9812222192,65.86,-29.92,72.3377218331,133.26
2021-05-13 05:30:00,67.5028888859,-23.97,71.6324012437,3.0228888859,0,3.0228888859,64.48,-23.97,68.7912152822,133.37,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,135.23,70.5828888859,-29.05,76.3272343497,3.0228888859,0,3.0228888859,67.56,-29.05,73.5408464732,133.26
2021-05-13 06:00:00,70.0936666637,-23.14,73.8145087795,3.0036666637,0,3.0036666637,67.09,-23.14,70.968497941,133.1,3.0036666637,0.0,3.0036666637,3.0036666637,0,3.0036666637,0.0,0.0,0.0,135.0,73.3136666637,-28.16,78.5358473544,3.0036666637,0,3.0036666637,70.31,-28.16,75.7395649578,132.96
2021-05-13 06:30:00,77.7677777746,-20.22,80.3534421167,3.1277777747,0,3.1277777747,74.64,-20.22,77.3303174699,132.94,3.1277777747,0.0,3.1277777747,3.1277777747,0,3.1277777747,0.0,0.0,0.0,134.92,81.3577777747,-24.98,85.1063358654,3.1277777747,0,3.1277777747,78.23,-24.98,82.1214545658,132.81
2021-05-13 07:00:00,86.9808888855,-16.87,88.6017603172,3.4108888855,0,3.4108888855,83.57,-16.87,85.2557435015,131.63,3.4108888855,0.0,3.4108888855,3.4108888855,0,3.4108888855,0.0,0.0,0.0,133.94,91.0108888855,-21.37,93.4861422657,3.4108888855,0,3.4108888855,87.6,-21.37,90.1689353381,131.49
2021-05-13 07:30:00,97.6149999954,-4.85,97.7354118224,4.6049999954,0,4.6049999954,93.01,-4.85,93.1363656152,130.53,4.6049999954,0.0,4.6049999954,4.6049999954,0,4.6049999954,0.0,0.0,0.0,133.23,101.7749999954,-9.07,102.1783515431,4.6049999954,0,4.6049999954,97.17,-9.07,97.5923859735,130.4
2021-05-13 08:00:00,99.2982222135,-0.42,99.299110443,8.6982222135,0,8.6982222135,90.6,-0.42,90.6009735047,132.0,8.6982222135,0.0,8.6982222135,8.6982222135,0,8.6982222135,0.0,0.0,0.0,132.9,103.3282222135,-5.53,103.4760958183,8.6982222135,0,8.6982222135,94.63,-5.53,94.7914437067,131.86
2021-05-13 08:30:00,101.5053333234,1.01,101.5103580581,9.9553333234,0,9.9553333234,91.55,1.01,91.555571103,132.8,9.9553333234,0.0,9.9553333234,9.9553333234,0,9.9553333234,0.0,0.0,0.0,133.16,105.5453333234,-4.02,105.6218622556,9.9553333234,0,9.9553333234,95.59,-4.02,95.6744924209,132.67
2021-05-13 09:00:00,100.7532222102,1.6600000000000001,100.7668962791,12.0532222102,0,12.0532222102,88.7,1.6600000000000001,88.7155318983,132.47,12.0532222102,0.0,12.0532222102,12.0532222102,0,12.0532222102,0.0,0.0,0.0,133.01,104.6632222102,-3.36,104.7171413065,12.0532222102,0,12.0532222102,92.61,-3.36,92.6709323359,132.36
2021-05-13 09:30:00,103.6557777631,1.97,103.6744962065,14.6557777631,0,14.6557777631,89.0,1.97,89.0218001391,132.47,14.6557777631,0.0,14.6557777631,14.6557777631,0,14.6557777631,0.0,0.0,0.0,133.01,107.6057777631,-3.02,107.6481481866,14.6557777631,0,14.6557777631,92.95,-3.02,92.9990478446,132.36
2021-05-13 10:00:00,103.5112222088,2.11,103.532725373,13.4412222088,0,13.4412222088,90.07,2.11,90.09471127649999,132.38,13.4412222088,0.0,13.4412222088,13.4412222088,0,13.4412222088,0.0,0.0,0.0,133.01,107.4812222088,-2.88,107.5198006299,13.4412222088,0,13.4412222088,94.04,-2.88,94.0840900471,132.23
2021-05-13 10:30:00,104.760222209,2.5700000000000003,104.79174136,13.260222209,0,13.260222209,91.5,2.5700000000000003,91.5360852342,132.38,13.260222209,0.0,13.260222209,13.260222209,0,13.260222209,0.0,0.0,0.0,133.01,108.850222209,-2.38,108.8762383394,13.260222209,0,13.260222209,95.59,-2.38,95.6196240319,132.23
2021-05-13 11:00:00,107.3987777664,3.75,107.4642264464,11.3387777664,0,11.3387777664,96.06,3.75,96.1331685736,132.3,11.3387777664,0.0,11.3387777664,11.3387777664,0,11.3387777664,0.0,0.0,0.0,132.93,111.6387777664,-1.09,111.6440988193,11.3387777664,0,11.3387777664,100.3,-1.09,100.3059225569,132.11
2021-05-13 11:30:00,101.7085555413,3.13,101.7567057756,14.2585555413,0,14.2585555413,87.45,3.13,87.505996366,131.96,14.2585555413,0.0,14.2585555413,14.2585555413,0,14.2585555413,0.0,0.0,0.0,132.82,105.5385555413,-1.83,105.5544201147,14.2585555413,0,14.2585555413,91.28,-1.83,91.2983422632,131.86
2021-05-13 12:00:00,101.9951110946,3.07,102.0413033394,16.4751110946,0,16.4751110946,85.52,3.07,85.5750857435,132.36,16.4751110946,0.0,16.4751110946,16.4751110946,0,16.4751110946,0.0,0.0,0.0,133.02,105.7751110946,-1.8900000000000001,105.7919950993,16.4751110946,0,16.4751110946,89.3,-1.8900000000000001,89.3199983206,132.17
2021-05-13 12:30:00,102.862111094,3.64,102.9264956108,17.102111094,0,17.102111094,85.76,3.64,85.8372133751,132.36,17.102111094,0.0,17.102111094,17.102111094,0,17.102111094,0.0,0.0,0.0,133.02,106.642111094,-1.3,106.6500344988,17.102111094,0,17.102111094,89.54,-1.3,89.5494366258,132.17
2021-05-13 13:00:00,102.6441110944,3.41,102.7007382756,16.7541110944,0,16.7541110944,85.89,3.41,85.9576651614,132.25,16.7541110944,0.0,16.7541110944,16.7541110944,0,16.7541110944,0.0,0.0,0.0,133.02,106.4341110944,-1.56,106.4455429055,16.7541110944,0,16.7541110944,89.68,-1.56,89.6935672164,132.17
2021-05-13 13:30:00,101.6042222059,2.17,101.6273923215,16.3342222059,0,16.3342222059,85.27,2.17,85.2976072349,132.52,16.3342222059,0.0,16.3342222059,16.3342222059,0,16.3342222059,0.0,0.0,0.0,133.24,105.3642222059,-2.89,105.4038491757,16.3342222059,0,16.3342222059,89.03,-2.89,89.0768937492,132.39
2021-05-13 14:00:00,97.432999985,2.02,97.4539372528,15.032999985,0,15.032999985,82.4,2.02,82.4247559899,132.96,15.032999985,0.0,15.032999985,15.032999985,0,15.032999985,0.0,0.0,0.0,133.48,101.062999985,-3.08,101.1099221934,15.032999985,0,15.032999985,86.03,-3.08,86.0851165998,132.83
2021-05-13 14:30:00,95.9616666546,2.93,96.0063871163,12.091666654600001,0,12.091666654600001,83.87,2.93,83.9211641959,133.27,12.091666654600001,0.0,12.091666654600001,12.091666654600001,0,12.091666654600001,0.0,0.0,0.0,133.72,99.6616666546,-2.11,99.6840002225,12.091666654600001,0,12.091666654600001,87.57,-2.11,87.5954165468,133.07
2021-05-13 15:00:00,96.3017777645,2.21,96.3271327332,13.2817777645,0,13.2817777645,83.02,2.21,83.0494099919,133.01,13.2817777645,0.0,13.2817777645,13.2817777645,0,13.2817777645,0.0,0.0,0.0,133.6,99.9517777645,-2.89,99.9935496834,13.2817777645,0,13.2817777645,86.67,-2.89,86.718169953,132.89
2021-05-13 15:30:00,95.222777764,1.67,95.2374207184,13.762777764,0,13.762777764,81.46,1.67,81.4771164193,133.28,13.762777764,0.0,13.762777764,13.762777764,0,13.762777764,0.0,0.0,0.0,133.83,98.812777764,-3.49,98.8743907665,13.762777764,0,13.762777764,85.05,-3.49,85.1215754084,133.15
2021-05-13 16:00:00,92.8093333171,1.92,92.8291912642,16.2293333171,0,16.2293333171,76.58,1.92,76.6040651663,133.45,16.2293333171,0.0,16.2293333171,16.2293333171,0,16.2293333171,0.0,0.0,0.0,133.83,96.1593333171,-3.24,96.2139022387,16.2293333171,0,16.2293333171,79.93,-3.24,79.9956405062,133.31
2021-05-13 16:30:00,95.4187777598,1.77,95.4351929279,17.9587777598,0,17.9587777598,77.46,1.77,77.4802200565,133.37,17.9587777598,0.0,17.9587777598,17.9587777598,0,17.9587777598,0.0,0.0,0.0,133.83,98.8487777598,-3.39,98.9068903798,17.9587777598,0,17.9587777598,80.89,-3.39,80.9610041934,133.21
2021-05-13 17:00:00,100.4008888718,1.94,100.4196299846,17.0608888718,0,17.0608888718,83.34,1.94,83.3625767356,133.37,17.0608888718,0.0,17.0608888718,17.0608888718,0,17.0608888718,0.0,0.0,0.0,133.7,104.1208888718,-3.17,104.1691336215,17.0608888718,0,17.0608888718,87.06,-3.17,87.1176933809,133.13
2021-05-13 17:30:00,102.8862222067,1.6800000000000002,102.8999374148,15.5062222067,0,15.5062222067,87.38,1.6800000000000002,87.3961486566,132.98,15.5062222067,0.0,15.5062222067,15.5062222067,0,15.5062222067,0.0,0.0,0.0,133.5,106.7462222067,-3.42,106.8009941686,15.5062222067,0,15.5062222067,91.24,-3.42,91.3040743888,132.86
2021-05-13 18:00:00,104.8119999851,1.02,104.8169630397,14.9019999851,0,14.9019999851,89.91,1.02,89.9157855996,132.98,14.9019999851,0.0,14.9019999851,14.9019999851,0,14.9019999851,0.0,0.0,0.0,133.5,108.8319999851,-4.09,108.9088257248,14.9019999851,0,14.9019999851,93.93,-4.09,94.0190033982,132.86
2021-05-13 18:30:00,106.2846666524,1.07,106.2900525233,14.3046666524,0,14.3046666524,91.98,1.07,91.986223425,133.11,14.3046666524,0.0,14.3046666524,14.3046666524,0,14.3046666524,0.0,0.0,0.0,133.6,110.3846666524,-4.02,110.4578427815,14.3046666524,0,14.3046666524,96.08,-4.02,96.1640618942,132.97
2021-05-13 19:00:00,104.230222208,0.04,104.2302298833,14.250222208,0,14.250222208,89.98,0.04,89.9800088909,133.01,14.250222208,0.0,14.250222208,14.250222208,0,14.250222208,0.0,0.0,0.0,133.6,108.230222208,-5.14,108.3522062497,14.250222208,0,14.250222208,93.98,-5.14,94.1204547375,132.97
2021-05-13 19:30:00,101.9268888768,-0.92,101.9310407879,12.1168888768,0,12.1168888768,89.81,-0.92,89.8147120465,133.25,12.1168888768,0.0,12.1168888768,12.1168888768,0,12.1168888768,0.0,0.0,0.0,133.6,105.9368888768,-6.14,106.1146739376,12.1168888768,0,12.1168888768,93.82,-6.14,94.0206998485,133.12
2021-05-13 20:00:00,97.4128888792,-2.15,97.4366123169,9.7228888792,0,9.7228888792,87.69,-2.15,87.7163530934,133.4,9.7228888792,0.0,9.7228888792,9.7228888792,0,9.7228888792,0.0,0.0,0.0,133.6,101.3128888792,-7.46,101.5871697265,9.7228888792,0,9.7228888792,91.59,-7.46,91.8933060674,133.26
2021-05-13 20:30:00,92.9603333261,-3.4,93.0224896038,7.2803333261,0,7.2803333261,85.68,-3.4,85.7474337808,133.53,7.2803333261,0.0,7.2803333261,7.2803333261,0,7.2803333261,0.0,0.0,0.0,133.6,96.7803333261,-8.79,97.1786860309,7.2803333261,0,7.2803333261,89.5,-8.79,89.9306071368,133.39
2021-05-13 21:00:00,96.3801111061,-4.41,96.4809510568,5.0001111061,0,5.0001111061,91.38,-4.41,91.4863514411,133.64,5.0001111061,0.0,5.0001111061,5.0001111061,0,5.0001111061,0.0,0.0,0.0,133.6,100.4701111061,-9.8,100.9469327205,5.0001111061,0,5.0001111061,95.47,-9.8,95.9716671732,133.49
2021-05-13 21:30:00,97.156777773,-5.27,97.2996010641,4.786777773,0,4.786777773,92.37,-5.27,92.5202129267,133.75,4.786777773,0.0,4.786777773,4.786777773,0,4.786777773,0.0,0.0,0.0,133.67,101.276777773,-10.66,101.836247555,4.786777773,0,4.786777773,96.49,-10.66,97.0770606271,133.59
2021-05-13 22:00:00,91.6587777743,-6.77,91.9084568638,3.4587777743,0,3.4587777743,88.2,-6.77,88.459442119,133.17,3.4587777743,0.0,3.4587777743,3.4587777743,0,3.4587777743,0.0,0.0,0.0,133.07,95.5587777743,-12.27,96.3433075502,3.4587777743,0,3.4587777743,92.1,-12.27,92.9137390271,133.1
2021-05-13 22:30:00,87.6189999952,-8.04,87.9871056471,4.7889999952,0,4.7889999952,82.83,-8.04,83.2192916336,133.17,4.7889999952,0.0,4.7889999952,4.7889999952,0,4.7889999952,0.0,0.0,0.0,132.82,91.2989999952,-13.69,92.319681001,4.7889999952,0,4.7889999952,86.51,-13.69,87.5865069517,133.1
2021-05-13 23:00:00,78.6164444405,-16.69,80.3685351146,3.9264444405,0,3.9264444405,74.69,-16.69,76.5320338159,133.97,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,133.43,82.0364444405,-21.95,84.9222039071,3.9264444405,0,3.9264444405,78.11,-21.95,81.1355322901,133.86
2021-05-13 23:30:00,72.4801111081,-22.76,75.9696262084,3.0101111081,0,3.0101111081,69.47,-22.76,73.1033412369,133.18,3.0101111081,0.0,3.0101111081,3.0101111081,0,3.0101111081,0.0,0.0,0.0,134.03,75.7801111081,-27.72,80.6909142318,3.0101111081,0,3.0101111081,72.77,-27.72,77.870862972,133.07
2021-05-14 00:00:00,68.5345555525,-23.81,72.5527491194,3.0245555525,0,3.0245555525,65.51,-23.81,69.7027703897,132.2,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,134.27,71.6545555525,-28.87,77.2518752616,3.0245555525,0,3.0245555525,68.63,-28.87,74.4550454973,132.09
2021-05-14 00:30:00,68.0154444414,-24.07,72.1489125529,3.0454444414,0,3.0454444414,64.97,-24.07,69.2853938431,132.89,3.0454444414,0.0,3.0454444414,3.0454444414,0,3.0454444414,0.0,0.0,0.0,134.79,71.1054444414,-29.18,76.859980674,3.0454444414,0,3.0454444414,68.06,-29.18,74.0515766206,132.76
2021-05-14 01:00:00,66.7288888858,-24.23,70.9918129923,3.0788888858,0,3.0788888858,63.65,-24.23,68.105913106,133.45,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,135.37,69.7688888858,-29.35,75.690952936,3.0788888858,0,3.0788888858,66.69,-29.35,72.8627380765,133.31
2021-05-14 01:30:00,72.5653333302,-22.84,76.0749183458,3.1253333302,0,3.1253333302,69.44,-22.84,73.0997893294,133.59,3.1253333302,0.0,3.1253333302,3.1253333302,0,3.1253333302,0.0,0.0,0.0,135.48,75.9053333302,-27.83,80.8463266201,3.1253333302,0,3.1253333302,72.78,-27.83,77.9194282577,133.39
2021-05-14 02:00:00,73.6839999969,-21.36,76.7175433362,3.1339999969,0,3.1339999969,70.55,-21.36,73.712631889,133.03,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,135.1,77.0439999969,-26.28,81.4028029955,3.1339999969,0,3.1339999969,73.91,-26.28,78.443141829,132.92
2021-05-14 02:30:00,73.2756666631,-21.84,76.4611595839,3.5756666631,0,3.5756666631,69.7,-21.84,73.0416018444,132.64,3.5756666631,0.0,3.5756666631,3.5756666631,0,3.5756666631,0.0,0.0,0.0,134.84,76.5756666631,-26.77,81.120069187,3.5756666631,0,3.5756666631,73.0,-26.77,77.7536680807,132.51
2021-05-14 03:00:00,71.1423333303,-19.66,73.8088557809,2.9923333303,0,2.9923333303,68.15,-19.66,70.9291061554,132.88,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,135.02,74.3723333303,-24.49,78.300728381,2.9923333303,0,2.9923333303,71.38,-24.49,75.464326009,132.71
2021-05-14 03:30:00,69.290999997,-18.49,71.7155686067,2.970999997,0,2.970999997,66.32,-18.49,68.8492737798,132.88,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,135.22,72.410999997,-23.31,76.0704214565,2.970999997,0,2.970999997,69.44,-23.31,73.2480013379,132.71
2021-05-14 04:00:00,67.7181111082,-18.8,70.2793182385,2.9081111082,0,2.9081111082,64.81,-18.8,67.4816723266,132.88,2.9081111082,0.0,2.9081111082,2.9081111082,0,2.9081111082,0.0,0.0,0.0,135.34,70.7781111082,-23.6,74.608987475,2.9081111082,0,2.9081111082,67.87,-23.6,71.8560846415,132.71
2021-05-14 04:30:00,66.5049999971,-18.93,69.1466551947,2.9049999971,0,2.9049999971,63.6,-18.93,66.3574027521,132.38,2.9049999971,0.0,2.9049999971,2.9049999971,0,2.9049999971,0.0,0.0,0.0,134.81,69.5149999971,-23.76,73.4634114685,2.9049999971,0,2.9049999971,66.61,-23.76,70.7207869017,132.28
2021-05-14 05:00:00,65.1104444416,-18.91,67.8008707568,2.8804444416,0,2.8804444416,62.23,-18.91,65.0396878836,132.38,2.8804444416,0.0,2.8804444416,2.8804444416,0,2.8804444416,0.0,0.0,0.0,134.81,68.0604444416,-23.73,72.0786861533,2.8804444416,0,2.8804444416,65.18,-23.73,69.3653032863,132.28
2021-05-14 05:30:00,64.7047777749,-17.75,67.0952365441,2.8347777749,0,2.8347777749,61.87,-17.75,64.365824783,132.49,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,134.81,67.6247777749,-22.51,71.2727905242,2.8347777749,0,2.8347777749,64.79,-22.51,68.5889510052,132.28
2021-05-14 06:00:00,66.8164444411,-16.98,68.9402469371,3.3864444411,0,3.3864444411,63.43,-16.98,65.66342437,132.07,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,134.55,69.8164444411,-21.69,73.1080844667,3.3864444411,0,3.3864444411,66.43,-21.69,69.8813351332,131.96
2021-05-14 06:30:00,73.0665555506,-15.16,74.6226985577,4.9565555506,0,4.9565555506,68.11,-15.16,69.7767704899,131.77,4.9565555506,0.0,4.9565555506,4.9565555506,0,4.9565555506,0.0,0.0,0.0,134.33,76.3165555506,-19.71,78.8206873296,4.9565555506,0,4.9565555506,71.36,-19.71,74.0319775502,131.62
2021-05-14 07:00:00,80.4301111055,-12.74,81.4328580638,5.6101111055,0,5.6101111055,74.82,-12.74,75.8969037577,131.1,5.6101111055,0.0,5.6101111055,5.6101111055,0,5.6101111055,0.0,0.0,0.0,133.86,83.9901111055,-16.86,85.6656194953,5.6101111055,0,5.6101111055,78.38,-16.86,80.1728382933,130.95
2021-05-14 07:30:00,91.9468888791,0.93,91.9515920175,9.7868888791,0,9.7868888791,82.16,0.93,82.1652633416,130.14,9.7868888791,0.0,9.7868888791,9.7868888791,0,9.7868888791,0.0,0.0,0.0,133.18,95.5468888791,-2.84,95.5890871098,9.7868888791,0,9.7868888791,85.76,-2.84,85.8070113685,130.01
2021-05-14 08:00:00,98.5248888779,4.46,98.625784298,10.9848888779,0,10.9848888779,87.54,4.46,87.6535407157,132.15,10.9848888779,0.0,10.9848888779,10.9848888779,0,10.9848888779,0.0,0.0,0.0,132.75,102.3948888779,-0.42,102.3957502454,10.9848888779,0,10.9848888779,91.41,-0.42,91.4109648784,132.01
2021-05-14 08:30:00,94.5727777631,5.55,94.735488566,14.672777763100001,0,14.672777763100001,79.9,5.55,80.09252462,131.9,14.672777763100001,0.0,14.672777763100001,14.672777763100001,0,14.672777763100001,0.0,0.0,0.0,132.75,98.0427777631,0.65,98.0449324111,14.672777763100001,0,14.672777763100001,83.37,0.65,83.3725338466,131.74
2021-05-14 09:00:00,93.4311110953,6.37,93.6480080968,15.8411110953,0,15.8411110953,77.59,6.37,77.8510436667,131.9,15.8411110953,0.0,15.8411110953,15.8411110953,0,15.8411110953,0.0,0.0,0.0,132.75,96.8211110953,1.51,96.8328851874,15.8411110953,0,15.8411110953,80.98,1.51,80.9940769439,131.74
2021-05-14 09:30:00,90.7025555381,6.51,90.9358767547,17.4525555381,0,17.4525555381,73.25,6.51,73.5387149738,131.78,17.4525555381,0.0,17.4525555381,17.4525555381,0,17.4525555381,0.0,0.0,0.0,132.75,93.8725555381,1.65,93.8870554616,17.4525555381,0,17.4525555381,76.42,1.65,76.4378106699,131.74
2021-05-14 10:00:00,86.939666646,6.01,87.1471499047,20.669666646,0,20.669666646,66.27,6.01,66.5419642031,131.78,20.669666646,0.0,20.669666646,20.669666646,0,20.669666646,0.0,0.0,0.0,132.75,89.759666646,1.04,89.7656914216,20.669666646,0,20.669666646,69.09,1.04,69.0978270281,131.65
2021-05-14 10:30:00,85.6385555333,6.08,85.8541122709,22.2885555333,0,22.2885555333,63.35,6.08,63.6410944281,132.06,22.2885555333,0.0,22.2885555333,22.2885555333,0,22.2885555333,0.0,0.0,0.0,132.85,88.3685555333,1.09,88.3752776914,22.2885555333,0,22.2885555333,66.08,1.09,66.0889892493,131.92
2021-05-14 11:00:00,84.6154444207,6.74,84.8834555995,23.7154444207,0,23.7154444207,60.9,6.74,61.2718336595,132.21,23.7154444207,0.0,23.7154444207,23.7154444207,0,23.7154444207,0.0,0.0,0.0,132.93,87.1854444207,1.77,87.203409445,23.7154444207,0,23.7154444207,63.47,1.77,63.4946753673,132.06
2021-05-14 11:30:00,81.1135555321,6.8,81.398088989,23.4835555321,0,23.4835555321,57.63,6.8,58.02979321,132.21,23.4835555321,0.0,23.4835555321,23.4835555321,0,23.4835555321,0.0,0.0,0.0,133.04,83.5635555321,1.8,83.5829397255,23.4835555321,0,23.4835555321,60.08,1.8,60.1069579999,132.06
2021-05-14 12:00:00,76.8163333109,5.6,77.020186077,22.4463333109,0,22.4463333109,54.37,5.6,54.6576335016,132.21,22.4463333109,0.0,22.4463333109,22.4463333109,0,22.4463333109,0.0,0.0,0.0,133.04,79.1063333109,0.5,79.1079134467,22.4463333109,0,22.4463333109,56.66,0.5,56.662206099,132.06
2021-05-14 12:30:00,77.1409999756,6.12,77.3833850205,24.4209999756,0,24.4209999756,52.72,6.12,53.0740313148,132.57,24.4209999756,0.0,24.4209999756,24.4209999756,0,24.4209999756,0.0,0.0,0.0,133.14,79.3609999756,1.05,79.3679457787,24.4209999756,0,24.4209999756,54.94,1.05,54.950032757,132.38
2021-05-14 13:00:00,85.5646666485,6.5600000000000005,85.8157664923,18.1746666485,0,18.1746666485,67.39,6.5600000000000005,67.7085349125,132.57,18.1746666485,0.0,18.1746666485,18.1746666485,0,18.1746666485,0.0,0.0,0.0,133.14,88.5046666485,1.6,88.5191279812,18.1746666485,0,18.1746666485,70.33,1.6,70.3481975604,132.38
2021-05-14 13:30:00,88.9627777604,6.11,89.1723495644,17.4127777604,0,17.4127777604,71.55,6.11,71.8104073237,132.46,17.4127777604,0.0,17.4127777604,17.4127777604,0,17.4127777604,0.0,0.0,0.0,133.28,92.0527777604,1.12,92.0595909908,17.4127777604,0,17.4127777604,74.64,1.12,74.6484025281,132.38
2021-05-14 14:00:00,87.9046666456,5.77,88.0938324633,21.0846666456,0,21.0846666456,66.82,5.77,67.068661087,132.79,21.0846666456,0.0,21.0846666456,21.0846666456,0,21.0846666456,0.0,0.0,0.0,133.56,90.7946666456,0.73,90.7976012419,21.0846666456,0,21.0846666456,69.71,0.73,69.7138221589,132.64
2021-05-14 14:30:00,86.8053333145,5.98,87.0110699385,18.8053333145,0,18.8053333145,68.0,5.98,68.2624376945,132.96,18.8053333145,0.0,18.8053333145,18.8053333145,0,18.8053333145,0.0,0.0,0.0,133.67,89.7453333145,0.9500000000000001,89.7503612903,18.8053333145,0,18.8053333145,70.94,0.9500000000000001,70.9463607241,132.88
2021-05-14 15:00:00,86.2475555359,5.83,86.4443736511,19.6075555359,0,19.6075555359,66.64,5.83,66.8945326615,132.96,19.6075555359,0.0,19.6075555359,19.6075555359,0,19.6075555359,0.0,0.0,0.0,133.8,89.1175555359,0.78,89.1209689394,19.6075555359,0,19.6075555359,69.51,0.78,69.514376211,132.88
2021-05-14 15:30:00,84.4125555367,4.9,84.5546541134,18.8625555367,0,18.8625555367,65.55,4.9,65.7328875069,133.26,18.8625555367,0.0,18.8625555367,18.8625555367,0,18.8625555367,0.0,0.0,0.0,134.0,87.2425555367,-0.23,87.2428587139,18.8625555367,0,18.8625555367,68.38,-0.23,68.3803868079,133.09
2021-05-14 16:00:00,83.4209999834,3.96,83.5149378149,16.6209999834,0,16.6209999834,66.8,3.96,66.9172743019,133.51,16.6209999834,0.0,16.6209999834,16.6209999834,0,16.6209999834,0.0,0.0,0.0,134.12,86.3109999834,-1.2,86.3193415066,16.6209999834,0,16.6209999834,69.69,-1.2,69.7003307022,133.38
2021-05-14 16:30:00,86.8551110952,3.94,86.9444300882,15.9051110952,0,15.9051110952,70.95,3.94,71.0593139567,133.59,15.9051110952,0.0,15.9051110952,15.9051110952,0,15.9051110952,0.0,0.0,0.0,134.12,89.9651110952,-1.19,89.9729810242,15.9051110952,0,15.9051110952,74.06,-1.19,74.0695598745,133.45
2021-05-14 17:00:00,91.5453333156,4.54,91.6578401004,17.7153333156,0,17.7153333156,73.83,4.54,73.9694565344,133.26,17.7153333156,0.0,17.7153333156,17.7153333156,0,17.7153333156,0.0,0.0,0.0,133.83,94.7953333156,-0.52,94.7967595354,17.7153333156,0,17.7153333156,77.08,-0.52,77.0817540018,133.12
2021-05-14 17:30:00,92.228777761,4.11,92.3203095061,16.738777761,0,16.738777761,75.49,4.11,75.6018002431,133.0,16.738777761,0.0,16.738777761,16.738777761,0,16.738777761,0.0,0.0,0.0,133.67,95.528777761,-0.93,95.5333045619,16.738777761,0,16.738777761,78.79,-0.93,78.7954884495,132.88
2021-05-14 18:00:00,92.5816666515,3.45,92.6459254364,15.1716666515,0,15.1716666515,77.41,3.45,77.4868414636,132.82,15.1716666515,0.0,15.1716666515,15.1716666515,0,15.1716666515,0.0,0.0,0.0,133.43,95.9816666515,-1.62,95.9953370388,15.1716666515,0,15.1716666515,80.81,-1.62,80.8262364582,132.66
2021-05-14 18:30:00,93.5222222086,3.16,93.5755932219,13.6522222086,0,13.6522222086,79.87,3.16,79.9324871376,132.82,13.6522222086,0.0,13.6522222086,13.6522222086,0,13.6522222086,0.0,0.0,0.0,133.43,97.0622222086,-1.9,97.080816746,13.6522222086,0,13.6522222086,83.41,-1.9,83.4316372847,132.66
2021-05-14 19:00:00,92.9849999893,2.41,93.0162261275,10.7449999893,0,10.7449999893,82.24,2.41,82.2753043142,132.66,10.7449999893,0.0,10.7449999893,10.7449999893,0,10.7449999893,0.0,0.0,0.0,133.26,96.6049999893,-2.67,96.6418901043,10.7449999893,0,10.7449999893,85.86,-2.67,85.9015046434,132.56
2021-05-14 19:30:00,94.4424444363,2.24,94.4690050287,8.1224444363,0,8.1224444363,86.32,2.24,86.3490590568,132.58,8.1224444363,0.0,8.1224444363,8.1224444363,0,8.1224444363,0.0,0.0,0.0,133.12,98.2924444363,-2.81,98.3326025958,8.1224444363,0,8.1224444363,90.17,-2.81,90.2137738929,132.43
2021-05-14 20:00:00,93.0546666597,1.38,93.0648987919,6.9846666597,0,6.9846666597,86.07,1.38,86.0810623773,132.48,6.9846666597,0.0,6.9846666597,6.9846666597,0,6.9846666597,0.0,0.0,0.0,133.12,96.8546666597,-3.7199999999999998,96.9260793273,6.9846666597,0,6.9846666597,89.87,-3.7199999999999998,89.9469582587,132.36
2021-05-14 20:30:00,91.5362222159,0.8,91.539718033,6.2762222159,0,6.2762222159,85.26,0.8,85.2637531428,132.85,6.2762222159,0.0,6.2762222159,6.2762222159,0,6.2762222159,0.0,0.0,0.0,133.23,95.3062222159,-4.34,95.4049872547,6.2762222159,0,6.2762222159,89.03,-4.34,89.1357195517,132.7
2021-05-14 21:00:00,88.9322222163,0.30000000000000004,88.9327282182,5.9022222163,0,5.9022222163,83.03,0.30000000000000004,83.030541971,132.85,5.9022222163,0.0,5.9022222163,5.9022222163,0,5.9022222163,0.0,0.0,0.0,133.23,92.5822222163,-4.91,92.7123291181,5.9022222163,0,5.9022222163,86.68,-4.91,86.818952424,132.7
2021-05-14 21:30:00,85.2355555499,-0.68,85.2382679898,5.6655555499,0,5.6655555499,79.57,-0.68,79.5729055646,133.01,5.6655555499,0.0,5.6655555499,5.6655555499,0,5.6655555499,0.0,0.0,0.0,133.36,88.7655555499,-5.97,88.9660876519,5.6655555499,0,5.6655555499,83.1,-5.97,83.3141698632,132.85
2021-05-14 22:00:00,87.6922222193,-1.47,87.7045422869,2.9022222193,0,2.9022222193,84.79,-1.47,84.802741701,133.37,2.9022222193,0.0,2.9022222193,2.9022222193,0,2.9022222193,0.0,0.0,0.0,133.57,91.4522222193,-6.78,91.7032025005,2.9022222193,0,2.9022222193,88.55,-6.78,88.8091825207,133.28
2021-05-14 22:30:00,83.5258888859,-3.41,83.5954676653,2.9658888859,0,2.9658888859,80.56,-3.41,80.6321381336,133.51,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,133.69,87.0758888859,-8.76,87.5154159293,2.9658888859,0,2.9658888859,84.11,-8.76,84.5649436824,133.39
2021-05-14 23:00:00,77.6284444413,-4.55,77.7616736341,3.1384444413,0,3.1384444413,74.49,-4.55,74.6288322299,132.61,3.1384444413,0.0,3.1384444413,3.1384444413,0,3.1384444413,0.0,0.0,0.0,132.57,80.8984444413,-9.99,81.5129340229,3.1384444413,0,3.1384444413,77.76,-9.99,78.3990924692,132.49
2021-05-14 23:30:00,73.6992222191,-5.05,73.872037035,3.1492222191,0,3.1492222191,70.55,-5.05,70.7305096829,132.61,3.1492222191,0.0,3.1492222191,3.1492222191,0,3.1492222191,0.0,0.0,0.0,132.43,76.7692222191,-10.6,77.4975708014,3.1492222191,0,3.1492222191,73.62,-10.6,74.3791933272,132.49
2021-05-15 00:00:00,69.6247777747,-5.99,69.8819703513,3.0447777747,0,3.0447777747,66.58,-5.99,66.8489079941,133.45,3.0447777747,0.0,3.0447777747,3.0447777747,0,3.0447777747,0.0,0.0,0.0,133.12,72.5447777747,-11.55,73.4584731831,3.0447777747,0,3.0447777747,69.5,-11.55,70.453193682,133.31
2021-05-15 00:30:00,69.0152222192,-5.91,69.2678063603,3.0452222192,0,3.0452222192,65.97,-5.91,66.2341981155,132.83,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,132.38,71.9052222192,-11.48,72.8158731486,3.0452222192,0,3.0452222192,68.86,-11.48,69.8103860468,132.69
2021-05-15 01:00:00,67.3325555525,-6.16,67.6137459192,3.0525555525,0,3.0525555525,64.28,-6.16,64.5744841249,132.83,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.38,70.1525555525,-11.75,71.1297655735,3.0525555525,0,3.0525555525,67.1,-11.75,68.1210136448,132.69
2021-05-15 01:30:00,72.7971111075,-5.53,73.0068509497,3.6271111075,0,3.6271111075,69.17,-5.53,69.3907039884,132.93,3.6271111075,0.0,3.6271111075,3.6271111075,0,3.6271111075,0.0,0.0,0.0,132.38,75.8671111075,-11.04,76.6661603825,3.6271111075,0,3.6271111075,72.24,-11.04,73.0787192006,132.78
2021-05-15 02:00:00,73.5253333302,-5.46,73.7277847309,3.1053333302,0,3.1053333302,70.42,-5.46,70.6313528116,132.75,3.1053333302,0.0,3.1053333302,3.1053333302,0,3.1053333302,0.0,0.0,0.0,132.38,76.6353333302,-10.96,77.4150884172,3.1053333302,0,3.1053333302,73.53,-10.96,74.3423331622,132.6
2021-05-15 02:30:00,73.2826666636,-5.67,73.5016879624,3.0626666636,0,3.0626666636,70.22,-5.67,70.4485436329,132.51,3.0626666636,0.0,3.0626666636,3.0626666636,0,3.0626666636,0.0,0.0,0.0,132.14,76.3626666636,-11.18,77.1767404078,3.0626666636,0,3.0626666636,73.3,-11.18,74.1477066402,132.42
2021-05-15 03:00:00,70.8186666636,-6.16,71.086068593,3.1086666636,0,3.1086666636,67.71,-6.16,67.9896293562,132.63,3.1086666636,0.0,3.1086666636,3.1086666636,0,3.1086666636,0.0,0.0,0.0,132.14,73.7786666636,-11.73,74.7053181149,3.1086666636,0,3.1086666636,70.67,-11.73,71.6368745829,132.42
2021-05-15 03:30:00,69.1102222192,-6.36,69.4022507933,3.0702222192,0,3.0702222192,66.04,-6.36,66.3455439348,132.82,3.0702222192,0.0,3.0702222192,3.0702222192,0,3.0702222192,0.0,0.0,0.0,132.31,71.7102222192,-11.94,72.6974522987,3.0702222192,0,3.0702222192,68.64,-11.94,69.6707485248,132.7
2021-05-15 04:00:00,67.0892222192,-6.74,67.4269333277,3.0392222192,0,3.0392222192,64.05,-6.74,64.4036497413,133.05,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,132.56,69.8992222192,-12.38,70.9870809855,3.0392222192,0,3.0392222192,66.86,-12.38,67.9964999099,132.93
2021-05-15 04:30:00,65.4637777748,-6.92,65.8285090257,2.9637777748,0,2.9637777748,62.5,-6.92,62.8819242708,133.35,2.9637777748,0.0,2.9637777748,2.9637777748,0,2.9637777748,0.0,0.0,0.0,132.69,68.2037777748,-12.6,69.3578784476,2.9637777748,0,2.9637777748,65.24,-12.6,66.4455988008,133.12
2021-05-15 05:00:00,64.2725555525,-7.3,64.6857897629,3.0225555525,0,3.0225555525,61.25,-7.3,61.6834864449,133.35,3.0225555525,0.0,3.0225555525,3.0225555525,0,3.0225555525,0.0,0.0,0.0,132.69,66.9525555525,-13.0,68.2029669077,3.0225555525,0,3.0225555525,63.93,-13.0,65.2383698447,133.12
2021-05-15 05:30:00,64.3281111081,-7.26,64.7364926354,2.9881111081,0,2.9881111081,61.34,-7.26,61.7681406552,133.35,2.9881111081,0.0,2.9881111081,2.9881111081,0,2.9881111081,0.0,0.0,0.0,132.69,67.0081111081,-12.96,68.2498978335,2.9881111081,0,2.9881111081,64.02,-12.96,65.3186190913,133.31
2021-05-15 06:00:00,65.0658888859,-6.94,65.4349562276,3.0058888859,0,3.0058888859,62.06,-6.94,62.4468349879,133.35,3.0058888859,0.0,3.0058888859,3.0058888859,0,3.0058888859,0.0,0.0,0.0,132.69,67.7758888859,-12.61,68.9389818192,3.0058888859,0,3.0058888859,64.77,-12.61,65.9860970205,133.31
2021-05-15 06:30:00,68.8422222187,-5.88,69.092879228,3.5022222187,0,3.5022222187,65.34,-5.88,65.6040395098,133.35,3.5022222187,0.0,3.5022222187,3.5022222187,0,3.5022222187,0.0,0.0,0.0,132.69,71.7122222187,-11.47,72.6237131765,3.5022222187,0,3.5022222187,68.21,-11.47,69.1676586274,133.23
2021-05-15 07:00:00,71.9311111066,-4.79,72.0904213126,4.5211111066,0,4.5211111066,67.41,-4.79,67.5799689257,132.95,4.5211111066,0.0,4.5211111066,4.5211111066,0,4.5211111066,0.0,0.0,0.0,132.43,74.8711111066,-10.35,75.5831051118,4.5211111066,0,4.5211111066,70.35,-10.35,71.1072781085,132.8
2021-05-15 07:30:00,75.2838888831,-3.68,75.3737774386,5.8338888831,0,5.8338888831,69.45,-3.68,69.5474291401,133.43,5.8338888831,0.0,5.8338888831,5.8338888831,0,5.8338888831,0.0,0.0,0.0,133.1,78.3338888831,-9.16,78.8676343473,5.8338888831,0,5.8338888831,72.5,-9.16,73.0763682732,133.32
2021-05-15 08:00:00,76.6699999922,-2.7199999999999998,76.7182331575,7.7599999922,0,7.7599999922,68.91,-2.7199999999999998,68.9636607207,133.25,7.7599999922,0.0,7.7599999922,7.7599999922,0,7.7599999922,0.0,0.0,0.0,133.02,79.6999999922,-8.14,80.1146029059,7.7599999922,0,7.7599999922,71.94,-8.14,72.3990552425,133.1
2021-05-15 08:30:00,71.8946666564,-1.57,71.9118070531,10.2246666564,0,10.2246666564,61.67,-1.57,61.6899813584,132.84,10.2246666564,0.0,10.2246666564,10.2246666564,0,10.2246666564,0.0,0.0,0.0,132.72,74.5546666564,-6.95,74.8779060889,10.2246666564,0,10.2246666564,64.33,-6.95,64.7043383399,132.74
2021-05-15 09:00:00,75.5812222093,0.18,75.5814365479,12.9612222093,0,12.9612222093,62.62,0.18,62.6202587028,132.37,12.9612222093,0.0,12.9612222093,12.9612222093,0,12.9612222093,0.0,0.0,0.0,132.25,78.2812222093,-5.11,78.4478288455,12.9612222093,0,12.9612222093,65.32,-5.11,65.5195734113,132.26
2021-05-15 09:30:00,78.4963333197,1.03,78.5030906693,13.6563333197,0,13.6563333197,64.84,1.03,64.8481803908,132.37,13.6563333197,0.0,13.6563333197,13.6563333197,0,13.6563333197,0.0,0.0,0.0,132.46,81.3063333197,-4.19,81.4142244199,13.6563333197,0,13.6563333197,67.65,-4.19,67.779632634,132.26
2021-05-15 10:00:00,78.3086666499,1.82,78.3298134332,16.7886666499,0,16.7886666499,61.52,1.82,61.5469154385,132.06,16.7886666499,0.0,16.7886666499,16.7886666499,0,16.7886666499,0.0,0.0,0.0,132.25,80.9586666499,-3.36,81.0283611196,16.7886666499,0,16.7886666499,64.17,-3.36,64.2579061284,131.92
2021-05-15 10:30:00,76.6554444252,1.78,76.6761081435,19.2154444252,0,19.2154444252,57.44,1.78,57.4675734654,131.96,19.2154444252,0.0,19.2154444252,19.2154444252,0,19.2154444252,0.0,0.0,0.0,132.25,79.1254444252,-3.44,79.2001865875,19.2154444252,0,19.2154444252,59.91,-3.44,60.0086802055,131.83
2021-05-15 11:00:00,75.7781110913,1.72,75.7976287266,19.7681110913,0,19.7681110913,56.01,1.72,56.0364033464,131.96,19.7681110913,0.0,19.7681110913,19.7681110913,0,19.7681110913,0.0,0.0,0.0,132.25,78.1781110913,-3.51,78.2568664962,19.7681110913,0,19.7681110913,58.41,-3.51,58.5153672124,131.83
2021-05-15 11:30:00,69.4417777563,1.63,69.4609055365,21.4917777563,0,21.4917777563,47.95,1.63,47.9776969018,132.03,21.4917777563,0.0,21.4917777563,21.4917777563,0,21.4917777563,0.0,0.0,0.0,132.25,71.4517777563,-3.71,71.548030333,21.4917777563,0,21.4917777563,49.96,-3.71,50.0975618169,131.93
2021-05-15 12:00:00,73.1478888687,1.82,73.1705271673,20.2378888687,0,20.2378888687,52.91,1.82,52.9412929574,132.93,20.2378888687,0.0,20.2378888687,20.2378888687,0,20.2378888687,0.0,0.0,0.0,133.01,75.3878888687,-3.5,75.4690916076,20.2378888687,0,20.2378888687,55.15,-3.5,55.2609491413,132.77
2021-05-15 12:30:00,77.6616666454,2.23,77.6936764875,21.2316666454,0,21.2316666454,56.43,2.23,56.474045366,132.93,21.2316666454,0.0,21.2316666454,21.2316666454,0,21.2316666454,0.0,0.0,0.0,133.01,80.0916666454,-3.03,80.148961104,21.2316666454,0,21.2316666454,58.86,-3.03,58.9379376972,132.77
2021-05-15 13:00:00,77.9625555348,2.06,77.9897664154,20.7225555348,0,20.7225555348,57.24,2.06,57.2770564886,132.82,20.7225555348,0.0,20.7225555348,20.7225555348,0,20.7225555348,0.0,0.0,0.0,133.01,80.4125555348,-3.2,80.4762019956,20.7225555348,0,20.7225555348,59.69,-3.2,59.7757149685,132.66
2021-05-15 13:30:00,72.6806666449,1.0,72.6875457279,21.7306666449,0,21.7306666449,50.95,1.0,50.9598125978,132.82,21.7306666449,0.0,21.7306666449,21.7306666449,0,21.7306666449,0.0,0.0,0.0,133.1,74.8506666449,-4.38,74.9787082924,21.7306666449,0,21.7306666449,53.12,-4.38,53.3002701682,132.74
2021-05-15 14:00:00,68.928666645,0.51,68.9305533523,21.678666645,0,21.678666645,47.25,0.51,47.2527523008,133.15,21.678666645,0.0,21.678666645,21.678666645,0,21.678666645,0.0,0.0,0.0,133.23,70.918666645,-4.94,71.0905118754,21.678666645,0,21.678666645,49.24,-4.94,49.4871821788,133.06
2021-05-15 14:30:00,67.959444424,-0.19,67.9597100231,20.439444424,0,20.439444424,47.52,-0.19,47.5203798385,133.41,20.439444424,0.0,20.439444424,20.439444424,0,20.439444424,0.0,0.0,0.0,133.4,69.939444424,-5.7,70.1713323683,20.439444424,0,20.439444424,49.5,-5.7,49.8271010596,133.31
2021-05-15 15:00:00,70.3837777593,0.17,70.383983062,18.5037777593,0,18.5037777593,51.88,0.17,51.8802785266,133.71,18.5037777593,0.0,18.5037777593,18.5037777593,0,18.5037777593,0.0,0.0,0.0,133.64,72.5737777593,-5.25,72.7634229421,18.5037777593,0,18.5037777593,54.07,-5.25,54.3242800228,133.59
2021-05-15 15:30:00,67.2925555395,-0.08,67.2926030931,16.0225555395,0,16.0225555395,51.27,-0.08,51.2700624146,133.64,16.0225555395,0.0,16.0225555395,16.0225555395,0,16.0225555395,0.0,0.0,0.0,133.64,69.4625555395,-5.57,69.6855187401,16.0225555395,0,16.0225555395,53.44,-5.57,53.7294937627,133.59
2021-05-15 16:00:00,71.5568888707,0.23,71.5572585057,18.2168888707,0,18.2168888707,53.34,0.23,53.3404958732,133.8,18.2168888707,0.0,18.2168888707,18.2168888707,0,18.2168888707,0.0,0.0,0.0,133.77,73.8168888707,-5.21,74.0005215018,18.2168888707,0,18.2168888707,55.6,-5.21,55.8435681167,133.69
2021-05-15 16:30:00,76.592666651,0.38,76.5936092942,15.632666651000001,0,15.632666651000001,60.96,0.38,60.9611843717,133.87,15.632666651000001,0.0,15.632666651000001,15.632666651000001,0,15.632666651000001,0.0,0.0,0.0,133.87,79.202666651,-5.02,79.3615952753,15.632666651000001,0,15.632666651000001,63.57,-5.02,63.7679018002,133.69
2021-05-15 17:00:00,78.2927777648,0.6000000000000001,78.2950767937,12.9427777648,0,12.9427777648,65.35,0.6000000000000001,65.3527543413,133.76,12.9427777648,0.0,12.9427777648,12.9427777648,0,12.9427777648,0.0,0.0,0.0,133.87,81.1427777648,-4.74,81.2811047132,12.9427777648,0,12.9427777648,68.2,-4.74,68.3645200378,133.69
2021-05-15 17:30:00,79.1472222055,0.51,79.1488653289,16.6772222055,0,16.6772222055,62.47,0.51,62.4720817646,133.41,16.6772222055,0.0,16.6772222055,16.6772222055,0,16.6772222055,0.0,0.0,0.0,133.58,81.8572222055,-4.84,82.0001855315,16.6772222055,0,16.6772222055,65.18,-4.84,65.3594522621,133.29
2021-05-15 18:00:00,80.8972222036,0.6000000000000001,80.8994472185,18.5872222036,0,18.5872222036,62.31,0.6000000000000001,62.3128887149,133.41,18.5872222036,0.0,18.5872222036,18.5872222036,0,18.5872222036,0.0,0.0,0.0,133.51,83.5772222036,-4.78,83.7138009606,18.5872222036,0,18.5872222036,64.99,-4.78,65.1655468787,133.29
2021-05-15 18:30:00,86.8685555383,0.61,86.8706972535,17.2885555383,0,17.2885555383,69.58,0.61,69.5826738492,133.64,17.2885555383,0.0,17.2885555383,17.2885555383,0,17.2885555383,0.0,0.0,0.0,133.83,89.8985555383,-4.72,90.022378817,17.2885555383,0,17.2885555383,72.61,-4.72,72.7632496526,133.53
2021-05-15 19:00:00,87.2849999857,-0.15,87.2851288737,14.3249999857,0,14.3249999857,72.96,-0.15,72.9601541939,133.64,14.3249999857,0.0,14.3249999857,14.3249999857,0,14.3249999857,0.0,0.0,0.0,133.83,90.4949999857,-5.47,90.6601672313,14.3249999857,0,14.3249999857,76.17,-5.47,76.3661561164,133.53
2021-05-15 19:30:00,85.8386666536,-1.23,85.8474786634,13.0486666536,0,13.0486666536,72.79,-1.23,72.8003914825,133.34,13.0486666536,0.0,13.0486666536,13.0486666536,0,13.0486666536,0.0,0.0,0.0,133.52,89.0386666536,-6.61,89.2836841727,13.0486666536,0,13.0486666536,75.99,-6.61,76.2769440919,133.24
2021-05-15 20:00:00,82.1688888757,-2.4,82.2039311656,13.1488888757,0,13.1488888757,69.02,-2.4,69.0617144299,133.34,13.1488888757,0.0,13.1488888757,13.1488888757,0,13.1488888757,0.0,0.0,0.0,133.34,85.2188888757,-7.84,85.5787626764,13.1488888757,0,13.1488888757,72.07,-7.84,72.4951757016,133.17
2021-05-15 20:30:00,79.1624444326,-3.33,79.2324523699,11.8624444326,0,11.8624444326,67.3,-3.33,67.3823337382,133.34,11.8624444326,0.0,11.8624444326,11.8624444326,0,11.8624444326,0.0,0.0,0.0,133.22,82.1324444326,-8.85,82.6078744943,11.8624444326,0,11.8624444326,70.27,-8.85,70.8251043063,133.17
2021-05-15 21:00:00,78.1489999903,-3.7800000000000002,78.2403642596,9.7389999903,0,9.7389999903,68.41,-3.7800000000000002,68.514352511,133.66,9.7389999903,0.0,9.7389999903,9.7389999903,0,9.7389999903,0.0,0.0,0.0,133.44,81.1389999903,-9.32,81.6725150796,9.7389999903,0,9.7389999903,71.4,-9.32,72.0057108846,133.52
2021-05-15 21:30:00,82.4513333261,-3.11,82.5099658662,7.2513333261,0,7.2513333261,75.2,-3.11,75.2642817012,133.42,7.2513333261,0.0,7.2513333261,7.2513333261,0,7.2513333261,0.0,0.0,0.0,133.37,85.7813333261,-8.55,86.2063782281,7.2513333261,0,7.2513333261,78.53,-8.55,78.9940719295,133.31
2021-05-15 22:00:00,78.4857777738,-3.8,78.5777151154,4.0257777738,0,4.0257777738,74.46,-3.8,74.5569017597,133.42,4.0257777738,0.0,4.0257777738,4.0257777738,0,4.0257777738,0.0,0.0,0.0,133.37,81.7857777738,-9.31,82.3139693251,4.0257777738,0,4.0257777738,77.76,-9.31,78.3153477934,133.31
2021-05-15 22:30:00,76.4665555524,-4.85,76.6202102454,3.1265555524,0,3.1265555524,73.34,-4.85,73.5001911562,133.81,3.1265555524,0.0,3.1265555524,3.1265555524,0,3.1265555524,0.0,0.0,0.0,133.65,79.7065555524,-10.39,80.3808876415,3.1265555524,0,3.1265555524,76.58,-10.39,77.2816181249,133.67
2021-05-15 23:00:00,73.4484444417,-5.96,73.6898608419,2.7584444417,0,2.7584444417,70.69,-5.96,70.9408041962,133.48,2.7584444417,0.0,2.7584444417,2.7584444417,0,2.7584444417,0.0,0.0,0.0,133.23,76.5784444417,-11.61,77.4535360917,2.7584444417,0,2.7584444417,73.82,-11.61,74.7274012662,133.39
2021-05-15 23:30:00,70.1255555528,-14.32,71.5727318298,2.7855555528,0,2.7855555528,67.34,-14.32,68.8457551342,134.17,2.7855555528,0.0,2.7855555528,2.7855555528,0,2.7855555528,0.0,0.0,0.0,133.74,73.2155555528,-19.61,75.7962378677,2.7855555528,0,2.7855555528,70.43,-19.61,73.1090760439,134.05
2021-05-16 00:00:00,65.4568888858,-20.17,68.4940377157,3.1368888858,0,3.1368888858,62.32,-20.17,65.5027579572,133.26,3.1368888858,0.0,3.1368888858,3.1368888858,0,3.1368888858,0.0,0.0,0.0,134.43,68.4068888858,-25.06,72.852632396,3.1368888858,0,3.1368888858,65.27,-25.06,69.9154954213,133.12
2021-05-16 00:30:00,64.521111108,-20.04,67.5616413256,3.1611111079,0,3.1611111079,61.36,-20.04,64.5496026324,132.08,3.1611111079,0.0,3.1611111079,3.1611111079,0,3.1611111079,0.0,0.0,0.0,134.36,67.4211111079,-24.93,71.8826204519,3.1611111079,0,3.1611111079,64.26,-24.93,68.926428168,132.0
2021-05-16 01:00:00,62.9749999962,-20.31,66.1690767997,3.7649999962000003,0,3.7649999962000003,59.21,-20.31,62.5964871219,132.25,3.7649999962000003,0.0,3.7649999962000003,3.7649999962000003,0,3.7649999962000003,0.0,0.0,0.0,134.5,65.7749999962,-25.24,70.4514600594,3.7649999962000003,0,3.7649999962000003,62.01,-25.24,66.9499641523,132.11
2021-05-16 01:30:00,68.2741111082,-19.51,71.0070021027,2.9141111082,0,2.9141111082,65.36,-19.51,68.2097478371,132.41,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,134.65,71.3541111082,-24.34,75.3912778247,2.9141111082,0,2.9141111082,68.44,-24.34,72.6393089174,132.29
2021-05-16 02:00:00,68.4759999969,-19.55,71.2121132644,3.0759999969,0,3.0759999969,65.4,-19.55,68.2595231451,131.7,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,134.03,71.5959999969,-24.37,75.6299154803,3.0759999969,0,3.0759999969,68.52,-24.37,72.7247365069,131.63
2021-05-16 02:30:00,67.9411111081,-20.06,70.8406534315,3.061111108,0,3.061111108,64.88,-20.06,67.910367397,131.53,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,133.83,71.0211111081,-24.9,75.25960552,3.061111108,0,3.061111108,67.96,-24.9,72.3779773135,131.4
2021-05-16 03:00:00,64.8294444414,-20.67,68.0448805317,3.0894444414,0,3.0894444414,61.74,-20.67,65.108190729,131.73,3.0894444414,0.0,3.0894444414,3.0894444414,0,3.0894444414,0.0,0.0,0.0,133.98,67.7494444414,-25.56,72.4106402548,3.0894444414,0,3.0894444414,64.66,-25.56,69.5286214447,131.63
2021-05-16 03:30:00,63.1076666632,-20.81,66.4502347,3.4176666632,0,3.4176666632,59.69,-20.81,63.2135444347,132.03,3.4176666632,0.0,3.4176666632,3.4176666632,0,3.4176666632,0.0,0.0,0.0,134.16,65.9376666632,-25.75,70.7872755867,3.4176666632,0,3.4176666632,62.52,-25.75,67.6151824667,131.73
2021-05-16 04:00:00,61.8123333301,-20.88,65.2436889799,3.2423333301,0,3.2423333301,58.57,-20.88,62.180537952,132.03,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,134.16,64.5723333301,-25.83,69.5469275503,3.2423333301,0,3.2423333301,61.33,-25.83,66.5474101675,131.92
2021-05-16 04:30:00,61.0343333302,-20.52,64.3914609639,3.1443333302,0,3.1443333302,57.89,-20.52,61.4192355863,132.3,3.1443333302,0.0,3.1443333302,3.1443333302,0,3.1443333302,0.0,0.0,0.0,134.43,63.7843333302,-25.47,68.6815992707,3.1443333302,0,3.1443333302,60.64,-25.47,65.7718062699,132.17
2021-05-16 05:00:00,59.61644444,-20.62,63.0817314891,4.48644444,0,4.48644444,55.13,-20.62,58.860014441,132.47,4.48644444,0.0,4.48644444,4.48644444,0,4.48644444,0.0,0.0,0.0,134.62,62.22644444,-25.59,67.282824611,4.48644444,0,4.48644444,57.74,-25.59,63.1565966467,132.32
2021-05-16 05:30:00,59.7434444416,-20.4,63.1303346558,2.8134444416,0,2.8134444416,56.93,-20.4,60.4746632897,132.47,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,134.62,62.4234444416,-25.34,67.3706317022,2.8134444416,0,2.8134444416,59.61,-25.34,64.7724300918,132.32
2021-05-16 06:00:00,60.1504444417,-20.33,63.49318756,2.7704444417,0,2.7704444417,57.38,-20.33,60.875063039,132.47,2.7704444417,0.0,2.7704444417,2.7704444417,0,2.7704444417,0.0,0.0,0.0,134.62,62.8504444417,-25.27,67.7403223089,2.7704444417,0,2.7704444417,60.08,-25.27,65.1780584246,132.32
2021-05-16 06:30:00,62.5638888859,-19.93,65.6615952633,3.0138888859,0,3.0138888859,59.55,-19.93,62.796555638,132.47,3.0138888859,0.0,3.0138888859,3.0138888859,0,3.0138888859,0.0,0.0,0.0,134.62,65.3738888859,-24.83,69.9304958374,3.0138888859,0,3.0138888859,62.36,-24.83,67.121520394,132.32
2021-05-16 07:00:00,64.9923333291,-19.12,67.7464227215,4.2823333291,0,4.2823333291,60.71,-19.12,63.6496543588,132.27,4.2823333291,0.0,4.2823333291,4.2823333291,0,4.2823333291,0.0,0.0,0.0,134.52,67.8623333291,-23.96,71.9678948203,4.2823333291,0,4.2823333291,63.58,-23.96,67.9448158434,132.17
2021-05-16 07:30:00,67.2633333276,-18.36,69.7240676548,5.7833333275,0,5.7833333275,61.48,-18.36,64.1629176394,132.06,5.7833333275,0.0,5.7833333275,5.7833333275,0,5.7833333275,0.0,0.0,0.0,134.39,70.1633333276,-23.16,73.8869335108,5.7833333275,0,5.7833333275,64.38,-23.16,68.4190762872,131.99
2021-05-16 08:00:00,69.2334444383,-17.62,71.4404243323,6.1934444383,0,6.1934444383,63.04,-17.62,65.4561379857,132.06,6.1934444383,0.0,6.1934444383,6.1934444383,0,6.1934444383,0.0,0.0,0.0,134.47,72.2034444383,-22.36,75.5864206637,6.1934444383,0,6.1934444383,66.01,-22.36,69.6942587305,131.9
2021-05-16 08:30:00,71.418888882,-16.74,73.3545178509,6.908888882,0,6.908888882,64.51,-16.74,66.6465880597,131.59,6.908888882,0.0,6.908888882,6.908888882,0,6.908888882,0.0,0.0,0.0,134.07,74.458888882,-21.4,77.473131688,6.908888882,0,6.908888882,67.55,-21.4,70.8587503418,131.45
2021-05-16 09:00:00,71.3865555462,-15.52,73.0541628708,9.3665555462,0,9.3665555462,62.02,-15.52,63.9323924157,130.88,9.3665555462,0.0,9.3665555462,9.3665555462,0,9.3665555462,0.0,0.0,0.0,133.4,74.2765555462,-20.1,76.9481429523,9.3665555462,0,9.3665555462,64.91,-20.1,67.9508506201,130.74
2021-05-16 09:30:00,75.017666658,-9.17,75.5760491877,8.617666658000001,0,8.617666658000001,66.4,-9.17,67.0302088614,130.44,8.617666658000001,0.0,8.617666658000001,8.617666658000001,0,8.617666658000001,0.0,0.0,0.0,133.08,77.997666658,-13.21,79.1084072909,8.617666658000001,0,8.617666658000001,69.38,-13.21,70.6264008711,130.3
2021-05-16 10:00:00,83.6389999911,0.71,83.6420134831,8.9189999911,0,8.9189999911,74.72,0.71,74.723373184,130.55,8.9189999911,0.0,8.9189999911,8.9189999911,0,8.9189999911,0.0,0.0,0.0,132.56,86.9189999911,-4.47,87.033863866,8.9189999911,0,8.9189999911,78.0,-4.47,78.1279777033,130.41
2021-05-16 10:30:00,86.948999988,2.03,86.9726939844,12.048999988,0,12.048999988,74.9,2.03,74.9275042958,132.15,12.048999988,0.0,12.048999988,12.048999988,0,12.048999988,0.0,0.0,0.0,132.41,90.228999988,-3.07,90.2812125463,12.048999988,0,12.048999988,78.18,-3.07,78.2402537061,132.0
2021-05-16 11:00:00,90.3427777637,3.0,90.3925743303,14.1027777637,0,14.1027777637,76.24,3.0,76.2990013041,131.87,14.1027777637,0.0,14.1027777637,14.1027777637,0,14.1027777637,0.0,0.0,0.0,132.41,93.7027777637,-2.03,93.7247643936,14.1027777637,0,14.1027777637,79.6,-2.03,79.6258808429,131.77
