Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-16 11:30:00,87.2085555408,2.92,87.257426959,14.7785555408,0,14.7785555408,72.43,2.92,72.4888356921,131.8,14.7785555408,0.0,14.7785555408,14.7785555408,0,14.7785555408,0.0,0.0,0.0,132.41,90.3785555408,-2.13,90.403651484,14.7785555408,0,14.7785555408,75.6,-2.13,75.63,131.68
2021-05-16 12:00:00,85.5756666502,3.0,85.6282355454,16.5056666502,0,16.5056666502,69.07,3.0,69.1351205973,131.8,16.5056666502,0.0,16.5056666502,16.5056666502,0,16.5056666502,0.0,0.0,0.0,132.41,88.5856666502,-2.1,88.6105543141,16.5056666502,0,16.5056666502,72.08,-2.1,72.1105845213,131.68
2021-05-16 12:30:00,83.0215555356,2.36,83.055091858,19.981555535600002,0,19.981555535600002,63.04,2.36,63.0841596599,132.07,19.981555535600002,0.0,19.981555535600002,19.981555535600002,0,19.981555535600002,0.0,0.0,0.0,132.57,85.7615555356,-2.79,85.8069257571,19.981555535600002,0,19.981555535600002,65.78,-2.79,65.839141094,131.94
2021-05-16 13:00:00,88.1468888693,2.69,88.1879250087,19.5968888693,0,19.5968888693,68.55,2.69,68.6027594197,132.07,19.5968888693,0.0,19.5968888693,19.5968888693,0,19.5968888693,0.0,0.0,0.0,132.44,91.1368888693,-2.43,91.169278887,19.5968888693,0,19.5968888693,71.54,-2.43,71.5812580219,131.94
2021-05-16 13:30:00,84.5046666459,1.98,84.5278598152,20.7446666459,0,20.7446666459,63.76,1.98,63.7907360045,132.17,20.7446666459,0.0,20.7446666459,20.7446666459,0,20.7446666459,0.0,0.0,0.0,132.59,87.2746666459,-3.22,87.3340474166,20.7446666459,0,20.7446666459,66.53,-3.22,66.6078771618,132.05
2021-05-16 14:00:00,86.8669999822,2.03,86.890716339,17.7969999822,0,17.7969999822,69.07,2.03,69.0998248912,132.43,17.7969999822,0.0,17.7969999822,17.7969999822,0,17.7969999822,0.0,0.0,0.0,132.77,89.8769999822,-3.15,89.9321834818,17.7969999822,0,17.7969999822,72.08,-3.15,72.1487969408,132.32
2021-05-16 14:30:00,88.7227777603,2.56,88.7597030949,17.4927777603,0,17.4927777603,71.23,2.56,71.2759882429,132.63,17.4927777603,0.0,17.4927777603,17.4927777603,0,17.4927777603,0.0,0.0,0.0,132.96,91.8427777603,-2.58,91.8790086294,17.4927777603,0,17.4927777603,74.35,-2.58,74.3947504868,132.45
2021-05-16 15:00:00,86.7477777618,2.45,86.7823682934,15.9877777618,0,15.9877777618,70.76,2.45,70.8024017954,132.49,15.9877777618,0.0,15.9877777618,15.9877777618,0,15.9877777618,0.0,0.0,0.0,132.96,89.8577777618,-2.7199999999999998,89.8989356126,15.9877777618,0,15.9877777618,73.87,-2.7199999999999998,73.9200602002,132.34
2021-05-16 15:30:00,88.582111093,2.4,88.6146173365,18.142111093,0,18.142111093,70.44,2.4,70.4808740014,132.69,18.142111093,0.0,18.142111093,18.142111093,0,18.142111093,0.0,0.0,0.0,133.11,91.672111093,-2.77,91.713951241,18.142111093,0,18.142111093,73.53,-2.77,73.5821568045,132.52
2021-05-16 16:00:00,85.9407777578,2.25,85.9702261345,19.9607777578,0,19.9607777578,65.98,2.25,66.0183527513,132.69,19.9607777578,0.0,19.9607777578,19.9607777578,0,19.9607777578,0.0,0.0,0.0,133.11,88.8207777578,-2.95,88.8697533557,19.9607777578,0,19.9607777578,68.86,-2.95,68.9231608387,132.52
2021-05-16 16:30:00,89.4209999798,2.43,89.4540112985,20.1609999798,0,20.1609999798,69.26,2.43,69.3026153908,132.69,20.1609999798,0.0,20.1609999798,20.1609999798,0,20.1609999798,0.0,0.0,0.0,133.04,92.4509999798,-2.73,92.4912984949,20.1609999798,0,20.1609999798,72.29,-2.73,72.3415302575,132.52
2021-05-16 17:00:00,92.6502222026,2.21,92.6765761894,19.6002222026,0,19.6002222026,73.05,2.21,73.0834221968,132.39,19.6002222026,0.0,19.6002222026,19.6002222026,0,19.6002222026,0.0,0.0,0.0,132.81,95.8502222026,-2.92,95.8946896147,19.6002222026,0,19.6002222026,76.25,-2.92,76.3058903362,132.28
2021-05-16 17:30:00,93.7375555396,2.37,93.7675115301,15.9275555396,0,15.9275555396,77.81,2.37,77.8460853223,132.1,15.9275555396,0.0,15.9275555396,15.9275555396,0,15.9275555396,0.0,0.0,0.0,132.48,97.1675555396,-2.68,97.204507352,15.9275555396,0,15.9275555396,81.24,-2.68,81.28419280520001,131.95
2021-05-16 18:00:00,92.4707777606,1.45,92.4821455182,17.1407777606,0,17.1407777606,75.33,1.45,75.3439539711,131.7,17.1407777606,0.0,17.1407777606,17.1407777606,0,17.1407777606,0.0,0.0,0.0,132.17,95.7707777606,-3.71,95.842610424,17.1407777606,0,17.1407777606,78.63,-3.71,78.7174758234,131.57
2021-05-16 18:30:00,90.386888872,1.2,90.3948542781,16.846888872,0,16.846888872,73.54,1.2,73.5497899385,132.36,16.846888872,0.0,16.846888872,16.846888872,0,16.846888872,0.0,0.0,0.0,132.69,93.616888872,-4.02,93.7031604701,16.846888872,0,16.846888872,76.77,-4.02,76.8751799998,132.24
2021-05-16 19:00:00,90.1783333196,0.52,90.1798325586,13.7083333196,0,13.7083333196,76.47,0.52,76.4717679932,132.8,13.7083333196,0.0,13.7083333196,13.7083333196,0,13.7083333196,0.0,0.0,0.0,133.08,93.5383333196,-4.7,93.6563388149,13.7083333196,0,13.7083333196,79.83,-4.7,79.9682368194,132.66
2021-05-16 19:30:00,88.1275555428,-0.33,88.1281733951,12.7275555428,0,12.7275555428,75.4,-0.33,75.4007221451,132.93,12.7275555428,0.0,12.7275555428,12.7275555428,0,12.7275555428,0.0,0.0,0.0,133.17,91.4575555428,-5.62,91.6300652945,12.7275555428,0,12.7275555428,78.73,-5.62,78.930331939,132.77
2021-05-16 20:00:00,88.4143333231,-0.89,88.418812687,10.1943333231,0,10.1943333231,78.22,-0.89,78.2250631192,133.19,10.1943333231,0.0,10.1943333231,10.1943333231,0,10.1943333231,0.0,0.0,0.0,133.34,91.8743333231,-6.2,92.083294487,10.1943333231,0,10.1943333231,81.68,-6.2,81.9149705487,133.07
2021-05-16 20:30:00,87.0747777689,-1.6800000000000002,87.0909830206,8.9047777689,0,8.9047777689,78.17,-1.6800000000000002,78.1880508774,133.28,8.9047777689,0.0,8.9047777689,8.9047777689,0,8.9047777689,0.0,0.0,0.0,133.42,90.5447777689,-7.06,90.8196035073,8.9047777689,0,8.9047777689,81.64,-7.06,81.9446959845,133.15
2021-05-16 21:00:00,84.8205555474,-2.55,84.8588778111,8.2005555474,0,8.2005555474,76.62,-2.55,76.6624216941,133.53,8.2005555474,0.0,8.2005555474,8.2005555474,0,8.2005555474,0.0,0.0,0.0,133.61,88.2005555474,-7.98,88.5608175146,8.2005555474,0,8.2005555474,80.0,-7.98,80.3970173576,133.42
2021-05-16 21:30:00,85.6666666611,-2.38,85.6997209846,5.5266666611,0,5.5266666611,80.14,-2.38,80.1753328649,133.78,5.5266666611,0.0,5.5266666611,5.5266666611,0,5.5266666611,0.0,0.0,0.0,133.78,89.2166666611,-7.75,89.5526443503,5.5266666611,0,5.5266666611,83.69,-7.75,84.0480731486,133.68
2021-05-16 22:00:00,80.9449999963,-3.22,81.0090206359,3.7349999963,0,3.7349999963,77.21,-3.22,77.2771149824,133.18,3.7349999963,0.0,3.7349999963,3.7349999963,0,3.7349999963,0.0,0.0,0.0,133.23,84.3649999963,-8.66,84.8083063407,3.7349999963,0,3.7349999963,80.63,-8.66,81.0937266378,133.07
2021-05-16 22:30:00,78.894888886,-4.43,79.0191647154,2.934888886,0,2.934888886,75.96,-4.43,76.0890695172,133.39,2.934888886,0.0,2.934888886,2.934888886,0,2.934888886,0.0,0.0,0.0,133.23,82.244888886,-9.96,82.8457805073,2.934888886,0,2.934888886,79.31,-9.96,79.9329575332,133.26
2021-05-16 23:00:00,74.9005555527,-5.93,75.1349327684,2.8205555527,0,2.8205555527,72.08,-5.93,72.3235183049,133.89,2.8205555527,0.0,2.8205555527,2.8205555527,0,2.8205555527,0.0,0.0,0.0,133.69,78.0905555527,-11.56,78.9415509509,2.8205555527,0,2.8205555527,75.27,-11.56,76.1525212977,133.79
2021-05-16 23:30:00,70.2719999972,-6.66,70.5868938515,2.8019999972000003,0,2.8019999972000003,67.47,-6.66,67.7979092598,133.97,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,133.59,73.2419999972,-12.38,74.280919243,2.8019999972000003,0,2.8019999972000003,70.44,-12.38,71.519633668,133.79
2021-05-17 00:00:00,66.8721111084,-7.03,67.2406137992,2.6821111084,0,2.6821111084,64.19,-7.03,64.5738104807,134.38,2.6821111084,0.0,2.6821111084,2.6821111084,0,2.6821111084,0.0,0.0,0.0,133.86,69.6721111084,-12.75,70.8291293629,2.6821111084,0,2.6821111084,66.99,-12.75,68.1925406478,134.28
2021-05-17 00:30:00,66.4301111085,-6.89,66.7864639122,2.6001111085,0,2.6001111085,63.83,-6.89,64.2007865995,134.08,2.6001111085,0.0,2.6001111085,2.6001111085,0,2.6001111085,0.0,0.0,0.0,133.5,69.2201111085,-12.63,70.3629212148,2.6001111085,0,2.6001111085,66.62,-12.63,67.8066464294,133.96
2021-05-17 01:00:00,65.1453333308,-7.07,65.5278517486,2.5053333308,0,2.5053333308,62.64,-7.07,63.0377228332,134.08,2.5053333308,0.0,2.5053333308,2.5053333308,0,2.5053333308,0.0,0.0,0.0,133.5,67.8753333308,-12.82,69.0754172971,2.5053333308,0,2.5053333308,65.37,-12.82,66.6152332429,133.96
2021-05-17 01:30:00,70.8591111086,-6.17,71.1272277479,2.4691111086,0,2.4691111086,68.39,-6.17,68.6677580819,134.22,2.4691111086,0.0,2.4691111086,2.4691111086,0,2.4691111086,0.0,0.0,0.0,133.62,73.8591111086,-11.82,74.7989351111,2.4691111086,0,2.4691111086,71.39,-11.82,72.3618995052,134.14
2021-05-17 02:00:00,71.5063333309,-6.06,71.7626595551,2.4663333309,0,2.4663333309,69.04,-6.06,69.3054485593,134.04,2.4663333309,0.0,2.4663333309,2.4663333309,0,2.4663333309,0.0,0.0,0.0,133.62,74.5263333309,-11.69,75.4375931465,2.4663333309,0,2.4663333309,72.06,-11.69,73.0020527109,133.88
2021-05-17 02:30:00,71.679666664,-6.13,71.9413060284,2.639666664,0,2.639666664,69.04,-6.13,69.3116043675,133.72,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,133.26,74.729666664,-11.76,75.6493270275,2.639666664,0,2.639666664,72.09,-11.76,73.042903146,133.59
2021-05-17 03:00:00,69.1702222194,-6.78,69.5017125104,2.8502222194,0,2.8502222194,66.32,-6.78,66.6656643258,133.81,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,133.34,72.0702222194,-12.48,73.1427872777,2.8502222194,0,2.8502222194,69.22,-12.48,70.33604197,133.7
2021-05-17 03:30:00,67.5379999972,-6.92,67.8915889019,2.7979999972,0,2.7979999972,64.74,-6.92,65.1087858895,134.14,2.7979999972,0.0,2.7979999972,2.7979999972,0,2.7979999972,0.0,0.0,0.0,133.59,70.3779999972,-12.66,71.5076113683,2.7979999972,0,2.7979999972,67.58,-12.66,68.7555961359,134.02
2021-05-17 04:00:00,66.0645555528,-7.12,66.4471210843,2.7345555528,0,2.7345555528,63.33,-7.12,63.7289832023,134.36,2.7345555528,0.0,2.7345555528,2.7345555528,0,2.7345555528,0.0,0.0,0.0,133.75,68.8345555528,-12.87,70.0273727778,2.7345555528,0,2.7345555528,66.1,-12.87,67.3412718918,134.24
2021-05-17 04:30:00,65.3345555529,-7.3,65.7411146034,2.6245555529,0,2.6245555529,62.71,-7.3,63.1334626011,134.51,2.6245555529,0.0,2.6245555529,2.6245555529,0,2.6245555529,0.0,0.0,0.0,133.84,68.0745555529,-13.09,69.3216648223,2.6245555529,0,2.6245555529,65.45,-13.09,66.7461654329,134.36
2021-05-17 05:00:00,65.1969999975,-7.23,65.5966592798,2.4969999975,0,2.4969999975,62.7,-7.23,63.1154727464,134.51,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,133.84,67.9369999975,-12.99,69.1677386406,2.4969999975,0,2.4969999975,65.44,-12.99,66.7168172202,134.36
2021-05-17 05:30:00,66.627444442,-6.26,66.9208783032,2.477444442,0,2.477444442,64.15,-6.26,64.4547135592,134.51,2.477444442,0.0,2.477444442,2.477444442,0,2.477444442,0.0,0.0,0.0,133.84,69.437444442,-11.96,70.4599197461,2.477444442,0,2.477444442,66.96,-11.96,68.0197265505,134.36
2021-05-17 06:00:00,69.0999999973,-5.41,69.3114572032,2.6599999973,0,2.6599999973,66.44,-5.41,66.6598957395,134.16,2.6599999973,0.0,2.6599999973,2.6599999973,0,2.6599999973,0.0,0.0,0.0,133.64,71.9999999973,-11.04,72.8414826841,2.6599999973,0,2.6599999973,69.34,-11.04,70.2133690973,134.05
2021-05-17 06:30:00,75.3222222174,-3.47,75.4021091202,4.8222222174,0,4.8222222174,70.5,-3.47,70.5853447962,133.98,4.8222222174,0.0,4.8222222174,4.8222222174,0,4.8222222174,0.0,0.0,0.0,133.55,78.4122222174,-8.97,78.9236180941,4.8222222174,0,4.8222222174,73.59,-8.97,74.1346680036,133.87
2021-05-17 07:00:00,84.4031111022,-0.49,84.4045334312,8.8631111022,0,8.8631111022,75.54,-0.49,75.5415892075,133.69,8.8631111022,0.0,8.8631111022,8.8631111022,0,8.8631111022,0.0,0.0,0.0,133.55,87.7031111022,-5.8,87.8946852603,8.8631111022,0,8.8631111022,78.84,-5.8,79.0530556019,133.56
2021-05-17 07:30:00,91.6858888777,2.13,91.7106270794,11.1858888777,0,11.1858888777,80.5,2.13,80.5281745726,133.69,11.1858888777,0.0,11.1858888777,11.1858888777,0,11.1858888777,0.0,0.0,0.0,133.83,95.2158888777,-2.92,95.2606523953,11.1858888777,0,11.1858888777,84.03,-2.92,84.0807189551,133.47
2021-05-17 08:00:00,89.7309999837,1.9500000000000002,89.7521858122,16.3409999837,0,16.3409999837,73.39,1.9500000000000002,73.4159015473,132.25,16.3409999837,0.0,16.3409999837,16.3409999837,0,16.3409999837,0.0,0.0,0.0,132.76,92.9209999837,-3.14,92.9740385159,16.3409999837,0,16.3409999837,76.58,-3.14,76.6443474759,132.1
2021-05-17 08:30:00,90.7413333138,3.6,90.8127170145,19.5813333138,0,19.5813333138,71.16,3.6,71.2510042034,132.25,19.5813333138,0.0,19.5813333138,19.5813333138,0,19.5813333138,0.0,0.0,0.0,132.64,93.8313333138,-1.42,93.8420775102,19.5813333138,0,19.5813333138,74.25,-1.42,74.2635772098,132.1
2021-05-17 09:00:00,89.3542222015,4.31,89.4581082141,20.6942222015,0,20.6942222015,68.66,4.31,68.7951429972,131.87,20.6942222015,0.0,20.6942222015,20.6942222015,0,20.6942222015,0.0,0.0,0.0,132.47,92.3042222015,-0.67,92.3066538026,20.6942222015,0,20.6942222015,71.61,-0.67,71.6131342702,131.73
2021-05-17 09:30:00,89.5447777559,4.92,89.6798395592,21.8547777559,0,21.8547777559,67.69,4.92,67.8685678352,131.87,21.8547777559,0.0,21.8547777559,21.8547777559,0,21.8547777559,0.0,0.0,0.0,132.47,92.4547777559,-0.04,92.4547864088,21.8547777559,0,21.8547777559,70.6,-0.04,70.6000113314,131.73
2021-05-17 10:00:00,90.3952222007,5.15,90.5418063478,21.5052222007,0,21.5052222007,68.89,5.15,69.0822307109,131.74,21.5052222007,0.0,21.5052222007,21.5052222007,0,21.5052222007,0.0,0.0,0.0,132.47,93.3352222007,0.2,93.3354364818,21.5052222007,0,21.5052222007,71.83,0.2,71.8302784347,131.57
2021-05-17 10:30:00,92.5968888698,6.36,92.8150495791,19.0968888698,0,19.0968888698,73.5,6.36,73.7746541842,131.85,19.0968888698,0.0,19.0968888698,19.0968888698,0,19.0968888698,0.0,0.0,0.0,132.55,95.7468888698,1.52,95.7589532537,19.0968888698,0,19.0968888698,76.65,1.52,76.665069621,131.67
2021-05-17 11:00:00,92.3718888717,6.73,92.6167304202,17.1618888717,0,17.1618888717,75.21,6.73,75.5105092024,131.65,17.1618888717,0.0,17.1618888717,17.1618888717,0,17.1618888717,0.0,0.0,0.0,132.55,95.6018888717,1.8900000000000001,95.6205692089,17.1618888717,0,17.1618888717,78.44,1.8900000000000001,78.462766329,131.49
2021-05-17 11:30:00,94.0837777642,8.08,94.4300992183,13.5837777642,0,13.5837777642,80.5,8.08,80.9044893686,131.94,13.5837777642,0.0,13.5837777642,13.5837777642,0,13.5837777642,0.0,0.0,0.0,132.85,97.5637777642,3.37,97.6219628548,13.5837777642,0,13.5837777642,83.98,3.37,84.0475894955,131.75
2021-05-17 12:00:00,94.1779999865,8.06,94.5222687067,13.4679999865,0,13.4679999865,80.71,8.06,81.1114523357,131.31,13.4679999865,0.0,13.4679999865,13.4679999865,0,13.4679999865,0.0,0.0,0.0,132.44,97.6679999865,3.35,97.7254353859,13.4679999865,0,13.4679999865,84.2,3.35,84.2666155722,131.13
2021-05-17 12:30:00,85.6832222038,7.7,86.0285101999,18.4432222038,0,18.4432222038,67.24,7.7,67.6794473973,131.62,18.4432222038,0.0,18.4432222038,18.4432222038,0,18.4432222038,0.0,0.0,0.0,132.58,88.5232222038,2.88,88.5700585375,18.4432222038,0,18.4432222038,70.08,2.88,70.1391531172,131.13
2021-05-17 13:00:00,83.1026666429,7.7,83.4586316876,23.7726666429,0,23.7726666429,59.33,7.7,59.8275764176,131.62,23.7726666429,0.0,23.7726666429,23.7726666429,0,23.7726666429,0.0,0.0,0.0,132.58,85.5826666429,2.8,85.6284580599,23.7726666429,0,23.7726666429,61.81,2.8,61.8733876558,131.47
2021-05-17 13:30:00,84.9459999756,7.59,85.2844124788,24.3559999756,0,24.3559999756,60.59,7.59,61.0635423145,131.96,24.3559999756,0.0,24.3559999756,24.3559999756,0,24.3559999756,0.0,0.0,0.0,132.82,87.4659999756,2.69,87.5073554151,24.3559999756,0,24.3559999756,63.11,2.69,63.167303251,131.78
2021-05-17 14:00:00,89.4661110924,6.42,89.6961617574,18.6761110924,0,18.6761110924,70.79,6.42,71.0805212418,132.06,18.6761110924,0.0,18.6761110924,18.6761110924,0,18.6761110924,0.0,0.0,0.0,132.92,92.4961110924,1.51,92.5084356544,18.6761110924,0,18.6761110924,73.82,1.51,73.8354420316,131.91
2021-05-17 14:30:00,84.5244444265,6.11,84.7449928055,17.9544444265,0,17.9544444265,66.57,6.11,66.8498092742,132.46,17.9544444265,0.0,17.9544444265,17.9544444265,0,17.9544444265,0.0,0.0,0.0,133.3,87.3644444265,1.1400000000000001,87.3718819183,17.9544444265,0,17.9544444265,69.41,1.1400000000000001,69.4193611322,132.31
2021-05-17 15:00:00,85.114777763,5.65,85.3020978267,14.794777763,0,14.794777763,70.32,5.65,70.5466150853,132.69,14.794777763,0.0,14.794777763,14.794777763,0,14.794777763,0.0,0.0,0.0,133.44,88.104777763,0.66,88.1072497849,14.794777763,0,14.794777763,73.31,0.66,73.3129708851,132.52
2021-05-17 15:30:00,80.2552222085,4.91,80.4052783823,13.7252222085,0,13.7252222085,66.53,4.91,66.7109361349,132.69,13.7252222085,0.0,13.7252222085,13.7252222085,0,13.7252222085,0.0,0.0,0.0,133.44,83.0652222085,-0.13,83.0653239357,13.7252222085,0,13.7252222085,69.34,-0.13,69.3401218632,132.52
2021-05-17 16:00:00,83.8854444326,4.63,84.0131221159,11.8454444326,0,11.8454444326,72.04,4.63,72.1886313764,132.83,11.8454444326,0.0,11.8454444326,11.8454444326,0,11.8454444326,0.0,0.0,0.0,133.44,86.9554444326,-0.37,86.9562316138,11.8454444326,0,11.8454444326,75.11,-0.37,75.1109113245,132.67
2021-05-17 16:30:00,92.0772222106,5.42,92.2366047186,11.6472222106,0,11.6472222106,80.43,5.42,80.6124140564,132.73,11.6472222106,0.0,11.6472222106,11.6472222106,0,11.6472222106,0.0,0.0,0.0,133.34,95.5572222106,0.49,95.5584785176,11.6472222106,0,11.6472222106,83.91,0.49,83.9114306874,132.53
2021-05-17 17:00:00,94.7151110991,6.25,94.9210976049,11.9651110991,0,11.9651110991,82.75,6.25,82.9856915378,132.44,11.9651110991,0.0,11.9651110991,11.9651110991,0,11.9651110991,0.0,0.0,0.0,133.24,98.3051110991,1.38,98.3147967918,11.9651110991,0,11.9651110991,86.34,1.38,86.3510277877,132.3
2021-05-17 17:30:00,97.1061110971,6.8100000000000005,97.3446090567,13.9661110971,0,13.9661110971,83.14,6.8100000000000005,83.4184374104,132.28,13.9661110971,0.0,13.9661110971,13.9661110971,0,13.9661110971,0.0,0.0,0.0,133.24,100.7461110971,2.0,100.7659610245,13.9661110971,0,13.9661110971,86.78,2.0,86.8030437254,132.14
2021-05-17 18:00:00,95.4935555403,6.26,95.6985201021,15.2535555403,0,15.2535555403,80.24,6.26,80.4838194919,132.14,15.2535555403,0.0,15.2535555403,15.2535555403,0,15.2535555403,0.0,0.0,0.0,133.11,98.9935555403,1.37,99.0030349965,15.2535555403,0,15.2535555403,83.74,1.37,83.7512059615,131.95
2021-05-17 18:30:00,94.1927777614,4.9,94.3201430364,16.3427777614,0,16.3427777614,77.85,4.9,78.0040543818,132.22,16.3427777614,0.0,16.3427777614,16.3427777614,0,16.3427777614,0.0,0.0,0.0,133.11,97.5927777614,-0.08,97.5928105507,16.3427777614,0,16.3427777614,81.25,-0.08,81.2500393846,132.04
2021-05-17 19:00:00,92.7136666533,4.12,92.8051635649,13.3636666533,0,13.3636666533,79.35,4.12,79.456887052,132.47,13.3636666533,0.0,13.3636666533,13.3636666533,0,13.3636666533,0.0,0.0,0.0,133.11,96.1836666533,-0.88,96.1876922006,13.3636666533,0,13.3636666533,82.82,-0.88,82.8246750673,132.32
2021-05-17 19:30:00,94.1196666577,3.96,94.2029365347,8.9696666577,0,8.9696666577,85.15,3.96,85.2420324722,132.47,8.9696666577,0.0,8.9696666577,8.9696666577,0,8.9696666577,0.0,0.0,0.0,133.11,97.8696666577,-0.99,97.874673699,8.9696666577,0,8.9696666577,88.9,-0.99,88.9055122026,132.32
2021-05-17 20:00:00,91.4727777698,2.93,91.5196917222,7.9627777698,0,7.9627777698,83.51,2.93,83.5613846223,132.39,7.9627777698,0.0,7.9627777698,7.9627777698,0,7.9627777698,0.0,0.0,0.0,133.11,95.1627777698,-2.1,95.1859457739,7.9627777698,0,7.9627777698,87.2,-2.1,87.2252830319,132.25
2021-05-17 20:30:00,92.3619999943,2.48,92.3952890733,5.7119999943,0,5.7119999943,86.65,2.48,86.6854826369,132.81,5.7119999943,0.0,5.7119999943,5.7119999943,0,5.7119999943,0.0,0.0,0.0,133.37,96.1819999943,-2.58,96.2165969202,5.7119999943,0,5.7119999943,90.47,-2.58,90.506780409,132.69
2021-05-17 21:00:00,90.7978888858,3.16,90.8528603079,3.0878888858,0,3.0878888858,87.71,3.16,87.766905494,132.81,3.0878888858,0.0,3.0878888858,3.0878888858,0,3.0878888858,0.0,0.0,0.0,133.37,94.6778888858,-1.8399999999999999,94.6957667685,3.0878888858,0,3.0878888858,91.59,-1.8399999999999999,91.6084805026,132.69
2021-05-17 21:30:00,88.5787777742,2.91,88.6265647082,3.5287777742,0,3.5287777742,85.05,2.91,85.0997685073,132.53,3.5287777742,0.0,3.5287777742,3.5287777742,0,3.5287777742,0.0,0.0,0.0,133.24,92.3387777742,-2.08,92.3622015807,3.5287777742,0,3.5287777742,88.81,-2.08,88.8343542781,132.39
2021-05-17 22:00:00,87.2249999954,0.72,87.2279715699,4.6249999954,0,4.6249999954,82.6,0.72,82.6031379549,132.18,4.6249999954,0.0,4.6249999954,4.6249999954,0,4.6249999954,0.0,0.0,0.0,132.82,90.8749999954,-4.39,90.9809745175,4.6249999954,0,4.6249999954,86.25,-4.39,86.3616500537,132.05
2021-05-17 22:30:00,85.4836666583,-0.6000000000000001,85.4857722978,8.3836666583,0,8.3836666583,77.1,-0.6000000000000001,77.102334595,132.18,8.3836666583,0.0,8.3836666583,8.3836666583,0,8.3836666583,0.0,0.0,0.0,132.58,88.8836666583,-5.77,89.0707533291,8.3836666583,0,8.3836666583,80.5,-5.77,80.7065232803,132.05
2021-05-17 23:00:00,80.2731111042,-1.82,80.2937405179,6.9031111042,0,6.9031111042,73.37,-1.82,73.3925697874,131.97,6.9031111042,0.0,6.9031111042,6.9031111042,0,6.9031111042,0.0,0.0,0.0,132.19,83.4931111042,-7.12,83.7961455072,6.9031111042,0,6.9031111042,76.59,-7.12,76.920234659,131.84
2021-05-17 23:30:00,76.9018888842,-2.37,76.938400126,4.7118888842,0,4.7118888842,72.19,-2.37,72.2288931107,132.56,4.7118888842,0.0,4.7118888842,4.7118888842,0,4.7118888842,0.0,0.0,0.0,132.57,80.0718888842,-7.73,80.4441439104,4.7118888842,0,4.7118888842,75.36,-7.73,75.7554123479,132.4
2021-05-18 00:00:00,70.0345555526,-3.84,70.139750295,2.9845555526,0,2.9845555526,67.05,-3.84,67.159869714,132.93,2.9845555526,0.0,2.9845555526,2.9845555526,0,2.9845555526,0.0,0.0,0.0,132.88,72.9745555526,-9.25,73.5584682963,2.9845555526,0,2.9845555526,69.99,-9.25,70.5986019692,132.8
2021-05-18 00:30:00,68.9088888859,-4.15,69.0337415145,2.9788888859,0,2.9788888859,65.93,-4.15,66.0604828926,132.25,2.9788888859,0.0,2.9788888859,2.9788888859,0,2.9788888859,0.0,0.0,0.0,132.04,71.7788888859,-9.59,72.4166899941,2.9788888859,0,2.9788888859,68.8,-9.59,69.4651574532,132.11
2021-05-18 01:00:00,67.5148888859,-4.4,67.6581127528,2.9848888859000002,0,2.9848888859000002,64.53,-4.4,64.6798337969,132.37,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,132.04,70.3348888859,-9.86,71.0226456462,2.9848888859000002,0,2.9848888859000002,67.35,-9.86,68.0679226949,132.22
2021-05-18 01:30:00,72.8321111079,-3.64,72.9230142578,3.1721111079,0,3.1721111079,69.66,-3.64,69.7550370941,132.55,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,132.2,75.8921111079,-9.02,76.4262581082,3.1721111079,0,3.1721111079,72.72,-9.02,73.2772734209,132.41
2021-05-18 02:00:00,72.9954444413,-3.8,73.0942878013,3.1854444413,0,3.1854444413,69.81,-3.8,69.9133470805,132.27,3.1854444413,0.0,3.1854444413,3.1854444413,0,3.1854444413,0.0,0.0,0.0,132.11,76.0554444413,-9.18,76.6074606625,3.1854444413,0,3.1854444413,72.87,-9.18,73.4459617678,132.17
2021-05-18 02:30:00,72.7475555524,-4.13,72.8646947351,3.1875555524,0,3.1875555524,69.56,-4.13,69.6824978025,132.19,3.1875555524,0.0,3.1875555524,3.1875555524,0,3.1875555524,0.0,0.0,0.0,131.96,75.7975555524,-9.54,76.3955563349,3.1875555524,0,3.1875555524,72.61,-9.54,73.2340337548,132.03
2021-05-18 03:00:00,70.7918888858,-4.27,70.920550139,3.0518888858,0,3.0518888858,67.74,-4.27,67.8744465907,132.27,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,131.96,73.7718888858,-9.7,74.406865206,3.0518888858,0,3.0518888858,70.72,-9.7,71.3821294163,132.15
2021-05-18 03:30:00,69.1567777749,-4.22,69.2854119725,2.8867777749,0,2.8867777749,66.27,-4.22,66.4042265221,132.45,2.8867777749,0.0,2.8867777749,2.8867777749,0,2.8867777749,0.0,0.0,0.0,132.18,72.0367777749,-9.67,72.6829158206,2.8867777749,0,2.8867777749,69.15,-9.67,69.822857289,132.33
2021-05-18 04:00:00,68.0381111083,-4.52,68.1880851996,2.8281111083,0,2.8281111083,65.21,-4.52,65.3664631137,132.55,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,132.25,70.8981111083,-10.0,71.59987541,2.8281111083,0,2.8281111083,68.07,-10.0,68.800617003,132.41
2021-05-18 04:30:00,67.4477777751,-4.66,67.608566963,2.7277777751,0,2.7277777751,64.72,-4.66,64.8875488827,132.77,2.7277777751,0.0,2.7277777751,2.7277777751,0,2.7277777751,0.0,0.0,0.0,132.4,70.2777777751,-10.15,71.0069612714,2.7277777751,0,2.7277777751,67.55,-10.15,68.3083084258,132.63
2021-05-18 05:00:00,66.6373333307,-4.71,66.8035799447,2.6173333307,0,2.6173333307,64.02,-4.71,64.1930253221,132.77,2.6173333307,0.0,2.6173333307,2.6173333307,0,2.6173333307,0.0,0.0,0.0,132.4,69.4173333307,-10.23,70.167079651,2.6173333307,0,2.6173333307,66.8,-10.23,67.5787903118,132.63
2021-05-18 05:30:00,67.725555553,-4.24,67.8581496577,2.5655555530000003,0,2.5655555530000003,65.16,-4.24,65.2978039447,132.77,2.5655555530000003,0.0,2.5655555530000003,2.5655555530000003,0,2.5655555530000003,0.0,0.0,0.0,132.4,70.585555553,-9.7,71.2489343971,2.5655555530000003,0,2.5655555530000003,68.02,-9.7,68.7081538102,132.63
2021-05-18 06:00:00,69.353888886,-4.03,69.4708773776,2.873888886,0,2.873888886,66.48,-4.03,66.6020367556,132.58,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,132.22,72.263888886,-9.47,72.88175723,2.873888886,0,2.873888886,69.39,-9.47,70.0332278279,132.42
2021-05-18 06:30:00,75.9523333272,-2.7,76.000308801,6.1523333272,0,6.1523333272,69.8,-2.7,69.8522011106,132.43,6.1523333272,0.0,6.1523333272,6.1523333272,0,6.1523333272,0.0,0.0,0.0,132.22,79.0023333272,-7.99,79.4053447265,6.1523333272,0,6.1523333272,72.85,-7.99,73.286851481,132.3
2021-05-18 07:00:00,78.692999989,-2.24,78.7248743871,11.042999989,0,11.042999989,67.65,-2.24,67.6870748371,131.61,11.042999989,0.0,11.042999989,11.042999989,0,11.042999989,0.0,0.0,0.0,131.51,81.662999989,-7.59,82.0149600207,11.042999989,0,11.042999989,70.62,-7.59,71.0267027251,131.46
2021-05-18 07:30:00,84.1356666534,1.19,84.1440818074,13.3156666534,0,13.3156666534,70.82,1.19,70.8299971763,132.38,13.3156666534,0.0,13.3156666534,13.3156666534,0,13.3156666534,0.0,0.0,0.0,132.3,87.2456666534,-3.99,87.3368561936,13.3156666534,0,13.3156666534,73.93,-3.99,74.0375918031,132.3
2021-05-18 08:00:00,84.0478888713,2.67,84.0902879275,17.5578888713,0,17.5578888713,66.49,2.67,66.5435872192,132.38,17.5578888713,0.0,17.5578888713,17.5578888713,0,17.5578888713,0.0,0.0,0.0,132.69,86.9578888713,-2.49,86.9935315811,17.5578888713,0,17.5578888713,69.4,-2.49,69.4446549419,132.3
2021-05-18 08:30:00,81.9753333128,3.14,82.0354488727,20.5653333128,0,20.5653333128,61.41,3.14,61.4902244263,132.65,20.5653333128,0.0,20.5653333128,20.5653333128,0,20.5653333128,0.0,0.0,0.0,133.03,84.6153333128,-2.02,84.6394413476,20.5653333128,0,20.5653333128,64.05,-2.02,64.081845323,132.65
2021-05-18 09:00:00,80.5474444248,4.29,80.6616073691,19.6074444248,0,19.6074444248,60.94,4.29,61.0908151853,132.65,19.6074444248,0.0,19.6074444248,19.6074444248,0,19.6074444248,0.0,0.0,0.0,133.03,83.1574444248,-0.77,83.1610092728,19.6074444248,0,19.6074444248,63.55,-0.77,63.5546646596,132.52
2021-05-18 09:30:00,79.6057777599,5.19,79.774782687,17.9057777599,0,17.9057777599,61.7,5.19,61.9178980586,132.17,17.9057777599,0.0,17.9057777599,17.9057777599,0,17.9057777599,0.0,0.0,0.0,132.77,82.2257777599,0.11,82.2258513377,17.9057777599,0,17.9057777599,64.32,0.11,64.3200940609,132.24
2021-05-18 10:00:00,81.0346666513,5.39,81.2137260522,15.3946666513,0,15.3946666513,65.64,5.39,65.8609269598,132.17,15.3946666513,0.0,15.3946666513,15.3946666513,0,15.3946666513,0.0,0.0,0.0,132.77,83.8546666513,0.37,83.8554829406,15.3946666513,0,15.3946666513,68.46,0.37,68.4609998466,132.0
2021-05-18 10:30:00,83.5185555409,5.79,83.7190134894,14.6885555409,0,14.6885555409,68.83,5.79,69.0730989604,132.17,14.6885555409,0.0,14.6885555409,14.6885555409,0,14.6885555409,0.0,0.0,0.0,132.87,86.4685555409,0.8300000000000001,86.4725389781,14.6885555409,0,14.6885555409,71.78,0.8300000000000001,71.7847985301,132.0
2021-05-18 11:00:00,83.6666666522,5.75,83.864018558,14.4566666522,0,14.4566666522,69.21,5.75,69.448445627,132.17,14.4566666522,0.0,14.4566666522,14.4566666522,0,14.4566666522,0.0,0.0,0.0,132.87,86.6566666522,0.78,86.6601769862,14.4566666522,0,14.4566666522,72.2,0.78,72.2042131735,132.0
2021-05-18 11:30:00,78.7352222045,6.23,78.9813149776,17.7452222045,0,17.7452222045,60.99,6.23,61.3073649735,132.17,17.7452222045,0.0,17.7452222045,17.7452222045,0,17.7452222045,0.0,0.0,0.0,132.87,81.3252222045,1.26,81.3349824283,17.7452222045,0,17.7452222045,63.58,1.26,63.5924838326,132.0
2021-05-18 12:00:00,81.5394444257,7.14,81.8514544602,18.7694444257,0,18.7694444257,62.77,7.14,63.1747774036,132.17,18.7694444257,0.0,18.7694444257,18.7694444257,0,18.7694444257,0.0,0.0,0.0,132.8,84.2194444257,2.21,84.2484357087,18.7694444257,0,18.7694444257,65.45,2.21,65.4873010591,132.0
2021-05-18 12:30:00,84.7411110925,7.78,85.0974988421,18.6311110925,0,18.6311110925,66.11,7.78,66.5662113989,131.96,18.6311110925,0.0,18.6311110925,18.6311110925,0,18.6311110925,0.0,0.0,0.0,132.8,87.5711110925,2.93,87.6201141175,18.6311110925,0,18.6311110925,68.94,2.93,69.002235471,131.85
2021-05-18 13:00:00,82.5608888685,7.72,82.9210393733,20.4008888685,0,20.4008888685,62.16,7.72,62.6375606166,131.89,20.4008888685,0.0,20.4008888685,20.4008888685,0,20.4008888685,0.0,0.0,0.0,132.8,85.2208888685,2.83,85.2678649876,20.4008888685,0,20.4008888685,64.82,2.83,64.8817485893,131.72
2021-05-18 13:30:00,79.3686666459,6.75,79.6551802782,20.7286666459,0,20.7286666459,58.64,6.75,59.0272149097,132.0,20.7286666459,0.0,20.7286666459,20.7286666459,0,20.7286666459,0.0,0.0,0.0,132.9,81.8486666459,1.77,81.8678027781,20.7286666459,0,20.7286666459,61.12,1.77,61.1456237191,131.8
2021-05-18 14:00:00,77.5683333163,6.07,77.8054704598,16.9883333163,0,16.9883333163,60.58,6.07,60.8833417283,132.3,16.9883333163,0.0,16.9883333163,16.9883333163,0,16.9883333163,0.0,0.0,0.0,133.04,80.1483333163,1.06,80.1553425131,16.9883333163,0,16.9883333163,63.16,1.06,63.1688942439,132.13
2021-05-18 14:30:00,75.5805555376,5.38,75.771794062,17.9705555376,0,17.9705555376,57.61,5.38,57.8606645313,132.3,17.9705555376,0.0,17.9705555376,17.9705555376,0,17.9705555376,0.0,0.0,0.0,132.93,78.0205555376,0.31,78.0211713985,17.9705555376,0,17.9705555376,60.05,0.31,60.0508001612,132.13
2021-05-18 15:00:00,79.0382222079,5.02,79.1974808298,14.3282222079,0,14.3282222079,64.71,5.02,64.9044258891,132.47,14.3282222079,0.0,14.3282222079,14.3282222079,0,14.3282222079,0.0,0.0,0.0,133.02,81.7982222079,-0.03,81.7982277092,14.3282222079,0,14.3282222079,67.47,-0.03,67.4700066696,132.31
2021-05-18 15:30:00,79.4071110993,3.93,79.504302985,11.8471110993,0,11.8471110993,67.56,3.93,67.6742085288,132.6,11.8471110993,0.0,11.8471110993,11.8471110993,0,11.8471110993,0.0,0.0,0.0,133.18,82.2971110993,-1.15,82.3051456185,11.8471110993,0,11.8471110993,70.45,-1.15,70.4593854643,132.44
2021-05-18 16:00:00,82.3854444347,3.89,82.4772305228,9.7254444347,0,9.7254444347,72.66,3.89,72.7640549997,132.69,9.7254444347,0.0,9.7254444347,9.7254444347,0,9.7254444347,0.0,0.0,0.0,133.18,85.5354444347,-1.17,85.5434460064,9.7254444347,0,9.7254444347,75.81,-1.17,75.8190279547,132.59
2021-05-18 16:30:00,91.2094444353,4.65,91.3278996484,9.1894444353,0,9.1894444353,82.02,4.65,82.1517066165,132.47,9.1894444353,0.0,9.1894444353,9.1894444353,0,9.1894444353,0.0,0.0,0.0,132.99,94.7594444353,-0.26,94.7598011273,9.1894444353,0,9.1894444353,85.57,-0.26,85.5703949973,132.31
2021-05-18 17:00:00,98.0643333253,5.95,98.244674006,8.0243333253,0,8.0243333253,90.04,5.95,90.2363790275,132.2,8.0243333253,0.0,8.0243333253,8.0243333253,0,8.0243333253,0.0,0.0,0.0,132.99,102.0143333253,1.15,102.0208150517,8.0243333253,0,8.0243333253,93.99,1.15,93.9970350596,132.05
2021-05-18 17:30:00,104.2266666592,7.04,104.464154823,7.5066666592,0,7.5066666592,96.72,7.04,96.9758732882,131.74,7.5066666592,0.0,7.5066666592,7.5066666592,0,7.5066666592,0.0,0.0,0.0,132.75,108.5066666592,2.36,108.5323284072,7.5066666592,0,7.5066666592,101.0,2.36,101.0275685147,131.6
2021-05-18 18:00:00,103.0536666575,6.38,103.2509690587,9.1736666575,0,9.1736666575,93.88,6.38,94.0965397876,131.38,9.1736666575,0.0,9.1736666575,9.1736666575,0,9.1736666575,0.0,0.0,0.0,132.61,107.2036666575,1.67,107.2166733527,9.1736666575,0,9.1736666575,98.03,1.67,98.0442236952,131.26
2021-05-18 18:30:00,102.7975555458,5.5600000000000005,102.9478072918,9.7275555458,0,9.7275555458,93.07,5.5600000000000005,93.2359292333,131.47,9.7275555458,0.0,9.7275555458,9.7275555458,0,9.7275555458,0.0,0.0,0.0,132.61,106.9075555458,0.79,106.9104743829,9.7275555458,0,9.7275555458,97.18,0.79,97.1832109986,131.26
2021-05-18 19:00:00,100.7791111024,4.99,100.9025734785,8.7191111024,0,8.7191111024,92.06,4.99,92.1951392428,131.57,8.7191111024,0.0,8.7191111024,8.7191111024,0,8.7191111024,0.0,0.0,0.0,132.61,104.85911110239999,0.18,104.8592655953,8.7191111024,0,8.7191111024,96.14,0.18,96.1401685041,131.44
2021-05-18 19:30:00,97.8293333264,3.68,97.8985232733,6.9493333264,0,6.9493333264,90.88,3.68,90.9544765253,131.75,6.9493333264,0.0,6.9493333264,6.9493333264,0,6.9493333264,0.0,0.0,0.0,132.47,101.8593333264,-1.2,101.8664016528,6.9493333264,0,6.9493333264,94.91,-1.2,94.9175858311,131.44
2021-05-18 20:00:00,97.7802222181,2.63,97.8155854505,4.0802222181,0,4.0802222181,93.7,2.63,93.7369025518,131.75,4.0802222181,0.0,4.0802222181,4.0802222181,0,4.0802222181,0.0,0.0,0.0,132.47,101.9302222181,-2.3,101.9561680402,4.0802222181,0,4.0802222181,97.85,-2.3,97.8770274375,131.57
2021-05-18 20:30:00,95.0432222151,1.06,95.0491330262,7.1532222151,0,7.1532222151,87.89,1.06,87.8963918486,132.02,7.1532222151,0.0,7.1532222151,7.1532222151,0,7.1532222151,0.0,0.0,0.0,132.72,98.9732222151,-4.01,99.0544235036,7.1532222151,0,7.1532222151,91.82,-4.01,91.907521455,131.89
2021-05-18 21:00:00,93.5421111053,0.54,93.5436697486,5.7921111053,0,5.7921111053,87.75,0.54,87.7516615227,132.54,5.7921111053,0.0,5.7921111053,5.7921111053,0,5.7921111053,0.0,0.0,0.0,132.99,97.4321111053,-4.58,97.5396979411,5.7921111053,0,5.7921111053,91.64,-4.58,91.7543786421,132.38
2021-05-18 21:30:00,89.8347777749,-0.01,89.8347783315,2.8347777749,0,2.8347777749,87.0,-0.01,87.0000005747,132.67,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,133.12,93.6847777749,-5.12,93.8245809303,2.8347777749,0,2.8347777749,90.85,-5.12,90.9941586037,132.65
2021-05-18 22:00:00,87.1305555528,-1.9,87.1512691299,2.7105555528,0,2.7105555528,84.42,-1.9,84.4413784824,132.67,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,133.12,90.8805555528,-7.2,91.1653189409,2.7105555528,0,2.7105555528,88.17,-7.2,88.4634890788,132.65
2021-05-18 22:30:00,81.8181111083,-4.16,81.9237993829,2.7681111083000003,0,2.7681111083000003,79.05,-4.16,79.1593841563,133.27,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,133.42,85.3181111083,-9.55,85.8509323368,2.7681111083000003,0,2.7681111083000003,82.55,-9.55,83.1005715985,133.15
2021-05-18 23:00:00,75.5861111083,-5.05,75.7546215916,2.7661111083,0,2.7661111083,72.82,-5.05,72.9948963969,132.58,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,132.42,78.8161111083,-10.54,79.5177399719,2.7661111083,0,2.7661111083,76.05,-10.54,76.7769112429,132.43
2021-05-18 23:30:00,70.4705555528,-5.76,70.7055641369,2.7505555528,0,2.7505555528,67.72,-5.76,67.9645201557,133.29,2.7505555528,0.0,2.7505555528,2.7505555528,0,2.7505555528,0.0,0.0,0.0,132.85,73.4605555528,-11.34,74.330672149,2.7505555528,0,2.7505555528,70.71,-11.34,71.61354411,133.15
2021-05-19 00:00:00,67.130888886,-6.86,67.4804849021,2.870888886,0,2.870888886,64.26,-6.86,64.6251282397,133.29,2.870888886,0.0,2.870888886,2.870888886,0,2.870888886,0.0,0.0,0.0,132.85,69.960888886,-12.47,71.0635411004,2.870888886,0,2.870888886,67.09,-12.47,68.2390577309,133.15
2021-05-19 00:30:00,67.9247777748,-7.32,68.3180637588,2.9947777748,0,2.9947777748,64.93,-7.32,65.3413138833,132.64,2.9947777748,0.0,2.9947777748,2.9947777748,0,2.9947777748,0.0,0.0,0.0,132.06,70.7747777748,-12.91,71.9425970415,2.9947777748,0,2.9947777748,67.78,-12.91,68.9985253466,132.52
2021-05-19 01:00:00,66.5323333303,-7.54,66.9582181541,3.0123333303,0,3.0123333303,63.52,-7.54,63.965944064,132.64,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,131.97,69.3223333303,-13.13,70.5548212269,3.0123333303,0,3.0123333303,66.31,-13.13,67.5974333832,132.44
2021-05-19 01:30:00,71.5624444415,-6.95,71.8991373693,2.9224444415,0,2.9224444415,68.64,-6.95,68.9909566538,132.11,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,131.47,74.5924444415,-12.46,75.6259503594,2.9224444415,0,2.9224444415,71.67,-12.46,72.7450376314,132.01
2021-05-19 02:00:00,71.8152222192,-7.01,72.156539845,2.9952222192,0,2.9952222192,68.82,-7.01,69.1760977506,131.9,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,131.35,74.8452222192,-12.51,75.883511971,2.9952222192,0,2.9952222192,71.85,-12.51,72.9309440498,131.74
2021-05-19 02:30:00,71.5466666637,-7.05,71.8931708209,3.0066666637,0,3.0066666637,68.54,-7.05,68.9016262508,131.76,3.0066666637,0.0,3.0066666637,3.0066666637,0,3.0066666637,0.0,0.0,0.0,131.14,74.5666666637,-12.56,75.6170706741,3.0066666637,0,3.0066666637,71.56,-12.56,72.6538863379,131.61
2021-05-19 03:00:00,69.3807777747,-7.38,69.772177296,3.0807777747,0,3.0807777747,66.3,-7.38,66.7094775875,131.76,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,131.14,72.3207777747,-12.93,73.4675424792,3.0807777747,0,3.0807777747,69.24,-12.93,70.4369398824,131.61
2021-05-19 03:30:00,67.7428888857,-7.59,68.1667594549,3.1428888857,0,3.1428888857,64.6,-7.59,65.0443548665,132.02,3.1428888857,0.0,3.1428888857,3.1428888857,0,3.1428888857,0.0,0.0,0.0,131.37,70.5828888857,-13.18,71.8029010797,3.1428888857,0,3.1428888857,67.44,-13.18,68.7158351474,131.92
2021-05-19 04:00:00,66.3344444413,-7.84,66.7961385062,3.1144444413,0,3.1144444413,63.22,-7.84,63.7042698726,132.11,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,131.37,69.1044444413,-13.45,70.401184234,3.1144444413,0,3.1144444413,65.99,-13.45,67.346734145,131.92
2021-05-19 04:30:00,65.6152222192,-7.8100000000000005,66.0783889549,3.0352222192,0,3.0352222192,62.58,-7.8100000000000005,63.0654620216,132.11,3.0352222192,0.0,3.0352222192,3.0352222192,0,3.0352222192,0.0,0.0,0.0,131.45,68.3652222192,-13.43,69.671863109,3.0352222192,0,3.0352222192,65.33,-13.43,66.6961303225,132.04
2021-05-19 05:00:00,65.0149999969,-8.15,65.5238332563,3.1149999969,0,3.1149999969,61.9,-8.15,62.4342253896,132.2,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,131.45,67.7449999969,-13.86,69.1482799828,3.1149999969,0,3.1149999969,64.63,-13.86,66.0994440219,132.04
2021-05-19 05:30:00,65.8458888856,-7.59,66.2818918193,3.2558888856,0,3.2558888856,62.59,-7.59,63.0485225838,133.23,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,132.41,68.5858888856,-13.25,69.8540382099,3.2558888856,0,3.2558888856,65.33,-13.25,66.6601185117,133.06
2021-05-19 06:00:00,67.5888888838,-7.02,67.9524708936,5.1288888838,0,5.1288888838,62.46,-7.02,62.8532576721,132.92,5.1288888838,0.0,5.1288888838,5.1288888838,0,5.1288888838,0.0,0.0,0.0,132.2,70.3388888838,-12.64,71.4655783535,5.1288888838,0,5.1288888838,65.21,-12.64,66.4237434958,132.8
2021-05-19 06:30:00,75.3596666609,-3.98,75.4646921364,5.7396666609,0,5.7396666609,69.62,-3.98,69.7336704899,132.69,5.7396666609,0.0,5.7396666609,5.7396666609,0,5.7396666609,0.0,0.0,0.0,132.05,78.4096666609,-9.44,78.9758787598,5.7396666609,0,5.7396666609,72.67,-9.44,73.2805738242,132.54
2021-05-19 07:00:00,79.6957777711,-1.0,79.7020513822,6.6957777711,0,6.6957777711,73.0,-1.0,73.0068489938,132.69,6.6957777711,0.0,6.6957777711,6.6957777711,0,6.6957777711,0.0,0.0,0.0,132.35,82.8957777711,-6.31,83.1355884821,6.6957777711,0,6.6957777711,76.2,-6.31,76.4608141469,132.54
2021-05-19 07:30:00,84.540333324,3.5300000000000002,84.6139991877,9.360333324,0,9.360333324,75.18,3.5300000000000002,75.2628281425,132.69,9.360333324,0.0,9.360333324,9.360333324,0,9.360333324,0.0,0.0,0.0,132.8,87.850333324,-1.48,87.8627990968,9.360333324,0,9.360333324,78.49,-1.48,78.5039521298,132.54
2021-05-19 08:00:00,82.2146666503,4.77,82.3529253422,16.3546666503,0,16.3546666503,65.86,4.77,66.0325109321,131.72,16.3546666503,0.0,16.3546666503,16.3546666503,0,16.3546666503,0.0,0.0,0.0,132.28,85.0846666503,-0.24,85.085005136,16.3546666503,0,16.3546666503,68.73,-0.24,68.7304190297,131.58
2021-05-19 08:30:00,80.3755555346,6.52,80.6395704818,20.9855555346,0,20.9855555346,59.39,6.52,59.7468199991,132.03,20.9855555346,0.0,20.9855555346,20.9855555346,0,20.9855555346,0.0,0.0,0.0,132.68,82.9355555346,1.58,82.9506044091,20.9855555346,0,20.9855555346,61.95,1.58,61.9701452314,131.86
2021-05-19 09:00:00,79.8712222002,8.77,80.3512603246,22.0112222002,0,22.0112222002,57.86,8.77,58.5208723448,131.51,22.0112222002,0.0,22.0112222002,22.0112222002,0,22.0112222002,0.0,0.0,0.0,132.24,82.3612222002,3.94,82.4554092969,22.0112222002,0,22.0112222002,60.35,3.94,60.478476336599996,131.34
2021-05-19 09:30:00,77.3193333115,9.16,77.8600340595,21.7993333115,0,21.7993333115,55.52,9.16,56.2705606867,131.1,21.7993333115,0.0,21.7993333115,21.7993333115,0,21.7993333115,0.0,0.0,0.0,132.06,79.6793333115,4.32,79.7963567901,21.7993333115,0,21.7993333115,57.88,4.32,58.0409924105,130.96
2021-05-19 10:00:00,74.1938888661,9.42,74.7895015699,22.8338888661,0,22.8338888661,51.36,9.42,52.2167214597,131.35,22.8338888661,0.0,22.8338888661,22.8338888661,0,22.8338888661,0.0,0.0,0.0,132.33,76.3538888661,4.57,76.4905304268,22.8338888661,0,22.8338888661,53.52,4.57,53.7147586795,131.2
2021-05-19 10:30:00,68.0114444213,8.82,68.5809665452,23.1314444213,0,23.1314444213,44.88,8.82,45.7384608399,131.44,23.1314444213,0.0,23.1314444213,23.1314444213,0,23.1314444213,0.0,0.0,0.0,132.33,69.8614444213,3.9,69.9702180691,23.1314444213,0,23.1314444213,46.73,3.9,46.8924610145,131.2
2021-05-19 11:00:00,66.547777755,8.64,67.1063061428,22.807777755,0,22.807777755,43.74,8.64,44.5851679373,131.44,22.807777755,0.0,22.807777755,22.807777755,0,22.807777755,0.0,0.0,0.0,132.33,68.337777755,3.69,68.437328765,22.807777755,0,22.807777755,45.53,3.69,45.679284145,131.28
2021-05-19 11:30:00,65.7982221962,8.06,66.2900418176,26.0282221962,0,26.0282221962,39.77,8.06,40.5785226444,131.44,26.0282221962,0.0,26.0282221962,26.0282221962,0,26.0282221962,0.0,0.0,0.0,132.26,67.3882221962,3.04,67.4567571913,26.0282221962,0,26.0282221962,41.36,3.04,41.4715709854,131.28
2021-05-19 12:00:00,68.804888861,7.7,69.2344042451,27.844888861,0,27.844888861,40.96,7.7,41.6774711325,131.92,27.844888861,0.0,27.844888861,27.844888861,0,27.844888861,0.0,0.0,0.0,132.65,70.454888861,2.66,70.5050846707,27.844888861,0,27.844888861,42.61,2.66,42.6929467243,131.76
2021-05-19 12:30:00,66.1378888622,7.39,66.5494736504,26.7178888622,0,26.7178888622,39.42,7.39,40.1067139018,132.15,26.7178888622,0.0,26.7178888622,26.7178888622,0,26.7178888622,0.0,0.0,0.0,132.85,67.7078888622,2.32,67.7476244172,26.7178888622,0,26.7178888622,40.99,2.32,41.0556025409,132.0
2021-05-19 13:00:00,63.9647777497,6.71,64.3157592863,28.0347777497,0,28.0347777497,35.93,6.71,36.5511832914,132.15,28.0347777497,0.0,28.0347777497,28.0347777497,0,28.0347777497,0.0,0.0,0.0,132.73,65.3547777497,1.58,65.3738737931,28.0347777497,0,28.0347777497,37.32,1.58,37.3534309,132.0
2021-05-19 13:30:00,62.9718888584,5.86,63.2439592878,30.4918888584,0,30.4918888584,32.48,5.86,33.0043936469,132.34,30.4918888584,0.0,30.4918888584,30.4918888584,0,30.4918888584,0.0,0.0,0.0,132.89,64.2218888584,0.64,64.2250777231,30.4918888584,0,30.4918888584,33.73,0.64,33.7360711998,132.19
2021-05-19 14:00:00,61.6653333062,5.48,61.9083494511,27.1753333062,0,27.1753333062,34.49,5.48,34.9226359257,132.5,27.1753333062,0.0,27.1753333062,27.1753333062,0,27.1753333062,0.0,0.0,0.0,132.89,62.9953333062,0.24,62.9957904812,27.1753333062,0,27.1753333062,35.82,0.24,35.8208040111,132.35
2021-05-19 14:30:00,62.2283333079,5.25,62.44940325,25.4483333079,0,25.4483333079,36.78,5.25,37.1528047393,132.69,25.4483333079,0.0,25.4483333079,25.4483333079,0,25.4483333079,0.0,0.0,0.0,133.1,63.6483333079,0.01,63.6483340935,25.4483333079,0,25.4483333079,38.2,0.01,38.2000013089,132.43
2021-05-19 15:00:00,61.4551110879,5.31,61.6840885385,23.2551110879,0,23.2551110879,38.2,5.31,38.5672931381,132.69,23.2551110879,0.0,23.2551110879,23.2551110879,0,23.2551110879,0.0,0.0,0.0,133.1,62.9851110879,0.09,62.9851753887,23.2551110879,0,23.2551110879,39.73,0.09,39.730101938,132.52
2021-05-19 15:30:00,64.2667777553,5.04,64.4641010412,22.4767777553,0,22.4767777553,41.79,5.04,42.0928224285,132.69,22.4767777553,0.0,22.4767777553,22.4767777553,0,22.4767777553,0.0,0.0,0.0,133.1,65.9567777553,-0.14,65.9569263373,22.4767777553,0,22.4767777553,43.48,-0.14,43.4802253904,132.61
2021-05-19 16:00:00,67.4261110903,4.96,67.6082987271,20.7661110903,0,20.7661110903,46.66,4.96,46.9228856743,132.79,20.7661110903,0.0,20.7661110903,20.7661110903,0,20.7661110903,0.0,0.0,0.0,133.21,69.3161110903,-0.22,69.3164602146,20.7661110903,0,20.7661110903,48.55,-0.22,48.5504984526,132.61
2021-05-19 16:30:00,72.7549999793,4.78,72.9118537824,20.6649999793,0,20.6649999793,52.09,4.78,52.3088568026,132.73,20.6649999793,0.0,20.6649999793,20.6649999793,0,20.6649999793,0.0,0.0,0.0,133.18,74.9249999793,-0.34,74.9257714135,20.6649999793,0,20.6649999793,54.26,-0.34,54.261065231,132.45
2021-05-19 17:00:00,75.4008888705,4.92,75.5612363746,18.4108888705,0,18.4108888705,56.99,4.92,57.2019798608,132.73,18.4108888705,0.0,18.4108888705,18.4108888705,0,18.4108888705,0.0,0.0,0.0,133.18,77.8108888705,-0.22,77.8111998803,18.4108888705,0,18.4108888705,59.4,-0.22,59.400407406,132.6
2021-05-19 17:30:00,76.6425555379,5.6,76.846869288,17.7025555379,0,17.7025555379,58.94,5.6,59.2054355613,132.58,17.7025555379,0.0,17.7025555379,17.7025555379,0,17.7025555379,0.0,0.0,0.0,133.09,79.1425555379,0.56,79.144536748,17.7025555379,0,17.7025555379,61.44,0.56,61.4425520303,132.43
2021-05-19 18:00:00,81.1465555414,5.68,81.3451035788,14.1165555414,0,14.1165555414,67.03,5.68,67.2702259547,132.12,14.1165555414,0.0,14.1165555414,14.1165555414,0,14.1165555414,0.0,0.0,0.0,132.68,84.0465555414,0.6900000000000001,84.0493878525,14.1165555414,0,14.1165555414,69.93,0.6900000000000001,69.9334040356,131.96
2021-05-19 18:30:00,80.0469999863,4.38,80.1667425234,13.6869999863,0,13.6869999863,66.36,4.38,66.5043908325,131.97,13.6869999863,0.0,13.6869999863,13.6869999863,0,13.6869999863,0.0,0.0,0.0,132.68,82.9269999863,-0.68,82.9297879337,13.6869999863,0,13.6869999863,69.24,-0.68,69.2433390298,131.87
2021-05-19 19:00:00,81.8506666557,3.79,81.9383654462,10.9206666557,0,10.9206666557,70.93,3.79,71.031183293,132.17,10.9206666557,0.0,10.9206666557,10.9206666557,0,10.9206666557,0.0,0.0,0.0,132.68,84.9406666557,-1.26,84.9500114887,10.9206666557,0,10.9206666557,74.02,-1.26,74.0307233519,132.06
2021-05-19 19:30:00,82.1513333243,3.6,82.2301743094,9.0613333243,0,9.0613333243,73.09,3.6,73.1786041135,132.17,9.0613333243,0.0,9.0613333243,9.0613333243,0,9.0613333243,0.0,0.0,0.0,132.68,85.3713333243,-1.46,85.3838166959,9.0613333243,0,9.0613333243,76.31,-1.46,76.3239654368,132.06
2021-05-19 20:00:00,80.5132222148,3.14,80.5744286447,7.3832222148,0,7.3832222148,73.13,3.14,73.1973804176,132.06,7.3832222148,0.0,7.3832222148,7.3832222148,0,7.3832222148,0.0,0.0,0.0,132.68,83.7132222148,-1.9300000000000002,83.7354672381,7.3832222148,0,7.3832222148,76.33,-1.9300000000000002,76.3543960751,131.94
2021-05-19 20:30:00,84.5378888825,3.68,84.617947604,6.3778888825,0,6.3778888825,78.16,3.68,78.24658459,132.14,6.3778888825,0.0,6.3778888825,6.3778888825,0,6.3778888825,0.0,0.0,0.0,132.68,87.9878888825,-1.31,87.9976402525,6.3778888825,0,6.3778888825,81.61,-1.31,81.620513353,131.94
2021-05-19 21:00:00,82.1348888843,1.18,82.1433647474,4.6148888843,0,4.6148888843,77.52,1.18,77.528980388,131.78,4.6148888843,0.0,4.6148888843,4.6148888843,0,4.6148888843,0.0,0.0,0.0,132.41,85.5748888843,-3.89,85.6632576287,4.6148888843,0,4.6148888843,80.96,-3.89,81.0534002988,131.64
