Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-19 21:30:00,77.4696666578,-0.84,77.4742205645,8.8196666578,0,8.8196666578,68.65,-0.84,68.6551389191,131.6,8.8196666578,0.0,8.8196666578,8.8196666578,0,8.8196666578,0.0,0.0,0.0,131.97,80.5196666578,-6.11,80.7511536679,8.8196666578,0,8.8196666578,71.7,-6.11,71.9598645079,131.47
2021-05-19 22:00:00,78.0847777675,-1.47,78.0986134256,10.2947777675,0,10.2947777675,67.79,-1.47,67.8059363183,132.07,10.2947777675,0.0,10.2947777675,10.2947777675,0,10.2947777675,0.0,0.0,0.0,132.14,81.0847777675,-6.79,81.3685767702,10.2947777675,0,10.2947777675,70.79,-6.79,71.1148943612,131.93
2021-05-19 22:30:00,72.4107777684,-2.2,72.4441904988,9.3307777684,0,9.3307777684,63.08,-2.2,63.1183523232,132.42,9.3307777684,0.0,9.3307777684,9.3307777684,0,9.3307777684,0.0,0.0,0.0,132.41,75.2107777684,-7.63,75.5968120527,9.3307777684,0,9.3307777684,65.88,-7.63,66.320368666,132.3
2021-05-19 23:00:00,66.6059999925,-3.84,66.7166008952,7.4559999925,0,7.4559999925,59.15,-3.84,59.2745147597,132.94,7.4559999925,0.0,7.4559999925,7.4559999925,0,7.4559999925,0.0,0.0,0.0,132.85,69.2059999925,-9.36,69.8360940701,7.4559999925,0,7.4559999925,61.75,-9.36,62.4553608588,132.85
2021-05-19 23:30:00,60.4055555524,-4.43,60.567780557,3.1255555524,0,3.1255555524,57.28,-4.43,57.4510513394,132.94,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,132.67,62.9455555524,-9.98,63.7318081009,3.1255555524,0,3.1255555524,59.82,-9.98,60.6467872191,132.85
2021-05-20 00:00:00,57.1765555513,-5.79,57.4689707991,4.2765555513,0,4.2765555513,52.9,-5.79,53.2159196106,132.94,4.2765555513,0.0,4.2765555513,4.2765555513,0,4.2765555513,0.0,0.0,0.0,132.48,59.4965555513,-11.47,60.5920871275,4.2765555513,0,4.2765555513,55.22,-11.47,56.3986639913,132.74
2021-05-20 00:30:00,56.2619999972,-5.68,56.5479888562,2.7919999972,0,2.7919999972,53.47,-5.68,53.7708406109,133.48,2.7919999972,0.0,2.7919999972,2.7919999972,0,2.7919999972,0.0,0.0,0.0,132.92,58.5919999972,-11.38,59.6869069702,2.7919999972,0,2.7919999972,55.8,-11.38,56.9486119234,133.37
2021-05-20 01:00:00,55.1678888862,-4.93,55.3877320727,2.7378888862,0,2.7378888862,52.43,-4.93,52.6612741965,133.65,2.7378888862,0.0,2.7378888862,2.7378888862,0,2.7378888862,0.0,0.0,0.0,133.07,57.4578888862,-10.59,58.4256544273,2.7378888862,0,2.7378888862,54.72,-10.59,55.7353254229,133.51
2021-05-20 01:30:00,59.274666664,-1.98,59.3077272211,2.634666664,0,2.634666664,56.64,-1.98,56.6745974842,133.42,2.634666664,0.0,2.634666664,2.634666664,0,2.634666664,0.0,0.0,0.0,132.94,61.744666664,-7.35,62.1805947338,2.634666664,0,2.634666664,59.11,-7.35,59.5652130022,133.33
2021-05-20 02:00:00,59.4328888862,-2.01,59.4668679296,2.6928888862,0,2.6928888862,56.74,-2.01,56.7755907059,131.97,2.6928888862,0.0,2.6928888862,2.6928888862,0,2.6928888862,0.0,0.0,0.0,131.83,61.9128888862,-7.38,62.3511845135,2.6928888862,0,2.6928888862,59.22,-7.38,59.6780763765,131.83
2021-05-20 02:30:00,59.0161111083,-2.49,59.0686166281,2.7661111083,0,2.7661111083,56.25,-2.49,56.3050850279,131.97,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,131.83,61.4861111083,-7.9,61.9915466756,2.7661111083,0,2.7661111083,58.72,-7.9,59.249037123,131.83
2021-05-20 03:00:00,56.8342222195,-2.8,56.9031529469,2.7442222195,0,2.7442222195,54.09,-2.8,54.162423321,132.05,2.7442222195,0.0,2.7442222195,2.7442222195,0,2.7442222195,0.0,0.0,0.0,131.83,59.1942222195,-8.26,59.7677466881,2.7442222195,0,2.7442222195,56.45,-8.26,57.0511183063,131.92
2021-05-20 03:30:00,55.1819999963,-2.71,55.2485042657,3.6919999963,0,3.6919999963,51.49,-2.71,51.5612664701,132.39,3.6919999963,0.0,3.6919999963,3.6919999963,0,3.6919999963,0.0,0.0,0.0,132.14,57.4219999963,-8.23,58.0087836761,3.6919999963,0,3.6919999963,53.73,-8.23,54.3566536866,132.25
2021-05-20 04:00:00,54.0771111082,-2.74,54.1464823031,2.9471111082,0,2.9471111082,51.13,-2.74,51.2033641473,132.9,2.9471111082,0.0,2.9471111082,2.9471111082,0,2.9471111082,0.0,0.0,0.0,132.64,56.2971111082,-8.27,56.9012971656,2.9471111082,0,2.9471111082,53.35,-8.27,53.9871781074,132.82
2021-05-20 04:30:00,52.6565555526,-2.68,52.7247118785,2.9365555526,0,2.9365555526,49.72,-2.68,49.7921760922,132.99,2.9365555526,0.0,2.9365555526,2.9365555526,0,2.9365555526,0.0,0.0,0.0,132.64,54.7965555526,-8.22,55.4096643234,2.9365555526,0,2.9365555526,51.86,-8.22,52.507409001,132.82
2021-05-20 05:00:00,51.6564444415,-2.59,51.7213336287,2.9864444414999998,0,2.9864444414999998,48.67,-2.59,48.7388653951,132.99,2.9864444414999998,0.0,2.9864444414999998,2.9864444414999998,0,2.9864444414999998,0.0,0.0,0.0,132.64,53.7664444415,-8.14,54.3791333866,2.9864444414999998,0,2.9864444414999998,50.78,-8.14,51.4282801579,132.82
2021-05-20 05:30:00,52.818222219,-2.12,52.8607510198,3.188222219,0,3.188222219,49.63,-2.12,49.6752584291,132.99,3.188222219,0.0,3.188222219,3.188222219,0,3.188222219,0.0,0.0,0.0,132.64,54.958222219,-7.62,55.4839669587,3.188222219,0,3.188222219,51.77,-7.62,52.3277870734,132.82
2021-05-20 06:00:00,55.1639999967,-1.9100000000000001,55.1970560414,3.3039999967,0,3.3039999967,51.86,-1.9100000000000001,51.8951606607,132.82,3.3039999967,0.0,3.3039999967,3.3039999967,0,3.3039999967,0.0,0.0,0.0,132.55,57.4239999967,-7.37,57.8950142553,3.3039999967,0,3.3039999967,54.12,-7.37,54.6195139122,132.67
2021-05-20 06:30:00,61.639777774,0.25,61.6402847498,3.759777774,0,3.759777774,57.88,0.25,57.8805399076,132.67,3.759777774,0.0,3.759777774,3.759777774,0,3.759777774,0.0,0.0,0.0,132.42,64.159777774,-5.02,64.3558659643,3.759777774,0,3.759777774,60.4,-5.02,60.6082535634,132.52
2021-05-20 07:00:00,70.7659999959,3.1,70.8338672911,4.1259999959,0,4.1259999959,66.64,3.1,66.7120648759,131.81,4.1259999959,0.0,4.1259999959,4.1259999959,0,4.1259999959,0.0,0.0,0.0,131.86,73.6659999959,-2.0,73.6931445617,4.1259999959,0,4.1259999959,69.54,-2.0,69.5687544807,131.68
2021-05-20 07:30:00,81.0179999941,5.68,81.2168623073,5.8879999941,0,5.8879999941,75.13,5.68,75.34440456990001,131.89,5.8879999941,0.0,5.8879999941,5.8879999941,0,5.8879999941,0.0,0.0,0.0,132.33,84.3179999941,0.77,84.3215157775,5.8879999941,0,5.8879999941,78.43,0.77,78.4337797126,131.77
2021-05-20 08:00:00,84.0189999925,7.11,84.319300636,7.5089999925,0,7.5089999925,76.51,7.11,76.8396525239,131.89,7.5089999925,0.0,7.5089999925,7.5089999925,0,7.5089999925,0.0,0.0,0.0,132.68,87.3989999925,2.32,87.4297866844,7.5089999925,0,7.5089999925,79.89,2.32,79.9236792196,131.77
2021-05-20 08:30:00,79.7546666558,5.48,79.9427123219,10.8746666558,0,10.8746666558,68.88,5.48,69.0976468485,131.18,10.8746666558,0.0,10.8746666558,10.8746666558,0,10.8746666558,0.0,0.0,0.0,132.15,82.7846666558,0.58,82.7866984081,10.8746666558,0,10.8746666558,71.91,0.58,71.9123389969,131.03
2021-05-20 09:00:00,85.1568888779,7.14,85.4556921648,10.956888877899999,0,10.956888877899999,74.2,7.14,74.5427367354,131.26,10.956888877899999,0.0,10.956888877899999,10.956888877899999,0,10.956888877899999,0.0,0.0,0.0,131.96,88.4168888779,2.36,88.4483795151,10.956888877899999,0,10.956888877899999,77.46,2.36,77.4959431196,131.14
2021-05-20 09:30:00,87.3033333223,7.69,87.6413607219,10.9933333223,0,10.9933333223,76.31,7.69,76.6964940529,131.08,10.9933333223,0.0,10.9933333223,10.9933333223,0,10.9933333223,0.0,0.0,0.0,131.96,90.6533333223,2.95,90.7013194085,10.9933333223,0,10.9933333223,79.66,2.95,79.7146040572,130.95
2021-05-20 10:00:00,89.5773333242,7.11,89.8590604529,9.0873333242,0,9.0873333242,80.49,7.11,80.803417007,131.08,9.0873333242,0.0,9.0873333242,9.0873333242,0,9.0873333242,0.0,0.0,0.0,132.11,93.0773333242,2.36,93.1072477241,9.0873333242,0,9.0873333242,83.99,2.36,84.0231497862,130.95
2021-05-20 10:30:00,93.7034444373,6.7,93.9426713449,7.1834444373,0,7.1834444373,86.52,6.7,86.7790320296,131.24,7.1834444373,0.0,7.1834444373,7.1834444373,0,7.1834444373,0.0,0.0,0.0,132.24,97.5034444373,1.9500000000000002,97.522941799,7.1834444373,0,7.1834444373,90.32,1.9500000000000002,90.3410477026,131.08
2021-05-20 11:00:00,89.8191111048,7.16,90.1040416389,6.2791111048,0,6.2791111048,83.54,7.16,83.8462712349,131.44,6.2791111048,0.0,6.2791111048,6.2791111048,0,6.2791111048,0.0,0.0,0.0,132.43,93.5091111048,2.44,93.5409400189,6.2791111048,0,6.2791111048,87.23,2.44,87.2641192014,131.26
2021-05-20 11:30:00,90.4289999939,7.15,90.7112260963,6.1289999939,0,6.1289999939,84.3,7.15,84.6026743076,131.35,6.1289999939,0.0,6.1289999939,6.1289999939,0,6.1289999939,0.0,0.0,0.0,132.43,94.1489999939,2.39,94.1793305341,6.1289999939,0,6.1289999939,88.02,2.39,88.0524417606,131.26
2021-05-20 12:00:00,90.5856666593,7.59,90.9030863288,7.3956666593,0,7.3956666593,83.19,7.59,83.535526574,131.48,7.3956666593,0.0,7.3956666593,7.3956666593,0,7.3956666593,0.0,0.0,0.0,132.43,94.2856666593,2.86,94.3290333746,7.3956666593,0,7.3956666593,86.89,2.86,86.9370559658,131.26
2021-05-20 12:30:00,93.2273333205,9.69,93.7295672563,12.8373333205,0,12.8373333205,80.39,9.69,80.9718975942,131.22,12.8373333205,0.0,12.8373333205,12.8373333205,0,12.8373333205,0.0,0.0,0.0,132.43,96.7673333205,5.07,96.900060361,12.8373333205,0,12.8373333205,83.93,5.07,84.0829935243,131.26
2021-05-20 13:00:00,94.0853333186,8.9,94.5053434768,14.7253333186,0,14.7253333186,79.36,8.9,79.8574955781,131.22,14.7253333186,0.0,14.7253333186,14.7253333186,0,14.7253333186,0.0,0.0,0.0,132.43,97.5753333186,4.19,97.6652536588,14.7253333186,0,14.7253333186,82.85,4.19,82.9558834562,131.07
2021-05-20 13:30:00,90.3153333159,7.71,90.6438278757,17.4153333159,0,17.4153333159,72.9,7.71,73.3065761034,131.74,17.4153333159,0.0,17.4153333159,17.4153333159,0,17.4153333159,0.0,0.0,0.0,132.9,93.5053333159,2.86,93.5490617725,17.4153333159,0,17.4153333159,76.09,2.86,76.1437305364,131.59
2021-05-20 14:00:00,87.725777759,6.94,87.9998618376,18.735777759,0,18.735777759,68.99,6.94,69.3381835643,132.22,18.735777759,0.0,18.735777759,18.735777759,0,18.735777759,0.0,0.0,0.0,133.21,90.725777759,2.01,90.7480404746,18.735777759,0,18.735777759,71.99,2.01,72.0180546808,132.11
2021-05-20 14:30:00,84.6815555371,6.19,84.9074905305,18.4815555371,0,18.4815555371,66.2,6.19,66.4887667204,132.7,18.4815555371,0.0,18.4815555371,18.4815555371,0,18.4815555371,0.0,0.0,0.0,133.53,87.5415555371,1.2,87.5497798161,18.4815555371,0,18.4815555371,69.06,1.2,69.0704249299,132.54
2021-05-20 15:00:00,83.5041110966,6.02,83.7208275761,14.5441110966,0,14.5441110966,68.96,6.02,69.2222652042,132.9,14.5441110966,0.0,14.5441110966,14.5441110966,0,14.5441110966,0.0,0.0,0.0,133.53,86.4841110966,1.02,86.4901258651,14.5441110966,0,14.5441110966,71.94,1.02,71.9472306625,132.71
2021-05-20 15:30:00,81.0516666528,5.44,81.2340216116,13.8716666528,0,13.8716666528,67.18,5.44,67.3998961424,132.9,13.8716666528,0.0,13.8716666528,13.8716666528,0,13.8716666528,0.0,0.0,0.0,133.53,83.9416666528,0.37,83.9424820961,13.8716666528,0,13.8716666528,70.07,0.37,70.0709768735,132.71
2021-05-20 16:00:00,84.1681110987,5.44,84.3437284327,12.4081110987,0,12.4081110987,71.76,5.44,71.9659030375,133.15,12.4081110987,0.0,12.4081110987,12.4081110987,0,12.4081110987,0.0,0.0,0.0,133.79,87.2681110987,0.41000000000000003,87.2690742172,12.4081110987,0,12.4081110987,74.86,0.41000000000000003,74.8611227541,133.01
2021-05-20 16:30:00,89.52899999,5.38,89.6905025028,10.00899999,0,10.00899999,79.52,5.38,79.7017866801,132.96,10.00899999,0.0,10.00899999,10.00899999,0,10.00899999,0.0,0.0,0.0,133.64,92.98899999,0.4,92.9898603028,10.00899999,0,10.00899999,82.98,0.4,82.9809640821,132.82
2021-05-20 17:00:00,89.2845555457,5.83,89.4746933998,9.8745555457,0,9.8745555457,79.41,5.83,79.6237213398,132.96,9.8745555457,0.0,9.8745555457,9.8745555457,0,9.8745555457,0.0,0.0,0.0,133.64,92.7545555457,0.88,92.7587299098,9.8745555457,0,9.8745555457,82.88,0.88,82.884671683,132.82
2021-05-20 17:30:00,96.9777777664,6.49,97.1946988293,11.3777777664,0,11.3777777664,85.6,6.49,85.8456760705,132.64,11.3777777664,0.0,11.3777777664,11.3777777664,0,11.3777777664,0.0,0.0,0.0,133.47,100.7577777664,1.6600000000000001,100.7714512172,11.3777777664,0,11.3777777664,89.38,1.6600000000000001,89.3954137526,132.5
2021-05-20 18:00:00,100.7559999883,6.55,100.9686784782,11.6959999883,0,11.6959999883,89.06,6.55,89.3005380723,132.27,11.6959999883,0.0,11.6959999883,11.6959999883,0,11.6959999883,0.0,0.0,0.0,133.26,104.6959999883,1.74,104.7104579951,11.6959999883,0,11.6959999883,93.0,1.74,93.0162759951,132.14
2021-05-20 18:30:00,101.5123333231,6.25,101.7045540608,10.2423333231,0,10.2423333231,91.27,6.25,91.4837439111,132.18,10.2423333231,0.0,10.2423333231,10.2423333231,0,10.2423333231,0.0,0.0,0.0,133.15,105.5523333231,1.44,105.5621554817,10.2423333231,0,10.2423333231,95.31,1.44,95.3208775662,132.0
2021-05-20 19:00:00,99.0861111012,5.25,99.225097194,9.9061111012,0,9.9061111012,89.18,5.25,89.3343993096,132.18,9.9061111012,0.0,9.9061111012,9.9061111012,0,9.9061111012,0.0,0.0,0.0,133.15,103.0261111012,0.37,103.0267754937,9.9061111012,0,9.9061111012,93.12,0.37,93.1207350701,132.0
2021-05-20 19:30:00,97.9838888799,4.59,98.091337946,8.9438888799,0,8.9438888799,89.04,4.59,89.1582284481,132.25,8.9438888799,0.0,8.9438888799,8.9438888799,0,8.9438888799,0.0,0.0,0.0,133.15,101.9438888799,-0.32,101.9443911158,8.9438888799,0,8.9438888799,93.0,-0.32,93.000550536,132.11
2021-05-20 20:00:00,95.0274444357,3.37,95.0871815546,8.6974444357,0,8.6974444357,86.33,3.37,86.3957510529,132.47,8.6974444357,0.0,8.6974444357,8.6974444357,0,8.6974444357,0.0,0.0,0.0,133.23,98.8574444357,-1.6400000000000001,98.8710469266,8.6974444357,0,8.6974444357,90.16,-1.6400000000000001,90.1749144718,132.28
2021-05-20 20:30:00,93.5138888806,3.12,93.5659222879,8.2638888806,0,8.2638888806,85.25,3.12,85.3070741498,132.71,8.2638888806,0.0,8.2638888806,8.2638888806,0,8.2638888806,0.0,0.0,0.0,133.36,97.2838888806,-1.8900000000000001,97.3022463037,8.2638888806,0,8.2638888806,89.02,-1.8900000000000001,89.0400612084,132.56
2021-05-20 21:00:00,94.5003333279,4.57,94.6107705236,5.4803333279,0,5.4803333279,89.02,4.57,89.137227352,132.55,5.4803333279,0.0,5.4803333279,5.4803333279,0,5.4803333279,0.0,0.0,0.0,133.18,98.4303333279,-0.32,98.4308534913,5.4803333279,0,5.4803333279,92.95,-0.32,92.9505508321,132.41
2021-05-20 21:30:00,91.6439999949,3.9699999999999998,91.7299494988,5.1339999949,0,5.1339999949,86.51,3.9699999999999998,86.6010450283,132.17,5.1339999949,0.0,5.1339999949,5.1339999949,0,5.1339999949,0.0,0.0,0.0,132.99,95.4839999949,-0.97,95.4889268712,5.1339999949,0,5.1339999949,90.35,-0.97,90.3552068228,132.1
2021-05-20 22:00:00,85.369888882,1.6400000000000001,85.3856400557,6.879888882,0,6.879888882,78.49,1.6400000000000001,78.5071315232,132.17,6.879888882,0.0,6.879888882,6.879888882,0,6.879888882,0.0,0.0,0.0,132.99,88.829888882,-3.52,88.8996038168,6.879888882,0,6.879888882,81.95,-3.52,82.025562479,132.1
2021-05-20 22:30:00,79.9002222146,0.13,79.9003279714,7.6702222146,0,7.6702222146,72.23,0.13,72.2301169873,132.77,7.6702222146,0.0,7.6702222146,7.6702222146,0,7.6702222146,0.0,0.0,0.0,133.18,83.0902222146,-5.09,83.2459796487,7.6702222146,0,7.6702222146,75.42,-5.09,75.5915636827,132.66
2021-05-20 23:00:00,74.5515555505,-0.8,74.5558477585,5.0915555505,0,5.0915555505,69.46,-0.8,69.4646068153,132.28,5.0915555505,0.0,5.0915555505,5.0915555505,0,5.0915555505,0.0,0.0,0.0,132.47,77.6115555505,-6.14,77.854050344,5.0915555505,0,5.0915555505,72.52,-6.14,72.7794613885,132.16
2021-05-20 23:30:00,66.0067777731,-1.45,66.0227022469,4.7167777731000005,0,4.7167777731000005,61.29,-1.45,61.3071496646,132.93,4.7167777731000005,0.0,4.7167777731000005,4.7167777731000005,0,4.7167777731000005,0.0,0.0,0.0,132.97,68.6767777731,-6.9,69.0225311423,4.7167777731000005,0,4.7167777731000005,63.96,-6.9,64.3311091153,132.8
2021-05-21 00:00:00,63.6611111076,-2.03,63.6934687975,3.5111111076,0,3.5111111076,60.15,-2.03,60.1842454468,133.38,3.5111111076,0.0,3.5111111076,3.5111111076,0,3.5111111076,0.0,0.0,0.0,133.3,66.2711111076,-7.57,66.7020619429,3.5111111076,0,3.5111111076,62.76,-7.57,63.2148914418,133.26
2021-05-21 00:30:00,60.9417777743,-2.11,60.9782943209,3.5017777743,0,3.5017777743,57.44,-2.11,57.4787412875,133.95,3.5017777743,0.0,3.5017777743,3.5017777743,0,3.5017777743,0.0,0.0,0.0,133.79,63.4417777743,-7.65,63.9013432344,3.5017777743,0,3.5017777743,59.94,-7.65,60.426203753,133.82
2021-05-21 01:00:00,59.9369999965,-2.25,59.9792169721,3.4969999965,0,3.4969999965,56.44,-2.25,56.484830707,133.62,3.4969999965,0.0,3.4969999965,3.4969999965,0,3.4969999965,0.0,0.0,0.0,133.42,62.3869999965,-7.8,62.8727108415,3.4969999965,0,3.4969999965,58.89,-7.8,59.4043104497,133.45
2021-05-21 01:30:00,65.5354444409,-1.75,65.5588054961,3.4954444409,0,3.4954444409,62.04,-1.75,62.0646767493,133.62,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,133.42,68.2154444409,-7.24,68.5985747685,3.4954444409,0,3.4954444409,64.72,-7.24,65.1236976837,133.45
2021-05-21 02:00:00,65.0057777743,-2.16,65.0416539153,3.5057777743000003,0,3.5057777743000003,61.5,-2.16,61.5379200168,133.51,3.5057777743000003,0.0,3.5057777743000003,3.5057777743000003,0,3.5057777743000003,0.0,0.0,0.0,133.42,67.6957777743,-7.58,68.1188280027,3.5057777743000003,0,3.5057777743000003,64.19,-7.58,64.6360000309,133.45
2021-05-21 02:30:00,65.4171111076,-2.51,65.4652467013,3.5071111076,0,3.5071111076,61.91,-2.51,61.9608602264,132.53,3.5071111076,0.0,3.5071111076,3.5071111076,0,3.5071111076,0.0,0.0,0.0,132.33,68.1171111076,-7.96,68.5806271891,3.5071111076,0,3.5071111076,64.61,-7.96,65.098492302,132.39
2021-05-21 03:00:00,63.4759999966,-2.43,63.5224958229,3.4059999966,0,3.4059999966,60.07,-2.43,60.1191300669,132.53,3.4059999966,0.0,3.4059999966,3.4059999966,0,3.4059999966,0.0,0.0,0.0,132.33,66.0859999966,-7.89,66.5553265753,3.4059999966,0,3.4059999966,62.68,-7.89,63.1746349416,132.39
2021-05-21 03:30:00,62.0137777744,-2.7,62.0725272069,3.3637777744,0,3.3637777744,58.65,-2.7,58.7121154448,132.61,3.3637777744,0.0,3.3637777744,3.3637777744,0,3.3637777744,0.0,0.0,0.0,132.33,64.5737777744,-8.18,65.0898239056,3.3637777744,0,3.3637777744,61.21,-8.18,61.7541618031,132.39
2021-05-21 04:00:00,60.7473333299,-2.83,60.8132173684,3.3973333299,0,3.3973333299,57.35,-2.83,57.4197823054,132.77,3.3973333299,0.0,3.3973333299,3.3973333299,0,3.3973333299,0.0,0.0,0.0,132.52,63.2373333299,-8.34,63.7849192731,3.3973333299,0,3.3973333299,59.84,-8.34,60.4183846193,132.66
2021-05-21 04:30:00,59.5291111077,-3.06,59.6077064588,3.3791111077,0,3.3791111077,56.15,-3.06,56.2333184153,132.91,3.3791111077,0.0,3.3791111077,3.3791111077,0,3.3791111077,0.0,0.0,0.0,132.52,61.9591111077,-8.6,62.5531090295,3.3791111077,0,3.3791111077,58.58,-8.6,59.2079082556,132.74
2021-05-21 05:00:00,58.6575555522,-3.03,58.7357618778,3.3175555522,0,3.3175555522,55.34,-3.03,55.4228878713,132.91,3.3175555522,0.0,3.3175555522,3.3175555522,0,3.3175555522,0.0,0.0,0.0,132.64,61.0475555522,-8.57,61.6461591578,3.3175555522,0,3.3175555522,57.73,-8.57,58.3626404475,132.86
2021-05-21 05:30:00,60.2121111078,-2.38,60.2591297984,3.3321111078,0,3.3321111078,56.88,-2.38,56.9297707707,132.91,3.3321111078,0.0,3.3321111078,3.3321111078,0,3.3321111078,0.0,0.0,0.0,132.54,62.6721111078,-7.86,63.1630676163,3.3321111078,0,3.3321111078,59.34,-7.86,59.8582926586,132.75
2021-05-21 06:00:00,61.984555552,-2.29,62.0268427939,3.534555552,0,3.534555552,58.45,-2.29,58.4948425077,132.91,3.534555552,0.0,3.534555552,3.534555552,0,3.534555552,0.0,0.0,0.0,132.63,64.524555552,-7.75,64.9883125584,3.534555552,0,3.534555552,60.99,-7.75,61.4804245268,132.75
2021-05-21 06:30:00,68.3691111075,0.39,68.3702234428,3.6591111075000002,0,3.6591111075000002,64.71,0.39,64.7111752327,132.68,3.6591111075000002,0.0,3.6591111075000002,3.6591111075000002,0,3.6591111075000002,0.0,0.0,0.0,132.45,71.1891111075,-4.92,71.3589233402,3.6591111075000002,0,3.6591111075000002,67.53,-4.92,67.7089898019,132.53
2021-05-21 07:00:00,74.6779999943,2.73,74.727883572,5.7079999943,0,5.7079999943,68.97,2.73,69.0240088665,132.68,5.7079999943,0.0,5.7079999943,5.7079999943,0,5.7079999943,0.0,0.0,0.0,132.81,77.6979999943,-2.41,77.7353671318,5.7079999943,0,5.7079999943,71.99,-2.41,72.0303283347,132.53
2021-05-21 07:30:00,86.2464444368,4.88,86.3843942966,7.6564444368,0,7.6564444368,78.59,4.88,78.7413646059,132.22,7.6564444368,0.0,7.6564444368,7.6564444368,0,7.6564444368,0.0,0.0,0.0,132.63,89.6864444368,-0.05,89.6864583742,7.6564444368,0,7.6564444368,82.03,-0.05,82.0300152383,132.07
2021-05-21 08:00:00,93.8278888771,6.8100000000000005,94.0746981453,11.7978888771,0,11.7978888771,82.03,6.8100000000000005,82.3121922925,131.71,11.7978888771,0.0,11.7978888771,11.7978888771,0,11.7978888771,0.0,0.0,0.0,132.47,97.4378888771,2.02,97.4588250946,11.7978888771,0,11.7978888771,85.64,2.02,85.6638196673,131.58
2021-05-21 08:30:00,92.2119999883,8.33,92.5874821012,11.6719999883,0,11.6719999883,80.54,8.33,80.9696270215,131.71,11.6719999883,0.0,11.6719999883,11.6719999883,0,11.6719999883,0.0,0.0,0.0,132.71,95.7719999883,3.6,95.839636799,11.6719999883,0,11.6719999883,84.1,3.6,84.1770158654,131.58
2021-05-21 09:00:00,89.6353333187,8.9,90.0760954923,14.6753333187,0,14.6753333187,74.96,8.9,75.4864994552,131.29,14.6753333187,0.0,14.6753333187,14.6753333187,0,14.6753333187,0.0,0.0,0.0,132.44,92.9253333187,4.2,93.0201998083,14.6753333187,0,14.6753333187,78.25,4.2,78.3626345907,131.13
2021-05-21 09:30:00,90.0583333183,8.26,90.4363367241,15.0083333183,0,15.0083333183,75.05,8.26,75.5031794033,131.29,15.0083333183,0.0,15.0083333183,15.0083333183,0,15.0083333183,0.0,0.0,0.0,132.44,93.3683333183,3.5,93.433910689,15.0083333183,0,15.0083333183,78.36,3.5,78.4381259338,131.13
2021-05-21 10:00:00,91.8198888758,6.5600000000000005,92.0539276358,13.0498888758,0,13.0498888758,78.77,6.5600000000000005,79.0426878339,131.29,13.0498888758,0.0,13.0498888758,13.0498888758,0,13.0498888758,0.0,0.0,0.0,132.44,95.2698888758,1.72,95.2854140276,13.0498888758,0,13.0498888758,82.22,1.72,82.2379887886,131.21
2021-05-21 10:30:00,91.0731110967,6.17,91.2818736926,14.4331110967,0,14.4331110967,76.64,6.17,76.8879606961,131.7,14.4331110967,0.0,14.4331110967,14.4331110967,0,14.4331110967,0.0,0.0,0.0,132.66,94.4331110967,1.29,94.4419216842,14.4331110967,0,14.4331110967,80.0,1.29,80.010399949,131.58
2021-05-21 11:00:00,88.297333316,6.14,88.510556832,17.327333316,0,17.327333316,70.97,6.14,71.2351072155,131.85,17.327333316,0.0,17.327333316,17.327333316,0,17.327333316,0.0,0.0,0.0,132.66,91.397333316,1.2,91.4052106681,17.327333316,0,17.327333316,74.07,1.2,74.0797198969,131.69
2021-05-21 11:30:00,91.7129999841,4.03,91.8014992584,15.8729999841,0,15.8729999841,75.84,4.03,75.9469979657,131.96,15.8729999841,0.0,15.8729999841,15.8729999841,0,15.8729999841,0.0,0.0,0.0,132.77,95.0229999841,-0.96,95.0278492127,15.8729999841,0,15.8729999841,79.15,-0.96,79.1558216431,131.82
2021-05-21 12:00:00,91.890999985,2.76,91.9324397493,14.950999985,0,14.950999985,76.94,2.76,76.9894875941,132.16,14.950999985,0.0,14.950999985,14.950999985,0,14.950999985,0.0,0.0,0.0,132.77,95.290999985,-2.32,95.3192377128,14.950999985,0,14.950999985,80.34,-2.32,80.3734906546,132.01
2021-05-21 12:30:00,85.1976666499,4.04,85.2933995253,16.7676666499,0,16.7676666499,68.43,4.04,68.549153897,132.27,16.7676666499,0.0,16.7676666499,16.7676666499,0,16.7676666499,0.0,0.0,0.0,132.77,88.1976666499,-1.01,88.2034494931,16.7676666499,0,16.7676666499,71.43,-1.01,71.43714020030001,132.09
2021-05-21 13:00:00,83.8686666487,3.47,83.9404202124,17.9686666487,0,17.9686666487,65.9,3.47,65.9912941228,132.27,17.9686666487,0.0,17.9686666487,17.9686666487,0,17.9686666487,0.0,0.0,0.0,132.77,86.7386666487,-1.6400000000000001,86.7541693061,17.9686666487,0,17.9686666487,68.77,-1.6400000000000001,68.789552259,132.09
2021-05-21 13:30:00,84.4334444266,2.66,84.4753344932,17.8434444266,0,17.8434444266,66.59,2.66,66.6431069204,132.38,17.8434444266,0.0,17.8434444266,17.8434444266,0,17.8434444266,0.0,0.0,0.0,132.77,87.3234444266,-2.51,87.3595103382,17.8434444266,0,17.8434444266,69.48,-2.51,69.5253227249,132.24
2021-05-21 14:00:00,85.2891110943,1.33,85.2994804864,16.8491110943,0,16.8491110943,68.44,1.33,68.4529217784,132.73,16.8491110943,0.0,16.8491110943,16.8491110943,0,16.8491110943,0.0,0.0,0.0,133.07,88.2791110943,-3.92,88.3661012809,16.8491110943,0,16.8491110943,71.43,-3.92,71.537481784,132.58
2021-05-21 14:30:00,82.0259999842,1.24,82.0353720868,15.7759999842,0,15.7759999842,66.25,1.24,66.2616035121,133.14,15.7759999842,0.0,15.7759999842,15.7759999842,0,15.7759999842,0.0,0.0,0.0,133.37,84.9159999842,-4.03,85.0115754078,15.7759999842,0,15.7759999842,69.14,-4.03,69.2573497905,133.02
2021-05-21 15:00:00,83.8917777638,0.27,83.892212251,14.0117777638,0,14.0117777638,69.88,0.27,69.8805216065,133.14,14.0117777638,0.0,14.0117777638,14.0117777638,0,14.0117777638,0.0,0.0,0.0,133.37,86.9417777638,-5.02,87.0865840456,14.0117777638,0,14.0117777638,72.93,-5.02,73.1025669864,133.02
2021-05-21 15:30:00,83.2596666543,0.21,83.259931488,12.389666654300001,0,12.389666654300001,70.87,0.21,70.8703111324,133.46,12.389666654300001,0.0,12.389666654300001,12.389666654300001,0,12.389666654300001,0.0,0.0,0.0,133.59,86.3696666543,-5.1,86.5201093271,12.389666654300001,0,12.389666654300001,73.98,-5.1,74.1555823927,133.31
2021-05-21 16:00:00,84.6832222102,0.47000000000000003,84.6845264727,12.0232222102,0,12.0232222102,72.66,0.47000000000000003,72.6615200777,133.62,12.0232222102,0.0,12.0232222102,12.0232222102,0,12.0232222102,0.0,0.0,0.0,133.74,87.8532222102,-4.84,87.9864435735,12.0232222102,0,12.0232222102,75.83,-4.84,75.9843043003,133.45
2021-05-21 16:30:00,88.8996666555,0.48,88.9009624889,11.1596666555,0,11.1596666555,77.74,0.48,77.7414818485,133.7,11.1596666555,0.0,11.1596666555,11.1596666555,0,11.1596666555,0.0,0.0,0.0,133.86,92.3096666555,-4.79,92.4338609929,11.1596666555,0,11.1596666555,81.15,-4.79,81.2912455311,133.58
2021-05-21 17:00:00,91.1774444342,1.3599999999999999,91.1875867295,10.2574444342,0,10.2574444342,80.92,1.3599999999999999,80.9314277645,133.7,10.2574444342,0.0,10.2574444342,10.2574444342,0,10.2574444342,0.0,0.0,0.0,133.86,94.7174444342,-3.83,94.7948478565,10.2574444342,0,10.2574444342,84.46,-3.83,84.5467947352,133.58
2021-05-21 17:30:00,91.0444444333,2.32,91.073998826,11.1744444333,0,11.1744444333,79.87,2.32,79.9036876496,132.85,11.1744444333,0.0,11.1744444333,11.1744444333,0,11.1744444333,0.0,0.0,0.0,133.26,94.5844444333,-2.8200000000000003,94.6264737204,11.1744444333,0,11.1744444333,83.41,-2.8200000000000003,83.4576569285,133.12
2021-05-21 18:00:00,91.7882222097,2.24,91.8155506241,12.5482222097,0,12.5482222097,79.24,2.24,79.2716544548,132.85,12.5482222097,0.0,12.5482222097,12.5482222097,0,12.5482222097,0.0,0.0,0.0,133.26,95.2782222097,-2.89,95.3220421909,12.5482222097,0,12.5482222097,82.73,-2.89,82.7804626709,132.72
2021-05-21 18:30:00,95.1206666535,2.01,95.1419009932,13.1606666535,0,13.1606666535,81.96,2.01,81.9846430742,132.85,13.1606666535,0.0,13.1606666535,13.1606666535,0,13.1606666535,0.0,0.0,0.0,133.26,98.7606666535,-3.12,98.8099371412,13.1606666535,0,13.1606666535,85.6,-3.12,85.656840941,132.72
2021-05-21 19:00:00,94.6597777665,1.35,94.6694038579,11.2297777665,0,11.2297777665,83.43,1.35,83.4409216152,132.85,11.2297777665,0.0,11.2297777665,11.2297777665,0,11.2297777665,0.0,0.0,0.0,133.26,98.3797777665,-3.8,98.4531394796,11.2297777665,0,11.2297777665,87.15,-3.8,87.2328063288,132.72
2021-05-21 19:30:00,92.8075555459,1.04,92.8133824748,9.6475555459,0,9.6475555459,83.16,1.04,83.1665028723,132.95,9.6475555459,0.0,9.6475555459,9.6475555459,0,9.6475555459,0.0,0.0,0.0,133.36,96.4875555459,-4.09,96.5742019135,9.6475555459,0,9.6475555459,86.84,-4.09,86.9362622845,132.82
2021-05-21 20:00:00,89.734777771,0.32,89.7353483395,6.744777771,0,6.744777771,82.99,0.32,82.9906169395,132.25,6.744777771,0.0,6.744777771,6.744777771,0,6.744777771,0.0,0.0,0.0,132.65,93.434777771,-4.83,93.5595350412,6.744777771,0,6.744777771,86.69,-4.83,86.8244493216,132.14
2021-05-21 20:30:00,88.4785555495,-0.9500000000000001,88.4836555084,6.0085555495,0,6.0085555495,82.47,-0.9500000000000001,82.4754715052,131.84,6.0085555495,0.0,6.0085555495,6.0085555495,0,6.0085555495,0.0,0.0,0.0,132.14,92.1485555495,-6.17,92.3548872008,6.0085555495,0,6.0085555495,86.14,-6.17,86.3606883947,131.71
2021-05-21 21:00:00,88.8604444383,-1.55,88.8739617986,6.1204444383,0,6.1204444383,82.74,-1.55,82.7545170973,132.22,6.1204444383,0.0,6.1204444383,6.1204444383,0,6.1204444383,0.0,0.0,0.0,132.38,92.5404444383,-6.8100000000000005,92.7906781786,6.1204444383,0,6.1204444383,86.42,-6.8100000000000005,86.6879028469,132.06
2021-05-21 21:30:00,85.340999996,-2.58,85.3799899292,4.020999996,0,4.020999996,81.32,-2.58,81.3609169073,132.6,4.020999996,0.0,4.020999996,4.020999996,0,4.020999996,0.0,0.0,0.0,132.6,88.980999996,-7.92,89.3327753979,4.020999996,0,4.020999996,84.96,-7.92,85.3283540214,132.49
2021-05-21 22:00:00,79.8845555512,-3.69,79.9697337473,4.3445555512,0,4.3445555512,75.54,-3.69,75.6300714002,132.6,4.3445555512,0.0,4.3445555512,4.3445555512,0,4.3445555512,0.0,0.0,0.0,132.6,83.2545555512,-9.13,83.7536740688,4.3445555512,0,4.3445555512,78.91,-9.13,79.4364211178,132.49
2021-05-21 22:30:00,79.0142222191,-5.41,79.1992134613,3.1542222191000002,0,3.1542222191000002,75.86,-5.41,76.0526639902,132.73,3.1542222191000002,0.0,3.1542222191000002,3.1542222191000002,0,3.1542222191000002,0.0,0.0,0.0,132.53,82.3642222191,-10.91,83.0836518321,3.1542222191000002,0,3.1542222191000002,79.21,-10.91,79.9578151277,132.49
2021-05-21 23:00:00,79.0087777746,-7.26,79.3416319812,3.1387777746,0,3.1387777746,75.87,-7.26,76.2165631605,132.65,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,132.29,82.3687777746,-12.87,83.3681740959,3.1387777746,0,3.1387777746,79.23,-12.87,80.2684857214,132.49
2021-05-21 23:30:00,74.9669999968,-8.15,75.4087102961,3.1669999968,0,3.1669999968,71.8,-8.15,72.261071816,133.14,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,132.6,78.1369999968,-13.88,79.3602240956,3.1669999968,0,3.1669999968,74.97,-13.88,76.2440509155,133.01
2021-05-22 00:00:00,69.9751111079,-14.1,71.3815534614,3.2451111079,0,3.2451111079,66.73,-14.1,68.2033936106,133.99,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,133.31,73.0251111079,-19.79,75.6591762598,3.2451111079,0,3.2451111079,69.78,-19.79,72.5320101748,133.84
2021-05-22 00:30:00,67.3054444407,-21.95,70.7942465978,3.7854444407,0,3.7854444407,63.52,-21.95,67.205601701,133.53,3.7854444407,0.0,3.7854444407,3.7854444407,0,3.7854444407,0.0,0.0,0.0,133.89,70.3254444407,-26.91,75.2981821545,3.7854444407,0,3.7854444407,66.54,-26.91,71.7754811896,133.39
2021-05-22 01:00:00,65.7573333301,-22.01,69.3431105928,3.1973333301,0,3.1973333301,62.56,-22.01,66.3188789109,131.82,3.1973333301,0.0,3.1973333301,3.1973333301,0,3.1973333301,0.0,0.0,0.0,133.89,68.7273333301,-26.99,73.8370262583,3.1973333301,0,3.1973333301,65.53,-26.99,70.8705933374,131.67
2021-05-22 01:30:00,70.7539999964,-21.21,73.8646912637,3.6339999964,0,3.6339999964,67.12,-21.21,70.3914661021,131.82,3.6339999964,0.0,3.6339999964,3.6339999964,0,3.6339999964,0.0,0.0,0.0,133.89,73.9339999964,-26.1,78.4056525734,3.6339999964,0,3.6339999964,70.3,-26.1,74.9886658102,131.67
2021-05-22 02:00:00,71.0241111065,-21.33,74.1578941076,4.6141111065,0,4.6141111065,66.41,-21.33,69.7513942513,131.57,4.6141111065,0.0,4.6141111065,4.6141111065,0,4.6141111065,0.0,0.0,0.0,133.71,74.1741111065,-26.22,78.6720227173,4.6141111065,0,4.6141111065,69.56,-26.22,74.3376216999,131.41
2021-05-22 02:30:00,70.9067777747,-21.37,74.0570593151,3.0367777747,0,3.0367777747,67.87,-21.37,71.1548578805,131.26,3.0367777747,0.0,3.0367777747,3.0367777747,0,3.0367777747,0.0,0.0,0.0,133.36,74.1467777747,-26.26,78.6595973444,3.0367777747,0,3.0367777747,71.11,-26.26,75.8038237822,131.13
2021-05-22 03:00:00,68.4525555526,-22.12,71.9377978651,2.9525555526,0,2.9525555526,65.5,-22.12,69.13424911,131.26,2.9525555526,0.0,2.9525555526,2.9525555526,0,2.9525555526,0.0,0.0,0.0,133.36,71.5625555526,-27.06,76.5077967087,2.9525555526,0,2.9525555526,68.61,-27.06,73.75347924,131.13
2021-05-22 03:30:00,66.2518888859,-22.68,70.0263891755,2.9718888859,0,2.9718888859,63.28,-22.68,67.2215798684,131.76,2.9718888859,0.0,2.9718888859,2.9718888859,0,2.9718888859,0.0,0.0,0.0,133.67,69.2718888859,-27.68,74.5974328635,2.9718888859,0,2.9718888859,66.3,-27.68,71.8461717839,131.56
2021-05-22 04:00:00,64.4735555508,-22.97,68.443117005,4.8035555508000005,0,4.8035555508000005,59.67,-22.97,63.9384844988,131.76,4.8035555508000005,0.0,4.8035555508000005,4.8035555508000005,0,4.8035555508000005,0.0,0.0,0.0,133.67,67.3035555508,-28.0,72.8956006202,4.8035555508000005,0,4.8035555508000005,62.5,-28.0,68.4853999039,131.56
2021-05-22 04:30:00,63.6945555525,-23.21,67.7915961387,3.0645555525,0,3.0645555525,60.63,-23.21,64.9207285849,131.84,3.0645555525,0.0,3.0645555525,3.0645555525,0,3.0645555525,0.0,0.0,0.0,133.75,66.5645555525,-28.26,72.3150582929,3.0645555525,0,3.0645555525,63.5,-28.26,69.5045149613,131.7
2021-05-22 05:00:00,62.4012222193,-23.64,66.729020182,2.9712222193,0,2.9712222193,59.43,-23.64,63.9591627525,132.04,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,133.94,65.2312222193,-28.71,71.2697442974,2.9712222193,0,2.9712222193,62.26,-28.71,68.560715428,131.86
2021-05-22 05:30:00,62.5403333292,-22.99,66.6320748058,4.1003333292,0,4.1003333292,58.44,-22.99,62.7994721315,131.3,4.1003333292,0.0,4.1003333292,4.1003333292,0,4.1003333292,0.0,0.0,0.0,133.18,65.3203333292,-28.0,71.0686002834,4.1003333292,0,4.1003333292,61.22,-28.0,67.3193018383,131.2
2021-05-22 06:00:00,63.0109999966,-22.89,67.0398256305,3.4209999966,0,3.4209999966,59.59,-22.89,63.8351016291,131.3,3.4209999966,0.0,3.4209999966,3.4209999966,0,3.4209999966,0.0,0.0,0.0,133.18,65.8509999966,-27.89,71.5136791149,3.4209999966,0,3.4209999966,62.43,-27.89,68.3765822486,131.2
2021-05-22 06:30:00,66.7877777728,-21.67,70.2153555843,4.9977777728,0,4.9977777728,61.79,-21.67,65.479714416,131.1,4.9977777728,0.0,4.9977777728,4.9977777728,0,4.9977777728,0.0,0.0,0.0,132.99,69.7277777728,-26.59,74.6256731503,4.9977777728,0,4.9977777728,64.73,-26.59,69.9785752927,130.97
2021-05-22 07:00:00,70.4967777723,-20.45,73.4029847913,5.5067777722999995,0,5.5067777722999995,64.99,-20.45,68.1315095972,131.1,5.5067777722999995,0.0,5.5067777722999995,5.5067777722999995,0,5.5067777722999995,0.0,0.0,0.0,133.18,73.5767777723,-25.29,77.8018401283,5.5067777722999995,0,5.5067777722999995,68.07,-25.29,72.6161758839,130.97
2021-05-22 07:30:00,76.0951111069,-19.03,78.4385545148,4.2251111069,0,4.2251111069,71.87,-19.03,74.3467403455,131.1,4.2251111069,0.0,4.2251111069,4.2251111069,0,4.2251111069,0.0,0.0,0.0,133.25,79.5051111069,-23.75,82.9766545006,4.2251111069,0,4.2251111069,75.28,-23.75,78.9375759699,130.97
2021-05-22 08:00:00,81.2128888839,-16.92,82.9567340297,5.0028888839,0,5.0028888839,76.21,-16.92,78.0656806798,130.98,5.0028888839,0.0,5.0028888839,5.0028888839,0,5.0028888839,0.0,0.0,0.0,133.34,84.8128888839,-21.49,87.4931209915,5.0028888839,0,5.0028888839,79.81,-21.49,82.6526236728,130.85
2021-05-22 08:30:00,87.0987777711,-8.86,87.5482534904,6.6887777711,0,6.6887777711,80.41,-8.86,80.8966482618,130.19,6.6887777711,0.0,6.6887777711,6.6887777711,0,6.6887777711,0.0,0.0,0.0,132.8,90.7087777711,-13.28,91.6757370558,6.6887777711,0,6.6887777711,84.02,-13.28,85.0630283966,130.08
2021-05-22 09:00:00,91.74477777,-4.22,91.8417805145,7.73477777,0,7.73477777,84.01,-4.22,84.1159229873,131.65,7.73477777,0.0,7.73477777,7.73477777,0,7.73477777,0.0,0.0,0.0,132.42,95.45477777,-9.64,95.9403158173,7.73477777,0,7.73477777,87.72,-9.64,88.2481047955,131.51
2021-05-22 09:30:00,93.7992222134,-3.63,93.8694358555,8.8392222134,0,8.8392222134,84.96,-3.63,85.0375123107,133.49,8.8392222134,0.0,8.8392222134,8.8392222134,0,8.8392222134,0.0,0.0,0.0,133.35,97.5692222134,-9.01,97.9843519309,8.8392222134,0,8.8392222134,88.73,-9.01,89.1862825775,133.37
2021-05-22 10:00:00,91.501666655,-3.45,91.566683355,11.711666655,0,11.711666655,79.79,-3.45,79.8645515858,133.49,11.711666655,0.0,11.711666655,11.711666655,0,11.711666655,0.0,0.0,0.0,133.35,95.031666655,-8.88,95.4456498077,11.711666655,0,11.711666655,83.32,-8.88,83.7918659537,133.37
2021-05-22 10:30:00,84.2599999797,-4.64,84.3876602151,20.3299999797,0,20.3299999797,63.93,-4.64,64.0981630002,133.7,20.3299999797,0.0,20.3299999797,20.3299999797,0,20.3299999797,0.0,0.0,0.0,133.57,87.0499999797,-10.26,87.6525532798,20.3299999797,0,20.3299999797,66.72,-10.26,67.5042665318,133.6
2021-05-22 11:00:00,79.1894444223,-11.42,80.0086527065,22.1494444223,0,22.1494444223,57.04,-11.42,58.1719691948,134.36,22.1494444223,0.0,22.1494444223,22.1494444223,0,22.1494444223,0.0,0.0,0.0,133.95,81.7594444223,-16.58,83.423636652,22.1494444223,0,22.1494444223,59.61,-16.58,61.8728413765,134.24
2021-05-22 11:30:00,78.4533333095,-16.93,80.2592699155,23.8033333095,0,23.8033333095,54.65,-16.93,57.2123011248,133.29,23.8033333095,0.0,23.8033333095,23.8033333095,0,23.8033333095,0.0,0.0,0.0,134.3,81.0133333095,-21.68,83.8640720089,23.8033333095,0,23.8033333095,57.21,-21.68,61.1801152336,133.17
2021-05-22 12:00:00,79.6243333095,-16.08,81.2317724476,23.8443333095,0,23.8443333095,55.78,-16.08,58.0514840465,131.89,23.8443333095,0.0,23.8443333095,23.8443333095,0,23.8443333095,0.0,0.0,0.0,134.3,82.2243333095,-20.78,84.8094887863,23.8443333095,0,23.8443333095,58.38,-20.78,61.9679981926,131.73
2021-05-22 12:30:00,82.2382221968,-15.66,83.7159530203,25.4082221968,0,25.4082221968,56.83,-15.66,58.9481509464,131.51,25.4082221968,0.0,25.4082221968,25.4082221968,0,25.4082221968,0.0,0.0,0.0,134.16,84.9182221968,-20.32,87.3155591007,25.4082221968,0,25.4082221968,59.51,-20.32,62.8835630352,131.47
2021-05-22 13:00:00,79.7078888621,-15.65,81.229736223,26.7578888621,0,26.7578888621,52.95,-15.65,55.2143550175,131.51,26.7578888621,0.0,26.7578888621,26.7578888621,0,26.7578888621,0.0,0.0,0.0,134.08,82.1678888621,-20.35,84.6503659771,26.7578888621,0,26.7578888621,55.41,-20.35,59.0287269048,131.38
2021-05-22 13:30:00,77.1616666399,-15.87,78.7767713139,26.7616666399,0,26.7616666399,50.4,-15.87,52.8395391729,131.67,26.7616666399,0.0,26.7616666399,26.7616666399,0,26.7616666399,0.0,0.0,0.0,134.23,79.5116666399,-20.6,82.1368682861,26.7616666399,0,26.7616666399,52.75,-20.6,56.6296962732,131.53
2021-05-22 14:00:00,69.2289999709,-15.98,71.0493830865,29.1289999709,0,29.1289999709,40.1,-15.98,43.1667742598,131.88,29.1289999709,0.0,29.1289999709,29.1289999709,0,29.1289999709,0.0,0.0,0.0,134.41,71.0489999709,-20.79,74.0282682282,29.1289999709,0,29.1289999709,41.92,-20.79,46.792205547500004,131.72
2021-05-22 14:30:00,64.1624444145,-13.54,65.5755356307,29.9024444145,0,29.9024444145,34.26,-13.54,36.8385558892,132.15,29.9024444145,0.0,29.9024444145,29.9024444145,0,29.9024444145,0.0,0.0,0.0,134.59,65.6624444145,-18.27,68.1568008822,29.9024444145,0,29.9024444145,35.76,-18.27,40.1568238286,132.0
2021-05-22 15:00:00,61.931444416,-13.44,63.3730021969,28.491444416,0,28.491444416,33.44,-13.44,36.0398002214,132.07,28.491444416,0.0,28.491444416,28.491444416,0,28.491444416,0.0,0.0,0.0,134.73,63.381444416,-18.17,65.9344856373,28.491444416,0,28.491444416,34.89,-18.17,39.337780822,131.92
2021-05-22 15:30:00,58.6015555281,-13.95,60.2390638233,27.4815555281,0,27.4815555281,31.12,-13.95,34.1036200425,132.07,27.4815555281,0.0,27.4815555281,27.4815555281,0,27.4815555281,0.0,0.0,0.0,134.73,59.9415555281,-18.72,62.7967234744,27.4815555281,0,27.4815555281,32.46,-18.72,37.4711889323,131.92
2021-05-22 16:00:00,57.3195555291,-14.63,59.1571495768,26.4795555291,0,26.4795555291,30.84,-14.63,34.1341837459,132.36,26.4795555291,0.0,26.4795555291,26.4795555291,0,26.4795555291,0.0,0.0,0.0,134.98,58.6395555291,-19.46,61.7842137819,26.4795555291,0,26.4795555291,32.16,-19.46,37.5893229521,132.22
2021-05-22 16:30:00,59.6323333082,-14.24,61.3089942487,25.1123333082,0,25.1123333082,34.52,-14.24,37.3417728556,132.63,25.1123333082,0.0,25.1123333082,25.1123333082,0,25.1123333082,0.0,0.0,0.0,135.19,61.1523333082,-19.03,64.0448965105,25.1123333082,0,25.1123333082,36.04,-19.03,40.755643781,132.49
2021-05-22 17:00:00,62.0463333108,-13.69,63.5386778059,22.5263333108,0,22.5263333108,39.52,-13.69,41.8239943095,132.47,22.5263333108,0.0,22.5263333108,22.5263333108,0,22.5263333108,0.0,0.0,0.0,135.07,63.8063333108,-18.4,66.4063865194,22.5263333108,0,22.5263333108,41.28,-18.4,45.1951147803,132.29
2021-05-22 17:30:00,63.2336666479,-12.62,64.4807025221,18.7536666479,0,18.7536666479,44.48,-12.62,46.2356442585,132.06,18.7536666479,0.0,18.7536666479,18.7536666479,0,18.7536666479,0.0,0.0,0.0,134.73,65.2736666479,-17.22,67.5068882238,18.7536666479,0,18.7536666479,46.52,-17.22,49.6048263781,131.89
2021-05-22 18:00:00,65.8669999822,-13.11,67.1590186547,17.7669999822,0,17.7669999822,48.1,-13.11,49.8546096164,131.18,17.7669999822,0.0,17.7669999822,17.7669999822,0,17.7669999822,0.0,0.0,0.0,133.97,68.0969999822,-17.7,70.3597285852,17.7669999822,0,17.7669999822,50.33,-17.7,53.3516532077,131.03
2021-05-22 18:30:00,71.1792222067,-12.86,72.3316063277,15.5492222067,0,15.5492222067,55.63,-12.86,57.0970796101,131.18,15.5492222067,0.0,15.5492222067,15.5492222067,0,15.5492222067,0.0,0.0,0.0,133.97,73.7692222067,-17.41,75.7958194426,15.5492222067,0,15.5492222067,58.22,-17.41,60.7673966861,131.03
2021-05-22 19:00:00,74.1454444316,-13.02,75.2799264742,12.8154444316,0,12.8154444316,61.33,-13.02,62.6968045438,131.18,12.8154444316,0.0,12.8154444316,12.8154444316,0,12.8154444316,0.0,0.0,0.0,134.07,77.0454444316,-17.53,79.0145645287,12.8154444316,0,12.8154444316,64.23,-17.53,66.5792294939,131.03
2021-05-22 19:30:00,77.9446666592,-14.12,79.2132909341,7.5146666591999995,0,7.5146666591999995,70.43,-14.12,71.8314645542,130.9,7.5146666591999995,0.0,7.5146666591999995,7.5146666591999995,0,7.5146666591999995,0.0,0.0,0.0,133.81,81.2846666592,-18.61,83.3878236548,7.5146666591999995,0,7.5146666591999995,73.77,-18.61,76.0811737554,131.03
2021-05-22 20:00:00,75.0428888822,-15.67,76.6614901485,6.7028888822,0,6.7028888822,68.34,-15.67,70.1135115367,130.9,6.7028888822,0.0,6.7028888822,6.7028888822,0,6.7028888822,0.0,0.0,0.0,133.81,78.3228888822,-20.25,80.8983153276,6.7028888822,0,6.7028888822,71.62,-20.25,74.4277293755,130.76
2021-05-22 20:30:00,70.8227777699,-17.31,72.9074889915,7.8727777699,0,7.8727777699,62.95,-17.31,65.2865882092,131.06,7.8727777699,0.0,7.8727777699,7.8727777699,0,7.8727777699,0.0,0.0,0.0,133.81,73.8327777699,-22.04,77.0521944737,7.8727777699,0,7.8727777699,65.96,-22.04,69.5448287078,130.96
2021-05-22 21:00:00,71.9159999921,-18.46,74.2474420762,7.9359999921,0,7.9359999921,63.98,-18.46,66.5898791109,131.51,7.9359999921,0.0,7.9359999921,7.9359999921,0,7.9359999921,0.0,0.0,0.0,134.04,74.9659999921,-23.16,78.4620083532,7.9359999921,0,7.9359999921,67.03,-23.16,70.9183086375,131.38
2021-05-22 21:30:00,77.4858888838,-7.55,77.8528450098,5.0658888838,0,5.0658888838,72.42,-7.55,72.8124913734,130.09,5.0658888838,0.0,5.0658888838,5.0658888838,0,5.0658888838,0.0,0.0,0.0,132.42,80.7158888838,-12.29,81.6461806719,5.0658888838,0,5.0658888838,75.65,-12.29,76.641807129,129.93
2021-05-22 22:00:00,74.8526666635,-6.53,75.1369589925,3.1826666635,0,3.1826666635,71.67,-6.53,71.9668659871,132.17,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,131.95,78.0626666635,-12.1,78.9948727869,3.1826666635,0,3.1826666635,74.88,-12.1,75.8513309046,132.08
2021-05-22 22:30:00,75.4569999968,-8.58,75.9432370163,3.1969999968,0,3.1969999968,72.26,-8.58,72.7676026814,132.49,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,131.95,78.6869999968,-14.26,79.9686911766,3.1969999968,0,3.1969999968,75.49,-14.26,76.8250460462,132.37
2021-05-22 23:00:00,72.0531111082,-9.93,72.7341441166,2.8931111082000003,0,2.8931111082000003,69.16,-9.93,69.8692385818,133.23,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,132.54,75.1331111082,-15.75,76.7661832111,2.8931111082000003,0,2.8931111082000003,72.24,-15.75,73.9370008859,133.12
2021-05-22 23:30:00,68.1105555526,-10.27,68.8804811081,2.9205555525999998,0,2.9205555525999998,65.19,-10.27,65.9940073037,133.83,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,132.96,71.0005555526,-16.15,72.8141565136,2.9205555525999998,0,2.9205555525999998,68.08,-16.15,69.9693425723,133.7
2021-05-23 00:00:00,63.4276666629,-16.37,65.5060745145,3.7476666629,0,3.7476666629,59.68,-16.37,61.8844027199,134.29,3.7476666629,0.0,3.7476666629,3.7476666629,0,3.7476666629,0.0,0.0,0.0,133.37,66.1776666629,-21.94,69.7197759961,3.7476666629,0,3.7476666629,62.43,-21.94,66.1730194263,134.15
2021-05-23 00:30:00,63.4425555527,-23.85,67.7774324909,2.8825555527,0,2.8825555527,60.56,-23.85,65.0871423555,133.56,2.8825555527,0.0,2.8825555527,2.8825555527,0,2.8825555527,0.0,0.0,0.0,133.76,66.3325555527,-28.94,72.3707919409,2.8825555527,0,2.8825555527,63.45,-28.94,69.7382685475,133.42
2021-05-23 01:00:00,65.0766666638,-24.73,69.6171347017,2.8666666638000002,0,2.8666666638000002,62.21,-24.73,66.9451790647,132.4,2.8666666638000002,0.0,2.8666666638000002,2.8666666638000002,0,2.8666666638000002,0.0,0.0,0.0,134.25,68.0466666638,-29.82,74.2938842978,2.8666666638000002,0,2.8666666638000002,65.18,-29.82,71.677505537,132.23
2021-05-23 01:30:00,70.103888886,-23.93,74.0756379449,2.913888886,0,2.913888886,67.19,-23.93,71.3241964553,131.92,2.913888886,0.0,2.913888886,2.913888886,0,2.913888886,0.0,0.0,0.0,133.67,73.313888886,-28.94,78.8190960592,2.913888886,0,2.913888886,70.4,-28.94,76.1162505645,131.78
2021-05-23 02:00:00,70.5453333303,-23.53,74.3660201617,3.0253333303,0,3.0253333303,67.52,-23.53,71.5025265288,131.78,3.0253333303,0.0,3.0253333303,3.0253333303,0,3.0253333303,0.0,0.0,0.0,133.67,73.7753333303,-28.51,79.0924769368,3.0253333303,0,3.0253333303,70.75,-28.51,76.2783232642,131.69
2021-05-23 02:30:00,70.0908888862,-23.43,73.903299012,2.7308888862,0,2.7308888862,67.36,-23.43,71.3185424697,131.47,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,133.37,73.3108888862,-28.43,78.6304732866,2.7308888862,0,2.7308888862,70.58,-28.43,76.0907438523,131.34
2021-05-23 03:00:00,67.5964444418,-23.94,71.7105494413,2.6464444418,0,2.6464444418,64.95,-23.94,69.2215725045,131.59,2.6464444418,0.0,2.6464444418,2.6464444418,0,2.6464444418,0.0,0.0,0.0,133.47,70.7064444418,-28.98,76.4149310384,2.6464444418,0,2.6464444418,68.06,-28.98,73.9729950725,131.43
2021-05-23 03:30:00,65.2649999971,-24.25,69.6245841971,2.8749999970999998,0,2.8749999970999998,62.39,-24.25,66.9370943498,131.93,2.8749999970999998,0.0,2.8749999970999998,2.8749999970999998,0,2.8749999970999998,0.0,0.0,0.0,133.75,68.2449999971,-29.3,74.2689034833,2.8749999970999998,0,2.8749999970999998,65.37,-29.3,71.6360726171,131.79
2021-05-23 04:00:00,63.1907777737,-24.5,67.7740687552,4.1207777737,0,4.1207777737,59.07,-24.5,63.9493150862,131.56,4.1207777737,0.0,4.1207777737,4.1207777737,0,4.1207777737,0.0,0.0,0.0,133.34,66.0307777737,-29.6,72.3617551846,4.1207777737,0,4.1207777737,61.91,-29.6,68.622212876,131.44
2021-05-23 04:30:00,61.76244444,-24.66,66.5034972253,4.46244444,0,4.46244444,57.3,-24.66,62.3811317627,131.4,4.46244444,0.0,4.46244444,4.46244444,0,4.46244444,0.0,0.0,0.0,133.12,64.49244444,-29.76,71.0276917114,4.46244444,0,4.46244444,60.03,-29.76,67.0019290767,131.29
2021-05-23 05:00:00,60.613999997,-25.22,65.6513929451,3.013999997,0,3.013999997,57.6,-25.22,62.879316154,131.6,3.013999997,0.0,3.013999997,3.013999997,0,3.013999997,0.0,0.0,0.0,133.29,63.353999997,-30.39,70.2657912189,3.013999997,0,3.013999997,60.34,-30.39,67.5608444293,131.48
2021-05-23 05:30:00,59.7351111081,-25.14,64.8097454022,3.0551111081,0,3.0551111081,56.68,-25.14,62.0051772032,132.11,3.0551111081,0.0,3.0551111081,3.0551111081,0,3.0551111081,0.0,0.0,0.0,133.73,62.4451111081,-30.29,69.403717489,3.0551111081,0,3.0551111081,59.39,-30.29,66.6682548144,131.97
2021-05-23 06:00:00,59.5455555521,-25.1,64.6195263524,3.4255555521,0,3.4255555521,56.12,-25.1,61.4773486741,132.11,3.4255555521,0.0,3.4255555521,3.4255555521,0,3.4255555521,0.0,0.0,0.0,133.73,62.2155555521,-30.27,69.1884979795,3.4255555521,0,3.4255555521,58.79,-30.27,66.1251616255,131.97
