Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-23 06:30:00,62.1522222184,-24.24,66.7118904445,3.8422222184,0,3.8422222184,58.31,-24.24,63.1477133394,132.11,3.8422222184,0.0,3.8422222184,3.8422222184,0,3.8422222184,0.0,0.0,0.0,133.73,64.9322222184,-29.34,71.2532741859,3.8422222184,0,3.8422222184,61.09,-29.34,67.7703747961,131.97
2021-05-23 07:00:00,64.7299999955,-23.33,68.8059721203,4.5299999955,0,4.5299999955,60.2,-23.33,64.5625967569,131.65,4.5299999955,0.0,4.5299999955,4.5299999955,0,4.5299999955,0.0,0.0,0.0,133.37,67.5899999955,-28.36,73.2986882515,4.5299999955,0,4.5299999955,63.06,-28.36,69.1437141033,131.53
2021-05-23 07:30:00,67.2306666608,-22.1,70.7698561511,5.9106666608000005,0,5.9106666608000005,61.32,-22.1,65.1809205213,131.21,5.9106666608000005,0.0,5.9106666608000005,5.9106666608000005,0,5.9106666608000005,0.0,0.0,0.0,133.03,70.1606666608,-27.07,75.2017556064,5.9106666608000005,0,5.9106666608000005,64.25,-27.07,69.7197776818,131.1
2021-05-23 08:00:00,64.8257777704,-20.79,68.0779374213,7.4057777704,0,7.4057777704,57.42,-20.79,61.0678352326,131.61,7.4057777704,0.0,7.4057777704,7.4057777704,0,7.4057777704,0.0,0.0,0.0,133.59,67.5457777704,-25.73,72.2804606696,7.4057777704,0,7.4057777704,60.14,-25.73,65.4129383226,131.48
2021-05-23 08:30:00,60.9672222136,-18.25,63.6401185138,8.5872222136,0,8.5872222136,52.38,-18.25,55.4682512794,131.61,8.5872222136,0.0,8.5872222136,8.5872222136,0,8.5872222136,0.0,0.0,0.0,133.72,63.4472222136,-23.08,67.5147125198,8.5872222136,0,8.5872222136,54.86,-23.08,59.5172748032,131.48
2021-05-23 09:00:00,62.7306666565,-17.24,65.0565457058,10.1706666565,0,10.1706666565,52.56,-17.24,55.3151986347,130.96,10.1706666565,0.0,10.1706666565,10.1706666565,0,10.1706666565,0.0,0.0,0.0,133.15,65.2206666565,-21.99,68.8280136218,10.1706666565,0,10.1706666565,55.05,-21.99,59.2795293504,130.8
2021-05-23 09:30:00,66.4713333212,-16.32,68.4454567776,12.1413333212,0,12.1413333212,54.33,-16.32,56.7282231345,130.58,12.1413333212,0.0,12.1413333212,12.1413333212,0,12.1413333212,0.0,0.0,0.0,132.9,69.0413333212,-21.01,72.1673458482,12.1413333212,0,12.1413333212,56.9,-21.01,60.6550088616,130.46
2021-05-23 10:00:00,72.2522222094,-14.66,73.7244817831,12.8522222094,0,12.8522222094,59.4,-14.66,61.1823144381,130.28,12.8522222094,0.0,12.8522222094,12.8522222094,0,12.8522222094,0.0,0.0,0.0,132.7,75.0622222094,-19.21,77.4813610038,12.8522222094,0,12.8522222094,62.21,-19.21,65.1084341695,130.18
2021-05-23 10:30:00,73.60455554320001,-14.23,74.967482929,12.3445555432,0,12.3445555432,61.26,-14.23,62.8910208217,129.98,12.3445555432,0.0,12.3445555432,12.3445555432,0,12.3445555432,0.0,0.0,0.0,132.58,76.5045555432,-18.75,78.7687090085,12.3445555432,0,12.3445555432,64.16,-18.75,66.8436092682,129.83
2021-05-23 11:00:00,74.9264444315,-15.16,76.4447360852,12.9764444315,0,12.9764444315,61.95,-15.16,63.777959359,129.98,12.9764444315,0.0,12.9764444315,12.9764444315,0,12.9764444315,0.0,0.0,0.0,132.58,77.8264444315,-19.72,80.2859505321,12.9764444315,0,12.9764444315,64.85,-19.72,67.7820101502,129.83
2021-05-23 11:30:00,80.0674444322,-10.79,80.7912108952,12.2174444322,0,12.2174444322,67.85,-10.79,68.702595293,130.11,12.2174444322,0.0,12.2174444322,12.2174444322,0,12.2174444322,0.0,0.0,0.0,132.69,83.1574444322,-14.76,84.4571972333,12.2174444322,0,12.2174444322,70.94,-14.76,72.4592381964,129.95
2021-05-23 12:00:00,85.0011110996,-1.77,85.019537685,11.4711110996,0,11.4711110996,73.53,-1.77,73.5513004644,130.47,11.4711110996,0.0,11.4711110996,11.4711110996,0,11.4711110996,0.0,0.0,0.0,132.41,88.2511110996,-7.07,88.5338551647,11.4711110996,0,11.4711110996,76.78,-7.07,77.1048202125,130.33
2021-05-23 12:30:00,87.5152222122,-0.98,87.5207090856,10.0652222122,0,10.0652222122,77.45,-0.98,77.456199881,132.2,10.0652222122,0.0,10.0652222122,10.0652222122,0,10.0652222122,0.0,0.0,0.0,132.15,90.9252222122,-6.21,91.137040408,10.0652222122,0,10.0652222122,80.86,-6.21,81.0981115686,132.06
2021-05-23 13:00:00,93.4876666579,-0.48,93.4888988978,8.8076666579,0,8.8076666579,84.68,-0.48,84.6813604048,131.95,8.8076666579,0.0,8.8076666579,8.8076666579,0,8.8076666579,0.0,0.0,0.0,132.02,97.2476666579,-5.67,97.4128203595,8.8076666579,0,8.8076666579,88.44,-5.67,88.621569045,131.79
2021-05-23 13:30:00,89.2047777692,-1.32,89.2145435277,8.5647777692,0,8.5647777692,80.64,-1.32,80.6508028478,132.57,8.5647777692,0.0,8.5647777692,8.5647777692,0,8.5647777692,0.0,0.0,0.0,132.8,92.7947777692,-6.58,93.0277763963,8.5647777692,0,8.5647777692,84.23,-6.58,84.4866220179,132.42
2021-05-23 14:00:00,86.5378888805,-2.23,86.5666166135,8.3478888805,0,8.3478888805,78.19,-2.23,78.2217936383,132.66,8.3478888805,0.0,8.3478888805,8.3478888805,0,8.3478888805,0.0,0.0,0.0,132.8,89.9878888805,-7.57,90.3057309653,8.3478888805,0,8.3478888805,81.64,-7.57,81.9902097814,132.51
2021-05-23 14:30:00,85.6762222148,-2.26,85.7060246015,7.4562222148,0,7.4562222148,78.22,-2.26,78.2526421279,132.97,7.4562222148,0.0,7.4562222148,7.4562222148,0,7.4562222148,0.0,0.0,0.0,132.93,89.1462222148,-7.6,89.4695978261,7.4562222148,0,7.4562222148,81.69,-7.6,82.0427699435,132.77
2021-05-23 15:00:00,86.7436666597,-1.8,86.7623403647,6.9936666597,0,6.9936666597,79.75,-1.8,79.7703108932,132.97,6.9936666597,0.0,6.9936666597,6.9936666597,0,6.9936666597,0.0,0.0,0.0,132.93,90.2736666597,-7.12,90.5540131202,6.9936666597,0,6.9936666597,83.28,-7.12,83.5838070442,132.77
2021-05-23 15:30:00,91.2261111049,-1.98,91.2475958441,6.2261111049,0,6.2261111049,85.0,-1.98,85.023058049,132.9,6.2261111049,0.0,6.2261111049,6.2261111049,0,6.2261111049,0.0,0.0,0.0,132.93,94.9961111049,-7.25,95.2723654847,6.2261111049,0,6.2261111049,88.77,-7.25,89.0655679822,132.77
2021-05-23 16:00:00,95.1272222154,-1.54,95.1396868106,6.8472222154,0,6.8472222154,88.28,-1.54,88.2934312392,132.9,6.8472222154,0.0,6.8472222154,6.8472222154,0,6.8472222154,0.0,0.0,0.0,132.93,99.0772222154,-6.77,99.3082517312,6.8472222154,0,6.8472222154,92.23,-6.77,92.4781368757,132.69
2021-05-23 16:30:00,99.8343333259,-0.21,99.8345541916,7.4143333259,0,7.4143333259,92.42,-0.21,92.4202385844,132.72,7.4143333259,0.0,7.4143333259,7.4143333259,0,7.4143333259,0.0,0.0,0.0,132.93,103.9643333259,-5.3,104.0993400743,7.4143333259,0,7.4143333259,96.55,-5.3,96.6953592475,132.57
2021-05-23 17:00:00,101.3874444379,1.6,101.4000684894,6.5274444379,0,6.5274444379,94.86,1.6,94.8734926099,131.89,6.5274444379,0.0,6.5274444379,6.5274444379,0,6.5274444379,0.0,0.0,0.0,132.26,105.6074444379,-3.34,105.6602475897,6.5274444379,0,6.5274444379,99.08,-3.34,99.1362799383,131.72
2021-05-23 17:30:00,107.1318888792,2.33,107.1572233442,9.6718888792,0,9.6718888792,97.46,2.33,97.4878479607,131.41,9.6718888792,0.0,9.6718888792,9.6718888792,0,9.6718888792,0.0,0.0,0.0,132.01,111.4918888792,-2.56,111.5212754852,9.6718888792,0,9.6718888792,101.82,-2.56,101.8521771981,131.24
2021-05-23 18:00:00,106.4458888791,2.44,106.4738505891,9.7758888791,0,9.7758888791,96.67,2.44,96.700788518,131.5,9.7758888791,0.0,9.7758888791,9.7758888791,0,9.7758888791,0.0,0.0,0.0,132.2,110.7858888791,-2.45,110.8129761117,9.7758888791,0,9.7758888791,101.01,-2.45,101.039708036,131.32
2021-05-23 18:30:00,102.9368888778,1.56,102.9487090343,11.1068888778,0,11.1068888778,91.83,1.56,91.8432496159,131.5,11.1068888778,0.0,11.1068888778,11.1068888778,0,11.1068888778,0.0,0.0,0.0,132.2,107.0568888778,-3.41,107.1111831519,11.1068888778,0,11.1068888778,95.95,-3.41,96.0105754592,131.32
2021-05-23 19:00:00,96.0213333198,-0.38,96.0220852331,13.5613333198,0,13.5613333198,82.46,-0.38,82.4608755714,131.62,13.5613333198,0.0,13.5613333198,13.5613333198,0,13.5613333198,0.0,0.0,0.0,132.2,99.7213333198,-5.5600000000000005,99.8762129792,13.5613333198,0,13.5613333198,86.16,-5.5600000000000005,86.339210096,131.45
2021-05-23 19:30:00,91.4951110977,-1.6600000000000001,91.5101685868,13.3851110977,0,13.3851110977,78.11,-1.6600000000000001,78.1276372355,132.47,13.3851110977,0.0,13.3851110977,13.3851110977,0,13.3851110977,0.0,0.0,0.0,132.74,94.9951110977,-6.97,95.2504699856,13.3851110977,0,13.3851110977,81.61,-6.97,81.9070998144,132.34
2021-05-23 20:00:00,86.7345555436,-3.2800000000000002,86.7965524969,11.9545555436,0,11.9545555436,74.78,-3.2800000000000002,74.8518991075,132.79,11.9545555436,0.0,11.9545555436,11.9545555436,0,11.9545555436,0.0,0.0,0.0,132.85,90.0645555436,-8.68,90.4818576581,11.9545555436,0,11.9545555436,78.11,-8.68,78.5908041694,132.66
2021-05-23 20:30:00,82.9452222091,-5.03,83.0975979636,13.1152222091,0,13.1152222091,69.83,-5.03,70.0109262901,132.9,13.1152222091,0.0,13.1152222091,13.1152222091,0,13.1152222091,0.0,0.0,0.0,132.75,86.0652222091,-10.55,86.7094284026,13.1152222091,0,13.1152222091,72.95,-10.55,73.7089207627,132.76
2021-05-23 21:00:00,79.5204444337,-6.12,79.7555984426,10.7104444337,0,10.7104444337,68.81,-6.12,69.0816220134,132.66,10.7104444337,0.0,10.7104444337,10.7104444337,0,10.7104444337,0.0,0.0,0.0,132.29,82.5804444337,-11.69,83.4037523309,10.7104444337,0,10.7104444337,71.87,-11.69,72.8145109164,132.54
2021-05-23 21:30:00,83.2105555485,-5.44,83.3881895396,7.0305555485,0,7.0305555485,76.18,-5.44,76.3739877183,132.66,7.0305555485,0.0,7.0305555485,7.0305555485,0,7.0305555485,0.0,0.0,0.0,132.21,86.6205555485,-10.92,87.3061684163,7.0305555485,0,7.0305555485,79.59,-10.92,80.3356365507,132.63
2021-05-23 22:00:00,78.7143333273,-5.69,78.9197210535,6.0543333273,0,6.0543333273,72.66,-5.69,72.8824512486,132.38,6.0543333273,0.0,6.0543333273,6.0543333273,0,6.0543333273,0.0,0.0,0.0,132.03,81.9743333273,-11.22,82.7386229306,6.0543333273,0,6.0543333273,75.92,-11.22,76.7446076282,132.25
2021-05-23 22:30:00,75.0188888853,-6.58,75.3069059886,3.6288888853,0,3.6288888853,71.39,-6.58,71.6925972469,132.63,3.6288888853,0.0,3.6288888853,3.6288888853,0,3.6288888853,0.0,0.0,0.0,132.22,78.1988888853,-12.21,79.1463854063,3.6288888853,0,3.6288888853,74.57,-12.21,75.5630134391,132.53
2021-05-23 23:00:00,69.5341111076,-8.03,69.9962392384,3.5441111076,0,3.5441111076,65.99,-8.03,66.4767703788,133.25,3.5441111076,0.0,3.5441111076,3.5441111076,0,3.5441111076,0.0,0.0,0.0,132.74,72.4541111076,-13.79,73.7547443653,3.5441111076,0,3.5441111076,68.91,-13.79,70.2762563032,133.09
2021-05-23 23:30:00,64.569222219,-8.59,65.1381037333,3.239222219,0,3.239222219,61.33,-8.59,61.9286444224,133.95,3.239222219,0.0,3.239222219,3.239222219,0,3.239222219,0.0,0.0,0.0,133.29,67.289222219,-14.46,68.8253661584,3.239222219,0,3.239222219,64.05,-14.46,65.6619684445,133.86
2021-05-24 00:00:00,59.4013333302,-18.54,62.2274055494,3.1213333302,0,3.1213333302,56.28,-18.54,59.2551263605,134.41,3.1213333302,0.0,3.1213333302,3.1213333302,0,3.1213333302,0.0,0.0,0.0,133.65,62.0313333302,-23.64,66.3832502573,3.1213333302,0,3.1213333302,58.91,-23.64,63.4762766709,134.34
2021-05-24 00:30:00,59.4413333302,-21.61,63.2476419171,3.1013333302,0,3.1013333302,56.34,-21.61,60.3422546811,132.55,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,133.84,62.1413333302,-26.6,67.5951574305,3.1013333302,0,3.1013333302,59.04,-26.6,64.7555526577,132.46
2021-05-24 01:00:00,58.9475555516,-22.01,62.9226064742,3.9475555516,0,3.9475555516,55.0,-22.01,59.2405275128,131.87,3.9475555516,0.0,3.9475555516,3.9475555516,0,3.9475555516,0.0,0.0,0.0,133.92,61.5775555516,-27.03,67.2489126136,3.9475555516,0,3.9475555516,57.63,-27.03,63.6540477896,131.78
2021-05-24 01:30:00,64.6406666635,-21.35,68.0752398945,3.1906666635,0,3.1906666635,61.45,-21.35,65.0532474209,132.02,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,134.06,67.5706666635,-26.29,72.504890134,3.1906666635,0,3.1906666635,64.38,-26.29,69.5409843186,131.93
2021-05-24 02:00:00,64.7703333285,-21.35,68.1983766631,4.8703333285,0,4.8703333285,59.9,-21.35,63.5911353885,131.54,4.8703333285,0.0,4.8703333285,4.8703333285,0,4.8703333285,0.0,0.0,0.0,133.64,67.6303333285,-26.29,72.5604994892,4.8703333285,0,4.8703333285,62.76,-26.29,68.0439688731,131.46
2021-05-24 02:30:00,64.7952222173,-21.43,68.247093141,4.9052222173,0,4.9052222173,59.89,-21.43,63.6086236292,131.54,4.9052222173,0.0,4.9052222173,4.9052222173,0,4.9052222173,0.0,0.0,0.0,133.55,67.6752222173,-26.38,72.6349785032,4.9052222173,0,4.9052222173,62.77,-26.38,68.0880114264,131.34
2021-05-24 03:00:00,62.8884444394,-21.4,66.4297858194,5.0484444394,0,5.0484444394,57.84,-21.4,61.6719190556,131.54,5.0484444394,0.0,5.0484444394,5.0484444394,0,5.0484444394,0.0,0.0,0.0,133.55,65.6584444394,-26.36,70.7522503261,5.0484444394,0,5.0484444394,60.61,-26.36,66.0940367961,131.46
2021-05-24 03:30:00,61.1826666624,-21.78,64.9437225598,4.2726666624,0,4.2726666624,56.91,-21.78,60.935346885,131.67,4.2726666624,0.0,4.2726666624,4.2726666624,0,4.2726666624,0.0,0.0,0.0,133.73,63.9126666624,-26.78,69.296445507,4.2726666624,0,4.2726666624,59.64,-26.78,65.3765860228,131.56
2021-05-24 04:00:00,60.2727777726,-21.74,64.0736711951,5.2027777726,0,5.2027777726,55.07,-21.74,59.2058485287,131.82,5.2027777726,0.0,5.2027777726,5.2027777726,0,5.2027777726,0.0,0.0,0.0,133.86,62.9127777726,-26.75,68.3635875819,5.2027777726,0,5.2027777726,57.71,-26.75,63.6082274553,131.72
2021-05-24 04:30:00,59.9023333281,-21.93,63.7903945602,5.2423333281,0,5.2423333281,54.66,-21.93,58.8951653364,131.94,5.2423333281,0.0,5.2423333281,5.2423333281,0,5.2423333281,0.0,0.0,0.0,133.99,62.5123333281,-26.96,68.0781419996,5.2423333281,0,5.2423333281,57.27,-26.96,63.2984557474,131.86
2021-05-24 05:00:00,59.0067777733,-21.91,62.9432118912,4.5067777733,0,4.5067777733,54.5,-21.91,58.7392381633,131.94,4.5067777733,0.0,4.5067777733,4.5067777733,0,4.5067777733,0.0,0.0,0.0,133.99,61.6067777733,-26.93,67.2355558288,4.5067777733,0,4.5067777733,57.1,-26.93,63.1318849711,131.86
2021-05-24 05:30:00,59.15933333,-21.14,62.8229760522,3.30933333,0,3.30933333,55.85,-21.14,59.7170168377,131.94,3.30933333,0.0,3.30933333,3.30933333,0,3.30933333,0.0,0.0,0.0,133.99,61.82933333,-26.12,67.1201971096,3.30933333,0,3.30933333,58.52,-26.12,64.0846689934,131.86
2021-05-24 06:00:00,56.6659999961,-19.61,59.9632191894,3.9459999961000003,0,3.9459999961000003,52.72,-19.61,56.2490044356,131.72,3.9459999961000003,0.0,3.9459999961000003,3.9459999961000003,0,3.9459999961000003,0.0,0.0,0.0,133.77,59.1959999961,-24.5,64.0657195037,3.9459999961000003,0,3.9459999961000003,55.25,-24.5,60.4385018014,131.62
2021-05-24 06:30:00,64.8062222164,-17.29,67.0730239214,5.7962222164,0,5.7962222164,59.01,-17.29,61.4908464733,131.18,5.7962222164,0.0,5.7962222164,5.7962222164,0,5.7962222164,0.0,0.0,0.0,133.33,67.6262222164,-22.0,71.1147377923,5.7962222164,0,5.7962222164,61.83,-22.0,65.6273487199,131.05
2021-05-24 07:00:00,71.6294444372,-14.95,73.1729445245,7.2494444372,0,7.2494444372,64.38,-14.95,66.093017029,130.37,7.2494444372,0.0,7.2494444372,7.2494444372,0,7.2494444372,0.0,0.0,0.0,132.77,74.6994444372,-19.5,77.2027007249,7.2494444372,0,7.2494444372,67.45,-19.5,70.212196234,130.24
2021-05-24 07:30:00,80.8946666598,-8.0,81.2892803142,6.8546666598,0,6.8546666598,74.04,-8.0,74.4709446697,130.37,6.8546666598,0.0,6.8546666598,6.8546666598,0,6.8546666598,0.0,0.0,0.0,132.99,84.2646666598,-12.01,85.116239034,6.8546666598,0,6.8546666598,77.41,-12.01,78.3361232127,130.24
2021-05-24 08:00:00,87.1691111028,1.9100000000000001,87.1900340088,8.2891111028,0,8.2891111028,78.88,1.9100000000000001,78.9031209776,130.63,8.2891111028,0.0,8.2891111028,8.2891111028,0,8.2891111028,0.0,0.0,0.0,132.65,90.6591111028,-3.16,90.7141666222,8.2891111028,0,8.2891111028,82.37,-3.16,82.4305920153,130.47
2021-05-24 08:30:00,86.9723333177,3.3,87.0349169169,15.6123333177,0,15.6123333177,71.36,3.3,71.4362625002,131.89,15.6123333177,0.0,15.6123333177,15.6123333177,0,15.6123333177,0.0,0.0,0.0,132.34,90.1123333177,-1.75,90.1293243954,15.6123333177,0,15.6123333177,74.5,-1.75,74.5205508568,131.78
2021-05-24 09:00:00,89.0409999825,4.79,89.1697469878,17.5409999825,0,17.5409999825,71.5,4.79,71.6602686291,131.89,17.5409999825,0.0,17.5409999825,17.5409999825,0,17.5409999825,0.0,0.0,0.0,132.34,92.1509999825,-0.2,92.1512170173,17.5409999825,0,17.5409999825,74.61,-0.2,74.6102680601,131.7
2021-05-24 09:30:00,83.9793333156,5.89,84.1856313401,17.7093333156,0,17.7093333156,66.27,5.89,66.5312332668,131.75,17.7093333156,0.0,17.7093333156,17.7093333156,0,17.7093333156,0.0,0.0,0.0,132.41,86.8593333156,0.9400000000000001,86.8644195516,17.7093333156,0,17.7093333156,69.15,0.9400000000000001,69.1563887143,131.7
2021-05-24 10:00:00,79.6805555376,5.51,79.8708396774,17.9805555376,0,17.9805555376,61.7,5.51,61.9455414053,131.56,17.9805555376,0.0,17.9805555376,17.9805555376,0,17.9805555376,0.0,0.0,0.0,132.3,82.3605555376,0.51,82.362134555,17.9805555376,0,17.9805555376,64.38,0.51,64.3820200056,131.44
2021-05-24 10:30:00,76.6314444294,5.29,76.813816305,15.0714444294,0,15.0714444294,61.56,5.29,61.7868732014,131.56,15.0714444294,0.0,15.0714444294,15.0714444294,0,15.0714444294,0.0,0.0,0.0,132.3,79.2714444294,0.26,79.2718708113,15.0714444294,0,15.0714444294,64.2,0.26,64.2005264776,131.44
2021-05-24 11:00:00,71.8711110922,5.23,72.0611511817,18.8711110922,0,18.8711110922,53.0,5.23,53.2574210791,131.79,18.8711110922,0.0,18.8711110922,18.8711110922,0,18.8711110922,0.0,0.0,0.0,132.37,74.1211110922,0.12,74.1212082305,18.8711110922,0,18.8711110922,55.25,0.12,55.2501303166,131.64
2021-05-24 11:30:00,73.080111093,5.68,73.3005118492,18.150111093,0,18.150111093,54.93,5.68,55.2228874653,131.79,18.150111093,0.0,18.150111093,18.150111093,0,18.150111093,0.0,0.0,0.0,132.37,75.400111093,0.65,75.4029127609,18.150111093,0,18.150111093,57.25,0.65,57.2536898374,131.64
2021-05-24 12:00:00,81.0597777583,6.54,81.323177325,19.4297777583,0,19.4297777583,61.63,6.54,61.9760316574,131.89,19.4297777583,0.0,19.4297777583,19.4297777583,0,19.4297777583,0.0,0.0,0.0,132.49,83.6997777583,1.6,83.7150691142,19.4297777583,0,19.4297777583,64.27,1.6,64.2899128946,131.74
2021-05-24 12:30:00,84.6398888703,6.87,84.9182411969,18.6098888703,0,18.6098888703,66.03,6.87,66.3864278298,131.73,18.6098888703,0.0,18.6098888703,18.6098888703,0,18.6098888703,0.0,0.0,0.0,132.49,87.5198888703,1.96,87.5418331306,18.6098888703,0,18.6098888703,68.91,1.96,68.9378684034,131.58
2021-05-24 13:00:00,79.0647777572,7.01,79.3749279168,20.5347777572,0,20.5347777572,58.53,7.01,58.9482908997,131.73,20.5347777572,0.0,20.5347777572,20.5347777572,0,20.5347777572,0.0,0.0,0.0,132.49,81.5647777572,2.04,81.5902847807,20.5347777572,0,20.5347777572,61.03,2.04,61.0640851893,131.58
2021-05-24 13:30:00,75.1056666459,5.43,75.3017002619,20.7556666459,0,20.7556666459,54.35,5.43,54.6205767088,131.97,20.7556666459,0.0,20.7556666459,20.7556666459,0,20.7556666459,0.0,0.0,0.0,132.68,77.3956666459,0.33,77.3963701705,20.7556666459,0,20.7556666459,56.64,0.33,56.6409613266,131.8
2021-05-24 14:00:00,71.5737777581,4.67,71.725968537,19.6337777581,0,19.6337777581,51.94,4.67,52.1495206114,132.46,19.6337777581,0.0,19.6337777581,19.6337777581,0,19.6337777581,0.0,0.0,0.0,132.99,73.7637777581,-0.5,73.7654723374,19.6337777581,0,19.6337777581,54.13,-0.5,54.1323092062,132.34
2021-05-24 14:30:00,73.7951110923,5.43,73.9946168389,18.7651110923,0,18.7651110923,55.03,5.43,55.2972494795,132.79,18.7651110923,0.0,18.7651110923,18.7651110923,0,18.7651110923,0.0,0.0,0.0,133.2,76.0951110923,0.27,76.0955900966,18.7651110923,0,18.7651110923,57.33,0.27,57.3306357893,132.64
2021-05-24 15:00:00,73.7208888715,5.64,73.9363175713,17.3708888715,0,17.3708888715,56.35,5.64,56.6315468622,132.7,17.3708888715,0.0,17.3708888715,17.3708888715,0,17.3708888715,0.0,0.0,0.0,133.2,76.1208888715,0.5,76.1225309786,17.3708888715,0,17.3708888715,58.75,0.5,58.752127621,132.64
2021-05-24 15:30:00,78.7453333207,5.39,78.9295864666,12.6353333207,0,12.6353333207,66.11,5.39,66.3293615226,132.9,12.6353333207,0.0,12.6353333207,12.6353333207,0,12.6353333207,0.0,0.0,0.0,133.48,81.59533332070001,0.29,81.5958486672,12.6353333207,0,12.6353333207,68.96,0.29,68.9606097711,132.79
2021-05-24 16:00:00,77.8266666515,5.97,78.0553069437,15.1966666515,0,15.1966666515,62.63,5.97,62.9138919476,132.9,15.1966666515,0.0,15.1966666515,15.1966666515,0,15.1966666515,0.0,0.0,0.0,133.58,80.5166666515,0.89,80.5215853586,15.1966666515,0,15.1966666515,65.32,0.89,65.3260629458,132.79
2021-05-24 16:30:00,82.088333317,5.53,82.2743907104,16.288333317,0,16.288333317,65.8,5.53,66.0319687727,132.9,16.288333317,0.0,16.288333317,16.288333317,0,16.288333317,0.0,0.0,0.0,133.58,84.968333317,0.45,84.9695249291,16.288333317,0,16.288333317,68.68,0.45,68.6814742125,132.79
2021-05-24 17:00:00,82.8155555364,4.4,82.9323594191,19.1055555365,0,19.1055555365,63.71,4.4,63.8617577271,132.9,19.1055555365,0.0,19.1055555365,19.1055555365,0,19.1055555365,0.0,0.0,0.0,133.58,85.5655555364,-0.75,85.5688424268,19.1055555365,0,19.1055555365,66.46,-0.75,66.4642317341,132.79
2021-05-24 17:30:00,87.8889999831,4.57,88.0077338535,16.8589999831,0,16.8589999831,71.03,4.57,71.1768628137,133.23,16.8589999831,0.0,16.8589999831,16.8589999831,0,16.8589999831,0.0,0.0,0.0,133.71,90.9789999831,-0.52,90.9804860282,16.8589999831,0,16.8589999831,74.12,-0.52,74.1218240466,133.08
2021-05-24 18:00:00,90.086666647,3.63,90.159771559,19.646666647,0,19.646666647,70.44,3.63,70.5334707781,133.05,19.646666647,0.0,19.646666647,19.646666647,0,19.646666647,0.0,0.0,0.0,133.6,93.156666647,-1.53,93.169230118,19.646666647,0,19.646666647,73.51,-1.53,73.5259205995,132.93
2021-05-24 18:30:00,88.5556666522,2.85,88.6015157671,14.4456666522,0,14.4456666522,74.11,2.85,74.1647800509,133.18,14.4456666522,0.0,14.4456666522,14.4456666522,0,14.4456666522,0.0,0.0,0.0,133.6,91.8156666522,-2.33,91.8452260207,14.4456666522,0,14.4456666522,77.37,-2.33,77.4050760609,133.07
2021-05-24 19:00:00,87.4636666545,1.6099999999999999,87.4784835525,12.1936666545,0,12.1936666545,75.27,1.6099999999999999,75.2872167104,133.18,12.1936666545,0.0,12.1936666545,12.1936666545,0,12.1936666545,0.0,0.0,0.0,133.6,90.7736666545,-3.64,90.8466188578,12.1936666545,0,12.1936666545,78.58,-3.64,78.6642612627,133.07
2021-05-24 19:30:00,83.4444444331,0.45,83.4456578064,11.3344444331,0,11.3344444331,72.11,0.45,72.1114040912,133.78,11.3344444331,0.0,11.3344444331,11.3344444331,0,11.3344444331,0.0,0.0,0.0,133.97,86.6444444331,-4.87,86.7811998714,11.3344444331,0,11.3344444331,75.31,-4.87,75.4672975533,133.43
2021-05-24 20:00:00,86.8291111012,-0.5700000000000001,86.8309819974,9.8991111012,0,9.8991111012,76.93,-0.5700000000000001,76.932111631,133.78,9.8991111012,0.0,9.8991111012,9.8991111012,0,9.8991111012,0.0,0.0,0.0,133.97,90.2391111012,-5.84,90.4278871385,9.8991111012,0,9.8991111012,80.34,-5.84,80.5519782501,133.67
2021-05-24 20:30:00,85.085999991,-1.58,85.1006685901,8.965999991,0,8.965999991,76.12,-1.58,76.1363960271,132.72,8.965999991,0.0,8.965999991,8.965999991,0,8.965999991,0.0,0.0,0.0,132.85,88.465999991,-6.91,88.7354565797,8.965999991,0,8.965999991,79.5,-6.91,79.7997374682,132.58
2021-05-24 21:00:00,83.2199999917,-2.06,83.2454923622,8.2999999917,0,8.2999999917,74.92,-2.06,74.9483155248,132.82,8.2999999917,0.0,8.2999999917,8.2999999917,0,8.2999999917,0.0,0.0,0.0,132.85,86.5599999917,-7.43,86.8782970515,8.2999999917,0,8.2999999917,78.26,-7.43,78.6119106752,132.69
2021-05-24 21:30:00,82.7518888829,-2.22,82.7816616993,5.9518888829000005,0,5.9518888829000005,76.8,-2.22,76.8320792378,133.02,5.9518888829000005,0.0,5.9518888829000005,5.9518888829000005,0,5.9518888829000005,0.0,0.0,0.0,132.99,86.1718888829,-7.59,86.5055057996,5.9518888829000005,0,5.9518888829000005,80.22,-7.59,80.578263198,132.88
2021-05-24 22:00:00,85.2097777732,-3.55,85.2836955588,4.5597777732,0,4.5597777732,80.65,-3.55,80.7280930036,132.88,4.5597777732,0.0,4.5597777732,4.5597777732,0,4.5597777732,0.0,0.0,0.0,132.88,88.7797777732,-8.95,89.2297676869,4.5597777732,0,4.5597777732,84.22,-8.95,84.6942199917,132.8
2021-05-24 22:30:00,82.9678888859,-5.9,83.1774043006,2.9778888859,0,2.9778888859,79.99,-5.9,80.207294556,132.98,2.9778888859,0.0,2.9778888859,2.9778888859,0,2.9778888859,0.0,0.0,0.0,132.68,86.5378888859,-11.39,87.2842386278,2.9778888859,0,2.9778888859,83.56,-11.39,84.332708364,132.88
2021-05-24 23:00:00,77.3212222173,-7.4,77.6745222398,4.9212222173,0,4.9212222173,72.4,-7.4,72.7771942301,132.98,4.9212222173,0.0,4.9212222173,4.9212222173,0,4.9212222173,0.0,0.0,0.0,132.68,80.5312222173,-13.02,81.576946203,4.9212222173,0,4.9212222173,75.61,-13.02,76.7228290667,132.88
2021-05-24 23:30:00,72.4708888854,-8.02,72.9133056159,3.5008888854,0,3.5008888854,68.97,-8.02,69.4347269023,132.98,3.5008888854,0.0,3.5008888854,3.5008888854,0,3.5008888854,0.0,0.0,0.0,132.46,75.51088888539999,-13.72,76.7472002112,3.5008888854,0,3.5008888854,72.01,-13.72,73.3053783839,132.88
2021-05-25 00:00:00,68.2493333295,-8.89,68.8258933827,3.7993333295,0,3.7993333295,64.45,-8.89,65.0602382412,133.58,3.7993333295,0.0,3.7993333295,3.7993333295,0,3.7993333295,0.0,0.0,0.0,132.87,71.0893333295,-14.67,72.5872041977,3.7993333295,0,3.7993333295,67.29,-14.67,68.870552488,133.44
2021-05-25 00:30:00,61.6824444443,-9.17,62.3603467969,0.1024444443,0,0.1024444443,61.58,-9.17,62.2590178207,133.78,0.1024444443,0.0,0.1024444443,0.1024444443,0,0.1024444443,0.0,0.0,0.0,132.99,64.4024444443,-15.02,66.13074361,0.1024444443,0,0.1024444443,64.3,-15.02,66.0309806076,133.7
2021-05-25 01:00:00,62.3173333332,-9.23,62.9971660772,0.1073333332,0,0.1073333332,62.21,-9.23,62.8909929958,134.08,0.1073333332,0.0,0.1073333332,0.1073333332,0,0.1073333332,0.0,0.0,0.0,133.26,65.0373333332,-15.09,66.7649820422,0.1073333332,0,0.1073333332,64.93,-15.09,66.6604305417,134.03
2021-05-25 01:30:00,68.6222222221,-8.44,69.1393012888,0.1222222221,0,0.1222222221,68.5,-8.44,69.017994755,134.3,0.1222222221,0.0,0.1222222221,0.1222222221,0,0.1222222221,0.0,0.0,0.0,133.39,71.6522222221,-14.21,73.0476902398,0.1222222221,0,0.1222222221,71.53,-14.21,72.9278067681,134.14
2021-05-25 02:00:00,68.6847777777,-8.88,69.2564300146,0.12477777770000001,0,0.12477777770000001,68.56,-8.88,69.1326840214,134.06,0.12477777770000001,0.0,0.12477777770000001,0.12477777770000001,0,0.12477777770000001,0.0,0.0,0.0,133.39,71.7247777777,-14.55,73.1856970128,0.12477777770000001,0,0.12477777770000001,71.6,-14.55,73.0634142372,133.93
2021-05-25 02:30:00,68.4412222221,-9.04,69.0356610692,0.1212222221,0,0.1212222221,68.32,-9.04,68.9154844719,132.51,0.1212222221,0.0,0.1212222221,0.1212222221,0,0.1212222221,0.0,0.0,0.0,131.72,71.4612222221,-14.7,72.9574964036,0.1212222221,0,0.1212222221,71.34,-14.7,72.8387644047,132.38
2021-05-25 03:00:00,65.9895555554,-9.29,66.6402696754,0.1195555554,0,0.1195555554,65.87,-9.29,66.5218836173,132.36,0.1195555554,0.0,0.1195555554,0.1195555554,0,0.1195555554,0.0,0.0,0.0,131.57,68.8895555554,-14.99,70.5015671076,0.1195555554,0,0.1195555554,68.77,-14.99,70.3847497687,132.28
2021-05-25 03:30:00,64.4283333332,-9.55,65.1322703128,0.1183333332,0,0.1183333332,64.31,-9.55,65.0152182185,132.51,0.1183333332,0.0,0.1183333332,0.1183333332,0,0.1183333332,0.0,0.0,0.0,131.57,67.2783333332,-15.28,68.9916845431,0.1183333332,0,0.1183333332,67.16,-15.28,68.8762949062,132.36
2021-05-25 04:00:00,63.667111111,-9.5,64.3719740044,0.117111111,0,0.117111111,63.55,-9.5,64.2561475658,132.64,0.117111111,0.0,0.117111111,0.117111111,0,0.117111111,0.0,0.0,0.0,131.73,66.457111111,-15.24,68.1821473497,0.117111111,0,0.117111111,66.34,-15.24,68.0680042311,132.52
2021-05-25 04:30:00,62.0794444443,-9.65,62.8249944092,0.11944444430000001,0,0.11944444430000001,61.96,-9.65,62.706970107000004,132.76,0.11944444430000001,0.0,0.11944444430000001,0.11944444430000001,0,0.11944444430000001,0.0,0.0,0.0,131.82,64.8194444443,-15.42,66.6283481566,0.11944444430000001,0,0.11944444430000001,64.7,-15.42,66.5121522731,132.62
2021-05-25 05:00:00,61.3635555554,-9.78,62.1380266053,0.1235555554,0,0.1235555554,61.24,-9.78,62.0160140609,132.76,0.1235555554,0.0,0.1235555554,0.1235555554,0,0.1235555554,0.0,0.0,0.0,131.82,64.0535555554,-15.55,65.91403856,0.1235555554,0,0.1235555554,63.93,-15.55,65.793976928,132.7
2021-05-25 05:30:00,62.1912222221,-9.45,62.9050921745,0.1312222221,0,0.1312222221,62.06,-9.45,62.7753622052,132.76,0.1312222221,0.0,0.1312222221,0.1312222221,0,0.1312222221,0.0,0.0,0.0,131.82,64.9212222221,-15.19,66.6745918233,0.1312222221,0,0.1312222221,64.79,-15.19,66.546827122,132.7
2021-05-25 06:00:00,62.8948888887,-9.17,63.5598611415,0.1948888887,0,0.1948888887,62.7,-9.17,63.367017446,132.51,0.1948888887,0.0,0.1948888887,0.1948888887,0,0.1948888887,0.0,0.0,0.0,131.62,65.6448888887,-14.87,67.3080109438,0.1948888887,0,0.1948888887,65.45,-14.87,67.117951399,132.4
2021-05-25 06:30:00,68.8423333329,-6.32,69.1318252234,0.4723333329,0,0.4723333329,68.37,-6.32,68.6614833804,132.21,0.4723333329,0.0,0.4723333329,0.4723333329,0,0.4723333329,0.0,0.0,0.0,131.31,71.8623333329,-11.86,72.8344324619,0.4723333329,0,0.4723333329,71.39,-11.86,72.3684440899,132.07
2021-05-25 07:00:00,68.0287777772,-2.65,68.080372398,0.6087777772,0,0.6087777772,67.42,-2.65,67.4720601434,132.21,0.6087777772,0.0,0.6087777772,0.6087777772,0,0.6087777772,0.0,0.0,0.0,131.62,70.9987777772,-8.08,71.4570699501,0.6087777772,0,0.6087777772,70.39,-8.08,70.8522300284,132.07
2021-05-25 07:30:00,70.9159999992,0.1,70.9160705051,0.8159999992,0,0.8159999992,70.1,0.1,70.1000713266,132.71,0.8159999992,0.0,0.8159999992,0.8159999992,0,0.8159999992,0.0,0.0,0.0,132.52,73.9959999992,-5.13,74.1736133398,0.8159999992,0,0.8159999992,73.18,-5.13,73.3595890119,132.57
2021-05-25 08:00:00,69.856888886,2.37,69.8970802311,2.906888886,0,2.906888886,66.95,2.37,66.9919353355,132.08,2.906888886,0.0,2.906888886,2.906888886,0,2.906888886,0.0,0.0,0.0,132.21,72.806888886,-2.87,72.8634336911,2.906888886,0,2.906888886,69.9,-2.87,69.9588943595,131.95
2021-05-25 08:30:00,70.8854444378,3.76,70.9850958521,6.6854444378,0,6.6854444378,64.2,3.76,64.3100116623,133.06,6.6854444378,0.0,6.6854444378,6.6854444378,0,6.6854444378,0.0,0.0,0.0,133.4,73.6754444378,-1.4,73.6887448197,6.6854444378,0,6.6854444378,66.99,-1.4,67.0046274521,132.93
2021-05-25 09:00:00,71.7452222142,5.42,71.9496581686,7.9752222142,0,7.9752222142,63.77,5.42,63.9999164062,132.74,7.9752222142,0.0,7.9752222142,7.9752222142,0,7.9752222142,0.0,0.0,0.0,133.18,74.5252222142,0.34,74.5259977866,7.9752222142,0,7.9752222142,66.55,0.34,66.5508685142,132.61
2021-05-25 09:30:00,70.2815555476,5.72,70.5139379853,7.9715555476,0,7.9715555476,62.31,5.72,62.5719945343,132.47,7.9715555476,0.0,7.9715555476,7.9715555476,0,7.9715555476,0.0,0.0,0.0,133.1,72.9815555476,0.65,72.9844500572,7.9715555476,0,7.9715555476,65.01,0.65,65.0132494189,132.34
2021-05-25 10:00:00,71.9475555473,5.8,72.1809583563,8.2475555473,0,8.2475555473,63.7,5.8,63.9635052198,132.54,8.2475555473,0.0,8.2475555473,8.2475555473,0,8.2475555473,0.0,0.0,0.0,133.1,74.7075555473,0.7000000000000001,74.7108349294,8.2475555473,0,8.2475555473,66.46,0.7000000000000001,66.4636863257,132.34
2021-05-25 10:30:00,67.7906666586,5.27,67.9952011984,8.0806666586,0,8.0806666586,59.71,5.27,59.9421137432,133.06,8.0806666586,0.0,8.0806666586,8.0806666586,0,8.0806666586,0.0,0.0,0.0,133.73,70.3806666586,0.13,70.3807867199,8.0806666586,0,8.0806666586,62.3,0.13,62.3001356339,132.93
2021-05-25 11:00:00,69.4564444362,5.36,69.6629548161,8.2764444362,0,8.2764444362,61.18,5.36,61.414346858,133.14,8.2764444362,0.0,8.2764444362,8.2764444362,0,8.2764444362,0.0,0.0,0.0,133.73,72.0864444362,0.24,72.0868439554,8.2764444362,0,8.2764444362,63.81,0.24,63.8104513383,133.03
2021-05-25 11:30:00,71.2085555469,5.8100000000000005,71.4451851637,8.6685555469,0,8.6685555469,62.54,5.8100000000000005,62.8092962865,133.14,8.6685555469,0.0,8.6685555469,8.6685555469,0,8.6685555469,0.0,0.0,0.0,133.73,73.9185555469,0.71,73.9219653022,8.6685555469,0,8.6685555469,65.25,0.71,65.2538627209,133.03
2021-05-25 12:00:00,68.4035555475,4.91,68.5795487849,8.0335555475,0,8.0335555475,60.37,4.91,60.569340429,133.04,8.0335555475,0.0,8.0335555475,8.0335555475,0,8.0335555475,0.0,0.0,0.0,133.73,71.0135555475,-0.2,71.0138371833,8.0335555475,0,8.0335555475,62.98,-0.2,62.9803175603,132.94
2021-05-25 12:30:00,71.5164444367,5.0,71.691016347,7.7764444367,0,7.7764444367,63.74,5.0,63.9358084331,133.29,7.7764444367,0.0,7.7764444367,7.7764444367,0,7.7764444367,0.0,0.0,0.0,133.83,74.2664444367,-0.13,74.2665582161,7.7764444367,0,7.7764444367,66.49,-0.13,66.4901270867,133.12
2021-05-25 13:00:00,74.67866666,5.57,74.8861012078,6.68866666,0,6.68866666,67.99,5.57,68.2177762757,133.01,6.68866666,0.0,6.68866666,6.68866666,0,6.68866666,0.0,0.0,0.0,133.63,77.63866666,0.51,77.6403417093,6.68866666,0,6.68866666,70.95,0.51,70.9518329573,132.88
2021-05-25 13:30:00,75.2233333273,4.61,75.3644609671,6.0733333273,0,6.0733333273,69.15,4.61,69.3034963043,133.17,6.0733333273,0.0,6.0733333273,6.0733333273,0,6.0733333273,0.0,0.0,0.0,133.78,78.2433333273,-0.48,78.2448056433,6.0733333273,0,6.0733333273,72.17,-0.48,72.1715962135,132.76
2021-05-25 14:00:00,76.9365555501,4.3,77.0566258015,5.4265555501,0,5.4265555501,71.51,4.3,71.6391659639,133.17,5.4265555501,0.0,5.4265555501,5.4265555501,0,5.4265555501,0.0,0.0,0.0,133.78,80.0665555501,-0.8,80.0705521254,5.4265555501,0,5.4265555501,74.64,-0.8,74.6442871223,133.01
2021-05-25 14:30:00,77.6236666614,4.59,77.7592549216,5.2636666614,0,5.2636666614,72.36,4.59,72.5054322103,133.24,5.2636666614,0.0,5.2636666614,5.2636666614,0,5.2636666614,0.0,0.0,0.0,133.88,80.7736666614,-0.5,80.7752141806,5.2636666614,0,5.2636666614,75.51,-0.5,75.5116553917,133.15
2021-05-25 15:00:00,74.5983333299,4.27,74.7204405474,3.3983333299,0,3.3983333299,71.2,4.27,71.3279251065,133.13,3.3983333299,0.0,3.3983333299,3.3983333299,0,3.3983333299,0.0,0.0,0.0,133.77,77.7083333299,-0.85,77.7129819845,3.3983333299,0,3.3983333299,74.31,-0.85,74.3148612325,132.99
2021-05-25 15:30:00,72.8593333322,3.67,72.9517056251,1.1393333322,0,1.1393333322,71.72,3.67,71.813837803,133.21,1.1393333322,0.0,1.1393333322,1.1393333322,0,1.1393333322,0.0,0.0,0.0,133.77,75.9793333322,-1.48,75.9937464112,1.1393333322,0,1.1393333322,74.84,-1.48,74.8546324552,132.99
2021-05-25 16:00:00,77.8285555546,4.18,77.9407240133,0.9185555546,0,0.9185555546,76.91,4.18,77.0235061523,133.36,0.9185555546,0.0,0.9185555546,0.9185555546,0,0.9185555546,0.0,0.0,0.0,133.77,81.1885555546,-0.9,81.1935437892,0.9185555546,0,0.9185555546,80.27,-0.9,80.275045313,133.15
2021-05-25 16:30:00,81.8309999979,4.59,81.9596282365,2.0509999979,0,2.0509999979,79.78,4.59,79.9119296476,133.01,2.0509999979,0.0,2.0509999979,2.0509999979,0,2.0509999979,0.0,0.0,0.0,133.77,85.3509999979,-0.43,85.3520831653,2.0509999979,0,2.0509999979,83.3,-0.43,83.3011098365,132.85
2021-05-25 17:00:00,87.9476666622,5.58,88.1245055097,4.4476666622,0,4.4476666622,83.5,5.58,83.6862378172,133.01,4.4476666622,0.0,4.4476666622,4.4476666622,0,4.4476666622,0.0,0.0,0.0,133.77,91.6376666622,0.64,91.6399015238,4.4476666622,0,4.4476666622,87.19,0.64,87.1923488616,132.85
2021-05-25 17:30:00,91.1965555508,5.67,91.3726471343,4.7165555508,0,4.7165555508,86.48,5.67,86.665675443,132.65,4.7165555508,0.0,4.7165555508,4.7165555508,0,4.7165555508,0.0,0.0,0.0,133.53,95.0165555508,0.74,95.0194371102,4.7165555508,0,4.7165555508,90.3,0.74,90.3030320643,132.49
2021-05-25 18:00:00,92.1728888843,5.53,92.3386286733,4.6328888843,0,4.6328888843,87.54,5.53,87.7144942413,132.65,4.6328888843,0.0,4.6328888843,4.6328888843,0,4.6328888843,0.0,0.0,0.0,133.53,96.0628888843,0.62,96.0648896361,4.6328888843,0,4.6328888843,91.43,0.62,91.4321021305,132.49
2021-05-25 18:30:00,91.5035555511,4.35,91.6068948196,4.5035555511,0,4.5035555511,87.0,4.35,87.1086821161,132.65,4.5035555511,0.0,4.5035555511,4.5035555511,0,4.5035555511,0.0,0.0,0.0,133.53,95.3735555511,-0.59,95.3753804629,4.5035555511,0,4.5035555511,90.87,-0.59,90.8719153534,132.49
2021-05-25 19:00:00,89.4874444402,2.87,89.5334552692,4.2074444402,0,4.2074444402,85.28,2.87,85.328279603,132.53,4.2074444402,0.0,4.2074444402,4.2074444402,0,4.2074444402,0.0,0.0,0.0,133.35,93.2674444402,-2.18,93.2929182329,4.2074444402,0,4.2074444402,89.06,-2.18,89.0866768939,132.38
2021-05-25 19:30:00,89.4362222194,1.77,89.4537352204,2.7862222194,0,2.7862222194,86.65,1.77,86.6680760142,132.82,2.7862222194,0.0,2.7862222194,2.7862222194,0,2.7862222194,0.0,0.0,0.0,133.35,93.2962222194,-3.34,93.3559889906,2.7862222194,0,2.7862222194,90.51,-3.34,90.5716053739,132.67
2021-05-25 20:00:00,86.341444442,0.65,86.3438910887,2.441444442,0,2.441444442,83.9,0.65,83.9025178406,133.02,2.441444442,0.0,2.441444442,2.441444442,0,2.441444442,0.0,0.0,0.0,133.59,90.061444442,-4.55,90.1763066164,2.441444442,0,2.441444442,87.62,-4.55,87.7380584467,132.9
2021-05-25 20:30:00,86.4663333329,-0.2,86.4665646365,0.43633333290000004,0,0.43633333290000004,86.03,-0.2,86.0302324767,133.24,0.43633333290000004,0.0,0.43633333290000004,0.43633333290000004,0,0.43633333290000004,0.0,0.0,0.0,133.5,90.2763333329,-5.41,90.4382908951,0.43633333290000004,0,0.43633333290000004,89.84,-5.41,90.002742736,133.1
2021-05-25 21:00:00,83.9127777776,-1.27,83.9223878018,0.1927777776,0,0.1927777776,83.72,-1.27,83.7296321502,133.24,0.1927777776,0.0,0.1927777776,0.1927777776,0,0.1927777776,0.0,0.0,0.0,133.5,87.6527777776,-6.55,87.8971669175,0.1927777776,0,0.1927777776,87.46,-6.55,87.7049263155,133.1
2021-05-25 21:30:00,81.5887777777,-1.92,81.6113659931,0.10877777770000001,0,0.10877777770000001,81.48,-1.92,81.5026183628,133.24,0.10877777770000001,0.0,0.10877777770000001,0.10877777770000001,0,0.10877777770000001,0.0,0.0,0.0,133.36,85.2087777777,-7.26,85.5175035321,0.10877777770000001,0,0.10877777770000001,85.1,-7.26,85.4091189511,133.1
2021-05-25 22:00:00,78.8373333332,-2.77,78.8859811823,0.1073333332,0,0.1073333332,78.73,-2.77,78.7787141302,133.34,0.1073333332,0.0,0.1073333332,0.1073333332,0,0.1073333332,0.0,0.0,0.0,133.36,82.3473333332,-8.2,82.754596894,0.1073333332,0,0.1073333332,82.24,-8.2,82.647792469,133.22
2021-05-25 22:30:00,74.7182222221,-4.13,74.8322766728,0.1082222221,0,0.1082222221,74.61,-4.13,74.7242196346,133.66,0.1082222221,0.0,0.1082222221,0.1082222221,0,0.1082222221,0.0,0.0,0.0,133.64,78.0482222221,-9.67,78.6449864393,0.1082222221,0,0.1082222221,77.94,-9.67,78.537586543,133.53
2021-05-25 23:00:00,69.8744444443,-6.71,70.1958836856,0.10444444430000001,0,0.10444444430000001,69.77,-6.71,70.0919182217,134.25,0.10444444430000001,0.0,0.10444444430000001,0.10444444430000001,0,0.10444444430000001,0.0,0.0,0.0,134.01,72.9644444443,-12.39,74.0089336031,0.10444444430000001,0,0.10444444430000001,72.86,-12.39,73.9059652532,134.1
2021-05-25 23:30:00,60.6742222221,-6.84,61.0585525726,0.0942222221,0,0.0942222221,60.58,-6.84,60.9649243418,133.87,0.0942222221,0.0,0.0942222221,0.0942222221,0,0.0942222221,0.0,0.0,0.0,133.36,63.3642222221,-12.51,64.5873420866,0.0942222221,0,0.0942222221,63.27,-12.51,64.4949067757,133.77
2021-05-26 00:00:00,55.592111111,-7.33,56.0732709745,0.09211111100000001,0,0.09211111100000001,55.5,-7.33,55.9819515558,132.97,0.09211111100000001,0.0,0.09211111100000001,0.09211111100000001,0,0.09211111100000001,0.0,0.0,0.0,132.36,58.042111111,-13.07,59.495475140799996,0.09211111100000001,0,0.09211111100000001,57.95,-13.07,59.4056175795,132.85
2021-05-26 00:30:00,58.1619999971,-7.75,58.6760661911,2.9319999971,0,2.9319999971,55.23,-7.75,55.7710982499,133.16,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,132.45,60.5919999971,-13.53,62.0842279782,2.9319999971,0,2.9319999971,57.66,-13.53,59.2261470974,133.07
2021-05-26 01:00:00,57.3841111081,-7.87,57.9212664543,3.0141111081,0,3.0141111081,54.37,-7.87,54.9366344073,133.59,3.0141111081,0.0,3.0141111081,3.0141111081,0,3.0141111081,0.0,0.0,0.0,132.87,59.7741111081,-13.68,61.3195463027,3.0141111081,0,3.0141111081,56.76,-13.68,58.3852721155,133.53
2021-05-26 01:30:00,62.6614444415,-7.38,63.0945403303,2.9914444415,0,2.9914444415,59.67,-7.38,60.1246480239,133.71,2.9914444415,0.0,2.9914444415,2.9914444415,0,2.9914444415,0.0,0.0,0.0,132.87,65.2914444415,-13.12,66.5965998926,2.9914444415,0,2.9914444415,62.3,-13.12,63.6665092494,133.6
2021-05-26 02:00:00,62.6765555518,-7.46,63.1189529051,3.7365555518,0,3.7365555518,58.94,-7.46,59.4102280756,133.53,3.7365555518,0.0,3.7365555518,3.7365555518,0,3.7365555518,0.0,0.0,0.0,132.87,65.2865555518,-13.21,66.609597175,3.7365555518,0,3.7365555518,61.55,-13.21,62.951621107,133.41
2021-05-26 02:30:00,62.7493333303,-7.63,63.211515829,3.0493333303,0,3.0493333303,59.7,-7.63,60.1856037604,133.53,3.0493333303,0.0,3.0493333303,3.0493333303,0,3.0493333303,0.0,0.0,0.0,132.76,65.3793333303,-13.38,66.7344111139,3.0493333303,0,3.0493333303,62.33,-13.38,63.7499278431,133.32
2021-05-26 03:00:00,60.7899999969,-8.22,61.3432351578,3.0599999969,0,3.0599999969,57.73,-8.22,58.3122740081,133.53,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,132.76,63.3499999969,-14.03,64.8850013456,3.0599999969,0,3.0599999969,60.29,-14.03,61.9009289106,133.32
2021-05-26 03:30:00,58.5047777747,-8.28,59.0877941919,3.0847777747,0,3.0847777747,55.42,-8.28,56.0351211295,133.83,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,133.01,60.9447777747,-14.11,62.5568384592,3.0847777747,0,3.0847777747,57.86,-14.11,59.5556185427,133.71
2021-05-26 04:00:00,57.3993333303,-8.35,58.0034996079,3.0293333303,0,3.0293333303,54.37,-8.35,55.0074485865,133.83,3.0293333303,0.0,3.0293333303,3.0293333303,0,3.0293333303,0.0,0.0,0.0,132.93,59.7993333303,-14.19,61.4598760717,3.0293333303,0,3.0293333303,56.77,-14.19,58.5165703028,133.71
2021-05-26 04:30:00,56.7696666637,-8.85,57.4553526932,3.0096666637,0,3.0096666637,53.76,-8.85,54.4835764245,133.91,3.0096666637,0.0,3.0096666637,3.0096666637,0,3.0096666637,0.0,0.0,0.0,133.03,59.1396666637,-14.74,60.9488947651,3.0096666637,0,3.0096666637,56.13,-14.74,58.0331327778,133.71
2021-05-26 05:00:00,55.5802222193,-8.91,56.2898676668,2.9202222193000003,0,2.9202222193000003,52.66,-8.91,53.4084609402,134.0,2.9202222193000003,0.0,2.9202222193000003,2.9202222193000003,0,2.9202222193000003,0.0,0.0,0.0,133.03,57.8902222193,-14.8,59.7521366028,2.9202222193000003,0,2.9202222193000003,54.97,-14.8,56.9275056541,133.9
2021-05-26 05:30:00,55.5484444415,-8.14,56.1416893215,2.9284444415,0,2.9284444415,52.62,-8.14,53.2458824699,134.1,2.9284444415,0.0,2.9284444415,2.9284444415,0,2.9284444415,0.0,0.0,0.0,133.16,57.8684444415,-13.98,59.5331610288,2.9284444415,0,2.9284444415,54.94,-13.98,56.6907752637,133.98
2021-05-26 06:00:00,57.2366666633,-8.02,57.7958165504,3.3866666632999998,0,3.3866666632999998,53.85,-8.02,54.4439427301,133.74,3.3866666632999998,0.0,3.3866666632999998,3.3866666632999998,0,3.3866666632999998,0.0,0.0,0.0,132.86,59.6066666633,-13.83,61.190061372,3.3866666632999998,0,3.3866666632999998,56.22,-13.83,57.8960905416,133.6
2021-05-26 06:30:00,65.6212222182,-5.93,65.8886159015,4.0112222182,0,4.0112222182,61.61,-5.93,61.8947251387,133.63,4.0112222182,0.0,4.0112222182,4.0112222182,0,4.0112222182,0.0,0.0,0.0,132.79,68.3312222182,-11.54,69.2988277667,4.0112222182,0,4.0112222182,64.32,-11.54,65.3470274764,133.49
2021-05-26 07:00:00,73.0395555502,-2.88,73.0963136893,5.3995555502,0,5.3995555502,67.64,-2.88,67.701285069,132.79,5.3995555502,0.0,5.3995555502,5.3995555502,0,5.3995555502,0.0,0.0,0.0,132.25,76.0195555502,-8.32,76.4734936174,5.3995555502,0,5.3995555502,70.62,-8.32,71.108415817,132.68
2021-05-26 07:30:00,78.8877777663,-0.39,78.8887417881,11.477777766300001,0,11.477777766300001,67.41,-0.39,67.4111281615,132.79,11.477777766300001,0.0,11.477777766300001,11.477777766300001,0,11.477777766300001,0.0,0.0,0.0,132.56,81.8677777663,-5.65,82.0625099323,11.477777766300001,0,11.477777766300001,70.39,-5.65,70.6163904487,132.68
2021-05-26 08:00:00,82.979555539,2.23,83.0095147404,16.599555539,0,16.599555539,66.38,2.23,66.417447256,132.13,16.599555539,0.0,16.599555539,16.599555539,0,16.599555539,0.0,0.0,0.0,132.24,85.909555539,-2.91,85.9588263816,16.599555539,0,16.599555539,69.31,-2.91,69.37106169,132.0
2021-05-26 08:30:00,82.492777759,3.64,82.5730463432,18.782777759,0,18.782777759,63.71,3.64,63.8138989563,132.29,18.782777759,0.0,18.782777759,18.782777759,0,18.782777759,0.0,0.0,0.0,132.78,85.262777759,-1.46,85.275277022,18.782777759,0,18.782777759,66.48,-1.46,66.4960299567,131.76
2021-05-26 09:00:00,81.1543333124,4.3,81.2681722163,20.9643333124,0,20.9643333124,60.19,4.3,60.343401462,132.29,20.9643333124,0.0,20.9643333124,20.9643333124,0,20.9643333124,0.0,0.0,0.0,132.78,83.7643333124,-0.81,83.7682495655,20.9643333124,0,20.9643333124,62.8,-0.81,62.8052235089,132.18
2021-05-26 09:30:00,79.086666644,4.65,79.2232500019,22.646666644,0,22.646666644,56.44,4.65,56.6312290172,132.29,22.646666644,0.0,22.646666644,22.646666644,0,22.646666644,0.0,0.0,0.0,132.78,81.506666644,-0.46,81.507964687,22.646666644,0,22.646666644,58.86,-0.46,58.8617974581,132.18
2021-05-26 10:00:00,74.2015555313,4.09,74.3141907261,24.2215555313,0,24.2215555313,49.98,4.09,50.147068708,132.39,24.2215555313,0.0,24.2215555313,24.2215555313,0,24.2215555313,0.0,0.0,0.0,132.9,76.3215555313,-1.09,76.3293386498,24.2215555313,0,24.2215555313,52.1,-1.09,52.1114008639,132.29
2021-05-26 10:30:00,71.7858888644,3.86,71.8895920148,24.4958888644,0,24.4958888644,47.29,3.86,47.4472728405,132.59,24.4958888644,0.0,24.4958888644,24.4958888644,0,24.4958888644,0.0,0.0,0.0,132.99,73.7658888644,-1.38,73.7787961406,24.4958888644,0,24.4958888644,49.27,-1.38,49.2893223731,132.45
2021-05-26 11:00:00,68.9963333068,4.04,69.1145108482,26.5163333068,0,26.5163333068,42.48,4.04,42.6716767892,132.74,26.5163333068,0.0,26.5163333068,26.5163333068,0,26.5163333068,0.0,0.0,0.0,133.12,70.7663333068,-1.21,70.7766771592,26.5163333068,0,26.5163333068,44.25,-1.21,44.2665404115,132.64
2021-05-26 11:30:00,68.4028888632,4.51,68.5514062936,25.7028888632,0,25.7028888632,42.7,4.51,42.937513901,132.52,25.7028888632,0.0,25.7028888632,25.7028888632,0,25.7028888632,0.0,0.0,0.0,132.89,70.1428888632,-0.7000000000000001,70.1463816463,25.7028888632,0,25.7028888632,44.44,-0.7000000000000001,44.4455127094,132.56
2021-05-26 12:00:00,67.1543333062,4.73,67.3207054464,27.1143333062,0,27.1143333062,40.04,4.73,40.3184139073,132.52,27.1143333062,0.0,27.1143333062,27.1143333062,0,27.1143333062,0.0,0.0,0.0,132.89,68.7843333062,-0.48,68.7860080858,27.1143333062,0,27.1143333062,41.67,-0.48,41.6727644871,132.39
2021-05-26 12:30:00,63.4464444174,4.83,63.6300260036,27.0064444174,0,27.0064444174,36.44,4.83,36.7587064517,132.52,27.0064444174,0.0,27.0064444174,27.0064444174,0,27.0064444174,0.0,0.0,0.0,132.89,64.9064444174,-0.39,64.9076160933,27.0064444174,0,27.0064444174,37.9,-0.39,37.9020065432,132.39
2021-05-26 13:00:00,62.2682221946,4.32,62.4178972353,27.6582221946,0,27.6582221946,34.61,4.32,34.8785679178,132.52,27.6582221946,0.0,27.6582221946,27.6582221946,0,27.6582221946,0.0,0.0,0.0,132.89,63.6382221946,-0.9500000000000001,63.6453126639,27.6582221946,0,27.6582221946,35.98,-0.9500000000000001,35.9925395047,132.39
2021-05-26 13:30:00,58.9224444163,3.58,59.031100752,28.1024444163,0,28.1024444163,30.82,3.58,31.0272267533,132.52,28.1024444163,0.0,28.1024444163,28.1024444163,0,28.1024444163,0.0,0.0,0.0,132.89,60.1224444163,-1.77,60.1484931033,28.1024444163,0,28.1024444163,32.02,-1.77,32.0688836725,132.39
2021-05-26 14:00:00,56.8137777481,3.43,56.9172227187,29.6937777481,0,29.6937777481,27.12,3.43,27.3360439713,132.83,29.6937777481,0.0,29.6937777481,29.6937777481,0,29.6937777481,0.0,0.0,0.0,133.0,57.8237777481,-1.9500000000000002,57.8566484776,29.6937777481,0,29.6937777481,28.13,-1.9500000000000002,28.197506982,132.71
2021-05-26 14:30:00,57.3448888601,3.13,57.4302461981,28.8248888601,0,28.8248888601,28.52,3.13,28.6912408236,132.83,28.8248888601,0.0,28.8248888601,28.8248888601,0,28.8248888601,0.0,0.0,0.0,133.0,58.4348888601,-2.26,58.4785758726,28.8248888601,0,28.8248888601,29.61,-2.26,29.6961226425,132.71
2021-05-26 15:00:00,58.4278888614,3.0,58.5048561813,27.5378888614,0,27.5378888614,30.89,3.0,31.035336312,132.83,27.5378888614,0.0,27.5378888614,27.5378888614,0,27.5378888614,0.0,0.0,0.0,133.0,59.6178888614,-2.39,59.6657755525,27.5378888614,0,27.5378888614,32.08,-2.39,32.1689057943,132.71
