Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-26 15:30:00,60.6009999727,2.83,60.6670429285,27.2809999727,0,27.2809999727,33.32,2.83,33.43996561,133.01,27.2809999727,0.0,27.2809999727,27.2809999727,0,27.2809999727,0.0,0.0,0.0,133.09,61.9209999727,-2.5700000000000003,61.9743103037,27.2809999727,0,27.2809999727,34.64,-2.5700000000000003,34.7352054838,132.87
2021-05-26 16:00:00,60.1854444187,2.65,60.2437566879,25.7854444187,0,25.7854444187,34.4,2.65,34.5019202364,133.17,25.7854444187,0.0,25.7854444187,25.7854444187,0,25.7854444187,0.0,0.0,0.0,133.27,61.5554444187,-2.76,61.6172892748,25.7854444187,0,25.7854444187,35.77,-2.76,35.8763222753,133.03
2021-05-26 16:30:00,64.3222221968,2.35,64.3651362799,25.4122221968,0,25.4122221968,38.91,2.35,38.9809004514,133.33,25.4122221968,0.0,25.4122221968,25.4122221968,0,25.4122221968,0.0,0.0,0.0,133.42,65.8922221968,-3.06,65.9632363217,25.4122221968,0,25.4122221968,40.48,-3.06,40.5954923606,133.21
2021-05-26 17:00:00,69.9217777546,1.79,69.9446860338,23.1517777546,0,23.1517777546,46.77,1.79,46.8042412608,133.33,23.1517777546,0.0,23.1517777546,23.1517777546,0,23.1517777546,0.0,0.0,0.0,133.42,71.8717777546,-3.61,71.9623827955,23.1517777546,0,23.1517777546,48.72,-3.61,48.8535617944,133.21
2021-05-26 17:30:00,75.0671110902,1.09,75.0750242586,20.9371110902,0,20.9371110902,54.13,1.09,54.1409733935,133.55,20.9371110902,0.0,20.9371110902,20.9371110902,0,20.9371110902,0.0,0.0,0.0,133.64,77.3571110902,-4.29,77.4759752195,20.9371110902,0,20.9371110902,56.42,-4.29,56.5828640138,133.43
2021-05-26 18:00:00,79.2091110934,1.02,79.2156782475,17.6891110934,0,17.6891110934,61.52,1.02,61.5284552057,133.55,17.6891110934,0.0,17.6891110934,17.6891110934,0,17.6891110934,0.0,0.0,0.0,133.64,81.8491110934,-4.32,81.9630367104,17.6891110934,0,17.6891110934,64.16,-4.32,64.3052719456,133.43
2021-05-26 18:30:00,81.6349999859,0.06,81.6350220353,14.1049999859,0,14.1049999859,67.53,0.06,67.5300266548,133.41,14.1049999859,0.0,14.1049999859,14.1049999859,0,14.1049999859,0.0,0.0,0.0,133.64,84.5649999859,-5.24,84.7271905743,14.1049999859,0,14.1049999859,70.46,-5.24,70.65457663870001,133.33
2021-05-26 19:00:00,83.7023333227,-0.29,83.7028356967,10.5923333227,0,10.5923333227,73.11,-0.29,73.1105751585,133.51,10.5923333227,0.0,10.5923333227,10.5923333227,0,10.5923333227,0.0,0.0,0.0,133.64,86.9023333227,-5.64,87.0851602567,10.5923333227,0,10.5923333227,76.31,-5.64,76.5181396794,133.33
2021-05-26 19:30:00,84.5388888823,-0.54,84.5406135148,6.6088888823000005,0,6.6088888823000005,77.93,-0.54,77.9318708873,133.43,6.6088888823000005,0.0,6.6088888823000005,6.6088888823000005,0,6.6088888823000005,0.0,0.0,0.0,133.51,87.9688888823,-5.83,88.1618642679,6.6088888823000005,0,6.6088888823000005,81.36,-5.83,81.5686122231,133.33
2021-05-26 20:00:00,84.3205555512,-1.3900000000000001,84.3320116472,4.3905555512,0,4.3905555512,79.93,-1.3900000000000001,79.9420852868,133.18,4.3905555512,0.0,4.3905555512,4.3905555512,0,4.3905555512,0.0,0.0,0.0,133.36,87.8805555512,-6.71,88.1363497314,4.3905555512,0,4.3905555512,83.49,-6.71,83.7592036734,133.1
2021-05-26 20:30:00,82.749666663,-2.23,82.7797090647,3.679666663,0,3.679666663,79.07,-2.23,79.1014399363,133.37,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,133.48,86.259666663,-7.6,86.5938224864,3.679666663,0,3.679666663,82.58,-7.6,82.9289840767,133.25
2021-05-26 21:00:00,79.9162222187,-3.21,79.980664374,3.4862222187,0,3.4862222187,76.43,-3.21,76.4973790401,133.22,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,133.21,83.2962222187,-8.63,83.742089393,3.4862222187,0,3.4862222187,79.81,-8.63,80.2752327932,133.12
2021-05-26 21:30:00,80.3361111025,-3.81,80.4264064041,8.5761111025,0,8.5761111025,71.76,-3.81,71.8610722158,133.22,8.5761111025,0.0,8.5761111025,8.5761111025,0,8.5761111025,0.0,0.0,0.0,133.07,83.5461111025,-9.29,84.0610300934,8.5761111025,0,8.5761111025,74.97,-9.29,75.5433981232,133.04
2021-05-26 22:00:00,78.1676666567,-4.67,78.3070431734,9.9176666567,0,9.9176666567,68.25,-4.67,68.4095855856,133.37,9.9176666567,0.0,9.9176666567,9.9176666567,0,9.9176666567,0.0,0.0,0.0,133.18,81.1976666567,-10.24,81.8408129878,9.9176666567,0,9.9176666567,71.28,-10.24,72.0117768146,133.25
2021-05-26 22:30:00,73.7477777696,-5.82,73.9770716233,8.1477777696,0,8.1477777696,65.6,-5.82,65.8576677388,134.2,8.1477777696,0.0,8.1477777696,8.1477777696,0,8.1477777696,0.0,0.0,0.0,133.73,76.6577777696,-11.49,77.5140954445,8.1477777696,0,8.1477777696,68.51,-11.49,69.4668280548,133.64
2021-05-26 23:00:00,66.6992222171,-6.97,67.0624123064,5.1692222171,0,5.1692222171,61.53,-6.97,61.9235157271,134.2,5.1692222171,0.0,5.1692222171,5.1692222171,0,5.1692222171,0.0,0.0,0.0,133.73,69.4392222171,-12.69,70.5892462214,5.1692222171,0,5.1692222171,64.27,-12.69,65.5108311655,134.07
2021-05-26 23:30:00,65.2671111061,-7.33,65.677429092,5.0371111061,0,5.0371111061,60.23,-7.33,60.6743916327,133.55,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,132.96,67.9271111061,-13.07,69.1730968167,5.0371111061,0,5.0371111061,62.89,-13.07,64.2337683777,133.45
2021-05-27 00:00:00,58.7383333302,-8.55,59.357344132,3.1683333302,0,3.1683333302,55.57,-8.55,56.223904169,133.8,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,133.11,61.1883333302,-14.39,62.8576505743,3.1683333302,0,3.1683333302,58.02,-14.39,59.7778596137,133.65
2021-05-27 00:30:00,56.9183333306,-9.0,57.6254862811,2.7183333306,0,2.7183333306,54.2,-9.0,54.9421513958,133.8,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,132.85,59.3083333306,-14.86,61.1416225043,2.7183333306,0,2.7183333306,56.59,-14.86,58.508526729,133.65
2021-05-27 01:00:00,55.5363333306,-9.34,56.3162491632,2.7463333306,0,2.7463333306,52.79,-9.34,53.6098843498,133.8,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,132.85,57.8463333306,-15.24,59.8201962534,2.7463333306,0,2.7463333306,55.1,-15.24,57.1687641986,133.73
2021-05-27 01:30:00,58.4226666638,-8.49,59.0363284775,2.8826666638000003,0,2.8826666638000003,55.54,-8.49,56.1851555128,133.99,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,133.03,60.8626666638,-14.32,62.524607903,2.8826666638000003,0,2.8826666638000003,57.98,-14.32,59.7222136227,133.89
2021-05-27 02:00:00,58.6635555526,-8.35,59.2548331368,2.9335555526,0,2.9335555526,55.73,-8.35,56.3520665105,133.77,2.9335555526,0.0,2.9335555526,2.9335555526,0,2.9335555526,0.0,0.0,0.0,132.9,61.1335555526,-14.18,62.756545590900004,2.9335555526,0,2.9335555526,58.2,-14.18,59.9025241538,133.61
2021-05-27 02:30:00,58.2733333304,-8.66,58.9133005139,2.9133333304,0,2.9133333304,55.36,-8.66,56.0332508427,133.6,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,132.71,60.7233333304,-14.5,62.4305470964,2.9133333304,0,2.9133333304,57.81,-14.5,59.6007223111,133.48
2021-05-27 03:00:00,56.4249999972,-8.95,57.1304045556,2.7949999972,0,2.7949999972,53.63,-8.95,54.3716782893,133.72,2.7949999972,0.0,2.7949999972,2.7949999972,0,2.7949999972,0.0,0.0,0.0,132.85,58.7849999972,-14.82,60.6243237049,2.7949999972,0,2.7949999972,55.99,-14.82,57.9181534581,133.56
2021-05-27 03:30:00,54.8245555527,-9.05,55.5664862264,2.8445555527,0,2.8445555527,51.98,-9.05,52.7619455669,133.84,2.8445555527,0.0,2.8445555527,2.8445555527,0,2.8445555527,0.0,0.0,0.0,132.85,57.1145555527,-14.93,59.033696784,2.8445555527,0,2.8445555527,54.27,-14.93,56.286213232,133.73
2021-05-27 04:00:00,53.6989999972,-9.32,54.5017889679,2.8189999972,0,2.8189999972,50.88,-9.32,51.7265579756,133.84,2.8189999972,0.0,2.8189999972,2.8189999972,0,2.8189999972,0.0,0.0,0.0,132.85,55.9389999972,-15.25,57.9804641296,2.8189999972,0,2.8189999972,53.12,-15.25,55.2656936987,133.73
2021-05-27 04:30:00,53.0232222194,-9.63,53.8906206545,2.7832222194,0,2.7832222194,50.24,-9.63,51.1546136727,133.97,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,132.85,55.2232222194,-15.57,57.3762073712,2.7832222194,0,2.7832222194,52.44,-15.57,54.702637048,133.84
2021-05-27 05:00:00,52.5132222194,-9.76,53.4125089082,2.8132222194,0,2.8132222194,49.7,-9.76,50.6492606066,133.97,2.8132222194,0.0,2.8132222194,2.8132222194,0,2.8132222194,0.0,0.0,0.0,132.98,54.7032222194,-15.72,56.9171408381,2.8132222194,0,2.8132222194,51.89,-15.72,54.2189127519,133.91
2021-05-27 05:30:00,53.438777775,-9.33,54.2471369759,2.818777775,0,2.818777775,50.62,-9.33,51.4726461337,134.01,2.818777775,0.0,2.818777775,2.818777775,0,2.818777775,0.0,0.0,0.0,132.99,55.668777775,-15.26,57.72244294,2.818777775,0,2.818777775,52.85,-15.26,55.0090001727,133.89
2021-05-27 06:00:00,57.3635555523,-9.52,58.1481547911,3.2235555523,0,3.2235555523,54.14,-9.52,54.9706285211,134.01,3.2235555523,0.0,3.2235555523,3.2235555523,0,3.2235555523,0.0,0.0,0.0,132.99,59.7235555523,-15.42,61.68208401,3.2235555523,0,3.2235555523,56.5,-15.42,58.5664272429,133.89
2021-05-27 06:30:00,67.6678888851,-8.2,68.1629165028,3.7878888851,0,3.7878888851,63.88,-8.2,64.4041489347,134.01,3.7878888851,0.0,3.7878888851,3.7878888851,0,3.7878888851,0.0,0.0,0.0,132.99,70.4778888851,-13.96,71.8471601506,3.7878888851,0,3.7878888851,66.69,-13.96,68.1354364483,133.89
2021-05-27 07:00:00,71.6833333286,-4.99,71.8568046681,4.6933333286,0,4.6933333286,66.99,-4.99,67.1755922936,133.62,4.6933333286,0.0,4.6933333286,4.6933333286,0,4.6933333286,0.0,0.0,0.0,132.85,74.6333333286,-10.56,75.3767075677,4.6933333286,0,4.6933333286,69.94,-10.56,70.7327166169,133.49
2021-05-27 07:30:00,76.6117777689,-2.01,76.6381405888,8.9117777689,0,8.9117777689,67.7,-2.01,67.7298316844,133.26,8.9117777689,0.0,8.9117777689,8.9117777689,0,8.9117777689,0.0,0.0,0.0,132.85,79.6117777689,-7.42,79.9568105887,8.9117777689,0,8.9117777689,70.7,-7.42,71.0883000219,133.17
2021-05-27 08:00:00,78.6194444298,0.14,78.6195690808,14.6394444298,0,14.6394444298,63.98,0.14,63.9801531727,132.92,14.6394444298,0.0,14.6394444298,14.6394444298,0,14.6394444298,0.0,0.0,0.0,132.85,81.4194444298,-5.19,81.5846923832,14.6394444298,0,14.6394444298,66.78,-5.19,66.9813742767,132.82
2021-05-27 08:30:00,81.9691110959,2.71,82.0138968337,15.2291110959,0,15.2291110959,66.74,2.71,66.7949975672,133.1,15.2291110959,0.0,15.2291110959,15.2291110959,0,15.2291110959,0.0,0.0,0.0,133.23,84.8991110959,-2.45,84.9344545215,15.2291110959,0,15.2291110959,69.67,-2.45,69.7130647727,132.99
2021-05-27 09:00:00,78.7149999823,3.04,78.773681025,17.6549999823,0,17.6549999823,61.06,3.04,61.1356295461,132.47,17.6549999823,0.0,17.6549999823,17.6549999823,0,17.6549999823,0.0,0.0,0.0,132.86,81.3549999823,-2.13,81.3828785564,17.6549999823,0,17.6549999823,63.7,-2.13,63.7356015112,132.34
2021-05-27 09:30:00,73.0458888681,3.36,73.1231254839,20.7458888681,0,20.7458888681,52.3,3.36,52.4078200272,132.55,20.7458888681,0.0,20.7458888681,20.7458888681,0,20.7458888681,0.0,0.0,0.0,132.86,75.2758888681,-1.8399999999999999,75.2983734545,20.7458888681,0,20.7458888681,54.53,-1.8399999999999999,54.561034631,132.42
2021-05-27 10:00:00,68.3715555317,3.67,68.4699825166,23.8215555317,0,23.8215555317,44.55,3.67,44.7009105053,132.43,23.8215555317,0.0,23.8215555317,23.8215555317,0,23.8215555317,0.0,0.0,0.0,132.79,70.2115555317,-1.57,70.2291067164,23.8215555317,0,23.8215555317,46.39,-1.57,46.4165595451,132.42
2021-05-27 10:30:00,63.5904444184,3.5,63.6866910848,26.0404444184,0,26.0404444184,37.55,3.5,37.7127630916,132.43,26.0404444184,0.0,26.0404444184,26.0404444184,0,26.0404444184,0.0,0.0,0.0,132.71,65.1204444184,-1.8,65.1453166486,26.0404444184,0,26.0404444184,39.08,-1.8,39.1214314667,132.33
2021-05-27 11:00:00,59.961888861,3.94,60.0911949938,27.881888861,0,27.881888861,32.08,3.94,32.3210457752,132.43,27.881888861,0.0,27.881888861,27.881888861,0,27.881888861,0.0,0.0,0.0,132.71,61.211888861,-1.33,61.2263361466,27.881888861,0,27.881888861,33.33,-1.33,33.3565255984,132.33
2021-05-27 11:30:00,58.4562221931,5.2,58.6870506423,29.1062221931,0,29.1062221931,29.35,5.2,29.8070880832,132.31,29.1062221931,0.0,29.1062221931,29.1062221931,0,29.1062221931,0.0,0.0,0.0,132.56,59.5762221931,-0.01,59.5762230324,29.1062221931,0,29.1062221931,30.47,-0.01,30.470001641,132.12
2021-05-27 12:00:00,57.4406666369,5.66,57.7188511987,29.7606666369,0,29.7606666369,27.68,5.66,28.2527520783,131.76,29.7606666369,0.0,29.7606666369,29.7606666369,0,29.7606666369,0.0,0.0,0.0,132.14,58.4506666369,0.46,58.4524766823,29.7606666369,0,29.7606666369,28.69,0.46,28.6936874591,131.63
2021-05-27 12:30:00,57.1124444143,5.52,57.3785823019,30.1324444143,0,30.1324444143,26.98,5.52,27.5388961289,131.76,30.1324444143,0.0,30.1324444143,30.1324444143,0,30.1324444143,0.0,0.0,0.0,132.14,58.1124444143,0.29,58.113168007,30.1324444143,0,30.1324444143,27.98,0.29,27.9815028188,131.63
2021-05-27 13:00:00,55.5873333034,5.12,55.8226300328,29.9273333034,0,29.9273333034,25.66,5.12,26.165817396,131.76,29.9273333034,0.0,29.9273333034,29.9273333034,0,29.9273333034,0.0,0.0,0.0,132.14,56.5073333034,-0.1,56.5074217874,29.9273333034,0,29.9273333034,26.58,-0.1,26.5801881107,131.63
2021-05-27 13:30:00,54.4327777483,4.18,54.5930370414,29.4427777483,0,29.4427777483,24.99,4.18,25.3371762436,131.76,29.4427777483,0.0,29.4427777483,29.4427777483,0,29.4427777483,0.0,0.0,0.0,132.14,55.3327777483,-1.13,55.3443149144,29.4427777483,0,29.4427777483,25.89,-1.13,25.9146483673,131.63
2021-05-27 14:00:00,52.5182221935,4.62,52.7210400349,28.7482221935,0,28.7482221935,23.77,4.62,24.2148157127,132.13,28.7482221935,0.0,28.7482221935,28.7482221935,0,28.7482221935,0.0,0.0,0.0,132.33,53.3582221935,-0.66,53.3623038825,28.7482221935,0,28.7482221935,24.61,-0.66,24.6188484702,131.93
2021-05-27 14:30:00,51.4483333053,4.71,51.663479363,28.0183333053,0,28.0183333053,23.43,4.71,23.8987238153,132.03,28.0183333053,0.0,28.0183333053,28.0183333053,0,28.0183333053,0.0,0.0,0.0,132.33,52.2783333053,-0.5700000000000001,52.2814406188,28.0183333053,0,28.0183333053,24.26,-0.5700000000000001,24.2666952839,131.84
2021-05-27 15:00:00,50.8065555281,4.31,50.9890398481,27.4565555281,0,27.4565555281,23.35,4.31,23.7444435605,131.93,27.4565555281,0.0,27.4565555281,27.4565555281,0,27.4565555281,0.0,0.0,0.0,132.19,51.6165555281,-1.01,51.6264361019,27.4565555281,0,27.4565555281,24.16,-1.01,24.1811021254,131.84
2021-05-27 15:30:00,51.0737777506,3.37,51.1848383188,27.1437777506,0,27.1437777506,23.93,3.37,24.1661291894,132.16,27.1437777506,0.0,27.1437777506,27.1437777506,0,27.1437777506,0.0,0.0,0.0,132.38,51.9337777506,-1.99,51.9718902047,27.1437777506,0,27.1437777506,24.79,-1.99,24.869744671,131.97
2021-05-27 16:00:00,53.8638888622,2.7,53.9315169762,26.7338888622,0,26.7338888622,27.13,2.7,27.2640220804,132.29,26.7338888622,0.0,26.7338888622,26.7338888622,0,26.7338888622,0.0,0.0,0.0,132.38,54.8538888622,-2.69,54.9198072038,26.7338888622,0,26.7338888622,28.12,-2.69,28.2483716345,132.17
2021-05-27 16:30:00,58.5505555306,2.4,58.5997231474,24.9105555306,0,24.9105555306,33.64,2.4,33.7255037027,132.5,24.9105555306,0.0,24.9105555306,24.9105555306,0,24.9105555306,0.0,0.0,0.0,132.6,59.8705555306,-2.99,59.9451709444,24.9105555306,0,24.9105555306,34.96,-2.99,35.087628874,132.4
2021-05-27 17:00:00,64.9301110891,1.94,64.9590865548,22.0501110891,0,22.0501110891,42.88,1.94,42.9238628271,132.9,22.0501110891,0.0,22.0501110891,22.0501110891,0,22.0501110891,0.0,0.0,0.0,132.92,66.6701110891,-3.44,66.7587995146,22.0501110891,0,22.0501110891,44.62,-3.44,44.7524077565,132.72
2021-05-27 17:30:00,71.8981110917,1.0,71.905065041,19.4181110917,0,19.4181110917,52.48,1.0,52.4895265744,133.07,19.4181110917,0.0,19.4181110917,19.4181110917,0,19.4181110917,0.0,0.0,0.0,133.17,74.1281110917,-4.37,74.2568094791,19.4181110917,0,19.4181110917,54.71,-4.37,54.8842509287,132.94
2021-05-27 18:00:00,72.5999999818,-0.45,72.6013945965,18.1799999818,0,18.1799999818,54.42,-0.45,54.4218604974,133.29,18.1799999818,0.0,18.1799999818,18.1799999818,0,18.1799999818,0.0,0.0,0.0,133.35,74.9099999818,-5.9,75.1419862479,18.1799999818,0,18.1799999818,56.73,-5.9,57.0359789957,133.14
2021-05-27 18:30:00,75.492222207,-0.65,75.4950204566,15.232222207,0,15.232222207,60.26,-0.65,60.2635055403,133.56,15.232222207,0.0,15.232222207,15.232222207,0,15.232222207,0.0,0.0,0.0,133.45,78.082222207,-6.09,78.3193560034,15.232222207,0,15.232222207,62.85,-6.09,63.1443631689,133.4
2021-05-27 19:00:00,77.420666655,-0.8,77.4247998079,11.690666655,0,11.690666655,65.73,-0.8,65.7348682208,133.69,11.690666655,0.0,11.690666655,11.690666655,0,11.690666655,0.0,0.0,0.0,133.62,80.280666655,-6.2,80.5197208053,11.690666655,0,11.690666655,68.59,-6.2,68.8696457084,133.55
2021-05-27 19:30:00,78.9161111014,-0.81,78.9202679377,9.7461111014,0,9.7461111014,69.17,-0.81,69.1747425004,133.59,9.7461111014,0.0,9.7461111014,9.7461111014,0,9.7461111014,0.0,0.0,0.0,133.62,81.9461111014,-6.17,82.1780629161,9.7461111014,0,9.7461111014,72.2,-6.17,72.4631554654,133.46
2021-05-27 20:00:00,77.4505555452,-1.81,77.4717022806,10.3705555452,0,10.3705555452,67.08,-1.81,67.1044149069,133.43,10.3705555452,0.0,10.3705555452,10.3705555452,0,10.3705555452,0.0,0.0,0.0,133.47,80.4205555452,-7.24,80.7457946533,10.3705555452,0,10.3705555452,70.05,-7.24,70.4231503129,133.29
2021-05-27 20:30:00,80.3074444338,-1.85,80.3287503419,10.6674444338,0,10.6674444338,69.64,-1.85,69.6645684692,133.73,10.6674444338,0.0,10.6674444338,10.6674444338,0,10.6674444338,0.0,0.0,0.0,133.67,83.3774444338,-7.18,83.6860241636,10.6674444338,0,10.6674444338,72.71,-7.18,73.0636469114,133.59
2021-05-27 21:00:00,79.7841111023,-2.56,79.8251713708,8.8041111023,0,8.8041111023,70.98,-2.56,71.0261501139,132.49,8.8041111023,0.0,8.8041111023,8.8041111023,0,8.8041111023,0.0,0.0,0.0,132.44,82.9241111023,-7.92,83.301468187,8.8041111023,0,8.8041111023,74.12,-7.92,74.5419398728,132.33
2021-05-27 21:30:00,75.1245555435,-3.92,75.2267588402,12.0745555435,0,12.0745555435,63.05,-3.92,63.1717413089,132.49,12.0745555435,0.0,12.0745555435,12.0745555435,0,12.0745555435,0.0,0.0,0.0,132.36,77.9145555435,-9.45,78.4855430353,12.0745555435,0,12.0745555435,65.84,-9.45,66.514720927,132.33
2021-05-27 22:00:00,75.3077777662,-4.8100000000000005,75.461231716,11.5377777662,0,11.5377777662,63.77,-4.8100000000000005,63.9511454159,133.18,11.5377777662,0.0,11.5377777662,11.5377777662,0,11.5377777662,0.0,0.0,0.0,132.88,78.1277777662,-10.34,78.8090430007,11.5377777662,0,11.5377777662,66.59,-10.34,67.3880085772,133.04
2021-05-27 22:30:00,72.9788888836,-5.21,73.1646248038,5.2688888836,0,5.2688888836,67.71,-5.21,67.9101479898,132.8,5.2688888836,0.0,5.2688888836,5.2688888836,0,5.2688888836,0.0,0.0,0.0,132.44,75.9988888836,-10.75,76.7554142165,5.2688888836,0,5.2688888836,70.73,-10.75,71.5422630338,132.69
2021-05-27 23:00:00,65.6024444414,-6.35,65.9090526156,3.0324444414,0,3.0324444414,62.57,-6.35,62.8913936878,133.04,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,132.64,68.3724444414,-11.99,69.4157853726,3.0324444414,0,3.0324444414,65.34,-11.99,66.4309844877,132.9
2021-05-27 23:30:00,60.4566666637,-6.01,60.7546594434,2.9466666637000003,0,2.9466666637000003,57.51,-6.01,57.8231804729,133.23,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,132.64,62.9966666637,-11.63,64.0611966071,2.9466666637000003,0,2.9466666637000003,60.05,-11.63,61.165835235,133.09
2021-05-28 00:00:00,56.4043333303,-6.89,56.8235947335,3.0243333303,0,3.0243333303,53.38,-6.89,53.8228250838,132.8,3.0243333303,0.0,3.0243333303,3.0243333303,0,3.0243333303,0.0,0.0,0.0,132.24,58.7343333303,-12.59,60.0685442786,3.0243333303,0,3.0243333303,55.71,-12.59,57.1149034841,132.67
2021-05-28 00:30:00,55.1547777748,-7.06,55.6047939604,3.0247777748,0,3.0247777748,52.13,-7.06,52.6058979583,132.93,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,132.24,57.4447777748,-12.79,58.8513941516,3.0247777748,0,3.0247777748,54.42,-12.79,55.9027772119,132.85
2021-05-28 01:00:00,53.3429999969,-7.38,53.8510914343,3.1229999969,0,3.1229999969,50.22,-7.38,50.7593616981,133.14,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,132.41,55.5229999969,-13.13,57.0543638003,3.1229999969,0,3.1229999969,52.4,-13.13,54.0199676046,133.01
2021-05-28 01:30:00,57.3346666635,-7.15,57.7787720657,3.1546666635,0,3.1546666635,54.18,-7.15,54.6497474834,133.05,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,132.3,59.7146666635,-12.82,61.0753126454,3.1546666635,0,3.1546666635,56.56,-12.82,57.994706655,133.01
2021-05-28 02:00:00,55.6488888856,-7.11,56.101256084,3.3088888856,0,3.3088888856,52.34,-7.11,52.8207127934,132.54,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,131.76,57.9588888856,-12.78,59.3511684877,3.3088888856,0,3.3088888856,54.65,-12.78,56.1244233823,132.43
2021-05-28 02:30:00,54.7681111079,-7.11,55.2276931831,3.2481111079,0,3.2481111079,51.52,-7.11,52.008292608,132.38,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,131.59,57.0281111079,-12.78,58.4425688735,3.2481111079,0,3.2481111079,53.78,-12.78,55.2776338133,132.22
2021-05-28 03:00:00,51.8426666634,-7.65,52.4040512439,3.2526666634,0,3.2526666634,48.59,-7.65,49.1885210186,132.38,3.2526666634,0.0,3.2526666634,3.2526666634,0,3.2526666634,0.0,0.0,0.0,131.59,53.9626666634,-13.4,55.6015233013,3.2526666634,0,3.2526666634,50.71,-13.4,52.4505872226,132.22
2021-05-28 03:30:00,50.6147777747,-7.49,51.1659635811,3.0747777747,0,3.0747777747,47.54,-7.49,48.1264137455,132.6,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,131.81,52.6847777747,-13.25,54.3253928579,3.0747777747,0,3.0747777747,49.61,-13.25,51.3489493563,132.52
2021-05-28 04:00:00,49.4831111081,-7.54,50.0542693976,3.0531111081,0,3.0531111081,46.43,-7.54,47.0382450778,132.84,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,131.99,51.4931111081,-13.33,53.1905009526,3.0531111081,0,3.0531111081,48.44,-13.33,50.2406458955,132.71
2021-05-28 04:30:00,49.0725555525,-7.69,49.6714385583,3.0825555525,0,3.0825555525,45.99,-7.69,46.6284912902,132.92,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,131.99,51.0725555525,-13.48,52.8215517631,3.0825555525,0,3.0825555525,47.99,-13.48,49.8472717408,132.79
2021-05-28 05:00:00,49.7778888858,-7.84,50.3915054541,3.0878888858,0,3.0878888858,46.69,-7.84,47.3436553299,132.92,3.0878888858,0.0,3.0878888858,3.0878888858,0,3.0878888858,0.0,0.0,0.0,132.13,51.8078888858,-13.64,53.5733791244,3.0878888858,0,3.0878888858,48.72,-13.64,50.593359248,132.88
2021-05-28 05:30:00,52.3659999969,-7.5,52.9003587481,3.1259999969,0,3.1259999969,49.24,-7.5,49.8079070028,133.1,3.1259999969,0.0,3.1259999969,3.1259999969,0,3.1259999969,0.0,0.0,0.0,132.24,54.5159999969,-13.26,56.105452994,3.1259999969,0,3.1259999969,51.39,-13.26,53.0731542307,132.98
2021-05-28 06:00:00,54.4519999966,-7.65,54.9867511646,3.3619999966,0,3.3619999966,51.09,-7.65,51.6595644581,132.97,3.3619999966,0.0,3.3619999966,3.3619999966,0,3.3619999966,0.0,0.0,0.0,132.24,56.6719999966,-13.41,58.2369614903,3.3619999966,0,3.3619999966,53.31,-13.41,54.9707576808,132.89
2021-05-28 06:30:00,60.1796666624,-6.06,60.4840134218,4.2196666624,0,4.2196666624,55.96,-6.06,56.2871672764,132.97,4.2196666624,0.0,4.2196666624,4.2196666624,0,4.2196666624,0.0,0.0,0.0,132.24,62.6296666624,-11.65,63.7039845398,4.2196666624,0,4.2196666624,58.41,-11.65,59.5604785071,132.89
2021-05-28 07:00:00,65.0528888806,-3.42,65.1427260077,8.2528888806,0,8.2528888806,56.8,-3.42,56.9028681175,132.19,8.2528888806,0.0,8.2528888806,8.2528888806,0,8.2528888806,0.0,0.0,0.0,131.58,67.5328888806,-8.92,68.1194354099,8.2528888806,0,8.2528888806,59.28,-8.92,59.9473502334,132.05
2021-05-28 07:30:00,75.5957777687,-0.21,75.59606945109999,9.1157777687,0,9.1157777687,66.48,-0.21,66.4803316779,132.62,9.1157777687,0.0,9.1157777687,9.1157777687,0,9.1157777687,0.0,0.0,0.0,132.32,78.4957777687,-5.48,78.6868319829,9.1157777687,0,9.1157777687,69.38,-5.48,69.5960832231,132.5
2021-05-28 08:00:00,79.2099999884,3.03,79.2679317137,11.5699999884,0,11.5699999884,67.64,3.03,67.7078318956,132.28,11.5699999884,0.0,11.5699999884,11.5699999884,0,11.5699999884,0.0,0.0,0.0,132.32,82.1599999884,-2.08,82.186324885,11.5699999884,0,11.5699999884,70.59,-2.08,70.6206379184,132.18
2021-05-28 08:30:00,75.0336666529,6.45,75.3103819627,13.8036666529,0,13.8036666529,61.23,6.45,61.5687859227,132.35,13.8036666529,0.0,13.8036666529,13.8036666529,0,13.8036666529,0.0,0.0,0.0,132.78,77.6836666529,1.46,77.6973851853,13.8036666529,0,13.8036666529,63.88,1.46,63.89668223,132.18
2021-05-28 09:00:00,74.0271110971,6.6,74.3207452693,14.0471110971,0,14.0471110971,59.98,6.6,60.342028471,132.43,14.0471110971,0.0,14.0471110971,14.0471110971,0,14.0471110971,0.0,0.0,0.0,133.2,76.5971110971,1.5899999999999999,76.6136119003,14.0471110971,0,14.0471110971,62.55,1.5899999999999999,62.570205369600004,132.35
2021-05-28 09:30:00,73.2478888706,6.7,73.5536758021,18.2478888706,0,18.2478888706,55.0,6.7,55.4065880559,132.85,18.2478888706,0.0,18.2478888706,18.2478888706,0,18.2478888706,0.0,0.0,0.0,133.62,75.5778888706,1.65,75.5958979452,18.2478888706,0,18.2478888706,57.33,1.65,57.3537391981,132.76
2021-05-28 10:00:00,71.7127777589,6.87,72.0410951742,18.8727777589,0,18.8727777589,52.84,6.87,53.2847304582,132.93,18.8727777589,0.0,18.8727777589,18.8727777589,0,18.8727777589,0.0,0.0,0.0,133.62,73.9227777589,1.82,73.9451788259,18.8727777589,0,18.8727777589,55.05,1.82,55.0800771604,132.76
2021-05-28 10:30:00,73.4955555376,6.89,73.8178080397,17.9555555376,0,17.9555555376,55.54,6.89,55.9657368396,132.52,17.9555555376,0.0,17.9555555376,17.9555555376,0,17.9555555376,0.0,0.0,0.0,133.25,75.8455555376,1.8900000000000001,75.8691003954,17.9555555376,0,17.9555555376,57.89,1.8900000000000001,57.9208442618,132.76
2021-05-28 11:00:00,66.1056666477,7.17,66.4933685636,18.9456666477,0,18.9456666477,47.16,7.17,47.7019339231,132.52,18.9456666477,0.0,18.9456666477,18.9456666477,0,18.9456666477,0.0,0.0,0.0,133.25,68.0456666477,2.13,68.078995656,18.9456666477,0,18.9456666477,49.1,2.13,49.1461788952,132.36
2021-05-28 11:30:00,66.434333312,7.7,66.8790747739,21.294333312,0,21.294333312,45.14,7.7,45.7920255066,132.42,21.294333312,0.0,21.294333312,21.294333312,0,21.294333312,0.0,0.0,0.0,133.12,68.294333312,2.66,68.3461159287,21.294333312,0,21.294333312,47.0,2.66,47.075212161,132.27
2021-05-28 12:00:00,68.6977777579,7.87,69.1471009434,19.8577777579,0,19.8577777579,48.84,7.87,49.4700161714,132.42,19.8577777579,0.0,19.8577777579,19.8577777579,0,19.8577777579,0.0,0.0,0.0,133.23,70.7177777579,2.87,70.7759916286,19.8577777579,0,19.8577777579,50.86,2.87,50.9409118489,132.27
2021-05-28 12:30:00,67.0869999778,8.25,67.5923669212,22.2369999778,0,22.2369999778,44.85,8.25,45.6024670385,132.53,22.2369999778,0.0,22.2369999778,22.2369999778,0,22.2369999778,0.0,0.0,0.0,133.36,68.9169999778,3.25,68.9935894554,22.2369999778,0,22.2369999778,46.68,3.25,46.793000545,132.42
2021-05-28 13:00:00,64.4239999757,7.68,64.8801523802,24.2639999757,0,24.2639999757,40.16,7.68,40.8877487764,132.41,24.2639999757,0.0,24.2639999757,24.2639999757,0,24.2639999757,0.0,0.0,0.0,133.21,66.0439999757,2.61,66.0955522921,24.2639999757,0,24.2639999757,41.78,2.61,41.8614440745,132.25
2021-05-28 13:30:00,64.7473333095,6.92,65.1160776666,23.8773333095,0,23.8773333095,40.87,6.92,41.4516983971,132.54,23.8773333095,0.0,23.8773333095,23.8773333095,0,23.8773333095,0.0,0.0,0.0,133.21,66.4073333095,1.82,66.4322686446,23.8773333095,0,23.8773333095,42.53,1.82,42.5689241114,132.41
2021-05-28 14:00:00,66.1116666452,5.92,66.3761920164,21.511666645200002,0,21.511666645200002,44.6,5.92,44.9911813581,132.84,21.511666645200002,0.0,21.511666645200002,21.511666645200002,0,21.511666645200002,0.0,0.0,0.0,133.45,67.9316666452,0.74,67.9356970465,21.511666645200002,0,21.511666645200002,46.42,0.74,46.425897945,132.67
2021-05-28 14:30:00,67.7041110894,5.13,67.8981852365,21.7241110894,0,21.7241110894,45.98,5.13,46.2652926069,133.29,21.7241110894,0.0,21.7241110894,21.7241110894,0,21.7241110894,0.0,0.0,0.0,133.84,69.6041110894,-0.09,69.6041692756,21.7241110894,0,21.7241110894,47.88,-0.09,47.8800845864,133.12
2021-05-28 15:00:00,66.6949999782,5.35,66.9092334592,21.7749999782,0,21.7749999782,44.92,5.35,45.237472299,133.58,21.7749999782,0.0,21.7749999782,21.7749999782,0,21.7749999782,0.0,0.0,0.0,134.06,68.5249999782,0.09,68.5250590807,21.7749999782,0,21.7749999782,46.75,0.09,46.7500866309,133.38
2021-05-28 15:30:00,61.6013333119,5.67,61.8617261786,21.4613333119,0,21.4613333119,40.14,5.67,40.538481718,133.58,21.4613333119,0.0,21.4613333119,21.4613333119,0,21.4613333119,0.0,0.0,0.0,134.06,63.2313333119,0.41000000000000003,63.2326625439,21.4613333119,0,21.4613333119,41.77,0.41000000000000003,41.7720121613,133.38
2021-05-28 16:00:00,61.4896666466,4.37,61.644756503,20.0196666466,0,20.0196666466,41.47,4.37,41.6996139071,133.5,20.0196666466,0.0,20.0196666466,20.0196666466,0,20.0196666466,0.0,0.0,0.0,133.99,63.1796666466,-0.92,63.1863646492,20.0196666466,0,20.0196666466,43.16,-0.92,43.1698042618,133.3
2021-05-28 16:30:00,64.6949999805,4.43,64.846495067,19.4949999805,0,19.4949999805,45.2,4.43,45.4165707644,133.9,19.4949999805,0.0,19.4949999805,19.4949999805,0,19.4949999805,0.0,0.0,0.0,134.3,66.5549999805,-0.85,66.5604276008,19.4949999805,0,19.4949999805,47.06,-0.85,47.0676757446,133.74
2021-05-28 17:00:00,70.4711110916,4.42,70.6095878651,19.5511110916,0,19.5511110916,50.92,4.42,51.1114742499,133.79,19.5511110916,0.0,19.5511110916,19.5511110916,0,19.5511110916,0.0,0.0,0.0,134.16,72.5911110916,-0.8200000000000001,72.5957423649,19.5511110916,0,19.5511110916,53.04,-0.8200000000000001,53.0463382337,133.61
2021-05-28 17:30:00,76.8364444274,4.23,76.952791322,17.0264444274,0,17.0264444274,59.81,4.23,59.9593945933,133.79,17.0264444274,0.0,17.0264444274,17.0264444274,0,17.0264444274,0.0,0.0,0.0,134.16,79.4164444274,-0.96,79.4222465402,17.0264444274,0,17.0264444274,62.39,-0.96,62.3973853619,133.61
2021-05-28 18:00:00,75.3182222043,3.85,75.4165571742,17.9382222043,0,17.9382222043,57.38,3.85,57.5090158149,133.66,17.9382222043,0.0,17.9382222043,17.9382222043,0,17.9382222043,0.0,0.0,0.0,134.16,77.7682222043,-1.35,77.7799388327,17.9382222043,0,17.9382222043,59.83,-1.35,59.8452287154,133.52
2021-05-28 18:30:00,76.2225555403,3.12,76.2863839299,15.2125555403,0,15.2125555403,61.01,3.12,61.0897249953,133.57,15.2125555403,0.0,15.2125555403,15.2125555403,0,15.2125555403,0.0,0.0,0.0,134.02,78.8525555403,-2.11,78.8807810258,15.2125555403,0,15.2125555403,63.64,-2.11,63.6749691794,133.4
2021-05-28 19:00:00,76.5207777647,2.95,76.5776202928,13.1207777647,0,13.1207777647,63.4,2.95,63.4685945961,133.67,13.1207777647,0.0,13.1207777647,13.1207777647,0,13.1207777647,0.0,0.0,0.0,134.02,79.2707777647,-2.2800000000000002,79.303559866,13.1207777647,0,13.1207777647,66.15,-2.2800000000000002,66.1892808542,133.57
2021-05-28 19:30:00,79.7995555432,2.7199999999999998,79.8458982346,12.3895555432,0,12.3895555432,67.41,2.7199999999999998,67.4648538129,133.67,12.3895555432,0.0,12.3895555432,12.3895555432,0,12.3895555432,0.0,0.0,0.0,134.14,82.72955554320001,-2.5,82.7673206064,12.3895555432,0,12.3895555432,70.34,-2.5,70.3844130472,133.57
2021-05-28 20:00:00,79.6376666546,1.71,79.6560233139,12.0976666546,0,12.0976666546,67.54,1.71,67.5616437041,133.82,12.0976666546,0.0,12.0976666546,12.0976666546,0,12.0976666546,0.0,0.0,0.0,134.27,82.5976666546,-3.55,82.6739199311,12.0976666546,0,12.0976666546,70.5,-3.55,70.589322847,133.7
2021-05-28 20:30:00,78.3865555455,0.86,78.3912730493,10.0765555455,0,10.0765555455,68.31,0.86,68.3154133414,133.82,10.0765555455,0.0,10.0765555455,10.0765555455,0,10.0765555455,0.0,0.0,0.0,134.14,81.3965555455,-4.44,81.5175616335,10.0765555455,0,10.0765555455,71.32,-4.44,71.4580716225,133.7
2021-05-28 21:00:00,76.3552222144,0.42,76.3563773329,7.8252222144,0,7.8252222144,68.53,0.42,68.5312870155,133.92,7.8252222144,0.0,7.8252222144,7.8252222144,0,7.8252222144,0.0,0.0,0.0,134.14,79.3652222144,-4.87,79.5144980311,7.8252222144,0,7.8252222144,71.54,-4.87,71.7055681241,133.77
2021-05-28 21:30:00,75.7491111039,0.0,75.7491111039,7.1991111039,0,7.1991111039,68.55,0.0,68.55,133.57,7.1991111039,0.0,7.1991111039,7.1991111039,0,7.1991111039,0.0,0.0,0.0,133.74,78.7491111039,-5.36,78.9313125423,7.1991111039,0,7.1991111039,71.55,-5.36,71.7504850158,133.41
2021-05-28 22:00:00,72.7487777723,0.02,72.7487805214,5.5187777723,0,5.5187777723,67.23,0.02,67.2300029749,133.57,5.5187777723,0.0,5.5187777723,5.5187777723,0,5.5187777723,0.0,0.0,0.0,133.74,75.6987777723,-5.33,75.8861901548,5.5187777723,0,5.5187777723,70.18,-5.33,70.3821092324,133.41
2021-05-28 22:30:00,69.1029999948,-0.87,69.1084763851,5.2429999948,0,5.2429999948,63.86,-0.87,63.86592597,133.66,5.2429999948,0.0,5.2429999948,5.2429999948,0,5.2429999948,0.0,0.0,0.0,133.82,71.9129999948,-6.31,72.1893043895,5.2429999948,0,5.2429999948,66.67,-6.31,66.9679400908,133.56
2021-05-28 23:00:00,63.9255555504,-1.8900000000000001,63.9534889777,5.2055555504,0,5.2055555504,58.72,-1.8900000000000001,58.7504085092,134.07,5.2055555504,0.0,5.2055555504,5.2055555504,0,5.2055555504,0.0,0.0,0.0,134.14,66.4855555504,-7.45,66.9016561592,5.2055555504,0,5.2055555504,61.28,-7.45,61.7311987572,133.97
2021-05-28 23:30:00,60.1506666618,-1.7000000000000002,60.1746848755,4.8406666618,0,4.8406666618,55.31,-1.7000000000000002,55.3361193074,134.55,4.8406666618,0.0,4.8406666618,4.8406666618,0,4.8406666618,0.0,0.0,0.0,134.44,62.5606666618,-7.13,62.9656566167,4.8406666618,0,4.8406666618,57.72,-7.13,58.1587078605,134.42
2021-05-29 00:00:00,56.4068888859,-2.1,56.4459663199,2.9868888859,0,2.9868888859,53.42,-2.1,53.4612607408,132.65,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,132.55,58.7268888859,-7.5600000000000005,59.2114944771,2.9868888859,0,2.9868888859,55.74,-7.5600000000000005,56.2503439989,132.51
2021-05-29 00:30:00,54.7983333303,-2.39,54.8504278541,3.0483333303,0,3.0483333303,51.75,-2.39,51.8051599747,132.8,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,132.66,57.0283333303,-7.9,57.5729172652,3.0483333303,0,3.0483333303,53.98,-7.9,54.555021767,132.68
2021-05-29 01:00:00,52.3785555525,-2.55,52.4405909746,3.0885555525,0,3.0885555525,49.29,-2.55,49.3559175783,133.05,3.0885555525,0.0,3.0885555525,3.0885555525,0,3.0885555525,0.0,0.0,0.0,132.84,54.4985555525,-8.1,55.0972100683,3.0885555525,0,3.0885555525,51.41,-8.1,52.0441937203,132.95
2021-05-29 01:30:00,55.0819999968,-2.46,55.1369052781,3.1819999968,0,3.1819999968,51.9,-2.46,51.9582678695,133.24,3.1819999968,0.0,3.1819999968,3.1819999968,0,3.1819999968,0.0,0.0,0.0,132.96,57.3219999968,-7.98,57.8747966185,3.1819999968,0,3.1819999968,54.14,-7.98,54.7249486066,133.15
2021-05-29 02:00:00,54.0676666634,-2.86,54.1432560752,3.2876666634,0,3.2876666634,50.78,-2.86,50.8604758137,133.24,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,132.96,56.2576666634,-8.43,56.8857623523,3.2876666634,0,3.2876666634,52.97,-8.43,53.6366087668,133.07
2021-05-29 02:30:00,53.1371111078,-3.39,53.2451375891,3.2871111078,0,3.2871111078,49.85,-3.39,49.9651338435,133.24,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,132.96,55.3071111078,-8.98,56.0313924429,3.2871111078,0,3.2871111078,52.02,-8.98,52.7894004512,133.18
2021-05-29 03:00:00,50.556222219,-3.45,50.6738009731,3.226222219,0,3.226222219,47.33,-3.45,47.4555729077,133.43,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,133.06,52.586222219,-9.07,53.362680473,3.226222219,0,3.226222219,49.36,-9.07,50.1863975595,133.29
2021-05-29 03:30:00,48.7455555524,-3.66,48.8827657371,3.1555555524,0,3.1555555524,45.59,-3.66,45.7366778417,133.43,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,133.06,50.6855555524,-9.3,51.5316945351,3.1555555524,0,3.1555555524,47.53,-9.3,48.4313008291,133.29
2021-05-29 04:00:00,47.5823333301,-4.06,47.7552305527,3.2023333301,0,3.2023333301,44.38,-4.06,44.5653228419,133.51,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,133.06,49.4823333301,-9.74,50.4318243949,3.2023333301,0,3.2023333301,46.28,-9.74,47.2938262356,133.38
2021-05-29 04:30:00,46.8935555523,-4.33,47.0930403811,3.2435555523,0,3.2435555523,43.65,-4.33,43.8642382813,133.59,3.2435555523,0.0,3.2435555523,3.2435555523,0,3.2435555523,0.0,0.0,0.0,133.06,48.7635555523,-10.03,49.784387614,3.2435555523,0,3.2435555523,45.52,-10.03,46.6119222946,133.53
2021-05-29 05:00:00,46.2259999969,-4.44,46.4387411082,3.0959999969,0,3.0959999969,43.13,-4.44,43.3579346833,133.7,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,133.21,48.0659999969,-10.15,49.1259896155,3.0959999969,0,3.0959999969,44.97,-10.15,46.1012299185,133.53
2021-05-29 05:30:00,46.803999996900004,-3.87,46.9637234013,3.0939999969,0,3.0939999969,43.71,-3.87,43.880986771,133.79,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,133.29,48.6739999969,-9.55,49.6020239073,3.0939999969,0,3.0939999969,45.58,-9.55,46.5697208495,133.67
2021-05-29 06:00:00,47.3197777743,-3.8,47.4721114825,3.5197777743,0,3.5197777743,43.8,-3.8,43.9645311587,133.62,3.5197777743,0.0,3.5197777743,3.5197777743,0,3.5197777743,0.0,0.0,0.0,133.17,49.1897777743,-9.47,50.0930647643,3.5197777743,0,3.5197777743,45.67,-9.47,46.6415029775,133.53
2021-05-29 06:30:00,49.6925555513,-2.74,49.7680387118,4.2825555513,0,4.2825555513,45.41,-2.74,45.4925895064,133.62,4.2825555513,0.0,4.2825555513,4.2825555513,0,4.2825555513,0.0,0.0,0.0,133.17,51.6225555513,-8.34,52.2919099063,4.2825555513,0,4.2825555513,47.34,-8.34,48.0690253698,133.53
2021-05-29 07:00:00,52.8149999933,-1.96,52.8513559362,6.7049999933,0,6.7049999933,46.11,-1.96,46.1516381074,133.35,6.7049999933,0.0,6.7049999933,6.7049999933,0,6.7049999933,0.0,0.0,0.0,133.01,54.7849999933,-7.49,55.2946319661,6.7049999933,0,6.7049999933,48.08,-7.49,48.659906494,133.21
2021-05-29 07:30:00,57.1433333263,-1.2,57.1559318324,7.0833333262,0,7.0833333262,50.06,-1.2,50.0743806752,133.01,7.0833333262,0.0,7.0833333262,7.0833333262,0,7.0833333262,0.0,0.0,0.0,132.8,59.2933333262,-6.64,59.6639671572,7.0833333262,0,7.0833333262,52.21,-6.64,52.6305396134,132.9
2021-05-29 08:00:00,60.3386666575,0.44,60.3402709143,9.1486666575,0,9.1486666575,51.19,0.44,51.1918909594,132.76,9.1486666575,0.0,9.1486666575,9.1486666575,0,9.1486666575,0.0,0.0,0.0,132.62,62.5286666575,-4.91,62.7211467845,9.1486666575,0,9.1486666575,53.38,-4.91,53.605340219,132.58
2021-05-29 08:30:00,60.9124444321,1.72,60.9367236295,12.3424444321,0,12.3424444321,48.57,1.72,48.6004454712,132.51,12.3424444321,0.0,12.3424444321,12.3424444321,0,12.3424444321,0.0,0.0,0.0,132.62,62.9724444321,-3.59,63.0746926885,12.3424444321,0,12.3424444321,50.63,-3.59,50.7571177275,132.37
2021-05-29 09:00:00,60.6913333178,3.05,60.7679227874,15.5413333178,0,15.5413333178,45.15,3.05,45.2529004595,132.51,15.5413333178,0.0,15.5413333178,15.5413333178,0,15.5413333178,0.0,0.0,0.0,132.62,62.5813333178,-2.2,62.6199910558,15.5413333178,0,15.5413333178,47.04,-2.2,47.0914174771,132.37
2021-05-29 09:30:00,55.8704444228,3.87,56.0043164408,21.6104444228,0,21.6104444228,34.26,3.87,34.4778842158,132.37,21.6104444228,0.0,21.6104444228,21.6104444228,0,21.6104444228,0.0,0.0,0.0,132.62,57.2404444228,-1.4,57.2575626247,21.6104444228,0,21.6104444228,35.63,-1.4,35.6574943034,132.28
2021-05-29 10:00:00,57.4422222,4.1,57.588357254499996,22.2022222,0,22.2022222,35.24,4.1,35.4777056755,132.37,22.2022222,0.0,22.2022222,22.2022222,0,22.2022222,0.0,0.0,0.0,132.62,58.8322222,-1.18,58.8440546614,22.2022222,0,22.2022222,36.63,-1.18,36.6490013507,132.28
2021-05-29 10:30:00,54.2167777527,4.79,54.4279623896,25.0967777527,0,25.0967777527,29.12,4.79,29.5113283334,132.36,25.0967777527,0.0,25.0967777527,25.0967777527,0,25.0967777527,0.0,0.0,0.0,132.92,55.3267777527,-0.47000000000000003,55.3287740375,25.0967777527,0,25.0967777527,30.23,-0.47000000000000003,30.2336534345,132.47
2021-05-29 11:00:00,51.0183333076,4.7,51.2343667228,25.7183333076,0,25.7183333076,25.3,4.7,25.7328583721,132.36,25.7183333076,0.0,25.7183333076,25.7183333076,0,25.7183333076,0.0,0.0,0.0,132.66,51.9383333076,-0.54,51.9411404069,25.7183333076,0,25.7183333076,26.22,-0.54,26.2255600512,132.2
2021-05-29 11:30:00,48.8625555291,4.8,49.0977528288,26.4325555291,0,26.4325555291,22.43,4.8,22.937848635,132.22,26.4325555291,0.0,26.4325555291,26.4325555291,0,26.4325555291,0.0,0.0,0.0,132.49,49.6425555291,-0.47000000000000003,49.6447803849,26.4325555291,0,26.4325555291,23.21,-0.47000000000000003,23.2147582369,132.06
2021-05-29 12:00:00,50.4527777504,4.42,50.6460184292,27.4027777504,0,27.4027777504,23.05,4.42,23.4699573924,132.22,27.4027777504,0.0,27.4027777504,27.4027777504,0,27.4027777504,0.0,0.0,0.0,132.49,51.2527777504,-0.9,51.260679152,27.4027777504,0,27.4027777504,23.85,-0.9,23.8669750911,132.06
2021-05-29 12:30:00,50.4692221947,4.18,50.6420259166,27.5592221947,0,27.5592221947,22.91,4.18,23.2882051691,132.58,27.5592221947,0.0,27.5592221947,27.5592221947,0,27.5592221947,0.0,0.0,0.0,132.83,51.2492221947,-1.16,51.2623485178,27.5592221947,0,27.5592221947,23.69,-1.16,23.7183831658,132.45
2021-05-29 13:00:00,51.0931110843,3.79,51.2334861226,26.8031110843,0,26.8031110843,24.29,3.79,24.5839012364,132.77,26.8031110843,0.0,26.8031110843,26.8031110843,0,26.8031110843,0.0,0.0,0.0,133.0,51.9431110843,-1.6099999999999999,51.96805643,26.8031110843,0,26.8031110843,25.14,-1.6099999999999999,25.1915005508,132.68
2021-05-29 13:30:00,46.8225555254,3.26,46.935906361,30.1725555254,0,30.1725555254,16.65,3.26,16.9661457025,133.23,30.1725555254,0.0,30.1725555254,30.1725555254,0,30.1725555254,0.0,0.0,0.0,133.44,47.3525555254,-2.22,47.4045663917,30.1725555254,0,30.1725555254,17.18,-2.22,17.3228404137,133.1
2021-05-29 14:00:00,41.8947777462,3.5,42.0407231432,31.5447777462,0,31.5447777462,10.35,3.5,10.9257722839,133.47,31.5447777462,0.0,31.5447777462,31.5447777462,0,31.5447777462,0.0,0.0,0.0,133.59,42.1247777462,-1.96,42.1703509609,31.5447777462,0,31.5447777462,10.58,-1.96,10.7600185873,133.33
2021-05-29 14:30:00,44.7827777459,2.69,44.8634961036,31.8927777459,0,31.8927777459,12.89,2.69,13.1676953185,132.47,31.8927777459,0.0,31.8927777459,31.8927777459,0,31.8927777459,0.0,0.0,0.0,132.55,45.1227777459,-2.83,45.2114362911,31.8927777459,0,31.8927777459,13.23,-2.83,13.5292941427,132.34
2021-05-29 15:00:00,43.4937777485,3.17,43.6091458622,29.3037777485,0,29.3037777485,14.19,3.17,14.5397730381,133.07,29.3037777485,0.0,29.3037777485,29.3037777485,0,29.3037777485,0.0,0.0,0.0,133.1,43.9037777485,-2.31,43.9645061452,29.3037777485,0,29.3037777485,14.6,-2.31,14.781613579,132.95
2021-05-29 15:30:00,41.8232221939,3.21,41.9462276573,28.3632221939,0,28.3632221939,13.46,3.21,13.837474480600001,132.82,28.3632221939,0.0,28.3632221939,28.3632221939,0,28.3632221939,0.0,0.0,0.0,132.87,42.1932221939,-2.27,42.2542411966,28.3632221939,0,28.3632221939,13.83,-2.27,14.0150561897,132.69
2021-05-29 16:00:00,42.8045555295,3.01,42.9102560477,26.0545555295,0,26.0545555295,16.75,3.01,17.0183019129,132.74,26.0545555295,0.0,26.0545555295,26.0545555295,0,26.0545555295,0.0,0.0,0.0,132.76,43.3245555295,-2.47,43.3949076716,26.0545555295,0,26.0545555295,17.27,-2.47,17.4457387347,132.59
2021-05-29 16:30:00,48.2473333093,2.46,48.3100069495,24.0473333093,0,24.0473333093,24.2,2.46,24.3247117146,132.82,24.0473333093,0.0,24.0473333093,24.0473333093,0,24.0473333093,0.0,0.0,0.0,132.87,49.1173333093,-3.0,49.2088653742,24.0473333093,0,24.0473333093,25.07,-3.0,25.2488593802,132.67
2021-05-29 17:00:00,51.7177777552,2.54,51.7801133249,22.5877777552,0,22.5877777552,29.13,2.54,29.240528381,133.09,22.5877777552,0.0,22.5877777552,22.5877777552,0,22.5877777552,0.0,0.0,0.0,133.11,52.8377777552,-2.89,52.9167540398,22.5877777552,0,22.5877777552,30.25,-2.89,30.3877376585,132.94
2021-05-29 17:30:00,60.1825555318,2.5,60.2344584963,23.7425555318,0,23.7425555318,36.44,2.5,36.5256567361,132.95,23.7425555318,0.0,23.7425555318,23.7425555318,0,23.7425555318,0.0,0.0,0.0,133.04,61.6425555318,-2.89,61.7102645635,23.7425555318,0,23.7425555318,37.9,-2.89,38.0100263089,132.86
2021-05-29 18:00:00,64.8715555335,2.3,64.912315606,22.0415555335,0,22.0415555335,42.83,2.3,42.8917113205,132.95,22.0415555335,0.0,22.0415555335,22.0415555335,0,22.0415555335,0.0,0.0,0.0,133.04,66.6615555335,-3.05,66.7312931551,22.0415555335,0,22.0415555335,44.62,-3.05,44.7241198907,132.86
2021-05-29 18:30:00,70.6601110939,2.41,70.7011980083,17.1701110939,0,17.1701110939,53.49,2.41,53.5442639318,132.95,17.1701110939,0.0,17.1701110939,17.1701110939,0,17.1701110939,0.0,0.0,0.0,133.16,72.9401110939,-2.86,72.9961602168,17.1701110939,0,17.1701110939,55.77,-2.86,55.8432851827,132.86
2021-05-29 19:00:00,73.0183333198,2.14,73.0496858364,13.5783333198,0,13.5783333198,59.44,2.14,59.478510405,132.76,13.5783333198,0.0,13.5783333198,13.5783333198,0,13.5783333198,0.0,0.0,0.0,133.01,75.5883333198,-3.07,75.6506512468,13.5783333198,0,13.5783333198,62.01,-3.07,62.0859484908,132.61
2021-05-29 19:30:00,66.5313333207,0.85,66.5367628716,12.6613333207,0,12.6613333207,53.87,0.85,53.8767055414,132.48,12.6613333207,0.0,12.6613333207,12.6613333207,0,12.6613333207,0.0,0.0,0.0,132.78,68.8613333207,-4.46,69.0056144578,12.6613333207,0,12.6613333207,56.2,-4.46,56.3766937661,132.33
2021-05-29 20:00:00,67.0542222084,-0.02,67.054225191,13.8442222084,0,13.8442222084,53.21,-0.02,53.2100037587,132.74,13.8442222084,0.0,13.8442222084,13.8442222084,0,13.8442222084,0.0,0.0,0.0,132.78,69.3342222084,-5.38,69.5426399358,13.8442222084,0,13.8442222084,55.49,-5.38,55.7501973091,132.61
2021-05-29 20:30:00,67.3047777659,-1.03,67.3126586172,11.9247777659,0,11.9247777659,55.38,-1.03,55.3895775395,132.74,11.9247777659,0.0,11.9247777659,11.9247777659,0,11.9247777659,0.0,0.0,0.0,132.69,69.7147777659,-6.42,70.0097610262,11.9247777659,0,11.9247777659,57.79,-6.42,58.1455114347,132.61
2021-05-29 21:00:00,69.9375555473,-0.9,69.9433461877,8.2575555473,0,8.2575555473,61.68,-0.9,61.6865657984,132.63,8.2575555473,0.0,8.2575555473,8.2575555473,0,8.2575555473,0.0,0.0,0.0,132.51,72.6275555473,-6.24,72.8951262073,8.2575555473,0,8.2575555473,64.37,-6.24,64.6717442165,132.49
2021-05-29 21:30:00,67.5721111058,-1.4,67.5866125745,5.3021111058,0,5.3021111058,62.27,-1.4,62.2857359273,132.5,5.3021111058,0.0,5.3021111058,5.3021111058,0,5.3021111058,0.0,0.0,0.0,132.51,70.3021111058,-6.76,70.6263720287,5.3021111058,0,5.3021111058,65.0,-6.76,65.3505745958,132.39
2021-05-29 22:00:00,67.014333328,-1.25,67.0259902679,5.344333328,0,5.344333328,61.67,-1.25,61.6826669333,132.62,5.344333328,0.0,5.344333328,5.344333328,0,5.344333328,0.0,0.0,0.0,132.58,69.714333328,-6.62,70.0279420758,5.344333328,0,5.344333328,64.37,-6.62,64.7095147563,132.49
2021-05-29 22:30:00,64.1124444391,-2.07,64.145852804,5.3524444391,0,5.3524444391,58.76,-2.07,58.7964497228,132.53,5.3524444391,0.0,5.3524444391,5.3524444391,0,5.3524444391,0.0,0.0,0.0,132.51,66.6824444391,-7.51,67.1040125207,5.3524444391,0,5.3524444391,61.33,-7.51,61.7880975593,132.49
2021-05-29 23:00:00,59.6313333281,-2.8200000000000003,59.6979757989,5.2513333281,0,5.2513333281,54.38,-2.8200000000000003,54.4530697023,132.87,5.2513333281,0.0,5.2513333281,5.2513333281,0,5.2513333281,0.0,0.0,0.0,132.71,61.9913333281,-8.35,62.5511623217,5.2513333281,0,5.2513333281,56.74,-8.35,57.3511124565,132.71
2021-05-29 23:30:00,56.0837777743,-3.29,56.1801942808,3.5137777743000003,0,3.5137777743000003,52.57,-3.29,52.6728487933,133.27,3.5137777743000003,0.0,3.5137777743000003,3.5137777743000003,0,3.5137777743000003,0.0,0.0,0.0,132.98,58.3737777743,-8.88,59.0453413204,3.5137777743000003,0,3.5137777743000003,54.86,-8.88,55.5740407025,133.11
2021-05-30 00:00:00,51.9412222187,-4.5600000000000005,52.1410027289,3.5012222187,0,3.5012222187,48.44,-4.5600000000000005,48.6541591233,133.52,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,133.18,54.0312222187,-10.21,54.9874265123,3.5012222187,0,3.5012222187,50.53,-10.21,51.5511881531,133.4
2021-05-30 00:30:00,51.0025555523,-4.61,51.210475226,3.2325555523,0,3.2325555523,47.77,-4.61,47.9919264043,133.23,3.2325555523,0.0,3.2325555523,3.2325555523,0,3.2325555523,0.0,0.0,0.0,132.77,53.0525555523,-10.28,54.0393564972,3.2325555523,0,3.2325555523,49.82,-10.28,50.8695468822,133.07
