Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-05-30 01:00:00,57.5113333302,-6.27,57.8521076661,3.1513333302,0,3.1513333302,54.36,-6.27,54.720402959,133.4,3.1513333302,0.0,3.1513333302,3.1513333302,0,3.1513333302,0.0,0.0,0.0,132.9,59.8613333302,-11.99,61.0503016214,3.1513333302,0,3.1513333302,56.71,-11.99,57.963645503,133.26
2021-05-30 01:30:00,61.3573333302,-6.13,61.6627866172,3.1273333302,0,3.1273333302,58.23,-6.13,58.551770255,133.29,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,132.72,63.8773333302,-11.8,64.9580919777,3.1273333302,0,3.1273333302,60.75,-11.8,61.8853981162,133.18
2021-05-30 02:00:00,60.4606666636,-6.41,60.7995091543,3.0906666636,0,3.0906666636,57.37,-6.41,57.7269867566,133.29,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,132.72,62.9606666636,-12.05,64.10341681,3.0906666636,0,3.0906666636,59.87,-12.05,61.0706099527,133.18
2021-05-30 02:30:00,59.1504444414,-6.8,59.540029204,3.0704444414,0,3.0704444414,56.08,-6.8,56.4907638468,133.15,3.0704444414,0.0,3.0704444414,3.0704444414,0,3.0704444414,0.0,0.0,0.0,132.27,61.5804444414,-12.49,62.8343157645,3.0704444414,0,3.0704444414,58.51,-12.49,59.8282558663,132.75
2021-05-30 03:00:00,56.8071111076,-7.22,57.2640923476,3.4871111076,0,3.4871111076,53.32,-7.22,53.8066055424,133.15,3.4871111076,0.0,3.4871111076,3.4871111076,0,3.4871111076,0.0,0.0,0.0,132.48,59.1271111076,-12.99,60.5372229949,3.4871111076,0,3.4871111076,55.64,-12.99,57.1362380631,133.01
2021-05-30 03:30:00,55.2268888842,-7.49,55.7324802591,4.6568888842,0,4.6568888842,50.57,-7.49,51.1216685956,133.74,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,132.99,57.3968888842,-13.28,58.9131670647,4.6568888842,0,4.6568888842,52.74,-13.28,54.3862666489,133.62
2021-05-30 04:00:00,54.3701111079,-7.86,54.935312704,3.2001111079,0,3.2001111079,51.17,-7.86,51.7701506662,133.74,3.2001111079,0.0,3.2001111079,3.2001111079,0,3.2001111079,0.0,0.0,0.0,132.99,56.5801111079,-13.65,58.2033630728,3.2001111079,0,3.2001111079,53.38,-13.65,55.097612471,133.62
2021-05-30 04:30:00,53.8414444413,-7.91,54.4193829396,3.1714444413,0,3.1714444413,50.67,-7.91,51.2836913648,133.4,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,132.55,56.0314444413,-13.71,57.6843728073,3.1714444413,0,3.1714444413,52.86,-13.71,54.6090074988,133.28
2021-05-30 05:00:00,53.1681111079,-8.05,53.7740693902,3.1981111079,0,3.1981111079,49.97,-8.05,50.6142608363,133.4,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,132.55,55.3181111079,-13.85,57.0255724789,3.1981111079,0,3.1981111079,52.12,-13.85,53.9288132634,133.28
2021-05-30 05:30:00,53.059222219,-8.3,53.7044789797,3.229222219,0,3.229222219,49.83,-8.3,50.5165210599,133.4,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,132.47,55.209222219,-14.06,56.9714122874,3.229222219,0,3.229222219,51.98,-14.06,53.8479711781,133.28
2021-05-30 06:00:00,53.8413333298,-7.97,54.4280265555,3.5413333298,0,3.5413333298,50.3,-7.97,50.9275063203,132.82,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,131.94,56.0013333298,-13.72,57.6575037156,3.5413333298,0,3.5413333298,52.46,-13.72,54.2244409837,132.69
2021-05-30 06:30:00,56.1283333283,-7.32,56.6036412452,4.9883333283,0,4.9883333283,51.14,-7.32,51.6612233692,132.69,4.9883333283,0.0,4.9883333283,4.9883333283,0,4.9883333283,0.0,0.0,0.0,131.84,58.3383333283,-13.01,59.7714081776,4.9883333283,0,4.9883333283,53.35,-13.01,54.9134100198,132.58
2021-05-30 07:00:00,58.0343333278,-6.61,58.4095535405,5.5243333278,0,5.5243333278,52.51,-6.61,52.9244007996,132.41,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,131.66,60.3143333278,-12.23,61.5417882806,5.5243333278,0,5.5243333278,54.79,-12.23,56.138373685,132.32
2021-05-30 07:30:00,61.0291111031,-5.32,61.260548496,8.0291111031,0,8.0291111031,53.0,-5.32,53.2663345839,132.03,8.0291111031,0.0,8.0291111031,8.0291111031,0,8.0291111031,0.0,0.0,0.0,131.36,63.3091111031,-10.95,64.2490937575,8.0291111031,0,8.0291111031,55.28,-10.95,56.3540672889,131.94
2021-05-30 08:00:00,64.2424444343,-4.22,64.3808983076,10.1624444343,0,10.1624444343,54.08,-4.22,54.2443987892,132.99,10.1624444343,0.0,10.1624444343,10.1624444343,0,10.1624444343,0.0,0.0,0.0,132.38,66.5624444343,-9.79,67.2785486546,10.1624444343,0,10.1624444343,56.4,-9.79,57.243376036,132.82
2021-05-30 08:30:00,65.9603333185,-3.07,66.0317383649,14.8403333185,0,14.8403333185,51.12,-3.07,51.212101109,132.19,14.8403333185,0.0,14.8403333185,14.8403333185,0,14.8403333185,0.0,0.0,0.0,131.81,68.1303333185,-8.55,68.6647276124,14.8403333185,0,14.8403333185,53.29,-8.55,53.9715350903,132.03
2021-05-30 09:00:00,67.2276666481,-2.46,67.2726598475,18.5276666481,0,18.5276666481,48.7,-2.46,48.7620918337,132.19,18.5276666481,0.0,18.5276666481,18.5276666481,0,18.5276666481,0.0,0.0,0.0,131.81,69.2976666481,-7.91,69.7476501602,18.5276666481,0,18.5276666481,50.77,-7.91,51.3824970199,132.03
2021-05-30 09:30:00,65.4408888645,-0.88,65.4468053871,24.3608888645,0,24.3608888645,41.08,-0.88,41.0894244301,133.36,24.3608888645,0.0,24.3608888645,24.3608888645,0,24.3608888645,0.0,0.0,0.0,133.21,67.1408888645,-6.41,67.446178969,24.3608888645,0,24.3608888645,42.78,-6.41,43.2575600329,131.63
2021-05-30 10:00:00,63.05199997,0.37,63.0530855726,29.96199997,0,29.96199997,33.09,0.37,33.0920685361,133.36,29.96199997,0.0,29.96199997,29.96199997,0,29.96199997,0.0,0.0,0.0,133.21,64.35199997,-5.13,64.5561523028,29.96199997,0,29.96199997,34.39,-5.13,34.7705191218,133.27
2021-05-30 10:30:00,60.6486666353,-0.2,60.6489964026,31.3286666353,0,31.3286666353,29.32,-0.2,29.3206821203,133.48,31.3286666353,0.0,31.3286666353,31.3286666353,0,31.3286666353,0.0,0.0,0.0,133.34,61.7786666353,-5.73,62.0438276643,31.3286666353,0,31.3286666353,30.45,-5.73,30.9844380294,133.27
2021-05-30 11:00:00,56.7537777462,0.27,56.7544199905,31.6237777462,0,31.6237777462,25.13,0.27,25.1314504158,132.88,31.6237777462,0.0,31.6237777462,31.6237777462,0,31.6237777462,0.0,0.0,0.0,132.74,57.6737777462,-5.18,57.9059326798,31.6237777462,0,31.6237777462,26.05,-5.18,26.5600244729,132.77
2021-05-30 11:30:00,57.4606666354,1.35,57.4765231219,31.2606666354,0,31.2606666354,26.2,1.35,26.2347574793,132.47,31.2606666354,0.0,31.2606666354,31.2606666354,0,31.2606666354,0.0,0.0,0.0,132.33,58.4206666354,-4.07,58.5622676313,31.2606666354,0,31.2606666354,27.16,-4.07,27.4632572722,132.36
2021-05-30 12:00:00,58.3865555255,1.47,58.4050577102,30.0965555255,0,30.0965555255,28.29,1.47,28.3281661955,132.3,30.0965555255,0.0,30.0965555255,30.0965555255,0,30.0965555255,0.0,0.0,0.0,132.33,59.4265555255,-3.94,59.5570239487,30.0965555255,0,30.0965555255,29.33,-3.94,29.593453668,132.19
2021-05-30 12:30:00,56.2813333038,1.82,56.3107527782,29.5613333038,0,29.5613333038,26.72,1.82,26.7819118063,132.19,29.5613333038,0.0,29.5613333038,29.5613333038,0,29.5613333038,0.0,0.0,0.0,132.15,57.2713333038,-3.5700000000000003,57.382493135,29.5613333038,0,29.5613333038,27.71,-3.5700000000000003,27.9390228891,132.06
2021-05-30 13:00:00,54.9394444151,1.57,54.9618727177,29.3594444151,0,29.3594444151,25.58,1.57,25.6281349302,132.19,29.3594444151,0.0,29.3594444151,29.3594444151,0,29.3594444151,0.0,0.0,0.0,132.25,55.8494444151,-3.85,55.981987652,29.3594444151,0,29.3594444151,26.49,-3.85,26.7683133574,132.13
2021-05-30 13:30:00,52.2183333037,1.07,52.2292947781,29.6283333037,0,29.6283333037,22.59,1.07,22.6153266614,132.32,29.6283333037,0.0,29.6283333037,29.6283333037,0,29.6283333037,0.0,0.0,0.0,132.25,52.9983333037,-4.41,53.1814952119,29.6283333037,0,29.6283333037,23.37,-4.41,23.7824515137,132.13
2021-05-30 14:00:00,49.7994444155,0.56,49.8025929454,28.9694444155,0,28.9694444155,20.83,0.56,20.8375262447,132.66,28.9694444155,0.0,28.9694444155,28.9694444155,0,28.9694444155,0.0,0.0,0.0,132.55,50.4994444155,-4.97,50.7434211132,28.9694444155,0,28.9694444155,21.53,-4.97,22.0961942424,132.53
2021-05-30 14:30:00,48.74888886,0.05,48.7489145016,28.84888886,0,28.84888886,19.9,0.05,19.900062814,132.94,28.84888886,0.0,28.84888886,28.84888886,0,28.84888886,0.0,0.0,0.0,132.75,49.40888886,-5.5600000000000005,49.7207391174,28.84888886,0,28.84888886,20.56,-5.5600000000000005,21.2985257706,132.78
2021-05-30 15:00:00,47.1417777487,-0.05,47.1418042644,29.1217777487,0,29.1217777487,18.02,-0.05,18.0200693672,133.37,29.1217777487,0.0,29.1217777487,29.1217777487,0,29.1217777487,0.0,0.0,0.0,133.12,47.7017777487,-5.69,48.0399385968,29.1217777487,0,29.1217777487,18.58,-5.69,19.4317395001,133.18
2021-05-30 15:30:00,48.696222194,-0.44,48.6982099873,28.266222194,0,28.266222194,20.43,-0.44,20.4347375809,133.26,28.266222194,0.0,28.266222194,28.266222194,0,28.266222194,0.0,0.0,0.0,133.02,49.386222194,-6.09,49.7602958451,28.266222194,0,28.266222194,21.12,-6.09,21.980502724,133.18
2021-05-30 16:00:00,51.7234444176,-0.64,51.7274037858,26.8934444176,0,26.8934444176,24.83,-0.64,24.8382467175,133.45,26.8934444176,0.0,26.8934444176,26.8934444176,0,26.8934444176,0.0,0.0,0.0,133.18,52.6134444176,-6.25,52.98336563,26.8934444176,0,26.8934444176,25.72,-6.25,26.4684888122,133.31
2021-05-30 16:30:00,55.3824444195,-0.89,55.389595141,24.9324444195,0,24.9324444195,30.45,-0.89,30.4630037915,133.58,24.9324444195,0.0,24.9324444195,24.9324444195,0,24.9324444195,0.0,0.0,0.0,133.34,56.5324444195,-6.49,56.9037553422,24.9324444195,0,24.9324444195,31.6,-6.49,32.2595737728,133.45
2021-05-30 17:00:00,59.3738888663,-1.06,59.3833501842,22.6138888663,0,22.6138888663,36.76,-1.06,36.7752797406,133.58,22.6138888663,0.0,22.6138888663,22.6138888663,0,22.6138888663,0.0,0.0,0.0,133.34,60.8338888663,-6.62,61.1930260291,22.6138888663,0,22.6138888663,38.22,-6.62,38.7890809378,133.45
2021-05-30 17:30:00,62.4045555358,-1.06,62.4135574344,19.8045555358,0,19.8045555358,42.6,-1.06,42.6131857528,133.49,19.8045555358,0.0,19.8045555358,19.8045555358,0,19.8045555358,0.0,0.0,0.0,133.26,64.1445555358,-6.58,64.4811631787,19.8045555358,0,19.8045555358,44.34,-6.58,44.8255730582,133.36
2021-05-30 18:00:00,64.6709999832,-0.39,64.6721759246,16.8309999832,0,16.8309999832,47.84,-0.39,47.8415896475,133.49,16.8309999832,0.0,16.8309999832,16.8309999832,0,16.8309999832,0.0,0.0,0.0,133.26,66.6709999832,-5.84,66.9262866052,16.8309999832,0,16.8309999832,49.84,-5.84,50.1809844463,133.36
2021-05-30 18:30:00,66.3783333199,-0.31,66.3790571967,13.4483333199,0,13.4483333199,52.93,-0.31,52.930907795,133.12,13.4483333199,0.0,13.4483333199,13.4483333199,0,13.4483333199,0.0,0.0,0.0,133.04,68.6183333199,-5.74,68.8579934909,13.4483333199,0,13.4483333199,55.17,-5.74,55.4677969636,132.99
2021-05-30 19:00:00,66.7008888786,-0.09,66.7009495974,10.2708888786,0,10.2708888786,56.43,-0.09,56.4300717703,132.97,10.2708888786,0.0,10.2708888786,10.2708888786,0,10.2708888786,0.0,0.0,0.0,132.89,69.1308888786,-5.46,69.3461707461,10.2708888786,0,10.2708888786,58.86,-5.46,59.1126991432,132.83
2021-05-30 19:30:00,67.905777769,-0.58,67.9082546853,8.805777769,0,8.805777769,59.1,-0.58,59.1028459552,132.7,8.805777769,0.0,8.805777769,8.805777769,0,8.805777769,0.0,0.0,0.0,132.7,70.465777769,-5.94,70.7156944149,8.805777769,0,8.805777769,61.66,-5.94,61.9454534248,132.55
2021-05-30 20:00:00,67.9625555483,-1.09,67.9712958288,7.3025555483,0,7.3025555483,60.66,-1.09,60.6697923187,132.7,7.3025555483,0.0,7.3025555483,7.3025555483,0,7.3025555483,0.0,0.0,0.0,132.7,70.6025555483,-6.46,70.8974784456,7.3025555483,0,7.3025555483,63.3,-6.46,63.628779652,132.55
2021-05-30 20:30:00,67.5426666599,-1.67,67.5633089741,6.8026666599,0,6.8026666599,60.74,-1.67,60.7629533515,132.55,6.8026666599,0.0,6.8026666599,6.8026666599,0,6.8026666599,0.0,0.0,0.0,132.46,70.2026666599,-7.06,70.5567715117,6.8026666599,0,6.8026666599,63.4,-7.06,63.7918772259,132.4
2021-05-30 21:00:00,66.1371111047,-2.55,66.1862520866,6.4371111047,0,6.4371111047,59.7,-2.55,59.7544349818,132.55,6.4371111047,0.0,6.4371111047,6.4371111047,0,6.4371111047,0.0,0.0,0.0,132.46,68.7571111047,-7.97,69.2174922072,6.4371111047,0,6.4371111047,62.32,-7.97,62.8275679937,132.52
2021-05-30 21:30:00,65.6893333276,-3.15,65.7648159203,5.7093333276,0,5.7093333276,59.98,-3.15,60.0626581163,132.29,5.7093333276,0.0,5.7093333276,5.7093333276,0,5.7093333276,0.0,0.0,0.0,132.13,68.3193333276,-8.59,68.8572393168,5.7093333276,0,5.7093333276,62.61,-8.59,63.1965204738,132.23
2021-05-30 22:00:00,65.1757777721,-3.1,65.2494598307,5.6957777721,0,5.6957777721,59.48,-3.1,59.5607286725,132.46,5.6957777721,0.0,5.6957777721,5.6957777721,0,5.6957777721,0.0,0.0,0.0,132.13,67.7757777721,-8.55,68.3129457176,5.6957777721,0,5.6957777721,62.08,-8.55,62.6660107235,132.33
2021-05-30 22:30:00,62.6845555499,-3.54,62.784433616,5.6645555499,0,5.6645555499,57.02,-3.54,57.1297820756,132.36,5.6645555499,0.0,5.6645555499,5.6645555499,0,5.6645555499,0.0,0.0,0.0,132.13,65.1845555499,-9.05,65.8097924494,5.6645555499,0,5.6645555499,59.52,-9.05,60.2040937146,132.24
2021-05-30 23:00:00,58.1734444388,-4.28,58.3306783594,5.6934444388,0,5.6934444388,52.48,-4.28,52.654238196,132.59,5.6934444388,0.0,5.6934444388,5.6934444388,0,5.6934444388,0.0,0.0,0.0,132.26,60.4634444388,-9.87,61.2637332636,5.6934444388,0,5.6934444388,54.77,-9.87,55.6522218784,132.46
2021-05-30 23:30:00,54.6181111056,-4.8,54.8286244651,5.5581111056,0,5.5581111056,49.06,-4.8,49.2942552434,133.04,5.5581111056,0.0,5.5581111056,5.5581111056,0,5.5581111056,0.0,0.0,0.0,132.59,56.7481111056,-10.46,57.7040701688,5.5581111056,0,5.5581111056,51.19,-10.46,52.2477530617,132.9
2021-05-31 00:00:00,50.7408888854,-5.21,51.0076651581,3.4808888854,0,3.4808888854,47.26,-5.21,47.5463111082,133.33,3.4808888854,0.0,3.4808888854,3.4808888854,0,3.4808888854,0.0,0.0,0.0,132.83,52.7708888854,-10.9,53.8848467916,3.4808888854,0,3.4808888854,49.29,-10.9,50.4808290344,133.23
2021-05-31 00:30:00,51.4422222191,-6.15,51.8085391306,3.0822222191,0,3.0822222191,48.36,-6.15,48.7494830742,133.07,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,132.42,53.5322222191,-11.85,54.8281069865,3.0822222191,0,3.0822222191,50.45,-11.85,51.8230161222,133.23
2021-05-31 01:00:00,53.0509999969,-7.13,53.5279880125,3.1009999969,0,3.1009999969,49.95,-7.13,50.4563117955,133.07,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,132.42,55.2009999969,-12.88,56.6837260654,3.1009999969,0,3.1009999969,52.1,-12.88,53.6684674646,132.94
2021-05-31 01:30:00,57.3895555526,-7.38,57.8621248013,2.9995555526,0,2.9995555526,54.39,-7.38,54.8884004139,133.22,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,132.49,59.7395555526,-13.08,61.1547291517,2.9995555526,0,2.9995555526,56.74,-13.08,58.2281203543,133.1
2021-05-31 02:00:00,57.8133333302,-7.59,58.3094298613,3.1033333302,0,3.1033333302,54.71,-7.59,55.2339768621,133.04,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,132.3,60.1933333302,-13.3,61.6451731882,3.1033333302,0,3.1033333302,57.09,-13.3,58.6187521191,132.92
2021-05-31 02:30:00,57.7452222191,-7.7,58.2563360429,3.0752222191,0,3.0752222191,54.67,-7.7,55.2095906523,133.12,3.0752222191,0.0,3.0752222191,3.0752222191,0,3.0752222191,0.0,0.0,0.0,132.3,60.1152222191,-13.43,61.5971171603,3.0752222191,0,3.0752222191,57.04,-13.43,58.5997141631,133.01
2021-05-31 03:00:00,56.1833333303,-7.99,56.748630328,2.9933333303,0,2.9933333303,53.19,-7.99,53.7867660303,133.12,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,132.37,58.4933333303,-13.76,60.0899962065,2.9933333303,0,2.9933333303,55.5,-13.76,57.1803077991,133.01
2021-05-31 03:30:00,54.7795555525,-8.4,55.4198493911,3.0395555525,0,3.0395555525,51.74,-8.4,52.4174360304,133.52,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,132.62,57.0195555525,-14.2,58.7611241843,3.0395555525,0,3.0395555525,53.98,-14.2,55.8164886033,133.4
2021-05-31 04:00:00,54.1438888858,-8.33,54.7809237206,3.0638888858,0,3.0638888858,51.08,-8.33,51.7547611336,133.52,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,132.62,56.3438888858,-14.14,58.0910786161,3.0638888858,0,3.0638888858,53.28,-14.14,55.1243866179,133.4
2021-05-31 04:30:00,54.0144444414,-8.32,54.6514648323,3.0544444414,0,3.0544444414,50.96,-8.32,51.6347170032,133.52,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,132.7,56.2044444414,-14.14,57.9558381439,3.0544444414,0,3.0544444414,53.15,-14.14,54.9987463493,133.4
2021-05-31 05:00:00,53.4424444413,-8.2,54.0678727884,3.1224444413,0,3.1224444413,50.32,-8.2,50.983746429600004,133.66,3.1224444413,0.0,3.1224444413,3.1224444413,0,3.1224444413,0.0,0.0,0.0,132.7,55.6224444413,-14.02,57.362154123,3.1224444413,0,3.1224444413,52.5,-14.02,54.3397681261,133.58
2021-05-31 05:30:00,53.6389999967,-8.14,54.2531282107,3.3289999967,0,3.3289999967,50.31,-8.14,50.9642590449,133.66,3.3289999967,0.0,3.3289999967,3.3289999967,0,3.3289999967,0.0,0.0,0.0,132.8,55.8089999967,-13.95,57.5260547981,3.3289999967,0,3.3289999967,52.48,-13.95,54.3024207564,133.58
2021-05-31 06:00:00,54.6653333295,-7.85,55.2260913702,3.7853333295000002,0,3.7853333295000002,50.88,-7.85,51.4820055942,133.66,3.7853333295000002,0.0,3.7853333295000002,3.7853333295000002,0,3.7853333295000002,0.0,0.0,0.0,132.8,56.8653333295,-13.65,58.4806688973,3.7853333295000002,0,3.7853333295000002,53.08,-13.65,54.8070150619,133.58
2021-05-31 06:30:00,57.2871111068,-7.17,57.734062727,4.2671111068,0,4.2671111068,53.02,-7.17,53.5026102167,133.05,4.2671111068,0.0,4.2671111068,4.2671111068,0,4.2671111068,0.0,0.0,0.0,132.3,59.5671111068,-12.88,60.943704561,4.2671111068,0,4.2671111068,55.3,-12.88,56.7801408945,132.95
2021-05-31 07:00:00,59.8348888835,-6.14,60.1490941553,5.3548888835,0,5.3548888835,54.48,-6.14,54.8249031007,133.05,5.3548888835,0.0,5.3548888835,5.3548888835,0,5.3548888835,0.0,0.0,0.0,132.3,62.1848888835,-11.8,63.2945527313,5.3548888835,0,5.3548888835,56.83,-11.8,58.0421303882,132.95
2021-05-31 07:30:00,62.4959999923,-4.84,62.6831366082,7.6759999923,0,7.6759999923,54.82,-4.84,55.0332444982,132.93,7.6759999923,0.0,7.6759999923,7.6759999923,0,7.6759999923,0.0,0.0,0.0,132.3,64.8559999923,-10.43,65.6893114213,7.6759999923,0,7.6759999923,57.18,-10.43,58.1234660013,132.86
2021-05-31 08:00:00,64.7447777669,-3.59,64.8442314172,10.8747777669,0,10.8747777669,53.87,-3.59,53.9894897179,132.93,10.8747777669,0.0,10.8747777669,10.8747777669,0,10.8747777669,0.0,0.0,0.0,132.44,67.0447777669,-9.18,67.670337858,10.8747777669,0,10.8747777669,56.17,-9.18,56.9152114992,132.78
2021-05-31 08:30:00,65.4645555413,-2.26,65.5035543479,14.3045555413,0,14.3045555413,51.16,-2.26,51.2098935754,133.67,14.3045555413,0.0,14.3045555413,14.3045555413,0,14.3045555413,0.0,0.0,0.0,133.28,67.6245555413,-7.78,68.0706170984,14.3045555413,0,14.3045555413,53.32,-7.78,53.8846063361,133.53
2021-05-31 09:00:00,63.7163333155,-1.23,63.7282043617,17.8563333155,0,17.8563333155,45.86,-1.23,45.8764918014,133.23,17.8563333155,0.0,17.8563333155,17.8563333155,0,17.8563333155,0.0,0.0,0.0,132.96,65.6363333155,-6.72,65.9794411245,17.8563333155,0,17.8563333155,47.78,-6.72,48.2502518128,133.06
2021-05-31 09:30:00,60.5218888628,-0.34,60.5228438817,26.0618888628,0,26.0618888628,34.46,-0.34,34.4616772662,132.53,26.0618888628,0.0,26.0618888628,26.0618888628,0,26.0618888628,0.0,0.0,0.0,132.38,61.9218888628,-5.8100000000000005,62.1938615969,26.0618888628,0,26.0618888628,35.86,-5.8100000000000005,36.3276162169,132.39
2021-05-31 10:00:00,57.7338888589,0.85,57.7401456767,30.0038888589,0,30.0038888589,27.73,0.85,27.7430243485,132.53,30.0038888589,0.0,30.0038888589,30.0038888589,0,30.0038888589,0.0,0.0,0.0,132.38,58.7738888589,-4.64,58.956760525,30.0038888589,0,30.0038888589,28.77,-4.64,29.1417655608,132.39
2021-05-31 10:30:00,54.8763333008,1.76,54.9045495068,32.4863333008,0,32.4863333008,22.39,1.76,22.4590672113,132.82,32.4863333008,0.0,32.4863333008,32.4863333008,0,32.4863333008,0.0,0.0,0.0,132.78,55.6663333008,-3.7,55.789162596,32.4863333008,0,32.4863333008,23.18,-3.7,23.4734403103,132.68
2021-05-31 11:00:00,55.0683332993,2.21,55.1126612709,34.0683332993,0,34.0683332993,21.0,2.21,21.1159678916,132.82,34.0683332993,0.0,34.0683332993,34.0683332993,0,34.0683332993,0.0,0.0,0.0,132.78,55.7683332993,-3.24,55.8623719419,34.0683332993,0,34.0683332993,21.7,-3.24,21.9405469394,132.68
2021-05-31 11:30:00,57.147888857,3.07,57.230290064,31.907888857,0,31.907888857,25.24,3.07,25.4260201369,132.71,31.907888857,0.0,31.907888857,31.907888857,0,31.907888857,0.0,0.0,0.0,132.69,58.047888857,-2.2800000000000002,58.0926484226,31.907888857,0,31.907888857,26.14,-2.2800000000000002,26.239245416,132.51
2021-05-31 12:00:00,54.6694444139,3.68,54.7931615489,30.5494444139,0,30.5494444139,24.12,3.68,24.399114738,132.47,30.5494444139,0.0,30.5494444139,30.5494444139,0,30.5494444139,0.0,0.0,0.0,132.58,55.5094444139,-1.73,55.5363963464,30.5494444139,0,30.5494444139,24.96,-1.73,25.019882094,132.32
2021-05-31 12:30:00,54.5018888583,3.71,54.6280146914,30.5418888583,0,30.5418888583,23.96,3.71,24.2455294848,133.13,30.5418888583,0.0,30.5418888583,30.5418888583,0,30.5418888583,0.0,0.0,0.0,133.36,55.3218888583,-1.69,55.3476963103,30.5418888583,0,30.5418888583,24.78,-1.69,24.8375622797,133.04
2021-05-31 13:00:00,53.5411110803,3.64,53.6647013941,30.7711110803,0,30.7711110803,22.77,3.64,23.0591088293,133.13,30.7711110803,0.0,30.7711110803,30.7711110803,0,30.7711110803,0.0,0.0,0.0,133.36,54.3211110803,-1.78,54.3502668715,30.7711110803,0,30.7711110803,23.55,-1.78,23.617173836,132.96
2021-05-31 13:30:00,49.1623333024,3.16,49.2637860475,30.9823333024,0,30.9823333024,18.18,3.16,18.4525878944,133.13,30.9823333024,0.0,30.9823333024,30.9823333024,0,30.9823333024,0.0,0.0,0.0,133.36,49.7323333024,-2.33,49.7868845751,30.9823333024,0,30.9823333024,18.75,-2.33,18.8942160462,132.96
2021-05-31 14:00:00,48.5391110803,2.7,48.6141471638,30.8491110803,0,30.8491110803,17.69,2.7,17.8948623912,133.37,30.8491110803,0.0,30.8491110803,30.8491110803,0,30.8491110803,0.0,0.0,0.0,133.36,49.0691110803,-2.8,49.1489334799,30.8491110803,0,30.8491110803,18.22,-2.8,18.433892698,133.22
2021-05-31 14:30:00,47.7296666364,2.67,47.8042882723,30.2496666364,0,30.2496666364,17.48,2.67,17.6827401723,133.37,30.2496666364,0.0,30.2496666364,30.2496666364,0,30.2496666364,0.0,0.0,0.0,133.36,48.2596666364,-2.84,48.3431590182,30.2496666364,0,30.2496666364,18.01,-2.84,18.2325450774,133.22
2021-05-31 15:00:00,48.1164444148,2.35,48.1737970594,29.6564444148,0,29.6564444148,18.46,2.35,18.6089790155,133.28,29.6564444148,0.0,29.6564444148,29.6564444148,0,29.6564444148,0.0,0.0,0.0,133.36,48.6864444148,-3.18,48.7901862033,29.6564444148,0,29.6564444148,19.03,-3.18,19.2938669012,133.22
2021-05-31 15:30:00,48.3215555263,2.0,48.3629272117,29.2715555263,0,29.2715555263,19.05,2.0,19.1546991623,133.4,29.2715555263,0.0,29.2715555263,29.2715555263,0,29.2715555263,0.0,0.0,0.0,133.36,48.9315555263,-3.52,49.0580016534,29.2715555263,0,29.2715555263,19.66,-3.52,19.9726312738,133.32
2021-05-31 16:00:00,51.1975555276,1.6800000000000002,51.2251119277,27.9075555276,0,27.9075555276,23.29,1.6800000000000002,23.350513913,133.17,27.9075555276,0.0,27.9075555276,27.9075555276,0,27.9075555276,0.0,0.0,0.0,133.15,51.9875555276,-3.84,52.1291811727,27.9075555276,0,27.9075555276,24.08,-3.84,24.3842572165,133.08
2021-05-31 16:30:00,55.3866666407,1.23,55.4003225764,25.9666666407,0,25.9666666407,29.42,1.23,29.4457008747,133.28,25.9666666407,0.0,25.9666666407,25.9666666407,0,25.9666666407,0.0,0.0,0.0,133.15,56.4766666407,-4.28,56.6386111663,25.9666666407,0,25.9666666407,30.51,-4.28,30.8087406429,133.19
2021-05-31 17:00:00,61.9001110877,1.1400000000000001,61.9106077556,23.3901110877,0,23.3901110877,38.51,1.1400000000000001,38.5268698443,133.59,23.3901110877,0.0,23.3901110877,23.3901110877,0,23.3901110877,0.0,0.0,0.0,133.56,63.4201110877,-4.33,63.5677543286,23.3901110877,0,23.3901110877,40.03,-4.33,40.2635045668,133.45
2021-05-31 17:30:00,69.0085555347,0.84,69.0136677549,20.8285555347,0,20.8285555347,48.18,0.84,48.1873219841,133.49,20.8285555347,0.0,20.8285555347,20.8285555347,0,20.8285555347,0.0,0.0,0.0,133.45,70.9985555347,-4.58,71.1461263037,20.8285555347,0,20.8285555347,50.17,-4.58,50.3786194729,133.37
2021-05-31 18:00:00,73.807777758,0.32,73.8084714486,19.757777758,0,19.757777758,54.05,0.32,54.0509472627,133.62,19.757777758,0.0,19.757777758,19.757777758,0,19.757777758,0.0,0.0,0.0,133.6,76.077777758,-5.05,76.2452016103,19.757777758,0,19.757777758,56.32,-5.05,56.5459538782,133.45
2021-05-31 18:30:00,79.9659999839,0.1,79.9660625105,16.0959999839,0,16.0959999839,63.87,0.1,63.870078284,133.54,16.0959999839,0.0,16.0959999839,16.0959999839,0,16.0959999839,0.0,0.0,0.0,133.6,82.7059999839,-5.24,82.8718289489,16.0959999839,0,16.0959999839,66.61,-5.24,66.8157893016,133.36
2021-05-31 19:00:00,83.7901110995,0.33,83.790760935,11.6001110995,0,11.6001110995,72.19,0.33,72.1907542557,133.21,11.6001110995,0.0,11.6001110995,11.6001110995,0,11.6001110995,0.0,0.0,0.0,133.28,86.9201110995,-4.89,87.0575546036,11.6001110995,0,11.6001110995,75.32,-4.89,75.4785698063,133.09
2021-05-31 19:30:00,83.4699999932,0.22,83.4702899172,6.7999999932,0,6.7999999932,76.67,0.22,76.6703156378,132.73,6.7999999932,0.0,6.7999999932,6.7999999932,0,6.7999999932,0.0,0.0,0.0,132.91,86.8199999932,-4.94,86.960427775,6.7999999932,0,6.7999999932,80.02,-4.94,80.1723393696,132.61
2021-05-31 20:00:00,83.764111105,-0.04,83.7641206556,6.114111105,0,6.114111105,77.65,-0.04,77.6500103026,132.44,6.114111105,0.0,6.114111105,6.114111105,0,6.114111105,0.0,0.0,0.0,132.68,87.184111105,-5.21,87.3396435141,6.114111105,0,6.114111105,81.07,-5.21,81.2372389979,132.28
2021-05-31 20:30:00,84.1116666588,0.0,84.1116666588,7.9116666588,0,7.9116666588,76.2,0.0,76.2,132.58,7.9116666588,0.0,7.9116666588,7.9116666588,0,7.9116666588,0.0,0.0,0.0,132.8,87.4616666588,-5.21,87.6167063677,7.9116666588,0,7.9116666588,79.55,-5.21,79.720427746,132.4
2021-05-31 21:00:00,83.6041111049,-1.23,83.6131586154,6.2141111049,0,6.2141111049,77.39,-1.23,77.3997739015,132.86,6.2141111049,0.0,6.2141111049,6.2141111049,0,6.2141111049,0.0,0.0,0.0,133.09,87.0141111049,-6.48,87.2550624971,6.2141111049,0,6.2141111049,80.8,-6.48,81.0594251152,132.72
2021-05-31 21:30:00,79.9697777745,-2.22,80.000585981,3.2497777745,0,3.2497777745,76.72,-2.22,76.7521126745,132.73,3.2497777745,0.0,3.2497777745,3.2497777745,0,3.2497777745,0.0,0.0,0.0,132.85,83.3397777745,-7.52,83.6783661379,3.2497777745,0,3.2497777745,80.09,-7.52,80.4422681182,132.56
2021-05-31 22:00:00,79.7424444413,-1.99,79.7672711422,3.1024444413,0,3.1024444413,76.64,-1.99,76.6658313723,132.73,3.1024444413,0.0,3.1024444413,3.1024444413,0,3.1024444413,0.0,0.0,0.0,132.85,83.1124444413,-7.29,83.4315439208,3.1024444413,0,3.1024444413,80.01,-7.29,80.3414226909,132.66
2021-05-31 22:30:00,75.4626666635,-2.77,75.5134885962,3.1526666635,0,3.1526666635,72.31,-2.77,72.3630361442,132.73,3.1526666635,0.0,3.1526666635,3.1526666635,0,3.1526666635,0.0,0.0,0.0,132.71,78.6426666635,-8.16,79.0648760193,3.1526666635,0,3.1526666635,75.49,-8.16,75.9297418671,132.5
2021-05-31 23:00:00,70.4392222191,-4.21,70.564921362,3.1292222191,0,3.1292222191,67.31,-4.21,67.4415317145,133.12,3.1292222191,0.0,3.1292222191,3.1292222191,0,3.1292222191,0.0,0.0,0.0,133.03,73.3892222191,-9.75,74.0340491796,3.1292222191,0,3.1292222191,70.26,-9.75,70.9332792136,132.96
2021-05-31 23:30:00,64.5067777746,-5.11,64.7088593538,3.1467777746,0,3.1467777746,61.36,-5.11,61.5724102176,133.83,3.1467777746,0.0,3.1467777746,3.1467777746,0,3.1467777746,0.0,0.0,0.0,133.53,67.1967777746,-10.69,68.0417742515,3.1467777746,0,3.1467777746,64.05,-10.69,64.9359576814,133.68
2021-06-01 00:00:00,58.9357777746,-5.82,59.2224476183,3.1757777746,0,3.1757777746,55.76,-5.82,56.062911091,133.14,3.1757777746,0.0,3.1757777746,3.1757777746,0,3.1757777746,0.0,0.0,0.0,132.71,61.3557777746,-11.51,62.4260487803,3.1757777746,0,3.1757777746,58.18,-11.51,59.307609124,132.99
2021-06-01 00:30:00,58.9963333301,-6.3,59.3317566435,3.2163333301,0,3.2163333301,55.78,-6.3,56.1346452737,133.68,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,133.15,61.4163333301,-12.05,62.5872870455,3.2163333301,0,3.2163333301,58.2,-12.05,59.4343545435,133.59
2021-06-01 01:00:00,57.25733333,-6.61,57.6376120261,3.29733333,0,3.29733333,53.96,-6.61,54.3633488667,134.05,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,133.46,59.58733333,-12.38,60.8597953774,3.29733333,0,3.29733333,56.29,-12.38,57.6353060198,133.95
2021-06-01 01:30:00,59.3735555522,-6.67,59.74703339,3.3535555522,0,3.3535555522,56.02,-6.67,56.4156831032,134.05,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,133.46,61.7935555522,-12.42,63.0293575073,3.3535555522,0,3.3535555522,58.44,-12.42,59.7452090129,134.05
2021-06-01 02:00:00,58.61733333,-6.94,59.0267343389,3.34733333,0,3.34733333,55.27,-6.94,55.7040079348,134.16,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,133.56,61.01733333,-12.71,62.3270331935,3.34733333,0,3.34733333,57.67,-12.71,59.0539837776,134.05
2021-06-01 02:30:00,57.4502222189,-7.25,57.905876498,3.3102222189,0,3.3102222189,54.14,-7.25,54.6232743435,134.03,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,133.36,59.7902222189,-13.05,61.1978200019,3.3102222189,0,3.3102222189,56.48,-13.05,57.9680334322,133.92
2021-06-01 03:00:00,55.5557777745,-7.52,56.0624191784,3.2457777745,0,3.2457777745,52.31,-7.52,52.8477672187,134.12,3.2457777745,0.0,3.2457777745,3.2457777745,0,3.2457777745,0.0,0.0,0.0,133.36,57.8257777745,-13.35,59.3468034121,3.2457777745,0,3.2457777745,54.58,-13.35,56.1889571001,134.04
2021-06-01 03:30:00,55.0458888857,-6.95,55.4829017195,3.1658888857,0,3.1658888857,51.88,-6.95,52.3434513574,134.3,3.1658888857,0.0,3.1658888857,3.1658888857,0,3.1658888857,0.0,0.0,0.0,133.52,57.2758888857,-12.75,58.6778488669,3.1658888857,0,3.1658888857,54.11,-12.75,55.5918573174,134.2
2021-06-01 04:00:00,54.4467777747,-6.99,54.8936399781,3.0867777747,0,3.0867777747,51.36,-6.99,51.8334804928,133.98,3.0867777747,0.0,3.0867777747,3.0867777747,0,3.0867777747,0.0,0.0,0.0,133.25,56.6567777747,-12.79,58.0824807305,3.0867777747,0,3.0867777747,53.57,-12.79,55.0756661331,133.92
2021-06-01 04:30:00,53.9125555524,-7.1,54.3780621776,3.1225555524,0,3.1225555524,50.79,-7.1,51.2838580842,133.98,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,133.25,56.1025555524,-12.9,57.5665418408,3.1225555524,0,3.1225555524,52.98,-12.9,54.5278864435,133.84
2021-06-01 05:00:00,53.3863333303,-7.04,53.8485114599,3.0763333303,0,3.0763333303,50.31,-7.04,50.8001742123,133.98,3.0763333303,0.0,3.0763333303,3.0763333303,0,3.0763333303,0.0,0.0,0.0,133.25,55.5363333303,-12.85,57.0035684828,3.0763333303,0,3.0763333303,52.46,-12.85,54.0108702022,133.84
2021-06-01 05:30:00,53.1976666635,-6.52,53.5957287332,3.1576666635,0,3.1576666635,50.04,-6.52,50.4629765274,133.98,3.1576666635,0.0,3.1576666635,3.1576666635,0,3.1576666635,0.0,0.0,0.0,133.25,55.3576666635,-12.3,56.7076825345,3.1576666635,0,3.1576666635,52.2,-12.3,53.6295627429,133.84
2021-06-01 06:00:00,53.1987777741,-5.93,53.5282622234,3.7087777741,0,3.7087777741,49.49,-5.93,49.8440066608,133.89,3.7087777741,0.0,3.7087777741,3.7087777741,0,3.7087777741,0.0,0.0,0.0,133.25,55.3287777741,-11.69,56.5502409365,3.7087777741,0,3.7087777741,51.62,-11.69,52.927124426,133.84
2021-06-01 06:30:00,56.4073333289,-3.83,56.5372103422,4.4073333289,0,4.4073333289,52.0,-3.83,52.1408563413,133.78,4.4073333289,0.0,4.4073333289,4.4073333289,0,4.4073333289,0.0,0.0,0.0,133.12,58.6473333289,-9.46,59.4053979584,4.4073333289,0,4.4073333289,54.24,-9.46,55.0587794997,133.68
2021-06-01 07:00:00,57.3531111055,-1.62,57.3759858606,5.6131111055,0,5.6131111055,51.74,-1.62,51.7653552098,133.63,5.6131111055,0.0,5.6131111055,5.6131111055,0,5.6131111055,0.0,0.0,0.0,133.24,59.5731111055,-7.19,60.0054303108,5.6131111055,0,5.6131111055,53.96,-7.19,54.4369148648,133.48
2021-06-01 07:30:00,63.7232222142,-0.23,63.7236372892,7.9832222141999996,0,7.9832222141999996,55.74,-0.23,55.7404745226,134.02,7.9832222141999996,0.0,7.9832222141999996,7.9832222141999996,0,7.9832222141999996,0.0,0.0,0.0,133.85,66.1232222142,-5.7,66.3684451829,7.9832222141999996,0,7.9832222141999996,58.14,-5.7,58.4187435675,133.89
2021-06-01 08:00:00,66.1026666558,2.07,66.1350696606,10.8626666558,0,10.8626666558,55.24,2.07,55.2787707895,133.68,10.8626666558,0.0,10.8626666558,10.8626666558,0,10.8626666558,0.0,0.0,0.0,133.64,68.4626666558,-3.23,68.5388183851,10.8626666558,0,10.8626666558,57.6,-3.23,57.6904922843,133.53
2021-06-01 08:30:00,63.3765555404,4.33,63.5243000132,15.1665555404,0,15.1665555404,48.21,4.33,48.4040597471,133.02,15.1665555404,0.0,15.1665555404,15.1665555404,0,15.1665555404,0.0,0.0,0.0,133.24,65.4065555404,-0.8200000000000001,65.411695496,15.1665555404,0,15.1665555404,50.24,-0.8200000000000001,50.2466914334,132.86
2021-06-01 09:00:00,61.979333314,5.48,62.2211230857,19.329333314,0,19.329333314,42.65,5.48,43.0006151119,132.18,19.329333314,0.0,19.329333314,19.329333314,0,19.329333314,0.0,0.0,0.0,132.56,63.739333314,0.35000000000000003,63.740294251899996,19.329333314,0,19.329333314,44.41,0.35000000000000003,44.4113791725,132.03
2021-06-01 09:30:00,61.036777752,6.83,61.4177265808,25.746777752,0,25.746777752,35.29,6.83,35.9448605506,131.93,25.746777752,0.0,25.746777752,25.746777752,0,25.746777752,0.0,0.0,0.0,132.4,62.446777752,1.76,62.4715747489,25.746777752,0,25.746777752,36.7,1.76,36.7421773987,131.76
2021-06-01 10:00:00,63.2649999726,6.8100000000000005,63.6304669285,27.3649999726,0,27.3649999726,35.9,6.8100000000000005,36.5401984122,131.5,44.2349999726,2.98,44.3352638718,27.3649999726,0,27.3649999726,16.87,2.98,17.1311791772,132.07,46.2349999726,1.24,46.2516250792,27.3649999726,0,27.3649999726,18.87,1.24,18.9106980305,131.33
2021-06-01 10:30:00,57.7411110853,5.57,58.0091441875,25.7711110853,0,25.7711110853,31.97,5.57,32.4515916405,131.62,57.5011110853,5.57,57.7702577115,25.7711110853,0,25.7711110853,31.73,5.57,32.2151796518,131.21,25.7711110853,0.0,25.7711110853,25.7711110853,0,25.7711110853,0.0,0.0,0.0,130.15
2021-06-01 11:00:00,55.0347777511,6.1,55.3718047576,26.6647777511,0,26.6647777511,28.37,6.1,29.0183889973,131.62,54.8147777511,6.12,55.1553647427,26.6647777511,0,26.6647777511,28.15,6.12,28.8075840709,131.21,26.6647777511,0.0,26.6647777511,26.6647777511,0,26.6647777511,0.0,0.0,0.0,0.0
2021-06-01 11:30:00,51.9462221912,6.62,52.3663479722,30.9862221912,0,30.9862221912,20.96,6.62,21.9805823399,131.23,51.7562221912,6.61,52.1766100423,30.9862221912,0,30.9862221912,20.77,6.61,21.7964446642,130.82,30.9862221912,0.0,30.9862221912,30.9862221912,0,30.9862221912,0.0,0.0,0.0,0.0
2021-06-01 12:00:00,51.3219999657,6.74,51.7626823153,34.3219999657,0,34.3219999657,17.0,6.74,18.2873617561,131.23,51.1519999657,6.72,51.5915254716,34.3219999657,0,34.3219999657,16.83,6.72,18.1220114778,130.82,34.3219999657,0.0,34.3219999657,34.3219999657,0,34.3219999657,0.0,0.0,0.0,0.0
2021-06-01 12:30:00,51.4078888542,6.66,51.8375022203,34.7078888542,0,34.7078888542,16.7,6.66,17.979032232,131.15,51.2578888542,6.65,51.6874614369,34.7078888542,0,34.7078888542,16.55,6.65,17.8360589817,130.82,34.7078888542,0.0,34.7078888542,34.7078888542,0,34.7078888542,0.0,0.0,0.0,0.0
2021-06-01 13:00:00,51.3788888548,6.32,51.7661339097,34.0688888548,0,34.0688888548,17.31,6.32,18.4276558466,131.33,51.1988888548,6.32,51.5874851099,34.0688888548,0,34.0688888548,17.13,6.32,18.2586773891,130.99,34.0688888548,0.0,34.0688888548,34.0688888548,0,34.0688888548,0.0,0.0,0.0,0.0
2021-06-01 13:30:00,50.6047777451,5.94,50.9522043746,32.6447777451,0,32.6447777451,17.96,5.94,18.916796769,131.59,50.4347777451,5.92,50.7810319529,32.6447777451,0,32.6447777451,17.79,5.92,18.7491466472,131.21,32.6447777451,0.0,32.6447777451,32.6447777451,0,32.6447777451,0.0,0.0,0.0,0.0
2021-06-01 14:00:00,51.0122221915,5.66,51.3252609629,30.7722221914,0,30.7722221914,20.24,5.66,21.0164982811,131.59,50.8222221915,5.66,51.1364240877,30.7722221914,0,30.7722221914,20.05,5.66,20.8335810652,131.21,30.7722221914,0.0,30.7722221914,30.7722221914,0,30.7722221914,0.0,0.0,0.0,0.0
2021-06-01 14:30:00,50.1262221916,5.46,50.4227106689,30.6462221916,0,30.6462221916,19.48,5.46,20.2307192161,131.89,49.9462221916,5.46,50.24377286,30.6462221916,0,30.6462221916,19.3,5.46,20.057457466,131.56,30.6462221916,0.0,30.6462221916,30.6462221916,0,30.6462221916,0.0,0.0,0.0,0.0
2021-06-01 15:00:00,48.8388888587,5.74,49.1750410773,30.1988888587,0,30.1988888587,18.64,5.74,19.5037739938,131.96,48.6588888587,5.74,48.9962760316,30.1988888587,0,30.1988888587,18.46,5.74,19.3318183314,131.49,30.1988888587,0.0,30.1988888587,30.1988888587,0,30.1988888587,0.0,0.0,0.0,0.0
2021-06-01 15:30:00,49.8164444151,5.42,50.1104234083,29.3764444151,0,29.3764444151,20.44,5.42,21.1463944917,132.17,49.6264444151,5.41,49.9204575829,29.3764444151,0,29.3764444151,20.25,5.41,20.9602146936,131.82,29.3764444151,0.0,29.3764444151,29.3764444151,0,29.3764444151,0.0,0.0,0.0,0.0
2021-06-01 16:00:00,49.429111082,4.76,49.6577750443,29.149111082,0,29.149111082,20.28,4.76,20.8311305502,132.38,49.249111082,4.77,49.4795699493,29.149111082,0,29.149111082,20.1,4.77,20.6582404865,132.0,29.149111082,0.0,29.149111082,29.149111082,0,29.149111082,0.0,0.0,0.0,0.0
2021-06-01 16:30:00,54.7469999706,3.83,54.8808063514,29.3869999706,0,29.3869999706,25.36,3.83,25.6475827321,132.65,54.5569999706,3.84,54.6919724072,29.3869999706,0,29.3869999706,25.17,3.84,25.461235241,132.21,29.3869999706,0.0,29.3869999706,29.3869999706,0,29.3869999706,0.0,0.0,0.0,0.0
2021-06-01 17:00:00,62.8689999732,3.69,62.9771963304,26.7589999732,0,26.7589999732,36.11,3.69,36.2980467794,133.09,62.5989999732,3.71,62.7088422605,26.7589999732,0,26.7589999732,35.84,3.71,36.0315098213,132.68,26.7589999732,0.0,26.7589999732,26.7589999732,0,26.7589999732,0.0,0.0,0.0,0.0
2021-06-01 17:30:00,68.9422221994,4.54,69.0915450818,22.8422221994,0,22.8422221994,46.1,4.54,46.3230137189,133.24,68.6322221994,4.5600000000000005,68.7835410838,22.8422221994,0,22.8422221994,45.79,4.5600000000000005,46.0164937821,132.89,22.8422221994,0.0,22.8422221994,22.8422221994,0,22.8422221994,0.0,0.0,0.0,0.0
2021-06-01 18:00:00,72.8442222038,3.98,72.9528690901,18.4042222038,0,18.4042222038,54.44,3.98,54.585291059,133.32,72.4942222038,4.01,72.6050435778,18.4042222038,0,18.4042222038,54.09,4.01,54.2384383993,132.89,18.4042222038,0.0,18.4042222038,18.4042222038,0,18.4042222038,0.0,0.0,0.0,0.0
2021-06-01 18:30:00,73.0717777599,2.74,73.1231311214,17.8817777599,0,17.8817777599,55.19,2.74,55.2579740852,133.68,72.7217777599,2.7800000000000002,72.7748951257,17.8817777599,0,17.8817777599,54.84,2.7800000000000002,54.9104179551,133.29,17.8817777599,0.0,17.8817777599,17.8817777599,0,17.8817777599,0.0,0.0,0.0,0.0
2021-06-01 19:00:00,77.2319999865,2.69,77.2788323017,13.5319999865,0,13.5319999865,63.7,2.69,63.7567729735,133.68,76.8419999865,2.74,76.8908353571,13.5319999865,0,13.5319999865,63.31,2.74,63.369264632,133.29,13.5319999865,0.0,13.5319999865,13.5319999865,0,13.5319999865,0.0,0.0,0.0,0.0
2021-06-01 19:30:00,81.0275555449,2.15,81.0560747729,10.6175555449,0,10.6175555449,70.41,2.15,70.4428179448,133.02,80.6075555449,2.2,80.6375719558,10.6175555449,0,10.6175555449,69.99,2.2,70.0245678316,132.66,10.6175555449,0.0,10.6175555449,10.6175555449,0,10.6175555449,0.0,0.0,0.0,0.0
2021-06-01 20:00:00,80.2195555475,0.2,80.2198048629,8.0595555475,0,8.0595555475,72.16,0.2,72.1602771613,132.88,79.7995555475,0.26,79.7999791076,8.0595555475,0,8.0595555475,71.74,0.26,71.7404711443,132.49,8.0595555475,0.0,8.0595555475,8.0595555475,0,8.0595555475,0.0,0.0,0.0,0.0
2021-06-01 20:30:00,75.8335555502,-1.02,75.840415,5.4035555502,0,5.4035555502,70.43,-1.02,70.4373856698,132.88,75.4135555502,-0.9500000000000001,75.419538985,5.4035555502,0,5.4035555502,70.01,-0.9500000000000001,70.0164452111,132.49,5.4035555502,0.0,5.4035555502,5.4035555502,0,5.4035555502,0.0,0.0,0.0,0.0
2021-06-01 21:00:00,79.5623333253,-2.2,79.5927439166,8.0323333253,0,8.0323333253,71.53,-2.2,71.5638239616,133.15,79.1523333253,-2.11,79.1804519489,8.0323333253,0,8.0323333253,71.12,-2.11,71.1512930311,132.75,8.0323333253,0.0,8.0323333253,8.0323333253,0,8.0323333253,0.0,0.0,0.0,0.0
2021-06-01 21:30:00,78.0285555474,-2.81,78.0791366551,8.1985555474,0,8.1985555474,69.83,-2.81,69.8865151514,133.54,77.6285555474,-2.73,77.6765443127,8.1985555474,0,8.1985555474,69.43,-2.73,69.4836513145,133.16,8.1985555474,0.0,8.1985555474,8.1985555474,0,8.1985555474,0.0,0.0,0.0,0.0
2021-06-01 22:00:00,77.6537777722,-2.77,77.7031666169,5.5537777722,0,5.5537777722,72.1,-2.77,72.1531905046,133.86,77.2237777722,-2.69,77.2706150708,5.5537777722,0,5.5537777722,71.67,-2.69,71.7204643041,133.45,5.5537777722,0.0,5.5537777722,5.5537777722,0,5.5537777722,0.0,0.0,0.0,0.0
2021-06-01 22:30:00,73.8071111058,-3.08,73.8713479624,5.3471111058,0,5.3471111058,68.46,-3.08,68.5292492298,133.86,73.3871111058,-2.99,73.4479964087,5.3471111058,0,5.3471111058,68.04,-2.99,68.1056656968,133.45,5.3471111058,0.0,5.3471111058,5.3471111058,0,5.3471111058,0.0,0.0,0.0,0.0
2021-06-01 23:00:00,66.0823333272,-2.7800000000000002,66.140783016,6.1023333272,0,6.1023333272,59.98,-2.7800000000000002,60.0443902459,134.22,65.7223333272,-2.71,65.7781817777,6.1023333272,0,6.1023333272,59.62,-2.71,59.681559128399996,133.85,6.1023333272,0.0,6.1023333272,6.1023333272,0,6.1023333272,0.0,0.0,0.0,0.0
2021-06-01 23:30:00,61.8465555485,-3.43,61.9415961468,7.0765555485,0,7.0765555485,54.77,-3.43,54.877297674,134.74,61.5265555485,-3.35,61.6176885128,7.0765555485,0,7.0765555485,54.45,-3.35,54.5529559236,134.38,7.0765555485,0.0,7.0765555485,7.0765555485,0,7.0765555485,0.0,0.0,0.0,0.0
2021-06-02 00:00:00,60.1689999944,-3.89,60.2946155169,5.5989999944,0,5.5989999944,54.57,-3.89,54.7084728356,134.52,59.8389999944,-3.8200000000000003,59.960806535,5.5989999944,0,5.5989999944,54.24,-3.8200000000000003,54.3743505708,134.11,5.5989999944,0.0,5.5989999944,5.5989999944,0,5.5989999944,0.0,0.0,0.0,0.0
2021-06-02 00:30:00,56.648222218,-3.93,56.7843814834,4.248222218,0,4.248222218,52.4,-3.93,52.5471683347,134.96,56.338222218,-3.86,56.4703008907,4.248222218,0,4.248222218,52.09,-3.86,52.2328220566,134.6,4.248222218,0.0,4.248222218,4.248222218,0,4.248222218,0.0,0.0,0.0,0.0
2021-06-02 01:00:00,57.6155555521,-4.79,57.8143264389,3.4255555521,0,3.4255555521,54.19,-4.79,54.4012885877,134.83,57.2855555521,-4.71,57.4788567642,3.4255555521,0,3.4255555521,53.86,-4.71,54.0655500296,134.44,3.4255555521,0.0,3.4255555521,3.4255555521,0,3.4255555521,0.0,0.0,0.0,0.0
2021-06-02 01:30:00,61.74433333,-5.49,61.9879246173,3.34433333,0,3.34433333,58.4,-5.49,58.6574811938,134.97,61.40433333,-5.4,61.6413185428,3.34433333,0,3.34433333,58.06,-5.4,58.3105788001,134.6,3.34433333,0.0,3.34433333,3.34433333,0,3.34433333,0.0,0.0,0.0,0.0
2021-06-02 02:00:00,60.3556666634,-5.95,60.6482398622,3.2856666634,0,3.2856666634,57.07,-5.95,57.3793290306,134.59,60.0056666634,-5.86,60.2911239878,3.2856666634,0,3.2856666634,56.72,-5.86,57.0219080705,134.26,3.2856666634,0.0,3.2856666634,3.2856666634,0,3.2856666634,0.0,0.0,0.0,0.0
2021-06-02 02:30:00,58.9822222188,-6.53,59.3425937912,3.4622222188,0,3.4622222188,55.52,-6.53,55.9026949261,134.19,58.6622222188,-6.44,59.0146584811,3.4622222188,0,3.4622222188,55.2,-6.44,55.5743969828,133.81,3.4622222188,0.0,3.4622222188,3.4622222188,0,3.4622222188,0.0,0.0,0.0,0.0
2021-06-02 03:00:00,57.1679999965,-6.5600000000000005,57.5431474947,3.4779999965,0,3.4779999965,53.69,-6.5600000000000005,54.0892752771,134.51,56.8379999965,-6.47,57.2050622201,3.4779999965,0,3.4779999965,53.36,-6.47,53.7508185984,134.08,3.4779999965,0.0,3.4779999965,3.4779999965,0,3.4779999965,0.0,0.0,0.0,0.0
2021-06-02 03:30:00,56.6782222189,-6.58,57.0588930307,3.3682222189,0,3.3682222189,53.31,-6.58,53.7145464469,134.51,56.3782222189,-6.49,56.750542205,3.3682222189,0,3.3682222189,53.01,-6.49,53.4058068004,134.08,3.3682222189,0.0,3.3682222189,3.3682222189,0,3.3682222189,0.0,0.0,0.0,0.0
2021-06-02 04:00:00,56.5501111078,-6.92,56.9719357781,3.2901111078,0,3.2901111078,53.26,-6.92,53.7076717053,134.51,56.2301111078,-6.84,56.6446025248,3.2901111078,0,3.2901111078,52.94,-6.84,53.3800449606,134.18,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,0.0
2021-06-02 04:30:00,56.2728888856,-6.8100000000000005,56.6834554657,3.2428888856,0,3.2428888856,53.03,-6.8100000000000005,53.4654748412,134.76,55.9628888856,-6.72,56.3649122454,3.2428888856,0,3.2428888856,52.72,-6.72,53.1465596252,134.32,3.2428888856,0.0,3.2428888856,3.2428888856,0,3.2428888856,0.0,0.0,0.0,0.0
2021-06-02 05:00:00,56.0497777746,-6.67,56.445252135,3.1597777746,0,3.1597777746,52.89,-6.67,53.3089204543,134.76,55.7397777746,-6.59,56.1279870151,3.1597777746,0,3.1597777746,52.58,-6.59,52.9913625037,134.32,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,0.0
2021-06-02 05:30:00,57.4402222191,-6.12,57.7653315456,3.1702222191000002,0,3.1702222191000002,54.27,-6.12,54.6139844728,134.76,57.1102222191,-6.04,57.4287304571,3.1702222191000002,0,3.1702222191000002,53.94,-6.04,54.2771148828,134.32,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,0.0
2021-06-02 06:00:00,56.1653333298,-5.58,56.4418379223,3.5153333298,0,3.5153333298,52.65,-5.58,52.9448666067,134.76,55.8353333298,-5.51,56.1065463921,3.5153333298,0,3.5153333298,52.32,-5.51,52.6093385246,134.32,3.5153333298,0.0,3.5153333298,3.5153333298,0,3.5153333298,0.0,0.0,0.0,0.0
2021-06-02 06:30:00,57.9394444403,-3.38,58.0379498436,4.1294444403,0,4.1294444403,53.81,-3.38,53.9160504859,134.68,57.6194444403,-3.31,57.7144390739,4.1294444403,0,4.1294444403,53.49,-3.31,53.5923147475,134.32,4.1294444403,0.0,4.1294444403,4.1294444403,0,4.1294444403,0.0,0.0,0.0,0.0
2021-06-02 07:00:00,62.4269999951,-1.16,62.4377764529,4.9169999951,0,4.9169999951,57.51,-1.16,57.5216976453,134.22,62.0769999951,-1.09,62.0865688244,4.9169999951,0,4.9169999951,57.16,-1.09,57.1703918125,133.83,4.9169999951,0.0,4.9169999951,4.9169999951,0,4.9169999951,0.0,0.0,0.0,0.0
2021-06-02 07:30:00,65.5296666612,2.17,65.5655863447,5.4496666612,0,5.4496666612,60.08,2.17,60.1191758094,134.36,65.1596666612,2.21,65.1971338281,5.4496666612,0,5.4496666612,59.71,2.21,59.7508845123,133.95,5.4496666612,0.0,5.4496666612,5.4496666612,0,5.4496666612,0.0,0.0,0.0,0.0
2021-06-02 08:00:00,70.3297777719,2.84,70.3870957026,5.8897777719,0,5.8897777719,64.44,2.84,64.5025518875,133.03,69.9197777719,2.9,69.9798922811,5.8897777719,0,5.8897777719,64.03,2.9,64.0956386972,132.63,5.8897777719,0.0,5.8897777719,5.8897777719,0,5.8897777719,0.0,0.0,0.0,0.0
2021-06-02 08:30:00,71.7952222119,4.29,71.9232787938,10.3252222119,0,10.3252222119,61.47,4.29,61.6195180117,132.6,71.4052222119,4.33,71.5363869589,10.3252222119,0,10.3252222119,61.08,4.33,61.2332858828,132.19,10.3252222119,0.0,10.3252222119,10.3252222119,0,10.3252222119,0.0,0.0,0.0,0.0
2021-06-02 09:00:00,74.0338888743,5.49,74.2371659066,14.5938888743,0,14.5938888743,59.44,5.49,59.6929954015,132.01,73.6438888743,5.52,73.8504757502,14.5938888743,0,14.5938888743,59.05,5.52,59.3074438835,131.62,14.5938888743,0.0,14.5938888743,14.5938888743,0,14.5938888743,0.0,0.0,0.0,0.0
2021-06-02 09:30:00,80.6019999885,7.23,80.925615859,11.4619999885,0,11.4619999885,69.14,7.23,69.5169943251,131.76,80.1519999885,7.25,80.4792246618,11.4619999885,0,11.4619999885,68.69,7.25,69.071546964,131.38,11.4619999885,0.0,11.4619999885,11.4619999885,0,11.4619999885,0.0,0.0,0.0,0.0
2021-06-02 10:00:00,76.5753333215,6.27,76.8315987944,11.7853333215,0,11.7853333215,64.79,6.27,65.09268008,131.4,76.1653333215,6.3,76.4254407902,11.7853333215,0,11.7853333215,64.38,6.3,64.6875134783,131.04,11.7853333215,0.0,11.7853333215,11.7853333215,0,11.7853333215,0.0,0.0,0.0,0.0
2021-06-02 10:30:00,76.3082222091,6.34,76.5711458496,13.1082222091,0,13.1082222091,63.2,6.34,63.5172071174,131.71,75.8982222091,6.36,76.1642287068,13.1082222091,0,13.1082222091,62.79,6.36,63.1112802912,131.32,13.1082222091,0.0,13.1082222091,13.1082222091,0,13.1082222091,0.0,0.0,0.0,0.0
