Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-02 11:00:00,82.1298888749,7.55,82.47618533,14.0298888749,0,14.0298888749,68.1,7.55,68.5172423555,131.71,81.6798888749,7.57,82.0299283592,14.0298888749,0,14.0298888749,67.65,7.57,68.0722219411,131.32,14.0298888749,0.0,14.0298888749,14.0298888749,0,14.0298888749,0.0,0.0,0.0,0.0
2021-06-02 11:30:00,78.9611110954,7.23,79.2914242867,15.7111110954,0,15.7111110954,63.25,7.23,63.6618834154,131.15,78.5611110954,7.25,78.8949344162,15.7111110954,0,15.7111110954,62.85,7.25,63.2667764312,130.74,15.7111110954,0.0,15.7111110954,15.7111110954,0,15.7111110954,0.0,0.0,0.0,0.0
2021-06-02 12:00:00,74.168777761,6.86,74.4853488584,16.798777761,0,16.798777761,57.37,6.86,57.7786855164,131.15,73.798777761,6.87,74.1178554669,16.798777761,0,16.798777761,57.0,6.87,57.4125151862,130.74,16.798777761,0.0,16.798777761,16.798777761,0,16.798777761,0.0,0.0,0.0,0.0
2021-06-02 12:30:00,79.5394444264,8.07,79.947783707,18.0294444264,0,18.0294444264,61.51,8.07,62.0371259811,131.45,79.1594444264,8.08,79.5707486574,18.0294444264,0,18.0294444264,61.13,8.08,61.6616842131,131.12,18.0294444264,0.0,18.0294444264,18.0294444264,0,18.0294444264,0.0,0.0,0.0,0.0
2021-06-02 13:00:00,76.7641110907,6.87,77.0709131355,20.4541110907,0,20.4541110907,56.31,6.87,56.7275329977,131.18,76.3841110907,6.88,76.6933297433,20.4541110907,0,20.4541110907,55.93,6.88,56.3515687448,130.79,20.4541110907,0.0,20.4541110907,20.4541110907,0,20.4541110907,0.0,0.0,0.0,0.0
2021-06-02 13:30:00,71.5073333123,6.29,71.7834438951,21.0473333123,0,21.0473333123,50.46,6.29,50.8505231045,131.39,71.1573333123,6.31,71.4365605563,21.0473333123,0,21.0473333123,50.11,6.31,50.505724428,131.01,21.0473333123,0.0,21.0473333123,21.0473333123,0,21.0473333123,0.0,0.0,0.0,0.0
2021-06-02 14:00:00,63.9183333138,6.2,64.218325528,19.4883333138,0,19.4883333138,44.43,6.2,44.8605049013,131.39,63.6083333138,6.21,63.9107515757,19.4883333138,0,19.4883333138,44.12,6.21,44.5548931095,131.01,19.4883333138,0.0,19.4883333138,19.4883333138,0,19.4883333138,0.0,0.0,0.0,0.0
2021-06-02 14:30:00,64.3855555381,6.02,64.666375822,17.4655555381,0,17.4655555381,46.92,6.02,47.3046171108,131.39,64.0455555381,6.03,64.3287966947,17.4655555381,0,17.4655555381,46.58,6.03,46.9686842481,131.01,17.4655555381,0.0,17.4655555381,17.4655555381,0,17.4655555381,0.0,0.0,0.0,0.0
2021-06-02 15:00:00,69.5408888697,6.43,69.8375266228,19.2108888697,0,19.2108888697,50.33,6.43,50.7390756715,131.65,69.1908888697,6.44,69.4899467734,19.2108888697,0,19.2108888697,49.98,6.44,50.3931939849,131.23,19.2108888697,0.0,19.2108888697,19.2108888697,0,19.2108888697,0.0,0.0,0.0,0.0
2021-06-02 15:30:00,72.501999982,6.48,72.7910049483,18.021999982,0,18.021999982,54.48,6.48,54.8640209974,131.65,72.161999982,6.49,72.4532562512,18.021999982,0,18.021999982,54.14,6.49,54.5276049355,131.23,18.021999982,0.0,18.021999982,18.021999982,0,18.021999982,0.0,0.0,0.0,0.0
2021-06-02 16:00:00,73.5197777615,6.83,73.8363502762,16.2597777615,0,16.2597777615,57.26,6.83,57.6659041375,131.79,73.1497777615,6.84,73.468874951,16.2597777615,0,16.2597777615,56.89,6.84,57.2997181494,131.4,16.2597777615,0.0,16.2597777615,16.2597777615,0,16.2597777615,0.0,0.0,0.0,0.0
2021-06-02 16:30:00,75.8362222063,6.04,76.0763708291,15.8762222063,0,15.8762222063,59.96,6.04,60.2634482916,131.79,75.4362222063,6.06,75.679239034,15.8762222063,0,15.8762222063,59.56,6.06,59.8674970247,131.4,15.8762222063,0.0,15.8762222063,15.8762222063,0,15.8762222063,0.0,0.0,0.0,0.0
2021-06-02 17:00:00,80.2413333181,5.75,80.4470886525,15.2313333181,0,15.2313333181,65.01,5.75,65.263792412,132.14,79.8213333181,5.78,80.03032958,15.2313333181,0,15.2313333181,64.59,5.78,64.8481032876,131.72,15.2313333181,0.0,15.2313333181,15.2313333181,0,15.2313333181,0.0,0.0,0.0,0.0
2021-06-02 17:30:00,83.5513333177,5.31,83.7198984661,15.6213333177,0,15.6213333177,67.93,5.31,68.1372218395,132.24,83.1213333177,5.34,83.2926866688,15.6213333177,0,15.6213333177,67.5,5.34,67.7108972027,131.81,15.6213333177,0.0,15.6213333177,15.6213333177,0,15.6213333177,0.0,0.0,0.0,0.0
2021-06-02 18:00:00,87.4572222083,5.58,87.6350507297,13.8972222083,0,13.8972222083,73.56,5.58,73.7713358968,132.24,86.9872222083,5.61,87.1679352028,13.8972222083,0,13.8972222083,73.09,5.61,73.3049807312,131.95,13.8972222083,0.0,13.8972222083,13.8972222083,0,13.8972222083,0.0,0.0,0.0,0.0
2021-06-02 18:30:00,86.2603333186,4.12,86.3586678003,14.7103333186,0,14.7103333186,71.55,4.12,71.6685209838,132.1,85.8303333186,4.17,85.931571716,14.7103333186,0,14.7103333186,71.12,4.17,71.242145532,131.67,14.7103333186,0.0,14.7103333186,14.7103333186,0,14.7103333186,0.0,0.0,0.0,0.0
2021-06-02 19:00:00,85.9191110976,3.31,85.9828456833,13.5491110976,0,13.5491110976,72.37,3.31,72.4456554943,132.2,85.4691110976,3.36,85.5351305126,13.5491110976,0,13.5491110976,71.92,3.36,71.9984444276,131.85,13.5491110976,0.0,13.5491110976,13.5491110976,0,13.5491110976,0.0,0.0,0.0,0.0
2021-06-02 19:30:00,83.6851110982,2.96,83.7374433543,12.9151110982,0,12.9151110982,70.77,2.96,70.8318748869,132.54,83.2551110982,3.02,83.3098669065,12.9151110982,0,12.9151110982,70.34,3.02,70.4048009727,132.16,12.9151110982,0.0,12.9151110982,12.9151110982,0,12.9151110982,0.0,0.0,0.0,0.0
2021-06-02 20:00:00,82.9508888772,2.36,82.984453758,11.7108888772,0,11.7108888772,71.24,2.36,71.2790796798,132.8,82.5008888772,2.41,82.5360815978,11.7108888772,0,11.7108888772,70.79,2.41,70.8310115698,132.42,11.7108888772,0.0,11.7108888772,11.7108888772,0,11.7108888772,0.0,0.0,0.0,0.0
2021-06-02 20:30:00,78.1679999879,0.5,78.1695990914,12.0979999879,0,12.0979999879,66.07,0.5,66.0718919057,132.96,77.7679999879,0.5700000000000001,77.7700888653,12.0979999879,0,12.0979999879,65.67,0.5700000000000001,65.6724736857,132.53,12.0979999879,0.0,12.0979999879,12.0979999879,0,12.0979999879,0.0,0.0,0.0,0.0
2021-06-02 21:00:00,75.4435555437,-0.1,75.4436218183,11.9035555437,0,11.9035555437,63.54,-0.1,63.5400786905,133.18,75.0635555437,-0.06,75.0635795233,11.9035555437,0,11.9035555437,63.16,-0.06,63.160028499,132.77,11.9035555437,0.0,11.9035555437,11.9035555437,0,11.9035555437,0.0,0.0,0.0,0.0
2021-06-02 21:30:00,72.7172222104,-1.09,72.725391068,11.8472222104,0,11.8472222104,60.87,-1.09,60.8797585409,132.93,72.3672222104,-1.02,72.3744101907,11.8472222104,0,11.8472222104,60.52,-1.02,60.5285948953,132.55,11.8472222104,0.0,11.8472222104,11.8472222104,0,11.8472222104,0.0,0.0,0.0,0.0
2021-06-02 22:00:00,69.7983333215,-1.57,69.8159883871,11.8083333215,0,11.8083333215,57.99,-1.57,58.0112489092,133.14,69.4483333215,-1.49,69.4643153075,11.8083333215,0,11.8083333215,57.64,-1.49,57.6592551114,132.76,11.8083333215,0.0,11.8083333215,11.8083333215,0,11.8083333215,0.0,0.0,0.0,0.0
2021-06-02 22:30:00,68.7806666579,-3.61,68.8753381546,8.7406666579,0,8.7406666579,60.04,-3.61,60.1484305697,133.26,68.4106666579,-3.52,68.5011657753,8.7406666579,0,8.7406666579,59.67,-3.52,59.7737341982,132.86,8.7406666579,0.0,8.7406666579,8.7406666579,0,8.7406666579,0.0,0.0,0.0,0.0
2021-06-02 23:00:00,63.5996666595,-3.1,63.6751725494,7.1696666595,0,7.1696666595,56.43,-3.1,56.5150855967,131.97,63.2496666595,-3.02,63.3217240174,7.1696666595,0,7.1696666595,56.08,-3.02,56.1612571084,131.57,7.1696666595,0.0,7.1696666595,7.1696666595,0,7.1696666595,0.0,0.0,0.0,0.0
2021-06-02 23:30:00,58.5973333283,-3.83,58.7223668902,5.0073333283,0,5.0073333283,53.59,-3.83,53.7266879679,132.36,58.2873333283,-3.74,58.4071984136,5.0073333283,0,5.0073333283,53.28,-3.74,53.4111037145,131.95,5.0073333283,0.0,5.0073333283,5.0073333283,0,5.0073333283,0.0,0.0,0.0,0.0
2021-06-03 00:00:00,58.495222219,-5.29,58.7339350159,3.225222219,0,3.225222219,55.27,-5.29,55.5225809919,133.12,58.135222219,-5.19,58.3664300986,3.225222219,0,3.225222219,54.91,-5.19,55.1547296249,132.72,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,0.0
2021-06-03 00:30:00,58.0425555532,-5.75,58.3266727591,2.3125555532,0,2.3125555532,55.73,-5.75,56.0258458214,133.86,57.7125555532,-5.65,57.9884606494,2.3125555532,0,2.3125555532,55.4,-5.65,55.6873639168,133.47,2.3125555532,0.0,2.3125555532,2.3125555532,0,2.3125555532,0.0,0.0,0.0,0.0
2021-06-03 01:00:00,59.8711111087,-5.63,60.1352379674,2.4111111087,0,2.4111111087,57.46,-5.63,57.735158266,134.46,59.5211111087,-5.55,59.7793038402,2.4111111087,0,2.4111111087,57.11,-5.55,57.3790432127,134.05,2.4111111087,0.0,2.4111111087,2.4111111087,0,2.4111111087,0.0,0.0,0.0,0.0
2021-06-03 01:30:00,61.7086666642,-5.5,61.9532851548,2.4586666642,0,2.4586666642,59.25,-5.5,59.504726703,134.76,61.3586666642,-5.42,61.5975841637,2.4586666642,0,2.4586666642,58.9,-5.42,59.1488495239,134.36,2.4586666642,0.0,2.4586666642,2.4586666642,0,2.4586666642,0.0,0.0,0.0,0.0
2021-06-03 02:00:00,60.4253333309,-6.08,60.7304479495,2.4453333309,0,2.4453333309,57.98,-6.08,58.2979141994,134.76,60.0753333309,-6.0,60.374213658,2.4453333309,0,2.4453333309,57.63,-6.0,57.9414954933,134.36,2.4453333309,0.0,2.4453333309,2.4453333309,0,2.4453333309,0.0,0.0,0.0,0.0
2021-06-03 02:30:00,58.7893333309,-6.82,59.183596659,2.4093333309,0,2.4093333309,56.38,-6.82,56.7909922435,134.88,58.4393333309,-6.72,58.8244343803,2.4093333309,0,2.4093333309,56.03,-6.72,56.4315452562,134.55,2.4093333309,0.0,2.4093333309,2.4093333309,0,2.4093333309,0.0,0.0,0.0,0.0
2021-06-03 03:00:00,56.8215555532,-6.97,57.2474460171,2.3815555532,0,2.3815555532,54.44,-6.97,54.8843739146,133.93,56.4915555532,-6.88,56.9089645734,2.3815555532,0,2.3815555532,54.11,-6.88,54.5456368558,133.51,2.3815555532,0.0,2.3815555532,2.3815555532,0,2.3815555532,0.0,0.0,0.0,0.0
2021-06-03 03:30:00,55.9379999977,-6.97,56.370566289,2.3079999977,0,2.3079999977,53.63,-6.97,54.0810299458,134.1,55.6079999977,-6.88,56.0319914312,2.3079999977,0,2.3079999977,53.3,-6.88,53.7422031554,133.7,2.3079999977,0.0,2.3079999977,2.3079999977,0,2.3079999977,0.0,0.0,0.0,0.0
2021-06-03 04:00:00,55.7977777754,-6.94,56.2277120704,2.3377777754,0,2.3377777754,53.46,-6.94,53.9085818771,134.1,55.4777777754,-6.85,55.8990726837,2.3377777754,0,2.3377777754,53.14,-6.85,53.5796799169,133.79,2.3377777754,0.0,2.3377777754,2.3377777754,0,2.3377777754,0.0,0.0,0.0,0.0
2021-06-03 04:30:00,55.7398888866,-6.7,56.1411187374,2.2898888866,0,2.2898888866,53.45,-6.7,53.8682884451,134.22,55.4098888866,-6.6,55.8015751249,2.2898888866,0,2.2898888866,53.12,-6.6,53.5284447747,133.79,2.2898888866,0.0,2.2898888866,2.2898888866,0,2.2898888866,0.0,0.0,0.0,0.0
2021-06-03 05:00:00,55.4328888866,-7.04,55.8781421516,2.3228888866,0,2.3228888866,53.11,-7.04,53.5745620607,134.06,55.1128888866,-6.95,55.5493746267,2.3228888866,0,2.3228888866,52.79,-6.95,53.2455312679,133.63,2.3228888866,0.0,2.3228888866,2.3228888866,0,2.3228888866,0.0,0.0,0.0,0.0
2021-06-03 05:30:00,56.5655555532,-6.27,56.9119932444,2.3155555532,0,2.3155555532,54.25,-6.27,54.6111289024,134.24,56.2355555532,-6.17,56.5730201455,2.3155555532,0,2.3155555532,53.92,-6.17,54.2718647183,133.82,2.3155555532,0.0,2.3155555532,2.3155555532,0,2.3155555532,0.0,0.0,0.0,0.0
2021-06-03 06:00:00,56.6842222198,-6.09,57.0104301743,2.4642222198,0,2.4642222198,54.22,-6.09,54.5609429904,133.87,56.3542222198,-6.0,56.6727303206,2.4642222198,0,2.4642222198,53.89,-6.0,54.2229849787,133.44,2.4642222198,0.0,2.4642222198,2.4642222198,0,2.4642222198,0.0,0.0,0.0,0.0
2021-06-03 06:30:00,58.2918888859,-3.98,58.4276022945,2.9818888859,0,2.9818888859,55.31,-3.98,55.4530116405,134.0,57.9418888859,-3.9,58.0729927562,2.9818888859,0,2.9818888859,54.96,-3.9,55.0981996076,133.59,2.9818888859,0.0,2.9818888859,2.9818888859,0,2.9818888859,0.0,0.0,0.0,0.0
2021-06-03 07:00:00,62.8913333294,-3.55,62.9914463078,3.9113333294,0,3.9113333294,58.98,-3.55,59.0867404753,133.2,62.5213333294,-3.46,62.6170002578,3.9113333294,0,3.9113333294,58.61,-3.46,58.7120405028,132.83,3.9113333294,0.0,3.9113333294,3.9113333294,0,3.9113333294,0.0,0.0,0.0,0.0
2021-06-03 07:30:00,68.2017777724,-0.89,68.2075845586,5.3817777723999995,0,5.3817777723999995,62.82,-0.89,62.8263042045,132.39,67.8217777724,-0.8,67.8264958568,5.3817777723999995,0,5.3817777723999995,62.44,-0.8,62.4451247096,132.04,5.3817777723999995,0.0,5.3817777723999995,5.3817777723999995,0,5.3817777723999995,0.0,0.0,0.0,0.0
2021-06-03 08:00:00,70.695444437,1.6600000000000001,70.7149309845,7.455444437,0,7.455444437,63.24,1.6600000000000001,63.2617830922,132.39,70.295444437,1.71,70.3162400061,7.455444437,0,7.455444437,62.84,1.71,62.8632619262,131.97,7.455444437,0.0,7.455444437,7.455444437,0,7.455444437,0.0,0.0,0.0,0.0
2021-06-03 08:30:00,75.4064444337,3.56,75.4904329179,10.7864444337,0,10.7864444337,64.62,3.56,64.7179882258,132.53,75.0064444337,3.6,75.092787314,10.7864444337,0,10.7864444337,64.22,3.6,64.3208239997,132.17,10.7864444337,0.0,10.7864444337,10.7864444337,0,10.7864444337,0.0,0.0,0.0,0.0
2021-06-03 09:00:00,77.5264444306,5.52,77.7227121635,13.8864444306,0,13.8864444306,63.64,5.52,63.8789480189,132.1,77.1364444306,5.5600000000000005,77.3365674141,13.8864444306,0,13.8864444306,63.25,5.5600000000000005,63.4939060068,131.7,13.8864444306,0.0,13.8864444306,13.8864444306,0,13.8864444306,0.0,0.0,0.0,0.0
2021-06-03 09:30:00,75.264555538,6.34,75.5311122673,17.564555538,0,17.564555538,57.7,6.34,58.0472703923,131.63,74.914555538,6.37,75.1848889835,17.564555538,0,17.564555538,57.35,6.37,57.7026810469,131.27,17.564555538,0.0,17.564555538,17.564555538,0,17.564555538,0.0,0.0,0.0,0.0
2021-06-03 10:00:00,69.0436666483,5.72,69.2802013871,18.3636666483,0,18.3636666483,50.68,5.72,51.0017725182,131.48,68.7036666483,5.74,68.9430301838,18.3636666483,0,18.3636666483,50.34,5.74,50.6661938574,131.1,18.3636666483,0.0,18.3636666483,18.3636666483,0,18.3636666483,0.0,0.0,0.0,0.0
2021-06-03 10:30:00,66.269222205,6.25,66.5632955288,17.249222205,0,17.249222205,49.02,6.25,49.4168281054,131.7,65.939222205,6.26,66.2357050615,17.249222205,0,17.249222205,48.69,6.26,49.0907700082,131.35,17.249222205,0.0,17.249222205,17.249222205,0,17.249222205,0.0,0.0,0.0,0.0
2021-06-03 11:00:00,66.6785555381,7.04,67.0491712748,17.4985555381,0,17.4985555381,49.18,7.04,49.681324459,131.61,66.3485555381,7.05,66.7220602349,17.4985555381,0,17.4985555381,48.85,7.05,49.3561039791,131.21,17.4985555381,0.0,17.4985555381,17.4985555381,0,17.4985555381,0.0,0.0,0.0,0.0
2021-06-03 11:30:00,65.3162222006,6.92,65.6817728335,21.6462222006,0,21.6462222006,43.67,6.92,44.2148764558,131.31,65.0162222006,6.94,65.3855698854,21.6462222006,0,21.6462222006,43.37,6.94,43.921754291,130.95,21.6462222006,0.0,21.6462222006,21.6462222006,0,21.6462222006,0.0,0.0,0.0,0.0
2021-06-03 12:00:00,67.1346666426,7.01,67.4996560377,24.1046666426,0,24.1046666426,43.03,7.01,43.5972590882,131.09,66.8546666426,7.0,67.2201342745,24.1046666426,0,24.1046666426,42.75,7.0,43.3193086279,130.76,24.1046666426,0.0,24.1046666426,24.1046666426,0,24.1046666426,0.0,0.0,0.0,0.0
2021-06-03 12:30:00,71.3466666418,7.91,71.7838069546,24.8266666418,0,24.8266666418,46.52,7.91,47.1876943705,131.09,71.0566666418,7.92,71.4966871558,24.8266666418,0,24.8266666418,46.23,7.92,46.9035105296,130.66,24.8266666418,0.0,24.8266666418,24.8266666418,0,24.8266666418,0.0,0.0,0.0,0.0
2021-06-03 13:00:00,67.3503333095,7.01,67.7141602392,23.8103333095,0,23.8103333095,43.54,7.01,44.1006995409,131.09,67.0703333095,7.01,67.4356709038,23.8103333095,0,23.8103333095,43.26,7.01,43.824282082,130.66,23.8103333095,0.0,23.8103333095,23.8103333095,0,23.8103333095,0.0,0.0,0.0,0.0
2021-06-03 13:30:00,65.1184444194,6.15,65.4082128147,24.9984444194,0,24.9984444194,40.12,6.15,40.5886301814,131.55,64.8484444194,6.16,65.1403587925,24.9984444194,0,24.9984444194,39.85,6.16,40.3232947563,131.2,24.9984444194,0.0,24.9984444194,24.9984444194,0,24.9984444194,0.0,0.0,0.0,0.0
2021-06-03 14:00:00,59.5211110848,6.12,59.8349150978,26.3311110848,0,26.3311110848,33.19,6.12,33.7495259226,131.89,59.2811110848,6.12,59.5961788326,26.3311110848,0,26.3311110848,32.95,6.12,33.5135330874,131.49,26.3311110848,0.0,26.3311110848,26.3311110848,0,26.3311110848,0.0,0.0,0.0,0.0
2021-06-03 14:30:00,61.7551110859,6.23,62.0685640661,25.2351110859,0,25.2351110859,36.52,6.23,37.0475815675,131.89,61.5051110859,6.23,61.819831686,25.2351110859,0,25.2351110859,36.27,6.23,36.8011657424,131.49,25.2351110859,0.0,25.2351110859,25.2351110859,0,25.2351110859,0.0,0.0,0.0,0.0
2021-06-03 15:00:00,63.2215555297,6.19,63.5238631035,25.8915555297,0,25.8915555297,37.33,6.19,37.8397278003,132.21,62.9515555297,6.2,63.2561328537,25.8915555297,0,25.8915555297,37.06,6.2,37.5750395875,131.82,25.8915555297,0.0,25.8915555297,25.8915555297,0,25.8915555297,0.0,0.0,0.0,0.0
2021-06-03 15:30:00,63.190666641600004,5.96,63.47111115,25.0606666416,0,25.0606666416,38.13,5.96,38.5929851139,132.4,62.940666641600004,5.97,63.2231636134,25.0606666416,0,25.0606666416,37.88,5.97,38.3475592444,132.09,25.0606666416,0.0,25.0606666416,25.0606666416,0,25.0606666416,0.0,0.0,0.0,0.0
2021-06-03 16:00:00,64.4918888653,5.15,64.6971887288,23.6318888653,0,23.6318888653,40.86,5.15,41.1832745177,132.4,64.2118888653,5.17,64.4196831073,23.6318888653,0,23.6318888653,40.58,5.17,40.908010218,132.09,23.6318888653,0.0,23.6318888653,23.6318888653,0,23.6318888653,0.0,0.0,0.0,0.0
2021-06-03 16:30:00,67.7872222001,4.96,67.9684418948,22.0972222001,0,22.0972222001,45.69,4.96,45.9584344816,132.58,67.4972222001,4.99,67.6814236311,22.0972222001,0,22.0972222001,45.4,4.99,45.673406923499996,132.19,22.0972222001,0.0,22.0972222001,22.0972222001,0,22.0972222001,0.0,0.0,0.0,0.0
2021-06-03 17:00:00,71.4359999803,4.97,71.6086795939,19.6859999803,0,19.6859999803,51.75,4.97,51.9881082556,132.58,71.1159999803,4.99,71.2908518199,19.6859999803,0,19.6859999803,51.43,4.99,51.6715105256,132.19,19.6859999803,0.0,19.6859999803,19.6859999803,0,19.6859999803,0.0,0.0,0.0,0.0
2021-06-03 17:30:00,74.7223333118,4.14,74.8369340337,21.5023333118,0,21.5023333118,53.22,4.14,53.3807830591,132.47,74.4023333118,4.18,74.5196591662,21.5023333118,0,21.5023333118,52.9,4.18,53.0648885799,132.17,21.5023333118,0.0,21.5023333118,21.5023333118,0,21.5023333118,0.0,0.0,0.0,0.0
2021-06-03 18:00:00,80.6943333129,3.6,80.7745964324,20.4343333129,0,20.4343333129,60.26,3.6,60.3674382428,132.47,80.3343333129,3.64,80.4167563934,20.4343333129,0,20.4343333129,59.9,3.64,60.0104957487,132.17,20.4343333129,0.0,20.4343333129,20.4343333129,0,20.4343333129,0.0,0.0,0.0,0.0
2021-06-03 18:30:00,83.2453333178,3.3,83.3107167127,15.5653333178,0,15.5653333178,67.68,3.3,67.7604043672,132.62,82.8553333178,3.36,82.9234337157,15.5653333178,0,15.5653333178,67.29,3.36,67.3738354259,132.26,15.5653333178,0.0,15.5653333178,15.5653333178,0,15.5653333178,0.0,0.0,0.0,0.0
2021-06-03 19:00:00,83.3941110989,2.8,83.4411035759,12.2541110989,0,12.2541110989,71.14,2.8,71.1950812908,132.62,82.9741110989,2.85,83.0230426607,12.2541110989,0,12.2541110989,70.72,2.85,70.7774038801,132.19,12.2541110989,0.0,12.2541110989,12.2541110989,0,12.2541110989,0.0,0.0,0.0,0.0
2021-06-03 19:30:00,80.4206666589,1.56,80.435795675,7.7306666589,0,7.7306666589,72.69,1.56,72.706737652,132.62,79.9806666589,1.6400000000000001,79.9974789553,7.7306666589,0,7.7306666589,72.25,1.6400000000000001,72.2686107518,132.19,7.7306666589,0.0,7.7306666589,7.7306666589,0,7.7306666589,0.0,0.0,0.0,0.0
2021-06-03 20:00:00,78.772222218,0.81,78.776386647,4.2722222179,0,4.2722222179,74.5,0.81,74.5044032256,132.85,78.332222218,0.87,78.3370534141,4.2722222179,0,4.2722222179,74.06,0.87,74.0651098696,132.45,4.2722222179,0.0,4.2722222179,4.2722222179,0,4.2722222179,0.0,0.0,0.0,0.0
2021-06-03 20:30:00,77.6367777747,-0.58,77.6389442435,3.0767777747,0,3.0767777747,74.56,-0.58,74.5622558672,132.94,77.1767777747,-0.49,77.1783332787,3.0767777747,0,3.0767777747,74.1,-0.49,74.1016200903,132.61,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,0.0
2021-06-03 21:00:00,75.1081111085,-1.3599999999999999,75.1204230172,2.5981111085,0,2.5981111085,72.51,-1.3599999999999999,72.5227529814,132.71,74.6781111085,-1.28,74.6890800501,2.5981111085,0,2.5981111085,72.08,-1.28,72.091364254,132.28,2.5981111085,0.0,2.5981111085,2.5981111085,0,2.5981111085,0.0,0.0,0.0,0.0
2021-06-03 21:30:00,74.8788888868,-2.21,74.9114951187,2.0788888868,0,2.0788888868,72.8,-2.21,72.8335369181,132.84,74.4288888868,-2.12,74.4590753429,2.0788888868,0,2.0788888868,72.35,-2.12,72.3810534601,132.47,2.0788888868,0.0,2.0788888868,2.0788888868,0,2.0788888868,0.0,0.0,0.0,0.0
2021-06-03 22:00:00,70.9405555535,-1.97,70.9679034651,2.0905555534999998,0,2.0905555534999998,68.85,-1.97,68.8781779666,133.1,70.5305555535,-1.88,70.5556069117,2.0905555534999998,0,2.0905555534999998,68.44,-1.88,68.4658162881,132.72,2.0905555534999998,0.0,2.0905555534999998,2.0905555534999998,0,2.0905555534999998,0.0,0.0,0.0,0.0
2021-06-03 22:30:00,66.93744444,-2.9699999999999998,67.0033011736,4.40744444,0,4.40744444,62.53,-2.9699999999999998,62.6004936083,132.8,66.54744444,-2.89,66.6101678537,4.40744444,0,4.40744444,62.14,-2.89,62.2071675935,132.37,4.40744444,0.0,4.40744444,4.40744444,0,4.40744444,0.0,0.0,0.0,0.0
2021-06-03 23:00:00,65.8292222156,-5.1,66.0264833041,6.6692222156,0,6.6692222156,59.16,-5.1,59.3794206775,133.11,65.4792222156,-4.99,65.6690843697,6.6692222156,0,6.6692222156,58.81,-4.99,59.0213198768,132.74,6.6692222156,0.0,6.6692222156,6.6692222156,0,6.6692222156,0.0,0.0,0.0,0.0
2021-06-03 23:30:00,62.3209999929,-6.37,62.6457016891,7.0709999929,0,7.0709999929,55.25,-6.37,55.6159994965,133.45,61.9909999929,-6.27,62.307278709,7.0709999929,0,7.0709999929,54.92,-6.27,55.2767518944,133.09,7.0709999929,0.0,7.0709999929,7.0709999929,0,7.0709999929,0.0,0.0,0.0,0.0
2021-06-04 00:00:00,61.2097777709,-7.48,61.6651221905,6.8697777709,0,6.8697777709,54.34,-7.48,54.8524019529,133.45,60.8997777709,-7.36,61.3429093909,6.8697777709,0,6.8697777709,54.03,-7.36,54.5289877038,133.09,6.8697777709,0.0,6.8697777709,6.8697777709,0,6.8697777709,0.0,0.0,0.0,0.0
2021-06-04 00:30:00,64.2531111066,-8.08,64.7591590965,4.4631111066,0,4.4631111066,59.79,-8.08,60.3334940145,133.77,63.8931111066,-7.96,64.3870425387,4.4631111066,0,4.4631111066,59.43,-7.96,59.9607079678,133.4,4.4631111066,0.0,4.4631111066,4.4631111066,0,4.4631111066,0.0,0.0,0.0,0.0
2021-06-04 01:00:00,60.8337777747,-8.66,61.447083888,3.0637777747,0,3.0637777747,57.77,-8.66,58.4154816808,133.77,60.4837777747,-8.54,61.0837046511,3.0637777747,0,3.0637777747,57.42,-8.54,58.0515977386,133.4,3.0637777747,0.0,3.0637777747,3.0637777747,0,3.0637777747,0.0,0.0,0.0,0.0
2021-06-04 01:30:00,61.3463333312,-8.7,61.9601695704,2.0963333312,0,2.0963333312,59.25,-8.7,59.8853279193,134.4,60.9863333312,-8.57,61.5855320119,2.0963333312,0,2.0963333312,58.89,-8.57,59.5103100311,133.97,2.0963333312,0.0,2.0963333312,2.0963333312,0,2.0963333312,0.0,0.0,0.0,0.0
2021-06-04 02:00:00,60.1137777757,-9.51,60.8613701658,2.1237777757,0,2.1237777757,57.99,-9.51,58.7646169051,134.4,59.7737777757,-9.39,60.5068310984,2.1237777757,0,2.1237777757,57.65,-9.39,58.4097132333,133.97,2.1237777757,0.0,2.1237777757,2.1237777757,0,2.1237777757,0.0,0.0,0.0,0.0
2021-06-04 02:30:00,58.7743333313,-9.55,59.5451489085,2.0643333313,0,2.0643333313,56.71,-9.55,57.5084915469,134.0,58.4243333313,-9.42,59.1788739771,2.0643333313,0,2.0643333313,56.36,-9.42,57.1418060618,133.64,2.0643333313,0.0,2.0643333313,2.0643333313,0,2.0643333313,0.0,0.0,0.0,0.0
2021-06-04 03:00:00,57.1202222201,-9.97,57.983796758,2.1202222201,0,2.1202222201,55.0,-9.97,55.8963406673,132.76,56.7902222201,-9.84,57.6364029048,2.1202222201,0,2.1202222201,54.67,-9.84,55.5484878282,132.43,2.1202222201,0.0,2.1202222201,2.1202222201,0,2.1202222201,0.0,0.0,0.0,0.0
2021-06-04 03:30:00,56.522999998,-10.06,57.4112630829,1.962999998,0,1.962999998,54.56,-10.06,55.4797007923,133.07,56.192999998,-9.92,57.0618931405,1.962999998,0,1.962999998,54.23,-9.92,55.1298403771,132.7,1.962999998,0.0,1.962999998,1.962999998,0,1.962999998,0.0,0.0,0.0,0.0
2021-06-04 04:00:00,56.3194444426,-9.85,57.1743152327,1.8394444426,0,1.8394444426,54.48,-9.85,55.3632811528,133.21,55.9994444426,-9.73,56.8384612554,1.8394444426,0,1.8394444426,54.16,-9.73,55.0270706107,132.87,1.8394444426,0.0,1.8394444426,1.8394444426,0,1.8394444426,0.0,0.0,0.0,0.0
2021-06-04 04:30:00,56.1752222203,-10.08,57.0724275943,1.8852222203000002,0,1.8852222203000002,54.29,-10.08,55.2178458472,133.21,55.8452222203,-9.94,56.7229446066,1.8852222203000002,0,1.8852222203000002,53.96,-9.94,54.8678886053,132.87,1.8852222203000002,0.0,1.8852222203000002,1.8852222203000002,0,1.8852222203000002,0.0,0.0,0.0,0.0
2021-06-04 05:00:00,55.3544444424,-10.31,56.3063994545,2.0244444424,0,2.0244444424,53.33,-10.31,54.3174465527,133.4,55.0344444424,-10.18,55.9680486982,2.0244444424,0,2.0244444424,53.01,-10.18,53.9786300308,133.02,2.0244444424,0.0,2.0244444424,2.0244444424,0,2.0244444424,0.0,0.0,0.0,0.0
2021-06-04 05:30:00,56.6588888867,-9.96,57.527656739,2.1688888867,0,2.1688888867,54.49,-9.96,55.3927946578,133.54,56.3388888867,-9.83,57.1900279856,2.1688888867,0,2.1688888867,54.17,-9.83,55.0546800917,133.14,2.1688888867,0.0,2.1688888867,2.1688888867,0,2.1688888867,0.0,0.0,0.0,0.0
2021-06-04 06:00:00,58.5579999977,-9.07,59.2562592789,2.3279999977,0,2.3279999977,56.23,-9.07,56.9568064414,133.39,58.2179999977,-8.95,58.9019356535,2.3279999977,0,2.3279999977,55.89,-8.95,56.6020724002,132.97,2.3279999977,0.0,2.3279999977,2.3279999977,0,2.3279999977,0.0,0.0,0.0,0.0
2021-06-04 06:30:00,62.5834444418,-6.46,62.9159687059,2.6234444418000002,0,2.6234444418000002,59.96,-6.46,60.3069913028,132.88,62.2034444418,-6.34,62.5257075164,2.6234444418000002,0,2.6234444418000002,59.58,-6.34,59.9163750572,132.52,2.6234444418000002,0.0,2.6234444418000002,2.6234444418000002,0,2.6234444418000002,0.0,0.0,0.0,0.0
2021-06-04 07:00:00,61.213555552,-3.49,61.3129634198,3.573555552,0,3.573555552,57.64,-3.49,57.7455600025,133.95,60.873555552,-3.42,60.9695511345,3.573555552,0,3.573555552,57.3,-3.42,57.4019720916,133.53,3.573555552,0.0,3.573555552,3.573555552,0,3.573555552,0.0,0.0,0.0,0.0
2021-06-04 07:30:00,67.1306666606,-2.05,67.1619602625,6.0706666606,0,6.0706666606,61.06,-2.05,61.0944031807,133.34,66.7606666606,-1.96,66.7894318958,6.0706666606,0,6.0706666606,60.69,-1.96,60.7216411175,132.92,6.0706666606,0.0,6.0706666606,6.0706666606,0,6.0706666606,0.0,0.0,0.0,0.0
2021-06-04 08:00:00,71.0546666569,-0.18,71.05489465,9.7546666569,0,9.7546666569,61.3,-0.18,61.3002642735,133.34,70.6646666569,-0.12,70.6647685465,9.7546666569,0,9.7546666569,60.91,-0.12,60.9101182071,132.92,9.7546666569,0.0,9.7546666569,9.7546666569,0,9.7546666569,0.0,0.0,0.0,0.0
2021-06-04 08:30:00,73.5022222089,2.1,73.5322151825,13.3422222089,0,13.3422222089,60.16,2.1,60.1966411023,132.56,73.1122222089,2.15,73.1438277391,13.3422222089,0,13.3422222089,59.77,2.15,59.8086565641,132.17,13.3422222089,0.0,13.3422222089,13.3422222089,0,13.3422222089,0.0,0.0,0.0,0.0
2021-06-04 09:00:00,71.4185555376,2.47,71.4612550623,17.9085555376,0,17.9085555376,53.51,2.47,53.5669767674,132.14,71.0585555376,2.51,71.1028720594,17.9085555376,0,17.9085555376,53.15,2.51,53.209234161,131.76,17.9085555376,0.0,17.9085555376,17.9085555376,0,17.9085555376,0.0,0.0,0.0,0.0
2021-06-04 09:30:00,71.5956666464,3.55,71.6836242286,20.2556666464,0,20.2556666464,51.34,3.55,51.4625893247,132.37,71.2456666464,3.5700000000000003,71.3350539068,20.2556666464,0,20.2556666464,50.99,3.5700000000000003,51.1148217252,131.96,20.2556666464,0.0,20.2556666464,20.2556666464,0,20.2556666464,0.0,0.0,0.0,0.0
2021-06-04 10:00:00,65.7998888664,3.86,65.9130106643,22.4898888664,0,22.4898888664,43.31,3.86,43.4816708511,131.97,65.4898888664,3.89,65.605317191,22.4898888664,0,22.4898888664,43.0,3.89,43.1755961163,131.62,22.4898888664,0.0,22.4898888664,22.4898888664,0,22.4898888664,0.0,0.0,0.0,0.0
2021-06-04 10:30:00,63.1502221975,3.96,63.2742614623,24.7102221975,0,24.7102221975,38.44,3.96,38.6434367002,131.97,62.8602221975,3.98,62.9860931851,24.7102221975,0,24.7102221975,38.15,3.98,38.3570449852,131.62,24.7102221975,0.0,24.7102221975,24.7102221975,0,24.7102221975,0.0,0.0,0.0,0.0
2021-06-04 11:00:00,58.5365555292,4.0,58.6730630973,26.3965555292,0,26.3965555292,32.14,4.0,32.387954551,131.97,58.2765555292,4.01,58.4143563205,26.3965555292,0,26.3965555292,31.88,4.01,32.1312075715,131.62,26.3965555292,0.0,26.3965555292,26.3965555292,0,26.3965555292,0.0,0.0,0.0,0.0
2021-06-04 11:30:00,56.440222195,4.36,56.6083764245,27.200222195,0,27.200222195,29.24,4.36,29.5632745142,131.89,56.200222195,4.37,56.3698667266,27.200222195,0,27.200222195,29.0,4.37,29.327408682,131.47,27.200222195,0.0,27.200222195,27.200222195,0,27.200222195,0.0,0.0,0.0,0.0
2021-06-04 12:00:00,54.5458888594,4.11,54.7005127167,29.4558888594,0,29.4558888594,25.09,4.11,25.4244016645,131.67,54.3258888594,4.11,54.481137106,29.4558888594,0,29.4558888594,24.87,4.11,25.2073203653,131.28,29.4558888594,0.0,29.4558888594,29.4558888594,0,29.4558888594,0.0,0.0,0.0,0.0
2021-06-04 12:30:00,56.0109999667,3.87,56.1445368426,33.2509999667,0,33.2509999667,22.76,3.87,23.0866736452,131.88,55.8309999667,3.88,55.9656587318,33.2509999667,0,33.2509999667,22.58,3.88,22.9109318885,131.49,33.2509999667,0.0,33.2509999667,33.2509999667,0,33.2509999667,0.0,0.0,0.0,0.0
2021-06-04 13:00:00,54.5836666324,4.09,54.7366857147,34.3036666324,0,34.3036666324,20.28,4.09,20.6883179597,132.03,54.3936666324,4.1,54.5479694371,34.3036666324,0,34.3036666324,20.09,4.1,20.5040995901,131.67,34.3036666324,0.0,34.3036666324,34.3036666324,0,34.3036666324,0.0,0.0,0.0,0.0
2021-06-04 13:30:00,54.5129999671,3.39,54.6183052228,32.9029999671,0,32.9029999671,21.61,3.39,21.8742817025,131.96,54.3329999671,3.39,54.438653413,32.9029999671,0,32.9029999671,21.43,3.39,21.696474368,131.58,32.9029999671,0.0,32.9029999671,32.9029999671,0,32.9029999671,0.0,0.0,0.0,0.0
2021-06-04 14:00:00,52.3483333009,3.5700000000000003,52.46992376,32.4283333009,0,32.4283333009,19.92,3.5700000000000003,20.2373738415,132.2,52.1683333009,3.59,52.2917115745,32.4283333009,0,32.4283333009,19.74,3.59,20.0637907684,131.78,32.4283333009,0.0,32.4283333009,32.4283333009,0,32.4283333009,0.0,0.0,0.0,0.0
2021-06-04 14:30:00,53.8167777452,3.39,53.9234426467,32.6067777452,0,32.6067777452,21.21,3.39,21.4792038959,132.38,53.6267777452,3.39,53.7338198096,32.6067777452,0,32.6067777452,21.02,3.39,21.2916063274,131.96,32.6067777452,0.0,32.6067777452,32.6067777452,0,32.6067777452,0.0,0.0,0.0,0.0
2021-06-04 15:00:00,50.8943333004,3.74,51.03156633,32.9543333004,0,32.9543333004,17.94,3.74,18.3256978039,132.38,50.7443333004,3.75,50.8827069062,32.9543333004,0,32.9543333004,17.79,3.75,18.1809405697,131.96,32.9543333004,0.0,32.9543333004,32.9543333004,0,32.9543333004,0.0,0.0,0.0,0.0
2021-06-04 15:30:00,52.9759999673,2.81,53.0504728776,32.6559999673,0,32.6559999673,20.32,2.81,20.5133736865,132.22,52.8059999673,2.8200000000000003,52.8812446199,32.6559999673,0,32.6559999673,20.15,2.8200000000000003,20.3463731412,131.82,32.6559999673,0.0,32.6559999673,32.6559999673,0,32.6559999673,0.0,0.0,0.0,0.0
2021-06-04 16:00:00,56.5752221932,1.8599999999999999,56.6057891581,29.0452221932,0,29.0452221932,27.53,1.8599999999999999,27.592761732,132.7,56.3652221932,1.8900000000000001,56.3969003837,29.0452221932,0,29.0452221932,27.32,1.8900000000000001,27.3852971501,132.32,29.0452221932,0.0,29.0452221932,29.0452221932,0,29.0452221932,0.0,0.0,0.0,0.0
2021-06-04 16:30:00,59.500777754,1.27,59.514329815,23.750777754,0,23.750777754,35.75,1.27,35.7725509294,133.1,59.240777754,1.3,59.2550398608,23.750777754,0,23.750777754,35.49,1.3,35.5138015425,132.69,23.750777754,0.0,23.750777754,23.750777754,0,23.750777754,0.0,0.0,0.0,0.0
2021-06-04 17:00:00,63.1803333116,1.58,63.2000863715,21.7303333116,0,21.7303333116,41.45,1.58,41.4801024589,133.33,62.9103333116,1.62,62.9311881135,21.7303333116,0,21.7303333116,41.18,1.62,41.211852664,132.9,21.7303333116,0.0,21.7303333116,21.7303333116,0,21.7303333116,0.0,0.0,0.0,0.0
2021-06-04 17:30:00,67.8669999815,1.6600000000000001,67.887298418,18.4869999815,0,18.4869999815,49.38,1.6600000000000001,49.4078941061,133.1,67.5469999815,1.72,67.5688952589,18.4869999815,0,18.4869999815,49.06,1.72,49.0901415765,132.72,18.4869999815,0.0,18.4869999815,18.4869999815,0,18.4869999815,0.0,0.0,0.0,0.0
2021-06-04 18:00:00,70.3987777618,0.9,70.4045304675,15.9887777618,0,15.9887777618,54.41,0.9,54.4174429756,132.8,70.0487777618,0.9500000000000001,70.0552194053,15.9887777618,0,15.9887777618,54.06,0.9500000000000001,54.0683465625,132.44,15.9887777618,0.0,15.9887777618,15.9887777618,0,15.9887777618,0.0,0.0,0.0,0.0
2021-06-04 18:30:00,74.633555543,0.54,74.6355090624,12.513555543,0,12.513555543,62.12,0.54,62.1223470258,132.92,74.243555543,0.61,74.2460614422,12.513555543,0,12.513555543,61.73,0.61,61.7330138581,132.55,12.513555543,0.0,12.513555543,12.513555543,0,12.513555543,0.0,0.0,0.0,0.0
2021-06-04 19:00:00,77.3293333234,0.39,77.3303167732,9.9193333234,0,9.9193333234,67.41,0.39,67.4111281615,132.92,76.9293333234,0.46,76.9307085993,9.9193333234,0,9.9193333234,67.01,0.46,67.0115788502,132.55,9.9193333234,0.0,9.9193333234,9.9193333234,0,9.9193333234,0.0,0.0,0.0,0.0
2021-06-04 19:30:00,75.827999992,-0.58,75.8302181375,8.047999992,0,8.047999992,67.78,-0.58,67.7824815126,132.92,75.427999992,-0.52,75.4297924085,8.047999992,0,8.047999992,67.38,-0.52,67.3820065003,132.47,8.047999992,0.0,8.047999992,8.047999992,0,8.047999992,0.0,0.0,0.0,0.0
2021-06-04 20:00:00,74.7157777717,-1.46,74.7300411349,6.1057777717,0,6.1057777717,68.61,-1.46,68.6255324205,132.99,74.3057777717,-1.37,74.3184062683,6.1057777717,0,6.1057777717,68.2,-1.37,68.2137588761,132.6,6.1057777717,0.0,6.1057777717,6.1057777717,0,6.1057777717,0.0,0.0,0.0,0.0
2021-06-04 20:30:00,73.0852222167,-2.63,73.132527691,5.4852222167,0,5.4852222167,67.6,-2.63,67.6511411582,132.71,72.6752222167,-2.54,72.7195951876,5.4852222167,0,5.4852222167,67.19,-2.54,67.2379929802,132.34,5.4852222167,0.0,5.4852222167,5.4852222167,0,5.4852222167,0.0,0.0,0.0,0.0
2021-06-04 21:00:00,71.3339999946,-3.17,71.4044008113,5.4339999946,0,5.4339999946,65.9,-3.17,65.9761994965,133.08,70.9539999946,-3.09,71.0212518562,5.4339999946,0,5.4339999946,65.52,-3.09,65.5928235404,132.67,5.4339999946,0.0,5.4339999946,5.4339999946,0,5.4339999946,0.0,0.0,0.0,0.0
2021-06-04 21:30:00,69.6359999942,-3.48,69.7229007945,5.7659999941999995,0,5.7659999941999995,63.87,-3.48,63.9647348154,133.22,69.2559999942,-3.37,69.3379436903,5.7659999941999995,0,5.7659999941999995,63.49,-3.37,63.5793755867,132.82,5.7659999941999995,0.0,5.7659999941999995,5.7659999941999995,0,5.7659999941999995,0.0,0.0,0.0,0.0
2021-06-04 22:00:00,69.832111103,-3.07,69.8995610938,8.122111103,0,8.122111103,61.71,-3.07,61.7863172555,133.31,69.492111103,-2.99,69.5564059275,8.122111103,0,8.122111103,61.37,-2.99,61.4427945328,132.91,8.122111103,0.0,8.122111103,8.122111103,0,8.122111103,0.0,0.0,0.0,0.0
2021-06-04 22:30:00,68.3379999942,-3.55,68.4301449889,5.7979999942,0,5.7979999942,62.54,-3.55,62.6406744855,132.3,67.9679999942,-3.46,68.0560109264,5.7979999942,0,5.7979999942,62.17,-3.46,62.2662067256,131.92,5.7979999942,0.0,5.7979999942,5.7979999942,0,5.7979999942,0.0,0.0,0.0,0.0
2021-06-04 23:00:00,62.1599999977,-4.18,62.3003852293,2.2999999977,0,2.2999999977,59.86,-4.18,60.0057663896,132.15,61.8099999977,-4.09,61.9451709152,2.2999999977,0,2.2999999977,59.51,-4.09,59.6503830667,131.76,2.2999999977,0.0,2.2999999977,2.2999999977,0,2.2999999977,0.0,0.0,0.0,0.0
2021-06-04 23:30:00,58.1222222199,-4.38,58.2870235626,2.2922222199,0,2.2922222199,55.83,-4.38,56.0015473001,132.53,57.7922222199,-4.29,57.9512299189,2.2922222199,0,2.2922222199,55.5,-4.29,55.6655557773,132.14,2.2922222199,0.0,2.2922222199,2.2922222199,0,2.2922222199,0.0,0.0,0.0,0.0
2021-06-05 00:00:00,52.5494444422,-5.38,52.8241281157,2.2394444422,0,2.2394444422,50.31,-5.38,50.5968427869,132.99,52.2494444422,-5.28,52.5155485977,2.2394444422,0,2.2394444422,50.01,-5.28,50.2879558145,132.63,2.2394444422,0.0,2.2394444422,2.2394444422,0,2.2394444422,0.0,0.0,0.0,0.0
2021-06-05 00:30:00,50.3242222202,-5.41,50.6141822226,2.0442222202,0,2.0442222202,48.28,-5.41,48.5821623644,133.45,50.0242222202,-5.32,50.3063138059,2.0442222202,0,2.0442222202,47.98,-5.32,48.2740385715,133.06,2.0442222202,0.0,2.0442222202,2.0442222202,0,2.0442222202,0.0,0.0,0.0,0.0
2021-06-05 01:00:00,47.6366666645,-5.72,47.978853789,2.1866666645,0,2.1866666645,45.45,-5.72,45.8085243159,132.28,47.3766666645,-5.63,47.7100140876,2.1866666645,0,2.1866666645,45.19,-5.63,45.539356605,131.92,2.1866666645,0.0,2.1866666645,2.1866666645,0,2.1866666645,0.0,0.0,0.0,0.0
2021-06-05 01:30:00,48.7288888856,-5.47,49.0349417459,3.3388888855,0,3.3388888855,45.39,-5.47,45.7184098586,132.11,48.4688888856,-5.38,48.7665622102,3.3388888855,0,3.3388888855,45.13,-5.38,45.4495467524,131.73,3.3388888855,0.0,3.3388888855,3.3388888855,0,3.3388888855,0.0,0.0,0.0,0.0
2021-06-05 02:00:00,47.9142222202,-5.8100000000000005,48.2651923333,2.0142222202,0,2.0142222202,45.9,-5.8100000000000005,46.2662522796,132.21,47.6442222202,-5.72,47.9863554666,2.0142222202,0,2.0142222202,45.63,-5.72,45.9871210232,131.81,2.0142222202,0.0,2.0142222202,2.0142222202,0,2.0142222202,0.0,0.0,0.0,0.0
2021-06-05 02:30:00,46.6566666646,-6.18,47.0641789926,2.0666666646,0,2.0666666646,44.59,-6.18,45.0162248528,132.31,46.3866666646,-6.08,46.783429163,2.0666666646,0,2.0666666646,44.32,-6.08,44.7350958421,131.89,2.0666666646,0.0,2.0666666646,2.0666666646,0,2.0666666646,0.0,0.0,0.0,0.0
2021-06-05 03:00:00,43.7094444423,-6.65,44.2124194481,2.1394444423,0,2.1394444423,41.57,-6.65,42.0985439178,132.44,43.4694444423,-6.57,43.9631379695,2.1394444423,0,2.1394444423,41.33,-6.57,41.8489402494,132.06,2.1394444423,0.0,2.1394444423,2.1394444423,0,2.1394444423,0.0,0.0,0.0,0.0
2021-06-05 03:30:00,43.0842222201,-6.68,43.5989977443,2.1442222201,0,2.1442222201,40.94,-6.68,41.4813934192,132.66,42.8442222201,-6.58,43.3465543918,2.1442222201,0,2.1442222201,40.7,-6.58,41.2284658943,132.3,2.1442222201,0.0,2.1442222201,2.1442222201,0,2.1442222201,0.0,0.0,0.0,0.0
2021-06-05 04:00:00,42.5363333312,-6.7,43.0607669842,2.1063333312,0,2.1063333312,40.43,-6.7,40.9813969991,132.74,42.3063333312,-6.61,42.8195976153,2.1063333312,0,2.1063333312,40.2,-6.61,40.7398097688,132.3,2.1063333312,0.0,2.1063333312,2.1063333312,0,2.1063333312,0.0,0.0,0.0,0.0
2021-06-05 04:30:00,42.136999998,-6.72,42.6694875623,2.036999998,0,2.036999998,40.1,-6.72,40.6591736266,132.74,41.896999998,-6.62,42.4167774451,2.036999998,0,2.036999998,39.86,-6.62,40.405989655,132.3,2.036999998,0.0,2.036999998,2.036999998,0,2.036999998,0.0,0.0,0.0,0.0
2021-06-05 05:00:00,41.2614444424,-6.84,41.8245430037,2.0714444424,0,2.0714444424,39.19,-6.84,39.7824295387,132.74,41.0314444424,-6.75,41.5829524328,2.0714444424,0,2.0714444424,38.96,-6.75,39.5404109741,132.3,2.0714444424,0.0,2.0714444424,2.0714444424,0,2.0714444424,0.0,0.0,0.0,0.0
2021-06-05 05:30:00,40.9174444423,-6.35,41.4072428409,2.1674444423,0,2.1674444423,38.75,-6.35,39.2668435197,132.82,40.6874444423,-6.25,41.1646770331,2.1674444423,0,2.1674444423,38.52,-6.25,39.0237478979,132.42,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,0.0
2021-06-05 06:00:00,41.7646666641,-6.22,42.225297886,2.6146666641,0,2.6146666641,39.15,-6.22,39.641025466,132.66,41.5346666641,-6.14,41.9860469072,2.6146666641,0,2.6146666641,38.92,-6.14,39.4013451547,132.2,2.6146666641,0.0,2.6146666641,2.6146666641,0,2.6146666641,0.0,0.0,0.0,0.0
2021-06-05 06:30:00,45.0819999966,-5.62,45.4309489632,3.3919999966,0,3.3919999966,41.69,-5.62,42.067095217,132.66,44.8419999966,-5.54,45.1829233638,3.3919999966,0,3.3919999966,41.45,-5.54,41.8185855811,132.2,3.3919999966,0.0,3.3919999966,3.3919999966,0,3.3919999966,0.0,0.0,0.0,0.0
2021-06-05 07:00:00,49.7578888845,-5.05,50.0134982404,4.3778888845,0,4.3778888845,45.38,-5.05,45.6601237405,132.36,49.4978888845,-4.95,49.7447836866,4.3778888845,0,4.3778888845,45.12,-4.95,45.390713808,131.96,4.3778888845,0.0,4.3778888845,4.3778888845,0,4.3778888845,0.0,0.0,0.0,0.0
2021-06-05 07:30:00,53.8953333273,-3.45,54.005642802,6.0653333273,0,6.0653333273,47.83,-3.45,47.9542636269,132.96,53.5953333273,-3.38,53.7018077392,6.0653333273,0,6.0653333273,47.53,-3.38,47.6500293809,132.52,6.0653333273,0.0,6.0653333273,6.0653333273,0,6.0653333273,0.0,0.0,0.0,0.0
2021-06-05 08:00:00,54.4666666585,-2.89,54.5432844344,8.1366666585,0,8.1366666585,46.33,-2.89,46.4200495476,133.13,54.1766666585,-2.8200000000000003,54.2500102325,8.1366666585,0,8.1366666585,46.04,-2.8200000000000003,46.12628318,132.77,8.1366666585,0.0,8.1366666585,8.1366666585,0,8.1366666585,0.0,0.0,0.0,0.0
2021-06-05 08:30:00,56.1131111012,-2.44,56.1661360381,9.9431111012,0,9.9431111012,46.17,-2.44,46.2344298116,133.23,55.8031111012,-2.37,55.8534162659,9.9431111012,0,9.9431111012,45.86,-2.37,45.9211988084,132.77,9.9431111012,0.0,9.9431111012,9.9431111012,0,9.9431111012,0.0,0.0,0.0,0.0
2021-06-05 09:00:00,56.5258888771,-0.77,56.5311331334,11.7958888771,0,11.7958888771,44.73,-0.77,44.7366270521,134.09,56.2158888771,-0.73,56.2206284405,11.7958888771,0,11.7958888771,44.42,-0.73,44.4259980192,133.67,11.7958888771,0.0,11.7958888771,11.7958888771,0,11.7958888771,0.0,0.0,0.0,0.0
2021-06-05 09:30:00,56.5619999842,-0.01,56.5620008682,15.8019999842,0,15.8019999842,40.76,-0.01,40.7600012267,134.33,56.2619999842,0.03,56.2620079825,15.8019999842,0,15.8019999842,40.46,0.03,40.4600111221,133.96,15.8019999842,0.0,15.8019999842,15.8019999842,0,15.8019999842,0.0,0.0,0.0,0.0
2021-06-05 10:00:00,55.1918888721,0.24,55.1924106854,16.7818888721,0,16.7818888721,38.41,0.24,38.4107497974,134.07,54.9118888721,0.28,54.9126027384,16.7818888721,0,16.7818888721,38.13,0.28,38.131028048,133.66,16.7818888721,0.0,16.7818888721,16.7818888721,0,16.7818888721,0.0,0.0,0.0,0.0
2021-06-05 10:30:00,53.0285555391,0.58,53.0317273202,16.4585555391,0,16.4585555391,36.57,0.58,36.5745991092,133.95,52.7485555391,0.62,52.7521991149,16.4585555391,0,16.4585555391,36.29,0.62,36.2952958384,133.57,16.4585555391,0.0,16.4585555391,16.4585555391,0,16.4585555391,0.0,0.0,0.0,0.0
2021-06-05 11:00:00,54.0387777619,1.09,54.0497696757,15.8987777619,0,15.8987777619,38.14,1.09,38.1555723322,133.62,53.7387777619,1.12,53.7504477687,15.8987777619,0,15.8987777619,37.84,1.12,37.8565714243,133.26,15.8987777619,0.0,15.8987777619,15.8987777619,0,15.8987777619,0.0,0.0,0.0,0.0
2021-06-05 11:30:00,53.3806666497,0.98,53.3896616581,16.9406666497,0,16.9406666497,36.44,0.98,36.4531754447,133.62,53.0906666497,1.02,53.1004640781,16.9406666497,0,16.9406666497,36.15,1.02,36.1643871785,133.26,16.9406666497,0.0,16.9406666497,16.9406666497,0,16.9406666497,0.0,0.0,0.0,0.0
2021-06-05 12:00:00,54.0717777616,0.8,54.0776954973,16.151777761600002,0,16.151777761600002,37.92,0.8,37.9284378798,133.7,53.7917777616,0.8300000000000001,53.7981807755,16.151777761600002,0,16.151777761600002,37.64,0.8300000000000001,37.6491500568,133.26,16.151777761600002,0.0,16.151777761600002,16.151777761600002,0,16.151777761600002,0.0,0.0,0.0,0.0
2021-06-05 12:30:00,56.1492222075,0.49,56.1513602196,14.7292222075,0,14.7292222075,41.42,0.49,41.4228982569,133.7,55.8492222075,0.53,55.8517369576,14.7292222075,0,14.7292222075,41.12,0.53,41.123415471,133.26,14.7292222075,0.0,14.7292222075,14.7292222075,0,14.7292222075,0.0,0.0,0.0,0.0
2021-06-05 13:00:00,53.2797777648,0.29,53.2805669889,13.0097777648,0,13.0097777648,40.27,0.29,40.2710441881,133.7,52.9697777648,0.34,52.9708689418,13.0097777648,0,13.0097777648,39.96,0.34,39.9614464203,133.37,13.0097777648,0.0,13.0097777648,13.0097777648,0,13.0097777648,0.0,0.0,0.0,0.0
2021-06-05 13:30:00,53.3847777652,-0.01,53.3847787018,12.5647777652,0,12.5647777652,40.82,-0.01,40.8200012249,133.84,53.0947777652,0.03,53.0947862406,12.5647777652,0,12.5647777652,40.53,0.03,40.5300111029,133.48,12.5647777652,0.0,12.5647777652,12.5647777652,0,12.5647777652,0.0,0.0,0.0,0.0
2021-06-05 14:00:00,52.9192222098,-0.21,52.9196388809,12.4292222098,0,12.4292222098,40.49,-0.21,40.4905445752,134.04,52.6192222098,-0.17,52.6194968235,12.4292222098,0,12.4292222098,40.19,-0.17,40.1903595406,133.65,12.4292222098,0.0,12.4292222098,12.4292222098,0,12.4292222098,0.0,0.0,0.0,0.0
2021-06-05 14:30:00,53.9275555435,-0.66,53.9315941438,12.0875555435,0,12.0875555435,41.84,-0.66,41.8452052211,134.13,53.6375555435,-0.62,53.641138734,12.0875555435,0,12.0875555435,41.55,-0.62,41.5546254946,133.78,12.0875555435,0.0,12.0875555435,12.0875555435,0,12.0875555435,0.0,0.0,0.0,0.0
2021-06-05 15:00:00,54.153666654,-0.5,54.1559748511,12.643666654,0,12.643666654,41.51,-0.5,41.5130112134,134.41,53.863666654,-0.44,53.8654637538,12.643666654,0,12.643666654,41.22,-0.44,41.2223483077,134.03,12.643666654,0.0,12.643666654,12.643666654,0,12.643666654,0.0,0.0,0.0,0.0
2021-06-05 15:30:00,51.5174444316,-0.74,51.5227588621,12.8174444316,0,12.8174444316,38.7,-0.74,38.7070742888,134.57,51.2374444316,-0.7000000000000001,51.2422258678,12.8174444316,0,12.8174444316,38.42,-0.7000000000000001,38.4263763579,134.16,12.8174444316,0.0,12.8174444316,12.8174444316,0,12.8174444316,0.0,0.0,0.0,0.0
2021-06-05 16:00:00,52.4727777656,-0.66,52.4769283251,12.1927777656,0,12.1927777656,40.28,-0.66,40.2854067871,134.83,52.1827777656,-0.62,52.1864608431,12.1927777656,0,12.1927777656,39.99,-0.62,39.9948059128,134.45,12.1927777656,0.0,12.1927777656,12.1927777656,0,12.1927777656,0.0,0.0,0.0,0.0
2021-06-05 16:30:00,57.1131111002,-0.81,57.1188546764,10.9231111002,0,10.9231111002,46.19,-0.81,46.1971016407,134.74,56.8031111002,-0.76,56.8081951012,10.9231111002,0,10.9231111002,45.88,-0.76,45.88629425,134.34,10.9231111002,0.0,10.9231111002,10.9231111002,0,10.9231111002,0.0,0.0,0.0,0.0
2021-06-05 17:00:00,66.317444436,-0.24,66.3178787095,8.417444436,0,8.417444436,57.9,-0.24,57.9004974072,134.66,65.957444436,-0.21,65.9577787416,8.417444436,0,8.417444436,57.54,-0.21,57.5403832104,134.25,8.417444436,0.0,8.417444436,8.417444436,0,8.417444436,0.0,0.0,0.0,0.0
2021-06-05 17:30:00,74.8951111039,0.53,74.8969863697,7.1951111039,0,7.1951111039,67.7,0.53,67.702074562,134.44,74.4751111039,0.6000000000000001,74.4775279795,7.1951111039,0,7.1951111039,67.28,0.6000000000000001,67.2826753333,134.03,7.1951111039,0.0,7.1951111039,7.1951111039,0,7.1951111039,0.0,0.0,0.0,0.0
2021-06-05 18:00:00,80.4268888829,1.37,80.4385563979,6.0068888829,0,6.0068888829,74.42,1.37,74.4326091172,133.92,79.9768888829,1.4100000000000001,79.9893171329,6.0068888829,0,6.0068888829,73.97,1.4100000000000001,73.9834373357,133.54,6.0068888829,0.0,6.0068888829,6.0068888829,0,6.0068888829,0.0,0.0,0.0,0.0
2021-06-05 18:30:00,81.6186666618,1.2,81.6274876965,4.9086666618,0,4.9086666618,76.71,1.2,76.7193854251,133.59,81.1586666618,1.26,81.1684469133,4.9086666618,0,4.9086666618,76.25,1.26,76.2604097812,133.14,4.9086666618,0.0,4.9086666618,4.9086666618,0,4.9086666618,0.0,0.0,0.0,0.0
2021-06-05 19:00:00,80.505666662,0.87,80.5103674361,4.665666662,0,4.665666662,75.84,0.87,75.8449899466,133.59,80.045666662,0.92,80.0509534694,4.665666662,0,4.665666662,75.38,0.92,75.3856140122,133.14,4.665666662,0.0,4.665666662,4.665666662,0,4.665666662,0.0,0.0,0.0,0.0
2021-06-05 19:30:00,78.6386666621,-0.14,78.6387912826,4.5486666621000005,0,4.5486666621000005,74.09,-0.14,74.0901322714,133.42,78.1986666621,-0.06,78.1986896804,4.5486666621000005,0,4.5486666621000005,73.65,-0.06,73.6500244399,133.02,4.5486666621000005,0.0,4.5486666621000005,4.5486666621000005,0,4.5486666621000005,0.0,0.0,0.0,0.0
2021-06-05 20:00:00,73.1131111048,-1.52,73.1289095736,6.2931111048,0,6.2931111048,66.82,-1.52,66.8372860012,133.62,72.7031111048,-1.45,72.7175691585,6.2931111048,0,6.2931111048,66.41,-1.45,66.4258278082,133.23,6.2931111048,0.0,6.2931111048,6.2931111048,0,6.2931111048,0.0,0.0,0.0,0.0
2021-06-05 20:30:00,70.1967777718,-2.85,70.2546091694,5.9467777718,0,5.9467777718,64.25,-2.85,64.3131790538,133.96,69.8267777718,-2.7800000000000002,69.8820956612,5.9467777718,0,5.9467777718,63.88,-2.7800000000000002,63.9404629323,133.57,5.9467777718,0.0,5.9467777718,5.9467777718,0,5.9467777718,0.0,0.0,0.0,0.0
2021-06-05 21:00:00,68.0314444391,-3.11,68.1024928506,5.3914444391,0,5.3914444391,62.64,-3.11,62.717156345,134.38,67.6614444391,-3.03,67.7292548577,5.3914444391,0,5.3914444391,62.27,-3.03,62.3436748997,134.01,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,0.0
