Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-05 21:30:00,67.0274444401,-5.54,67.2560027668,4.3874444401,0,4.3874444401,62.64,-5.54,62.8845068359,134.3,66.6574444401,-5.44,66.87905875,4.3874444401,0,4.3874444401,62.27,-5.44,62.5071715885,133.89,4.3874444401,0.0,4.3874444401,4.3874444401,0,4.3874444401,0.0,0.0,0.0,0.0
2021-06-05 22:00:00,65.3246666634,-5.65,65.5685486699,3.3146666634,0,3.3146666634,62.01,-5.65,62.2668659883,132.59,64.9646666634,-5.55,65.2013068479,3.3146666634,0,3.3146666634,61.65,-5.55,61.8993134049,132.19,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,0.0
2021-06-05 22:30:00,61.747999996,-6.29,62.0675406594,4.017999996,0,4.017999996,57.73,-6.29,58.0716540147,132.59,61.417999996,-6.19,61.7291407968,4.017999996,0,4.017999996,57.4,-6.19,57.73279917,132.19,4.017999996,0.0,4.017999996,4.017999996,0,4.017999996,0.0,0.0,0.0,0.0
2021-06-05 23:00:00,57.8363333311,-6.8,58.2347100378,2.2063333311,0,2.2063333311,55.63,-6.8,56.0440621297,132.88,57.4963333311,-6.69,57.8842331427,2.2063333311,0,2.2063333311,55.29,-6.69,55.6932688931,132.53,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,0.0
2021-06-05 23:30:00,53.5494444413,-7.26,54.0393430749,3.1894444413,0,3.1894444413,50.36,-7.26,50.8806171346,133.18,53.2494444413,-7.16,53.7286602597,3.1894444413,0,3.1894444413,50.06,-7.16,50.5694492752,132.84,3.1894444413,0.0,3.1894444413,3.1894444413,0,3.1894444413,0.0,0.0,0.0,0.0
2021-06-06 00:00:00,50.037666664,-7.88,50.6543432015,2.687666664,0,2.687666664,47.35,-7.88,48.0012176929,133.65,49.757666664,-7.77,50.3606820034,2.687666664,0,2.687666664,47.07,-7.77,47.7069994864,133.28,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,0.0
2021-06-06 00:30:00,49.4003333302,-8.05,50.0519273668,3.1803333302,0,3.1803333302,46.22,-8.05,46.9157851901,134.14,49.1303333302,-7.95,49.7693897203,3.1803333302,0,3.1803333302,45.95,-7.95,46.6326602286,133.75,3.1803333302,0.0,3.1803333302,3.1803333302,0,3.1803333302,0.0,0.0,0.0,0.0
2021-06-06 01:00:00,46.5898888852,-5.5600000000000005,46.9204789653,3.7098888852,0,3.7098888852,42.88,-5.5600000000000005,43.2389639099,134.6,46.3398888852,-5.48,46.6627871209,3.7098888852,0,3.7098888852,42.63,-5.48,42.9807782619,134.19,3.7098888852,0.0,3.7098888852,3.7098888852,0,3.7098888852,0.0,0.0,0.0,0.0
2021-06-06 01:30:00,47.8309999979,-7.03,48.3448597144,2.0809999979000002,0,2.0809999979000002,45.75,-7.03,46.2869679283,134.11,47.5609999979,-6.94,48.0646681129,2.0809999979000002,0,2.0809999979000002,45.48,-6.94,46.0064560687,133.7,2.0809999979000002,0.0,2.0809999979000002,2.0809999979000002,0,2.0809999979000002,0.0,0.0,0.0,0.0
2021-06-06 02:00:00,46.7043333312,-7.4,47.2869406064,2.1343333312,0,2.1343333312,44.57,-7.4,45.1801383353,132.88,46.4443333312,-7.31,47.0160844667,2.1343333312,0,2.1343333312,44.31,-7.31,44.9089322964,132.53,2.1343333312,0.0,2.1343333312,2.1343333312,0,2.1343333312,0.0,0.0,0.0,0.0
2021-06-06 02:30:00,45.6329999979,-7.98,46.3254907023,2.0829999979,0,2.0829999979,43.55,-7.98,44.2750821569,132.88,45.3729999979,-7.88,46.0521826715,2.0829999979,0,2.0829999979,43.29,-7.88,44.0013465703,132.53,2.0829999979,0.0,2.0829999979,2.0829999979,0,2.0829999979,0.0,0.0,0.0,0.0
2021-06-06 03:00:00,44.366111109,-8.49,45.1711402882,2.106111109,0,2.106111109,42.26,-8.49,43.1043814478,133.02,44.126111109,-8.38,44.9147868926,2.106111109,0,2.106111109,42.02,-8.38,42.847459668,132.65,2.106111109,0.0,2.106111109,2.106111109,0,2.106111109,0.0,0.0,0.0,0.0
2021-06-06 03:30:00,41.7492222201,-8.23,42.5526785994,2.0892222201,0,2.0892222201,39.66,-8.23,40.5049194543,133.18,41.5192222201,-8.14,42.3096373627,2.0892222201,0,2.0892222201,39.43,-8.14,40.261451787,132.79,2.0892222201,0.0,2.0892222201,2.0892222201,0,2.0892222201,0.0,0.0,0.0,0.0
2021-06-06 04:00:00,40.3186666646,-8.37,41.1782926019,2.0886666646,0,2.0886666646,38.23,-8.37,39.1355311705,132.97,40.0986666646,-8.27,40.9425935705,2.0886666646,0,2.0886666646,38.01,-8.27,38.8992673453,132.6,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,0.0
2021-06-06 04:30:00,39.5469999979,-8.41,40.4313406757,2.0669999979,0,2.0669999979,37.48,-8.41,38.4119577736,132.88,39.3269999979,-8.32,40.1974542582,2.0669999979,0,2.0669999979,37.26,-8.32,38.1776112401,132.49,2.0669999979,0.0,2.0669999979,2.0669999979,0,2.0669999979,0.0,0.0,0.0,0.0
2021-06-06 05:00:00,39.7378888869,-8.33,40.6015851069,1.9678888869,0,1.9678888869,37.77,-8.33,38.6776653897,132.74,39.5078888869,-8.22,40.353955002,1.9678888869,0,1.9678888869,37.54,-8.22,38.4294158165,132.4,1.9678888869,0.0,1.9678888869,1.9678888869,0,1.9678888869,0.0,0.0,0.0,0.0
2021-06-06 05:30:00,39.8402222203,-7.94,40.6237234453,1.9702222203000002,0,1.9702222203000002,37.87,-7.94,38.6934167527,132.85,39.6302222203,-7.85,40.4002105592,1.9702222203000002,0,1.9702222203000002,37.66,-7.85,38.4694437184,132.44,1.9702222203000002,0.0,1.9702222203000002,1.9702222203000002,0,1.9702222203000002,0.0,0.0,0.0,0.0
2021-06-06 06:00:00,39.6742222201,-7.66,40.4069240202,2.0842222201,0,2.0842222201,37.59,-7.66,38.3625298957,132.85,39.4542222201,-7.57,40.1738789638,2.0842222201,0,2.0842222201,37.37,-7.57,38.1290151984,132.44,2.0842222201,0.0,2.0842222201,2.0842222201,0,2.0842222201,0.0,0.0,0.0,0.0
2021-06-06 06:30:00,42.3488888863,-7.33,42.9785677972,2.6288888863,0,2.6288888863,39.72,-7.33,40.390683331700004,132.68,42.1188888863,-7.24,42.7366166304,2.6288888863,0,2.6288888863,39.49,-7.24,40.1481967216,132.28,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,0.0
2021-06-06 07:00:00,44.4284444412,-7.58,45.070423511,3.2584444412,0,3.2584444412,41.17,-7.58,41.8619791696,133.22,44.1784444412,-7.48,44.8072020243,3.2584444412,0,3.2584444412,40.92,-7.48,41.5980384153,132.79,3.2584444412,0.0,3.2584444412,3.2584444412,0,3.2584444412,0.0,0.0,0.0,0.0
2021-06-06 07:30:00,46.9338888842,-6.98,47.4500824636,4.6438888842,0,4.6438888842,42.29,-6.98,42.8621569686,133.97,46.6938888842,-6.89,47.1994847338,4.6438888842,0,4.6438888842,42.05,-6.89,42.6107333896,133.57,4.6438888842,0.0,4.6438888842,4.6438888842,0,4.6438888842,0.0,0.0,0.0,0.0
2021-06-06 08:00:00,50.1105555493,-6.51,50.5316522337,6.2205555493,0,6.2205555493,43.89,-6.51,44.3701724135,133.84,49.8405555493,-6.41,50.2510604611,6.2205555493,0,6.2205555493,43.62,-6.41,44.0884622095,133.43,6.2205555493,0.0,6.2205555493,6.2205555493,0,6.2205555493,0.0,0.0,0.0,0.0
2021-06-06 08:30:00,54.5447777705,-5.43,54.8143930189,7.2847777705,0,7.2847777705,47.26,-5.43,47.570920739499996,133.43,54.2747777705,-5.34,54.5368416947,7.2847777705,0,7.2847777705,46.99,-5.34,47.2924486573,133.03,7.2847777705,0.0,7.2847777705,7.2847777705,0,7.2847777705,0.0,0.0,0.0,0.0
2021-06-06 09:00:00,58.9032222141,-3.89,59.0315312964,8.1432222141,0,8.1432222141,50.76,-3.89,50.9088371503,132.72,58.5832222141,-3.81,58.7069844651,8.1432222141,0,8.1432222141,50.44,-3.81,50.5836900591,132.36,8.1432222141,0.0,8.1432222141,8.1432222141,0,8.1432222141,0.0,0.0,0.0,0.0
2021-06-06 09:30:00,63.5798888778,-2.56,63.6314063157,11.0398888778,0,11.0398888778,52.54,-2.56,52.6023307468,132.43,63.2598888778,-2.47,63.3080914326,11.0398888778,0,11.0398888778,52.22,-2.47,52.2783827217,132.06,11.0398888778,0.0,11.0398888778,11.0398888778,0,11.0398888778,0.0,0.0,0.0,0.0
2021-06-06 10:00:00,64.9129999885,-1.79,64.9376752549,11.4729999885,0,11.4729999885,53.44,-1.79,53.4699700767,132.65,64.5929999885,-1.7000000000000002,64.6153669611,11.4729999885,0,11.4729999885,53.12,-1.7000000000000002,53.1471955986,132.27,11.4729999885,0.0,11.4729999885,11.4729999885,0,11.4729999885,0.0,0.0,0.0,0.0
2021-06-06 10:30:00,63.6293333197,-1.54,63.6479666503,13.5893333197,0,13.5893333197,50.04,-1.54,50.063691434,132.97,63.3093333197,-1.47,63.3263972241,13.5893333197,0,13.5893333197,49.72,-1.47,49.7417259451,132.57,13.5893333197,0.0,13.5893333197,13.5893333197,0,13.5893333197,0.0,0.0,0.0,0.0
2021-06-06 11:00:00,62.7564444301,-1.24,62.7686937693,14.3564444301,0,14.3564444301,48.4,-1.24,48.4158816919,133.94,62.4564444301,-1.17,62.4674023059,14.3564444301,0,14.3564444301,48.1,-1.17,48.1142276255,133.55,14.3564444301,0.0,14.3564444301,14.3564444301,0,14.3564444301,0.0,0.0,0.0,0.0
2021-06-06 11:30:00,61.9386666503,-1.07,61.9479081683,16.3186666503,0,16.3186666503,45.62,-1.07,45.632546499200004,133.77,61.6286666503,-1.01,61.6369422757,16.3186666503,0,16.3186666503,45.31,-1.01,45.3212554989,133.42,16.3186666503,0.0,16.3186666503,16.3186666503,0,16.3186666503,0.0,0.0,0.0,0.0
2021-06-06 12:00:00,60.6044444259,-0.41000000000000003,60.605831272,18.5544444259,0,18.5544444259,42.05,-0.41000000000000003,42.0519987634,133.77,60.3144444259,-0.36,60.3155187858,18.5544444259,0,18.5544444259,41.76,-0.36,41.7615516953,133.42,18.5544444259,0.0,18.5544444259,18.5544444259,0,18.5544444259,0.0,0.0,0.0,0.0
2021-06-06 12:30:00,60.5426666467,0.01,60.5426674726,19.9426666467,0,19.9426666467,40.6,0.01,40.6000012315,133.59,60.2726666467,0.03,60.2726741128,19.9426666467,0,19.9426666467,40.33,0.03,40.3300111579,133.23,19.9426666467,0.0,19.9426666467,19.9426666467,0,19.9426666467,0.0,0.0,0.0,0.0
2021-06-06 13:00:00,59.593888868,0.18,59.5941607073,20.913888868,0,20.913888868,38.68,0.18,38.6804188188,133.59,59.323888868,0.21,59.3242605552,20.913888868,0,20.913888868,38.41,0.21,38.410574065,133.23,20.913888868,0.0,20.913888868,20.913888868,0,20.913888868,0.0,0.0,0.0,0.0
2021-06-06 13:30:00,56.5121110893,-0.22,56.5125393144,21.8421110893,0,21.8421110893,34.67,-0.22,34.6706980028,133.59,56.2721110893,-0.17,56.2723678766,21.8421110893,0,21.8421110893,34.43,-0.17,34.4304196896,133.23,21.8421110893,0.0,21.8421110893,21.8421110893,0,21.8421110893,0.0,0.0,0.0,0.0
2021-06-06 14:00:00,55.5707777559,-0.86,55.5774319341,21.900777755900002,0,21.900777755900002,33.67,-0.86,33.6809812802,133.94,55.3507777559,-0.8,55.3565587639,21.900777755900002,0,21.900777755900002,33.45,-0.8,33.4595651496,133.54,21.900777755900002,0.0,21.900777755900002,21.900777755900002,0,21.900777755900002,0.0,0.0,0.0,0.0
2021-06-06 14:30:00,55.4111110896,-0.8200000000000001,55.4171781326,21.5011110896,0,21.5011110896,33.91,-0.8200000000000001,33.9199130305,134.01,55.1811110896,-0.78,55.1866235702,21.5011110896,0,21.5011110896,33.68,-0.78,33.6890308558,133.54,21.5011110896,0.0,21.5011110896,21.5011110896,0,21.5011110896,0.0,0.0,0.0,0.0
2021-06-06 15:00:00,54.3759999766,-1.26,54.3905963697,23.4159999766,0,23.4159999766,30.96,-1.26,30.985628927,134.01,54.1659999766,-1.21,54.1795132265,23.4159999766,0,23.4159999766,30.75,-1.21,30.7737972958,133.54,23.4159999766,0.0,23.4159999766,23.4159999766,0,23.4159999766,0.0,0.0,0.0,0.0
2021-06-06 15:30:00,52.3682221984,-1.67,52.3948432216,23.8382221984,0,23.8382221984,28.53,-1.67,28.5788348258,134.09,52.1782221984,-1.6099999999999999,52.2030551959,23.8382221984,0,23.8382221984,28.34,-1.6099999999999999,28.3856953411,133.73,23.8382221984,0.0,23.8382221984,23.8382221984,0,23.8382221984,0.0,0.0,0.0,0.0
2021-06-06 16:00:00,53.0036666436,-1.7000000000000002,53.0309219009,23.0836666436,0,23.0836666436,29.92,-1.7000000000000002,29.9682565392,134.22,52.7936666436,-1.6600000000000001,52.8197580236,23.0836666436,0,23.0836666436,29.71,-1.6600000000000001,29.7563388205,133.87,23.0836666436,0.0,23.0836666436,23.0836666436,0,23.0836666436,0.0,0.0,0.0,0.0
2021-06-06 16:30:00,54.9068888668,-1.76,54.9350893786,22.0868888668,0,22.0868888668,32.82,-1.76,32.8671568591,134.22,54.6968888668,-1.72,54.7239257702,22.0868888668,0,22.0868888668,32.61,-1.72,32.6553288148,133.87,22.0868888668,0.0,22.0868888668,22.0868888668,0,22.0868888668,0.0,0.0,0.0,0.0
2021-06-06 17:00:00,57.9951110906,-1.74,58.0212074195,20.4851110906,0,20.4851110906,37.51,-1.74,37.5503355511,134.09,57.7451110906,-1.69,57.7698360294,20.4851110906,0,20.4851110906,37.26,-1.69,37.2983069321,133.7,20.4851110906,0.0,20.4851110906,20.4851110906,0,20.4851110906,0.0,0.0,0.0,0.0
2021-06-06 17:30:00,63.1916666473,-1.9100000000000001,63.2205254143,19.4116666473,0,19.4116666473,43.78,-1.9100000000000001,43.8216441955,134.17,62.9116666473,-1.8399999999999999,62.9385684643,19.4116666473,0,19.4116666473,43.5,-1.8399999999999999,43.5388975515,133.81,19.4116666473,0.0,19.4116666473,19.4116666473,0,19.4116666473,0.0,0.0,0.0,0.0
2021-06-06 18:00:00,67.375555539,-1.97,67.4043498907,16.515555539,0,16.515555539,50.86,-1.97,50.8981384728,134.17,67.055555539,-1.9100000000000001,67.0827520951,16.515555539,0,16.515555539,50.54,-1.9100000000000001,50.5760783375,133.81,16.515555539,0.0,16.515555539,16.515555539,0,16.515555539,0.0,0.0,0.0,0.0
2021-06-06 18:30:00,70.1859999871,-1.97,70.2136417955,12.9359999871,0,12.9359999871,57.25,-1.97,57.2838842957,134.28,69.8359999871,-1.9,69.8618414744,12.9359999871,0,12.9359999871,56.9,-1.9,56.931713482,133.92,12.9359999871,0.0,12.9359999871,12.9359999871,0,12.9359999871,0.0,0.0,0.0,0.0
2021-06-06 19:00:00,70.0302222124,-2.23,70.0657186013,9.8702222124,0,9.8702222124,60.16,-2.23,60.2013164308,134.19,69.6702222124,-2.16,69.7036976287,9.8702222124,0,9.8702222124,59.8,-2.16,59.8389973178,133.83,9.8702222124,0.0,9.8702222124,9.8702222124,0,9.8702222124,0.0,0.0,0.0,0.0
2021-06-06 19:30:00,69.1163333228,-3.17,69.1889906848,10.5563333228,0,10.5563333228,58.56,-3.17,58.6457372705,134.11,68.7763333228,-3.09,68.8457124687,10.5563333228,0,10.5563333228,58.22,-3.09,58.3019425062,133.75,10.5563333228,0.0,10.5563333228,10.5563333228,0,10.5563333228,0.0,0.0,0.0,0.0
2021-06-06 20:00:00,68.1348888805,-4.05,68.2551505951,8.3448888805,0,8.3448888805,59.79,-4.05,59.9270106046,134.11,67.7848888805,-3.96,67.9004621527,8.3448888805,0,8.3448888805,59.44,-3.96,59.5717651241,133.75,8.3448888805,0.0,8.3448888805,8.3448888805,0,8.3448888805,0.0,0.0,0.0,0.0
2021-06-06 20:30:00,65.3017777717,-4.74,65.4735807799,6.0617777717,0,6.0617777717,59.24,-4.74,59.4293294595,134.11,64.9617777717,-4.66,65.1287046644,6.0617777717,0,6.0617777717,58.9,-4.66,59.0840553788,133.75,6.0617777717,0.0,6.0617777717,6.0617777717,0,6.0617777717,0.0,0.0,0.0,0.0
2021-06-06 21:00:00,63.7663333281,-5.33,63.9887034258,5.2263333281,0,5.2263333281,58.54,-5.33,58.7821443978,134.11,63.4363333281,-5.23,63.6515615371,5.2263333281,0,5.2263333281,58.21,-5.23,58.4444779256,133.75,5.2263333281,0.0,5.2263333281,5.2263333281,0,5.2263333281,0.0,0.0,0.0,0.0
2021-06-06 21:30:00,65.5953333308,-5.43,65.8196980758,2.4853333308,0,2.4853333308,63.11,-5.43,63.3431685346,134.11,65.2153333308,-5.34,65.4335945937,2.4853333308,0,2.4853333308,62.73,-5.34,62.9568780992,133.66,2.4853333308,0.0,2.4853333308,2.4853333308,0,2.4853333308,0.0,0.0,0.0,0.0
2021-06-06 22:00:00,64.2217777753,-5.61,64.4663388182,2.4317777753,0,2.4317777753,61.79,-5.61,62.0441471857,134.11,63.8617777753,-5.52,64.0998990688,2.4317777753,0,2.4317777753,61.43,-5.52,61.677510488,133.76,2.4317777753,0.0,2.4317777753,2.4317777753,0,2.4317777753,0.0,0.0,0.0,0.0
2021-06-06 22:30:00,61.9793333312,-6.36,62.3047940385,2.0993333312,0,2.0993333312,59.88,-6.36,60.2168082847,134.11,61.6393333312,-6.26,61.9563960663,2.0993333312,0,2.0993333312,59.54,-6.26,59.8681818665,133.76,2.0993333312,0.0,2.0993333312,2.0993333312,0,2.0993333312,0.0,0.0,0.0,0.0
2021-06-06 23:00:00,57.3828888868,-6.69,57.7715504119,2.0728888868,0,2.0728888868,55.31,-6.69,55.7131241271,134.2,57.0428888868,-6.6,57.4234374847,2.0728888868,0,2.0728888868,54.97,-6.6,55.3647983831,133.76,2.0728888868,0.0,2.0728888868,2.0728888868,0,2.0728888868,0.0,0.0,0.0,0.0
2021-06-06 23:30:00,52.7286666638,-6.16,53.0872667232,2.8786666638,0,2.8786666638,49.85,-6.16,50.2291558758,134.2,52.4186666638,-6.07,52.7689446058,2.8786666638,0,2.8786666638,49.54,-6.07,49.9104848704,133.88,2.8786666638,0.0,2.8786666638,2.8786666638,0,2.8786666638,0.0,0.0,0.0,0.0
2021-06-07 00:00:00,49.1597777739,-6.66,49.6088636312,3.9097777739,0,3.9097777739,45.25,-6.66,45.7374911861,133.81,48.9097777739,-6.57,49.3490755931,3.9097777739,0,3.9097777739,45.0,-6.57,45.4770810409,133.42,3.9097777739,0.0,3.9097777739,3.9097777739,0,3.9097777739,0.0,0.0,0.0,0.0
2021-06-07 00:30:00,48.0265555534,-7.12,48.5514617527,2.1065555534,0,2.1065555534,45.92,-7.12,46.4687077505,134.28,47.7565555534,-7.04,48.2726651256,2.1065555534,0,2.1065555534,45.65,-7.04,46.1896536034,133.85,2.1065555534,0.0,2.1065555534,2.1065555534,0,2.1065555534,0.0,0.0,0.0,0.0
2021-06-07 01:00:00,46.0694444423,-7.68,46.705204327,2.1094444423,0,2.1094444423,43.96,-7.68,44.6258221213,133.99,45.8094444423,-7.59,46.4339670943,2.1094444423,0,2.1094444423,43.7,-7.59,44.3542342962,133.63,2.1094444423,0.0,2.1094444423,2.1094444423,0,2.1094444423,0.0,0.0,0.0,0.0
2021-06-07 01:30:00,47.3803333312,-7.57,47.9812555753,2.1103333312,0,2.1103333312,45.27,-7.57,45.8985598903,133.99,47.1303333312,-7.48,47.7202129072,2.1103333312,0,2.1103333312,45.02,-7.48,45.6371646797,133.63,2.1103333312,0.0,2.1103333312,2.1103333312,0,2.1103333312,0.0,0.0,0.0,0.0
2021-06-07 02:00:00,46.8866666645,-7.94,47.5542123362,2.1266666645,0,2.1266666645,44.76,-7.94,45.4587857295,133.99,46.6166666645,-7.85,47.2729955779,2.1266666645,0,2.1266666645,44.49,-7.85,45.1772354179,133.63,2.1266666645,0.0,2.1266666645,2.1266666645,0,2.1266666645,0.0,0.0,0.0,0.0
2021-06-07 02:30:00,45.5962222201,-8.18,46.3241608747,2.1462222201,0,2.1462222201,43.45,-8.18,44.2132887264,134.08,45.3462222201,-8.1,46.063975834,2.1462222201,0,2.1462222201,43.2,-8.1,43.9528156095,133.63,2.1462222201,0.0,2.1462222201,2.1462222201,0,2.1462222201,0.0,0.0,0.0,0.0
2021-06-07 03:00:00,43.9133333312,-8.58,44.7436838476,2.1233333312,0,2.1233333312,41.79,-8.58,42.6616982784,134.08,43.6733333312,-8.48,44.4889923943,2.1233333312,0,2.1233333312,41.55,-8.48,42.4065195459,133.7,2.1233333312,0.0,2.1233333312,2.1233333312,0,2.1233333312,0.0,0.0,0.0,0.0
2021-06-07 03:30:00,42.9122222201,-8.57,43.7596128395,2.1322222201,0,2.1322222201,40.78,-8.57,41.670772731,133.9,42.6822222201,-8.48,43.5164623292,2.1322222201,0,2.1322222201,40.55,-8.48,41.4272000019,133.55,2.1322222201,0.0,2.1322222201,2.1322222201,0,2.1322222201,0.0,0.0,0.0,0.0
2021-06-07 04:00:00,42.6915555534,-8.65,43.5590566423,2.1715555534,0,2.1715555534,40.52,-8.65,41.4329928921,133.9,42.4515555534,-8.55,43.3040075386,2.1715555534,0,2.1715555534,40.28,-8.55,41.1774319258,133.55,2.1715555534,0.0,2.1715555534,2.1715555534,0,2.1715555534,0.0,0.0,0.0,0.0
2021-06-07 04:30:00,42.5529999979,-8.59,43.4113569106,2.1029999979,0,2.1029999979,40.45,-8.59,41.3520325982,134.05,42.332999997900004,-8.5,43.177921312,2.1029999979,0,2.1029999979,40.23,-8.5,41.1181577895,133.64,2.1029999979,0.0,2.1029999979,2.1029999979,0,2.1029999979,0.0,0.0,0.0,0.0
2021-06-07 05:00:00,42.7488888867,-8.51,43.587700112,2.1588888867,0,2.1588888867,40.59,-8.51,41.4724993218,134.05,42.5088888867,-8.42,43.3347670397,2.1588888867,0,2.1588888867,40.35,-8.42,41.219156954,133.64,2.1588888867,0.0,2.1588888867,2.1588888867,0,2.1588888867,0.0,0.0,0.0,0.0
2021-06-07 05:30:00,43.7696666644,-7.91,44.4786670204,2.2296666644,0,2.2296666644,41.54,-7.91,42.2864008873,134.05,43.5196666644,-7.82,44.2166686509,2.2296666644,0,2.2296666644,41.29,-7.82,42.0239990958,133.64,2.2296666644,0.0,2.2296666644,2.2296666644,0,2.2296666644,0.0,0.0,0.0,0.0
2021-06-07 06:00:00,46.2076666639,-7.67,46.8399120251,2.7976666639000003,0,2.7976666639000003,43.41,-7.67,44.0823887737,134.05,45.9576666639,-7.58,46.5785736706,2.7976666639000003,0,2.7976666639000003,43.16,-7.58,43.820565948,133.64,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,0.0
2021-06-07 06:30:00,52.9133333294,-5.99,53.251299928,3.9633333294,0,3.9633333294,48.95,-5.99,49.3151356076,134.05,52.6133333294,-5.91,52.9442248411,3.9633333294,0,3.9633333294,48.65,-5.91,49.0076585852,133.64,3.9633333294,0.0,3.9633333294,3.9633333294,0,3.9633333294,0.0,0.0,0.0,0.0
2021-06-07 07:00:00,58.9853333281,-3.39,59.0826679139,5.2153333281,0,5.2153333281,53.77,-3.39,53.8767575119,133.42,58.6553333281,-3.32,58.7492172529,5.2153333281,0,5.2153333281,53.44,-3.32,53.5430294249,133.02,5.2153333281,0.0,5.2153333281,5.2153333281,0,5.2153333281,0.0,0.0,0.0,0.0
2021-06-07 07:30:00,67.7277777706,-0.26,67.7282768255,7.1377777706,0,7.1377777706,60.59,-0.26,60.5905578453,133.12,67.3877777706,-0.2,67.3880745597,7.1377777706,0,7.1377777706,60.25,-0.2,60.2503319493,132.73,7.1377777706,0.0,7.1377777706,7.1377777706,0,7.1377777706,0.0,0.0,0.0,0.0
2021-06-07 08:00:00,73.9039999906,2.73,73.9544056471,9.3539999906,0,9.3539999906,64.55,2.73,64.607703875,132.9,73.5339999906,2.79,73.586909533,9.3539999906,0,9.3539999906,64.18,2.79,64.2406141004,132.49,9.3539999906,0.0,9.3539999906,9.3539999906,0,9.3539999906,0.0,0.0,0.0,0.0
2021-06-07 08:30:00,73.4653333214,3.63,73.5549597242,11.9053333214,0,11.9053333214,61.56,3.63,61.6669319814,132.36,73.0853333214,3.67,73.1774203338,11.9053333214,0,11.9053333214,61.18,3.67,61.2899771578,131.95,11.9053333214,0.0,11.9053333214,11.9053333214,0,11.9053333214,0.0,0.0,0.0,0.0
2021-06-07 09:00:00,72.0836666539,3.32,72.1600817507,12.7936666539,0,12.7936666539,59.29,3.32,59.3828805297,132.19,71.7236666539,3.37,71.8027942233,12.7936666539,0,12.7936666539,58.93,3.37,59.0262805875,131.8,12.7936666539,0.0,12.7936666539,12.7936666539,0,12.7936666539,0.0,0.0,0.0,0.0
2021-06-07 09:30:00,74.189444432,4.97,74.3557298742,12.459444432,0,12.459444432,61.73,4.97,61.9297489096,132.19,73.809444432,5.01,73.9792821495,12.459444432,0,12.459444432,61.35,5.01,61.5542248753,131.8,12.459444432,0.0,12.459444432,12.459444432,0,12.459444432,0.0,0.0,0.0,0.0
2021-06-07 10:00:00,68.1499999855,4.49,68.2977495824,14.5099999855,0,14.5099999855,53.64,4.49,53.8275923667,131.66,67.7899999855,4.52,67.9405217674,14.5099999855,0,14.5099999855,53.28,4.52,53.4713830006,131.24,14.5099999855,0.0,14.5099999855,14.5099999855,0,14.5099999855,0.0,0.0,0.0,0.0
2021-06-07 10:30:00,65.7352222054,4.48,65.8877062766,16.8452222054,0,16.8452222054,48.89,4.48,49.0948317036,131.48,65.4152222054,4.51,65.5705070606,16.8452222054,0,16.8452222054,48.57,4.51,48.7789401279,131.11,16.8452222054,0.0,16.8452222054,16.8452222054,0,16.8452222054,0.0,0.0,0.0,0.0
2021-06-07 11:00:00,61.7474444273,4.69,61.9253017216,17.1074444273,0,17.1074444273,44.64,4.69,44.8856959398,131.64,61.4274444273,4.71,61.60775137,17.1074444273,0,17.1074444273,44.32,4.71,44.5695692149,131.26,17.1074444273,0.0,17.1074444273,17.1074444273,0,17.1074444273,0.0,0.0,0.0,0.0
2021-06-07 11:30:00,63.5845555378,5.39,63.8125990924,17.8045555378,0,17.8045555378,45.78,5.39,46.0962091717,131.56,63.2745555378,5.4,63.5045618716,17.8045555378,0,17.8045555378,45.47,5.4,45.7895282789,131.26,17.8045555378,0.0,17.8045555378,17.8045555378,0,17.8045555378,0.0,0.0,0.0,0.0
2021-06-07 12:00:00,63.4022222045,5.53,63.6429311115,17.7622222045,0,17.7622222045,45.64,5.53,45.9738023226,131.56,63.0922222045,5.55,63.3358587429,17.7622222045,0,17.7622222045,45.33,5.55,45.6684946106,131.18,17.7622222045,0.0,17.7622222045,17.7622222045,0,17.7622222045,0.0,0.0,0.0,0.0
2021-06-07 12:30:00,59.69711109,5.6,59.959195062,21.13711109,0,21.13711109,38.56,5.6,38.9645171919,131.56,59.40711109,5.62,59.6723491079,21.13711109,0,21.13711109,38.27,5.62,38.6804511349,131.26,21.13711109,0.0,21.13711109,21.13711109,0,21.13711109,0.0,0.0,0.0,0.0
2021-06-07 13:00:00,60.0652222005,5.44,60.3110646399,21.7452222005,0,21.7452222005,38.32,5.44,38.7042116571,131.7,59.7952222005,5.45,60.0430770198,21.7452222005,0,21.7452222005,38.05,5.45,38.4383272269,131.26,21.7452222005,0.0,21.7452222005,21.7452222005,0,21.7452222005,0.0,0.0,0.0,0.0
2021-06-07 13:30:00,61.4794444254,5.11,61.6914433844,19.0694444254,0,19.0694444254,42.41,5.11,42.7167437898,131.81,61.1794444254,5.12,61.3933125039,19.0694444254,0,19.0694444254,42.11,5.12,42.4201190475,131.46,19.0694444254,0.0,19.0694444254,19.0694444254,0,19.0694444254,0.0,0.0,0.0,0.0
2021-06-07 14:00:00,59.5974444225,5.62,59.8618391106,21.9074444225,0,21.9074444225,37.69,5.62,38.1066988862,132.22,59.3174444225,5.64,59.5849713671,21.9074444225,0,21.9074444225,37.41,5.64,37.8327596139,131.84,21.9074444225,0.0,21.9074444225,21.9074444225,0,21.9074444225,0.0,0.0,0.0,0.0
2021-06-07 14:30:00,62.7297777528,6.02,63.0179769345,24.9497777528,0,24.9497777528,37.78,6.02,38.2566177282,132.14,62.4597777528,6.03,62.7501771865,24.9497777528,0,24.9497777528,37.51,6.03,37.9915911749,131.74,24.9497777528,0.0,24.9497777528,24.9497777528,0,24.9497777528,0.0,0.0,0.0,0.0
2021-06-07 15:00:00,64.034555532,6.41,64.3545833813,23.594555532,0,23.594555532,40.44,6.41,40.9448617045,132.14,63.754555532,6.41,64.0759818581,23.594555532,0,23.594555532,40.16,6.41,40.6683378072,131.83,23.594555532,0.0,23.594555532,23.594555532,0,23.594555532,0.0,0.0,0.0,0.0
2021-06-07 15:30:00,61.5026666446,5.66,61.7625582727,22.1126666446,0,22.1126666446,39.39,5.66,39.7945687249,132.28,61.2326666446,5.67,61.4946206135,22.1126666446,0,22.1126666446,39.12,5.67,39.5287654753,131.86,22.1126666446,0.0,22.1126666446,22.1126666446,0,22.1126666446,0.0,0.0,0.0,0.0
2021-06-07 16:00:00,60.773888867,5.57,61.0286036872,21.923888867,0,21.923888867,38.85,5.57,39.247259777,132.28,60.493888867,5.58,60.750695389,21.923888867,0,21.923888867,38.57,5.58,38.9715447474,131.86,21.923888867,0.0,21.923888867,21.923888867,0,21.923888867,0.0,0.0,0.0,0.0
2021-06-07 16:30:00,65.2441110902,4.91,65.4286033166,20.8641110902,0,20.8641110902,44.38,4.91,44.6507838677,132.17,64.9341110902,4.93,65.1209926451,20.8641110902,0,20.8641110902,44.07,4.93,44.3448959859,131.86,20.8641110902,0.0,20.8641110902,20.8641110902,0,20.8641110902,0.0,0.0,0.0,0.0
2021-06-07 17:00:00,69.7699999797,4.54,69.917555,20.2699999797,0,20.2699999797,49.5,4.54,49.7077619693,132.36,69.4499999797,4.5600000000000005,69.5995409265,20.2699999797,0,20.2699999797,49.18,4.5600000000000005,49.3909505881,132.02,20.2699999797,0.0,20.2699999797,20.2699999797,0,20.2699999797,0.0,0.0,0.0,0.0
2021-06-07 17:30:00,73.6612222015,4.06,73.7730252614,20.7612222015,0,20.7612222015,52.9,4.06,53.0555708668,132.36,73.3212222015,4.09,73.4352076671,20.7612222015,0,20.7612222015,52.56,4.09,52.7188931978,131.92,20.7612222015,0.0,20.7612222015,20.7612222015,0,20.7612222015,0.0,0.0,0.0,0.0
2021-06-07 18:00:00,77.1389999816,3.52,77.2192703809,18.4089999816,0,18.4089999816,58.73,3.52,58.8353915598,132.36,76.7689999816,3.56,76.8514993879,18.4089999816,0,18.4089999816,58.36,3.56,58.4684803976,132.05,18.4089999816,0.0,18.4089999816,18.4089999816,0,18.4089999816,0.0,0.0,0.0,0.0
2021-06-07 18:30:00,79.5811110971,2.77,79.6293045521,14.0311110971,0,14.0311110971,65.55,2.77,65.6085009736,132.36,79.1811110971,2.8200000000000003,79.2313117055,14.0311110971,0,14.0311110971,65.15,2.8200000000000003,65.211002906,131.97,14.0311110971,0.0,14.0311110971,14.0311110971,0,14.0311110971,0.0,0.0,0.0,0.0
2021-06-07 19:00:00,80.7894444348,2.43,80.8259811699,9.6794444348,0,9.6794444348,71.11,2.43,71.1515073628,132.85,80.3394444348,2.48,80.3777129065,9.6794444348,0,9.6794444348,70.66,2.48,70.7035076923,132.44,9.6794444348,0.0,9.6794444348,9.6794444348,0,9.6794444348,0.0,0.0,0.0,0.0
2021-06-07 19:30:00,79.0945555495,1.78,79.1145822057,6.0245555495,0,6.0245555495,73.07,1.78,73.0916773648,132.85,78.6445555495,1.8399999999999999,78.6660772988,6.0245555495,0,6.0245555495,72.62,1.8399999999999999,72.6433066428,132.44,6.0245555495,0.0,6.0245555495,6.0245555495,0,6.0245555495,0.0,0.0,0.0,0.0
2021-06-07 20:00:00,77.8162222181,0.41000000000000003,77.8173023196,4.0962222181,0,4.0962222181,73.72,0.41000000000000003,73.721140116,132.63,77.3562222181,0.47000000000000003,77.3576500151,4.0962222181,0,4.0962222181,73.26,0.47000000000000003,73.2615076285,132.23,4.0962222181,0.0,4.0962222181,4.0962222181,0,4.0962222181,0.0,0.0,0.0,0.0
2021-06-07 20:30:00,75.6076666621,-0.30000000000000004,75.6082618375,4.5476666621,0,4.5476666621,71.06,-0.30000000000000004,71.0606332648,133.92,75.1876666621,-0.25,75.1880822876,4.5476666621,0,4.5476666621,70.64,-0.25,70.6404423825,133.52,4.5476666621,0.0,4.5476666621,4.5476666621,0,4.5476666621,0.0,0.0,0.0,0.0
2021-06-07 21:00:00,73.9703333307,-1.05,73.9777852673,2.6403333307,0,2.6403333307,71.33,-1.05,71.3377277463,134.11,73.5203333307,-0.98,73.526864567,2.6403333307,0,2.6403333307,70.88,-0.98,70.886774507,133.71,2.6403333307,0.0,2.6403333307,2.6403333307,0,2.6403333307,0.0,0.0,0.0,0.0
2021-06-07 21:30:00,72.4667777755,-1.34,72.4791658421,2.2567777755,0,2.2567777755,70.21,-1.34,70.222786188,134.52,72.0367777755,-1.27,72.0479718818,2.2567777755,0,2.2567777755,69.78,-1.27,69.7915560795,134.12,2.2567777755,0.0,2.2567777755,2.2567777755,0,2.2567777755,0.0,0.0,0.0,0.0
2021-06-07 22:00:00,70.2976666645,-1.9500000000000002,70.3247071695,2.1676666645,0,2.1676666645,68.13,-1.9500000000000002,68.1579004958,134.66,69.8776666645,-1.8900000000000001,69.9032216602,2.1676666645,0,2.1676666645,67.71,-1.8900000000000001,67.7363727993,134.3,2.1676666645,0.0,2.1676666645,2.1676666645,0,2.1676666645,0.0,0.0,0.0,0.0
2021-06-07 22:30:00,65.9753333312,-8.45,66.5142624417,2.1753333312,0,2.1753333312,63.8,-8.45,64.3571480101,134.89,65.5853333312,-8.35,66.1147369968,2.1753333312,0,2.1753333312,63.41,-8.35,63.9574123929,134.49,2.1753333312,0.0,2.1753333312,2.1753333312,0,2.1753333312,0.0,0.0,0.0,0.0
2021-06-07 23:00:00,59.6997777754,-15.58,61.6992695778,2.3897777754,0,2.3897777754,57.31,-15.58,59.3900033676,133.9,59.3597777754,-15.39,61.3223883875,2.3897777754,0,2.3897777754,56.97,-15.39,59.0121428182,133.51,2.3897777754,0.0,2.3897777754,2.3897777754,0,2.3897777754,0.0,0.0,0.0,0.0
2021-06-07 23:30:00,55.5323333311,-16.15,57.8330575467,2.1923333311,0,2.1923333311,53.34,-16.15,55.7313026943,132.03,55.2123333311,-15.95,57.4700291619,2.1923333311,0,2.1923333311,53.02,-15.95,55.3671644569,131.65,2.1923333311,0.0,2.1923333311,2.1923333311,0,2.1923333311,0.0,0.0,0.0,0.0
2021-06-08 00:00:00,52.0161111089,-16.56,54.5885465542,2.1661111089,0,2.1661111089,49.85,-16.56,52.5286217219,132.45,51.7261111089,-16.36,54.251637491,2.1661111089,0,2.1661111089,49.56,-16.36,52.1904512339,132.07,2.1661111089,0.0,2.1661111089,2.1661111089,0,2.1661111089,0.0,0.0,0.0,0.0
2021-06-08 00:30:00,48.7326666645,-16.7,51.5146852871,2.1926666645,0,2.1926666645,46.54,-16.7,49.4455417606,132.45,48.4626666645,-16.52,51.2009810476,2.1926666645,0,2.1926666645,46.27,-16.52,49.1306757535,132.07,2.1926666645,0.0,2.1926666645,2.1926666645,0,2.1926666645,0.0,0.0,0.0,0.0
2021-06-08 01:00:00,46.5235555534,-17.07,49.5562924494,2.1935555534,0,2.1935555534,44.33,-17.07,47.5029872745,132.61,46.2735555534,-16.86,49.2493811489,2.1935555534,0,2.1935555534,44.08,-16.86,47.1943428813,132.22,2.1935555534,0.0,2.1935555534,2.1935555534,0,2.1935555534,0.0,0.0,0.0,0.0
2021-06-08 01:30:00,48.0954444423,-16.74,50.9254295622,2.1854444423,0,2.1854444423,45.91,-16.74,48.8667136198,132.76,47.8354444423,-16.55,50.6175092729,2.1854444423,0,2.1854444423,45.65,-16.55,48.5574402126,132.37,2.1854444423,0.0,2.1854444423,2.1854444423,0,2.1854444423,0.0,0.0,0.0,0.0
2021-06-08 02:00:00,46.7269999969,-17.27,49.8163168923,3.1069999969,0,3.1069999969,43.62,-17.27,46.9143613406,132.68,46.4869999969,-17.08,49.5254234582,3.1069999969,0,3.1069999969,43.38,-17.08,46.6213556216,132.28,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,0.0
2021-06-08 02:30:00,45.6425555534,-18.08,49.093067509,2.2025555534,0,2.2025555534,43.44,-18.08,47.0523113141,132.78,45.4025555534,-17.88,48.796377435,2.2025555534,0,2.2025555534,43.2,-17.88,46.7539773709,132.28,2.2025555534,0.0,2.2025555534,2.2025555534,0,2.2025555534,0.0,0.0,0.0,0.0
2021-06-08 03:00:00,43.8575555533,-18.48,47.5919696915,2.2175555533,0,2.2175555533,41.64,-18.48,45.5565582545,132.78,43.6275555533,-18.29,47.3063177975,2.2175555533,0,2.2175555533,41.41,-18.29,45.2693295731,132.44,2.2175555533,0.0,2.2175555533,2.2175555533,0,2.2175555533,0.0,0.0,0.0,0.0
2021-06-08 03:30:00,43.2073333313,-17.65,46.6732916516,2.0673333313,0,2.0673333313,41.14,-17.65,44.7663054093,132.78,42.9673333313,-17.47,46.3831072008,2.0673333313,0,2.0673333313,40.9,-17.47,44.4748344573,132.31,2.0673333313,0.0,2.0673333313,2.0673333313,0,2.0673333313,0.0,0.0,0.0,0.0
2021-06-08 04:00:00,42.8429999979,-17.93,46.4435953477,2.0929999979,0,2.0929999979,40.75,-17.93,44.520190925,131.5,42.6129999979,-17.75,46.1620002689,2.0929999979,0,2.0929999979,40.52,-17.75,44.2372343168,131.09,2.0929999979,0.0,2.0929999979,2.0929999979,0,2.0929999979,0.0,0.0,0.0,0.0
2021-06-08 04:30:00,43.0383333313,-18.27,46.755652449,2.0783333313,0,2.0783333313,40.96,-18.27,44.8499108137,131.5,42.8083333313,-18.09,46.4736646134,2.0783333313,0,2.0783333313,40.73,-18.09,44.5665906257,131.09,2.0783333313,0.0,2.0783333313,2.0783333313,0,2.0783333313,0.0,0.0,0.0,0.0
2021-06-08 05:00:00,43.7932222201,-18.27,47.4514405726,2.1332222201,0,2.1332222201,41.66,-18.27,45.4900923279,131.67,43.5732222201,-18.08,47.1753335403,2.1332222201,0,2.1332222201,41.44,-18.08,45.212387683,131.27,2.1332222201,0.0,2.1332222201,2.1332222201,0,2.1332222201,0.0,0.0,0.0,0.0
2021-06-08 05:30:00,44.7449999959,-18.19,48.3010468275,4.0849999959,0,4.0849999959,40.66,-18.19,44.5433687545,131.54,44.5149999959,-18.01,48.0202595228,4.0849999959,0,4.0849999959,40.43,-18.01,44.2599706281,131.18,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,0.0
2021-06-08 06:00:00,46.422444441,-17.4,49.5762377342,3.442444441,0,3.442444441,42.98,-17.4,46.3685281198,131.54,46.182444441,-17.22,49.2884020287,3.442444441,0,3.442444441,42.74,-17.22,46.0785850477,131.18,3.442444441,0.0,3.442444441,3.442444441,0,3.442444441,0.0,0.0,0.0,0.0
2021-06-08 06:30:00,52.5474444398,-15.18,54.6961270764,4.6174444398,0,4.6174444398,47.93,-15.18,50.2764089808,131.33,52.2674444398,-15.01,54.3800133162,4.6174444398,0,4.6174444398,47.65,-15.01,49.9582085347,130.97,4.6174444398,0.0,4.6174444398,4.6174444398,0,4.6174444398,0.0,0.0,0.0,0.0
2021-06-08 07:00:00,59.5012222151,-12.85,60.8729656341,7.1012222151,0,7.1012222151,52.4,-12.85,53.952594933,130.44,59.1912222151,-12.68,60.5341489353,7.1012222151,0,7.1012222151,52.09,-12.68,53.6111042602,130.06,7.1012222151,0.0,7.1012222151,7.1012222151,0,7.1012222151,0.0,0.0,0.0,0.0
2021-06-08 07:30:00,65.9597777684,-11.3,66.9207163983,9.3697777684,0,9.3697777684,56.59,-11.3,57.7071754637,130.09,65.6297777684,-11.14,66.5685160562,9.3697777684,0,9.3697777684,56.26,-11.14,57.3523077129,129.7,9.3697777684,0.0,9.3697777684,9.3697777684,0,9.3697777684,0.0,0.0,0.0,0.0
2021-06-08 08:00:00,70.4072222097,1.52,70.4236277061,12.4972222097,0,12.4972222097,57.91,1.52,57.9299447609,130.09,70.0572222097,1.1,70.0658574753,12.4972222097,0,12.4972222097,57.56,1.1,57.5705098119,129.7,12.4972222097,0.0,12.4972222097,12.4972222097,0,12.4972222097,0.0,0.0,0.0,0.0
2021-06-08 08:30:00,69.4157777626,3.47,69.5024539306,15.2257777626,0,15.2257777626,54.19,3.47,54.3009852581,132.25,69.0757777626,3.5,69.1643916586,15.2257777626,0,15.2257777626,53.85,3.5,53.9636220059,131.85,15.2257777626,0.0,15.2257777626,15.2257777626,0,15.2257777626,0.0,0.0,0.0,0.0
2021-06-08 09:00:00,67.2676666496,4.79,67.4379943094,17.0876666496,0,17.0876666496,50.18,4.79,50.4080995476,132.02,66.9376666496,4.8100000000000005,67.1102623783,17.0876666496,0,17.0876666496,49.85,4.8100000000000005,50.0815195456,131.67,17.0876666496,0.0,17.0876666496,17.0876666496,0,17.0876666496,0.0,0.0,0.0,0.0
2021-06-08 09:30:00,67.7503333149,5.55,67.977276823,18.4703333149,0,18.4703333149,49.28,5.55,49.5915406093,131.85,67.4103333149,5.5600000000000005,67.63923889,18.4703333149,0,18.4703333149,48.94,5.5600000000000005,49.2548190536,131.48,18.4703333149,0.0,18.4703333149,18.4703333149,0,18.4703333149,0.0,0.0,0.0,0.0
2021-06-08 10:00:00,66.8569999784,6.36,67.1588270156,21.6469999784,0,21.6469999784,45.21,6.36,45.655160716,131.62,66.5369999784,6.36,66.840272038,21.6469999784,0,21.6469999784,44.89,6.36,45.3383027913,131.24,21.6469999784,0.0,21.6469999784,21.6469999784,0,21.6469999784,0.0,0.0,0.0,0.0
2021-06-08 10:30:00,64.5733333099,6.29,64.8789601854,23.4833333099,0,23.4833333099,41.09,6.29,41.568644433,131.89,64.2733333099,6.29,64.5803799521,23.4833333099,0,23.4833333099,40.79,6.29,41.2721237641,131.53,23.4833333099,0.0,23.4833333099,23.4833333099,0,23.4833333099,0.0,0.0,0.0,0.0
2021-06-08 11:00:00,60.357111087,6.84,60.743447867,24.117111087,0,24.117111087,36.24,6.84,36.8798481559,132.19,60.077111087,6.83,60.4641065142,24.117111087,0,24.117111087,35.96,6.83,36.6028755701,131.81,24.117111087,0.0,24.117111087,24.117111087,0,24.117111087,0.0,0.0,0.0,0.0
2021-06-08 11:30:00,56.7132221976,7.1,57.1559233329,24.5732221976,0,24.5732221976,32.14,7.1,32.9148841711,131.97,56.4532221976,7.09,56.8966993462,24.5732221976,0,24.5732221976,31.88,7.09,32.6588808749,131.63,24.5732221976,0.0,24.5732221976,24.5732221976,0,24.5732221976,0.0,0.0,0.0,0.0
2021-06-08 12:00:00,53.8781110844,7.11,54.345220158,26.7181110844,0,26.7181110844,27.16,7.11,28.0752150482,131.86,53.6381110844,7.09,54.1046676425,26.7181110844,0,26.7181110844,26.92,7.09,27.838004598,131.51,26.7181110844,0.0,26.7181110844,26.7181110844,0,26.7181110844,0.0,0.0,0.0,0.0
2021-06-08 12:30:00,54.3063333057,7.2,54.7815465017,27.5863333057,0,27.5863333057,26.72,7.2,27.6730627145,131.76,54.0763333057,7.19,54.5522311532,27.5863333057,0,27.5863333057,26.49,7.19,27.448428006,131.36,27.5863333057,0.0,27.5863333057,27.5863333057,0,27.5863333057,0.0,0.0,0.0,0.0
2021-06-08 13:00:00,53.8601110829,7.36,54.3606582544,28.2601110829,0,28.2601110829,25.6,7.36,26.6369968277,131.67,53.6301110829,7.34,54.1300694139,28.2601110829,0,28.2601110829,25.37,7.34,26.4104619422,131.36,28.2601110829,0.0,28.2601110829,28.2601110829,0,28.2601110829,0.0,0.0,0.0,0.0
2021-06-08 13:30:00,50.8429999714,6.59,51.2683015721,28.6429999714,0,28.6429999714,22.2,6.59,23.1574631599,131.77,50.6329999714,6.57,51.0574733619,28.6429999714,0,28.6429999714,21.99,6.57,22.9504901908,131.36,28.6429999714,0.0,28.6429999714,28.6429999714,0,28.6429999714,0.0,0.0,0.0,0.0
2021-06-08 14:00:00,47.7145555266,7.04,48.2311145331,28.9245555266,0,28.9245555266,18.79,7.04,20.0655351287,131.91,47.5345555266,7.01,48.0486635518,28.9245555266,0,28.9245555266,18.61,7.01,19.8864828464,131.56,28.9245555266,0.0,28.9245555266,28.9245555266,0,28.9245555266,0.0,0.0,0.0,0.0
2021-06-08 14:30:00,47.3187777493,7.31,47.8800880083,28.5187777493,0,28.5187777493,18.8,7.31,20.1711700206,131.74,47.1287777493,7.3,47.69079253,28.5187777493,0,28.5187777493,18.61,7.3,19.9905502676,131.32,28.5187777493,0.0,28.5187777493,28.5187777493,0,28.5187777493,0.0,0.0,0.0,0.0
2021-06-08 15:00:00,47.2966666383,7.11,47.8280960848,28.3466666383,0,28.3466666383,18.95,7.11,20.2399258892,131.65,47.1066666383,7.08,47.6357475198,28.3466666383,0,28.3466666383,18.76,7.08,20.0515336072,131.32,28.3466666383,0.0,28.3466666383,28.3466666383,0,28.3466666383,0.0,0.0,0.0,0.0
2021-06-08 15:30:00,47.9785555283,7.01,48.4879561395,27.2485555283,0,27.2485555283,20.73,7.01,21.8831670468,131.65,47.778555528300004,6.99,48.2871667047,27.2485555283,0,27.2485555283,20.53,6.99,21.6873465412,131.32,27.2485555283,0.0,27.2485555283,27.2485555283,0,27.2485555283,0.0,0.0,0.0,0.0
2021-06-08 16:00:00,51.7037777519,7.03,52.179512587,25.8637777519,0,25.8637777519,25.84,7.03,26.7792176883,131.65,51.4937777519,7.01,51.9687333612,25.8637777519,0,25.8637777519,25.63,7.01,26.5713567587,131.32,25.8637777519,0.0,25.8637777519,25.8637777519,0,25.8637777519,0.0,0.0,0.0,0.0
2021-06-08 16:30:00,57.6505555315,6.37,58.0014090612,24.0905555315,0,24.0905555315,33.56,6.37,34.1591934917,131.76,57.3905555315,6.36,57.7418865661,24.0905555315,0,24.0905555315,33.3,6.36,33.9019114505,131.32,24.0905555315,0.0,24.0905555315,24.0905555315,0,24.0905555315,0.0,0.0,0.0,0.0
2021-06-08 17:00:00,63.3646666446,5.79,63.6286498283,22.0946666446,0,22.0946666446,41.27,5.79,41.6741766565,132.16,63.0746666446,5.8,63.3407733796,22.0946666446,0,22.0946666446,40.98,5.8,41.3884090054,131.78,22.0946666446,0.0,22.0946666446,22.0946666446,0,22.0946666446,0.0,0.0,0.0,0.0
2021-06-08 17:30:00,70.253999979,4.66,70.4083809858,21.013999979,0,21.013999979,49.24,4.66,49.4600161747,132.49,69.913999979,4.66,70.0691301006,21.013999979,0,21.013999979,48.9,4.66,49.1215390638,132.06,21.013999979,0.0,21.013999979,21.013999979,0,21.013999979,0.0,0.0,0.0,0.0
2021-06-08 18:00:00,74.882111092,4.17,74.9981297207,19.102111092,0,19.102111092,55.78,4.17,55.9356532097,132.99,74.512111092,4.19,74.629825133,19.102111092,0,19.102111092,55.41,4.19,55.5681941402,132.62,19.102111092,0.0,19.102111092,19.102111092,0,19.102111092,0.0,0.0,0.0,0.0
2021-06-08 18:30:00,77.52655554,2.92,77.5815262411,15.586555539999999,0,15.586555539999999,61.94,2.92,62.0087896995,132.99,77.13655554,2.95,77.1929446295,15.586555539999999,0,15.586555539999999,61.55,2.95,61.620654005,132.62,15.586555539999999,0.0,15.586555539999999,15.586555539999999,0,15.586555539999999,0.0,0.0,0.0,0.0
2021-06-08 19:00:00,79.3828888768,2.65,79.4271083851,12.0928888768,0,12.0928888768,67.29,2.65,67.3421606425,133.19,78.9628888768,2.69,79.0086952162,12.0928888768,0,12.0928888768,66.87,2.69,66.9240838563,132.83,12.0928888768,0.0,12.0928888768,12.0928888768,0,12.0928888768,0.0,0.0,0.0,0.0
2021-06-08 19:30:00,79.9453333243,2.0,79.9703465063,9.0053333243,0,9.0053333243,70.94,2.0,70.9681872391,133.19,79.5053333243,2.04,79.5315008472,9.0053333243,0,9.0053333243,70.5,2.04,70.529508718,132.73,9.0053333243,0.0,9.0053333243,9.0053333243,0,9.0053333243,0.0,0.0,0.0,0.0
2021-06-08 20:00:00,79.0751111042,1.02,79.081689386,6.9451111042,0,6.9451111042,72.13,1.02,72.1372116179,133.19,78.6351111042,1.08,78.6425272888,6.9451111042,0,6.9451111042,71.69,1.08,71.6981345643,132.83,6.9451111042,0.0,6.9451111042,6.9451111042,0,6.9451111042,0.0,0.0,0.0,0.0
2021-06-08 20:30:00,77.6831111051,-0.08,77.6831522981,5.9831111051,0,5.9831111051,71.7,-0.08,71.7000446304,132.54,77.2331111051,-0.03,77.2331169316,5.9831111051,0,5.9831111051,71.25,-0.03,71.2500063158,132.21,5.9831111051,0.0,5.9831111051,5.9831111051,0,5.9831111051,0.0,0.0,0.0,0.0
2021-06-08 21:00:00,75.8247777723,-0.86,75.8296546492,5.4647777723,0,5.4647777723,70.36,-0.86,70.3652556309,132.54,75.4047777723,-0.8,75.4090214158,5.4647777723,0,5.4647777723,69.94,-0.8,69.9445752007,132.21,5.4647777723,0.0,5.4647777723,5.4647777723,0,5.4647777723,0.0,0.0,0.0,0.0
2021-06-08 21:30:00,74.4599999948,-1.28,74.4710010624,5.1599999948,0,5.1599999948,69.3,-1.28,69.3118200598,132.74,74.0299999948,-1.21,74.0398878932,5.1599999948,0,5.1599999948,68.87,-1.21,68.8806286266,132.35,5.1599999948,0.0,5.1599999948,5.1599999948,0,5.1599999948,0.0,0.0,0.0,0.0
2021-06-08 22:00:00,71.9994444393,-1.6800000000000002,72.0190419235,5.0994444393,0,5.0994444393,66.9,-1.6800000000000002,66.9210908459,132.74,71.5994444393,-1.62,71.6177690523,5.0994444393,0,5.0994444393,66.5,-1.62,66.5197294041,132.35,5.0994444393,0.0,5.0994444393,5.0994444393,0,5.0994444393,0.0,0.0,0.0,0.0
2021-06-08 22:30:00,69.0071111065,-2.54,69.0538411912,4.6371111065,0,4.6371111065,64.37,-2.54,64.4200939149,132.74,68.6071111065,-2.46,68.6512002399,4.6371111065,0,4.6371111065,63.97,-2.46,64.0172828227,132.35,4.6371111065,0.0,4.6371111065,4.6371111065,0,4.6371111065,0.0,0.0,0.0,0.0
2021-06-08 23:00:00,62.065444442,-3.77,62.1798383223,2.425444442,0,2.425444442,59.64,-3.77,59.7590369735,132.96,61.705444442,-3.71,61.8168745068,2.425444442,0,2.425444442,59.28,-3.71,59.3959805037,132.58,2.425444442,0.0,2.425444442,2.425444442,0,2.425444442,0.0,0.0,0.0,0.0
2021-06-08 23:30:00,56.4489999978,-4.55,56.632076606300004,2.2489999978,0,2.2489999978,54.2,-4.55,54.3906471739,133.14,56.0989999978,-4.49,56.2783963946,2.2489999978,0,2.2489999978,53.85,-4.49,54.0368633435,132.76,2.2489999978,0.0,2.2489999978,2.2489999978,0,2.2489999978,0.0,0.0,0.0,0.0
2021-06-09 00:00:00,51.9151111089,-5.5,52.2056391729,2.1951111089,0,2.1951111089,49.72,-5.5,50.0232785811,133.73,51.6151111089,-5.43,51.8999479266,2.1951111089,0,2.1951111089,49.42,-5.43,49.7174144541,133.34,2.1951111089,0.0,2.1951111089,2.1951111089,0,2.1951111089,0.0,0.0,0.0,0.0
2021-06-09 00:30:00,49.7545555533,-6.39,50.1632125995,2.2645555533,0,2.2645555533,47.49,-6.39,47.9179736633,134.08,49.4645555533,-6.32,49.8666687887,2.2645555533,0,2.2645555533,47.2,-6.32,47.6212389591,133.64,2.2645555533,0.0,2.2645555533,2.2645555533,0,2.2645555533,0.0,0.0,0.0,0.0
2021-06-09 01:00:00,48.1928888866,-6.49,48.6279203672,2.2828888866,0,2.2828888866,45.91,-6.49,46.3664555471,133.38,47.9128888866,-6.4,48.3384414463,2.2828888866,0,2.2828888866,45.63,-6.4,46.0766415877,133.02,2.2828888866,0.0,2.2828888866,2.2828888866,0,2.2828888866,0.0,0.0,0.0,0.0
2021-06-09 01:30:00,49.0499999977,-6.37,49.4618984652,2.2599999977,0,2.2599999977,46.79,-6.37,47.2216158131,133.62,48.7699999977,-6.31,49.1765086172,2.2599999977,0,2.2599999977,46.51,-6.31,46.9360863302,133.23,2.2599999977,0.0,2.2599999977,2.2599999977,0,2.2599999977,0.0,0.0,0.0,0.0
2021-06-09 02:00:00,47.5926666644,-6.79,48.0745880921,2.2726666644,0,2.2726666644,45.32,-6.79,45.8258278703,133.62,47.3326666644,-6.72,47.8073188284,2.2726666644,0,2.2726666644,45.06,-6.72,45.5583362295,133.23,2.2726666644,0.0,2.2726666644,2.2726666644,0,2.2726666644,0.0,0.0,0.0,0.0
2021-06-09 02:30:00,46.5534444421,-7.37,47.1332164129,2.3034444421,0,2.3034444421,44.25,-7.37,44.8595519371,133.8,46.2834444421,-7.29,46.8540428291,2.3034444421,0,2.3034444421,43.98,-7.29,44.5800908478,133.39,2.3034444421,0.0,2.3034444421,2.3034444421,0,2.3034444421,0.0,0.0,0.0,0.0
2021-06-09 03:00:00,45.0271111088,-7.44,45.6376416438,2.2871111088,0,2.2871111088,42.74,-7.44,43.3827292825,134.01,44.7771111088,-7.37,45.3795832865,2.2871111088,0,2.2871111088,42.49,-7.37,43.1244362282,133.61,2.2871111088,0.0,2.2871111088,2.2871111088,0,2.2871111088,0.0,0.0,0.0,0.0
2021-06-09 03:30:00,45.1759999977,-7.79,45.8427210776,2.2759999977,0,2.2759999977,42.9,-7.79,43.6015378169,134.09,44.9259999977,-7.7,45.5810868211,2.2759999977,0,2.2759999977,42.65,-7.7,43.339502766,133.7,2.2759999977,0.0,2.2759999977,2.2759999977,0,2.2759999977,0.0,0.0,0.0,0.0
2021-06-09 04:00:00,44.4604444421,-7.73,45.1274198242,2.3404444421,0,2.3404444421,42.12,-7.73,42.8234433459,134.23,44.2004444421,-7.65,44.857572258,2.3404444421,0,2.3404444421,41.86,-7.65,42.5532854196,133.86,2.3404444421,0.0,2.3404444421,2.3404444421,0,2.3404444421,0.0,0.0,0.0,0.0
2021-06-09 04:30:00,43.6203333311,-7.82,44.3157520518,2.2303333311,0,2.2303333311,41.39,-7.82,42.1222565872,134.14,43.3803333311,-7.76,44.0689337279,2.2303333311,0,2.2303333311,41.15,-7.76,41.8752922378,133.78,2.2303333311,0.0,2.2303333311,2.2303333311,0,2.2303333311,0.0,0.0,0.0,0.0
2021-06-09 05:00:00,43.5393333311,-7.95,44.2591916659,2.2293333311,0,2.2293333311,41.31,-7.95,42.0680234858,134.22,43.2993333311,-7.87,44.0087396652,2.2293333311,0,2.2293333311,41.07,-7.87,41.8172428551,133.78,2.2293333311,0.0,2.2293333311,2.2293333311,0,2.2293333311,0.0,0.0,0.0,0.0
2021-06-09 05:30:00,44.8297777755,-7.31,45.4218568026,2.2997777755,0,2.2997777755,42.53,-7.31,43.1536441103,134.15,44.5697777755,-7.24,45.1539886495,2.2997777755,0,2.2997777755,42.27,-7.24,42.8855511799,133.78,2.2997777755,0.0,2.2997777755,2.2997777755,0,2.2997777755,0.0,0.0,0.0,0.0
2021-06-09 06:00:00,47.4827777751,-7.13,48.0151130921,2.6427777751,0,2.6427777751,44.84,-7.13,45.4033313756,134.01,47.2227777751,-7.06,47.7476108387,2.6427777751,0,2.6427777751,44.58,-7.06,45.1355735535,133.61,2.6427777751,0.0,2.6427777751,2.6427777751,0,2.6427777751,0.0,0.0,0.0,0.0
2021-06-09 06:30:00,53.9741111077,-5.36,54.2396005688,3.4241111077,0,3.4241111077,50.55,-5.36,50.833375847,133.85,53.6541111077,-5.29,53.9142628509,3.4241111077,0,3.4241111077,50.23,-5.29,50.5077914781,133.48,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,0.0
2021-06-09 07:00:00,59.2847777736,-2.85,59.3532423349,4.1547777736,0,4.1547777736,55.13,-2.85,55.2036176351,133.26,58.9447777736,-2.79,59.010769583,4.1547777736,0,4.1547777736,54.79,-2.79,54.8609897833,132.84,4.1547777736,0.0,4.1547777736,4.1547777736,0,4.1547777736,0.0,0.0,0.0,0.0
2021-06-09 07:30:00,65.9059999944,-0.45,65.9075362555,5.5859999944,0,5.5859999944,60.32,-0.45,60.3216785244,134.11,65.5359999944,-0.38,65.5371016697,5.5859999944,0,5.5859999944,59.95,-0.38,59.9512043249,133.71,5.5859999944,0.0,5.5859999944,5.5859999944,0,5.5859999944,0.0,0.0,0.0,0.0
