Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-09 08:00:00,69.9207777692,1.51,69.9370807502,8.5507777692,0,8.5507777692,61.37,1.51,61.3885738554,133.61,69.5407777692,1.56,69.5582732157,8.5507777692,0,8.5507777692,60.99,1.56,61.0099475496,133.22,8.5507777692,0.0,8.5507777692,8.5507777692,0,8.5507777692,0.0,0.0,0.0,0.0
2021-06-09 08:30:00,69.8498888778,2.9,69.91006348330001,11.1298888778,0,11.1298888778,58.72,2.9,58.7915674225,132.92,69.4798888778,2.92,69.5412205707,11.1298888778,0,11.1298888778,58.35,2.92,58.4230168684,132.56,11.1298888778,0.0,11.1298888778,11.1298888778,0,11.1298888778,0.0,0.0,0.0,0.0
2021-06-09 09:00:00,69.9827777678,4.25,70.1117086092,9.9327777678,0,9.9327777678,60.05,4.25,60.2002076408,132.66,69.5827777678,4.28,69.7142837723,9.9327777678,0,9.9327777678,59.65,4.28,59.8033519127,132.25,9.9327777678,0.0,9.9327777678,9.9327777678,0,9.9327777678,0.0,0.0,0.0,0.0
2021-06-09 09:30:00,70.762555545,5.11,70.9468206987,10.552555545,0,10.552555545,60.21,5.11,60.4264528166,132.47,70.352555545,5.13,70.5393434313,10.552555545,0,10.552555545,59.8,5.13,60.0196376197,132.07,10.552555545,0.0,10.552555545,10.552555545,0,10.552555545,0.0,0.0,0.0,0.0
2021-06-09 10:00:00,68.5948888785,4.77,68.760538685,10.3948888785,0,10.3948888785,58.2,4.77,58.3951444899,132.26,68.1848888785,4.8,68.3536324666,10.3948888785,0,10.3948888785,57.79,4.8,57.9889998189,131.89,10.3948888785,0.0,10.3948888785,10.3948888785,0,10.3948888785,0.0,0.0,0.0,0.0
2021-06-09 10:30:00,65.4539999892,4.91,65.6379022714,10.7939999892,0,10.7939999892,54.66,4.91,54.8800847303,132.52,65.0639999892,4.93,65.2505095351,10.7939999892,0,10.7939999892,54.27,4.93,54.4934656633,132.16,10.7939999892,0.0,10.7939999892,10.7939999892,0,10.7939999892,0.0,0.0,0.0,0.0
2021-06-09 11:00:00,63.1448888768,4.92,63.3362723189,12.1348888768,0,12.1348888768,51.01,4.92,51.2467218464,132.38,62.7648888768,4.94,62.9589936047,12.1348888768,0,12.1348888768,50.63,4.94,50.8704285415,132.02,12.1348888768,0.0,12.1348888768,12.1348888768,0,12.1348888768,0.0,0.0,0.0,0.0
2021-06-09 11:30:00,67.3109999875,4.4,67.4546567653,12.4809999875,0,12.4809999875,54.83,4.4,55.0062623708,132.38,66.9309999875,4.43,67.0774452356,12.4809999875,0,12.4809999875,54.45,4.43,54.6299130514,132.02,12.4809999875,0.0,12.4809999875,12.4809999875,0,12.4809999875,0.0,0.0,0.0,0.0
2021-06-09 12:00:00,66.8332222104,4.9,67.0126077021,11.7732222104,0,11.7732222104,55.06,4.9,55.2776048685,132.38,66.4532222104,4.92,66.6351044282,11.7732222104,0,11.7732222104,54.68,4.92,54.9008998105,132.02,11.7732222104,0.0,11.7732222104,11.7732222104,0,11.7732222104,0.0,0.0,0.0,0.0
2021-06-09 12:30:00,68.9829999885,5.43,69.1963813174,11.4629999885,0,11.4629999885,57.52,5.43,57.775732795,132.06,68.5929999885,5.45,68.8091719717,11.4629999885,0,11.4629999885,57.13,5.45,57.3893666109,131.7,11.4629999885,0.0,11.4629999885,11.4629999885,0,11.4629999885,0.0,0.0,0.0,0.0
2021-06-09 13:00:00,66.2272222107,4.45,66.3765580739,11.5572222107,0,11.5572222107,54.67,4.45,54.850810386,132.06,65.8372222107,4.47,65.9887924455,11.5572222107,0,11.5572222107,54.28,4.47,54.4637429856,131.7,11.5572222107,0.0,11.5572222107,11.5572222107,0,11.5572222107,0.0,0.0,0.0,0.0
2021-06-09 13:30:00,63.2784444326,4.21,63.418338277,11.8384444326,0,11.8384444326,51.44,4.21,51.6119918236,132.44,62.9184444326,4.23,63.0604753377,11.8384444326,0,11.8384444326,51.08,4.23,51.2548466001,132.04,11.8384444326,0.0,11.8384444326,11.8384444326,0,11.8384444326,0.0,0.0,0.0,0.0
2021-06-09 14:00:00,61.2877777658,4.22,61.4328910558,11.9577777658,0,11.9577777658,49.33,4.22,49.510173702,132.53,60.9277777658,4.25,61.0758266705,11.9577777658,0,11.9577777658,48.97,4.25,49.1540781624,132.19,11.9577777658,0.0,11.9577777658,11.9577777658,0,11.9577777658,0.0,0.0,0.0,0.0
2021-06-09 14:30:00,63.1261111004,4.53,63.2884413037,10.7361111004,0,10.7361111004,52.39,4.53,52.5854827876,132.67,62.7661111004,4.55,62.9308128238,10.7361111004,0,10.7361111004,52.03,4.55,52.2285688106,132.29,10.7361111004,0.0,10.7361111004,10.7361111004,0,10.7361111004,0.0,0.0,0.0,0.0
2021-06-09 15:00:00,64.5101111017,4.17,64.6447471521,9.3701111017,0,9.3701111017,55.14,4.17,55.2974547335,132.67,64.1301111017,4.19,64.2668440949,9.3701111017,0,9.3701111017,54.76,4.19,54.9200664603,132.29,9.3701111017,0.0,9.3701111017,9.3701111017,0,9.3701111017,0.0,0.0,0.0,0.0
2021-06-09 15:30:00,63.3598888798,3.88,63.478578425,9.1098888798,0,9.1098888798,54.25,3.88,54.3885732484,132.88,62.9798888798,3.92,63.1017654532,9.1098888798,0,9.1098888798,53.87,3.92,54.0124365309,132.49,9.1098888798,0.0,9.1098888798,9.1098888798,0,9.1098888798,0.0,0.0,0.0,0.0
2021-06-09 16:00:00,69.3025555462,3.99,69.4173199226,9.3625555462,0,9.3625555462,59.94,3.99,60.0726535122,132.88,68.9025555462,4.01,69.0191441616,9.3625555462,0,9.3625555462,59.54,4.01,59.6748833262,132.49,9.3625555462,0.0,9.3625555462,9.3625555462,0,9.3625555462,0.0,0.0,0.0,0.0
2021-06-09 16:30:00,72.0065555437,3.07,72.071970566,11.8165555437,0,11.8165555437,60.19,3.07,60.2682420517,132.77,71.6165555437,3.11,71.6840507222,11.8165555437,0,11.8165555437,59.8,3.11,59.8808157927,132.42,11.8165555437,0.0,11.8165555437,11.8165555437,0,11.8165555437,0.0,0.0,0.0,0.0
2021-06-09 17:00:00,76.0256666557,3.35,76.0994381742,11.0156666557,0,11.0156666557,65.01,3.35,65.0962564208,132.97,75.6056666557,3.4,75.6820773397,11.0156666557,0,11.0156666557,64.59,3.4,64.6794256313,132.57,11.0156666557,0.0,11.0156666557,11.0156666557,0,11.0156666557,0.0,0.0,0.0,0.0
2021-06-09 17:30:00,77.6789999871,2.36,77.7148418192,12.9389999871,0,12.9389999871,64.74,2.36,64.7830008567,132.74,77.2689999871,2.4,77.3062633879,12.9389999871,0,12.9389999871,64.33,2.4,64.3747535918,132.34,12.9389999871,0.0,12.9389999871,12.9389999871,0,12.9389999871,0.0,0.0,0.0,0.0
2021-06-09 18:00:00,79.9689999874,2.17,79.9984366034,12.5789999874,0,12.5789999874,67.39,2.17,67.4249286244,132.74,79.5489999874,2.23,79.5802506844,12.5789999874,0,12.5789999874,66.97,2.23,67.0071175324,132.34,12.5789999874,0.0,12.5789999874,12.5789999874,0,12.5789999874,0.0,0.0,0.0,0.0
2021-06-09 18:30:00,81.9278888769,1.6400000000000001,81.9443016678,12.0178888769,0,12.0178888769,69.91,1.6400000000000001,69.929233515,132.58,81.4878888769,1.69,81.505411683,12.0178888769,0,12.0178888769,69.47,1.69,69.4905533148,132.17,12.0178888769,0.0,12.0178888769,12.0178888769,0,12.0178888769,0.0,0.0,0.0,0.0
2021-06-09 19:00:00,81.9189999869,1.0,81.9251033497,13.0889999869,0,13.0889999869,68.83,1.0,68.837263891,132.66,81.5089999869,1.06,81.5158921859,13.0889999869,0,13.0889999869,68.42,1.06,68.4282105568,132.32,13.0889999869,0.0,13.0889999869,13.0889999869,0,13.0889999869,0.0,0.0,0.0,0.0
2021-06-09 19:30:00,78.6657777668,0.27,78.6662411181,10.9957777668,0,10.9957777668,67.67,0.27,67.6705386413,132.84,78.2557777668,0.35000000000000003,78.2565604527,10.9957777668,0,10.9957777668,67.26,0.35000000000000003,67.2609106391,132.44,10.9957777668,0.0,10.9957777668,10.9957777668,0,10.9957777668,0.0,0.0,0.0,0.0
2021-06-09 20:00:00,79.4413333219,-0.31,79.4419381685,11.4113333219,0,11.4113333219,68.03,-0.31,68.0307063024,132.95,79.0413333219,-0.24,79.0416976874,11.4113333219,0,11.4113333219,67.63,-0.24,67.6304258452,132.58,11.4113333219,0.0,11.4113333219,11.4113333219,0,11.4113333219,0.0,0.0,0.0,0.0
2021-06-09 20:30:00,78.5021111011,-0.93,78.5076196769,9.9821111011,0,9.9821111011,68.52,-0.93,68.5263110053,133.11,78.1021111011,-0.86,78.1068457848,9.9821111011,0,9.9821111011,68.12,-0.86,68.125428439,132.71,9.9821111011,0.0,9.9821111011,9.9821111011,0,9.9821111011,0.0,0.0,0.0,0.0
2021-06-09 21:00:00,76.5763333256,-2.08,76.6045770538,7.7463333256,0,7.7463333256,68.83,-2.08,68.8614209845,133.21,76.1763333256,-2.01,76.2028467902,7.7463333256,0,7.7463333256,68.43,-2.01,68.4595135828,132.8,7.7463333256,0.0,7.7463333256,7.7463333256,0,7.7463333256,0.0,0.0,0.0,0.0
2021-06-09 21:30:00,73.4314444362,-2.35,73.4690379139,8.2314444362,0,8.2314444362,65.2,-2.35,65.2423367147,132.94,73.0514444362,-2.27,73.0867049074,8.2314444362,0,8.2314444362,64.82,-2.27,64.8597355838,132.55,8.2314444362,0.0,8.2314444362,8.2314444362,0,8.2314444362,0.0,0.0,0.0,0.0
2021-06-09 22:00:00,71.2711111023,-2.61,71.318885141,8.8111111023,0,8.8111111023,62.46,-2.61,62.5145079162,133.18,70.8911111023,-2.5300000000000002,70.9362427347,8.8111111023,0,8.8111111023,62.08,-2.5300000000000002,62.1315322522,132.79,8.8111111023,0.0,8.8111111023,8.8111111023,0,8.8111111023,0.0,0.0,0.0,0.0
2021-06-09 22:30:00,67.8133333269,-3.62,67.9098857082,6.4733333269,0,6.4733333269,61.34,-3.62,61.4467248924,133.39,67.4533333269,-3.55,67.5466851659,6.4733333269,0,6.4733333269,60.98,-3.55,61.0832456571,132.99,6.4733333269,0.0,6.4733333269,6.4733333269,0,6.4733333269,0.0,0.0,0.0,0.0
2021-06-09 23:00:00,62.210666661,-4.72,62.3894658288,5.690666661,0,5.690666661,56.52,-4.72,56.7167417964,133.48,61.860666661,-4.65,62.0351882381,5.690666661,0,5.690666661,56.17,-4.65,56.3621450976,133.1,5.690666661,0.0,5.690666661,5.690666661,0,5.690666661,0.0,0.0,0.0,0.0
2021-06-09 23:30:00,58.4795555514,-4.97,58.6903681833,4.1495555514,0,4.1495555514,54.33,-4.97,54.5568492492,133.41,58.1595555514,-4.9,58.3656054705,4.1495555514,0,4.1495555514,54.01,-4.9,54.2318181513,133.01,4.1495555514,0.0,4.1495555514,4.1495555514,0,4.1495555514,0.0,0.0,0.0,0.0
2021-06-10 00:00:00,52.7372222198,-5.7,53.0443645213,2.3772222198,0,2.3772222198,50.36,-5.7,50.6815508839,133.82,52.4272222198,-5.62,52.727583196,2.3772222198,0,2.3772222198,50.05,-5.62,50.3645401051,133.46,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,0.0
2021-06-10 00:30:00,50.5513333309,-5.88,50.8921575641,2.4813333309,0,2.4813333309,48.07,-5.88,48.4282902857,134.23,50.2613333309,-5.8100000000000005,50.596024826,2.4813333309,0,2.4813333309,47.78,-5.8100000000000005,48.131948849,133.86,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,0.0
2021-06-10 01:00:00,49.4634444419,-5.62,49.7816907714,2.5134444419,0,2.5134444419,46.95,-5.62,47.2851657499,134.38,49.1734444419,-5.5600000000000005,49.4867784189,2.5134444419,0,2.5134444419,46.66,-5.5600000000000005,46.990096829,134.03,2.5134444419,0.0,2.5134444419,2.5134444419,0,2.5134444419,0.0,0.0,0.0,0.0
2021-06-10 01:30:00,52.1317777753,-5.41,52.4117387043,2.5017777753,0,2.5017777753,49.63,-5.41,49.9239922282,134.52,51.8217777753,-5.34,52.0961826988,2.5017777753,0,2.5017777753,49.32,-5.34,49.6082452824,134.12,2.5017777753,0.0,2.5017777753,2.5017777753,0,2.5017777753,0.0,0.0,0.0,0.0
2021-06-10 02:00:00,50.8819999978,-5.63,51.1925270306,2.2019999977999998,0,2.2019999977999998,48.68,-5.63,49.004482448,134.66,50.5919999978,-5.57,50.8976950733,2.2019999977999998,0,2.2019999977999998,48.39,-5.57,48.709516524,134.25,2.2019999977999998,0.0,2.2019999977999998,2.2019999977999998,0,2.2019999977999998,0.0,0.0,0.0,0.0
2021-06-10 02:30:00,49.3953333312,-5.77,49.731195993,2.1653333312,0,2.1653333312,47.23,-5.77,47.5811496288,134.66,49.1053333312,-5.69,49.433893854,2.1653333312,0,2.1653333312,46.94,-5.69,47.2836092108,134.25,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,0.0
2021-06-10 03:00:00,47.7606666645,-5.89,48.1224831055,2.1806666645,0,2.1806666645,45.58,-5.89,45.9589871516,134.87,47.4806666645,-5.83,47.8372512474,2.1806666645,0,2.1806666645,45.3,-5.83,45.6736127321,134.48,2.1806666645,0.0,2.1806666645,2.1806666645,0,2.1806666645,0.0,0.0,0.0,0.0
2021-06-10 03:30:00,47.1815555535,-5.51,47.5022029431,2.1015555535,0,2.1015555535,45.08,-5.51,45.4154874465,134.87,46.9015555535,-5.44,47.2159878996,2.1015555535,0,2.1015555535,44.8,-5.44,45.1290771011,134.48,2.1015555535,0.0,2.1015555535,2.1015555535,0,2.1015555535,0.0,0.0,0.0,0.0
2021-06-10 04:00:00,46.7704444424,-5.33,47.0731704194,2.0804444424,0,2.0804444424,44.69,-5.33,45.0067217202,134.62,46.5004444424,-5.27,46.7981221134,2.0804444424,0,2.0804444424,44.42,-5.27,44.7315246778,134.27,2.0804444424,0.0,2.0804444424,2.0804444424,0,2.0804444424,0.0,0.0,0.0,0.0
2021-06-10 04:30:00,47.3973333312,-5.11,47.6719970938,2.0873333312,0,2.0873333312,45.31,-5.11,45.5972389515,134.54,47.1273333312,-5.04,47.3960667874,2.0873333312,0,2.0873333312,45.04,-5.04,45.3211120781,134.13,2.0873333312,0.0,2.0873333312,2.0873333312,0,2.0873333312,0.0,0.0,0.0,0.0
2021-06-10 05:00:00,47.4111111091,-5.27,47.7031063621,2.0511111091,0,2.0511111091,45.36,-5.27,45.665112504,134.54,47.1211111091,-5.21,47.4082610117,2.0511111091,0,2.0511111091,45.07,-5.21,45.3701333478,134.13,2.0511111091,0.0,2.0511111091,2.0511111091,0,2.0511111091,0.0,0.0,0.0,0.0
2021-06-10 05:30:00,48.6773333313,-4.85,48.9183532045,2.0673333313,0,2.0673333313,46.61,-4.85,46.8616538334,134.54,48.3973333313,-4.77,48.6318288118,2.0673333313,0,2.0673333313,46.33,-4.77,46.5749052602,134.13,2.0673333313,0.0,2.0673333313,2.0673333313,0,2.0673333313,0.0,0.0,0.0,0.0
2021-06-10 06:00:00,50.7046666641,-4.66,50.9183544659,2.5546666641,0,2.5546666641,48.15,-4.66,48.3749739018,134.19,50.4146666641,-4.6,50.6240912497,2.5546666641,0,2.5546666641,47.86,-4.6,48.0805532414,133.78,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,0.0
2021-06-10 06:30:00,55.5755555514,-2.65,55.6386994352,4.1955555514,0,4.1955555514,51.38,-2.65,51.4482934605,133.97,55.2655555514,-2.59,55.326211965,4.1955555514,0,4.1955555514,51.07,-2.59,51.1356333685,133.56,4.1955555514,0.0,4.1955555514,4.1955555514,0,4.1955555514,0.0,0.0,0.0,0.0
2021-06-10 07:00:00,62.6975555483,-0.37,62.6986472879,7.2275555483,0,7.2275555483,55.47,-0.37,55.4712339866,133.36,62.3675555483,-0.31,62.3683259762,7.2275555483,0,7.2275555483,55.14,-0.31,55.1408714113,132.99,7.2275555483,0.0,7.2275555483,7.2275555483,0,7.2275555483,0.0,0.0,0.0,0.0
2021-06-10 07:30:00,71.241777769,2.33,71.2798695263,8.741777769,0,8.741777769,62.5,2.33,62.5434161203,133.07,70.871777769,2.39,70.9120651522,8.741777769,0,8.741777769,62.13,2.39,62.1759519429,132.71,8.741777769,0.0,8.741777769,8.741777769,0,8.741777769,0.0,0.0,0.0,0.0
2021-06-10 08:00:00,73.9029999902,2.89,73.959485582,9.7629999902,0,9.7629999902,64.14,2.89,64.2050753446,133.07,73.5229999902,2.95,73.5821583508,9.7629999902,0,9.7629999902,63.76,2.95,63.8282077141,132.71,9.7629999902,0.0,9.7629999902,9.7629999902,0,9.7629999902,0.0,0.0,0.0,0.0
2021-06-10 08:30:00,75.4861111009,4.31,75.6090541479,10.1861111009,0,10.1861111009,65.3,4.31,65.4420820268,132.8,75.0861111009,4.35,75.2120108777,10.1861111009,0,10.1861111009,64.9,4.35,65.0456186073,132.4,10.1861111009,0.0,10.1861111009,10.1861111009,0,10.1861111009,0.0,0.0,0.0,0.0
2021-06-10 09:00:00,71.6589999872,4.5,71.8001551472,12.8489999872,0,12.8489999872,58.81,4.5,58.9819133294,132.3,71.2689999872,4.53,71.4128227923,12.8489999872,0,12.8489999872,58.42,4.53,58.595369271,131.93,12.8489999872,0.0,12.8489999872,12.8489999872,0,12.8489999872,0.0,0.0,0.0,0.0
2021-06-10 09:30:00,69.9561110989,4.97,70.1324345797,12.2361110989,0,12.2361110989,57.72,4.97,57.9335766201,132.38,69.5861110989,5.0,69.7655133849,12.2361110989,0,12.2361110989,57.35,5.0,57.5675472814,131.93,12.2361110989,0.0,12.2361110989,12.2361110989,0,12.2361110989,0.0,0.0,0.0,0.0
2021-06-10 10:00:00,72.8559999865,5.63,73.073207361,13.5159999865,0,13.5159999865,59.34,5.63,59.6064803524,132.29,72.4859999865,5.65,72.7058642342,13.5159999865,0,13.5159999865,58.97,5.65,59.2400489534,131.93,13.5159999865,0.0,13.5159999865,13.5159999865,0,13.5159999865,0.0,0.0,0.0,0.0
2021-06-10 10:30:00,75.9794444334,6.01,76.2167703095,10.9994444334,0,10.9994444334,64.98,6.01,65.2573405833,132.18,75.5694444334,6.04,75.8104381466,10.9994444334,0,10.9994444334,64.57,6.04,64.8518812372,131.75,10.9994444334,0.0,10.9994444334,10.9994444334,0,10.9994444334,0.0,0.0,0.0,0.0
2021-06-10 11:00:00,74.4737777688,6.48,74.7551601908,8.9637777688,0,8.9637777688,65.51,6.48,65.829708339,132.06,74.0437777688,6.51,74.329409565,8.9637777688,0,8.9637777688,65.08,6.51,65.40478958,131.75,8.9637777688,0.0,8.9637777688,8.9637777688,0,8.9637777688,0.0,0.0,0.0,0.0
2021-06-10 11:30:00,73.3453333175,6.18,73.6052329624,15.8353333175,0,15.8353333175,57.51,6.18,57.8410969813,131.84,72.9553333175,6.21,73.2191556867,15.8353333175,0,15.8353333175,57.12,6.21,57.4565792577,131.48,15.8353333175,0.0,15.8353333175,15.8353333175,0,15.8353333175,0.0,0.0,0.0,0.0
2021-06-10 12:00:00,64.5814444248,5.43,64.8093192681,19.6214444248,0,19.6214444248,44.96,5.43,45.2867143873,131.99,64.2714444248,5.45,64.5021012716,19.6214444248,0,19.6214444248,44.65,5.45,44.9813850387,131.62,19.6214444248,0.0,19.6214444248,19.6214444248,0,19.6214444248,0.0,0.0,0.0,0.0
2021-06-10 12:30:00,66.7987777587,6.05,67.0721940155,19.1087777587,0,19.1087777587,47.69,6.05,48.0722227487,132.33,66.4687777587,6.06,66.7444530784,19.1087777587,0,19.1087777587,47.36,6.06,47.7461328277,131.96,19.1087777587,0.0,19.1087777587,19.1087777587,0,19.1087777587,0.0,0.0,0.0,0.0
2021-06-10 13:00:00,68.2437777605,6.15,68.5203305817,17.2337777605,0,17.2337777605,51.01,6.15,51.3793985952,132.16,67.8837777605,6.16,68.1626942179,17.2337777605,0,17.2337777605,50.65,6.16,51.0232113846,131.81,17.2337777605,0.0,17.2337777605,17.2337777605,0,17.2337777605,0.0,0.0,0.0,0.0
2021-06-10 13:30:00,67.8798888749,5.57,68.1080334004,13.9698888749,0,13.9698888749,53.91,5.57,54.1969833109,132.16,67.5098888749,5.6,67.7417529734,13.9698888749,0,13.9698888749,53.54,5.6,53.8320685094,131.73,13.9698888749,0.0,13.9698888749,13.9698888749,0,13.9698888749,0.0,0.0,0.0,0.0
2021-06-10 14:00:00,65.6079999863,5.54,65.8414858748,13.6979999863,0,13.6979999863,51.91,5.54,52.204786179,132.26,65.2479999863,5.5600000000000005,65.4844645867,13.6979999863,0,13.6979999863,51.55,5.5600000000000005,51.8489739532,131.86,13.6979999863,0.0,13.6979999863,13.6979999863,0,13.6979999863,0.0,0.0,0.0,0.0
2021-06-10 14:30:00,65.0027777644,5.76,65.2574801619,13.3927777644,0,13.3927777644,51.61,5.76,51.9304313481,132.53,64.6427777644,5.78,64.9006711606,13.3927777644,0,13.3927777644,51.25,5.78,51.5749057197,132.14,13.3927777644,0.0,13.3927777644,13.3927777644,0,13.3927777644,0.0,0.0,0.0,0.0
2021-06-10 15:00:00,67.2346666544,5.62,67.469139613,12.2946666544,0,12.2946666544,54.94,5.62,55.2266964429,132.53,66.8646666544,5.64,67.1021105987,12.2946666544,0,12.2946666544,54.57,5.64,54.8606826425,132.14,12.2946666544,0.0,12.2946666544,12.2946666544,0,12.2946666544,0.0,0.0,0.0,0.0
2021-06-10 15:30:00,64.2027777659,5.03,64.3995153154,11.8327777659,0,11.8327777659,52.37,5.03,52.6110045523,132.6,63.8427777659,5.05,64.0421952534,11.8327777659,0,11.8327777659,52.01,5.05,52.2545940564,132.14,11.8327777659,0.0,11.8327777659,11.8327777659,0,11.8327777659,0.0,0.0,0.0,0.0
2021-06-10 16:00:00,66.7664444323,4.83,66.9409217305,12.1564444323,0,12.1564444323,54.61,4.83,54.8231794043,132.6,66.3864444323,4.86,66.5641014689,12.1564444323,0,12.1564444323,54.23,4.86,54.4473369413,132.25,12.1564444323,0.0,12.1564444323,12.1564444323,0,12.1564444323,0.0,0.0,0.0,0.0
2021-06-10 16:30:00,68.9428888777,4.54,69.0922103193,11.1728888777,0,11.1728888777,57.77,4.54,57.9481190376,132.6,68.5628888777,4.57,68.7150247854,11.1728888777,0,11.1728888777,57.39,4.57,57.5716683795,132.25,11.1728888777,0.0,11.1728888777,11.1728888777,0,11.1728888777,0.0,0.0,0.0,0.0
2021-06-10 17:00:00,71.6196666554,4.22,71.743885118,11.3096666554,0,11.3096666554,60.31,4.22,60.457460251,132.6,71.2096666554,4.26,71.3369765631,11.3096666554,0,11.3096666554,59.9,4.26,60.0512914099,132.25,11.3096666554,0.0,11.3096666554,11.3096666554,0,11.3096666554,0.0,0.0,0.0,0.0
2021-06-10 17:30:00,78.0514444302,3.9,78.1488194257,14.2614444302,0,14.2614444302,63.79,3.9,63.9091081146,132.85,77.6514444302,3.94,77.7513371081,14.2614444302,0,14.2614444302,63.39,3.94,63.5123271499,132.42,14.2614444302,0.0,14.2614444302,14.2614444302,0,14.2614444302,0.0,0.0,0.0,0.0
2021-06-10 18:00:00,82.784555543,3.7800000000000002,82.8708093146,12.544555543,0,12.544555543,70.24,3.7800000000000002,70.3416377404,132.85,82.354555543,3.83,82.4435668727,12.544555543,0,12.544555543,69.81,3.83,69.9149840878,132.58,12.544555543,0.0,12.544555543,12.544555543,0,12.544555543,0.0,0.0,0.0,0.0
2021-06-10 18:30:00,84.4467777676,2.92,84.4972465547,10.1667777676,0,10.1667777676,74.28,2.92,74.3373714897,133.06,83.9767777676,2.98,84.0296352737,10.1667777676,0,10.1667777676,73.81,2.98,73.8701326654,132.69,10.1667777676,0.0,10.1667777676,10.1667777676,0,10.1667777676,0.0,0.0,0.0,0.0
2021-06-10 19:00:00,85.2301111032,2.58,85.2691517412,7.9401111032,0,7.9401111032,77.29,2.58,77.3330492092,133.06,84.7501111032,2.64,84.7912196634,7.9401111032,0,7.9401111032,76.81,2.64,76.8553557015,132.69,7.9401111032,0.0,7.9401111032,7.9401111032,0,7.9401111032,0.0,0.0,0.0,0.0
2021-06-10 19:30:00,82.9445555475,0.93,82.9497691074,8.0145555475,0,8.0145555475,74.93,0.93,74.9357711644,133.28,82.4845555475,0.99,82.4904964458,8.0145555475,0,8.0145555475,74.47,0.99,74.4765802115,132.98,8.0145555475,0.0,8.0145555475,8.0145555475,0,8.0145555475,0.0,0.0,0.0,0.0
2021-06-10 20:00:00,82.5464444373,0.04,82.5464541288,7.1864444373,0,7.1864444373,75.36,0.04,75.3600106157,133.09,82.0764444373,0.08,82.0764834253,7.1864444373,0,7.1864444373,74.89,0.08,74.8900427293,132.67,7.1864444373,0.0,7.1864444373,7.1864444373,0,7.1864444373,0.0,0.0,0.0,0.0
2021-06-10 20:30:00,81.2688888832,0.09,81.2689387178,5.6688888832,0,5.6688888832,75.6,0.09,75.6000535714,132.67,80.8088888832,0.16,80.8090472815,5.6688888832,0,5.6688888832,75.14,0.16,75.1401703485,132.32,5.6688888832,0.0,5.6688888832,5.6688888832,0,5.6688888832,0.0,0.0,0.0,0.0
2021-06-10 21:00:00,77.3357777751,-0.99,77.3421141687,2.6957777751,0,2.6957777751,74.64,-0.99,74.6465652257,132.67,76.8657777751,-0.91,76.8711642488,2.6957777751,0,2.6957777751,74.17,-0.91,74.1755822357,132.32,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,0.0
2021-06-10 21:30:00,70.4396666611,-2.13,70.4718634586,5.5696666611,0,5.5696666611,64.87,-2.13,64.9049597489,132.94,70.0396666611,-2.05,70.0696610952,5.5696666611,0,5.5696666611,64.47,-2.05,64.5025844443,132.57,5.5696666611,0.0,5.5696666611,5.5696666611,0,5.5696666611,0.0,0.0,0.0,0.0
2021-06-10 22:00:00,71.6377777717,-1.63,71.656319359,6.0377777717,0,6.0377777717,65.6,-1.63,65.6202476374,133.17,71.2277777717,-1.56,71.2448589465,6.0377777717,0,6.0377777717,65.19,-1.56,65.2086627681,132.75,6.0377777717,0.0,6.0377777717,6.0377777717,0,6.0377777717,0.0,0.0,0.0,0.0
2021-06-10 22:30:00,67.2513333271,-2.7199999999999998,67.3063164515,6.2513333271,0,6.2513333271,61.0,-2.7199999999999998,61.0606125092,133.17,66.8613333271,-2.65,66.9138281245,6.2513333271,0,6.2513333271,60.61,-2.65,60.6679041998,132.82,6.2513333271,0.0,6.2513333271,6.2513333271,0,6.2513333271,0.0,0.0,0.0,0.0
2021-06-10 23:00:00,65.468333328,-2.59,65.519544937,5.328333328,0,5.328333328,60.14,-2.59,60.1957448662,133.72,65.108333328,-2.52,65.1570830283,5.328333328,0,5.328333328,59.78,-2.52,59.8330911787,133.34,5.328333328,0.0,5.328333328,5.328333328,0,5.328333328,0.0,0.0,0.0,0.0
2021-06-10 23:30:00,65.3369999961,-3.93,65.4550874149,3.8669999961,0,3.8669999961,61.47,-3.93,61.5955014591,133.45,64.9469999961,-3.84,65.0604212137,3.8669999961,0,3.8669999961,61.08,-3.84,61.2005882325,133.04,3.8669999961,0.0,3.8669999961,3.8669999961,0,3.8669999961,0.0,0.0,0.0,0.0
2021-06-11 00:00:00,59.0709999978,-4.26,59.2244091633,2.1909999978,0,2.1909999978,56.88,-4.26,57.0393022398,134.24,58.7209999978,-4.18,58.8695867214,2.1909999978,0,2.1909999978,56.53,-4.18,56.6843302862,133.85,2.1909999978,0.0,2.1909999978,2.1909999978,0,2.1909999978,0.0,0.0,0.0,0.0
2021-06-11 00:30:00,56.6542222199,-4.51,56.8334496168,2.2842222199,0,2.2842222199,54.37,-4.51,54.5567319402,134.41,56.3242222199,-4.44,56.4989522795,2.2842222199,0,2.2842222199,54.04,-4.44,54.2220914388,134.11,2.2842222199,0.0,2.2842222199,2.2842222199,0,2.2842222199,0.0,0.0,0.0,0.0
2021-06-11 01:00:00,54.3685555532,-4.88,54.5871251574,2.3085555532,0,2.3085555532,52.06,-4.88,52.2882204708,134.5,54.0485555532,-4.8100000000000005,54.2621641422,2.3085555532,0,2.3085555532,51.74,-4.8100000000000005,51.9630994072,134.11,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,0.0
2021-06-11 01:30:00,55.7676666644,-4.96,55.9878044326,2.3076666644,0,2.3076666644,53.46,-4.96,53.6896004828,133.81,55.4476666644,-4.89,55.6628766641,2.3076666644,0,2.3076666644,53.14,-4.89,53.3645172376,133.45,2.3076666644,0.0,2.3076666644,2.3076666644,0,2.3076666644,0.0,0.0,0.0,0.0
2021-06-11 02:00:00,54.3035555533,-5.16,54.5481598748,2.2935555533,0,2.2935555533,52.01,-5.16,52.2653393752,133.51,53.9835555533,-5.08,54.2220496678,2.2935555533,0,2.2935555533,51.69,-5.08,51.9390267525,133.13,2.2935555533,0.0,2.2935555533,2.2935555533,0,2.2935555533,0.0,0.0,0.0,0.0
2021-06-11 02:30:00,52.4651111089,-4.93,52.6962312094,2.1951111089,0,2.1951111089,50.27,-4.93,50.5111651024,133.51,52.1451111089,-4.86,52.3711009294,2.1951111089,0,2.1951111089,49.95,-4.86,50.185875503,133.13,2.1951111089,0.0,2.1951111089,2.1951111089,0,2.1951111089,0.0,0.0,0.0,0.0
2021-06-11 03:00:00,50.7782222201,-5.24,51.0478741167,2.1582222201,0,2.1582222201,48.62,-5.24,48.9015541675,133.51,50.2482222201,-5.15,50.5114475765,2.1582222201,0,2.1582222201,48.09,-5.15,48.3649728626,133.13,2.1582222201,0.0,2.1582222201,2.1582222201,0,2.1582222201,0.0,0.0,0.0,0.0
2021-06-11 03:30:00,50.4534444423,-5.39,50.7405376015,2.1634444423,0,2.1634444423,48.29,-5.39,48.5898775467,133.76,50.1634444423,-5.32,50.4447574909,2.1634444423,0,2.1634444423,48.0,-5.32,48.2939168012,133.39,2.1634444423,0.0,2.1634444423,2.1634444423,0,2.1634444423,0.0,0.0,0.0,0.0
2021-06-11 04:00:00,49.7306666645,-5.52,50.0360830491,2.1206666645,0,2.1206666645,47.61,-5.52,47.9289317636,133.95,49.4406666645,-5.45,49.7401449559,2.1206666645,0,2.1206666645,47.32,-5.45,47.6328132698,133.52,2.1206666645,0.0,2.1206666645,2.1206666645,0,2.1206666645,0.0,0.0,0.0,0.0
2021-06-11 04:30:00,49.8548888867,-5.65,50.1740216238,2.1548888867000002,0,2.1548888867000002,47.7,-5.65,48.0334518851,133.95,49.5748888867,-5.57,49.8868169774,2.1548888867000002,0,2.1548888867000002,47.42,-5.57,47.7460082101,133.52,2.1548888867000002,0.0,2.1548888867000002,2.1548888867000002,0,2.1548888867000002,0.0,0.0,0.0,0.0
2021-06-11 05:00:00,49.3099999978,-5.72,49.6406537002,2.2199999978,0,2.2199999978,47.09,-5.72,47.4361307444,133.95,49.0099999978,-5.65,49.334598405,2.2199999978,0,2.2199999978,46.79,-5.65,47.1298907276,133.52,2.2199999978,0.0,2.2199999978,2.2199999978,0,2.2199999978,0.0,0.0,0.0,0.0
2021-06-11 05:30:00,50.9679999978,-5.54,51.268202853,2.2079999978,0,2.2079999978,48.76,-5.54,49.0737119036,133.87,50.6679999978,-5.47,50.9624089283,2.2079999978,0,2.2079999978,48.46,-5.47,48.7677403618,133.52,2.2079999978,0.0,2.2079999978,2.2079999978,0,2.2079999978,0.0,0.0,0.0,0.0
2021-06-11 06:00:00,52.717777775100004,-5.2,52.9736169574,2.6377777751,0,2.6377777751,50.08,-5.2,50.3492442843,133.69,52.3977777751,-5.13,52.6483049658,2.6377777751,0,2.6377777751,49.76,-5.13,50.0237393644,133.29,2.6377777751,0.0,2.6377777751,2.6377777751,0,2.6377777751,0.0,0.0,0.0,0.0
2021-06-11 06:30:00,58.3248888858,-2.91,58.3974379878,3.0648888858,0,3.0648888858,55.26,-2.91,55.3365674758,133.5,57.9548888858,-2.84,58.0244323175,3.0648888858,0,3.0648888858,54.89,-2.84,54.9634214728,133.12,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,0.0
2021-06-11 07:00:00,64.2212222171,-1.06,64.2299695085,5.0912222171,0,5.0912222171,59.13,-1.06,59.1395003361,133.5,63.8412222171,-0.99,63.8488978306,5.0912222171,0,5.0912222171,58.75,-0.99,58.7583406845,133.04,5.0912222171,0.0,5.0912222171,5.0912222171,0,5.0912222171,0.0,0.0,0.0,0.0
2021-06-11 07:30:00,74.8914444376,1.06,74.8989455864,6.8114444376000005,0,6.8114444376000005,68.08,1.06,68.0882515563,133.5,74.4514444376,1.12,74.4598682436,6.8114444376000005,0,6.8114444376000005,67.64,1.12,67.6492719843,133.04,6.8114444376000005,0.0,6.8114444376000005,6.8114444376000005,0,6.8114444376000005,0.0,0.0,0.0,0.0
2021-06-11 08:00:00,79.0288888803,2.26,79.0611970416,8.6088888803,0,8.6088888803,70.42,2.26,70.4562559323,132.57,78.5788888803,2.32,78.6131298045,8.6088888803,0,8.6088888803,69.97,2.32,70.0084516326,132.16,8.6088888803,0.0,8.6088888803,8.6088888803,0,8.6088888803,0.0,0.0,0.0,0.0
2021-06-11 08:30:00,82.0358888802,4.58,82.1636383345,8.6558888802,0,8.6558888802,73.38,4.58,73.5227910243,132.66,81.5758888802,4.63,81.7071756127,8.6558888802,0,8.6558888802,72.92,4.63,73.0668413167,132.28,8.6558888802,0.0,8.6558888802,8.6558888802,0,8.6558888802,0.0,0.0,0.0,0.0
2021-06-11 09:00:00,80.2724444345,5.27,80.445249925,9.922444434500001,0,9.922444434500001,70.35,5.27,70.5471147532,132.26,79.8124444345,5.31,79.9888891448,9.922444434500001,0,9.922444434500001,69.89,5.31,70.0914274359,131.87,9.922444434500001,0.0,9.922444434500001,9.922444434500001,0,9.922444434500001,0.0,0.0,0.0,0.0
2021-06-11 09:30:00,86.4239999895,4.83,86.558862482,10.5039999895,0,10.5039999895,75.92,4.83,76.0734861828,132.36,85.9339999895,4.89,86.0730181543,10.5039999895,0,10.5039999895,75.43,4.89,75.5883390478,131.95,10.5039999895,0.0,10.5039999895,10.5039999895,0,10.5039999895,0.0,0.0,0.0,0.0
2021-06-11 10:00:00,82.6784444314,4.37,82.7938528733,13.0084444314,0,13.0084444314,69.67,4.37,69.8069179953,132.03,82.2584444314,4.41,82.3765730064,13.0084444314,0,13.0084444314,69.25,4.41,69.3902774169,131.7,13.0084444314,0.0,13.0084444314,13.0084444314,0,13.0084444314,0.0,0.0,0.0,0.0
2021-06-11 10:30:00,80.8327777618,4.66,80.9669905622,15.9527777618,0,15.9527777618,64.88,4.66,65.0471367548,132.14,80.3927777618,4.7,80.5300485301,15.9527777618,0,15.9527777618,64.44,4.7,64.6111724085,131.7,15.9527777618,0.0,15.9527777618,15.9527777618,0,15.9527777618,0.0,0.0,0.0,0.0
2021-06-11 11:00:00,86.375666651,5.4,86.5442995777,15.685666651,0,15.685666651,70.69,5.4,70.8959526348,132.47,85.915666651,5.43,86.0870877431,15.685666651,0,15.685666651,70.23,5.43,70.4396039171,132.06,15.685666651,0.0,15.685666651,15.685666651,0,15.685666651,0.0,0.0,0.0,0.0
2021-06-11 11:30:00,82.6943333168,5.71,82.8912351381,16.5143333168,0,16.5143333168,66.18,5.71,66.4258722186,132.98,82.2643333168,5.75,82.4650412967,16.5143333168,0,16.5143333168,65.75,5.75,66.0009469629,132.58,16.5143333168,0.0,16.5143333168,16.5143333168,0,16.5143333168,0.0,0.0,0.0,0.0
2021-06-11 12:00:00,81.2062222045,5.86,81.4173822026,17.6962222045,0,17.6962222045,63.51,5.86,63.7797750074,133.07,80.7962222045,5.89,81.0106266025,17.6962222045,0,17.6962222045,63.1,5.89,63.3743015741,132.69,17.6962222045,0.0,17.6962222045,17.6962222045,0,17.6962222045,0.0,0.0,0.0,0.0
2021-06-11 12:30:00,81.3107777591,5.46,81.4938904446,18.6807777591,0,18.6807777591,62.63,5.46,62.867547272,133.23,80.9007777591,5.5,81.0875196441,18.6807777591,0,18.6807777591,62.22,5.5,62.4626160195,132.84,18.6807777591,0.0,18.6807777591,18.6807777591,0,18.6807777591,0.0,0.0,0.0,0.0
2021-06-11 13:00:00,78.1394444256,4.57,78.272968994,18.8694444256,0,18.8694444256,59.27,4.57,59.4459233253,133.23,77.7494444256,4.62,77.8865874749,18.8694444256,0,18.8694444256,58.88,4.62,59.0609752713,132.91,18.8694444256,0.0,18.8694444256,18.8694444256,0,18.8694444256,0.0,0.0,0.0,0.0
2021-06-11 13:30:00,76.2733333149,3.8200000000000003,76.368932001,18.4033333149,0,18.4033333149,57.87,3.8200000000000003,57.9959420994,133.82,75.8933333149,3.86,75.9914313699,18.4033333149,0,18.4033333149,57.49,3.86,57.6194385603,133.42,18.4033333149,0.0,18.4033333149,18.4033333149,0,18.4033333149,0.0,0.0,0.0,0.0
2021-06-11 14:00:00,77.1019999809,3.87,77.199062825,19.0719999809,0,19.0719999809,58.03,3.87,58.1589012964,134.1,76.7019999809,3.91,76.8015943915,19.0719999809,0,19.0719999809,57.63,3.91,57.7624878273,133.69,19.0719999809,0.0,19.0719999809,19.0719999809,0,19.0719999809,0.0,0.0,0.0,0.0
2021-06-11 14:30:00,80.887555537,3.56,80.9658584883,18.567555537,0,18.567555537,62.32,3.56,62.421598826,134.17,80.477555537,3.61,80.5584821432,18.567555537,0,18.567555537,61.91,3.61,62.0151610495,133.78,18.567555537,0.0,18.567555537,18.567555537,0,18.567555537,0.0,0.0,0.0,0.0
2021-06-11 15:00:00,79.5264444273,2.86,79.5778547289,17.1364444273,0,17.1364444273,62.39,2.86,62.4555177707,134.28,79.1464444273,2.91,79.1999227619,17.1364444273,0,17.1364444273,62.01,2.91,62.0782425653,133.89,17.1364444273,0.0,17.1364444273,17.1364444273,0,17.1364444273,0.0,0.0,0.0,0.0
2021-06-11 15:30:00,78.410666652,2.87,78.4631731758,14.620666652,0,14.620666652,63.79,2.87,63.8545299881,134.28,78.000666652,2.93,78.055678193,14.620666652,0,14.620666652,63.38,2.93,63.4476894772,133.89,14.620666652,0.0,14.620666652,14.620666652,0,14.620666652,0.0,0.0,0.0,0.0
2021-06-11 16:00:00,85.0618888748,3.08,85.1176323622,14.1218888748,0,14.1218888748,70.94,3.08,71.0068306573,133.96,84.5818888748,3.14,84.6401531522,14.1218888748,0,14.1218888748,70.46,3.14,70.5299312349,133.62,14.1218888748,0.0,14.1218888748,14.1218888748,0,14.1218888748,0.0,0.0,0.0,0.0
2021-06-11 16:30:00,88.0917777641,2.51,88.1275292383,13.6817777641,0,13.6817777641,74.41,2.51,74.4523216562,133.74,87.6717777641,2.5700000000000003,87.7094380116,13.6817777641,0,13.6817777641,73.99,2.5700000000000003,74.03462028,133.34,13.6817777641,0.0,13.6817777641,13.6817777641,0,13.6817777641,0.0,0.0,0.0,0.0
2021-06-11 17:00:00,92.0867777624,2.4,92.1180473016,15.4067777624,0,15.4067777624,76.68,2.4,76.7175494916,133.5,91.6267777624,2.47,91.6600638398,15.4067777624,0,15.4067777624,76.22,2.47,76.2600111461,133.15,15.4067777624,0.0,15.4067777624,15.4067777624,0,15.4067777624,0.0,0.0,0.0,0.0
2021-06-11 17:30:00,94.3761110954,2.16,94.4008259788,15.7561110954,0,15.7561110954,78.62,2.16,78.6496662421,133.5,93.9261110954,2.24,93.952817656,15.7561110954,0,15.7561110954,78.17,2.24,78.202087568,133.04,15.7561110954,0.0,15.7561110954,15.7561110954,0,15.7561110954,0.0,0.0,0.0,0.0
2021-06-11 18:00:00,92.398777762,1.58,92.4122856114,15.738777762,0,15.738777762,76.66,1.58,76.6762805566,132.9,91.938777762,1.65,91.9535826185,15.738777762,0,15.738777762,76.2,1.65,76.2178620797,132.53,15.738777762,0.0,15.738777762,15.738777762,0,15.738777762,0.0,0.0,0.0,0.0
2021-06-11 18:30:00,90.2828888749,0.79,90.286345167,13.9428888749,0,13.9428888749,76.34,0.79,76.3440875248,132.75,89.8328888749,0.87,89.8371015985,13.9428888749,0,13.9428888749,75.89,0.87,75.8949866592,132.36,13.9428888749,0.0,13.9428888749,13.9428888749,0,13.9428888749,0.0,0.0,0.0,0.0
2021-06-11 19:00:00,91.7962222115,0.52,91.7976950271,10.7662222115,0,10.7662222115,81.03,0.52,81.0316685007,132.75,91.2762222115,0.6000000000000001,91.2781942262,10.7662222115,0,10.7662222115,80.51,0.6000000000000001,80.5122357161,132.36,10.7662222115,0.0,10.7662222115,10.7662222115,0,10.7662222115,0.0,0.0,0.0,0.0
2021-06-11 19:30:00,91.3814444378,-1.19,91.3891924001,6.6714444378,0,6.6714444378,84.71,-1.19,84.718358105,132.33,90.8914444378,-1.09,90.8979800215,6.6714444378,0,6.6714444378,84.22,-1.09,84.2270532549,131.94,6.6714444378,0.0,6.6714444378,6.6714444378,0,6.6714444378,0.0,0.0,0.0,0.0
2021-06-11 20:00:00,87.3112222181,-2.08,87.3359944423,4.0912222181,0,4.0912222181,83.22,-2.08,83.2459896932,132.33,86.8212222181,-1.98,86.8437967125,4.0912222181,0,4.0912222181,82.73,-1.98,82.7536905521,131.94,4.0912222181,0.0,4.0912222181,4.0912222181,0,4.0912222181,0.0,0.0,0.0,0.0
2021-06-11 20:30:00,86.6706666633,-2.74,86.7139669249,3.4006666633,0,3.4006666633,83.27,-2.74,83.3150676649,132.78,86.1906666633,-2.64,86.2310884766,3.4006666633,0,3.4006666633,82.79,-2.64,82.8320813453,132.39,3.4006666633,0.0,3.4006666633,3.4006666633,0,3.4006666633,0.0,0.0,0.0,0.0
2021-06-11 21:00:00,84.5839999973,-2.99,84.6368309635,2.6839999973,0,2.6839999973,81.9,-2.99,81.9545611909,132.88,84.1039999973,-2.89,84.1536387541,2.6839999973,0,2.6839999973,81.42,-2.89,81.4712740787,132.47,2.6839999973,0.0,2.6839999973,2.6839999973,0,2.6839999973,0.0,0.0,0.0,0.0
2021-06-11 21:30:00,79.5328888855,-3.7800000000000002,79.6226652058,3.3428888855,0,3.3428888855,76.19,-3.7800000000000002,76.283710581,132.74,79.1128888855,-3.67,79.1979677,3.3428888855,0,3.3428888855,75.77,-3.67,75.8588280954,132.33,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,0.0
2021-06-11 22:00:00,76.7533333256,-5.34,76.938870388,7.7533333256,0,7.7533333256,69.0,-5.34,69.2063263004,133.05,76.3833333256,-5.22,76.5614916908,7.7533333256,0,7.7533333256,68.63,-5.22,68.8282304,132.64,7.7533333256,0.0,7.7533333256,7.7533333256,0,7.7533333256,0.0,0.0,0.0,0.0
2021-06-11 22:30:00,73.4123333268,-6.4,73.6907774724,6.5523333268,0,6.5523333268,66.86,-6.4,67.1656132258,133.77,73.0423333268,-6.29,73.3126630114,6.5523333268,0,6.5523333268,66.49,-6.29,66.7868564914,133.37,6.5523333268,0.0,6.5523333268,6.5523333268,0,6.5523333268,0.0,0.0,0.0,0.0
2021-06-11 23:00:00,69.0444444382,-7.49,69.449516973,6.2644444382,0,6.2644444382,62.78,-7.49,63.2252204425,133.38,68.6944444382,-7.37,69.0886647481,6.2644444382,0,6.2644444382,62.43,-7.37,62.8635172417,132.99,6.2644444382,0.0,6.2644444382,6.2644444382,0,6.2644444382,0.0,0.0,0.0,0.0
2021-06-11 23:30:00,69.4579999956,-7.63,69.8758231678,4.4379999956,0,4.4379999956,65.02,-7.63,65.4661538507,133.97,69.0779999956,-7.52,69.486117199,4.4379999956,0,4.4379999956,64.64,-7.52,65.0759556211,133.57,4.4379999956,0.0,4.4379999956,4.4379999956,0,4.4379999956,0.0,0.0,0.0,0.0
2021-06-12 00:00:00,65.6408888859,-6.8100000000000005,65.9931996022,2.9708888859,0,2.9708888859,62.67,-6.8100000000000005,63.0389165516,134.39,65.2908888859,-6.72,65.6358025129,2.9708888859,0,2.9708888859,62.32,-6.72,62.6812635482,133.97,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,0.0
2021-06-12 00:30:00,62.959999997,-10.54,63.8361433643,2.949999997,0,2.949999997,60.01,-10.54,60.9285786803,134.93,62.6199999971,-10.17,63.4404705187,2.949999997,0,2.949999997,59.67,-10.17,60.530470013,134.54,2.949999997,0.0,2.949999997,2.949999997,0,2.949999997,0.0,0.0,0.0,0.0
2021-06-12 01:00:00,58.7681111085,-18.88,61.7263742922,2.6281111085,0,2.6281111085,56.14,-18.88,59.2296716182,133.97,58.4481111085,-18.67,61.357563447,2.6281111085,0,2.6281111085,55.82,-18.67,58.859504755,133.55,2.6281111085,0.0,2.6281111085,2.6281111085,0,2.6281111085,0.0,0.0,0.0,0.0
2021-06-12 01:30:00,59.0641111085,-19.14,62.0879120363,2.6441111084999998,0,2.6441111084999998,56.42,-19.14,59.5781503573,131.05,58.7441111085,-18.94,61.7219101286,2.6441111084999998,0,2.6441111084999998,56.1,-18.94,59.2109246677,130.74,2.6441111084999998,0.0,2.6441111084999998,2.6441111084999998,0,2.6441111084999998,0.0,0.0,0.0,0.0
2021-06-12 02:00:00,57.449666664,-19.77,60.7562103806,2.639666664,0,2.639666664,54.81,-19.77,58.2665341341,131.05,57.139666664,-19.56,60.3948268188,2.639666664,0,2.639666664,54.5,-19.56,57.9037442658,130.74,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,0.0
2021-06-12 02:30:00,56.3878888863,-19.99,59.8263663701,2.5978888863,0,2.5978888863,53.79,-19.99,57.3843550108,131.46,56.0878888863,-19.79,59.4768474259,2.5978888863,0,2.5978888863,53.49,-19.79,57.0335357487,131.07,2.5978888863,0.0,2.5978888863,2.5978888863,0,2.5978888863,0.0,0.0,0.0,0.0
2021-06-12 03:00:00,55.2677777753,-19.74,58.6872631857,2.4577777753,0,2.4577777753,52.81,-19.74,56.3787522033,131.7,54.9777777753,-19.54,58.3469592105,2.4577777753,0,2.4577777753,52.52,-19.54,56.0371483928,131.29,2.4577777753,0.0,2.4577777753,2.4577777753,0,2.4577777753,0.0,0.0,0.0,0.0
2021-06-12 03:30:00,54.5678888865,-19.78,58.0422509688,2.4378888865,0,2.4378888865,52.13,-19.78,55.7564821344,131.78,54.2778888865,-19.58,57.7015218341,2.4378888865,0,2.4378888865,51.84,-19.58,55.4144565975,131.38,2.4378888865,0.0,2.4378888865,2.4378888865,0,2.4378888865,0.0,0.0,0.0,0.0
2021-06-12 04:00:00,54.3135555531,-20.03,57.8892323046,2.5035555531,0,2.5035555531,51.81,-20.03,55.5470701298,131.78,54.0235555531,-19.83,57.5480099968,2.5035555531,0,2.5035555531,51.52,-19.83,55.2045224597,131.45,2.5035555531,0.0,2.5035555531,2.5035555531,0,2.5035555531,0.0,0.0,0.0,0.0
2021-06-12 04:30:00,54.5018888864,-20.24,58.1387434693,2.4818888864,0,2.4818888864,52.02,-20.24,55.8187961174,132.08,54.2118888864,-20.02,57.7903910407,2.4818888864,0,2.4818888864,51.73,-20.02,55.4688498168,131.69,2.4818888864,0.0,2.4818888864,2.4818888864,0,2.4818888864,0.0,0.0,0.0,0.0
2021-06-12 05:00:00,53.3352222196,-20.3,57.0678186829,2.5752222196,0,2.5752222196,50.76,-20.3,54.6687076855,132.19,53.0452222196,-20.1,56.7257049346,2.5752222196,0,2.5752222196,50.47,-20.1,54.3252326272,131.78,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,0.0
2021-06-12 05:30:00,53.9317777751,-20.45,57.6787582563,2.6317777750999998,0,2.6317777750999998,51.3,-20.45,55.2258318181,132.19,53.6617777751,-20.24,57.3519310398,2.6317777750999998,0,2.6317777750999998,51.03,-20.24,54.8973451088,131.78,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,0.0
2021-06-12 06:00:00,54.6076666636,-20.4,58.2937154284,3.0576666636,0,3.0576666636,51.55,-20.4,55.4397195159,132.28,54.3176666636,-20.2,57.9521260333,3.0576666636,0,3.0576666636,51.26,-20.2,55.0965298363,131.9,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,0.0
2021-06-12 06:30:00,57.122777774,-19.67,60.4145730815,3.762777774,0,3.762777774,53.36,-19.67,56.8700140672,132.17,56.812777774,-19.47,60.0564119674,3.762777774,0,3.762777774,53.05,-19.47,56.5100291984,131.78,3.762777774,0.0,3.762777774,3.762777774,0,3.762777774,0.0,0.0,0.0,0.0
2021-06-12 07:00:00,60.0315555505,-18.28,62.753056195,5.0115555505,0,5.0115555505,55.02,-18.28,57.9772265635,132.05,59.7115555505,-18.09,62.391649812,5.0115555505,0,5.0115555505,54.7,-18.09,57.6136971561,131.68,5.0115555505,0.0,5.0115555505,5.0115555505,0,5.0115555505,0.0,0.0,0.0,0.0
2021-06-12 07:30:00,64.3725555484,-17.14,66.6153548953,7.1625555484,0,7.1625555484,57.21,-17.14,59.7223885993,132.32,64.0325555484,-16.95,66.2379850996,7.1625555484,0,7.1625555484,56.87,-16.95,59.3422227423,131.92,7.1625555484,0.0,7.1625555484,7.1625555484,0,7.1625555484,0.0,0.0,0.0,0.0
2021-06-12 08:00:00,67.5228888792,-15.92,69.3742525913,9.642888879200001,0,9.642888879200001,57.88,-15.92,60.0294994149,132.04,67.1728888792,-15.75,68.9946338521,9.642888879200001,0,9.642888879200001,57.53,-15.75,59.6469898654,131.67,9.642888879200001,0.0,9.642888879200001,9.642888879200001,0,9.642888879200001,0.0,0.0,0.0,0.0
2021-06-12 08:30:00,69.3172222101,-14.17,70.7507328225,12.1272222101,0,12.1272222101,57.19,-14.17,58.9193092288,131.34,68.9672222101,-13.99,70.3718540283,12.1272222101,0,12.1272222101,56.84,-13.99,58.5363622033,130.97,12.1272222101,0.0,12.1272222101,12.1272222101,0,12.1272222101,0.0,0.0,0.0,0.0
2021-06-12 09:00:00,68.9572222066,-12.86,70.1461195966,15.5972222066,0,15.5972222066,53.36,-12.86,54.8877873484,130.77,68.6372222066,-12.71,69.8040999673,15.5972222066,0,15.5972222066,53.04,-12.71,54.5415960529,130.39,15.5972222066,0.0,15.5972222066,15.5972222066,0,15.5972222066,0.0,0.0,0.0,0.0
2021-06-12 09:30:00,66.6394444244,-10.67,67.4882541869,20.0094444244,0,20.0094444244,46.63,-10.67,47.8351941566,130.61,66.3594444244,-10.53,67.1897072796,20.0094444244,0,20.0094444244,46.35,-10.53,47.5310782541,130.24,20.0094444244,0.0,20.0094444244,20.0094444244,0,20.0094444244,0.0,0.0,0.0,0.0
2021-06-12 10:00:00,62.6262222001,-9.08,63.2810406603,22.1662222001,0,22.1662222001,40.46,-9.08,41.4663478016,131.01,62.3662222001,-8.96,63.0065653048,22.1662222001,0,22.1662222001,40.2,-8.96,41.186424948,130.6,22.1662222001,0.0,22.1662222001,22.1662222001,0,22.1662222001,0.0,0.0,0.0,0.0
2021-06-12 10:30:00,58.9997777531,-8.28,59.5779504089,24.6397777531,0,24.6397777531,34.36,-8.28,35.3435708439,131.01,58.7797777531,-8.17,59.3448495887,24.6397777531,0,24.6397777531,34.14,-8.17,35.1039670123,130.6,24.6397777531,0.0,24.6397777531,24.6397777531,0,24.6397777531,0.0,0.0,0.0,0.0
2021-06-12 11:00:00,52.8874444177,-8.26,53.5285846725,26.7074444177,0,26.7074444177,26.18,-8.26,27.4521401716,130.62,52.7074444177,-8.15,53.3338278867,26.7074444177,0,26.7074444177,26.0,-8.15,27.2474310716,130.28,26.7074444177,0.0,26.7074444177,26.7074444177,0,26.7074444177,0.0,0.0,0.0,0.0
2021-06-12 11:30:00,51.5012221931,-8.27,52.1609891334,29.1612221931,0,29.1612221931,22.34,-8.27,23.8215973436,130.51,51.3212221931,-8.16,51.9658873434,29.1612221931,0,29.1612221931,22.16,-8.16,23.6146395272,130.14,29.1612221931,0.0,29.1612221931,29.1612221931,0,29.1612221931,0.0,0.0,0.0,0.0
2021-06-12 12:00:00,53.2771110823,-9.41,54.1017436436,28.8371110823,0,28.8371110823,24.44,-9.41,26.1889614151,130.51,53.0871110823,-9.29,53.8938351118,28.8371110823,0,28.8371110823,24.25,-9.29,25.9685694639,130.22,28.8371110823,0.0,28.8371110823,28.8371110823,0,28.8371110823,0.0,0.0,0.0,0.0
2021-06-12 12:30:00,54.1509999708,-9.64,55.0023672022,29.1609999708,0,29.1609999708,24.99,-9.64,26.7848781965,130.8,53.9409999708,-9.52,54.7746463051,29.1609999708,0,29.1609999708,24.78,-9.52,26.5457868597,130.39,29.1609999708,0.0,29.1609999708,29.1609999708,0,29.1609999708,0.0,0.0,0.0,0.0
2021-06-12 13:00:00,51.5617777479,-9.43,52.416999385,29.8417777479,0,29.8417777479,21.72,-9.43,23.6787520786,130.9,51.3817777479,-9.32,52.2202018814,29.8417777479,0,29.8417777479,21.54,-9.32,23.4698530034,130.55,29.8417777479,0.0,29.8417777479,29.8417777479,0,29.8417777479,0.0,0.0,0.0,0.0
2021-06-12 13:30:00,47.8555555272,-9.49,48.7874399289,28.3355555272,0,28.3355555272,19.52,-9.49,21.704619324,130.9,47.6755555272,-9.38,48.5895358573,28.3355555272,0,28.3355555272,19.34,-9.38,21.4946504973,130.55,28.3355555272,0.0,28.3355555272,28.3355555272,0,28.3355555272,0.0,0.0,0.0,0.0
2021-06-12 14:00:00,45.6308888604,-9.42,46.5930726417,28.4808888604,0,28.4808888604,17.15,-9.42,19.5667805221,131.01,45.4808888604,-9.32,46.4260018905,28.4808888604,0,28.4808888604,17.0,-9.32,19.3871710159,130.62,28.4808888604,0.0,28.4808888604,28.4808888604,0,28.4808888604,0.0,0.0,0.0,0.0
2021-06-12 14:30:00,44.3674444152,-9.52,45.377312877,29.2374444152,0,29.2374444152,15.13,-9.52,17.875885992,131.01,44.2174444152,-9.4,45.2055570767,29.2374444152,0,29.2374444152,14.98,-9.4,17.6850332202,130.62,29.2374444152,0.0,29.2374444152,29.2374444152,0,29.2374444152,0.0,0.0,0.0,0.0
2021-06-12 15:00:00,43.1985555265,-9.68,44.2698271917,29.0085555265,0,29.0085555265,14.19,-9.68,17.1772669537,131.13,43.0485555265,-9.58,44.1016386648,29.0085555265,0,29.0085555265,14.04,-9.58,16.9969997352,130.77,29.0085555265,0.0,29.0085555265,29.0085555265,0,29.0085555265,0.0,0.0,0.0,0.0
2021-06-12 15:30:00,44.082555527,-10.32,45.2744309935,28.572555527,0,28.572555527,15.51,-10.32,18.6296135226,131.13,43.922555527,-10.2,45.0913615233,28.572555527,0,28.572555527,15.35,-10.2,18.4299348887,130.77,28.572555527,0.0,28.572555527,28.572555527,0,28.572555527,0.0,0.0,0.0,0.0
2021-06-12 16:00:00,45.2561110843,-10.91,46.5525905882,26.7861110843,0,26.7861110843,18.47,-10.91,21.4515500605,131.59,45.0661110843,-10.78,46.3374877207,26.7861110843,0,26.7861110843,18.28,-10.78,21.2218472335,131.19,26.7861110843,0.0,26.7861110843,26.7861110843,0,26.7861110843,0.0,0.0,0.0,0.0
2021-06-12 16:30:00,49.1109999747,-11.16,50.3630411961,25.2609999747,0,25.2609999747,23.85,-11.16,26.3318837154,131.7,48.9009999747,-11.04,50.1317204824,25.2609999747,0,25.2609999747,23.64,-11.04,26.0908259739,131.32,25.2609999747,0.0,25.2609999747,25.2609999747,0,25.2609999747,0.0,0.0,0.0,0.0
2021-06-12 17:00:00,54.102777754,-11.19,55.2478656664,23.792777754,0,23.792777754,30.31,-11.19,32.3096301433,131.83,53.862777754,-11.06,54.9865658809,23.792777754,0,23.792777754,30.07,-11.06,32.039483454,131.46,23.792777754,0.0,23.792777754,23.792777754,0,23.792777754,0.0,0.0,0.0,0.0
2021-06-12 17:30:00,57.3003333069,-12.09,58.5619014127,26.4803333069,0,26.4803333069,30.82,-12.09,33.1065023825,131.7,57.1003333069,-11.95,58.3373856438,26.4803333069,0,26.4803333069,30.62,-11.95,32.8692394193,131.32,26.4803333069,0.0,26.4803333069,26.4803333069,0,26.4803333069,0.0,0.0,0.0,0.0
2021-06-12 18:00:00,60.0664444209,-12.32,61.3168830369,23.5864444209,0,23.5864444209,36.48,-12.32,38.5041919796,131.91,59.8364444209,-12.17,61.0615180038,23.5864444209,0,23.5864444209,36.25,-12.17,38.2383498598,131.5,23.5864444209,0.0,23.5864444209,23.5864444209,0,23.5864444209,0.0,0.0,0.0,0.0
