Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-12 18:30:00,62.8662222025,-12.32,64.0620347321,19.7162222025,0,19.7162222025,43.15,-12.32,44.8743233932,131.73,62.5762222025,-12.16,63.7467582324,19.7162222025,0,19.7162222025,42.86,-12.16,44.5516015425,131.34,19.7162222025,0.0,19.7162222025,19.7162222025,0,19.7162222025,0.0,0.0,0.0,0.0
2021-06-12 19:00:00,65.9891110934,-13.11,67.2787847906,17.7291110934,0,17.7291110934,48.26,-13.11,50.0089961907,131.51,65.7091110934,-12.94,66.9711197508,17.7291110934,0,17.7291110934,47.98,-12.94,49.6943055088,131.11,17.7291110934,0.0,17.7291110934,17.7291110934,0,17.7291110934,0.0,0.0,0.0,0.0
2021-06-12 19:30:00,68.6532222073,-13.63,69.9931555186,14.8732222073,0,14.8732222073,53.78,-13.63,55.4803145269,131.4,68.3432222073,-13.46,69.6560666538,14.8732222073,0,14.8732222073,53.47,-13.46,55.138122021,131.01,14.8732222073,0.0,14.8732222073,14.8732222073,0,14.8732222073,0.0,0.0,0.0,0.0
2021-06-12 20:00:00,67.1265555431,-13.86,68.542498197,12.4465555431,0,12.4465555431,54.68,-13.86,56.4092368323,131.4,66.8265555431,-13.68,68.2123956899,12.4465555431,0,12.4465555431,54.38,-13.68,56.0742971423,131.01,12.4465555431,0.0,12.4465555431,12.4465555431,0,12.4465555431,0.0,0.0,0.0,0.0
2021-06-12 20:30:00,63.7277777663,-14.32,65.3168589189,11.4677777663,0,11.4677777663,52.26,-14.32,54.1864374175,131.29,63.4577777663,-14.15,65.0162445781,11.4677777663,0,11.4677777663,51.99,-14.15,53.8811896676,131.01,11.4677777663,0.0,11.4677777663,11.4677777663,0,11.4677777663,0.0,0.0,0.0,0.0
2021-06-12 21:00:00,65.1416666567,-14.5,66.7359478454,9.9216666567,0,9.9216666567,55.22,-14.5,57.0920169551,131.52,64.8416666567,-14.31,66.4019414989,9.9216666567,0,9.9216666567,54.92,-14.31,56.7537003199,131.14,9.9216666567,0.0,9.9216666567,9.9216666567,0,9.9216666567,0.0,0.0,0.0,0.0
2021-06-12 21:30:00,61.2014444338,-15.27,63.0776481868,10.6914444338,0,10.6914444338,50.51,-15.27,52.7677268792,131.52,60.9314444338,-15.09,62.772199426,10.6914444338,0,10.6914444338,50.24,-15.09,52.4572749959,131.21,10.6914444338,0.0,10.6914444338,10.6914444338,0,10.6914444338,0.0,0.0,0.0,0.0
2021-06-12 22:00:00,61.2053333246,-15.08,63.0356980399,8.7453333246,0,8.7453333246,52.46,-15.08,54.5844116942,131.32,60.9053333246,-14.91,62.7038095125,8.7453333246,0,8.7453333246,52.16,-14.91,54.2491815606,130.92,8.7453333246,0.0,8.7453333246,8.7453333246,0,8.7453333246,0.0,0.0,0.0,0.0
2021-06-12 22:30:00,62.4008888835,-15.02,64.1831078513,5.4308888835,0,5.4308888835,56.97,-15.02,58.9167319189,130.57,62.0808888835,-14.83,63.8276246194,5.4308888835,0,5.4308888835,56.65,-14.83,58.5589566164,130.18,5.4308888835,0.0,5.4308888835,5.4308888835,0,5.4308888835,0.0,0.0,0.0,0.0
2021-06-12 23:00:00,58.0687777729,-15.75,60.166813544,4.8687777729,0,4.8687777729,53.2,-15.75,55.4824521808,130.57,57.7687777729,-15.57,59.8302313666,4.8687777729,0,4.8687777729,52.9,-15.57,55.1437657401,130.18,4.8687777729,0.0,4.8687777729,4.8687777729,0,4.8687777729,0.0,0.0,0.0,0.0
2021-06-12 23:30:00,58.1585555507,-17.42,60.7113991252,4.8485555507,0,4.8485555507,53.31,-17.42,56.0839772127,130.92,57.8485555507,-17.22,60.3571352808,4.8485555507,0,4.8485555507,53.0,-17.22,55.7272680113,130.52,4.8485555507,0.0,4.8485555507,4.8485555507,0,4.8485555507,0.0,0.0,0.0,0.0
2021-06-13 00:00:00,60.5513333285,-19.65,63.6599282741,4.8113333285,0,4.8113333285,55.74,-19.65,59.1022004666,131.88,60.2613333285,-19.43,63.3162948579,4.8113333285,0,4.8113333285,55.45,-19.43,58.7556584509,131.48,4.8113333285,0.0,4.8113333285,4.8113333285,0,4.8113333285,0.0,0.0,0.0,0.0
2021-06-13 00:30:00,58.8473333289,-20.15,62.2015364756,4.4273333289,0,4.4273333289,54.42,-20.15,58.0306720623,132.71,58.5373333289,-19.93,61.8370786281,4.4273333289,0,4.4273333289,54.11,-19.93,57.6636540639,132.26,4.4273333289,0.0,4.4273333289,4.4273333289,0,4.4273333289,0.0,0.0,0.0,0.0
2021-06-13 01:00:00,56.3371111081,-20.74,60.0334713972,3.0371111081,0,3.0371111081,53.3,-20.74,57.1929855839,132.71,56.0471111081,-20.52,59.6854175118,3.0371111081,0,3.0371111081,53.01,-20.52,56.843033874,132.26,3.0371111081,0.0,3.0371111081,3.0371111081,0,3.0371111081,0.0,0.0,0.0,0.0
2021-06-13 01:30:00,57.4433333303,-20.36,60.9447794655,3.0133333303,0,3.0133333303,54.43,-20.36,58.1132902183,131.7,57.1333333303,-20.14,60.5791827069,3.0133333303,0,3.0133333303,54.12,-20.14,57.7459435805,131.34,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,0.0
2021-06-13 02:00:00,56.0614444414,-20.44,59.6714266032,3.0014444414,0,3.0014444414,53.06,-20.44,56.8608582419,130.41,55.7714444414,-20.22,59.3237087098,3.0014444414,0,3.0014444414,52.77,-20.22,56.5112493226,130.02,3.0014444414,0.0,3.0014444414,3.0014444414,0,3.0014444414,0.0,0.0,0.0,0.0
2021-06-13 02:30:00,54.7702222193,-20.76,58.5726458507,2.9202222193000003,0,2.9202222193000003,51.85,-20.76,55.8515899505,130.2,54.4802222193,-20.55,58.2271166474,2.9202222193000003,0,2.9202222193000003,51.56,-20.55,55.5043791065,129.81,2.9202222193000003,0.0,2.9202222193000003,2.9202222193000003,0,2.9202222193000003,0.0,0.0,0.0,0.0
2021-06-13 03:00:00,52.6659999972,-21.33,56.8214436257,2.8159999972,0,2.8159999972,49.85,-21.33,54.2216875429,130.41,52.3959999972,-21.11,56.4886972385,2.8159999972,0,2.8159999972,49.58,-21.11,53.886997504,130.03,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,0.0
2021-06-13 03:30:00,51.422777775,-21.65,55.7944851584,2.812777775,0,2.812777775,48.61,-21.65,53.2132934519,130.74,51.152777775,-21.43,55.4603603855,2.812777775,0,2.812777775,48.34,-21.43,52.8772209935,130.36,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,0.0
2021-06-13 04:00:00,50.8389999972,-22.03,55.4069022841,2.8089999972,0,2.8089999972,48.03,-22.03,52.8412887806,131.22,50.5689999972,-21.81,55.0717700888,2.8089999972,0,2.8089999972,47.76,-21.81,52.5042255442,130.81,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,0.0
2021-06-13 04:30:00,49.8702222193,-22.41,54.6740081227,2.9702222193,0,2.9702222193,46.9,-22.41,51.9790159584,131.4,49.6102222193,-22.19,54.3467593205,2.9702222193,0,2.9702222193,46.64,-22.19,51.6496437548,131.04,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,0.0
2021-06-13 05:00:00,49.2722222192,-22.64,54.2247312803,3.0122222192,0,3.0122222192,46.26,-22.64,51.5029824379,131.22,49.0222222192,-22.42,53.9057944131,3.0122222192,0,3.0122222192,46.01,-22.42,51.1817985225,130.91,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,0.0
2021-06-13 05:30:00,49.4004444414,-22.64,54.3412689492,3.0804444414,0,3.0804444414,46.32,-22.64,51.556881209,131.48,49.1404444414,-22.41,54.0091786634,3.0804444414,0,3.0804444414,46.06,-22.41,51.2223749937,131.1,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,0.0
2021-06-13 06:00:00,50.1298888855,-22.39,54.9028037505,3.4298888855,0,3.4298888855,46.7,-22.39,51.7899806912,131.58,49.8598888855,-22.18,54.5706965291,3.4298888855,0,3.4298888855,46.43,-22.18,51.4557800446,131.1,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,0.0
2021-06-13 06:30:00,51.7807777724,-21.88,56.2137291657,5.3507777724,0,5.3507777724,46.43,-21.88,51.3271789601,131.1,51.5307777724,-21.66,55.8979128218,5.3507777724,0,5.3507777724,46.18,-21.66,51.0073328062,130.73,5.3507777724,0.0,5.3507777724,5.3507777724,0,5.3507777724,0.0,0.0,0.0,0.0
2021-06-13 07:00:00,53.4706666595,-21.13,57.4942526955,7.1206666595,0,7.1206666595,46.35,-21.13,50.9391735308,131.1,53.2106666595,-20.92,57.1753569849,7.1206666595,0,7.1206666595,46.09,-20.92,50.6155559092,130.73,7.1206666595,0.0,7.1206666595,7.1206666595,0,7.1206666595,0.0,0.0,0.0,0.0
2021-06-13 07:30:00,56.1991111032,-20.1,59.6854261005,7.8691111032,0,7.8691111032,48.33,-20.1,52.343088369,131.1,55.9091111032,-19.89,59.3417290307,7.8691111032,0,7.8691111032,48.04,-19.89,51.99474685,130.73,7.8691111032,0.0,7.8691111032,7.8691111032,0,7.8691111032,0.0,0.0,0.0,0.0
2021-06-13 08:00:00,58.6933333228,-18.98,61.6858798798,10.4833333229,0,10.4833333229,48.21,-18.98,51.8116251434,130.83,58.4033333228,-18.78,61.3484942213,10.4833333229,0,10.4833333229,47.92,-18.78,51.4685807071,130.43,10.4833333229,0.0,10.4833333229,10.4833333229,0,10.4833333229,0.0,0.0,0.0,0.0
2021-06-13 08:30:00,60.6488888748,-17.55,63.137074859,14.0888888748,0,14.0888888748,46.56,-17.55,49.7577742669,132.59,60.3588888748,-17.37,62.8085373671,14.0888888748,0,14.0888888748,46.27,-17.37,49.4229683447,132.19,14.0888888748,0.0,14.0888888748,14.0888888748,0,14.0888888748,0.0,0.0,0.0,0.0
2021-06-13 09:00:00,61.5429999825,-16.17,63.6318296676,17.5229999825,0,17.5229999825,44.02,-16.17,46.895941189,132.0,61.2529999825,-16.01,63.3107424285,17.5229999825,0,17.5229999825,43.73,-16.01,46.5685838307,131.65,17.5229999825,0.0,17.5229999825,17.5229999825,0,17.5229999825,0.0,0.0,0.0,0.0
2021-06-13 09:30:00,62.4469999794,-14.15,64.0300734532,20.6069999794,0,20.6069999794,41.84,-14.15,44.1679533146,131.56,62.1669999794,-14.0,63.7239035719,20.6069999794,0,20.6069999794,41.56,-14.0,43.8546873207,131.18,20.6069999794,0.0,20.6069999794,20.6069999794,0,20.6069999794,0.0,0.0,0.0,0.0
2021-06-13 10:00:00,60.7594444194,-12.52,62.0359612334,25.0894444194,0,25.0894444194,35.67,-12.52,37.8034297386,131.1,60.5194444194,-12.38,61.7727088027,25.0894444194,0,25.0894444194,35.43,-12.38,37.5306448119,130.72,25.0894444194,0.0,25.0894444194,25.0894444194,0,25.0894444194,0.0,0.0,0.0,0.0
2021-06-13 10:30:00,58.7899999722,-11.76,59.9546636779,27.8099999722,0,27.8099999722,30.98,-11.76,33.1369582189,131.63,58.5599999722,-11.63,59.7036891385,27.8099999722,0,27.8099999722,30.75,-11.63,32.8758178605,131.3,27.8099999722,0.0,27.8099999722,27.8099999722,0,27.8099999722,0.0,0.0,0.0,0.0
2021-06-13 11:00:00,56.9878888612,-11.13,58.0645879762,27.7378888612,0,27.7378888612,29.25,-11.13,31.2959965491,131.63,56.7578888612,-11.01,57.8158978826,27.7378888612,0,27.7378888612,29.02,-11.01,31.0383714135,131.3,27.7378888612,0.0,27.7378888612,27.7378888612,0,27.7378888612,0.0,0.0,0.0,0.0
2021-06-13 11:30:00,55.4752221932,-10.36,56.4342969956,29.0152221932,0,29.0152221932,26.46,-10.36,28.4158617677,131.34,55.2652221932,-10.25,56.2077155208,29.0152221932,0,29.0152221932,26.25,-10.25,28.1802235619,130.95,29.0152221932,0.0,29.0152221932,29.0152221932,0,29.0152221932,0.0,0.0,0.0,0.0
2021-06-13 12:00:00,54.095666638,-10.67,55.1379184319,28.715666638000002,0,28.715666638000002,25.38,-10.67,27.5316781181,130.98,53.875666638,-10.55,54.8989066893,28.715666638000002,0,28.715666638000002,25.16,-10.55,27.2823770958,130.61,28.715666638000002,0.0,28.715666638000002,28.715666638000002,0,28.715666638000002,0.0,0.0,0.0,0.0
2021-06-13 12:30:00,53.3504444153,-10.61,54.3952389397,29.1904444153,0,29.1904444153,24.16,-10.61,26.3870744873,131.07,53.1304444153,-10.49,54.1561097547,29.1904444153,0,29.1904444153,23.94,-10.49,26.1374004063,130.77,29.1904444153,0.0,29.1904444153,29.1904444153,0,29.1904444153,0.0,0.0,0.0,0.0
2021-06-13 13:00:00,52.4986666372,-10.48,53.5344785973,29.4286666372,0,29.4286666372,23.07,-10.48,25.3388101536,131.07,52.2986666372,-10.37,53.3168587975,29.4286666372,0,29.4286666372,22.87,-10.37,25.1112285641,130.6,29.4286666372,0.0,29.4286666372,29.4286666372,0,29.4286666372,0.0,0.0,0.0,0.0
2021-06-13 13:30:00,50.5763333038,-10.92,51.7417808976,29.5263333038,0,29.5263333038,21.05,-10.92,23.7138967696,130.95,50.3863333038,-10.81,51.5328893407,29.5263333038,0,29.5263333038,20.86,-10.81,23.4945887387,130.6,29.5263333038,0.0,29.5263333038,29.5263333038,0,29.5263333038,0.0,0.0,0.0,0.0
2021-06-13 14:00:00,48.8691110815,-11.28,50.1540468745,29.6391110815,0,29.6391110815,19.23,-11.28,22.294198797,131.09,48.6891110815,-11.15,49.9494948714,29.6391110815,0,29.6391110815,19.05,-11.15,22.0731737636,130.71,29.6391110815,0.0,29.6391110815,29.6391110815,0,29.6391110815,0.0,0.0,0.0,0.0
2021-06-13 14:30:00,48.5821110817,-11.38,49.8971533973,29.4121110817,0,29.4121110817,19.17,-11.38,22.2933465411,131.22,48.4021110817,-11.27,49.6968535942,29.4121110817,0,29.4121110817,18.99,-11.27,22.0824138173,130.82,29.4121110817,0.0,29.4121110817,29.4121110817,0,29.4121110817,0.0,0.0,0.0,0.0
2021-06-13 15:00:00,49.047111082,-11.71,50.4256205266,29.087111082,0,29.087111082,19.96,-11.71,23.1414282187,131.47,48.857111082,-11.59,50.2130003414,29.087111082,0,29.087111082,19.77,-11.59,22.9168278782,131.06,29.087111082,0.0,29.087111082,29.087111082,0,29.087111082,0.0,0.0,0.0,0.0
2021-06-13 15:30:00,50.6473333041,-12.02,52.054133081,29.2273333041,0,29.2273333041,21.42,-12.02,24.5621008873,131.47,50.4573333041,-11.9,51.8416095831,29.2273333041,0,29.2273333041,21.23,-11.9,24.3376847707,131.14,29.2273333041,0.0,29.2273333041,29.2273333041,0,29.2273333041,0.0,0.0,0.0,0.0
2021-06-13 16:00:00,52.1646666388,-12.42,53.6228388426,27.8246666388,0,27.8246666388,24.34,-12.42,27.3256655912,131.71,51.9546666388,-12.28,53.3861947094,27.8246666388,0,27.8246666388,24.13,-12.28,27.0749939982,131.29,27.8246666388,0.0,27.8246666388,27.8246666388,0,27.8246666388,0.0,0.0,0.0,0.0
2021-06-13 16:30:00,56.4054444183,-12.8,57.8395553236,26.1154444183,0,26.1154444183,30.29,-12.8,32.8834928193,131.79,56.1454444183,-12.67,57.5572743355,26.1154444183,0,26.1154444183,30.03,-12.67,32.5934011726,131.43,26.1154444183,0.0,26.1154444183,26.1154444183,0,26.1154444183,0.0,0.0,0.0,0.0
2021-06-13 17:00:00,61.2989999761,-12.62,62.5845971311,23.928999976100002,0,23.928999976100002,37.37,-12.62,39.4433936167,131.79,61.0189999761,-12.48,62.282170467,23.928999976100002,0,23.928999976100002,37.09,-12.48,39.133342561,131.33,23.928999976100002,0.0,23.928999976100002,23.928999976100002,0,23.928999976100002,0.0,0.0,0.0,0.0
2021-06-13 17:30:00,64.1444444231,-12.29,65.3112076932,21.3444444231,0,21.3444444231,42.8,-12.29,44.5295867935,131.67,63.8344444231,-12.15,64.9804493275,21.3444444231,0,21.3444444231,42.49,-12.15,44.1930152852,131.26,21.3444444231,0.0,21.3444444231,21.3444444231,0,21.3444444231,0.0,0.0,0.0,0.0
2021-06-13 18:00:00,62.5252222023,-12.08,63.6814714924,19.9652222023,0,19.9652222023,42.56,-12.08,44.2411573086,131.35,62.2652222023,-11.94,63.3996963392,19.9652222023,0,19.9652222023,42.3,-11.94,43.9528565625,130.98,19.9652222023,0.0,19.9652222023,19.9652222023,0,19.9652222023,0.0,0.0,0.0,0.0
2021-06-13 18:30:00,60.03255554,-11.53,61.1297687274,15.53255554,0,15.53255554,44.5,-11.53,45.9694561638,131.12,59.72255554,-11.39,60.7989781183,15.53255554,0,15.53255554,44.19,-11.39,45.6342875479,130.72,15.53255554,0.0,15.53255554,15.53255554,0,15.53255554,0.0,0.0,0.0,0.0
2021-06-13 19:00:00,61.6227777636,-11.64,62.7124895002,14.1327777636,0,14.1327777636,47.49,-11.64,48.8957022651,130.59,61.3227777636,-11.49,62.3899284552,14.1327777636,0,14.1327777636,47.19,-11.49,48.56867509,130.22,14.1327777636,0.0,14.1327777636,14.1327777636,0,14.1327777636,0.0,0.0,0.0,0.0
2021-06-13 19:30:00,65.6547777654,-11.96,66.7352338981,12.3347777654,0,12.3347777654,53.32,-11.96,54.6448899715,130.59,65.3147777654,-11.8,66.372134172,12.3347777654,0,12.3347777654,52.98,-11.8,54.2781760932,130.11,12.3347777654,0.0,12.3347777654,12.3347777654,0,12.3347777654,0.0,0.0,0.0,0.0
2021-06-13 20:00:00,66.2503333237,-13.42,67.5958805365,9.6103333237,0,9.6103333237,56.64,-13.42,58.2081265804,130.23,65.9303333237,-13.26,67.2505498281,9.6103333237,0,9.6103333237,56.32,-13.26,57.8599170411,129.86,9.6103333237,0.0,9.6103333237,9.6103333237,0,9.6103333237,0.0,0.0,0.0,0.0
2021-06-13 20:30:00,62.7966666561,-14.33,64.4109481619,10.616666656,0,10.616666656,52.18,-14.33,54.1119330647,130.31,62.5066666561,-14.15,64.0882662931,10.616666656,0,10.616666656,51.89,-14.15,53.7847060046,129.93,10.616666656,0.0,10.616666656,10.616666656,0,10.616666656,0.0,0.0,0.0,0.0
2021-06-13 21:00:00,62.04799999,-15.0,63.8353687446,9.99799999,0,9.99799999,52.05,-15.0,54.1682794632,130.55,61.74799999,-14.81,63.4992252139,9.99799999,0,9.99799999,51.75,-14.81,53.8274892597,130.17,9.99799999,0.0,9.99799999,9.99799999,0,9.99799999,0.0,0.0,0.0,0.0
2021-06-13 21:30:00,61.3755555477,-15.03,63.1890791102,7.8155555477,0,7.8155555477,53.56,-15.03,55.6288998633,130.77,61.0655555477,-14.86,62.8476067512,7.8155555477,0,7.8155555477,53.25,-14.86,55.2845557095,130.41,7.8155555477,0.0,7.8155555477,7.8155555477,0,7.8155555477,0.0,0.0,0.0,0.0
2021-06-13 22:00:00,59.8321111036,-15.59,61.8298440812,7.5521111036,0,7.5521111036,52.28,-15.59,54.5549860233,130.67,59.5121111036,-15.41,61.4748685887,7.5521111036,0,7.5521111036,51.96,-15.41,54.1969528664,130.3,7.5521111036,0.0,7.5521111036,7.5521111036,0,7.5521111036,0.0,0.0,0.0,0.0
2021-06-13 22:30:00,61.4988888847,-15.63,63.4540009302,4.1688888847,0,4.1688888847,57.33,-15.63,59.4224351571,130.8,61.1688888847,-15.44,63.0874517427,4.1688888847,0,4.1688888847,57.0,-15.44,59.054158194,130.4,4.1688888847,0.0,4.1688888847,4.1688888847,0,4.1688888847,0.0,0.0,0.0,0.0
2021-06-13 23:00:00,57.8093333302,-16.89,60.2261664069,3.1793333302,0,3.1793333302,54.63,-16.89,57.1813693435,130.73,57.5093333302,-16.69,59.8822137206,3.1793333302,0,3.1793333302,54.33,-16.69,56.8357721862,130.33,3.1793333302,0.0,3.1793333302,3.1793333302,0,3.1793333302,0.0,0.0,0.0,0.0
2021-06-13 23:30:00,53.1419999969,-17.74,56.0248138209,3.1419999969,0,3.1419999969,50.0,-17.74,53.0538179587,131.24,52.8519999969,-17.55,55.6896435944,3.1419999969,0,3.1419999969,49.71,-17.55,52.717042785,130.88,3.1419999969,0.0,3.1419999969,3.1419999969,0,3.1419999969,0.0,0.0,0.0,0.0
2021-06-14 00:00:00,52.8714444413,-18.77,56.1043896438,3.1914444413,0,3.1914444413,49.68,-18.77,53.1075823212,131.24,52.5714444413,-18.56,55.7515055459,3.1914444413,0,3.1914444413,49.38,-18.56,52.7528008735,130.88,3.1914444413,0.0,3.1914444413,3.1914444413,0,3.1914444413,0.0,0.0,0.0,0.0
2021-06-14 00:30:00,50.3973333302,-19.34,53.9808003534,3.1673333302,0,3.1673333302,47.23,-19.34,51.0363448926,131.24,50.1373333302,-19.14,53.6664866883,3.1673333302,0,3.1673333302,46.97,-19.14,50.7200207019,130.88,3.1673333302,0.0,3.1673333302,3.1673333302,0,3.1673333302,0.0,0.0,0.0,0.0
2021-06-14 01:00:00,47.4744444413,-19.46,51.3080351896,3.1044444413,0,3.1044444413,44.37,-19.46,48.4498555209,131.4,47.2244444413,-19.25,50.9971631838,3.1044444413,0,3.1044444413,44.12,-19.25,48.1366482007,130.98,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,0.0
2021-06-14 01:30:00,50.7176666635,-19.83,54.4565020157,3.1976666635,0,3.1976666635,47.52,-19.83,51.491545908,131.53,50.4276666635,-19.63,54.113643983,3.1976666635,0,3.1976666635,47.23,-19.63,51.1469432127,131.14,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,0.0
2021-06-14 02:00:00,50.1533333302,-18.72,53.5331228692,3.1533333302,0,3.1533333302,47.0,-18.72,50.590892461,131.73,49.8833333302,-18.52,53.2103123852,3.1533333302,0,3.1533333302,46.73,-18.52,50.266124776,131.35,3.1533333302,0.0,3.1533333302,3.1533333302,0,3.1533333302,0.0,0.0,0.0,0.0
2021-06-14 02:30:00,49.9457777747,-19.27,53.5342284666,3.1057777747,0,3.1057777747,46.84,-19.27,50.6489733361,131.73,49.6757777747,-19.08,53.2139953163,3.1057777747,0,3.1057777747,46.57,-19.08,50.327043426,131.35,3.1057777747,0.0,3.1057777747,3.1057777747,0,3.1057777747,0.0,0.0,0.0,0.0
2021-06-14 03:00:00,49.2526666636,-19.67,53.035215409,3.0726666636,0,3.0726666636,46.18,-19.67,50.1946341754,131.54,48.9826666636,-19.48,52.7140591633,3.0726666636,0,3.0726666636,45.91,-19.48,49.8718207007,131.17,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,0.0
2021-06-14 03:30:00,53.5246666636,-20.25,57.2272001888,3.0346666636,0,3.0346666636,50.49,-20.25,54.3994724239,131.78,53.2346666636,-20.04,56.8817311163,3.0346666636,0,3.0346666636,50.2,-20.04,54.0522117956,131.39,3.0346666636,0.0,3.0346666636,3.0346666636,0,3.0346666636,0.0,0.0,0.0,0.0
2021-06-14 04:00:00,53.221999997,-20.66,57.0913030476,3.031999997,0,3.031999997,50.19,-20.66,54.2758850688,131.39,52.931999997,-20.46,56.748640721,3.031999997,0,3.031999997,49.9,-20.46,53.9316382099,130.99,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,0.0
2021-06-14 04:30:00,53.0158888858,-20.44,56.8196979432,3.0758888858,0,3.0758888858,49.94,-20.44,53.9610711532,131.51,52.7258888858,-20.24,56.4772251337,3.0758888858,0,3.0758888858,49.65,-20.24,53.6169758565,131.11,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,0.0
2021-06-14 05:00:00,52.3448888856,-20.68,56.281878011,3.2548888856,0,3.2548888856,49.09,-20.68,53.2681002102,131.51,52.0448888856,-20.48,55.9294274878,3.2548888856,0,3.2548888856,48.79,-20.48,52.9140293306,131.11,3.2548888856,0.0,3.2548888856,3.2548888856,0,3.2548888856,0.0,0.0,0.0,0.0
2021-06-14 05:30:00,53.8653333301,-20.0,57.458455729,3.2753333301,0,3.2753333301,50.59,-20.0,54.3998906249,131.51,53.5553333301,-19.79,57.0948143713,3.2753333301,0,3.2753333301,50.28,-19.79,54.0344565995,131.18,3.2753333301,0.0,3.2753333301,3.2753333301,0,3.2753333301,0.0,0.0,0.0,0.0
2021-06-14 06:00:00,56.5855555521,-19.3,59.786412312,3.4855555521,0,3.4855555521,53.1,-19.3,56.4986725508,131.42,56.2655555521,-19.12,59.4254755268,3.4855555521,0,3.4855555521,52.78,-19.12,56.1364658667,131.03,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,0.0
2021-06-14 06:30:00,63.3277777739,-17.07,65.5880502666,3.8777777739,0,3.8777777739,59.45,-17.07,61.8521414342,132.22,62.9477777739,-16.9,65.1769340079,3.8777777739,0,3.8777777739,59.07,-16.9,61.4400105794,131.81,3.8777777739,0.0,3.8777777739,3.8777777739,0,3.8777777739,0.0,0.0,0.0,0.0
2021-06-14 07:00:00,68.7515555505,-15.67,70.5147168371,5.0515555505,0,5.0515555505,63.7,-15.67,65.5990769752,131.42,68.3515555505,-15.48,70.0825623545,5.0515555505,0,5.0515555505,63.3,-15.48,65.1653312736,131.04,5.0515555505,0.0,5.0515555505,5.0515555505,0,5.0515555505,0.0,0.0,0.0,0.0
2021-06-14 07:30:00,74.4571111027,-13.43,75.6586167846,8.4171111027,0,8.4171111027,66.04,-13.43,67.391739108,130.8,74.0471111027,-13.25,75.2232488175,8.4171111027,0,8.4171111027,65.63,-13.25,66.9541589448,130.42,8.4171111027,0.0,8.4171111027,8.4171111027,0,8.4171111027,0.0,0.0,0.0,0.0
2021-06-14 08:00:00,80.513999986,-1.9300000000000002,80.5371286659,13.963999986,0,13.963999986,66.55,-1.9300000000000002,66.5779798432,130.43,80.123999986,-2.47,80.1620625593,13.963999986,0,13.963999986,66.16,-2.47,66.2060911095,130.06,13.963999986,0.0,13.963999986,13.963999986,0,13.963999986,0.0,0.0,0.0,0.0
2021-06-14 08:30:00,83.3509999834,2.77,83.397014924,16.6409999834,0,16.6409999834,66.71,2.77,66.7674846014,131.64,82.9109999834,2.81,82.9586042448,16.6409999834,0,16.6409999834,66.27,2.81,66.3295484682,131.24,16.6409999834,0.0,16.6409999834,16.6409999834,0,16.6409999834,0.0,0.0,0.0,0.0
2021-06-14 09:00:00,81.6932222029,4.59,81.8220670351,19.2932222029,0,19.2932222029,62.4,4.59,62.5685871664,132.4,81.2832222029,4.61,81.4138459458,19.2932222029,0,19.2932222029,61.99,4.61,62.1611792037,132.06,19.2932222029,0.0,19.2932222029,19.2932222029,0,19.2932222029,0.0,0.0,0.0,0.0
2021-06-14 09:30:00,77.9728888665,5.65,78.1773234269,22.3628888665,0,22.3628888665,55.61,5.65,55.896284313,132.16,77.6028888665,5.67,77.80975042,22.3628888665,0,22.3628888665,55.24,5.67,55.5302305056,131.78,22.3628888665,0.0,22.3628888665,22.3628888665,0,22.3628888665,0.0,0.0,0.0,0.0
2021-06-14 10:00:00,75.5295555306,6.49,75.807874648,24.9495555306,0,24.9495555306,50.58,6.49,50.9946712902,132.02,75.1795555306,6.5,75.4600263039,24.9495555306,0,24.9495555306,50.23,6.5,50.6488193347,131.66,24.9495555306,0.0,24.9495555306,24.9495555306,0,24.9495555306,0.0,0.0,0.0,0.0
2021-06-14 10:30:00,73.3885555284,6.57,73.6820533274,27.1885555284,0,27.1885555284,46.2,6.57,46.664814368,132.11,73.0685555284,6.58,73.3642297513,27.1885555284,0,27.1885555284,45.88,6.58,46.3494422836,131.74,27.1885555284,0.0,27.1885555284,27.1885555284,0,27.1885555284,0.0,0.0,0.0,0.0
2021-06-14 11:00:00,71.9713333043,7.05,72.3158026824,29.0313333043,0,29.0313333043,42.94,7.05,43.514895151,132.4,71.6613333043,7.06,72.008265435,29.0313333043,0,29.0313333043,42.63,7.06,43.2106526218,132.03,29.0313333043,0.0,29.0313333043,29.0313333043,0,29.0313333043,0.0,0.0,0.0,0.0
2021-06-14 11:30:00,71.0215555252,7.52,71.4185672582,30.3415555252,0,30.3415555252,40.68,7.52,41.3692252768,132.25,70.7115555252,7.52,71.1102980221,30.3415555252,0,30.3415555252,40.37,7.52,41.0644286457,131.86,30.3415555252,0.0,30.3415555252,30.3415555252,0,30.3415555252,0.0,0.0,0.0,0.0
2021-06-14 12:00:00,68.9979999676,7.49,69.403343576,32.3979999676,0,32.3979999676,36.6,7.49,37.3585345002,132.25,68.7279999676,7.48,69.1338439518,32.3979999676,0,32.3979999676,36.33,7.48,37.0920382292,131.86,32.3979999676,0.0,32.3979999676,32.3979999676,0,32.3979999676,0.0,0.0,0.0,0.0
2021-06-14 12:30:00,70.414999966,7.65,70.8293351671,33.954999966,0,33.954999966,36.46,7.65,37.2539138883,132.36,70.134999966,7.65,70.5509795838,33.954999966,0,33.954999966,36.18,7.65,36.9799256354,131.96,33.954999966,0.0,33.954999966,33.954999966,0,33.954999966,0.0,0.0,0.0,0.0
2021-06-14 13:00:00,68.121888855,7.2,68.501326565,33.931888855,0,33.931888855,34.19,7.2,34.939892673,132.19,67.861888855,7.2,68.2427722104,33.931888855,0,33.931888855,33.93,7.2,34.6855142675,131.78,33.931888855,0.0,33.931888855,33.931888855,0,33.931888855,0.0,0.0,0.0,0.0
2021-06-14 13:30:00,61.9955555228,5.87,62.2728336001,32.7355555228,0,32.7355555228,29.26,5.87,29.8429975036,132.08,61.7555555228,5.87,62.0339063572,32.7355555228,0,32.7355555228,29.02,5.87,29.6077236545,131.7,32.7355555228,0.0,32.7355555228,32.7355555228,0,32.7355555228,0.0,0.0,0.0,0.0
2021-06-14 14:00:00,61.4573333005,6.0,61.7495248274,32.8173333005,0,32.8173333005,28.64,6.0,29.2617429419,132.58,61.2073333005,6.0,61.5007125956,32.8173333005,0,32.8173333005,28.39,6.0,29.0171001308,132.22,32.8173333005,0.0,32.8173333005,32.8173333005,0,32.8173333005,0.0,0.0,0.0,0.0
2021-06-14 14:30:00,62.1901110788,5.89,62.4684081436,32.3001110788,0,32.3001110788,29.89,5.89,30.4648026417,132.5,61.9601110788,5.89,62.2394365728,32.3001110788,0,32.3001110788,29.66,5.89,30.2391749226,132.13,32.3001110788,0.0,32.3001110788,32.3001110788,0,32.3001110788,0.0,0.0,0.0,0.0
2021-06-14 15:00:00,61.7467777463,6.13,62.0503139561,31.4367777463,0,31.4367777463,30.31,6.13,30.9236640779,132.42,61.4967777463,6.13,61.801541835,31.4367777463,0,31.4367777463,30.06,6.13,30.6786652252,132.03,31.4367777463,0.0,31.4367777463,31.4367777463,0,31.4367777463,0.0,0.0,0.0,0.0
2021-06-14 15:30:00,58.8047777473,6.02,59.1121162361,30.4347777473,0,30.4347777473,28.37,6.02,29.0016775377,132.5,58.5847777473,6.02,58.8932643322,30.4347777473,0,30.4347777473,28.15,6.02,28.7865055191,132.13,30.4347777473,0.0,30.4347777473,30.4347777473,0,30.4347777473,0.0,0.0,0.0,0.0
2021-06-14 16:00:00,59.2405555251,5.78,59.5218600089,30.4705555251,0,30.4705555251,28.77,5.78,29.3448683759,132.7,59.0005555251,5.78,59.2829988468,30.4705555251,0,30.4705555251,28.53,5.78,29.1096083794,132.32,30.4705555251,0.0,30.4705555251,30.4705555251,0,30.4705555251,0.0,0.0,0.0,0.0
2021-06-14 16:30:00,63.4743333037,5.36,63.7002400965,29.5843333037,0,29.5843333037,33.89,5.36,34.311247427,132.82,63.2143333037,5.38,63.4428588183,29.5843333037,0,29.5843333037,33.63,5.38,34.0576173565,132.43,29.5843333037,0.0,29.5843333037,29.5843333037,0,29.5843333037,0.0,0.0,0.0,0.0
2021-06-14 17:00:00,68.8636666387,5.16,69.0567171456,27.9536666387,0,27.9536666387,40.91,5.16,41.2341327058,132.82,68.5536666387,5.17,68.7483389589,27.9536666387,0,27.9536666387,40.6,5.17,40.9278499313,132.43,27.9536666387,0.0,27.9536666387,27.9536666387,0,27.9536666387,0.0,0.0,0.0,0.0
2021-06-14 17:30:00,73.3049999741,4.82,73.4632930191,25.8549999741,0,25.8549999741,47.45,4.82,47.6941809868,132.69,72.9849999741,4.85,73.1459685918,25.8549999741,0,25.8549999741,47.13,4.85,47.3788919246,132.31,25.8549999741,0.0,25.8549999741,25.8549999741,0,25.8549999741,0.0,0.0,0.0,0.0
2021-06-14 18:00:00,77.4131110875,4.4,77.5380536785,23.6331110875,0,23.6331110875,53.78,4.4,53.9596923638,132.47,77.0631110875,4.43,77.1903361211,23.6331110875,0,23.6331110875,53.43,4.43,53.6133360275,132.08,23.6331110875,0.0,23.6331110875,23.6331110875,0,23.6331110875,0.0,0.0,0.0,0.0
2021-06-14 18:30:00,78.039999981,3.33,78.1110139292,18.959999981,0,18.959999981,59.08,3.33,59.1737720616,132.47,77.639999981,3.37,77.7131037667,18.959999981,0,18.959999981,58.68,3.37,58.7766901076,132.08,18.959999981,0.0,18.959999981,18.959999981,0,18.959999981,0.0,0.0,0.0,0.0
2021-06-14 19:00:00,81.4693333188,3.85,81.5602523992,14.4893333188,0,14.4893333188,66.98,3.85,67.0905574578,132.82,81.0193333188,3.9,81.1131454909,14.4893333188,0,14.4893333188,66.53,3.9,66.6442113015,132.41,14.4893333188,0.0,14.4893333188,14.4893333188,0,14.4893333188,0.0,0.0,0.0,0.0
2021-06-14 19:30:00,85.0221111003,3.59,85.0978699848,10.8121111003,0,10.8121111003,74.21,3.59,74.2967845872,132.58,84.5721111003,3.65,84.6508386016,10.8121111003,0,10.8121111003,73.76,3.65,73.8502545696,132.16,10.8121111003,0.0,10.8121111003,10.8121111003,0,10.8121111003,0.0,0.0,0.0,0.0
2021-06-14 20:00:00,84.3336666575,2.68,84.3762391428,9.2136666575,0,9.2136666575,75.12,2.68,75.1677909746,132.36,83.8736666575,2.73,83.9180842165,9.2136666575,0,9.2136666575,74.66,2.73,74.7098955962,132.0,9.2136666575,0.0,9.2136666575,9.2136666575,0,9.2136666575,0.0,0.0,0.0,0.0
2021-06-14 20:30:00,79.5938888821,1.12,79.601768494,6.8138888821,0,6.8138888821,72.78,1.12,72.788617242,132.36,79.1738888821,1.19,79.1828313507,6.8138888821,0,6.8138888821,72.36,1.19,72.3697844407,132.0,6.8138888821,0.0,6.8138888821,6.8138888821,0,6.8138888821,0.0,0.0,0.0,0.0
2021-06-14 21:00:00,77.1176666617,0.18,77.11787673,4.9276666617,0,4.9276666617,72.19,0.18,72.1902244075,132.62,76.6876666617,0.26,76.6881074093,4.9276666617,0,4.9276666617,71.76,0.26,71.7604710129,132.26,4.9276666617,0.0,4.9276666617,4.9276666617,0,4.9276666617,0.0,0.0,0.0,0.0
2021-06-14 21:30:00,69.7756666611,-0.79,69.7801387073,5.5256666611,0,5.5256666611,64.25,-0.79,64.2548566258,132.83,69.4156666611,-0.71,69.4192975909,5.5256666611,0,5.5256666611,63.89,-0.71,63.89394494,132.45,5.5256666611,0.0,5.5256666611,5.5256666611,0,5.5256666611,0.0,0.0,0.0,0.0
2021-06-14 22:00:00,67.9235555478,-1.9,67.9501243432,7.7535555478,0,7.7535555478,60.17,-1.9,60.1999908638,133.05,67.56355554780001,-1.81,67.587795779,7.7535555478,0,7.7535555478,59.81,-1.81,59.837381293,132.69,7.7535555478,0.0,7.7535555478,7.7535555478,0,7.7535555478,0.0,0.0,0.0,0.0
2021-06-14 22:30:00,70.5056666615,-1.6800000000000002,70.5256792338,5.1456666615,0,5.1456666615,65.36,-1.6800000000000002,65.3815876222,133.36,70.1056666615,-1.6,70.1239224378,5.1456666615,0,5.1456666615,64.96,-1.6,64.9797014459,132.98,5.1456666615,0.0,5.1456666615,5.1456666615,0,5.1456666615,0.0,0.0,0.0,0.0
2021-06-14 23:00:00,64.4227777738,-2.61,64.4756263722,3.9927777738,0,3.9927777738,60.43,-2.61,60.4863373003,133.13,64.0627777738,-2.5300000000000002,64.1127163369,3.9927777738,0,3.9927777738,60.07,-2.5300000000000002,60.1232550682,132.76,3.9927777738,0.0,3.9927777738,3.9927777738,0,3.9927777738,0.0,0.0,0.0,0.0
2021-06-14 23:30:00,57.4246666618,-3.35,57.5222986433,4.9146666618,0,4.9146666618,52.51,-3.35,52.6167520852,133.62,57.1346666618,-3.27,57.2281664441,4.9146666618,0,4.9146666618,52.22,-3.27,52.3222830159,133.2,4.9146666618,0.0,4.9146666618,4.9146666618,0,4.9146666618,0.0,0.0,0.0,0.0
2021-06-15 00:00:00,53.7142222187,-3.98,53.8614710954,3.4742222187,0,3.4742222187,50.24,-3.98,50.3974007266,133.72,53.4242222187,-3.91,53.5671132289,3.4742222187,0,3.4742222187,49.95,-3.91,50.1028003209,133.33,3.4742222187,0.0,3.4742222187,3.4742222187,0,3.4742222187,0.0,0.0,0.0,0.0
2021-06-15 00:30:00,51.5211111067,-4.33,51.7027445081,4.3611111068,0,4.3611111068,47.16,-4.33,47.3583625139,134.09,51.2411111068,-4.26,51.417886649,4.3611111068,0,4.3611111068,46.88,-4.26,47.0731558322,133.7,4.3611111068,0.0,4.3611111068,4.3611111068,0,4.3611111068,0.0,0.0,0.0,0.0
2021-06-15 01:00:00,50.1336666636,-3.25,50.2388996012,3.0836666636,0,3.0836666636,47.05,-3.25,47.1621140323,134.36,49.8536666636,-3.19,49.9556221041,3.0836666636,0,3.0836666636,46.77,-3.19,46.8786625236,133.99,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,0.0
2021-06-15 01:30:00,51.2116666637,-2.83,51.2898011546,2.9516666637,0,2.9516666637,48.26,-2.83,48.342905374,134.5,50.9116666637,-2.7800000000000002,50.9875102596,2.9516666637,0,2.9516666637,47.96,-2.7800000000000002,48.0405037442,134.1,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,0.0
2021-06-15 02:00:00,49.8808888859,-3.52,50.004934517,2.9608888859,0,2.9608888859,46.92,-3.52,47.0518522483,133.72,49.5908888859,-3.45,49.7107509549,2.9608888859,0,2.9608888859,46.63,-3.45,46.7574528819,133.29,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,0.0
2021-06-15 02:30:00,48.4702222192,-4.35,48.6650279151,3.0002222192,0,3.0002222192,45.47,-4.35,45.6776028268,133.72,48.2102222192,-4.29,48.4007192759,3.0002222192,0,3.0002222192,45.21,-4.29,45.4130840177,133.29,3.0002222192,0.0,3.0002222192,3.0002222192,0,3.0002222192,0.0,0.0,0.0,0.0
2021-06-15 03:00:00,46.4507777748,-4.37,46.6558855439,2.9507777748,0,2.9507777748,43.5,-4.37,43.7189535556,133.48,46.1907777748,-4.3,46.3904941927,2.9507777748,0,2.9507777748,43.24,-4.3,43.4532806587,133.04,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,0.0
2021-06-15 03:30:00,45.6872222191,-4.74,45.9324490323,3.0772222191,0,3.0772222191,42.61,-4.74,42.8728317236,133.37,45.4372222191,-4.68,45.6776046109,3.0772222191,0,3.0772222191,42.36,-4.68,42.617742784,133.04,3.0772222191,0.0,3.0772222191,3.0772222191,0,3.0772222191,0.0,0.0,0.0,0.0
2021-06-15 04:00:00,45.6183333303,-4.94,45.8850295394,3.0683333303,0,3.0683333303,42.55,-4.94,42.8358039495,133.51,45.3583333303,-4.88,45.6200920922,3.0683333303,0,3.0683333303,42.29,-4.88,42.5706295467,133.13,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,0.0
2021-06-15 04:30:00,46.0639999969,-4.94,46.3281307169,3.0539999969,0,3.0539999969,43.01,-4.94,43.2927672943,133.86,45.8139999969,-4.88,46.0731700203,3.0539999969,0,3.0539999969,42.76,-4.88,43.0375649869,133.47,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,0.0
2021-06-15 05:00:00,45.6381111081,-4.94,45.9046924128,3.0081111081,0,3.0081111081,42.63,-4.94,42.9152711747,133.86,45.3781111081,-4.87,45.638688278000004,3.0081111081,0,3.0081111081,42.37,-4.87,42.648960128,133.47,3.0081111081,0.0,3.0081111081,3.0081111081,0,3.0081111081,0.0,0.0,0.0,0.0
2021-06-15 05:30:00,47.1883333302,-4.47,47.3995749188,3.1183333302,0,3.1183333302,44.07,-4.47,44.2961149538,133.86,46.9183333302,-4.41,47.1251323869,3.1183333302,0,3.1183333302,43.8,-4.41,44.0214504532,133.47,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,0.0
2021-06-15 06:00:00,49.5397777745,-4.48,49.741933838,3.3197777745,0,3.3197777745,46.22,-4.48,46.4366105568,133.64,49.2597777745,-4.42,49.4576799536,3.3197777745,0,3.3197777745,45.94,-4.42,46.152139712,133.25,3.3197777745,0.0,3.3197777745,3.3197777745,0,3.3197777745,0.0,0.0,0.0,0.0
2021-06-15 06:30:00,55.583888885,-2.44,55.6374181966,3.843888885,0,3.843888885,51.74,-2.44,51.7975018703,133.64,55.253888885,-2.38,55.3051230622,3.843888885,0,3.843888885,51.41,-2.38,51.4650609637,133.25,3.843888885,0.0,3.843888885,3.843888885,0,3.843888885,0.0,0.0,0.0,0.0
2021-06-15 07:00:00,62.1508888834,-0.33,62.1517649709,5.4508888834,0,5.4508888834,56.7,-0.33,56.7009603093,133.4,61.7908888834,-0.30000000000000004,61.7916171419,5.4508888834,0,5.4508888834,56.34,-0.30000000000000004,56.3407987164,133.03,5.4508888834,0.0,5.4508888834,5.4508888834,0,5.4508888834,0.0,0.0,0.0,0.0
2021-06-15 07:30:00,68.0716666573,1.98,68.1004566909,9.3616666573,0,9.3616666573,58.71,1.98,58.7433783502,134.29,67.7216666573,2.02,67.7517862115,9.3616666573,0,9.3616666573,58.36,2.02,58.3949484117,133.88,9.3616666573,0.0,9.3616666573,9.3616666573,0,9.3616666573,0.0,0.0,0.0,0.0
2021-06-15 08:00:00,70.3508888751,3.89,70.4583541216,13.7808888751,0,13.7808888751,56.57,3.89,56.7035889517,133.56,70.0308888751,3.92,70.1405146591,13.7808888751,0,13.7808888751,56.25,3.92,56.3864247847,133.17,13.7808888751,0.0,13.7808888751,13.7808888751,0,13.7808888751,0.0,0.0,0.0,0.0
2021-06-15 08:30:00,66.3923333119,4.62,66.5528836535,21.4023333119,0,21.4023333119,44.99,4.62,45.2265906298,133.56,66.1123333119,4.64,66.2749591924,21.4023333119,0,21.4023333119,44.71,4.64,44.9501245827,133.17,21.4023333119,0.0,21.4023333119,21.4023333119,0,21.4023333119,0.0,0.0,0.0,0.0
2021-06-15 09:00:00,65.4591110867,5.64,65.7016348675,24.3791110867,0,24.3791110867,41.08,5.64,41.4653590362,133.34,65.1991110867,5.65,65.4434609911,24.3791110867,0,24.3791110867,40.82,5.65,41.2091603894,132.95,24.3791110867,0.0,24.3791110867,24.3791110867,0,24.3791110867,0.0,0.0,0.0,0.0
2021-06-15 09:30:00,63.3717777524,6.43,63.6971515493,25.4017777524,0,25.4017777524,37.97,6.43,38.5105933478,133.09,63.1017777524,6.44,63.4295511218,25.4017777524,0,25.4017777524,37.7,6.44,38.2460926109,132.67,25.4017777524,0.0,25.4017777524,25.4017777524,0,25.4017777524,0.0,0.0,0.0,0.0
2021-06-15 10:00:00,58.4164444181,7.15,58.8523871942,26.2964444181,0,26.2964444181,32.12,7.15,32.9061833095,132.89,58.1964444181,7.14,58.6328043242,26.2964444181,0,26.2964444181,31.9,7.14,32.6892887656,132.49,26.2964444181,0.0,26.2964444181,26.2964444181,0,26.2964444181,0.0,0.0,0.0,0.0
2021-06-15 10:30:00,58.8343333049,8.11,59.3906632008,28.4443333049,0,28.4443333049,30.39,8.11,31.4535244448,132.71,58.5843333049,8.1,59.1416444545,28.4443333049,0,28.4443333049,30.14,8.1,31.2094472876,132.34,28.4443333049,0.0,28.4443333049,28.4443333049,0,28.4443333049,0.0,0.0,0.0,0.0
2021-06-15 11:00:00,59.8714444156,7.58,60.3493683182,28.8414444156,0,28.8414444156,31.03,7.58,31.9424059833,132.61,59.6214444156,7.57,60.1000959583,28.8414444156,0,28.8414444156,30.78,7.57,31.6972128112,132.22,28.8414444156,0.0,28.8414444156,28.8414444156,0,28.8414444156,0.0,0.0,0.0,0.0
2021-06-15 11:30:00,58.1966666371,7.53,58.6817936643,29.6066666371,0,29.6066666371,28.59,7.53,29.5649961948,132.52,57.9566666371,7.52,58.4424983011,29.6066666371,0,29.6066666371,28.35,7.52,29.3304091345,132.22,29.6066666371,0.0,29.6066666371,29.6066666371,0,29.6066666371,0.0,0.0,0.0,0.0
2021-06-15 12:00:00,56.0175555261,7.72,56.547015192,29.4275555261,0,29.4275555261,26.59,7.72,27.6880208755,132.39,55.7675555261,7.7,56.2966273356,29.4275555261,0,29.4275555261,26.34,7.7,27.4424051424,132.02,29.4275555261,0.0,29.4275555261,29.4275555261,0,29.4275555261,0.0,0.0,0.0,0.0
2021-06-15 12:30:00,55.5581110812,7.75,56.0960444855,29.8681110812,0,29.8681110812,25.69,7.75,26.8335349889,132.39,55.3281110812,7.73,55.8654882357,29.8681110812,0,29.8681110812,25.46,7.73,26.6076022971,132.02,29.8681110812,0.0,29.8681110812,29.8681110812,0,29.8681110812,0.0,0.0,0.0,0.0
2021-06-15 13:00:00,54.4013333035,7.59,54.9282547073,29.8813333035,0,29.8813333035,24.52,7.59,25.6678495398,132.28,54.1613333035,7.57,54.6877950297,29.8813333035,0,29.8813333035,24.28,7.57,25.4327210499,131.88,29.8813333035,0.0,29.8813333035,29.8813333035,0,29.8813333035,0.0,0.0,0.0,0.0
2021-06-15 13:30:00,52.1146666366,7.06,52.590703348,30.0946666366,0,30.0946666366,22.02,7.06,23.1240999825,132.28,51.9046666366,7.04,52.3799199947,30.0946666366,0,30.0946666366,21.81,7.04,22.918064927,131.88,30.0946666366,0.0,30.0946666366,30.0946666366,0,30.0946666366,0.0,0.0,0.0,0.0
2021-06-15 14:00:00,50.4713333031,7.17,50.978077498,30.1913333031,0,30.1913333031,20.28,7.17,21.5101673634,132.28,50.2513333031,7.15,50.7574526424,30.1913333031,0,30.1913333031,20.06,7.15,21.2961522346,131.88,30.1913333031,0.0,30.1913333031,30.1913333031,0,30.1913333031,0.0,0.0,0.0,0.0
2021-06-15 14:30:00,49.9015555238,7.32,50.435579145,31.7415555238,0,31.7415555238,18.16,7.32,19.5797854942,132.28,49.7115555238,7.29,50.2432368842,31.7415555238,0,31.7415555238,17.97,7.29,19.3923954168,131.88,31.7415555238,0.0,31.7415555238,31.7415555238,0,31.7415555238,0.0,0.0,0.0,0.0
2021-06-15 15:00:00,50.4512221929,6.99,50.9331514906,29.2812221929,0,29.2812221929,21.17,6.99,22.294147214,132.01,50.2212221929,6.98,50.7039599889,29.2812221929,0,29.2812221929,20.94,6.98,22.072698068,131.64,29.2812221929,0.0,29.2812221929,29.2812221929,0,29.2812221929,0.0,0.0,0.0,0.0
2021-06-15 15:30:00,50.832111082,6.74,51.2770037839,29.112111082,0,29.112111082,21.72,6.74,22.741723769300002,132.01,50.602111082,6.72,51.0463715258,29.112111082,0,29.112111082,21.49,6.72,22.5161830691,131.64,29.112111082,0.0,29.112111082,29.112111082,0,29.112111082,0.0,0.0,0.0,0.0
2021-06-15 16:00:00,53.8026666375,6.15,54.1530187276,29.1426666375,0,29.1426666375,24.66,6.15,25.4153123136,131.8,53.5526666375,6.13,53.9023654768,29.1426666375,0,29.1426666375,24.41,6.13,25.1679359503,131.44,29.1426666375,0.0,29.1426666375,29.1426666375,0,29.1426666375,0.0,0.0,0.0,0.0
2021-06-15 16:30:00,59.440111083,5.93,59.7351797985,28.140111083,0,28.140111083,31.3,5.93,31.8567873459,132.09,59.170111083,5.93,59.4665195347,28.140111083,0,28.140111083,31.03,5.93,31.5915463376,131.73,28.140111083,0.0,28.140111083,28.140111083,0,28.140111083,0.0,0.0,0.0,0.0
2021-06-15 17:00:00,64.7261110839,5.26,64.9394876485,27.2061110839,0,27.2061110839,37.52,5.26,37.8869106685,132.45,64.4261110839,5.27,64.6412924484,27.2061110839,0,27.2061110839,37.22,5.27,37.591239671,132.06,27.2061110839,0.0,27.2061110839,27.2061110839,0,27.2061110839,0.0,0.0,0.0,0.0
2021-06-15 17:30:00,67.2244444182,3.87,67.3357470245,26.1944444183,0,26.1944444183,41.03,3.87,41.2121074443,132.45,66.9144444182,3.89,67.027419552,26.1944444183,0,26.1944444183,40.72,3.89,40.9053847311,132.15,26.1944444183,0.0,26.1944444183,26.1944444183,0,26.1944444183,0.0,0.0,0.0,0.0
2021-06-15 18:00:00,68.731777755,3.05,68.7994169552,22.731777755,0,22.731777755,46.0,3.05,46.1010032429,133.18,68.411777755,3.08,68.481075748,22.731777755,0,22.731777755,45.68,3.08,45.7837176297,132.77,22.731777755,0.0,22.731777755,22.731777755,0,22.731777755,0.0,0.0,0.0,0.0
2021-06-15 18:30:00,77.1246666473,2.76,77.1740358246,19.3646666473,0,19.3646666473,57.76,2.76,57.8259042299,133.18,76.7246666473,2.81,76.776106779,19.3646666473,0,19.3646666473,57.36,2.81,57.4287880771,132.77,19.3646666473,0.0,19.3646666473,19.3646666473,0,19.3646666473,0.0,0.0,0.0,0.0
2021-06-15 19:00:00,80.0631110955,2.0,80.088087493,15.6431110955,0,15.6431110955,64.42,2.0,64.4510387814,133.05,79.6531110955,2.05,79.6794867402,15.6431110955,0,15.6431110955,64.01,2.05,64.0428184889,132.63,15.6431110955,0.0,15.6431110955,15.6431110955,0,15.6431110955,0.0,0.0,0.0,0.0
2021-06-15 19:30:00,82.1343333197,1.76,82.1531880688,13.6143333197,0,13.6143333197,68.52,1.76,68.5425998923,132.88,81.7143333197,1.81,81.7343769162,13.6143333197,0,13.6143333197,68.1,1.81,68.1240493512,132.48,13.6143333197,0.0,13.6143333197,13.6143333197,0,13.6143333197,0.0,0.0,0.0,0.0
2021-06-15 20:00:00,78.2227777657,1.04,78.2296910474,12.1027777657,0,12.1027777657,66.12,1.04,66.1281785625,132.74,77.8427777657,1.11,77.8506913924,12.1027777657,0,12.1027777657,65.74,1.11,65.7493703392,132.33,12.1027777657,0.0,12.1027777657,12.1027777657,0,12.1027777657,0.0,0.0,0.0,0.0
2021-06-15 20:30:00,72.3777777661,-1.0,72.3846856342,11.6777777661,0,11.6777777661,60.7,-1.0,60.7082366735,132.74,72.0077777661,-0.93,72.0137831169,11.6777777661,0,11.6777777661,60.33,-0.93,60.3371676498,132.33,11.6777777661,0.0,11.6777777661,11.6777777661,0,11.6777777661,0.0,0.0,0.0,0.0
2021-06-15 21:00:00,71.8347777691,-1.21,71.8449677927,8.6847777691,0,8.6847777691,63.15,-1.21,63.1615911769,132.89,71.4447777691,-1.1400000000000001,71.4538723267,8.6847777691,0,8.6847777691,62.76,-1.1400000000000001,62.7703528746,132.51,8.6847777691,0.0,8.6847777691,8.6847777691,0,8.6847777691,0.0,0.0,0.0,0.0
2021-06-15 21:30:00,68.1887777723,-2.14,68.2223498136,5.4287777723,0,5.4287777723,62.76,-2.14,62.7964744233,132.89,67.7987777723,-2.07,67.8303705388,5.4287777723,0,5.4287777723,62.37,-2.07,62.4043411951,132.51,5.4287777723,0.0,5.4287777723,5.4287777723,0,5.4287777723,0.0,0.0,0.0,0.0
2021-06-15 22:00:00,65.6742222175,-2.79,65.733458481,4.7542222175,0,4.7542222175,60.92,-2.79,60.9838544207,132.77,65.3142222175,-2.7199999999999998,65.3708346579,4.7542222175,0,4.7542222175,60.56,-2.7199999999999998,60.6210524488,132.41,4.7542222175,0.0,4.7542222175,4.7542222175,0,4.7542222175,0.0,0.0,0.0,0.0
2021-06-15 22:30:00,67.2382222191,-2.49,67.2843118951,3.0782222191,0,3.0782222191,64.16,-2.49,64.2082993078,132.63,66.8382222191,-2.42,66.882018132,3.0782222191,0,3.0782222191,63.76,-2.42,63.8059088173,132.27,3.0782222191,0.0,3.0782222191,3.0782222191,0,3.0782222191,0.0,0.0,0.0,0.0
2021-06-15 23:00:00,62.0477777748,-3.34,62.1376079906,2.9877777748,0,2.9877777748,59.06,-3.34,59.154367548,132.77,61.6977777748,-3.25,61.7833171847,2.9877777748,0,2.9877777748,58.71,-3.25,58.7998860543,132.36,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,0.0
2021-06-15 23:30:00,57.445999997,-4.23,57.6015261573,3.025999997,0,3.025999997,54.42,-4.23,54.584148798,133.75,57.115999997,-4.15,57.2665692674,3.025999997,0,3.025999997,54.09,-4.15,54.2489686538,133.38,3.025999997,0.0,3.025999997,3.025999997,0,3.025999997,0.0,0.0,0.0,0.0
2021-06-16 00:00:00,53.3168888859,-5.17,53.566963144,2.9968888859,0,2.9968888859,50.32,-5.17,50.5848920133,133.75,53.0168888859,-5.1,53.2616232116,2.9968888859,0,2.9968888859,50.02,-5.1,50.2793237822,133.38,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,0.0
2021-06-16 00:30:00,50.4686666637,-5.5,50.7674730001,2.9586666637,0,2.9586666637,47.51,-5.5,47.8272945085,133.56,50.1886666637,-5.42,50.4804780235,2.9586666637,0,2.9586666637,47.23,-5.42,47.5399758098,133.18,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,0.0
2021-06-16 01:00:00,48.3205555526,-5.72,48.6579334632,2.9905555526,0,2.9905555526,45.33,-5.72,45.6894659632,133.7,48.0505555526,-5.64,48.3804246458,2.9905555526,0,2.9905555526,45.06,-5.64,45.4115976376,133.34,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,0.0
2021-06-16 01:30:00,49.821999997,-4.46,50.0212283306,3.031999997,0,3.031999997,46.79,-4.46,47.0020818688,134.03,49.541999997,-4.39,49.7361223227,3.031999997,0,3.031999997,46.51,-4.39,46.7167229159,133.63,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,0.0
2021-06-16 02:00:00,48.4387777748,-4.82,48.6779990583,2.9687777748,0,2.9687777748,45.47,-4.82,45.7247558769,133.92,48.1587777748,-4.75,48.3924619829,2.9687777748,0,2.9687777748,45.19,-4.75,45.4389546535,133.63,2.9687777748,0.0,2.9687777748,2.9687777748,0,2.9687777748,0.0,0.0,0.0,0.0
2021-06-16 02:30:00,47.1934444415,-5.02,47.4596839249,2.9534444415000003,0,2.9534444415000003,44.24,-5.02,44.5239036923,134.06,46.9234444415,-4.96,47.1848623846,2.9534444415000003,0,2.9534444415000003,43.97,-4.96,44.2488700421,133.71,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,0.0
2021-06-16 03:00:00,45.2612222192,-5.36,45.5774926556,3.0512222192,0,3.0512222192,42.21,-5.36,42.5489565089,134.28,45.0112222192,-5.29,45.3210130697,3.0512222192,0,3.0512222192,41.96,-5.29,42.2921470252,133.89,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,0.0
2021-06-16 03:30:00,44.6131111081,-5.48,44.9484157979,3.0531111081,0,3.0531111081,41.56,-5.48,41.9197328236,134.52,44.3531111081,-5.42,44.6830489667,3.0531111081,0,3.0531111081,41.3,-5.42,41.6541282468,134.07,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,0.0
2021-06-16 04:00:00,45.4926666637,-5.87,45.8698116431,2.9526666637,0,2.9526666637,42.54,-5.87,42.9430844258,134.44,45.2226666637,-5.8100000000000005,45.5943601795,2.9526666637,0,2.9526666637,42.27,-5.8100000000000005,42.6674231704,134.07,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,0.0
2021-06-16 04:30:00,49.6866666637,-6.38,50.0946029444,2.9366666637,0,2.9366666637,46.75,-6.38,47.1833328624,134.66,49.4066666637,-6.31,49.8079793891,2.9366666637,0,2.9366666637,46.47,-6.31,46.896449759,134.25,2.9366666637,0.0,2.9366666637,2.9366666637,0,2.9366666637,0.0,0.0,0.0,0.0
