Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-16 05:00:00,49.2479999971,-6.55,49.6816666761,2.9179999971,0,2.9179999971,46.33,-6.55,46.7907191652,134.79,48.9579999971,-6.47,49.3836679856,2.9179999971,0,2.9179999971,46.04,-6.47,46.4923918507,134.37,2.9179999971,0.0,2.9179999971,2.9179999971,0,2.9179999971,0.0,0.0,0.0,0.0
2021-06-16 05:30:00,50.6346666636,-6.27,51.0213912799,3.0546666636,0,3.0546666636,47.58,-6.27,47.9913460949,134.93,50.3446666636,-6.2,50.7249983881,3.0546666636,0,3.0546666636,47.29,-6.2,47.6946967702,134.53,3.0546666636,0.0,3.0546666636,3.0546666636,0,3.0546666636,0.0,0.0,0.0,0.0
2021-06-16 06:00:00,51.9067777743,-5.64,52.2122895391,3.4367777743,0,3.4367777743,48.47,-5.64,48.7970337213,134.74,51.6167777743,-5.5600000000000005,51.9153671643,3.4367777743,0,3.4367777743,48.18,-5.5600000000000005,48.4997525767,134.35,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,0.0
2021-06-16 06:30:00,55.8173333293,-3.23,55.9107109594,4.0773333293,0,4.0773333293,51.74,-3.23,51.8407224101,134.56,55.4773333293,-3.18,55.5683985132,4.0773333293,0,4.0773333293,51.4,-3.18,51.4982756993,134.16,4.0773333293,0.0,4.0773333293,4.0773333293,0,4.0773333293,0.0,0.0,0.0,0.0
2021-06-16 07:00:00,61.3918888835,-1.03,61.4005286678,5.3618888835,0,5.3618888835,56.03,-1.03,56.03946645,133.65,61.0318888835,-0.99,61.0399177645,5.3618888835,0,5.3618888835,55.67,-0.99,55.6788020704,133.26,5.3618888835,0.0,5.3618888835,5.3618888835,0,5.3618888835,0.0,0.0,0.0,0.0
2021-06-16 07:30:00,68.039999993,1.21,68.0507582548,6.979999993,0,6.979999993,61.06,1.21,61.0719878504,133.15,67.649999993,1.24,67.6613634141,6.979999993,0,6.979999993,60.67,1.24,60.6826705081,132.75,6.979999993,0.0,6.979999993,6.979999993,0,6.979999993,0.0,0.0,0.0,0.0
2021-06-16 08:00:00,67.0383333206,0.54,67.0405081604,12.7683333206,0,12.7683333206,54.27,0.54,54.2726865007,132.53,66.7083333206,0.6000000000000001,66.7110315795,12.7683333206,0,12.7683333206,53.94,0.6000000000000001,53.9433369379,132.12,12.7683333206,0.0,12.7683333206,12.7683333206,0,12.7683333206,0.0,0.0,0.0,0.0
2021-06-16 08:30:00,71.9573333199,2.39,71.9970132611,13.4273333199,0,13.4273333199,58.53,2.39,58.57877602,132.44,71.5873333199,2.42,71.628225525,13.4273333199,0,13.4273333199,58.16,2.42,58.2103255445,132.12,13.4273333199,0.0,13.4273333199,13.4273333199,0,13.4273333199,0.0,0.0,0.0,0.0
2021-06-16 09:00:00,69.5208888728,3.15,69.5922157261,16.0608888728,0,16.0608888728,53.46,3.15,53.5527226199,132.37,69.1808888728,3.18,69.2539369656,16.0608888728,0,16.0608888728,53.12,3.18,53.215099361,132.0,16.0608888728,0.0,16.0608888728,16.0608888728,0,16.0608888728,0.0,0.0,0.0,0.0
2021-06-16 09:30:00,65.4137777593,3.84,65.5263910249,18.4837777593,0,18.4837777593,46.93,3.84,47.0868399874,132.28,65.1037777593,3.87,65.2186996078,18.4837777593,0,18.4837777593,46.62,3.87,46.7803516447,132.0,18.4837777593,0.0,18.4837777593,18.4837777593,0,18.4837777593,0.0,0.0,0.0,0.0
2021-06-16 10:00:00,62.2871110898,4.17,62.4265416944,21.2771110898,0,21.2771110898,41.01,4.17,41.2214628561,132.15,62.0171110898,4.18,62.157819041,21.2771110898,0,21.2771110898,40.74,4.18,40.9538764954,131.74,21.2771110898,0.0,21.2771110898,21.2771110898,0,21.2771110898,0.0,0.0,0.0,0.0
2021-06-16 10:30:00,59.5891110867,3.96,59.7205472187,24.4591110867,0,24.4591110867,35.13,3.96,35.3524893041,132.29,59.3291110867,3.98,59.462457251000004,24.4591110867,0,24.4591110867,34.87,3.98,35.0964001003,131.91,24.4591110867,0.0,24.4591110867,24.4591110867,0,24.4591110867,0.0,0.0,0.0,0.0
2021-06-16 11:00:00,57.8146666407,4.34,57.9773341813,25.9946666407,0,25.9946666407,31.82,4.34,32.1146072683,132.4,57.5846666407,4.35,57.7487344633,25.9946666407,0,25.9946666407,31.59,4.35,31.8880949572,131.98,25.9946666407,0.0,25.9946666407,25.9946666407,0,25.9946666407,0.0,0.0,0.0,0.0
2021-06-16 11:30:00,58.1666666392,4.76,58.3611061232,27.4366666392,0,27.4366666392,30.73,4.76,31.0964708609,132.03,57.9066666392,4.77,58.1027963292,27.4366666392,0,27.4366666392,30.47,4.77,30.8411056871,131.65,27.4366666392,0.0,27.4366666392,27.4366666392,0,27.4366666392,0.0,0.0,0.0,0.0
2021-06-16 12:00:00,56.2564444178,5.04,56.4817593435,26.6164444178,0,26.6164444178,29.64,5.04,30.065448608,131.95,56.0164444178,5.04,56.2427208198,26.6164444178,0,26.6164444178,29.4,5.04,29.8288719197,131.55,26.6164444178,0.0,26.6164444178,26.6164444178,0,26.6164444178,0.0,0.0,0.0,0.0
2021-06-16 12:30:00,54.8682221964,5.4,55.1333094145,25.8282221964,0,25.8282221964,29.04,5.4,29.5377995118,131.79,54.6182221964,5.4,54.884516905,25.8282221964,0,25.8282221964,28.79,5.4,29.2920484091,131.39,25.8282221964,0.0,25.8282221964,25.8282221964,0,25.8282221964,0.0,0.0,0.0,0.0
2021-06-16 13:00:00,58.3202221966,5.34,58.5641863007,25.5902221966,0,25.5902221966,32.73,5.34,33.1627577261,131.64,58.0402221966,5.34,58.2853583041,25.5902221966,0,25.5902221966,32.45,5.34,32.8864424954,131.24,25.5902221966,0.0,25.5902221966,25.5902221966,0,25.5902221966,0.0,0.0,0.0,0.0
2021-06-16 13:30:00,60.6345555344,4.13,60.7750460704,21.1145555344,0,21.1145555344,39.52,4.13,39.7352148604,131.64,60.3145555344,4.15,60.4571592892,21.1145555344,0,21.1145555344,39.2,4.15,39.4190626474,131.24,21.1145555344,0.0,21.1145555344,21.1145555344,0,21.1145555344,0.0,0.0,0.0,0.0
2021-06-16 14:00:00,68.3366666464,4.55,68.4879734577,20.2566666464,0,20.2566666464,48.08,4.55,48.2948123508,131.92,67.9766666464,4.57,68.1301116127,20.2566666464,0,20.2566666464,47.72,4.57,47.9383280893,131.6,20.2566666464,0.0,20.2566666464,20.2566666464,0,20.2566666464,0.0,0.0,0.0,0.0
2021-06-16 14:30:00,71.9332222006,5.91,72.1755952948,21.6132222006,0,21.6132222006,50.32,5.91,50.665871156,131.92,71.6032222006,5.92,71.8475318262,21.6132222006,0,21.6132222006,49.99,5.92,50.3393136624,131.51,21.6132222006,0.0,21.6132222006,21.6132222006,0,21.6132222006,0.0,0.0,0.0,0.0
2021-06-16 15:00:00,66.1344444213,5.52,66.3644116897,23.1044444213,0,23.1044444213,43.03,5.52,43.3826151817,131.61,65.8844444213,5.52,66.1152812647,23.1044444213,0,23.1044444213,42.78,5.52,43.1346589183,131.26,23.1044444213,0.0,23.1044444213,23.1044444213,0,23.1044444213,0.0,0.0,0.0,0.0
2021-06-16 15:30:00,52.6427777524,4.72,52.8539539627,25.3827777524,0,25.3827777524,27.26,4.72,27.6656104216,131.81,52.4427777524,4.73,52.6556534323,25.3827777524,0,25.3827777524,27.06,4.73,27.4702839447,131.43,25.3827777524,0.0,25.3827777524,25.3827777524,0,25.3827777524,0.0,0.0,0.0,0.0
2021-06-16 16:00:00,55.2096666415,4.3,55.3768660242,25.1596666415,0,25.1596666415,30.05,4.3,30.3560949399,132.06,54.9296666415,4.3,55.0977157181,25.1596666415,0,25.1596666415,29.77,4.3,30.0789444629,131.7,25.1596666415,0.0,25.1596666415,25.1596666415,0,25.1596666415,0.0,0.0,0.0,0.0
2021-06-16 16:30:00,63.655444423,4.07,63.785425488,21.465444423,0,21.465444423,42.19,4.07,42.3858584908,132.16,63.335444423,4.1,63.4680117875,21.465444423,0,21.465444423,41.87,4.1,42.0702614682,131.81,21.465444423,0.0,21.465444423,21.465444423,0,21.465444423,0.0,0.0,0.0,0.0
2021-06-16 17:00:00,67.4201110893,3.3,67.5008250267,21.8501110893,0,21.8501110893,45.57,3.3,45.6893302643,132.16,67.1001110893,3.32,67.1821948748,21.8501110893,0,21.8501110893,45.25,3.32,45.3716310044,131.73,21.8501110893,0.0,21.8501110893,21.8501110893,0,21.8501110893,0.0,0.0,0.0,0.0
2021-06-16 17:30:00,75.0176666438,2.63,75.0637542938,22.8376666438,0,22.8376666438,52.18,2.63,52.2462371851,132.26,74.6676666438,2.67,74.7153889238,22.8376666438,0,22.8376666438,51.83,2.67,51.8987263813,131.85,22.8376666438,0.0,22.8376666438,22.8376666438,0,22.8376666438,0.0,0.0,0.0,0.0
2021-06-16 18:00:00,76.9287777574,2.5300000000000002,76.970369281,20.3787777574,0,20.3787777574,56.55,2.5300000000000002,56.6065667569,132.37,76.5687777574,2.5700000000000003,76.611896121,20.3787777574,0,20.3787777574,56.19,2.5700000000000003,56.2487422082,131.98,20.3787777574,0.0,20.3787777574,20.3787777574,0,20.3787777574,0.0,0.0,0.0,0.0
2021-06-16 18:30:00,77.9944444256,2.1,78.022710548,18.8744444256,0,18.8744444256,59.12,2.1,59.1572852656,132.17,77.6144444256,2.15,77.6442173216,18.8744444256,0,18.8744444256,58.74,2.15,58.7793339534,131.78,18.8744444256,0.0,18.8744444256,18.8744444256,0,18.8744444256,0.0,0.0,0.0,0.0
2021-06-16 19:00:00,78.6922222053,1.67,78.7099405133,16.9522222053,0,16.9522222053,61.74,1.67,61.7625817142,132.17,78.3122222053,1.71,78.33088948,16.9522222053,0,16.9522222053,61.36,1.71,61.3838227874,131.78,16.9522222053,0.0,16.9522222053,16.9522222053,0,16.9522222053,0.0,0.0,0.0,0.0
2021-06-16 19:30:00,79.2508888731,1.1,79.2585224892,15.8108888731,0,15.8108888731,63.44,1.1,63.4495358533,132.17,78.8708888731,1.16,78.8794188089,15.8108888731,0,15.8108888731,63.06,1.16,63.0706683015,131.78,15.8108888731,0.0,15.8108888731,15.8108888731,0,15.8108888731,0.0,0.0,0.0,0.0
2021-06-16 20:00:00,79.1586666511,0.8300000000000001,79.1630179186,15.5586666511,0,15.5586666511,63.6,0.8300000000000001,63.6054156499,131.97,78.7886666511,0.88,78.7935809102,15.5586666511,0,15.5586666511,63.23,0.88,63.236123379,131.58,15.5586666511,0.0,15.5586666511,15.5586666511,0,15.5586666511,0.0,0.0,0.0,0.0
2021-06-16 20:30:00,75.9435555424,-0.51,75.9452679792,13.1235555424,0,13.1235555424,62.82,-0.51,62.8220701665,132.19,75.5735555424,-0.43,75.574778844,13.1235555424,0,13.1235555424,62.45,-0.43,62.4514803668,131.79,13.1235555424,0.0,13.1235555424,13.1235555424,0,13.1235555424,0.0,0.0,0.0,0.0
2021-06-16 21:00:00,73.8076666547,-0.97,73.8140403786,11.9576666547,0,11.9576666547,61.85,-0.97,61.8576058379,132.35,73.4476666547,-0.91,73.4533037856,11.9576666547,0,11.9576666547,61.49,-0.91,61.4967332466,131.95,11.9576666547,0.0,11.9576666547,11.9576666547,0,11.9576666547,0.0,0.0,0.0,0.0
2021-06-16 21:30:00,71.3881110994,-1.8399999999999999,71.4118197943,11.7081110994,0,11.7081110994,59.68,-1.8399999999999999,59.7083578739,132.25,71.0581110994,-1.76,71.0799040026,11.7081110994,0,11.7081110994,59.35,-1.76,59.3760903058,131.86,11.7081110994,0.0,11.7081110994,11.7081110994,0,11.7081110994,0.0,0.0,0.0,0.0
2021-06-16 22:00:00,68.648666655,-2.67,68.7005701105,11.638666655,0,11.638666655,57.01,-2.67,57.0724889943,132.25,68.328666655,-2.59,68.3777360466,11.638666655,0,11.638666655,56.69,-2.59,56.7491339141,131.86,11.638666655,0.0,11.638666655,11.638666655,0,11.638666655,0.0,0.0,0.0,0.0
2021-06-16 22:30:00,64.4314444333,-3.5700000000000003,64.5302714372,11.1414444333,0,11.1414444333,53.29,-3.5700000000000003,53.40944673,132.72,64.1314444333,-3.48,64.2257936121,11.1414444333,0,11.1414444333,52.99,-3.48,53.1041476723,132.33,11.1414444333,0.0,11.1414444333,11.1414444333,0,11.1414444333,0.0,0.0,0.0,0.0
2021-06-16 23:00:00,62.9341111034,-4.33,63.08289182,7.7241111034,0,7.7241111034,55.21,-4.33,55.3795359316,133.07,62.6041111034,-4.24,62.7475284537,7.7241111034,0,7.7241111034,54.88,-4.24,55.0435463974,132.67,7.7241111034,0.0,7.7241111034,7.7241111034,0,7.7241111034,0.0,0.0,0.0,0.0
2021-06-16 23:30:00,59.6881111061,-4.5,59.8575025157,5.0081111061,0,5.0081111061,54.68,-4.5,54.8648557822,133.51,59.3681111061,-4.42,59.5324198761,5.0081111061,0,5.0081111061,54.36,-4.42,54.5393986032,133.16,5.0081111061,0.0,5.0081111061,5.0081111061,0,5.0081111061,0.0,0.0,0.0,0.0
2021-06-17 00:00:00,53.4416666622,-5.18,53.6921235903,4.4716666622,0,4.4716666622,48.97,-5.18,49.2432056227,133.51,53.1616666622,-5.1,53.405737541,4.4716666622,0,4.4716666622,48.69,-5.1,48.9563693507,133.16,4.4716666622,0.0,4.4716666622,4.4716666622,0,4.4716666622,0.0,0.0,0.0,0.0
2021-06-17 00:30:00,51.5252222181,-5.32,51.799140192,4.0852222181,0,4.0852222181,47.44,-5.32,47.7373648204,133.66,51.2452222181,-5.24,51.5124295698,4.0852222181,0,4.0852222181,47.16,-5.24,47.4502181238,133.28,4.0852222181,0.0,4.0852222181,4.0852222181,0,4.0852222181,0.0,0.0,0.0,0.0
2021-06-17 01:00:00,49.7511111081,-4.4,49.9453006448,2.9611111082,0,2.9611111082,46.79,-4.4,46.9964264599,134.11,49.4711111081,-4.34,49.6611159185,2.9611111082,0,2.9611111082,46.51,-4.34,46.7120509077,133.72,2.9611111082,0.0,2.9611111082,2.9611111082,0,2.9611111082,0.0,0.0,0.0,0.0
2021-06-17 01:30:00,49.3516666631,-4.58,49.5637307154,3.5516666631,0,3.5516666631,45.8,-4.58,46.0284303447,134.25,49.0916666631,-4.51,49.2983958741,3.5516666631,0,3.5516666631,45.54,-4.51,45.7627763581,133.86,3.5516666631,0.0,3.5516666631,3.5516666631,0,3.5516666631,0.0,0.0,0.0,0.0
2021-06-17 02:00:00,46.6968888852,-4.57,46.9199779577,3.7368888852,0,3.7368888852,42.96,-4.57,43.2023899802,134.25,46.4368888852,-4.51,46.6553828548,3.7368888852,0,3.7368888852,42.7,-4.51,42.937513901,133.86,3.7368888852,0.0,3.7368888852,3.7368888852,0,3.7368888852,0.0,0.0,0.0,0.0
2021-06-17 02:30:00,45.7321111088,-4.9,45.9938690095,2.3421111088,0,2.3421111088,43.39,-4.9,43.6658001186,134.17,45.4721111088,-4.83,45.7279103906,2.3421111088,0,2.3421111088,43.13,-4.83,43.399605989,133.86,2.3421111088,0.0,2.3421111088,2.3421111088,0,2.3421111088,0.0,0.0,0.0,0.0
2021-06-17 03:00:00,43.4857777732,-5.26,43.8027449887,4.5457777732,0,4.5457777732,38.94,-5.26,39.2936534316,134.27,43.2657777732,-5.2,43.5771445407,4.5457777732,0,4.5457777732,38.72,-5.2,39.0676131853,133.86,4.5457777732,0.0,4.5457777732,4.5457777732,0,4.5457777732,0.0,0.0,0.0,0.0
2021-06-17 03:30:00,43.4021111085,-5.37,43.7330555607,2.6321111085,0,2.6321111085,40.77,-5.37,41.1221327268,134.5,43.1521111085,-5.31,43.4775895505,2.6321111085,0,2.6321111085,40.52,-5.31,40.8664471174,134.1,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,0.0
2021-06-17 04:00:00,43.0613333309,-5.52,43.4136940174,2.4113333309,0,2.4113333309,40.65,-5.52,41.0230776515,134.5,42.8113333309,-5.46,43.1581030812,2.4113333309,0,2.4113333309,40.4,-5.46,40.7672859043,134.1,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,0.0
2021-06-17 04:30:00,43.3321111087,-5.79,43.7172271895,2.3721111087,0,2.3721111087,40.96,-5.79,41.3672056102,134.5,43.0921111087,-5.72,43.4700867242,2.3721111087,0,2.3721111087,40.72,-5.72,41.1197859917,134.1,2.3721111087,0.0,2.3721111087,2.3721111087,0,2.3721111087,0.0,0.0,0.0,0.0
2021-06-17 05:00:00,43.0272222199,-5.82,43.4190540196,2.3572222199,0,2.3572222199,40.67,-5.82,41.0843193932,134.5,42.7772222199,-5.77,43.1646109776,2.3572222199,0,2.3572222199,40.42,-5.77,40.8297599797,134.1,2.3572222199,0.0,2.3572222199,2.3572222199,0,2.3572222199,0.0,0.0,0.0,0.0
2021-06-17 05:30:00,45.0751111088,-5.02,45.3537875096,2.3251111088,0,2.3251111088,42.75,-5.02,43.0437324125,134.59,44.8251111088,-4.95,45.0975951234,2.3251111088,0,2.3251111088,42.5,-4.95,42.7872936746,134.24,2.3251111088,0.0,2.3251111088,2.3251111088,0,2.3251111088,0.0,0.0,0.0,0.0
2021-06-17 06:00:00,48.0101111087,-5.11,48.2812890121,2.4301111087000002,0,2.4301111087000002,45.58,-5.11,45.8655480726,134.39,47.7201111087,-5.05,47.986576292,2.4301111087000002,0,2.4301111087000002,45.29,-5.05,45.5706769754,134.01,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,0.0
2021-06-17 06:30:00,55.0744444417,-3.67,55.1965880337,2.7044444416999998,0,2.7044444416999998,52.37,-3.67,52.4984361672,134.39,54.7444444417,-3.62,54.8640009226,2.7044444416999998,0,2.7044444416999998,52.04,-3.62,52.1657550506,134.01,2.7044444416999998,0.0,2.7044444416999998,2.7044444416999998,0,2.7044444416999998,0.0,0.0,0.0,0.0
2021-06-17 07:00:00,62.4464444407,-1.13,62.4566675647,3.7164444407,0,3.7164444407,58.73,-1.13,58.7408699289,133.55,62.0764444407,-1.06,62.0854939129,3.7164444407,0,3.7164444407,58.36,-1.06,58.3696256627,133.15,3.7164444407,0.0,3.7164444407,3.7164444407,0,3.7164444407,0.0,0.0,0.0,0.0
2021-06-17 07:30:00,67.6686666581,1.05,67.6768124788,8.5386666581,0,8.5386666581,59.13,1.05,59.139321944,132.93,67.3286666581,1.09,67.3374892163,8.5386666581,0,8.5386666581,58.79,1.09,58.8001037414,132.55,8.5386666581,0.0,8.5386666581,8.5386666581,0,8.5386666581,0.0,0.0,0.0,0.0
2021-06-17 08:00:00,71.3193333202,1.9,71.3446375366,13.1793333202,0,13.1793333202,58.14,1.9,58.1710374671,132.2,70.9893333202,1.9500000000000002,71.0161104626,13.1793333202,0,13.1793333202,57.81,1.9500000000000002,57.8428785591,131.84,13.1793333202,0.0,13.1793333202,13.1793333202,0,13.1793333202,0.0,0.0,0.0,0.0
2021-06-17 08:30:00,74.2468888741,3.5700000000000003,74.3326671624,14.8368888741,0,14.8368888741,59.41,3.5700000000000003,59.5171655911,132.47,73.9068888741,3.63,73.9959804519,14.8368888741,0,14.8368888741,59.07,3.63,59.1814312095,132.08,14.8368888741,0.0,14.8368888741,14.8368888741,0,14.8368888741,0.0,0.0,0.0,0.0
2021-06-17 09:00:00,74.0515555394,4.12,74.1660790241,16.1215555394,0,16.1215555394,57.93,4.12,58.0763230585,132.47,73.6915555394,4.16,73.8088812937,16.1215555394,0,16.1215555394,57.57,4.16,57.7201048163,132.08,16.1215555394,0.0,16.1215555394,16.1215555394,0,16.1215555394,0.0,0.0,0.0,0.0
2021-06-17 09:30:00,76.720444428,4.97,76.881255799,16.400444428,0,16.400444428,60.32,4.97,60.5244025167,132.32,76.360444428,5.02,76.5252760416,16.400444428,0,16.400444428,59.96,5.02,60.1697764663,131.93,16.400444428,0.0,16.400444428,16.400444428,0,16.400444428,0.0,0.0,0.0,0.0
2021-06-17 10:00:00,73.5895555375,5.93,73.8280948163,18.0395555375,0,18.0395555375,55.55,5.93,55.865619123,132.19,73.2695555375,5.96,73.5115594221,18.0395555375,0,18.0395555375,55.23,5.96,55.550648061,131.8,18.0395555375,0.0,18.0395555375,18.0395555375,0,18.0395555375,0.0,0.0,0.0,0.0
2021-06-17 10:30:00,72.7934444239,6.02,73.0419465177,20.5134444239,0,20.5134444239,52.28,6.02,52.6254577177,133.07,72.4534444239,6.04,72.7047674427,20.5134444239,0,20.5134444239,51.94,6.04,52.2900105183,132.66,20.5134444239,0.0,20.5134444239,20.5134444239,0,20.5134444239,0.0,0.0,0.0,0.0
2021-06-17 11:00:00,68.0326666423,6.12,68.3073797658,24.3526666423,0,24.3526666423,43.68,6.12,44.1066525594,133.64,67.7526666423,6.14,68.0303126345,24.3526666423,0,24.3526666423,43.4,6.14,43.8321753966,133.25,24.3526666423,0.0,24.3526666423,24.3526666423,0,24.3526666423,0.0,0.0,0.0,0.0
2021-06-17 11:30:00,68.3278888604,6.5,68.6363635118,28.4678888604,0,28.4678888604,39.86,6.5,40.3865026958,133.64,68.0578888604,6.5,68.3675817631,28.4678888604,0,28.4678888604,39.59,6.5,40.1200461116,133.17,28.4678888604,0.0,28.4678888604,28.4678888604,0,28.4678888604,0.0,0.0,0.0,0.0
2021-06-17 12:00:00,65.2444444173,6.53,65.5704081681,27.1244444173,0,27.1244444173,38.12,6.53,38.6752543624,133.32,64.9544444173,6.54,65.2828572411,27.1244444173,0,27.1244444173,37.83,6.54,38.3911513242,132.94,27.1244444173,0.0,27.1244444173,27.1244444173,0,27.1244444173,0.0,0.0,0.0,0.0
2021-06-17 12:30:00,68.0826666439,7.0,68.4415772564,22.7226666439,0,22.7226666439,45.36,7.0,45.8969454321,133.18,67.7626666439,7.01,68.1242914877,22.7226666439,0,22.7226666439,45.04,7.01,45.5822520286,132.81,22.7226666439,0.0,22.7226666439,22.7226666439,0,22.7226666439,0.0,0.0,0.0,0.0
2021-06-17 13:00:00,66.355111089,7.17,66.7413639929,22.115111089,0,22.115111089,44.24,7.17,44.817256721,133.18,66.035111089,7.18,66.4243050136,22.115111089,0,22.115111089,43.92,7.18,44.5030201222,132.71,22.115111089,0.0,22.115111089,22.115111089,0,22.115111089,0.0,0.0,0.0,0.0
2021-06-17 13:30:00,62.8571110854,6.27,63.1690534518,25.7271110854,0,25.7271110854,37.13,6.27,37.6556742072,132.99,62.6171110854,6.27,62.9302431322,25.7271110854,0,25.7271110854,36.89,6.27,37.4190459526,132.62,25.7271110854,0.0,25.7271110854,25.7271110854,0,25.7271110854,0.0,0.0,0.0,0.0
2021-06-17 14:00:00,57.7234444184,6.78,58.1202583917,26.0734444184,0,26.0734444184,31.65,6.78,32.368053695,133.31,57.4734444184,6.79,57.8731450097,26.0734444184,0,26.0734444184,31.4,6.79,32.1257544658,132.89,26.0734444184,0.0,26.0734444184,26.0734444184,0,26.0734444184,0.0,0.0,0.0,0.0
2021-06-17 14:30:00,55.3425555233,7.42,55.8377547171,32.2725555233,0,32.2725555233,23.07,7.42,24.2338874306,133.15,55.1625555233,7.41,55.6580239665,32.2725555233,0,32.2725555233,22.89,7.41,24.0595137108,132.78,32.2725555233,0.0,32.2725555233,32.2725555233,0,32.2725555233,0.0,0.0,0.0,0.0
2021-06-17 15:00:00,53.5326666346,7.45,54.0485790471,32.0326666346,0,32.0326666346,21.5,7.45,22.754175441,133.15,53.3226666346,7.44,53.8392085476,32.0326666346,0,32.0326666346,21.29,7.44,22.5525541791,132.78,32.0326666346,0.0,32.0326666346,32.0326666346,0,32.0326666346,0.0,0.0,0.0,0.0
2021-06-17 15:30:00,54.5198888581,6.63,54.9215365872,30.8098888581,0,30.8098888581,23.71,6.63,24.619524772,132.78,54.2998888581,6.63,54.7031519202,30.8098888581,0,30.8098888581,23.49,6.63,24.4077241872,132.41,30.8098888581,0.0,30.8098888581,30.8098888581,0,30.8098888581,0.0,0.0,0.0,0.0
2021-06-17 16:00:00,55.7692221954,5.99,56.0899834577,26.7792221954,0,26.7792221954,28.99,5.99,29.6023681485,132.44,55.4992221954,6.0,55.8226088991,26.7792221954,0,26.7792221954,28.72,6.0,29.3400477164,132.06,26.7792221954,0.0,26.7792221954,26.7792221954,0,26.7792221954,0.0,0.0,0.0,0.0
2021-06-17 16:30:00,63.3054444219,5.53,63.5465199161,22.5754444219,0,22.5754444219,40.73,5.53,41.1036956976,132.44,62.9854444219,5.5600000000000005,63.2303709385,22.5754444219,0,22.5754444219,40.41,5.5600000000000005,40.7907060493,132.06,22.5754444219,0.0,22.5754444219,22.5754444219,0,22.5754444219,0.0,0.0,0.0,0.0
2021-06-17 17:00:00,65.8501110881,5.02,66.0411805642,23.0101110881,0,23.0101110881,42.84,5.02,43.1331195255,132.55,65.5401110881,5.04,65.7336121131,23.0101110881,0,23.0101110881,42.53,5.04,42.8275904062,132.17,23.0101110881,0.0,23.0101110881,23.0101110881,0,23.0101110881,0.0,0.0,0.0,0.0
2021-06-17 17:30:00,66.4811110855,3.38,66.566977783,25.6411110855,0,25.6411110855,40.84,3.38,40.9796290857,132.66,66.1811110855,3.42,66.269418773,25.6411110855,0,25.6411110855,40.54,3.42,40.684001769700004,132.25,25.6411110855,0.0,25.6411110855,25.6411110855,0,25.6411110855,0.0,0.0,0.0,0.0
2021-06-17 18:00:00,70.1754444208,2.83,70.2324846467,23.6654444208,0,23.6654444208,46.51,2.83,46.5960191433,132.97,69.8554444208,2.87,69.9143763129,23.6654444208,0,23.6654444208,46.19,2.87,46.279077346,132.6,23.6654444208,0.0,23.6654444208,23.6654444208,0,23.6654444208,0.0,0.0,0.0,0.0
2021-06-17 18:30:00,73.2902222032,2.26,73.3250589539,19.0302222032,0,19.0302222032,54.26,2.26,54.3070455834,133.18,72.9302222032,2.31,72.9667966311,19.0302222032,0,19.0302222032,53.9,2.31,53.9494772913,132.79,19.0302222032,0.0,19.0302222032,19.0302222032,0,19.0302222032,0.0,0.0,0.0,0.0
2021-06-17 19:00:00,75.2001110942,0.88,75.2052598465,16.8801110942,0,16.8801110942,58.32,0.88,58.326638854,132.93,74.8201110942,0.9400000000000001,74.8260156908,16.8801110942,0,16.8801110942,57.94,0.9400000000000001,57.9476246278,132.52,16.8801110942,0.0,16.8801110942,16.8801110942,0,16.8801110942,0.0,0.0,0.0,0.0
2021-06-17 19:30:00,77.1625555404,0.11,77.1626339462,15.1725555404,0,15.1725555404,61.99,0.11,61.990097596300004,132.78,76.7625555404,0.17,76.762743783,15.1725555404,0,15.1725555404,61.59,0.17,61.5902346156,132.43,15.1725555404,0.0,15.1725555404,15.1725555404,0,15.1725555404,0.0,0.0,0.0,0.0
2021-06-17 20:00:00,76.2477777658,-0.42,76.248934512,11.9977777658,0,11.9977777658,64.25,-0.42,64.251372748,133.05,75.8777777658,-0.35000000000000003,75.8785849807,11.9977777658,0,11.9977777658,63.88,-0.35000000000000003,63.8809588219,132.66,11.9977777658,0.0,11.9977777658,11.9977777658,0,11.9977777658,0.0,0.0,0.0,0.0
2021-06-17 20:30:00,71.5259999911,-1.25,71.5369217588,8.8759999911,0,8.8759999911,62.65,-1.25,62.662468831,133.14,71.1459999911,-1.16,71.1554559731,8.8759999911,0,8.8759999911,62.27,-1.16,62.2808036236,132.76,8.8759999911,0.0,8.8759999911,8.8759999911,0,8.8759999911,0.0,0.0,0.0,0.0
2021-06-17 21:00:00,69.3269999946,-2.37,69.3674983566,5.3869999946,0,5.3869999946,63.94,-2.37,63.9839081332,133.39,68.9369999946,-2.29,68.9750249602,5.3869999946,0,5.3869999946,63.55,-2.29,63.5912462529,132.99,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,0.0
2021-06-17 21:30:00,67.0943333268,-3.43,67.1819504373,6.5443333268,0,6.5443333268,60.55,-3.43,60.647072476700004,132.96,66.7343333268,-3.34,66.8178632146,6.5443333268,0,6.5443333268,60.19,-3.34,60.28259865,132.58,6.5443333268,0.0,6.5443333268,6.5443333268,0,6.5443333268,0.0,0.0,0.0,0.0
2021-06-17 22:00:00,65.6364444398,-3.6,65.7350959435,4.6064444398,0,4.6064444398,61.03,-3.6,61.1360850889,132.96,65.2564444398,-3.51,65.3507738357,4.6064444398,0,4.6064444398,60.65,-3.51,60.7514822864,132.58,4.6064444398,0.0,4.6064444398,4.6064444398,0,4.6064444398,0.0,0.0,0.0,0.0
2021-06-17 22:30:00,65.8551111077,-3.88,65.9693114941,3.4051111077,0,3.4051111077,62.45,-3.88,62.5704155332,133.13,65.4751111077,-3.79,65.5847106769,3.4051111077,0,3.4051111077,62.07,-3.79,62.1856012273,132.74,3.4051111077,0.0,3.4051111077,3.4051111077,0,3.4051111077,0.0,0.0,0.0,0.0
2021-06-17 23:00:00,62.0358888865,-4.37,62.1896165766,2.3758888865,0,2.3758888865,59.66,-4.37,59.8198336674,133.46,61.6658888865,-4.28,61.8142398818,2.3758888865,0,2.3758888865,59.29,-4.28,59.4442806332,133.09,2.3758888865,0.0,2.3758888865,2.3758888865,0,2.3758888865,0.0,0.0,0.0,0.0
2021-06-17 23:30:00,56.9041111086,-4.97,57.1207384499,2.4741111086,0,2.4741111086,54.43,-4.97,54.6564342049,133.66,56.5941111086,-4.88,56.8041179157,2.4741111086,0,2.4741111086,54.12,-4.88,54.3395693763,133.26,2.4741111086,0.0,2.4741111086,2.4741111086,0,2.4741111086,0.0,0.0,0.0,0.0
2021-06-18 00:00:00,53.1103333309,-5.37,53.3811240657,2.4603333309,0,2.4603333309,50.65,-5.37,50.9338728156,133.15,52.8003333309,-5.29,53.06467092,2.4603333309,0,2.4603333309,50.34,-5.29,50.6171877923,132.78,2.4603333309,0.0,2.4603333309,2.4603333309,0,2.4603333309,0.0,0.0,0.0,0.0
2021-06-18 00:30:00,49.8163333302,-5.74,50.1459336982,3.1663333302,0,3.1663333302,46.65,-5.74,47.0018095396,133.45,49.5463333302,-5.65,49.8674407451,3.1663333302,0,3.1663333302,46.38,-5.65,46.7228734134,133.07,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,0.0
2021-06-18 01:00:00,47.4201111079,-5.82,47.7759284314,3.2401111079,0,3.2401111079,44.18,-5.82,44.5616965566,132.79,47.1501111079,-5.74,47.4982165716,3.2401111079,0,3.2401111079,43.91,-5.74,44.2835827367,132.41,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,0.0
2021-06-18 01:30:00,48.0078888856,-5.94,48.3739702242,3.2978888856,0,3.2978888856,44.71,-5.94,45.102856894,132.9,47.7278888856,-5.86,48.0862867923,3.2978888856,0,3.2978888856,44.43,-5.86,44.8147799281,132.52,3.2978888856,0.0,3.2978888856,3.2978888856,0,3.2978888856,0.0,0.0,0.0,0.0
2021-06-18 02:00:00,46.9109999968,-6.28,47.3294867994,3.2309999968,0,3.2309999968,43.68,-6.28,44.1291377663,133.05,46.6509999968,-6.19,47.0598756979,3.2309999968,0,3.2309999968,43.42,-6.19,43.8590070567,132.72,3.2309999968,0.0,3.2309999968,3.2309999968,0,3.2309999968,0.0,0.0,0.0,0.0
2021-06-18 02:30:00,45.3819999968,-6.7,45.8739133245,3.2219999968,0,3.2219999968,42.16,-6.7,42.6890571458,133.23,45.1319999968,-6.61,45.6134796273,3.2219999968,0,3.2219999968,41.91,-6.61,42.4280591119,132.72,3.2219999968,0.0,3.2219999968,3.2219999968,0,3.2219999968,0.0,0.0,0.0,0.0
2021-06-18 03:00:00,41.2786666635,-6.73,41.8236921076,3.2086666635,0,3.2086666635,38.07,-6.73,38.6602871174,133.31,41.0586666635,-6.64,41.5921111292,3.2086666635,0,3.2086666635,37.85,-6.64,38.4280119184,132.91,3.2086666635,0.0,3.2086666635,3.2086666635,0,3.2086666635,0.0,0.0,0.0,0.0
2021-06-18 03:30:00,41.6323333301,-7.15,42.2418474798,3.2323333301,0,3.2323333301,38.4,-7.15,39.0599859191,133.53,41.3923333301,-7.07,41.9917867983,3.2323333301,0,3.2323333301,38.16,-7.07,38.8094125181,133.12,3.2323333301,0.0,3.2323333301,3.2323333301,0,3.2323333301,0.0,0.0,0.0,0.0
2021-06-18 04:00:00,42.9906666635,-7.01,43.5584379905,3.1306666635,0,3.1306666635,39.86,-7.01,40.4717148142,133.72,42.7606666635,-6.92,43.3169829687,3.1306666635,0,3.1306666635,39.63,-6.92,40.2296321137,133.31,3.1306666635,0.0,3.1306666635,3.1306666635,0,3.1306666635,0.0,0.0,0.0,0.0
2021-06-18 04:30:00,43.1826666636,-6.86,43.7241615149,3.0326666636,0,3.0326666636,40.15,-6.86,40.7318315326,133.63,42.9226666636,-6.79,43.4564081985,3.0326666636,0,3.0326666636,39.89,-6.79,40.4637640365,133.31,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,0.0
2021-06-18 05:00:00,42.802111108,-7.01,43.3723508159,3.142111108,0,3.142111108,39.66,-7.01,40.2747526374,133.54,42.572111108,-6.92,43.1308595346,3.142111108,0,3.142111108,39.43,-6.92,40.0326279427,133.18,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,0.0
2021-06-18 05:30:00,44.5589999969,-6.58,45.0422122095,3.1189999969,0,3.1189999969,41.44,-6.58,41.9591467978,133.54,44.2989999969,-6.5,44.7733335896,3.1189999969,0,3.1189999969,41.18,-6.5,41.6898356917,133.18,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,0.0
2021-06-18 06:00:00,47.4751111077,-6.14,47.8705104912,3.3751111077,0,3.3751111077,44.1,-6.14,44.5253815256,133.4,47.1951111077,-6.05,47.5813094867,3.3751111077,0,3.3751111077,43.82,-6.05,44.2356745173,133.04,3.3751111077,0.0,3.3751111077,3.3751111077,0,3.3751111077,0.0,0.0,0.0,0.0
2021-06-18 06:30:00,54.3152222184,-4.55,54.5054663738,3.8652222184,0,3.8652222184,50.45,-4.55,50.654762856,133.21,53.9952222184,-4.48,54.1807569383,3.8652222184,0,3.8652222184,50.13,-4.48,50.3297854158,132.82,3.8652222184,0.0,3.8652222184,3.8652222184,0,3.8652222184,0.0,0.0,0.0,0.0
2021-06-18 07:00:00,60.0752222172,-2.16,60.1140409925,4.9952222172,0,4.9952222172,55.08,-2.16,55.1223366704,133.1,59.7152222172,-2.09,59.7517854499,4.9952222172,0,4.9952222172,54.72,-2.09,54.7598986486,132.82,4.9952222172,0.0,4.9952222172,4.9952222172,0,4.9952222172,0.0,0.0,0.0,0.0
2021-06-18 07:30:00,68.5686666598,0.29,68.5692799109,6.8986666598,0,6.8986666598,61.67,0.29,61.6706818513,132.95,68.1686666598,0.33,68.1694654092,6.8986666598,0,6.8986666598,61.27,0.33,61.270888683,132.55,6.8986666598,0.0,6.8986666598,6.8986666598,0,6.8986666598,0.0,0.0,0.0,0.0
2021-06-18 08:00:00,71.9031111002,1.98,71.9303676195,10.9531111002,0,10.9531111002,60.95,1.98,60.982152307,132.95,71.5031111002,2.02,71.5316384336,10.9531111002,0,10.9531111002,60.55,2.02,60.5836850976,132.55,10.9531111002,0.0,10.9531111002,10.9531111002,0,10.9531111002,0.0,0.0,0.0,0.0
2021-06-18 08:30:00,72.0316666534,4.1,72.1482570882,13.2416666534,0,13.2416666534,58.79,4.1,58.9327930782,132.52,71.6716666534,4.13,71.7905613635,13.2416666534,0,13.2416666534,58.43,4.13,58.5757782705,132.14,13.2416666534,0.0,13.2416666534,13.2416666534,0,13.2416666534,0.0,0.0,0.0,0.0
2021-06-18 09:00:00,65.2207777575,4.43,65.3710543842,20.2407777575,0,20.2407777575,44.98,4.43,45.1976249376,132.52,64.9407777575,4.46,65.0937494369,20.2407777575,0,20.2407777575,44.7,4.46,44.9219500912,132.06,20.2407777575,0.0,20.2407777575,20.2407777575,0,20.2407777575,0.0,0.0,0.0,0.0
2021-06-18 09:30:00,67.617777753,6.06,67.8887875003,24.727777753,0,24.727777753,42.89,6.06,43.3159981993,132.63,67.317777753,6.06,67.5899903951,24.727777753,0,24.727777753,42.59,6.06,43.0189690718,132.28,24.727777753,0.0,24.727777753,24.727777753,0,24.727777753,0.0,0.0,0.0,0.0
2021-06-18 10:00:00,67.7722221981,7.12,68.1452016042,24.0922221981,0,24.0922221981,43.68,7.12,44.2564887898,131.91,67.4822221981,7.12,67.8567956272,24.0922221981,0,24.0922221981,43.39,7.12,43.9702911066,131.51,24.0922221981,0.0,24.0922221981,24.0922221981,0,24.0922221981,0.0,0.0,0.0,0.0
2021-06-18 10:30:00,65.9797777556,7.0,66.3500646019,22.2097777556,0,22.2097777556,43.77,7.0,44.3262100794,131.62,65.6597777556,7.0,66.0318590902,22.2097777556,0,22.2097777556,43.45,7.0,44.0102544869,131.26,22.2097777556,0.0,22.2097777556,22.2097777556,0,22.2097777556,0.0,0.0,0.0,0.0
2021-06-18 11:00:00,65.323444424,7.08,65.7060027046,20.443444424,0,20.443444424,44.88,7.08,45.4350173324,131.47,65.013444424,7.08,65.3978161399,20.443444424,0,20.443444424,44.57,7.08,45.1288300314,131.08,20.443444424,0.0,20.443444424,20.443444424,0,20.443444424,0.0,0.0,0.0,0.0
2021-06-18 11:30:00,67.9953333097,7.58,68.4165312764,23.6053333097,0,23.6053333097,44.39,7.58,45.0325271332,131.57,67.6853333097,7.57,68.1073362073,23.6053333097,0,23.6053333097,44.08,7.57,44.7252870309,131.16,23.6053333097,0.0,23.6053333097,23.6053333097,0,23.6053333097,0.0,0.0,0.0,0.0
2021-06-18 12:00:00,71.6777777532,8.1,72.1339990825,24.5677777532,0,24.5677777532,47.11,8.1,47.8012771796,131.45,71.3577777532,8.11,71.817160525,24.5677777532,0,24.5677777532,46.79,8.11,47.4876426031,131.03,24.5677777532,0.0,24.5677777532,24.5677777532,0,24.5677777532,0.0,0.0,0.0,0.0
2021-06-18 12:30:00,73.5033333083,8.61,74.0058923832,25.0333333083,0,25.0333333083,48.47,8.61,49.2287822315,131.16,73.1733333083,8.6,73.6769754228,25.0333333083,0,25.0333333083,48.14,8.6,48.9021431023,130.8,25.0333333083,0.0,25.0333333083,25.0333333083,0,25.0333333083,0.0,0.0,0.0,0.0
2021-06-18 13:00:00,73.5156666434,8.51,74.0065763431,23.2656666434,0,23.2656666434,50.25,8.51,50.9655040199,130.92,73.1756666434,8.49,73.6665343878,23.2656666434,0,23.2656666434,49.91,8.49,50.6269513204,130.57,23.2656666434,0.0,23.2656666434,23.2656666434,0,23.2656666434,0.0,0.0,0.0,0.0
2021-06-18 13:30:00,71.48244442,7.54,71.8790056988,24.492444419999998,0,24.492444419999998,46.99,7.54,47.5910884515,131.07,71.20244442,7.55,71.6016102569,24.492444419999998,0,24.492444419999998,46.71,7.55,47.3162403409,130.66,24.492444419999998,0.0,24.492444419999998,24.492444419999998,0,24.492444419999998,0.0,0.0,0.0,0.0
2021-06-18 14:00:00,67.7699999748,6.97,68.1274819481,25.1799999748,0,25.1799999748,42.59,6.97,43.1565638113,131.36,67.4799999748,6.96,67.8379834355,25.1799999748,0,25.1799999748,42.3,6.96,42.8687718508,130.99,25.1799999748,0.0,25.1799999748,25.1799999748,0,25.1799999748,0.0,0.0,0.0,0.0
2021-06-18 14:30:00,69.175666643,6.93,69.521922841,23.635666643,0,23.635666643,45.54,6.93,46.0642648916,131.68,68.875666643,6.93,69.22342346,23.635666643,0,23.635666643,45.24,6.93,45.7677014935,131.29,23.635666643,0.0,23.635666643,23.635666643,0,23.635666643,0.0,0.0,0.0,0.0
2021-06-18 15:00:00,69.0788888657,6.37,69.3719668664,23.2188888657,0,23.2188888657,45.86,6.37,46.3002861762,131.85,68.7888888657,6.38,69.0841199653,23.2188888657,0,23.2188888657,45.57,6.38,46.0144466445,131.48,23.2188888657,0.0,23.2188888657,23.2188888657,0,23.2188888657,0.0,0.0,0.0,0.0
2021-06-18 15:30:00,66.6123333115,4.51,66.7648339262,21.8723333115,0,21.8723333115,44.74,4.51,44.9667399308,132.0,66.3123333115,4.52,66.4662015555,21.8723333115,0,21.8723333115,44.44,4.52,44.6692735558,131.59,21.8723333115,0.0,21.8723333115,21.8723333115,0,21.8723333115,0.0,0.0,0.0,0.0
2021-06-18 16:00:00,66.8675555357,3.61,66.9649317428,19.8475555357,0,19.8475555357,47.02,3.61,47.1583767744,131.81,66.5375555357,3.63,66.6365004833,19.8475555357,0,19.8475555357,46.69,3.63,46.8308979201,131.42,19.8475555357,0.0,19.8475555357,19.8475555357,0,19.8475555357,0.0,0.0,0.0,0.0
2021-06-18 16:30:00,68.684999984,2.61,68.7345715256,15.994999984,0,15.994999984,52.69,2.61,52.7546035906,131.65,68.324999984,2.64,68.3759842548,15.994999984,0,15.994999984,52.33,2.64,52.396550459,131.3,15.994999984,0.0,15.994999984,15.994999984,0,15.994999984,0.0,0.0,0.0,0.0
2021-06-18 17:00:00,73.7805555409,2.75,73.8317877064,14.7005555409,0,14.7005555409,59.08,2.75,59.1439675707,131.84,73.4105555409,2.7800000000000002,73.4631748893,14.7005555409,0,14.7005555409,58.71,2.7800000000000002,58.7757815771,131.47,14.7005555409,0.0,14.7005555409,14.7005555409,0,14.7005555409,0.0,0.0,0.0,0.0
2021-06-18 17:30:00,76.4455555401,2.98,76.5036166585,15.4755555401,0,15.4755555401,60.97,2.98,61.0427825382,131.72,76.0455555401,3.0,76.1047075903,15.4755555401,0,15.4755555401,60.57,3.0,60.6442486968,131.36,15.4755555401,0.0,15.4755555401,15.4755555401,0,15.4755555401,0.0,0.0,0.0,0.0
2021-06-18 18:00:00,75.9604444293,2.6,76.0049282474,15.1704444293,0,15.1704444293,60.79,2.6,60.8455758457,131.54,75.6004444293,2.63,75.6461770211,15.1704444293,0,15.1704444293,60.43,2.63,60.4872036054,131.13,15.1704444293,0.0,15.1704444293,15.1704444293,0,15.1704444293,0.0,0.0,0.0,0.0
2021-06-18 18:30:00,77.4629999847,1.74,77.4825397534,15.2529999847,0,15.2529999847,62.21,1.74,62.2343289512,131.65,77.0729999847,1.79,77.0937833204,15.2529999847,0,15.2529999847,61.82,1.79,61.8459093231,131.26,15.2529999847,0.0,15.2529999847,15.2529999847,0,15.2529999847,0.0,0.0,0.0,0.0
2021-06-18 19:00:00,78.1735555416,0.86,78.1782858984,13.9935555416,0,13.9935555416,64.18,0.86,64.185761661,131.78,77.7835555416,0.91,77.788878464,13.9935555416,0,13.9935555416,63.79,0.91,63.7964904991,131.42,13.9935555416,0.0,13.9935555416,13.9935555416,0,13.9935555416,0.0,0.0,0.0,0.0
2021-06-18 19:30:00,75.0588888769,-0.13,75.0590014551,11.9788888769,0,11.9788888769,63.08,-0.13,63.0801339567,132.0,74.6888888769,-0.06,74.6889129769,11.9788888769,0,11.9788888769,62.71,-0.06,62.7100287035,131.62,11.9788888769,0.0,11.9788888769,11.9788888769,0,11.9788888769,0.0,0.0,0.0,0.0
2021-06-18 20:00:00,71.7129999893,-1.08,71.721131945,10.6929999893,0,10.6929999893,61.02,-1.08,61.0295567737,132.0,71.3529999893,-1.02,71.3602901303,10.6929999893,0,10.6929999893,60.66,-1.02,60.6685750616,131.62,10.6929999893,0.0,10.6929999893,10.6929999893,0,10.6929999893,0.0,0.0,0.0,0.0
2021-06-18 20:30:00,69.755111104,-2.36,69.7950222088,7.095111104,0,7.095111104,62.66,-2.36,62.7044272759,132.3,69.365111104,-2.29,69.4029015134,7.095111104,0,7.095111104,62.27,-2.29,62.3120935293,131.95,7.095111104,0.0,7.095111104,7.095111104,0,7.095111104,0.0,0.0,0.0,0.0
2021-06-18 21:00:00,69.173666662,-2.95,69.2365413598,4.623666662,0,4.623666662,64.55,-2.95,64.6173738247,132.84,68.783666662,-2.89,68.8443527058,4.623666662,0,4.623666662,64.16,-2.89,64.2250550798,132.46,4.623666662,0.0,4.623666662,4.623666662,0,4.623666662,0.0,0.0,0.0,0.0
2021-06-18 21:30:00,67.5055555522,-3.5700000000000003,67.5998885385,3.3255555522,0,3.3255555522,64.18,-3.5700000000000003,64.279213592,133.23,67.1055555522,-3.49,67.1962475587,3.3255555522,0,3.3255555522,63.78,-3.49,63.875413893,132.84,3.3255555522,0.0,3.3255555522,3.3255555522,0,3.3255555522,0.0,0.0,0.0,0.0
2021-06-18 22:00:00,67.7405555525,-4.51,67.89052192,3.0405555525,0,3.0405555525,64.7,-4.51,64.8569973095,133.23,67.3605555525,-4.41,67.5047594199,3.0405555525,0,3.0405555525,64.32,-4.41,64.4710051108,132.84,3.0405555525,0.0,3.0405555525,3.0405555525,0,3.0405555525,0.0,0.0,0.0,0.0
2021-06-18 22:30:00,66.1425555525,-4.44,66.2914116233,3.0825555525,0,3.0825555525,63.06,-4.44,63.2161150341,133.51,65.7625555525,-4.35,65.9062683877,3.0825555525,0,3.0825555525,62.68,-4.35,62.8307639616,133.12,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,0.0
2021-06-18 23:00:00,61.8314444414,-4.92,62.0268806382,3.0614444414,0,3.0614444414,58.77,-4.92,58.9755822354,133.7,61.4914444414,-4.85,61.6824143455,3.0614444414,0,3.0614444414,58.43,-4.85,58.6309423428,133.31,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,0.0
2021-06-18 23:30:00,57.7243333304,-4.0,57.8627570933,2.9643333304,0,2.9643333304,54.76,-4.0,54.9058976796,134.25,57.3943333304,-3.93,57.5287267236,2.9643333304,0,2.9643333304,54.43,-3.93,54.571694128,133.84,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,0.0
2021-06-19 00:00:00,55.4412222193,-4.84,55.6520864045,2.9312222193,0,2.9312222193,52.51,-4.84,52.7325866993,134.44,55.1412222193,-4.77,55.3471524817,2.9312222193,0,2.9312222193,52.21,-4.77,52.4274451027,134.05,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,0.0
2021-06-19 00:30:00,54.8297777748,-6.06,55.163648636,2.9697777748,0,2.9697777748,51.86,-6.06,52.2128643152,134.91,54.5197777748,-5.99,54.8478465267,2.9697777748,0,2.9697777748,51.55,-5.99,51.8968457616,134.54,2.9697777748,0.0,2.9697777748,2.9697777748,0,2.9697777748,0.0,0.0,0.0,0.0
2021-06-19 01:00:00,54.1876666636,-6.78,54.6101787073,3.0976666636,0,3.0976666636,51.09,-6.78,51.537913229,134.57,53.8976666636,-6.71,54.313742016,3.0976666636,0,3.0976666636,50.8,-6.71,51.2412343723,134.16,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,0.0
2021-06-19 01:30:00,52.6666666636,-6.8,53.1038395735,3.0866666636,0,3.0866666636,49.58,-6.8,50.0441445126,134.66,52.3766666636,-6.71,52.8047281102,3.0866666636,0,3.0866666636,49.29,-6.71,49.7446298609,134.25,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,0.0
2021-06-19 02:00:00,52.7145555525,-7.38,53.2286461137,3.0945555525,0,3.0945555525,49.62,-7.38,50.1658130603,134.18,52.4245555525,-7.31,52.9317496865,3.0945555525,0,3.0945555525,49.33,-7.31,49.8686775441,133.75,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,0.0
2021-06-19 02:30:00,52.4101111081,-7.99,53.0156566154,2.9801111081,0,2.9801111081,49.43,-7.99,50.0715987362,134.18,52.1301111081,-7.9,52.7253116079,2.9801111081,0,2.9801111081,49.15,-7.9,49.7808447096,133.75,2.9801111081,0.0,2.9801111081,2.9801111081,0,2.9801111081,0.0,0.0,0.0,0.0
2021-06-19 03:00:00,48.3427777747,-7.55,48.9287917588,3.0827777747,0,3.0827777747,45.26,-7.55,45.885401818,134.29,48.0827777747,-7.47,48.6595768429,3.0827777747,0,3.0827777747,45.0,-7.47,45.615796606,133.91,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,0.0
2021-06-19 03:30:00,48.278999997,-8.22,48.9737709464,2.9989999970000003,0,2.9989999970000003,45.28,-8.22,46.0200695349,134.29,48.018999997,-8.14,48.7040446032,2.9989999970000003,0,2.9989999970000003,45.02,-8.14,45.7499726776,133.91,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,0.0
2021-06-19 04:00:00,45.8486666637,-8.24,46.5832355558,2.9286666637,0,2.9286666637,42.92,-8.24,43.7038213432,133.95,45.5986666637,-8.15,46.321279143699996,2.9286666637,0,2.9286666637,42.67,-8.15,43.441355872,133.55,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,0.0
2021-06-19 04:30:00,45.4002222192,-8.03,46.1048921217,2.9902222192,0,2.9902222192,42.41,-8.03,43.1635146854,133.75,45.1602222192,-7.96,45.8563765565,2.9902222192,0,2.9902222192,42.17,-7.96,42.9146886276,133.38,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,0.0
2021-06-19 05:00:00,43.8125555525,-7.83,44.5067289749,3.0225555525,0,3.0225555525,40.79,-7.83,41.5347204156,133.75,43.5825555525,-7.75,44.2662585779,3.0225555525,0,3.0225555525,40.56,-7.75,41.2937779817,133.38,3.0225555525,0.0,3.0225555525,3.0225555525,0,3.0225555525,0.0,0.0,0.0,0.0
2021-06-19 05:30:00,44.2085555525,-7.22,44.7942494528,3.0485555525,0,3.0485555525,41.16,-7.22,41.7884433785,133.66,43.9685555525,-7.15,44.5461151771,3.0485555525,0,3.0485555525,40.92,-7.15,41.5399675012,133.3,3.0485555525,0.0,3.0485555525,3.0485555525,0,3.0485555525,0.0,0.0,0.0,0.0
2021-06-19 06:00:00,45.4727777743,-7.28,46.0518394694,3.4327777743,0,3.4327777743,42.04,-7.28,42.6656770719,133.59,45.2227777743,-7.2,45.7923533969,3.4327777743,0,3.4327777743,41.79,-7.2,42.4057083422,133.21,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,0.0
2021-06-19 06:30:00,48.5758888847,-6.68,49.0330437658,4.1558888847,0,4.1558888847,44.42,-6.68,44.9194701661,133.59,48.3058888847,-6.61,48.7560355335,4.1558888847,0,4.1558888847,44.15,-6.61,44.6420720845,133.21,4.1558888847,0.0,4.1558888847,4.1558888847,0,4.1558888847,0.0,0.0,0.0,0.0
2021-06-19 07:00:00,51.5884444393,-5.23,51.8528735912,5.1684444393,0,5.1684444393,46.42,-5.23,46.7136949941,133.23,51.3084444393,-5.16,51.5672577396,5.1684444393,0,5.1684444393,46.14,-5.16,46.4276340125,132.81,5.1684444393,0.0,5.1684444393,5.1684444393,0,5.1684444393,0.0,0.0,0.0,0.0
2021-06-19 07:30:00,56.2199999939,-4.05,56.3656890254,6.1199999939,0,6.1199999939,50.1,-4.05,50.2634310409,133.14,55.9299999939,-3.98,56.0714303306,6.1199999939,0,6.1199999939,49.81,-3.98,49.9687552376,132.81,6.1199999939,0.0,6.1199999939,6.1199999939,0,6.1199999939,0.0,0.0,0.0,0.0
2021-06-19 08:00:00,59.2207777697,-2.59,59.2773870852,8.0907777697,0,8.0907777697,51.13,-2.59,51.1955564478,133.38,58.8907777697,-2.5300000000000002,58.9450982383,8.0907777697,0,8.0907777697,50.8,-2.5300000000000002,50.8629619664,132.99,8.0907777697,0.0,8.0907777697,8.0907777697,0,8.0907777697,0.0,0.0,0.0,0.0
2021-06-19 08:30:00,64.3597777695,-2.12,64.3946845208,8.2897777695,0,8.2897777695,56.07,-2.12,56.1100641596,134.03,64.0097777695,-2.07,64.0432396908,8.2897777695,0,8.2897777695,55.72,-2.07,55.7584370297,133.64,8.2897777695,0.0,8.2897777695,8.2897777695,0,8.2897777695,0.0,0.0,0.0,0.0
2021-06-19 09:00:00,67.3818888801,-0.81,67.3867572231,8.8018888801,0,8.8018888801,58.58,-0.81,58.5855997665,133.95,67.0218888801,-0.75,67.026085139,8.8018888801,0,8.8018888801,58.22,-0.75,58.2248306138,133.55,8.8018888801,0.0,8.8018888801,8.8018888801,0,8.8018888801,0.0,0.0,0.0,0.0
2021-06-19 09:30:00,69.5505555426,0.03,69.5505620128,12.910555542600001,0,12.910555542600001,56.64,0.03,56.6400079449,133.29,69.2105555426,0.06,69.2105815502,12.910555542600001,0,12.910555542600001,56.3,0.06,56.3000319716,132.9,12.910555542600001,0.0,12.910555542600001,12.910555542600001,0,12.910555542600001,0.0,0.0,0.0,0.0
2021-06-19 10:00:00,70.0237777578,0.32,70.0245089342,19.9837777578,0,19.9837777578,50.04,0.32,50.041023171,133.29,69.7237777578,0.37,69.724759482,19.9837777578,0,19.9837777578,49.74,0.37,49.741376137,132.9,19.9837777578,0.0,19.9837777578,19.9837777578,0,19.9837777578,0.0,0.0,0.0,0.0
2021-06-19 10:30:00,67.5473333115,0.73,67.5512778376,21.8273333115,0,21.8273333115,45.72,0.73,45.7258274939,133.21,67.2873333115,0.76,67.2916252157,21.8273333115,0,21.8273333115,45.46,0.76,45.4663523938,132.9,21.8273333115,0.0,21.8273333115,21.8273333115,0,21.8273333115,0.0,0.0,0.0,0.0
2021-06-19 11:00:00,63.4801110886,1.08,63.4892975534,22.530111088600002,0,22.530111088600002,40.95,1.08,40.9642392826,133.29,63.2301110886,1.12,63.2400296353,22.530111088600002,0,22.530111088600002,40.7,1.12,40.7154074031,132.9,22.530111088600002,0.0,22.530111088600002,22.530111088600002,0,22.530111088600002,0.0,0.0,0.0,0.0
2021-06-19 11:30:00,61.7876666424,0.5700000000000001,61.790295752,24.2476666424,0,24.2476666424,37.54,0.5700000000000001,37.5443271347,133.29,61.5576666424,0.6000000000000001,61.5605906604,24.2476666424,0,24.2476666424,37.31,0.6000000000000001,37.314824132,132.9,24.2476666424,0.0,24.2476666424,24.2476666424,0,24.2476666424,0.0,0.0,0.0,0.0
2021-06-19 12:00:00,62.2669999755,0.31,62.2677716475,24.5169999755,0,24.5169999755,37.75,0.31,37.7512728262,133.43,62.0069999755,0.35000000000000003,62.0079877593,24.5169999755,0,24.5169999755,37.49,0.35000000000000003,37.4916337334,133.04,24.5169999755,0.0,24.5169999755,24.5169999755,0,24.5169999755,0.0,0.0,0.0,0.0
2021-06-19 12:30:00,62.3446666417,0.26,62.3452087867,24.9846666417,0,24.9846666417,37.36,0.26,37.3609047,133.56,62.0946666417,0.28,62.0952979326,24.9846666417,0,24.9846666417,37.11,0.28,37.111056304,133.16,24.9846666417,0.0,24.9846666417,24.9846666417,0,24.9846666417,0.0,0.0,0.0,0.0
2021-06-19 13:00:00,66.0469999784,-0.26,66.0475117332,21.6169999784,0,21.6169999784,44.43,-0.26,44.4307607407,133.56,65.7369999784,-0.22,65.737368111,21.6169999784,0,21.6169999784,44.12,-0.22,44.1205485007,133.16,21.6169999784,0.0,21.6169999784,21.6169999784,0,21.6169999784,0.0,0.0,0.0,0.0
2021-06-19 13:30:00,66.6252222024,-0.5,66.6270983424,19.7752222024,0,19.7752222024,46.85,-0.5,46.8526680137,133.68,66.3252222024,-0.45,66.3267487535,19.7752222024,0,19.7752222024,46.55,-0.45,46.5521750297,133.29,19.7752222024,0.0,19.7752222024,19.7752222024,0,19.7752222024,0.0,0.0,0.0,0.0
2021-06-19 14:00:00,61.3324444243,-1.16,61.3434131677,20.1224444243,0,20.1224444243,41.21,-1.16,41.2263229018,133.92,61.0824444243,-1.12,61.0927116508,20.1224444243,0,20.1224444243,40.96,-1.12,40.9753096389,133.49,20.1224444243,0.0,20.1224444243,20.1224444243,0,20.1224444243,0.0,0.0,0.0,0.0
2021-06-19 14:30:00,59.1257777565,-1.76,59.1519669606,21.3157777565,0,21.3157777565,37.81,-1.76,37.8509405431,134.19,58.8657777565,-1.71,58.8906095305,21.3157777565,0,21.3157777565,37.55,-1.71,37.5889159195,133.81,21.3157777565,0.0,21.3157777565,21.3157777565,0,21.3157777565,0.0,0.0,0.0,0.0
2021-06-19 15:00:00,61.7052222047,-1.7000000000000002,61.7286355538,17.4752222047,0,17.4752222047,44.23,-1.7000000000000002,44.2626580765,134.39,61.3852222047,-1.6800000000000002,61.408207148,17.4752222047,0,17.4752222047,43.91,-1.6800000000000002,43.9421267123,134.03,17.4752222047,0.0,17.4752222047,17.4752222047,0,17.4752222047,0.0,0.0,0.0,0.0
