Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-19 15:30:00,64.4045555406,-1.73,64.4277865085,14.9745555406,0,14.9745555406,49.43,-1.73,49.4602648598,134.39,64.0845555406,-1.69,64.1068355079,14.9745555406,0,14.9745555406,49.11,-1.69,49.1390699953,134.03,14.9745555406,0.0,14.9745555406,14.9745555406,0,14.9745555406,0.0,0.0,0.0,0.0
2021-06-19 16:00:00,65.0278888748,-1.52,65.0456511346,14.0478888748,0,14.0478888748,50.98,-1.52,51.0026548329,134.39,64.6978888748,-1.47,64.7145866468,14.0478888748,0,14.0478888748,50.65,-1.47,50.6713271979,134.03,14.0478888748,0.0,14.0478888748,14.0478888748,0,14.0478888748,0.0,0.0,0.0,0.0
2021-06-19 16:30:00,70.5829999865,-1.13,70.5920447862,13.5029999865,0,13.5029999865,57.08,-1.13,57.091184083,134.39,70.2229999865,-1.09,70.2314589561,13.5029999865,0,13.5029999865,56.72,-1.09,56.7304724112,134.03,13.5029999865,0.0,13.5029999865,13.5029999865,0,13.5029999865,0.0,0.0,0.0,0.0
2021-06-19 17:00:00,73.2496666552,-1.19,73.2593322731,11.4296666552,0,11.4296666552,61.82,-1.19,61.8314523523,134.22,72.8696666552,-1.1400000000000001,72.8785834004,11.4296666552,0,11.4296666552,61.44,-1.1400000000000001,61.4505752617,133.83,11.4296666552,0.0,11.4296666552,11.4296666552,0,11.4296666552,0.0,0.0,0.0,0.0
2021-06-19 17:30:00,79.4264444319,-0.8200000000000001,79.4306771663,12.5064444319,0,12.5064444319,66.92,-0.8200000000000001,66.9250237206,134.22,79.0064444319,-0.76,79.0100997454,12.5064444319,0,12.5064444319,66.5,-0.76,66.5043427153,133.73,12.5064444319,0.0,12.5064444319,12.5064444319,0,12.5064444319,0.0,0.0,0.0,0.0
2021-06-19 18:00:00,83.1508888767,-0.6000000000000001,83.1530535879,12.1408888767,0,12.1408888767,71.01,-0.6000000000000001,71.012534809,133.7,82.7308888767,-0.55,82.7327170733,12.1408888767,0,12.1408888767,70.59,-0.55,70.5921426222,133.31,12.1408888767,0.0,12.1408888767,12.1408888767,0,12.1408888767,0.0,0.0,0.0,0.0
2021-06-19 18:30:00,83.7815555433,-1.2,83.7901488795,12.2815555433,0,12.2815555433,71.5,-1.2,71.5100692211,133.5,83.3515555433,-1.1400000000000001,83.359351074,12.2815555433,0,12.2815555433,71.07,-1.1400000000000001,71.0791425103,133.12,12.2815555433,0.0,12.2815555433,12.2815555433,0,12.2815555433,0.0,0.0,0.0,0.0
2021-06-19 19:00:00,83.7112222112,-1.18,83.7195384848,10.9812222112,0,10.9812222112,72.73,-1.18,72.7395717612,133.5,83.2812222112,-1.11,83.2886191085,10.9812222112,0,10.9812222112,72.3,-1.11,72.3085202449,133.12,10.9812222112,0.0,10.9812222112,10.9812222112,0,10.9812222112,0.0,0.0,0.0,0.0
2021-06-19 19:30:00,82.187666656,-1.58,82.2028524466,10.627666656,0,10.627666656,71.56,-1.58,71.5774405801,133.5,81.767666656,-1.52,81.7817932695,10.627666656,0,10.627666656,71.14,-1.52,71.1562365503,133.12,10.627666656,0.0,10.627666656,10.627666656,0,10.627666656,0.0,0.0,0.0,0.0
2021-06-19 20:00:00,79.445999992,-2.52,79.4859567139,7.985999992,0,7.985999992,71.46,-2.52,71.5044194438,133.73,79.025999992,-2.44,79.0636596341,7.985999992,0,7.985999992,71.04,-2.44,71.0818908021,133.36,7.985999992,0.0,7.985999992,7.985999992,0,7.985999992,0.0,0.0,0.0,0.0
2021-06-19 20:30:00,77.777888883,-2.83,77.8293575657,5.8878888830000005,0,5.8878888830000005,71.89,-2.83,71.9456808989,134.07,77.347888883,-2.77,77.3974729216,5.8878888830000005,0,5.8878888830000005,71.46,-2.77,71.5136665261,133.65,5.8878888830000005,0.0,5.8878888830000005,5.8878888830000005,0,5.8878888830000005,0.0,0.0,0.0,0.0
2021-06-19 21:00:00,75.0286666619,-3.45,75.1079444604,4.7686666619,0,4.7686666619,70.26,-3.45,70.3446522488,134.27,74.6186666619,-3.38,74.695179325,4.7686666619,0,4.7686666619,69.85,-3.38,69.9317302803,133.87,4.7686666619,0.0,4.7686666619,4.7686666619,0,4.7686666619,0.0,0.0,0.0,0.0
2021-06-19 21:30:00,71.1124444389,-3.81,71.2144357141,5.5524444389,0,5.5524444389,65.56,-3.81,65.6706151943,133.81,70.7324444389,-3.73,70.8307249455,5.5524444389,0,5.5524444389,65.18,-3.73,65.2866395214,133.44,5.5524444389,0.0,5.5524444389,5.5524444389,0,5.5524444389,0.0,0.0,0.0,0.0
2021-06-19 22:00:00,70.9719999951,-4.15,71.093229518,4.9119999951,0,4.9119999951,66.06,-4.15,66.1902266199,133.53,70.5819999951,-4.08,70.6998240684,4.9119999951,0,4.9119999951,65.67,-4.08,65.7966207339,133.12,4.9119999951,0.0,4.9119999951,4.9119999951,0,4.9119999951,0.0,0.0,0.0,0.0
2021-06-19 22:30:00,64.7197777746,-3.84,64.8335965006,3.1497777746,0,3.1497777746,61.57,-3.84,61.689630409,133.81,64.3497777746,-3.7800000000000002,64.4607035305,3.1497777746,0,3.1497777746,61.2,-3.7800000000000002,61.3166241732,133.43,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,0.0
2021-06-19 23:00:00,60.5859999968,-4.78,60.774269190300004,3.1659999968,0,3.1659999968,57.42,-4.78,57.6186150476,133.91,60.2559999968,-4.71,60.4398017503,3.1659999968,0,3.1659999968,57.09,-4.71,57.2839611061,133.51,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,0.0
2021-06-19 23:30:00,59.067222219,-6.24,59.3959118179,3.177222219,0,3.177222219,55.89,-6.24,56.2372625578,134.57,58.727222219,-6.15,59.0483626324,3.177222219,0,3.177222219,55.55,-6.15,55.8893997105,134.19,3.177222219,0.0,3.177222219,3.177222219,0,3.177222219,0.0,0.0,0.0,0.0
2021-06-20 00:00:00,51.9916666635,-6.2,52.3600363106,3.1316666635,0,3.1316666635,48.86,-6.2,49.2517979367,134.57,51.7016666635,-6.12,52.0626232127,3.1316666635,0,3.1316666635,48.57,-6.12,48.9540529476,134.19,3.1316666635,0.0,3.1316666635,3.1316666635,0,3.1316666635,0.0,0.0,0.0,0.0
2021-06-20 00:30:00,49.0224444413,-6.28,49.4230559456,3.1424444413,0,3.1424444413,45.88,-6.28,46.3078049577,134.57,48.7424444413,-6.21,49.1364425871,3.1424444413,0,3.1424444413,45.6,-6.21,46.0209093782,134.19,3.1424444413,0.0,3.1424444413,3.1424444413,0,3.1424444413,0.0,0.0,0.0,0.0
2021-06-20 01:00:00,47.3236666636,-6.08,47.7126380164,3.0836666636,0,3.0836666636,44.24,-6.08,44.6558394838,134.27,47.0436666636,-5.99,47.4234822968,3.0836666636,0,3.0836666636,43.96,-5.99,44.3662225122,133.91,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,0.0
2021-06-20 01:30:00,48.3024444414,-6.02,48.6761393191,3.0524444414,0,3.0524444414,45.25,-6.02,45.6486900141,133.17,48.0224444414,-5.94,48.3884156604,3.0524444414,0,3.0524444414,44.97,-5.94,45.360605154699996,132.75,3.0524444414,0.0,3.0524444414,3.0524444414,0,3.0524444414,0.0,0.0,0.0,0.0
2021-06-20 02:00:00,46.6458888857,-6.03,47.0340286382,3.1558888857,0,3.1558888857,43.49,-6.03,43.9060474195,132.94,46.3758888857,-5.95,46.7560217506,3.1558888857,0,3.1558888857,43.22,-5.95,43.6276391752,132.55,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,0.0
2021-06-20 02:30:00,45.3824444414,-6.43,45.83569748,3.0624444414,0,3.0624444414,42.32,-6.43,42.8056923785,133.07,45.1324444414,-6.35,45.5769683201,3.0624444414,0,3.0624444414,42.07,-6.35,42.5465321736,132.7,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,0.0
2021-06-20 03:00:00,44.1545555525,-6.29,44.6003237212,3.0745555525,0,3.0745555525,41.08,-6.29,41.5587596061,133.37,43.9045555525,-6.2,44.3401623617,3.0745555525,0,3.0745555525,40.83,-6.2,41.2980495907,132.99,3.0745555525,0.0,3.0745555525,3.0745555525,0,3.0745555525,0.0,0.0,0.0,0.0
2021-06-20 03:30:00,43.5303333303,-6.34,43.9896069527,3.0003333303,0,3.0003333303,40.53,-6.34,41.0228777635,133.48,43.2803333303,-6.26,43.7307083545,3.0003333303,0,3.0003333303,40.28,-6.26,40.7635376286,133.12,3.0003333303,0.0,3.0003333303,3.0003333303,0,3.0003333303,0.0,0.0,0.0,0.0
2021-06-20 04:00:00,44.328111108,-6.99,44.8758457793,3.098111108,0,3.098111108,41.23,-6.99,41.8183333001,133.48,44.068111108,-6.91,44.6065748139,3.098111108,0,3.098111108,40.97,-6.91,41.5486341532,133.12,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,0.0
2021-06-20 04:30:00,43.1473333303,-6.77,43.6752249395,3.0373333303,0,3.0373333303,40.11,-6.77,40.6773278375,133.82,42.9073333303,-6.68,43.4242058479,3.0373333303,0,3.0373333303,39.87,-6.68,40.4257257201,133.4,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,0.0
2021-06-20 05:00:00,42.1157777747,-6.68,42.6422459254,3.0957777747,0,3.0957777747,39.02,-6.68,39.5876596934,133.21,41.8957777747,-6.6,42.412453305,3.0957777747,0,3.0957777747,38.8,-6.6,39.3573373083,132.84,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,0.0
2021-06-20 05:30:00,42.5252222192,-6.5,43.0191181312,3.0552222192,0,3.0552222192,39.47,-6.5,40.0016362165,133.06,42.2852222192,-6.42,42.7698073192,3.0552222192,0,3.0552222192,39.23,-6.42,39.751846498,132.65,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,0.0
2021-06-20 06:00:00,43.265222219,-6.11,43.6945254427,3.185222219,0,3.185222219,40.08,-6.11,40.5430450262,133.06,43.015222219,-6.03,43.4358175076,3.185222219,0,3.185222219,39.83,-6.03,40.2838652565,132.65,3.185222219,0.0,3.185222219,3.185222219,0,3.185222219,0.0,0.0,0.0,0.0
2021-06-20 06:30:00,45.8165555521,-6.02,46.2103577422,3.4465555521,0,3.4465555521,42.37,-6.02,42.7955289721,132.98,45.5565555521,-5.94,45.942174021,3.4465555521,0,3.4465555521,42.11,-5.94,42.5268820865,132.65,3.4465555521,0.0,3.4465555521,3.4465555521,0,3.4465555521,0.0,0.0,0.0,0.0
2021-06-20 07:00:00,48.0408888838,-5.31,48.3334574053,5.0408888838,0,5.0408888838,43.0,-5.31,43.3266211468,132.77,47.7908888838,-5.23,48.0762099204,5.0408888838,0,5.0408888838,42.75,-5.23,43.0687287948,132.36,5.0408888838,0.0,5.0408888838,5.0408888838,0,5.0408888838,0.0,0.0,0.0,0.0
2021-06-20 07:30:00,51.0024444383,-5.97,51.350659574,6.1524444383,0,6.1524444383,44.85,-5.97,45.2455898403,132.49,50.7224444383,-5.88,51.0621265695,6.1524444383,0,6.1524444383,44.57,-5.88,44.9561931217,132.15,6.1524444383,0.0,6.1524444383,6.1524444383,0,6.1524444383,0.0,0.0,0.0,0.0
2021-06-20 08:00:00,55.5853333266,-6.1,55.9190422042,6.6853333266,0,6.6853333266,48.9,-6.1,49.2790016133,132.49,55.285333326599996,-6.01,55.6110436967,6.6853333266,0,6.6853333266,48.6,-6.01,48.970196038,132.15,6.6853333266,0.0,6.6853333266,6.6853333266,0,6.6853333266,0.0,0.0,0.0,0.0
2021-06-20 08:30:00,60.3593333258,-5.5,60.6093979473,7.5393333258,0,7.5393333258,52.82,-5.5,53.1055778615,133.62,60.0493333258,-5.42,60.293439385,7.5393333258,0,7.5393333258,52.51,-5.42,52.7889808578,133.21,7.5393333258,0.0,7.5393333258,7.5393333258,0,7.5393333258,0.0,0.0,0.0,0.0
2021-06-20 09:00:00,63.8481111028,-3.89,63.9665021038,8.3081111028,0,8.3081111028,55.54,-3.89,55.6760603851,133.18,63.4981111028,-3.81,63.6123118085,8.3081111028,0,8.3081111028,55.19,-3.81,55.3213539241,132.79,8.3081111028,0.0,8.3081111028,8.3081111028,0,8.3081111028,0.0,0.0,0.0,0.0
2021-06-20 09:30:00,69.5917777684,-2.64,69.6418346467,9.4117777684,0,9.4117777684,60.18,-2.64,60.2378784487,133.05,69.2317777684,-2.5700000000000003,69.279462707,9.4117777684,0,9.4117777684,59.82,-2.5700000000000003,59.8751810018,132.65,9.4117777684,0.0,9.4117777684,9.4117777684,0,9.4117777684,0.0,0.0,0.0,0.0
2021-06-20 10:00:00,71.306666656,-2.19,71.3402888247,10.656666656,0,10.656666656,60.65,-2.19,60.6895262793,132.96,70.946666656,-2.11,70.9780361069,10.656666656,0,10.656666656,60.29,-2.11,60.3269110762,132.53,10.656666656,0.0,10.656666656,10.656666656,0,10.656666656,0.0,0.0,0.0,0.0
2021-06-20 10:30:00,72.4506666499,-0.68,72.4538577166,16.7606666499,0,16.7606666499,55.69,-0.68,55.6941513985,133.79,72.1206666499,-0.64,72.1235062793,16.7606666499,0,16.7606666499,55.36,-0.64,55.3636992984,133.38,16.7606666499,0.0,16.7606666499,16.7606666499,0,16.7606666499,0.0,0.0,0.0,0.0
2021-06-20 11:00:00,71.5917777602,0.26,71.5922498799,17.6017777602,0,17.6017777602,53.99,0.26,53.9906260382,133.67,71.2617777602,0.31,71.2624520315,17.6017777602,0,17.6017777602,53.66,0.31,53.6608954454,133.23,17.6017777602,0.0,17.6017777602,17.6017777602,0,17.6017777602,0.0,0.0,0.0,0.0
2021-06-20 11:30:00,71.1542221994,0.84,71.1591802707,22.8442221994,0,22.8442221994,48.31,0.84,48.317302284,133.4,70.8842221994,0.87,70.8895609862,22.8442221994,0,22.8442221994,48.04,0.87,48.0478771643,133.04,22.8442221994,0.0,22.8442221994,22.8442221994,0,22.8442221994,0.0,0.0,0.0,0.0
2021-06-20 12:00:00,69.6957777526,0.9500000000000001,69.7022520192,25.1357777526,0,25.1357777526,44.56,0.9500000000000001,44.5701256449,133.28,69.4357777526,0.99,69.4428349948,25.1357777526,0,25.1357777526,44.3,0.99,44.3110606959,132.89,25.1357777526,0.0,25.1357777526,25.1357777526,0,25.1357777526,0.0,0.0,0.0,0.0
2021-06-20 12:30:00,71.0865555292,1.31,71.0986250008,26.3365555292,0,26.3365555292,44.75,1.31,44.7691701956,133.23,70.8065555292,1.35,70.819423931,26.3365555292,0,26.3365555292,44.47,1.35,44.4904866235,132.89,26.3365555292,0.0,26.3365555292,26.3365555292,0,26.3365555292,0.0,0.0,0.0,0.0
2021-06-20 13:00:00,70.9245555286,1.83,70.9481604901,26.9345555286,0,26.9345555286,43.99,1.83,44.0280478786,133.23,70.6645555286,1.85,70.6887679059,26.9345555286,0,26.9345555286,43.73,1.85,43.7691146815,132.89,26.9345555286,0.0,26.9345555286,26.9345555286,0,26.9345555286,0.0,0.0,0.0,0.0
2021-06-20 13:30:00,67.4055555278,1.28,67.4177077333,27.7455555278,0,27.7455555278,39.66,1.28,39.6806501963,133.3,67.1755555278,1.31,67.1883275612,27.7455555278,0,27.7455555278,39.43,1.31,39.4517553475,132.88,27.7455555278,0.0,27.7455555278,27.7455555278,0,27.7455555278,0.0,0.0,0.0,0.0
2021-06-20 14:00:00,64.062111083,0.7000000000000001,64.0659353823,28.152111083,0,28.152111083,35.91,0.7000000000000001,35.9168219641,133.3,63.862111083,0.73,63.8662832171,28.152111083,0,28.152111083,35.71,0.73,35.717460716,132.88,28.152111083,0.0,28.152111083,28.152111083,0,28.152111083,0.0,0.0,0.0,0.0
2021-06-20 14:30:00,63.1641110844,0.44,63.1656435816,26.7041110844,0,26.7041110844,36.46,0.44,36.4626548677,133.51,62.9341110844,0.48,62.9359415436,26.7041110844,0,26.7041110844,36.23,0.48,36.2331795458,133.1,26.7041110844,0.0,26.7041110844,26.7041110844,0,26.7041110844,0.0,0.0,0.0,0.0
2021-06-20 15:00:00,60.1409999737,0.33,60.1419053392,26.3309999737,0,26.3309999737,33.81,0.33,33.8116104319,133.51,59.9209999737,0.36,59.9220813878,26.3309999737,0,26.3309999737,33.59,0.36,33.5919290902,133.1,26.3309999737,0.0,26.3309999737,26.3309999737,0,26.3309999737,0.0,0.0,0.0,0.0
2021-06-20 15:30:00,58.5059999775,-0.41000000000000003,58.5074365646,22.5459999775,0,22.5459999775,35.96,-0.41000000000000003,35.9623372433,133.59,58.2759999775,-0.36,58.2771119169,22.5459999775,0,22.5459999775,35.73,-0.36,35.731813556,133.18,22.5459999775,0.0,22.5459999775,22.5459999775,0,22.5459999775,0.0,0.0,0.0,0.0
2021-06-20 16:00:00,59.9581110908,-0.46,59.9598756301,20.2781110908,0,20.2781110908,39.68,-0.46,39.6826662411,133.81,59.7081110908,-0.42,59.7095882588,20.2781110908,0,20.2781110908,39.43,-0.42,39.432236812,133.41,20.2781110908,0.0,20.2781110908,20.2781110908,0,20.2781110908,0.0,0.0,0.0,0.0
2021-06-20 16:30:00,63.3349999806,-0.42,63.3363925602,19.4049999806,0,19.4049999806,43.93,-0.42,43.9320076937,133.73,63.0549999806,-0.38,63.0561450023,19.4049999806,0,19.4049999806,43.65,-0.38,43.6516540351,133.41,19.4049999806,0.0,19.4049999806,19.4049999806,0,19.4049999806,0.0,0.0,0.0,0.0
2021-06-20 17:00:00,70.2422222044,0.0,70.2422222044,17.8322222044,0,17.8322222044,52.41,0.0,52.41,133.65,69.9022222044,0.04,69.9022336489,17.8322222044,0,17.8322222044,52.07,0.04,52.0700153639,133.26,17.8322222044,0.0,17.8322222044,17.8322222044,0,17.8322222044,0.0,0.0,0.0,0.0
2021-06-20 17:30:00,75.397555542,0.22,75.3978765066,13.567555542000001,0,13.567555542000001,61.83,0.22,61.8303913945,133.39,75.027555542,0.28,75.0280780149,13.567555542000001,0,13.567555542000001,61.46,0.28,61.4606378099,133.0,13.567555542000001,0.0,13.567555542000001,13.567555542000001,0,13.567555542000001,0.0,0.0,0.0,0.0
2021-06-20 18:00:00,78.4973333221,0.44,78.4985664754,11.2073333221,0,11.2073333221,67.29,0.44,67.2914385342,133.12,78.0773333221,0.5,78.0789342825,11.2073333221,0,11.2073333221,66.87,0.5,66.8718692725,132.74,11.2073333221,0.0,11.2073333221,11.2073333221,0,11.2073333221,0.0,0.0,0.0,0.0
2021-06-20 18:30:00,78.4319999908,0.30000000000000004,78.4325737341,9.2319999908,0,9.2319999908,69.2,0.30000000000000004,69.200650286,133.12,78.0019999908,0.37,78.0028775274,9.2319999908,0,9.2319999908,68.77,0.37,68.7709953396,132.67,9.2319999908,0.0,9.2319999908,9.2319999908,0,9.2319999908,0.0,0.0,0.0,0.0
2021-06-20 19:00:00,81.6264444349,-0.06,81.6264664866,9.5464444349,0,9.5464444349,72.08,-0.06,72.0800249722,132.99,81.1964444349,-0.02,81.1964468981,9.5464444349,0,9.5464444349,71.65,-0.02,71.6500027913,132.67,9.5464444349,0.0,9.5464444349,9.5464444349,0,9.5464444349,0.0,0.0,0.0,0.0
2021-06-20 19:30:00,79.1495555503,-0.68,79.1524765488,5.2795555503,0,5.2795555503,73.87,-0.68,73.8731297564,133.17,78.7095555503,-0.61,78.7119192684,5.2795555503,0,5.2795555503,73.43,-0.61,73.4325336619,132.67,5.2795555503,0.0,5.2795555503,5.2795555503,0,5.2795555503,0.0,0.0,0.0,0.0
2021-06-20 20:00:00,75.8485555515,-1.6800000000000002,75.8671587662,4.0585555515,0,4.0585555515,71.79,-1.6800000000000002,71.8096546434,133.17,75.4285555515,-1.6099999999999999,75.4457360796,4.0585555515,0,4.0585555515,71.37,-1.6099999999999999,71.3881572812,132.74,4.0585555515,0.0,4.0585555515,4.0585555515,0,4.0585555515,0.0,0.0,0.0,0.0
2021-06-20 20:30:00,73.8953333296,-2.42,73.9349490288,3.6953333296,0,3.6953333296,70.2,-2.42,70.2416998655,133.43,73.4653333296,-2.35,73.5029094746,3.6953333296,0,3.6953333296,69.77,-2.35,69.8095652472,133.03,3.6953333296,0.0,3.6953333296,3.6953333296,0,3.6953333296,0.0,0.0,0.0,0.0
2021-06-20 21:00:00,71.6099999967,-3.02,71.673652757,3.2599999967,0,3.2599999967,68.35,-3.02,68.4166858303,133.81,71.2099999967,-2.95,71.2710782824,3.2599999967,0,3.2599999967,67.95,-2.95,68.0140059105,133.43,3.2599999967,0.0,3.2599999967,3.2599999967,0,3.2599999967,0.0,0.0,0.0,0.0
2021-06-20 21:30:00,70.0635555525,-3.27,70.1398226164,3.0735555525,0,3.0735555525,66.99,-3.27,67.0697621883,133.53,69.6635555525,-3.2,69.7370129287,3.0735555525,0,3.0735555525,66.59,-3.2,66.6668440831,133.18,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,0.0
2021-06-20 22:00:00,66.3128888857,-3.54,66.4073100823,3.1528888857,0,3.1528888857,63.16,-3.54,63.2591274047,133.53,65.9228888857,-3.46,66.0136264649,3.1528888857,0,3.1528888857,62.77,-3.46,62.8652885144,133.18,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,0.0
2021-06-20 22:30:00,63.1606666635,-3.8200000000000003,63.2760793143,3.1206666635,0,3.1206666635,60.04,-3.8200000000000003,60.1613995848,133.43,62.8206666635,-3.75,62.9324928797,3.1206666635,0,3.1206666635,59.7,-3.75,59.8176604357,133.02,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,0.0
2021-06-20 23:00:00,58.2029999968,-4.74,58.3956916957,3.2229999968,0,3.2229999968,54.98,-4.74,55.1839469411,133.52,57.8829999968,-4.67,58.0710822064,3.2229999968,0,3.2229999968,54.66,-4.67,54.8591332414,133.14,3.2229999968,0.0,3.2229999968,3.2229999968,0,3.2229999968,0.0,0.0,0.0,0.0
2021-06-20 23:30:00,53.3141111079,-5.35,53.5818714047,3.2141111079,0,3.2141111079,50.1,-5.35,50.3848439513,133.8,53.0241111079,-5.27,53.2853568889,3.2141111079,0,3.2141111079,49.81,-5.27,50.0880125379,133.41,3.2141111079,0.0,3.2141111079,3.2141111079,0,3.2141111079,0.0,0.0,0.0,0.0
2021-06-21 00:00:00,50.3895555524,-6.01,50.7466985012,3.1595555524,0,3.1595555524,47.23,-6.01,47.6108496038,133.45,50.1195555524,-5.93,50.4691465033,3.1595555524,0,3.1595555524,46.96,-5.93,47.33293251,133.02,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,0.0
2021-06-21 00:30:00,48.9632222191,-6.28,49.3643143382,3.1132222191,0,3.1132222191,45.85,-6.28,46.2780822852,133.96,48.6832222191,-6.21,49.0776958061,3.1132222191,0,3.1132222191,45.57,-6.21,45.9911839378,133.56,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,0.0
2021-06-21 01:00:00,46.7117777746,-6.6,47.1757372265,3.1917777746000002,0,3.1917777746000002,43.52,-6.6,44.017614656,134.19,46.4617777746,-6.53,46.9184152969,3.1917777746000002,0,3.1917777746000002,43.27,-6.53,43.7599565813,133.84,3.1917777746000002,0.0,3.1917777746000002,3.1917777746000002,0,3.1917777746000002,0.0,0.0,0.0,0.0
2021-06-21 01:30:00,46.6013333301,-5.86,46.9683283516,3.2113333301,0,3.2113333301,43.39,-5.86,43.7839205645,133.91,46.3513333301,-5.8,46.7128044703,3.2113333301,0,3.2113333301,43.14,-5.8,43.5281472153,133.55,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,0.0
2021-06-21 02:00:00,45.5789999967,-6.27,46.0082399218,3.2689999967,0,3.2689999967,42.31,-6.27,42.7720586365,133.67,45.3389999967,-6.21,45.7623100455,3.2689999967,0,3.2689999967,42.07,-6.21,42.5258627191,133.29,3.2689999967,0.0,3.2689999967,3.2689999967,0,3.2689999967,0.0,0.0,0.0,0.0
2021-06-21 02:30:00,44.494222219,-6.64,44.9869471166,3.234222219,0,3.234222219,41.26,-6.64,41.790874602,133.67,44.254222219,-6.57,44.7392566345,3.234222219,0,3.234222219,41.02,-6.57,41.5428128561,133.36,3.234222219,0.0,3.234222219,3.234222219,0,3.234222219,0.0,0.0,0.0,0.0
2021-06-21 03:00:00,43.0469999968,-6.7,43.5652867399,3.1669999968,0,3.1669999968,39.88,-6.7,40.4388971165,133.83,42.8169999968,-6.63,43.3272707279,3.1669999968,0,3.1669999968,39.65,-6.63,40.2004900468,133.45,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,0.0
2021-06-21 03:30:00,42.3189999969,-6.74,42.8523670378,3.0889999969,0,3.0889999969,39.23,-6.74,39.8047798637,133.83,42.0989999969,-6.68,42.6256753699,3.0889999969,0,3.0889999969,39.01,-6.68,39.5778031225,133.45,3.0889999969,0.0,3.0889999969,3.0889999969,0,3.0889999969,0.0,0.0,0.0,0.0
2021-06-21 04:00:00,42.2252222191,-6.76,42.7629160775,3.1552222191,0,3.1552222191,39.07,-6.76,39.6505044104,133.98,41.9852222191,-6.69,42.5148795692,3.1552222191,0,3.1552222191,38.83,-6.69,39.402093853,133.59,3.1552222191,0.0,3.1552222191,3.1552222191,0,3.1552222191,0.0,0.0,0.0,0.0
2021-06-21 04:30:00,43.1948888857,-7.02,43.7616136111,3.2048888857,0,3.2048888857,39.99,-7.02,40.601483963,133.98,42.9648888857,-6.96,43.5249730265,3.2048888857,0,3.2048888857,39.76,-6.96,40.3645785312,133.59,3.2048888857,0.0,3.2048888857,3.2048888857,0,3.2048888857,0.0,0.0,0.0,0.0
2021-06-21 05:00:00,45.088222219,-7.33,45.6801563359,3.208222219,0,3.208222219,41.88,-7.33,42.5166238076,134.25,44.848222219,-7.25,45.4304472376,3.208222219,0,3.208222219,41.64,-7.25,42.2664417712,133.84,3.208222219,0.0,3.208222219,3.208222219,0,3.208222219,0.0,0.0,0.0,0.0
2021-06-21 05:30:00,43.9471111079,-6.13,44.3725757054,3.1771111079,0,3.1771111079,40.77,-6.13,41.2282645766,134.47,43.6971111079,-6.07,44.1166909364,3.1771111079,0,3.1771111079,40.52,-6.07,40.9721283313,134.09,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,0.0
2021-06-21 06:00:00,46.7219999968,-5.76,47.0757143727,3.1919999968,0,3.1919999968,43.53,-5.76,43.9094352047,133.95,46.4719999968,-5.69,46.8190440281,3.1919999968,0,3.1919999968,43.28,-5.69,43.6524283402,133.54,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,0.0
2021-06-21 06:30:00,55.7929999967,-4.09,55.9427113093,3.2929999967,0,3.2929999967,52.5,-4.09,52.6590742418,133.79,55.4529999967,-4.04,55.5999713007,3.2929999967,0,3.2929999967,52.16,-4.04,52.3162231053,133.4,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,0.0
2021-06-21 07:00:00,62.066555552,-0.9,62.0730804624,3.516555552,0,3.516555552,58.55,-0.9,58.5569167563,133.15,61.706555552,-0.85,61.7124095956,3.516555552,0,3.516555552,58.19,-0.85,58.1962077802,132.77,3.516555552,0.0,3.516555552,3.516555552,0,3.516555552,0.0,0.0,0.0,0.0
2021-06-21 07:30:00,70.5533333296,0.21,70.5536458584,3.7233333296,0,3.7233333296,66.83,0.21,66.8303299408,133.53,70.1333333296,0.26,70.1338152671,3.7233333296,0,3.7233333296,66.41,0.26,66.4105089575,133.14,3.7233333296,0.0,3.7233333296,3.7233333296,0,3.7233333296,0.0,0.0,0.0,0.0
2021-06-21 08:00:00,74.6258888831,1.9100000000000001,74.6503274714,5.8258888831,0,5.8258888831,68.8,1.9100000000000001,68.8265072483,132.52,74.2058888831,1.9500000000000002,74.2315057434,5.8258888831,0,5.8258888831,68.38,1.9500000000000002,68.407798532,132.11,5.8258888831,0.0,5.8258888831,5.8258888831,0,5.8258888831,0.0,0.0,0.0,0.0
2021-06-21 08:30:00,81.2685555488,2.94,81.3217174006,6.7985555488,0,6.7985555488,74.47,2.94,74.5280115125,131.78,80.8185555488,2.98,80.8734772406,6.7985555488,0,6.7985555488,74.02,2.98,74.079962203,131.42,6.7985555488,0.0,6.7985555488,6.7985555488,0,6.7985555488,0.0,0.0,0.0,0.0
2021-06-21 09:00:00,82.569888882,3.77,82.655909952,6.879888882,0,6.879888882,75.69,3.77,75.7838307293,131.78,82.099888882,3.79,82.1873217378,6.879888882,0,6.879888882,75.22,3.79,75.3154200679,131.42,6.879888882,0.0,6.879888882,6.879888882,0,6.879888882,0.0,0.0,0.0,0.0
2021-06-21 09:30:00,82.4181111048,4.5600000000000005,82.5441617444,6.3281111048,0,6.3281111048,76.09,4.5600000000000005,76.2265157278,131.53,81.9481111048,4.59,82.0765558101,6.3281111048,0,6.3281111048,75.62,4.59,75.7591743619,131.11,6.3281111048,0.0,6.3281111048,6.3281111048,0,6.3281111048,0.0,0.0,0.0,0.0
2021-06-21 10:00:00,81.8906666595,3.84,81.9806494603,7.1806666595,0,7.1806666595,74.71,3.84,74.8086204926,131.13,81.4206666595,3.87,81.5125871217,7.1806666595,0,7.1806666595,74.24,3.87,74.3407996998,130.81,7.1806666595,0.0,7.1806666595,7.1806666595,0,7.1806666595,0.0,0.0,0.0,0.0
2021-06-21 10:30:00,81.1341111035,3.56,81.2121763318,7.6241111035,0,7.6241111035,73.51,3.56,73.5961527527,131.55,80.6641111035,3.6,80.744404265,7.6241111035,0,7.6241111035,73.04,3.6,73.1286646945,131.17,7.6241111035,0.0,7.6241111035,7.6241111035,0,7.6241111035,0.0,0.0,0.0,0.0
2021-06-21 11:00:00,79.6943333257,4.86,79.8423845099,7.6543333257,0,7.6543333257,72.04,4.86,72.2037478252,131.55,79.2343333257,4.87,79.3838552702,7.6543333257,0,7.6543333257,71.58,4.87,71.7454758156,131.17,7.6543333257,0.0,7.6543333257,7.6543333257,0,7.6543333257,0.0,0.0,0.0,0.0
2021-06-21 11:30:00,81.5566666585,4.94,81.7061409959,8.2066666585,0,8.2066666585,73.35,4.94,73.5161621686,131.36,81.0866666585,4.97,81.2388356008,8.2066666585,0,8.2066666585,72.88,4.97,73.0492662523,131.04,8.2066666585,0.0,8.2066666585,8.2066666585,0,8.2066666585,0.0,0.0,0.0,0.0
2021-06-21 12:00:00,81.2798888781,4.39,81.3983564701,10.799888878099999,0,10.799888878099999,70.48,4.39,70.6165879946,131.36,80.8498888781,4.41,80.9700724441,10.799888878099999,0,10.799888878099999,70.05,4.41,70.1886785743,131.04,10.799888878099999,0.0,10.799888878099999,10.799888878099999,0,10.799888878099999,0.0,0.0,0.0,0.0
2021-06-21 12:30:00,83.1028888761,4.54,83.2268090194,12.7828888761,0,12.7828888761,70.32,4.54,70.4664033423,131.69,82.6628888761,4.57,82.7891182303,12.7828888761,0,12.7828888761,69.88,4.57,70.0292745928,131.3,12.7828888761,0.0,12.7828888761,12.7828888761,0,12.7828888761,0.0,0.0,0.0,0.0
2021-06-21 13:00:00,83.7906666539,4.65,83.9195943645,12.8106666539,0,12.8106666539,70.98,4.65,71.1321509586,131.59,83.3506666539,4.67,83.4813903313,12.8106666539,0,12.8106666539,70.54,4.67,70.6944163283,131.21,12.8106666539,0.0,12.8106666539,12.8106666539,0,12.8106666539,0.0,0.0,0.0,0.0
2021-06-21 13:30:00,82.3748888755,4.77,82.5128790993,13.3948888755,0,13.3948888755,68.98,4.77,69.1447272032,131.81,81.9448888755,4.78,82.0841836947,13.3948888755,0,13.3948888755,68.55,4.78,68.7164529061,131.48,13.3948888755,0.0,13.3948888755,13.3948888755,0,13.3948888755,0.0,0.0,0.0,0.0
2021-06-21 14:00:00,80.2946666525,4.88,80.4428237498,14.174666652500001,0,14.174666652500001,66.12,4.88,66.2998401205,131.81,79.8646666525,4.9,80.0148422451,14.174666652500001,0,14.174666652500001,65.69,4.9,65.872498814,131.48,14.174666652500001,0.0,14.174666652500001,14.174666652500001,0,14.174666652500001,0.0,0.0,0.0,0.0
2021-06-21 14:30:00,81.164555543,4.66,81.2982206232,12.544555543,0,12.544555543,68.62,4.66,68.7780488237,132.07,80.724555543,4.68,80.8601030646,12.544555543,0,12.544555543,68.18,4.68,68.3404331271,131.72,12.544555543,0.0,12.544555543,12.544555543,0,12.544555543,0.0,0.0,0.0,0.0
2021-06-21 15:00:00,82.8126666561,4.89,82.9569156773,10.5526666561,0,10.5526666561,72.26,4.89,72.4252697613,132.07,82.3526666561,4.91,82.4989079041,10.5526666561,0,10.5526666561,71.8,4.91,71.9676878884,131.65,10.5526666561,0.0,10.5526666561,10.5526666561,0,10.5526666561,0.0,0.0,0.0,0.0
2021-06-21 15:30:00,82.1693333237,4.1,82.2715585051,9.6593333237,0,9.6593333237,72.51,4.1,72.6258225427,132.07,81.7193333237,4.13,81.8236294652,9.6593333237,0,9.6593333237,72.06,4.13,72.1782550357,131.65,9.6593333237,0.0,9.6593333237,9.6593333237,0,9.6593333237,0.0,0.0,0.0,0.0
2021-06-21 16:00:00,84.2382222132,4.03,84.3345657583,9.0382222132,0,9.0382222132,75.2,4.03,75.3079072873,132.25,83.7582222132,4.05,83.856080807,9.0382222132,0,9.0382222132,74.72,4.05,74.8296792723,131.86,9.0382222132,0.0,9.0382222132,9.0382222132,0,9.0382222132,0.0,0.0,0.0,0.0
2021-06-21 16:30:00,87.4649999875,4.0,87.5564173708,12.4749999875,0,12.4749999875,74.99,4.0,75.0966051163,132.17,86.9949999875,4.03,87.0882938335,12.4749999875,0,12.4749999875,74.52,4.03,74.6288905184,131.76,12.4749999875,0.0,12.4749999875,12.4749999875,0,12.4749999875,0.0,0.0,0.0,0.0
2021-06-21 17:00:00,91.9175555428,4.15,92.0111923462,12.7275555428,0,12.7275555428,79.19,4.15,79.2986670758,132.17,91.4175555428,4.18,91.5130693476,12.7275555428,0,12.7275555428,78.69,4.18,78.8009422532,131.76,12.7275555428,0.0,12.7275555428,12.7275555428,0,12.7275555428,0.0,0.0,0.0,0.0
2021-06-21 17:30:00,96.0535555424,3.66,96.1232601005,13.1335555424,0,13.1335555424,82.92,3.66,83.0007349365,131.87,95.5635555424,3.69,95.6347700782,13.1335555424,0,13.1335555424,82.43,3.69,82.5125505605,131.51,13.1335555424,0.0,13.1335555424,13.1335555424,0,13.1335555424,0.0,0.0,0.0,0.0
2021-06-21 18:00:00,98.1623333206,3.15,98.2128615964,12.7323333206,0,12.7323333206,85.43,3.15,85.4880541362,131.7,97.6323333206,3.19,97.6844338143,12.7323333206,0,12.7323333206,84.9,3.19,84.9599087806,131.36,12.7323333206,0.0,12.7323333206,12.7323333206,0,12.7323333206,0.0,0.0,0.0,0.0
2021-06-21 18:30:00,96.6003333216,2.81,96.6411946213,11.7703333216,0,11.7703333216,84.83,2.81,84.8765279686,131.81,96.1003333216,2.86,96.1428815072,11.7703333216,0,11.7703333216,84.33,2.86,84.3784836318,131.43,11.7703333216,0.0,11.7703333216,11.7703333216,0,11.7703333216,0.0,0.0,0.0,0.0
2021-06-21 19:00:00,94.5751111019,2.45,94.6068398158,9.1851111019,0,9.1851111019,85.39,2.45,85.4251403277,131.81,94.0451111019,2.49,94.078068763,9.1851111019,0,9.1851111019,84.86,2.49,84.8965234859,131.43,9.1851111019,0.0,9.1851111019,9.1851111019,0,9.1851111019,0.0,0.0,0.0,0.0
2021-06-21 19:30:00,89.1592222142,1.1400000000000001,89.1665100014,8.0592222142,0,8.0592222142,81.1,1.1400000000000001,81.1080119347,132.33,88.6792222142,1.2,88.6873409936,8.0592222142,0,8.0592222142,80.62,1.2,80.6289302918,131.96,8.0592222142,0.0,8.0592222142,8.0592222142,0,8.0592222142,0.0,0.0,0.0,0.0
2021-06-21 20:00:00,88.4512222132,-0.78,88.45466133,9.0112222132,0,9.0112222132,79.44,-0.78,79.4438292128,132.33,87.9812222132,-0.71,87.9840869824,9.0112222132,0,9.0112222132,78.97,-0.71,78.9731916539,131.96,9.0112222132,0.0,9.0112222132,9.0112222132,0,9.0112222132,0.0,0.0,0.0,0.0
2021-06-21 20:30:00,87.4344444375,-1.6600000000000001,87.4502011096,6.9044444375000005,0,6.9044444375000005,80.53,-1.6600000000000001,80.5471073348,133.1,86.9644444375,-1.6,86.9791618512,6.9044444375000005,0,6.9044444375000005,80.06,-1.6,80.0759864129,132.75,6.9044444375000005,0.0,6.9044444375000005,6.9044444375000005,0,6.9044444375000005,0.0,0.0,0.0,0.0
2021-06-21 21:00:00,84.6193333275,-2.71,84.6627171356,5.8493333275,0,5.8493333275,78.77,-2.71,78.8166035807,133.1,84.1593333275,-2.64,84.2007303182,5.8493333275,0,5.8493333275,78.31,-2.64,78.3544874273,132.75,5.8493333275,0.0,5.8493333275,5.8493333275,0,5.8493333275,0.0,0.0,0.0,0.0
2021-06-21 21:30:00,83.6043333287,-2.94,83.65601085,4.6743333287,0,4.6743333287,78.93,-2.94,78.9847358671,132.89,83.1443333287,-2.86,83.1935079478,4.6743333287,0,4.6743333287,78.47,-2.86,78.5221019841,132.52,4.6743333287,0.0,4.6743333287,4.6743333287,0,4.6743333287,0.0,0.0,0.0,0.0
2021-06-21 22:00:00,78.9462222192,-4.07,79.0510651584,3.0362222192,0,3.0362222192,75.91,-4.07,76.0190305121,132.65,78.5062222192,-3.99,78.6075507005,3.0362222192,0,3.0362222192,75.47,-3.99,75.5753994366,132.29,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,0.0
2021-06-21 22:30:00,74.5344444415,-4.53,74.6719780655,2.9144444415,0,2.9144444415,71.62,-4.53,71.7631193581,132.75,74.1244444415,-4.45,74.2579003458,2.9144444415,0,2.9144444415,71.21,-4.45,71.3489074899,132.29,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,0.0
2021-06-21 23:00:00,65.6016666636,-4.54,65.7585756312,3.0216666636,0,3.0216666636,62.58,-4.54,62.7444658914,131.54,65.2416666636,-4.46,65.3939344974,3.0216666636,0,3.0216666636,62.22,-4.46,62.3796441157,131.18,3.0216666636,0.0,3.0216666636,3.0216666636,0,3.0216666636,0.0,0.0,0.0,0.0
2021-06-21 23:30:00,58.9173333302,-6.11,59.233303696,3.1473333302,0,3.1473333302,55.77,-6.11,56.1036986303,131.54,58.6073333302,-6.03,58.9167244513,3.1473333302,0,3.1473333302,55.46,-6.03,55.7868488087,131.18,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,0.0
2021-06-22 00:00:00,55.1373333302,-7.0,55.5799021838,3.1273333302,0,3.1273333302,52.01,-7.0,52.478949113,131.13,54.8373333302,-6.91,55.2709799693,3.1273333302,0,3.1273333302,51.71,-6.91,52.1696482641,130.74,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,0.0
2021-06-22 00:30:00,52.6502222191,-6.94,53.1056447067,3.1602222191,0,3.1602222191,49.49,-6.94,49.9742303593,131.59,52.3802222191,-6.84,52.8249304753,3.1602222191,0,3.1602222191,49.22,-6.84,49.6929974946,131.23,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,0.0
2021-06-22 01:00:00,50.5716666635,-6.2,50.9503039159,3.1716666635,0,3.1716666635,47.4,-6.2,47.8037655421,132.03,50.3016666635,-6.12,50.6725968263,3.1716666635,0,3.1716666635,47.13,-6.12,47.5256909471,131.64,3.1716666635,0.0,3.1716666635,3.1716666635,0,3.1716666635,0.0,0.0,0.0,0.0
2021-06-22 01:30:00,50.3433333301,-6.11,50.7127529403,3.2533333301000003,0,3.2533333301000003,47.09,-6.11,47.484736495,132.44,50.0733333301,-6.03,50.435102962,3.2533333301000003,0,3.2533333301000003,46.82,-6.03,47.2067082097,132.05,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,0.0
2021-06-22 02:00:00,48.9414444412,-6.18,49.3300859922,3.2014444412,0,3.2014444412,45.74,-6.18,46.1556063767,131.66,48.6714444412,-6.09,49.0509694501,3.2014444412,0,3.2014444412,45.47,-6.09,45.8760176999,131.24,3.2014444412,0.0,3.2014444412,3.2014444412,0,3.2014444412,0.0,0.0,0.0,0.0
2021-06-22 02:30:00,47.632222219,-6.67,48.096959296,3.262222219,0,3.262222219,44.37,-6.67,44.8685390892,131.49,47.392222219,-6.6,47.8495843958,3.262222219,0,3.262222219,44.13,-6.6,44.6208124086,131.1,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,0.0
2021-06-22 03:00:00,46.3364444412,-6.97,46.8577313092,3.2864444412,0,3.2864444412,43.05,-6.97,43.6105881639,131.64,46.0964444412,-6.89,46.608521647,3.2864444412,0,3.2864444412,42.81,-6.89,43.3609063558,131.33,3.2864444412,0.0,3.2864444412,3.2864444412,0,3.2864444412,0.0,0.0,0.0,0.0
2021-06-22 03:30:00,46.1838888856,-7.25,46.7494822709,3.3138888856,0,3.3138888856,42.87,-7.25,43.4787235323,131.82,45.9438888856,-7.16,46.4984572425,3.3138888856,0,3.3138888856,42.63,-7.16,43.227103766,131.47,3.3138888856,0.0,3.3138888856,3.3138888856,0,3.3138888856,0.0,0.0,0.0,0.0
2021-06-22 04:00:00,44.6649999967,-6.97,45.2055651962,3.2649999967,0,3.2649999967,41.4,-6.97,41.9826261685,132.01,44.4249999967,-6.89,44.9561199917,3.2649999967,0,3.2649999967,41.16,-6.89,41.7326934189,131.6,3.2649999967,0.0,3.2649999967,3.2649999967,0,3.2649999967,0.0,0.0,0.0,0.0
2021-06-22 04:30:00,44.633222219,-7.09,45.192838212,3.193222219,0,3.193222219,41.44,-7.09,42.042141953,131.76,44.413222219,-7.01,44.9630337931,3.193222219,0,3.193222219,41.22,-7.01,41.8118224908,131.42,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,0.0
2021-06-22 05:00:00,44.443222219,-6.76,44.9543946818,3.223222219,0,3.223222219,41.22,-6.76,41.7706356188,131.97,44.203222219,-6.68,44.7051144115,3.223222219,0,3.223222219,40.98,-6.68,41.5208718598,131.59,3.223222219,0.0,3.223222219,3.223222219,0,3.223222219,0.0,0.0,0.0,0.0
2021-06-22 05:30:00,46.028222219,-6.5,46.4849141189,3.258222219,0,3.258222219,42.77,-6.5,43.2611014654,131.84,45.798222219,-6.42,46.2460112704,3.258222219,0,3.258222219,42.54,-6.42,43.021715447,131.5,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,0.0
2021-06-22 06:00:00,49.1419999966,-5.83,49.486614995,3.3819999966,0,3.3819999966,45.76,-5.83,46.129887275,131.84,48.8619999966,-5.76,49.2003317435,3.3819999966,0,3.3819999966,45.48,-5.76,45.8432983107,131.5,3.3819999966,0.0,3.3819999966,3.3819999966,0,3.3819999966,0.0,0.0,0.0,0.0
2021-06-22 06:30:00,58.4346666626,-4.3,58.5926639433,4.0846666626,0,4.0846666626,54.35,-4.3,54.5198358398,133.29,58.1046666626,-4.24,58.2591614081,4.0846666626,0,4.0846666626,54.02,-4.24,54.1861421398,132.92,4.0846666626,0.0,4.0846666626,4.0846666626,0,4.0846666626,0.0,0.0,0.0,0.0
2021-06-22 07:00:00,68.2434444395,-2.25,68.2805258399,4.9134444395,0,4.9134444395,63.33,-2.25,63.3699566041,133.63,67.8534444395,-2.19,67.8887768509,4.9134444395,0,4.9134444395,62.94,-2.19,62.9780890469,133.26,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,0.0
2021-06-22 07:30:00,75.5575555482,-0.73,75.5610819166,7.3975555482,0,7.3975555482,68.16,-0.73,68.1639090722,132.91,75.1475555482,-0.68,75.1506320989,7.3975555482,0,7.3975555482,67.75,-0.68,67.7534124602,132.53,7.3975555482,0.0,7.3975555482,7.3975555482,0,7.3975555482,0.0,0.0,0.0,0.0
2021-06-22 08:00:00,76.8447777684,0.88,76.8498163321,9.394777768400001,0,9.394777768400001,67.45,0.88,67.4557403043,132.11,76.4347777684,0.92,76.4403143145,9.394777768400001,0,9.394777768400001,67.04,0.92,67.046312352,131.75,9.394777768400001,0.0,9.394777768400001,9.394777768400001,0,9.394777768400001,0.0,0.0,0.0,0.0
2021-06-22 08:30:00,73.6814444301,3.25,73.7530863985,14.3614444301,0,14.3614444301,59.32,3.25,59.4089631285,131.81,73.3314444301,3.27,73.4043162369,14.3614444301,0,14.3614444301,58.97,3.27,59.0605943079,131.44,14.3614444301,0.0,14.3614444301,14.3614444301,0,14.3614444301,0.0,0.0,0.0,0.0
2021-06-22 09:00:00,74.9353333147,4.63,75.0782330571,18.6653333147,0,18.6653333147,56.27,4.63,56.4601611758,131.44,74.5953333147,4.64,74.7395032919,18.6653333147,0,18.6653333147,55.93,4.64,56.1221391253,131.05,18.6653333147,0.0,18.6653333147,18.6653333147,0,18.6653333147,0.0,0.0,0.0,0.0
2021-06-22 09:30:00,72.0809999789,5.5,72.2905288261,21.1209999789,0,21.1209999789,50.96,5.5,51.2559420946,131.44,71.7509999789,5.51,71.9622546754,21.1209999789,0,21.1209999789,50.63,5.51,50.9289406919,131.05,21.1209999789,0.0,21.1209999789,21.1209999789,0,21.1209999789,0.0,0.0,0.0,0.0
2021-06-22 10:00:00,65.7929999767,6.08,66.0733323357,23.2529999767,0,23.2529999767,42.54,6.08,42.9722933994,131.2,65.5029999767,6.08,65.7845681445,23.2529999767,0,23.2529999767,42.25,6.08,42.6852304668,130.8,23.2529999767,0.0,23.2529999767,23.2529999767,0,23.2529999767,0.0,0.0,0.0,0.0
2021-06-22 10:30:00,61.941999974,6.7,62.3033013635,25.951999974,0,25.951999974,35.99,6.7,36.6083337507,131.01,61.681999974,6.68,62.0426588792,25.951999974,0,25.951999974,35.73,6.68,36.3490756416,130.66,25.951999974,0.0,25.951999974,25.951999974,0,25.951999974,0.0,0.0,0.0,0.0
2021-06-22 11:00:00,62.6049999736,6.73,62.9656963885,26.4449999736,0,26.4449999736,36.16,6.73,36.7809529512,131.21,62.3449999736,6.72,62.7061194917,26.4449999736,0,26.4449999736,35.9,6.72,36.5235321403,130.83,26.4449999736,0.0,26.4449999736,26.4449999736,0,26.4449999736,0.0,0.0,0.0,0.0
2021-06-22 11:30:00,64.0035555308,6.42,64.3247349049,24.7435555308,0,24.7435555308,39.26,6.42,39.7814529649,131.21,63.7235555308,6.42,64.0461390678,24.7435555308,0,24.7435555308,38.98,6.42,39.5051490315,130.83,24.7435555308,0.0,24.7435555308,24.7435555308,0,24.7435555308,0.0,0.0,0.0,0.0
2021-06-22 12:00:00,64.1492221974,6.13,64.441443253,24.8192221974,0,24.8192221974,39.33,6.13,39.8048464386,131.02,63.8792221974,6.12,64.171718292,24.8192221974,0,24.8192221974,39.06,6.12,39.5365400611,130.66,24.8192221974,0.0,24.8192221974,24.8192221974,0,24.8192221974,0.0,0.0,0.0,0.0
2021-06-22 12:30:00,65.3643333097,6.18,65.6558334729,23.6643333097,0,23.6643333097,41.7,6.18,42.155455163,131.11,65.0643333097,6.17,65.3562267044,23.6643333097,0,23.6643333097,41.4,6.17,41.8572442953,130.75,23.6643333097,0.0,23.6643333097,23.6643333097,0,23.6643333097,0.0,0.0,0.0,0.0
2021-06-22 13:00:00,67.0964444204,6.36,67.3971991545,24.0064444204,0,24.0064444204,43.09,6.36,43.5568329886,130.93,66.8064444204,6.35,67.107551856,24.0064444204,0,24.0064444204,42.8,6.35,43.2684931561,130.52,24.0064444204,0.0,24.0064444204,24.0064444204,0,24.0064444204,0.0,0.0,0.0,0.0
2021-06-22 13:30:00,63.0778888669,5.38,63.306906921,21.9778888669,0,21.9778888669,41.1,5.38,41.4506260508,131.25,62.7678888669,5.38,62.9980338805,21.9778888669,0,21.9778888669,40.79,5.38,41.1432679791,130.88,21.9778888669,0.0,21.9778888669,21.9778888669,0,21.9778888669,0.0,0.0,0.0,0.0
2021-06-22 14:00:00,61.7023333128,5.25,61.9252810752,20.5723333128,0,20.5723333128,41.13,5.25,41.4637118454,131.25,61.4123333128,5.26,61.6371826329,20.5723333128,0,20.5723333128,40.84,5.26,41.1773384278,130.88,20.5723333128,0.0,20.5723333128,20.5723333128,0,20.5723333128,0.0,0.0,0.0,0.0
2021-06-22 14:30:00,60.9251110906,5.44,61.1674975898,20.4951110906,0,20.4951110906,40.43,5.44,40.7943439707,131.56,60.6451110906,5.43,60.8877196091,20.4951110906,0,20.4951110906,40.15,5.43,40.5155204829,131.2,20.4951110906,0.0,20.4951110906,20.4951110906,0,20.4951110906,0.0,0.0,0.0,0.0
2021-06-22 15:00:00,57.4695555365,4.82,57.6713292162,19.0695555365,0,19.0695555365,38.4,4.82,38.7013229748,131.75,57.2095555365,4.82,57.412242986,19.0695555365,0,19.0695555365,38.14,4.82,38.4433609353,131.34,19.0695555365,0.0,19.0695555365,19.0695555365,0,19.0695555365,0.0,0.0,0.0,0.0
2021-06-22 15:30:00,55.4741110917,4.16,55.6298714848,19.4441110917,0,19.4441110917,36.03,4.16,36.2693603473,131.75,55.2041110917,4.16,55.3606311509,19.4441110917,0,19.4441110917,35.76,4.16,36.001155537,131.45,19.4441110917,0.0,19.4441110917,19.4441110917,0,19.4441110917,0.0,0.0,0.0,0.0
2021-06-22 16:00:00,60.4299999822,3.9,60.5557173011,17.7599999822,0,17.7599999822,42.67,3.9,42.8478575894,132.03,60.0999999822,3.92,60.2277045708,17.7599999822,0,17.7599999822,42.34,3.92,42.5210771265,131.64,17.7599999822,0.0,17.7599999822,17.7599999822,0,17.7599999822,0.0,0.0,0.0,0.0
2021-06-22 16:30:00,65.8339999832,3.12,65.9078899206,16.7839999832,0,16.7839999832,49.05,3.12,49.1491291886,132.42,65.4839999832,3.14,65.5592392711,16.7839999832,0,16.7839999832,48.7,3.14,48.8011229379,131.74,16.7839999832,0.0,16.7839999832,16.7839999832,0,16.7839999832,0.0,0.0,0.0,0.0
2021-06-22 17:00:00,70.1863333183,2.95,70.2483016497,15.0763333183,0,15.0763333183,55.11,2.95,55.1888992461,132.42,69.8063333183,2.9699999999999998,69.8694859816,15.0763333183,0,15.0763333183,54.73,2.9699999999999998,54.8105263613,132.07,15.0763333183,0.0,15.0763333183,15.0763333183,0,15.0763333183,0.0,0.0,0.0,0.0
2021-06-22 17:30:00,77.4272222071,2.46,77.4662916288,15.0872222071,0,15.0872222071,62.34,2.46,62.3885181744,132.26,76.9972222071,2.49,77.0374735282,15.0872222071,0,15.0872222071,61.91,2.49,61.9600532601,131.88,15.0872222071,0.0,15.0872222071,15.0872222071,0,15.0872222071,0.0,0.0,0.0,0.0
2021-06-22 18:00:00,80.4613333198,2.5,80.5001624818,13.5813333198,0,13.5813333198,66.88,2.5,66.9267091676,132.26,80.0313333198,2.5300000000000002,80.0713132959,13.5813333198,0,13.5813333198,66.45,2.5300000000000002,66.4981458388,131.98,13.5813333198,0.0,13.5813333198,13.5813333198,0,13.5813333198,0.0,0.0,0.0,0.0
2021-06-22 18:30:00,81.3236666553,2.07,81.350007119,11.3736666553,0,11.3736666553,69.95,2.07,69.9806216034,132.03,80.8736666553,2.12,80.9014484312,11.3736666553,0,11.3736666553,69.5,2.12,69.532326295,131.67,11.3736666553,0.0,11.3736666553,11.3736666553,0,11.3736666553,0.0,0.0,0.0,0.0
2021-06-22 19:00:00,81.5818888791,1.44,81.5945965924,9.8218888791,0,9.8218888791,71.76,1.44,71.7744467063,132.23,81.1118888791,1.48,81.1253900917,9.8218888791,0,9.8218888791,71.29,1.48,71.3053609485,131.85,9.8218888791,0.0,9.8218888791,9.8218888791,0,9.8218888791,0.0,0.0,0.0,0.0
2021-06-22 19:30:00,81.3637777693,0.81,81.3678095618,8.4937777693,0,8.4937777693,72.87,0.81,72.8745017136,132.35,80.9237777693,0.87,80.9284542572,8.4937777693,0,8.4937777693,72.43,0.87,72.4352248564,131.96,8.4937777693,0.0,8.4937777693,8.4937777693,0,8.4937777693,0.0,0.0,0.0,0.0
2021-06-22 20:00:00,80.1478888805,-0.17,80.148069172,8.4178888805,0,8.4178888805,71.73,-0.17,71.7302014496,132.59,79.7078888805,-0.11,79.7079647826,8.4178888805,0,8.4178888805,71.29,-0.11,71.2900848646,132.19,8.4178888805,0.0,8.4178888805,8.4178888805,0,8.4178888805,0.0,0.0,0.0,0.0
2021-06-22 20:30:00,76.1044444375,-1.88,76.1276616161,6.9844444375,0,6.9844444375,69.12,-1.88,69.1455624028,133.32,75.6944444375,-1.81,75.7160816386,6.9844444375,0,6.9844444375,68.71,-1.81,68.733835918,132.98,6.9844444375,0.0,6.9844444375,6.9844444375,0,6.9844444375,0.0,0.0,0.0,0.0
2021-06-22 21:00:00,73.8633333274,-3.01,73.924638046,5.9333333274,0,5.9333333274,67.93,-3.01,67.9966543295,133.32,73.4633333274,-2.92,73.5213420958,5.9333333274,0,5.9333333274,67.53,-2.92,67.5931009793,132.98,5.9333333274,0.0,5.9333333274,5.9333333274,0,5.9333333274,0.0,0.0,0.0,0.0
2021-06-22 21:30:00,72.0241111057,-3.32,72.1005893219,5.4541111057,0,5.4541111057,66.57,-3.32,66.652736628,133.54,71.6341111057,-3.24,71.7073460246,5.4541111057,0,5.4541111057,66.18,-3.24,66.2592635033,133.16,5.4541111057,0.0,5.4541111057,5.4541111057,0,5.4541111057,0.0,0.0,0.0,0.0
2021-06-22 22:00:00,69.8883333279,-3.65,69.9835811841,5.4583333279,0,5.4583333279,64.43,-3.65,64.5333045799,133.54,69.5083333279,-3.56,69.5994396674,5.4583333279,0,5.4583333279,64.05,-3.56,64.1488589142,133.08,5.4583333279,0.0,5.4583333279,5.4583333279,0,5.4583333279,0.0,0.0,0.0,0.0
2021-06-22 22:30:00,66.2513333251,-3.3,66.3334694356,8.2013333251,0,8.2013333251,58.05,-3.3,58.143722791,133.4,65.9313333251,-3.23,66.0104053467,8.2013333251,0,8.2013333251,57.73,-3.23,57.8202888267,133.0,8.2013333251,0.0,8.2013333251,8.2013333251,0,8.2013333251,0.0,0.0,0.0,0.0
2021-06-22 23:00:00,63.206111103,-3.4,63.2974918995,8.066111103,0,8.066111103,55.14,-3.4,55.244724635,131.86,62.886111103,-3.33,62.9742159115,8.066111103,0,8.066111103,54.82,-3.33,54.921046057,131.46,8.066111103,0.0,8.066111103,8.066111103,0,8.066111103,0.0,0.0,0.0,0.0
2021-06-22 23:30:00,59.5824444374,-4.67,59.7651787007,7.0924444374,0,7.0924444374,52.49,-4.67,52.6973338984,131.06,59.2724444374,-4.59,59.449901342,7.0924444374,0,7.0924444374,52.18,-4.59,52.3814900514,130.69,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,0.0
2021-06-23 00:00:00,60.4779999957,-7.3,60.9169802557,4.3379999957,0,4.3379999957,56.14,-7.3,56.6126275666,131.67,60.1379999957,-7.19,60.5662871858,4.3379999957,0,4.3379999957,55.8,-7.19,56.2613197499,131.29,4.3379999957,0.0,4.3379999957,4.3379999957,0,4.3379999957,0.0,0.0,0.0,0.0
2021-06-23 00:30:00,62.8697777746,-8.61,63.4566076735,3.1297777746,0,3.1297777746,59.74,-8.61,60.3572671681,133.5,62.5197777746,-8.49,63.0936027898,3.1297777746,0,3.1297777746,59.39,-8.49,59.9937680097,133.11,3.1297777746,0.0,3.1297777746,3.1297777746,0,3.1297777746,0.0,0.0,0.0,0.0
2021-06-23 01:00:00,60.8315555526,-8.86,61.4733905926,2.9815555526,0,2.9815555526,57.85,-8.86,58.524542715,133.5,60.4815555526,-8.76,61.1126514075,2.9815555526,0,2.9815555526,57.5,-8.76,58.1634558808,133.11,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,0.0
2021-06-23 01:30:00,62.2839999969,-8.81,62.9039963406,3.0739999969,0,3.0739999969,59.21,-8.81,59.8618426045,133.86,61.9339999969,-8.69,62.5406784071,3.0739999969,0,3.0739999969,58.86,-8.69,59.4980310599,133.45,3.0739999969,0.0,3.0739999969,3.0739999969,0,3.0739999969,0.0,0.0,0.0,0.0
