Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-23 02:00:00,61.2797777747,-9.17,61.9620856986,3.0397777747,0,3.0397777747,58.24,-9.17,58.9574974028,133.86,60.9497777747,-9.06,61.6194694134,3.0397777747,0,3.0397777747,57.91,-9.06,58.6144325231,133.45,3.0397777747,0.0,3.0397777747,3.0397777747,0,3.0397777747,0.0,0.0,0.0,0.0
2021-06-23 02:30:00,59.9582222192,-9.76,60.7473951021,3.0282222192,0,3.0282222192,56.93,-9.76,57.760561804700004,134.33,59.6282222192,-9.66,60.4056328915,3.0282222192,0,3.0282222192,56.6,-9.66,57.4184256141,133.96,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,0.0
2021-06-23 03:00:00,58.0034444413,-10.02,58.8625514828,3.1034444413,0,3.1034444413,54.9,-10.02,55.8069027988,134.33,57.6734444413,-9.92,58.5203605058,3.1034444413,0,3.1034444413,54.57,-9.92,55.4643245699,133.96,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,0.0
2021-06-23 03:30:00,56.7124444411,-10.42,57.6617529606,3.3024444411,0,3.3024444411,53.41,-10.42,54.4169504842,134.42,56.4124444411,-10.3,57.3450423997,3.3024444411,0,3.3024444411,53.11,-10.3,54.0995572995,133.96,3.3024444411,0.0,3.3024444411,3.3024444411,0,3.3024444411,0.0,0.0,0.0,0.0
2021-06-23 04:00:00,56.156222219,-10.76,57.1777832196,3.236222219,0,3.236222219,52.92,-10.76,54.0028147415,134.33,55.846222219,-10.65,56.8526431763,3.236222219,0,3.236222219,52.61,-10.65,53.6771329339,133.96,3.236222219,0.0,3.236222219,3.236222219,0,3.236222219,0.0,0.0,0.0,0.0
2021-06-23 04:30:00,56.5174444412,-10.63,57.5084204805,3.2774444412,0,3.2774444412,53.24,-10.63,54.2908325595,134.47,56.2074444412,-10.53,57.1852927824,3.2774444412,0,3.2774444412,52.93,-10.53,53.9672660045,134.1,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,0.0
2021-06-23 05:00:00,56.4554444412,-9.51,57.2508280032,3.2454444412,0,3.2454444412,53.21,-9.51,54.0531608696,134.63,56.1454444412,-9.41,56.9285432055,3.2454444412,0,3.2454444412,52.9,-9.41,53.73042062,134.22,3.2454444412,0.0,3.2454444412,3.2454444412,0,3.2454444412,0.0,0.0,0.0,0.0
2021-06-23 05:30:00,57.6532222189,-9.44,58.4209519969,3.3032222189000002,0,3.3032222189000002,54.35,-9.44,55.163720868,133.98,57.3332222189,-9.35,58.0906263523,3.3032222189000002,0,3.3032222189000002,54.03,-9.35,54.8330502526,133.59,3.3032222189000002,0.0,3.3032222189000002,3.3032222189000002,0,3.3032222189000002,0.0,0.0,0.0,0.0
2021-06-23 06:00:00,58.0853333297,-9.73,58.8946419296,3.6453333297,0,3.6453333297,54.44,-9.73,55.3026807668,133.21,57.7753333297,-9.62,58.5707567081,3.6453333297,0,3.6453333297,54.13,-9.62,54.9781893118,132.82,3.6453333297,0.0,3.6453333297,3.6453333297,0,3.6453333297,0.0,0.0,0.0,0.0
2021-06-23 06:30:00,60.5881111068,-6.48,60.9336492219,4.2681111068,0,4.2681111068,56.32,-6.48,56.6915584545,133.16,60.2481111068,-6.39,60.5860296763,4.2681111068,0,4.2681111068,55.98,-6.39,56.3435222541,132.75,4.2681111068,0.0,4.2681111068,4.2681111068,0,4.2681111068,0.0,0.0,0.0,0.0
2021-06-23 07:00:00,64.6579999946,-3.59,64.7575869169,5.4079999946,0,5.4079999946,59.25,-3.59,59.3586606992,133.16,64.2879999946,-3.51,64.3837482856,5.4079999946,0,5.4079999946,58.88,-3.51,58.9845276323,132.75,5.4079999946,0.0,5.4079999946,5.4079999946,0,5.4079999946,0.0,0.0,0.0,0.0
2021-06-23 07:30:00,68.0777777702,-0.81,68.0825963527,7.5677777702,0,7.5677777702,60.51,-0.81,60.5154211751,133.78,67.7077777702,-0.73,67.7117129497,7.5677777702,0,7.5677777702,60.14,-0.73,60.1444303323,133.38,7.5677777702,0.0,7.5677777702,7.5677777702,0,7.5677777702,0.0,0.0,0.0,0.0
2021-06-23 08:00:00,71.0071111003,0.77,71.0112859115,10.8471111003,0,10.8471111003,60.16,0.77,60.164927491,133.29,70.6271111003,0.81,70.6317557645,10.8471111003,0,10.8471111003,59.78,0.81,59.7854873694,132.93,10.8471111003,0.0,10.8471111003,10.8471111003,0,10.8471111003,0.0,0.0,0.0,0.0
2021-06-23 08:30:00,71.5521110968,2.98,71.6141396821,14.3521110968,0,14.3521110968,57.2,2.98,57.2775732726,132.9,71.1921110968,3.02,71.2561371561,14.3521110968,0,14.3521110968,56.84,3.02,56.9201721712,132.52,14.3521110968,0.0,14.3521110968,14.3521110968,0,14.3521110968,0.0,0.0,0.0,0.0
2021-06-23 09:00:00,69.6844444269,4.0,69.7991532548,17.5244444269,0,17.5244444269,52.16,4.0,52.3131493986,132.32,69.3544444269,4.03,69.471431983,17.5244444269,0,17.5244444269,51.83,4.03,51.9864386162,131.94,17.5244444269,0.0,17.5244444269,17.5244444269,0,17.5244444269,0.0,0.0,0.0,0.0
2021-06-23 09:30:00,66.8084444238,4.52,66.9611726773,20.6784444238,0,20.6784444238,46.13,4.52,46.3509147698,132.17,66.4884444238,4.54,66.6432655404,20.6784444238,0,20.6784444238,45.81,4.54,46.0344186452,131.79,20.6784444238,0.0,20.6784444238,20.6784444238,0,20.6784444238,0.0,0.0,0.0,0.0
2021-06-23 10:00:00,63.416444421,4.88,63.6039293047,23.456444421,0,23.456444421,39.96,4.88,40.2568751892,131.95,63.136444421,4.89,63.3255297185,23.456444421,0,23.456444421,39.68,4.89,39.9801763378,131.62,23.456444421,0.0,23.456444421,23.456444421,0,23.456444421,0.0,0.0,0.0,0.0
2021-06-23 10:30:00,58.7962221974,4.87,58.9975647352,24.8262221974,0,24.8262221974,33.97,4.87,34.3173105007,131.95,58.5362221974,4.87,58.7384559649,24.8262221974,0,24.8262221974,33.71,4.87,34.059961832,131.62,24.8262221974,0.0,24.8262221974,24.8262221974,0,24.8262221974,0.0,0.0,0.0,0.0
2021-06-23 11:00:00,55.9564444174,5.16,56.1938543956,27.0364444174,0,27.0364444174,28.92,5.16,29.3767254812,132.03,55.7164444174,5.17,55.9557957545,27.0364444174,0,27.0364444174,28.68,5.17,29.1422596928,131.62,27.0364444174,0.0,27.0364444174,27.0364444174,0,27.0364444174,0.0,0.0,0.0,0.0
2021-06-23 11:30:00,56.7268888616,6.11,57.0549911919,27.3268888616,0,27.3268888616,29.4,6.11,30.0281884235,131.73,56.4768888616,6.1,56.8053604467,27.3268888616,0,27.3268888616,29.15,6.1,29.781411988,131.32,27.3268888616,0.0,27.3268888616,27.3268888616,0,27.3268888616,0.0,0.0,0.0,0.0
2021-06-23 12:00:00,57.9778888624,6.67,58.3602989792,26.5178888624,0,26.5178888624,31.46,6.67,32.1592988108,131.28,57.7478888624,6.67,58.1318120143,26.5178888624,0,26.5178888624,31.23,6.67,31.9343357532,130.93,26.5178888624,0.0,26.5178888624,26.5178888624,0,26.5178888624,0.0,0.0,0.0,0.0
2021-06-23 12:30:00,58.0297777509,6.72,58.4175787398,26.8297777509,0,26.8297777509,31.2,6.72,31.915488403,131.28,57.7497777509,6.72,58.1394464222,26.8297777509,0,26.8297777509,30.92,6.72,31.641820428,130.93,26.8297777509,0.0,26.8297777509,26.8297777509,0,26.8297777509,0.0,0.0,0.0,0.0
2021-06-23 13:00:00,58.0558888635,6.06,58.3713100053,25.3758888635,0,25.3758888635,32.68,6.06,33.2371178052,131.64,57.7958888635,6.05,58.1116792867,25.3758888635,0,25.3758888635,32.42,6.05,32.9796740433,131.28,25.3758888635,0.0,25.3758888635,25.3758888635,0,25.3758888635,0.0,0.0,0.0,0.0
2021-06-23 13:30:00,55.7197777516,5.75,56.0156775617,26.1397777516,0,26.1397777516,29.58,5.75,30.1336838106,132.0,55.4897777516,5.75,55.7868975202,26.1397777516,0,26.1397777516,29.35,5.75,29.907942089,131.6,26.1397777516,0.0,26.1397777516,26.1397777516,0,26.1397777516,0.0,0.0,0.0,0.0
2021-06-23 14:00:00,53.0216666403,5.97,53.3567056078,26.3816666403,0,26.3816666403,26.64,5.97,27.3007417482,132.11,52.7916666403,5.97,53.128156063,26.3816666403,0,26.3816666403,26.41,5.97,27.0763549984,131.75,26.3816666403,0.0,26.3816666403,26.3816666403,0,26.3816666403,0.0,0.0,0.0,0.0
2021-06-23 14:30:00,51.4405555294,6.07,51.7974483268,26.1905555294,0,26.1905555294,25.25,6.07,25.969355017,132.0,51.2105555294,6.07,51.5690401077,26.1905555294,0,26.1905555294,25.02,6.07,25.7457821788,131.6,26.1905555294,0.0,26.1905555294,26.1905555294,0,26.1905555294,0.0,0.0,0.0,0.0
2021-06-23 15:00:00,51.6495555292,5.63,51.955495247100004,26.3195555292,0,26.3195555292,25.33,5.63,25.9481367346,132.07,51.4295555292,5.63,51.7367962086,26.3195555292,0,26.3195555292,25.11,5.63,25.7334218479,131.7,26.3195555292,0.0,26.3195555292,26.3195555292,0,26.3195555292,0.0,0.0,0.0,0.0
2021-06-23 15:30:00,51.912222196,5.5,52.2027663378,26.262222196,0,26.262222196,25.65,5.5,26.2330421415,132.36,51.682222196,5.5,51.9740520944,26.262222196,0,26.262222196,25.42,5.5,26.0081987073,132.02,26.262222196,0.0,26.262222196,26.262222196,0,26.262222196,0.0,0.0,0.0,0.0
2021-06-23 16:00:00,54.7831110854,4.97,55.0080917702,25.6831110854,0,25.6831110854,29.1,4.97,29.5213634509,132.36,54.5331110854,4.98,54.7600274348,25.6831110854,0,25.6831110854,28.85,4.98,29.2766613534,132.02,25.6831110854,0.0,25.6831110854,25.6831110854,0,25.6831110854,0.0,0.0,0.0,0.0
2021-06-23 16:30:00,60.5767777534,4.15,60.7187656576,24.3967777534,0,24.3967777534,36.18,4.15,36.4172335578,132.71,60.3067777534,4.17,60.4507761985,24.3967777534,0,24.3967777534,35.91,4.17,36.1513070303,132.32,24.3967777534,0.0,24.3967777534,24.3967777534,0,24.3967777534,0.0,0.0,0.0,0.0
2021-06-23 17:00:00,63.1701110869,3.48,63.2658939297,24.2601110869,0,24.2601110869,38.91,3.48,39.0653106989,132.99,62.9001110869,3.52,62.9985267664,24.2601110869,0,24.2601110869,38.64,3.52,38.8,132.58,24.2601110869,0.0,24.2601110869,24.2601110869,0,24.2601110869,0.0,0.0,0.0,0.0
2021-06-23 17:30:00,72.6852221976,2.05,72.7141253534,24.6252221976,0,24.6252221976,48.06,2.05,48.1037015208,133.15,72.3652221976,2.09,72.3953968406,24.6252221976,0,24.6252221976,47.74,2.09,47.7857269485,132.77,24.6252221976,0.0,24.6252221976,24.6252221976,0,24.6252221976,0.0,0.0,0.0,0.0
2021-06-23 18:00:00,76.8563333111,1.18,76.8653912371,22.2363333111,0,22.2363333111,54.62,1.18,54.6327447599,133.41,76.5163333111,1.24,76.5263801795,22.2363333111,0,22.2363333111,54.28,1.24,54.2941617488,133.03,22.2363333111,0.0,22.2363333111,22.2363333111,0,22.2363333111,0.0,0.0,0.0,0.0
2021-06-23 18:30:00,74.645777755,0.25,74.6461963977,22.775777755,0,22.775777755,51.87,0.25,51.8706024642,133.62,74.335777755,0.31,74.3364241435,22.775777755,0,22.775777755,51.56,0.31,51.5609319156,133.29,22.775777755,0.0,22.775777755,22.775777755,0,22.775777755,0.0,0.0,0.0,0.0
2021-06-23 19:00:00,74.5566666464,-0.13,74.5567799829,20.2966666464,0,20.2966666464,54.26,-0.13,54.2601557314,133.79,74.1966666464,-0.07,74.1966996667,20.2966666464,0,20.2966666464,53.9,-0.07,53.9000454545,133.39,20.2966666464,0.0,20.2966666464,20.2966666464,0,20.2966666464,0.0,0.0,0.0,0.0
2021-06-23 19:30:00,78.263444429,-0.5,78.2650415824,15.413444429,0,15.413444429,62.85,-0.5,62.8519888309,133.67,77.873444429,-0.4,77.8744717301,15.413444429,0,15.413444429,62.46,-0.4,62.4612808066,133.27,15.413444429,0.0,15.413444429,15.413444429,0,15.413444429,0.0,0.0,0.0,0.0
2021-06-23 20:00:00,77.1474444323,-1.02,77.1541870701,12.1074444323,0,12.1074444323,65.04,-1.02,65.0479976633,133.42,76.7574444323,-0.92,76.7629577061,12.1074444323,0,12.1074444323,64.65,-0.92,64.6565456856,133.01,12.1074444323,0.0,12.1074444323,12.1074444323,0,12.1074444323,0.0,0.0,0.0,0.0
2021-06-23 20:30:00,73.3415555462,-2.2,73.3745444274,9.401555546200001,0,9.401555546200001,63.94,-2.2,63.9778367874,133.1,72.9715555462,-2.11,73.0020548945,9.401555546200001,0,9.401555546200001,63.57,-2.11,63.6050076645,132.71,9.401555546200001,0.0,9.401555546200001,9.401555546200001,0,9.401555546200001,0.0,0.0,0.0,0.0
2021-06-23 21:00:00,70.3209999914,-3.41,70.4036301606,8.6109999914,0,8.6109999914,61.71,-3.41,61.804143874,133.1,69.9609999914,-3.31,70.0392577045,8.6109999914,0,8.6109999914,61.35,-3.31,61.4392268832,132.71,8.6109999914,0.0,8.6109999914,8.6109999914,0,8.6109999914,0.0,0.0,0.0,0.0
2021-06-23 21:30:00,67.7195555448,-4.59,67.874931331,10.7195555448,0,10.7195555448,57.0,-4.59,57.1845092661,132.41,67.4095555448,-4.49,67.5589244938,10.7195555448,0,10.7195555448,56.69,-4.49,56.8675320372,132.03,10.7195555448,0.0,10.7195555448,10.7195555448,0,10.7195555448,0.0,0.0,0.0,0.0
2021-06-23 22:00:00,70.4575555472,-4.21,70.583222041,8.3575555472,0,8.3575555472,62.1,-4.21,62.2425425252,132.41,70.0775555472,-4.12,70.1985626026,8.3575555472,0,8.3575555472,61.72,-4.12,61.8573584952,132.03,8.3575555472,0.0,8.3575555472,8.3575555472,0,8.3575555472,0.0,0.0,0.0,0.0
2021-06-23 22:30:00,67.5711111055,-4.52,67.7221194001,5.5711111055,0,5.5711111055,62.0,-4.52,62.1645429485,132.19,67.2011111055,-4.42,67.3463119541,5.5711111055,0,5.5711111055,61.63,-4.42,61.7882941988,131.83,5.5711111055,0.0,5.5711111055,5.5711111055,0,5.5711111055,0.0,0.0,0.0,0.0
2021-06-23 23:00:00,60.9084444414,-4.48,61.0729809676,3.0484444414,0,3.0484444414,57.86,-4.48,58.0331801645,131.89,60.5784444414,-4.39,60.7373034546,3.0484444414,0,3.0484444414,57.53,-4.39,57.6972529675,131.52,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,0.0
2021-06-23 23:30:00,57.1098888858,-5.5600000000000005,57.3799007367,3.0398888858,0,3.0398888858,54.07,-5.5600000000000005,54.3551147547,130.85,56.7898888858,-5.47,57.0527157957,3.0398888858,0,3.0398888858,53.75,-5.47,54.027617012,130.47,3.0398888858,0.0,3.0398888858,3.0398888858,0,3.0398888858,0.0,0.0,0.0,0.0
2021-06-24 00:00:00,53.5506666637,-6.62,53.958301494,3.0106666637,0,3.0106666637,50.54,-6.62,50.9717176481,131.59,53.2606666637,-6.53,53.6594773871,3.0106666637,0,3.0106666637,50.25,-6.53,50.6725112857,131.22,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,0.0
2021-06-24 00:30:00,51.1775555525,-6.74,51.6194710583,3.0075555525,0,3.0075555525,48.17,-6.74,48.6392485551,131.92,50.8775555525,-6.65,51.3103124041,3.0075555525,0,3.0075555525,47.87,-6.65,48.3296948056,131.51,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,0.0
2021-06-24 01:00:00,48.9424444414,-7.2,49.4692113127,3.0124444414,0,3.0124444414,45.93,-7.2,46.4909120151,132.04,48.6624444414,-7.1,49.1776727694,3.0124444414,0,3.0124444414,45.65,-7.1,46.1988365654,131.67,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,0.0
2021-06-24 01:30:00,50.5958888859,-7.68,51.1754469658,3.0058888859,0,3.0058888859,47.59,-7.68,48.2057102427,132.19,50.3058888859,-7.59,50.8752450274,3.0058888859,0,3.0058888859,47.3,-7.59,47.9050947186,131.8,3.0058888859,0.0,3.0058888859,3.0058888859,0,3.0058888859,0.0,0.0,0.0,0.0
2021-06-24 02:00:00,48.3276666635,-8.16,49.0117227318,3.1576666635,0,3.1576666635,45.17,-8.16,45.9011383301,132.02,48.0676666635,-8.07,48.7403885753,3.1576666635,0,3.1576666635,44.91,-8.07,45.6292997974,131.64,3.1576666635,0.0,3.1576666635,3.1576666635,0,3.1576666635,0.0,0.0,0.0,0.0
2021-06-24 02:30:00,46.9124444412,-8.32,47.6445153554,3.2024444412,0,3.2024444412,43.71,-8.32,44.4947918301,132.02,46.6424444412,-8.22,47.3612291168,3.2024444412,0,3.2024444412,43.44,-8.22,44.2108810136,131.64,3.2024444412,0.0,3.2024444412,3.2024444412,0,3.2024444412,0.0,0.0,0.0,0.0
2021-06-24 03:00:00,45.3484444412,-8.37,46.1144046176,3.2084444412,0,3.2084444412,42.14,-8.37,42.9631993688,132.38,45.1184444412,-8.28,45.871913289,3.2084444412,0,3.2084444412,41.91,-8.28,42.7200948033,131.98,3.2084444412,0.0,3.2084444412,3.2084444412,0,3.2084444412,0.0,0.0,0.0,0.0
2021-06-24 03:30:00,44.2118888857,-8.81,45.0811182076,3.1518888857,0,3.1518888857,41.06,-8.81,41.9945198806,132.47,44.1418888857,-8.75,45.0007650424,3.1518888857,0,3.1518888857,40.99,-8.75,41.913513334,132.1,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,0.0
2021-06-24 04:00:00,44.0607777746,-8.9,44.9506633777,3.2207777746,0,3.2207777746,40.84,-8.9,41.7985119352,132.65,43.8207777746,-8.82,44.6995857337,3.2207777746,0,3.2207777746,40.6,-8.82,41.546990264,132.24,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,0.0
2021-06-24 04:30:00,43.9921111079,-8.9,44.8833581601,3.2121111079,0,3.2121111079,40.78,-8.9,41.7398897938,132.65,43.7521111079,-8.79,44.6263523761,3.2121111079,0,3.2121111079,40.54,-8.79,41.4819924787,132.24,3.2121111079,0.0,3.2121111079,3.2121111079,0,3.2121111079,0.0,0.0,0.0,0.0
2021-06-24 05:00:00,43.6871111079,-8.6,44.5255396032,3.1971111079,0,3.1971111079,40.49,-8.6,41.3932373704,132.74,43.4471111079,-8.5,44.2707743734,3.1971111079,0,3.1971111079,40.25,-8.5,41.1377259945,132.33,3.1971111079,0.0,3.1971111079,3.1971111079,0,3.1971111079,0.0,0.0,0.0,0.0
2021-06-24 05:30:00,45.9648888856,-8.3,46.7082541985,3.2448888856,0,3.2448888856,42.72,-8.3,43.5188281092,132.74,45.7248888856,-8.2,46.4543374036,3.2448888856,0,3.2448888856,42.48,-8.2,43.2641930469,132.33,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,0.0
2021-06-24 06:00:00,47.8409999965,-8.31,48.5573617556,3.4609999965,0,3.4609999965,44.38,-8.31,45.1513067364,132.49,47.5809999965,-8.21,48.2841139576,3.4609999965,0,3.4609999965,44.12,-8.21,44.8773718036,132.17,3.4609999965,0.0,3.4609999965,3.4609999965,0,3.4609999965,0.0,0.0,0.0,0.0
2021-06-24 06:30:00,52.9216666625,-6.94,53.3747730893,4.1516666625,0,4.1516666625,48.77,-6.94,49.2613083464,132.49,52.6316666625,-6.83,53.0729802788,4.1516666625,0,4.1516666625,48.48,-6.83,48.9587510053,132.06,4.1516666625,0.0,4.1516666625,4.1516666625,0,4.1516666625,0.0,0.0,0.0,0.0
2021-06-24 07:00:00,58.758111106,-4.19,58.9073146624,5.148111106,0,5.148111106,53.61,-4.19,53.773489751,131.81,58.448111106,-4.11,58.5924380091,5.148111106,0,5.148111106,53.3,-4.11,53.4582276175,131.39,5.148111106,0.0,5.148111106,5.148111106,0,5.148111106,0.0,0.0,0.0,0.0
2021-06-24 07:30:00,66.1092222134,-1.88,66.1359483311,8.8592222134,0,8.8592222134,57.25,-1.88,57.280859805,131.99,65.7792222134,-1.79,65.8035726613,8.8592222134,0,8.8592222134,56.92,-1.79,56.9481386878,131.65,8.8592222134,0.0,8.8592222134,8.8592222134,0,8.8592222134,0.0,0.0,0.0,0.0
2021-06-24 08:00:00,73.0376666538,0.45,73.0390529117,12.8276666538,0,12.8276666538,60.21,0.45,60.2116815909,132.18,72.6776666538,0.51,72.6794560398,12.8276666538,0,12.8276666538,59.85,0.51,59.8521728929,131.78,12.8276666538,0.0,12.8276666538,12.8276666538,0,12.8276666538,0.0,0.0,0.0,0.0
2021-06-24 08:30:00,76.5965555421,2.61,76.6410100463,13.426555542100001,0,13.426555542100001,63.17,2.61,63.223895799,131.95,76.2265555421,2.67,76.2733024709,13.426555542100001,0,13.426555542100001,62.8,2.67,62.8567331318,131.56,13.426555542100001,0.0,13.426555542100001,13.426555542100001,0,13.426555542100001,0.0,0.0,0.0,0.0
2021-06-24 09:00:00,75.7252222087,3.38,75.8006179299,13.5152222087,0,13.5152222087,62.21,3.38,62.3017535869,131.95,75.3352222087,3.43,75.413265446,13.5152222087,0,13.5152222087,61.82,3.43,61.9150813615,131.56,13.5152222087,0.0,13.5152222087,13.5152222087,0,13.5152222087,0.0,0.0,0.0,0.0
2021-06-24 09:30:00,73.775999986,4.13,73.8915088081,13.995999986,0,13.995999986,59.78,4.13,59.922494107,132.11,73.375999986,4.16,73.4938294957,13.995999986,0,13.995999986,59.38,4.16,59.5255407367,131.75,13.995999986,0.0,13.995999986,13.995999986,0,13.995999986,0.0,0.0,0.0,0.0
2021-06-24 10:00:00,73.2719999848,4.58,73.4150010677,15.2319999848,0,15.2319999848,58.04,4.58,58.2204259689,131.94,72.9019999848,4.63,73.0488774847,15.2319999848,0,15.2319999848,57.67,4.63,57.855559802,131.58,15.2319999848,0.0,15.2319999848,15.2319999848,0,15.2319999848,0.0,0.0,0.0,0.0
2021-06-24 10:30:00,74.3215555375,4.37,74.4499195266,18.0115555375,0,18.0115555375,56.31,4.37,56.4793147975,132.17,73.9715555375,4.4,74.1023011022,18.0115555375,0,18.0115555375,55.96,4.4,56.1327141692,131.81,18.0115555375,0.0,18.0115555375,18.0115555375,0,18.0115555375,0.0,0.0,0.0,0.0
2021-06-24 11:00:00,72.943222202,5.09,73.1205974074,20.223222202,0,20.223222202,52.72,5.09,52.9651441988,132.38,72.563222202,5.12,72.7436293866,20.223222202,0,20.223222202,52.34,5.12,52.5898279138,131.95,20.223222202,0.0,20.223222202,20.223222202,0,20.223222202,0.0,0.0,0.0,0.0
2021-06-24 11:30:00,66.1941110875,5.01,66.383435002,23.5941110875,0,23.5941110875,42.6,5.01,42.8935904303,132.15,65.9041110875,5.03,66.0957847237,23.5941110875,0,23.5941110875,42.31,5.03,42.6079452685,131.74,23.5941110875,0.0,23.5941110875,23.5941110875,0,23.5941110875,0.0,0.0,0.0,0.0
2021-06-24 12:00:00,65.3583333077,5.73,65.6090285918,25.6283333077,0,25.6283333077,39.73,5.73,40.1410737275,132.45,65.0783333077,5.75,65.3318602682,25.6283333077,0,25.6283333077,39.45,5.75,39.866840858,132.06,25.6283333077,0.0,25.6283333077,25.6283333077,0,25.6283333077,0.0,0.0,0.0,0.0
2021-06-24 12:30:00,69.0791110878,6.63,69.3965452215,23.2991110878,0,23.2991110878,45.78,6.63,46.2575972139,132.55,68.7891110878,6.64,69.1088373817,23.2991110878,0,23.2991110878,45.49,6.64,45.9720534673,132.21,23.2991110878,0.0,23.2991110878,23.2991110878,0,23.2991110878,0.0,0.0,0.0,0.0
2021-06-24 13:00:00,73.2095555346,6.64,73.5100579619,20.9895555346,0,20.9895555346,52.22,6.64,52.6404597244,132.33,72.8795555346,6.66,73.1832304214,20.9895555346,0,20.9895555346,51.89,6.66,52.3156544449,131.96,20.9895555346,0.0,20.9895555346,20.9895555346,0,20.9895555346,0.0,0.0,0.0,0.0
2021-06-24 13:30:00,73.0171110936,6.08,73.2698090107,17.4771110936,0,17.4771110936,55.54,6.08,55.8717996846,132.22,72.6371110936,6.1,72.8927973673,17.4771110936,0,17.4771110936,55.16,6.1,55.4962665411,131.82,17.4771110936,0.0,17.4771110936,17.4771110936,0,17.4771110936,0.0,0.0,0.0,0.0
2021-06-24 14:00:00,67.8736666485,5.76,68.1176351932,18.1336666485,0,18.1336666485,49.74,5.76,50.072399583,132.36,67.5236666485,5.78,67.7705980323,18.1336666485,0,18.1336666485,49.39,5.78,49.7270600378,131.94,18.1336666485,0.0,18.1336666485,18.1336666485,0,18.1336666485,0.0,0.0,0.0,0.0
2021-06-24 14:30:00,66.9728888653,5.77,67.2209843945,23.5828888653,0,23.5828888653,43.39,5.77,43.7719659143,132.46,66.6728888653,5.79,66.9238239317,23.5828888653,0,23.5828888653,43.09,5.79,43.4772607233,132.15,23.5828888653,0.0,23.5828888653,23.5828888653,0,23.5828888653,0.0,0.0,0.0,0.0
2021-06-24 15:00:00,69.8864444245,6.43,70.1816216277,19.9564444245,0,19.9564444245,49.93,6.43,50.3423261282,132.46,69.5864444245,6.45,69.8847318636,19.9564444245,0,19.9564444245,49.63,6.45,50.0473715594,132.15,19.9564444245,0.0,19.9564444245,19.9564444245,0,19.9564444245,0.0,0.0,0.0,0.0
2021-06-24 15:30:00,73.7125555398,6.35,73.985561728,15.7925555398,0,15.7925555398,57.92,6.35,58.267048149,132.46,73.3425555398,6.36,73.617797122,15.7925555398,0,15.7925555398,57.55,6.36,57.9003635567,131.97,15.7925555398,0.0,15.7925555398,15.7925555398,0,15.7925555398,0.0,0.0,0.0,0.0
2021-06-24 16:00:00,74.3884444285,5.51,74.5922299204,15.9284444285,0,15.9284444285,58.46,5.51,58.7190914439,132.58,74.0384444285,5.54,74.2454231141,15.9284444285,0,15.9284444285,58.11,5.54,58.3734845628,132.19,15.9284444285,0.0,15.9284444285,15.9284444285,0,15.9284444285,0.0,0.0,0.0,0.0
2021-06-24 16:30:00,80.1774444267,5.44,80.3617831734,17.7174444267,0,17.7174444267,62.46,5.44,62.696452850200004,132.73,79.7974444267,5.48,79.9853895223,17.7174444267,0,17.7174444267,62.08,5.48,62.3213992141,132.38,17.7174444267,0.0,17.7174444267,17.7174444267,0,17.7174444267,0.0,0.0,0.0,0.0
2021-06-24 17:00:00,79.6456666479,5.35,79.8251508973,18.8056666479,0,18.8056666479,60.84,5.35,61.0747746619,132.63,79.2456666479,5.38,79.4280811959,18.8056666479,0,18.8056666479,60.44,5.38,60.6789749419,132.38,18.8056666479,0.0,18.8056666479,18.8056666479,0,18.8056666479,0.0,0.0,0.0,0.0
2021-06-24 17:30:00,80.6218888694,4.97,80.7749333944,19.4418888694,0,19.4418888694,61.18,4.97,61.3815387556,132.63,80.2518888694,5.01,80.4081200322,19.4418888694,0,19.4418888694,60.81,5.01,61.0160323194,132.24,19.4418888694,0.0,19.4418888694,19.4418888694,0,19.4418888694,0.0,0.0,0.0,0.0
2021-06-24 18:00:00,82.6975555368,4.44,82.8166607137,18.7475555368,0,18.7475555368,63.95,4.44,64.1039476164,132.89,82.2775555368,4.47,82.3988898294,18.7475555368,0,18.7475555368,63.53,4.47,63.6870614803,132.45,18.7475555368,0.0,18.7475555368,18.7475555368,0,18.7475555368,0.0,0.0,0.0,0.0
2021-06-24 18:30:00,79.3049999805,3.26,79.3719763009,19.4649999805,0,19.4649999805,59.84,3.26,59.9287343434,132.89,78.9249999805,3.31,78.9943777868,19.4649999805,0,19.4649999805,59.46,3.31,59.5520587386,132.54,19.4649999805,0.0,19.4649999805,19.4649999805,0,19.4649999805,0.0,0.0,0.0,0.0
2021-06-24 19:00:00,79.5093333178,2.79,79.5582691154,15.5293333178,0,15.5293333178,63.98,2.79,64.0408033991,133.18,79.1193333178,2.84,79.1702880167,15.5293333178,0,15.5293333178,63.59,2.84,63.653387184,132.81,15.5293333178,0.0,15.5293333178,15.5293333178,0,15.5293333178,0.0,0.0,0.0,0.0
2021-06-24 19:30:00,81.6546666557,2.58,81.6954159464,10.9346666557,0,10.9346666557,70.72,2.58,70.7670460031,133.33,81.2346666557,2.63,81.2772290784,10.9346666557,0,10.9346666557,70.3,2.63,70.3491783889,132.89,10.9346666557,0.0,10.9346666557,10.9346666557,0,10.9346666557,0.0,0.0,0.0,0.0
2021-06-24 20:00:00,82.0941111032,1.42,82.1063912118,7.8741111032,0,7.8741111032,74.22,1.42,74.2335826968,133.02,81.6641111032,1.47,81.6773404457,7.8741111032,0,7.8741111032,73.79,1.47,73.8046407755,132.65,7.8741111032,0.0,7.8741111032,7.8741111032,0,7.8741111032,0.0,0.0,0.0,0.0
2021-06-24 20:30:00,78.4526666624,0.56,78.4546652943,4.2426666624,0,4.2426666624,74.21,0.56,74.2121128927,132.93,77.9826666624,0.63,77.9852114172,4.2426666624,0,4.2426666624,73.74,0.63,73.7426911633,132.54,4.2426666624,0.0,4.2426666624,4.2426666624,0,4.2426666624,0.0,0.0,0.0,0.0
2021-06-24 21:00:00,75.4012222187,-0.16,75.401391977,3.5712222187,0,3.5712222187,71.83,-0.16,71.8301781983,133.0,74.9612222187,-0.08,74.9612649074,3.5712222187,0,3.5712222187,71.39,-0.08,71.3900448242,132.63,3.5712222187,0.0,3.5712222187,3.5712222187,0,3.5712222187,0.0,0.0,0.0,0.0
2021-06-24 21:30:00,72.6401111057,-1.43,72.6541852989,5.4501111057,0,5.4501111057,67.19,-1.43,67.2052155714,133.14,72.2201111057,-1.34,72.2325414762,5.4501111057,0,5.4501111057,66.77,-1.34,66.7834448048,132.74,5.4501111057,0.0,5.4501111057,5.4501111057,0,5.4501111057,0.0,0.0,0.0,0.0
2021-06-24 22:00:00,73.233333328,-2.34,73.2707084061,5.353333328,0,5.353333328,67.88,-2.34,67.9203209651,133.39,72.813333328,-2.26,72.8483981315,5.353333328,0,5.353333328,67.46,-2.26,67.4978458916,132.98,5.353333328,0.0,5.353333328,5.353333328,0,5.353333328,0.0,0.0,0.0,0.0
2021-06-24 22:30:00,69.2782222184,-3.75,69.3796409168,3.8182222184,0,3.8182222184,65.46,-3.75,65.5673249416,132.86,68.8582222184,-3.66,68.9554230433,3.8182222184,0,3.8182222184,65.04,-3.66,65.1428983083,132.48,3.8182222184,0.0,3.8182222184,3.8182222184,0,3.8182222184,0.0,0.0,0.0,0.0
2021-06-24 23:00:00,62.392999997,-4.27,62.5389426567,3.032999997,0,3.032999997,59.36,-4.27,59.5133808483,132.3,62.022999997,-4.18,62.1636946185,3.032999997,0,3.032999997,58.99,-4.18,59.1379108525,131.95,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,0.0
2021-06-24 23:30:00,57.3313333302,-4.84,57.53527076,3.0913333302,0,3.0913333302,54.24,-4.84,54.4555157904,132.3,56.9813333302,-4.75,57.1789720797,3.0913333302,0,3.0913333302,53.89,-4.75,54.098933446,131.95,3.0913333302,0.0,3.0913333302,3.0913333302,0,3.0913333302,0.0,0.0,0.0,0.0
2021-06-25 00:00:00,53.1029999968,-6.2,53.4637130086,3.1929999968000002,0,3.1929999968000002,49.91,-6.2,50.2936188795,132.41,52.8029999968,-6.11,53.1553281305,3.1929999968000002,0,3.1929999968000002,49.61,-6.11,49.9848397017,132.03,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,0.0
2021-06-25 00:30:00,54.9175555524,-7.32,55.4032517805,3.1275555524,0,3.1275555524,51.79,-7.32,52.3047464385,132.0,54.6075555524,-7.21,55.0814780431,3.1275555524,0,3.1275555524,51.48,-7.21,51.9824441518,131.6,3.1275555524,0.0,3.1275555524,3.1275555524,0,3.1275555524,0.0,0.0,0.0,0.0
2021-06-25 01:00:00,52.6246666635,-7.3,53.1285755638,3.1946666635,0,3.1946666635,49.43,-7.3,49.9661375333,132.0,52.3246666635,-7.2,52.8177123837,3.1946666635,0,3.1946666635,49.13,-7.2,49.6547772123,131.6,3.1946666635,0.0,3.1946666635,3.1946666635,0,3.1946666635,0.0,0.0,0.0,0.0
2021-06-25 01:30:00,54.9317777746,-7.28,55.4120799959,3.2217777746,0,3.2217777746,51.71,-7.28,52.2199435082,132.0,54.6517777746,-7.18,55.1214043174,3.2217777746,0,3.2217777746,51.43,-7.18,51.9287714085,131.72,3.2217777746,0.0,3.2217777746,3.2217777746,0,3.2217777746,0.0,0.0,0.0,0.0
2021-06-25 02:00:00,59.0949999968,-9.36,59.8316690777,3.2149999968,0,3.2149999968,55.88,-9.36,56.658485684,132.28,58.7749999968,-9.23,59.4953235525,3.2149999968,0,3.2149999968,55.56,-9.23,56.3214568349,131.89,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,0.0
2021-06-25 02:30:00,57.8525555524,-9.74,58.666734901,3.1725555524,0,3.1725555524,54.68,-9.74,55.5407057931,133.0,57.5325555524,-9.62,58.331289617,3.1725555524,0,3.1725555524,54.36,-9.62,55.2046556008,132.61,3.1725555524,0.0,3.1725555524,3.1725555524,0,3.1725555524,0.0,0.0,0.0,0.0
2021-06-25 03:00:00,56.111222219,-9.95,56.9865927997,3.191222219,0,3.191222219,52.92,-9.95,53.84727384,133.28,55.801222219,-9.83,56.6604385894,3.191222219,0,3.191222219,52.61,-9.83,53.5204727184,132.87,3.191222219,0.0,3.191222219,3.191222219,0,3.191222219,0.0,0.0,0.0,0.0
2021-06-25 03:30:00,55.2955555523,-9.87,56.1695234432,3.2355555523,0,3.2355555523,52.06,-9.87,52.9873617007,133.43,54.9855555523,-9.74,55.8415519071,3.2355555523,0,3.2355555523,51.75,-9.74,52.6586184779,133.07,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,0.0
2021-06-25 04:00:00,54.7253333301,-10.36,55.6973222703,3.2653333301,0,3.2653333301,51.46,-10.36,52.4924870815,133.52,54.4253333301,-10.25,55.382121737,3.2653333301,0,3.2653333301,51.16,-10.25,52.1767007389,133.07,3.2653333301,0.0,3.2653333301,3.2653333301,0,3.2653333301,0.0,0.0,0.0,0.0
2021-06-25 04:30:00,54.7711111078,-10.3,55.7311816848,3.2611111078,0,3.2611111078,51.51,-10.3,52.5297068334,133.73,54.4811111078,-10.17,55.4222010348,3.2611111078,0,3.2611111078,51.22,-10.17,52.2198937188,133.34,3.2611111078,0.0,3.2611111078,3.2611111078,0,3.2611111078,0.0,0.0,0.0,0.0
2021-06-25 05:00:00,55.7019999968,-9.83,56.5627236229,3.1819999968,0,3.1819999968,52.52,-9.83,53.4320063258,133.73,55.4019999968,-9.72,56.2482000036,3.1819999968,0,3.1819999968,52.22,-9.72,53.1169163262,133.34,3.1819999968,0.0,3.1819999968,3.1819999968,0,3.1819999968,0.0,0.0,0.0,0.0
2021-06-25 05:30:00,57.0636666636,-9.7,57.8822257095,3.1036666636,0,3.1036666636,53.96,-9.7,54.8249176926,133.58,56.7536666636,-9.58,57.5565381148,3.1036666636,0,3.1036666636,53.65,-9.58,54.4986137438,133.18,3.1036666636,0.0,3.1036666636,3.1036666636,0,3.1036666636,0.0,0.0,0.0,0.0
2021-06-25 06:00:00,59.2816666635,-9.33,60.0113731088,3.2016666635,0,3.2016666635,56.08,-9.33,56.8508161771,133.45,58.9616666635,-9.21,59.6766473232,3.2016666635,0,3.2016666635,55.76,-9.21,56.5154996439,133.07,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,0.0
2021-06-25 06:30:00,62.9428888852,-6.51,63.2786485413,3.6928888852,0,3.6928888852,59.25,-6.51,59.6065650747,133.04,62.6028888852,-6.41,62.9301978129,3.6928888852,0,3.6928888852,58.91,-6.41,59.2577100469,132.67,3.6928888852,0.0,3.6928888852,3.6928888852,0,3.6928888852,0.0,0.0,0.0,0.0
2021-06-25 07:00:00,63.2096666619,-3.85,63.3268068002,4.7896666619,0,4.7896666619,58.42,-3.85,58.5467240757,131.82,62.8596666619,-3.75,62.9714236209,4.7896666619,0,4.7896666619,58.07,-3.75,58.190956342,131.43,4.7896666619,0.0,4.7896666619,4.7896666619,0,4.7896666619,0.0,0.0,0.0,0.0
2021-06-25 07:30:00,69.2882222164,-0.85,69.2934357491,5.8082222164,0,5.8082222164,63.48,-0.85,63.4856905137,131.36,68.8982222164,-0.79,68.902751212,5.8082222164,0,5.8082222164,63.09,-0.79,63.0949459149,130.96,5.8082222164,0.0,5.8082222164,5.8082222164,0,5.8082222164,0.0,0.0,0.0,0.0
2021-06-25 08:00:00,69.9418888816,1.12,69.9508557512,7.3218888816,0,7.3218888816,62.62,1.12,62.6300151684,131.5,69.5618888816,1.19,69.5720668427,7.3218888816,0,7.3218888816,62.24,1.19,62.2513750852,131.13,7.3218888816,0.0,7.3218888816,7.3218888816,0,7.3218888816,0.0,0.0,0.0,0.0
2021-06-25 08:30:00,71.942444435,2.03,71.9710789921,9.412444435,0,9.412444435,62.53,2.03,62.5629427057,131.7,71.552444435,2.09,71.5829616922,9.412444435,0,9.412444435,62.14,2.09,62.1751373139,131.34,9.412444435,0.0,9.412444435,9.412444435,0,9.412444435,0.0,0.0,0.0,0.0
2021-06-25 09:00:00,70.480777764,2.13,70.5129557899,13.740777764,0,13.740777764,56.74,2.13,56.7799656569,131.33,70.120777764,2.18,70.154656825,13.740777764,0,13.740777764,56.38,2.18,56.42213041,130.96,13.740777764,0.0,13.740777764,13.740777764,0,13.740777764,0.0,0.0,0.0,0.0
2021-06-25 09:30:00,73.22144443,2.87,73.2776693435,14.44144443,0,14.44144443,58.78,2.87,58.8500237893,131.59,72.87144443,2.92,72.9299239909,14.44144443,0,14.44144443,58.43,2.92,58.5029170213,131.18,14.44144443,0.0,14.44144443,14.44144443,0,14.44144443,0.0,0.0,0.0,0.0
2021-06-25 10:00:00,73.948510986,2.77,74.0003728169,14.828510986,0,14.828510986,59.12,2.77,59.184857016,131.35,73.558510986,2.8200000000000003,73.6125460671,14.828510986,0,14.828510986,58.73,2.8200000000000003,58.7976640692,131.02,14.828510986,0.0,14.828510986,14.828510986,0,14.828510986,0.0,0.0,0.0,0.0
2021-06-25 10:30:00,68.7694431869,1.47,68.7851525857,21.4794431869,0,21.4794431869,47.29,1.47,47.312841808499996,131.35,68.4394431869,1.52,68.4563202614,21.4794431869,0,21.4794431869,46.96,1.52,46.9845932195,131.02,21.4794431869,0.0,21.4794431869,21.4794431869,0,21.4794431869,0.0,0.0,0.0,0.0
2021-06-25 11:00:00,68.3158888641,3.7,68.4160118049,24.7258888641,0,24.7258888641,43.59,3.7,43.7467495935,131.73,67.9958888641,3.73,68.0981189345,24.7258888641,0,24.7258888641,43.27,3.73,43.4304708701,131.38,24.7258888641,0.0,24.7258888641,24.7258888641,0,24.7258888641,0.0,0.0,0.0,0.0
2021-06-25 11:30:00,61.5159991701,3.24,61.6012642232,28.1259991701,0,28.1259991701,33.39,3.24,33.5468284641,131.73,61.2359991701,3.24,61.3216535521,28.1259991701,0,28.1259991701,33.11,3.24,33.2681484306,131.38,28.1259991701,0.0,28.1259991701,28.1259991701,0,28.1259991701,0.0,0.0,0.0,0.0
2021-06-25 12:00:00,53.673220275,3.14,53.7649902324,31.713220275,0,31.713220275,21.96,3.14,22.1833541197,131.73,40.283220275,0.08,40.2832997124,31.713220275,0,31.713220275,8.57,0.08,8.5703733874,131.38,44.473220275,0.4,44.4750190739,31.713220275,0,31.713220275,12.76,0.4,12.766268053,125.36
2021-06-25 12:30:00,50.7443317384,6.1,51.1096586134,33.0843317384,0,33.0843317384,17.66,6.1,18.6838325833,131.73,33.0843317384,0.0,33.0843317384,33.0843317384,0,33.0843317384,0.0,0.0,0.0,131.79,51.3143317384,0.91,51.3224,33.0843317384,0,33.0843317384,18.23,0.91,18.2526984306,132.36
2021-06-25 13:00:00,44.1297735119,5.48,44.4687228309,34.9197735119,0,34.9197735119,9.21,5.48,10.7170191751,131.35,34.9197735119,0.0,34.9197735119,34.9197735119,0,34.9197735119,0.0,0.0,0.0,131.79,44.3397735119,0.19,44.3401805937,34.9197735119,0,34.9197735119,9.42,0.19,9.421915941,131.23
2021-06-25 13:30:00,44.375218341,5.19,44.6776913326,34.525218341,0,34.525218341,9.85,5.19,11.1336696556,131.5,34.525218341,0.0,34.525218341,34.525218341,0,34.525218341,0.0,0.0,0.0,131.79,44.615218341,-0.09,44.6153091171,34.525218341,0,34.525218341,10.09,-0.09,10.0904013795,131.37
2021-06-25 14:00:00,51.7427333043,4.93,51.9770656136,28.9527333043,0,28.9527333043,22.79,4.93,23.3171396187,131.76,28.9527333043,0.0,28.9527333043,28.9527333043,0,28.9527333043,0.0,0.0,0.0,132.0,52.5627333043,-0.37,52.5640355416,28.9527333043,0,28.9527333043,23.61,-0.37,23.6128990173,131.58
2021-06-25 14:30:00,52.35866664,3.43,52.4708954785,26.66866664,0,26.66866664,25.69,3.43,25.9179667412,132.59,26.66866664,0.0,26.66866664,26.66866664,0,26.66866664,0.0,0.0,0.0,132.88,53.29866664,-1.99,53.335803787,26.66866664,0,26.66866664,26.63,-1.99,26.704250598,132.44
2021-06-25 15:00:00,49.6657777514,3.52,49.7903593043,26.4257777514,0,26.4257777514,23.24,3.52,23.5050632843,133.67,26.4257777514,0.0,26.4257777514,26.4257777514,0,26.4257777514,0.0,0.0,0.0,133.8,50.4957777514,-1.92,50.5322666295,26.4257777514,0,26.4257777514,24.07,-1.92,24.1464552264,133.51
2021-06-25 15:30:00,54.3525555307,4.54,54.5418361693,24.8125555307,0,24.8125555307,29.54,4.54,29.8868399132,133.75,24.8125555307,0.0,24.8125555307,24.8125555307,0,24.8125555307,0.0,0.0,0.0,133.89,55.5025555307,-0.79,55.5081775097,24.8125555307,0,24.8125555307,30.69,-0.79,30.7001661233,133.59
2021-06-25 16:00:00,57.6746666447,4.31,57.8354845452,21.9946666447,0,21.9946666447,35.68,4.31,35.9393725599,133.47,21.9946666447,0.0,21.9946666447,21.9946666447,0,21.9946666447,0.0,0.0,0.0,133.76,59.1046666447,-0.97,59.1126257172,21.9946666447,0,21.9946666447,37.11,-0.97,37.1226750114,133.29
2021-06-25 16:30:00,61.2451110916,3.7800000000000002,61.3616495266,19.4851110916,0,19.4851110916,41.76,3.7800000000000002,41.9307285889,132.92,19.4851110916,0.0,19.4851110916,19.4851110916,0,19.4851110916,0.0,0.0,0.0,133.21,62.9851110916,-1.47,63.0022628104,19.4851110916,0,19.4851110916,43.5,-1.47,43.524830844,132.74
2021-06-25 17:00:00,67.2728888729,2.95,67.3375383965,16.0028888729,0,16.0028888729,51.27,2.95,51.3547991915,132.92,16.0028888729,0.0,16.0028888729,16.0028888729,0,16.0028888729,0.0,0.0,0.0,133.21,69.4728888729,-2.3,69.510950852,16.0028888729,0,16.0028888729,53.47,-2.3,53.5194441301,132.74
2021-06-25 17:30:00,73.2162222071,2.51,73.2592335087,15.0862222071,0,15.0862222071,58.13,2.51,58.1841645123,133.08,15.0862222071,0.0,15.0862222071,15.0862222071,0,15.0862222071,0.0,0.0,0.0,133.34,75.7262222071,-2.71,75.7746978203,15.0862222071,0,15.0862222071,60.64,-2.71,60.7005247094,132.89
2021-06-25 18:00:00,78.3252222088,2.89,78.3785208719,13.3752222088,0,13.3752222088,64.95,2.89,65.0142645886,133.08,13.3752222088,0.0,13.3752222088,13.3752222088,0,13.3752222088,0.0,0.0,0.0,133.34,81.1652222088,-2.3,81.1978035184,13.3752222088,0,13.3752222088,67.79,-2.3,67.8290063321,132.89
2021-06-25 18:30:00,80.7261110984,2.8200000000000003,80.7753515193,12.7161110984,0,12.7161110984,68.01,2.8200000000000003,68.0684398235,133.26,12.7161110984,0.0,12.7161110984,12.7161110984,0,12.7161110984,0.0,0.0,0.0,133.64,83.6961110984,-2.4,83.7305142287,12.7161110984,0,12.7161110984,70.98,-2.4,71.0205632194,133.14
2021-06-25 19:00:00,80.5896666565,2.07,80.6162469469,10.1396666565,0,10.1396666565,70.45,2.07,70.4804043689,133.9,10.1396666565,0.0,10.1396666565,10.1396666565,0,10.1396666565,0.0,0.0,0.0,134.3,83.6796666565,-3.16,83.7393110298,10.1396666565,0,10.1396666565,73.54,-3.16,73.6078609932,133.75
2021-06-25 19:30:00,76.8577777705,1.56,76.8736079797,7.3177777705,0,7.3177777705,69.54,1.56,69.5574956421,133.9,7.3177777705,0.0,7.3177777705,7.3177777705,0,7.3177777705,0.0,0.0,0.0,134.12,79.9077777705,-3.71,79.9938563154,7.3177777705,0,7.3177777705,72.59,-3.71,72.6847453046,133.75
2021-06-25 20:00:00,74.8847777721,1.45,74.8988146901,5.6847777721,0,5.6847777721,69.2,1.45,69.2151898069,133.9,5.6847777721,0.0,5.6847777721,5.6847777721,0,5.6847777721,0.0,0.0,0.0,134.12,77.9247777721,-3.81,78.0178639212,5.6847777721,0,5.6847777721,72.24,-3.81,72.3404015748,133.75
2021-06-25 20:30:00,71.5466666584,0.54,71.5487044602,8.2666666584,0,8.2666666584,63.28,0.54,63.2823040036,133.72,8.2666666584,0.0,8.2666666584,8.2666666584,0,8.2666666584,0.0,0.0,0.0,134.0,74.3166666584,-4.8100000000000005,74.4721628746,8.2666666584,0,8.2666666584,66.05,-4.8100000000000005,66.224909211,133.56
2021-06-25 21:00:00,71.6585555468,0.03,71.6585618266,8.7685555468,0,8.7685555468,62.89,0.03,62.8900071554,133.97,8.7685555468,0.0,8.7685555468,8.7685555468,0,8.7685555468,0.0,0.0,0.0,134.14,74.4185555468,-5.4,74.6142172087,8.7685555468,0,8.7685555468,65.65,-5.4,65.8717124417,133.83
2021-06-25 21:30:00,69.6283333249,-1.19,69.6385015749,8.4583333249,0,8.4583333249,61.17,-1.19,61.1815740236,134.27,8.4583333249,0.0,8.4583333249,8.4583333249,0,8.4583333249,0.0,0.0,0.0,134.35,72.3083333249,-6.64,72.6125654981,8.4583333249,0,8.4583333249,63.85,-6.64,64.1943307466,134.14
2021-06-25 22:00:00,67.8743333253,-1.51,67.8911277292,8.0743333253,0,8.0743333253,59.8,-1.51,59.8190613434,133.89,8.0743333253,0.0,8.0743333253,8.0743333253,0,8.0743333253,0.0,0.0,0.0,133.85,70.5043333253,-6.97,70.8480198569,8.0743333253,0,8.0743333253,62.43,-6.97,62.8178780285,133.73
2021-06-25 22:30:00,68.5745555498,-2.07,68.6057910738,5.7245555498,0,5.7245555498,62.85,-2.07,62.8840790662,133.59,5.7245555498,0.0,5.7245555498,5.7245555498,0,5.7245555498,0.0,0.0,0.0,133.51,71.3345555498,-7.53,71.7308839726,5.7245555498,0,5.7245555498,65.61,-7.53,66.0406920012,133.43
2021-06-25 23:00:00,63.9904444403,-2.5300000000000002,64.0404394087,4.1704444403,0,4.1704444403,59.82,-2.5300000000000002,59.8734774337,133.59,4.1704444403,0.0,4.1704444403,4.1704444403,0,4.1704444403,0.0,0.0,0.0,133.4,66.6104444403,-8.03,67.0927135279,4.1704444403,0,4.1704444403,62.44,-8.03,62.954225434,133.43
2021-06-25 23:30:00,55.8399999969,-3.63,55.9578636087,3.1099999969,0,3.1099999969,52.73,-3.63,52.8547992145,133.5,3.1099999969,0.0,3.1099999969,3.1099999969,0,3.1099999969,0.0,0.0,0.0,133.32,58.1299999969,-9.23,58.8582177749,3.1099999969,0,3.1099999969,55.02,-9.23,55.7888277346,133.35
2021-06-26 00:00:00,52.6953333302,-4.43,52.8812164647,3.1053333302,0,3.1053333302,49.59,-4.43,49.7874783455,133.34,3.1053333302,0.0,3.1053333302,3.1053333302,0,3.1053333302,0.0,0.0,0.0,132.97,54.8453333302,-10.13,55.7729996334,3.1053333302,0,3.1053333302,51.74,-10.13,52.7223339772,133.2
2021-06-26 00:30:00,52.0762222191,-5.78,52.3960048153,3.1662222191,0,3.1662222191,48.91,-5.78,49.2503451765,133.74,3.1662222191,0.0,3.1662222191,3.1662222191,0,3.1662222191,0.0,0.0,0.0,133.26,54.1962222191,-11.51,55.4049691167,3.1662222191,0,3.1662222191,51.03,-11.51,52.3119584799,133.61
2021-06-26 01:00:00,52.7809999968,-6.64,53.197025863,3.1609999968,0,3.1609999968,49.62,-6.64,50.0623011856,133.41,3.1609999968,0.0,3.1609999968,3.1609999968,0,3.1609999968,0.0,0.0,0.0,132.77,54.9209999968,-12.44,56.3122530241,3.1609999968,0,3.1609999968,51.76,-12.44,53.2339290303,133.26
2021-06-26 01:30:00,53.8186666634,-7.05,54.2784614873,3.2286666634,0,3.2286666634,50.59,-7.05,51.0788664714,133.8,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,133.1,56.0186666634,-12.83,57.4691214023,3.2286666634,0,3.2286666634,52.79,-12.83,54.3267245469,133.7
2021-06-26 02:00:00,54.4947777746,-7.55,55.0153006418,3.1747777746,0,3.1747777746,51.32,-7.55,51.8723905368,133.52,3.1747777746,0.0,3.1747777746,3.1747777746,0,3.1747777746,0.0,0.0,0.0,132.81,56.7347777746,-13.37,58.2888660821,3.1747777746,0,3.1747777746,53.56,-13.37,55.2035370244,133.43
2021-06-26 02:30:00,57.7313333302,-8.35,58.3320610649,3.1813333302,0,3.1813333302,54.55,-8.35,55.1853694379,133.7,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.94,60.1113333302,-14.17,61.7588964824,3.1813333302,0,3.1813333302,56.93,-14.17,58.6669736734,133.59
2021-06-26 03:00:00,55.9339999968,-8.44,56.5671809059,3.2039999968,0,3.2039999968,52.73,-8.44,53.4011844438,133.62,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,132.77,58.2139999968,-14.29,59.9422546759,3.2039999968,0,3.2039999968,55.01,-14.29,56.8357651484,133.51
2021-06-26 03:30:00,55.0048888857,-8.46,55.6516792319,3.1948888857,0,3.1948888857,51.81,-8.46,52.4961684316,133.81,3.1948888857,0.0,3.1948888857,3.1948888857,0,3.1948888857,0.0,0.0,0.0,132.91,57.2548888857,-14.33,59.0209386685,3.1948888857,0,3.1948888857,54.06,-14.33,55.9270283494,133.67
2021-06-26 04:00:00,54.6687777745,-8.7,55.3567092895,3.2287777745,0,3.2287777745,51.44,-8.7,52.170524245,133.97,3.2287777745,0.0,3.2287777745,3.2287777745,0,3.2287777745,0.0,0.0,0.0,133.12,56.8887777745,-14.59,58.7298998525,3.2287777745,0,3.2287777745,53.66,-14.59,55.6081262047,133.86
2021-06-26 04:30:00,54.2311111079,-8.89,54.9549407424,3.2111111079,0,3.2111111079,51.02,-8.89,51.7887294689,134.09,3.2111111079,0.0,3.2111111079,3.2111111079,0,3.2111111079,0.0,0.0,0.0,133.12,56.4511111079,-14.8,58.3589577127,3.2111111079,0,3.2111111079,53.24,-14.8,55.2588237298,134.05
2021-06-26 05:00:00,53.904111108,-8.96,54.6437077287,3.154111108,0,3.154111108,50.75,-8.96,51.5348823614,134.18,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,133.23,56.094111108,-14.88,58.0341597767,3.154111108,0,3.154111108,52.94,-14.88,54.991435696799996,134.05
2021-06-26 05:30:00,54.4298888857,-8.64,55.1113636568,3.1898888857,0,3.1898888857,51.24,-8.64,51.9633255287,134.3,3.1898888857,0.0,3.1898888857,3.1898888857,0,3.1898888857,0.0,0.0,0.0,133.37,56.6598888857,-14.53,58.4932808837,3.1898888857,0,3.1898888857,53.47,-14.53,55.4090407786,134.27
2021-06-26 06:00:00,55.037444441,-8.65,55.7130396819,3.487444441,0,3.487444441,51.55,-8.65,52.2706896836,134.18,3.487444441,0.0,3.487444441,3.487444441,0,3.487444441,0.0,0.0,0.0,133.29,57.267444441,-14.55,59.0869079644,3.487444441,0,3.487444441,53.78,-14.55,55.7134714409,134.14
2021-06-26 06:30:00,58.5955555514,-7.8100000000000005,59.1137482349,4.1855555514,0,4.1855555514,54.41,-7.8100000000000005,54.9676650405,134.18,4.1855555514,0.0,4.1855555514,4.1855555514,0,4.1855555514,0.0,0.0,0.0,133.29,60.9655555514,-13.61,62.4662393913,4.1855555514,0,4.1855555514,56.78,-13.61,58.388359285,134.14
2021-06-26 07:00:00,61.9155555507,-6.65,62.2716510071,4.8755555507,0,4.8755555507,57.04,-6.65,57.4263362927,133.87,4.8755555507,0.0,4.8755555507,4.8755555507,0,4.8755555507,0.0,0.0,0.0,133.1,64.3955555507,-12.36,65.5710086447,4.8755555507,0,4.8755555507,59.52,-12.36,60.7898017763,133.75
2021-06-26 07:30:00,65.1976666597,-4.6,65.3597409562,6.9976666597,0,6.9976666597,58.2,-4.6,58.3815039203,133.34,6.9976666597,0.0,6.9976666597,6.9976666597,0,6.9976666597,0.0,0.0,0.0,132.7,67.7276666597,-10.22,68.4944175182,6.9976666597,0,6.9976666597,60.73,-10.22,61.5839370291,133.23
2021-06-26 08:00:00,58.9337777684,-13.01,60.3527154489,9.3637777684,0,9.3637777684,49.57,-13.01,51.2488536457,133.78,9.3637777684,0.0,9.3637777684,9.3637777684,0,9.3637777684,0.0,0.0,0.0,133.33,61.2337777684,-17.95,63.8104853436,9.3637777684,0,9.3637777684,51.87,-17.95,54.8880624544,133.63
2021-06-26 08:30:00,59.6354444325,-11.49,60.732251174,11.8954444325,0,11.8954444325,47.74,-11.49,49.1032351276,132.15,11.8954444325,0.0,11.8954444325,11.8954444325,0,11.8954444325,0.0,0.0,0.0,134.71,61.8654444325,-16.01,63.903468723,11.8954444325,0,11.8954444325,49.97,-16.01,52.4720973471,132.0
2021-06-26 09:00:00,62.036999987,-10.33,62.8911620769,13.046999987,0,13.046999987,48.99,-10.33,50.0672447814,131.08,13.046999987,0.0,13.046999987,13.046999987,0,13.046999987,0.0,0.0,0.0,134.03,64.316999987,-14.77,65.9911311262,13.046999987,0,13.046999987,51.27,-14.77,53.3550916033,130.94
2021-06-26 09:30:00,61.1282222064,-10.27,61.9849372841,15.8082222064,0,15.8082222064,45.32,-10.27,46.4690789666,130.69,15.8082222064,0.0,15.8082222064,15.8082222064,0,15.8082222064,0.0,0.0,0.0,133.74,63.2182222064,-14.7,64.9048042824,15.8082222064,0,15.8082222064,47.41,-14.7,49.6366608466,130.53
2021-06-26 10:00:00,64.8349999842,-8.83,65.4335244577,15.8049999842,0,15.8049999842,49.03,-8.83,49.8187695553,130.49,15.8049999842,0.0,15.8049999842,15.8049999842,0,15.8049999842,0.0,0.0,0.0,133.5,67.1249999842,-13.15,68.4009365643,15.8049999842,0,15.8049999842,51.32,-13.15,52.9779661746,130.37
2021-06-26 10:30:00,64.1638888728,-2.93,64.2307522553,16.0638888728,0,16.0638888728,48.1,-2.93,48.1891574942,130.96,16.0638888728,0.0,16.0638888728,16.0638888728,0,16.0638888728,0.0,0.0,0.0,132.77,66.3038888728,-8.2,66.8090239388,16.0638888728,0,16.0638888728,50.24,-8.2,50.9047895585,129.74
2021-06-26 11:00:00,59.1296666508,2.86,59.1987928782,15.8496666508,0,15.8496666508,43.28,2.86,43.3743933675,130.96,15.8496666508,0.0,15.8496666508,15.8496666508,0,15.8496666508,0.0,0.0,0.0,132.77,60.9096666508,-2.46,60.9593232534,15.8496666508,0,15.8496666508,45.06,-2.46,45.1271005051,130.77
2021-06-26 11:30:00,59.2588888667,3.19,59.344688134,22.1588888667,0,22.1588888667,37.1,3.19,37.2368916533,132.85,22.1588888667,0.0,22.1588888667,22.1588888667,0,22.1588888667,0.0,0.0,0.0,133.1,60.7788888667,-2.16,60.8172585034,22.1588888667,0,22.1588888667,38.62,-2.16,38.6803567719,132.71
2021-06-26 12:00:00,58.7582221987,3.61,58.8690137164,23.5582221987,0,23.5582221987,35.2,3.61,35.3846308445,133.04,23.5582221987,0.0,23.5582221987,23.5582221987,0,23.5582221987,0.0,0.0,0.0,133.28,60.1682221987,-1.72,60.1928015841,23.5582221987,0,23.5582221987,36.61,-1.72,36.6503819898,132.9
2021-06-26 12:30:00,55.129222199,3.4,55.233967269,23.189222199,0,23.189222199,31.94,3.4,32.1204545422,132.95,23.189222199,0.0,23.189222199,23.189222199,0,23.189222199,0.0,0.0,0.0,133.15,56.389222199,-1.98,56.4239734529,23.189222199,0,23.189222199,33.2,-1.98,33.2589897622,132.77
