Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-26 13:00:00,54.2733333105,3.46,54.3835113673,22.8233333105,0,22.8233333105,31.45,3.46,31.6397550559,133.17,22.8233333105,0.0,22.8233333105,22.8233333105,0,22.8233333105,0.0,0.0,0.0,133.38,55.5033333105,-1.9300000000000002,55.5368788156,22.8233333105,0,22.8233333105,32.68,-1.9300000000000002,32.7369409078,133.01
2021-06-26 13:30:00,49.4262221973,2.54,49.4914441161,24.9362221973,0,24.9362221973,24.49,2.54,24.621366737,133.17,24.9362221973,0.0,24.9362221973,24.9362221973,0,24.9362221973,0.0,0.0,0.0,133.38,50.3262221973,-2.93,50.4114425567,24.9362221973,0,24.9362221973,25.39,-2.93,25.558501521,133.01
2021-06-26 14:00:00,45.2151110887,2.04,45.2611077059,22.4251110887,0,22.4251110887,22.79,2.04,22.881121039,133.44,22.4251110887,0.0,22.4251110887,22.4251110887,0,22.4251110887,0.0,0.0,0.0,133.53,46.0351110887,-3.51,46.1687291676,22.4251110887,0,22.4251110887,23.61,-3.51,23.8694826086,133.32
2021-06-26 14:30:00,44.4119999773,2.42,44.4778837399,22.7119999773,0,22.7119999773,21.7,2.42,21.8345231228,133.59,22.7119999773,0.0,22.7119999773,22.7119999773,0,22.7119999773,0.0,0.0,0.0,133.53,45.1819999773,-3.08,45.2868581594,22.7119999773,0,22.7119999773,22.47,-3.08,22.6801080244,133.41
2021-06-26 15:00:00,44.5457777558,1.62,44.5752253597,21.9657777558,0,21.9657777558,22.58,1.62,22.6380387843,133.43,21.9657777558,0.0,21.9657777558,21.9657777558,0,21.9657777558,0.0,0.0,0.0,133.44,45.3357777558,-3.9699999999999998,45.5092698769,21.9657777558,0,21.9657777558,23.37,-3.9699999999999998,23.70480542,133.3
2021-06-26 15:30:00,42.4306666456,1.3,42.4505768158,21.0506666456,0,21.0506666456,21.38,1.3,21.4194864551,133.98,21.0506666456,0.0,21.0506666456,21.0506666456,0,21.0506666456,0.0,0.0,0.0,133.94,43.1706666456,-4.33,43.3872718505,21.0506666456,0,21.0506666456,22.12,-4.33,22.5398158821,133.82
2021-06-26 16:00:00,43.6966666473,1.73,43.7308995572,19.3666666473,0,19.3666666473,24.33,1.73,24.3914288224,134.12,19.3666666473,0.0,19.3666666473,19.3666666473,0,19.3666666473,0.0,0.0,0.0,134.02,44.5766666473,-3.83,44.7408997382,19.3666666473,0,19.3666666473,25.21,-3.83,25.4992744995,133.96
2021-06-26 16:30:00,52.1638888712,1.28,52.1795908586,17.6838888712,0,17.6838888712,34.48,1.28,34.5037505208,133.95,17.6838888712,0.0,17.6838888712,17.6838888712,0,17.6838888712,0.0,0.0,0.0,133.92,53.5338888712,-4.27,53.7039119401,17.6838888712,0,17.6838888712,35.85,-4.27,36.103398732,133.81
2021-06-26 17:00:00,58.0568888725,1.3,58.0714417382,16.3668888725,0,16.3668888725,41.69,1.3,41.7102637249,134.08,16.3668888725,0.0,16.3668888725,16.3668888725,0,16.3668888725,0.0,0.0,0.0,134.06,59.7768888725,-4.19,59.9235558297,16.3668888725,0,16.3668888725,43.41,-4.19,43.6117438312,133.97
2021-06-26 17:30:00,64.1464444292,1.1400000000000001,64.1565735752,15.2664444292,0,15.2664444292,48.88,1.1400000000000001,48.8932919734,134.08,15.2664444292,0.0,15.2664444292,15.2664444292,0,15.2664444292,0.0,0.0,0.0,134.06,66.2164444292,-4.29,66.3552681619,15.2664444292,0,15.2664444292,50.95,-4.29,51.1302904353,133.97
2021-06-26 18:00:00,67.3622222076,1.5,67.3789208933,14.6022222076,0,14.6022222076,52.76,1.5,52.7813186648,133.83,14.6022222076,0.0,14.6022222076,14.6022222076,0,14.6022222076,0.0,0.0,0.0,133.88,69.6322222076,-3.87,69.7396821729,14.6022222076,0,14.6022222076,55.03,-3.87,55.1659115759,133.67
2021-06-26 18:30:00,72.015333319,1.03,72.0226987349,14.295333319000001,0,14.295333319000001,57.72,1.03,57.7291893239,133.51,14.295333319000001,0.0,14.295333319000001,14.295333319000001,0,14.295333319000001,0.0,0.0,0.0,133.62,74.515333319,-4.33,74.6410329487,14.295333319000001,0,14.295333319000001,60.22,-4.33,60.375469356400004,133.34
2021-06-26 19:00:00,72.0931110984,0.4,72.0942207659,12.7231110984,0,12.7231110984,59.37,0.4,59.3713474666,133.51,12.7231110984,0.0,12.7231110984,12.7231110984,0,12.7231110984,0.0,0.0,0.0,133.62,74.6731110984,-4.98,74.8389866387,12.7231110984,0,12.7231110984,61.95,-4.98,62.1498423168,133.34
2021-06-26 19:30:00,71.4444444336,-0.47000000000000003,71.4459903734,10.8044444336,0,10.8044444336,60.64,-0.47000000000000003,60.6418213777,133.51,10.8044444336,0.0,10.8044444336,10.8044444336,0,10.8044444336,0.0,0.0,0.0,133.62,74.0844444336,-5.9,74.3190077103,10.8044444336,0,10.8044444336,63.28,-5.9,63.5544522437,133.41
2021-06-26 20:00:00,70.5897777684,-1.6099999999999999,70.6081356884,9.3397777684,0,9.3397777684,61.25,-1.6099999999999999,61.2711563462,133.51,9.3397777684,0.0,9.3397777684,9.3397777684,0,9.3397777684,0.0,0.0,0.0,133.62,73.2697777684,-7.05,73.6081709747,9.3397777684,0,9.3397777684,63.93,-7.05,64.3175512594,133.41
2021-06-26 20:30:00,69.9761111038,-2.3,70.0138995144,7.3461111038,0,7.3461111038,62.63,-2.3,62.6722179279,133.26,7.3461111038,0.0,7.3461111038,7.3461111038,0,7.3461111038,0.0,0.0,0.0,133.14,72.7361111038,-7.76,73.1488855588,7.3461111038,0,7.3461111038,65.39,-7.76,65.8488397772,133.07
2021-06-26 21:00:00,67.6626666612,-2.7800000000000002,67.71975236,5.4826666612,0,5.4826666612,62.18,-2.7800000000000002,62.24211436,133.26,5.4826666612,0.0,5.4826666612,5.4826666612,0,5.4826666612,0.0,0.0,0.0,133.14,70.3826666612,-8.28,70.868033459,5.4826666612,0,5.4826666612,64.9,-8.28,65.4260529147,133.07
2021-06-26 21:30:00,64.3045555523,-3.24,64.3861278908,3.3045555523,0,3.3045555523,61.0,-3.24,61.0859852994,133.38,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,133.14,66.9845555523,-8.77,67.5562253425,3.3045555523,0,3.3045555523,63.68,-8.77,64.2810648636,133.29
2021-06-26 22:00:00,63.4964444412,-3.48,63.5917357577,3.2164444412,0,3.2164444412,60.28,-3.48,60.3803676703,133.38,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,133.14,66.1464444412,-9.02,66.7586137679,3.2164444412,0,3.2164444412,62.93,-9.02,63.5731492062,133.29
2021-06-26 22:30:00,61.585111108,-3.99,61.7142285878,3.125111108,0,3.125111108,58.46,-3.99,58.59600413,133.38,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,133.02,64.135111108,-9.53,64.8392888366,3.125111108,0,3.125111108,61.01,-9.53,61.7498259107,133.13
2021-06-26 23:00:00,59.9825555524,-5.14,60.2023801074,3.1825555524,0,3.1825555524,56.8,-5.14,57.0320927198,132.75,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,132.4,62.4725555524,-10.77,63.3941093261,3.1825555524,0,3.1825555524,59.29,-10.77,60.2602439424,132.63
2021-06-26 23:30:00,55.1508888857,-5.09,55.3852746214,3.1608888857,0,3.1608888857,51.99,-5.09,52.2385700417,133.12,3.1608888857,0.0,3.1608888857,3.1608888857,0,3.1608888857,0.0,0.0,0.0,132.63,57.4108888857,-10.77,58.4123536818,3.1608888857,0,3.1608888857,54.25,-10.77,55.3087280635,132.96
2021-06-27 00:00:00,51.2743333302,-5.6,51.5792328215,3.1043333302,0,3.1043333302,48.17,-5.6,48.4944213286,133.21,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,132.63,53.3643333302,-11.3,54.547612888,3.1043333302,0,3.1043333302,50.26,-11.3,51.5146348138,133.07
2021-06-27 00:30:00,48.7035555525,-5.61,49.0255894759,3.0635555525,0,3.0635555525,45.64,-5.61,45.9834937777,133.21,3.0635555525,0.0,3.0635555525,3.0635555525,0,3.0635555525,0.0,0.0,0.0,132.49,50.6635555525,-11.34,51.9171596028,3.0635555525,0,3.0635555525,47.6,-11.34,48.9321530285,132.96
2021-06-27 01:00:00,46.5782222191,-6.04,46.9682061089,3.1382222191,0,3.1382222191,43.44,-6.04,43.8578978064,133.01,3.1382222191,0.0,3.1382222191,3.1382222191,0,3.1382222191,0.0,0.0,0.0,132.38,48.4482222191,-11.81,49.866886169,3.1382222191,0,3.1382222191,45.31,-11.81,46.8238422174,132.86
2021-06-27 01:30:00,47.78833333,-6.02,48.1660170915,3.35833333,0,3.35833333,44.43,-6.02,44.8359822018,133.34,3.35833333,0.0,3.35833333,3.35833333,0,3.35833333,0.0,0.0,0.0,132.65,49.69833333,-11.79,51.0776706182,3.35833333,0,3.35833333,46.34,-11.79,47.8163120703,133.21
2021-06-27 02:00:00,46.0913333299,-6.3,46.5198990554,3.4713333299,0,3.4713333299,42.62,-6.3,43.0831103798,133.34,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,132.65,47.9213333299,-12.09,49.4228923487,3.4713333299,0,3.4713333299,44.45,-12.09,46.0648521109,133.13
2021-06-27 02:30:00,44.5254444411,-6.78,45.038690064,3.3454444411,0,3.3454444411,41.18,-6.78,41.7344078669,133.34,3.3454444411,0.0,3.3454444411,3.3454444411,0,3.3454444411,0.0,0.0,0.0,132.65,46.2954444411,-12.63,47.9873428729,3.3454444411,0,3.3454444411,42.95,-12.63,44.7685090214,133.22
2021-06-27 03:00:00,42.9574444409,-6.68,43.4737211761,3.5074444409,0,3.5074444409,39.45,-6.68,40.0115595797,133.65,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,132.88,44.6274444409,-12.55,46.3585083596,3.5074444409,0,3.5074444409,41.12,-12.55,42.9925214427,133.55
2021-06-27 03:30:00,41.9419999965,-6.73,42.478515319,3.5219999965,0,3.5219999965,38.42,-6.73,39.0049907063,133.95,3.5219999965,0.0,3.5219999965,3.5219999965,0,3.5219999965,0.0,0.0,0.0,133.15,43.5819999965,-12.61,45.3696244606,3.5219999965,0,3.5219999965,40.06,-12.61,41.9978058951,133.82
2021-06-27 04:00:00,40.925444441,-6.5600000000000005,41.4478660813,3.475444441,0,3.475444441,37.45,-6.5600000000000005,38.0202064697,134.05,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,133.26,42.515444441,-12.44,44.2980430269,3.475444441,0,3.475444441,39.04,-12.44,40.9740796114,133.94
2021-06-27 04:30:00,40.4891111077,-6.59,41.0218992526,3.4591111077,0,3.4591111077,37.03,-6.59,37.6118199506,133.96,3.4591111077,0.0,3.4591111077,3.4591111077,0,3.4591111077,0.0,0.0,0.0,133.26,42.0491111077,-12.49,43.8648816816,3.4591111077,0,3.4591111077,38.59,-12.49,40.5609196148,133.94
2021-06-27 05:00:00,40.1158888854,-6.25,40.5998404069,3.4758888854,0,3.4758888854,36.64,-6.25,37.1692359351,134.06,3.4758888854,0.0,3.4758888854,3.4758888854,0,3.4758888854,0.0,0.0,0.0,133.17,41.6658888854,-12.13,43.39565873,3.4758888854,0,3.4758888854,38.19,-12.13,40.070101073,133.94
2021-06-27 05:30:00,40.3929999965,-6.26,40.8752009012,3.5429999965,0,3.5429999965,36.85,-6.26,37.3779360051,134.06,3.5429999965,0.0,3.5429999965,3.5429999965,0,3.5429999965,0.0,0.0,0.0,133.17,41.9529999965,-12.14,43.6741778251,3.5429999965,0,3.5429999965,38.41,-12.14,40.2828462252,133.84
2021-06-27 06:00:00,40.9031111075,-6.38,41.3976919438,3.5931111075,0,3.5931111075,37.31,-6.38,37.8515587526,134.06,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,133.26,42.4831111075,-12.26,44.2167652523,3.5931111075,0,3.5931111075,38.89,-12.26,40.7767053598,133.91
2021-06-27 06:30:00,42.7682222183,-6.01,43.1884351616,3.9582222183,0,3.9582222183,38.81,-6.01,39.2725884046,134.06,3.9582222183,0.0,3.9582222183,3.9582222183,0,3.9582222183,0.0,0.0,0.0,133.26,44.4082222183,-11.84,45.9595017443,3.9582222183,0,3.9582222183,40.45,-11.84,42.1472193626,133.91
2021-06-27 07:00:00,44.7986666621,-5.29,45.1099172545,4.5186666621,0,4.5186666621,40.28,-5.29,40.6258846058,133.86,4.5186666621,0.0,4.5186666621,4.5186666621,0,4.5186666621,0.0,0.0,0.0,133.13,46.5186666621,-11.08,47.8200036389,4.5186666621,0,4.5186666621,42.0,-11.08,43.4369243847,133.78
2021-06-27 07:30:00,49.782888884,-4.49,49.9849589941,4.882888884,0,4.882888884,44.9,-4.49,45.1239415388,133.62,4.882888884,0.0,4.882888884,4.882888884,0,4.882888884,0.0,0.0,0.0,132.99,51.722888884,-10.2,52.719040531,4.882888884,0,4.882888884,46.84,-10.2,47.9377262707,133.51
2021-06-27 08:00:00,53.3246666612,-3.1,53.4146990493,5.5146666612,0,5.5146666612,47.81,-3.1,47.9103965753,133.62,5.5146666612,0.0,5.5146666612,5.5146666612,0,5.5146666612,0.0,0.0,0.0,133.06,55.3946666612,-8.74,56.0799134673,5.5146666612,0,5.5146666612,49.88,-8.74,50.6399249604,133.41
2021-06-27 08:30:00,58.7733333275,-2.27,58.817154049,5.8133333275,0,5.8133333275,52.96,-2.27,53.0086266564,133.62,5.8133333275,0.0,5.8133333275,5.8133333275,0,5.8133333275,0.0,0.0,0.0,133.29,61.0733333275,-7.84,61.5744885787,5.8133333275,0,5.8133333275,55.26,-7.84,55.8133783246,133.51
2021-06-27 09:00:00,63.3684444384,-1.4,63.3839076623,6.0184444384,0,6.0184444384,57.35,-1.4,57.3670855108,133.62,6.0184444384,0.0,6.0184444384,6.0184444384,0,6.0184444384,0.0,0.0,0.0,133.42,65.8684444384,-6.88,66.226779876,6.0184444384,0,6.0184444384,59.85,-6.88,60.2441441138,133.51
2021-06-27 09:30:00,67.9246666603,-0.72,67.9284825453,6.3746666603,0,6.3746666603,61.55,-0.72,61.5542110663,133.39,6.3746666603,0.0,6.3746666603,6.3746666603,0,6.3746666603,0.0,0.0,0.0,133.27,70.6046666603,-6.14,70.871140489,6.3746666603,0,6.3746666603,64.23,-6.14,64.5228060456,133.25
2021-06-27 10:00:00,70.5562222157,0.06,70.5562477273,6.5162222157,0,6.5162222157,64.04,0.06,64.0400281074,133.39,6.5162222157,0.0,6.5162222157,6.5162222157,0,6.5162222157,0.0,0.0,0.0,133.37,73.3562222157,-5.33,73.5496039266,6.5162222157,0,6.5162222157,66.84,-5.33,67.0521774441,133.25
2021-06-27 10:30:00,72.9698888824,0.68,72.9730572438,6.4798888824,0,6.4798888824,66.49,0.68,66.4934771237,132.92,6.4798888824,0.0,6.4798888824,6.4798888824,0,6.4798888824,0.0,0.0,0.0,133.09,75.8798888824,-4.57,76.0173824648,6.4798888824,0,6.4798888824,69.4,-4.57,69.550304816,132.87
2021-06-27 11:00:00,71.020222215,1.46,71.0352276231,7.260222215,0,7.260222215,63.76,1.46,63.7767136187,132.77,7.260222215,0.0,7.260222215,7.260222215,0,7.260222215,0.0,0.0,0.0,132.93,73.790222215,-3.79,73.8874887551,7.260222215,0,7.260222215,66.53,-3.79,66.6378646116,132.63
2021-06-27 11:30:00,72.271555547,1.9500000000000002,72.2978577912,8.511555547,0,8.511555547,63.76,1.9500000000000002,63.7898118825,132.46,8.511555547,0.0,8.511555547,8.511555547,0,8.511555547,0.0,0.0,0.0,132.71,75.051555547,-3.26,75.1223241788,8.511555547,0,8.511555547,66.54,-3.26,66.6198108673,132.36
2021-06-27 12:00:00,73.652777769,1.09,73.6608428753,8.742777769,0,8.742777769,64.91,1.09,64.9191512575,132.46,8.742777769,0.0,8.742777769,8.742777769,0,8.742777769,0.0,0.0,0.0,132.71,76.482777769,-4.16,76.5958281845,8.742777769,0,8.742777769,67.74,-4.16,67.867615252,132.28
2021-06-27 12:30:00,75.9226666557,0.08,75.9227088038,10.9626666557,0,10.9626666557,64.96,0.08,64.9600492611,132.46,10.9626666557,0.0,10.9626666557,10.9626666557,0,10.9626666557,0.0,0.0,0.0,132.71,78.7626666557,-5.19,78.9334767935,10.9626666557,0,10.9626666557,67.8,-5.19,67.9983536565,132.28
2021-06-27 13:00:00,77.1013333224,0.22,77.1016471944,10.9313333224,0,10.9313333224,66.17,0.22,66.1703657236,132.77,10.9313333224,0.0,10.9313333224,10.9313333224,0,10.9313333224,0.0,0.0,0.0,132.82,80.0013333224,-5.04,80.1599334666,10.9313333224,0,10.9313333224,69.07,-5.04,69.2536388936,132.59
2021-06-27 13:30:00,69.9505555453,-0.46,69.9520680259,10.2605555453,0,10.2605555453,59.69,-0.46,59.6917724649,132.77,10.2605555453,0.0,10.2605555453,10.2605555453,0,10.2605555453,0.0,0.0,0.0,132.82,72.5205555453,-5.85,72.7561232928,10.2605555453,0,10.2605555453,62.26,-5.85,62.5342314257,132.59
2021-06-27 14:00:00,64.8233333232,-0.84,64.8287755795,10.1033333232,0,10.1033333232,54.72,-0.84,54.7264469886,132.77,10.1033333232,0.0,10.1033333232,10.1033333232,0,10.1033333232,0.0,0.0,0.0,132.69,67.1633333232,-6.26,67.454436052,10.1033333232,0,10.1033333232,57.06,-6.26,57.4023623207,132.59
2021-06-27 14:30:00,68.9131111031,-0.81,68.917871281,8.0431111031,0,8.0431111031,60.87,-0.81,60.8753891158,132.85,8.0431111031,0.0,8.0431111031,8.0431111031,0,8.0431111031,0.0,0.0,0.0,132.69,71.5631111031,-6.19,71.8303206922,8.0431111031,0,8.0431111031,63.52,-6.19,63.8208939141,132.66
2021-06-27 15:00:00,68.1085555472,-1.15,68.1182636209,8.3085555472,0,8.3085555472,59.8,-1.15,59.8110566702,132.85,8.3085555472,0.0,8.3085555472,8.3085555472,0,8.3085555472,0.0,0.0,0.0,132.79,70.7085555472,-6.57,71.0131306702,8.3085555472,0,8.3085555472,62.4,-6.57,62.7449193162,132.66
2021-06-27 15:30:00,74.2522222143,-0.84,74.2569734353,7.8722222143,0,7.8722222143,66.38,-0.84,66.3853146411,132.85,7.8722222143,0.0,7.8722222143,7.8722222143,0,7.8722222143,0.0,0.0,0.0,132.79,77.1622222144,-6.19,77.4101068147,7.8722222143,0,7.8722222143,69.29,-6.19,69.5659413794,132.81
2021-06-27 16:00:00,74.0144444361,-0.97,74.020800355,8.3244444361,0,8.3244444361,65.69,-0.97,65.6971612781,132.7,8.3244444361,0.0,8.3244444361,8.3244444361,0,8.3244444361,0.0,0.0,0.0,132.7,76.8844444361,-6.32,77.1437631714,8.3244444361,0,8.3244444361,68.56,-6.32,68.850679009,132.58
2021-06-27 16:30:00,81.759999992,-0.21,81.7602696833,8.039999992,0,8.039999992,73.72,-0.21,73.7202991041,132.7,8.039999992,0.0,8.039999992,8.039999992,0,8.039999992,0.0,0.0,0.0,132.7,85.029999992,-5.41,85.2019307213,8.039999992,0,8.039999992,76.99,-5.41,77.1798432235,132.58
2021-06-27 17:00:00,88.4916666594,1.12,88.4987540486,7.2916666594,0,7.2916666594,81.2,1.12,81.2077237706,132.36,7.2916666594,0.0,7.2916666594,7.2916666594,0,7.2916666594,0.0,0.0,0.0,132.52,92.0916666594,-3.9699999999999998,92.177198743,7.2916666594,0,7.2916666594,84.8,-3.9699999999999998,84.8928789711,132.22
2021-06-27 17:30:00,90.0785555501,1.98,90.1003139283,5.4885555501,0,5.4885555501,84.59,1.98,84.6131697787,131.77,5.4885555501,0.0,5.4885555501,5.4885555501,0,5.4885555501,0.0,0.0,0.0,132.13,93.8485555501,-3.0,93.8964928995,5.4885555501,0,5.4885555501,88.36,-3.0,88.4109133535,131.62
2021-06-27 18:00:00,90.1279999938,1.8,90.1459726382,6.1779999938,0,6.1779999938,83.95,1.8,83.9692949833,131.24,6.1779999938,0.0,6.1779999938,6.1779999938,0,6.1779999938,0.0,0.0,0.0,131.76,93.8479999938,-3.2,93.9025404493,6.1779999938,0,6.1779999938,87.67,-3.2,87.7283813825,131.1
2021-06-27 18:30:00,88.0593333257,1.29,88.0687815617,7.6593333257000005,0,7.6593333257000005,80.4,1.29,80.4103482146,131.24,7.6593333257000005,0.0,7.6593333257000005,7.6593333257000005,0,7.6593333257000005,0.0,0.0,0.0,131.76,91.6293333257,-3.77,91.7068570267,7.6593333257000005,0,7.6593333257000005,83.97,-3.77,84.054588215,131.1
2021-06-27 19:00:00,82.7328888799,-0.37,82.7337162372,8.9828888799,0,8.9828888799,73.75,-0.37,73.7509281298,131.5,8.9828888799,0.0,8.9828888799,8.9828888799,0,8.9828888799,0.0,0.0,0.0,131.86,86.0028888799,-5.6,86.1850154939,8.9828888799,0,8.9828888799,77.02,-5.6,77.2233151322,131.36
2021-06-27 19:30:00,81.7711110998,-1.33,81.7819265516,11.3311110998,0,11.3311110998,70.44,-1.33,70.4525549572,131.96,11.3311110998,0.0,11.3311110998,11.3311110998,0,11.3311110998,0.0,0.0,0.0,131.96,84.9011110998,-6.6,85.1572584456,11.3311110998,0,11.3311110998,73.57,-6.6,73.8654513288,131.87
2021-06-27 20:00:00,78.2472222117,-2.35,78.2825030505,10.5072222117,0,10.5072222117,67.74,-2.35,67.7807502172,131.96,10.5072222117,0.0,10.5072222117,10.5072222117,0,10.5072222117,0.0,0.0,0.0,131.96,81.2572222117,-7.72,81.6231251642,10.5072222117,0,10.5072222117,70.75,-7.72,71.1699437965,131.87
2021-06-27 20:30:00,74.2067777693,-3.64,74.2959989966,8.516777769299999,0,8.516777769299999,65.69,-3.64,65.7907721493,132.27,8.516777769299999,0.0,8.516777769299999,8.516777769299999,0,8.516777769299999,0.0,0.0,0.0,132.14,77.1267777693,-9.1,77.6617656834,8.516777769299999,0,8.516777769299999,68.61,-9.1,69.2108524727,132.11
2021-06-27 21:00:00,72.1555555483,-4.23,72.2794375773,7.2255555483,0,7.2255555483,64.93,-4.23,65.0676401908,132.54,7.2255555483,0.0,7.2255555483,7.2255555483,0,7.2255555483,0.0,0.0,0.0,132.3,75.0255555483,-9.75,75.6564371705,7.2255555483,0,7.2255555483,67.8,-9.75,68.4974634567,132.41
2021-06-27 21:30:00,70.9306666615,-4.44,71.0694946727,5.2106666615,0,5.2106666615,65.72,-4.44,65.8698109911,132.69,5.2106666615,0.0,5.2106666615,5.2106666615,0,5.2106666615,0.0,0.0,0.0,132.39,73.8306666615,-9.97,74.5007935506,5.2106666615,0,5.2106666615,68.62,-9.97,69.3405025941,132.55
2021-06-27 22:00:00,66.9204444411,-5.29,67.1292036613,3.3004444411,0,3.3004444411,63.62,-5.29,63.8395527867,132.8,3.3004444411,0.0,3.3004444411,3.3004444411,0,3.3004444411,0.0,0.0,0.0,132.49,69.7304444411,-10.9,70.5772263691,3.3004444411,0,3.3004444411,66.43,-10.9,67.3183102878,132.69
2021-06-27 22:30:00,65.5064444412,-5.83,65.7653644659,3.2564444412,0,3.2564444412,62.25,-5.83,62.5224071833,133.28,3.2564444412,0.0,3.2564444412,3.2564444412,0,3.2564444412,0.0,0.0,0.0,132.83,68.2464444412,-11.47,69.2035987421,3.2564444412,0,3.2564444412,64.99,-11.47,65.9944012777,133.15
2021-06-27 23:00:00,62.804222219,-7.12,63.2065244143,3.244222219,0,3.244222219,59.56,-7.12,59.9840645505,133.42,3.244222219,0.0,3.244222219,3.244222219,0,3.244222219,0.0,0.0,0.0,132.91,65.424222219,-12.88,66.6800063959,3.244222219,0,3.244222219,62.18,-12.88,63.4999748031,133.29
2021-06-27 23:30:00,58.7567777745,-7.8100000000000005,59.273561007,3.2367777745,0,3.2367777745,55.52,-7.8100000000000005,56.066625545,133.95,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,133.32,61.1767777745,-13.65,62.6811027254,3.2367777745,0,3.2367777745,57.94,-13.65,59.5261799547,133.81
2021-06-28 00:00:00,54.7367777746,-8.72,55.4270082283,3.1867777746,0,3.1867777746,51.55,-8.72,52.2823191911,134.26,3.1867777746,0.0,3.1867777746,3.1867777746,0,3.1867777746,0.0,0.0,0.0,133.52,56.9867777746,-14.61,58.8297963717,3.1867777746,0,3.1867777746,53.8,-14.61,55.7484717279,134.12
2021-06-28 00:30:00,52.8523333302,-8.43,53.520407682,3.1023333302,0,3.1023333302,49.75,-8.43,50.4591656689,134.03,3.1023333302,0.0,3.1023333302,3.1023333302,0,3.1023333302,0.0,0.0,0.0,133.19,55.0023333302,-14.33,56.8384163376,3.1023333302,0,3.1023333302,51.9,-14.33,53.8419808328,133.93
2021-06-28 01:00:00,53.1686666636,-8.95,53.9166914302,3.1086666636,0,3.1086666636,50.06,-8.95,50.8537717382,133.93,3.1086666636,0.0,3.1086666636,3.1086666636,0,3.1086666636,0.0,0.0,0.0,133.11,55.3486666636,-14.86,57.3087646127,3.1086666636,0,3.1086666636,52.24,-14.86,54.3124037398,133.81
2021-06-28 01:30:00,59.5357777747,-9.21,60.2439452164,3.0857777747,0,3.0857777747,56.45,-9.21,57.1963862495,134.05,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,133.11,62.0057777747,-15.03,63.8013900902,3.0857777747,0,3.0857777747,58.92,-15.03,60.8068030733,133.88
2021-06-28 02:00:00,58.451777774600004,-9.65,59.2429981096,3.1517777746,0,3.1517777746,55.3,-9.65,56.1356615709,133.48,3.1517777746,0.0,3.1517777746,3.1517777746,0,3.1517777746,0.0,0.0,0.0,132.62,60.8717777746,-15.52,62.8191350581,3.1517777746,0,3.1517777746,57.72,-15.52,59.7701330097,133.37
2021-06-28 02:30:00,57.0814444412,-10.03,57.9559505098,3.2614444412,0,3.2614444412,53.82,-10.03,54.7466282067,133.56,3.2614444412,0.0,3.2614444412,3.2614444412,0,3.2614444412,0.0,0.0,0.0,132.62,59.4314444412,-15.95,61.534535737,3.2614444412,0,3.2614444412,56.17,-15.95,58.3906790507,133.46
2021-06-28 03:00:00,55.5359999969,-10.32,56.48672141,3.1459999969,0,3.1459999969,52.39,-10.32,53.3967648833,133.85,3.1459999969,0.0,3.1459999969,3.1459999969,0,3.1459999969,0.0,0.0,0.0,132.88,57.8059999969,-16.26,60.049323357,3.1459999969,0,3.1459999969,54.66,-16.26,57.0272145559,133.73
2021-06-28 03:30:00,54.5917777746,-10.27,55.549393341300004,3.1717777746,0,3.1717777746,51.42,-10.27,52.435572849,134.11,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,133.05,56.8217777746,-16.23,59.0942241633,3.1717777746,0,3.1717777746,53.65,-16.23,56.0511855361,133.96
2021-06-28 04:00:00,54.4635555523,-10.34,55.4364003467,3.2635555523,0,3.2635555523,51.2,-10.34,52.2336634748,134.11,3.2635555523,0.0,3.2635555523,3.2635555523,0,3.2635555523,0.0,0.0,0.0,133.05,56.6935555523,-16.29,58.9874846146,3.2635555523,0,3.2635555523,53.43,-16.29,55.8581148984,133.96
2021-06-28 04:30:00,54.7978888857,-9.93,55.6903360227,3.2278888857,0,3.2278888857,51.57,-9.93,52.517328568799996,134.11,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,133.05,57.0378888857,-15.88,59.2072222667,3.2278888857,0,3.2278888857,53.81,-15.88,56.1042823677,133.96
2021-06-28 05:00:00,55.1945555523,-9.63,56.0283487408,3.2145555523000002,0,3.2145555523000002,51.98,-9.63,52.8645183464,134.11,3.2145555523000002,0.0,3.2145555523000002,3.2145555523000002,0,3.2145555523000002,0.0,0.0,0.0,133.14,57.4545555523,-15.57,59.5268918533,3.2145555523000002,0,3.2145555523000002,54.24,-15.57,56.4305103645,133.96
2021-06-28 05:30:00,56.9678888857,-8.91,57.6604584103,3.2078888857,0,3.2078888857,53.76,-8.91,54.4933546407,134.44,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,133.43,59.2978888857,-14.83,61.1242057314,3.2078888857,0,3.2078888857,56.09,-14.83,58.0173853254,134.29
2021-06-28 06:00:00,59.2689999961,-8.47,59.8711554969,3.8989999961,0,3.8989999961,55.37,-8.47,56.0140857285,134.55,3.8989999961,0.0,3.8989999961,3.8989999961,0,3.8989999961,0.0,0.0,0.0,133.64,61.6889999961,-14.33,63.3315215396,3.8989999961,0,3.8989999961,57.79,-14.33,59.5401797108,134.44
2021-06-28 06:30:00,65.7972222168,-5.94,66.0648019103,5.4572222168,0,5.4572222168,60.34,-5.94,60.6316682931,134.23,5.4572222168,0.0,5.4572222168,5.4572222168,0,5.4572222168,0.0,0.0,0.0,133.35,68.4472222168,-11.62,69.4265556483,5.4572222168,0,5.4572222168,62.99,-11.62,64.0528258549,134.06
2021-06-28 07:00:00,68.2703333271,-3.08,68.3397747479,6.2503333271,0,6.2503333271,62.02,-3.08,62.0964314595,133.93,6.2503333271,0.0,6.2503333271,6.2503333271,0,6.2503333271,0.0,0.0,0.0,133.35,70.9803333271,-8.62,71.5018329781,6.2503333271,0,6.2503333271,64.73,-8.62,65.3014341343,133.78
2021-06-28 07:30:00,68.1292222149,0.77,68.1335733659,7.3092222149,0,7.3092222149,60.82,0.77,60.8248740237,133.93,7.3092222149,0.0,7.3092222149,7.3092222149,0,7.3092222149,0.0,0.0,0.0,133.65,70.7892222149,-4.48,70.9308422465,7.3092222149,0,7.3092222149,63.48,-4.48,63.6378880856,133.71
2021-06-28 08:00:00,75.1447777645,3.17,75.2116116386,13.2947777645,0,13.2947777645,61.85,3.17,61.9311827757,132.4,13.2947777645,0.0,13.2947777645,13.2947777645,0,13.2947777645,0.0,0.0,0.0,132.55,77.8447777645,-1.9300000000000002,77.8686992649,13.2947777645,0,13.2947777645,64.55,-1.9300000000000002,64.5788463818,132.25
2021-06-28 08:30:00,77.9811110964,4.67,78.1208204503,14.7011110964,0,14.7011110964,63.28,4.67,63.4520866481,131.67,14.7011110964,0.0,14.7011110964,14.7011110964,0,14.7011110964,0.0,0.0,0.0,132.11,80.7411110964,-0.30000000000000004,80.7416684314,14.7011110964,0,14.7011110964,66.04,-0.30000000000000004,66.0406814017,131.56
2021-06-28 09:00:00,75.4701110928,4.95,75.6322693588,18.2901110928,0,18.2901110928,57.18,4.95,57.3938576853,131.07,18.2901110928,0.0,18.2901110928,18.2901110928,0,18.2901110928,0.0,0.0,0.0,131.67,77.9501110928,-0.06,77.9501341845,18.2901110928,0,18.2901110928,59.66,-0.06,59.660030171,130.93
2021-06-28 09:30:00,71.2139999791,5.04,71.3921241666,20.9339999791,0,20.9339999791,50.28,5.04,50.5319700784,131.39,20.9339999791,0.0,20.9339999791,20.9339999791,0,20.9339999791,0.0,0.0,0.0,131.94,73.3339999791,-0.02,73.3340027063,20.9339999791,0,20.9339999791,52.4,-0.02,52.4000038168,131.22
2021-06-28 10:00:00,68.0312221984,5.64,68.2646086476,23.8112221984,0,23.8112221984,44.22,5.64,44.5782233832,131.39,23.8112221984,0.0,23.8112221984,23.8112221984,0,23.8112221984,0.0,0.0,0.0,131.94,69.8812221984,0.55,69.8833865518,23.8112221984,0,23.8112221984,46.07,0.55,46.0732829306,131.22
2021-06-28 10:30:00,68.3309999732,6.3,68.6208099438,26.7509999732,0,26.7509999732,41.58,6.3,42.0545645561,131.39,26.7509999732,0.0,26.7509999732,26.7509999732,0,26.7509999732,0.0,0.0,0.0,131.94,70.0609999732,1.25,70.072150083,26.7509999732,0,26.7509999732,43.31,1.25,43.3280348043,131.22
2021-06-28 11:00:00,72.2349999726,7.37,72.6100001448,27.4449999726,0,27.4449999726,44.79,7.37,45.3923011093,131.26,27.4449999726,0.0,27.4449999726,27.4449999726,0,27.4449999726,0.0,0.0,0.0,131.84,74.1049999726,2.4,74.1438535614,27.4449999726,0,27.4449999726,46.66,2.4,46.7216823327,131.12
2021-06-28 11:30:00,75.517444419,8.07,75.947411487,25.407444419,0,25.407444419,50.11,8.07,50.7556597829,131.26,25.407444419,0.0,25.407444419,25.407444419,0,25.407444419,0.0,0.0,0.0,131.92,77.657444419,3.18,77.7225261665,25.407444419,0,25.407444419,52.25,3.18,52.3466799329,131.04
2021-06-28 12:00:00,74.6751110873,8.51,75.1584480674,23.8451110873,0,23.8451110873,50.83,8.51,51.5374524011,131.26,23.8451110873,0.0,23.8451110873,23.8451110873,0,23.8451110873,0.0,0.0,0.0,132.09,76.8251110873,3.63,76.9108223436,23.8451110873,0,23.8451110873,52.98,3.63,53.1042116974,131.04
2021-06-28 12:30:00,75.2116666412,8.5,75.6904538165,25.4216666412,0,25.4216666412,49.79,8.5,50.5103365659,131.12,25.4216666412,0.0,25.4216666412,25.4216666412,0,25.4216666412,0.0,0.0,0.0,132.09,77.3116666412,3.63,77.3968390753,25.4216666412,0,25.4216666412,51.89,3.63,52.0168145891,131.04
2021-06-28 13:00:00,70.4382221946,8.15,70.9081493619,27.6182221946,0,27.6182221946,42.82,8.15,43.5887015177,131.01,27.6182221946,0.0,27.6182221946,27.6182221946,0,27.6182221946,0.0,0.0,0.0,131.91,72.1882221946,3.19,72.2586709234,27.6182221946,0,27.6182221946,44.57,3.19,44.684012801,130.85
2021-06-28 13:30:00,65.5586666379,7.79,66.0198672472,28.7586666379,0,28.7586666379,36.8,7.79,37.6154768679,131.21,28.7586666379,0.0,28.7586666379,28.7586666379,0,28.7586666379,0.0,0.0,0.0,132.06,67.0286666379,2.77,67.0858781806,28.7586666379,0,28.7586666379,38.27,2.77,38.3701159758,131.15
2021-06-28 14:00:00,64.7347777479,8.11,65.2408119973,29.8647777479,0,29.8647777479,34.87,8.11,35.800684351,131.5,29.8647777479,0.0,29.8647777479,29.8647777479,0,29.8647777479,0.0,0.0,0.0,132.23,66.1247777479,3.07,66.1960054098,29.8647777479,0,29.8647777479,36.26,3.07,36.3897306942,131.32
2021-06-28 14:30:00,62.8382221921,8.5,63.4105051885,30.1182221921,0,30.1182221921,32.72,8.5,33.8060408803,131.65,30.1182221921,0.0,30.1182221921,30.1182221921,0,30.1182221921,0.0,0.0,0.0,132.42,64.1182221921,3.47,64.2120496253,30.1182221921,0,30.1182221921,34.0,3.47,34.1766133489,131.48
2021-06-28 15:00:00,54.5829999698,7.32,55.0716468403,30.2429999698,0,30.2429999698,24.34,7.32,25.4168841521,131.65,30.2429999698,0.0,30.2429999698,30.2429999698,0,30.2429999698,0.0,0.0,0.0,132.42,55.4529999698,2.14,55.4942772333,30.2429999698,0,30.2429999698,25.21,2.14,25.3006659991,131.48
2021-06-28 15:30:00,52.7461110818,6.75,53.176261003,29.2661110818,0,29.2661110818,23.48,6.75,24.4309823789,132.38,29.2661110818,0.0,29.2661110818,29.2661110818,0,29.2661110818,0.0,0.0,0.0,132.91,53.5861110818,1.54,53.608235383,29.2661110818,0,29.2661110818,24.32,1.54,24.3687094447,132.21
2021-06-28 16:00:00,57.0996666356,6.5600000000000005,57.4752601551,31.0196666356,0,31.0196666356,26.08,6.5600000000000005,26.8923781024,132.38,31.0196666356,0.0,31.0196666356,31.0196666356,0,31.0196666356,0.0,0.0,0.0,132.99,58.0796666356,1.35,58.0953541732,31.0196666356,0,31.0196666356,27.06,1.35,27.0936542386,132.28
2021-06-28 16:30:00,62.1438888593,6.32,62.4644324601,29.5638888593,0,29.5638888593,32.58,6.32,33.1873289073,132.38,29.5638888593,0.0,29.5638888593,29.5638888593,0,29.5638888593,0.0,0.0,0.0,132.99,63.4638888593,1.15,63.4743073152,29.5638888593,0,29.5638888593,33.9,1.15,33.9195002911,132.28
2021-06-28 17:00:00,71.1533333071,5.99,71.4050204167,26.2333333071,0,26.2333333071,44.92,5.99,45.3176179868,132.22,26.2333333071,0.0,26.2333333071,26.2333333071,0,26.2333333071,0.0,0.0,0.0,132.74,73.0433333071,0.9,73.0488777505,26.2333333071,0,26.2333333071,46.81,0.9,46.818651198,132.08
2021-06-28 17:30:00,75.794222197,4.98,75.9576495059,25.174222197,0,25.174222197,50.62,4.98,50.8643765321,131.92,25.174222197,0.0,25.174222197,25.174222197,0,25.174222197,0.0,0.0,0.0,132.44,77.954222197,-0.12,77.9543145589,25.174222197,0,25.174222197,52.78,-0.12,52.7801364151,131.76
2021-06-28 18:00:00,78.5002222,4.36,78.621208878,22.2502222,0,22.2502222,56.25,4.36,56.4187211837,132.03,22.2502222,0.0,22.2502222,22.2502222,0,22.2502222,0.0,0.0,0.0,132.57,80.9402222,-0.74,80.9436048727,22.2502222,0,22.2502222,58.69,-0.74,58.6946650046,131.95
2021-06-28 18:30:00,82.8458888696,4.19,82.9517775734,19.3158888696,0,19.3158888696,63.53,4.19,63.6680218006,132.03,19.3158888696,0.0,19.3158888696,19.3158888696,0,19.3158888696,0.0,0.0,0.0,132.57,85.6158888696,-0.89,85.6205146383,19.3158888696,0,19.3158888696,66.3,-0.89,66.3059733357,131.95
2021-06-28 19:00:00,83.3048888711,3.36,83.372622064,17.7748888711,0,17.7748888711,65.53,3.36,65.6160841562,132.03,17.7748888711,0.0,17.7748888711,17.7748888711,0,17.7748888711,0.0,0.0,0.0,132.57,86.1648888711,-1.74,86.1824557214,17.7748888711,0,17.7748888711,68.39,-1.74,68.4121312342,131.95
2021-06-28 19:30:00,84.0769999861,2.95,84.1287372226,13.8869999861,0,13.8869999861,70.19,2.95,70.2519650971,132.17,13.8869999861,0.0,13.8869999861,13.8869999861,0,13.8869999861,0.0,0.0,0.0,132.64,87.1769999861,-2.15,87.2035081094,13.8869999861,0,13.8869999861,73.29,-2.15,73.3215288984,132.03
2021-06-28 20:00:00,81.3149999874,2.0,81.3395919768,12.5749999874,0,12.5749999874,68.74,2.0,68.7690889863,132.17,12.5749999874,0.0,12.5749999874,12.5749999874,0,12.5749999874,0.0,0.0,0.0,132.64,84.3349999874,-3.17,84.3945562396,12.5749999874,0,12.5749999874,71.76,-3.17,71.8299832939,132.03
2021-06-28 20:30:00,78.1623333218,0.46,78.1636869032,11.5323333218,0,11.5323333218,66.63,0.46,66.6315878544,132.45,11.5323333218,0.0,11.5323333218,11.5323333218,0,11.5323333218,0.0,0.0,0.0,132.86,81.0923333218,-4.79,81.2336791212,11.5323333218,0,11.5323333218,69.56,-4.79,69.7247280382,132.33
2021-06-28 21:00:00,77.4926666605,-0.29,77.4932092905,6.2126666605,0,6.2126666605,71.28,-0.29,71.2805899246,132.45,6.2126666605,0.0,6.2126666605,6.2126666605,0,6.2126666605,0.0,0.0,0.0,132.57,80.6526666605,-5.54,80.8427129644,6.2126666605,0,6.2126666605,74.44,-5.54,74.6458652572,132.24
2021-06-28 21:30:00,73.3002222186,-1.28,73.311397322,3.6102222186,0,3.6102222186,69.69,-1.28,69.7017539234,131.84,3.6102222186,0.0,3.6102222186,3.6102222186,0,3.6102222186,0.0,0.0,0.0,132.0,76.3702222186,-6.61,76.6557430446,3.6102222186,0,3.6102222186,72.76,-6.61,73.0596311242,131.71
2021-06-28 22:00:00,71.2338888856,-1.56,71.2509685953,3.2838888856,0,3.2838888856,67.95,-1.56,67.9679049258,132.45,3.2838888856,0.0,3.2838888856,3.2838888856,0,3.2838888856,0.0,0.0,0.0,132.47,74.2138888856,-6.94,74.5376743904,3.2838888856,0,3.2838888856,70.93,-6.94,71.2687063163,132.32
2021-06-28 22:30:00,68.9789999967,-2.08,69.0103531403,3.2789999967,0,3.2789999967,65.7,-2.08,65.7329171724,133.1,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,133.07,71.8689999967,-7.52,72.2613559278,3.2789999967,0,3.2789999967,68.59,-7.52,69.0010036159,132.93
2021-06-28 23:00:00,64.5437777746,-2.99,64.6129967531,3.1837777746,0,3.1837777746,61.36,-2.99,61.4328063823,133.1,3.1837777746,0.0,3.1837777746,3.1837777746,0,3.1837777746,0.0,0.0,0.0,133.07,67.2137777746,-8.49,67.7478562224,3.1837777746,0,3.1837777746,64.03,-8.49,64.5904095048,132.93
2021-06-28 23:30:00,58.1128888857,-2.65,58.1732786995,3.1628888857,0,3.1628888857,54.95,-2.65,55.0138618895,133.26,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,133.07,60.4928888857,-8.17,61.0421043685,3.1628888857,0,3.1628888857,57.33,-8.17,57.9092203367,133.12
2021-06-29 00:00:00,54.5157777747,-3.8200000000000003,54.6494503758,3.1157777747,0,3.1157777747,51.4,-3.8200000000000003,51.5417539476,133.09,3.1157777747,0.0,3.1157777747,3.1157777747,0,3.1157777747,0.0,0.0,0.0,132.87,56.7457777747,-9.41,57.5207040573,3.1157777747,0,3.1157777747,53.63,-9.41,54.4492883333,132.96
2021-06-29 00:30:00,51.7342222191,-3.88,51.8795156938,3.0942222191,0,3.0942222191,48.64,-3.88,48.7945078877,133.01,3.0942222191,0.0,3.0942222191,3.0942222191,0,3.0942222191,0.0,0.0,0.0,132.67,53.8242222191,-9.47,54.6509633721,3.0942222191,0,3.0942222191,50.73,-9.47,51.6063348825,132.96
2021-06-29 01:00:00,48.8792222191,-3.89,49.0337686166,3.1092222191,0,3.1092222191,45.77,-3.89,45.9350084358,132.85,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,132.47,50.8392222191,-9.5,51.7192083838,3.1092222191,0,3.1092222191,47.73,-9.5,48.6662398383,132.71
2021-06-29 01:30:00,49.9987777747,-3.58,50.1267810552,3.1087777747,0,3.1087777747,46.89,-3.58,47.0264659527,132.85,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,132.47,52.0187777747,-9.16,52.8191143543,3.1087777747,0,3.1087777747,48.91,-9.16,49.7603627398,132.71
2021-06-29 02:00:00,48.9612222191,-3.95,49.1202990747,3.1112222191,0,3.1112222191,45.85,-3.95,46.0198326811,132.77,3.1112222191,0.0,3.1112222191,3.1112222191,0,3.1112222191,0.0,0.0,0.0,132.37,50.9212222191,-9.57,51.8126989481,3.1112222191,0,3.1112222191,47.81,-9.57,48.7583941491,132.61
2021-06-29 02:30:00,48.3608888858,-4.65,48.5839281432,3.0908888858,0,3.0908888858,45.27,-4.65,45.5081904716,132.93,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,132.47,50.3008888858,-10.32,51.348630193,3.0908888858,0,3.0908888858,47.21,-10.32,48.3248021207,132.75
2021-06-29 03:00:00,48.0979999968,-5.42,48.4024173332,3.1879999968,0,3.1879999968,44.91,-5.42,45.2358762488,133.12,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,132.6,50.0279999968,-11.14,51.2532963201,3.1879999968,0,3.1879999968,46.84,-11.14,48.1464972765,132.98
2021-06-29 03:30:00,47.5782222191,-5.79,47.9292325155,3.1582222191,0,3.1582222191,44.42,-5.79,44.7957643087,133.45,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,132.79,49.2782222191,-11.51,50.6045777087,3.1582222191,0,3.1582222191,46.12,-11.51,47.5345611108,133.26
2021-06-29 04:00:00,47.2434444413,-5.49,47.5613618674,3.1034444413,0,3.1034444413,44.14,-5.49,44.4801045412,133.45,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,132.88,49.1334444413,-11.23,50.4004787941,3.1034444413,0,3.1034444413,46.03,-11.23,47.3800991979,133.37
2021-06-29 04:30:00,46.869999997,-5.23,47.1608926942,3.019999997,0,3.019999997,43.85,-5.23,44.1607903009,133.45,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,132.88,48.749999997,-10.96,49.9668299946,3.019999997,0,3.019999997,45.73,-10.96,47.0250412015,133.37
2021-06-29 05:00:00,47.0513333305,-5.17,47.3345208931,2.8313333305,0,2.8313333305,44.22,-5.17,44.5212005678,133.45,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,132.88,48.9413333305,-10.89,50.1382708933,2.8313333305,0,2.8313333305,46.11,-10.89,47.3785204497,133.37
2021-06-29 05:30:00,49.5607777748,-4.8,49.7926771087,2.9307777748,0,2.9307777748,46.63,-4.8,46.8764002458,133.53,2.9307777748,0.0,2.9307777748,2.9307777748,0,2.9307777748,0.0,0.0,0.0,132.88,51.5407777748,-10.5,52.5994465145,2.9307777748,0,2.9307777748,48.61,-10.5,49.7310979167,133.37
2021-06-29 06:00:00,51.4958888859,-4.16,51.6636445884,2.9558888859,0,2.9558888859,48.54,-4.16,48.7179350958,133.53,2.9558888859,0.0,2.9558888859,2.9558888859,0,2.9558888859,0.0,0.0,0.0,133.1,53.5858888859,-9.81,54.4764498448,2.9558888859,0,2.9558888859,50.63,-9.81,51.5716297978,133.49
2021-06-29 06:30:00,56.7637777744,-2.5300000000000002,56.8201317072,3.3537777744,0,3.3537777744,53.41,-2.5300000000000002,53.4698887225,132.82,3.3537777744,0.0,3.3537777744,3.3537777744,0,3.3537777744,0.0,0.0,0.0,132.58,59.0637777744,-8.03,59.6071366951,3.3537777744,0,3.3537777744,55.71,-8.03,56.2857441987,133.49
2021-06-29 07:00:00,61.4548888844,-0.37,61.4560026994,4.5148888844,0,4.5148888844,56.94,-0.37,56.9412021299,132.82,4.5148888844,0.0,4.5148888844,4.5148888844,0,4.5148888844,0.0,0.0,0.0,132.58,63.9148888844,-5.79,64.1766088314,4.5148888844,0,4.5148888844,59.4,-5.79,59.6815222661,132.66
2021-06-29 07:30:00,69.5289999926,2.06,69.5595100613,7.4389999926,0,7.4389999926,62.09,2.06,62.1241635759,133.37,7.4389999926,0.0,7.4389999926,7.4389999926,0,7.4389999926,0.0,0.0,0.0,133.4,72.1989999926,-3.19,72.2694382151,7.4389999926,0,7.4389999926,64.76,-3.19,64.8385201867,133.23
2021-06-29 08:00:00,72.7345555463,4.22,72.8568731865,9.2445555463,0,9.2445555463,63.49,4.22,63.6300911519,132.89,9.2445555463,0.0,9.2445555463,9.2445555463,0,9.2445555463,0.0,0.0,0.0,133.22,75.5045555463,-0.88,75.5096835396,9.2445555463,0,9.2445555463,66.26,-0.88,66.2658433886,132.79
2021-06-29 08:30:00,76.5714444311,6.31,76.8309976654,13.3714444311,0,13.3714444311,63.2,6.31,63.5142196677,132.58,13.3714444311,0.0,13.3714444311,13.3714444311,0,13.3714444311,0.0,0.0,0.0,133.12,79.2914444311,1.32,79.302430984,13.3714444311,0,13.3714444311,65.92,1.32,65.9332146949,132.43
2021-06-29 09:00:00,77.8651110968,7.18,78.1954469654,14.3051110968,0,14.3051110968,63.56,7.18,63.9642556433,132.22,14.3051110968,0.0,14.3051110968,14.3051110968,0,14.3051110968,0.0,0.0,0.0,133.01,80.6251110968,2.26,80.6567798723,14.3051110968,0,14.3051110968,66.32,2.26,66.3584960649,132.03
2021-06-29 09:30:00,80.0423333181,8.08,80.4491238175,15.2023333181,0,15.2023333181,64.84,8.08,65.3415028906,132.0,15.2023333181,0.0,15.2023333181,15.2023333181,0,15.2023333181,0.0,0.0,0.0,132.88,82.8423333181,3.23,82.9052778151,15.2023333181,0,15.2023333181,67.64,3.23,67.7170768713,131.85
2021-06-29 10:00:00,79.2286666505,7.96,79.627528024,16.1386666505,0,16.1386666505,63.09,7.96,63.5901698378,131.85,16.1386666505,0.0,16.1386666505,16.1386666505,0,16.1386666505,0.0,0.0,0.0,132.88,81.9686666505,3.08,82.0265122534,16.1386666505,0,16.1386666505,65.83,3.08,65.9020128676,131.69
2021-06-29 10:30:00,78.3512222061,7.65,78.7237989505,16.1112222061,0,16.1112222061,62.24,7.65,62.7083734441,131.97,16.1112222061,0.0,16.1112222061,16.1112222061,0,16.1112222061,0.0,0.0,0.0,132.88,81.0212222061,2.76,81.0682184815,16.1112222061,0,16.1112222061,64.91,2.76,64.9686516714,131.9
2021-06-29 11:00:00,77.5559999844,7.94,77.9613797568,15.5659999844,0,15.5659999844,61.99,7.94,62.496429498,131.97,15.5659999844,0.0,15.5659999844,15.5659999844,0,15.5659999844,0.0,0.0,0.0,132.88,80.2059999844,3.06,80.2643509505,15.5659999844,0,15.5659999844,64.64,3.06,64.7123883039,131.9
2021-06-29 11:30:00,73.6984444293,8.33,74.1677127279,15.1884444293,0,15.1884444293,58.51,8.33,59.0999915398,131.81,15.1884444293,0.0,15.1884444293,15.1884444293,0,15.1884444293,0.0,0.0,0.0,132.79,76.1884444293,3.46,76.2669696825,15.1884444293,0,15.1884444293,61.0,3.46,61.0980490687,131.69
2021-06-29 12:00:00,73.8118888711,8.6,74.311203319,17.7918888711,0,17.7918888711,56.02,8.6,56.6762772242,131.81,17.7918888711,0.0,17.7918888711,17.7918888711,0,17.7918888711,0.0,0.0,0.0,132.79,76.1918888711,3.7199999999999998,76.282647632,17.7918888711,0,17.7918888711,58.4,3.7199999999999998,58.5183595122,131.69
2021-06-29 12:30:00,76.324666649,9.11,76.866422052,17.704666649,0,17.704666649,58.62,9.11,59.3236588555,131.81,17.704666649,0.0,17.704666649,17.704666649,0,17.704666649,0.0,0.0,0.0,132.79,78.794666649,4.29,78.9113654192,17.704666649,0,17.704666649,61.09,4.29,61.2404457854,131.69
2021-06-29 13:00:00,77.2012222037,9.65,77.802000037,18.4912222037,0,18.4912222037,58.71,9.65,59.4977865134,131.55,18.4912222037,0.0,18.4912222037,18.4912222037,0,18.4912222037,0.0,0.0,0.0,132.6,79.7112222037,4.82,79.8568177754,18.4912222037,0,18.4912222037,61.22,4.82,61.4094520412,131.42
2021-06-29 13:30:00,71.6582222057,8.02,72.1056253678,16.5582222057,0,16.5582222057,55.1,8.02,55.6806106288,131.95,16.5582222057,0.0,16.5582222057,16.5582222057,0,16.5582222057,0.0,0.0,0.0,133.02,73.9882222057,3.06,74.0514728088,16.5582222057,0,16.5582222057,57.43,3.06,57.5114640746,131.84
2021-06-29 14:00:00,67.2278888735,7.95,67.696318529,15.4178888735,0,15.4178888735,51.81,7.95,52.4163962897,132.47,15.4178888735,0.0,15.4178888735,15.4178888735,0,15.4178888735,0.0,0.0,0.0,133.34,69.3878888735,2.96,69.4509951139,15.4178888735,0,15.4178888735,53.97,2.96,54.0511100719,132.33
2021-06-29 14:30:00,66.1913333187,8.27,66.7059630506,14.6613333187,0,14.6613333187,51.53,8.27,52.189403139,132.47,14.6613333187,0.0,14.6613333187,14.6613333187,0,14.6613333187,0.0,0.0,0.0,133.34,68.3313333187,3.29,68.4104905194,14.6613333187,0,14.6613333187,53.67,3.29,53.770744834,132.33
2021-06-29 15:00:00,67.9964444286,7.77,68.4389461852,15.8164444286,0,15.8164444286,52.18,7.77,52.7553343274,132.63,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,133.51,70.1664444286,2.73,70.2195330642,15.8164444286,0,15.8164444286,54.35,2.73,54.4185207443,132.5
2021-06-29 15:30:00,64.9939999849,6.67,65.335357457,15.1239999849,0,15.1239999849,49.87,6.67,50.3140715904,132.99,15.1239999849,0.0,15.1239999849,15.1239999849,0,15.1239999849,0.0,0.0,0.0,133.79,67.0539999849,1.57,67.072377429,15.1239999849,0,15.1239999849,51.93,1.57,51.953727489,132.85
2021-06-29 16:00:00,67.0218888748,6.6,67.3460732957,14.0518888748,0,14.0518888748,52.97,6.6,53.3795925425,133.18,14.0518888748,0.0,14.0518888748,14.0518888748,0,14.0518888748,0.0,0.0,0.0,133.79,69.2018888748,1.5,69.2181437475,14.0518888748,0,14.0518888748,55.15,1.5,55.1703951409,133.07
2021-06-29 16:30:00,70.7564444319,6.43,71.0480072109,12.5764444319,0,12.5764444319,58.18,6.43,58.5342404068,133.08,12.5764444319,0.0,12.5764444319,12.5764444319,0,12.5764444319,0.0,0.0,0.0,133.79,73.2164444319,1.38,73.2294485521,12.5764444319,0,12.5764444319,60.64,1.38,60.6557004741,132.94
2021-06-29 17:00:00,75.2475555418,5.89,75.4777233031,13.7275555418,0,13.7275555418,61.52,5.89,61.8013147109,132.94,13.7275555418,0.0,13.7275555418,13.7275555418,0,13.7275555418,0.0,0.0,0.0,133.62,77.8375555418,0.81,77.84176997430001,13.7275555418,0,13.7275555418,64.11,0.81,64.1151167822,132.8
2021-06-29 17:30:00,84.1751110987,5.24,84.3380514861,12.4151110987,0,12.4151110987,71.76,5.24,71.9510611458,133.07,12.4151110987,0.0,12.4151110987,12.4151110987,0,12.4151110987,0.0,0.0,0.0,133.74,87.2451110987,0.22,87.2453884777,12.4151110987,0,12.4151110987,74.83,0.22,74.830323399,132.93
2021-06-29 18:00:00,89.8609999892,5.52,90.0303821999,10.7509999892,0,10.7509999892,79.11,5.52,79.3023486411,133.26,10.7509999892,0.0,10.7509999892,10.7509999892,0,10.7509999892,0.0,0.0,0.0,133.95,93.3409999892,0.53,93.3425046749,10.7509999892,0,10.7509999892,82.59,0.53,82.5917005516,133.1
2021-06-29 18:30:00,86.8237777687,4.88,86.9608117834,9.0637777687,0,9.0637777687,77.76,4.88,77.9129770962,133.01,9.0637777687,0.0,9.0637777687,9.0637777687,0,9.0637777687,0.0,0.0,0.0,133.78,90.2237777687,-0.17,90.2239379259,9.0637777687,0,9.0637777687,81.16,-0.17,81.1601780432,132.82
2021-06-29 19:00:00,83.510222215,3.09,83.5673699144,7.190222215,0,7.190222215,76.32,3.09,76.3825274523,133.18,7.190222215,0.0,7.190222215,7.190222215,0,7.190222215,0.0,0.0,0.0,133.89,86.850222215,-2.06,86.8746493449,7.190222215,0,7.190222215,79.66,-2.06,79.6866312502,132.98
2021-06-29 19:30:00,85.0659999945,2.43,85.1007006731,5.5459999945,0,5.5459999945,79.52,2.43,79.5571197317,133.78,5.5459999945,0.0,5.5459999945,5.5459999945,0,5.5459999945,0.0,0.0,0.0,134.26,88.5559999945,-2.69,88.5968466426,5.5459999945,0,5.5459999945,83.01,-2.69,83.0535742759,133.6
2021-06-29 20:00:00,82.4293333291,0.59,82.4314448076,4.2693333291,0,4.2693333291,78.16,0.59,78.1622268107,133.22,4.2693333291,0.0,4.2693333291,4.2693333291,0,4.2693333291,0.0,0.0,0.0,133.71,85.8893333291,-4.59,86.0118926644,4.2693333291,0,4.2693333291,81.62,-4.59,81.748960238,133.04
2021-06-29 20:30:00,78.2824444409,-1.15,78.2908909621,3.5424444408999998,0,3.5424444408999998,74.74,-1.15,74.7488468138,132.61,3.5424444408999998,0.0,3.5424444408999998,3.5424444408999998,0,3.5424444408999998,0.0,0.0,0.0,132.9,81.5924444409,-6.43,81.8454145926,3.5424444408999998,0,3.5424444408999998,78.05,-6.43,78.3144137436,132.47
2021-06-29 21:00:00,76.0961111081,-2.11,76.1253586249,3.0461111081,0,3.0461111081,73.05,-2.11,73.0804666104,132.61,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,132.69,79.3161111081,-7.48,79.6680355055,3.0461111081,0,3.0461111081,76.27,-7.48,76.6359139046,132.47
2021-06-29 21:30:00,74.1612222194,-3.15,74.2280902427,2.8012222194,0,2.8012222194,71.36,-3.15,71.4294904084,133.09,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,133.07,77.3212222194,-8.6,77.7980167196,2.8012222194,0,2.8012222194,74.52,-8.6,75.0146012454,132.96
2021-06-29 22:00:00,72.0923333306,-3.48,72.1762767469,2.7823333306,0,2.7823333306,69.31,-3.48,69.3973090256,133.23,2.7823333306,0.0,2.7823333306,2.7823333306,0,2.7823333306,0.0,0.0,0.0,133.07,75.1623333306,-8.95,75.6933210508,2.7823333306,0,2.7823333306,72.38,-8.95,72.9312477612,133.07
2021-06-29 22:30:00,69.0517777749,-3.88,69.1606999233,2.8317777749,0,2.8317777749,66.22,-3.88,66.3335721939,133.31,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,133.07,71.9817777749,-9.42,72.5955420921,2.8317777749,0,2.8317777749,69.15,-9.42,69.7886731497,133.07
