Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-06-29 23:00:00,63.8631111084,-4.35,64.0110885741,2.6931111084,0,2.6931111084,61.17,-4.35,61.3244763532,133.59,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,133.36,66.5531111084,-9.97,67.295746509,2.6931111084,0,2.6931111084,63.86,-9.97,64.6335864702,133.46
2021-06-29 23:30:00,57.5661111085,-4.63,57.7520047111,2.6361111085,0,2.6361111085,54.93,-4.63,55.1247838998,134.1,2.6361111085,0.0,2.6361111085,2.6361111085,0,2.6361111085,0.0,0.0,0.0,133.74,59.9761111085,-10.25,60.8456769516,2.6361111085,0,2.6361111085,57.34,-10.25,58.2489321791,133.95
2021-06-30 00:00:00,53.6007777751,-5.22,53.8543570948,2.6607777751,0,2.6607777751,50.94,-5.22,51.2067573666,133.23,2.6607777751,0.0,2.6607777751,2.6607777751,0,2.6607777751,0.0,0.0,0.0,132.78,55.8207777751,-10.88,56.8712021274,2.6607777751,0,2.6607777751,53.16,-10.88,54.2619572076,133.12
2021-06-30 00:30:00,49.840777775,-5.49,50.1422299984,2.8007777750000002,0,2.8007777750000002,47.04,-5.49,47.3592831449,133.23,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,132.71,51.890777775000004,-11.2,53.0857119957,2.8007777750000002,0,2.8007777750000002,49.09,-11.2,50.3514458581,133.12
2021-06-30 01:00:00,47.3806666637,-5.77,47.7307078672,2.9206666637,0,2.9206666637,44.46,-5.77,44.8328506789,133.23,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,132.71,49.3006666637,-11.52,50.62870859,2.9206666637,0,2.9206666637,46.38,-11.52,47.7892749474,133.12
2021-06-30 01:30:00,48.5487777749,-5.39,48.847066682,2.9087777749,0,2.9087777749,45.64,-5.39,45.9571724544,133.36,2.9087777749,0.0,2.9087777749,2.9087777749,0,2.9087777749,0.0,0.0,0.0,132.71,50.4987777749,-11.11,51.7064662954,2.9087777749,0,2.9087777749,47.59,-11.11,48.8696245126,133.23
2021-06-30 02:00:00,47.5261111082,-5.8,47.8787138201,2.9461111082,0,2.9461111082,44.58,-5.8,44.9557159881,133.23,2.9461111082,0.0,2.9461111082,2.9461111082,0,2.9461111082,0.0,0.0,0.0,132.71,49.4461111082,-11.55,50.7771641953,2.9461111082,0,2.9461111082,46.5,-11.55,47.9129679732,133.14
2021-06-30 02:30:00,46.8523333304,-6.48,47.2983249017,2.9023333304000003,0,2.9023333304000003,43.95,-6.48,44.425138154,133.41,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,132.71,48.7523333304,-12.29,50.2775705972,2.9023333304000003,0,2.9023333304000003,45.85,-12.29,47.4685854013,133.29
2021-06-30 03:00:00,45.6413333304,-6.75,46.1377698657,2.9213333304,0,2.9213333304,42.72,-6.75,43.2499815029,133.87,2.9213333304,0.0,2.9213333304,2.9213333304,0,2.9213333304,0.0,0.0,0.0,133.15,47.4713333304,-12.59,49.1124789454,2.9213333304,0,2.9213333304,44.55,-12.59,46.2948226047,133.7
2021-06-30 03:30:00,44.4017777748,-6.83,44.9240110583,2.9617777748,0,2.9617777748,41.44,-6.83,41.9990773708,133.87,2.9617777748,0.0,2.9617777748,2.9617777748,0,2.9617777748,0.0,0.0,0.0,133.15,46.1817777748,-12.69,47.8935559177,2.9617777748,0,2.9617777748,43.22,-12.69,45.0444724689,133.7
2021-06-30 04:00:00,43.5855555527,-6.92,44.1314746279,2.8855555527,0,2.8855555527,40.7,-6.92,41.2840937893,133.87,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,133.05,45.3255555527,-12.77,47.0901145269,2.8855555527,0,2.8855555527,42.44,-12.77,44.3195949891,133.7
2021-06-30 04:30:00,43.483888886,-6.65,43.9894429682,2.903888886,0,2.903888886,40.58,-6.65,41.1212706516,133.87,2.903888886,0.0,2.903888886,2.903888886,0,2.903888886,0.0,0.0,0.0,133.05,45.223888886,-12.51,46.9222785676,2.903888886,0,2.903888886,42.32,-12.51,44.1302900512,133.7
2021-06-30 05:00:00,43.0117777749,-6.87,43.5569733494,2.8717777749,0,2.8717777749,40.14,-6.87,40.723660199,133.87,2.8717777749,0.0,2.8717777749,2.8717777749,0,2.8717777749,0.0,0.0,0.0,133.05,44.7217777749,-12.74,46.5010215732,2.8717777749,0,2.8717777749,41.85,-12.74,43.7462009779,133.7
2021-06-30 05:30:00,44.3866666637,-6.69,44.8879970317,2.9766666637,0,2.9766666637,41.41,-6.69,41.9469212219,133.87,2.9766666637,0.0,2.9766666637,2.9766666637,0,2.9766666637,0.0,0.0,0.0,133.13,46.1466666637,-12.53,47.8175254919,2.9766666637,0,2.9766666637,43.17,-12.53,44.9516384573,133.82
2021-06-30 06:00:00,47.6847777744,-6.68,48.1503938862,3.3947777744,0,3.3947777744,44.29,-6.68,44.7909198387,133.87,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,133.13,49.5847777744,-12.51,51.138540133,3.3947777744,0,3.3947777744,46.19,-12.51,47.8541137208,133.7
2021-06-30 06:30:00,53.6449999958,-4.55,53.8376125451,4.1549999958,0,4.1549999958,49.49,-4.55,49.6987182933,133.14,4.1549999958,0.0,4.1549999958,4.1549999958,0,4.1549999958,0.0,0.0,0.0,132.63,55.7749999958,-10.2,56.7000055074,4.1549999958,0,4.1549999958,51.62,-10.2,52.6180995476,133.04
2021-06-30 07:00:00,59.6144444393,-2.35,59.6607449317,5.1844444393,0,5.1844444393,54.43,-2.35,54.4807066768,133.14,5.1844444393,0.0,5.1844444393,5.1844444393,0,5.1844444393,0.0,0.0,0.0,132.63,61.9544444393,-7.89,62.4548259607,5.1844444393,0,5.1844444393,56.77,-7.89,57.3156610361,133.04
2021-06-30 07:30:00,66.6557777702,0.34,66.6566449062,7.6057777702,0,7.6057777702,59.05,0.34,59.0509788234,133.32,7.6057777702,0.0,7.6057777702,7.6057777702,0,7.6057777702,0.0,0.0,0.0,133.06,69.2157777702,-4.97,69.3939823928,7.6057777702,0,7.6057777702,61.61,-4.97,61.8101367091,133.21
2021-06-30 08:00:00,69.1855555436,2.09,69.2171163505,11.9755555436,0,11.9755555436,57.21,2.09,57.2481632893,132.52,11.9755555436,0.0,11.9755555436,11.9755555436,0,11.9755555436,0.0,0.0,0.0,132.6,71.6555555436,-3.13,71.7238840294,11.9755555436,0,11.9755555436,59.68,-3.13,59.7620222215,132.38
2021-06-30 08:30:00,68.1884444274,3.02,68.2552880986,17.0384444274,0,17.0384444274,51.15,3.02,51.2390759089,132.28,17.0384444274,0.0,17.0384444274,17.0384444274,0,17.0384444274,0.0,0.0,0.0,132.53,70.3984444274,-2.2,70.4328117982,17.0384444274,0,17.0384444274,53.36,-2.2,53.405333067,132.14
2021-06-30 09:00:00,67.3613333102,4.31,67.4990764776,23.1313333102,0,23.1313333102,44.23,4.31,44.439498197,132.08,23.1313333102,0.0,23.1313333102,23.1313333102,0,23.1313333102,0.0,0.0,0.0,132.36,69.2113333102,-0.87,69.2168011293,23.1313333102,0,23.1313333102,46.08,-0.87,46.0882121589,131.91
2021-06-30 09:30:00,65.8561110851,5.07,66.0509823337,26.0461110851,0,26.0461110851,39.81,5.07,40.131546195,131.85,26.0461110851,0.0,26.0461110851,26.0461110851,0,26.0461110851,0.0,0.0,0.0,132.26,67.5061110851,-0.06,67.5061377493,26.0461110851,0,26.0461110851,41.46,-0.06,41.4600434153,131.73
2021-06-30 10:00:00,62.3513333047,5.73,62.6140692247,28.6513333047,0,28.6513333047,33.7,5.73,34.1836642272,131.7,28.6513333047,0.0,28.6513333047,28.6513333047,0,28.6513333047,0.0,0.0,0.0,132.14,63.6913333047,0.5700000000000001,63.6938838361,28.6513333047,0,28.6513333047,35.04,0.5700000000000001,35.0446358235,131.54
2021-06-30 10:30:00,58.9395555291,5.58,59.2031046987,26.4395555291,0,26.4395555291,32.5,5.58,32.9755424519,131.7,26.4395555291,0.0,26.4395555291,26.4395555291,0,26.4395555291,0.0,0.0,0.0,132.14,60.1895555291,0.4,60.1908846487,26.4395555291,0,26.4395555291,33.75,0.4,33.7523702871,131.54
2021-06-30 11:00:00,57.1897777524,6.2,57.5248700943,25.3897777524,0,25.3897777524,31.8,6.2,32.3987654086,131.7,25.3897777524,0.0,25.3897777524,25.3897777524,0,25.3897777524,0.0,0.0,0.0,132.14,58.4097777524,1.06,58.4193952133,25.3897777524,0,25.3897777524,33.02,1.06,33.0370095499,131.54
2021-06-30 11:30:00,58.0381110872,6.72,58.4258567637,23.8781110872,0,23.8781110872,34.16,6.72,34.8147095349,131.62,23.8781110872,0.0,23.8781110872,23.8781110872,0,23.8781110872,0.0,0.0,0.0,132.14,59.3481110872,1.62,59.3702171937,23.8781110872,0,23.8781110872,35.47,1.62,35.506975371,131.45
2021-06-30 12:00:00,59.5425555348,6.52,59.8984667551,20.7425555348,0,20.7425555348,38.8,6.52,39.3440008133,131.62,20.7425555348,0.0,20.7425555348,20.7425555348,0,20.7425555348,0.0,0.0,0.0,132.14,61.0925555348,1.45,61.1097606097,20.7425555348,0,20.7425555348,40.35,1.45,40.3760448781,131.45
2021-06-30 12:30:00,64.5839999765,6.98,64.9600912327,23.5239999765,0,23.5239999765,41.06,6.98,41.6490576124,131.48,23.5239999765,0.0,23.5239999765,23.5239999765,0,23.5239999765,0.0,0.0,0.0,132.0,66.2639999765,1.96,66.2929807211,23.5239999765,0,23.5239999765,42.74,1.96,42.7849179034,131.28
2021-06-30 13:00:00,67.8502222004,7.59,68.2734264018,21.8402222004,0,21.8402222004,46.01,7.59,46.6318367642,131.48,21.8402222004,0.0,21.8402222004,21.8402222004,0,21.8402222004,0.0,0.0,0.0,132.0,69.7202222004,2.63,69.7698092564,21.8402222004,0,21.8402222004,47.88,2.63,47.9521772186,131.28
2021-06-30 13:30:00,64.9254444219,7.84,65.3970865817,22.5554444219,0,22.5554444219,42.37,7.84,43.0892387958,131.26,22.5554444219,0.0,22.5554444219,22.5554444219,0,22.5554444219,0.0,0.0,0.0,132.0,66.6654444219,2.86,66.7267643451,22.5554444219,0,22.5554444219,44.11,2.86,44.202620963,131.04
2021-06-30 14:00:00,62.9955555348,7.8100000000000005,63.4778395753,20.7155555348,0,20.7155555348,42.28,7.8100000000000005,42.9952846252,131.4,20.7155555348,0.0,20.7155555348,20.7155555348,0,20.7155555348,0.0,0.0,0.0,132.13,64.6955555348,2.79,64.755687055,20.7155555348,0,20.7155555348,43.98,2.79,44.0684070509,131.22
2021-06-30 14:30:00,64.8904444237,8.11,65.3952741221,20.7004444237,0,20.7004444237,44.19,8.11,44.9280335648,131.69,20.7004444237,0.0,20.7004444237,20.7004444237,0,20.7004444237,0.0,0.0,0.0,132.39,66.7004444237,3.11,66.7729090749,20.7004444237,0,20.7004444237,46.0,3.11,46.1050116582,131.55
2021-06-30 15:00:00,63.3924444253,7.35,63.8171176896,19.1524444253,0,19.1524444253,44.24,7.35,44.8464056531,132.04,19.1524444253,0.0,19.1524444253,19.1524444253,0,19.1524444253,0.0,0.0,0.0,132.86,65.2124444253,2.3,65.252991563,19.1524444253,0,19.1524444253,46.06,2.3,46.117389345,131.84
2021-06-30 15:30:00,62.8263333144,6.49,63.1606543485,18.9363333144,0,18.9363333144,43.89,6.49,44.3672424205,132.19,18.9363333144,0.0,18.9363333144,18.9363333144,0,18.9363333144,0.0,0.0,0.0,132.86,64.5963333144,1.3900000000000001,64.6112867668,18.9363333144,0,18.9363333144,45.66,1.3900000000000001,45.6811525686,132.0
2021-06-30 16:00:00,59.5831078011,4.96,59.789199152,19.0031078011,0,19.0031078011,40.58,4.96,40.8820009295,132.46,19.0031078011,0.0,19.0031078011,19.0031078011,0,19.0031078011,0.0,0.0,0.0,133.07,61.2731078011,-0.23,61.2735394734,19.0031078011,0,19.0031078011,42.27,-0.23,42.2706257347,132.29
2021-06-30 16:30:00,60.21210696,4.28,60.3640308839,19.29210696,0,19.29210696,40.92,4.28,41.1432230142,132.56,19.29210696,0.0,19.29210696,19.29210696,0,19.29210696,0.0,0.0,0.0,132.97,61.90210696,-0.96,61.909550524,19.29210696,0,19.29210696,42.61,-0.96,42.6208129908,132.43
2021-06-30 17:00:00,65.87166268,4.29,66.011211504,18.72166268,0,18.72166268,47.15,4.29,47.344763174,132.67,18.72166268,0.0,18.72166268,18.72166268,0,18.72166268,0.0,0.0,0.0,132.97,67.82166268,-0.9400000000000001,67.8281765101,18.72166268,0,18.72166268,49.1,-0.9400000000000001,49.108997139,132.51
2021-06-30 17:30:00,72.8241081223,3.14,72.8917713038,15.7641081223,0,15.7641081223,57.06,3.14,57.1463314658,133.08,15.7641081223,0.0,15.7641081223,15.7641081223,0,15.7641081223,0.0,0.0,0.0,133.4,75.2341081223,-2.1,75.263410931,15.7641081223,0,15.7641081223,59.47,-2.1,59.507065967,132.9
2021-06-30 18:00:00,80.628466654,2.64,80.6716755434,12.628466654,0,12.628466654,68.0,2.64,68.0512277626,133.29,12.628466654,0.0,12.628466654,12.628466654,0,12.628466654,0.0,0.0,0.0,133.59,83.588466654,-2.56,83.6276590463,12.628466654,0,12.628466654,70.96,-2.56,71.0061631128,133.1
2021-06-30 18:30:00,82.5622222107,2.12,82.5894359853,11.5222222107,0,11.5222222107,71.04,2.12,71.0716258432,133.03,11.5222222107,0.0,11.5222222107,11.5222222107,0,11.5222222107,0.0,0.0,0.0,133.38,85.6922222107,-3.08,85.7475559267,11.5222222107,0,11.5222222107,74.17,-3.08,74.2339228386,132.87
2021-06-30 19:00:00,83.3797777682,1.6400000000000001,83.3959048196,9.5397777682,0,9.5397777682,73.84,1.6400000000000001,73.8582101056,133.03,9.5397777682,0.0,9.5397777682,9.5397777682,0,9.5397777682,0.0,0.0,0.0,133.38,86.6197777682,-3.5700000000000003,86.6933146247,9.5397777682,0,9.5397777682,77.08,-3.5700000000000003,77.162628908,132.87
2021-06-30 19:30:00,82.0396666582,0.93,82.0449377194,8.4896666582,0,8.4896666582,73.55,0.93,73.5558794387,133.03,8.4896666582,0.0,8.4896666582,8.4896666582,0,8.4896666582,0.0,0.0,0.0,133.38,85.2796666582,-4.32,85.3890153669,8.4896666582,0,8.4896666582,76.79,-4.32,76.9114198283,132.87
2021-06-30 20:00:00,79.8337777688,0.25,79.8341692062,8.9437777688,0,8.9437777688,70.89,0.25,70.8904408224,133.03,8.9437777688,0.0,8.9437777688,8.9437777688,0,8.9437777688,0.0,0.0,0.0,133.3,82.9537777688,-5.08,83.1091790726,8.9437777688,0,8.9437777688,74.01,-5.08,74.1841391404,132.87
2021-06-30 20:30:00,78.7405555444,1.4,78.7530004981,11.1105555444,0,11.1105555444,67.63,1.4,67.6444890586,133.31,11.1105555444,0.0,11.1105555444,11.1105555444,0,11.1105555444,0.0,0.0,0.0,133.48,81.7205555444,-3.87,81.8121390656,11.1105555444,0,11.1105555444,70.61,-3.87,70.7159741501,133.2
2021-06-30 21:00:00,77.7905555461,1.25,77.8005978909,9.4105555461,0,9.4105555461,68.38,1.25,68.39142417,133.38,9.4105555461,0.0,9.4105555461,9.4105555461,0,9.4105555461,0.0,0.0,0.0,133.63,80.7805555461,-4.01,80.8800238275,9.4105555461,0,9.4105555461,71.37,-4.01,71.4825643077,133.2
2021-06-30 21:30:00,77.0384444377,1.34,77.0500974781,6.6984444377,0,6.6984444377,70.34,1.34,70.3527625613,132.99,6.6984444377,0.0,6.6984444377,6.6984444377,0,6.6984444377,0.0,0.0,0.0,133.25,80.1284444377,-3.9,80.2232984115,6.6984444377,0,6.6984444377,73.43,-3.9,73.533495089,132.83
2021-06-30 22:00:00,72.0513333283,-1.2,72.0613255109,5.0313333283,0,5.0313333283,67.02,-1.2,67.0307422009,132.78,5.0313333283,0.0,5.0313333283,5.0313333283,0,5.0313333283,0.0,0.0,0.0,133.12,75.0013333283,-6.51,75.2833321594,5.0313333283,0,5.0313333283,69.97,-6.51,70.2721922242,132.69
2021-06-30 22:30:00,69.1691111083,-2.77,69.224553675,2.8391111083,0,2.8391111083,66.33,-2.77,66.3878136408,132.17,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,132.19,72.0891111083,-8.17,72.5505950381,2.8391111083,0,2.8391111083,69.25,-8.17,69.7302760643,132.0
2021-06-30 23:00:00,63.8315555526,-4.03,63.9586458914,3.0015555526,0,3.0015555526,60.83,-4.03,60.9633480052,132.0,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,131.83,66.5215555526,-9.54,67.2021499145,3.0015555526,0,3.0015555526,63.52,-9.54,64.2324061514,131.85
2021-06-30 23:30:00,56.4326666614,-4.48,56.610213447,5.3126666614,0,5.3126666614,51.12,-4.48,51.3159312495,132.33,5.3126666614,0.0,5.3126666614,5.3126666614,0,5.3126666614,0.0,0.0,0.0,132.0,58.6926666614,-10.1,59.5553450147,5.3126666614,0,5.3126666614,53.38,-10.1,54.3271055736,132.19
2021-07-01 00:00:00,51.7391111066,-5.01,51.9811092427,4.4991111066,0,4.4991111066,47.24,-5.01,47.5049229028,132.71,4.4991111066,0.0,4.4991111066,4.4991111066,0,4.4991111066,0.0,0.0,0.0,132.27,53.8191111066,-10.72,54.8763621271,4.4991111066,0,4.4991111066,49.32,-10.72,50.4715840845,132.55
2021-07-01 00:30:00,49.0608888848,-5.49,49.3671036032,4.0608888848,0,4.0608888848,45.0,-5.49,45.3336530626,133.11,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,132.61,51.0308888848,-11.25,52.2562352296,4.0608888848,0,4.0608888848,46.97,-11.25,48.2984823778,132.97
2021-07-01 01:00:00,47.0459999958,-6.02,47.4295953556,4.2459999958,0,4.2459999958,42.8,-6.02,43.221295677,133.39,4.2459999958,0.0,4.2459999958,4.2459999958,0,4.2459999958,0.0,0.0,0.0,132.78,48.8859999958,-11.83,50.2970167663,4.2459999958,0,4.2459999958,44.64,-11.83,46.1809322123,133.24
2021-07-01 01:30:00,48.4695555506,-5.88,48.8249138788,4.9295555506,0,4.9295555506,43.54,-5.88,43.9352478086,133.39,4.9295555506,0.0,4.9295555506,4.9295555506,0,4.9295555506,0.0,0.0,0.0,132.78,50.3395555506,-11.66,51.6722987009,4.9295555506,0,4.9295555506,45.41,-11.66,46.883085436,133.24
2021-07-01 02:00:00,47.3643333303,-6.12,47.7580827905,3.0543333303,0,3.0543333303,44.31,-6.12,44.7306438585,133.39,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,132.78,49.2843333303,-11.92,50.7053440163,3.0543333303,0,3.0543333303,46.23,-11.92,47.7420077081,133.32
2021-07-01 02:30:00,45.7329999969,-6.6,46.2067883402,3.0629999969,0,3.0629999969,42.67,-6.6,43.1774119187,133.39,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,132.78,47.5729999969,-12.43,49.1700643553,3.0629999969,0,3.0629999969,44.51,-12.43,46.2130392855,133.25
2021-07-01 03:00:00,44.6962222192,-5.47,45.0296922115,3.0362222192,0,3.0362222192,41.66,-5.47,42.0175737043,133.39,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,132.69,46.4762222192,-11.26,47.820778243,3.0362222192,0,3.0362222192,43.44,-11.26,44.8756192158,133.34
2021-07-01 03:30:00,43.9999999969,-4.99,44.2820516658,3.0799999969,0,3.0799999969,40.92,-4.99,41.2231306429,133.46,3.0799999969,0.0,3.0799999969,3.0799999969,0,3.0799999969,0.0,0.0,0.0,132.78,45.7499999969,-10.76,46.9982989024,3.0799999969,0,3.0799999969,42.67,-10.76,44.0057553054,133.34
2021-07-01 04:00:00,44.0473333303,-4.91,44.3201497461,3.0073333303,0,3.0073333303,41.04,-4.91,41.3326710968,133.46,3.0073333303,0.0,3.0073333303,3.0073333303,0,3.0073333303,0.0,0.0,0.0,132.78,45.7873333303,-10.68,47.0164045148,3.0073333303,0,3.0073333303,42.78,-10.68,44.0929790329,133.34
2021-07-01 04:30:00,44.2047777749,-4.8100000000000005,44.4657000184,2.9247777749,0,2.9247777749,41.28,-4.8100000000000005,41.5592889737,133.46,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,132.95,45.9747777749,-10.58,47.1764410638,2.9247777749,0,2.9247777749,43.05,-10.58,44.3310151023,133.41
2021-07-01 05:00:00,44.2822222193,-4.61,44.5215375372,2.9422222193,0,2.9422222193,41.34,-4.61,41.5962462249,133.46,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,132.95,46.0422222193,-10.38,47.1977820124,2.9422222193,0,2.9422222193,43.1,-10.38,44.3323177829,133.41
2021-07-01 05:30:00,45.7256666637,-4.25,45.9227513531,2.9856666637,0,2.9856666637,42.74,-4.25,42.9507869544,133.46,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,132.95,47.5556666637,-9.97,48.5895290348,2.9856666637,0,2.9856666637,44.57,-9.97,45.6714987711,133.41
2021-07-01 06:00:00,48.0348888856,-4.5600000000000005,48.2508461091,3.3348888856,0,3.3348888856,44.7,-4.5600000000000005,44.931988605,133.37,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,132.88,49.9548888856,-10.29,51.0036765691,3.3348888856,0,3.3348888856,46.62,-10.29,47.7421040592,133.23
2021-07-01 06:30:00,55.0198888844,-2.5700000000000003,55.0798790199,4.4898888844,0,4.4898888844,50.53,-2.5700000000000003,50.5953140123,133.56,4.4898888844,0.0,4.4898888844,4.4898888844,0,4.4898888844,0.0,0.0,0.0,133.06,57.1898888844,-8.13,57.7648707314,4.4898888844,0,4.4898888844,52.7,-8.13,53.3234179325,133.49
2021-07-01 07:00:00,60.654888883699996,-0.19,60.6551864682,5.1848888837,0,5.1848888837,55.47,-0.19,55.4703254002,132.79,5.1848888837,0.0,5.1848888837,5.1848888837,0,5.1848888837,0.0,0.0,0.0,132.49,63.0548888837,-5.61,63.303958108,5.1848888837,0,5.1848888837,57.87,-5.61,58.1412848155,132.66
2021-07-01 07:30:00,68.6658888823,1.92,68.6927266601,6.5658888823,0,6.5658888823,62.1,1.92,62.1296740696,132.87,6.5658888823,0.0,6.5658888823,6.5658888823,0,6.5658888823,0.0,0.0,0.0,132.85,71.3658888823,-3.37,71.4454127006,6.5658888823,0,6.5658888823,64.8,-3.37,64.887571229,132.77
2021-07-01 08:00:00,72.4821111024,3.62,72.5724522795,8.7321111024,0,8.7321111024,63.75,3.62,63.852696889,132.99,8.7321111024,0.0,8.7321111024,8.7321111024,0,8.7321111024,0.0,0.0,0.0,133.28,75.2621111024,-1.53,75.2776611458,8.7321111024,0,8.7321111024,66.53,-1.53,66.5475904898,132.86
2021-07-01 08:30:00,74.3759999893,5.51,74.579819485,10.6859999893,0,10.6859999893,63.69,5.51,63.9278984482,132.52,10.6859999893,0.0,10.6859999893,10.6859999893,0,10.6859999893,0.0,0.0,0.0,132.99,77.1359999893,0.49,77.1375563157,10.6859999893,0,10.6859999893,66.45,0.49,66.451806597,132.38
2021-07-01 09:00:00,72.3122222073,6.26,72.5826775516,14.9022222073,0,14.9022222073,57.41,6.26,57.7502874452,131.75,14.9022222073,0.0,14.9022222073,14.9022222073,0,14.9022222073,0.0,0.0,0.0,132.41,74.8222222073,1.27,74.8329996462,14.9022222073,0,14.9022222073,59.92,1.27,59.9334572672,131.58
2021-07-01 09:30:00,67.003444421,6.27,67.2961697593,23.463444421,0,23.463444421,43.54,6.27,43.9891407054,131.95,23.463444421,0.0,23.463444421,23.463444421,0,23.463444421,0.0,0.0,0.0,132.55,68.863444421,1.16,68.8732137882,23.463444421,0,23.463444421,45.4,1.16,45.4148169654,131.58
2021-07-01 10:00:00,64.3495555305,6.49,64.6760032545,25.0395555305,0,25.0395555305,39.31,6.49,39.8421410067,131.95,25.0395555305,0.0,25.0395555305,25.0395555305,0,25.0395555305,0.0,0.0,0.0,132.55,65.9895555305,1.38,66.0039835094,25.0395555305,0,25.0395555305,40.95,1.38,40.9732461492,131.78
2021-07-01 10:30:00,65.2267777537,7.45,65.650857086,24.0967777537,0,24.0967777537,41.13,7.45,41.7992751133,131.74,24.0967777537,0.0,24.0967777537,24.0967777537,0,24.0967777537,0.0,0.0,0.0,132.45,66.8967777537,2.41,66.9401745877,24.0967777537,0,24.0967777537,42.8,2.41,42.8677979374,131.86
2021-07-01 11:00:00,61.7559999755,8.48,62.3354949685,24.5059999755,0,24.5059999755,37.25,8.48,38.2030483077,131.74,24.5059999755,0.0,24.5059999755,24.5059999755,0,24.5059999755,0.0,0.0,0.0,132.45,63.2659999755,3.48,63.3616378647,24.5059999755,0,24.5059999755,38.76,3.48,38.9159093431,131.56
2021-07-01 11:30:00,59.3465555274,8.49,59.9507610708,28.1365555274,0,28.1365555274,31.21,8.49,32.3441524854,131.49,28.1365555274,0.0,28.1365555274,28.1365555274,0,28.1365555274,0.0,0.0,0.0,132.35,60.576555527400004,3.47,60.6758599409,28.1365555274,0,28.1365555274,32.44,3.47,32.6250593869,131.34
2021-07-01 12:00:00,59.7711110847,8.38,60.3556966681,26.4311110847,0,26.4311110847,33.34,8.38,34.377027213,131.37,26.4311110847,0.0,26.4311110847,26.4311110847,0,26.4311110847,0.0,0.0,0.0,132.11,61.0811110847,3.37,61.1740061737,26.4311110847,0,26.4311110847,34.65,3.37,34.81349451,131.2
2021-07-01 12:30:00,54.7553302143,6.42,55.1304143543,30.0353302143,0,30.0353302143,24.72,6.42,25.5400626468,131.74,30.0353302143,0.0,30.0353302143,30.0353302143,0,30.0353302143,0.0,0.0,0.0,132.11,55.7153302143,1.24,55.7291272216,30.0353302143,0,30.0353302143,25.68,1.24,25.7099202644,131.2
2021-07-01 13:00:00,52.2957736709,4.75,52.511050683,29.0957736709,0,29.0957736709,23.2,4.75,23.6812689694,131.74,29.0957736709,0.0,29.0957736709,29.0957736709,0,29.0957736709,0.0,0.0,0.0,132.22,53.1657736709,-0.55,53.1686184701,29.0957736709,0,29.0957736709,24.07,-0.55,24.0762829357,131.54
2021-07-01 13:30:00,50.3489959039,4.35,50.5365599199,29.6889959039,0,29.6889959039,20.66,4.35,21.1129841567,132.36,29.6889959039,0.0,29.6889959039,29.6889959039,0,29.6889959039,0.0,0.0,0.0,132.63,51.0989959039,-1.0,51.1087798953,29.6889959039,0,29.6889959039,21.41,-1.0,21.4333408502,132.17
2021-07-01 14:00:00,54.670665116,6.64,55.0724179987,26.410665116,0,26.410665116,28.26,6.64,29.0295917987,132.55,26.410665116,0.0,26.410665116,26.410665116,0,26.410665116,0.0,0.0,0.0,132.8,55.700665116,1.45,55.7195351234,26.410665116,0,26.410665116,29.29,1.45,29.3258691261,132.36
2021-07-01 14:30:00,58.4663555318,8.03,59.0152152345,23.7263555318,0,23.7263555318,34.74,8.03,35.655974254,132.14,23.7263555318,0.0,23.7263555318,23.7263555318,0,23.7263555318,0.0,0.0,0.0,132.72,59.8163555318,2.95,59.8890548357,23.7263555318,0,23.7263555318,36.09,2.95,36.2103659192,132.03
2021-07-01 15:00:00,58.2733333101,7.9,58.8063888967,23.2633333101,0,23.2633333101,35.01,7.9,35.8902507654,132.14,23.2633333101,0.0,23.2633333101,23.2633333101,0,23.2633333101,0.0,0.0,0.0,132.85,59.6633333101,2.81,59.7294687878,23.2633333101,0,23.2633333101,36.4,2.81,36.5083017956,131.93
2021-07-01 15:30:00,57.4886666448,7.47,57.9719560873,21.9086666448,0,21.9086666448,35.58,7.47,36.3557051919,132.14,21.9086666448,0.0,21.9086666448,21.9086666448,0,21.9086666448,0.0,0.0,0.0,132.93,58.9086666448,2.36,58.955920872,21.9086666448,0,21.9086666448,37.0,2.36,37.0751884688,132.07
2021-07-01 16:00:00,59.9926666458,7.12,60.4136942362,20.9026666458,0,20.9026666458,39.09,7.12,39.733141079,132.38,20.9026666458,0.0,20.9026666458,20.9026666458,0,20.9026666458,0.0,0.0,0.0,133.05,61.5626666458,2.0,61.5951453001,20.9026666458,0,20.9026666458,40.66,2.0,40.7091586747,132.19
2021-07-01 16:30:00,63.3598888687,6.75,63.7184276128,20.2198888687,0,20.2198888687,43.14,6.75,43.6648840603,132.38,20.2198888687,0.0,20.2198888687,20.2198888687,0,20.2198888687,0.0,0.0,0.0,133.05,65.1198888687,1.6400000000000001,65.1405367361,20.2198888687,0,20.2198888687,44.9,1.6400000000000001,44.9299410193,132.19
2021-07-01 17:00:00,68.3203333147,6.38,68.6175804312,18.6003333147,0,18.6003333147,49.72,6.38,50.1276650164,132.38,18.6003333147,0.0,18.6003333147,18.6003333147,0,18.6003333147,0.0,0.0,0.0,133.05,70.3903333147,1.3,70.4023367805,18.6003333147,0,18.6003333147,51.79,1.3,51.8063133218,132.19
2021-07-01 17:30:00,73.2376666495,5.9,73.4749332512,17.1376666495,0,17.1376666495,56.1,5.9,56.4093963804,132.38,17.1376666495,0.0,17.1376666495,17.1376666495,0,17.1376666495,0.0,0.0,0.0,133.05,75.6176666495,0.8300000000000001,75.6222216648,17.1376666495,0,17.1376666495,58.48,0.8300000000000001,58.4858897513,132.19
2021-07-01 18:00:00,76.8154444293,5.07,76.9825785673,15.1454444293,0,15.1454444293,61.67,5.07,61.8780558841,132.22,15.1454444293,0.0,15.1454444293,15.1454444293,0,15.1454444293,0.0,0.0,0.0,132.88,79.4654444293,0.01,79.4654450585,15.1454444293,0,15.1454444293,64.32,0.01,64.3200007774,132.06
2021-07-01 18:30:00,71.6978888706,3.29,71.7733332687,18.3078888706,0,18.3078888706,53.39,3.29,53.4912721853,132.35,18.3078888706,0.0,18.3078888706,18.3078888706,0,18.3078888706,0.0,0.0,0.0,132.88,74.0378888706,-1.94,74.0633012255,18.3078888706,0,18.3078888706,55.73,-1.94,55.7637561504,132.19
2021-07-01 19:00:00,76.1443333175,3.45,76.2224507371,15.7843333175,0,15.7843333175,60.36,3.45,60.4585155292,132.57,15.7843333175,0.0,15.7843333175,15.7843333175,0,15.7843333175,0.0,0.0,0.0,132.88,78.7443333175,-1.72,78.7631159213,15.7843333175,0,15.7843333175,62.96,-1.72,62.9834899001,132.44
2021-07-01 19:30:00,81.2524444356,3.18,81.3146489063,8.8924444356,0,8.8924444356,72.36,3.18,72.4298419162,132.38,8.8924444356,0.0,8.8924444356,8.8924444356,0,8.8924444356,0.0,0.0,0.0,132.77,84.4224444356,-1.9100000000000001,84.4440478925,8.8924444356,0,8.8924444356,75.53,-1.9100000000000001,75.554146147,132.19
2021-07-01 20:00:00,79.860222217,2.1,79.8878281877,5.260222217,0,5.260222217,74.6,2.1,74.6295517875,132.17,5.260222217,0.0,5.260222217,5.260222217,0,5.260222217,0.0,0.0,0.0,132.66,83.140222217,-3.04,83.1957820462,5.260222217,0,5.260222217,77.88,-3.04,77.9393097224,132.02
2021-07-01 20:30:00,77.9282222174,1.1400000000000001,77.9365602139,4.7782222174,0,4.7782222174,73.15,1.1400000000000001,73.1588825776,132.41,4.7782222174,0.0,4.7782222174,4.7782222174,0,4.7782222174,0.0,0.0,0.0,132.82,81.1682222174,-4.07,81.2701987074,4.7782222174,0,4.7782222174,76.39,-4.07,76.4983463874,132.25
2021-07-01 21:00:00,76.4557777735,0.26,76.4562198578,4.2857777734999996,0,4.2857777734999996,72.17,0.26,72.1704683371,132.55,4.2857777734999996,0.0,4.2857777734999996,4.2857777734999996,0,4.2857777734999996,0.0,0.0,0.0,132.82,79.6457777735,-5.01,79.8031955322,4.2857777734999996,0,4.2857777734999996,75.36,-5.01,75.5263510306,132.38
2021-07-01 21:30:00,73.5721111042,-0.89,73.5774940612,6.9121111042,0,6.9121111042,66.66,-0.89,66.6659410794,132.79,6.9121111042,0.0,6.9121111042,6.9121111042,0,6.9121111042,0.0,0.0,0.0,132.99,76.5221111042,-6.27,76.7785542182,6.9121111042,0,6.9121111042,69.61,-6.27,69.8918092483,132.63
2021-07-01 22:00:00,72.5794444368,-1.79,72.6015141355,7.5994444368,0,7.5994444368,64.98,-1.79,65.0046498337,133.1,7.5994444368,0.0,7.5994444368,7.5994444368,0,7.5994444368,0.0,0.0,0.0,133.15,75.4594444368,-7.25,75.806927485,7.5994444368,0,7.5994444368,67.86,-7.25,68.2461874393,132.95
2021-07-01 22:30:00,70.8372222161,-2.5700000000000003,70.883827149,6.1472222161,0,6.1472222161,64.69,-2.5700000000000003,64.7410302667,133.38,6.1472222161,0.0,6.1472222161,6.1472222161,0,6.1472222161,0.0,0.0,0.0,133.32,73.6972222161,-8.04,74.1344869974,6.1472222161,0,6.1472222161,67.55,-8.04,68.0267895759,133.23
2021-07-01 23:00:00,64.637444439,-3.05,64.7093634925,5.477444439,0,5.477444439,59.16,-3.05,59.2385693615,132.99,5.477444439,0.0,5.477444439,5.477444439,0,5.477444439,0.0,0.0,0.0,132.85,67.267444439,-8.6,67.8149620759,5.477444439,0,5.477444439,61.79,-8.6,62.385608116,132.84
2021-07-01 23:30:00,57.2682222173,-3.69,57.3869791497,4.9482222173,0,4.9482222173,52.32,-3.69,52.4499618684,133.35,4.9482222173,0.0,4.9482222173,4.9482222173,0,4.9482222173,0.0,0.0,0.0,133.14,59.5782222173,-9.35,60.3074378711,4.9482222173,0,4.9482222173,54.63,-9.35,55.4243574613,133.22
2021-07-02 00:00:00,52.1784444399,-5.32,52.4489510302,4.5784444399,0,4.5784444399,47.6,-5.32,47.8963714701,133.91,4.5784444399,0.0,4.5784444399,4.5784444399,0,4.5784444399,0.0,0.0,0.0,133.56,54.2784444399,-11.07,55.3957979527,4.5784444399,0,4.5784444399,49.7,-11.07,50.9179231705,133.77
2021-07-02 00:30:00,49.8925555513,-5.35,50.1785770966,4.2125555513,0,4.2125555513,45.68,-5.35,45.9922265171,133.59,4.2125555513,0.0,4.2125555513,4.2125555513,0,4.2125555513,0.0,0.0,0.0,133.04,51.9025555513,-11.12,53.0804076167,4.2125555513,0,4.2125555513,47.69,-11.12,48.9692811873,133.48
2021-07-02 01:00:00,47.5469999966,-5.34,47.845927817,3.4269999966,0,3.4269999966,44.12,-5.34,44.4419846542,133.59,3.4269999966,0.0,3.4269999966,3.4269999966,0,3.4269999966,0.0,0.0,0.0,132.97,49.4769999966,-11.11,50.7090290645,3.4269999966,0,3.4269999966,46.05,-11.11,47.3712423312,133.48
2021-07-02 01:30:00,48.740111108,-5.49,49.0483285222,3.140111108,0,3.140111108,45.6,-5.49,45.9292945733,133.59,3.140111108,0.0,3.140111108,3.140111108,0,3.140111108,0.0,0.0,0.0,133.04,50.720111108,-11.27,51.9571224261,3.140111108,0,3.140111108,47.58,-11.27,48.8965162358,133.48
2021-07-02 02:00:00,47.3839999969,-6.0,47.7623644275,3.1439999969,0,3.1439999969,44.24,-6.0,44.6450176391,133.72,3.1439999969,0.0,3.1439999969,3.1439999969,0,3.1439999969,0.0,0.0,0.0,133.04,49.3239999969,-11.82,50.7205025181,3.1439999969,0,3.1439999969,46.18,-11.82,47.668698325,133.56
2021-07-02 02:30:00,46.0545555525,-6.47,46.5068058153,3.0545555525,0,3.0545555525,43.0,-6.47,43.484030402,133.72,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,133.12,47.9245555525,-12.32,49.4827790742,3.0545555525,0,3.0545555525,44.87,-12.32,46.530627547899996,133.68
2021-07-02 03:00:00,44.325888886,-6.27,44.767145604,2.9158888860000003,0,2.9158888860000003,41.41,-6.27,41.881988969,133.92,2.9158888860000003,0.0,2.9158888860000003,2.9158888860000003,0,2.9158888860000003,0.0,0.0,0.0,133.21,46.125888886,-12.13,47.6941770609,2.9158888860000003,0,2.9158888860000003,43.21,-12.13,44.8802963448,133.84
2021-07-02 03:30:00,42.8638888859,-6.27,43.3200400556,2.9938888859,0,2.9938888859,39.87,-6.27,40.3600024777,133.92,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,133.21,44.6038888859,-12.14,46.2264697305,2.9938888859,0,2.9938888859,41.61,-12.14,43.3448001495,133.84
2021-07-02 04:00:00,42.1152222193,-6.61,42.6307874966,2.9252222193,0,2.9252222193,39.19,-6.61,39.7435302911,133.92,2.9252222193,0.0,2.9252222193,2.9252222193,0,2.9252222193,0.0,0.0,0.0,133.21,43.8152222193,-12.53,45.5716424778,2.9252222193,0,2.9252222193,40.89,-12.53,42.7667277214,133.84
2021-07-02 04:30:00,41.9891111082,-6.61,42.506206037,2.9191111082,0,2.9191111082,39.07,-6.61,39.6252066241,134.07,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,133.34,43.6991111082,-12.52,45.4572624742,2.9191111082,0,2.9191111082,40.78,-12.52,42.6586310141,134.0
2021-07-02 05:00:00,41.7947777748,-6.52,42.300281905,3.0047777748,0,3.0047777748,38.79,-6.52,39.334139116,134.07,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,133.34,43.4747777748,-12.43,45.2168243308,3.0047777748,0,3.0047777748,40.47,-12.43,42.3358689529,134.0
2021-07-02 05:30:00,43.332999997,-6.3,43.788570298,3.012999997,0,3.012999997,40.32,-6.3,40.8092195466,134.18,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,133.45,45.082999997,-12.19,46.701959153,3.012999997,0,3.012999997,42.07,-12.19,43.800468034,134.0
2021-07-02 06:00:00,45.1539999967,-6.1,45.5641714036,3.3339999967000002,0,3.3339999967000002,41.82,-6.1,42.2625413339,134.18,3.3339999967000002,0.0,3.3339999967000002,3.3339999967000002,0,3.3339999967000002,0.0,0.0,0.0,133.45,46.9739999967,-11.97,48.4751232663,3.3339999967000002,0,3.3339999967000002,43.64,-11.97,45.2518563155,134.0
2021-07-02 06:30:00,52.4709999961,-4.95,52.7039689263,3.9309999961,0,3.9309999961,48.54,-4.95,48.7917421292,134.03,3.9309999961,0.0,3.9309999961,3.9309999961,0,3.9309999961,0.0,0.0,0.0,133.34,54.5809999961,-10.67,55.6141570157,3.9309999961,0,3.9309999961,50.65,-10.67,51.7616788754,133.89
2021-07-02 07:00:00,59.183111106,-2.22,59.2247333484,5.123111106,0,5.123111106,54.06,-2.22,54.1055634847,133.62,5.123111106,0.0,5.123111106,5.123111106,0,5.123111106,0.0,0.0,0.0,133.07,61.533111106,-7.82,62.0280272327,5.123111106,0,5.123111106,56.41,-7.82,56.9494556603,133.48
2021-07-02 07:30:00,64.8515555488,0.28,64.8521600033,6.7615555488,0,6.7615555488,58.09,0.28,58.090674811,133.85,6.7615555488,0.0,6.7615555488,6.7615555488,0,6.7615555488,0.0,0.0,0.0,133.62,67.3915555488,-5.13,67.5865272024,6.7615555488,0,6.7615555488,60.63,-5.13,60.8466416493,133.73
2021-07-02 08:00:00,69.5295555426,1.7000000000000002,69.5503349665,12.9095555426,0,12.9095555426,56.62,1.7000000000000002,56.6455152682,133.68,12.9095555426,0.0,12.9095555426,12.9095555426,0,12.9095555426,0.0,0.0,0.0,133.74,71.9995555426,-3.63,72.0910042817,12.9095555426,0,12.9095555426,59.09,-3.63,59.2013935647,133.53
2021-07-02 08:30:00,62.0247737386,2.08,62.0596403255,21.5347737386,0,21.5347737386,40.49,2.08,40.5433903368,133.43,21.5347737386,0.0,21.5347737386,21.5347737386,0,21.5347737386,0.0,0.0,0.0,133.62,63.8047737386,-3.31,63.8905724801,21.5347737386,0,21.5347737386,42.27,-3.31,42.3993985806,133.25
2021-07-02 09:00:00,61.4824401114,3.46,61.5797210294,23.9824401114,0,23.9824401114,37.5,3.46,37.6592830521,133.27,23.9824401114,0.0,23.9824401114,23.9824401114,0,23.9824401114,0.0,0.0,0.0,133.43,63.0824401114,-1.88,63.1104480289,23.9824401114,0,23.9824401114,39.1,-1.88,39.1451708388,133.13
2021-07-02 09:30:00,59.6381068023,4.1,59.7788740523,24.8081068023,0,24.8081068023,34.83,4.1,35.0704847414,133.27,24.8081068023,0.0,24.8081068023,24.8081068023,0,24.8081068023,0.0,0.0,0.0,133.6,61.0981068023,-1.2,61.1098899919,24.8081068023,0,24.8081068023,36.29,-1.2,36.3098347559,133.13
2021-07-02 10:00:00,54.3136623835,3.84,54.449238025,28.9036623835,0,28.9036623835,25.41,3.84,25.6985155213,133.02,28.9036623835,0.0,28.9036623835,28.9036623835,0,28.9036623835,0.0,0.0,0.0,133.33,55.3536623835,-1.54,55.3750804899,28.9036623835,0,28.9036623835,26.45,-1.54,26.4947938282,132.87
2021-07-02 10:30:00,50.6139957312,3.5,50.7348653677,28.6139957312,0,28.6139957312,22.0,3.5,22.2766694099,133.12,28.6139957312,0.0,28.6139957312,28.6139957312,0,28.6139957312,0.0,0.0,0.0,133.33,51.4639957312,-1.9100000000000001,51.4994267601,28.6139957312,0,28.6139957312,22.85,-1.9100000000000001,22.9296881793,132.87
2021-07-02 11:00:00,52.2278846605,3.98,52.3793121004,28.3578846605,0,28.3578846605,23.87,3.98,24.1995309872,133.12,28.3578846605,0.0,28.3578846605,28.3578846605,0,28.3578846605,0.0,0.0,0.0,133.33,53.1078846605,-1.3599999999999999,53.1252954167,28.3578846605,0,28.3578846605,24.75,-1.3599999999999999,24.7873374932,132.96
2021-07-02 11:30:00,62.5846663938,6.71,62.943344109,24.7746663938,0,24.7746663938,37.81,6.71,38.4007838462,132.63,24.7746663938,0.0,24.7746663938,24.7746663938,0,24.7746663938,0.0,0.0,0.0,132.86,64.0446663938,1.6,64.0646493278,24.7746663938,0,24.7746663938,39.27,1.6,39.3025813402,132.47
2021-07-02 12:00:00,66.0889999764,7.8,66.5476965633,23.6289999764,0,23.6289999764,42.46,7.8,43.1704945536,132.12,23.6289999764,0.0,23.6289999764,23.6289999764,0,23.6289999764,0.0,0.0,0.0,132.74,67.8089999764,2.79,67.866372953,23.6289999764,0,23.6289999764,44.18,2.79,44.2680076353,131.92
2021-07-02 12:30:00,61.2318888673,7.33,61.6690612402,21.6318888673,0,21.6318888673,39.6,7.33,40.2726818079,131.87,21.6318888673,0.0,21.6318888673,21.6318888673,0,21.6318888673,0.0,0.0,0.0,132.65,62.8218888673,2.26,62.8625271593,21.6318888673,0,21.6318888673,41.19,2.26,41.2519538931,131.7
2021-07-02 13:00:00,60.8795555362,6.31,61.2056891334,19.3095555362,0,19.3095555362,41.57,6.31,42.0461769963,132.09,19.3095555362,0.0,19.3095555362,19.3095555362,0,19.3095555362,0.0,0.0,0.0,132.78,62.5395555362,1.19,62.5508761463,19.3095555362,0,19.3095555362,43.23,1.19,43.2463755707,131.89
2021-07-02 13:30:00,60.9926666513,5.48,61.2383522414,15.3426666513,0,15.3426666513,45.65,5.48,45.9777435288,132.46,15.3426666513,0.0,15.3426666513,15.3426666513,0,15.3426666513,0.0,0.0,0.0,133.06,62.8426666513,0.31,62.8434312546,15.3426666513,0,15.3426666513,47.5,0.31,47.5010115682,132.29
2021-07-02 14:00:00,65.6456666523,5.89,65.9093745246,14.3556666523,0,14.3556666523,51.29,5.89,51.6270878512,132.79,14.3556666523,0.0,14.3556666523,14.3556666523,0,14.3556666523,0.0,0.0,0.0,133.28,67.7656666523,0.76,67.7699282634,14.3556666523,0,14.3556666523,53.41,0.76,53.4154069534,132.59
2021-07-02 14:30:00,68.2178888704,6.46,68.5230761272,18.4578888704,0,18.4578888704,49.76,6.46,50.1775766653,132.79,18.4578888704,0.0,18.4578888704,18.4578888704,0,18.4578888704,0.0,0.0,0.0,133.37,70.3278888704,1.3599999999999999,70.3410374744,18.4578888704,0,18.4578888704,51.87,1.3599999999999999,51.8878261252,132.59
2021-07-02 15:00:00,63.8043333144,6.43,64.1275124241,18.9043333144,0,18.9043333144,44.9,6.43,45.3580742537,132.79,18.9043333144,0.0,18.9043333144,18.9043333144,0,18.9043333144,0.0,0.0,0.0,133.37,65.6643333144,1.3,65.6772005313,18.9043333144,0,18.9043333144,46.76,1.3,46.7780675103,132.59
2021-07-02 15:30:00,62.2663333162,6.09,62.5634427173,17.1763333162,0,17.1763333162,45.09,6.09,45.4994087874,132.79,17.1763333162,0.0,17.1763333162,17.1763333162,0,17.1763333162,0.0,0.0,0.0,133.37,64.1363333162,0.9400000000000001,64.1432213974,17.1763333162,0,17.1763333162,46.96,0.9400000000000001,46.9694070646,132.59
2021-07-02 16:00:00,64.2268888744,4.98,64.419668227,14.5068888744,0,14.5068888744,49.72,4.98,49.968778252,132.79,14.5068888744,0.0,14.5068888744,14.5068888744,0,14.5068888744,0.0,0.0,0.0,133.37,66.31688887440001,-0.21,66.317221368,14.5068888744,0,14.5068888744,51.81,-0.21,51.8104255918,132.59
2021-07-02 16:30:00,63.3959999857,3.93,63.5176960712,14.2959999857,0,14.2959999857,49.1,3.93,49.25702894,133.16,14.2959999857,0.0,14.2959999857,14.2959999857,0,14.2959999857,0.0,0.0,0.0,133.66,65.4659999857,-1.31,65.4791054775,14.2959999857,0,14.2959999857,51.17,-1.31,51.1867658678,132.99
2021-07-02 17:00:00,68.1871110983,3.8200000000000003,68.2940298996,12.8471110983,0,12.8471110983,55.34,3.8200000000000003,55.4716864716,133.35,12.8471110983,0.0,12.8471110983,12.8471110983,0,12.8471110983,0.0,0.0,0.0,133.73,70.5371110983,-1.4,70.551003126,12.8471110983,0,12.8471110983,57.69,-1.4,57.7069848459,133.18
2021-07-02 17:30:00,72.3829999873,3.48,72.4666067038,12.6929999873,0,12.6929999873,59.69,3.48,59.7913580712,133.2,12.6929999873,0.0,12.6929999873,12.6929999873,0,12.6929999873,0.0,0.0,0.0,133.61,74.9329999873,-1.72,74.9527376891,12.6929999873,0,12.6929999873,62.24,-1.72,62.2637615311,133.03
2021-07-02 18:00:00,77.4087777662,3.56,77.4905960441,11.5387777662,0,11.5387777662,65.87,3.56,65.9661314615,133.01,11.5387777662,0.0,11.5387777662,11.5387777662,0,11.5387777662,0.0,0.0,0.0,133.4,80.2787777662,-1.5899999999999999,80.2945219778,11.5387777662,0,11.5387777662,68.74,-1.5899999999999999,68.7583863976,132.83
2021-07-02 18:30:00,78.7021111018,3.29,78.7708473477,9.3121111018,0,9.3121111018,69.39,3.29,69.4679508838,132.86,9.3121111018,0.0,9.3121111018,9.3121111018,0,9.3121111018,0.0,0.0,0.0,133.4,81.7521111018,-1.85,81.7730406039,9.3121111018,0,9.3121111018,72.44,-1.85,72.4636191478,132.66
2021-07-02 19:00:00,77.8635555472,2.68,77.9096636012,8.3835555472,0,8.3835555472,69.48,2.68,69.5316676055,133.01,8.3835555472,0.0,8.3835555472,8.3835555472,0,8.3835555472,0.0,0.0,0.0,133.5,80.9235555472,-2.52,80.9627830697,8.3835555472,0,8.3835555472,72.54,-2.52,72.5837585139,132.82
2021-07-02 19:30:00,75.0933333235,1.79,75.1146644114,9.8433333235,0,9.8433333235,65.25,1.79,65.2745478728,133.28,9.8433333235,0.0,9.8433333235,9.8433333235,0,9.8433333235,0.0,0.0,0.0,133.67,77.9733333235,-3.49,78.0513985113,9.8433333235,0,9.8433333235,68.13,-3.49,68.2193301052,133.12
2021-07-02 20:00:00,75.2235555444,0.99,75.230069844,11.1635555444,0,11.1635555444,64.06,0.99,64.0676494028,133.59,11.1635555444,0.0,11.1635555444,11.1635555444,0,11.1635555444,0.0,0.0,0.0,133.89,78.0435555444,-4.34,78.1641360344,11.1635555444,0,11.1635555444,66.88,-4.34,67.0206684538,133.47
2021-07-02 20:30:00,73.5105555449,0.26,73.5110153414,10.6405555449,0,10.6405555449,62.87,0.26,62.870537615,133.47,10.6405555449,0.0,10.6405555449,10.6405555449,0,10.6405555449,0.0,0.0,0.0,133.59,76.2905555449,-5.09,76.4601658732,10.6405555449,0,10.6405555449,65.65,-5.09,65.8470242304,133.47
2021-07-02 21:00:00,72.0127777683,-0.59,72.01519466,9.4327777683,0,9.4327777683,62.58,-0.59,62.5827811782,133.47,9.4327777683,0.0,9.4327777683,9.4327777683,0,9.4327777683,0.0,0.0,0.0,133.59,74.7627777683,-6.0,75.0031528647,9.4327777683,0,9.4327777683,65.33,-6.0,65.6049456977,133.29
2021-07-02 21:30:00,73.9288888836,-1.2,73.9386273308,5.3288888836,0,5.3288888836,68.6,-1.2,68.610494824,133.47,5.3288888836,0.0,5.3288888836,5.3288888836,0,5.3288888836,0.0,0.0,0.0,133.59,76.9688888836,-6.6,77.2513420982,5.3288888836,0,5.3288888836,71.64,-6.6,71.9433777355,133.29
2021-07-02 22:00:00,71.7085555514,-1.92,71.7342549921,4.1085555514,0,4.1085555514,67.6,-1.92,67.6272607755,133.61,4.1085555514,0.0,4.1085555514,4.1085555514,0,4.1085555514,0.0,0.0,0.0,133.59,74.6885555514,-7.39,75.0532639554,4.1085555514,0,4.1085555514,70.58,-7.39,70.9658262828,133.45
2021-07-02 22:30:00,67.3835555525,-2.02,67.4138261701,3.0935555525,0,3.0935555525,64.29,-2.02,64.3217265005,133.84,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,133.78,70.2335555525,-7.42,70.6244201784,3.0935555525,0,3.0935555525,67.14,-7.42,67.5487675683,133.71
2021-07-02 23:00:00,61.9703333303,-1.65,61.9922955944,3.0803333303000002,0,3.0803333303000002,58.89,-1.65,58.9131105952,132.82,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.75,64.5803333303,-7.03,64.9618376668,3.0803333303000002,0,3.0803333303000002,61.5,-7.03,61.9004919205,132.65
2021-07-02 23:30:00,57.7532222191,-2.14,57.7928566234,3.0732222191,0,3.0732222191,54.68,-2.14,54.7218603485,131.94,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,131.9,60.1532222191,-7.6,60.6314286764,3.0732222191,0,3.0732222191,57.08,-7.6,57.5837338143,131.79
2021-07-03 00:00:00,54.1643333303,-2.61,54.2271805012,3.0643333303,0,3.0643333303,51.1,-2.61,51.1666111835,132.44,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,132.28,56.4043333303,-8.13,56.9872417163,3.0643333303,0,3.0643333303,53.34,-8.13,53.9560237601,132.28
2021-07-03 00:30:00,51.1978888858,-2.41,51.2545795647,3.1278888858,0,3.1278888858,48.07,-2.41,48.1303750245,132.82,3.1278888858,0.0,3.1278888858,3.1278888858,0,3.1278888858,0.0,0.0,0.0,132.59,53.3078888858,-7.89,53.8886176985,3.1278888858,0,3.1278888858,50.18,-7.89,50.7965008637,132.63
2021-07-03 01:00:00,48.6308888858,-2.63,48.7019532855,3.1008888858,0,3.1008888858,45.53,-2.63,45.6058965486,131.93,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,131.73,50.6108888858,-8.15,51.2628966584,3.1008888858,0,3.1008888858,47.51,-8.15,48.2039687163,131.8
2021-07-03 01:30:00,50.0243333303,-2.73,50.0987706949,3.0743333303,0,3.0743333303,46.95,-2.73,47.0293036308,132.09,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,131.84,52.0743333303,-8.25,52.7237962574,3.0743333303,0,3.0743333303,49.0,-8.25,49.6896619027,131.93
2021-07-03 02:00:00,48.2123333302,-3.07,48.3099781116,3.1623333302,0,3.1623333302,45.05,-3.07,45.1544837198,132.24,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,131.97,50.1723333302,-8.62,50.9074398472,3.1623333302,0,3.1623333302,47.01,-8.62,47.7937705146,132.14
2021-07-03 02:30:00,46.478111108,-3.36,46.5994035602,3.158111108,0,3.158111108,43.32,-3.36,43.4501093209,132.36,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,132.1,48.348111108,-8.95,49.1695266167,3.158111108,0,3.158111108,45.19,-8.95,46.0677609614,132.23
2021-07-03 03:00:00,43.8241111061,-3.5,43.9636521941,4.9741111061000005,0,4.9741111061000005,38.85,-3.5,39.0073390531,132.36,4.9741111061000005,0.0,4.9741111061000005,4.9741111061000005,0,4.9741111061000005,0.0,0.0,0.0,131.99,45.5141111061,-9.12,46.4188400305,4.9741111061000005,0,4.9741111061000005,40.54,-9.12,41.5531707575,132.23
2021-07-03 03:30:00,41.5495555512,-3.35,41.6843863635,4.3495555512,0,4.3495555512,37.2,-3.35,37.3505354714,132.47,4.3495555512,0.0,4.3495555512,4.3495555512,0,4.3495555512,0.0,0.0,0.0,131.99,43.1495555512,-8.99,44.0761187523,4.3495555512,0,4.3495555512,38.8,-8.99,39.8278809379,132.23
2021-07-03 04:00:00,41.3955555525,-3.51,41.5440984918,3.0555555525,0,3.0555555525,38.34,-3.51,38.5003337648,132.47,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,131.99,43.0555555525,-9.14,44.0150027142,3.0555555525,0,3.0555555525,40.0,-9.14,41.0309590431,132.33
2021-07-03 04:30:00,41.1911111081,-3.52,41.3412389064,3.0311111081,0,3.0311111081,38.16,-3.52,38.322004123,132.55,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,132.17,42.8411111081,-9.17,43.8115247506,3.0311111081,0,3.0311111081,39.81,-9.17,40.852478505,132.42
2021-07-03 05:00:00,41.1586666637,-3.33,41.2931561101,2.9986666637,0,2.9986666637,38.16,-3.33,38.3050192534,132.55,2.9986666637,0.0,2.9986666637,2.9986666637,0,2.9986666637,0.0,0.0,0.0,132.17,42.7986666637,-8.97,43.7285578105,2.9986666637,0,2.9986666637,39.8,-8.97,40.7982953075,132.42
2021-07-03 05:30:00,43.0067777749,-3.58,43.15552496,2.9167777749,0,2.9167777749,40.09,-3.58,40.2495279475,132.66,2.9167777749,0.0,2.9167777749,2.9167777749,0,2.9167777749,0.0,0.0,0.0,132.3,44.7267777749,-9.21,45.6651809382,2.9167777749,0,2.9167777749,41.81,-9.21,42.8123837225,132.55
2021-07-03 06:00:00,44.3272222193,-3.34,44.4528765063,2.8872222193,0,2.8872222193,41.44,-3.34,41.5743815348,132.66,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,132.3,46.0972222193,-8.97,46.9618440475,2.8872222193,0,2.8872222193,43.21,-8.97,44.1312247734,132.55
2021-07-03 06:30:00,47.6344444413,-2.83,47.7184366596,3.1144444413,0,3.1144444413,44.52,-2.83,44.6098565342,132.66,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,132.19,49.5544444413,-8.38,50.2580079578,3.1144444413,0,3.1144444413,46.44,-8.38,47.1900201314,132.43
2021-07-03 07:00:00,50.5514444408,-2.48,50.6122409606,3.6214444408,0,3.6214444408,46.93,-2.48,46.9954816977,132.36,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,132.06,52.5914444408,-8.01,53.1979334972,3.6214444408,0,3.6214444408,48.97,-8.01,49.6207718602,132.24
2021-07-03 07:30:00,55.6309999956,-2.38,55.6818871852,4.4109999956,0,4.4109999956,51.22,-2.38,51.275264992,132.5,4.4109999956,0.0,4.4109999956,4.4109999956,0,4.4109999956,0.0,0.0,0.0,132.28,57.8509999956,-7.93,58.3919780491,4.4109999956,0,4.4109999956,53.44,-7.93,54.0251654324,132.33
2021-07-03 08:00:00,60.0116666618,-1.48,60.0299136725,4.8816666618,0,4.8816666618,55.13,-1.48,55.1498621938,133.13,4.8816666618,0.0,4.8816666618,4.8816666618,0,4.8816666618,0.0,0.0,0.0,132.93,62.4116666618,-6.93,62.7952309933,4.8816666618,0,4.8816666618,57.53,-6.93,57.9458868256,133.01
