Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-03 08:30:00,66.5943333278,-1.07,66.6029288498,5.5443333278,0,5.5443333278,61.05,-1.07,61.0593760204,132.73,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,132.69,69.2643333278,-6.47,69.5658592367,5.5443333278,0,5.5443333278,63.72,-6.47,64.0476330554,132.64
2021-07-03 09:00:00,68.6094444374,0.29,68.610057324,7.0694444374,0,7.0694444374,61.54,0.29,61.5406832916,132.85,7.0694444374,0.0,7.0694444374,7.0694444374,0,7.0694444374,0.0,0.0,0.0,132.85,71.3094444374,-5.04,71.4873308074,7.0694444374,0,7.0694444374,64.24,-5.04,64.4374052861,132.74
2021-07-03 09:30:00,72.121111099,1.33,72.1333734561,12.071111099,0,12.071111099,60.05,1.33,60.0647267537,132.58,12.071111099,0.0,12.071111099,12.071111099,0,12.071111099,0.0,0.0,0.0,132.72,74.751111099,-3.96,74.8559296953,12.071111099,0,12.071111099,62.68,-3.96,62.8049679564,132.44
2021-07-03 10:00:00,70.2977777633,1.74,70.3193085749,14.4977777633,0,14.4977777633,55.8,1.74,55.8271224406,133.01,14.4977777633,0.0,14.4977777633,14.4977777633,0,14.4977777633,0.0,0.0,0.0,133.25,72.7677777633,-3.56,72.8548082189,14.4977777633,0,14.4977777633,58.27,-3.56,58.3786476376,132.91
2021-07-03 10:30:00,68.3691110936,2.17,68.4035397602,17.5491110936,0,17.5491110936,50.82,2.17,50.8663081027,133.01,17.5491110936,0.0,17.5491110936,17.5491110936,0,17.5491110936,0.0,0.0,0.0,133.25,70.5991110936,-3.16,70.6697961452,17.5491110936,0,17.5491110936,53.05,-3.16,53.1440316498,132.91
2021-07-03 11:00:00,64.9952222009,2.35,65.0376922173,21.2852222009,0,21.2852222009,43.71,2.35,43.7731264591,133.12,21.2852222009,0.0,21.2852222009,21.2852222009,0,21.2852222009,0.0,0.0,0.0,133.36,66.8752222009,-3.0,66.9424778778,21.2852222009,0,21.2852222009,45.59,-3.0,45.6885992344,132.91
2021-07-03 11:30:00,63.3186666432,2.61,63.3724360071,23.4186666432,0,23.4186666432,39.9,2.61,39.9852735391,133.12,23.4186666432,0.0,23.4186666432,23.4186666432,0,23.4186666432,0.0,0.0,0.0,133.36,65.0486666432,-2.76,65.1071933972,23.4186666432,0,23.4186666432,41.63,-2.76,41.7213913958,132.99
2021-07-03 12:00:00,60.6634444186,2.94,60.7346448802,25.8934444186,0,25.8934444186,34.77,2.94,34.8940754284,133.25,25.8934444186,0.0,25.8934444186,25.8934444186,0,25.8934444186,0.0,0.0,0.0,133.46,62.1234444186,-2.45,62.1717367171,25.8934444186,0,25.8934444186,36.23,-2.45,36.3127443193,132.99
2021-07-03 12:30:00,63.4115555359,3.14,63.4892508656,19.6715555359,0,19.6715555359,43.74,3.14,43.8525620688,0.003,19.6715555359,0.0,19.6715555359,19.6715555359,0,19.6715555359,0.0,0.0,0.0,0.003,65.2515555359,-2.17,65.2876282296,19.6715555359,0,19.6715555359,45.58,-2.17,45.6316260942,0.003
2021-07-03 13:00:00,60.4464444252,2.32,60.4909500971,19.2464444252,0,19.2464444252,41.2,2.32,41.2652686893,133.07,19.2464444252,0.0,19.2464444252,19.2464444252,0,19.2464444252,0.0,0.0,0.0,133.37,62.1764444252,-3.04,62.2507175971,19.2464444252,0,19.2464444252,42.93,-3.04,43.0375010892,132.99
2021-07-03 13:30:00,59.3888888709,1.6,59.4104378146,18.0088888709,0,18.0088888709,41.38,1.6,41.4109212648,133.59,18.0088888709,0.0,18.0088888709,18.0088888709,0,18.0088888709,0.0,0.0,0.0,133.67,61.1088888709,-3.8200000000000003,61.2281691628,18.0088888709,0,18.0088888709,43.1,-3.8200000000000003,43.2689542282,133.09
2021-07-03 14:00:00,60.5371110933,1.01,60.5455359174,17.8271110933,0,17.8271110933,42.71,1.01,42.721940499,133.59,17.8271110933,0.0,17.8271110933,17.8271110933,0,17.8271110933,0.0,0.0,0.0,133.67,62.3071110933,-4.46,62.4665325818,17.8271110933,0,17.8271110933,44.48,-4.46,44.7030424021,133.42
2021-07-03 14:30:00,56.1253333169,-0.16,56.1255613775,16.4153333169,0,16.4153333169,39.71,-0.16,39.7103223356,133.81,16.4153333169,0.0,16.4153333169,16.4153333169,0,16.4153333169,0.0,0.0,0.0,133.86,57.7553333169,-5.73,58.0388785776,16.4153333169,0,16.4153333169,41.34,-5.73,41.7352189404,133.66
2021-07-03 15:00:00,52.4332222055,-0.72,52.4381654032,16.6932222055,0,16.6932222055,35.74,-0.72,35.7472516426,134.2,16.6932222055,0.0,16.6932222055,16.6932222055,0,16.6932222055,0.0,0.0,0.0,134.08,53.8632222055,-6.35,54.2362351787,16.6932222055,0,16.6932222055,37.17,-6.35,37.7085056718,134.02
2021-07-03 15:30:00,61.7602222058,-0.6000000000000001,61.7631366343,16.4002222058,0,16.4002222058,45.36,-0.6000000000000001,45.3639680804,134.44,16.4002222058,0.0,16.4002222058,16.4002222058,0,16.4002222058,0.0,0.0,0.0,134.27,63.6202222058,-6.18,63.919676732,16.4002222058,0,16.4002222058,47.22,-6.18,47.6226920701,134.29
2021-07-03 16:00:00,63.4113333199,-0.55,63.4137184954,13.4213333199,0,13.4213333199,49.99,-0.55,49.9930255136,134.33,13.4213333199,0.0,13.4213333199,13.4213333199,0,13.4213333199,0.0,0.0,0.0,134.27,65.5313333199,-6.1,65.814630947,13.4213333199,0,13.4213333199,52.11,-6.1,52.4658183964,134.16
2021-07-03 16:30:00,68.8855555442,-0.9,68.8914346101,11.3655555442,0,11.3655555442,57.52,-0.9,57.5270405983,134.33,11.3655555442,0.0,11.3655555442,11.3655555442,0,11.3655555442,0.0,0.0,0.0,134.27,71.3155555442,-6.42,71.6039444624,11.3655555442,0,11.3655555442,59.95,-6.42,60.2927765159,134.16
2021-07-03 17:00:00,69.5118888777,-0.32,69.5126254384,11.2218888777,0,11.2218888777,58.29,-0.32,58.2908783602,134.33,11.2218888777,0.0,11.2218888777,11.2218888777,0,11.2218888777,0.0,0.0,0.0,134.36,72.0118888777,-5.78,72.2434809497,11.2218888777,0,11.2218888777,60.79,-5.78,61.0641670704,134.23
2021-07-03 17:30:00,69.1341110998,0.79,69.1386246433,11.3041110998,0,11.3041110998,57.83,0.79,57.8353957365,134.12,11.3041110998,0.0,11.3041110998,11.3041110998,0,11.3041110998,0.0,0.0,0.0,134.16,71.6141110998,-4.59,71.7610549575,11.3041110998,0,11.3041110998,60.31,-4.59,60.4844128681,133.97
2021-07-03 18:00:00,74.3725555457,1.29,74.383742299,9.8525555457,0,9.8525555457,64.52,1.29,64.5328947127,133.59,9.8525555457,0.0,9.8525555457,9.8525555457,0,9.8525555457,0.0,0.0,0.0,133.71,77.1825555457,-4.03,77.2876948845,9.8525555457,0,9.8525555457,67.33,-4.03,67.4504988862,133.44
2021-07-03 18:30:00,74.2622222114,0.67,74.265244548,10.8422222114,0,10.8422222114,63.42,0.67,63.4235390056,133.5,10.8422222114,0.0,10.8422222114,10.8422222114,0,10.8422222114,0.0,0.0,0.0,133.71,77.0322222114,-4.69,77.174862221,10.8422222114,0,10.8422222114,66.19,-4.69,66.3559507505,133.34
2021-07-03 19:00:00,75.3414444333,0.1,75.3415107978,11.1014444333,0,11.1014444333,64.24,0.1,64.2400778331,133.65,11.1014444333,0.0,11.1014444333,11.1014444333,0,11.1014444333,0.0,0.0,0.0,133.84,78.1614444333,-5.28,78.3395800085,11.1014444333,0,11.1014444333,67.06,-5.28,67.2675404634,133.49
2021-07-03 19:30:00,75.6046666564,0.08,75.6047089819,10.2246666564,0,10.2246666564,65.38,0.08,65.3800489446,133.81,10.2246666564,0.0,10.2246666564,10.2246666564,0,10.2246666564,0.0,0.0,0.0,133.92,78.5046666564,-5.28,78.6820251826,10.2246666564,0,10.2246666564,68.28,-5.28,68.4838433501,133.67
2021-07-03 20:00:00,72.9805555459,-0.52,72.9824080706,9.6905555459,0,9.6905555459,63.29,-0.52,63.2921361624,133.45,9.6905555459,0.0,9.6905555459,9.6905555459,0,9.6905555459,0.0,0.0,0.0,133.61,75.7705555459,-5.94,76.0030307799,9.6905555459,0,9.6905555459,66.08,-5.94,66.3464392413,133.33
2021-07-03 20:30:00,69.6445555487,-1.12,69.6535606956,6.8445555487,0,6.8445555487,62.8,-1.12,62.8099864671,133.45,6.8445555487,0.0,6.8445555487,6.8445555487,0,6.8445555487,0.0,0.0,0.0,133.61,72.4245555487,-6.47,72.7129778405,6.8445555487,0,6.8445555487,65.58,-6.47,65.8983861714,133.33
2021-07-03 21:00:00,67.2145555506,-1.9,67.2414044906,4.9145555506,0,4.9145555506,62.3,-1.9,62.3289659789,132.31,4.9145555506,0.0,4.9145555506,4.9145555506,0,4.9145555506,0.0,0.0,0.0,132.33,69.9445555506,-7.31,70.3255071164,4.9145555506,0,4.9145555506,65.03,-7.31,65.4395675414,132.22
2021-07-03 21:30:00,65.5997777745,-2.58,65.6504930984,3.2797777745,0,3.2797777745,62.32,-2.58,62.3733821433,132.48,3.2797777745,0.0,3.2797777745,3.2797777745,0,3.2797777745,0.0,0.0,0.0,132.42,68.3597777745,-8.04,68.8309582774,3.2797777745,0,3.2797777745,65.08,-8.04,65.5747512386,132.39
2021-07-03 22:00:00,62.0268888857,-3.16,62.1073308462,3.1768888857,0,3.1768888857,58.85,-3.16,58.9347783571,132.77,3.1768888857,0.0,3.1768888857,3.1768888857,0,3.1768888857,0.0,0.0,0.0,132.63,64.6168888857,-8.68,65.1972754743,3.1768888857,0,3.1768888857,61.44,-8.68,62.0501087831,132.6
2021-07-03 22:30:00,61.5279999968,-3.03,61.6025623137,3.1879999968,0,3.1879999968,58.34,-3.03,58.4186314458,133.07,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,132.89,64.1279999968,-8.54,64.6941418027,3.1879999968,0,3.1879999968,60.94,-8.54,61.535479197,132.96
2021-07-03 23:00:00,57.5843333302,-3.56,57.6942722035,3.1043333302,0,3.1043333302,54.48,-3.56,54.5961903433,132.76,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,132.58,59.9743333302,-9.13,60.6652912167,3.1043333302,0,3.1043333302,56.87,-9.13,57.5982100416,132.63
2021-07-03 23:30:00,58.698111108,-4.9,58.9022771006,3.158111108,0,3.158111108,55.54,-4.9,55.7557315439,133.01,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,132.74,61.128111108,-10.57,62.0352389181,3.158111108,0,3.158111108,57.97,-10.57,58.9257651626,132.93
2021-07-04 00:00:00,56.1088888857,-5.85,56.4130296296,3.1688888857,0,3.1688888857,52.94,-5.85,53.2622389691,133.67,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,133.27,58.3988888857,-11.55,59.5300993035,3.1688888857,0,3.1688888857,55.23,-11.55,56.4247764728,133.56
2021-07-04 00:30:00,55.3445555524,-6.64,55.7414516252,3.1845555524,0,3.1845555524,52.16,-6.64,52.5809395123,133.92,3.1845555524,0.0,3.1845555524,3.1845555524,0,3.1845555524,0.0,0.0,0.0,133.33,57.5945555524,-12.43,58.920605303,3.1845555524,0,3.1845555524,54.41,-12.43,55.8117639929,133.78
2021-07-04 01:00:00,58.0235555518,-8.12,58.5889699421,3.7135555518,0,3.7135555518,54.31,-8.12,54.9136640555,133.92,3.7135555518,0.0,3.7135555518,3.7135555518,0,3.7135555518,0.0,0.0,0.0,133.33,60.3635555518,-13.99,61.9635291027,3.7135555518,0,3.7135555518,56.65,-13.99,58.3518860021,133.78
2021-07-04 01:30:00,59.1272222191,-7.99,59.6646336396,3.1572222191,0,3.1572222191,55.97,-7.99,56.5374300795,134.25,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,133.5,61.5372222191,-13.85,63.0765583909,3.1572222191,0,3.1572222191,58.38,-13.85,60.0003908321,134.15
2021-07-04 02:00:00,57.7415555524,-8.33,58.3393189677,3.1115555524,0,3.1115555524,54.63,-8.33,55.2614313966,134.4,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,133.68,60.1015555524,-14.21,61.7585709017,3.1115555524,0,3.1115555524,56.99,-14.21,58.734863582,134.3
2021-07-04 02:30:00,56.0439999969,-9.04,56.7684026167,3.1039999969,0,3.1039999969,52.94,-9.04,53.7062864104,134.4,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,133.68,58.3139999969,-14.96,60.2023603826,3.1039999969,0,3.1039999969,55.21,-14.96,57.2009239436,134.3
2021-07-04 03:00:00,54.1648888858,-9.13,54.92897312,3.0548888858,0,3.0548888858,51.11,-9.13,51.91906201,134.26,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,133.34,56.3648888858,-15.06,58.3421314241,3.0548888858,0,3.0548888858,53.31,-15.06,55.3963870663,134.08
2021-07-04 03:30:00,53.6252222192,-8.88,54.3554859978,2.9952222192,0,2.9952222192,50.63,-8.88,51.4028335795,134.26,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,133.34,55.7752222192,-14.81,57.707984834,2.9952222192,0,2.9952222192,52.78,-14.81,54.8184686032,134.08
2021-07-04 04:00:00,53.3761111081,-8.75,54.0885545843,3.0161111081,0,3.0161111081,50.36,-8.75,51.1144998997,134.26,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,133.34,55.5361111081,-14.66,57.4384473764,3.0161111081,0,3.0161111081,52.52,-14.66,54.5276627044,134.08
2021-07-04 04:30:00,53.096999997,-8.83,53.8262046654,2.976999997,0,2.976999997,50.12,-8.83,50.8918785269,134.26,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,133.34,55.246999997,-14.78,57.1898540711,2.976999997,0,2.976999997,52.27,-14.78,54.3194375891,134.08
2021-07-04 05:00:00,52.3802222192,-9.12,53.1682431507,3.0102222192,0,3.0102222192,49.37,-9.12,50.2052915538,134.44,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,133.55,54.4802222192,-15.08,56.5287627059,3.0102222192,0,3.0102222192,51.47,-15.08,53.6336396304,134.32
2021-07-04 05:30:00,52.4011111081,-9.1,53.1853969183,3.0211111081,0,3.0211111081,49.38,-9.1,50.2114966915,134.6,3.0211111081,0.0,3.0211111081,3.0211111081,0,3.0211111081,0.0,0.0,0.0,133.67,54.5211111081,-15.08,56.5681708778,3.0211111081,0,3.0211111081,51.5,-15.08,53.6624300605,134.52
2021-07-04 06:00:00,52.3179999967,-9.46,53.1663871601,3.2679999967,0,3.2679999967,49.05,-9.46,49.9539197661,134.6,3.2679999967,0.0,3.2679999967,3.2679999967,0,3.2679999967,0.0,0.0,0.0,133.67,54.4079999967,-15.45,56.5591103505,3.2679999967,0,3.2679999967,51.14,-15.45,53.4228612113,134.52
2021-07-04 06:30:00,54.6539999963,-9.0,55.3900687452,3.7239999963,0,3.7239999963,50.93,-9.0,51.7190960865,134.74,3.7239999963,0.0,3.7239999963,3.7239999963,0,3.7239999963,0.0,0.0,0.0,133.78,56.8339999963,-14.95,58.7673893888,3.7239999963,0,3.7239999963,53.11,-14.95,55.1740391851,134.61
2021-07-04 07:00:00,56.3919999954,-7.97,56.952423684,4.6019999954,0,4.6019999954,51.79,-7.97,52.3996660295,134.59,4.6019999954,0.0,4.6019999954,4.6019999954,0,4.6019999954,0.0,0.0,0.0,133.67,58.6119999954,-13.86,60.2284496186,4.6019999954,0,4.6019999954,54.01,-13.86,55.7600188307,134.49
2021-07-04 07:30:00,58.0196666611,-6.61,58.3949811154,5.5396666611,0,5.5396666611,52.48,-6.61,52.8946358339,134.19,5.5396666611,0.0,5.5396666611,5.5396666611,0,5.5396666611,0.0,0.0,0.0,133.4,60.2796666611,-12.38,61.5378144946,5.5396666611,0,5.5396666611,54.74,-12.38,56.1224732171,134.1
2021-07-04 08:00:00,57.0176666606,-5.52,57.2842448795,6.0676666606,0,6.0676666606,50.95,-5.52,51.2481502105,133.71,6.0676666606,0.0,6.0676666606,6.0676666606,0,6.0676666606,0.0,0.0,0.0,133.09,59.2276666606,-11.23,60.282911327,6.0676666606,0,6.0676666606,53.16,-11.23,54.33321728,133.64
2021-07-04 08:30:00,59.6799999927,-4.34,59.8375968696,7.2699999927,0,7.2699999927,52.41,-4.34,52.5893877127,133.76,7.2699999927,0.0,7.2699999927,7.2699999927,0,7.2699999927,0.0,0.0,0.0,133.33,61.9199999927,-10.01,62.7238909754,7.2699999927,0,7.2699999927,54.65,-10.01,55.5591810595,133.3
2021-07-04 09:00:00,61.8339999927,-3.21,61.9172645964,7.3039999927,0,7.3039999927,54.53,-3.21,54.6243993102,133.76,7.3039999927,0.0,7.3039999927,7.3039999927,0,7.3039999927,0.0,0.0,0.0,133.33,64.1939999927,-8.8,64.794364223,7.3039999927,0,7.3039999927,56.89,-8.8,57.5665883999,133.59
2021-07-04 09:30:00,61.4264444372,-1.1400000000000001,61.4370220323,7.2364444372,0,7.2364444372,54.19,-1.1400000000000001,54.2019898159,133.48,7.2364444372,0.0,7.2364444372,7.2364444372,0,7.2364444372,0.0,0.0,0.0,133.15,63.7464444372,-6.64,64.0913315386,7.2364444372,0,7.2364444372,56.51,-6.64,56.898767122,133.34
2021-07-04 10:00:00,63.8094444377,-0.63,63.812554403,6.7894444377,0,6.7894444377,57.02,-0.63,57.0234802516,133.48,6.7894444377,0.0,6.7894444377,6.7894444377,0,6.7894444377,0.0,0.0,0.0,133.46,66.2594444377,-6.1,66.539642148,6.7894444377,0,6.7894444377,59.47,-6.1,59.7820282359,133.42
2021-07-04 10:30:00,67.0338888822,0.06,67.0339157343,6.6438888822,0,6.6438888822,60.39,0.06,60.3900298063,133.78,6.6438888822,0.0,6.6438888822,6.6438888822,0,6.6438888822,0.0,0.0,0.0,133.78,69.6438888822,-5.34,69.8483132126,6.6438888822,0,6.6438888822,63.0,-5.34,63.2259092461,133.65
2021-07-04 11:00:00,70.4539999926,0.9,70.4597481897,7.4439999926,0,7.4439999926,63.01,0.9,63.0164272234,133.6,7.4439999926,0.0,7.4439999926,7.4439999926,0,7.4439999926,0.0,0.0,0.0,133.63,73.1939999926,-4.43,73.3279382971,7.4439999926,0,7.4439999926,65.75,-4.43,65.8990697962,133.43
2021-07-04 11:30:00,72.8383333243,1.79,72.8603246045,8.9983333243,0,8.9983333243,63.84,1.79,63.8650898379,133.43,8.9983333243,0.0,8.9983333243,8.9983333243,0,8.9983333243,0.0,0.0,0.0,133.63,75.6183333243,-3.48,75.6983667905,8.9983333243,0,8.9983333243,66.62,-3.48,66.7108297055,133.24
2021-07-04 12:00:00,76.3508888766,2.61,76.3954863343,12.2808888766,0,12.2808888766,64.07,2.61,64.1231393492,133.18,12.2808888766,0.0,12.2808888766,12.2808888766,0,12.2808888766,0.0,0.0,0.0,133.5,79.1608888766,-2.62,79.2042342791,12.2808888766,0,12.2808888766,66.88,-2.62,66.9312991059,133.01
2021-07-04 12:30:00,77.5652222075,3.33,77.6366704342,14.6852222075,0,14.6852222075,62.88,3.33,62.9681133591,132.99,14.6852222075,0.0,14.6852222075,14.6852222075,0,14.6852222075,0.0,0.0,0.0,133.48,80.3352222075,-1.8599999999999999,80.3567515965,14.6852222075,0,14.6852222075,65.65,-1.8599999999999999,65.676343534,133.01
2021-07-04 13:00:00,79.2932222059,2.19,79.3234592526,16.2832222059,0,16.2832222059,63.01,2.19,63.048046758,132.99,16.2832222059,0.0,16.2832222059,16.2832222059,0,16.2832222059,0.0,0.0,0.0,133.48,82.0432222059,-3.09,82.1013910353,16.2832222059,0,16.2832222059,65.76,-3.09,65.8325580545,132.89
2021-07-04 13:30:00,76.3516666497,1.28,76.3623951967,16.9916666497,0,16.9916666497,59.36,1.28,59.3737989352,133.8,16.9916666497,0.0,16.9916666497,16.9916666497,0,16.9916666497,0.0,0.0,0.0,134.07,78.9416666497,-4.09,79.047547928,16.9916666497,0,16.9916666497,61.95,-4.09,62.0848661108,133.6
2021-07-04 14:00:00,70.3067777613,0.33,70.3075522201,16.4667777613,0,16.4667777613,53.84,0.33,53.8410113204,134.11,16.4667777613,0.0,16.4667777613,16.4667777613,0,16.4667777613,0.0,0.0,0.0,134.33,72.6467777613,-5.15,72.829093219,16.4667777613,0,16.4667777613,56.18,-5.15,56.415555479,133.95
2021-07-04 14:30:00,62.0761110916,-0.64,62.0794101797,19.4661110916,0,19.4661110916,42.61,-0.64,42.6148061124,134.28,19.4661110916,0.0,19.4661110916,19.4661110916,0,19.4661110916,0.0,0.0,0.0,134.33,63.8861110916,-6.21,64.1872206161,19.4661110916,0,19.4661110916,44.42,-6.21,44.8519843485,134.1
2021-07-04 15:00:00,59.5056666499,-0.01,59.5056674901,16.8056666499,0,16.8056666499,42.7,-0.01,42.700001171,134.11,16.8056666499,0.0,16.8056666499,16.8056666499,0,16.8056666499,0.0,0.0,0.0,133.95,61.3056666499,-5.5,61.5518867573,16.8056666499,0,16.8056666499,44.5,-5.5,44.8385994429,133.94
2021-07-04 15:30:00,55.318888871,-0.7000000000000001,55.3233175607,17.858888871,0,17.858888871,37.46,-0.7000000000000001,37.4665397388,133.43,17.858888871,0.0,17.858888871,17.858888871,0,17.858888871,0.0,0.0,0.0,133.34,56.908888871,-6.25,57.251062283,17.858888871,0,17.858888871,39.05,-6.25,39.5469973576,133.27
2021-07-04 16:00:00,55.2621110945,-0.7000000000000001,55.266544334,16.5821110945,0,16.5821110945,38.68,-0.7000000000000001,38.6863335042,133.36,16.5821110945,0.0,16.5821110945,16.5821110945,0,16.5821110945,0.0,0.0,0.0,133.19,56.8521110945,-6.26,57.1957178109,16.5821110945,0,16.5821110945,40.27,-6.26,40.7536562777,133.27
2021-07-04 16:30:00,60.9163333187,-0.13,60.9164720334,14.6663333187,0,14.6663333187,46.25,-0.13,46.2501827023,133.43,14.6663333187,0.0,14.6663333187,14.6663333187,0,14.6663333187,0.0,0.0,0.0,133.31,62.8663333187,-5.59,63.1143720949,14.6663333187,0,14.6663333187,48.2,-5.59,48.5230677101,133.27
2021-07-04 17:00:00,68.1133333199,0.61,68.1160647421,13.3933333199,0,13.3933333199,54.72,0.61,54.7233999309,133.32,13.3933333199,0.0,13.3933333199,13.3933333199,0,13.3933333199,0.0,0.0,0.0,133.31,70.4533333199,-4.77,70.6146236688,13.3933333199,0,13.3933333199,57.06,-4.77,57.2590298556,133.16
2021-07-04 17:30:00,73.742777765,0.86,73.7477923229,12.772777765,0,12.772777765,60.97,0.86,60.9760649763,133.17,12.772777765,0.0,12.772777765,12.772777765,0,12.772777765,0.0,0.0,0.0,133.21,76.412777765,-4.45,76.5422439295,12.772777765,0,12.772777765,63.64,-4.45,63.7953924669,133.01
2021-07-04 18:00:00,76.6031110975,0.78,76.6070821127,13.5631110975,0,13.5631110975,63.04,0.78,63.0448253229,133.07,13.5631110975,0.0,13.5631110975,13.5631110975,0,13.5631110975,0.0,0.0,0.0,133.21,79.3331110975,-4.53,79.4623396108,13.5631110975,0,13.5631110975,65.77,-4.53,65.9258204348,132.9
2021-07-04 18:30:00,78.8765555455,0.49,78.8780775293,10.0465555455,0,10.0465555455,68.83,0.49,68.8317441302,132.93,10.0465555455,0.0,10.0465555455,10.0465555455,0,10.0465555455,0.0,0.0,0.0,133.11,81.89655554550001,-4.78,82.0359324334,10.0465555455,0,10.0465555455,71.85,-4.78,72.0088251536,132.76
2021-07-04 19:00:00,77.164999993,-0.19,77.165233907,6.974999993,0,6.974999993,70.19,-0.19,70.1902571587,132.93,6.974999993,0.0,6.974999993,6.974999993,0,6.974999993,0.0,0.0,0.0,133.11,80.254999993,-5.53,80.4452977114,6.974999993,0,6.974999993,73.28,-5.53,73.4883616636,132.76
2021-07-04 19:30:00,81.0092222161,-2.42,81.0453606572,6.1292222161,0,6.1292222161,74.88,-2.42,74.9190950292,133.02,6.1292222161,0.0,6.1292222161,6.1292222161,0,6.1292222161,0.0,0.0,0.0,133.11,84.2592222161,-7.85,84.6241042993,6.1292222161,0,6.1292222161,78.13,-7.85,78.5233684963,132.92
2021-07-04 20:00:00,84.4769999951,-3.7199999999999998,84.5588666444,4.8669999951000005,0,4.8669999951000005,79.61,-3.7199999999999998,79.6968663123,133.78,4.8669999951000005,0.0,4.8669999951000005,4.8669999951000005,0,4.8669999951000005,0.0,0.0,0.0,133.72,87.9469999951,-9.15,88.4217015678,4.8669999951000005,0,4.8669999951000005,83.08,-9.15,83.5823480168,133.61
2021-07-04 20:30:00,82.3156666625,-4.88,82.4601926877,4.1556666625,0,4.1556666625,78.16,-4.88,78.3121957297,133.37,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,133.26,85.7356666625,-10.33,86.3557377252,4.1556666625,0,4.1556666625,81.58,-10.33,82.2314130974,133.23
2021-07-04 21:00:00,80.1728888853,-5.49,80.3606384508,3.6028888853,0,3.6028888853,76.57,-5.49,76.766561731,133.02,3.6028888853,0.0,3.6028888853,3.6028888853,0,3.6028888853,0.0,0.0,0.0,132.72,83.5028888853,-10.98,84.221688728,3.6028888853,0,3.6028888853,79.9,-10.98,80.6509169198,132.9
2021-07-04 21:30:00,78.3356666634,-5.66,78.5398769518,3.2456666634,0,3.2456666634,75.09,-5.66,75.3030125559,133.02,3.2456666634,0.0,3.2456666634,3.2456666634,0,3.2456666634,0.0,0.0,0.0,132.63,81.5956666634,-11.21,82.3621085102,3.2456666634,0,3.2456666634,78.35,-11.21,79.1478780512,132.9
2021-07-04 22:00:00,76.2345555505,-6.3,76.49442764,5.0845555505,0,5.0845555505,71.15,-6.3,71.428373214,133.27,5.0845555505,0.0,5.0845555505,5.0845555505,0,5.0845555505,0.0,0.0,0.0,132.89,79.3445555505,-11.87,80.2275226808,5.0845555505,0,5.0845555505,74.26,-11.87,75.2026894466,133.14
2021-07-04 22:30:00,72.982888885,-6.95,73.3130586595,3.842888885,0,3.842888885,69.14,-6.95,69.4884314113,133.01,3.842888885,0.0,3.842888885,3.842888885,0,3.842888885,0.0,0.0,0.0,132.55,76.012888885,-12.54,77.0403198114,3.842888885,0,3.842888885,72.17,-12.54,73.2513515234,132.9
2021-07-04 23:00:00,67.67222221910001,-7.68,68.1066227328,3.1522222191,0,3.1522222191,64.52,-7.68,64.9754784515,132.64,3.1522222191,0.0,3.1522222191,3.1522222191,0,3.1522222191,0.0,0.0,0.0,132.08,70.4822222191,-13.37,71.7391144979,3.1522222191,0,3.1522222191,67.33,-13.37,68.6446341676,132.49
2021-07-04 23:30:00,62.8881111079,-7.96,63.3898739447,3.1781111079,0,3.1781111079,59.71,-7.96,60.2382411762,133.27,3.1781111079,0.0,3.1781111079,3.1781111079,0,3.1781111079,0.0,0.0,0.0,132.59,65.4781111079,-13.71,66.8980353543,3.1781111079,0,3.1781111079,62.3,-13.71,63.7907054358,133.14
2021-07-05 00:00:00,59.2503333301,-8.2,59.8150649898,3.2103333301,0,3.2103333301,56.04,-8.2,56.636751319300004,133.27,3.2103333301,0.0,3.2103333301,3.2103333301,0,3.2103333301,0.0,0.0,0.0,132.59,61.6803333301,-14.03,63.2558647061,3.2103333301,0,3.2103333301,58.47,-14.03,60.1297081317,133.14
2021-07-05 00:30:00,57.0749999969,-8.62,57.7222662812,3.1349999969,0,3.1349999969,53.94,-8.62,54.6244267704,134.01,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,133.23,59.4049999969,-14.54,61.1585286336,3.1349999969,0,3.1349999969,56.27,-14.54,58.1181942252,133.86
2021-07-05 01:00:00,54.951222219,-9.4,55.7494109687,3.221222219,0,3.221222219,51.73,-9.4,52.5771138424,134.45,3.221222219,0.0,3.221222219,3.221222219,0,3.221222219,0.0,0.0,0.0,133.63,57.171222219,-15.35,59.1960399859,3.221222219,0,3.221222219,53.95,-15.35,56.0912203469,134.35
2021-07-05 01:30:00,56.082111108,-9.44,56.8710540286,3.122111108,0,3.122111108,52.96,-9.44,53.7947506733,134.55,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,133.63,58.372111108,-15.37,60.3617449649,3.122111108,0,3.122111108,55.25,-15.37,57.3480548929,134.42
2021-07-05 02:00:00,55.4304444413,-9.52,56.2420178422,3.1304444413,0,3.1304444413,52.3,-9.52,53.1593867534,134.16,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,133.22,57.6804444413,-15.44,59.7111988738,3.1304444413,0,3.1304444413,54.55,-15.44,56.6929986859,134.05
2021-07-05 02:30:00,53.739111108,-9.44,54.561943355,3.109111108,0,3.109111108,50.63,-9.44,51.5025290641,134.16,3.109111108,0.0,3.109111108,3.109111108,0,3.109111108,0.0,0.0,0.0,133.22,55.939111108,-15.4,58.0202046838,3.109111108,0,3.109111108,52.83,-15.4,55.0288006411,134.05
2021-07-05 03:00:00,52.2419999969,-9.95,53.1810968641,3.1219999969,0,3.1219999969,49.12,-9.95,50.1176306303,134.16,3.1219999969,0.0,3.1219999969,3.1219999969,0,3.1219999969,0.0,0.0,0.0,133.22,54.3519999969,-15.77,56.5935756395,3.1219999969,0,3.1219999969,51.23,-15.77,53.6022928614,134.05
2021-07-05 03:30:00,49.8952222192,-21.81,54.4537354119,3.0052222192,0,3.0052222192,46.89,-21.81,51.7141005916,134.46,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,133.4,52.1052222192,-27.08,58.7220621446,3.0052222192,0,3.0052222192,49.1,-27.08,56.072599369,134.28
2021-07-05 04:00:00,49.9144444414,-22.21,54.6327361926,3.0344444414,0,3.0344444414,46.88,-22.21,51.8750277108,131.86,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,133.68,52.1144444414,-27.28,58.8227313157,3.0344444414,0,3.0344444414,49.08,-27.28,56.1519794843,131.75
2021-07-05 04:30:00,50.2352222192,-22.0,54.8413853893,3.0052222192,0,3.0052222192,47.23,-22.0,52.1025229715,131.86,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,133.68,52.4652222192,-27.07,59.0371445999,3.0052222192,0,3.0052222192,49.46,-27.07,56.3832998325,131.75
2021-07-05 05:00:00,50.5936666637,-21.53,54.9841796018,2.9636666636999998,0,2.9636666636999998,47.63,-21.53,52.270046872,131.7,2.9636666636999998,0.0,2.9636666636999998,2.9636666636999998,0,2.9636666636999998,0.0,0.0,0.0,133.68,52.8236666637,-26.56,59.1250654105,2.9636666636999998,0,2.9636666636999998,49.86,-26.56,56.4929482325,131.58
2021-07-05 05:30:00,52.0749999969,-20.91,56.1162518766,3.0749999969,0,3.0749999969,49.0,-20.91,53.2750232285,131.54,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,133.53,54.3749999969,-25.89,60.2240211599,3.0749999969,0,3.0749999969,51.3,-25.89,57.4628758417,131.4
2021-07-05 06:00:00,53.9131111076,-20.31,57.6118013023,3.5431111076,0,3.5431111076,50.37,-20.31,54.3105238421,131.25,3.5431111076,0.0,3.5431111076,3.5431111076,0,3.5431111076,0.0,0.0,0.0,133.32,56.2831111076,-25.26,61.6916217646,3.5431111076,0,3.5431111076,52.74,-25.26,58.4771339927,131.1
2021-07-05 06:30:00,59.2277777735,-18.19,61.9580968074,4.2577777735,0,4.2577777735,54.97,-18.19,57.9014421237,130.98,4.2577777735,0.0,4.2577777735,4.2577777735,0,4.2577777735,0.0,0.0,0.0,133.1,61.7977777735,-22.97,65.9286450471,4.2577777735,0,4.2577777735,57.54,-22.97,61.9554073508,130.88
2021-07-05 07:00:00,60.4421111062,-15.4,62.3731416154,4.8821111062,0,4.8821111062,55.56,-15.4,57.654779507,130.72,4.8821111062,0.0,4.8821111062,4.8821111062,0,4.8821111062,0.0,0.0,0.0,133.1,63.0621111062,-20.07,66.1788089737,4.8821111062,0,4.8821111062,58.18,-20.07,61.544433542,130.58
2021-07-05 07:30:00,63.9021111042,-8.75,64.4983899301,6.9021111042,0,6.9021111042,57.0,-8.75,57.6676902607,130.8,6.9021111042,0.0,6.9021111042,6.9021111042,0,6.9021111042,0.0,0.0,0.0,133.43,66.5821111042,-14.13,68.0649279666,6.9021111042,0,6.9021111042,59.68,-14.13,61.3299217348,130.67
2021-07-05 08:00:00,69.6216666555,2.87,69.6807962633,11.1616666555,0,11.1616666555,58.46,2.87,58.5304066277,130.48,11.1616666555,0.0,11.1616666555,11.1616666555,0,11.1616666555,0.0,0.0,0.0,132.95,72.1916666555,-2.32,72.2289355764,11.1616666555,0,11.1616666555,61.03,-2.32,61.074080427,130.33
2021-07-05 08:30:00,70.8427777632,3.83,70.9462335942,14.5727777632,0,14.5727777632,56.27,3.83,56.4001932621,132.28,14.5727777632,0.0,14.5727777632,14.5727777632,0,14.5727777632,0.0,0.0,0.0,132.66,73.2627777632,-1.33,73.2748490656,14.5727777632,0,14.5727777632,58.69,-1.33,58.7050679243,132.13
2021-07-05 09:00:00,69.9746666495,5.5600000000000005,70.1952104685,17.1446666495,0,17.1446666495,52.83,5.5600000000000005,53.1217704901,132.8,17.1446666495,0.0,17.1446666495,17.1446666495,0,17.1446666495,0.0,0.0,0.0,133.22,72.2346666495,0.39,72.2357194604,17.1446666495,0,17.1446666495,55.09,0.39,55.091380451,132.64
2021-07-05 09:30:00,69.2642222034,6.49,69.5676115548,18.8042222034,0,18.8042222034,50.46,6.49,50.8756493816,133.32,18.8042222034,0.0,18.8042222034,18.8042222034,0,18.8042222034,0.0,0.0,0.0,133.92,71.3842222034,1.37,71.3973674556,18.8042222034,0,18.8042222034,52.58,1.37,52.5978450129,133.14
2021-07-05 10:00:00,67.0419999806,7.45,67.4546681957,19.4319999806,0,19.4319999806,47.61,7.45,48.1893618966,133.06,19.4319999806,0.0,19.4319999806,19.4319999806,0,19.4319999806,0.0,0.0,0.0,133.73,69.0219999806,2.41,69.0640614308,19.4319999806,0,19.4319999806,49.59,2.41,49.6485266649,132.9
2021-07-05 10:30:00,67.6674444275,6.51,67.9798730165,16.9874444275,0,16.9874444275,50.68,6.51,51.0964039831,132.62,16.9874444275,0.0,16.9874444275,16.9874444275,0,16.9874444275,0.0,0.0,0.0,133.38,69.7774444275,1.42,69.791891727,16.9874444275,0,16.9874444275,52.79,1.42,52.8090948606,132.44
2021-07-05 11:00:00,67.0527777598,6.9,67.4068617079,17.9727777598,0,17.9727777598,49.08,6.9,49.5626512608,133.01,17.9727777598,0.0,17.9727777598,17.9727777598,0,17.9727777598,0.0,0.0,0.0,133.67,69.0927777598,1.8399999999999999,69.1172738074,17.9727777598,0,17.9727777598,51.12,1.8399999999999999,51.1531035227,132.84
2021-07-05 11:30:00,65.3406666466,6.76,65.6894231808,20.0206666466,0,20.0206666466,45.32,6.76,45.8213923839,132.66,20.0206666466,0.0,20.0206666466,20.0206666466,0,20.0206666466,0.0,0.0,0.0,133.38,67.2006666466,1.6800000000000002,67.2216631582,20.0206666466,0,20.0206666466,47.18,1.6800000000000002,47.2099015038,132.47
2021-07-05 12:00:00,65.7829999805,5.73,66.0320830085,19.4929999805,0,19.4929999805,46.29,5.73,46.6432953381,132.66,19.4929999805,0.0,19.4929999805,19.4929999805,0,19.4929999805,0.0,0.0,0.0,133.3,67.6829999805,0.6000000000000001,67.6856593848,19.4929999805,0,19.4929999805,48.19,0.6000000000000001,48.19373507,132.47
2021-07-05 12:30:00,66.6003333135,4.31,66.7396471182,19.8403333135,0,19.8403333135,46.76,4.31,46.9582122743,132.94,19.8403333135,0.0,19.8403333135,19.8403333135,0,19.8403333135,0.0,0.0,0.0,133.52,68.5303333135,-0.88,68.5359831334,19.8403333135,0,19.8403333135,48.69,-0.88,48.6979517023,132.77
2021-07-05 13:00:00,66.8192222044,3.38,66.9046549651,17.7992222044,0,17.7992222044,49.02,3.38,49.1363897738,133.07,17.7992222044,0.0,17.7992222044,17.7992222044,0,17.7992222044,0.0,0.0,0.0,133.52,68.8592222044,-1.9,68.8854301184,17.7992222044,0,17.7992222044,51.06,-1.9,51.0953383392,132.92
2021-07-05 13:30:00,69.5203333181,2.5700000000000003,69.5678204679,15.250333318100001,0,15.250333318100001,54.27,2.5700000000000003,54.3308181422,133.36,15.250333318100001,0.0,15.250333318100001,15.250333318100001,0,15.250333318100001,0.0,0.0,0.0,133.66,71.8103333181,-2.71,71.8614505229,15.250333318100001,0,15.250333318100001,56.56,-2.71,56.6248858718,133.18
2021-07-05 14:00:00,70.4228888756,3.09,70.4906474476,13.3028888756,0,13.3028888756,57.12,3.09,57.2035182484,133.53,13.3028888756,0.0,13.3028888756,13.3028888756,0,13.3028888756,0.0,0.0,0.0,133.8,72.8628888756,-2.14,72.8943082503,13.3028888756,0,13.3028888756,59.56,-2.14,59.5984328653,133.37
2021-07-05 14:30:00,70.6494444329,2.55,70.6954489247,11.5894444329,0,11.5894444329,59.06,2.55,59.115024317,133.28,11.5894444329,0.0,11.5894444329,11.5894444329,0,11.5894444329,0.0,0.0,0.0,133.63,73.1694444329,-2.71,73.2196128002,11.5894444329,0,11.5894444329,61.58,-2.71,61.6396017184,133.13
2021-07-05 15:00:00,70.8657777649,2.81,70.9214675414,12.8957777649,0,12.8957777649,57.97,2.81,58.0380650952,133.36,12.8957777649,0.0,12.8957777649,12.8957777649,0,12.8957777649,0.0,0.0,0.0,133.63,73.3157777649,-2.45,73.3567022791,12.8957777649,0,12.8957777649,60.42,-2.45,60.4696527194,133.13
2021-07-05 15:30:00,77.1836666556,3.88,77.2811283459,11.0336666556,0,11.0336666556,66.15,3.88,66.26369217,133.59,11.0336666556,0.0,11.0336666556,11.0336666556,0,11.0336666556,0.0,0.0,0.0,133.91,80.0236666556,-1.26,80.0335856064,11.0336666556,0,11.0336666556,68.99,-1.26,69.001505056,133.42
2021-07-05 16:00:00,80.0184444357,4.82,80.1634820221,8.7184444357,0,8.7184444357,71.3,4.82,71.4627343446,133.29,8.7184444357,0.0,8.7184444357,8.7184444357,0,8.7184444357,0.0,0.0,0.0,133.78,83.0884444357,-0.18,83.0886394085,8.7184444357,0,8.7184444357,74.37,-0.18,74.3702178295,133.12
2021-07-05 16:30:00,85.6622222154,5.23,85.8217292699,6.8422222154,0,6.8422222154,78.82,5.23,78.9933244015,132.8,6.8422222154,0.0,6.8422222154,6.8422222154,0,6.8422222154,0.0,0.0,0.0,133.47,89.0822222154,0.27,89.082631387,6.8422222154,0,6.8422222154,82.24,0.27,82.2404432138,132.65
2021-07-05 17:00:00,90.5033333256,5.62,90.6776584559,7.7633333256,0,7.7633333256,82.74,5.62,82.9306457228,132.61,7.7633333256,0.0,7.7633333256,7.7633333256,0,7.7633333256,0.0,0.0,0.0,133.47,94.1333333256,0.72,94.1360868264,7.7633333256,0,7.7633333256,86.37,0.72,86.3730009899,132.5
2021-07-05 17:30:00,93.2902222102,4.92,93.4198691929,12.0302222102,0,12.0302222102,81.26,4.92,81.4088078773,132.38,12.0302222102,0.0,12.0302222102,12.0302222102,0,12.0302222102,0.0,0.0,0.0,133.26,96.8902222102,-0.03,96.8902268546,12.0302222102,0,12.0302222102,84.86,-0.03,84.8600053029,132.24
2021-07-05 18:00:00,92.5862215028,3.67,92.6589300185,16.1062215028,0,16.1062215028,76.48,3.67,76.5680044144,132.38,16.1062215028,0.0,16.1062215028,16.1062215028,0,16.1062215028,0.0,0.0,0.0,133.26,95.9762215028,-1.3599999999999999,95.9858567392,16.1062215028,0,16.1062215028,79.87,-1.3599999999999999,79.8815779764,132.24
2021-07-05 18:30:00,85.5833293359,0.15,85.5834607866,18.4633293359,0,18.4633293359,67.12,0.15,67.12016761,132.57,18.4633293359,0.0,18.4633293359,18.4633293359,0,18.4633293359,0.0,0.0,0.0,133.13,88.5533293359,-5.12,88.701220603,18.4633293359,0,18.4633293359,70.09,-5.12,70.2767564704,132.44
2021-07-05 19:00:00,80.6239959343,-1.6400000000000001,80.6406741069,16.9539959343,0,16.9539959343,63.67,-1.6400000000000001,63.6911179051,132.9,16.9539959343,0.0,16.9539959343,16.9539959343,0,16.9539959343,0.0,0.0,0.0,132.99,83.4439959343,-6.99,83.7362559319,16.9539959343,0,16.9539959343,66.49,-6.99,66.8564148007,132.75
2021-07-05 19:30:00,79.5787736391,-2.16,79.6080825916,15.4487736391,0,15.4487736391,64.13,-2.16,64.1663658002,133.01,15.4487736391,0.0,15.4487736391,15.4487736391,0,15.4487736391,0.0,0.0,0.0,132.82,82.4087736391,-7.5600000000000005,82.7548160091,15.4487736391,0,15.4487736391,66.96,-7.5600000000000005,67.385422756,132.86
2021-07-05 20:00:00,87.8742664033,0.67,87.8768205838,9.1642664033,0,9.1642664033,78.71,0.67,78.7128515555,133.01,9.1642664033,0.0,9.1642664033,9.1642664033,0,9.1642664033,0.0,0.0,0.0,132.82,91.3342664033,-4.48,91.444073725,9.1642664033,0,9.1642664033,82.17,-4.48,82.2920366743,132.86
2021-07-05 20:30:00,86.383111105,0.64,86.3854819062,6.153111105,0,6.153111105,80.23,0.64,80.2325526205,132.59,6.153111105,0.0,6.153111105,6.153111105,0,6.153111105,0.0,0.0,0.0,132.89,89.923111105,-4.52,90.0366387133,6.153111105,0,6.153111105,83.77,-4.52,83.8918547894,132.44
2021-07-05 21:00:00,81.990555552,0.7000000000000001,81.9935436466,3.590555552,0,3.590555552,78.4,0.7000000000000001,78.4031249377,132.59,3.590555552,0.0,3.590555552,3.590555552,0,3.590555552,0.0,0.0,0.0,132.89,85.450555552,-4.47,85.5673906587,3.590555552,0,3.590555552,81.86,-4.47,81.9819522822,132.44
2021-07-05 21:30:00,78.8544444412,0.33,78.8551349509,3.2344444412,0,3.2344444412,75.62,0.33,75.6207200442,132.59,3.2344444412,0.0,3.2344444412,3.2344444412,0,3.2344444412,0.0,0.0,0.0,132.89,82.1944444412,-4.91,82.3409666994,3.2344444412,0,3.2344444412,78.96,-4.91,79.1125129167,132.44
2021-07-05 22:00:00,75.8766666632,-0.91,75.8821233488,3.4466666632000003,0,3.4466666632000003,72.43,-0.91,72.4357163283,132.8,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,133.06,79.0766666632,-6.22,79.3209153412,3.4466666632000003,0,3.4466666632000003,75.63,-6.22,75.8853431171,132.67
2021-07-05 22:30:00,71.5249999965,-2.2,71.5588263214,3.4849999965,0,3.4849999965,68.04,-2.2,68.075558022,132.99,3.4849999965,0.0,3.4849999965,3.4849999965,0,3.4849999965,0.0,0.0,0.0,133.06,74.5249999965,-7.64,74.9155873265,3.4849999965,0,3.4849999965,71.04,-7.64,71.4496410068,132.85
2021-07-05 23:00:00,66.3821111075,-3.62,66.480742137,3.6021111075,0,3.6021111075,62.78,-3.62,62.8842810248,133.48,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,133.42,69.1521111075,-9.2,69.7614110424,3.6021111075,0,3.6021111075,65.55,-9.2,66.1924655833,133.34
2021-07-05 23:30:00,58.7749999965,-3.19,58.8615046069,3.5349999965,0,3.5349999965,55.24,-3.19,55.3320314104,134.14,3.5349999965,0.0,3.5349999965,3.5349999965,0,3.5349999965,0.0,0.0,0.0,133.9,61.1849999965,-8.83,61.8188735304,3.5349999965,0,3.5349999965,57.65,-8.83,58.3223061958,134.0
2021-07-06 00:00:00,54.583555552199996,-10.6,55.6032781113,3.3735555522,0,3.3735555522,51.21,-10.6,52.2955456994,134.38,3.3735555522,0.0,3.3735555522,3.3735555522,0,3.3735555522,0.0,0.0,0.0,134.11,56.8935555522,-15.89,59.0708791484,3.3735555522,0,3.3735555522,53.52,-15.89,55.8290470992,134.3
2021-07-06 00:30:00,52.0328888855,-17.53,54.9064880116,3.3928888855,0,3.3928888855,48.64,-17.53,51.702519281,133.45,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,134.47,54.3228888855,-22.36,58.7447517389,3.3928888855,0,3.3928888855,50.93,-22.36,55.6222482465,133.35
2021-07-06 01:00:00,48.7118888855,-17.45,51.7431214636,3.3418888855,0,3.3418888855,45.37,-17.45,48.6100750874,131.37,3.3418888855,0.0,3.3418888855,3.3418888855,0,3.3418888855,0.0,0.0,0.0,133.73,50.8518888855,-22.29,55.52259633,3.3418888855,0,3.3418888855,47.51,-22.29,52.4789881762,131.24
2021-07-06 01:30:00,50.4188888837,-17.68,53.4288943949,5.1988888837000005,0,5.1988888837000005,45.22,-17.68,48.5533809327,131.24,5.1988888837000005,0.0,5.1988888837000005,5.1988888837000005,0,5.1988888837000005,0.0,0.0,0.0,133.58,52.5488888837,-22.55,57.1829364663,5.1988888837000005,0,5.1988888837000005,47.35,-22.55,52.4454478482,131.13
2021-07-06 02:00:00,49.1224444393,-17.93,52.2924415924,5.1724444393,0,5.1724444393,43.95,-17.93,47.4666977996,131.41,5.1724444393,0.0,5.1724444393,5.1724444393,0,5.1724444393,0.0,0.0,0.0,133.71,51.1924444393,-22.8,56.0402209816,5.1724444393,0,5.1724444393,46.02,-22.8,51.3583527773,131.26
2021-07-06 02:30:00,47.7653333299,-18.72,51.3026848042,3.3853333299,0,3.3853333299,44.38,-18.72,48.1666149942,131.41,3.3853333299,0.0,3.3853333299,3.3853333299,0,3.3853333299,0.0,0.0,0.0,133.63,49.8653333299,-23.59,55.1637523026,3.3853333299,0,3.3853333299,46.48,-23.59,52.1236846357,131.18
2021-07-06 03:00:00,46.6719999967,-18.97,50.3799214339,3.3419999967000003,0,3.3419999967000003,43.33,-18.97,47.3006321311,130.41,3.3419999967000003,0.0,3.3419999967000003,3.3419999967000003,0,3.3419999967000003,0.0,0.0,0.0,132.58,48.7219999967,-23.86,54.2506486936,3.3419999967000003,0,3.3419999967000003,45.38,-23.86,51.2703032954,130.31
2021-07-06 03:30:00,44.9586666633,-18.63,48.6657847789,3.3286666633,0,3.3286666633,41.63,-18.63,45.6084838599,130.6,3.3286666633,0.0,3.3286666633,3.3286666633,0,3.3286666633,0.0,0.0,0.0,132.73,46.9086666633,-23.51,52.4704022105,3.3286666633,0,3.3286666633,43.58,-23.51,49.5170324232,130.47
2021-07-06 04:00:00,44.1853333301,-18.72,47.9873116719,3.1953333301,0,3.1953333301,40.99,-18.72,45.0623845352,130.51,3.1953333301,0.0,3.1953333301,3.1953333301,0,3.1953333301,0.0,0.0,0.0,132.73,46.1253333301,-23.6,51.8122222532,3.1953333301,0,3.1953333301,42.93,-23.6,48.9892324904,130.36
2021-07-06 04:30:00,43.8616666635,-18.11,47.4533234084,3.1316666635,0,3.1316666635,40.73,-18.11,44.5747125622,130.51,3.1316666635,0.0,3.1316666635,3.1316666635,0,3.1316666635,0.0,0.0,0.0,132.61,45.7916666635,-22.96,51.2253680887,3.1316666635,0,3.1316666635,42.66,-22.96,48.4462299875,130.36
2021-07-06 05:00:00,43.5837777746,-18.03,47.1659473043,3.1537777746,0,3.1537777746,40.43,-18.03,44.2681126772,130.27,3.1537777746,0.0,3.1537777746,3.1537777746,0,3.1537777746,0.0,0.0,0.0,132.45,45.4837777746,-22.89,50.9188191207,3.1537777746,0,3.1537777746,42.33,-22.89,48.1225622759,130.17
2021-07-06 05:30:00,46.5302222189,-18.32,50.0068393296,3.3402222189,0,3.3402222189,43.19,-18.32,46.9148004365,130.27,3.3402222189,0.0,3.3402222189,3.3402222189,0,3.3402222189,0.0,0.0,0.0,132.45,48.5702222189,-23.16,53.8094051853,3.3402222189,0,3.3402222189,45.23,-23.16,50.8147468753,130.09
2021-07-06 06:00:00,48.212555552,-17.77,51.383104352,3.572555552,0,3.572555552,44.64,-17.77,48.0468781504,130.55,3.572555552,0.0,3.572555552,3.572555552,0,3.572555552,0.0,0.0,0.0,132.71,50.312555552,-22.6,55.1553555529,3.572555552,0,3.572555552,46.74,-22.6,51.9171224164,130.37
2021-07-06 06:30:00,53.8542222179,-15.98,56.175062534,4.2942222179,0,4.2942222179,49.56,-15.98,52.0725839574,130.55,4.2942222179,0.0,4.2942222179,4.2942222179,0,4.2942222179,0.0,0.0,0.0,132.84,56.1742222179,-20.71,59.8702542319,4.2942222179,0,4.2942222179,51.88,-20.71,55.8608852418,130.46
2021-07-06 07:00:00,60.8332222176,-13.68,62.352412346,4.6632222175999996,0,4.6632222175999996,56.17,-13.68,57.8118612397,130.78,4.6632222175999996,0.0,4.6632222175999996,4.6632222175999996,0,4.6632222175999996,0.0,0.0,0.0,133.24,63.4532222176,-18.23,66.0200296106,4.6632222175999996,0,4.6632222175999996,58.79,-18.23,61.551579996,130.63
2021-07-06 07:30:00,71.1991111059,-7.71,71.6153441817,5.2191111059,0,5.2191111059,65.98,-7.71,66.4289432401,130.25,5.2191111059,0.0,5.2191111059,5.2191111059,0,5.2191111059,0.0,0.0,0.0,132.99,74.2891111059,-12.95,75.4093795817,5.2191111059,0,5.2191111059,69.07,-12.95,70.2735184831,130.11
2021-07-06 08:00:00,77.0679999929,3.7199999999999998,77.1577282124,7.1479999929,0,7.1479999929,69.92,3.7199999999999998,70.0188888801,130.25,7.1479999929,0.0,7.1479999929,7.1479999929,0,7.1479999929,0.0,0.0,0.0,132.99,80.1279999929,-1.37,80.139711023,7.1479999929,0,7.1479999929,72.98,-1.37,72.9928578698,130.11
2021-07-06 08:30:00,76.6918888796,4.18,76.8057173648,9.2818888796,0,9.2818888796,67.41,4.18,67.5394736432,132.56,9.2818888796,0.0,9.2818888796,9.2818888796,0,9.2818888796,0.0,0.0,0.0,133.08,79.6318888796,-0.86,79.6365326125,9.2818888796,0,9.2818888796,70.35,-0.86,70.3552563779,132.4
2021-07-06 09:00:00,73.5066666544,5.14,73.686156384,12.2266666544,0,12.2266666544,61.28,5.14,61.4951868035,132.17,12.2266666544,0.0,12.2266666544,12.2266666544,0,12.2266666544,0.0,0.0,0.0,132.77,76.1466666544,0.13,76.1467776244,12.2266666544,0,12.2266666544,63.92,0.13,63.9201321964,132.05
2021-07-06 09:30:00,73.8376440227,5.65,74.0534953586,18.8976440227,0,18.8976440227,54.94,5.65,55.2297573777,132.0,18.8976440227,0.0,18.8976440227,18.8976440227,0,18.8976440227,0.0,0.0,0.0,132.62,76.2076440227,0.62,76.2101660377,18.8976440227,0,18.8976440227,57.31,0.62,57.3133535923,131.85
2021-07-06 10:00:00,66.6112181837,3.59,66.7078892479,25.6612181837,0,25.6612181837,40.95,3.59,41.1070626535,132.09,25.6612181837,0.0,25.6612181837,25.6612181837,0,25.6612181837,0.0,0.0,0.0,132.72,68.3112181837,-1.6600000000000001,68.3313846614,25.6612181837,0,25.6612181837,42.65,-1.6600000000000001,42.6822925814,131.93
2021-07-06 10:30:00,69.1071071031,4.25,69.2376685928,25.7271071031,0,25.7271071031,43.38,4.25,43.5876920701,132.77,25.7271071031,0.0,25.7271071031,25.7271071031,0,25.7271071031,0.0,0.0,0.0,133.09,70.9171071031,-0.97,70.9237405942,25.7271071031,0,25.7271071031,45.19,-0.97,45.2004092902,132.64
2021-07-06 11:00:00,74.2726219697,6.82,74.5850841272,22.5526219697,0,22.5526219697,51.72,6.82,52.1677179873,132.77,22.5526219697,0.0,22.5526219697,22.5526219697,0,22.5526219697,0.0,0.0,0.0,133.09,76.3926219697,1.8,76.4138252636,22.5526219697,0,22.5526219697,53.84,1.8,53.8700807499,132.56
2021-07-06 11:30:00,75.2508888651,8.33,75.7105354293,23.7808888651,0,23.7808888651,51.47,8.33,52.1397142301,131.98,23.7808888651,0.0,23.7808888651,23.7808888651,0,23.7808888651,0.0,0.0,0.0,132.95,77.4108888651,3.4,77.4855193884,23.7808888651,0,23.7808888651,53.63,3.4,53.7376674224,131.79
2021-07-06 12:00:00,74.4333333105,8.23,74.8869415033,22.7933333105,0,22.7933333105,51.64,8.23,52.2917058433,131.98,22.7933333105,0.0,22.7933333105,22.7933333105,0,22.7933333105,0.0,0.0,0.0,132.95,76.6133333105,3.3,76.6843715561,22.7933333105,0,22.7933333105,53.82,3.3,53.9210756569,131.79
2021-07-06 12:30:00,69.2343333094,7.8,69.6723252719,23.9143333094,0,23.9143333094,45.32,7.8,45.9863284031,131.89,23.9143333094,0.0,23.9143333094,23.9143333094,0,23.9143333094,0.0,0.0,0.0,132.82,71.1243333094,2.81,71.1798207971,23.9143333094,0,23.9143333094,47.21,2.81,47.2935534719,131.79
2021-07-06 13:00:00,63.7907777519,7.48,64.2278267279,25.8807777519,0,25.8807777519,37.91,7.48,38.6408915529,132.03,25.8807777519,0.0,25.8807777519,25.8807777519,0,25.8807777519,0.0,0.0,0.0,132.82,65.3007777519,2.43,65.3459752013,25.8807777519,0,25.8807777519,39.42,2.43,39.4948262434,131.87
2021-07-06 13:30:00,68.3097777551,7.27,68.6955503431,22.7197777551,0,22.7197777551,45.59,7.27,46.1660156392,132.18,22.7197777551,0.0,22.7197777551,22.7197777551,0,22.7197777551,0.0,0.0,0.0,132.9,70.1497777551,2.21,70.1845810637,22.7197777551,0,22.7197777551,47.43,2.21,47.4814595395,132.0
2021-07-06 14:00:00,71.3053333154,7.14,71.661915682,17.9753333154,0,17.9753333154,53.33,7.14,53.805840761,132.43,17.9753333154,0.0,17.9753333154,17.9753333154,0,17.9753333154,0.0,0.0,0.0,133.15,73.5553333154,2.14,73.5864570362,17.9753333154,0,17.9753333154,55.58,2.14,55.6211830151,132.28
2021-07-06 14:30:00,66.7417777589,7.21,67.1300901118,18.9017777589,0,18.9017777589,47.84,7.21,48.380261471,132.43,18.9017777589,0.0,18.9017777589,18.9017777589,0,18.9017777589,0.0,0.0,0.0,133.15,68.7217777589,2.17,68.7560298326,18.9017777589,0,18.9017777589,49.82,2.17,49.8672367392,132.19
2021-07-06 15:00:00,68.8737777559,7.28,69.2574592544,21.8337777559,0,21.8337777559,47.04,7.28,47.6,132.43,21.8337777559,0.0,21.8337777559,21.8337777559,0,21.8337777559,0.0,0.0,0.0,133.15,70.8237777559,2.23,70.8588766184,21.8337777559,0,21.8337777559,48.99,2.23,49.0407279718,132.35
2021-07-06 15:30:00,70.0857777564,7.12,70.4465090953,21.3657777564,0,21.3657777564,48.72,7.12,49.2375141533,132.63,21.3657777564,0.0,21.3657777564,21.3657777564,0,21.3657777564,0.0,0.0,0.0,133.4,72.0957777564,2.05,72.1249171251,21.3657777564,0,21.3657777564,50.73,2.05,50.7714033684,132.5
2021-07-06 16:00:00,74.6196666475,6.91,74.9389268043,19.1996666475,0,19.1996666475,55.42,6.91,55.8491226431,132.77,19.1996666475,0.0,19.1996666475,19.1996666475,0,19.1996666475,0.0,0.0,0.0,133.53,76.9796666475,1.87,77.0023764384,19.1996666475,0,19.1996666475,57.78,1.87,57.8102525509,132.61
2021-07-06 16:30:00,73.6468888687,6.52,73.9349351798,20.1968888687,0,20.1968888687,53.45,6.52,53.8461967088,132.69,20.1968888687,0.0,20.1968888687,20.1968888687,0,20.1968888687,0.0,0.0,0.0,133.53,75.9068888687,1.46,75.9209284567,20.1968888687,0,20.1968888687,55.71,1.46,55.7291279315,132.52
2021-07-06 17:00:00,78.4123333163,6.0,78.6415540037,17.0023333163,0,17.0023333163,61.41,6.0,61.7024156739,132.61,17.0023333163,0.0,17.0023333163,17.0023333163,0,17.0023333163,0.0,0.0,0.0,133.37,81.0423333163,0.98,81.048258398,17.0023333163,0,17.0023333163,64.04,0.98,64.0474979995,132.52
2021-07-06 17:30:00,84.0590436408,5.39,84.2316740769,13.7390436408,0,13.7390436408,70.32,5.39,70.5262681559,132.49,13.7390436408,0.0,13.7390436408,13.7390436408,0,13.7390436408,0.0,0.0,0.0,133.21,87.1190436408,0.4,87.1199619197,13.7390436408,0,13.7390436408,73.38,0.4,73.3810902072,132.36
