Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-06 18:00:00,79.0673293399,3.58,79.1483352253,15.0873293399,0,15.0873293399,63.98,3.58,64.0800811485,132.34,15.0873293399,0.0,15.0873293399,15.0873293399,0,15.0873293399,0.0,0.0,0.0,133.07,81.8573293399,-1.55,81.8720029477,15.0873293399,0,15.0873293399,66.77,-1.55,66.787988441,132.2
2021-07-06 18:30:00,81.9381071214,2.67,81.981597317,16.3381071214,0,16.3381071214,65.6,2.67,65.6543136435,132.6,16.3381071214,0.0,16.3381071214,16.3381071214,0,16.3381071214,0.0,0.0,0.0,133.07,84.8081071214,-2.49,84.8446529459,16.3381071214,0,16.3381071214,68.47,-2.49,68.5152610737,132.43
2021-07-06 19:00:00,82.6416626647,1.9300000000000002,82.6641960463,15.3216626647,0,15.3216626647,67.32,1.9300000000000002,67.3476599445,132.6,15.3216626647,0.0,15.3216626647,15.3216626647,0,15.3216626647,0.0,0.0,0.0,132.96,85.6016626647,-3.26,85.6637160702,15.3216626647,0,15.3216626647,70.28,-3.26,70.3555683653,132.43
2021-07-06 19:30:00,80.4356625853,1.42,80.4481958501,14.1156625853,0,14.1156625853,66.32,1.42,66.3352003087,132.75,14.1156625853,0.0,14.1156625853,14.1156625853,0,14.1156625853,0.0,0.0,0.0,133.08,83.3456625853,-3.8,83.4322447965,14.1156625853,0,14.1156625853,69.23,-3.8,69.334211613,132.63
2021-07-06 20:00:00,77.5822181368,0.71,77.5854668803,13.5822181368,0,13.5822181368,64.0,0.71,64.0039381601,132.75,13.5822181368,0.0,13.5822181368,13.5822181368,0,13.5822181368,0.0,0.0,0.0,133.08,80.4122181368,-4.5600000000000005,80.5414081432,13.5822181368,0,13.5822181368,66.83,-4.5600000000000005,66.9853901982,132.63
2021-07-06 20:30:00,81.743310831,0.37,81.7441482041,9.333310831,0,9.333310831,72.41,0.37,72.4109453053,132.96,9.333310831,0.0,9.333310831,9.333310831,0,9.333310831,0.0,0.0,0.0,133.08,84.923310831,-4.87,85.0628333792,9.333310831,0,9.333310831,75.59,-4.87,75.7467161004,132.79
2021-07-06 21:00:00,80.961222214,-0.18,80.9614223095,8.251222214,0,8.251222214,72.71,-0.18,72.7102228026,132.75,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,132.98,84.161222214,-5.45,84.3374995156,8.251222214,0,8.251222214,75.91,-5.45,76.105391399,132.59
2021-07-06 21:30:00,76.9446666586,-0.4,76.9457063597,8.1046666586,0,8.1046666586,68.84,-0.4,68.8411621052,132.75,8.1046666586,0.0,8.1046666586,8.1046666586,0,8.1046666586,0.0,0.0,0.0,132.98,79.9946666586,-5.72,80.198909555,8.1046666586,0,8.1046666586,71.89,-5.72,72.1171997515,132.59
2021-07-06 22:00:00,74.964111105,-1.25,74.9745320343,6.134111105,0,6.134111105,68.83,-1.25,68.8413494929,132.75,6.134111105,0.0,6.134111105,6.134111105,0,6.134111105,0.0,0.0,0.0,132.84,77.974111105,-6.59,78.2520932794,6.134111105,0,6.134111105,71.84,-6.59,72.1416225213,132.59
2021-07-06 22:30:00,69.3752222192,-2.11,69.4073019067,3.0252222192,0,3.0252222192,66.35,-2.11,66.383541635,132.75,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,132.73,72.3052222192,-7.54,72.6972954116,3.0252222192,0,3.0252222192,69.28,-7.54,69.6890952732,132.59
2021-07-06 23:00:00,63.7547777746,-3.52,63.8518761595,3.1347777746,0,3.1347777746,60.62,-3.52,60.722111294,133.18,3.1347777746,0.0,3.1347777746,3.1347777746,0,3.1347777746,0.0,0.0,0.0,133.07,66.4247777746,-9.09,67.0438602887,3.1347777746,0,3.1347777746,63.29,-9.09,63.9394416616,133.04
2021-07-06 23:30:00,58.7319999968,-3.91,58.862007472,3.1519999968,0,3.1519999968,55.58,-3.91,55.717362644,133.67,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,133.4,61.1619999968,-9.56,61.9046350738,3.1519999968,0,3.1519999968,58.01,-9.56,58.7924629523,133.59
2021-07-07 00:00:00,54.1893333303,-3.9699999999999998,54.3345630955,3.0693333303,0,3.0693333303,51.12,-3.9699999999999998,51.273924172,134.18,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,133.86,56.3993333303,-9.68,57.2240089482,3.0693333303,0,3.0693333303,53.33,-9.68,54.2013957385,134.08
2021-07-07 00:30:00,51.8158888858,-4.51,52.0117913652,3.1358888858,0,3.1358888858,48.68,-4.51,48.8884700108,134.46,3.1358888858,0.0,3.1358888858,3.1358888858,0,3.1358888858,0.0,0.0,0.0,134.08,53.9158888858,-10.28,54.8871703984,3.1358888858,0,3.1358888858,50.78,-10.28,51.8101032618,134.35
2021-07-07 01:00:00,49.0205555524,-14.88,51.22918374,3.1605555524,0,3.1605555524,45.86,-14.88,48.2136287786,134.77,3.1605555524,0.0,3.1605555524,3.1605555524,0,3.1605555524,0.0,0.0,0.0,134.3,51.1405555524,-19.86,54.8614256305,3.1605555524,0,3.1605555524,47.98,-19.86,51.9278345399,134.66
2021-07-07 01:30:00,49.0447777746,-17.23,51.983296615,3.1947777746,0,3.1947777746,45.85,-17.23,48.9805614504,132.7,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,134.57,51.1847777746,-22.05,55.7322525638,3.1947777746,0,3.1947777746,47.99,-22.05,52.8132805268,132.59
2021-07-07 02:00:00,47.8513333301,-17.24,50.8622423952,3.2113333301,0,3.2113333301,44.64,-17.24,47.8533927742,131.18,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,133.53,49.9713333301,-22.02,54.6078250326,3.2113333301,0,3.2113333301,46.76,-22.02,51.6853751075,130.99
2021-07-07 02:30:00,46.9316666634,-17.72,50.1655233782,3.2616666633999998,0,3.2616666633999998,43.67,-17.72,47.1282006871,130.45,3.2616666633999998,0.0,3.2616666633999998,3.2616666633999998,0,3.2616666633999998,0.0,0.0,0.0,132.81,48.9816666634,-22.54,53.9189694739,3.2616666633999998,0,3.2616666633999998,45.72,-22.54,50.974209165,130.33
2021-07-07 03:00:00,44.9833333301,-18.0,48.4510090451,3.2333333301,0,3.2333333301,41.75,-18.0,45.4649590344,130.66,3.2333333301,0.0,3.2333333301,3.2333333301,0,3.2333333301,0.0,0.0,0.0,132.95,46.9533333301,-22.85,52.2181770154,3.2333333301,0,3.2333333301,43.72,-22.85,49.3311351988,130.5
2021-07-07 03:30:00,44.5423333301,-18.2,48.1171430832,3.2023333301,0,3.2023333301,41.34,-18.2,45.1689672231,130.73,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,132.95,46.4823333301,-23.06,51.8880613611,3.2023333301,0,3.2023333301,43.28,-23.06,49.0400040783,130.5
2021-07-07 04:00:00,44.4207777746,-18.28,48.0350278245,3.1507777746,0,3.1507777746,41.27,-18.28,45.1372495839,130.8,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,133.07,46.3607777746,-23.15,51.8193421018,3.1507777746,0,3.1507777746,43.21,-23.15,49.0206752299,130.67
2021-07-07 04:30:00,44.1621111079,-18.64,47.9347646026,3.1621111079,0,3.1621111079,41.0,-18.64,45.0383125794,130.95,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,133.15,46.1021111079,-23.53,51.7596903836,3.1621111079,0,3.1621111079,42.94,-23.53,48.9643186412,130.82
2021-07-07 05:00:00,43.8679999968,-18.29,47.5281550633,3.1779999968,0,3.1779999968,40.69,-18.29,44.6116599108,130.95,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,133.15,45.7679999968,-23.17,51.298720488,3.1779999968,0,3.1779999968,42.59,-23.17,48.4846058043,130.82
2021-07-07 05:30:00,45.8117777747,-17.88,49.1773665712,3.0317777747,0,3.0317777747,42.78,-17.88,46.3661816414,130.85,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,133.07,47.8217777747,-22.72,52.9445070762,3.0317777747,0,3.0317777747,44.79,-22.72,50.2229280309,130.72
2021-07-07 06:00:00,48.4769999968,-17.52,51.5458041813,3.1669999968,0,3.1669999968,45.31,-17.52,48.5792805628,130.85,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,133.07,50.6069999968,-22.32,55.3104949235,3.1669999968,0,3.1669999968,47.44,-22.32,52.4283892562,130.72
2021-07-07 06:30:00,54.7804444408,-15.36,56.8931163949,3.6804444408,0,3.6804444408,51.1,-15.36,53.3585944343,130.62,3.6804444408,0.0,3.6804444408,3.6804444408,0,3.6804444408,0.0,0.0,0.0,132.89,57.1804444408,-20.02,60.5838561536,3.6804444408,0,3.6804444408,53.5,-20.02,57.1231161615,130.47
2021-07-07 07:00:00,61.9168888833,-13.25,63.3187462683,5.5968888833,0,5.5968888833,56.32,-13.25,57.8576261179,130.62,5.5968888833,0.0,5.5968888833,5.5968888833,0,5.5968888833,0.0,0.0,0.0,133.15,64.5468888833,-17.8,66.9562608313,5.5968888833,0,5.5968888833,58.95,-17.8,61.5787503933,130.47
2021-07-07 07:30:00,69.7569999945,-11.03,70.6236500631,5.5169999945,0,5.5169999945,64.24,-11.03,65.1800467935,131.05,5.5169999945,0.0,5.5169999945,5.5169999945,0,5.5169999945,0.0,0.0,0.0,133.88,72.7669999945,-15.38,74.3745970624,5.5169999945,0,5.5169999945,67.25,-15.38,68.9862805201,130.91
2021-07-07 08:00:00,74.6711111045,-2.35,74.7080807784,6.5811111045,0,6.5811111045,68.09,-2.35,68.1305408756,130.41,6.5811111045,0.0,6.5811111045,6.5811111045,0,6.5811111045,0.0,0.0,0.0,133.54,77.7611111045,-7.48,78.120040964,6.5811111045,0,6.5811111045,71.18,-7.48,71.5719414296,130.29
2021-07-07 08:30:00,79.5236666582,5.5600000000000005,79.7177970015,8.4636666582,0,8.4636666582,71.06,5.5600000000000005,71.2771856908,130.92,8.4636666582,0.0,8.4636666582,8.4636666582,0,8.4636666582,0.0,0.0,0.0,133.1,82.6136666582,0.6000000000000001,82.6158454457,8.4636666582,0,8.4636666582,74.15,0.6000000000000001,74.1524274721,130.79
2021-07-07 09:00:00,80.1544444344,6.25,80.3977453825,10.0444444344,0,10.0444444344,70.11,6.25,70.3880288117,132.12,10.0444444344,0.0,10.0444444344,10.0444444344,0,10.0444444344,0.0,0.0,0.0,132.85,83.1944444344,1.33,83.2050748738,10.0444444344,0,10.0444444344,73.15,1.33,73.16208991,131.96
2021-07-07 09:30:00,78.3141110996,7.07,78.6325943697,11.5541110996,0,11.5541110996,66.76,7.07,67.1333188514,132.12,11.5541110996,0.0,11.5541110996,11.5541110996,0,11.5541110996,0.0,0.0,0.0,132.98,81.1941110996,2.16,81.2228371657,11.5541110996,0,11.5541110996,69.64,2.16,69.673489937,132.04
2021-07-07 10:00:00,73.9912222079,7.12,74.3330031938,14.3512222079,0,14.3512222079,59.64,7.12,60.0634997315,131.95,14.3512222079,0.0,14.3512222079,14.3512222079,0,14.3512222079,0.0,0.0,0.0,132.82,76.5412222079,2.18,76.572260624,14.3512222079,0,14.3512222079,62.19,2.18,62.228196985,131.76
2021-07-07 10:30:00,68.0568888697,6.77,68.3927848725,19.2368888697,0,19.2368888697,48.82,6.77,49.287171759,132.09,19.2368888697,0.0,19.2368888697,19.2368888697,0,19.2368888697,0.0,0.0,0.0,132.82,70.1068888697,1.71,70.1277403527,19.2368888697,0,19.2368888697,50.87,1.71,50.8987327937,131.89
2021-07-07 11:00:00,66.8387777528,7.11,67.2158784179,25.0087777528,0,25.0087777528,41.83,7.11,42.4299540419,132.3,25.0087777528,0.0,25.0087777528,25.0087777528,0,25.0087777528,0.0,0.0,0.0,132.94,68.5487777528,2.04,68.5791260618,25.0087777528,0,25.0087777528,43.54,2.04,43.5877643382,132.17
2021-07-07 11:30:00,65.6881110847,7.19,66.0804361205,26.3981110847,0,26.3981110847,39.29,7.19,39.942461116,132.3,26.3981110847,0.0,26.3981110847,26.3981110847,0,26.3981110847,0.0,0.0,0.0,132.94,67.2681110847,2.09,67.300571089,26.3981110847,0,26.3981110847,40.87,2.09,40.9234040617,132.17
2021-07-07 12:00:00,67.7983333084,8.24,68.2972298076,24.9783333084,0,24.9783333084,42.82,8.24,43.605618904,132.55,24.9783333084,0.0,24.9783333084,24.9783333084,0,24.9783333084,0.0,0.0,0.0,133.21,69.5383333084,3.22,69.6128450741,24.9783333084,0,24.9783333084,44.56,3.22,44.6761905269,132.39
2021-07-07 12:30:00,70.6027777561,8.08,71.063623795,21.6527777561,0,21.6527777561,48.95,8.08,49.6123865582,132.25,21.6527777561,0.0,21.6527777561,21.6527777561,0,21.6527777561,0.0,0.0,0.0,133.04,72.6227777561,3.11,72.68933862,21.6527777561,0,21.6527777561,50.97,3.11,51.0647921762,132.11
2021-07-07 13:00:00,71.6869999796,8.24,72.1590158336,20.3969999796,0,20.3969999796,51.29,8.24,51.9476823352,132.14,20.3969999796,0.0,20.3969999796,20.3969999796,0,20.3969999796,0.0,0.0,0.0,133.04,73.8269999796,3.29,73.9002708113,20.3969999796,0,20.3969999796,53.43,3.29,53.5311965119,132.02
2021-07-07 13:30:00,69.2903333147,7.47,69.6918301586,18.6403333147,0,18.6403333147,50.65,7.47,51.1978847219,132.07,18.6403333147,0.0,18.6403333147,18.6403333147,0,18.6403333147,0.0,0.0,0.0,132.92,71.4103333147,2.47,71.4530377529,18.6403333147,0,18.6403333147,52.77,2.47,52.8277748916,131.9
2021-07-07 14:00:00,69.7349999819,7.73,70.1621202821,18.0649999819,0,18.0649999819,51.67,7.73,52.2450169873,132.3,18.0649999819,0.0,18.0649999819,18.0649999819,0,18.0649999819,0.0,0.0,0.0,133.04,71.9049999819,2.75,71.9575675131,18.0649999819,0,18.0649999819,53.84,2.75,53.910185494,132.11
2021-07-07 14:30:00,68.7267777595,8.05,69.1966218916,18.2467777595,0,18.2467777595,50.48,8.05,51.117833483,132.2,18.2467777595,0.0,18.2467777595,18.2467777595,0,18.2467777595,0.0,0.0,0.0,133.04,70.8467777595,3.08,70.9136962717,18.2467777595,0,18.2467777595,52.6,3.08,52.6900977414,132.03
2021-07-07 15:00:00,67.8381110939,8.01,68.309365513,17.1681110939,0,17.1681110939,50.67,8.01,51.2992105202,132.0,17.1681110939,0.0,17.1681110939,17.1681110939,0,17.1681110939,0.0,0.0,0.0,132.9,69.9681110939,3.04,70.0341214699,17.1681110939,0,17.1681110939,52.8,3.04,52.887442744,131.85
2021-07-07 15:30:00,69.2787777568,7.76,69.7120265627,20.9387777568,0,20.9387777568,48.34,7.76,48.9588929613,132.1,20.9387777568,0.0,20.9387777568,20.9387777568,0,20.9387777568,0.0,0.0,0.0,132.9,71.3187777568,2.75,71.3717770602,20.9387777568,0,20.9387777568,50.38,2.75,50.4549987613,131.93
2021-07-07 16:00:00,74.2851110907,7.64,74.6769531366,20.3751110907,0,20.3751110907,53.91,7.64,54.4486703235,132.29,20.3751110907,0.0,20.3751110907,20.3751110907,0,20.3751110907,0.0,0.0,0.0,133.12,76.5551110907,2.66,76.601309611,20.3751110907,0,20.3751110907,56.18,2.66,56.2429373344,132.13
2021-07-07 16:30:00,79.2674444281,7.48,79.6195839362,16.3174444281,0,16.3174444281,62.95,7.48,63.3928458109,132.29,16.3174444281,0.0,16.3174444281,16.3174444281,0,16.3174444281,0.0,0.0,0.0,133.12,81.9674444281,2.55,82.0070999736,16.3174444281,0,16.3174444281,65.65,2.55,65.6995053254,132.13
2021-07-07 17:00:00,84.2871110951,7.42,84.6130811208,16.0471110951,0,16.0471110951,68.24,7.42,68.6422173302,132.16,16.0471110951,0.0,16.0471110951,16.0471110951,0,16.0471110951,0.0,0.0,0.0,132.99,87.2171110951,2.5300000000000002,87.2537985865,16.0471110951,0,16.0471110951,71.17,2.5300000000000002,71.2149548901,131.96
2021-07-07 17:30:00,85.5413333181,6.88,85.8175629218,15.2013333181,0,15.2013333181,70.34,6.88,70.6756676658,132.04,15.2013333181,0.0,15.2013333181,15.2013333181,0,15.2013333181,0.0,0.0,0.0,132.99,88.6313333181,1.97,88.6532241137,15.2013333181,0,15.2013333181,73.43,1.97,73.4564210944,131.96
2021-07-07 18:00:00,84.2223992322,5.24,84.3852483105,18.1323992322,0,18.1323992322,66.09,5.24,66.2974034182,132.04,18.1323992322,0.0,18.1323992322,18.1323992322,0,18.1323992322,0.0,0.0,0.0,132.99,87.1123992322,0.23,87.1127028624,18.1323992322,0,18.1323992322,68.98,0.23,68.9803834434,131.96
2021-07-07 18:30:00,79.2928847678,2.2,79.3233986589,20.0128847678,0,20.0128847678,59.28,2.2,59.3208091651,132.38,20.0128847678,0.0,20.0128847678,20.0128847678,0,20.0128847678,0.0,0.0,0.0,132.99,81.8828847678,-3.04,81.9392971528,20.0128847678,0,20.0128847678,61.87,-3.04,61.9446406076,132.23
2021-07-07 19:00:00,81.4866625946,2.12,81.5142354488,18.5466625946,0,18.5466625946,62.94,2.12,62.9756937238,132.89,18.5466625946,0.0,18.5466625946,18.5466625946,0,18.5466625946,0.0,0.0,0.0,133.1,84.2566625946,-3.1,84.3136714394,18.5466625946,0,18.5466625946,65.71,-3.1,65.7830836918,132.73
2021-07-07 19:30:00,74.7207737154,-0.07,74.7208065041,18.1107737154,0,18.1107737154,56.61,-0.07,56.6100432786,132.79,18.1107737154,0.0,18.1107737154,18.1107737154,0,18.1107737154,0.0,0.0,0.0,133.1,77.1907737154,-5.39,77.3787286454,18.1107737154,0,18.1107737154,59.08,-5.39,59.3253613558,132.73
2021-07-07 20:00:00,71.5672181633,-1.6099999999999999,71.585325421,17.5272181633,0,17.5272181633,54.04,-1.6099999999999999,54.0639778411,132.79,17.5272181633,0.0,17.5272181633,17.5272181633,0,17.5272181633,0.0,0.0,0.0,132.7,73.9372181633,-7.06,74.2735203806,17.5272181633,0,17.5272181633,56.41,-7.06,56.8500809146,132.6
2021-07-07 20:30:00,64.6742181682,-3.22,64.7543272351,15.4842181682,0,15.4842181682,49.19,-3.22,49.2952786786,132.95,15.4842181682,0.0,15.4842181682,15.4842181682,0,15.4842181682,0.0,0.0,0.0,132.7,66.8142181682,-8.81,67.3925504001,15.4842181682,0,15.4842181682,51.33,-8.81,52.080562593,132.82
2021-07-07 21:00:00,73.0318219726,-1.98,73.0586573969,8.5118219726,0,8.5118219726,64.52,-1.98,64.5503741275,133.56,8.5118219726,0.0,8.5118219726,8.5118219726,0,8.5118219726,0.0,0.0,0.0,133.16,75.8118219726,-7.45,76.1769968613,8.5118219726,0,8.5118219726,67.3,-7.45,67.7110958411,133.44
2021-07-07 21:30:00,71.5482222163,-1.8399999999999999,71.5718778733,5.9182222163,0,5.9182222163,65.63,-1.8399999999999999,65.655788016,133.56,5.9182222163,0.0,5.9182222163,5.9182222163,0,5.9182222163,0.0,0.0,0.0,133.43,74.3982222163,-7.3,74.7555046063,5.9182222163,0,5.9182222163,68.48,-7.3,68.8679925655,133.44
2021-07-07 22:00:00,72.2485555527,-2.32,72.285795143,2.8685555527,0,2.8685555527,69.38,-2.32,69.4187784393,133.81,2.8685555527,0.0,2.8685555527,2.8685555527,0,2.8685555527,0.0,0.0,0.0,133.7,75.2985555527,-7.79,75.7004396838,2.8685555527,0,2.8685555527,72.43,-7.79,72.8477110141,133.67
2021-07-07 22:30:00,70.138777775,-2.76,70.1930605386,2.788777775,0,2.788777775,67.35,-2.76,67.4065286156,133.51,2.788777775,0.0,2.788777775,2.788777775,0,2.788777775,0.0,0.0,0.0,133.43,73.098777775,-8.24,73.5617353805,2.788777775,0,2.788777775,70.31,-8.24,70.7911978992,133.4
2021-07-07 23:00:00,66.1316666638,-3.2800000000000002,66.212957461,2.8516666638,0,2.8516666638,63.28,-3.2800000000000002,63.3649493016,133.51,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,133.43,68.9116666638,-8.86,69.4788989722,2.8516666638,0,2.8516666638,66.06,-8.86,66.6515056094,133.4
2021-07-07 23:30:00,60.9529999956,-2.9,61.0219485797,4.3629999956,0,4.3629999956,56.59,-2.9,56.6642576939,133.9,4.3629999956,0.0,4.3629999956,4.3629999956,0,4.3629999956,0.0,0.0,0.0,133.65,63.4129999956,-8.51,63.981471290100004,4.3629999956,0,4.3629999956,59.05,-8.51,59.6600586657,133.8
2021-07-08 00:00:00,55.7883333282,-3.55,55.9011684631,5.0883333282,0,5.0883333282,50.7,-3.55,50.8241330472,133.9,5.0883333282,0.0,5.0883333282,5.0883333282,0,5.0883333282,0.0,0.0,0.0,133.65,57.9983333282,-9.25,58.7313303855,5.0883333282,0,5.0883333282,52.91,-9.25,53.7124808587,133.8
2021-07-08 00:30:00,52.648111106,-4.67,52.8548247848,5.108111106,0,5.108111106,47.54,-4.67,47.7688235149,134.33,5.108111106,0.0,5.108111106,5.108111106,0,5.108111106,0.0,0.0,0.0,133.95,54.688111106,-10.36,55.6607500519,5.108111106,0,5.108111106,49.58,-10.36,50.6508242776,134.19
2021-07-08 01:00:00,50.6106666636,-5.06,50.8629843809,3.0706666636,0,3.0706666636,47.54,-5.06,47.8085264362,133.56,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,133.07,52.6606666636,-10.77,53.7507089577,3.0706666636,0,3.0706666636,49.59,-10.77,50.7460441808,133.42
2021-07-08 01:30:00,51.2635555525,-4.75,51.4831489702,3.0335555525,0,3.0335555525,48.23,-4.75,48.4633407846,133.49,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,132.9,53.3535555525,-10.45,54.3673099399,3.0335555525,0,3.0335555525,50.32,-10.45,51.3936270368,133.42
2021-07-08 02:00:00,49.8596666636,-5.22,50.1321729013,3.0296666636,0,3.0296666636,46.83,-5.22,47.1200307725,133.49,3.0296666636,0.0,3.0296666636,3.0296666636,0,3.0296666636,0.0,0.0,0.0,132.9,51.8696666636,-10.95,53.0128740949,3.0296666636,0,3.0296666636,48.84,-10.95,50.0524534863,133.42
2021-07-08 02:30:00,48.2558888858,-5.7,48.5913656132,3.0758888858,0,3.0758888858,45.18,-5.7,45.5381422546,133.67,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,133.01,50.2058888858,-11.48,51.5016667576,3.0758888858,0,3.0758888858,47.13,-11.48,48.5080127402,133.42
2021-07-08 03:00:00,46.8006666636,-6.08,47.1939487663,3.1106666636,0,3.1106666636,43.69,-6.08,44.111024699,133.76,3.1106666636,0.0,3.1106666636,3.1106666636,0,3.1106666636,0.0,0.0,0.0,133.13,48.6806666636,-11.88,50.1092976084,3.1106666636,0,3.1106666636,45.57,-11.88,47.0930918501,133.67
2021-07-08 03:30:00,46.3986666637,-6.17,46.807105958,3.0086666637,0,3.0086666637,43.39,-6.17,43.8264874248,133.76,3.0086666637,0.0,3.0086666637,3.0086666637,0,3.0086666637,0.0,0.0,0.0,133.05,48.2486666637,-11.99,49.7161335466,3.0086666637,0,3.0086666637,45.24,-11.99,46.8018984658,133.67
2021-07-08 04:00:00,46.5818888859,-6.14,46.9848057586,2.9918888859,0,2.9918888859,43.59,-6.14,44.0203100852,133.76,2.9918888859,0.0,2.9918888859,2.9918888859,0,2.9918888859,0.0,0.0,0.0,133.05,48.4418888859,-11.95,49.8940787953,2.9918888859,0,2.9918888859,45.45,-11.95,46.9947337475,133.67
2021-07-08 04:30:00,46.1996666637,-6.41,46.6422265746,2.9796666636999998,0,2.9796666636999998,43.22,-6.41,43.692751115,133.88,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,133.13,48.0496666637,-12.23,49.5816837803,2.9796666636999998,0,2.9796666636999998,45.07,-12.23,46.6998693788,133.67
2021-07-08 05:00:00,46.4964444416,-6.03,46.8858213718,2.8564444416,0,2.8564444416,43.64,-6.03,44.0546308576,133.88,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,133.13,48.3664444416,-11.85,49.7969421543,2.8564444416,0,2.8564444416,45.51,-11.85,47.0274664425,133.67
2021-07-08 05:30:00,47.7178888861,-5.37,48.0190984895,2.8378888861,0,2.8378888861,44.88,-5.37,45.2001249998,133.88,2.8378888861,0.0,2.8378888861,2.8378888861,0,2.8378888861,0.0,0.0,0.0,133.13,49.6478888861,-11.13,50.8801510497,2.8378888861,0,2.8378888861,46.81,-11.13,48.1149976619,133.67
2021-07-08 06:00:00,49.1722222192,-4.91,49.4167536163,2.9922222192000003,0,2.9922222192000003,46.18,-4.91,46.4402896201,133.69,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,133.06,51.1522222192,-10.62,52.2430305205,2.9922222192000003,0,2.9922222192000003,48.16,-10.62,49.3170355962,133.67
2021-07-08 06:30:00,55.9339999964,-3.65,56.0529647351,3.5939999964,0,3.5939999964,52.34,-3.65,52.4671144623,133.43,3.5939999964,0.0,3.5939999964,3.5939999964,0,3.5939999964,0.0,0.0,0.0,132.89,58.1839999964,-9.24,58.9131178566,3.5939999964,0,3.5939999964,54.59,-9.24,55.3664672884,133.31
2021-07-08 07:00:00,62.4827777734,-1.2,62.4942998863,4.3827777734,0,4.3827777734,58.1,-1.2,58.1123911055,133.21,4.3827777734,0.0,4.3827777734,4.3827777734,0,4.3827777734,0.0,0.0,0.0,132.8,64.9927777734,-6.66,65.3331214829,4.3827777734,0,4.3827777734,60.61,-6.66,60.9748120128,133.06
2021-07-08 07:30:00,70.6817777717,1.03,70.6892821365,6.0317777717,0,6.0317777717,64.65,1.03,64.6582044291,133.21,6.0317777717,0.0,6.0317777717,6.0317777717,0,6.0317777717,0.0,0.0,0.0,133.12,73.4817777717,-4.25,73.6045797794,6.0317777717,0,6.0317777717,67.45,-4.25,67.5837628429,133.06
2021-07-08 08:00:00,73.8494444336,2.7199999999999998,73.8995185583,10.8494444336,0,10.8494444336,63.0,2.7199999999999998,63.0586901228,132.84,10.8494444336,0.0,10.8494444336,10.8494444336,0,10.8494444336,0.0,0.0,0.0,133.12,76.5894444336,-2.43,76.627983783,10.8494444336,0,10.8494444336,65.74,-2.43,65.7848956828,132.71
2021-07-08 08:30:00,77.4844444304,4.59,77.6202758865,14.0044444304,0,14.0044444304,63.48,4.59,63.6457264865,132.25,14.0044444304,0.0,14.0044444304,14.0044444304,0,14.0044444304,0.0,0.0,0.0,132.59,80.2244444304,-0.42,80.2255438384,14.0044444304,0,14.0044444304,66.22,-0.42,66.2213319105,132.11
2021-07-08 09:00:00,78.7903333169,6.24,79.037043367,16.4103333169,0,16.4103333169,62.38,6.24,62.6913231636,131.63,16.4103333169,0.0,16.4103333169,16.4103333169,0,16.4103333169,0.0,0.0,0.0,132.2,81.4803333169,1.32,81.4910247661,16.4103333169,0,16.4103333169,65.07,1.32,65.0833872812,131.51
2021-07-08 09:30:00,75.7922222038,7.22,76.1353357291,18.4322222038,0,18.4322222038,57.36,7.22,57.812611081,131.35,18.4322222038,0.0,18.4322222038,18.4322222038,0,18.4322222038,0.0,0.0,0.0,132.2,78.2422222038,2.31,78.2763146513,18.4322222038,0,18.4322222038,59.81,2.31,59.8545921379,131.24
2021-07-08 10:00:00,74.3046666468,7.63,74.6953839637,19.9046666468,0,19.9046666468,54.4,7.63,54.9324758226,131.35,19.9046666468,0.0,19.9046666468,19.9046666468,0,19.9046666468,0.0,0.0,0.0,132.2,76.6046666468,2.7,76.6522338361,19.9046666468,0,19.9046666468,56.7,2.7,56.7642493124,131.24
2021-07-08 10:30:00,71.3314444227,7.57,71.7320002749,21.7214444227,0,21.7214444227,49.61,7.57,50.1842305909,131.49,21.7214444227,0.0,21.7214444227,21.7214444227,0,21.7214444227,0.0,0.0,0.0,132.39,73.4014444227,2.6,73.4474781279,21.7214444227,0,21.7214444227,51.68,2.6,51.7453611447,131.37
2021-07-08 11:00:00,69.2325555304,7.92,69.6840953537,25.1725555304,0,25.1725555304,44.06,7.92,44.7661702628,131.73,25.1725555304,0.0,25.1725555304,25.1725555304,0,25.1725555304,0.0,0.0,0.0,132.48,71.0325555304,2.93,71.0929591815,25.1725555304,0,25.1725555304,45.86,2.93,45.9535036749,131.54
2021-07-08 11:30:00,69.4293333095,8.46,69.9428618502,23.8293333095,0,23.8293333095,45.6,8.46,46.3781370907,131.81,23.8293333095,0.0,23.8293333095,23.8293333095,0,23.8293333095,0.0,0.0,0.0,132.6,71.2993333095,3.5300000000000002,71.3866642335,23.8293333095,0,23.8293333095,47.47,3.5300000000000002,47.6010693157,131.54
2021-07-08 12:00:00,66.9769999775,8.25,67.4831906921,22.5069999775,0,22.5069999775,44.47,8.25,45.228789504,131.47,22.5069999775,0.0,22.5069999775,22.5069999775,0,22.5069999775,0.0,0.0,0.0,132.31,68.7769999775,3.3,68.8561233726,22.5069999775,0,22.5069999775,46.27,3.3,46.3875295742,131.26
2021-07-08 12:30:00,63.1612222028,8.16,63.6861491233,19.3912222028,0,19.3912222028,43.77,8.16,44.5241339051,131.47,19.3912222028,0.0,19.3912222028,19.3912222028,0,19.3912222028,0.0,0.0,0.0,132.31,64.9312222028,3.21,65.0105200468,19.3912222028,0,19.3912222028,45.54,3.21,45.6529922349,131.26
2021-07-08 13:00:00,64.7522222047,8.16,65.264353827,17.4922222047,0,17.4922222047,47.26,8.16,47.9592869005,131.47,17.4922222047,0.0,17.4922222047,17.4922222047,0,17.4922222047,0.0,0.0,0.0,132.31,66.6722222047,3.24,66.7509012203,17.4922222047,0,17.4922222047,49.18,3.24,49.2866107579,131.26
2021-07-08 13:30:00,71.990111099,7.71,72.4017969117,12.100111099,0,12.100111099,59.89,7.71,60.3842380096,131.26,12.100111099,0.0,12.100111099,12.100111099,0,12.100111099,0.0,0.0,0.0,132.23,74.510111099,2.85,74.5645972026,12.100111099,0,12.100111099,62.41,2.85,62.4750398159,131.26
2021-07-08 14:00:00,75.2128888759,7.92,75.6287316637,13.0028888759,0,13.0028888759,62.21,7.92,62.7121240272,131.26,13.0028888759,0.0,13.0028888759,13.0028888759,0,13.0028888759,0.0,0.0,0.0,132.23,77.8728888759,3.06,77.9329867378,13.0028888759,0,13.0028888759,64.87,3.06,64.942131933,131.11
2021-07-08 14:30:00,73.2749999885,7.79,73.6879211493,11.5349999885,0,11.5349999885,61.74,7.79,62.2295082738,131.26,11.5349999885,0.0,11.5349999885,11.5349999885,0,11.5349999885,0.0,0.0,0.0,132.23,75.9249999885,2.95,75.9822882207,11.5349999885,0,11.5349999885,64.39,2.95,64.4575410639,131.11
2021-07-08 15:00:00,70.1657777647,7.67,70.5837464954,13.0557777647,0,13.0557777647,57.11,7.67,57.6227472445,131.26,13.0557777647,0.0,13.0557777647,13.0557777647,0,13.0557777647,0.0,0.0,0.0,132.23,72.5957777647,2.77,72.6486052809,13.0557777647,0,13.0557777647,59.54,2.77,59.6044000054,131.11
2021-07-08 15:30:00,68.9623333199,7.47,69.3657286916,13.4523333199,0,13.4523333199,55.51,7.47,56.0103651122,131.43,13.4523333199,0.0,13.4523333199,13.4523333199,0,13.4523333199,0.0,0.0,0.0,132.23,71.3123333199,2.55,71.3579104481,13.4523333199,0,13.4523333199,57.86,2.55,57.9161644103,131.26
2021-07-08 16:00:00,72.4843333174,7.24,72.8450147674,15.9343333174,0,15.9343333174,56.55,7.24,57.0115786486,131.56,15.9343333174,0.0,15.9343333174,15.9343333174,0,15.9343333174,0.0,0.0,0.0,132.41,74.8743333174,2.29,74.9093444753,15.9343333174,0,15.9343333174,58.94,2.29,58.98446999,131.45
2021-07-08 16:30:00,77.2755555378,7.16,77.6065530975,17.7755555378,0,17.7755555378,59.5,7.16,59.9292549595,131.72,17.7755555378,0.0,17.7755555378,17.7755555378,0,17.7755555378,0.0,0.0,0.0,132.41,79.8355555378,2.24,79.8669739506,17.7755555378,0,17.7755555378,62.06,2.24,62.100412237,131.45
2021-07-08 17:00:00,80.4633333145,6.39,80.7166656155,18.7933333145,0,18.7933333145,61.67,6.39,62.0001693546,131.72,18.7933333145,0.0,18.7933333145,18.7933333145,0,18.7933333145,0.0,0.0,0.0,132.52,83.1133333145,1.44,83.1258069113,18.7933333145,0,18.7933333145,64.32,1.44,64.3361173836,131.55
2021-07-08 17:30:00,82.6744211499,4.63,82.8039661639,19.2444211499,0,19.2444211499,63.43,4.63,63.5987562771,131.72,19.2444211499,0.0,19.2444211499,19.2444211499,0,19.2444211499,0.0,0.0,0.0,132.52,85.4544211499,-0.39,85.4553110934,19.2444211499,0,19.2444211499,66.21,-0.39,66.2111486081,131.69
2021-07-08 18:00:00,79.5266626032,1.24,79.5363292138,20.5366626032,0,20.5366626032,58.99,1.24,59.0030312781,132.03,20.5366626032,0.0,20.5366626032,20.5366626032,0,20.5366626032,0.0,0.0,0.0,132.63,82.1066626032,-4.0,82.2040390968,20.5366626032,0,20.5366626032,61.57,-4.0,61.6997965961,131.89
2021-07-08 18:30:00,79.8877737159,0.63,79.8902577871,20.4877737159,0,20.4877737159,59.4,0.63,59.4033408151,132.43,20.4877737159,0.0,20.4877737159,20.4877737159,0,20.4877737159,0.0,0.0,0.0,132.63,82.4977737159,-4.64,82.62815663,20.4877737159,0,20.4877737159,62.01,-4.64,62.18335549,132.36
2021-07-08 19:00:00,78.6732181621,-0.49,78.6747440796,20.0232181621,0,20.0232181621,58.65,-0.49,58.6520468526,132.68,20.0232181621,0.0,20.0232181621,20.0232181621,0,20.0232181621,0.0,0.0,0.0,132.74,81.2532181621,-5.84,81.4628201188,20.0232181621,0,20.0232181621,61.23,-5.84,61.5078734797,132.5
2021-07-08 19:30:00,75.481329272,-1.45,75.4952552725,18.311329272000002,0,18.311329272000002,57.17,-1.45,57.1883851844,133.11,18.311329272000002,0.0,18.311329272000002,18.311329272000002,0,18.311329272000002,0.0,0.0,0.0,132.9,77.991329272,-6.87,78.2933224586,18.311329272000002,0,18.311329272000002,59.68,-6.87,60.074115058,132.95
2021-07-08 20:00:00,73.1458848305,-2.48,73.1879147649,15.8058848305,0,15.8058848305,57.34,-2.48,57.3936059156,133.11,15.8058848305,0.0,15.8058848305,15.8058848305,0,15.8058848305,0.0,0.0,0.0,132.9,75.6658848305,-7.94,76.0813362605,15.8058848305,0,15.8058848305,59.86,-7.94,60.3842959717,132.95
2021-07-08 20:30:00,77.3139108535,-0.22,77.3142238626,11.0139108535,0,11.0139108535,66.3,-0.22,66.3003650065,133.02,11.0139108535,0.0,11.0139108535,11.0139108535,0,11.0139108535,0.0,0.0,0.0,132.73,80.2139108535,-5.48,80.4008824231,11.0139108535,0,11.0139108535,69.2,-5.48,69.4166435374,132.88
2021-07-08 21:00:00,75.7111111011,-0.27,75.7115925348,10.0511111011,0,10.0511111011,65.66,-0.27,65.6605551302,132.52,10.0511111011,0.0,10.0511111011,10.0511111011,0,10.0511111011,0.0,0.0,0.0,132.66,78.5811111011,-5.5600000000000005,78.7775642038,10.0511111011,0,10.0511111011,68.53,-5.5600000000000005,68.7551779868,132.41
2021-07-08 21:30:00,72.8675555459,-1.33,72.8796923103,9.6175555459,0,9.6175555459,63.25,-1.33,63.2639818538,132.52,9.6175555459,0.0,9.6175555459,9.6175555459,0,9.6175555459,0.0,0.0,0.0,132.66,75.6375555459,-6.7,75.9337198415,9.6175555459,0,9.6175555459,66.02,-6.7,66.3591018625,132.41
2021-07-08 22:00:00,70.4508888801,-1.78,70.473371879,8.8008888801,0,8.8008888801,61.65,-1.78,61.6756913216,132.81,8.8008888801,0.0,8.8008888801,8.8008888801,0,8.8008888801,0.0,0.0,0.0,132.77,73.1308888801,-7.19,73.4834879983,8.8008888801,0,8.8008888801,64.33,-7.19,64.7305569264,132.69
2021-07-08 22:30:00,68.4707777712,-2.56,68.5186179706,6.5607777712,0,6.5607777712,61.91,-2.56,61.9629058389,133.01,6.5607777712,0.0,6.5607777712,6.5607777712,0,6.5607777712,0.0,0.0,0.0,132.93,71.1707777712,-8.04,71.6234682807,6.5607777712,0,6.5607777712,64.61,-8.04,65.1083228167,132.9
2021-07-08 23:00:00,65.8289999964,-2.64,65.8819158839,3.5889999964,0,3.5889999964,62.24,-2.64,62.2959645563,133.38,3.5889999964,0.0,3.5889999964,3.5889999964,0,3.5889999964,0.0,0.0,0.0,133.27,68.5489999964,-8.15,69.0317890577,3.5889999964,0,3.5889999964,64.96,-8.15,65.4692607259,133.29
2021-07-08 23:30:00,59.4045555511,-3.81,59.5266101859,4.4545555511,0,4.4545555511,54.95,-3.81,55.0819262554,133.63,4.4545555511,0.0,4.4545555511,4.4545555511,0,4.4545555511,0.0,0.0,0.0,133.43,61.8145555511,-9.32,62.5132120274,4.4545555511,0,4.4545555511,57.36,-9.32,58.112236233,133.47
2021-07-09 00:00:00,55.5872222191,-4.13,55.740435718,3.1372222191,0,3.1372222191,52.45,-4.13,52.6123502611,132.19,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,131.78,57.8572222191,-9.66,58.6581090976,3.1372222191,0,3.1372222191,54.72,-9.66,55.5661227728,132.03
2021-07-09 00:30:00,53.0159999971,-4.49,53.2057925013,2.9459999971,0,2.9459999971,50.07,-4.49,50.270916045,132.06,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,131.66,55.1859999971,-10.07,56.0972325135,2.9459999971,0,2.9459999971,52.24,-10.07,53.2017151979,131.95
2021-07-09 01:00:00,50.0784444415,-4.8100000000000005,50.3089127062,2.9884444415,0,2.9884444415,47.09,-4.8100000000000005,47.3350208619,132.24,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,131.74,52.0984444415,-10.42,53.1302579819,2.9884444415,0,2.9884444415,49.11,-10.42,50.2032718057,132.07
2021-07-09 01:30:00,50.571999997,-4.68,50.7880850564,2.971999997,0,2.971999997,47.6,-4.68,47.8295139009,132.31,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,131.74,52.631999997,-10.3,53.6303778067,2.971999997,0,2.971999997,49.66,-10.3,50.71691631,132.25
2021-07-09 02:00:00,49.0825555525,-4.9,49.3265370725,3.0425555525,0,3.0425555525,46.04,-4.9,46.3000172786,132.31,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,131.74,51.0525555525,-10.52,52.1251746131,3.0425555525,0,3.0425555525,48.01,-10.52,49.1490640806,132.25
2021-07-09 02:30:00,47.8887777748,-5.34,48.1855853628,3.0187777748,0,3.0187777748,44.87,-5.34,45.1866407249,132.31,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,131.74,49.8287777748,-11.0,51.0284929674,3.0187777748,0,3.0187777748,46.81,-11.0,48.0850922844,132.25
2021-07-09 03:00:00,46.359999997,-5.63,46.7006049181,3.019999997,0,3.019999997,43.34,-5.63,43.7041474004,132.49,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,131.82,48.219999997,-11.33,49.5331939179,3.019999997,0,3.019999997,45.2,-11.33,46.5983787272,132.34
2021-07-09 03:30:00,45.7616666636,-5.9,46.1404392678,3.0816666636,0,3.0816666636,42.68,-5.9,43.0858723946,132.59,3.0816666636,0.0,3.0816666636,3.0816666636,0,3.0816666636,0.0,0.0,0.0,131.95,47.5916666636,-11.62,48.9897043859,3.0816666636,0,3.0816666636,44.51,-11.62,46.0017880087,132.45
2021-07-09 04:00:00,46.0323333302,-5.92,46.4114437593,3.0923333302,0,3.0923333302,42.94,-5.92,43.3461647669,132.59,3.0923333302,0.0,3.0923333302,3.0923333302,0,3.0923333302,0.0,0.0,0.0,131.95,47.8623333302,-11.64,49.2574111359,3.0923333302,0,3.0923333302,44.77,-11.64,46.2584316639,132.45
2021-07-09 04:30:00,45.8817777747,-5.78,46.2444151414,3.0317777747,0,3.0317777747,42.85,-5.78,43.2380723437,132.72,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,131.95,47.7117777747,-11.49,49.07579687,3.0317777747,0,3.0317777747,44.68,-11.49,46.1337457833,132.59
2021-07-09 05:00:00,46.0509999971,-5.55,46.3842333205,2.9109999971000002,0,2.9109999971000002,43.14,-5.55,43.4955411508,132.72,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,131.95,47.8909999971,-11.26,49.1969051945,2.9109999971000002,0,2.9109999971000002,44.98,-11.26,46.367963078,132.59
2021-07-09 05:30:00,47.6784444415,-5.06,47.946195515,2.8984444415,0,2.8984444415,44.78,-5.06,45.0649753134,133.12,2.8984444415,0.0,2.8984444415,2.8984444415,0,2.8984444415,0.0,0.0,0.0,132.51,49.5984444415,-10.75,50.7500560691,2.8984444415,0,2.8984444415,46.7,-10.75,47.9213157165,132.99
2021-07-09 06:00:00,49.8482222191,-4.61,50.0609364515,3.1182222191,0,3.1182222191,46.73,-4.61,46.956841887,133.12,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,132.51,51.8482222191,-10.26,52.8536256777,3.1182222191,0,3.1182222191,48.73,-10.26,49.7983985686,132.99
2021-07-09 06:30:00,55.5712222184,-2.8,55.6417176123,3.8212222184,0,3.8212222184,51.75,-2.8,51.8256934348,132.8,3.8212222184,0.0,3.8212222184,3.8212222184,0,3.8212222184,0.0,0.0,0.0,132.25,57.7912222184,-8.35,58.3913338219,3.8212222184,0,3.8212222184,53.97,-8.35,54.6121177029,132.69
2021-07-09 07:00:00,60.5569999953,-1.6099999999999999,60.5783983647,4.7269999953,0,4.7269999953,55.83,-1.6099999999999999,55.8532093975,133.06,4.7269999953,0.0,4.7269999953,4.7269999953,0,4.7269999953,0.0,0.0,0.0,132.74,62.9569999953,-7.18,63.3651027649,4.7269999953,0,4.7269999953,58.23,-7.18,58.6709919807,132.91
2021-07-09 07:30:00,68.7844444388,0.44,68.7858517193,5.6744444388,0,5.6744444388,63.11,0.44,63.1115338112,133.97,5.6744444388,0.0,5.6744444388,5.6744444388,0,5.6744444388,0.0,0.0,0.0,134.07,71.5044444388,-4.95,71.6755751599,5.6744444388,0,5.6744444388,65.83,-4.95,66.0158420381,134.22
2021-07-09 08:00:00,72.9106666576,2.29,72.946620295,9.0406666576,0,9.0406666576,63.87,2.29,63.9110397349,133.97,9.0406666576,0.0,9.0406666576,9.0406666576,0,9.0406666576,0.0,0.0,0.0,134.07,75.6606666576,-2.98,75.7193296264,9.0406666576,0,9.0406666576,66.62,-2.98,66.6866163484,133.81
2021-07-09 08:30:00,74.4415555445,3.98,74.5478744961,11.0215555445,0,11.0215555445,63.42,3.98,63.544762176,133.7,11.0215555445,0.0,11.0215555445,11.0215555445,0,11.0215555445,0.0,0.0,0.0,133.97,77.1615555445,-1.19,77.1707312007,11.0215555445,0,11.0215555445,66.14,-1.19,66.1507044558,133.53
2021-07-09 09:00:00,74.2022222097,5.23,74.386307079,12.5222222097,0,12.5222222097,61.68,5.23,61.9013352037,133.17,12.5222222097,0.0,12.5222222097,12.5222222097,0,12.5222222097,0.0,0.0,0.0,133.69,76.8522222097,0.15,76.8523685944,12.5222222097,0,12.5222222097,64.33,0.15,64.3301748793,133.07
2021-07-09 09:30:00,73.7019999866,5.86,73.9345954342,13.3919999866,0,13.3919999866,60.31,5.86,60.5940236327,132.99,13.3919999866,0.0,13.3919999866,13.3919999866,0,13.3919999866,0.0,0.0,0.0,133.69,76.2619999866,0.8,76.2661959321,13.3919999866,0,13.3919999866,62.87,0.8,62.875089662,132.84
2021-07-09 10:00:00,73.582444431,6.16,73.839838356,13.452444431,0,13.452444431,60.13,6.16,60.4447061371,132.73,13.452444431,0.0,13.452444431,13.452444431,0,13.452444431,0.0,0.0,0.0,133.41,76.122444431,1.12,76.1306833422,13.452444431,0,13.452444431,62.67,1.12,62.6800071793,132.63
2021-07-09 10:30:00,75.6883333174,6.35,75.9542381988,15.9683333174,0,15.9683333174,59.72,6.35,60.0566474256,132.73,15.9683333174,0.0,15.9683333174,15.9683333174,0,15.9683333174,0.0,0.0,0.0,133.41,78.2283333174,1.31,78.2393010808,15.9683333174,0,15.9683333174,62.26,1.31,62.2737801968,132.52
2021-07-09 11:00:00,76.4962222044,7.19,76.8333788893,17.8562222044,0,17.8562222044,58.64,7.19,59.0791477596,132.73,17.8562222044,0.0,17.8562222044,17.8562222044,0,17.8562222044,0.0,0.0,0.0,133.5,78.9862222044,2.19,79.0165767299,17.8562222044,0,17.8562222044,61.13,2.19,61.169216114,132.6
2021-07-09 11:30:00,77.346222205,7.6,77.7187113209,17.266222205,0,17.266222205,60.08,7.6,60.5587846642,132.73,17.266222205,0.0,17.266222205,17.266222205,0,17.266222205,0.0,0.0,0.0,133.5,79.886222205,2.64,79.9298323417,17.266222205,0,17.266222205,62.62,2.64,62.6756252462,132.47
2021-07-09 12:00:00,79.3258888714,7.49,79.6787094853,17.4858888714,0,17.4858888714,61.84,7.49,62.2919392859,132.73,17.4858888714,0.0,17.4858888714,17.4858888714,0,17.4858888714,0.0,0.0,0.0,133.5,81.9958888714,2.5300000000000002,82.0349114208,17.4858888714,0,17.4858888714,64.51,2.5300000000000002,64.5595926257,132.47
2021-07-09 12:30:00,79.9795555356,7.85,80.3638712587,19.9195555356,0,19.9195555356,60.06,7.85,60.5708353913,132.73,19.9195555356,0.0,19.9195555356,19.9195555356,0,19.9195555356,0.0,0.0,0.0,133.59,82.5495555356,2.89,82.600128445,19.9195555356,0,19.9195555356,62.63,2.89,62.6966426533,132.47
2021-07-09 13:00:00,78.5362222026,7.33,78.8775449533,19.5962222026,0,19.5962222026,58.94,7.33,59.3940443142,132.65,19.5962222026,0.0,19.5962222026,19.5962222026,0,19.5962222026,0.0,0.0,0.0,133.59,81.0562222026,2.34,81.0899917238,19.5962222026,0,19.5962222026,61.46,2.34,61.5045299145,132.47
2021-07-09 13:30:00,76.9653333152,5.98,77.1972987372,18.1453333152,0,18.1453333152,58.82,5.98,59.123200184,132.74,18.1453333152,0.0,18.1453333152,18.1453333152,0,18.1453333152,0.0,0.0,0.0,133.59,79.4853333152,0.91,79.4905422816,18.1453333152,0,18.1453333152,61.34,0.91,61.3467497102,132.47
2021-07-09 14:00:00,74.0872222041,5.57,74.2963080773,18.1672222041,0,18.1672222041,55.92,5.57,56.1967196552,133.01,18.1672222041,0.0,18.1672222041,18.1672222041,0,18.1672222041,0.0,0.0,0.0,133.69,76.4572222041,0.43,76.4584313674,18.1672222041,0,18.1672222041,58.29,0.43,58.2915860138,132.81
2021-07-09 14:30:00,73.9114444253,5.3,74.101225476,19.1014444253,0,19.1014444253,54.81,5.3,55.0656526339,133.32,19.1014444253,0.0,19.1014444253,19.1014444253,0,19.1014444253,0.0,0.0,0.0,133.94,76.2314444253,0.11,76.2315237889,19.1014444253,0,19.1014444253,57.13,0.11,57.1301058987,133.18
2021-07-09 15:00:00,71.7613333165,4.46,71.8997952664,16.8713333165,0,16.8713333165,54.89,4.46,55.0708970328,133.32,16.8713333165,0.0,16.8713333165,16.8713333165,0,16.8713333165,0.0,0.0,0.0,134.01,74.0713333165,-0.74,74.075029661,16.8713333165,0,16.8713333165,57.2,-0.74,57.204786513,133.18
2021-07-09 15:30:00,70.4693333187,4.33,70.6022367803,14.6393333187,0,14.6393333187,55.83,4.33,55.9976588796,133.47,14.6393333187,0.0,14.6393333187,14.6393333187,0,14.6393333187,0.0,0.0,0.0,134.01,72.8293333187,-0.88,72.8346496638,14.6393333187,0,14.6393333187,58.19,-0.88,58.1966536839,133.32
2021-07-09 16:00:00,72.5794444311,3.76,72.6767731392,13.3494444311,0,13.3494444311,59.23,3.76,59.3492249318,133.55,13.3494444311,0.0,13.3494444311,13.3494444311,0,13.3494444311,0.0,0.0,0.0,134.01,75.0994444311,-1.46,75.1136349397,13.3494444311,0,13.3494444311,61.75,-1.46,61.7672575075,133.32
2021-07-09 16:30:00,74.6056666552,2.84,74.6597019621,11.4356666552,0,11.4356666552,63.17,2.84,63.2338082042,133.63,11.4356666552,0.0,11.4356666552,11.4356666552,0,11.4356666552,0.0,0.0,0.0,134.09,77.3056666552,-2.41,77.3432233425,11.4356666552,0,11.4356666552,65.87,-2.41,65.9140728525,133.45
2021-07-09 17:00:00,76.5791110997,2.61,76.6235757246,11.4191110997,0,11.4191110997,65.16,2.61,65.2122511496,133.84,11.4191110997,0.0,11.4191110997,11.4191110997,0,11.4191110997,0.0,0.0,0.0,134.26,79.3791110997,-2.64,79.4229996851,11.4191110997,0,11.4191110997,67.96,-2.64,68.0112578916,133.67
2021-07-09 17:30:00,81.4226666526,2.96,81.4764520878,14.0726666526,0,14.0726666526,67.35,2.96,67.4150139064,133.84,14.0726666526,0.0,14.0726666526,14.0726666526,0,14.0726666526,0.0,0.0,0.0,134.26,84.3226666526,-2.26,84.3529472597,14.0726666526,0,14.0726666526,70.25,-2.26,70.2863436238,133.67
2021-07-09 18:00:00,81.1787777612,2.34,81.2124963217,16.5387777612,0,16.5387777612,64.64,2.34,64.6823407121,133.67,16.5387777612,0.0,16.5387777612,16.5387777612,0,16.5387777612,0.0,0.0,0.0,134.06,83.9887777612,-2.92,84.0395215945,16.5387777612,0,16.5387777612,67.45,-2.92,67.5131757511,133.51
2021-07-09 18:30:00,82.4937777638,2.42,82.5292661408,13.9937777638,0,13.9937777638,68.5,2.42,68.5427341153,133.67,13.9937777638,0.0,13.9937777638,13.9937777638,0,13.9937777638,0.0,0.0,0.0,134.06,85.4737777638,-2.8200000000000003,85.5202846418,13.9937777638,0,13.9937777638,71.48,-2.8200000000000003,71.5356051208,133.51
2021-07-09 19:00:00,81.7225555424,1.69,81.7400280425,13.1225555424,0,13.1225555424,68.6,1.69,68.6208138978,133.67,13.1225555424,0.0,13.1225555424,13.1225555424,0,13.1225555424,0.0,0.0,0.0,134.06,84.6925555424,-3.5700000000000003,84.7677642993,13.1225555424,0,13.1225555424,71.57,-3.5700000000000003,71.6589826888,133.51
2021-07-09 19:30:00,80.7669999887,0.34,80.7677156243,11.3069999887,0,11.3069999887,69.46,0.34,69.4608321286,133.75,11.3069999887,0.0,11.3069999887,11.3069999887,0,11.3069999887,0.0,0.0,0.0,134.06,83.7969999887,-5.02,83.9472310866,11.3069999887,0,11.3069999887,72.49,-5.02,72.6636119389,133.62
2021-07-09 20:00:00,78.7356666577,0.0,78.7356666577,8.9656666577,0,8.9656666577,69.77,0.0,69.77,134.23,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,134.38,81.7956666577,-5.36,81.9710966376,8.9656666577,0,8.9656666577,72.83,-5.36,73.026971045,134.06
2021-07-09 20:30:00,78.0198888817,-0.88,78.024851561,7.1598888817,0,7.1598888817,70.86,-0.88,70.8654640851,133.92,7.1598888817,0.0,7.1598888817,7.1598888817,0,7.1598888817,0.0,0.0,0.0,134.1,81.1198888817,-6.23,81.3587688709,7.1598888817,0,7.1598888817,73.96,-6.23,74.221927353,133.84
2021-07-09 21:00:00,77.1326666614,-1.38,77.1450106378,5.2626666614,0,5.2626666614,71.87,-1.38,71.8832477007,133.31,5.2626666614,0.0,5.2626666614,5.2626666614,0,5.2626666614,0.0,0.0,0.0,133.37,80.3026666614,-6.74,80.5850226341,5.2626666614,0,5.2626666614,75.04,-6.74,75.342081203,133.17
2021-07-09 21:30:00,73.4482222192,-2.21,73.4814632894,3.0582222192,0,3.0582222192,70.39,-2.21,70.4246845928,133.16,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,133.17,76.5482222192,-7.6,76.9245755589,3.0582222192,0,3.0582222192,73.49,-7.6,73.8819335156,133.01
2021-07-09 22:00:00,72.3873333304,-2.37,72.4261204724,2.9673333304,0,2.9673333304,69.42,-2.37,69.4604441391,133.16,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,133.08,75.4473333304,-7.79,75.8484291641,2.9673333304,0,2.9673333304,72.48,-7.79,72.8974245087,133.01
2021-07-09 22:30:00,69.045999997,-3.34,69.1267366189,3.045999997,0,3.045999997,66.0,-3.34,66.0844580821,133.3,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,133.21,71.935999997,-8.85,72.4783457011,3.045999997,0,3.045999997,68.89,-8.85,69.4561343583,133.16
2021-07-09 23:00:00,63.0397777747,-3.86,63.1578433916,3.0797777747,0,3.0797777747,59.96,-3.86,60.0841177018,133.73,3.0797777747,0.0,3.0797777747,3.0797777747,0,3.0797777747,0.0,0.0,0.0,133.51,65.6697777747,-9.45,66.3462298324,3.0797777747,0,3.0797777747,62.59,-9.45,63.2993728247,133.61
2021-07-09 23:30:00,57.9164444413,-4.59,58.0980433124,3.1264444413,0,3.1264444413,54.79,-4.59,54.9819261212,133.95,3.1264444413,0.0,3.1264444413,3.1264444413,0,3.1264444413,0.0,0.0,0.0,133.64,60.3164444413,-10.27,61.1845272111,3.1264444413,0,3.1264444413,57.19,-10.27,58.1048104721,133.82
2021-07-10 00:00:00,53.7169999968,-5.59,54.0070753574,3.2069999968,0,3.2069999968,50.51,-5.59,50.8183844686,134.19,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,133.73,55.9269999968,-11.38,57.0730560654,3.2069999968,0,3.2069999968,52.72,-11.38,53.9342451509,134.06
2021-07-10 00:30:00,52.134222219,-6.7,52.5629824723,3.224222219,0,3.224222219,48.91,-6.7,49.366771213,134.61,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,134.03,54.254222219,-12.46,55.6666168236,3.224222219,0,3.224222219,51.03,-12.46,52.5291585693,134.49
2021-07-10 01:00:00,50.2577777746,-7.25,50.7780142074,3.1677777746,0,3.1677777746,47.09,-7.25,47.6448381254,133.63,3.1677777746,0.0,3.1677777746,3.1677777746,0,3.1677777746,0.0,0.0,0.0,132.97,52.2977777746,-13.06,53.9038139668,3.1677777746,0,3.1677777746,49.13,-13.06,50.8362124868,133.52
2021-07-10 01:30:00,51.1484444413,-7.23,51.6569092065,3.1284444413,0,3.1284444413,48.02,-7.23,48.5612324802,133.63,3.1284444413,0.0,3.1284444413,3.1284444413,0,3.1284444413,0.0,0.0,0.0,132.77,53.2284444413,-13.03,54.800074796,3.1284444413,0,3.1284444413,50.1,-13.03,51.7666968233,133.52
2021-07-10 02:00:00,49.0342222191,-6.97,49.5271223536,3.1642222191,0,3.1642222191,45.87,-6.97,46.3965278873,133.63,3.1642222191,0.0,3.1642222191,3.1642222191,0,3.1642222191,0.0,0.0,0.0,132.77,51.0242222191,-12.77,52.597948183,3.1642222191,0,3.1642222191,47.86,-12.77,49.5343567638,133.52
2021-07-10 02:30:00,47.2557777746,-7.41,47.8332168381,3.1557777746,0,3.1557777746,44.1,-7.41,44.7182077011,133.52,3.1557777746,0.0,3.1557777746,3.1557777746,0,3.1557777746,0.0,0.0,0.0,132.77,49.1557777746,-13.24,50.907642733,3.1557777746,0,3.1557777746,46.0,-13.24,47.867500457,133.39
2021-07-10 03:00:00,45.2929999968,-7.54,45.91630918,3.1929999968000002,0,3.1929999968000002,42.1,-7.54,42.7698678979,133.52,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,132.69,47.2929999968,-13.46,49.171124135,3.1929999968000002,0,3.1929999968000002,44.1,-13.46,46.1083680041,133.39
