Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-10 03:30:00,44.2637777745,-7.84,44.9527265343,3.2937777745,0,3.2937777745,40.97,-7.84,41.7133851419,133.64,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,132.69,46.0237777745,-13.73,48.0281273905,3.2937777745,0,3.2937777745,42.73,-13.73,44.8816866884,133.53
2021-07-10 04:00:00,44.4527777745,-8.03,45.1722298748,3.3127777744999998,0,3.3127777744999998,41.14,-8.03,41.9163512248,133.75,3.3127777744999998,0.0,3.3127777744999998,3.3127777744999998,0,3.3127777744999998,0.0,0.0,0.0,132.83,46.2127777745,-13.93,48.2666109193,3.3127777744999998,0,3.3127777744999998,42.9,-13.93,45.1049321028,133.64
2021-07-10 04:30:00,44.8577777745,-8.01,45.5673164326,3.2577777745,0,3.2577777745,41.6,-8.01,42.3641369557,133.9,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,132.96,46.6477777745,-13.92,48.680402333,3.2577777745,0,3.2577777745,43.39,-13.92,45.5681742009,133.79
2021-07-10 05:00:00,45.263222219,-8.03,45.9699922303,3.173222219,0,3.173222219,42.09,-8.03,42.8491423485,133.9,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,132.96,47.083222219,-13.94,49.1034969684,3.173222219,0,3.173222219,43.91,-13.94,46.0696396773,133.79
2021-07-10 05:30:00,46.2173333303,-7.44,46.8123434594,3.0773333303,0,3.0773333303,43.14,-7.44,43.7768568995,134.0,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,133.07,48.0673333303,-13.3,49.8734251228,3.0773333303,0,3.0773333303,44.99,-13.3,46.9147109125,133.79
2021-07-10 06:00:00,46.9298888859,-7.48,47.5222565841,3.0098888859,0,3.0098888859,43.92,-7.48,44.5524050978,133.91,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,133.07,48.8098888859,-13.33,50.5973729857,3.0098888859,0,3.0098888859,45.8,-13.33,47.7004077551,133.79
2021-07-10 06:30:00,50.1536666636,-6.86,50.6206467738,3.0936666636,0,3.0936666636,47.06,-6.86,47.5573674629,133.91,3.0936666636,0.0,3.0936666636,3.0936666636,0,3.0936666636,0.0,0.0,0.0,132.96,52.2136666636,-12.66,53.7265538301,3.0936666636,0,3.0936666636,49.12,-12.66,50.7252402656,133.7
2021-07-10 07:00:00,53.0305555523,-6.11,53.3813817935,3.2805555523,0,3.2805555523,49.75,-6.11,50.1237927535,133.56,3.2805555523,0.0,3.2805555523,3.2805555523,0,3.2805555523,0.0,0.0,0.0,132.78,55.1905555523,-11.83,56.4441876739,3.2805555523,0,3.2805555523,51.91,-11.83,53.2409335005,133.46
2021-07-10 07:30:00,57.306888885,-5.55,57.5750120598,3.8468888850000003,0,3.8468888850000003,53.46,-5.55,53.7473171423,132.92,3.8468888850000003,0.0,3.8468888850000003,3.8468888850000003,0,3.8468888850000003,0.0,0.0,0.0,132.32,59.646888885,-11.19,60.6874571363,3.8468888850000003,0,3.8468888850000003,55.8,-11.19,56.9109488587,133.14
2021-07-10 08:00:00,62.5072222176,-4.14,62.6441731477,4.5872222176,0,4.5872222176,57.92,-4.14,58.0677707511,132.92,4.5872222176,0.0,4.5872222176,4.5872222176,0,4.5872222176,0.0,0.0,0.0,132.32,65.0472222176,-9.67,65.7620712739,4.5872222176,0,4.5872222176,60.46,-9.67,61.2284288546,132.81
2021-07-10 08:30:00,65.8001111055,-2.7800000000000002,65.8588112669,5.6201111055,0,5.6201111055,60.18,-2.7800000000000002,60.244176482,132.58,5.6201111055,0.0,5.6201111055,5.6201111055,0,5.6201111055,0.0,0.0,0.0,132.17,68.4401111055,-8.22,68.9319752229,5.6201111055,0,5.6201111055,62.82,-8.22,63.3555112046,132.44
2021-07-10 09:00:00,69.4224444376,-1.6800000000000002,69.4427691822,6.8024444376,0,6.8024444376,62.62,-1.6800000000000002,62.6425318773,132.69,6.8024444376,0.0,6.8024444376,6.8024444376,0,6.8024444376,0.0,0.0,0.0,132.44,72.1624444376,-7.08,72.5089290172,6.8024444376,0,6.8024444376,65.36,-7.08,65.7423455621,132.54
2021-07-10 09:30:00,70.9031111028,-1.03,70.9105920442,8.2831111028,0,8.2831111028,62.62,-1.03,62.6284703629,133.03,8.2831111028,0.0,8.2831111028,8.2831111028,0,8.2831111028,0.0,0.0,0.0,132.9,73.6331111028,-6.39,73.909858278,8.2831111028,0,8.2831111028,65.35,-6.39,65.6616676608,132.88
2021-07-10 10:00:00,69.7716666556,-0.49,69.7733872469,11.0216666556,0,11.0216666556,58.75,-0.49,58.7520433687,132.66,11.0216666556,0.0,11.0216666556,11.0216666556,0,11.0216666556,0.0,0.0,0.0,132.63,72.3016666556,-5.83,72.536335041,11.0216666556,0,11.0216666556,61.28,-5.83,61.5566998791,132.53
2021-07-10 10:30:00,66.9627777613,-0.42,66.964094898,16.4627777613,0,16.4627777613,50.5,-0.42,50.5017465045,132.55,16.4627777613,0.0,16.4627777613,16.4627777613,0,16.4627777613,0.0,0.0,0.0,132.52,69.0927777613,-5.83,69.3383071525,16.4627777613,0,16.4627777613,52.63,-5.83,52.9519197008,132.41
2021-07-10 11:00:00,61.4856666468,-0.72,61.489882119,19.8556666468,0,19.8556666468,41.63,-0.72,41.6362258136,132.79,19.8556666468,0.0,19.8556666468,19.8556666468,0,19.8556666468,0.0,0.0,0.0,132.69,63.2256666468,-6.2,63.528929811,19.8556666468,0,19.8556666468,43.37,-6.2,43.8109221542,132.64
2021-07-10 11:30:00,60.3191110883,-0.62,60.3222973906,22.7891110883,0,22.7891110883,37.53,-0.62,37.535120887,133.07,22.7891110883,0.0,22.7891110883,22.7891110883,0,22.7891110883,0.0,0.0,0.0,132.88,61.8491110883,-6.13,62.1521475286,22.7891110883,0,22.7891110883,39.06,-6.13,39.5380892305,132.9
2021-07-10 12:00:00,59.6567777545,-0.59,59.6596952058,23.2667777545,0,23.2667777545,36.39,-0.59,36.3947825931,133.18,23.2667777545,0.0,23.2667777545,23.2667777545,0,23.2667777545,0.0,0.0,0.0,132.96,61.1467777545,-6.11,61.4512858267,23.2667777545,0,23.2667777545,37.88,-6.11,38.3696038551,133.05
2021-07-10 12:30:00,62.8203333109,-0.23,62.8207543515,22.4603333109,0,22.4603333109,40.36,-0.23,40.3606553465,133.18,22.4603333109,0.0,22.4603333109,22.4603333109,0,22.4603333109,0.0,0.0,0.0,132.96,64.5303333109,-5.72,64.7833490738,22.4603333109,0,22.4603333109,42.07,-5.72,42.4570759709,133.05
2021-07-10 13:00:00,63.4818888671,-0.72,63.4859717902,21.7418888671,0,21.7418888671,41.74,-0.72,41.7462094088,133.18,21.7418888671,0.0,21.7418888671,21.7418888671,0,21.7418888671,0.0,0.0,0.0,132.96,65.2018888671,-6.21,65.4969496377,21.7418888671,0,21.7418888671,43.46,-6.21,43.9014316395,133.05
2021-07-10 13:30:00,62.3062221996,-1.06,62.3152383032,22.6262221996,0,22.6262221996,39.68,-1.06,39.6941557411,133.18,22.6262221996,0.0,22.6262221996,22.6262221996,0,22.6262221996,0.0,0.0,0.0,133.04,63.9562221996,-6.6,64.2958657928,22.6262221996,0,22.6262221996,41.33,-6.6,41.8536605329,133.05
2021-07-10 14:00:00,59.1809999786,-1.28,59.1948406406,21.4409999786,0,21.4409999786,37.74,-1.28,37.7617001736,133.36,21.4409999786,0.0,21.4409999786,21.4409999786,0,21.4409999786,0.0,0.0,0.0,133.12,60.7409999786,-6.82,61.1226756482,21.4409999786,0,21.4409999786,39.3,-6.82,39.8873714351,133.18
2021-07-10 14:30:00,58.9148888701,-1.43,58.9322410109,18.8248888701,0,18.8248888701,40.09,-1.43,40.1154957591,133.08,18.8248888701,0.0,18.8248888701,18.8248888701,0,18.8248888701,0.0,0.0,0.0,132.83,60.5548888701,-6.98,60.9558443963,18.8248888701,0,18.8248888701,41.73,-6.98,42.3097305593,132.93
2021-07-10 15:00:00,56.5564444247,-1.52,56.5768663498,19.7064444247,0,19.7064444247,36.85,-1.52,36.881335388,133.08,19.7064444247,0.0,19.7064444247,19.7064444247,0,19.7064444247,0.0,0.0,0.0,132.75,58.0564444247,-7.09,58.4877665777,19.7064444247,0,19.7064444247,38.35,-7.09,38.999879487,132.93
2021-07-10 15:30:00,53.5158888711,-2.04,53.554756667,17.7758888711,0,17.7758888711,35.74,-2.04,35.7981731377,133.08,17.7758888711,0.0,17.7758888711,17.7758888711,0,17.7758888711,0.0,0.0,0.0,132.75,54.9758888711,-7.67,55.5083530396,17.7758888711,0,17.7758888711,37.2,-7.67,37.9824814882,132.93
2021-07-10 16:00:00,51.2695555396,-2.34,51.3229278707,15.9995555396,0,15.9995555396,35.27,-2.34,35.3475388111,133.28,15.9995555396,0.0,15.9995555396,15.9995555396,0,15.9995555396,0.0,0.0,0.0,132.87,52.6995555396,-7.98,53.3003147652,15.9995555396,0,15.9995555396,36.7,-7.98,37.5575611562,133.1
2021-07-10 16:30:00,53.0283333171,-2.07,53.0687199242,16.1883333171,0,16.1883333171,36.84,-2.07,36.8981097077,133.29,16.1883333171,0.0,16.1883333171,16.1883333171,0,16.1883333171,0.0,0.0,0.0,132.87,54.5383333171,-7.68,55.0764214616,16.1883333171,0,16.1883333171,38.35,-7.68,39.1114420598,133.11
2021-07-10 17:00:00,57.9526666512,-1.79,57.9803041729,15.4826666512,0,15.4826666512,42.47,-1.79,42.5077051839,133.29,15.4826666512,0.0,15.4826666512,15.4826666512,0,15.4826666512,0.0,0.0,0.0,132.87,59.7226666512,-7.34,60.1720243297,15.4826666512,0,15.4826666512,44.24,-7.34,44.8447678107,133.11
2021-07-10 17:30:00,59.8017777623,-2.0,59.8352122377,15.4617777623,0,15.4617777623,44.34,-2.0,44.3850830798,133.04,15.4617777623,0.0,15.4617777623,15.4617777623,0,15.4617777623,0.0,0.0,0.0,132.76,61.6517777623,-7.55,62.1123514388,15.4617777623,0,15.4617777623,46.19,-7.55,46.8029764011,132.93
2021-07-10 18:00:00,62.5526666489,-2.4,62.5986909199,17.7626666489,0,17.7626666489,44.79,-2.4,44.8542539789,133.04,17.7626666489,0.0,17.7626666489,17.7626666489,0,17.7626666489,0.0,0.0,0.0,132.76,64.4526666489,-7.95,64.9411174692,17.7626666489,0,17.7626666489,46.69,-7.95,47.3619953127,132.93
2021-07-10 18:30:00,66.2521110943,-2.09,66.2850686388,16.7821110943,0,16.7821110943,49.47,-2.09,49.5141292966,133.04,16.7821110943,0.0,16.7821110943,16.7821110943,0,16.7821110943,0.0,0.0,0.0,132.61,68.3621110943,-7.61,68.7843756479,16.7821110943,0,16.7821110943,51.58,-7.61,52.1383591993,132.83
2021-07-10 19:00:00,68.9351110971,-2.54,68.9818899565,13.9951110971,0,13.9951110971,54.94,-2.54,54.9986836206,132.77,13.9951110971,0.0,13.9951110971,13.9951110971,0,13.9951110971,0.0,0.0,0.0,132.49,71.3151110971,-8.02,71.7646533524,13.9951110971,0,13.9951110971,57.32,-8.02,57.8783448278,132.63
2021-07-10 19:30:00,71.4211110992,-2.66,71.4706283074,11.8711110992,0,11.8711110992,59.55,-2.66,59.6093792955,132.77,11.8711110992,0.0,11.8711110992,11.8711110992,0,11.8711110992,0.0,0.0,0.0,132.49,74.0311110992,-8.13,74.4761861979,11.8711110992,0,11.8711110992,62.16,-8.13,62.6894129818,132.63
2021-07-10 20:00:00,72.239222212,-3.37,72.3177856809,10.259222212,0,10.259222212,61.98,-3.37,62.0715498437,132.77,10.259222212,0.0,10.259222212,10.259222212,0,10.259222212,0.0,0.0,0.0,132.49,74.959222212,-8.86,75.4810214201,10.259222212,0,10.259222212,64.7,-8.86,65.3038253091,132.63
2021-07-10 20:30:00,73.5732222144,-3.64,73.6632108112,7.7732222144000005,0,7.7732222144000005,65.8,-3.64,65.9006039426,132.88,7.7732222144000005,0.0,7.7732222144000005,7.7732222144000005,0,7.7732222144000005,0.0,0.0,0.0,132.49,76.4532222144,-9.14,76.9976284503,7.7732222144000005,0,7.7732222144000005,68.68,-9.14,69.2855107508,132.63
2021-07-10 21:00:00,72.0528888821,-4.03,72.1655021202,6.7428888821,0,6.7428888821,65.31,-4.03,65.4342188767,133.0,6.7428888821,0.0,6.7428888821,6.7428888821,0,6.7428888821,0.0,0.0,0.0,132.71,74.9328888821,-9.55,75.5389987769,6.7428888821,0,6.7428888821,68.19,-9.55,68.8554907034,132.82
2021-07-10 21:30:00,71.4775555508,-4.5,71.6190683234,4.7875555508000005,0,4.7875555508000005,66.69,-4.5,66.841649441,133.0,4.7875555508000005,0.0,4.7875555508000005,4.7875555508000005,0,4.7875555508000005,0.0,0.0,0.0,132.71,74.4175555508,-10.04,75.0917716807,4.7875555508000005,0,4.7875555508000005,69.63,-10.04,70.350113717,132.82
2021-07-10 22:00:00,67.708999997,-4.32,67.84667332,2.978999997,0,2.978999997,64.73,-4.32,64.8739955606,133.21,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,132.83,70.528999997,-9.88,71.2176539952,2.978999997,0,2.978999997,67.55,-9.88,68.2687109883,133.05
2021-07-10 22:30:00,63.5183333304,-5.12,63.7243522452,2.9183333304,0,2.9183333304,60.6,-5.12,60.8159058142,133.21,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,132.83,66.1683333304,-10.75,67.0358921454,2.9183333304,0,2.9183333304,63.25,-10.75,64.157033909,133.13
2021-07-10 23:00:00,59.6732222192,-6.16,59.9903246368,2.9732222192,0,2.9732222192,56.7,-6.16,57.0336356898,133.41,2.9732222192,0.0,2.9732222192,2.9732222192,0,2.9732222192,0.0,0.0,0.0,132.94,62.1432222192,-11.87,63.2667129523,2.9732222192,0,2.9732222192,59.17,-11.87,60.3488674293,133.3
2021-07-10 23:30:00,54.571999997,-6.65,54.9756826576,3.011999997,0,3.011999997,51.56,-6.65,51.9870762786,133.69,3.011999997,0.0,3.011999997,3.011999997,0,3.011999997,0.0,0.0,0.0,133.08,56.791999997,-12.39,58.1278191889,3.011999997,0,3.011999997,53.78,-12.39,55.1887715029,133.58
2021-07-11 00:00:00,52.3065555525,-7.0,52.7728694858,3.0265555525,0,3.0265555525,49.28,-7.0,49.7746762923,133.3,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,132.61,54.4365555525,-12.76,55.9120396733,3.0265555525,0,3.0265555525,51.41,-12.76,52.9698565224,133.18
2021-07-11 00:30:00,50.3396666636,-7.34,50.8719730284,3.0396666636,0,3.0396666636,47.3,-7.34,47.8661216311,133.21,3.0396666636,0.0,3.0396666636,3.0396666636,0,3.0396666636,0.0,0.0,0.0,132.45,52.3796666636,-13.12,53.997813657500004,3.0396666636,0,3.0396666636,49.34,-13.12,51.0545786389,133.07
2021-07-11 01:00:00,47.8491111081,-8.05,48.521540926,3.0291111081,0,3.0291111081,44.82,-8.05,45.5371815114,133.04,3.0291111081,0.0,3.0291111081,3.0291111081,0,3.0291111081,0.0,0.0,0.0,132.22,49.7791111081,-13.86,51.6726185006,3.0291111081,0,3.0291111081,46.75,-13.86,48.7612766445,132.93
2021-07-11 01:30:00,49.0332222192,-7.76,49.643473702,3.0032222192,0,3.0032222192,46.03,-7.76,46.6795297748,132.82,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,131.89,51.0332222192,-13.53,52.7963130349,3.0032222192,0,3.0032222192,48.03,-13.53,49.8993166286,132.72
2021-07-11 02:00:00,47.413999997,-7.99,48.0825071696,2.973999997,0,2.973999997,44.44,-7.99,45.1525602818,132.82,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,131.97,49.323999997,-13.8,51.218131318,2.973999997,0,2.973999997,46.35,-13.8,48.3607537162,132.72
2021-07-11 02:30:00,45.4013333292,-8.2,46.1358978244,4.1513333292,0,4.1513333292,41.25,-8.2,42.0571337587,133.0,4.1513333292,0.0,4.1513333292,4.1513333292,0,4.1513333292,0.0,0.0,0.0,132.13,47.1713333292,-14.05,49.2192765901,4.1513333292,0,4.1513333292,43.02,-14.05,45.2561918416,132.91
2021-07-11 03:00:00,43.7974444413,-8.45,44.6051414031,3.1474444413000002,0,3.1474444413000002,40.65,-8.45,41.5189715672,133.13,3.1474444413000002,0.0,3.1474444413000002,3.1474444413000002,0,3.1474444413000002,0.0,0.0,0.0,132.13,45.5274444413,-14.31,47.7234145609,3.1474444413000002,0,3.1474444413000002,42.38,-14.31,44.7307556386,132.91
2021-07-11 03:30:00,42.7395555524,-8.45,43.5668693943,3.1095555524,0,3.1095555524,39.63,-8.45,40.5208514224,133.23,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,132.28,44.4295555524,-14.33,46.6833407822,3.1095555524,0,3.1095555524,41.32,-14.33,43.7343263353,133.06
2021-07-11 04:00:00,42.555111108,-8.51,43.397667926,3.075111108,0,3.075111108,39.48,-8.51,40.3867614448,133.23,3.075111108,0.0,3.075111108,3.075111108,0,3.075111108,0.0,0.0,0.0,132.28,44.255111108,-14.4,46.5389606586,3.075111108,0,3.075111108,41.18,-14.4,43.6251349568,133.06
2021-07-11 04:30:00,42.3029999971,-8.65,43.1783083128,2.9229999971,0,2.9229999971,39.38,-8.65,40.3188157068,133.32,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,132.28,43.9829999971,-14.55,46.3271711714,2.9229999971,0,2.9229999971,41.06,-14.55,43.561750424,133.13
2021-07-11 05:00:00,42.0109999971,-8.76,42.9145863402,2.9309999971,0,2.9309999971,39.08,-8.76,40.049769038,133.32,2.9309999971,0.0,2.9309999971,2.9309999971,0,2.9309999971,0.0,0.0,0.0,132.36,43.6809999971,-14.65,46.0722504415,2.9309999971,0,2.9309999971,40.75,-14.65,43.3034063325,133.22
2021-07-11 05:30:00,42.1742222192,-8.72,43.0662677719,2.9842222192000003,0,2.9842222192000003,39.19,-8.72,40.1484059459,133.39,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,132.36,43.8442222192,-14.63,46.2206958192,2.9842222192000003,0,2.9842222192000003,40.86,-14.63,43.4001900917,133.22
2021-07-11 06:00:00,42.5844444414,-8.52,43.4283928828,3.0844444414,0,3.0844444414,39.5,-8.52,40.4084199147,133.39,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,132.36,44.2744444414,-14.41,46.5604395447,3.0844444414,0,3.0844444414,41.19,-14.41,43.6378757503,133.33
2021-07-11 06:30:00,44.8155555519,-8.03,45.5292754108,3.6155555519,0,3.6155555519,41.2,-8.03,41.9752415121,133.39,3.6155555519,0.0,3.6155555519,3.6155555519,0,3.6155555519,0.0,0.0,0.0,132.36,46.5855555519,-13.87,48.6064901642,3.6155555519,0,3.6155555519,42.97,-13.87,45.1530486235,133.25
2021-07-11 07:00:00,46.4788888844,-7.68,47.1091234469,4.4488888844,0,4.4488888844,42.03,-7.68,42.7259090014,133.21,4.4488888844,0.0,4.4488888844,4.4488888844,0,4.4488888844,0.0,0.0,0.0,132.27,48.2988888844,-13.5,50.1501013705,4.4488888844,0,4.4488888844,43.85,-13.5,45.8810690808,133.12
2021-07-11 07:30:00,50.5797777725,-6.78,51.0321694573,5.2497777725,0,5.2497777725,45.33,-6.78,45.8342372032,133.09,5.2497777725,0.0,5.2497777725,5.2497777725,0,5.2497777725,0.0,0.0,0.0,132.18,52.5397777725,-12.51,54.0085951344,5.2497777725,0,5.2497777725,47.29,-12.51,48.9167067575,132.91
2021-07-11 08:00:00,54.5725555496,-5.73,54.8725497786,6.0025555496,0,6.0025555496,48.57,-5.73,48.9068277442,132.85,6.0025555496,0.0,6.0025555496,6.0025555496,0,6.0025555496,0.0,0.0,0.0,132.06,56.682555549599996,-11.37,57.8116684038,6.0025555496,0,6.0025555496,50.68,-11.37,51.9397660757,132.75
2021-07-11 08:30:00,59.2318888825,-4.79,59.4252535593,6.4218888825,0,6.4218888825,52.81,-4.79,53.0267875701,132.55,6.4218888825,0.0,6.4218888825,6.4218888825,0,6.4218888825,0.0,0.0,0.0,131.94,61.5518888825,-10.36,62.4176627646,6.4218888825,0,6.4218888825,55.13,-10.36,56.0949774935,132.44
2021-07-11 09:00:00,63.2661111043,-3.96,63.389923602,6.7861111043,0,6.7861111043,56.48,-3.96,56.6186541698,132.22,6.7861111043,0.0,6.7861111043,6.7861111043,0,6.7861111043,0.0,0.0,0.0,131.73,65.7261111043,-9.42,66.3977264739,6.7861111043,0,6.7861111043,58.94,-9.42,59.688022249,132.14
2021-07-11 09:30:00,67.5298888803,-3.37,67.6139245436,8.6098888803,0,8.6098888803,58.92,-3.37,59.0162969018,131.89,8.6098888803,0.0,8.6098888803,8.6098888803,0,8.6098888803,0.0,0.0,0.0,131.49,70.1098888803,-8.77,70.6562765705,8.6098888803,0,8.6098888803,61.5,-8.77,62.1221611021,131.76
2021-07-11 10:00:00,69.3593333245,-4.68,69.5170448108,8.8193333245,0,8.8193333245,60.54,-4.68,60.7206225265,131.64,8.8193333245,0.0,8.8193333245,8.8193333245,0,8.8193333245,0.0,0.0,0.0,131.32,71.9993333245,-10.17,72.7140488432,8.8193333245,0,8.8193333245,63.18,-10.17,63.9932910546,131.51
2021-07-11 10:30:00,66.8068888744,-5.16,67.005865423,14.4568888744,0,14.4568888744,52.35,-5.16,52.6036890341,131.77,14.4568888744,0.0,14.4568888744,14.4568888744,0,14.4568888744,0.0,0.0,0.0,131.32,69.0468888744,-10.72,69.8741101069,14.4568888744,0,14.4568888744,54.59,-10.72,55.6326028512,131.67
2021-07-11 11:00:00,66.4431110968,-4.74,66.6119704875,14.3131110968,0,14.3131110968,52.13,-4.74,52.3450522972,132.21,14.3131110968,0.0,14.3131110968,14.3131110968,0,14.3131110968,0.0,0.0,0.0,131.6,68.7131110968,-10.29,69.479318769,14.3131110968,0,14.3131110968,54.4,-10.29,55.3646466619,132.06
2021-07-11 11:30:00,66.4683333194,-4.95,66.6523955628,13.9583333194,0,13.9583333194,52.51,-4.95,52.7427966646,132.21,13.9583333194,0.0,13.9583333194,13.9583333194,0,13.9583333194,0.0,0.0,0.0,131.68,68.7283333194,-10.52,69.5288012327,13.9583333194,0,13.9583333194,54.77,-10.52,55.7711690751,132.06
2021-07-11 12:00:00,73.6031110963,-4.63,73.7485922784,14.8431110963,0,14.8431110963,58.76,-4.63,58.9421283973,132.41,14.8431110963,0.0,14.8431110963,14.8431110963,0,14.8431110963,0.0,0.0,0.0,131.85,76.1931110963,-10.16,76.8675209599,14.8431110963,0,14.8431110963,61.35,-10.16,62.1855939909,132.25
2021-07-11 12:30:00,74.3179999846,-4.48,74.452908081,15.3679999846,0,15.3679999846,58.95,-4.48,59.1199873139,132.54,15.3679999846,0.0,15.3679999846,15.3679999846,0,15.3679999846,0.0,0.0,0.0,132.05,76.8879999846,-9.99,77.534280429,15.3679999846,0,15.3679999846,61.52,-9.99,62.3258413501,132.38
2021-07-11 13:00:00,73.3744444289,-4.82,73.5325879814,15.5544444289,0,15.5544444289,57.82,-4.82,58.0205549784,132.35,15.5544444289,0.0,15.5544444289,15.5544444289,0,15.5544444289,0.0,0.0,0.0,131.89,75.9044444289,-10.35,76.6068351001,15.5544444289,0,15.5544444289,60.35,-10.35,61.2310787101,132.21
2021-07-11 13:30:00,74.8266666511,-4.98,74.9922025421,15.5166666512,0,15.5166666512,59.31,-4.98,59.5187071432,132.44,15.5166666512,0.0,15.5166666512,15.5166666512,0,15.5166666512,0.0,0.0,0.0,131.89,77.4266666511,-10.5,78.1353870452,15.5166666512,0,15.5166666512,61.91,-10.5,62.794092875,132.3
2021-07-11 14:00:00,75.9288888735,-5.17,76.1046980518,15.4388888735,0,15.4388888735,60.49,-5.17,60.710534506,132.44,15.4388888735,0.0,15.4388888735,15.4388888735,0,15.4388888735,0.0,0.0,0.0,131.89,78.5888888735,-10.72,79.3166555924,15.4388888735,0,15.4388888735,63.15,-10.72,64.0534222349,132.3
2021-07-11 14:30:00,74.6707777629,-5.38,74.8643403211,14.9207777629,0,14.9207777629,59.75,-5.38,59.9917235958,132.63,14.9207777629,0.0,14.9207777629,14.9207777629,0,14.9207777629,0.0,0.0,0.0,132.13,77.2907777629,-10.93,78.0597798305,14.9207777629,0,14.9207777629,62.37,-10.93,63.3204690444,132.42
2021-07-11 15:00:00,76.5869999882,-4.8,76.7372697403,11.8169999882,0,11.8169999882,64.77,-4.8,64.9476165844,132.63,11.8169999882,0.0,11.8169999882,11.8169999882,0,11.8169999882,0.0,0.0,0.0,132.13,79.4669999882,-10.31,80.1330155873,11.8169999882,0,11.8169999882,67.65,-10.31,68.4311230362,132.52
2021-07-11 15:30:00,80.8559999893,-4.28,80.9691986762,10.7059999893,0,10.7059999893,70.15,-4.28,70.2804446486,132.63,10.7059999893,0.0,10.7059999893,10.7059999893,0,10.7059999893,0.0,0.0,0.0,132.13,83.9559999893,-9.71,84.5156437247,10.7059999893,0,10.7059999893,73.25,-9.71,73.8907747963,132.42
2021-07-11 16:00:00,81.7899999883,-4.17,81.8962331129,11.7099999883,0,11.7099999883,70.08,-4.17,70.2039550168,132.43,11.7099999883,0.0,11.7099999883,11.7099999883,0,11.7099999883,0.0,0.0,0.0,132.13,84.9199999883,-9.59,85.4597829275,11.7099999883,0,11.7099999883,73.21,-9.59,73.83544,132.32
2021-07-11 16:30:00,84.5827777659,-3.51,84.6555750946,11.8627777659,0,11.8627777659,72.72,-3.51,72.8046598783,132.43,11.8627777659,0.0,11.8627777659,11.8627777659,0,11.8627777659,0.0,0.0,0.0,132.13,87.8127777659,-8.88,88.2606273429,11.8627777659,0,11.8627777659,75.95,-8.88,76.4673583956,132.32
2021-07-11 17:00:00,87.2057777664,-3.23,87.2655749757,11.3557777664,0,11.3557777664,75.85,-3.23,75.9187420865,132.22,11.3557777664,0.0,11.3557777664,11.3557777664,0,11.3557777664,0.0,0.0,0.0,132.02,90.5857777664,-8.56,90.9893220853,11.3557777664,0,11.3557777664,79.23,-8.56,79.6910691358,132.06
2021-07-11 17:30:00,89.7982222121,-2.61,89.836144243,10.1682222121,0,10.1682222121,79.63,-2.61,79.6727619705,132.12,10.1682222121,0.0,10.1682222121,10.1682222121,0,10.1682222121,0.0,0.0,0.0,131.94,93.3482222121,-7.89,93.6810690062,10.1682222121,0,10.1682222121,83.18,-7.89,83.5533631878,131.95
2021-07-11 18:00:00,89.9319999901,-2.38,89.9634871613,9.9019999901,0,9.9019999901,80.03,-2.38,80.0653814079,132.21,9.9019999901,0.0,9.9019999901,9.9019999901,0,9.9019999901,0.0,0.0,0.0,132.19,93.4919999901,-7.65,93.8044591805,9.9019999901,0,9.9019999901,83.59,-7.65,83.9393268975,132.07
2021-07-11 18:30:00,89.0222222102,-2.64,89.0613588895,12.0222222102,0,12.0222222102,77.0,-2.64,77.0452438506,132.21,12.0222222102,0.0,12.0222222102,12.0222222102,0,12.0222222102,0.0,0.0,0.0,132.19,92.4222222102,-7.96,92.7643722464,12.0222222102,0,12.0222222102,80.4,-7.96,80.7930789115,132.07
2021-07-11 19:00:00,85.192555544,-3.86,85.2799573178,11.512555544,0,11.512555544,73.68,-3.86,73.7810409252,132.32,11.512555544,0.0,11.512555544,11.512555544,0,11.512555544,0.0,0.0,0.0,132.19,88.472555544,-9.27,88.9568771062,11.512555544,0,11.512555544,76.96,-9.27,77.5162853857,132.16
2021-07-11 19:30:00,83.4805555476,-4.61,83.6077463788,7.9405555476,0,7.9405555476,75.54,-4.61,75.6805371281,132.61,7.9405555476,0.0,7.9405555476,7.9405555476,0,7.9405555476,0.0,0.0,0.0,132.38,86.8405555476,-10.05,87.4201612205,7.9405555476,0,7.9405555476,78.9,-10.05,79.5374911598,132.48
2021-07-11 20:00:00,80.1052222165,-5.69,80.3070527809,5.7052222165,0,5.7052222165,74.4,-5.69,74.6172640881,132.53,5.7052222165,0.0,5.7052222165,5.7052222165,0,5.7052222165,0.0,0.0,0.0,132.21,83.3952222165,-11.21,84.145274309,5.7052222165,0,5.7052222165,77.69,-11.21,78.4945870745,132.48
2021-07-11 20:30:00,72.1307777743,-7.44,72.513465662,3.5207777743,0,3.5207777743,68.61,-7.44,69.0122141363,132.82,3.5207777743,0.0,3.5207777743,3.5207777743,0,3.5207777743,0.0,0.0,0.0,132.4,75.1607777743,-13.09,76.2921399335,3.5207777743,0,3.5207777743,71.64,-13.09,72.8260784335,132.71
2021-07-11 21:00:00,70.3221111077,-7.9,70.7644636145,3.3921111077,0,3.3921111077,66.93,-7.9,67.3946207052,133.23,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,132.56,73.2921111077,-13.57,74.5377652645,3.3921111077,0,3.3921111077,69.9,-13.57,71.2050201882,133.12
2021-07-11 21:30:00,69.4821111078,-8.07,69.9491862997,3.3321111078,0,3.3321111078,66.15,-8.07,66.6404336721,133.23,3.3321111078,0.0,3.3321111078,3.3321111078,0,3.3321111078,0.0,0.0,0.0,132.56,72.4021111078,-13.77,73.699922611,3.3321111078,0,3.3321111078,69.07,-13.77,70.4292396665,133.12
2021-07-11 22:00:00,67.1268888856,-8.88,67.7116947909,3.3168888856,0,3.3168888856,63.81,-8.88,64.4249214202,133.23,3.3168888856,0.0,3.3168888856,3.3168888856,0,3.3168888856,0.0,0.0,0.0,132.56,69.9468888856,-14.65,71.4646049788,3.3168888856,0,3.3168888856,66.63,-14.65,68.2215464498,133.12
2021-07-11 22:30:00,64.96777777450001,-8.96,65.5827244704,3.2477777745,0,3.2477777745,61.72,-8.96,62.3669784421,133.62,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,132.77,67.6677777745,-14.78,69.2630965879,3.2477777745,0,3.2477777745,64.42,-14.78,66.0937576478,133.49
2021-07-11 23:00:00,62.1617777746,-6.74,62.5261082756,3.2117777746,0,3.2117777746,58.95,-6.74,59.3340551454,133.78,3.2117777746,0.0,3.2117777746,3.2117777746,0,3.2117777746,0.0,0.0,0.0,132.92,64.7417777746,-12.46,65.9298823707,3.2117777746,0,3.2117777746,61.53,-12.46,62.7789176396,133.67
2021-07-11 23:30:00,60.2026666625,-6.13,60.5139485844,4.1726666625,0,4.1726666625,56.03,-6.13,56.3643309195,133.7,4.1726666625,0.0,4.1726666625,4.1726666625,0,4.1726666625,0.0,0.0,0.0,133.08,62.6326666625,-11.84,63.7419526941,4.1726666625,0,4.1726666625,58.46,-11.84,59.6469378929,133.67
2021-07-12 00:00:00,56.0541111058,-6.5600000000000005,56.4366633658,5.3241111058,0,5.3241111058,50.73,-6.5600000000000005,51.1523850861,133.55,5.3241111058,0.0,5.3241111058,5.3241111058,0,5.3241111058,0.0,0.0,0.0,132.96,58.2441111058,-12.29,59.5266375542,5.3241111058,0,5.3241111058,52.92,-12.29,54.3283581567,133.43
2021-07-12 00:30:00,53.2382222188,-6.39,53.6203357413,3.4582222188,0,3.4582222188,49.78,-6.39,50.1884498665,133.37,3.4582222188,0.0,3.4582222188,3.4582222188,0,3.4582222188,0.0,0.0,0.0,132.69,55.3882222188,-12.13,56.7008999978,3.4582222188,0,3.4582222188,51.93,-12.13,53.3278707619,133.26
2021-07-12 01:00:00,50.3659999969,-6.31,50.7597286802,3.0959999969,0,3.0959999969,47.27,-6.31,47.689296493,133.37,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,132.69,52.4159999969,-12.08,53.7899940107,3.0959999969,0,3.0959999969,49.32,-12.08,50.7778376854,133.26
2021-07-12 01:30:00,51.0913333303,-6.13,51.4577617223,3.0413333303,0,3.0413333303,48.05,-6.13,48.4394405418,133.61,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,132.91,53.1513333303,-11.88,54.4628188289,3.0413333303,0,3.0413333303,50.11,-11.88,51.4989951358,133.46
2021-07-12 02:00:00,49.4374444414,-6.5600000000000005,49.8707781461,3.0774444414,0,3.0774444414,46.36,-6.5600000000000005,46.8218239713,133.61,3.0774444414,0.0,3.0774444414,3.0774444414,0,3.0774444414,0.0,0.0,0.0,132.91,51.4374444414,-12.35,52.8992740088,3.0774444414,0,3.0774444414,48.36,-12.35,49.9120436368,133.46
2021-07-12 02:30:00,48.4095555524,-6.96,48.9073273527,3.1495555524,0,3.1495555524,45.26,-6.96,45.7920211391,133.61,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,132.91,50.3495555524,-12.78,51.9461850796,3.1495555524,0,3.1495555524,47.2,-12.78,48.8995746403,133.46
2021-07-12 03:00:00,47.0109999969,-7.4,47.5898531276,3.1209999969,0,3.1209999969,43.89,-7.4,44.5094607921,133.7,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,132.91,48.8909999969,-13.25,50.654638294,3.1209999969,0,3.1209999969,45.77,-13.25,47.6492959025,133.6
2021-07-12 03:30:00,46.0487777747,-7.48,46.6523347169,3.1187777747,0,3.1187777747,42.93,-7.48,43.5767747774,133.92,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,133.07,47.8887777747,-13.34,49.7120773731,3.1187777747,0,3.1187777747,44.77,-13.34,46.7151848974,133.78
2021-07-12 04:00:00,45.5604444413,-7.49,46.1720066457,3.1004444413,0,3.1004444413,42.46,-7.49,43.1155621557,133.92,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,133.07,47.3804444413,-13.37,49.2307161786,3.1004444413,0,3.1004444413,44.28,-13.37,46.2544624874,133.78
2021-07-12 04:30:00,45.6348888859,-7.36,46.2245895993,3.0348888859,0,3.0348888859,42.6,-7.36,43.2311184218,133.92,3.0348888859,0.0,3.0348888859,3.0348888859,0,3.0348888859,0.0,0.0,0.0,133.07,47.4648888859,-13.22,49.2715341444,3.0348888859,0,3.0348888859,44.43,-13.22,46.3550784704,133.92
2021-07-12 05:00:00,45.5721111081,-7.23,46.1420655243,2.9821111081,0,2.9821111081,42.59,-7.23,43.1993171242,133.92,2.9821111081,0.0,2.9821111081,2.9821111081,0,2.9821111081,0.0,0.0,0.0,133.07,47.3921111081,-13.08,49.1639969417,2.9821111081,0,2.9821111081,44.41,-13.08,46.2961607479,133.76
2021-07-12 05:30:00,47.6051111083,-6.62,48.0631980171,2.8451111083000002,0,2.8451111083000002,44.76,-6.62,45.2469004463,133.85,2.8451111083000002,0.0,2.8451111083000002,2.8451111083000002,0,2.8451111083000002,0.0,0.0,0.0,132.95,49.5351111083,-12.41,51.0659899787,2.8451111083000002,0,2.8451111083000002,46.69,-12.41,48.311118803,133.67
2021-07-12 06:00:00,50.255777775,-6.01,50.613864699,2.805777775,0,2.805777775,47.45,-6.01,47.829097838,133.7,2.805777775,0.0,2.805777775,2.805777775,0,2.805777775,0.0,0.0,0.0,132.95,52.315777775,-11.75,53.6190554206,2.805777775,0,2.805777775,49.51,-11.75,50.8851903799,133.67
2021-07-12 06:30:00,55.5428888858,-4.48,55.7232707743,3.0428888858,0,3.0428888858,52.5,-4.48,52.690799956,133.54,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,132.87,57.8428888858,-10.06,58.7111862822,3.0428888858,0,3.0428888858,54.8,-10.06,55.7157392484,133.45
2021-07-12 07:00:00,62.6813333301,-2.22,62.7206341488,3.2813333301,0,3.2813333301,59.4,-2.22,59.4414703721,132.81,3.2813333301,0.0,3.2813333301,3.2813333301,0,3.2813333301,0.0,0.0,0.0,132.33,65.3013333301,-7.67,65.7502322025,3.2813333301,0,3.2813333301,62.02,-7.67,62.4924739469,132.66
2021-07-12 07:30:00,70.8363333298,0.51,70.8381692282,3.5563333298,0,3.5563333298,67.28,0.51,67.2819329389,133.09,3.5563333298,0.0,3.5563333298,3.5563333298,0,3.5563333298,0.0,0.0,0.0,132.9,73.7963333298,-4.73,73.9477634071,3.5563333298,0,3.5563333298,70.24,-4.73,70.3990802497,132.93
2021-07-12 08:00:00,76.5161111068,3.13,76.5801028917,4.3361111068,0,4.3361111068,72.18,3.13,72.2478324934,132.6,4.3361111068,0.0,4.3361111068,4.3361111068,0,4.3361111068,0.0,0.0,0.0,132.78,79.6961111068,-1.9500000000000002,79.7199637829,4.3361111068,0,4.3361111068,75.36,-1.9500000000000002,75.3852246796,132.44
2021-07-12 08:30:00,80.7335555493,5.28,80.9060281538,6.2735555493,0,6.2735555493,74.46,5.28,74.646969128,132.23,6.2735555493,0.0,6.2735555493,6.2735555493,0,6.2735555493,0.0,0.0,0.0,132.71,83.9835555493,0.37,83.9843705858,6.2735555493,0,6.2735555493,77.71,0.37,77.710880834,132.08
2021-07-12 09:00:00,82.8399999912,6.64,83.1056869206,8.8099999912,0,8.8099999912,74.03,6.64,74.3271854707,131.7,8.8099999912,0.0,8.8099999912,8.8099999912,0,8.8099999912,0.0,0.0,0.0,132.47,86.0599999912,1.8,86.0788220092,8.8099999912,0,8.8099999912,77.25,1.8,77.2709680281,131.57
2021-07-12 09:30:00,83.220555545,7.18,83.5297148637,10.600555545,0,10.600555545,72.62,7.18,72.9740830706,131.4,10.600555545,0.0,10.600555545,10.600555545,0,10.600555545,0.0,0.0,0.0,132.31,86.360555545,2.36,86.3927957299,10.600555545,0,10.600555545,75.76,2.36,75.7967492707,131.26
2021-07-12 10:00:00,80.3559999861,7.68,80.722172504,13.8959999861,0,13.8959999861,66.46,7.68,66.9022720093,131.4,13.8959999861,0.0,13.8959999861,13.8959999861,0,13.8959999861,0.0,0.0,0.0,132.39,83.2159999861,2.85,83.2647893992,13.8959999861,0,13.8959999861,69.32,2.85,69.3785622509,131.35
2021-07-12 10:30:00,78.2189999847,7.37,78.5654431579,15.3489999847,0,15.3489999847,62.87,7.37,63.3005039474,131.5,15.3489999847,0.0,15.3489999847,15.3489999847,0,15.3489999847,0.0,0.0,0.0,132.39,80.9089999847,2.45,80.9460856281,15.3489999847,0,15.3489999847,65.56,2.45,65.6057627042,131.35
2021-07-12 11:00:00,77.8142222073,7.79,78.2031794605,14.9242222073,0,14.9242222073,62.89,7.79,63.3706256873,132.11,14.9242222073,0.0,14.9242222073,14.9242222073,0,14.9242222073,0.0,0.0,0.0,132.91,80.5142222073,2.89,80.5660727456,14.9242222073,0,14.9242222073,65.59,2.89,65.6536381322,131.96
2021-07-12 11:30:00,76.3566666507,8.08,76.782986019,15.9966666507,0,15.9966666507,60.36,8.08,60.8984072041,132.03,15.9966666507,0.0,15.9966666507,15.9966666507,0,15.9966666507,0.0,0.0,0.0,132.91,78.9166666507,3.19,78.9811140416,15.9966666507,0,15.9966666507,62.92,3.19,63.0008134868,131.96
2021-07-12 12:00:00,77.0299999826,8.64,77.5130343705,17.3899999826,0,17.3899999826,59.64,8.64,60.2625854075,132.03,17.3899999826,0.0,17.3899999826,17.3899999826,0,17.3899999826,0.0,0.0,0.0,132.91,79.5899999826,3.77,79.6792381818,17.3899999826,0,17.3899999826,62.2,3.77,62.314146868899996,131.81
2021-07-12 12:30:00,76.9332222051,8.64,77.4168604302,17.0932222051,0,17.0932222051,59.84,8.64,60.4605259653,131.95,17.0932222051,0.0,17.0932222051,17.0932222051,0,17.0932222051,0.0,0.0,0.0,132.91,79.4432222051,3.77,79.5326250939,17.0932222051,0,17.0932222051,62.35,3.77,62.4638727586,131.81
2021-07-12 13:00:00,71.0074444271,7.59,71.4119406267,17.2974444271,0,17.2974444271,53.71,7.59,54.2436374149,131.87,17.2974444271,0.0,17.2974444271,17.2974444271,0,17.2974444271,0.0,0.0,0.0,132.82,73.2474444271,2.63,73.2946452008,17.2974444271,0,17.2974444271,55.95,2.63,56.0117791183,131.72
2021-07-12 13:30:00,68.3782222037,7.47,68.785043227,18.5082222037,0,18.5082222037,49.87,7.47,50.4263601701,131.98,18.5082222037,0.0,18.5082222037,18.5082222037,0,18.5082222037,0.0,0.0,0.0,132.82,70.4182222037,2.47,70.4615279307,18.5082222037,0,18.5082222037,51.91,2.47,51.9687309832,131.84
2021-07-12 14:00:00,64.7364444241,7.54,65.1740656755,20.3664444241,0,20.3664444241,44.37,7.54,45.0060940318,132.06,20.3664444241,0.0,20.3664444241,20.3664444241,0,20.3664444241,0.0,0.0,0.0,132.82,66.5064444241,2.5300000000000002,66.5545494308,20.3664444241,0,20.3664444241,46.14,2.5300000000000002,46.2093118321,131.95
2021-07-12 14:30:00,62.2861110921,7.41,62.7253356705,19.0161110921,0,19.0161110921,43.27,7.41,43.8998974942,132.19,19.0161110921,0.0,19.0161110921,19.0161110921,0,19.0161110921,0.0,0.0,0.0,132.82,64.0261110921,2.36,64.0695910833,19.0161110921,0,19.0161110921,45.01,2.36,45.0718282301,132.03
2021-07-12 15:00:00,61.6885555363,7.3,62.1189816735,19.2885555363,0,19.2885555363,42.4,7.3,43.0238306058,132.19,19.2885555363,0.0,19.2885555363,19.2885555363,0,19.2885555363,0.0,0.0,0.0,132.82,63.3985555363,2.24,63.4381150736,19.2885555363,0,19.2885555363,44.11,2.24,44.1668393707,132.03
2021-07-12 15:30:00,63.1772222031,7.04,63.5682546977,19.0772222031,0,19.0772222031,44.1,7.04,44.65838779,132.19,19.0772222031,0.0,19.0772222031,19.0772222031,0,19.0772222031,0.0,0.0,0.0,132.9,64.9672222031,1.97,64.9970834791,19.0772222031,0,19.0772222031,45.89,1.97,45.932265348,132.14
2021-07-12 16:00:00,67.4809999825,6.67,67.8098389516,17.4609999825,0,17.4609999825,50.02,6.67,50.4627516095,132.41,17.4609999825,0.0,17.4609999825,17.4609999825,0,17.4609999825,0.0,0.0,0.0,133.01,69.5809999825,1.6099999999999999,69.599623983,17.4609999825,0,17.4609999825,52.12,1.6099999999999999,52.1448607247,132.25
2021-07-12 16:30:00,71.4632222038,5.97,71.7121539751,18.4132222038,0,18.4132222038,53.05,5.97,53.38486115,132.51,18.4132222038,0.0,18.4132222038,18.4132222038,0,18.4132222038,0.0,0.0,0.0,133.11,73.7232222038,0.9,73.7287155192,18.4132222038,0,18.4132222038,55.31,0.9,55.3173218802,132.25
2021-07-12 17:00:00,81.65586593,5.63,81.8497241338,19.26586593,0,19.26586593,62.39,5.63,62.6435072454,132.51,19.26586593,0.0,19.26586593,19.26586593,0,19.26586593,0.0,0.0,0.0,133.11,84.32586593,0.56,84.3277253627,19.26586593,0,19.26586593,65.06,0.56,65.0624100384,132.37
2021-07-12 17:30:00,80.593551495,-0.72,80.596767569,22.373551495,0,22.373551495,58.22,-0.72,58.2244519081,132.51,22.373551495,0.0,22.373551495,22.373551495,0,22.373551495,0.0,0.0,0.0,133.11,83.143551495,-6.13,83.3692212702,22.373551495,0,22.373551495,60.77,-6.13,61.078390614,132.37
2021-07-12 18:00:00,82.8413292376,-1.52,82.8552727945,21.8513292376,0,21.8513292376,60.99,-1.52,61.0089378698,133.42,21.8513292376,0.0,21.8513292376,21.8513292376,0,21.8513292376,0.0,0.0,0.0,133.29,85.5213292376,-6.96,85.804075396,21.8513292376,0,21.8513292376,63.67,-6.96,64.0492818071,133.28
2021-07-12 18:30:00,81.9495513922,-2.19,81.9788086848,19.3195513922,0,19.3195513922,62.63,-2.19,62.6682774616,133.51,19.3195513922,0.0,19.3195513922,19.3195513922,0,19.3195513922,0.0,0.0,0.0,133.29,84.6995513922,-7.66,85.0452209476,19.3195513922,0,19.3195513922,65.38,-7.66,65.8271980263,133.37
2021-07-12 19:00:00,79.4239958385,-2.96,79.4791338337,18.7539958385,0,18.7539958385,60.67,-2.96,60.7421641037,133.6,18.7539958385,0.0,18.7539958385,18.7539958385,0,18.7539958385,0.0,0.0,0.0,133.29,82.0939958385,-8.48,82.5308097181,18.7539958385,0,18.7539958385,63.34,-8.48,63.9051328142,133.37
2021-07-12 19:30:00,83.9546885607,1.74,83.9727177797,13.6346885607,0,13.6346885607,70.32,1.74,70.3415240096,133.6,13.6346885607,0.0,13.6346885607,13.6346885607,0,13.6346885607,0.0,0.0,0.0,133.29,87.0746885607,-3.43,87.1422187458,13.6346885607,0,13.6346885607,73.44,-3.43,73.520055087,133.53
2021-07-12 20:00:00,82.3867777673,1.8,82.4064387708,10.4767777673,0,10.4767777673,71.91,1.8,71.9325246325,132.71,10.4767777673,0.0,10.4767777673,10.4767777673,0,10.4767777673,0.0,0.0,0.0,133.01,85.5367777673,-3.38,85.6035323501,10.4767777673,0,10.4767777673,75.06,-3.38,75.1360632453,132.59
2021-07-12 20:30:00,79.9669999897,0.63,79.9694815998,10.3369999897,0,10.3369999897,69.63,0.63,69.6328500063,132.71,10.3369999897,0.0,10.3369999897,10.3369999897,0,10.3369999897,0.0,0.0,0.0,133.11,83.0069999897,-4.64,83.1365842893,10.3369999897,0,10.3369999897,72.67,-4.64,72.8179819825,132.59
2021-07-12 21:00:00,79.4486666602,-0.16,79.4488277703,6.5086666602,0,6.5086666602,72.94,-0.16,72.9401754865,132.98,6.5086666602,0.0,6.5086666602,6.5086666602,0,6.5086666602,0.0,0.0,0.0,133.11,82.6686666602,-5.45,82.8481197576,6.5086666602,0,6.5086666602,76.16,-5.45,76.3547516531,132.85
2021-07-12 21:30:00,76.6519999965,-1.06,76.6593288743,3.5119999965,0,3.5119999965,73.14,-1.06,73.1476807561,133.46,3.5119999965,0.0,3.5119999965,3.5119999965,0,3.5119999965,0.0,0.0,0.0,133.53,79.8519999965,-6.42,80.1096642325,3.5119999965,0,3.5119999965,76.34,-6.42,76.6094772205,133.33
2021-07-12 22:00:00,73.697999997,-2.26,73.7326440836,2.957999997,0,2.957999997,70.74,-2.26,70.7760920085,133.46,2.957999997,0.0,2.957999997,2.957999997,0,2.957999997,0.0,0.0,0.0,133.53,76.807999997,-7.61,77.1840719549,2.957999997,0,2.957999997,73.85,-7.61,74.2410573739,133.33
2021-07-12 22:30:00,68.9771111069,-2.88,69.0372092183,4.2271111069,0,4.2271111069,64.75,-2.88,64.8140177739,132.53,4.2271111069,0.0,4.2271111069,4.2271111069,0,4.2271111069,0.0,0.0,0.0,132.52,71.7871111069,-8.29,72.2641918316,4.2271111069,0,4.2271111069,67.56,-8.29,68.0667150669,132.4
2021-07-12 23:00:00,62.3469999964,-3.59,62.4502722857,3.5569999964,0,3.5569999964,58.79,-3.59,58.8995093358,132.36,3.5569999964,0.0,3.5569999964,3.5569999964,0,3.5569999964,0.0,0.0,0.0,132.18,64.9069999964,-9.1,65.5418084015,3.5569999964,0,3.5569999964,61.35,-9.1,62.0212262052,132.22
2021-07-12 23:30:00,57.2946666637,-4.08,57.4397530296,2.9846666637,0,2.9846666637,54.31,-4.08,54.4630379248,132.74,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,132.49,59.6246666637,-9.65,60.4005246232,2.9846666637,0,2.9846666637,56.64,-9.65,57.4561754731,132.65
2021-07-13 00:00:00,53.9027777747,-5.04,54.1378892443,3.0827777747,0,3.0827777747,50.82,-5.04,51.06930585,132.98,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,132.61,56.0927777747,-10.7,57.1042005327,3.0827777747,0,3.0827777747,53.01,-10.7,54.079109645,132.88
2021-07-13 00:30:00,51.8723333302,-5.51,52.1641549833,3.1123333302,0,3.1123333302,48.76,-5.51,49.0703342153,133.42,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,132.91,53.9723333302,-11.23,55.1282655732,3.1123333302,0,3.1123333302,50.86,-11.23,52.0850506384,133.31
2021-07-13 01:00:00,49.6512222185,-6.21,50.0380651883,3.7412222185,0,3.7412222185,45.91,-6.21,46.328092989,133.57,3.7412222185,0.0,3.7412222185,3.7412222185,0,3.7412222185,0.0,0.0,0.0,132.91,51.611222218500004,-11.95,52.9766057698,3.7412222185,0,3.7412222185,47.87,-11.95,49.3390251221,133.44
2021-07-13 01:30:00,50.2413333282,-5.97,50.5947870298,5.1313333282,0,5.1313333282,45.11,-5.97,45.5033295485,133.34,5.1313333282,0.0,5.1313333282,5.1313333282,0,5.1313333282,0.0,0.0,0.0,132.66,52.1813333282,-11.71,53.4791141279,5.1313333282,0,5.1313333282,47.05,-11.71,48.4853235526,133.23
2021-07-13 02:00:00,48.971111107,-6.51,49.4019212486,4.091111107,0,4.091111107,44.88,-6.51,45.3496912889,133.34,4.091111107,0.0,4.091111107,4.091111107,0,4.091111107,0.0,0.0,0.0,132.66,50.921111107,-12.27,52.3785495826,4.091111107,0,4.091111107,46.83,-12.27,48.4107612004,133.23
2021-07-13 02:30:00,47.5443333302,-6.91,48.043852175,3.1343333302,0,3.1343333302,44.41,-6.91,44.944367834,133.34,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,132.66,49.4443333302,-12.71,51.0517991697,3.1343333302,0,3.1343333302,46.31,-12.71,48.0224968114,133.23
2021-07-13 03:00:00,45.6926666637,-6.61,46.1682995879,2.9626666637,0,2.9626666637,42.73,-6.61,43.2382353942,133.52,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,132.66,47.5126666637,-12.39,49.1015844296,2.9626666637,0,2.9626666637,44.55,-12.39,46.240832605,133.37
2021-07-13 03:30:00,45.0447777748,-6.67,45.5359298223,2.9347777748,0,2.9347777748,42.11,-6.67,42.6349739064,133.41,2.9347777748,0.0,2.9347777748,2.9347777748,0,2.9347777748,0.0,0.0,0.0,132.66,46.8447777748,-12.47,48.476118912,2.9347777748,0,2.9347777748,43.91,-12.47,45.6463470609,133.28
2021-07-13 04:00:00,44.8441111082,-6.79,45.3552466765,2.9341111081999998,0,2.9341111081999998,41.91,-6.79,42.4564741824,133.41,2.9341111081999998,0.0,2.9341111081999998,2.9341111081999998,0,2.9341111081999998,0.0,0.0,0.0,132.66,46.6341111082,-12.61,48.3089269064,2.9341111081999998,0,2.9341111081999998,43.7,-12.61,45.4829869292,133.28
2021-07-13 04:30:00,44.809999997,-6.53,45.2832971385,2.949999997,0,2.949999997,41.86,-6.53,42.3662660616,133.59,2.949999997,0.0,2.949999997,2.949999997,0,2.949999997,0.0,0.0,0.0,132.85,46.599999997,-12.33,48.2036191559,2.949999997,0,2.949999997,43.65,-12.33,45.3580356718,133.51
2021-07-13 05:00:00,44.4463333302,-6.73,44.9529692735,3.1163333302,0,3.1163333302,41.33,-6.73,41.8743573085,133.5,3.1163333302,0.0,3.1163333302,3.1163333302,0,3.1163333302,0.0,0.0,0.0,132.7,46.2163333302,-12.55,47.8899986061,3.1163333302,0,3.1163333302,43.1,-12.55,44.8900044553,133.37
2021-07-13 05:30:00,45.5923333302,-6.65,46.074758366,3.1623333302,0,3.1623333302,42.43,-6.65,42.9479615349,133.59,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,132.83,47.4223333302,-12.45,49.0293809718,3.1623333302,0,3.1623333302,44.26,-12.45,45.9777130793,133.51
2021-07-13 06:00:00,49.0579999967,-6.47,49.4828077586,3.2679999967,0,3.2679999967,45.79,-6.47,46.2448375497,133.59,3.2679999967,0.0,3.2679999967,3.2679999967,0,3.2679999967,0.0,0.0,0.0,132.83,51.0379999967,-12.24,52.4851888028,3.2679999967,0,3.2679999967,47.77,-12.24,49.3131878913,133.51
2021-07-13 06:30:00,55.8953333295,-4.63,56.0867648204,3.8453333295,0,3.8453333295,52.05,-4.63,52.2555202826,133.7,3.8453333295,0.0,3.8453333295,3.8453333295,0,3.8453333295,0.0,0.0,0.0,132.83,58.1653333295,-10.27,59.0650395863,3.8453333295,0,3.8453333295,54.32,-10.27,55.2823235763,133.51
2021-07-13 07:00:00,61.7833333286,-1.94,61.8137838771,4.6833333287,0,4.6833333287,57.1,-1.94,57.132946712,133.45,4.6833333287,0.0,4.6833333287,4.6833333287,0,4.6833333287,0.0,0.0,0.0,132.96,64.2633333286,-7.5,64.6995054889,4.6833333287,0,4.6833333287,59.58,-7.5,60.0501990005,133.31
2021-07-13 07:30:00,69.1186666603,0.25,69.1191187798,6.3886666603,0,6.3886666603,62.73,0.25,62.7304981648,134.16,6.3886666603,0.0,6.3886666603,6.3886666603,0,6.3886666603,0.0,0.0,0.0,133.96,71.8586666603,-5.1,72.0394195853,6.3886666603,0,6.3886666603,65.47,-5.1,65.6683401648,134.03
2021-07-13 08:00:00,71.7591111004,2.17,71.7919140706,10.6991111004,0,10.6991111004,61.06,2.17,61.0985474459,133.44,10.6991111004,0.0,10.6991111004,10.6991111004,0,10.6991111004,0.0,0.0,0.0,133.49,74.3791111004,-3.07,74.4424413093,10.6991111004,0,10.6991111004,63.68,-3.07,63.7539590927,133.28
2021-07-13 08:30:00,74.2158888729,3.9,74.318289547,15.9758888729,0,15.9758888729,58.24,3.9,58.3704342968,132.9,15.9758888729,0.0,15.9758888729,15.9758888729,0,15.9758888729,0.0,0.0,0.0,133.18,76.6958888729,-1.22,76.7055915172,15.9758888729,0,15.9758888729,60.72,-1.22,60.7322550215,132.77
2021-07-13 09:00:00,73.7523333145,5.76,73.9769171386,18.8223333145,0,18.8223333145,54.93,5.76,55.2311732629,132.55,18.8223333145,0.0,18.8223333145,18.8223333145,0,18.8223333145,0.0,0.0,0.0,132.98,76.0723333145,0.68,76.0753724665,18.8223333145,0,18.8223333145,57.25,0.68,57.2540382855,132.4
2021-07-13 09:30:00,74.1481110887,7.03,74.4806235072,22.4581110887,0,22.4581110887,51.69,7.03,52.1658604837,132.55,22.4581110887,0.0,22.4581110887,22.4581110887,0,22.4581110887,0.0,0.0,0.0,133.1,76.2981110887,2.01,76.3245822504,22.4581110887,0,22.4581110887,53.84,2.01,53.8775064382,132.4
2021-07-13 10:00:00,72.1906666433,7.5,72.5792143137,23.4006666433,0,23.4006666433,48.79,7.5,49.363084385,132.383,23.4006666433,0.0,23.4006666433,23.4006666433,0,23.4006666433,0.0,0.0,0.0,133.103,74.2106666433,2.49,74.252428537,23.4006666433,0,23.4006666433,50.81,2.49,50.8709760079,132.193
2021-07-13 10:30:00,72.1816666442,7.74,72.5954585325,22.4316666442,0,22.4316666442,49.75,7.74,50.3484865711,132.31,22.4316666442,0.0,22.4316666442,22.4316666442,0,22.4316666442,0.0,0.0,0.0,133.08,74.2316666442,2.76,74.2829585624,22.4316666442,0,22.4316666442,51.8,2.76,51.8734768451,132.17
2021-07-13 11:00:00,66.2358888656,7.99,66.7160630869,23.2858888656,0,23.2858888656,42.95,7.99,43.686869881,132.2,23.2858888656,0.0,23.2858888656,23.2858888656,0,23.2858888656,0.0,0.0,0.0,132.98,67.9458888656,2.9699999999999998,68.0107691012,23.2858888656,0,23.2858888656,44.66,2.9699999999999998,44.7586472092,132.02
2021-07-13 11:30:00,64.8071110834,8.48,65.3595597214,27.7271110834,0,27.7271110834,37.08,8.48,38.0373080015,132.2,27.7271110834,0.0,27.7271110834,27.7271110834,0,27.7271110834,0.0,0.0,0.0,132.88,66.2571110834,3.48,66.3484375786,27.7271110834,0,27.7271110834,38.53,3.48,38.6868362625,131.94
2021-07-13 12:00:00,65.0574444156,8.51,65.6116694948,28.8074444156,0,28.8074444156,36.25,8.51,37.2355018766,132.07,28.8074444156,0.0,28.8074444156,28.8074444156,0,28.8074444156,0.0,0.0,0.0,132.88,66.4774444156,3.49,66.5689921513,28.8074444156,0,28.8074444156,37.67,3.49,37.8313230009,131.94
2021-07-13 12:30:00,65.7509999697,9.52,66.4366193979,30.2709999697,0,30.2709999697,35.48,9.52,36.7350078263,132.07,30.2709999697,0.0,30.2709999697,30.2709999697,0,30.2709999697,0.0,0.0,0.0,132.81,67.1509999697,4.5600000000000005,67.3056490715,30.2709999697,0,30.2709999697,36.88,4.5600000000000005,37.160839603,131.84
