Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-13 13:00:00,72.1371110836,9.34,72.7392493465,27.5171110836,0,27.5171110836,44.62,9.34,45.5870595674,131.78,27.5171110836,0.0,27.5171110836,27.5171110836,0,27.5171110836,0.0,0.0,0.0,132.67,73.9871110836,4.41,74.1184235295,27.5171110836,0,27.5171110836,46.47,4.41,46.6787853312,131.63
2021-07-13 13:30:00,73.0296666412,8.85,73.5639497969,25.4496666412,0,25.4496666412,47.58,8.85,48.3960628564,132.03,25.4496666412,0.0,25.4496666412,25.4496666412,0,25.4496666412,0.0,0.0,0.0,132.93,75.0096666412,3.9,75.1109851462,25.4496666412,0,25.4496666412,49.56,3.9,49.7132135352,131.84
2021-07-13 14:00:00,68.1688888633,8.78,68.7319853406,25.5988888633,0,25.5988888633,42.57,8.78,43.4660016565,132.11,25.5988888633,0.0,25.5988888633,25.5988888633,0,25.5988888633,0.0,0.0,0.0,132.93,69.8688888633,3.8,69.9721489665,25.5988888633,0,25.5988888633,44.27,3.8,44.4327908194,131.92
2021-07-13 14:30:00,63.0153333078,9.26,63.6920704004,25.5253333078,0,25.5253333078,37.49,9.26,38.6166764494,132.11,25.5253333078,0.0,25.5253333078,25.5253333078,0,25.5253333078,0.0,0.0,0.0,132.93,64.4753333078,4.27,64.6165729914,25.5253333078,0,25.5253333078,38.95,4.27,39.1833561605,131.92
2021-07-13 15:00:00,57.5187777506,8.71,58.1745124081,27.2187777506,0,27.2187777506,30.3,8.71,31.5270376027,132.11,27.2187777506,0.0,27.2187777506,27.2187777506,0,27.2187777506,0.0,0.0,0.0,132.93,58.6387777506,3.63,58.7510268513,27.2187777506,0,27.2187777506,31.42,3.63,31.6289946094,131.92
2021-07-13 15:30:00,55.3307777482,7.77,55.8736777581,29.5907777482,0,29.5907777482,25.74,7.77,26.8871809605,132.25,29.5907777482,0.0,29.5907777482,29.5907777482,0,29.5907777482,0.0,0.0,0.0,132.93,56.2607777482,2.65,56.323153434700004,29.5907777482,0,29.5907777482,26.67,2.65,26.8013320564,132.06
2021-07-13 16:00:00,58.4134444148,8.14,58.9778779577,29.6834444148,0,29.6834444148,28.73,8.14,29.8608857873,132.25,29.6834444148,0.0,29.6834444148,29.6834444148,0,29.6834444148,0.0,0.0,0.0,132.79,59.5234444148,3.06,59.6020472383,29.6834444148,0,29.6834444148,29.84,3.06,29.9964864609,131.99
2021-07-13 16:30:00,65.27766664,7.77,65.7384717039,26.65766664,0,26.65766664,38.62,7.77,39.3938738892,132.05,26.65766664,0.0,26.65766664,26.65766664,0,26.65766664,0.0,0.0,0.0,132.7,66.86766664,2.71,66.9225592897,26.65766664,0,26.65766664,40.21,2.71,40.3012183439,131.85
2021-07-13 17:00:00,71.6437777551,7.51,72.0363171672,22.7237777551,0,22.7237777551,48.92,7.51,49.4930954781,132.05,22.7237777551,0.0,22.7237777551,22.7237777551,0,22.7237777551,0.0,0.0,0.0,132.77,73.7137777551,2.5300000000000002,73.7571822328,22.7237777551,0,22.7237777551,50.99,2.5300000000000002,51.0527276451,131.92
2021-07-13 17:30:00,75.3853333136,6.69,75.6816000016,19.7253333136,0,19.7253333136,55.66,6.69,56.0606073817,131.8,19.7253333136,0.0,19.7253333136,19.7253333136,0,19.7253333136,0.0,0.0,0.0,132.54,77.7553333136,1.71,77.7741342524,19.7253333136,0,19.7253333136,58.03,1.71,58.0551892599,131.65
2021-07-13 18:00:00,79.0284444275,5.98,79.2543716689,16.9784444275,0,16.9784444275,62.05,5.98,62.337491929,131.54,16.9784444275,0.0,16.9784444275,16.9784444275,0,16.9784444275,0.0,0.0,0.0,132.22,81.7084444275,1.01,81.7146865059,16.9784444275,0,16.9784444275,64.73,1.01,64.7378791744,131.34
2021-07-13 18:30:00,80.1475555411,5.05,80.3064951247,14.4575555411,0,14.4575555411,65.69,5.05,65.8838265434,131.54,14.4575555411,0.0,14.4575555411,14.4575555411,0,14.4575555411,0.0,0.0,0.0,132.22,82.9875555411,0.07,82.9875850636,14.4575555411,0,14.4575555411,68.53,0.07,68.5300357508,131.34
2021-07-13 19:00:00,81.4044444334,4.29,81.517407181,11.0644444334,0,11.0644444334,70.34,4.29,70.470701004,131.64,11.0644444334,0.0,11.0644444334,11.0644444334,0,11.0644444334,0.0,0.0,0.0,132.22,84.4744444334,-0.72,84.4775127613,11.0644444334,0,11.0644444334,73.41,-0.72,73.4135307692,131.43
2021-07-13 19:30:00,82.0603333242,3.29,82.1262589266,9.1103333242,0,9.1103333242,72.95,3.29,73.0241507996,131.72,9.1103333242,0.0,9.1103333242,9.1103333242,0,9.1103333242,0.0,0.0,0.0,132.22,85.2703333242,-1.76,85.2884947999,9.1103333242,0,9.1103333242,76.16,-1.76,76.1803334201,131.57
2021-07-13 20:00:00,81.450444437,2.2,81.4801503373,7.400444437,0,7.400444437,74.05,2.2,74.0826734129,131.89,7.400444437,0.0,7.400444437,7.400444437,0,7.400444437,0.0,0.0,0.0,132.37,84.690444437,-2.9,84.7400813013,7.400444437,0,7.400444437,77.29,-2.9,77.3443863509,131.73
2021-07-13 20:30:00,80.3487777724,1.23,80.358191801,5.3787777724,0,5.3787777724,74.97,1.23,74.9800893571,131.99,5.3787777724,0.0,5.3787777724,5.3787777724,0,5.3787777724,0.0,0.0,0.0,132.37,83.6287777724,-3.94,83.7215388756,5.3787777724,0,5.3787777724,78.25,-3.94,78.3491295421,131.83
2021-07-13 21:00:00,78.8087777729,0.21,78.8090575636,4.8587777729,0,4.8587777729,73.95,0.21,73.9502981738,132.2,4.8587777729,0.0,4.8587777729,4.8587777729,0,4.8587777729,0.0,0.0,0.0,132.49,82.0587777729,-4.98,82.2097525211,4.8587777729,0,4.8587777729,77.2,-4.98,77.3604575995,132.05
2021-07-13 21:30:00,77.382222219,-0.6900000000000001,77.3852984459,3.202222219,0,3.202222219,74.18,-0.6900000000000001,74.1832090166,132.3,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,132.49,80.632222219,-5.96,80.8521914358,3.202222219,0,3.202222219,77.43,-5.96,77.6590400404,132.17
2021-07-13 22:00:00,74.9353333295,-0.86,74.9402680886,3.8753333295,0,3.8753333295,71.06,-0.86,71.0652038624,132.49,3.8753333295,0.0,3.8753333295,3.8753333295,0,3.8753333295,0.0,0.0,0.0,132.6,78.0453333295,-6.16,78.2880556312,3.8753333295,0,3.8753333295,74.17,-6.16,74.4253619407,132.34
2021-07-13 22:30:00,72.7253333267,-1.96,72.7517402368,6.6053333267,0,6.6053333267,66.12,-1.96,66.1490438328,132.49,6.6053333267,0.0,6.6053333267,6.6053333267,0,6.6053333267,0.0,0.0,0.0,132.6,75.6253333267,-7.35,75.98166582,6.6053333267,0,6.6053333267,69.02,-7.35,69.4102506839,132.45
2021-07-13 23:00:00,68.5726666615,-3.1,68.6427025478,5.1426666615,0,5.1426666615,63.43,-3.1,63.5057076175,132.66,5.1426666615,0.0,5.1426666615,5.1426666615,0,5.1426666615,0.0,0.0,0.0,132.6,71.3326666615,-8.58,71.8468213148,5.1426666615,0,5.1426666615,66.19,-8.58,66.743782482,132.55
2021-07-13 23:30:00,63.561999996,-3.88,63.6803128407,3.981999996,0,3.981999996,59.58,-3.88,59.7062040327,132.8,3.981999996,0.0,3.981999996,3.981999996,0,3.981999996,0.0,0.0,0.0,132.6,66.151999996,-9.45,66.8235707178,3.981999996,0,3.981999996,62.17,-9.45,62.8841108707,132.66
2021-07-14 00:00:00,59.9978888858,-5.27,60.2288931556,3.1378888858,0,3.1378888858,56.86,-5.27,57.1036995299,133.44,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,133.1,62.4578888858,-10.95,63.4104911199,3.1378888858,0,3.1378888858,59.32,-10.95,60.322175856,133.29
2021-07-14 00:30:00,61.7995555525,-5.92,62.0824569946,3.0395555525,0,3.0395555525,58.76,-5.92,59.0574635419,133.8,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,133.3,64.3495555525,-11.6,65.3867364211,3.0395555525,0,3.0395555525,61.31,-11.6,62.3977251188,133.67
2021-07-14 01:00:00,60.5168888859,-6.66,60.8822588315,3.0368888859,0,3.0368888859,57.48,-6.66,57.8645487324,133.53,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,133.0,62.9868888859,-12.37,64.1900698825,3.0368888859,0,3.0368888859,59.95,-12.37,61.2129022347,133.4
2021-07-14 01:30:00,61.6886666636,-6.47,62.0270303556,3.0686666636,0,3.0686666636,58.62,-6.47,58.975972226,133.68,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,133.0,64.2286666636,-12.19,65.3752072378,3.0686666636,0,3.0686666636,61.16,-12.19,62.3629834116,133.53
2021-07-14 02:00:00,60.2902222191,-7.02,60.6975394495,3.1402222191,0,3.1402222191,57.15,-7.02,57.5795354271,133.76,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,133.19,62.7602222191,-12.78,64.0482153771,3.1402222191,0,3.1402222191,59.62,-12.78,60.9743618253,133.67
2021-07-14 02:30:00,58.7619999968,-7.68,59.2617502579,3.1619999968,0,3.1619999968,55.6,-7.68,56.1279110604,133.95,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,133.19,61.1519999968,-13.5,62.6244130001,3.1619999968,0,3.1619999968,57.99,-13.5,59.540659217,133.82
2021-07-14 03:00:00,57.3516666635,-7.88,57.8904834068,3.2016666635,0,3.2016666635,54.15,-7.88,54.7203517898,134.31,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,133.52,59.6816666635,-13.73,61.2406256967,3.2016666635,0,3.2016666635,56.48,-13.73,58.1248939784,134.17
2021-07-14 03:30:00,56.6993333302,-8.06,57.269346077,3.1193333302,0,3.1193333302,53.58,-8.06,54.1828386115,134.4,3.1193333302,0.0,3.1193333302,3.1193333302,0,3.1193333302,0.0,0.0,0.0,133.52,59.0093333302,-13.93,60.6312322164,3.1193333302,0,3.1193333302,55.89,-13.93,57.5998003469,134.27
2021-07-14 04:00:00,56.8134444415,-7.83,57.350469652,2.9534444415000003,0,2.9534444415000003,53.86,-7.83,54.4261747691,134.4,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,133.52,59.1434444415,-13.67,60.7026846227,2.9534444415000003,0,2.9534444415000003,56.19,-13.67,57.8289287468,134.27
2021-07-14 04:30:00,56.9773333304,-7.89,57.5210275764,2.8973333304,0,2.8973333304,54.08,-7.89,54.6525251018,134.4,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,133.52,59.2973333304,-13.74,60.8683936054,2.8973333304,0,2.8973333304,56.4,-13.74,58.0495271299,134.27
2021-07-14 05:00:00,57.1786666637,-8.02,57.738378237,2.9186666637,0,2.9186666637,54.26,-8.02,54.8495031883,134.4,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,133.6,59.5186666637,-13.88,61.1156778694,2.9186666637,0,2.9186666637,56.6,-13.88,58.2770486555,134.27
2021-07-14 05:30:00,58.4739999971,-7.45,58.9466807858,2.9039999971,0,2.9039999971,55.57,-7.45,56.0671686462,134.51,2.9039999971,0.0,2.9039999971,2.9039999971,0,2.9039999971,0.0,0.0,0.0,133.69,60.8739999971,-13.27,62.3035855762,2.9039999971,0,2.9039999971,57.97,-13.27,59.4694358473,134.39
2021-07-14 06:00:00,59.9188888856,-7.04,60.3310437941,3.2488888856,0,3.2488888856,56.67,-7.04,57.105608306,134.38,3.2488888856,0.0,3.2488888856,3.2488888856,0,3.2488888856,0.0,0.0,0.0,133.6,62.3788888856,-12.81,63.6806240438,3.2488888856,0,3.2488888856,59.13,-12.81,60.5016776627,134.3
2021-07-14 06:30:00,64.0797777738,-5.16,64.2871956111,3.9397777738,0,3.9397777738,60.14,-5.16,60.3609575802,134.08,3.9397777738,0.0,3.9397777738,3.9397777738,0,3.9397777738,0.0,0.0,0.0,133.39,66.6997777738,-10.76,67.5621044305,3.9397777738,0,3.9397777738,62.76,-10.76,63.6757033726,133.94
2021-07-14 07:00:00,65.704111106,-1.6099999999999999,65.7238337,5.154111106,0,5.154111106,60.55,-1.6099999999999999,60.5714008423,133.3,5.154111106,0.0,5.154111106,5.154111106,0,5.154111106,0.0,0.0,0.0,132.81,68.314111106,-7.14,68.6862240642,5.154111106,0,5.154111106,63.16,-7.14,63.5622938541,133.14
2021-07-14 07:30:00,70.9238888786,0.76,70.9279607324,10.2938888786,0,10.2938888786,60.63,0.76,60.6347631314,133.78,10.2938888786,0.0,10.2938888786,10.2938888786,0,10.2938888786,0.0,0.0,0.0,133.94,73.5638888786,-4.63,73.7094474741,10.2938888786,0,10.2938888786,63.27,-4.63,63.4391818989,134.24
2021-07-14 08:00:00,73.8313333199,3.02,73.8930726103,13.4613333199,0,13.4613333199,60.37,3.02,60.4454903198,133.78,13.4613333199,0.0,13.4613333199,13.4613333199,0,13.4613333199,0.0,0.0,0.0,133.94,76.4213333199,-2.19,76.4527062071,13.4613333199,0,13.4613333199,62.96,-2.19,62.9980769548,133.63
2021-07-14 08:30:00,75.4294444303,5.57,75.6348199381,14.1594444303,0,14.1594444303,61.27,5.57,61.5226608657,132.99,14.1594444303,0.0,14.1594444303,14.1594444303,0,14.1594444303,0.0,0.0,0.0,133.37,78.0594444303,0.54,78.0613122152,14.1594444303,0,14.1594444303,63.9,0.54,63.9022816494,132.86
2021-07-14 09:00:00,72.4887777607,6.61,72.7895253539,17.0587777607,0,17.0587777607,55.43,6.61,55.8227283461,132.2,17.0587777607,0.0,17.0587777607,17.0587777607,0,17.0587777607,0.0,0.0,0.0,132.85,74.7887777607,1.6099999999999999,74.8061052251,17.0587777607,0,17.0587777607,57.73,1.6099999999999999,57.7524458357,132.04
2021-07-14 09:30:00,71.589555536,7.61,71.9928924397,19.589555536,0,19.589555536,52.0,7.61,52.553897096200004,131.92,19.589555536,0.0,19.589555536,19.589555536,0,19.589555536,0.0,0.0,0.0,132.63,73.759555536,2.64,73.8067858185,19.589555536,0,19.589555536,54.17,2.64,54.234292657,131.73
2021-07-14 10:00:00,70.3636666467,7.75,70.7891805572,19.9936666467,0,19.9936666467,50.37,7.75,50.9627255943,131.76,19.9936666467,0.0,19.9936666467,19.9936666467,0,19.9936666467,0.0,0.0,0.0,132.55,72.4536666467,2.7800000000000002,72.5069804264,19.9936666467,0,19.9936666467,52.46,2.7800000000000002,52.5336082903,131.6
2021-07-14 10:30:00,68.2554444232,7.3,68.64470623,21.2754444232,0,21.2754444232,46.98,7.3,47.5437735145,131.76,21.2754444232,0.0,21.2754444232,21.2754444232,0,21.2754444232,0.0,0.0,0.0,132.55,70.1954444232,2.27,70.2321387811,21.2754444232,0,21.2754444232,48.92,2.27,48.9726382789,131.6
2021-07-14 11:00:00,68.988999978,7.73,69.4207102958,21.978999978,0,21.978999978,47.01,7.73,47.6412951125,132.08,21.978999978,0.0,21.978999978,21.978999978,0,21.978999978,0.0,0.0,0.0,132.79,70.898999978,2.74,70.9519259632,21.978999978,0,21.978999978,48.92,2.74,48.9966733565,131.88
2021-07-14 11:30:00,67.3814444211,8.17,67.8749434789,23.3914444211,0,23.3914444211,43.99,8.17,44.7422507257,132.0,23.3914444211,0.0,23.3914444211,23.3914444211,0,23.3914444211,0.0,0.0,0.0,132.79,69.1514444211,3.18,69.2245235846,23.3914444211,0,23.3914444211,45.76,3.18,45.8703608008,131.88
2021-07-14 12:00:00,65.0294444187,8.06,65.5270344317,25.7094444187,0,25.7094444187,39.32,8.06,40.137588368,131.92,25.7094444187,0.0,25.7094444187,25.7094444187,0,25.7094444187,0.0,0.0,0.0,132.7,66.5694444187,3.04,66.6388214948,25.7094444187,0,25.7094444187,40.86,3.04,40.9729325287,131.76
2021-07-14 12:30:00,65.9186666409,8.57,66.4734195879,25.7986666409,0,25.7986666409,40.12,8.57,41.0251057281,131.92,25.7986666409,0.0,25.7986666409,25.7986666409,0,25.7986666409,0.0,0.0,0.0,132.7,67.5286666409,3.5700000000000003,67.6229673875,25.7986666409,0,25.7986666409,41.73,3.5700000000000003,41.8824282964,131.76
2021-07-14 13:00:00,67.3123333085,8.5,67.8468880306,24.7923333085,0,24.7923333085,42.52,8.5,43.3612776565,131.92,24.7923333085,0.0,24.7923333085,24.7923333085,0,24.7923333085,0.0,0.0,0.0,132.7,69.0123333085,3.52,69.102044461,24.7923333085,0,24.7923333085,44.22,3.52,44.3598782685,131.68
2021-07-14 13:30:00,63.2799999761,7.62,63.7371382867,23.8799999761,0,23.8799999761,39.4,7.62,40.1300934462,131.92,23.8799999761,0.0,23.8799999761,23.8799999761,0,23.8799999761,0.0,0.0,0.0,132.7,64.8299999761,2.56,64.8805247891,23.8799999761,0,23.8799999761,40.95,2.56,41.0299415062,131.68
2021-07-14 14:00:00,59.7626666433,6.96,60.1665847819,23.3626666433,0,23.3626666433,36.4,6.96,37.059433347,132.17,23.3626666433,0.0,23.3626666433,23.3626666433,0,23.3626666433,0.0,0.0,0.0,132.85,61.1726666433,1.83,61.2000330413,23.3626666433,0,23.3626666433,37.81,1.83,37.8542599981,132.0
2021-07-14 14:30:00,60.2791110877,7.09,60.6946400724,23.4191110877,0,23.4191110877,36.86,7.09,37.5356856871,132.5,23.4191110877,0.0,23.4191110877,23.4191110877,0,23.4191110877,0.0,0.0,0.0,133.11,61.7191110877,1.96,61.7502248859,23.4191110877,0,23.4191110877,38.3,1.96,38.3501186439,132.34
2021-07-14 15:00:00,61.8675555329,6.97,62.2589377328,22.6975555329,0,22.6975555329,39.17,6.97,39.7852962789,132.6,22.6975555329,0.0,22.6975555329,22.6975555329,0,22.6975555329,0.0,0.0,0.0,133.11,63.4175555329,1.87,63.4451199838,22.6975555329,0,22.6975555329,40.72,1.87,40.7629157446,132.41
2021-07-14 15:30:00,63.8796666448,6.8,64.2405776021,21.8996666448,0,21.8996666448,41.98,6.8,42.5271724901,132.47,21.8996666448,0.0,21.8996666448,21.8996666448,0,21.8996666448,0.0,0.0,0.0,133.11,65.5996666448,1.7000000000000002,65.6216904987,21.8996666448,0,21.8996666448,43.7,1.7000000000000002,43.7330538609,132.3
2021-07-14 16:00:00,65.8747777565,6.98,66.2435411529,21.2647777565,0,21.2647777565,44.61,6.98,45.1527684644,132.37,21.2647777565,0.0,21.2647777565,21.2647777565,0,21.2647777565,0.0,0.0,0.0,133.0,67.7047777565,1.9100000000000001,67.7317136285,21.2647777565,0,21.2647777565,46.44,1.9100000000000001,46.4792609666,132.22
2021-07-14 16:30:00,69.6071110908,6.72,69.9307394099,20.2671110908,0,20.2671110908,49.34,6.72,49.795521887,132.37,20.2671110908,0.0,20.2671110908,20.2671110908,0,20.2671110908,0.0,0.0,0.0,133.0,71.6671110908,1.6600000000000001,71.68633351,20.2671110908,0,20.2671110908,51.4,1.6600000000000001,51.4267984615,132.22
2021-07-14 17:00:00,73.3594444248,6.63,73.6584345905,19.6194444248,0,19.6194444248,53.74,6.63,54.1474329955,132.44,19.6194444248,0.0,19.6194444248,19.6194444248,0,19.6194444248,0.0,0.0,0.0,133.09,75.6294444248,1.58,75.6459467784,19.6194444248,0,19.6194444248,56.01,1.58,56.0322808745,132.22
2021-07-14 17:30:00,76.4516666487,6.07,76.6922566714,18.0016666487,0,18.0016666487,58.45,6.07,58.7643378249,132.44,18.0016666487,0.0,18.0016666487,18.0016666487,0,18.0016666487,0.0,0.0,0.0,133.09,78.9516666487,1.03,78.9583850304,18.0016666487,0,18.0016666487,60.95,1.03,60.958702414,132.22
2021-07-14 18:00:00,80.7963333186,5.98,81.0173307245,14.7363333186,0,14.7363333186,66.06,5.98,66.3301138247,132.44,14.7363333186,0.0,14.7363333186,14.7363333186,0,14.7363333186,0.0,0.0,0.0,133.09,83.6563333186,0.98,83.6620732729,14.7363333186,0,14.7363333186,68.92,0.98,68.9269671464,132.31
2021-07-14 18:30:00,81.7971110973,4.65,81.9291760233,13.8171110973,0,13.8171110973,67.98,4.65,68.1388501517,132.37,13.8171110973,0.0,13.8171110973,13.8171110973,0,13.8171110973,0.0,0.0,0.0,133.09,84.7471110973,-0.42,84.7481518343,13.8171110973,0,13.8171110973,70.93,-0.42,70.9312434686,132.19
2021-07-14 19:00:00,80.7128888763,3.48,80.7878755183,12.5528888763,0,12.5528888763,68.16,3.48,68.2487802089,132.71,12.5528888763,0.0,12.5528888763,12.5528888763,0,12.5528888763,0.0,0.0,0.0,133.24,83.6628888763,-1.65,83.6791579495,12.5528888763,0,12.5528888763,71.11,-1.65,71.1291403013,132.51
2021-07-14 19:30:00,81.7503333216,2.71,81.7952388479,11.7703333216,0,11.7703333216,69.98,2.71,70.0324531914,132.85,11.7703333216,0.0,11.7703333216,11.7703333216,0,11.7703333216,0.0,0.0,0.0,133.32,84.8103333216,-2.46,84.8460030768,11.7703333216,0,11.7703333216,73.04,-2.46,73.0814148741,132.67
2021-07-14 20:00:00,81.5042222124,1.8,81.5240960603,9.8242222124,0,9.8242222124,71.68,1.8,71.7025968846,132.85,9.8242222124,0.0,9.8242222124,9.8242222124,0,9.8242222124,0.0,0.0,0.0,133.32,84.6342222124,-3.4,84.7024885673,9.8242222124,0,9.8242222124,74.81,-3.4,74.8872225416,132.67
2021-07-14 20:30:00,80.71466666,0.93,80.7200242445,6.65466666,0,6.65466666,74.06,0.93,74.0658389543,132.85,6.65466666,0.0,6.65466666,6.65466666,0,6.65466666,0.0,0.0,0.0,133.12,83.97466666,-4.27,84.0831584841,6.65466666,0,6.65466666,77.32,-4.27,77.4378156975,132.67
2021-07-14 21:00:00,79.1072222168,0.07,79.1072531874,5.3972222168,0,5.3972222168,73.71,0.07,73.7100332384,132.62,5.3972222168,0.0,5.3972222168,5.3972222168,0,5.3972222168,0.0,0.0,0.0,132.89,82.3372222168,-5.15,82.4981252053,5.3972222168,0,5.3972222168,76.94,-5.15,77.1121657068,132.45
2021-07-14 21:30:00,75.7144444413,-0.58,75.7166659135,3.1044444413,0,3.1044444413,72.61,-0.58,72.6123164484,132.9,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,133.08,78.8944444413,-5.92,79.116242098,3.1044444413,0,3.1044444413,75.79,-5.92,76.0208556911,132.77
2021-07-14 22:00:00,74.4408888859,-1.1400000000000001,74.4496174478,3.0008888859,0,3.0008888859,71.44,-1.1400000000000001,71.4490951657,133.23,3.0008888859,0.0,3.0008888859,3.0008888859,0,3.0008888859,0.0,0.0,0.0,133.36,77.5808888859,-6.51,77.853544687,3.0008888859,0,3.0008888859,74.58,-6.51,74.8635859414,133.1
2021-07-14 22:30:00,71.7697777747,-1.92,71.7954553007,3.0297777747,0,3.0297777747,68.74,-1.92,68.7668088543,133.34,3.0297777747,0.0,3.0297777747,3.0297777747,0,3.0297777747,0.0,0.0,0.0,133.36,74.7597777747,-7.36,75.121195231,3.0297777747,0,3.0297777747,71.73,-7.36,72.1066051066,133.17
2021-07-14 23:00:00,70.4048888858,-4.2,70.5300530202,3.0448888858,0,3.0448888858,67.36,-4.2,67.4908112264,133.49,3.0448888858,0.0,3.0448888858,3.0448888858,0,3.0448888858,0.0,0.0,0.0,133.44,73.3548888858,-9.8,74.006619457,3.0448888858,0,3.0448888858,70.31,-9.8,70.9896900965,133.36
2021-07-14 23:30:00,69.5187777747,-5.14,69.7085365166,3.0787777747,0,3.0787777747,66.44,-5.14,66.6385263943,134.01,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,133.73,72.3787777747,-10.71,73.1668748284,3.0787777747,0,3.0787777747,69.3,-10.71,70.1227074492,133.89
2021-07-15 00:00:00,65.1166666636,-6.04,65.3961916122,3.0766666636,0,3.0766666636,62.04,-6.04,62.3333233512,133.31,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,132.91,67.8066666636,-11.65,68.8001929069,3.0766666636,0,3.0766666636,64.73,-11.65,65.7700190056,133.18
2021-07-15 00:30:00,62.4331111079,-6.5,62.7705612737,3.2031111079,0,3.2031111079,59.23,-6.5,59.5855930574,133.03,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,132.48,64.9831111079,-12.19,66.1165700053,3.2031111079,0,3.2031111079,61.78,-12.19,62.9711402152,132.88
2021-07-15 01:00:00,60.1306666635,-7.13,60.5519113934,3.1406666635000002,0,3.1406666635000002,56.99,-7.13,57.4342841864,133.34,3.1406666635000002,0.0,3.1406666635000002,3.1406666635000002,0,3.1406666635000002,0.0,0.0,0.0,132.7,62.5906666635,-12.87,63.9001443925,3.1406666635000002,0,3.1406666635000002,59.45,-12.87,60.827127172,133.21
2021-07-15 01:30:00,61.0588888858,-7.22,61.4842769492,3.1088888858,0,3.1088888858,57.95,-7.22,58.3980384945,133.43,3.1088888858,0.0,3.1088888858,3.1088888858,0,3.1088888858,0.0,0.0,0.0,132.71,63.5688888858,-12.95,64.8745414949,3.1088888858,0,3.1088888858,60.46,-12.95,61.8313359066,133.26
2021-07-15 02:00:00,59.6979999968,-7.14,60.1234630042,3.1579999968,0,3.1579999968,56.54,-7.14,56.989044561200004,133.43,3.1579999968,0.0,3.1579999968,3.1579999968,0,3.1579999968,0.0,0.0,0.0,132.71,62.1379999968,-12.87,63.4568195201,3.1579999968,0,3.1579999968,58.98,-12.87,60.3678498872,133.26
2021-07-15 02:30:00,58.3932222191,-7.6,58.8857232368,3.1632222191,0,3.1632222191,55.23,-7.6,55.7504520161,133.32,3.1632222191,0.0,3.1632222191,3.1632222191,0,3.1632222191,0.0,0.0,0.0,132.59,60.7732222191,-13.37,62.2265332385,3.1632222191,0,3.1632222191,57.61,-13.37,59.1410940041,133.18
2021-07-15 03:00:00,56.7135555524,-8.09,57.2876555935,3.1435555524,0,3.1435555524,53.57,-8.09,54.1774214964,133.45,3.1435555524,0.0,3.1435555524,3.1435555524,0,3.1435555524,0.0,0.0,0.0,132.69,59.0235555524,-13.92,60.6427778886,3.1435555524,0,3.1435555524,55.88,-13.92,57.5876792378,133.36
2021-07-15 03:30:00,56.1203333304,-7.99,56.6862585916,2.9503333304,0,2.9503333304,53.17,-7.99,53.7669880131,133.86,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,132.99,58.3903333304,-13.82,60.0035284499,2.9503333304,0,2.9503333304,55.44,-13.82,57.136555724,133.7
2021-07-15 04:00:00,56.1873333304,-8.12,56.771038627,2.9073333304,0,2.9073333304,53.28,-8.12,53.8952020128,133.86,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,133.11,58.4873333304,-13.97,60.1325956541,2.9073333304,0,2.9073333304,55.58,-13.97,57.3087890293,133.81
2021-07-15 04:30:00,56.5602222194,-8.06,57.1316229203,2.8602222193999998,0,2.8602222193999998,53.7,-8.06,54.3015064248,134.14,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,133.28,58.8602222194,-13.91,60.4815166783,2.8602222193999998,0,2.8602222193999998,56.0,-13.91,57.7017166122,134.0
2021-07-15 05:00:00,56.6679999972,-7.89,57.2146338246,2.8179999972000003,0,2.8179999972000003,53.85,-7.89,54.4249446486,134.14,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,133.28,59.0079999972,-13.74,60.5865633921,2.8179999972000003,0,2.8179999972000003,56.19,-13.74,57.8455158158,134.0
2021-07-15 05:30:00,57.2825555526,-7.71,57.7990940295,2.9725555526000003,0,2.9725555526000003,54.31,-7.71,54.8545367312,134.14,2.9725555526000003,0.0,2.9725555526000003,2.9725555526000003,0,2.9725555526000003,0.0,0.0,0.0,133.28,59.6125555526,-13.54,61.1309118164,2.9725555526000003,0,2.9725555526000003,56.64,-13.54,58.2359098839,134.0
2021-07-15 06:00:00,59.2672222184,-7.38,59.7249364126,3.7772222184,0,3.7772222184,55.49,-7.38,55.9786075211,134.06,3.7772222184,0.0,3.7772222184,3.7772222184,0,3.7772222184,0.0,0.0,0.0,133.28,61.6772222184,-13.19,63.0718308009,3.7772222184,0,3.7772222184,57.9,-13.19,59.3833823557,133.91
2021-07-15 06:30:00,65.4743333297,-8.73,66.0537752514,3.6343333297,0,3.6343333297,61.84,-8.73,62.453170456,134.34,3.6343333297,0.0,3.6343333297,3.6343333297,0,3.6343333297,0.0,0.0,0.0,133.64,68.2243333297,-14.17,69.6803312154,3.6343333297,0,3.6343333297,64.59,-14.17,66.1260689895,134.21
2021-07-15 07:00:00,69.5868888845,-14.95,71.1746977839,4.3668888845,0,4.3668888845,65.22,-14.95,66.9115154514,133.29,4.3668888845,0.0,4.3668888845,4.3668888845,0,4.3668888845,0.0,0.0,0.0,133.64,72.6468888845,-19.54,75.2288645707,4.3668888845,0,4.3668888845,68.28,-19.54,71.0209124132,133.18
2021-07-15 07:30:00,76.0416666607,-12.62,77.0817713116,5.9916666607,0,5.9916666607,70.05,-12.62,71.1777135064,131.86,5.9916666607,0.0,5.9916666607,5.9916666607,0,5.9916666607,0.0,0.0,0.0,134.6,79.3316666607,-17.04,81.1410804412,5.9916666607,0,5.9916666607,73.34,-17.04,75.2935402276,131.7
2021-07-15 08:00:00,77.0402222133,-10.14,77.7046680624,8.8802222133,0,8.8802222133,68.16,-10.14,68.9101240748,131.02,8.8802222133,0.0,8.8802222133,8.8802222133,0,8.8802222133,0.0,0.0,0.0,134.0,80.2002222133,-14.42,81.4862690462,8.8802222133,0,8.8802222133,71.32,-14.42,72.7631692548,130.85
2021-07-15 08:30:00,75.9728888765,-2.91,76.0285995152,12.4128888765,0,12.4128888765,63.56,-2.91,63.6265801375,130.44,12.4128888765,0.0,12.4128888765,12.4128888765,0,12.4128888765,0.0,0.0,0.0,133.04,78.8328888765,-7.84,79.2217771109,12.4128888765,0,12.4128888765,66.42,-7.84,66.8811034598,130.28
2021-07-15 09:00:00,72.1522222064,6.75,72.4672730915,15.8722222063,0,15.8722222063,56.28,6.75,56.6833388219,130.44,15.8722222063,0.0,15.8722222063,15.8722222063,0,15.8722222063,0.0,0.0,0.0,133.04,74.5222222064,1.81,74.5441996575,15.8722222063,0,15.8722222063,58.65,1.81,58.6779225944,130.28
2021-07-15 09:30:00,71.7476666481,7.76,72.1660950131,18.5776666481,0,18.5776666481,53.17,7.76,53.733290426,131.5,18.5776666481,0.0,18.5776666481,18.5776666481,0,18.5776666481,0.0,0.0,0.0,132.25,73.9576666481,2.87,74.0133322857,18.5776666481,0,18.5776666481,55.38,2.87,55.454317235,131.34
2021-07-15 10:00:00,70.0802222017,8.92,70.6456222553,20.4802222017,0,20.4802222017,49.6,8.92,50.3956982291,131.18,20.4802222017,0.0,20.4802222017,20.4802222017,0,20.4802222017,0.0,0.0,0.0,132.08,72.1202222017,4.07,72.2349731808,20.4802222017,0,20.4802222017,51.64,4.07,51.8001399612,131.05
2021-07-15 10:30:00,62.9826666396,8.82,63.5972381242,27.0926666396,0,27.0926666396,35.89,8.82,36.9578746683,131.02,27.0926666396,0.0,27.0926666396,27.0926666396,0,27.0926666396,0.0,0.0,0.0,131.96,64.3626666396,3.84,64.4771157618,27.0926666396,0,27.0926666396,37.27,3.84,37.4672990753,130.81
2021-07-15 11:00:00,61.9849999689,9.26,62.6728635148,31.0649999689,0,31.0649999689,30.92,9.26,32.2768337976,131.56,31.0649999689,0.0,31.0649999689,31.0649999689,0,31.0649999689,0.0,0.0,0.0,132.37,63.1549999689,4.28,63.2998611458,31.0649999689,0,31.0649999689,32.09,4.28,32.3741640819,131.37
2021-07-15 11:30:00,60.8319999702,9.19,61.5222587392,29.7819999702,0,29.7819999702,31.05,9.19,32.3814545689,131.56,29.7819999702,0.0,29.7819999702,29.7819999702,0,29.7819999702,0.0,0.0,0.0,132.37,62.0119999702,4.23,62.1561021969,29.7819999702,0,29.7819999702,32.23,4.23,32.5063962937,131.37
2021-07-15 12:00:00,61.5146666379,9.8,62.2904022429,28.7246666379,0,28.7246666379,32.79,9.8,34.2231515206,131.3,28.7246666379,0.0,28.7246666379,28.7246666379,0,28.7246666379,0.0,0.0,0.0,132.12,62.7946666379,4.9,62.9855551549,28.7246666379,0,28.7246666379,34.07,4.9,34.4205592633,131.13
2021-07-15 12:30:00,63.6075555278,9.78,64.3550271558,27.7475555278,0,27.7475555278,35.86,9.78,37.1697188582,131.05,27.7475555278,0.0,27.7475555278,27.7475555278,0,27.7475555278,0.0,0.0,0.0,131.97,65.0175555278,4.91,65.2026888005,27.7475555278,0,27.7475555278,37.27,4.91,37.5920337306,130.85
2021-07-15 13:00:00,62.7817777497,10.06,63.5826644409,28.1017777497,0,28.1017777497,34.68,10.06,36.1096386025,131.05,28.1017777497,0.0,28.1017777497,28.1017777497,0,28.1017777497,0.0,0.0,0.0,131.97,64.1217777497,5.18,64.3306675061,28.1017777497,0,28.1017777497,36.02,5.18,36.3905592153,130.85
2021-07-15 13:30:00,59.2774444172,9.98,60.1116945081,27.2574444172,0,27.2574444172,32.02,9.98,33.5392426867,131.05,27.2574444172,0.0,27.2574444172,27.2574444172,0,27.2574444172,0.0,0.0,0.0,131.97,60.4774444172,5.07,60.6895887549,27.2574444172,0,27.2574444172,33.22,5.07,33.604661879,130.94
2021-07-15 14:00:00,56.5534444159,10.11,57.4500145805,28.5434444159,0,28.5434444159,28.01,10.11,29.7787205904,131.22,28.5434444159,0.0,28.5434444159,28.5434444159,0,28.5434444159,0.0,0.0,0.0,132.13,57.5834444159,5.19,57.8168588804,28.5434444159,0,28.5434444159,29.04,5.19,29.5001305082,131.04
2021-07-15 14:30:00,56.913333304700004,10.56,57.8847225773,28.6433333047,0,28.6433333047,28.27,10.56,30.1779141095,131.04,28.6433333047,0.0,28.6433333047,28.6433333047,0,28.6433333047,0.0,0.0,0.0,131.97,57.9533333047,5.68,58.2310161437,28.6433333047,0,28.6433333047,29.31,5.68,29.8552926631,130.86
2021-07-15 15:00:00,55.5355555259,10.86,56.5874325939,29.6655555259,0,29.6655555259,25.87,10.86,28.0570222939,131.04,29.6655555259,0.0,29.6655555259,29.6655555259,0,29.6655555259,0.0,0.0,0.0,131.97,56.4555555259,5.96,56.7692817441,29.6655555259,0,29.6655555259,26.79,5.96,27.4449576425,130.86
2021-07-15 15:30:00,56.4321110821,10.71,57.4394225353,28.9921110821,0,28.9921110821,27.44,10.71,29.456029943,131.04,28.9921110821,0.0,28.9921110821,28.9921110821,0,28.9921110821,0.0,0.0,0.0,132.07,57.4421110821,5.83,57.7372065965,28.9921110821,0,28.9921110821,28.45,5.83,29.0412017658,130.86
2021-07-15 16:00:00,58.3827777499,10.11,59.251673713,27.8727777499,0,27.8727777499,30.51,10.11,32.1414405402,131.04,27.8727777499,0.0,27.8727777499,27.8727777499,0,27.8727777499,0.0,0.0,0.0,131.96,59.5327777499,5.2,59.7594480113,27.8727777499,0,27.8727777499,31.66,5.2,32.0841954863,130.78
2021-07-15 16:30:00,61.901555529,9.39,62.6097011406,26.541555529,0,26.541555529,35.36,9.39,36.5855394931,131.04,26.541555529,0.0,26.541555529,26.541555529,0,26.541555529,0.0,0.0,0.0,131.96,63.311555529,4.46,63.4684540816,26.541555529,0,26.541555529,36.77,4.46,37.0394991867,130.86
2021-07-15 17:00:00,67.8791110868,8.44,68.4018078849,24.3591110868,0,24.3591110868,43.52,8.44,44.3308470481,131.34,24.3591110868,0.0,24.3591110868,24.3591110868,0,24.3591110868,0.0,0.0,0.0,132.24,69.6791110868,3.48,69.7659581876,24.3591110868,0,24.3591110868,45.32,3.48,45.4534135132,131.13
2021-07-15 17:30:00,73.0241110891,7.47,73.4051885111,21.9941110891,0,21.9941110891,51.03,7.47,51.573848024,131.77,21.9941110891,0.0,21.9941110891,21.9941110891,0,21.9941110891,0.0,0.0,0.0,132.55,75.1741110891,2.51,75.2160028055,21.9941110891,0,21.9941110891,53.18,2.51,53.2392007829,131.54
2021-07-15 18:00:00,75.1517777598,6.76,75.4552006191,17.9517777598,0,17.9517777598,57.2,6.76,57.5980694121,131.92,17.9517777598,0.0,17.9517777598,17.9517777598,0,17.9517777598,0.0,0.0,0.0,132.66,77.5817777598,1.78,77.6021948167,17.9517777598,0,17.9517777598,59.63,1.78,59.6565612485,131.72
2021-07-15 18:30:00,79.3141110937,5.03,79.4734491423,17.4541110937,0,17.4541110937,61.86,5.03,62.0641643785,131.92,17.4541110937,0.0,17.4541110937,17.4541110937,0,17.4541110937,0.0,0.0,0.0,132.66,81.9941110937,0.01,81.9941117035,17.4541110937,0,17.4541110937,64.54,0.01,64.5400007747,131.72
2021-07-15 19:00:00,81.2449999858,5.03,81.4005584912,14.2349999858,0,14.2349999858,67.01,5.03,67.1985193289,132.26,14.2349999858,0.0,14.2349999858,14.2349999858,0,14.2349999858,0.0,0.0,0.0,132.88,84.1549999858,0.01,84.1550005799,14.2349999858,0,14.2349999858,69.92,0.01,69.9200007151,132.05
2021-07-15 19:30:00,82.0053333225,4.59,82.1336885409,10.8253333225,0,10.8253333225,71.18,4.59,71.327838184,132.0,10.8253333225,0.0,10.8253333225,10.8253333225,0,10.8253333225,0.0,0.0,0.0,132.64,85.1253333225,-0.34,85.1260123186,10.8253333225,0,10.8253333225,74.3,-0.34,74.3007779232,131.81
2021-07-15 20:00:00,82.0353333252,3.56,82.1125417569,8.1153333252,0,8.1153333252,73.92,3.56,74.005675458,131.6,8.1153333252,0.0,8.1153333252,8.1153333252,0,8.1153333252,0.0,0.0,0.0,132.25,85.2753333252,-1.45,85.2876601492,8.1153333252,0,8.1153333252,77.16,-1.45,77.1736230846,131.41
2021-07-15 20:30:00,79.6415555471,2.35,79.6762189738,8.4715555471,0,8.4715555471,71.17,2.35,71.2087873791,131.73,8.4715555471,0.0,8.4715555471,8.4715555471,0,8.4715555471,0.0,0.0,0.0,132.25,82.7515555471,-2.74,82.7969054099,8.4715555471,0,8.4715555471,74.28,-2.74,74.3305186313,131.52
2021-07-15 21:00:00,78.9889999926,1.49,79.0030519652,7.4489999926,0,7.4489999926,71.54,1.49,71.5555148119,131.98,7.4489999926,0.0,7.4489999926,7.4489999926,0,7.4489999926,0.0,0.0,0.0,132.42,82.1289999926,-3.65,82.2100671437,7.4489999926,0,7.4489999926,74.68,-3.65,74.7691440368,131.79
2021-07-15 21:30:00,76.9549999931,0.92,76.9604991144,6.8649999931,0,6.8649999931,70.09,0.92,70.0960376912,132.12,6.8649999931,0.0,6.8649999931,6.8649999931,0,6.8649999931,0.0,0.0,0.0,132.42,80.0249999931,-4.27,80.1388390476,6.8649999931,0,6.8649999931,73.16,-4.27,73.284503819,131.96
2021-07-15 22:00:00,78.3399999945,0.05,78.3400159506,5.4799999945,0,5.4799999945,72.86,0.05,72.8600171562,132.4,5.4799999945,0.0,5.4799999945,5.4799999945,0,5.4799999945,0.0,0.0,0.0,132.69,81.5499999945,-5.18,81.7143494076,5.4799999945,0,5.4799999945,76.07,-5.18,76.2461625264,132.23
2021-07-15 22:30:00,74.9989999954,-0.8,75.0032665976,4.5689999954000005,0,4.5689999954000005,70.43,-0.8,70.4345433718,132.4,4.5689999954000005,0.0,4.5689999954000005,4.5689999954000005,0,4.5689999954000005,0.0,0.0,0.0,132.69,78.0689999954,-6.05,78.3030731216,4.5689999954000005,0,4.5689999954000005,73.5,-6.05,73.7485762574,132.23
2021-07-15 23:00:00,68.2492222192,-1.87,68.2748360198,2.9792222192,0,2.9792222192,65.27,-1.87,65.2967824628,132.15,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,132.28,71.0992222192,-7.26,71.4689233176,2.9792222192,0,2.9792222192,68.12,-7.26,68.505780778,131.98
2021-07-15 23:30:00,61.8631111073,-2.67,61.9207026436,3.8331111073,0,3.8331111073,58.03,-2.67,58.0913917891,132.8,3.8331111073,0.0,3.8331111073,3.8331111073,0,3.8331111073,0.0,0.0,0.0,132.76,64.3531111073,-8.17,64.8696524516,3.8331111073,0,3.8331111073,60.52,-8.17,61.0689716632,132.63
2021-07-16 00:00:00,57.0519999958,-3.55,57.1623407806,4.2119999958,0,4.2119999958,52.84,-3.55,52.959117251,133.21,4.2119999958,0.0,4.2119999958,4.2119999958,0,4.2119999958,0.0,0.0,0.0,133.01,59.3319999958,-9.15,60.0333967347,4.2119999958,0,4.2119999958,55.12,-9.15,55.8742955213,133.04
2021-07-16 00:30:00,54.3155555525,-4.54,54.5049646819,3.0355555525,0,3.0355555525,51.28,-4.54,51.4805788623,133.49,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,133.16,56.5055555525,-10.18,57.4152436928,3.0355555525,0,3.0355555525,53.47,-10.18,54.4304446059,133.33
2021-07-16 01:00:00,51.6355555525,-5.17,51.8937327354,3.0355555525,0,3.0355555525,48.6,-5.17,48.8742150832,133.21,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,132.76,53.7255555525,-10.86,54.8121785685,3.0355555525,0,3.0355555525,50.69,-10.86,51.8402903155,133.06
2021-07-16 01:30:00,52.0062222191,-5.13,52.2586265559,3.1062222191,0,3.1062222191,48.9,-5.13,49.1683526265,132.69,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,132.11,54.1162222191,-10.78,55.17946998,3.1062222191,0,3.1062222191,51.01,-10.78,52.1366329945,132.55
2021-07-16 02:00:00,50.8458888858,-5.49,51.1414168418,3.0858888858,0,3.0858888858,47.76,-5.49,48.0745015575,132.69,3.0858888858,0.0,3.0858888858,3.0858888858,0,3.0858888858,0.0,0.0,0.0,132.11,52.9058888858,-11.16,54.0701274161,3.0858888858,0,3.0858888858,49.82,-11.16,51.0546569864,132.55
2021-07-16 02:30:00,49.2312222192,-5.96,49.5906729254,3.0512222192,0,3.0512222192,46.18,-5.96,46.563011071,132.69,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,132.11,51.2012222192,-11.66,52.5121010505,3.0512222192,0,3.0512222192,48.15,-11.66,49.5416804317,132.55
2021-07-16 03:00:00,48.1636666637,-6.2,48.5610830449,2.9436666637,0,2.9436666637,45.22,-6.2,45.6430542361,132.77,2.9436666637,0.0,2.9436666637,2.9436666637,0,2.9436666637,0.0,0.0,0.0,132.11,50.1036666637,-11.94,51.5067084286,2.9436666637,0,2.9436666637,47.16,-11.94,48.6480133202,132.66
2021-07-16 03:30:00,47.7503333304,-6.1,48.1383873137,2.9003333304,0,2.9003333304,44.85,-6.1,45.2629263305,132.99,2.9003333304,0.0,2.9003333304,2.9003333304,0,2.9003333304,0.0,0.0,0.0,132.28,49.6703333304,-11.83,51.0596799163,2.9003333304,0,2.9003333304,46.77,-11.83,48.2429455983,132.82
2021-07-16 04:00:00,47.5186666638,-6.33,47.938424896,2.8486666638,0,2.8486666638,44.67,-6.33,45.1162697926,132.99,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,132.28,49.4386666638,-12.09,50.8954797747,2.8486666638,0,2.8486666638,46.59,-12.09,48.1331091869,132.89
2021-07-16 04:30:00,47.6573333305,-6.52,48.1012663053,2.8573333305,0,2.8573333305,44.8,-6.52,45.271960417,133.07,2.8573333305,0.0,2.8573333305,2.8573333305,0,2.8573333305,0.0,0.0,0.0,132.28,49.5873333305,-12.29,51.0876474975,2.8573333305,0,2.8573333305,46.73,-12.29,48.3191162999,132.89
2021-07-16 05:00:00,47.0686666637,-6.33,47.4924023556,2.9286666637,0,2.9286666637,44.14,-6.33,44.5915743162,133.07,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,132.43,48.9586666637,-12.08,50.4269515387,2.9286666637,0,2.9286666637,46.03,-12.08,47.5887308089,133.07
2021-07-16 05:30:00,47.8677777748,-5.78,48.2154803885,2.9777777748,0,2.9777777748,44.89,-5.78,45.2605843975,133.07,2.9777777748,0.0,2.9777777748,2.9777777748,0,2.9777777748,0.0,0.0,0.0,132.43,49.7977777748,-11.51,51.1106522293,2.9777777748,0,2.9777777748,46.82,-11.51,48.2140280416,132.91
2021-07-16 06:00:00,50.0928888857,-5.66,50.4116367212,3.2228888857,0,3.2228888857,46.87,-5.66,47.2105126005,132.9,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,132.21,52.1228888857,-11.35,53.3443347113,3.2228888857,0,3.2228888857,48.9,-11.35,50.1999252987,132.91
2021-07-16 06:30:00,55.192666663,-3.4,55.2972915555,3.632666663,0,3.632666663,51.56,-3.4,51.671980802,132.78,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,132.11,57.422666663,-8.98,58.120590557,3.632666663,0,3.632666663,53.79,-8.98,54.5344340761,132.63
2021-07-16 07:00:00,59.8597777732,-1.45,59.8773370739,4.5597777732,0,4.5597777732,55.3,-1.45,55.3190066794,133.04,4.5597777732,0.0,4.5597777732,4.5597777732,0,4.5597777732,0.0,0.0,0.0,132.63,62.2497777732,-6.8,62.6200833025,4.5597777732,0,4.5597777732,57.69,-6.8,58.0893802687,132.88
2021-07-16 07:30:00,65.8654444352,-11.52,66.8652912253,9.2154444352,0,9.2154444352,56.65,-11.52,57.8094533792,134.36,9.2154444352,0.0,9.2154444352,9.2154444352,0,9.2154444352,0.0,0.0,0.0,134.28,68.5354444352,-16.26,70.4378786161,9.2154444352,0,9.2154444352,59.32,-16.26,61.508129544,134.21
2021-07-16 08:00:00,70.3508666316,-9.39,70.9747598504,12.9808666316,0,12.9808666316,57.37,-9.39,58.1333725153,131.48,12.9808666316,0.0,12.9808666316,12.9808666316,0,12.9808666316,0.0,0.0,0.0,134.47,73.0108666316,-13.75,74.2943412805,12.9808666316,0,12.9808666316,60.03,-13.75,61.5846035954,131.33
2021-07-16 08:30:00,62.9119959267,-9.85,63.6784243797,20.4219959267,0,20.4219959267,42.49,-9.85,43.6167697107,130.79,20.4219959267,0.0,20.4219959267,20.4219959267,0,20.4219959267,0.0,0.0,0.0,133.97,64.8319959267,-14.28,66.3860384105,20.4219959267,0,20.4219959267,44.41,-14.28,46.6493997818,130.63
2021-07-16 09:00:00,61.1714402774,-8.59,61.7716213614,23.9214402774,0,23.9214402774,37.25,-8.59,38.2276156724,130.47,23.9214402774,0.0,23.9214402774,23.9214402774,0,23.9214402774,0.0,0.0,0.0,133.46,62.8414402774,-12.99,64.1699829838,23.9214402774,0,23.9214402774,38.92,-12.99,41.0305556872,130.26
2021-07-16 09:30:00,69.1821551022,4.36,69.3194069838,21.7621551022,0,21.7621551022,47.42,4.36,47.6200167997,130.11,21.7621551022,0.0,21.7621551022,21.7621551022,0,21.7621551022,0.0,0.0,0.0,133.18,71.2521551022,-1.04,71.2597446438,21.7621551022,0,21.7621551022,49.49,-1.04,49.500926254,129.95
2021-07-16 10:00:00,70.3905555319,7.62,70.8017987631,23.6205555319,0,23.6205555319,46.77,7.62,47.3866785078,131.73,23.6205555319,0.0,23.6205555319,23.6205555319,0,23.6205555319,0.0,0.0,0.0,133.0,72.2705555319,2.59,72.3169502737,23.6205555319,0,23.6205555319,48.65,2.59,48.7188936656,131.56
2021-07-16 10:30:00,64.9391110867,7.85,65.4118540383,24.4291110867,0,24.4291110867,40.51,7.85,41.2635747361,132.37,24.4291110867,0.0,24.4291110867,24.4291110867,0,24.4291110867,0.0,0.0,0.0,133.1,66.5391110867,2.8,66.5979977492,24.4291110867,0,24.4291110867,42.11,2.8,42.2029868611,132.18
2021-07-16 11:00:00,61.1267777519,8.68,61.7399818459,25.8467777519,0,25.8467777519,35.28,8.68,36.3320904986,132.28,25.8467777519,0.0,25.8467777519,25.8467777519,0,25.8467777519,0.0,0.0,0.0,132.98,62.4867777519,3.67,62.5944589706,25.8467777519,0,25.8467777519,36.64,3.67,36.8233417821,132.1
2021-07-16 11:30:00,59.1831110827,9.63,59.9614671054,28.4131110827,0,28.4131110827,30.77,9.63,32.2417400275,131.84,28.4131110827,0.0,28.4131110827,28.4131110827,0,28.4131110827,0.0,0.0,0.0,132.67,60.3231110827,4.65,60.5020679869,28.4131110827,0,28.4131110827,31.91,4.65,32.247024669,131.71
2021-07-16 12:00:00,57.9415555272,9.91,58.7829223237,28.3715555272,0,28.3715555272,29.57,9.91,31.1864233281,131.56,28.3715555272,0.0,28.3715555272,28.3715555272,0,28.3715555272,0.0,0.0,0.0,132.42,59.0315555272,4.96,59.2395657307,28.3715555272,0,28.3715555272,30.66,4.96,31.0586091125,131.35
2021-07-16 12:30:00,58.0442221934,10.09,58.9146826354,28.8442221934,0,28.8442221934,29.2,10.09,30.8941434579,131.34,28.8442221934,0.0,28.8442221934,28.8442221934,0,28.8442221934,0.0,0.0,0.0,132.21,59.1242221934,5.14,59.3472261354,28.8442221934,0,28.8442221934,30.28,5.14,30.7131567899,131.17
2021-07-16 13:00:00,57.9899999714,9.86,58.8222721142,28.6399999714,0,28.6399999714,29.35,9.86,30.9619459983,131.34,28.6399999714,0.0,28.6399999714,28.6399999714,0,28.6399999714,0.0,0.0,0.0,132.21,59.0799999714,4.88,59.2812010389,28.6399999714,0,28.6399999714,30.44,4.88,30.8286879383,131.17
2021-07-16 13:30:00,56.5622221932,9.24,57.3119758814,29.0522221932,0,29.0522221932,27.51,9.24,29.0202980688,131.57,29.0522221932,0.0,29.0522221932,29.0522221932,0,29.0522221932,0.0,0.0,0.0,132.42,57.5322221932,4.2,57.6853238743,29.0522221932,0,29.0522221932,28.48,4.2,28.7880252883,131.39
2021-07-16 14:00:00,54.9283333044,9.07,55.6721357557,28.9183333044,0,28.9183333044,26.01,9.07,27.5460523487,131.87,28.9183333044,0.0,28.9183333044,28.9183333044,0,28.9183333044,0.0,0.0,0.0,132.64,55.8483333044,4.01,55.9921104521,28.9183333044,0,28.9183333044,26.93,4.01,27.2269168288,131.68
2021-07-16 14:30:00,54.6456666379,8.79,55.3481073055,28.7756666379,0,28.7756666379,25.87,8.79,27.3225364855,131.97,28.7756666379,0.0,28.7756666379,28.7756666379,0,28.7756666379,0.0,0.0,0.0,132.64,55.5856666379,3.7,55.7086737912,28.7756666379,0,28.7756666379,26.81,3.7,27.064110922,131.78
2021-07-16 15:00:00,59.2054444163,7.22,59.6440529184,28.1154444163,0,28.1154444163,31.09,7.22,31.9173385482,132.28,28.1154444163,0.0,28.1154444163,28.1154444163,0,28.1154444163,0.0,0.0,0.0,133.01,60.3554444163,2.03,60.3895733607,28.1154444163,0,28.1154444163,32.24,2.03,32.3038465202,132.08
2021-07-16 15:30:00,57.2498888605,6.17,57.5814091052,28.3998888605,0,28.3998888605,28.85,6.17,29.5023965128,132.94,28.3998888605,0.0,28.3998888605,28.3998888605,0,28.3998888605,0.0,0.0,0.0,133.51,58.3098888605,0.89,58.3166806233,28.3998888605,0,28.3998888605,29.91,0.89,29.9232384611,132.77
2021-07-16 16:00:00,56.5329999737,6.83,56.9440864886,26.3329999737,0,26.3329999737,30.2,6.83,30.9627017555,133.31,26.3329999737,0.0,26.3329999737,26.3329999737,0,26.3329999737,0.0,0.0,0.0,133.77,57.6629999737,1.63,57.6860335433,26.3329999737,0,26.3329999737,31.33,1.63,31.3723731968,133.12
2021-07-16 16:30:00,58.0054444209,6.38,58.3552566824,23.5354444209,0,23.5354444209,34.47,6.38,35.055460345,132.58,23.5354444209,0.0,23.5354444209,23.5354444209,0,23.5354444209,0.0,0.0,0.0,133.11,59.3754444209,1.19,59.387368187,23.5354444209,0,23.5354444209,35.84,1.19,35.8597504174,132.42
2021-07-16 17:00:00,63.1772221997,6.15,63.4758529275,22.4772221997,0,22.4772221997,40.7,6.15,41.1620274039,132.58,22.4772221997,0.0,22.4772221997,22.4772221997,0,22.4772221997,0.0,0.0,0.0,133.11,64.8472221997,0.97,64.854476538,22.4772221997,0,22.4772221997,42.37,0.97,42.3811019205,132.42
2021-07-16 17:30:00,66.1901773478,5.59,66.4258058087,21.0701773478,0,21.0701773478,45.12,5.59,45.4649590344,132.71,21.0701773478,0.0,21.0701773478,21.0701773478,0,21.0701773478,0.0,0.0,0.0,133.25,68.0701773478,0.43,68.0715354915,21.0701773478,0,21.0701773478,47.0,0.43,47.0019669801,132.56
2021-07-16 18:00:00,72.9867777579,5.52,73.1952192939,19.9167777579,0,19.9167777579,53.07,5.52,53.3563051569,132.71,19.9167777579,0.0,19.9167777579,19.9167777579,0,19.9167777579,0.0,0.0,0.0,133.25,75.2367777579,0.38,75.2377373888,19.9167777579,0,19.9167777579,55.32,0.38,55.3213051184,132.56
2021-07-16 18:30:00,75.8576666496,4.97,76.0203031402,17.0576666496,0,17.0576666496,58.8,4.97,59.009667852,132.71,17.0576666496,0.0,17.0576666496,17.0576666496,0,17.0576666496,0.0,0.0,0.0,133.25,78.3976666496,-0.17,78.3978509661,17.0576666496,0,17.0576666496,61.34,-0.17,61.3402355718,132.56
2021-07-16 19:00:00,77.2691110974,4.37,77.3925864006,13.7291110974,0,13.7291110974,63.54,4.37,63.6900973464,132.71,13.7291110974,0.0,13.7291110974,13.7291110974,0,13.7291110974,0.0,0.0,0.0,133.25,80.0191110974,-0.76,80.0227201538,13.7291110974,0,13.7291110974,66.29,-0.76,66.2943564717,132.56
2021-07-16 19:30:00,73.6103333214,3.26,73.6824861937,11.9203333214,0,11.9203333214,61.69,3.26,61.7760770849,132.95,11.9203333214,0.0,11.9203333214,11.9203333214,0,11.9203333214,0.0,0.0,0.0,133.33,76.2603333214,-1.9500000000000002,76.2852602951,11.9203333214,0,11.9203333214,64.34,-1.9500000000000002,64.3695432639,132.63
2021-07-16 20:00:00,71.1293333225,2.13,71.161218082,10.7893333225,0,10.7893333225,60.34,2.13,60.3775827605,132.95,10.7893333225,0.0,10.7893333225,10.7893333225,0,10.7893333225,0.0,0.0,0.0,133.33,73.7393333225,-3.15,73.8065835739,10.7893333225,0,10.7893333225,62.95,-3.15,63.0287632752,132.8
2021-07-16 20:30:00,69.7199999903,0.8200000000000001,69.7248219693,9.7099999903,0,9.7099999903,60.01,0.8200000000000001,60.0156021381,133.2,9.7099999903,0.0,9.7099999903,9.7099999903,0,9.7099999903,0.0,0.0,0.0,133.45,72.3399999903,-4.5,72.4798289084,9.7099999903,0,9.7099999903,62.63,-4.5,62.7914556289,133.01
2021-07-16 21:00:00,73.5236666589,0.85,73.5285798786,7.7736666589,0,7.7736666589,65.75,0.85,65.755494067,133.03,7.7736666589,0.0,7.7736666589,7.7736666589,0,7.7736666589,0.0,0.0,0.0,133.14,76.4136666589,-4.42,76.5413930645,7.7736666589,0,7.7736666589,68.64,-4.42,68.7821633856,132.85
2021-07-16 21:30:00,73.2228888825,0.29,73.2234631542,6.4128888825,0,6.4128888825,66.81,0.29,66.8106293938,132.76,6.4128888825,0.0,6.4128888825,6.4128888825,0,6.4128888825,0.0,0.0,0.0,132.94,76.1428888825,-5.01,76.3075332282,6.4128888825,0,6.4128888825,69.73,-5.01,69.9097489625,132.59
2021-07-16 22:00:00,71.3698888835,-0.2,71.3701691132,5.3398888835000005,0,5.3398888835000005,66.03,-0.2,66.0303028919,132.88,5.3398888835000005,0.0,5.3398888835000005,5.3398888835000005,0,5.3398888835000005,0.0,0.0,0.0,133.05,74.2698888835,-5.57,74.4784619523,5.3398888835000005,0,5.3398888835000005,68.93,-5.57,69.1546802465,132.75
