Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-16 22:30:00,70.983888884,-1.46,70.9989019711,4.853888884,0,4.853888884,66.13,-1.46,66.1461147763,132.88,4.853888884,0.0,4.853888884,4.853888884,0,4.853888884,0.0,0.0,0.0,132.93,73.863888884,-6.86,74.1817611079,4.853888884,0,4.853888884,69.01,-6.86,69.3501240085,132.75
2021-07-16 23:00:00,66.1807777747,-2.29,66.2203854328,3.0507777747000002,0,3.0507777747000002,63.13,-2.29,63.1715204819,132.99,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,132.93,68.9207777747,-7.75,69.3551447917,3.0507777747000002,0,3.0507777747000002,65.87,-7.75,66.324349978,132.85
2021-07-16 23:30:00,60.5044444415,-3.16,60.5869078033,2.9744444415,0,2.9744444415,57.53,-3.16,57.6167206634,133.29,2.9744444415,0.0,2.9744444415,2.9744444415,0,2.9744444415,0.0,0.0,0.0,133.16,62.9944444415,-8.74,63.5978586942,2.9744444415,0,2.9744444415,60.02,-8.74,60.6530131156,133.14
2021-07-17 00:00:00,58.088999997,-3.84,58.2157841196,2.9589999970000003,0,2.9589999970000003,55.13,-3.84,55.2635729934,133.67,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,133.4,60.468999997,-9.49,61.2091501382,2.9589999970000003,0,2.9589999970000003,57.51,-9.49,58.2877362745,133.5
2021-07-17 00:30:00,55.3944444415,-4.34,55.5641977804,2.9644444415,0,2.9644444415,52.43,-4.34,52.6093195166,134.09,2.9644444415,0.0,2.9644444415,2.9644444415,0,2.9644444415,0.0,0.0,0.0,133.81,57.6544444415,-10.02,58.5186753426,2.9644444415,0,2.9644444415,54.69,-10.02,55.6003282364,134.03
2021-07-17 01:00:00,51.9257777747,-4.88,52.1545855847,3.0457777747,0,3.0457777747,48.88,-4.88,49.1229966513,133.84,3.0457777747,0.0,3.0457777747,3.0457777747,0,3.0457777747,0.0,0.0,0.0,133.37,54.0257777747,-10.56,55.0481449657,3.0457777747,0,3.0457777747,50.98,-10.56,52.0622127843,133.64
2021-07-17 01:30:00,51.4253333303,-4.8,51.6488616345,3.0053333303,0,3.0053333303,48.42,-4.8,48.6573365486,133.44,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,132.86,53.5153333303,-10.48,54.531837503,3.0053333303,0,3.0053333303,50.51,-10.48,51.5857586937,133.25
2021-07-17 02:00:00,49.4192222192,-5.33,49.7058188218,3.0592222192,0,3.0592222192,46.36,-5.33,46.665388673,133.37,3.0592222192,0.0,3.0592222192,3.0592222192,0,3.0592222192,0.0,0.0,0.0,132.77,51.3992222192,-11.06,52.5756944294,3.0592222192,0,3.0592222192,48.34,-11.06,49.5891036418,133.25
2021-07-17 02:30:00,47.5369999969,-5.84,47.8943834777,3.0669999969,0,3.0669999969,44.47,-5.84,44.8518282793,133.59,3.0669999969,0.0,3.0669999969,3.0669999969,0,3.0669999969,0.0,0.0,0.0,132.9,49.4369999969,-11.63,50.7865520458,3.0669999969,0,3.0669999969,46.37,-11.63,47.8062108936,133.41
2021-07-17 03:00:00,45.9532222191,-6.05,46.3497694959,3.1032222191,0,3.1032222191,42.85,-6.05,43.2749927787,133.72,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,133.03,47.7832222191,-11.87,49.2354874622,3.1032222191,0,3.1032222191,44.68,-11.87,46.2298529091,133.56
2021-07-17 03:30:00,45.4529999969,-6.34,45.8930366038,3.1129999969,0,3.1129999969,42.34,-6.34,42.8120450341,133.96,3.1129999969,0.0,3.1129999969,3.1129999969,0,3.1129999969,0.0,0.0,0.0,133.23,47.2529999969,-12.18,48.7975246166,3.1129999969,0,3.1129999969,44.14,-12.18,45.7896494854,133.82
2021-07-17 04:00:00,45.7234444414,-6.6,46.1973307842,3.0134444414,0,3.0134444414,42.71,-6.6,43.2169422796,133.96,3.0134444414,0.0,3.0134444414,3.0134444414,0,3.0134444414,0.0,0.0,0.0,133.23,47.5534444414,-12.46,49.1587395917,3.0134444414,0,3.0134444414,44.54,-12.46,46.2500075676,133.82
2021-07-17 04:30:00,45.4691111081,-6.62,45.948497962,2.9691111081,0,2.9691111081,42.5,-6.62,43.0124912089,134.19,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,133.36,47.2791111081,-12.47,48.895963506,2.9691111081,0,2.9691111081,44.31,-12.47,46.0312611168,134.05
2021-07-17 05:00:00,45.6894444415,-6.57,46.1594002709,2.9694444415000003,0,2.9694444415000003,42.72,-6.57,43.2222546844,134.1,2.9694444415000003,0.0,2.9694444415000003,2.9694444415000003,0,2.9694444415000003,0.0,0.0,0.0,133.26,47.5094444415,-12.44,49.1111078183,2.9694444415000003,0,2.9694444415000003,44.54,-12.44,46.2446234713,133.92
2021-07-17 05:30:00,46.583555552600004,-6.43,47.0252330981,2.9135555526,0,2.9135555526,43.67,-6.43,44.1408404995,134.2,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,133.41,48.4535555526,-12.28,49.9854523406,2.9135555526,0,2.9135555526,45.54,-12.28,47.1666195524,134.08
2021-07-17 06:00:00,47.2432222191,-6.54,47.6937484965,3.1132222191,0,3.1132222191,44.13,-6.54,44.6119770914,134.3,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,133.55,49.1332222191,-12.38,50.6689049184,3.1132222191,0,3.1132222191,46.02,-12.38,47.6561097867,134.08
2021-07-17 06:30:00,49.1334444406,-5.86,49.4816628924,3.8234444406,0,3.8234444406,45.31,-5.86,45.6873691517,134.3,3.8234444406,0.0,3.8234444406,3.8234444406,0,3.8234444406,0.0,0.0,0.0,133.55,51.0834444406,-11.66,52.3972699281,3.8234444406,0,3.8234444406,47.26,-11.66,48.6771322081,134.08
2021-07-17 07:00:00,51.6968888842,-5.21,51.9587569164,4.7368888842,0,4.7368888842,46.96,-5.21,47.2481290635,133.92,4.7368888842,0.0,4.7368888842,4.7368888842,0,4.7368888842,0.0,0.0,0.0,133.21,53.7168888842,-10.95,54.8215892819,4.7368888842,0,4.7368888842,48.98,-10.95,50.1890715196,133.84
2021-07-17 07:30:00,55.5331111047,-3.96,55.6741235133,6.3931111047,0,6.3931111047,49.14,-3.96,49.2993022263,133.3,6.3931111047,0.0,6.3931111047,6.3931111047,0,6.3931111047,0.0,0.0,0.0,132.82,57.6431111047,-9.59,58.4354032914,6.3931111047,0,6.3931111047,51.25,-9.59,52.1395301091,133.75
2021-07-17 08:00:00,58.9554444357,-2.74,59.0190819024,8.7854444357,0,8.7854444357,50.17,-2.74,50.2447658966,133.3,8.7854444357,0.0,8.7854444357,8.7854444357,0,8.7854444357,0.0,0.0,0.0,132.82,61.1054444357,-8.26,61.6611947636,8.7854444357,0,8.7854444357,52.32,-8.26,52.9680092131,133.17
2021-07-17 08:30:00,61.8662222101,-0.87,61.8723391392,12.1162222101,0,12.1162222101,49.75,-0.87,49.7576064537,132.9,12.1162222101,0.0,12.1162222101,12.1162222101,0,12.1162222101,0.0,0.0,0.0,132.55,63.9762222101,-6.29,64.2846879768,12.1162222101,0,12.1162222101,51.86,-6.29,52.2400583843,132.75
2021-07-17 09:00:00,63.0055555403,0.56,63.0080441606,15.2055555403,0,15.2055555403,47.8,0.56,47.8032802222,132.2,15.2055555403,0.0,15.2055555403,15.2055555403,0,15.2055555403,0.0,0.0,0.0,132.03,65.0155555403,-4.71,65.185938378,15.2055555403,0,15.2055555403,49.81,-4.71,50.032191637,132.07
2021-07-17 09:30:00,63.1629999818,2.73,63.2219698103,18.2229999818,0,18.2229999818,44.94,2.73,45.0228442016,131.84,18.2229999818,0.0,18.2229999818,18.2229999818,0,18.2229999818,0.0,0.0,0.0,131.85,65.0029999818,-2.52,65.0518286187,18.2229999818,0,18.2229999818,46.78,-2.52,46.8478259901,131.67
2021-07-17 10:00:00,59.3376666451,3.39,59.4344242244,21.5476666451,0,21.5476666451,37.79,3.39,37.9417474558,132.06,21.5476666451,0.0,21.5476666451,21.5476666451,0,21.5476666451,0.0,0.0,0.0,132.23,60.8476666451,-1.87,60.8763947368,21.5476666451,0,21.5476666451,39.3,-1.87,39.3444646679,131.9
2021-07-17 10:30:00,56.6505555315,3.88,56.7832707936,24.1005555315,0,24.1005555315,32.55,3.88,32.7804347134,131.92,24.1005555315,0.0,24.1005555315,24.1005555315,0,24.1005555315,0.0,0.0,0.0,132.12,57.8905555315,-1.3599999999999999,57.9065282998,24.1005555315,0,24.1005555315,33.79,-1.3599999999999999,33.8173579689,131.74
2021-07-17 11:00:00,53.7763333073,4.26,53.94480164,26.0363333073,0,26.0363333073,27.74,4.26,28.0651955276,131.61,26.0363333073,0.0,26.0363333073,26.0363333073,0,26.0363333073,0.0,0.0,0.0,131.83,54.7863333073,-0.99,54.7952773262,26.0363333073,0,26.0363333073,28.75,-0.99,28.7670401675,131.46
2021-07-17 11:30:00,52.3152221957,4.46,52.5049909378,26.5452221957,0,26.5452221957,25.77,4.46,26.1530973309,131.47,26.5452221957,0.0,26.5452221957,26.5452221957,0,26.5452221957,0.0,0.0,0.0,131.83,53.2752221957,-0.78,53.2809318612,26.5452221957,0,26.5452221957,26.73,-0.78,26.7413780498,131.46
2021-07-17 12:00:00,49.6299999723,4.33,49.818528654,27.6899999723,0,27.6899999723,21.94,4.33,22.36319521,131.47,27.6899999723,0.0,27.6899999723,27.6899999723,0,27.6899999723,0.0,0.0,0.0,131.73,50.3999999723,-0.9500000000000001,50.4089525502,27.6899999723,0,27.6899999723,22.71,-0.9500000000000001,22.7298614162,131.3
2021-07-17 12:30:00,51.4585555282,5.17,51.7176163125,27.3385555282,0,27.3385555282,24.12,5.17,24.6678596558,131.47,27.3385555282,0.0,27.3385555282,27.3385555282,0,27.3385555282,0.0,0.0,0.0,131.73,52.3385555282,-0.12,52.3386930939,27.3385555282,0,27.3385555282,25.0,-0.12,25.0002879983,131.3
2021-07-17 13:00:00,50.2097777512,4.48,50.4092469873,26.5497777512,0,26.5497777512,23.66,4.48,24.0804069733,132.06,26.5497777512,0.0,26.5497777512,26.5497777512,0,26.5497777512,0.0,0.0,0.0,132.39,51.0397777512,-0.86,51.0470225664,26.5497777512,0,26.5497777512,24.49,-0.86,24.5050953885,131.92
2021-07-17 13:30:00,47.364999973,4.12,47.5438494702,26.974999973,0,26.974999973,20.39,4.12,20.802079223,132.7,26.974999973,0.0,26.974999973,26.974999973,0,26.974999973,0.0,0.0,0.0,132.94,48.024999973,-1.28,48.0420547272,26.974999973,0,26.974999973,21.05,-1.28,21.0888809566,132.55
2021-07-17 14:00:00,47.7754444145,3.85,47.930320143,29.9054444145,0,29.9054444145,17.87,3.85,18.2800273523,132.84,29.9054444145,0.0,29.9054444145,29.9054444145,0,29.9054444145,0.0,0.0,0.0,133.02,48.3454444145,-1.5899999999999999,48.3715835552,29.9054444145,0,29.9054444145,18.44,-1.5899999999999999,18.5084224071,132.66
2021-07-17 14:30:00,46.0397777485,3.99,46.212349379,29.3197777485,0,29.3197777485,16.72,3.99,17.1894880668,133.13,29.3197777485,0.0,29.3197777485,29.3197777485,0,29.3197777485,0.0,0.0,0.0,133.23,46.5697777485,-1.44,46.5920357952,29.3197777485,0,29.3197777485,17.25,-1.44,17.31,132.91
2021-07-17 15:00:00,45.3467777496,4.02,45.5246158937,28.1767777496,0,28.1767777496,17.17,4.02,17.6343216484,133.13,28.1767777496,0.0,28.1767777496,28.1767777496,0,28.1767777496,0.0,0.0,0.0,133.23,45.8867777496,-1.43,45.9090543601,28.1767777496,0,28.1767777496,17.71,-1.43,17.7676391229,132.91
2021-07-17 15:30:00,45.9852221942,3.67,46.1314378732,28.0152221942,0,28.0152221942,17.97,3.67,18.3409323645,133.3,28.0152221942,0.0,28.0152221942,28.0152221942,0,28.0152221942,0.0,0.0,0.0,133.4,46.5752221942,-1.8,46.6099916589,28.0152221942,0,28.0152221942,18.56,-1.8,18.6470802004,133.1
2021-07-17 16:00:00,47.762111085,3.5300000000000002,47.8923809733,26.112111085,0,26.112111085,21.65,3.5300000000000002,21.9358929611,133.3,26.112111085,0.0,26.112111085,26.112111085,0,26.112111085,0.0,0.0,0.0,133.4,48.532111085,-1.92,48.5700752148,26.112111085,0,26.112111085,22.42,-1.92,22.5020621277,133.1
2021-07-17 16:30:00,51.0078888635,3.01,51.096622455,25.4078888635,0,25.4078888635,25.6,3.01,25.7763476854,133.41,25.4078888635,0.0,25.4078888635,25.4078888635,0,25.4078888635,0.0,0.0,0.0,133.55,51.9678888635,-2.45,52.0256088184,25.4078888635,0,25.4078888635,26.56,-2.45,26.6727595123,133.23
2021-07-17 17:00:00,55.1927777542,2.56,55.2521159434,23.5927777542,0,23.5927777542,31.6,2.56,31.7035266177,133.5,23.5927777542,0.0,23.5927777542,23.5927777542,0,23.5927777542,0.0,0.0,0.0,133.55,56.4527777542,-2.9,56.5272157121,23.5927777542,0,23.5927777542,32.86,-2.9,32.9877189269,133.32
2021-07-17 17:30:00,60.4329999796,1.9500000000000002,60.4644522553,20.4429999796,0,20.4429999796,39.99,1.9500000000000002,40.0375149079,133.5,20.4429999796,0.0,20.4429999796,20.4429999796,0,20.4429999796,0.0,0.0,0.0,133.55,62.0829999796,-3.47,62.1798985723,20.4429999796,0,20.4429999796,41.64,-3.47,41.7843331884,133.32
2021-07-17 18:00:00,65.1392222054,1.9300000000000002,65.1678077698,16.8692222054,0,16.8692222054,48.27,1.9300000000000002,48.3085685981,133.5,16.8692222054,0.0,16.8692222054,16.8692222054,0,16.8692222054,0.0,0.0,0.0,133.55,67.1892222054,-3.45,67.2777383728,16.8692222054,0,16.8692222054,50.32,-3.45,50.4381294261,133.32
2021-07-17 18:30:00,68.2889999859,1.3,68.3013727466,14.0989999859,0,14.0989999859,54.19,1.3,54.20559104,133.5,14.0989999859,0.0,14.0989999859,14.0989999859,0,14.0989999859,0.0,0.0,0.0,133.55,70.6189999859,-4.07,70.7361863476,14.0989999859,0,14.0989999859,56.52,-4.07,56.6663506854,133.32
2021-07-17 19:00:00,70.3099999898,0.8300000000000001,70.3148988377,10.2199999898,0,10.2199999898,60.09,0.8300000000000001,60.0957319616,133.5,10.2199999898,0.0,10.2199999898,10.2199999898,0,10.2199999898,0.0,0.0,0.0,133.55,72.9099999898,-4.53,73.0505920476,10.2199999898,0,10.2199999898,62.69,-4.53,62.8534565478,133.32
2021-07-17 19:30:00,67.4299999899,-0.4,67.431186395,10.0899999899,0,10.0899999899,57.34,-0.4,57.3413951696,133.5,10.0899999899,0.0,10.0899999899,10.0899999899,0,10.0899999899,0.0,0.0,0.0,133.55,69.8899999899,-5.83,70.1327384221,10.0899999899,0,10.0899999899,59.8,-5.83,60.0835160423,133.32
2021-07-17 20:00:00,66.0615555469,-0.92,66.0679613827,8.6915555469,0,8.6915555469,57.37,-0.92,57.3773762035,133.5,8.6915555469,0.0,8.6915555469,8.6915555469,0,8.6915555469,0.0,0.0,0.0,133.41,68.5415555469,-6.35,68.8350734494,8.6915555469,0,8.6915555469,59.85,-6.35,60.1859202804,133.32
2021-07-17 20:30:00,65.253333325,-1.75,65.2767953413,8.293333325,0,8.293333325,56.96,-1.75,56.9868765594,132.99,8.293333325,0.0,8.293333325,8.293333325,0,8.293333325,0.0,0.0,0.0,132.9,67.713333325,-7.21,68.0961056889,8.293333325,0,8.293333325,59.42,-7.21,59.8558309607,132.87
2021-07-17 21:00:00,64.652222214,-2.43,64.697872741,8.232222214,0,8.232222214,56.42,-2.43,56.4723056019,133.13,8.232222214,0.0,8.232222214,8.232222214,0,8.232222214,0.0,0.0,0.0,132.9,67.122222214,-7.94,67.590208721,8.232222214,0,8.232222214,58.89,-7.94,59.4228550307,133.01
2021-07-17 21:30:00,67.6615555479,-2.4,67.7041069593,7.6815555479,0,7.6815555479,59.98,-2.4,60.0279968015,133.3,7.6815555479,0.0,7.6815555479,7.6815555479,0,7.6815555479,0.0,0.0,0.0,133.0,70.2715555479,-7.89,70.713107831,7.6815555479,0,7.6815555479,62.59,-7.89,63.085340611,133.12
2021-07-17 22:00:00,68.5579999932,-2.13,68.5910800547,6.7779999932,0,6.7779999932,61.78,-2.13,61.8167072886,133.4,6.7779999932,0.0,6.7779999932,6.7779999932,0,6.7779999932,0.0,0.0,0.0,133.18,71.2579999932,-7.61,71.6632029917,6.7779999932,0,6.7779999932,64.48,-7.61,64.9275172789,133.22
2021-07-17 22:30:00,67.4308888823,-2.64,67.4825486734,6.5608888823000004,0,6.5608888823000004,60.87,-2.64,60.9272229796,133.4,6.5608888823000004,0.0,6.5608888823000004,6.5608888823000004,0,6.5608888823000004,0.0,0.0,0.0,133.18,70.0908888823,-8.17,70.5654419976,6.5608888823000004,0,6.5608888823000004,63.53,-8.17,64.0531794683,133.22
2021-07-17 23:00:00,61.6212222188,-3.41,61.715501519,3.4312222188,0,3.4312222188,58.19,-3.41,58.2898293015,133.6,3.4312222188,0.0,3.4312222188,3.4312222188,0,3.4312222188,0.0,0.0,0.0,133.4,64.1412222188,-9.02,64.7723458562,3.4312222188,0,3.4312222188,60.71,-9.02,61.3764164806,133.5
2021-07-17 23:30:00,58.156999997,-3.85,58.2842959008,2.9669999970000003,0,2.9669999970000003,55.19,-3.85,55.3241231291,134.02,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,133.67,60.536999997,-9.51,61.2794294086,2.9669999970000003,0,2.9669999970000003,57.57,-9.51,58.3501928017,133.89
2021-07-18 00:00:00,55.0355555526,-5.33,55.2930490657,2.9755555526,0,2.9755555526,52.06,-5.33,52.3321363982,134.27,2.9755555526,0.0,2.9755555526,2.9755555526,0,2.9755555526,0.0,0.0,0.0,133.89,57.2855555526,-11.02,58.3358832535,2.9755555526,0,2.9755555526,54.31,-11.02,55.4167528821,134.14
2021-07-18 00:30:00,52.917888886,-5.4,53.1926965301,2.937888886,0,2.937888886,49.98,-5.4,50.2708702928,133.57,2.937888886,0.0,2.937888886,2.937888886,0,2.937888886,0.0,0.0,0.0,133.03,55.067888886,-11.12,56.1794160379,2.937888886,0,2.937888886,52.13,-11.12,53.3028263791,133.47
2021-07-18 01:00:00,51.0008888861,-5.64,51.3117946204,2.8208888861,0,2.8208888861,48.18,-5.64,48.5089888577,133.77,2.8208888861,0.0,2.8208888861,2.8208888861,0,2.8208888861,0.0,0.0,0.0,133.17,53.0808888861,-11.43,54.2975659209,2.8208888861,0,2.8208888861,50.26,-11.43,51.543307034,133.63
2021-07-18 01:30:00,51.2532222193,-5.69,51.5680995177,2.8932222193,0,2.8932222193,48.36,-5.69,48.6935899272,134.33,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,133.75,53.3232222193,-11.48,54.5449945261,2.8932222193,0,2.8932222193,50.43,-11.48,51.7201633795,134.25
2021-07-18 02:00:00,49.5136666638,-6.25,49.9065695725,2.8936666638,0,2.8936666638,46.62,-6.25,47.0370800539,134.33,2.8936666638,0.0,2.8936666638,2.8936666638,0,2.8936666638,0.0,0.0,0.0,133.75,51.5136666638,-12.1,52.9156673694,2.8936666638,0,2.8936666638,48.62,-12.1,50.1030378321,134.25
2021-07-18 02:30:00,47.363888886,-6.75,47.8424546862,2.8838888860000003,0,2.8838888860000003,44.48,-6.75,44.9892531612,134.49,2.8838888860000003,0.0,2.8838888860000003,2.8838888860000003,0,2.8838888860000003,0.0,0.0,0.0,133.75,49.263888886,-12.63,50.8571297673,2.8838888860000003,0,2.8838888860000003,46.38,-12.63,48.0689223927,134.4
2021-07-18 03:00:00,45.6701111081,-7.05,46.2110543986,2.9901111081,0,2.9901111081,42.68,-7.05,43.2583506389,134.49,2.9901111081,0.0,2.9901111081,2.9901111081,0,2.9901111081,0.0,0.0,0.0,133.75,47.4801111081,-12.96,49.2170961236,2.9901111081,0,2.9901111081,44.49,-12.96,46.3392026259,134.4
2021-07-18 03:30:00,44.1837777745,-7.28,44.7795111455,3.2337777745,0,3.2337777745,40.95,-7.28,41.5920773706,134.71,3.2337777745,0.0,3.2337777745,3.2337777745,0,3.2337777745,0.0,0.0,0.0,133.84,45.9237777745,-13.22,47.7887200612,3.2337777745,0,3.2337777745,42.69,-13.22,44.6900939807,134.55
2021-07-18 04:00:00,44.2907777742,-7.73,44.9602701932,3.5307777742,0,3.5307777742,40.76,-7.73,41.4865098556,134.71,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,133.84,46.0307777742,-13.71,48.0291224415,3.5307777742,0,3.5307777742,42.5,-13.71,44.6566243686,134.55
2021-07-18 04:30:00,42.4222222192,-16.99,45.6979763011,3.0122222192,0,3.0122222192,39.41,-16.99,42.9162929434,134.96,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,134.03,44.0222222192,-22.26,49.3301494942,3.0122222192,0,3.0122222192,41.01,-22.26,46.6618441556,134.87
2021-07-18 05:00:00,41.491888886,-20.22,46.1565298016,2.9318888860000003,0,2.9318888860000003,38.56,-20.22,43.5398897564,132.84,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,134.03,43.311888886,-25.26,50.139678089,2.9318888860000003,0,2.9318888860000003,40.38,-25.26,47.6299485618,132.67
2021-07-18 05:30:00,41.4935555524,-20.26,46.1755644511,3.1635555524,0,3.1635555524,38.33,-20.26,43.355005478,132.06,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,134.03,43.2835555524,-25.3,50.1353785391,3.1635555524,0,3.1635555524,40.12,-25.3,47.4310489026,131.95
2021-07-18 06:00:00,41.1638888842,-20.36,45.9237993645,4.7038888842,0,4.7038888842,36.46,-20.36,41.759564174,132.06,4.7038888842,0.0,4.7038888842,4.7038888842,0,4.7038888842,0.0,0.0,0.0,134.03,42.8638888842,-25.43,49.8397218118,4.7038888842,0,4.7038888842,38.16,-25.43,45.8570659768,131.95
2021-07-18 06:30:00,43.7168888836,-19.89,48.0289337136,5.2468888836,0,5.2468888836,38.47,-19.89,43.3076552124,132.22,5.2468888836,0.0,5.2468888836,5.2468888836,0,5.2468888836,0.0,0.0,0.0,134.25,45.5268888836,-24.91,51.8961049735,5.2468888836,0,5.2468888836,40.28,-24.91,47.3601784203,132.11
2021-07-18 07:00:00,44.9151111051,-19.39,48.921767196,6.0051111051,0,6.0051111051,38.91,-19.39,43.4736724927,132.02,6.0051111051,0.0,6.0051111051,6.0051111051,0,6.0051111051,0.0,0.0,0.0,134.02,46.7351111051,-24.38,52.7120006261,6.0051111051,0,6.0051111051,40.73,-24.38,47.4691194357,131.84
2021-07-18 07:30:00,47.2226666598,-18.35,50.6626365921,6.8626666598,0,6.8626666598,40.36,-18.35,44.3356752514,131.91,6.8626666598,0.0,6.8626666598,6.8626666598,0,6.8626666598,0.0,0.0,0.0,134.02,49.0926666598,-23.27,54.3284715391,6.8626666598,0,6.8626666598,42.23,-23.27,48.2168621957,131.73
2021-07-18 08:00:00,49.367999991,-17.02,52.2195348803,9.007999991,0,9.007999991,40.36,-17.02,43.8019405963,131.51,9.007999991,0.0,9.007999991,9.007999991,0,9.007999991,0.0,0.0,0.0,133.7,51.247999991,-21.84,55.7076574905,9.007999991,0,9.007999991,42.24,-21.84,47.5521103633,131.4
2021-07-18 08:30:00,51.6431110988,-15.22,53.8391987678,12.3131110988,0,12.3131110988,39.33,-15.22,42.1722337563,131.1,12.3131110988,0.0,12.3131110988,12.3131110988,0,12.3131110988,0.0,0.0,0.0,133.4,53.4431110988,-19.96,57.0488187776,12.3131110988,0,12.3131110988,41.13,-19.96,45.7173763464,130.94
2021-07-18 09:00:00,52.5595555398,-13.47,54.2581586357,15.7495555398,0,15.7495555398,36.81,-13.47,39.197155509,130.72,15.7495555398,0.0,15.7495555398,15.7495555398,0,15.7495555398,0.0,0.0,0.0,133.21,54.2295555398,-18.15,57.1862500436,15.7495555398,0,15.7495555398,38.48,-18.15,42.5456566526,130.6
2021-07-18 09:30:00,52.4523333134,-12.21,53.854724676800004,19.9523333134,0,19.9523333134,32.5,-12.21,34.7179218848,130.85,19.9523333134,0.0,19.9523333134,19.9523333134,0,19.9523333134,0.0,0.0,0.0,133.57,53.8823333134,-16.84,56.4525592271,19.9523333134,0,19.9523333134,33.93,-16.84,37.8791565376,130.52
2021-07-18 10:00:00,52.0214444188,-11.43,53.2623279572,25.6314444188,0,25.6314444188,26.39,-11.43,28.7589464341,130.85,25.6314444188,0.0,25.6314444188,25.6314444188,0,25.6314444188,0.0,0.0,0.0,133.57,53.1714444188,-16.07,55.5468037027,25.6314444188,0,25.6314444188,27.54,-16.07,31.8856786034,130.66
2021-07-18 10:30:00,50.1681110827,-10.42,51.238811165,28.4181110827,0,28.4181110827,21.75,-10.42,24.1171909641,130.63,28.4181110827,0.0,28.4181110827,28.4181110827,0,28.4181110827,0.0,0.0,0.0,133.41,51.0681110827,-14.99,53.2226649986,28.4181110827,0,28.4181110827,22.65,-14.99,27.161049317,130.43
2021-07-18 11:00:00,48.1764444139,-9.82,49.167084481,30.5864444139,0,30.5864444139,17.59,-9.82,20.1454833648,130.25,30.5864444139,0.0,30.5864444139,30.5864444139,0,30.5864444139,0.0,0.0,0.0,133.09,48.8664444139,-14.39,50.9411571291,30.5864444139,0,30.5864444139,18.28,-14.39,23.2643611561,130.07
2021-07-18 11:30:00,48.299222189700004,1.8,48.3327514645,32.5292221897,0,32.5292221897,15.77,1.8,15.8723942743,130.05,32.5292221897,0.0,32.5292221897,32.5292221897,0,32.5292221897,0.0,0.0,0.0,132.88,48.7892221897,-4.2,48.9696661401,32.5292221897,0,32.5292221897,16.26,-4.2,16.7936773817,129.83
2021-07-18 12:00:00,47.1789999664,3.2,47.2873982984,33.5689999664,0,33.5689999664,13.61,3.2,13.9811337165,132.41,33.5689999664,0.0,33.5689999664,33.5689999664,0,33.5689999664,0.0,0.0,0.0,132.77,47.5689999664,-2.26,47.6226559298,33.5689999664,0,33.5689999664,14.0,-2.26,14.1812411305,132.25
2021-07-18 12:30:00,46.7459999658,3.39,46.8687594545,34.2159999658,0,34.2159999658,12.53,3.39,12.980485353,132.71,34.2159999658,0.0,34.2159999658,34.2159999658,0,34.2159999658,0.0,0.0,0.0,132.77,47.0859999658,-2.04,47.1301707272,34.2159999658,0,34.2159999658,12.87,-2.04,13.030675347,132.53
2021-07-18 13:00:00,45.5927777432,3.1,45.6980457169,34.5927777432,0,34.5927777432,11.0,3.1,11.4284732139,132.4,34.5927777432,0.0,34.5927777432,34.5927777432,0,34.5927777432,0.0,0.0,0.0,132.5,45.8527777432,-2.35,45.9129581574,34.5927777432,0,34.5927777432,11.26,-2.35,11.5026127467,132.24
2021-07-18 13:30:00,43.1303332985,3.25,43.2526085969,34.8703332985,0,34.8703332985,8.26,3.25,8.8763787661,132.4,34.8703332985,0.0,34.8703332985,34.8703332985,0,34.8703332985,0.0,0.0,0.0,132.5,43.2803332985,-2.21,43.3367205777,34.8703332985,0,34.8703332985,8.41,-2.21,8.6955275861,132.24
2021-07-18 14:00:00,41.8762221871,2.83,41.9717391189,35.0862221871,0,35.0862221871,6.79,2.83,7.3561538864,132.25,35.0862221871,0.0,35.0862221871,35.0862221871,0,35.0862221871,0.0,0.0,0.0,132.3,41.9462221871,-2.68,42.031749378,35.0862221871,0,35.0862221871,6.86,-2.68,7.3649168359,132.09
2021-07-18 14:30:00,40.6348888546,2.59,40.7173463308,34.3148888546,0,34.3148888546,6.32,2.59,6.8301171293,132.73,34.3148888546,0.0,34.3148888546,34.3148888546,0,34.3148888546,0.0,0.0,0.0,132.77,40.6848888546,-2.93,40.7902571837,34.3148888546,0,34.3148888546,6.37,-2.93,7.011547618,132.6
2021-07-18 15:00:00,40.7512221887,1.73,40.7879272563,33.5712221887,0,33.5712221887,7.18,1.73,7.385478996,132.49,33.5712221887,0.0,33.5712221887,33.5712221887,0,33.5712221887,0.0,0.0,0.0,132.47,40.8512221887,-3.8200000000000003,41.0294376553,33.5712221887,0,33.5712221887,7.28,-3.8200000000000003,8.2213624175,132.33
2021-07-18 15:30:00,42.6241110789,1.11,42.6385617167,32.1841110789,0,32.1841110789,10.44,1.11,10.4988427934,132.63,32.1841110789,0.0,32.1841110789,32.1841110789,0,32.1841110789,0.0,0.0,0.0,132.47,42.8641110789,-4.48,43.0975917957,32.1841110789,0,32.1841110789,10.68,-4.48,11.5815715687,132.46
2021-07-18 16:00:00,45.9041110807,0.5700000000000001,45.907649843,30.4241110807,0,30.4241110807,15.48,0.5700000000000001,15.4904906314,132.93,30.4241110807,0.0,30.4241110807,30.4241110807,0,30.4241110807,0.0,0.0,0.0,132.76,46.3941110807,-5.03,46.6659880745,30.4241110807,0,30.4241110807,15.97,-5.03,16.7434106442,132.77
2021-07-18 16:30:00,49.0407777496,0.38,49.0422499717,28.1507777496,0,28.1507777496,20.89,0.38,20.8934559133,133.23,28.1507777496,0.0,28.1507777496,28.1507777496,0,28.1507777496,0.0,0.0,0.0,133.06,49.7607777496,-5.18,50.0296652222,28.1507777496,0,28.1507777496,21.61,-5.18,22.222162361,133.08
2021-07-18 17:00:00,55.2931110868,0.31,55.2939800852,24.2831110868,0,24.2831110868,31.01,0.31,31.0115494615,133.12,24.2831110868,0.0,24.2831110868,24.2831110868,0,24.2831110868,0.0,0.0,0.0,132.93,56.5031110868,-5.22,56.7437217892,24.2831110868,0,24.2831110868,32.22,-5.22,32.6401102939,132.97
2021-07-18 17:30:00,57.1036666453,-0.2,57.1040168844,21.3936666453,0,21.3936666453,35.71,-0.2,35.7105600628,132.99,21.3936666453,0.0,21.3936666453,21.3936666453,0,21.3936666453,0.0,0.0,0.0,132.93,58.5436666453,-5.68,58.8185625825,21.3936666453,0,21.3936666453,37.15,-5.68,37.5817096471,132.85
2021-07-18 18:00:00,63.3891110906,0.08,63.3891615724,20.5591110906,0,20.5591110906,42.83,0.08,42.8300747139,132.99,20.5591110906,0.0,20.5591110906,20.5591110906,0,20.5591110906,0.0,0.0,0.0,132.8,65.1691110906,-5.33,65.3867107319,20.5591110906,0,20.5591110906,44.61,-5.33,44.9272856959,132.85
2021-07-18 18:30:00,67.4174444269,-0.11,67.4175341662,17.5374444269,0,17.5374444269,49.88,-0.11,49.880121291,132.83,17.5374444269,0.0,17.5374444269,17.5374444269,0,17.5374444269,0.0,0.0,0.0,132.66,69.5374444269,-5.53,69.7569858683,17.5374444269,0,17.5374444269,52.0,-5.53,52.2932204019,132.65
2021-07-18 19:00:00,70.3105555414,-0.49,70.3122629457,14.1105555414,0,14.1105555414,56.2,-0.49,56.2021360804,132.71,14.1105555414,0.0,14.1105555414,14.1105555414,0,14.1105555414,0.0,0.0,0.0,132.66,72.7405555414,-5.86,72.9762154437,14.1105555414,0,14.1105555414,58.63,-5.86,58.9221223311,132.55
2021-07-18 19:30:00,72.6558888779,-0.59,72.6582843772,11.0258888779,0,11.0258888779,61.63,-0.59,61.6328240469,132.62,11.0258888779,0.0,11.0258888779,11.0258888779,0,11.0258888779,0.0,0.0,0.0,132.57,75.3258888779,-5.94,75.5597322338,11.0258888779,0,11.0258888779,64.3,-5.94,64.5737841543,132.44
2021-07-18 20:00:00,73.767666657,-0.85,73.7725636264,9.697666657,0,9.697666657,64.07,-0.85,64.0756381162,132.47,9.697666657,0.0,9.697666657,9.697666657,0,9.697666657,0.0,0.0,0.0,132.46,76.557666657,-6.17,76.8058931591,9.697666657,0,9.697666657,66.86,-6.17,67.1440876027,132.31
2021-07-18 20:30:00,73.4502222129,-1.0,73.4570292288,9.3202222129,0,9.3202222129,64.13,-1.0,64.1377961891,132.32,9.3202222129,0.0,9.3202222129,9.3202222129,0,9.3202222129,0.0,0.0,0.0,132.28,76.2502222129,-6.3,76.5100410895,9.3202222129,0,9.3202222129,66.93,-6.3,67.2258499388,132.12
2021-07-18 21:00:00,72.867555548,-1.26,72.878448471,7.577555548,0,7.577555548,65.29,-1.26,65.3021569322,131.97,7.577555548,0.0,7.577555548,7.577555548,0,7.577555548,0.0,0.0,0.0,131.95,75.727555548,-6.57,76.0120225311,7.577555548,0,7.577555548,68.15,-6.57,68.4659579645,131.78
2021-07-18 21:30:00,73.1773333277,-1.74,73.1980171381,5.6473333277,0,5.6473333277,67.53,-1.74,67.5524129843,132.08,5.6473333277,0.0,5.6473333277,5.6473333277,0,5.6473333277,0.0,0.0,0.0,132.04,76.1273333277,-7.06,76.4540023778,5.6473333277,0,5.6473333277,70.48,-7.06,70.8327184287,131.9
2021-07-18 22:00:00,72.2097777735,-1.72,72.2302596292,4.2797777735,0,4.2797777735,67.93,-1.72,67.951771868,131.97,4.2797777735,0.0,4.2797777735,4.2797777735,0,4.2797777735,0.0,0.0,0.0,131.92,75.1997777735,-7.03,75.527660345,4.2797777735,0,4.2797777735,70.92,-7.03,71.2675753762,131.78
2021-07-18 22:30:00,68.5384444401,-2.37,68.5794084713,4.3184444401,0,4.3184444401,64.22,-2.37,64.2637168237,132.3,4.3184444401,0.0,4.3184444401,4.3184444401,0,4.3184444401,0.0,0.0,0.0,132.13,71.3584444401,-7.76,71.7791417677,4.3184444401,0,4.3184444401,67.04,-7.76,67.4876225689,132.14
2021-07-18 23:00:00,63.3684444405,-3.36,63.4574609546,3.9484444405,0,3.9484444405,59.42,-3.36,59.5149224985,132.3,3.9484444405,0.0,3.9484444405,3.9484444405,0,3.9484444405,0.0,0.0,0.0,132.13,65.9584444405,-8.84,66.5481930109,3.9484444405,0,3.9484444405,62.01,-8.84,62.6369355892,132.14
2021-07-18 23:30:00,58.2798888859,-3.7,58.39722124,2.9698888859,0,2.9698888859,55.31,-3.7,55.4336188608,132.71,2.9698888859,0.0,2.9698888859,2.9698888859,0,2.9698888859,0.0,0.0,0.0,132.41,60.6798888859,-9.26,61.3823795173,2.9698888859,0,2.9698888859,57.71,-9.26,58.4481967215,132.55
2021-07-19 00:00:00,54.7055555527,-4.49,54.8895063589,2.8755555527,0,2.8755555527,51.83,-4.49,52.0241194063,132.96,2.8755555527,0.0,2.8755555527,2.8755555527,0,2.8755555527,0.0,0.0,0.0,132.58,56.9455555527,-10.15,57.8430531456,2.8755555527,0,2.8755555527,54.07,-10.15,55.0144290164,132.8
2021-07-19 00:30:00,52.0016666638,-4.58,52.2029667338,2.8516666638,0,2.8516666638,49.15,-4.58,49.3629304235,133.57,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,133.1,54.1116666638,-10.26,55.0757666232,2.8516666638,0,2.8516666638,51.26,-10.26,52.276717571,133.4
2021-07-19 01:00:00,49.6739999972,-5.23,49.9485653019,2.8139999972,0,2.8139999972,46.86,-5.23,47.1509543912,133.57,2.8139999972,0.0,2.8139999972,2.8139999972,0,2.8139999972,0.0,0.0,0.0,133.1,51.6839999972,-10.96,52.8332987396,2.8139999972,0,2.8139999972,48.87,-10.96,50.0839145834,133.47
2021-07-19 01:30:00,50.0372222181,-5.49,50.3374980239,4.1272222181,0,4.1272222181,45.91,-5.49,46.237086846,133.64,4.1272222181,0.0,4.1272222181,4.1272222181,0,4.1272222181,0.0,0.0,0.0,133.02,52.0072222181,-11.26,53.2122050177,4.1272222181,0,4.1272222181,47.88,-11.26,49.1861972509,133.47
2021-07-19 02:00:00,48.3251111075,-5.84,48.6767086352,3.5951111075,0,3.5951111075,44.73,-5.84,45.1096275755,133.81,3.5951111075,0.0,3.5951111075,3.5951111075,0,3.5951111075,0.0,0.0,0.0,133.15,50.2551111075,-11.62,51.5810099981,3.5951111075,0,3.5951111075,46.66,-11.62,48.0851328375,133.63
2021-07-19 02:30:00,46.6697777749,-6.28,47.0904083393,2.8497777749,0,2.8497777749,43.82,-6.28,44.267717357,133.81,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,133.15,48.5397777749,-12.1,50.0251939171,2.8497777749,0,2.8497777749,45.69,-12.1,47.2650621495,133.63
2021-07-19 03:00:00,45.3523333304,-6.91,45.875726027,2.9723333304,0,2.9723333304,42.38,-6.91,42.9396378653,133.92,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,133.15,47.1623333304,-12.78,48.8632181212,2.9723333304,0,2.9723333304,44.19,-12.78,46.0009184691,133.8
2021-07-19 03:30:00,44.8534444415,-7.3,45.4436076722,2.9434444415,0,2.9434444415,41.91,-7.3,42.541016678,134.22,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,133.43,46.6434444415,-13.2,48.4752607973,2.9434444415,0,2.9434444415,43.7,-13.2,45.6500821467,134.11
2021-07-19 04:00:00,45.0712222193,-7.36,45.6682019828,2.9312222193,0,2.9312222193,42.14,-7.36,42.7779055121,134.32,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,133.43,46.8612222193,-13.27,48.7038709743,2.9312222193,0,2.9312222193,43.93,-13.27,45.8904979271,134.2
2021-07-19 04:30:00,45.0564444415,-7.06,45.6062143322,2.9364444415,0,2.9364444415,42.12,-7.06,42.707587148,134.44,2.9364444415,0.0,2.9364444415,2.9364444415,0,2.9364444415,0.0,0.0,0.0,133.59,46.8664444415,-12.96,48.6253556757,2.9364444415,0,2.9364444415,43.93,-12.96,45.8018176495,134.3
2021-07-19 05:00:00,45.390999997,-7.28,45.971091794,2.970999997,0,2.970999997,42.42,-7.28,43.0401533455,134.22,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,133.47,47.200999997,-13.18,49.0065995629,2.970999997,0,2.970999997,44.23,-13.18,46.1519804559,134.16
2021-07-19 05:30:00,47.4422222192,-6.68,47.9101956696,2.9922222192000003,0,2.9922222192000003,44.45,-6.68,44.9491368104,134.3,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,133.47,49.3422222192,-12.53,50.9083077064,2.9922222192000003,0,2.9922222192000003,46.35,-12.53,48.0137834377,134.16
2021-07-19 06:00:00,49.3862222189,-6.28,49.7839064865,3.2962222189,0,3.2962222189,46.09,-6.28,46.5158736347,134.22,3.2962222189,0.0,3.2962222189,3.2962222189,0,3.2962222189,0.0,0.0,0.0,133.47,51.3762222189,-12.09,52.7795823164,3.2962222189,0,3.2962222189,48.08,-12.09,49.5767536251,134.04
2021-07-19 06:30:00,54.9754444407,-4.72,55.1776937852,3.7254444407,0,3.7254444407,51.25,-4.72,51.4668912992,134.01,3.7254444407,0.0,3.7254444407,3.7254444407,0,3.7254444407,0.0,0.0,0.0,133.28,57.1854444407,-10.41,58.1252368243,3.7254444407,0,3.7254444407,53.46,-10.41,54.4641138733,133.85
2021-07-19 07:00:00,60.6107777734,-2.75,60.6731314693,4.3907777734,0,4.3907777734,56.22,-2.75,56.2872179096,133.7,4.3907777734,0.0,4.3907777734,4.3907777734,0,4.3907777734,0.0,0.0,0.0,133.18,63.0307777734,-8.29,63.57360338,4.3907777734,0,4.3907777734,58.64,-8.29,59.2230841818,133.61
2021-07-19 07:30:00,66.9751111051,0.35000000000000003,66.9760256177,5.9951111051,0,5.9951111051,60.98,0.35000000000000003,60.9810044194,133.43,5.9951111051,0.0,5.9951111051,5.9951111051,0,5.9951111051,0.0,0.0,0.0,133.1,69.6051111051,-4.97,69.7823214859,5.9951111051,0,5.9951111051,63.61,-4.97,63.8038635194,133.26
2021-07-19 08:00:00,71.6114444358,2.68,71.661575298,8.6014444358,0,8.6014444358,63.01,2.68,63.0669683749,132.54,8.6014444358,0.0,8.6014444358,8.6014444358,0,8.6014444358,0.0,0.0,0.0,132.61,74.3414444358,-2.48,74.3827988234,8.6014444358,0,8.6014444358,65.74,-2.48,65.7867615862,132.41
2021-07-19 08:30:00,69.6706666529,3.98,69.7842546128,13.7206666529,0,13.7206666529,55.95,3.98,56.0913799081,132.31,13.7206666529,0.0,13.7206666529,13.7206666529,0,13.7206666529,0.0,0.0,0.0,132.61,72.0506666529,-1.17,72.0601655919,13.7206666529,0,13.7206666529,58.33,-1.17,58.3417329191,132.14
2021-07-19 09:00:00,68.9149999825,5.38,69.1246817178,17.4949999825,0,17.4949999825,51.42,5.38,51.700684715,132.47,17.4949999825,0.0,17.4949999825,17.4949999825,0,17.4949999825,0.0,0.0,0.0,132.9,71.0749999825,0.31,71.0756760257,17.4949999825,0,17.4949999825,53.58,0.31,53.5808967823,132.29
2021-07-19 09:30:00,68.0902222002,5.24,68.2915511559,21.9902222002,0,21.9902222002,46.1,5.24,46.3968490309,132.09,21.9902222002,0.0,21.9902222002,21.9902222002,0,21.9902222002,0.0,0.0,0.0,132.63,69.9802222002,0.13,69.9803429485,21.9902222002,0,21.9902222002,47.99,0.13,47.990176078,131.92
2021-07-19 10:00:00,68.3912221983,5.92,68.6469640536,23.8912221983,0,23.8912221983,44.5,5.92,44.8920527488,131.97,23.8912221983,0.0,23.8912221983,23.8912221983,0,23.8912221983,0.0,0.0,0.0,132.46,70.2212221983,0.85,70.2263664661,23.8912221983,0,23.8912221983,46.33,0.85,46.3377966675,131.8
2021-07-19 10:30:00,65.8536666389,6.93,66.2172961528,27.7936666389,0,27.7936666389,38.06,6.93,38.6857661162,131.9,27.7936666389,0.0,27.7936666389,27.7936666389,0,27.7936666389,0.0,0.0,0.0,132.46,67.3736666389,1.87,67.3996131767,27.7936666389,0,27.7936666389,39.58,1.87,39.6241504641,131.7
2021-07-19 11:00:00,62.70399997,7.01,63.0946250661,30.00399997,0,30.00399997,32.7,7.01,33.442937969,131.73,30.00399997,0.0,30.00399997,30.00399997,0,30.00399997,0.0,0.0,0.0,132.46,63.96399997,1.94,63.993412881,30.00399997,0,30.00399997,33.96,1.94,34.0153671155,131.53
2021-07-19 11:30:00,62.2584444142,7.62,62.7230284735,30.1984444142,0,30.1984444142,32.06,7.62,32.9531182136,131.73,30.1984444142,0.0,30.1984444142,30.1984444142,0,30.1984444142,0.0,0.0,0.0,132.3,63.4684444142,2.58,63.5208614265,30.1984444142,0,30.1984444142,33.27,2.58,33.3698861251,131.53
2021-07-19 12:00:00,59.648111082,8.58,60.2620407524,29.118111082,0,29.118111082,30.53,8.58,31.7127308821,131.48,29.118111082,0.0,29.118111082,29.118111082,0,29.118111082,0.0,0.0,0.0,132.14,60.788111082,3.61,60.8952095728,29.118111082,0,29.118111082,31.67,3.61,31.8750843136,131.28
2021-07-19 12:30:00,61.9294444157,9.33,62.6283081812,28.7494444157,0,28.7494444157,33.18,9.33,34.4668144742,131.18,28.7494444157,0.0,28.7494444157,28.7494444157,0,28.7494444157,0.0,0.0,0.0,131.94,63.1894444157,4.43,63.344540298,28.7494444157,0,28.7494444157,34.44,4.43,34.7237454777,130.98
2021-07-19 13:00:00,61.3945555264,9.11,62.0667668586,29.1845555264,0,29.1845555264,32.21,9.11,33.4735149036,130.99,29.1845555264,0.0,29.1845555264,29.1845555264,0,29.1845555264,0.0,0.0,0.0,131.8,62.6245555264,4.17,62.7632364914,29.1845555264,0,29.1845555264,33.44,4.17,33.6989985014,130.79
2021-07-19 13:30:00,59.5302221914,8.34,60.1115875199,30.8102221914,0,30.8102221914,28.72,8.34,29.9064207153,131.09,30.8102221914,0.0,30.8102221914,30.8102221914,0,30.8102221914,0.0,0.0,0.0,131.92,60.5902221914,3.33,60.6816605343,30.8102221914,0,30.8102221914,29.78,3.33,29.9656019462,130.89
2021-07-19 14:00:00,57.9383333023,8.08,58.4990330334,31.0583333023,0,31.0583333023,26.88,8.08,28.0681456459,131.47,31.0583333023,0.0,31.0583333023,31.0583333023,0,31.0583333023,0.0,0.0,0.0,132.19,58.9183333023,3.03,58.9961939376,31.0583333023,0,31.0583333023,27.86,3.03,28.0242841122,131.32
2021-07-19 14:30:00,58.4912221914,8.1,59.0494121346,30.8112221914,0,30.8112221914,27.68,8.1,28.8408113617,131.56,30.8112221914,0.0,30.8112221914,30.8112221914,0,30.8112221914,0.0,0.0,0.0,132.19,59.5012221914,3.06,59.579854332400004,30.8112221914,0,30.8112221914,28.69,3.06,28.8527243081,131.32
2021-07-19 15:00:00,58.2139999697,8.19,58.7872936311,30.3439999697,0,30.3439999697,27.87,8.19,29.0484595117,131.68,30.3439999697,0.0,30.3439999697,30.3439999697,0,30.3439999697,0.0,0.0,0.0,132.38,59.2339999697,3.15,59.3176976324,30.3439999697,0,30.3439999697,28.89,3.15,29.0612215848,131.48
2021-07-19 15:30:00,58.2734444156,7.75,58.786536078,28.8734444156,0,28.8734444156,29.4,7.75,30.4043171277,131.59,28.8734444156,0.0,28.8734444156,28.8734444156,0,28.8734444156,0.0,0.0,0.0,132.38,59.3634444156,2.69,59.4243606014,28.8734444156,0,28.8734444156,30.49,2.69,30.6084334784,131.48
2021-07-19 16:00:00,57.3021100952,5.84,57.5989359395,30.2921100952,0,30.2921100952,27.01,5.84,27.6341401169,131.7,30.2921100952,0.0,30.2921100952,30.2921100952,0,30.2921100952,0.0,0.0,0.0,132.38,58.3221100953,0.67,58.325958423,30.2921100952,0,30.2921100952,28.03,0.67,28.0380063485,131.48
2021-07-19 16:30:00,56.6296627794,1.94,56.6628829703,33.5596627794,0,33.5596627794,23.07,1.94,23.1514254421,132.01,33.5596627794,0.0,33.5596627794,33.5596627794,0,33.5596627794,0.0,0.0,0.0,132.38,57.4896627794,-3.47,57.5942898775,33.5596627794,0,33.5596627794,23.93,-3.47,24.1802770869,131.86
2021-07-19 17:00:00,69.7547104653,4.49,69.8990681776,27.5447104653,0,27.5447104653,42.21,4.49,42.4481354125,132.61,27.5447104653,0.0,27.5447104653,27.5447104653,0,27.5447104653,0.0,0.0,0.0,132.57,71.4647104653,-0.71,71.4682372938,27.5447104653,0,27.5447104653,43.92,-0.71,43.9257384685,132.44
2021-07-19 17:30:00,72.5028888636,3.86,72.605567924,25.292888863599998,0,25.292888863599998,47.21,3.86,47.3675384625,132.61,25.292888863599998,0.0,25.292888863599998,25.292888863599998,0,25.292888863599998,0.0,0.0,0.0,132.91,74.4528888636,-1.33,74.4647672402,25.292888863599998,0,25.292888863599998,49.16,-1.33,49.1779879621,132.44
2021-07-19 18:00:00,76.387888866,3.34,76.4608734282,22.887888866,0,22.887888866,53.5,3.34,53.6041565553,132.61,22.887888866,0.0,22.887888866,22.887888866,0,22.887888866,0.0,0.0,0.0,132.91,78.647888866,-1.8399999999999999,78.6694097034,22.887888866,0,22.887888866,55.76,-1.8399999999999999,55.7903504201,132.44
2021-07-19 18:30:00,79.6294444252,2.76,79.6772616213,19.1994444252,0,19.1994444252,60.43,2.76,60.4929954623,132.61,19.1994444252,0.0,19.1994444252,19.1994444252,0,19.1994444252,0.0,0.0,0.0,132.91,82.2294444252,-2.41,82.2647532695,19.1994444252,0,19.1994444252,63.03,-2.41,63.0760572642,132.44
2021-07-19 19:00:00,80.21855554,2.81,80.2677566207,15.59855554,0,15.59855554,64.62,2.81,64.6810675546,132.72,15.59855554,0.0,15.59855554,15.59855554,0,15.59855554,0.0,0.0,0.0,133.09,83.00855554,-2.32,83.0409699656,15.59855554,0,15.59855554,67.41,-2.32,67.4499110452,132.56
2021-07-19 19:30:00,79.7855555417,1.85,79.8070007774,13.8955555417,0,13.8955555417,65.89,1.85,65.9159661994,132.46,13.8955555417,0.0,13.8955555417,13.8955555417,0,13.8955555417,0.0,0.0,0.0,132.86,82.6455555417,-3.34,82.7130186294,13.8955555417,0,13.8955555417,68.75,-3.34,68.8310838212,132.29
2021-07-19 20:00:00,79.444999988,1.38,79.4569847345,11.964999988,0,11.964999988,67.48,1.38,67.4941093726,132.8,11.964999988,0.0,11.964999988,11.964999988,0,11.964999988,0.0,0.0,0.0,133.12,82.404999988,-3.84,82.4944217692,11.964999988,0,11.964999988,70.44,-3.84,70.544590154,132.65
2021-07-19 20:30:00,77.7545555456,0.5700000000000001,77.7566447842,9.9645555456,0,9.9645555456,67.79,0.5700000000000001,67.7923963288,132.93,9.9645555456,0.0,9.9645555456,9.9645555456,0,9.9645555456,0.0,0.0,0.0,133.2,80.7145555456,-4.66,80.8489646002,9.9645555456,0,9.9645555456,70.75,-4.66,70.9033010515,132.74
2021-07-19 21:00:00,75.8574444349,0.19,75.8576823809,9.5274444349,0,9.5274444349,66.33,0.19,66.3302721237,133.04,9.5274444349,0.0,9.5274444349,9.5274444349,0,9.5274444349,0.0,0.0,0.0,133.2,78.7674444349,-5.09,78.9317325466,9.5274444349,0,9.5274444349,69.24,-5.09,69.4268370301,132.89
2021-07-19 21:30:00,78.4378888814,0.34,78.4386257667,7.4578888814,0,7.4578888814,70.98,0.34,70.9808143092,133.04,7.4578888814,0.0,7.4578888814,7.4578888814,0,7.4578888814,0.0,0.0,0.0,133.2,81.5478888814,-4.91,81.6955707552,7.4578888814,0,7.4578888814,74.09,-4.91,74.2525164557,132.89
2021-07-19 22:00:00,77.1953333244,-0.34,77.1960820707,8.9653333244,0,8.9653333244,68.23,-0.34,68.2308471294,133.04,8.9653333244,0.0,8.9653333244,8.9653333244,0,8.9653333244,0.0,0.0,0.0,133.3,80.1953333244,-5.64,80.3934144505,8.9653333244,0,8.9653333244,71.23,-5.64,71.4529390578,132.89
2021-07-19 22:30:00,74.8104444356,-1.9,74.8345681932,8.8004444356,0,8.8004444356,66.01,-1.9,66.0373386805,132.96,8.8004444356,0.0,8.8004444356,8.8004444356,0,8.8004444356,0.0,0.0,0.0,133.1,77.7104444356,-7.3,78.052566738,8.8004444356,0,8.8004444356,68.91,-7.3,69.2955849964,132.79
2021-07-19 23:00:00,71.2338888834,-3.13,71.3026214487,5.5038888834,0,5.5038888834,65.73,-3.13,65.8044816103,133.29,5.5038888834,0.0,5.5038888834,5.5038888834,0,5.5038888834,0.0,0.0,0.0,133.23,74.1138888834,-8.64,74.6158034562,5.5038888834,0,5.5038888834,68.61,-8.64,69.1518741612,133.13
2021-07-19 23:30:00,64.8482222181,-3.92,64.9665939145,4.0982222181,0,4.0982222181,60.75,-3.92,60.876341053,133.97,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,133.67,67.5082222181,-9.52,68.1761722822,4.0982222181,0,4.0982222181,63.41,-9.52,64.1206557983,133.84
2021-07-20 00:00:00,60.6667777747,-2.75,60.7290739726,3.0467777747,0,3.0467777747,57.62,-2.75,57.685586588,133.97,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,133.67,63.1667777747,-8.28,63.7071441397,3.0467777747,0,3.0467777747,60.12,-8.28,60.6875011843,133.84
2021-07-20 00:30:00,56.1996666636,-2.8,56.2693747353,3.0796666636,0,3.0796666636,53.12,-2.8,53.1937439931,133.83,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,133.67,58.4996666636,-8.33,59.0897613784,3.0796666636,0,3.0796666636,55.42,-8.33,56.0425311705,133.63
2021-07-20 01:00:00,53.5303333303,-3.26,53.6295085419,3.0803333303000002,0,3.0803333303000002,50.45,-3.26,50.5552183261,133.13,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.89,55.7103333303,-8.81,56.4026359293,3.0803333303000002,0,3.0803333303000002,52.63,-8.81,53.3622806859,132.99
2021-07-20 01:30:00,54.116888886,-3.21,54.2120075509,2.936888886,0,2.936888886,51.18,-3.21,51.2805664945,133.03,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,132.69,56.326888886,-8.75,57.0024640833,2.936888886,0,2.936888886,53.39,-8.75,54.1022605812,132.82
2021-07-20 02:00:00,52.7804444415,-3.58,52.9017175094,2.9304444415,0,2.9304444415,49.85,-3.58,49.9783843276,133.12,2.9304444415,0.0,2.9304444415,2.9304444415,0,2.9304444415,0.0,0.0,0.0,132.82,54.9304444415,-9.17,55.6905972902,2.9304444415,0,2.9304444415,52.0,-9.17,52.802356955,132.95
2021-07-20 02:30:00,50.8265555526,-4.19,50.9989691008,2.9365555526,0,2.9365555526,47.89,-4.19,48.072946654,133.12,2.9365555526,0.0,2.9365555526,2.9365555526,0,2.9365555526,0.0,0.0,0.0,132.82,52.8865555526,-9.81,53.7886963796,2.9365555526,0,2.9365555526,49.95,-9.81,50.904210042,132.95
2021-07-20 03:00:00,49.3699999971,-4.44,49.5692495375,2.9299999971,0,2.9299999971,46.44,-4.44,46.6517652399,133.12,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,132.69,51.3699999971,-10.09,52.3515520276,2.9299999971,0,2.9299999971,48.44,-10.09,49.479709983,133.1
2021-07-20 03:30:00,49.1723333304,-4.55,49.3823942833,2.9523333304,0,2.9523333304,46.22,-4.55,46.4434161104,133.29,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,132.77,51.1623333304,-10.21,52.1711457782,2.9523333304,0,2.9523333304,48.21,-10.21,49.2792877384,133.1
2021-07-20 04:00:00,48.4422222192,-4.84,48.6834108658,3.0622222192,0,3.0622222192,45.38,-4.84,45.6373750341,133.29,3.0622222192,0.0,3.0622222192,3.0622222192,0,3.0622222192,0.0,0.0,0.0,132.77,50.3822222192,-10.52,51.4688130399,3.0622222192,0,3.0622222192,47.32,-10.52,48.4752802983,133.1
2021-07-20 04:30:00,48.4672222191,-4.98,48.7223976179,3.0772222191,0,3.0772222191,45.39,-4.98,45.6623751025,133.29,3.0772222191,0.0,3.0772222191,3.0772222191,0,3.0772222191,0.0,0.0,0.0,132.77,50.4172222191,-10.66,51.5318532201,3.0772222191,0,3.0772222191,47.34,-10.66,48.5253665622,133.19
2021-07-20 05:00:00,48.5509999969,-4.95,48.8026853841,3.0609999969,0,3.0609999969,45.49,-4.95,45.7585248888,133.29,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,132.77,50.5109999969,-10.64,51.6194800506,3.0609999969,0,3.0609999969,47.45,-10.64,48.6283055432,133.19
2021-07-20 05:30:00,49.9382222192,-4.25,50.1187443818,3.0582222192,0,3.0582222192,46.88,-4.25,47.0722519113,133.39,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,132.77,51.9482222192,-9.9,52.8831522484,3.0582222192,0,3.0582222192,48.89,-9.9,49.8822824257,133.19
2021-07-20 06:00:00,51.9234444412,-4.0,52.0772895093,3.2434444412,0,3.2434444412,48.68,-4.0,48.8440620751,133.23,3.2434444412,0.0,3.2434444412,3.2434444412,0,3.2434444412,0.0,0.0,0.0,132.77,54.0234444412,-9.61,54.8715285853,3.2434444412,0,3.2434444412,50.78,-9.61,51.6813360895,133.1
2021-07-20 06:30:00,57.9255555518,-1.77,57.9525917107,3.7355555518,0,3.7355555518,54.19,-1.77,54.2188989191,133.23,3.7355555518,0.0,3.7355555518,3.7355555518,0,3.7355555518,0.0,0.0,0.0,132.77,60.2655555518,-7.32,60.7084803464,3.7355555518,0,3.7355555518,56.53,-7.32,57.0019587383,133.1
2021-07-20 07:00:00,63.1648888832,0.28,63.1655094781,5.6548888832,0,5.6548888832,57.51,0.28,57.5106816165,134.0,5.6548888832,0.0,5.6548888832,5.6548888832,0,5.6548888832,0.0,0.0,0.0,133.84,65.6448888832,-5.16,65.8473768384,5.6548888832,0,5.6548888832,59.99,-5.16,60.2115080363,133.86
2021-07-20 07:30:00,72.0148888809,2.54,72.0596684736,7.9848888809,0,7.9848888809,64.03,2.54,64.0803597056,134.25,7.9848888809,0.0,7.9848888809,7.9848888809,0,7.9848888809,0.0,0.0,0.0,134.27,74.7848888809,-2.71,74.8339742692,7.9848888809,0,7.9848888809,66.8,-2.71,66.8549482088,134.08
