Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-20 08:00:00,72.1702222119,4.91,72.3370518761,10.2802222119,0,10.2802222119,61.89,4.91,62.0844602135,133.41,10.2802222119,0.0,10.2802222119,10.2802222119,0,10.2802222119,0.0,0.0,0.0,133.73,74.8402222119,-0.2,74.8404894474,10.2802222119,0,10.2802222119,64.56,-0.2,64.5603097886,133.23
2021-07-20 08:30:00,76.9902222074,6.72,77.2829393563,14.7802222074,0,14.7802222074,62.21,6.72,62.5718986447,132.62,14.7802222074,0.0,14.7802222074,14.7802222074,0,14.7802222074,0.0,0.0,0.0,133.25,79.6402222074,1.76,79.6596672931,14.7802222074,0,14.7802222074,64.86,1.76,64.8838747302,132.45
2021-07-20 09:00:00,76.2877777601,8.43,76.7521331011,17.6777777601,0,17.6777777601,58.61,8.43,59.2131488776,132.22,17.6777777601,0.0,17.6777777601,17.6777777601,0,17.6777777601,0.0,0.0,0.0,132.99,78.7677777601,3.54,78.8472853893,17.6777777601,0,17.6777777601,61.09,3.54,61.1924807472,132.0
2021-07-20 09:30:00,73.0421110909,9.38,73.6419336562,20.1821110909,0,20.1821110909,52.86,9.38,53.6857895537,132.0,20.1821110909,0.0,20.1821110909,20.1821110909,0,20.1821110909,0.0,0.0,0.0,132.99,75.2421110909,4.51,75.3771542407,20.1821110909,0,20.1821110909,55.06,4.51,55.2443997162,131.81
2021-07-20 10:00:00,70.2256666444,10.0,70.9340838783,22.2656666444,0,22.2656666444,47.96,10.0,48.991444151,131.88,22.2656666444,0.0,22.2656666444,22.2656666444,0,22.2656666444,0.0,0.0,0.0,132.87,72.1856666444,5.14,72.3684328205,22.2656666444,0,22.2656666444,49.92,5.14,50.183921728,131.69
2021-07-20 10:30:00,67.0514444212,9.89,67.7769009247,23.2914444212,0,23.2914444212,43.76,9.89,44.8636790734,131.81,23.2914444212,0.0,23.2914444212,23.2914444212,0,23.2914444212,0.0,0.0,0.0,132.87,68.8114444212,4.99,68.9921371123,23.2914444212,0,23.2914444212,45.52,4.99,45.7926904647,131.62
2021-07-20 11:00:00,65.4785555308,10.52,66.3182601883,24.7585555308,0,24.7585555308,40.72,10.52,42.0569708847,131.81,24.7585555308,0.0,24.7585555308,24.7585555308,0,24.7585555308,0.0,0.0,0.0,132.87,67.0985555308,5.66,67.3368528691,24.7585555308,0,24.7585555308,42.34,5.66,42.7166384445,131.62
2021-07-20 11:30:00,63.5229999719,9.61,64.2458062867,28.1429999719,0,28.1429999719,35.38,9.61,36.6619216627,131.59,28.1429999719,0.0,28.1429999719,28.1429999719,0,28.1429999719,0.0,0.0,0.0,132.61,64.8929999719,4.68,65.0615389101,28.1429999719,0,28.1429999719,36.75,4.68,37.0467933835,131.39
2021-07-20 12:00:00,63.4791110816,10.15,64.2854574823,29.4791110816,0,29.4791110816,34.0,10.15,35.4827070557,131.59,29.4791110816,0.0,29.4791110816,29.4791110816,0,29.4791110816,0.0,0.0,0.0,132.47,64.7791110816,5.25,64.9915050797,29.4791110816,0,29.4791110816,35.3,5.25,35.6882683805,131.39
2021-07-20 12:30:00,64.3995555256,10.27,65.2133088556,29.9295555256,0,29.9295555256,34.47,10.27,35.9673991275,131.49,29.9295555256,0.0,29.9295555256,29.9295555256,0,29.9295555256,0.0,0.0,0.0,132.47,65.6995555256,5.37,65.918650595,29.9295555256,0,29.9295555256,35.77,5.37,36.1708418481,131.26
2021-07-20 13:00:00,64.0088888587,10.11,64.802391568,30.1488888587,0,30.1488888587,33.86,10.11,35.3371150492,131.49,30.1488888587,0.0,30.1488888587,30.1488888587,0,30.1488888587,0.0,0.0,0.0,132.47,65.2988888587,5.19,65.5048165114,30.1488888587,0,30.1488888587,35.15,5.19,35.5310934253,131.26
2021-07-20 13:30:00,64.0108888585,9.71,64.7431694657,30.3608888585,0,30.3608888585,33.65,9.71,35.0229439082,131.49,30.3608888585,0.0,30.3608888585,30.3608888585,0,30.3608888585,0.0,0.0,0.0,132.47,65.3008888585,4.77,65.4748729339,30.3608888585,0,30.3608888585,34.94,4.77,35.2640964722,131.39
2021-07-20 14:00:00,61.3461110804,9.45,62.0697015031,30.7261110804,0,30.7261110804,30.62,9.45,32.0450760648,131.76,30.7261110804,0.0,30.7261110804,30.7261110804,0,30.7261110804,0.0,0.0,0.0,132.63,62.4961110804,4.47,62.6557643012,30.7261110804,0,30.7261110804,31.77,4.47,32.08292069,131.56
2021-07-20 14:30:00,60.4858888573,8.91,61.138619962,31.6358888573,0,31.6358888573,28.85,8.91,30.1945458651,131.76,31.6358888573,0.0,31.6358888573,31.6358888573,0,31.6358888573,0.0,0.0,0.0,132.63,61.5558888573,3.88,61.6780500098,31.6358888573,0,31.6358888573,29.92,3.88,30.1705286662,131.65
2021-07-20 15:00:00,60.6526666343,8.92,61.305076216,32.3926666343,0,32.3926666343,28.26,8.92,29.6343381907,131.86,32.3926666343,0.0,32.3926666343,32.3926666343,0,32.3926666343,0.0,0.0,0.0,132.63,61.6926666343,3.9,61.8158160704,32.3926666343,0,32.3926666343,29.3,3.9,29.558416737,131.65
2021-07-20 15:30:00,61.5083333023,8.65,62.1135859987,31.0783333023,0,31.0783333023,30.43,8.65,31.6355401408,131.78,31.0783333023,0.0,31.0783333023,31.0783333023,0,31.0783333023,0.0,0.0,0.0,132.55,62.6483333023,3.62,62.7528331277,31.0783333023,0,31.0783333023,31.57,3.62,31.7768673724,131.58
2021-07-20 16:00:00,65.8751110832,8.19,66.382274443,27.9251110832,0,27.9251110832,37.95,8.19,38.8236860692,131.95,27.9251110832,0.0,27.9251110832,27.9251110832,0,27.9251110832,0.0,0.0,0.0,132.74,67.3551110832,3.16,67.4291968588,27.9251110832,0,27.9251110832,39.43,3.16,39.556421729,131.79
2021-07-20 16:30:00,67.0563103435,6.82,67.40223406449999,26.5963103435,0,26.5963103435,40.46,6.82,41.0307689423,132.24,26.5963103435,0.0,26.5963103435,26.5963103435,0,26.5963103435,0.0,0.0,0.0,132.98,68.6663103435,1.72,68.6878488249,26.5963103435,0,26.5963103435,42.07,1.72,42.1051457663,132.05
2021-07-20 17:00:00,65.744886166,4.31,65.8860088105,26.454886166,0,26.454886166,39.29,4.31,39.5256903798,132.74,26.454886166,0.0,26.454886166,26.454886166,0,26.454886166,0.0,0.0,0.0,133.36,67.334886166,-0.97,67.3418725236,26.454886166,0,26.454886166,40.88,-0.97,40.8915064531,132.54
2021-07-20 17:30:00,73.0411999751,4.61,73.1865356046,24.8211999751,0,24.8211999751,48.22,4.61,48.439864781,133.15,24.8211999751,0.0,24.8211999751,24.8211999751,0,24.8211999751,0.0,0.0,0.0,133.44,75.0411999751,-0.6000000000000001,75.0435986191,24.8211999751,0,24.8211999751,50.22,-0.6000000000000001,50.2235841015,132.98
2021-07-20 18:00:00,76.831777756,4.5,76.963446344,21.821777756,0,21.821777756,55.01,4.5,55.193750552,133.35,21.821777756,0.0,21.821777756,21.821777756,0,21.821777756,0.0,0.0,0.0,133.78,79.161777756,-0.66,79.1645290359,21.821777756,0,21.821777756,57.34,-0.66,57.3437982697,133.12
2021-07-20 18:30:00,78.7034444258,4.01,78.8055344788,18.6034444258,0,18.6034444258,60.1,4.01,60.2336293112,133.13,18.6034444258,0.0,18.6034444258,18.6034444258,0,18.6034444258,0.0,0.0,0.0,133.56,81.2734444258,-1.1400000000000001,81.2814392641,18.6034444258,0,18.6034444258,62.67,-1.1400000000000001,62.6803677398,132.94
2021-07-20 19:00:00,79.6076666508,3.21,79.6723583785,15.8476666508,0,15.8476666508,63.76,3.21,63.8407526585,132.94,15.8476666508,0.0,15.8476666508,15.8476666508,0,15.8476666508,0.0,0.0,0.0,133.39,82.3576666508,-1.9500000000000002,82.3807486988,15.8476666508,0,15.8476666508,66.51,-1.9500000000000002,66.5385797865,132.78
2021-07-20 19:30:00,79.3633333189,2.65,79.4075637172,14.3833333189,0,14.3833333189,64.98,2.65,65.0340134084,132.94,14.3833333189,0.0,14.3833333189,14.3833333189,0,14.3833333189,0.0,0.0,0.0,133.29,82.1833333189,-2.52,82.2219598125,14.3833333189,0,14.3833333189,67.8,-2.52,67.8468156954,132.78
2021-07-20 20:00:00,79.2364444317,1.74,79.2555469742,12.7064444317,0,12.7064444317,66.53,1.74,66.5527497554,132.8,12.7064444317,0.0,12.7064444317,12.7064444317,0,12.7064444317,0.0,0.0,0.0,133.18,82.1364444317,-3.45,82.2088681584,12.7064444317,0,12.7064444317,69.43,-3.45,69.5156629832,132.62
2021-07-20 20:30:00,78.2845555441,1.09,78.2921435186,11.4945555441,0,11.4945555441,66.79,1.09,66.7988937034,132.8,11.4945555441,0.0,11.4945555441,11.4945555441,0,11.4945555441,0.0,0.0,0.0,133.09,81.1945555441,-4.15,81.3005433561,11.4945555441,0,11.4945555441,69.7,-4.15,69.823438042,132.62
2021-07-20 21:00:00,77.6626666561,0.78,77.6665834973,10.5526666561,0,10.5526666561,67.11,0.78,67.1145327034,132.8,10.5526666561,0.0,10.5526666561,10.5526666561,0,10.5526666561,0.0,0.0,0.0,132.96,80.6026666561,-4.46,80.7259652905,10.5526666561,0,10.5526666561,70.05,-4.46,70.1918378446,132.62
2021-07-20 21:30:00,77.7333333244,0.33,77.734033793,8.9133333244,0,8.9133333244,68.82,0.33,68.8207911899,132.88,8.9133333244,0.0,8.9133333244,8.9133333244,0,8.9133333244,0.0,0.0,0.0,133.07,80.7533333244,-4.93,80.9036818878,8.9133333244,0,8.9133333244,71.84,-4.93,72.0089612479,132.71
2021-07-20 22:00:00,79.0664444369,0.55,79.0683573618,7.5264444369,0,7.5264444369,71.54,0.55,71.5421141706,133.04,7.5264444369,0.0,7.5264444369,7.5264444369,0,7.5264444369,0.0,0.0,0.0,133.22,82.2164444369,-4.67,82.3489686386,7.5264444369,0,7.5264444369,74.69,-4.67,74.8358537066,132.93
2021-07-20 22:30:00,75.4273333263,-0.51,75.4290574826,7.0673333263,0,7.0673333263,68.36,-0.51,68.3619024018,132.77,7.0673333263,0.0,7.0673333263,7.0673333263,0,7.0673333263,0.0,0.0,0.0,133.01,78.4373333263,-5.82,78.6529570921,7.0673333263,0,7.0673333263,71.37,-5.82,71.6069081863,132.63
2021-07-20 23:00:00,70.8221111056,-2.23,70.8572107937,5.4921111056,0,5.4921111056,65.33,-2.23,65.36804877,133.05,5.4921111056,0.0,5.4921111056,5.4921111056,0,5.4921111056,0.0,0.0,0.0,133.17,73.6821111056,-7.65,74.0781749031,5.4921111056,0,5.4921111056,68.19,-7.65,68.6177717505,132.88
2021-07-20 23:30:00,64.3387777742,-2.99,64.4082170649,3.5587777742,0,3.5587777742,60.78,-2.99,60.8535003102,133.2,3.5587777742,0.0,3.5587777742,3.5587777742,0,3.5587777742,0.0,0.0,0.0,132.93,66.9887777742,-8.48,67.5233792674,3.5587777742,0,3.5587777742,63.43,-8.48,63.9943380308,133.05
2021-07-21 00:00:00,59.1293333303,-4.01,59.2651513125,2.9993333303,0,2.9993333303,56.13,-4.01,56.2730574965,133.2,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,132.93,61.5793333303,-9.63,62.3277722481,2.9993333303,0,2.9993333303,58.58,-9.63,59.3662639889,133.05
2021-07-21 00:30:00,56.7675555524,-2.31,56.81453567,3.1175555524,0,3.1175555524,53.65,-2.31,53.6997076342,133.76,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,133.39,59.0875555524,-7.79,59.5988533544,3.1175555524,0,3.1175555524,55.97,-7.79,56.5095124736,133.65
2021-07-21 01:00:00,54.3134444413,-2.55,54.3732723595,3.1734444413,0,3.1734444413,51.14,-2.55,51.2035360107,132.67,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,132.45,56.5334444413,-8.01,57.0980773791,3.1734444413,0,3.1734444413,53.36,-8.01,53.9578511433,132.5
2021-07-21 01:30:00,54.7123333303,-2.52,54.7703370306,3.0623333303,0,3.0623333303,51.65,-2.52,51.7114387733,132.3,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,132.01,56.9423333303,-8.0,57.5015593275,3.0623333303,0,3.0623333303,53.88,-8.0,54.4706746791,132.12
2021-07-21 02:00:00,53.2195555524,-2.98,53.3029219949,3.1495555524,0,3.1495555524,50.07,-2.98,50.1586014558,132.3,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,132.01,55.3695555524,-8.49,56.0166741432,3.1495555524,0,3.1495555524,52.22,-8.49,52.9056565974,132.12
2021-07-21 02:30:00,51.5884444413,-3.47,51.7050142624,3.1184444413,0,3.1184444413,48.47,-3.47,48.5940510762,132.51,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,132.21,53.6684444413,-9.04,54.4244754568,3.1184444413,0,3.1184444413,50.55,-9.04,51.3519629615,132.41
2021-07-21 03:00:00,50.2964444414,-3.5,50.4180753644,2.9964444414,0,2.9964444414,47.3,-3.5,47.4293158289,132.77,2.9964444414,0.0,2.9964444414,2.9964444414,0,2.9964444414,0.0,0.0,0.0,132.38,52.3364444414,-9.1,53.1216849956,2.9964444414,0,2.9964444414,49.34,-9.1,50.1721596107,132.63
2021-07-21 03:30:00,49.8873333303,-3.7800000000000002,50.030335066,2.9873333303000003,0,2.9873333303000003,46.9,-3.7800000000000002,47.0520817818,132.84,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,132.38,51.8973333303,-9.38,52.7381987444,2.9873333303000003,0,2.9873333303000003,48.91,-9.38,49.8013303035,132.73
2021-07-21 04:00:00,49.5115555526,-3.89,49.6641342746,2.9315555526,0,2.9315555526,46.58,-3.89,46.7421490734,132.92,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,132.46,51.5115555526,-9.51,52.3820623444,2.9315555526,0,2.9315555526,48.58,-9.51,49.5020858146,132.73
2021-07-21 04:30:00,49.4209999971,-4.17,49.5966142061,2.9409999971,0,2.9409999971,46.48,-4.17,46.6666829762,132.92,2.9409999971,0.0,2.9409999971,2.9409999971,0,2.9409999971,0.0,0.0,0.0,132.46,51.4109999971,-9.81,52.3385806141,2.9409999971,0,2.9409999971,48.47,-9.81,49.452775453,132.82
2021-07-21 05:00:00,49.5265555526,-4.09,49.6951487059,2.9765555526,0,2.9765555526,46.55,-4.09,46.7293333999,133.01,2.9765555526,0.0,2.9765555526,2.9765555526,0,2.9765555526,0.0,0.0,0.0,132.46,51.5365555526,-9.73,52.4470157228,2.9765555526,0,2.9765555526,48.56,-9.73,49.5252107517,132.89
2021-07-21 05:30:00,50.4033333302,-3.63,50.533878841800004,3.1333333302,0,3.1333333302,47.27,-3.63,47.4091742177,133.03,3.1333333302,0.0,3.1333333302,3.1333333302,0,3.1333333302,0.0,0.0,0.0,132.65,52.4233333302,-9.24,53.2314143852,3.1333333302,0,3.1333333302,49.29,-9.24,50.1485961917,132.91
2021-07-21 06:00:00,52.4619999968,-3.1,52.5535102887,3.2419999968,0,3.2419999968,49.22,-3.1,49.3175262964,133.03,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,132.65,54.5919999968,-8.65,55.2730401158,3.2419999968,0,3.2419999968,51.35,-8.65,52.0734577304,132.91
2021-07-21 06:30:00,58.0909999963,-1.94,58.1233849718,3.6609999963,0,3.6609999963,54.43,-1.94,54.4645618728,132.8,3.6609999963,0.0,3.6609999963,3.6609999963,0,3.6609999963,0.0,0.0,0.0,132.47,60.4409999963,-7.38,60.8898914481,3.6609999963,0,3.6609999963,56.78,-7.38,57.2576003689,132.69
2021-07-21 07:00:00,63.3309999955,-1.4,63.3464723598,4.4909999955,0,4.4909999955,58.84,-1.4,58.8566529799,132.24,4.4909999955,0.0,4.4909999955,4.4909999955,0,4.4909999955,0.0,0.0,0.0,132.06,65.8909999955,-6.74,66.2348207547,4.4909999955,0,4.4909999955,61.4,-6.74,61.7688238515,132.11
2021-07-21 07:30:00,70.3081111046,1.2,70.3183509981,6.5381111046000004,0,6.5381111046000004,63.77,1.2,63.7812895762,131.78,6.5381111046000004,0.0,6.5381111046000004,6.5381111046000004,0,6.5381111046000004,0.0,0.0,0.0,131.7,73.0781111046,-3.99,73.1869552763,6.5381111046000004,0,6.5381111046000004,66.54,-3.99,66.6595207003,131.66
2021-07-21 08:00:00,73.8482222132,3.59,73.9354314524,9.0082222132,0,9.0082222132,64.84,3.59,64.9393078189,131.87,9.0082222132,0.0,9.0082222132,9.0082222132,0,9.0082222132,0.0,0.0,0.0,132.05,76.6682222132,-1.47,76.6823134584,9.0082222132,0,9.0082222132,67.66,-1.47,67.6759669307,131.66
2021-07-21 08:30:00,74.3262222082,5.32,74.5163720785,14.0462222082,0,14.0462222082,60.28,5.32,60.5143024417,131.87,14.0462222082,0.0,14.0462222082,14.0462222082,0,14.0462222082,0.0,0.0,0.0,132.37,76.9062222082,0.32,76.9068879512,14.0462222082,0,14.0462222082,62.86,0.32,62.8608145032,131.66
2021-07-21 09:00:00,71.3492222002,6.11,71.6103596456,22.0092222002,0,22.0092222002,49.34,6.11,49.7168754046,131.35,22.0092222002,0.0,22.0092222002,22.0092222002,0,22.0092222002,0.0,0.0,0.0,132.01,73.4192222002,1.13,73.4279176369,22.0092222002,0,22.0092222002,51.41,1.13,51.4224172905,131.2
2021-07-21 09:30:00,68.8516666405,6.89,69.1955497064,26.2116666405,0,26.2116666405,42.64,6.89,43.1930746764,131.35,26.2116666405,0.0,26.2116666405,26.2116666405,0,26.2116666405,0.0,0.0,0.0,131.9,70.6016666405,1.9,70.6272279819,26.2116666405,0,26.2116666405,44.39,1.9,44.4306437045,131.09
2021-07-21 10:00:00,67.1413333044,7.63,67.5734825053,28.9213333044,0,28.9213333044,38.22,7.63,38.9741619538,131.1,28.9213333044,0.0,28.9213333044,28.9213333044,0,28.9213333044,0.0,0.0,0.0,131.74,68.6813333044,2.67,68.7332120919,28.9213333044,0,28.9213333044,39.76,2.67,39.8495483036,130.91
2021-07-21 10:30:00,64.2678888577,8.02,64.7663642505,31.1478888577,0,31.1478888577,33.12,8.02,34.0771888512,131.06,31.1478888577,0.0,31.1478888577,31.1478888577,0,31.1478888577,0.0,0.0,0.0,131.74,65.5478888577,3.04,65.6183460147,31.1478888577,0,31.1478888577,34.4,3.04,34.5340643423,130.76
2021-07-21 11:00:00,63.395111079,8.64,63.9811668283,32.135111079,0,32.135111079,31.26,8.64,32.4320397138,131.06,32.135111079,0.0,32.135111079,32.135111079,0,32.135111079,0.0,0.0,0.0,131.74,64.595111079,3.69,64.7004209824,32.135111079,0,32.135111079,32.46,3.69,32.6690633475,130.86
2021-07-21 11:30:00,66.0848888579,10.01,66.8387061167,31.0048888579,0,31.0048888579,35.08,10.01,36.4802206682,131.19,31.0048888579,0.0,31.0048888579,31.0048888579,0,31.0048888579,0.0,0.0,0.0,131.95,67.4448888579,5.16,67.6419886835,31.0048888579,0,31.0048888579,36.44,5.16,36.8035215706,130.99
2021-07-21 12:00:00,65.2991110791,10.26,66.1002383333,32.0591110791,0,32.0591110791,33.24,10.26,34.7874287639,130.72,32.0591110791,0.0,32.0591110791,32.0591110791,0,32.0591110791,0.0,0.0,0.0,131.71,66.5791110791,5.43,66.8001716471,32.0591110791,0,32.0591110791,34.52,5.43,34.944460219,130.55
2021-07-21 12:30:00,67.1093333026,11.22,68.040804054,30.7293333026,0,30.7293333026,36.38,11.22,38.0708917679,130.58,30.7293333026,0.0,30.7293333026,30.7293333026,0,30.7293333026,0.0,0.0,0.0,131.53,68.5093333026,6.47,68.8141675062,30.7293333026,0,30.7293333026,37.78,6.47,38.3300052178,130.38
2021-07-21 13:00:00,65.783444415,11.13,66.7183517415,29.403444415,0,29.403444415,36.38,11.13,38.0444647748,130.31,29.403444415,0.0,29.403444415,29.403444415,0,29.403444415,0.0,0.0,0.0,131.43,67.173444415,6.36,67.4738559338,29.403444415,0,29.403444415,37.77,6.36,38.301729726,130.09
2021-07-21 13:30:00,63.4431110828,10.83,64.3608362582,28.3431110828,0,28.3431110828,35.1,10.83,36.7328041402,130.31,28.3431110828,0.0,28.3431110828,28.3431110828,0,28.3431110828,0.0,0.0,0.0,131.43,64.7931110828,6.03,65.0730984646,28.3431110828,0,28.3431110828,36.45,6.03,36.9454110818,130.09
2021-07-21 14:00:00,62.7146666368,11.02,63.6755040134,29.8846666368,0,29.8846666368,32.83,11.02,34.6301790351,130.48,29.8846666368,0.0,29.8846666368,29.8846666368,0,29.8846666368,0.0,0.0,0.0,131.52,63.9446666368,6.21,64.2455017203,29.8846666368,0,29.8846666368,34.06,6.21,34.62149188,130.31
2021-07-21 14:30:00,62.2815555259,11.45,63.3253082008,29.611555525900002,0,29.611555525900002,32.67,11.45,34.6183679569,130.48,29.611555525900002,0.0,29.611555525900002,29.611555525900002,0,29.611555525900002,0.0,0.0,0.0,131.64,63.5115555259,6.67,63.8608376497,29.611555525900002,0,29.611555525900002,33.9,6.67,34.5499479016,130.31
2021-07-21 15:00:00,62.5233333056,11.16,63.511517126,27.7433333056,0,27.7433333056,34.78,11.16,36.5266204295,130.36,27.7433333056,0.0,27.7433333056,27.7433333056,0,27.7433333056,0.0,0.0,0.0,131.48,63.8533333056,6.37,64.1702818619,27.7433333056,0,27.7433333056,36.11,6.37,36.6675469591,130.17
2021-07-21 15:30:00,63.469777752,10.47,64.327549214,25.809777752,0,25.809777752,37.66,10.47,39.0883166688,130.53,25.809777752,0.0,25.809777752,25.809777752,0,25.809777752,0.0,0.0,0.0,131.59,64.929777752,5.66,65.1760050856,25.809777752,0,25.809777752,39.12,5.66,39.5273323158,130.33
2021-07-21 16:00:00,66.5813333088,10.54,67.4104260866,24.4913333088,0,24.4913333088,42.09,10.54,43.3896266405,130.75,24.4913333088,0.0,24.4913333088,24.4913333088,0,24.4913333088,0.0,0.0,0.0,131.73,68.2513333088,5.74,68.4922776555,24.4913333088,0,24.4913333088,43.76,5.74,44.1348524411,130.55
2021-07-21 16:30:00,70.1107777544,9.85,70.7993196106,23.4207777544,0,23.4207777544,46.69,9.85,47.7176969268,130.67,23.4207777544,0.0,23.4207777544,23.4207777544,0,23.4207777544,0.0,0.0,0.0,131.73,72.0207777544,5.05,72.1976102675,23.4207777544,0,23.4207777544,48.6,5.05,48.8616669793,130.55
2021-07-21 17:00:00,73.1626666442,8.71,73.6793043567,22.5126666442,0,22.5126666442,50.65,8.71,51.3934489989,130.93,22.5126666442,0.0,22.5126666442,22.5126666442,0,22.5126666442,0.0,0.0,0.0,131.94,75.2526666442,3.84,75.350576886,22.5126666442,0,22.5126666442,52.74,3.84,52.8796104373,130.74
2021-07-21 17:30:00,76.1146666422,6.58,76.3985528531,24.4746666422,0,24.4746666422,51.64,6.58,52.0575258728,131.26,24.4746666422,0.0,24.4746666422,24.4746666422,0,24.4746666422,0.0,0.0,0.0,132.17,78.2646666422,1.6,78.2810196958,24.4746666422,0,24.4746666422,53.79,1.6,53.8137909834,131.07
2021-07-21 18:00:00,79.6985555343,5.43,79.8833189987,21.2685555343,0,21.2685555343,58.43,5.43,58.6817671854,131.83,21.2685555343,0.0,21.2685555343,21.2685555343,0,21.2685555343,0.0,0.0,0.0,132.46,82.1685555343,0.4,82.169529137,21.2685555343,0,21.2685555343,60.9,0.4,60.9013136147,131.65
2021-07-21 18:30:00,81.8363333148,4.83,81.9787432839,18.5263333148,0,18.5263333148,63.31,4.83,63.4939760922,132.11,18.5263333148,0.0,18.5263333148,18.5263333148,0,18.5263333148,0.0,0.0,0.0,132.67,84.5563333148,-0.14,84.5564492138,18.5263333148,0,18.5263333148,66.03,-0.14,66.0301484172,131.91
2021-07-21 19:00:00,83.3249999837,4.59,83.4513254675,16.3049999837,0,16.3049999837,67.02,4.59,67.1769938297,132.11,16.3049999837,0.0,16.3049999837,16.3049999837,0,16.3049999837,0.0,0.0,0.0,132.67,86.2149999837,-0.39,86.2158820763,16.3049999837,0,16.3049999837,69.91,-0.39,69.9110878187,131.91
2021-07-21 19:30:00,83.8143333189,3.89,83.9045563107,14.4343333189,0,14.4343333189,69.38,3.89,69.4889667501,131.96,14.4343333189,0.0,14.4343333189,14.4343333189,0,14.4343333189,0.0,0.0,0.0,132.58,86.8343333189,-1.11,86.8414275731,14.4343333189,0,14.4343333189,72.4,-1.11,72.4085084779,131.75
2021-07-21 20:00:00,84.1021110983,3.47,84.1736656632,12.8421110983,0,12.8421110983,71.26,3.47,71.3444356625,131.79,12.8421110983,0.0,12.8421110983,12.8421110983,0,12.8421110983,0.0,0.0,0.0,132.38,87.2221110983,-1.53,87.2355292552,12.8421110983,0,12.8421110983,74.38,-1.53,74.3957344207,131.62
2021-07-21 20:30:00,86.7511111009,3.39,86.8173218732,10.2511111009,0,10.2511111009,76.5,3.39,76.5750749265,131.79,10.2511111009,0.0,10.2511111009,10.2511111009,0,10.2511111009,0.0,0.0,0.0,132.38,90.0911111009,-1.6,90.1053178197,10.2511111009,0,10.2511111009,79.84,-1.6,79.8560304548,131.62
2021-07-21 21:00:00,85.1373333248,2.35,85.1697600422,8.5573333248,0,8.5573333248,76.58,2.35,76.6160485799,131.79,8.5573333248,0.0,8.5573333248,8.5573333248,0,8.5573333248,0.0,0.0,0.0,132.38,88.4973333248,-2.67,88.5376016481,8.5573333248,0,8.5573333248,79.94,-2.67,79.9845766382,131.62
2021-07-21 21:30:00,83.973333324,1.78,83.9921967182,9.303333324,0,9.303333324,74.67,1.78,74.6912130039,131.92,9.303333324,0.0,9.303333324,9.303333324,0,9.303333324,0.0,0.0,0.0,132.38,87.253333324,-3.3,87.3157155165,9.303333324,0,9.303333324,77.95,-3.3,78.0198211995,131.76
2021-07-21 22:00:00,82.482333324,1.3,82.4925773059,9.352333324,0,9.352333324,73.13,1.3,73.1415538528,132.0,9.352333324,0.0,9.352333324,9.352333324,0,9.352333324,0.0,0.0,0.0,132.38,85.702333324,-3.8,85.7865370392,9.352333324,0,9.352333324,76.35,-3.8,76.4445060158,131.85
2021-07-21 22:30:00,79.3087777698,0.53,79.3105486763,7.9887777698,0,7.9887777698,71.32,0.53,71.3219692661,131.83,7.9887777698,0.0,7.9887777698,7.9887777698,0,7.9887777698,0.0,0.0,0.0,132.18,82.4487777698,-4.64,82.5792380428,7.9887777698,0,7.9887777698,74.46,-4.64,74.6044315038,131.68
2021-07-21 23:00:00,76.2355555501,-0.18,76.2357680491,5.4455555501,0,5.4455555501,70.79,-0.18,70.7902288455,131.83,5.4455555501,0.0,5.4455555501,5.4455555501,0,5.4455555501,0.0,0.0,0.0,132.18,79.3455555501,-5.43,79.5311390938,5.4455555501,0,5.4455555501,73.9,-5.43,74.0992233428,131.68
2021-07-21 23:30:00,68.1091111075,-1.09,68.1178325833,3.6191111075,0,3.6191111075,64.49,-1.09,64.4992108479,132.11,3.6191111075,0.0,3.6191111075,3.6191111075,0,3.6191111075,0.0,0.0,0.0,132.18,70.9291111075,-6.4,71.2172647783,3.6191111075,0,3.6191111075,67.31,-6.4,67.6135792574,131.94
2021-07-22 00:00:00,62.3503333305,-2.41,62.3968922818,2.8403333305,0,2.8403333305,59.51,-2.41,59.5587793696,132.44,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,132.46,64.9403333305,-7.86,65.4142682683,2.8403333305,0,2.8403333305,62.1,-7.86,62.5954439237,132.28
2021-07-22 00:30:00,59.3832222193,-2.9699999999999998,59.4574468099,2.8932222193,0,2.8932222193,56.49,-2.9699999999999998,56.568021001299996,132.85,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,132.71,61.8332222193,-8.47,62.4106422818,2.8932222193,0,2.8932222193,58.94,-8.47,59.5454826162,132.72
2021-07-22 01:00:00,56.5129999972,-3.51,56.6218974309,2.8329999972,0,2.8329999972,53.68,-3.51,53.7946326319,132.99,2.8329999972,0.0,2.8329999972,2.8329999972,0,2.8329999972,0.0,0.0,0.0,132.71,58.8329999972,-9.07,59.528033636800004,2.8329999972,0,2.8329999972,56.0,-9.07,56.7297532165,132.86
2021-07-22 01:30:00,56.799111108299996,-3.87,56.9307994208,2.8091111082999998,0,2.8091111082999998,53.99,-3.87,54.12852298,133.33,2.8091111082999998,0.0,2.8091111082999998,2.8091111082999998,0,2.8091111082999998,0.0,0.0,0.0,132.96,59.1491111083,-9.47,59.9024060026,2.8091111082999998,0,2.8091111082999998,56.34,-9.47,57.1303465769,133.17
2021-07-22 02:00:00,54.8409999971,-4.49,55.0244980048,2.9009999971,0,2.9009999971,51.94,-4.49,52.1337098239,133.5,2.9009999971,0.0,2.9009999971,2.9009999971,0,2.9009999971,0.0,0.0,0.0,133.13,57.0909999971,-10.15,57.9862464785,2.9009999971,0,2.9009999971,54.19,-10.15,55.1323734298,133.34
2021-07-22 02:30:00,53.4686666638,-4.87,53.6899917565,2.8286666638,0,2.8286666638,50.64,-4.87,50.8736326598,133.78,2.8286666638,0.0,2.8286666638,2.8286666638,0,2.8286666638,0.0,0.0,0.0,133.37,55.6486666638,-10.57,56.6436139513,2.8286666638,0,2.8286666638,52.82,-10.57,53.8672191597,133.67
2021-07-22 03:00:00,52.6832222194,-5.35,52.9541726724,2.8632222194,0,2.8632222194,49.82,-5.35,50.1064357144,133.94,2.8632222194,0.0,2.8632222194,2.8632222194,0,2.8632222194,0.0,0.0,0.0,133.44,54.8332222194,-11.1,55.9454400193,2.8632222194,0,2.8632222194,51.97,-11.1,53.1421762821,133.83
2021-07-22 03:30:00,52.2787777749,-5.64,52.5821281962,2.8587777749,0,2.8587777749,49.42,-5.64,49.7407880919,134.22,2.8587777749,0.0,2.8587777749,2.8587777749,0,2.8587777749,0.0,0.0,0.0,133.67,54.3987777749,-11.41,55.5825073508,2.8587777749,0,2.8587777749,51.54,-11.41,52.7878745547,134.11
2021-07-22 04:00:00,50.9174444415,-5.46,51.2093521581,2.9274444415,0,2.9274444415,47.99,-5.46,48.299603518,134.34,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,133.75,52.9774444415,-11.22,54.1525439804,2.9274444415,0,2.9274444415,50.05,-11.22,51.2922109096,134.22
2021-07-22 04:30:00,51.0011111082,-5.52,51.2989642612,2.8911111082,0,2.8911111082,48.11,-5.52,48.4256388703,134.21,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,133.61,53.0811111082,-11.28,54.2664054133,2.8911111082,0,2.8911111082,50.19,-11.28,51.4419527234,134.05
2021-07-22 05:00:00,51.1507777749,-5.58,51.454236628,2.9107777749,0,2.9107777749,48.24,-5.58,48.561651537,134.21,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,133.61,53.2307777749,-11.35,54.4273663015,2.9107777749,0,2.9107777749,50.32,-11.35,51.5841535745,134.05
2021-07-22 05:30:00,52.6474444416,-4.78,52.863993476,2.8874444416,0,2.8874444416,49.76,-4.78,49.9890588029,134.21,2.8874444416,0.0,2.8874444416,2.8874444416,0,2.8874444416,0.0,0.0,0.0,133.61,54.7874444416,-10.49,55.7826511421,2.8874444416,0,2.8874444416,51.9,-10.49,52.9495051913,134.05
2021-07-22 06:00:00,54.1975555525,-4.41,54.3766781614,3.0775555525,0,3.0775555525,51.12,-4.41,51.3098674721,134.21,3.0775555525,0.0,3.0775555525,3.0775555525,0,3.0775555525,0.0,0.0,0.0,133.61,56.4075555525,-10.09,57.3028832033,3.0775555525,0,3.0775555525,53.33,-10.09,54.2761181368,134.05
2021-07-22 06:30:00,60.1217777741,-2.96,60.1945991159,3.6417777741,0,3.6417777741,56.48,-2.96,56.5575105534,133.97,3.6417777741,0.0,3.6417777741,3.6417777741,0,3.6417777741,0.0,0.0,0.0,133.51,62.5717777741,-8.51,63.1478223996,3.6417777741,0,3.6417777741,58.93,-8.51,59.5412881957,133.84
2021-07-22 07:00:00,65.6511111067,-1.03,65.6591904424,4.3811111067,0,4.3811111067,61.27,-1.03,61.2786569696,133.63,4.3811111067,0.0,4.3811111067,4.3811111067,0,4.3811111067,0.0,0.0,0.0,133.3,68.3111111067,-6.45,68.6149429836,4.3811111067,0,4.3811111067,63.93,-6.45,64.2545515898,133.46
2021-07-22 07:30:00,72.4809999938,2.22,72.5149898994,6.1609999938,0,6.1609999938,66.32,2.22,66.3571458096,132.64,6.1609999938,0.0,6.1609999938,6.1609999938,0,6.1609999938,0.0,0.0,0.0,133.01,75.3609999938,-2.96,75.4191084545,6.1609999938,0,6.1609999938,69.2,-2.96,69.2632774275,132.54
2021-07-22 08:00:00,75.0875555468,5.23,75.2694752074,8.7275555468,0,8.7275555468,66.36,5.23,66.565775741,132.64,8.7275555468,0.0,8.7275555468,8.7275555468,0,8.7275555468,0.0,0.0,0.0,133.01,77.9375555468,0.23,77.9378949203,8.7275555468,0,8.7275555468,69.21,0.23,69.2103821692,132.54
2021-07-22 08:30:00,78.3994444317,6.32,78.6537684234,12.7394444317,0,12.7394444317,65.66,6.32,65.9634595818,132.44,12.7394444317,0.0,12.7394444317,12.7394444317,0,12.7394444317,0.0,0.0,0.0,133.19,81.2094444317,1.33,81.2203346762,12.7394444317,0,12.7394444317,68.47,1.33,68.4829161178,131.89
2021-07-22 09:00:00,77.9718888724,7.58,78.3394654969,16.4418888724,0,16.4418888724,61.53,7.58,61.9951393256,132.44,16.4418888724,0.0,16.4418888724,16.4418888724,0,16.4418888724,0.0,0.0,0.0,133.19,80.5818888724,2.65,80.6254507848,16.4418888724,0,16.4418888724,64.14,2.65,64.1947201879,132.26
2021-07-22 09:30:00,76.5259999821,8.12,76.9555915659,17.9259999821,0,17.9259999821,58.6,8.12,59.1599053414,132.44,17.9259999821,0.0,17.9259999821,17.9259999821,0,17.9259999821,0.0,0.0,0.0,133.19,79.0059999821,3.21,79.0711839621,17.9259999821,0,17.9259999821,61.08,3.21,61.1642910529,132.18
2021-07-22 10:00:00,73.3296666457,8.37,73.8058053975,20.9496666457,0,20.9496666457,52.38,8.37,53.0445218661,132.19,20.9496666457,0.0,20.9496666457,20.9496666457,0,20.9496666457,0.0,0.0,0.0,133.12,75.4996666457,3.44,75.5779945726,20.9496666457,0,20.9496666457,54.55,3.44,54.6583580068,131.99
2021-07-22 10:30:00,70.102666642,8.23,70.5841113163,24.682666642,0,24.682666642,45.42,8.23,46.1596068008,132.1,24.682666642,0.0,24.682666642,24.682666642,0,24.682666642,0.0,0.0,0.0,132.98,71.952666642,3.25,72.0260281905,24.682666642,0,24.682666642,47.27,3.25,47.3815934726,131.99
2021-07-22 11:00:00,70.3148888607,8.96,70.8834620733,28.1448888607,0,28.1448888607,42.17,8.96,43.1113732094,132.22,28.1448888607,0.0,28.1448888607,28.1448888607,0,28.1448888607,0.0,0.0,0.0,132.98,72.0148888607,4.01,72.1264467281,28.1448888607,0,28.1448888607,43.87,4.01,44.0528886681,131.99
2021-07-22 11:30:00,69.0096666377,9.85,69.7090854154,28.9796666377,0,28.9796666377,40.03,9.85,41.2240633611,132.03,28.9796666377,0.0,28.9796666377,28.9796666377,0,28.9796666377,0.0,0.0,0.0,132.9,70.5796666377,4.93,70.7516377386,28.9796666377,0,28.9796666377,41.6,4.93,41.8911076483,131.83
2021-07-22 12:00:00,64.7077777501,9.94,65.4667862458,27.6577777501,0,27.6577777501,37.05,9.94,38.3602150672,131.92,27.6577777501,0.0,27.6577777501,27.6577777501,0,27.6577777501,0.0,0.0,0.0,132.9,66.1477777501,5.03,66.3387473599,27.6577777501,0,27.6577777501,38.49,5.03,38.8172770812,131.71
2021-07-22 12:30:00,63.6854444166,10.32,64.5161858028,27.8554444166,0,27.8554444166,35.83,10.32,37.2866101972,131.81,27.8554444166,0.0,27.8554444166,27.8554444166,0,27.8554444166,0.0,0.0,0.0,132.77,65.0554444166,5.44,65.282497258,27.8554444166,0,27.8554444166,37.2,5.44,37.5956593239,131.64
2021-07-22 13:00:00,64.333444415,10.43,65.173437613,29.413444415,0,29.413444415,34.92,10.43,36.4443589599,131.37,29.413444415,0.0,29.413444415,29.413444415,0,29.413444415,0.0,0.0,0.0,132.39,65.683444415,5.55,65.9175042779,29.413444415,0,29.413444415,36.27,5.55,36.692170827,131.22
2021-07-22 13:30:00,64.6063333035,9.98,65.3726143192,29.8063333035,0,29.8063333035,34.8,9.98,36.20276785,131.51,29.8063333035,0.0,29.8063333035,29.8063333035,0,29.8063333035,0.0,0.0,0.0,132.47,65.9563333035,5.05,66.1493794593,29.8063333035,0,29.8063333035,36.15,5.05,36.5010273828,131.3
2021-07-22 14:00:00,66.4718888608,9.97,67.2154216584,28.1018888608,0,28.1018888608,38.37,9.97,39.6441395417,131.76,28.1018888608,0.0,28.1018888608,28.1018888608,0,28.1018888608,0.0,0.0,0.0,132.69,67.9718888608,5.06,68.1599682754,28.1018888608,0,28.1018888608,39.87,5.06,40.1898059214,131.55
2021-07-22 14:30:00,66.5068888619,9.95,67.2470725466,27.0068888619,0,27.0068888619,39.5,9.95,40.733923209,131.99,27.0068888619,0.0,27.0068888619,27.0068888619,0,27.0068888619,0.0,0.0,0.0,132.94,68.0468888619,5.03,68.2325434363,27.0068888619,0,27.0068888619,41.04,5.03,41.3470978425,131.81
2021-07-22 15:00:00,65.3991110869,9.36,66.0655230128,24.2291110869,0,24.2291110869,41.17,9.36,42.2205933165,131.99,24.2291110869,0.0,24.2291110869,24.2291110869,0,24.2291110869,0.0,0.0,0.0,132.94,67.0491110869,4.42,67.194640393,24.2291110869,0,24.2291110869,42.82,4.42,43.0475179308,131.81
2021-07-22 15:30:00,64.4107777507,8.59,64.9810463939,27.1107777507,0,27.1107777507,37.3,8.59,38.2763386441,132.11,27.1107777507,0.0,27.1107777507,27.1107777507,0,27.1107777507,0.0,0.0,0.0,132.94,65.8707777507,3.5700000000000003,65.9674484991,27.1107777507,0,27.1107777507,38.76,3.5700000000000003,38.9240606823,131.92
2021-07-22 16:00:00,64.1738888577,8.34,64.7135504444,31.1938888577,0,31.1938888577,32.98,8.34,34.0181716146,132.32,31.1938888577,0.0,31.1938888577,31.1938888577,0,31.1938888577,0.0,0.0,0.0,133.1,65.4438888577,3.2800000000000002,65.5260329092,31.1938888577,0,31.1938888577,34.25,3.2800000000000002,34.4066984757,132.12
2021-07-22 16:30:00,68.2919999706,7.63,68.7169132018,29.3719999706,0,29.3719999706,38.92,7.63,39.6608534956,132.58,29.3719999706,0.0,29.3719999706,29.3719999706,0,29.3719999706,0.0,0.0,0.0,133.34,69.8419999706,2.56,69.8889015502,29.3719999706,0,29.3719999706,40.47,2.56,40.5508877831,132.41
2021-07-22 17:00:00,72.9796666389,7.08,73.3222895355,27.7496666389,0,27.7496666389,45.23,7.08,45.7807743491,132.66,27.7496666389,0.0,27.7496666389,27.7496666389,0,27.7496666389,0.0,0.0,0.0,133.34,74.8496666389,2.0,74.8763820971,27.7496666389,0,27.7496666389,47.1,2.0,47.1424437211,132.41
2021-07-22 17:30:00,77.7697777539,6.84,78.0699937997,23.9197777539,0,23.9197777539,53.85,6.84,54.2826685048,132.74,23.9197777539,0.0,23.9197777539,23.9197777539,0,23.9197777539,0.0,0.0,0.0,133.34,80.0397777539,1.8,80.0600151317,23.9197777539,0,23.9197777539,56.12,1.8,56.1488592938,132.58
2021-07-22 18:00:00,76.3369999778,5.3,76.5207655844,22.1669999778,0,22.1669999778,54.17,5.3,54.4286588113,132.96,22.1669999778,0.0,22.1669999778,22.1669999778,0,22.1669999778,0.0,0.0,0.0,133.66,78.6269999778,0.16,78.6271627716,22.1669999778,0,22.1669999778,56.46,0.16,56.4602267087,132.82
2021-07-22 18:30:00,78.1481110919,4.41,78.2724432175,19.2081110919,0,19.2081110919,58.94,4.41,59.104751924,133.18,19.2081110919,0.0,19.2081110919,19.2081110919,0,19.2081110919,0.0,0.0,0.0,133.78,80.6681110919,-0.74,80.6715051746,19.2081110919,0,19.2081110919,61.46,-0.74,61.4644547686,133.05
2021-07-22 19:00:00,80.0858888728,4.04,80.1877247249,16.0658888728,0,16.0658888728,64.02,4.04,64.147346009,133.36,16.0658888728,0.0,16.0658888728,16.0658888728,0,16.0658888728,0.0,0.0,0.0,133.78,82.8458888728,-1.07,82.8527984025,16.0658888728,0,16.0658888728,66.78,-1.07,66.7885716272,133.13
2021-07-22 19:30:00,80.9228888757,3.86,81.0148970498,13.2128888757,0,13.2128888757,67.71,3.86,67.8199358596,133.0,13.2128888757,0.0,13.2128888757,13.2128888757,0,13.2128888757,0.0,0.0,0.0,133.53,83.8728888757,-1.23,83.8819073958,13.2128888757,0,13.2128888757,70.66,-1.23,70.6707046802,132.83
2021-07-22 20:00:00,80.161333321,3.14,80.2228082268,12.371333321,0,12.371333321,67.79,3.14,67.8626826761,132.74,12.371333321,0.0,12.371333321,12.371333321,0,12.371333321,0.0,0.0,0.0,133.32,83.101333321,-1.98,83.1249180434,12.371333321,0,12.371333321,70.73,-1.98,70.757708414,132.6
2021-07-22 20:30:00,80.7851111,2.75,80.8319038217,11.0651111,0,11.0651111,69.72,2.75,69.7742137182,132.85,11.0651111,0.0,11.0651111,11.0651111,0,11.0651111,0.0,0.0,0.0,133.32,83.8351111,-2.39,83.8691716494,11.0651111,0,11.0651111,72.77,-2.39,72.8092370514,132.68
2021-07-22 21:00:00,80.9784444348,2.23,81.0091437005,9.608444434799999,0,9.608444434799999,71.37,2.23,71.4048303688,132.85,9.608444434799999,0.0,9.608444434799999,9.608444434799999,0,9.608444434799999,0.0,0.0,0.0,133.32,84.1084444348,-2.91,84.1587697465,9.608444434799999,0,9.608444434799999,74.5,-2.91,74.5568112247,132.68
2021-07-22 21:30:00,79.4847777686,1.6600000000000001,79.5021100155,9.1847777686,0,9.1847777686,70.3,1.6600000000000001,70.3195961308,132.85,9.1847777686,0.0,9.1847777686,9.1847777686,0,9.1847777686,0.0,0.0,0.0,133.32,82.5847777686,-3.5300000000000002,82.6601864206,9.1847777686,0,9.1847777686,73.4,-3.5300000000000002,73.4848344898,132.68
2021-07-22 22:00:00,79.2459999925,1.44,79.2590822229,7.5059999925,0,7.5059999925,71.74,1.44,71.754450733,133.04,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,133.32,82.3959999925,-3.77,82.4822024122,7.5059999925,0,7.5059999925,74.89,-3.77,74.9848317995,132.88
2021-07-22 22:30:00,74.9774444373,-0.07,74.9774771138,7.0974444373,0,7.0974444373,67.88,-0.07,67.8800360931,133.13,7.0974444373,0.0,7.0974444373,7.0974444373,0,7.0974444373,0.0,0.0,0.0,133.48,77.9474444373,-5.4,78.1342696537,7.0974444373,0,7.0974444373,70.85,-5.4,71.0554888802,132.99
2021-07-22 23:00:00,70.2917777728,-1.6099999999999999,70.3102135003,5.0117777728,0,5.0117777728,65.28,-1.6099999999999999,65.299850689,133.32,5.0117777728,0.0,5.0117777728,5.0117777728,0,5.0117777728,0.0,0.0,0.0,133.48,73.1517777728,-7.03,73.4887984071,5.0117777728,0,5.0117777728,68.14,-7.03,68.5016824611,133.18
2021-07-22 23:30:00,62.7663333304,-2.5700000000000003,62.8189262862,2.9063333304,0,2.9063333304,59.86,-2.5700000000000003,59.9151441624,133.45,2.9063333304,0.0,2.9063333304,2.9063333304,0,2.9063333304,0.0,0.0,0.0,133.4,65.3763333304,-8.07,65.8725273519,2.9063333304,0,2.9063333304,62.47,-8.07,62.9890927066,133.32
2021-07-23 00:00:00,59.0787777748,-3.7199999999999998,59.1957801145,2.9387777748,0,2.9387777748,56.14,-3.7199999999999998,56.2631140269,133.37,2.9387777748,0.0,2.9387777748,2.9387777748,0,2.9387777748,0.0,0.0,0.0,133.16,61.4987777748,-9.33,62.2024803991,2.9387777748,0,2.9387777748,58.56,-9.33,59.2985876729,133.23
2021-07-23 00:30:00,56.1127777748,-3.5300000000000002,56.2237025605,2.9527777748,0,2.9527777748,53.16,-3.5300000000000002,53.2770729301,133.84,2.9527777748,0.0,2.9527777748,2.9527777748,0,2.9527777748,0.0,0.0,0.0,133.48,58.4227777748,-9.04,59.1180392345,2.9527777748,0,2.9527777748,55.47,-9.04,56.2018015725,133.7
2021-07-23 01:00:00,54.0165555526,-4.0,54.1644558153,2.9165555526,0,2.9165555526,51.1,-4.0,51.2563166839,132.21,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,131.87,56.2265555526,-9.54,57.0301424627,2.9165555526,0,2.9165555526,53.31,-9.54,54.1568804493,132.07
2021-07-23 01:30:00,54.3731111082,-4.2,54.5350823928,2.8831111082,0,2.8831111082,51.49,-4.2,51.6610114109,132.48,2.8831111082,0.0,2.8831111082,2.8831111082,0,2.8831111082,0.0,0.0,0.0,132.06,56.5931111082,-9.78,57.4319477722,2.8831111082,0,2.8831111082,53.71,-9.78,54.5931543328,132.34
2021-07-23 02:00:00,52.3867777748,-4.66,52.5936316071,2.9567777748,0,2.9567777748,49.43,-4.66,49.6491742127,132.48,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,132.06,54.5267777748,-10.26,55.4836651142,2.9567777748,0,2.9567777748,51.57,-10.26,52.5807236542,132.42
2021-07-23 02:30:00,50.5667777748,-5.47,50.8617726246,3.0267777748,0,3.0267777748,47.54,-5.47,47.8536571225,132.56,3.0267777748,0.0,3.0267777748,3.0267777748,0,3.0267777748,0.0,0.0,0.0,132.06,52.6167777748,-11.13,53.7810580353,3.0267777748,0,3.0267777748,49.59,-11.13,50.8236657474,132.42
2021-07-23 03:00:00,49.2093333303,-5.51,49.5168515438,3.0393333303,0,3.0393333303,46.17,-5.51,46.4976235952,132.7,3.0393333303,0.0,3.0393333303,3.0393333303,0,3.0393333303,0.0,0.0,0.0,132.06,51.1793333303,-11.19,52.388359968,3.0393333303,0,3.0393333303,48.14,-11.19,49.4234327015,132.57
2021-07-23 03:30:00,49.1095555525,-5.73,49.4427077188,3.0695555525,0,3.0695555525,46.04,-5.73,46.3951991051,132.7,3.0695555525,0.0,3.0695555525,3.0695555525,0,3.0695555525,0.0,0.0,0.0,132.06,51.0895555525,-11.42,52.3503494406,3.0695555525,0,3.0695555525,48.02,-11.42,49.3592625553,132.57
2021-07-23 04:00:00,48.1058888858,-5.86,48.4614913668,3.0558888858,0,3.0558888858,45.05,-5.86,45.4295289432,132.85,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,132.16,50.0458888858,-11.56,51.3636505164,3.0558888858,0,3.0558888858,46.99,-11.56,48.3910497923,132.67
2021-07-23 04:30:00,47.8393333303,-5.57,48.1625031895,3.0793333303,0,3.0793333303,44.76,-5.57,45.105238055,132.85,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,132.16,49.7593333303,-11.27,51.0196447799,3.0793333303,0,3.0793333303,46.68,-11.27,48.0211963616,132.67
2021-07-23 05:00:00,48.3622222192,-5.59,48.684213437,2.9922222192000003,0,2.9922222192000003,45.37,-5.59,45.7130725285,132.85,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,132.16,50.3122222192,-11.28,51.5612073621,2.9922222192000003,0,2.9922222192000003,47.32,-11.28,48.6458713562,132.67
2021-07-23 05:30:00,50.1141111081,-4.77,50.3406101687,2.9741111081,0,2.9741111081,47.14,-4.77,47.3807186522,132.73,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,132.06,52.1541111081,-10.4,53.1809299042,2.9741111081,0,2.9741111081,49.18,-10.4,50.2676078603,132.67
2021-07-23 06:00:00,53.1628888859,-4.38,53.3430141133,2.9828888859,0,2.9828888859,50.18,-4.38,50.3707931246,132.6,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,132.06,55.3328888859,-9.96,56.2221503721,2.9828888859,0,2.9828888859,52.35,-9.96,53.2890617294,132.44
2021-07-23 06:30:00,59.1156666631,-2.36,59.1627555563,3.5956666631000003,0,3.5956666631000003,55.52,-2.36,55.5701358645,132.6,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,132.06,61.5256666631,-7.84,62.0231671098,3.5956666631000003,0,3.5956666631000003,57.93,-7.84,58.4581089328,132.44
2021-07-23 07:00:00,64.1748888842,0.02,64.1748920007,4.6848888842,0,4.6848888842,59.49,0.02,59.4900033619,132.85,4.6848888842,0.0,4.6848888842,4.6848888842,0,4.6848888842,0.0,0.0,0.0,132.65,66.7448888842,-5.33,66.9573677213,4.6848888842,0,4.6848888842,62.06,-5.33,62.2884620134,132.7
2021-07-23 07:30:00,69.9082222163,1.62,69.9269900213,5.9282222163,0,5.9282222163,63.98,1.62,64.000506248,133.23,5.9282222163,0.0,5.9282222163,5.9282222163,0,5.9282222163,0.0,0.0,0.0,133.29,72.6882222163,-3.61,72.7778108283,5.9282222163,0,5.9282222163,66.76,-3.61,66.8575328591,133.08
2021-07-23 08:00:00,72.9969999912,3.59,73.0852249617,8.8469999912,0,8.8469999912,64.15,3.59,64.250374318,132.75,8.8469999912,0.0,8.8469999912,8.8469999912,0,8.8469999912,0.0,0.0,0.0,133.02,75.7769999912,-1.5899999999999999,75.7936793384,8.8469999912,0,8.8469999912,66.93,-1.5899999999999999,66.9488834858,132.6
2021-07-23 08:30:00,74.3971110976,5.5600000000000005,74.6045825648,13.5071110976,0,13.5071110976,60.89,5.5600000000000005,61.1433209762,133.32,13.5071110976,0.0,13.5071110976,13.5071110976,0,13.5071110976,0.0,0.0,0.0,133.82,76.9971110976,0.5,76.998734518,13.5071110976,0,13.5071110976,63.49,0.5,63.4919687835,133.18
2021-07-23 09:00:00,74.3395555371,7.08,74.6759393476,18.4695555371,0,18.4695555371,55.87,7.08,56.3168118771,132.69,18.4695555371,0.0,18.4695555371,18.4695555371,0,18.4695555371,0.0,0.0,0.0,133.32,76.6995555371,2.08,76.7277539068,18.4695555371,0,18.4695555371,58.23,2.08,58.2671373932,132.54
2021-07-23 09:30:00,73.2271110916,7.59,73.6194125135,19.4771110916,0,19.4771110916,53.75,7.59,54.2832441919,132.35,19.4771110916,0.0,19.4771110916,19.4771110916,0,19.4771110916,0.0,0.0,0.0,133.09,75.4671110916,2.63,75.5129244336,19.4771110916,0,19.4771110916,55.99,2.63,56.0517350311,132.15
2021-07-23 10:00:00,72.9207777589,8.48,73.4121940073,18.8807777589,0,18.8807777589,54.04,8.48,54.7012979736,132.25,18.8807777589,0.0,18.8807777589,18.8807777589,0,18.8807777589,0.0,0.0,0.0,133.09,75.1707777589,3.56,75.2550292597,18.8807777589,0,18.8807777589,56.29,3.56,56.4024618257,132.06
2021-07-23 10:30:00,73.7986666462,8.53,74.2899999917,20.4186666462,0,20.4186666462,53.38,8.53,54.0572409581,132.11,20.4186666462,0.0,20.4186666462,20.4186666462,0,20.4186666462,0.0,0.0,0.0,133.09,76.0186666462,3.62,76.1048098261,20.4186666462,0,20.4186666462,55.6,3.62,55.7177207,131.91
2021-07-23 11:00:00,73.7318888644,9.31,74.3173434369,24.4618888644,0,24.4618888644,49.27,9.31,50.141888676,132.03,24.4618888644,0.0,24.4618888644,24.4618888644,0,24.4618888644,0.0,0.0,0.0,132.93,75.7718888644,4.42,75.9006952675,24.4618888644,0,24.4618888644,51.31,4.42,51.5000242718,131.91
2021-07-23 11:30:00,69.6341110861,7.97,70.0887318101,25.0541110861,0,25.0541110861,44.58,7.97,45.2868336274,131.68,25.0541110861,0.0,25.0541110861,25.0541110861,0,25.0541110861,0.0,0.0,0.0,132.93,71.4441110861,3.02,71.5079115125,25.0541110861,0,25.0541110861,46.39,3.02,46.4881974269,131.81
2021-07-23 12:00:00,66.439333311,6.89,66.7956369145,22.309333311,0,22.309333311,44.13,6.89,44.6646280629,131.68,22.309333311,0.0,22.309333311,22.309333311,0,22.309333311,0.0,0.0,0.0,132.48,68.219333311,1.88,68.2452330746,22.309333311,0,22.309333311,45.91,1.88,45.9484765798,131.5
2021-07-23 12:30:00,67.4643333054,6.58,67.7844574246,27.9343333054,0,27.9343333054,39.53,6.58,40.0738979886,131.86,27.9343333054,0.0,27.9343333054,27.9343333054,0,27.9343333054,0.0,0.0,0.0,132.48,69.0343333054,1.51,69.0508455772,27.9343333054,0,27.9343333054,41.1,1.51,41.1277290888,131.7
2021-07-23 13:00:00,61.6025555269,6.15,61.9087824743,28.6425555269,0,28.6425555269,32.96,6.15,33.5288547374,132.03,28.6425555269,0.0,28.6425555269,28.6425555269,0,28.6425555269,0.0,0.0,0.0,132.64,62.8625555269,0.98,62.8701939505,28.6425555269,0,28.6425555269,34.22,0.98,34.2340298533,131.89
2021-07-23 13:30:00,59.3245555245,5.0,59.5348879916,31.0945555245,0,31.0945555245,28.23,5.0,28.6693721592,132.43,31.0945555245,0.0,31.0945555245,31.0945555245,0,31.0945555245,0.0,0.0,0.0,132.93,60.3545555245,-0.26,60.3551155459,31.0945555245,0,31.0945555245,29.26,-0.26,29.2611551378,132.26
2021-07-23 14:00:00,60.5679999716,5.15,60.7865537809,28.3979999716,0,28.3979999716,32.17,5.15,32.5796163268,133.04,28.3979999716,0.0,28.3979999716,28.3979999716,0,28.3979999716,0.0,0.0,0.0,133.48,61.7979999716,-0.13,61.7981367073,28.3979999716,0,28.3979999716,33.4,-0.13,33.4002529931,132.92
2021-07-23 14:30:00,60.7275555289,5.02,60.9346896317,26.6475555289,0,26.6475555289,34.08,5.02,34.4477401291,133.58,26.6475555289,0.0,26.6475555289,26.6475555289,0,26.6475555289,0.0,0.0,0.0,133.97,62.0375555289,-0.28,62.038187401,26.6475555289,0,26.6475555289,35.39,-0.28,35.3911076402,133.01
2021-07-23 15:00:00,61.1131110848,6.39,61.4462728444,26.2731110848,0,26.2731110848,34.84,6.39,35.4211476381,133.58,26.2731110848,0.0,26.2731110848,26.2731110848,0,26.2731110848,0.0,0.0,0.0,133.97,62.4431110848,1.15,62.453699826,26.2731110848,0,26.2731110848,36.17,1.15,36.1882771074,133.42
2021-07-23 15:30:00,67.0805555327,5.53,67.3081111797,22.8205555327,0,22.8205555327,44.26,5.53,44.6041309746,133.72,22.8205555327,0.0,22.8205555327,22.8205555327,0,22.8205555327,0.0,0.0,0.0,134.25,68.8605555327,0.27,68.8610848613,22.8205555327,0,22.8205555327,46.04,0.27,46.0407916961,133.53
2021-07-23 16:00:00,66.62999998,5.14,66.8279619421,20.02999998,0,20.02999998,46.6,5.14,46.8826151148,133.86,20.02999998,0.0,20.02999998,20.02999998,0,20.02999998,0.0,0.0,0.0,134.36,68.52999998,-0.13,68.5301232835,20.02999998,0,20.02999998,48.5,-0.13,48.5001742265,133.68
2021-07-23 16:30:00,67.3983333156,3.55,67.4917612285,17.7283333156,0,17.7283333156,49.67,3.55,49.7967006939,133.99,17.7283333156,0.0,17.7283333156,17.7283333156,0,17.7283333156,0.0,0.0,0.0,134.46,69.4583333156,-1.77,69.4808820251,17.7283333156,0,17.7283333156,51.73,-1.77,51.7602724104,133.81
2021-07-23 17:00:00,73.0506666481,4.11,73.1661943642,18.5406666481,0,18.5406666481,54.51,4.11,54.664725372,133.99,18.5406666481,0.0,18.5406666481,18.5406666481,0,18.5406666481,0.0,0.0,0.0,134.29,75.3306666481,-1.11,75.3388441486,18.5406666481,0,18.5406666481,56.79,-1.11,56.8008468247,133.81
