Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-23 17:30:00,84.2046666485,4.96,84.3506223177,18.1546666485,0,18.1546666485,66.05,4.96,66.2359728546,133.51,18.1546666485,0.0,18.1546666485,18.1546666485,0,18.1546666485,0.0,0.0,0.0,133.92,87.0546666485,-0.1,87.0547240837,18.1546666485,0,18.1546666485,68.9,-0.1,68.9000725689,133.34
2021-07-23 18:00:00,86.1945555423,4.96,86.3371473072,13.2245555423,0,13.2245555423,72.97,4.96,73.1383791179,133.21,13.2245555423,0.0,13.2245555423,13.2245555423,0,13.2245555423,0.0,0.0,0.0,133.81,89.3545555423,-0.08,89.3545913547,13.2245555423,0,13.2245555423,76.13,-0.08,76.1300420334,133.06
2021-07-23 18:30:00,85.0562222135,4.39,85.1694372251,8.6962222135,0,8.6962222135,76.36,4.39,76.4860882775,132.91,8.6962222135,0.0,8.6962222135,8.6962222135,0,8.6962222135,0.0,0.0,0.0,133.57,88.4062222135,-0.65,88.4086117189,8.6962222135,0,8.6962222135,79.71,-0.65,79.712650188,132.78
2021-07-23 19:00:00,83.1484444367,3.1,83.206212582,7.7884444367,0,7.7884444367,75.36,3.1,75.4237336652,132.91,7.7884444367,0.0,7.7884444367,7.7884444367,0,7.7884444367,0.0,0.0,0.0,133.57,86.4384444367,-2.0,86.4615791935,7.7884444367,0,7.7884444367,78.65,-2.0,78.6754250068,132.78
2021-07-23 19:30:00,81.867555549,1.67,81.8845867766,6.557555549,0,6.557555549,75.31,1.67,75.3285138576,132.91,6.557555549,0.0,6.557555549,6.557555549,0,6.557555549,0.0,0.0,0.0,133.48,85.167555549,-3.5,85.2394422682,6.557555549,0,6.557555549,78.61,-3.5,78.6878777195,132.78
2021-07-23 20:00:00,81.287444439,1.53,81.3018420666,5.447444439,0,5.447444439,75.84,1.53,75.8554315788,132.84,5.447444439,0.0,5.447444439,5.447444439,0,5.447444439,0.0,0.0,0.0,133.17,84.617444439,-3.66,84.6965613433,5.447444439,0,5.447444439,79.17,-3.66,79.2545550741,132.66
2021-07-23 20:30:00,79.6675555513,0.47000000000000003,79.6689419254,4.2775555513,0,4.2775555513,75.39,0.47000000000000003,75.3914650342,133.44,4.2775555513,0.0,4.2775555513,4.2775555513,0,4.2775555513,0.0,0.0,0.0,133.8,82.9875555513,-4.77,83.1245287287,4.2775555513,0,4.2775555513,78.71,-4.77,78.8544038085,133.29
2021-07-23 21:00:00,79.8931111076,0.33,79.8937926403,3.5131111076,0,3.5131111076,76.38,0.33,76.3807128796,133.6,3.5131111076,0.0,3.5131111076,3.5131111076,0,3.5131111076,0.0,0.0,0.0,133.8,83.2531111076,-4.89,83.3965983065,3.5131111076,0,3.5131111076,79.74,-4.89,79.8897972209,133.46
2021-07-23 21:30:00,79.1149999967,0.24,79.1153640229,3.2949999967,0,3.2949999967,75.82,0.24,75.8203798461,133.6,3.2949999967,0.0,3.2949999967,3.2949999967,0,3.2949999967,0.0,0.0,0.0,133.8,82.4449999967,-5.03,82.5982985567,3.2949999967,0,3.2949999967,79.15,-5.03,79.3096677587,133.46
2021-07-23 22:00:00,76.3563333302,-1.11,76.3644009971,3.0963333302,0,3.0963333302,73.26,-1.11,73.2684086083,133.69,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,133.93,79.5863333302,-6.44,79.8464655007,3.0963333302,0,3.0963333302,76.49,-6.44,76.7606259745,133.54
2021-07-23 22:30:00,72.4061111081,-1.88,72.4305137756,3.0361111081,0,3.0361111081,69.37,-1.88,69.3954703133,133.54,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,133.62,75.4761111081,-7.2,75.8187532738,3.0361111081,0,3.0361111081,72.44,-7.2,72.7969340014,133.37
2021-07-23 23:00:00,68.6427777746,-3.16,68.715475263,3.1627777746,0,3.1627777746,65.48,-3.16,65.5562048932,132.45,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,132.44,71.5127777746,-8.6,72.0280319392,3.1627777746,0,3.1627777746,68.35,-8.6,68.8889142025,132.3
2021-07-23 23:30:00,60.9624444412,-3.21,61.0468978102,3.2224444412,0,3.2224444412,57.74,-3.21,57.8291595996,132.41,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,132.13,63.4824444412,-8.67,64.0717539344,3.2224444412,0,3.2224444412,60.26,-8.67,60.8805100176,132.87
2021-07-24 00:00:00,57.4349999969,-3.92,57.5686166643,3.0949999969,0,3.0949999969,54.34,-3.92,54.4812077693,132.41,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,132.13,59.8049999969,-9.43,60.5438925461,3.0949999969,0,3.0949999969,56.71,-9.43,57.4886858434,132.25
2021-07-24 00:30:00,54.7133333303,-4.17,54.8720123935,3.0133333303,0,3.0133333303,51.7,-4.17,51.8678985501,132.41,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,132.13,56.9733333303,-9.74,57.799898882,3.0133333303,0,3.0133333303,53.96,-9.74,54.8320088999,132.25
2021-07-24 01:00:00,53.0387777748,-4.99,53.2729954841,2.9787777748,0,2.9787777748,50.06,-4.99,50.308087819,132.75,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,132.35,55.1987777748,-10.61,56.2092267144,2.9787777748,0,2.9787777748,52.22,-10.61,53.2869636966,132.61
2021-07-24 01:30:00,55.0779999971,-5.46,55.3479691016,2.9379999971,0,2.9379999971,52.14,-5.46,52.4251008583,132.97,2.9379999971,0.0,2.9379999971,2.9379999971,0,2.9379999971,0.0,0.0,0.0,132.46,57.3479999971,-11.1,58.4123540329,2.9379999971,0,2.9379999971,54.41,-11.1,55.5306951154,132.84
2021-07-24 02:00:00,53.9386666637,-5.58,54.2265263635,2.9786666637,0,2.9786666637,50.96,-5.58,51.2645881677,133.1,2.9786666637,0.0,2.9786666637,2.9786666637,0,2.9786666637,0.0,0.0,0.0,132.6,56.1486666637,-11.25,57.2646074649,2.9786666637,0,2.9786666637,53.17,-11.25,54.3471379191,132.96
2021-07-24 02:30:00,52.7783333303,-6.36,53.1601549012,3.0683333303,0,3.0683333303,49.71,-6.36,50.1152042797,133.29,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,132.68,54.9283333303,-12.06,56.2366908916,3.0683333303,0,3.0683333303,51.86,-12.06,53.2438090298,133.14
2021-07-24 03:00:00,51.0157777748,-6.95,51.487008866,3.0257777748,0,3.0257777748,47.99,-6.95,48.4906444585,133.18,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,132.53,53.0857777748,-12.71,54.5861145526,3.0257777748,0,3.0257777748,50.06,-12.71,51.6483078135,133.02
2021-07-24 03:30:00,49.4099999969,-7.14,49.9232180423,3.0599999969,0,3.0599999969,46.35,-7.14,46.8967173691,133.38,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,132.62,51.3999999969,-12.92,52.9989282881,3.0599999969,0,3.0599999969,48.34,-12.92,50.0368064529,133.22
2021-07-24 04:00:00,47.8743333303,-7.05,48.390642606,3.0043333303,0,3.0043333303,44.87,-7.05,45.4204733573,133.38,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,132.62,49.8143333303,-12.83,51.4400301822,3.0043333303,0,3.0043333303,46.81,-12.83,48.5364296174,133.22
2021-07-24 04:30:00,47.2587777747,-7.1,47.789141829,3.0987777747,0,3.0987777747,44.16,-7.1,44.7271237618,133.23,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,132.43,49.1587777747,-12.9,50.8231781011,3.0987777747,0,3.0987777747,46.06,-12.9,47.8323488865,133.15
2021-07-24 05:00:00,47.6332222191,-7.1,48.1594628186,3.0932222191,0,3.0932222191,44.54,-7.1,45.102345837,133.23,3.0932222191,0.0,3.0932222191,3.0932222191,0,3.0932222191,0.0,0.0,0.0,132.43,49.5432222191,-12.88,51.1900895472,3.0932222191,0,3.0932222191,46.45,-12.88,48.2026648641,133.15
2021-07-24 05:30:00,47.8204444414,-6.39,48.2454869036,3.0804444414,0,3.0804444414,44.74,-6.39,45.1940228349,133.23,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,132.43,49.7604444414,-12.12,51.2151953135,3.0804444414,0,3.0804444414,46.68,-12.12,48.2277596411,133.15
2021-07-24 06:00:00,47.7271111081,-5.7,48.0662785612,3.0271111081,0,3.0271111081,44.7,-5.7,45.0619573476,133.07,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,132.35,49.6571111081,-11.4,50.9488830457,3.0271111081,0,3.0271111081,46.63,-11.4,48.0033009282,132.92
2021-07-24 06:30:00,51.5657777747,-5.29,51.8364113101,3.0857777747,0,3.0857777747,48.48,-5.29,48.7677608672,132.9,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,132.25,53.6657777747,-10.93,54.7675141317,3.0857777747,0,3.0857777747,50.58,-10.93,51.747476267,132.74
2021-07-24 07:00:00,53.5167777747,-4.51,53.7064763635,3.1267777747,0,3.1267777747,50.39,-4.51,50.5914241745,132.63,3.1267777747,0.0,3.1267777747,3.1267777747,0,3.1267777747,0.0,0.0,0.0,132.05,55.7167777747,-10.07,56.6194686092,3.1267777747,0,3.1267777747,52.59,-10.07,53.5454293101,132.47
2021-07-24 07:30:00,57.8271111075,-4.04,57.9680634405,3.5971111075,0,3.5971111075,54.23,-4.04,54.3802767555,132.24,3.5971111075,0.0,3.5971111075,3.5971111075,0,3.5971111075,0.0,0.0,0.0,131.76,60.1871111075,-9.52,60.9353652936,3.5971111075,0,3.5971111075,56.59,-9.52,57.3851766574,132.13
2021-07-24 08:00:00,63.0269999959,-3.03,63.0997910336,4.0969999959,0,4.0969999959,58.93,-3.03,59.0078452411,131.84,4.0969999959,0.0,4.0969999959,4.0969999959,0,4.0969999959,0.0,0.0,0.0,131.44,65.6069999959,-8.47,66.1514878779,4.0969999959,0,4.0969999959,61.51,-8.47,62.0904259931,131.72
2021-07-24 08:30:00,67.9308888847,-2.25,67.9681408063,4.1608888847,0,4.1608888847,63.77,-2.25,63.8096810837,131.89,4.1608888847,0.0,4.1608888847,4.1608888847,0,4.1608888847,0.0,0.0,0.0,131.75,70.7408888847,-7.59,71.1469005664,4.1608888847,0,4.1608888847,66.58,-7.59,67.0112266714,132.06
2021-07-24 09:00:00,69.477999995,-1.47,69.4935492208,5.027999995,0,5.027999995,64.45,-1.47,64.4667619786,131.89,5.027999995,0.0,5.027999995,5.027999995,0,5.027999995,0.0,0.0,0.0,131.75,72.307999995,-6.8,72.6270394775,5.027999995,0,5.027999995,67.28,-6.8,67.6227653975,131.78
2021-07-24 09:30:00,72.5256666606,-1.17,72.5351033953,6.0456666606,0,6.0456666606,66.48,-1.17,66.4902947805,132.19,6.0456666606,0.0,6.0456666606,6.0456666606,0,6.0456666606,0.0,0.0,0.0,132.11,75.4356666606,-6.52,75.7169083134,6.0456666606,0,6.0456666606,69.39,-6.52,69.6956419011,132.08
2021-07-24 10:00:00,75.7709999937,-0.85,75.7757674989,6.2909999937,0,6.2909999937,69.48,-0.85,69.4851991434,132.85,6.2909999937,0.0,6.2909999937,6.2909999937,0,6.2909999937,0.0,0.0,0.0,132.8,78.8209999937,-6.16,79.0613409955,6.2909999937,0,6.2909999937,72.53,-6.16,72.7911155293,132.71
2021-07-24 10:30:00,77.5711111051,-0.6900000000000001,77.5741798415,6.0411111051,0,6.0411111051,71.53,-0.6900000000000001,71.5333278969,132.85,6.0411111051,0.0,6.0411111051,6.0411111051,0,6.0411111051,0.0,0.0,0.0,132.8,80.7011111051,-5.96,80.9208930598,6.0411111051,0,6.0411111051,74.66,-5.96,74.8975113071,132.71
2021-07-24 11:00:00,77.6426666601,-0.52,77.6444079512,6.5526666601,0,6.5526666601,71.09,-0.52,71.0919017892,132.7,6.5526666601,0.0,6.5526666601,6.5526666601,0,6.5526666601,0.0,0.0,0.0,132.8,80.7726666601,-5.79,80.9799220757,6.5526666601,0,6.5526666601,74.22,-5.79,74.4455001998,132.56
2021-07-24 11:30:00,77.9156666585,-0.28,77.916169765,8.1256666585,0,8.1256666585,69.79,-0.28,69.7905616828,132.7,8.1256666585,0.0,8.1256666585,8.1256666585,0,8.1256666585,0.0,0.0,0.0,132.72,80.9856666585,-5.5600000000000005,81.1763007542,8.1256666585,0,8.1256666585,72.86,-5.5600000000000005,73.0718358877,132.56
2021-07-24 12:00:00,76.5882222105,0.17,76.5884108816,11.7182222105,0,11.7182222105,64.87,0.17,64.8702227528,132.7,11.7182222105,0.0,11.7182222105,11.7182222105,0,11.7182222105,0.0,0.0,0.0,132.72,79.4082222105,-5.06,79.5692739356,11.7182222105,0,11.7182222105,67.69,-5.06,67.8788604795,132.56
2021-07-24 12:30:00,72.3742222088,0.27,72.3747258394,13.3842222088,0,13.3842222088,58.99,0.27,58.9906178981,132.7,13.3842222088,0.0,13.3842222088,13.3842222088,0,13.3842222088,0.0,0.0,0.0,132.84,74.9342222088,-5.0,75.1008499156,13.3842222088,0,13.3842222088,61.55,-5.0,61.7527529751,132.56
2021-07-24 13:00:00,67.5908888734,0.36,67.5918475757,15.5308888734,0,15.5308888734,52.06,0.36,52.0612447028,132.7,15.5308888734,0.0,15.5308888734,15.5308888734,0,15.5308888734,0.0,0.0,0.0,132.84,69.8308888734,-4.99,70.0089504338,15.5308888734,0,15.5308888734,54.3,-4.99,54.528800647,132.56
2021-07-24 13:30:00,63.3494444266,-0.24,63.3498990461,17.8894444266,0,17.8894444266,45.46,-0.24,45.4606335196,132.7,17.8894444266,0.0,17.8894444266,17.8894444266,0,17.8894444266,0.0,0.0,0.0,132.71,65.2594444266,-5.68,65.5061637318,17.8894444266,0,17.8894444266,47.37,-5.68,47.7093208923,132.56
2021-07-24 14:00:00,60.4525555395,-0.61,60.4556330812,16.1025555395,0,16.1025555395,44.35,-0.61,44.354194841099996,133.03,16.1025555395,0.0,16.1025555395,16.1025555395,0,16.1025555395,0.0,0.0,0.0,132.85,62.3025555395,-6.09,62.5994930231,16.1025555395,0,16.1025555395,46.2,-6.09,46.5996577241,132.83
2021-07-24 14:30:00,57.5413333178,-0.88,57.5480620003,15.5113333178,0,15.5113333178,42.03,-0.88,42.0392114579,133.19,15.5113333178,0.0,15.5113333178,15.5113333178,0,15.5113333178,0.0,0.0,0.0,133.01,59.3013333178,-6.4,59.6456883041,15.5113333178,0,15.5113333178,43.79,-6.4,44.2552155118,133.01
2021-07-24 15:00:00,59.9515555409,-1.37,59.9672069699,14.6815555409,0,14.6815555409,45.27,-1.37,45.2907253199,133.43,14.6815555409,0.0,14.6815555409,14.6815555409,0,14.6815555409,0.0,0.0,0.0,133.21,61.8615555409,-6.9,62.2451769532,14.6815555409,0,14.6815555409,47.18,-6.9,47.6818875465,133.32
2021-07-24 15:30:00,59.4284444296,-1.75,59.4542051273,14.8284444296,0,14.8284444296,44.6,-1.75,44.6343197551,133.62,14.8284444296,0.0,14.8284444296,14.8284444296,0,14.8284444296,0.0,0.0,0.0,133.37,61.2984444296,-7.33,61.7351454966,14.8284444296,0,14.8284444296,46.47,-7.33,47.0445512254,133.51
2021-07-24 16:00:00,58.7305555411,-2.19,58.7713727436,14.4105555411,0,14.4105555411,44.32,-2.19,44.3740746382,133.75,14.4105555411,0.0,14.4105555411,14.4105555411,0,14.4105555411,0.0,0.0,0.0,133.48,60.6005555411,-7.8,61.1004691626,14.4105555411,0,14.4105555411,46.19,-7.8,46.8439547861,133.6
2021-07-24 16:30:00,60.300444428,-1.87,60.3294331004,16.440444428,0,16.440444428,43.86,-1.87,43.8998462412,133.89,16.440444428,0.0,16.440444428,16.440444428,0,16.440444428,0.0,0.0,0.0,133.57,62.130444428,-7.46,62.5767027321,16.440444428,0,16.440444428,45.69,-7.46,46.2950072902,133.76
2021-07-24 17:00:00,64.531555538,-0.98,64.5389964298,17.511555538,0,17.511555538,47.02,-0.98,47.0302115666,133.78,17.511555538,0.0,17.511555538,17.511555538,0,17.511555538,0.0,0.0,0.0,133.49,66.531555538,-6.5,66.8483199663,17.511555538,0,17.511555538,49.02,-6.5,49.4490687476,133.62
2021-07-24 17:30:00,66.9215555391,-0.86,66.9270811837,16.4415555391,0,16.4415555391,50.48,-0.86,50.4873251421,133.61,16.4415555391,0.0,16.4415555391,16.4415555391,0,16.4415555391,0.0,0.0,0.0,133.49,69.0715555391,-6.34,69.3619159524,16.4415555391,0,16.4415555391,52.63,-6.34,53.0104942441,133.46
2021-07-24 18:00:00,68.3014444309,-1.19,68.3118101893,13.5614444309,0,13.5614444309,54.74,-1.19,54.7529332548,133.48,13.5614444309,0.0,13.5614444309,13.5614444309,0,13.5614444309,0.0,0.0,0.0,133.36,70.6714444309,-6.66,70.9845663363,13.5614444309,0,13.5614444309,57.11,-6.66,57.4970234012,133.33
2021-07-24 18:30:00,71.6025555441,-2.02,71.6310432735,11.4625555441,0,11.4625555441,60.14,-2.02,60.1739146142,133.39,11.4625555441,0.0,11.4625555441,11.4625555441,0,11.4625555441,0.0,0.0,0.0,133.23,74.2125555441,-7.49,74.5895669674,11.4625555441,0,11.4625555441,62.75,-7.49,63.1954317969,133.23
2021-07-24 19:00:00,71.9696666581,-2.38,72.0090085953,8.5296666581,0,8.5296666581,63.44,-2.38,63.4846280607,133.5,8.5296666581,0.0,8.5296666581,8.5296666581,0,8.5296666581,0.0,0.0,0.0,133.33,74.7296666581,-7.84,75.1397942427,8.5296666581,0,8.5296666581,66.2,-7.84,66.6626252108,133.36
2021-07-24 19:30:00,72.2706666597,-2.79,72.3245004092,6.9406666597,0,6.9406666597,65.33,-2.79,65.3895480945,133.36,6.9406666597,0.0,6.9406666597,6.9406666597,0,6.9406666597,0.0,0.0,0.0,133.15,75.1306666597,-8.26,75.5833624069,6.9406666597,0,6.9406666597,68.19,-8.26,68.688453906,133.21
2021-07-24 20:00:00,72.6052222172,-3.52,72.6904993325,5.0652222172,0,5.0652222172,67.54,-3.52,67.6316641818,133.36,5.0652222172,0.0,5.0652222172,5.0652222172,0,5.0652222172,0.0,0.0,0.0,133.15,75.5752222172,-9.01,76.1104087045,5.0652222172,0,5.0652222172,70.51,-9.01,71.0833327862,133.13
2021-07-24 20:30:00,72.3138888847,-4.21,72.436334982,4.1738888847,0,4.1738888847,68.14,-4.21,68.2699326204,133.36,4.1738888847,0.0,4.1738888847,4.1738888847,0,4.1738888847,0.0,0.0,0.0,133.15,75.3238888847,-9.68,75.9433383301,4.1738888847,0,4.1738888847,71.15,-9.68,71.8054656694,133.26
2021-07-24 21:00:00,70.4906666632,-4.63,70.6425578997,3.5106666632,0,3.5106666632,66.98,-4.63,67.1398339289,132.67,3.5106666632,0.0,3.5106666632,3.5106666632,0,3.5106666632,0.0,0.0,0.0,132.35,73.4506666632,-10.12,74.1445536318,3.5106666632,0,3.5106666632,69.94,-10.12,70.6683663318,132.51
2021-07-24 21:30:00,70.2266666637,-4.89,70.3967102264,2.9266666637,0,2.9266666637,67.3,-4.89,67.477419186,132.67,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.2,73.1966666637,-10.38,73.928995737,2.9266666637,0,2.9266666637,70.27,-10.38,71.0325087548,132.51
2021-07-24 22:00:00,70.286888886,-5.24,70.4819434272,2.876888886,0,2.876888886,67.41,-5.24,67.6133544501,132.67,2.876888886,0.0,2.876888886,2.876888886,0,2.876888886,0.0,0.0,0.0,132.33,73.256888886,-10.78,74.0457977826,2.876888886,0,2.876888886,70.38,-10.78,71.2007921304,132.58
2021-07-24 22:30:00,66.5642222194,-5.87,66.8225454444,2.8142222194,0,2.8142222194,63.75,-5.87,64.0196797868,132.97,2.8142222194,0.0,2.8142222194,2.8142222194,0,2.8142222194,0.0,0.0,0.0,132.55,69.3642222194,-11.47,70.3061606412,2.8142222194,0,2.8142222194,66.55,-11.47,67.5312031582,132.81
2021-07-24 23:00:00,62.3038888861,-6.37,62.6286792957,2.8238888860999998,0,2.8238888860999998,59.48,-6.37,59.8201245402,133.15,2.8238888860999998,0.0,2.8238888860999998,2.8238888860999998,0,2.8238888860999998,0.0,0.0,0.0,132.63,64.9138888861,-12.04,66.021016126,2.8238888860999998,0,2.8238888860999998,62.09,-12.04,63.2465785636,132.99
2021-07-24 23:30:00,58.359888886,-6.71,58.7443676516,2.869888886,0,2.869888886,55.49,-6.71,55.8942233151,133.36,2.869888886,0.0,2.869888886,2.869888886,0,2.869888886,0.0,0.0,0.0,132.78,60.789888886,-12.44,62.0496913028,2.869888886,0,2.869888886,57.92,-12.44,59.2408642746,133.24
2021-07-25 00:00:00,54.8602222194,-7.43,55.3610773193,2.8702222194,0,2.8702222194,51.99,-7.43,52.5182349285,133.62,2.8702222194,0.0,2.8702222194,2.8702222194,0,2.8702222194,0.0,0.0,0.0,132.92,57.1302222194,-13.22,58.6398387688,2.8702222194,0,2.8702222194,54.26,-13.22,55.8472559756,133.46
2021-07-25 00:30:00,52.0449999971,-7.5600000000000005,52.5912124285,2.8949999971,0,2.8949999971,49.15,-7.5600000000000005,49.7280212757,133.79,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,133.01,54.1749999971,-13.37,55.8004258468,2.8949999971,0,2.8949999971,51.28,-13.37,52.994294976,133.64
2021-07-25 01:00:00,49.3267777749,-7.87,49.950654706899996,2.9267777749,0,2.9267777749,46.4,-7.87,47.0626911683,133.7,2.9267777749,0.0,2.9267777749,2.9267777749,0,2.9267777749,0.0,0.0,0.0,132.9,51.3467777749,-13.73,53.1507712819,2.9267777749,0,2.9267777749,48.42,-13.73,50.3290105208,133.64
2021-07-25 01:30:00,50.1513333304,-8.23,50.8221323324,2.9713333304000002,0,2.9713333304000002,47.18,-8.23,47.8924346844,133.9,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,133.12,52.1813333304,-14.11,54.0553757561,2.9713333304000002,0,2.9713333304000002,49.21,-14.11,51.1929311527,133.86
2021-07-25 02:00:00,48.2698888859,-8.55,49.0212675586,3.0198888859,0,3.0198888859,45.25,-8.55,46.0506786052,133.98,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,133.12,50.2198888859,-14.45,52.2574371713,3.0198888859,0,3.0198888859,47.2,-14.45,49.3623591414,133.86
2021-07-25 02:30:00,46.7806666637,-9.23,47.682530066,2.9906666637,0,2.9906666637,43.79,-9.23,44.7521731316,134.1,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,133.1,48.6806666637,-15.17,50.9895695885,2.9906666637,0,2.9906666637,45.69,-15.17,48.1425487485,134.01
2021-07-25 03:00:00,45.0125555526,-9.39,45.9815425728,2.9525555526,0,2.9525555526,42.06,-9.39,43.0954255113,134.1,2.9525555526,0.0,2.9525555526,2.9525555526,0,2.9525555526,0.0,0.0,0.0,133.1,46.8225555526,-15.36,49.2775943861,2.9525555526,0,2.9525555526,43.87,-15.36,46.4812489075,134.01
2021-07-25 03:30:00,43.932999997,-9.38,44.9231887642,2.952999997,0,2.952999997,40.98,-9.38,42.0398001898,134.1,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,133.1,45.692999997,-15.36,48.2055997653,2.952999997,0,2.952999997,42.74,-15.36,45.4162658086,134.01
2021-07-25 04:00:00,43.8214444415,-9.53,44.8457343895,2.9814444415,0,2.9814444415,40.84,-9.53,41.9371732476,134.1,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,133.1,45.5814444415,-15.51,48.1479820696,2.9814444415,0,2.9814444415,42.6,-15.51,45.3356382992,134.01
2021-07-25 04:30:00,43.3398888859,-9.55,44.3795951834,2.9898888859,0,2.9898888859,40.35,-9.55,41.4647440605,134.1,2.9898888859,0.0,2.9898888859,2.9898888859,0,2.9898888859,0.0,0.0,0.0,133.1,45.0698888859,-15.54,47.6737504733,2.9898888859,0,2.9898888859,42.08,-15.54,44.8577529531,134.01
2021-07-25 05:00:00,42.8379999971,-9.43,43.8636426183,2.9279999971,0,2.9279999971,39.91,-9.43,41.0089380501,134.1,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,133.1,44.5579999971,-15.42,47.1507344984,2.9279999971,0,2.9279999971,41.63,-15.42,44.3940682975,134.01
2021-07-25 05:30:00,43.5416666637,-9.39,44.5426630979,2.9216666637,0,2.9216666637,40.62,-9.39,41.6912041083,134.1,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,133.1,45.2816666637,-15.36,47.8158858105,2.9216666637,0,2.9216666637,42.36,-15.36,45.0588415297,134.01
2021-07-25 06:00:00,43.9317777748,-9.32,44.9095034314,3.0017777748,0,3.0017777748,40.93,-9.32,41.9777000323,134.1,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,133.1,45.6917777748,-15.3,48.1853562425,3.0017777748,0,3.0017777748,42.69,-15.3,45.348937143,134.01
2021-07-25 06:30:00,46.2474444412,-8.96,47.1074061836,3.2074444412,0,3.2074444412,43.04,-8.96,43.9627478668,134.19,3.2074444412,0.0,3.2074444412,3.2074444412,0,3.2074444412,0.0,0.0,0.0,133.1,48.0974444412,-14.89,50.3495408299,3.2074444412,0,3.2074444412,44.89,-14.89,47.2950758536,134.01
2021-07-25 07:00:00,48.6201111074,-8.27,49.3184357426,3.7301111074,0,3.7301111074,44.89,-8.27,45.6454269341,134.01,3.7301111074,0.0,3.7301111074,3.7301111074,0,3.7301111074,0.0,0.0,0.0,132.92,50.5601111074,-14.16,52.5055276632,3.7301111074,0,3.7301111074,46.83,-14.16,48.9239665195,133.84
2021-07-25 07:30:00,51.5259999956,-7.76,52.107065505,4.3959999956,0,4.3959999956,47.13,-7.76,47.7645736922,134.01,4.3959999956,0.0,4.3959999956,4.3959999956,0,4.3959999956,0.0,0.0,0.0,133.01,53.5759999956,-13.6,55.275200366199996,4.3959999956,0,4.3959999956,49.18,-13.6,51.0258013166,133.84
2021-07-25 08:00:00,55.8993333285,-6.74,56.304201145,4.8093333285,0,4.8093333285,51.09,-6.74,51.5326663389,133.78,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,132.9,58.1193333285,-12.49,59.4462530909,4.8093333285,0,4.8093333285,53.31,-12.49,54.7535953157,133.64
2021-07-25 08:30:00,60.0644444386,-5.2,60.2891158147,5.8344444386,0,5.8344444386,54.23,-5.2,54.4787380544,133.54,5.8344444386,0.0,5.8344444386,5.8344444386,0,5.8344444386,0.0,0.0,0.0,132.9,62.4344444386,-10.87,63.3736282089,5.8344444386,0,5.8344444386,56.6,-10.87,57.6343378551,133.43
2021-07-25 09:00:00,63.2931111034,-4.17,63.4303303881,7.6931111034,0,7.6931111034,55.6,-4.17,55.756155714,133.54,7.6931111034,0.0,7.6931111034,7.6931111034,0,7.6931111034,0.0,0.0,0.0,133.04,65.7231111034,-9.75,66.4423797972,7.6931111034,0,7.6931111034,58.03,-9.75,58.8433802564,133.43
2021-07-25 09:30:00,67.9626666566,-2.9,68.0245107228,10.0226666566,0,10.0226666566,57.94,-2.9,58.0125296811,133.02,10.0226666566,0.0,10.0226666566,10.0226666566,0,10.0226666566,0.0,0.0,0.0,132.71,70.4926666566,-8.39,70.9901975794,10.0226666566,0,10.0226666566,60.47,-8.39,61.0492669899,133.15
2021-07-25 10:00:00,70.2995555429,-0.99,70.3065260807,12.6395555429,0,12.6395555429,57.66,-0.99,57.6684983331,133.02,12.6395555429,0.0,12.6395555429,12.6395555429,0,12.6395555429,0.0,0.0,0.0,132.71,72.7995555429,-6.43,73.0829678328,12.6395555429,0,12.6395555429,60.16,-6.43,60.5026487024,132.89
2021-07-25 10:30:00,70.5004444317,-0.73,70.5042237392,12.7604444317,0,12.7604444317,57.74,-0.73,57.7446144675,133.48,12.7604444317,0.0,12.7604444317,12.7604444317,0,12.7604444317,0.0,0.0,0.0,133.34,72.9904444317,-6.19,73.2524475928,12.7604444317,0,12.7604444317,60.23,-6.19,60.547246015,133.32
2021-07-25 11:00:00,68.923888873,-0.58,68.9263292028,15.913888873,0,15.913888873,53.01,-0.58,53.0131728913,133.84,15.913888873,0.0,15.913888873,15.913888873,0,15.913888873,0.0,0.0,0.0,133.78,71.183888873,-6.08,71.4430712881,15.913888873,0,15.913888873,55.27,-6.08,55.6034108666,133.73
2021-07-25 11:30:00,67.2411110942,-0.28,67.2416940684,16.8711110942,0,16.8711110942,50.37,-0.28,50.370778235,134.16,16.8711110942,0.0,16.8711110942,16.8711110942,0,16.8711110942,0.0,0.0,0.0,134.02,69.3911110942,-5.85,69.6372658775,16.8711110942,0,16.8711110942,52.52,-5.85,52.8448001226,133.99
2021-07-25 12:00:00,66.4073333158,-0.52,66.4093692044,17.4873333158,0,17.4873333158,48.92,-0.52,48.9227636178,134.4,17.4873333158,0.0,17.4873333158,17.4873333158,0,17.4873333158,0.0,0.0,0.0,134.33,68.4873333158,-6.06,68.7549156404,17.4873333158,0,17.4873333158,51.0,-6.06,51.3587733498,134.27
2021-07-25 12:30:00,66.5334444235,-0.33,66.5342628039,20.9034444235,0,20.9034444235,45.63,-0.33,45.6311932783,134.47,20.9034444235,0.0,20.9034444235,20.9034444235,0,20.9034444235,0.0,0.0,0.0,134.33,68.4534444235,-5.9,68.7072343603,20.9034444235,0,20.9034444235,47.55,-5.9,47.9146376382,134.27
2021-07-25 13:00:00,64.6536666438,-0.14,64.6538182205,22.8736666438,0,22.8736666438,41.78,-0.14,41.7802345613,134.47,22.8736666438,0.0,22.8736666438,22.8736666438,0,22.8736666438,0.0,0.0,0.0,134.33,66.3936666438,-5.74,66.6413277959,22.8736666438,0,22.8736666438,43.52,-5.74,43.8969019408,134.27
2021-07-25 13:30:00,63.2552221998,-0.22,63.2556047758,22.3752221998,0,22.3752221998,40.88,-0.22,40.8805919722,134.47,22.3752221998,0.0,22.3752221998,22.3752221998,0,22.3752221998,0.0,0.0,0.0,134.33,64.9552221998,-5.82,65.2154375208,22.3752221998,0,22.3752221998,42.58,-5.82,42.9759095308,134.27
2021-07-25 14:00:00,60.1924444256,-1.16,60.2036208706,18.8124444256,0,18.8124444256,41.38,-1.16,41.3962558693,134.47,18.8124444256,0.0,18.8124444256,18.8124444256,0,18.8124444256,0.0,0.0,0.0,134.33,61.9124444256,-6.79,62.28366459,18.8124444256,0,18.8124444256,43.1,-6.79,43.6315722843,134.35
2021-07-25 14:30:00,58.6844444268,-1.63,58.7070772367,17.6744444268,0,17.6744444268,41.01,-1.63,41.0423805352,134.67,17.6744444268,0.0,17.6744444268,17.6744444268,0,17.6744444268,0.0,0.0,0.0,134.33,60.3844444268,-7.3,60.8240999007,17.6744444268,0,17.6744444268,42.71,-7.3,43.3293676391,134.47
2021-07-25 15:00:00,61.8769999827,-1.37,61.892164503000004,17.2769999827,0,17.2769999827,44.6,-1.37,44.6210365187,134.75,17.2769999827,0.0,17.2769999827,17.2769999827,0,17.2769999827,0.0,0.0,0.0,134.46,63.7469999827,-6.99,64.1290893963,17.2769999827,0,17.2769999827,46.47,-6.99,46.9927760406,134.58
2021-07-25 15:30:00,62.5543333155,-1.15,62.564903233,17.7943333155,0,17.7943333155,44.76,-1.15,44.7747707978,134.75,17.7943333155,0.0,17.7943333155,17.7943333155,0,17.7943333155,0.0,0.0,0.0,134.46,64.4443333155,-6.78,64.8000038309,17.7943333155,0,17.7943333155,46.65,-6.78,47.1401198556,134.58
2021-07-25 16:00:00,59.6497777598,-7.22,60.0851428125,17.9597777598,0,17.9597777598,41.69,-7.22,42.3105719649,134.75,17.9597777598,0.0,17.9597777598,17.9597777598,0,17.9597777598,0.0,0.0,0.0,134.46,61.4697777598,-12.23,62.6746079193,17.9597777598,0,17.9597777598,43.51,-12.23,45.1961613414,134.58
2021-07-25 16:30:00,60.5711110916,-10.4,61.4574608885,19.5611110916,0,19.5611110916,41.01,-10.4,42.308156424,132.88,19.5611110916,0.0,19.5611110916,19.5611110916,0,19.5611110916,0.0,0.0,0.0,134.55,62.4211110916,-14.91,64.1771237273,19.5611110916,0,19.5611110916,42.86,-14.91,45.3793752712,132.69
2021-07-25 17:00:00,64.0385555377,-10.17,64.8410787646,17.8785555377,0,17.8785555377,46.16,-10.17,47.267055123,131.46,17.8785555377,0.0,17.8785555377,17.8785555377,0,17.8785555377,0.0,0.0,0.0,134.46,66.1285555377,-14.64,67.7297235894,17.8785555377,0,17.8785555377,48.25,-14.64,50.4221389868,131.32
2021-07-25 17:30:00,68.4593333159,-10.3,69.2298369062,17.4693333159,0,17.4693333159,50.99,-10.3,52.0199009995,131.32,17.4693333159,0.0,17.4693333159,17.4693333159,0,17.4693333159,0.0,0.0,0.0,134.33,70.8093333159,-14.74,72.3272375018,17.4693333159,0,17.4693333159,53.34,-14.74,55.3391651545,131.18
2021-07-25 18:00:00,74.7618888749,-9.8,75.4014590584,14.0018888749,0,14.0018888749,60.76,-9.8,61.545248395,131.32,14.0018888749,0.0,14.0018888749,14.0018888749,0,14.0018888749,0.0,0.0,0.0,134.41,77.6018888749,-14.14,78.8796092596,14.0018888749,0,14.0018888749,63.6,-14.14,65.1528940263,131.18
2021-07-25 18:30:00,76.2919999878,-9.78,76.9163029672,12.2019999878,0,12.2019999878,64.09,-9.78,64.8319095816,131.18,12.2019999878,0.0,12.2019999878,12.2019999878,0,12.2019999878,0.0,0.0,0.0,134.33,79.2919999878,-14.1,80.5359004548,12.2019999878,0,12.2019999878,67.09,-14.1,68.5556569511,131.01
2021-07-25 19:00:00,76.1633333231,-12.37,77.161326083,10.1833333232,0,10.1833333232,65.98,-12.37,67.1295560837,130.96,10.1833333232,0.0,10.1833333232,10.1833333232,0,10.1833333232,0.0,0.0,0.0,134.15,79.2733333231,-16.75,81.0236007356,10.1833333232,0,10.1833333232,69.09,-16.75,71.0914242367,130.77
2021-07-25 19:30:00,74.8907777693,-13.56,76.1084896375,8.4407777693,0,8.4407777693,66.45,-13.56,67.8194374792,130.06,8.4407777693,0.0,8.4407777693,8.4407777693,0,8.4407777693,0.0,0.0,0.0,133.01,78.0307777693,-18.02,80.0844721484,8.4407777693,0,8.4407777693,69.59,-18.02,71.8852453567,129.94
2021-07-25 20:00:00,72.88699999,-10.57,73.6494376594,9.96699999,0,9.96699999,62.92,-10.57,63.8016559346,130.36,9.96699999,0.0,9.96699999,9.96699999,0,9.96699999,0.0,0.0,0.0,133.19,75.80699999,-15.76,77.4278945051,9.96699999,0,9.96699999,65.84,-15.76,67.6999497784,130.24
2021-07-25 20:30:00,73.3641111012,-4.42,73.4971373433,9.9341111012,0,9.9341111012,63.43,-4.42,63.5838131917,131.03,9.9341111012,0.0,9.9341111012,9.9341111012,0,9.9341111012,0.0,0.0,0.0,132.79,76.1541111012,-9.93,76.7987860426,9.9341111012,0,9.9341111012,66.22,-9.93,66.9603860503,130.88
2021-07-25 21:00:00,71.7966666575,-5.36,71.9964647961,9.1466666575,0,9.1466666575,62.65,-5.36,62.8788684695,132.76,9.1466666575,0.0,9.1466666575,9.1466666575,0,9.1466666575,0.0,0.0,0.0,132.37,74.5666666575,-10.93,75.3634704377,9.1466666575,0,9.1466666575,65.42,-10.93,66.3267766441,132.63
2021-07-25 21:30:00,70.9736666578,-5.5600000000000005,71.1911157298,8.8236666578,0,8.8236666578,62.15,-5.5600000000000005,62.3982059037,132.96,8.8236666578,0.0,8.8236666578,8.8236666578,0,8.8236666578,0.0,0.0,0.0,132.47,73.7136666578,-11.14,74.5506824392,8.8236666578,0,8.8236666578,64.89,-11.14,65.8392869038,132.85
2021-07-25 22:00:00,71.8985555484,-5.47,72.1063325232,7.1485555484,0,7.1485555484,64.75,-5.47,64.9806386549,132.96,7.1485555484,0.0,7.1485555484,7.1485555484,0,7.1485555484,0.0,0.0,0.0,132.47,74.7485555484,-11.03,75.5579741429,7.1485555484,0,7.1485555484,67.6,-11.03,68.4939479078,132.85
2021-07-25 22:30:00,68.2353333277,-6.05,68.5030160967,5.6053333277,0,5.6053333277,62.63,-6.05,62.9215336749,132.96,5.6053333277,0.0,5.6053333277,5.6053333277,0,5.6053333277,0.0,0.0,0.0,132.58,70.9853333277,-11.68,71.9398356104,5.6053333277,0,5.6053333277,65.38,-11.68,66.4151097266,132.85
2021-07-25 23:00:00,62.1645555529,-6.74,62.5288698689,2.6845555529,0,2.6845555529,59.48,-6.74,59.8606548578,133.39,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,132.86,64.7645555529,-12.42,65.9447045331,2.6845555529,0,2.6845555529,62.08,-12.42,63.3102108668,133.23
2021-07-25 23:30:00,57.2208888862,-7.01,57.648679299,2.7108888862000002,0,2.7108888862000002,54.51,-7.01,54.9588955493,133.39,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,132.74,59.6008888862,-12.76,60.9514852651,2.7108888862000002,0,2.7108888862000002,56.89,-12.76,58.3034278581,133.23
2021-07-26 00:00:00,53.3004444418,-7.77,53.8638123204,2.6904444418,0,2.6904444418,50.61,-7.77,51.202978429,133.39,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,132.74,55.5004444418,-13.58,57.1376910037,2.6904444418,0,2.6904444418,52.81,-13.58,54.5280890918,133.23
2021-07-26 00:30:00,51.2873333306,-8.02,51.910605469000004,2.7773333306,0,2.7773333306,48.51,-8.02,49.1684909266,133.75,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,132.96,53.3873333306,-13.87,55.159625272,2.7773333306,0,2.7773333306,50.61,-13.87,52.4761755466,133.64
2021-07-26 01:00:00,48.9895555528,-8.02,49.6416856408,2.7495555528,0,2.7495555528,46.24,-8.02,46.9303526516,133.93,2.7495555528,0.0,2.7495555528,2.7495555528,0,2.7495555528,0.0,0.0,0.0,133.11,50.9895555528,-13.91,52.8528416972,2.7495555528,0,2.7495555528,48.24,-13.91,50.2054349648,133.82
2021-07-26 01:30:00,49.3676666639,-8.07,50.0229088702,2.7576666639000003,0,2.7576666639000003,46.61,-8.07,47.3034565333,134.21,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,133.29,51.3876666639,-13.96,53.2501069028,2.7576666639000003,0,2.7576666639000003,48.63,-13.96,50.594055975,134.03
2021-07-26 02:00:00,47.9372222194,-8.67,48.7149481588,2.8272222194000003,0,2.8272222194000003,45.11,-8.67,45.9356179887,134.21,2.8272222194000003,0.0,2.8272222194000003,2.8272222194000003,0,2.8272222194000003,0.0,0.0,0.0,133.29,49.8772222194,-14.61,51.972967938400004,2.8272222194000003,0,2.8272222194000003,47.05,-14.61,49.2661608003,134.03
2021-07-26 02:30:00,46.3765555527,-9.15,47.2705765242,2.8565555527,0,2.8565555527,43.52,-9.15,44.4714841219,134.44,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,133.47,48.2465555527,-15.13,50.5632971898,2.8565555527,0,2.8565555527,45.39,-15.13,47.8452609983,134.3
2021-07-26 03:00:00,45.0012222194,-9.55,46.0033966272,2.7812222194,0,2.7812222194,42.22,-9.55,43.2866134041,134.51,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,133.47,46.8212222194,-15.57,49.3421903661,2.7812222194,0,2.7812222194,44.04,-15.57,46.7113101936,134.3
2021-07-26 03:30:00,44.6371111083,-9.67,45.6725364754,2.8071111083,0,2.8071111083,41.83,-9.67,42.9331783123,134.64,2.8071111083,0.0,2.8071111083,2.8071111083,0,2.8071111083,0.0,0.0,0.0,133.59,46.4371111083,-15.7,49.0193358593,2.8071111083,0,2.8071111083,43.63,-15.7,46.3688138731,134.52
2021-07-26 04:00:00,44.2486666639,-9.62,45.282324383,2.8086666639,0,2.8086666639,41.44,-9.62,42.5419557613,134.64,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,133.59,46.0286666639,-15.65,48.6164648535,2.8086666639,0,2.8086666639,43.22,-15.65,45.9661930118,134.52
2021-07-26 04:30:00,44.681777775,-9.55,45.690959337,2.811777775,0,2.811777775,41.87,-9.55,42.9453070777,134.71,2.811777775,0.0,2.811777775,2.811777775,0,2.811777775,0.0,0.0,0.0,133.59,46.481777775,-15.56,49.017030358,2.811777775,0,2.811777775,43.67,-15.56,46.3592763101,134.52
2021-07-26 05:00:00,45.2233333306,-9.21,46.1516411142,2.7133333306000003,0,2.7133333306000003,42.51,-9.21,43.4962550112,134.71,2.7133333306000003,0.0,2.7133333306000003,2.7133333306000003,0,2.7133333306000003,0.0,0.0,0.0,133.59,47.0533333306,-15.21,49.450584198,2.7133333306000003,0,2.7133333306000003,44.34,-15.21,46.8762167842,134.52
2021-07-26 05:30:00,47.0638888862,-8.65,47.8521905151,2.6938888862,0,2.6938888862,44.37,-8.65,45.2053027863,134.58,2.6938888862,0.0,2.6938888862,2.6938888862,0,2.6938888862,0.0,0.0,0.0,133.59,48.9738888862,-14.61,51.1066912707,2.6938888862,0,2.6938888862,46.28,-14.61,48.5313352382,134.52
2021-07-26 06:00:00,49.1813333306,-7.93,49.8165479352,2.7313333306,0,2.7313333306,46.45,-7.93,47.1220479181,134.58,2.7313333306,0.0,2.7313333306,2.7313333306,0,2.7313333306,0.0,0.0,0.0,133.59,51.1913333306,-13.84,53.0292203239,2.7313333306,0,2.7313333306,48.46,-13.84,50.3975912123,134.52
2021-07-26 06:30:00,54.8411111079,-6.9,55.2734788805,3.2011111079,0,3.2011111079,51.64,-6.9,52.0989404883,134.58,3.2011111079,0.0,3.2011111079,3.2011111079,0,3.2011111079,0.0,0.0,0.0,133.69,57.1011111079,-12.69,58.4942133015,3.2011111079,0,3.2011111079,53.9,-12.69,55.3736950185,134.52
2021-07-26 07:00:00,59.1865555516,-5.06,59.4024575086,3.9965555516,0,3.9965555516,55.19,-5.06,55.4214732753,134.23,3.9965555516,0.0,3.9965555516,3.9965555516,0,3.9965555516,0.0,0.0,0.0,133.46,61.5865555516,-10.71,62.5108624537,3.9965555516,0,3.9965555516,57.59,-10.71,58.5774034932,134.07
2021-07-26 07:30:00,65.36855555,-2.25,65.407266834,5.52855555,0,5.52855555,59.84,-2.25,59.8822853605,133.65,5.52855555,0.0,5.52855555,5.52855555,0,5.52855555,0.0,0.0,0.0,133.11,67.97855555,-7.73,68.4166420885,5.52855555,0,5.52855555,62.45,-7.73,62.9265873856,133.49
2021-07-26 08:00:00,68.7319999919,0.06,68.7320261805,8.1419999919,0,8.1419999919,60.59,0.06,60.5900297079,133.49,8.1419999919,0.0,8.1419999919,8.1419999919,0,8.1419999919,0.0,0.0,0.0,133.32,71.3519999919,-5.27,71.5463542246,8.1419999919,0,8.1419999919,63.21,-5.27,63.4293071064,133.37
2021-07-26 08:30:00,71.8509999882,2.06,71.8805244785,11.7909999882,0,11.7909999882,60.06,2.06,60.0953176213,132.96,11.7909999882,0.0,11.7909999882,11.7909999882,0,11.7909999882,0.0,0.0,0.0,133.02,74.4209999882,-3.15,74.4876348077,11.7909999882,0,11.7909999882,62.63,-3.15,62.7091651994,132.81
2021-07-26 09:00:00,71.9557777618,4.08,72.0713559836,15.9457777618,0,15.9457777618,56.01,4.08,56.1584054261,132.55,15.9457777618,0.0,15.9457777618,15.9457777618,0,15.9457777618,0.0,0.0,0.0,132.82,74.3257777618,-1.02,74.33277635,15.9457777618,0,15.9457777618,58.38,-1.02,58.3889099059,132.41
2021-07-26 09:30:00,70.8544444258,4.65,71.0068644209,18.6544444258,0,18.6544444258,52.2,4.65,52.4067028156,132.13,18.6544444258,0.0,18.6544444258,18.6544444258,0,18.6544444258,0.0,0.0,0.0,132.62,73.0344444258,-0.45,73.0358307448,18.6544444258,0,18.6544444258,54.38,-0.45,54.3818618659,131.97
2021-07-26 10:00:00,69.9832222028,5.58,70.2053259367,19.4532222028,0,19.4532222028,50.53,5.58,50.8371645551,132.13,19.4532222028,0.0,19.4532222028,19.4532222028,0,19.4532222028,0.0,0.0,0.0,132.62,72.0832222028,0.54,72.0852448365,19.4532222028,0,19.4532222028,52.63,0.54,52.6327702102,131.97
2021-07-26 10:30:00,68.5278888669,6.5,68.8354672574,22.0178888669,0,22.0178888669,46.51,6.5,46.9620069844,131.97,22.0178888669,0.0,22.0178888669,22.0178888669,0,22.0178888669,0.0,0.0,0.0,132.62,70.4178888669,1.46,70.4330225993,22.0178888669,0,22.0178888669,48.4,1.46,48.422015654,131.79
2021-07-26 11:00:00,64.1617777539,6.78,64.5190059171,23.9117777539,0,23.9117777539,40.25,6.78,40.817041784,131.89,23.9117777539,0.0,23.9117777539,23.9117777539,0,23.9117777539,0.0,0.0,0.0,132.55,65.7617777539,1.72,65.7842672175,23.9117777539,0,23.9117777539,41.85,1.72,41.8853303676,131.79
2021-07-26 11:30:00,62.7715555316,7.34,63.1992387917,24.0015555316,0,24.0015555316,38.77,7.34,39.4586935922,131.89,24.0015555316,0.0,24.0015555316,24.0015555316,0,24.0015555316,0.0,0.0,0.0,132.55,64.3015555316,2.33,64.343756059,24.0015555316,0,24.0015555316,40.3,2.33,40.3672998849,131.66
2021-07-26 12:00:00,63.0842221982,7.72,63.5548384496,23.9942221982,0,23.9942221982,39.09,7.72,39.8450310578,131.74,23.9942221982,0.0,23.9942221982,23.9942221982,0,23.9942221982,0.0,0.0,0.0,132.41,64.6242221982,2.73,64.6818598583,23.9942221982,0,23.9942221982,40.63,2.73,40.7216134258,131.58
2021-07-26 12:30:00,64.6266666416,8.64,65.2016536693,25.0266666416,0,25.0266666416,39.6,8.64,40.5315876817,131.6,25.0266666416,0.0,25.0266666416,25.0266666416,0,25.0266666416,0.0,0.0,0.0,132.33,66.2066666416,3.7199999999999998,66.3110933992,25.0266666416,0,25.0266666416,41.18,3.7199999999999998,41.3476819181,131.43
2021-07-26 13:00:00,64.9404444197,8.25,65.4623847826,24.790444419700002,0,24.790444419700002,40.15,8.25,40.9888399446,131.15,24.790444419700002,0.0,24.790444419700002,24.790444419700002,0,24.790444419700002,0.0,0.0,0.0,131.99,66.5304444197,3.3,66.6122363735,24.790444419700002,0,24.790444419700002,41.74,3.3,41.870247193,131.01
2021-07-26 13:30:00,61.4624444183,8.11,61.9951947644,26.1224444183,0,26.1224444183,35.34,8.11,36.2586224228,131.25,26.1224444183,0.0,26.1224444183,26.1224444183,0,26.1224444183,0.0,0.0,0.0,131.99,62.8224444183,3.12,62.8998721993,26.1224444183,0,26.1224444183,36.7,3.12,36.8323824915,131.1
2021-07-26 14:00:00,61.1733333078,7.53,61.635035556,25.4933333078,0,25.4933333078,35.68,7.53,36.4659197059,131.37,25.4933333078,0.0,25.4933333078,25.4933333078,0,25.4933333078,0.0,0.0,0.0,132.11,62.5633333078,2.5,62.6132627691,25.4933333078,0,25.4933333078,37.07,2.5,37.1542043381,131.22
2021-07-26 14:30:00,63.8883333084,7.97,64.3835385244,24.9383333084,0,24.9383333084,38.95,7.97,39.7570547199,131.63,24.9383333084,0.0,24.9383333084,24.9383333084,0,24.9383333084,0.0,0.0,0.0,132.32,65.4283333084,2.98,65.4961617159,24.9383333084,0,24.9383333084,40.49,2.98,40.5995135439,131.42
2021-07-26 15:00:00,64.2837777543,7.91,64.7686049129,23.4437777543,0,23.4437777543,40.84,7.91,41.5989627275,131.63,23.4437777543,0.0,23.4437777543,23.4437777543,0,23.4437777543,0.0,0.0,0.0,132.41,65.9237777543,2.91,65.9879729451,23.4437777543,0,23.4437777543,42.48,2.91,42.5795549531,131.42
2021-07-26 15:30:00,66.2004444223,6.89,66.5580268766,22.1904444223,0,22.1904444223,44.01,6.89,44.5460682889,131.92,22.1904444223,0.0,22.1904444223,22.1904444223,0,22.1904444223,0.0,0.0,0.0,132.66,67.9804444223,1.85,68.0056124437,22.1904444223,0,22.1904444223,45.79,1.85,45.8273564588,131.73
2021-07-26 16:00:00,68.0692222036,6.79,68.4070399258,18.5792222036,0,18.5792222036,49.49,6.79,49.9536204894,132.17,18.5792222036,0.0,18.5792222036,18.5792222036,0,18.5792222036,0.0,0.0,0.0,132.83,70.1192222036,1.77,70.1415584546,18.5792222036,0,18.5792222036,51.54,1.77,51.5703839427,131.97
2021-07-26 16:30:00,71.2739999846,5.67,71.4991746372,15.4139999846,0,15.4139999846,55.86,5.67,56.1470257449,132.03,15.4139999846,0.0,15.4139999846,15.4139999846,0,15.4139999846,0.0,0.0,0.0,132.68,73.6339999846,0.61,73.6365266273,15.4139999846,0,15.4139999846,58.22,0.61,58.2231955495,131.97
2021-07-26 17:00:00,76.8373333204,5.2,77.0130884447,12.9373333204,0,12.9373333204,63.9,5.2,64.1112314653,132.22,12.9373333204,0.0,12.9373333204,12.9373333204,0,12.9373333204,0.0,0.0,0.0,132.88,79.5673333204,0.14,79.5674564864,12.9373333204,0,12.9373333204,66.63,0.14,66.6301470807,132.07
2021-07-26 17:30:00,83.9423333228,4.82,84.0806025411,10.5723333228,0,10.5723333228,73.37,4.82,73.5281531116,132.22,10.5723333228,0.0,10.5723333228,10.5723333228,0,10.5723333228,0.0,0.0,0.0,132.88,87.1323333228,-0.09,87.1323798038,10.5723333228,0,10.5723333228,76.56,-0.09,76.5600528997,132.07
2021-07-26 18:00:00,86.9997777668,4.24,87.1030362931,10.9597777668,0,10.9597777668,76.04,4.24,76.1581197247,132.22,10.9597777668,0.0,10.9597777668,10.9597777668,0,10.9597777668,0.0,0.0,0.0,132.88,90.2997777668,-0.75,90.3028923387,10.9597777668,0,10.9597777668,79.34,-0.75,79.343544791,131.96
2021-07-26 18:30:00,86.0899999889,3.22,86.1501973189,11.1399999889,0,11.1399999889,74.95,3.22,75.0191368919,132.22,11.1399999889,0.0,11.1399999889,11.1399999889,0,11.1399999889,0.0,0.0,0.0,132.88,89.3599999889,-1.8399999999999999,89.3789415803,11.1399999889,0,11.1399999889,78.22,-1.8399999999999999,78.2416385309,132.08
2021-07-26 19:00:00,86.0685555456,2.7,86.1108950929,9.9685555456,0,9.9685555456,76.1,2.7,76.14788243940001,132.4,9.9685555456,0.0,9.9685555456,9.9685555456,0,9.9685555456,0.0,0.0,0.0,132.88,89.3885555456,-2.36,89.4197039948,9.9685555456,0,9.9685555456,79.42,-2.36,79.4550564785,132.19
2021-07-26 19:30:00,85.0031111025,2.03,85.0273473483,8.6531111025,0,8.6531111025,76.35,2.03,76.3769821347,132.4,8.6531111025,0.0,8.6531111025,8.6531111025,0,8.6531111025,0.0,0.0,0.0,132.8,88.3531111025,-3.07,88.4064315618,8.6531111025,0,8.6531111025,79.7,-3.07,79.7591054363,132.19
2021-07-26 20:00:00,83.0497777698,1.21,83.0585918952,7.9797777698,0,7.9797777698,75.07,1.21,75.0797509319,132.4,7.9797777698,0.0,7.9797777698,7.9797777698,0,7.9797777698,0.0,0.0,0.0,132.8,86.3397777698,-3.94,86.4296293255,7.9797777698,0,7.9797777698,78.36,-3.94,78.4589905619,132.28
2021-07-26 20:30:00,84.1434444395,0.8,84.147247383,4.9534444395,0,4.9534444395,79.19,0.8,79.1940408112,132.52,4.9534444395,0.0,4.9534444395,4.9534444395,0,4.9534444395,0.0,0.0,0.0,132.88,87.6434444395,-4.36,87.7518259253,4.9534444395,0,4.9534444395,82.69,-4.36,82.8048651952,132.42
2021-07-26 21:00:00,81.4148888862,-0.31,81.4154790709,2.7248888862,0,2.7248888862,78.69,-0.31,78.6906106216,132.62,2.7248888862,0.0,2.7248888862,2.7248888862,0,2.7248888862,0.0,0.0,0.0,132.96,84.8848888862,-5.54,85.0654804325,2.7248888862,0,2.7248888862,82.16,-5.54,82.3465676273,132.42
2021-07-26 21:30:00,79.7851111084,-0.8300000000000001,79.7894282132,2.6851111084,0,2.6851111084,77.1,-0.8300000000000001,77.1044674451,132.88,2.6851111084,0.0,2.6851111084,2.6851111084,0,2.6851111084,0.0,0.0,0.0,133.07,83.1851111084,-6.12,83.4099341213,2.6851111084,0,2.6851111084,80.5,-6.12,80.7323008467,132.73
2021-07-26 22:00:00,76.4147777751,-1.9,76.4383952109,2.6647777751,0,2.6647777751,73.75,-1.9,73.7744705166,133.01,2.6647777751,0.0,2.6647777751,2.6647777751,0,2.6647777751,0.0,0.0,0.0,133.16,79.6547777751,-7.25,79.9840366723,2.6647777751,0,2.6647777751,76.99,-7.25,77.3306058427,132.86
2021-07-26 22:30:00,71.335555553,-3.2800000000000002,71.4109227363,2.575555553,0,2.575555553,68.76,-3.2800000000000002,68.8381870767,133.12,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,133.16,74.355555553,-8.74,74.8674578278,2.575555553,0,2.575555553,71.78,-8.74,72.3101376019,132.95
2021-07-26 23:00:00,65.9088888862,-4.6,66.0692185077,2.6588888862,0,2.6588888862,63.25,-4.6,63.4170521232,133.26,2.6588888862,0.0,2.6588888862,2.6588888862,0,2.6588888862,0.0,0.0,0.0,133.07,68.6688888862,-10.15,69.4149753358,2.6588888862,0,2.6588888862,66.01,-10.15,66.7857963941,133.1
2021-07-26 23:30:00,60.5731111085,-5.14,60.7908002033,2.6331111085,0,2.6331111085,57.94,-5.14,58.167544215,133.26,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,132.94,63.0931111085,-10.76,64.0040488512,2.6331111085,0,2.6331111085,60.46,-10.76,61.4100089562,133.1
2021-07-27 00:00:00,56.8204444417,-5.61,57.0967162502,2.7004444417,0,2.7004444417,54.12,-5.61,54.4099852968,133.49,2.7004444417,0.0,2.7004444417,2.7004444417,0,2.7004444417,0.0,0.0,0.0,132.94,59.1804444417,-11.32,60.2533601081,2.7004444417,0,2.7004444417,56.48,-11.32,57.6032360202,133.34
2021-07-27 00:30:00,54.1597777751,-5.84,54.4737287933,2.6697777751,0,2.6697777751,51.49,-5.84,51.8201283287,133.95,2.6697777751,0.0,2.6697777751,2.6697777751,0,2.6697777751,0.0,0.0,0.0,133.43,56.3797777751,-11.58,57.5567176094,2.6697777751,0,2.6697777751,53.71,-11.58,54.9441580152,133.85
2021-07-27 01:00:00,52.3913333306,-6.37,52.7771608573,2.7113333306,0,2.7113333306,49.68,-6.37,50.0867178002,134.12,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,133.43,54.5513333306,-12.18,55.8945468552,2.7113333306,0,2.7113333306,51.84,-12.18,53.2516478618,133.94
2021-07-27 01:30:00,52.9183333306,-6.9,53.3662815126,2.7583333306,0,2.7583333306,50.16,-6.9,50.6323572432,134.41,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,133.74,55.0783333306,-12.7,56.5235597116,2.7583333306,0,2.7583333306,52.32,-12.7,53.8393202037,134.25
2021-07-27 02:00:00,51.7196666639,-7.7,52.2897114146,2.8096666639,0,2.8096666639,48.91,-7.7,49.5124034965,134.13,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,133.4,53.8396666639,-13.52,55.511261078,2.8096666639,0,2.8096666639,51.03,-13.52,52.7906364803,133.99
2021-07-27 02:30:00,49.9989999971,-7.94,50.6255232142,2.8589999971,0,2.8589999971,47.14,-7.94,47.8040082001,133.85,2.8589999971,0.0,2.8589999971,2.8589999971,0,2.8589999971,0.0,0.0,0.0,133.02,52.0389999971,-13.78,53.8325730455,2.8589999971,0,2.8589999971,49.18,-13.78,51.0740716998,133.73
2021-07-27 03:00:00,48.4315555527,-8.34,49.1443910661,2.8515555527,0,2.8515555527,45.58,-8.34,46.3367240966,133.85,2.8515555527,0.0,2.8515555527,2.8515555527,0,2.8515555527,0.0,0.0,0.0,133.02,50.4015555527,-14.23,52.3718407365,2.8515555527,0,2.8515555527,47.55,-14.23,49.6336115954,133.73
