Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-27 03:30:00,47.3658888861,-8.11,48.0551717296,2.8358888861000002,0,2.8358888861000002,44.53,-8.11,45.262489989,133.96,2.8358888861000002,0.0,2.8358888861000002,2.8358888861000002,0,2.8358888861000002,0.0,0.0,0.0,133.02,49.2758888861,-13.97,51.2179082501,2.8358888861000002,0,2.8358888861000002,46.44,-13.97,48.4957163057,133.82
2021-07-27 04:00:00,46.9802222194,-8.0,47.656492525,2.8002222194,0,2.8002222194,44.18,-8.0,44.8984676799,133.83,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,132.9,48.8802222194,-13.88,50.8127004224,2.8002222194,0,2.8002222194,46.08,-13.88,48.1250537662,133.64
2021-07-27 04:30:00,46.9871111083,-8.17,47.6921116151,2.8171111082999998,0,2.8171111082999998,44.17,-8.17,44.9192364138,133.83,2.8171111082999998,0.0,2.8171111082999998,2.8171111082999998,0,2.8171111082999998,0.0,0.0,0.0,132.9,48.8971111083,-14.05,50.8756324259,2.8171111082999998,0,2.8171111082999998,46.08,-14.05,48.1743593626,133.64
2021-07-27 05:00:00,46.9193333306,-8.07,47.6082843651,2.7593333306,0,2.7593333306,44.16,-8.07,44.8913187599,133.83,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,132.9,48.8193333306,-13.95,50.7733178632,2.7593333306,0,2.7593333306,46.06,-13.95,48.1261477785,133.75
2021-07-27 05:30:00,49.3634444417,-7.51,49.9314504812,2.7134444417,0,2.7134444417,46.65,-7.51,47.2506359746,133.91,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,132.98,51.3834444417,-13.34,53.0868530118,2.7134444417,0,2.7134444417,48.67,-13.34,50.4650819874,133.75
2021-07-27 06:00:00,51.505666664,-6.61,51.9280829465,2.665666664,0,2.665666664,48.84,-6.61,49.2852685901,133.77,2.665666664,0.0,2.665666664,2.665666664,0,2.665666664,0.0,0.0,0.0,132.98,53.625666664,-12.39,55.0383886497,2.665666664,0,2.665666664,50.96,-12.39,52.4445774127,133.64
2021-07-27 06:30:00,57.4897777749,-5.13,57.718207254,2.8297777749,0,2.8297777749,54.66,-5.13,54.9002049177,133.86,2.8297777749,0.0,2.8297777749,2.8297777749,0,2.8297777749,0.0,0.0,0.0,133.15,59.8797777749,-10.81,60.8477106092,2.8297777749,0,2.8297777749,57.05,-10.81,58.0651237836,133.73
2021-07-27 07:00:00,61.9889999964,-3.38,62.0810802142,3.5789999964,0,3.5789999964,58.41,-3.38,58.5077131667,133.97,3.5789999964,0.0,3.5789999964,3.5789999964,0,3.5789999964,0.0,0.0,0.0,133.4,64.5389999964,-8.94,65.155246301,3.5789999964,0,3.5789999964,60.96,-8.94,61.6120540154,133.73
2021-07-27 07:30:00,68.3942222173,-1.05,68.4022816338,4.8842222173,0,4.8842222173,63.51,-1.05,63.5186791424,133.74,4.8842222173,0.0,4.8842222173,4.8842222173,0,4.8842222173,0.0,0.0,0.0,133.4,71.1642222173,-6.44,71.4550216836,4.8842222173,0,4.8842222173,66.28,-6.44,66.5921316673,133.58
2021-07-27 08:00:00,71.8973333273,1.23,71.9078538102,5.9973333273,0,5.9973333273,65.9,1.23,65.9114777562,133.53,5.9973333273,0.0,5.9973333273,5.9973333273,0,5.9973333273,0.0,0.0,0.0,133.48,74.7473333273,-4.05,74.8569725513,5.9973333273,0,5.9973333273,68.75,-4.05,68.869187595,133.36
2021-07-27 08:30:00,74.4746666586,3.2800000000000002,74.5468602552,8.0446666586,0,8.0446666586,66.43,3.2800000000000002,66.5109261701,133.53,8.0446666586,0.0,8.0446666586,8.0446666586,0,8.0446666586,0.0,0.0,0.0,133.75,77.3546666586,-1.8599999999999999,77.377025362,8.0446666586,0,8.0446666586,69.31,-1.8599999999999999,69.3349529458,133.36
2021-07-27 09:00:00,75.5955555459,4.38,75.7223376442,9.6255555459,0,9.6255555459,65.97,4.38,66.1152425693,132.79,9.6255555459,0.0,9.6255555459,9.6255555459,0,9.6255555459,0.0,0.0,0.0,133.23,78.4355555459,-0.6900000000000001,78.4385904628,9.6255555459,0,9.6255555459,68.81,-0.6900000000000001,68.8134594393,132.66
2021-07-27 09:30:00,75.8008888765,4.94,75.9616900448,12.3908888765,0,12.3908888765,63.41,4.94,63.6021359704,132.62,12.3908888765,0.0,12.3908888765,12.3908888765,0,12.3908888765,0.0,0.0,0.0,133.23,78.5208888765,-0.1,78.5209525538,12.3908888765,0,12.3908888765,66.13,-0.1,66.1300756086,132.47
2021-07-27 10:00:00,73.5718888754,5.71,73.7931360811,13.5118888754,0,13.5118888754,60.06,5.71,60.3308188242,132.5,13.5118888754,0.0,13.5118888754,13.5118888754,0,13.5118888754,0.0,0.0,0.0,133.07,76.1218888754,0.6900000000000001,76.1250160325,13.5118888754,0,13.5118888754,62.61,0.6900000000000001,62.6138019929,132.36
2021-07-27 10:30:00,72.1818888748,5.95,72.4267048921,14.0918888748,0,14.0918888748,58.09,5.95,58.393926054,132.24,14.0918888748,0.0,14.0918888748,14.0918888748,0,14.0918888748,0.0,0.0,0.0,132.9,74.6318888748,0.93,74.6376830898,14.0918888748,0,14.0918888748,60.54,0.93,60.5471427897,132.13
2021-07-27 11:00:00,65.9383333153,6.45,66.2530474801,18.0183333153,0,18.0183333153,47.92,6.45,48.3521343893,132.24,18.0183333153,0.0,18.0183333153,18.0183333153,0,18.0183333153,0.0,0.0,0.0,132.9,67.8883333153,1.3900000000000001,67.9025618098,18.0183333153,0,18.0183333153,49.87,1.3900000000000001,49.8893676047,132.13
2021-07-27 11:30:00,66.1394444276,6.24,66.4331521847,16.8294444276,0,16.8294444276,49.31,6.24,49.7032564326,132.24,16.8294444276,0.0,16.8294444276,16.8294444276,0,16.8294444276,0.0,0.0,0.0,132.9,68.1794444276,1.21,68.1901806894,16.8294444276,0,16.8294444276,51.35,1.21,51.3642541073,132.13
2021-07-27 12:00:00,68.3114444253,7.11,68.6804596626,19.1914444253,0,19.1914444253,49.12,7.11,49.6319100982,131.94,19.1914444253,0.0,19.1914444253,19.1914444253,0,19.1914444253,0.0,0.0,0.0,132.49,70.3514444253,2.14,70.3839849165,19.1914444253,0,19.1914444253,51.16,2.14,51.204738062,131.77
2021-07-27 12:30:00,69.8791110889,6.72,70.2014855012,22.1891110889,0,22.1891110889,47.69,6.72,48.161130593,131.67,22.1891110889,0.0,22.1891110889,22.1891110889,0,22.1891110889,0.0,0.0,0.0,132.42,71.8291110889,1.72,71.8497014595,22.1891110889,0,22.1891110889,49.64,1.72,49.669789611,131.56
2021-07-27 13:00:00,69.5782221968,6.97,69.926460686,25.3782221968,0,25.3782221968,44.2,6.97,44.7461830774,131.76,25.3782221968,0.0,25.3782221968,25.3782221968,0,25.3782221968,0.0,0.0,0.0,132.42,71.3882221968,1.96,71.4151235273,25.3782221968,0,25.3782221968,46.01,1.96,46.0517285235,131.56
2021-07-27 13:30:00,68.6253333096,6.5,68.9324769021,23.7153333096,0,23.7153333096,44.91,6.5,45.3779472872,131.76,23.7153333096,0.0,23.7153333096,23.7153333096,0,23.7153333096,0.0,0.0,0.0,132.42,70.4653333096,1.43,70.4798417878,23.7153333096,0,23.7153333096,46.75,1.43,46.7718654749,131.7
2021-07-27 14:00:00,70.2615555323,6.78,70.5879209625,23.2815555323,0,23.2815555323,46.98,6.78,47.4667125468,132.22,23.2815555323,0.0,23.2815555323,23.2815555323,0,23.2815555323,0.0,0.0,0.0,132.82,72.2115555323,1.75,72.2327574746,23.2815555323,0,23.2815555323,48.93,1.75,48.9612847054,132.06
2021-07-27 14:30:00,72.7387777584,7.01,73.0757818281,19.3487777584,0,19.3487777584,53.39,7.01,53.8482330258,132.22,19.3487777584,0.0,19.3487777584,19.3487777584,0,19.3487777584,0.0,0.0,0.0,132.9,74.9987777584,2.02,75.0259759367,19.3487777584,0,19.3487777584,55.65,2.02,55.6866492079,132.14
2021-07-27 15:00:00,75.9196666488,7.26,76.2660041176,17.8496666488,0,17.8496666488,58.07,7.26,58.522068487,132.22,17.8496666488,0.0,17.8496666488,17.8496666488,0,17.8496666488,0.0,0.0,0.0,132.9,78.4096666488,2.32,78.4439814388,17.8496666488,0,17.8496666488,60.56,2.32,60.6044222809,132.14
2021-07-27 15:30:00,72.6189999864,6.89,72.9451249846,13.6189999864,0,13.6189999864,59.0,6.89,59.4009435952,132.14,13.6189999864,0.0,13.6189999864,13.6189999864,0,13.6189999864,0.0,0.0,0.0,132.9,75.1489999864,1.9300000000000002,75.1737793313,13.6189999864,0,13.6189999864,61.53,1.9300000000000002,61.5602615329,131.97
2021-07-27 16:00:00,74.7444444324,6.01,74.9856791228,12.0044444324,0,12.0044444324,62.74,6.01,63.0271980973,132.14,12.0044444324,0.0,12.0044444324,12.0044444324,0,12.0044444324,0.0,0.0,0.0,132.9,77.4644444324,1.03,77.4712917875,12.0044444324,0,12.0044444324,65.46,1.03,65.4681029204,131.97
2021-07-27 16:30:00,78.9328888767,5.88,79.1515972449,12.1728888767,0,12.1728888767,66.76,5.88,67.0184452222,132.31,12.1728888767,0.0,12.1728888767,12.1728888767,0,12.1728888767,0.0,0.0,0.0,133.08,81.8128888767,0.9,81.8178390472,12.1728888767,0,12.1728888767,69.64,0.9,69.6458153804,132.22
2021-07-27 17:00:00,78.6963333201,5.05,78.8581979127,13.1963333201,0,13.1963333201,65.5,5.05,65.6943871271,132.31,13.1963333201,0.0,13.1963333201,13.1963333201,0,13.1963333201,0.0,0.0,0.0,133.08,81.5063333201,0.01,81.5063339336,13.1963333201,0,13.1963333201,68.31,0.01,68.310000732,132.22
2021-07-27 17:30:00,82.4189999871,4.99,82.5699198187,12.9089999871,0,12.9089999871,69.51,4.99,69.6888814661,132.56,12.9089999871,0.0,12.9089999871,12.9089999871,0,12.9089999871,0.0,0.0,0.0,133.18,85.4289999871,-0.02,85.4290023282,12.9089999871,0,12.9089999871,72.52,-0.02,72.5200027579,132.41
2021-07-27 18:00:00,85.1732222074,4.79,85.3078066837,14.8532222074,0,14.8532222074,70.32,4.79,70.4829518394,132.68,14.8532222074,0.0,14.8532222074,14.8532222074,0,14.8532222074,0.0,0.0,0.0,133.36,88.2232222074,-0.23,88.2235220145,14.8532222074,0,14.8532222074,73.37,-0.23,73.3703605007,132.53
2021-07-27 18:30:00,84.267999987,3.76,84.3518430256,12.987999987,0,12.987999987,71.28,3.76,71.3791005827,132.68,12.987999987,0.0,12.987999987,12.987999987,0,12.987999987,0.0,0.0,0.0,133.36,87.377999987,-1.35,87.3884281912,12.987999987,0,12.987999987,74.39,-1.35,74.4022486219,132.53
2021-07-27 19:00:00,82.0591110993,2.61,82.1006078808,11.8491110993,0,11.8491110993,70.21,2.61,70.2584955717,132.85,11.8491110993,0.0,11.8491110993,11.8491110993,0,11.8491110993,0.0,0.0,0.0,133.36,85.1291110993,-2.54,85.1669956999,11.8491110993,0,11.8491110993,73.28,-2.54,73.3240069827,132.69
2021-07-27 19:30:00,83.1633333214,1.33,83.1739677371,11.9233333214,0,11.9233333214,71.24,1.33,71.2524139942,132.96,11.9233333214,0.0,11.9233333214,11.9233333214,0,11.9233333214,0.0,0.0,0.0,133.36,86.2833333214,-3.89,86.370977238,11.9233333214,0,11.9233333214,74.36,-3.89,74.4616794063,132.78
2021-07-27 20:00:00,81.3463333251,0.52,81.3479953376,8.2263333251,0,8.2263333251,73.12,0.52,73.1218489919,132.87,8.2263333251,0.0,8.2263333251,8.2263333251,0,8.2263333251,0.0,0.0,0.0,133.15,84.5663333251,-4.7,84.6968401539,8.2263333251,0,8.2263333251,76.34,-4.7,76.484544844,132.78
2021-07-27 20:30:00,82.0785555499,-0.15,82.0786926136,5.6485555499,0,5.6485555499,76.43,-0.15,76.4301471934,132.87,5.6485555499,0.0,5.6485555499,5.6485555499,0,5.6485555499,0.0,0.0,0.0,133.15,85.4385555499,-5.4,85.6090344208,5.6485555499,0,5.6485555499,79.79,-5.4,79.9725209056,132.78
2021-07-27 21:00:00,79.1494444391,-0.78,79.1532877082,5.3394444391,0,5.3394444391,73.81,-0.78,73.8141212777,133.0,5.3394444391,0.0,5.3394444391,5.3394444391,0,5.3394444391,0.0,0.0,0.0,133.15,82.3994444391,-6.08,82.6234521421,5.3394444391,0,5.3394444391,77.06,-6.08,77.2994825338,132.78
2021-07-27 21:30:00,76.9975555528,-0.99,77.0039197775,2.7675555528,0,2.7675555528,74.23,-0.99,74.2366014847,133.12,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,133.26,80.2675555528,-6.32,80.5159790006,2.7675555528,0,2.7675555528,77.5,-6.32,77.7572658984,133.01
2021-07-27 22:00:00,74.4679999972,-1.85,74.4909761218,2.8079999972,0,2.8079999972,71.66,-1.85,71.6838761508,133.25,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,133.26,77.6279999972,-7.25,77.9658186872,2.8079999972,0,2.8079999972,74.82,-7.25,75.1704390036,133.1
2021-07-27 22:30:00,70.1205555527,-3.02,70.1855591345,2.8405555527,0,2.8405555527,67.28,-3.02,67.3477453223,133.54,2.8405555527,0.0,2.8405555527,2.8405555527,0,2.8405555527,0.0,0.0,0.0,133.51,73.0605555527,-8.48,73.5510379102,2.8405555527,0,2.8405555527,70.22,-8.48,70.7301830904,133.41
2021-07-27 23:00:00,64.4743333306,-4.21,64.6116379488,2.7643333306,0,2.7643333306,61.71,-4.21,61.8534412947,133.01,2.7643333306,0.0,2.7643333306,2.7643333306,0,2.7643333306,0.0,0.0,0.0,132.82,67.1743333306,-9.73,67.8753560463,2.7643333306,0,2.7643333306,64.41,-9.73,65.140778319,132.87
2021-07-27 23:30:00,59.5958888861,-5.2,59.8223200163,2.7558888861,0,2.7558888861,56.84,-5.2,57.0773650408,133.01,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,132.65,62.0758888861,-10.8,63.0083802442,2.7558888861,0,2.7558888861,59.32,-10.8,60.295127498,132.87
2021-07-28 00:00:00,56.6731111083,-5.87,56.9762970252,2.7631111083,0,2.7631111083,53.91,-5.87,54.2286363465,133.01,2.7631111083,0.0,2.7631111083,2.7631111083,0,2.7631111083,0.0,0.0,0.0,132.46,59.0231111083,-11.54,60.1406621589,2.7631111083,0,2.7631111083,56.26,-11.54,57.4313433588,132.87
2021-07-28 00:30:00,54.2675555528,-6.19,54.6194442088,2.7575555528,0,2.7575555528,51.51,-6.19,51.8805956018,133.25,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,132.71,56.4975555528,-11.92,57.7413212824,2.7575555528,0,2.7575555528,53.74,-11.92,55.046107946,133.15
2021-07-28 01:00:00,52.2631111083,-6.34,52.6462570628,2.8031111083,0,2.8031111083,49.46,-6.34,49.8646889091,133.62,2.8031111083,0.0,2.8031111083,2.8031111083,0,2.8031111083,0.0,0.0,0.0,132.98,54.3931111083,-12.11,55.7248834547,2.8031111083,0,2.8031111083,51.59,-12.11,52.9922654734,133.51
2021-07-28 01:30:00,52.6597777749,-6.43,53.05089156,2.8397777749,0,2.8397777749,49.82,-6.43,50.2332290421,133.92,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,133.24,54.8197777749,-12.17,56.154402635,2.8397777749,0,2.8397777749,51.98,-12.17,53.3856656791,133.75
2021-07-28 02:00:00,51.4772222194,-6.63,51.902421017,2.8472222194,0,2.8472222194,48.63,-6.63,49.079871638,133.61,2.8472222194,0.0,2.8472222194,2.8472222194,0,2.8472222194,0.0,0.0,0.0,132.95,53.5872222194,-12.39,55.0009316756,2.8472222194,0,2.8472222194,50.74,-12.39,52.2308309335,133.48
2021-07-28 02:30:00,49.6405555527,-7.22,50.1628663015,2.8805555527,0,2.8805555527,46.76,-7.22,47.3141205139,133.75,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,133.05,51.6405555527,-13.05,53.2639604028,2.8805555527,0,2.8805555527,48.76,-13.05,50.4761339645,133.62
2021-07-28 03:00:00,48.2505555528,-7.73,48.8658266189,2.7905555528,0,2.7905555528,45.46,-7.73,46.1125199919,133.92,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,133.13,50.2105555528,-13.59,52.01718936,2.7905555528,0,2.7905555528,47.42,-13.59,49.328941809,133.82
2021-07-28 03:30:00,46.7051111084,-8.09,47.4005854779,2.7551111084,0,2.7551111084,43.95,-8.09,44.6883720894,134.07,2.7551111084,0.0,2.7551111084,2.7551111084,0,2.7551111084,0.0,0.0,0.0,133.13,48.5951111084,-13.97,50.5632843438,2.7551111084,0,2.7551111084,45.84,-13.97,47.9214617891,133.9
2021-07-28 04:00:00,45.7505555528,-7.97,46.4395761543,2.7305555528000003,0,2.7305555528000003,43.02,-7.97,43.7520433809,134.07,2.7305555528000003,0.0,2.7305555528000003,2.7305555528000003,0,2.7305555528000003,0.0,0.0,0.0,133.13,47.6005555528,-13.84,49.5717509166,2.7305555528000003,0,2.7305555528000003,44.87,-13.84,46.9559634125,133.9
2021-07-28 04:30:00,45.3111111083,-7.74,45.967427488,2.8211111083000002,0,2.8211111083000002,42.49,-7.74,43.1892081428,133.94,2.8211111083000002,0.0,2.8211111083000002,2.8211111083000002,0,2.8211111083000002,0.0,0.0,0.0,133.13,47.1411111083,-13.62,49.069224128,2.8211111083000002,0,2.8211111083000002,44.32,-13.62,46.365577749,133.83
2021-07-28 05:00:00,45.590777775,-7.55,46.2117032593,2.810777775,0,2.810777775,42.78,-7.55,43.4411199211,133.94,2.810777775,0.0,2.810777775,2.810777775,0,2.810777775,0.0,0.0,0.0,132.97,47.420777775,-13.41,49.2804044706,2.810777775,0,2.810777775,44.61,-13.41,46.581972908,133.83
2021-07-28 05:30:00,47.5633333305,-7.09,48.0888633419,2.7933333305,0,2.7933333305,44.77,-7.09,45.3279273738,133.84,2.7933333305,0.0,2.7933333305,2.7933333305,0,2.7933333305,0.0,0.0,0.0,132.97,49.5033333305,-12.9,51.1565246165,2.7933333305,0,2.7933333305,46.71,-12.9,48.4585812834,133.7
2021-07-28 06:00:00,49.5374444416,-6.71,49.9898239826,2.7974444416,0,2.7974444416,46.74,-6.71,47.2191878371,133.75,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,132.9,51.5674444416,-12.48,53.0561186504,2.7974444416,0,2.7974444416,48.77,-12.48,50.3414670029,133.6
2021-07-28 06:30:00,55.3543333301,-5.38,55.6151653636,3.2543333301,0,3.2543333301,52.1,-5.38,52.3770407717,133.57,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,132.9,57.6243333301,-11.03,58.6704754688,3.2543333301,0,3.2543333301,54.37,-11.03,55.4775432044,133.44
2021-07-28 07:00:00,61.3199999959,-3.16,61.4013680589,4.0799999959,0,4.0799999959,57.24,-3.16,57.3271593575,133.27,4.0799999959,0.0,4.0799999959,4.0799999959,0,4.0799999959,0.0,0.0,0.0,132.71,63.8199999959,-8.67,64.4062209688,4.0799999959,0,4.0799999959,59.74,-8.67,60.3658554151,133.15
2021-07-28 07:30:00,65.0398888816,-1.71,65.0623642802,7.3298888816,0,7.3298888816,57.71,-1.71,57.7353288724,133.17,7.3298888816,0.0,7.3298888816,7.3298888816,0,7.3298888816,0.0,0.0,0.0,132.84,67.5498888816,-7.12,67.9240891578,7.3298888816,0,7.3298888816,60.22,-7.12,60.6394492059,133.01
2021-07-28 08:00:00,70.7535555443,0.9400000000000001,70.759799478,11.2435555443,0,11.2435555443,59.51,0.9400000000000001,59.5174234993,132.82,11.2435555443,0.0,11.2435555443,11.2435555443,0,11.2435555443,0.0,0.0,0.0,132.71,73.3335555443,-4.31,73.4601012031,11.2435555443,0,11.2435555443,62.09,-4.31,62.2394103443,132.7
2021-07-28 08:30:00,72.2059999872,2.81,72.2606568898,12.8259999872,0,12.8259999872,59.38,2.81,59.446450693,132.3,12.8259999872,0.0,12.8259999872,12.8259999872,0,12.8259999872,0.0,0.0,0.0,132.45,74.7459999872,-2.32,74.781995922,12.8259999872,0,12.8259999872,61.92,-2.32,61.9634472895,132.15
2021-07-28 09:00:00,74.2413333155,4.46,74.3751784701,17.8213333155,0,17.8213333155,56.42,4.46,56.5960069263,132.01,17.8213333155,0.0,17.8213333155,17.8213333155,0,17.8213333155,0.0,0.0,0.0,132.45,76.6613333155,-0.59,76.6636036572,17.8213333155,0,17.8213333155,58.84,-0.59,58.8429579474,131.89
2021-07-28 09:30:00,72.3394444224,6.39,72.6211217163,22.0894444224,0,22.0894444224,50.25,6.39,50.6546602002,131.73,22.0894444224,0.0,22.0894444224,22.0894444224,0,22.0894444224,0.0,0.0,0.0,132.22,74.4394444224,1.34,74.4515042555,22.0894444224,0,22.0894444224,52.35,1.34,52.367147144,131.59
2021-07-28 10:00:00,69.4853333118,6.72,69.8095261798,21.5653333118,0,21.5653333118,47.92,6.72,48.3888912872,132.24,21.5653333118,0.0,21.5653333118,21.5653333118,0,21.5653333118,0.0,0.0,0.0,132.9,71.4753333118,1.6800000000000002,71.4950744599,21.5653333118,0,21.5653333118,49.91,1.6800000000000002,49.9382668902,132.05
2021-07-28 10:30:00,71.5145555319,7.17,71.8730864296,23.6945555319,0,23.6945555319,47.82,7.17,48.3545375327,132.33,23.6945555319,0.0,23.6945555319,23.6945555319,0,23.6945555319,0.0,0.0,0.0,132.99,73.5145555319,2.15,73.5459881642,23.6945555319,0,23.6945555319,49.82,2.15,49.8663704314,132.14
2021-07-28 11:00:00,77.9001110871,7.15,78.2275514597,24.0101110871,0,24.0101110871,53.89,7.15,54.3622534485,132.11,24.0101110871,0.0,24.0101110871,24.0101110871,0,24.0101110871,0.0,0.0,0.0,132.82,80.2001110871,2.16,80.2291930558,24.0101110871,0,24.0101110871,56.19,2.16,56.2315009581,131.94
2021-07-28 11:30:00,71.0295555293,7.26,71.3996173568,26.2395555293,0,26.2395555293,44.79,7.26,45.3745710724,132.33,26.2395555293,0.0,26.2395555293,26.2395555293,0,26.2395555293,0.0,0.0,0.0,133.1,72.8595555293,2.23,72.8936741558,26.2395555293,0,26.2395555293,46.62,2.23,46.6733039328,132.17
2021-07-28 12:00:00,62.9367777505,6.93,63.3171611304,27.2867777505,0,27.2867777505,35.65,6.93,36.3173154294,132.25,27.2867777505,0.0,27.2867777505,27.2867777505,0,27.2867777505,0.0,0.0,0.0,132.93,64.3567777505,1.82,64.3825072704,27.2867777505,0,27.2867777505,37.07,1.82,37.114650746,132.09
2021-07-28 12:30:00,63.3682221989,6.16,63.6669237882,23.2882221989,0,23.2882221989,40.08,6.16,40.550610353,132.25,23.2882221989,0.0,23.2882221989,23.2882221989,0,23.2882221989,0.0,0.0,0.0,132.93,64.9782221989,1.04,64.9865444545,23.2882221989,0,23.2882221989,41.69,1.04,41.7029699182,132.09
2021-07-28 13:00:00,65.043444421,6.12,65.3307283148,23.453444421,0,23.453444421,41.59,6.12,42.0378698319,132.25,23.453444421,0.0,23.453444421,23.453444421,0,23.453444421,0.0,0.0,0.0,132.73,66.733444421,1.02,66.7412391576,23.453444421,0,23.453444421,43.28,1.02,43.29201774,132.09
2021-07-28 13:30:00,66.6216666447,4.63,66.7823581982,21.9616666447,0,21.9616666447,44.66,4.63,44.8993596836,132.25,21.9616666447,0.0,21.9616666447,21.9616666447,0,21.9616666447,0.0,0.0,0.0,132.85,68.4416666447,-0.55,68.4438765201,21.9616666447,0,21.9616666447,46.48,-0.55,46.4832539739,132.09
2021-07-28 14:00:00,68.674333313,5.1,68.8634449907,20.294333313,0,20.294333313,48.38,5.1,48.6480667653,132.81,20.294333313,0.0,20.294333313,20.294333313,0,20.294333313,0.0,0.0,0.0,133.24,70.654333313,-0.05,70.6543510048,20.294333313,0,20.294333313,50.36,-0.05,50.3600248213,132.67
2021-07-28 14:30:00,68.7671110918,5.57,68.9923218041,19.2771110918,0,19.2771110918,49.49,5.57,49.8024597786,132.81,19.2771110918,0.0,19.2771110918,19.2771110918,0,19.2771110918,0.0,0.0,0.0,133.38,70.8171110918,0.41000000000000003,70.8182979419,19.2771110918,0,19.2771110918,51.54,0.41000000000000003,51.5416307464,132.67
2021-07-28 15:00:00,65.1592222034,4.33,65.3029336107,18.7792222034,0,18.7792222034,46.38,4.33,46.5816841688,133.32,18.7792222034,0.0,18.7792222034,18.7792222034,0,18.7792222034,0.0,0.0,0.0,133.84,67.0292222034,-0.9400000000000001,67.0358130345,18.7792222034,0,18.7792222034,48.25,-0.9400000000000001,48.259155608,133.16
2021-07-28 15:30:00,64.5394444259,4.39,64.6885769422,18.5194444259,0,18.5194444259,46.02,4.39,46.2289141123,133.8,18.5194444259,0.0,18.5194444259,18.5194444259,0,18.5194444259,0.0,0.0,0.0,134.22,66.4294444259,-0.86,66.4350110013,18.5194444259,0,18.5194444259,47.91,-0.86,47.9177180175,133.67
2021-07-28 16:00:00,71.2713333154,4.9,71.4395755346,17.8913333154,0,17.8913333154,53.38,4.9,53.6044251905,133.42,17.8913333154,0.0,17.8913333154,17.8913333154,0,17.8913333154,0.0,0.0,0.0,133.78,73.5213333154,-0.29,73.5219052561,17.8913333154,0,17.8913333154,55.63,-0.29,55.630755882,133.23
2021-07-28 16:30:00,72.6325555371,4.06,72.7459395695,18.4725555371,0,18.4725555371,54.16,4.06,54.31196185,133.15,18.4725555371,0.0,18.4725555371,18.4725555371,0,18.4725555371,0.0,0.0,0.0,133.64,74.9125555371,-1.17,74.9216916326,18.4725555371,0,18.4725555371,56.44,-1.17,56.452125735,133.0
2021-07-28 17:00:00,72.8824444254,4.09,72.9971150486,19.0624444254,0,19.0624444254,53.82,4.09,53.9751841127,133.66,19.0624444254,0.0,19.0624444254,19.0624444254,0,19.0624444254,0.0,0.0,0.0,134.06,75.1524444254,-1.15,75.1612426927,19.0624444254,0,19.0624444254,56.09,-1.15,56.1017878503,133.5
2021-07-28 17:30:00,76.6232222026,3.27,76.6929663053,19.5932222026,0,19.5932222026,57.03,3.27,57.1236711005,133.52,19.5932222026,0.0,19.5932222026,19.5932222026,0,19.5932222026,0.0,0.0,0.0,133.9,79.0332222026,-1.98,79.0580205402,19.5932222026,0,19.5932222026,59.44,-1.98,59.4729686496,133.34
2021-07-28 18:00:00,76.5084444244,1.92,76.5325320909,20.0184444244,0,20.0184444244,56.49,1.92,56.5226193661,133.52,20.0184444244,0.0,20.0184444244,20.0184444244,0,20.0184444244,0.0,0.0,0.0,133.9,78.9284444244,-3.38,79.000783156,20.0184444244,0,20.0184444244,58.91,-3.38,59.0068851915,133.34
2021-07-28 18:30:00,78.167333317,1.51,78.1819166936,16.367333317,0,16.367333317,61.8,1.51,61.8184446585,133.01,16.367333317,0.0,16.367333317,16.367333317,0,16.367333317,0.0,0.0,0.0,133.18,80.847333317,-3.76,80.9347200184,16.367333317,0,16.367333317,64.48,-3.76,64.589534756,132.89
2021-07-28 19:00:00,81.0319999864,0.91,81.0371095351,13.5719999864,0,13.5719999864,67.46,0.91,67.466137432,132.85,13.5719999864,0.0,13.5719999864,13.5719999864,0,13.5719999864,0.0,0.0,0.0,132.97,83.9819999864,-4.37,84.0956195156,13.5719999864,0,13.5719999864,70.41,-4.37,70.545481783,132.68
2021-07-28 19:30:00,81.5697777667,0.13,81.5698813589,11.0797777667,0,11.0797777667,70.49,0.13,70.4901198751,133.01,11.0797777667,0.0,11.0797777667,11.0797777667,0,11.0797777667,0.0,0.0,0.0,133.15,84.6697777667,-5.16,84.8268640648,11.0797777667,0,11.0797777667,73.59,-5.16,73.7706832014,132.88
2021-07-28 20:00:00,79.420555546,-0.8,79.4245846274,9.580555546,0,9.580555546,69.84,-0.8,69.8445817512,132.86,9.580555546,0.0,9.580555546,9.580555546,0,9.580555546,0.0,0.0,0.0,132.97,82.490555546,-6.17,82.7209807382,9.580555546,0,9.580555546,72.91,-6.17,73.1706020202,132.71
2021-07-28 20:30:00,81.1678888812,-2.61,81.2098410627,7.7078888812,0,7.7078888812,73.46,-2.61,73.5063514263,132.86,7.7078888812,0.0,7.7078888812,7.7078888812,0,7.7078888812,0.0,0.0,0.0,132.85,84.3978888812,-8.03,84.7790336557,7.7078888812,0,7.7078888812,76.69,-8.03,77.10925366,132.71
2021-07-28 21:00:00,81.5665555504,-2.88,81.6173840818,5.1465555504000005,0,5.1465555504000005,76.42,-2.88,76.4742492608,133.27,5.1465555504000005,0.0,5.1465555504000005,5.1465555504000005,0,5.1465555504000005,0.0,0.0,0.0,133.15,84.9265555504,-8.3,85.331177407,5.1465555504000005,0,5.1465555504000005,79.78,-8.3,80.2105878298,133.17
2021-07-28 21:30:00,78.9904444416,-3.17,79.0540271781,2.8704444416,0,2.8704444416,76.12,-3.17,76.1859783687,133.27,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,133.15,82.3504444416,-8.63,82.8014045758,2.8704444416,0,2.8704444416,79.48,-8.63,79.9471531701,133.17
2021-07-28 22:00:00,77.677888886,-4.05,77.7833974688,2.8678888860000002,0,2.8678888860000002,74.81,-4.05,74.919547516,133.45,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,133.32,80.977888886,-9.59,81.5437709972,2.8678888860000002,0,2.8678888860000002,78.11,-9.59,78.696506911,133.36
2021-07-28 22:30:00,73.0096666638,-4.84,73.1699188626,2.8896666638,0,2.8896666638,70.12,-4.84,70.2868408737,133.97,2.8896666638,0.0,2.8896666638,2.8896666638,0,2.8896666638,0.0,0.0,0.0,133.71,76.0796666638,-10.35,76.7804544117,2.8896666638,0,2.8896666638,73.19,-10.35,73.9181885601,133.85
2021-07-28 23:00:00,67.9182222194,-5.44,68.1357359206,2.8382222194,0,2.8382222194,65.08,-5.44,65.306967469,132.71,2.8382222194,0.0,2.8382222194,2.8382222194,0,2.8382222194,0.0,0.0,0.0,132.35,70.7582222194,-11.02,71.6112170798,2.8382222194,0,2.8382222194,67.92,-11.02,68.8081884662,132.58
2021-07-28 23:30:00,62.491888886,-6.07,62.7859942706,2.841888886,0,2.841888886,59.65,-6.07,59.9580469995,132.92,2.841888886,0.0,2.841888886,2.841888886,0,2.841888886,0.0,0.0,0.0,132.44,65.081888886,-11.7,66.1252014059,2.841888886,0,2.841888886,62.24,-11.7,63.3301476392,132.77
2021-07-29 00:00:00,58.2365555527,-6.89,58.6427190932,2.8865555527,0,2.8865555527,55.35,-6.89,55.7771870929,132.92,2.8865555527,0.0,2.8865555527,2.8865555527,0,2.8865555527,0.0,0.0,0.0,132.33,60.6365555527,-12.55,61.9216793158,2.8865555527,0,2.8865555527,57.75,-12.55,59.0979272056,132.77
2021-07-29 00:30:00,56.1061111082,-6.99,56.5398603083,2.9361111082,0,2.9361111082,53.17,-6.99,53.6275022726,132.29,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,131.58,58.4061111082,-12.66,59.7624415062,2.9361111082,0,2.9361111082,55.47,-12.66,56.8963663163,132.19
2021-07-29 01:00:00,53.4352222193,-7.8,54.001508994,2.8752222193,0,2.8752222193,50.56,-7.8,51.1581234996,132.29,2.8752222193,0.0,2.8752222193,2.8752222193,0,2.8752222193,0.0,0.0,0.0,131.58,55.6252222193,-13.51,57.2423396356,2.8752222193,0,2.8752222193,52.75,-13.51,54.4525720237,132.19
2021-07-29 01:30:00,53.7453333304,-7.41,54.2537459978,2.9453333304,0,2.9453333304,50.8,-7.41,51.3375895422,132.18,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,131.37,55.9453333304,-13.1,57.4585965844,2.9453333304,0,2.9453333304,53.0,-13.1,54.5949631376,132.05
2021-07-29 02:00:00,52.8944444415,-7.74,53.4577389419,2.9244444415,0,2.9244444415,49.97,-7.74,50.5658827669,132.18,2.9244444415,0.0,2.9244444415,2.9244444415,0,2.9244444415,0.0,0.0,0.0,131.37,55.0444444415,-13.46,56.6662374247,2.9244444415,0,2.9244444415,52.12,-13.46,53.8299730633,132.05
2021-07-29 02:30:00,51.3983333304,-8.12,52.0357864276,2.9283333304,0,2.9283333304,48.47,-8.12,49.1454504507,132.18,2.9283333304,0.0,2.9283333304,2.9283333304,0,2.9283333304,0.0,0.0,0.0,131.37,53.4883333304,-13.88,55.2598968735,2.9283333304,0,2.9283333304,50.56,-13.88,52.4306017513,132.05
2021-07-29 03:00:00,49.8489999971,-8.45,50.560115711,2.9389999971,0,2.9389999971,46.91,-8.45,47.6649829539,132.48,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,131.62,51.8689999971,-14.22,53.7829114189,2.9389999971,0,2.9389999971,48.93,-14.22,50.954423753,132.34
2021-07-29 03:30:00,48.9986666637,-8.33,49.7016924745,2.9186666637,0,2.9186666637,46.08,-8.33,46.8268651524,132.33,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,131.39,50.9686666637,-14.12,52.8883671659,2.9186666637,0,2.9186666637,48.05,-14.12,50.0817022474,132.19
2021-07-29 04:00:00,48.7683333304,-8.37,49.4813827194,2.9183333304,0,2.9183333304,45.85,-8.37,46.6077182449,132.33,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,131.39,50.7483333304,-14.15,52.6841136949,2.9183333304,0,2.9183333304,47.83,-14.15,49.8791679963,132.19
2021-07-29 04:30:00,49.1669999971,-8.19,49.8444579538,2.9269999971000003,0,2.9269999971000003,46.24,-8.19,46.9597029377,132.33,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,131.39,51.1569999971,-13.97,53.0301758313,2.9269999971000003,0,2.9269999971000003,48.23,-13.97,50.2124864949,132.19
2021-07-29 05:00:00,49.6377777749,-7.87,50.2577942455,2.9277777748,0,2.9277777748,46.71,-7.87,47.3683544152,132.33,2.9277777748,0.0,2.9277777748,2.9277777748,0,2.9277777748,0.0,0.0,0.0,131.39,51.6477777749,-13.62,53.4134566292,2.9277777748,0,2.9277777748,48.72,-13.62,50.5879709022,132.19
2021-07-29 05:30:00,51.7795555526,-7.5600000000000005,52.3285388027,2.9395555526,0,2.9395555526,48.84,-7.5600000000000005,49.421647079,132.33,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,131.39,53.8895555526,-13.28,55.5017350869,2.9395555526,0,2.9395555526,50.95,-13.28,52.6522639589,132.19
2021-07-29 06:00:00,53.5355555526,-7.29,54.0296197315,2.9355555526,0,2.9355555526,50.6,-7.29,51.1224422343,132.17,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,131.32,55.7355555526,-12.96,57.2224934161,2.9355555526,0,2.9355555526,52.8,-12.96,54.3672842802,132.02
2021-07-29 06:30:00,59.0055555522,-5.76,59.2860285904,3.3855555522,0,3.3855555522,55.62,-5.76,55.9174570237,131.97,3.3855555522,0.0,3.3855555522,3.3855555522,0,3.3855555522,0.0,0.0,0.0,131.21,61.4355555522,-11.35,62.4751949657,3.3855555522,0,3.3855555522,58.05,-11.35,59.1491758184,131.86
2021-07-29 07:00:00,63.693999996,-4.7,63.8671718138,3.973999996,0,3.973999996,59.72,-4.7,59.9046609205,131.97,3.973999996,0.0,3.973999996,3.973999996,0,3.973999996,0.0,0.0,0.0,131.44,66.313999996,-10.22,67.0969074956,3.973999996,0,3.973999996,62.34,-10.22,63.1721774201,131.86
2021-07-29 07:30:00,69.7553333279,-2.7199999999999998,69.8083442554,5.4353333279000005,0,5.4353333279000005,64.32,-2.7199999999999998,64.3774867481,132.06,5.4353333279000005,0.0,5.4353333279000005,5.4353333279000005,0,5.4353333279000005,0.0,0.0,0.0,131.64,72.5653333279,-8.11,73.0171192323,5.4353333279000005,0,5.4353333279000005,67.13,-8.11,67.6181114791,131.97
2021-07-29 08:00:00,74.1809999928,-0.92,74.1867047383,7.1909999928,0,7.1909999928,66.99,-0.92,66.996317063,132.06,7.1909999928,0.0,7.1909999928,7.1909999928,0,7.1909999928,0.0,0.0,0.0,131.81,77.0909999928,-6.28,77.3463682398,7.1909999928,0,7.1909999928,69.9,-6.28,70.1815388831,131.89
2021-07-29 08:30:00,78.3885555459,1.03,78.3953221855,9.638555545900001,0,9.638555545900001,68.75,1.03,68.7577152035,132.95,9.638555545900001,0.0,9.638555545900001,9.638555545900001,0,9.638555545900001,0.0,0.0,0.0,132.96,81.3585555459,-4.19,81.4663774849,9.638555545900001,0,9.638555545900001,71.72,-4.19,71.8422890782,132.83
2021-07-29 09:00:00,78.8043333215,2.25,78.8364474736,11.8043333215,0,11.8043333215,67.0,2.25,67.0377692051,132.71,11.8043333215,0.0,11.8043333215,11.8043333215,0,11.8043333215,0.0,0.0,0.0,132.96,81.6943333215,-2.91,81.746144844,11.8043333215,0,11.8043333215,69.89,-2.91,69.9505553945,132.52
2021-07-29 09:30:00,80.2376666524,3.67,80.32155408,14.2176666524,0,14.2176666524,66.02,3.67,66.1219275279,132.58,14.2176666524,0.0,14.2176666524,14.2176666524,0,14.2176666524,0.0,0.0,0.0,133.1,83.0576666524,-1.46,83.0704977098,14.2176666524,0,14.2176666524,68.84,-1.46,68.8554805371,132.3
2021-07-29 10:00:00,78.9768888733,3.5700000000000003,79.0575352266,15.6068888733,0,15.6068888733,63.37,3.5700000000000003,63.4704797524,132.58,15.6068888733,0.0,15.6068888733,15.6068888733,0,15.6068888733,0.0,0.0,0.0,133.1,81.6568888733,-1.57,81.6719805102,15.6068888733,0,15.6068888733,66.05,-1.57,66.0686567141,132.42
2021-07-29 10:30:00,70.2818888715,3.43,70.365537043,17.3718888715,0,17.3718888715,52.91,3.43,53.0210618528,132.58,17.3718888715,0.0,17.3718888715,17.3718888715,0,17.3718888715,0.0,0.0,0.0,133.1,72.4818888715,-1.78,72.5037420716,17.3718888715,0,17.3718888715,55.11,-1.78,55.1387386508,132.42
2021-07-29 11:00:00,71.3682222055,3.39,71.4486895665,16.7382222055,0,16.7382222055,54.63,3.39,54.7350801589,132.69,16.7382222055,0.0,16.7382222055,16.7382222055,0,16.7382222055,0.0,0.0,0.0,133.0,73.6482222055,-1.8,73.6702153793,16.7382222055,0,16.7382222055,56.91,-1.8,56.9384588833,132.52
2021-07-29 11:30:00,72.4904444295,3.6,72.5797804736,14.9104444295,0,14.9104444295,57.58,3.6,57.6924293127,132.57,14.9104444295,0.0,14.9104444295,14.9104444295,0,14.9104444295,0.0,0.0,0.0,132.89,74.9204444295,-1.57,74.93689274,14.9104444295,0,14.9104444295,60.01,-1.57,60.0305338973,132.38
2021-07-29 12:00:00,76.4169999849,3.13,76.4810746962,15.1169999849,0,15.1169999849,61.3,3.13,61.3798574453,132.36,15.1169999849,0.0,15.1169999849,15.1169999849,0,15.1169999849,0.0,0.0,0.0,132.77,78.9769999849,-2.02,79.0028285988,15.1169999849,0,15.1169999849,63.86,-2.02,63.8919400238,132.22
2021-07-29 12:30:00,73.740555538,3.36,73.8170653105,17.530555538,0,17.530555538,56.21,3.36,56.3103338651,132.36,17.530555538,0.0,17.530555538,17.530555538,0,17.530555538,0.0,0.0,0.0,132.69,76.050555538,-1.82,76.0723300395,17.530555538,0,17.530555538,58.52,-1.82,58.5482945951,132.22
2021-07-29 13:00:00,77.2386666484,3.44,77.3152328175,18.2386666484,0,18.2386666484,59.0,3.44,59.1001996613,132.36,18.2386666484,0.0,18.2386666484,18.2386666484,0,18.2386666484,0.0,0.0,0.0,132.69,79.7086666484,-1.73,79.7274384316,18.2386666484,0,18.2386666484,61.47,-1.73,61.4943395769,132.22
2021-07-29 13:30:00,78.3431110934,3.02,78.4012975389,17.7331110934,0,17.7331110934,60.61,3.02,60.6851917687,132.49,17.7331110934,0.0,17.7331110934,17.7331110934,0,17.7331110934,0.0,0.0,0.0,132.9,80.8931110934,-2.16,80.92194401,17.7331110934,0,17.7331110934,63.16,-2.16,63.1969239758,132.38
2021-07-29 14:00:00,78.6126666498,2.94,78.6676233135,16.8526666498,0,16.8526666498,61.76,2.94,61.8299377325,132.6,16.8526666498,0.0,16.8526666498,16.8526666498,0,16.8526666498,0.0,0.0,0.0,132.9,81.2326666498,-2.24,81.2635449082,16.8526666498,0,16.8526666498,64.38,-2.24,64.4189568373,132.38
2021-07-29 14:30:00,74.4898888738,1.99,74.5164655927,15.0898888738,0,15.0898888738,59.4,1.99,59.4333248271,132.7,15.0898888738,0.0,15.0898888738,15.0898888738,0,15.0898888738,0.0,0.0,0.0,133.11,76.9798888738,-3.27,77.0493101268,15.0898888738,0,15.0898888738,61.89,-3.27,61.9763261254,132.55
2021-07-29 15:00:00,75.4423333215,1.6099999999999999,75.4595107126,11.8423333215,0,11.8423333215,63.6,1.6099999999999999,63.620374881000004,132.84,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,133.11,78.1523333215,-3.63,78.2365905673,11.8423333215,0,11.8423333215,66.31,-3.63,66.4092839895,132.74
2021-07-29 15:30:00,82.3707777678,1.47,82.3838936326,10.0007777678,0,10.0007777678,72.37,1.47,72.3849279892,132.84,10.0007777678,0.0,10.0007777678,10.0007777678,0,10.0007777678,0.0,0.0,0.0,133.11,85.4807777678,-3.7199999999999998,85.5616839934,10.0007777678,0,10.0007777678,75.48,-3.7199999999999998,75.5716137184,132.74
2021-07-29 16:00:00,87.16088888,1.74,87.1782550316,8.89088888,0,8.89088888,78.27,1.74,78.2893383546,132.84,8.89088888,0.0,8.89088888,8.89088888,0,8.89088888,0.0,0.0,0.0,133.11,90.58088888,-3.4,90.6446767896,8.89088888,0,8.89088888,81.69,-3.4,81.7607246788,132.66
2021-07-29 16:30:00,90.1294444356,1.72,90.1458548924,8.8094444356,0,8.8094444356,81.32,1.72,81.3381878333,132.66,8.8094444356,0.0,8.8094444356,8.8094444356,0,8.8094444356,0.0,0.0,0.0,133.11,93.6794444356,-3.38,93.7404006273,8.8094444356,0,8.8094444356,84.87,-3.38,84.9372786237,132.49
2021-07-29 17:00:00,92.3989999922,2.18,92.424713143,7.8089999922,0,7.8089999922,84.59,2.18,84.6180861282,132.56,7.8089999922,0.0,7.8089999922,7.8089999922,0,7.8089999922,0.0,0.0,0.0,132.99,96.0989999922,-2.87,96.1418467656,7.8089999922,0,7.8089999922,88.29,-2.87,88.3366345295,132.41
2021-07-29 17:30:00,89.1446666586,3.7,89.2214189176,8.0946666586,0,8.0946666586,81.05,3.7,81.134410086,132.2,8.0946666586,0.0,8.0946666586,8.0946666586,0,8.0946666586,0.0,0.0,0.0,132.76,92.6946666586,-1.26,92.7032298625,8.0946666586,0,8.0946666586,84.6,-1.26,84.6093824584,132.01
2021-07-29 18:00:00,88.1391111031,3.42,88.2054380753,7.9891111031,0,7.9891111031,80.15,3.42,80.2229325069,131.71,7.9891111031,0.0,7.9891111031,7.9891111031,0,7.9891111031,0.0,0.0,0.0,132.33,91.6691111031,-1.56,91.6823839701,7.9891111031,0,7.9891111031,83.68,-1.56,83.6945398458,131.54
2021-07-29 18:30:00,90.4584444376,3.44,90.5238298465,6.8384444376,0,6.8384444376,83.62,3.44,83.6907282798,131.49,6.8384444376,0.0,6.8384444376,6.8384444376,0,6.8384444376,0.0,0.0,0.0,132.1,94.1484444376,-1.51,94.1605527279,6.8384444376,0,6.8384444376,87.31,-1.51,87.32305652,131.33
2021-07-29 19:00:00,88.4617777708,2.7199999999999998,88.5035848221,7.0017777708,0,7.0017777708,81.46,2.7199999999999998,81.5053985942,131.41,7.0017777708,0.0,7.0017777708,7.0017777708,0,7.0017777708,0.0,0.0,0.0,132.1,92.0517777708,-2.2800000000000002,92.0800097239,7.0017777708,0,7.0017777708,85.05,-2.2800000000000002,85.0805553578,131.25
2021-07-29 19:30:00,86.602777769,1.35,86.6132993097,8.732777769,0,8.732777769,77.87,1.35,77.8817013168,131.57,8.732777769,0.0,8.732777769,8.732777769,0,8.732777769,0.0,0.0,0.0,132.1,90.042777769,-3.75,90.1208318224,8.732777769,0,8.732777769,81.31,-3.75,81.3964286686,131.41
2021-07-29 20:00:00,84.2752222142,0.31,84.275792368,8.0552222142,0,8.0552222142,76.22,0.31,76.2206304094,131.57,8.0552222142,0.0,8.0552222142,8.0552222142,0,8.0552222142,0.0,0.0,0.0,131.92,87.6452222142,-4.85,87.7793112127,8.0552222142,0,8.0552222142,79.59,-4.85,79.7376360322,131.41
2021-07-29 20:30:00,80.9151111034,-1.08,80.922318336,7.7351111034,0,7.7351111034,73.18,-1.08,73.1879689567,131.76,7.7351111034,0.0,7.7351111034,7.7351111034,0,7.7351111034,0.0,0.0,0.0,131.92,84.1551111034,-6.31,84.391343305,7.7351111034,0,7.7351111034,76.42,-6.31,76.6800658581,131.59
2021-07-29 21:00:00,78.7143333262,-1.62,78.7310019687,7.1343333262,0,7.1343333262,71.58,-1.62,71.5983295895,131.66,7.1343333262,0.0,7.1343333262,7.1343333262,0,7.1343333262,0.0,0.0,0.0,131.74,81.8843333262,-6.9,82.1745340375,7.1343333262,0,7.1343333262,74.75,-6.9,75.0677860337,131.59
2021-07-29 21:30:00,77.1837777706,-1.69,77.2022774984,7.1737777706,0,7.1737777706,70.01,-1.69,70.0303948297,131.78,7.1737777706,0.0,7.1737777706,7.1737777706,0,7.1737777706,0.0,0.0,0.0,131.74,80.2737777706,-6.98,80.5766703058,7.1737777706,0,7.1737777706,73.1,-6.98,73.4324887226,131.68
2021-07-29 22:00:00,72.5755555483,-2.83,72.6307108814,7.2755555483,0,7.2755555483,65.3,-2.83,65.3612951218,131.86,7.2755555483,0.0,7.2755555483,7.2755555483,0,7.2755555483,0.0,0.0,0.0,131.84,75.4555555483,-8.23,75.9030550314,7.2755555483,0,7.2755555483,68.18,-8.23,68.674924827,131.68
2021-07-29 22:30:00,69.4995555498,-3.86,69.6066650661,5.7395555498,0,5.7395555498,63.76,-3.86,63.8767344187,132.22,5.7395555498,0.0,5.7395555498,5.7395555498,0,5.7395555498,0.0,0.0,0.0,132.04,72.3195555498,-9.31,72.9163508064,5.7395555498,0,5.7395555498,66.58,-9.31,67.2277658412,132.09
2021-07-29 23:00:00,63.4679999952,-4.53,63.6294579844,4.7879999952,0,4.7879999952,58.68,-4.53,58.854594553,131.89,4.7879999952,0.0,4.7879999952,4.7879999952,0,4.7879999952,0.0,0.0,0.0,131.61,66.0279999952,-10.0,66.7809612342,4.7879999952,0,4.7879999952,61.24,-10.0,62.0510886286,131.78
2021-07-29 23:30:00,57.3103333299,-4.71,57.5035512502,3.4103333299,0,3.4103333299,53.9,-4.71,54.1053980671,131.51,3.4103333299,0.0,3.4103333299,3.4103333299,0,3.4103333299,0.0,0.0,0.0,131.04,59.6503333299,-10.25,60.5245798529,3.4103333299,0,3.4103333299,56.24,-10.25,57.1664245865,131.3
2021-07-30 00:00:00,52.716444441,-5.62,53.0151668346,3.436444441,0,3.436444441,49.28,-5.62,49.5994233837,131.76,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,131.27,54.846444441,-11.22,55.9823263881,3.436444441,0,3.436444441,51.41,-11.22,52.6201149752,131.69
2021-07-30 00:30:00,50.7029999965,-5.91,51.0462761486,3.5129999965,0,3.5129999965,47.19,-5.91,47.5586395937,132.0,3.5129999965,0.0,3.5129999965,3.5129999965,0,3.5129999965,0.0,0.0,0.0,131.42,52.742999996500004,-11.58,53.9992634082,3.5129999965,0,3.5129999965,49.23,-11.58,50.5736027983,131.91
2021-07-30 01:00:00,48.6956666632,-6.36,49.1092410018,3.4556666632,0,3.4556666632,45.24,-6.36,45.6848683921,132.28,3.4556666632,0.0,3.4556666632,3.4556666632,0,3.4556666632,0.0,0.0,0.0,131.59,50.6556666632,-12.06,52.0714909052,3.4556666632,0,3.4556666632,47.2,-12.06,48.716358648799996,132.11
2021-07-30 01:30:00,49.5337777743,-6.45,49.9519533211,3.4437777743,0,3.4437777743,46.09,-6.45,46.5391297727,132.4,3.4437777743,0.0,3.4437777743,3.4437777743,0,3.4437777743,0.0,0.0,0.0,131.59,51.5337777743,-12.15,52.946697269,3.4437777743,0,3.4437777743,48.09,-12.15,49.6011149068,132.25
2021-07-30 02:00:00,47.9284444409,-6.7,48.3944809511,3.5084444409,0,3.5084444409,44.42,-6.7,44.9224487311,132.4,3.5084444409,0.0,3.5084444409,3.5084444409,0,3.5084444409,0.0,0.0,0.0,131.72,49.8284444409,-12.44,51.3578375265,3.5084444409,0,3.5084444409,46.32,-12.44,47.9614011472,132.33
2021-07-30 02:30:00,45.7515555505,-7.41,46.3477392684,5.0115555505,0,5.0115555505,40.74,-7.41,41.4084013215,132.4,5.0115555505,0.0,5.0115555505,5.0115555505,0,5.0115555505,0.0,0.0,0.0,131.72,47.5015555505,-13.19,49.2988222955,5.0115555505,0,5.0115555505,42.49,-13.19,44.4901809392,132.42
2021-07-30 03:00:00,44.2085555516,-7.53,44.8452593253,3.9785555516,0,3.9785555516,40.23,-7.53,40.9286427823,132.63,3.9785555516,0.0,3.9785555516,3.9785555516,0,3.9785555516,0.0,0.0,0.0,131.72,45.9385555516,-13.34,47.8362465727,3.9785555516,0,3.9785555516,41.96,-13.34,44.0295037446,132.42
2021-07-30 03:30:00,43.7612222187,-7.37,44.3774883255,3.4912222187,0,3.4912222187,40.27,-7.37,40.9388544051,132.63,3.4912222187,0.0,3.4912222187,3.4912222187,0,3.4912222187,0.0,0.0,0.0,131.72,45.4812222187,-13.15,47.3441028483,3.4912222187,0,3.4912222187,41.99,-13.15,44.0009386264,132.42
2021-07-30 04:00:00,44.1377777743,-7.52,44.773807375,3.4977777743000003,0,3.4977777743000003,40.64,-7.52,41.3298923299,132.47,3.4977777743000003,0.0,3.4977777743000003,3.4977777743000003,0,3.4977777743000003,0.0,0.0,0.0,131.57,45.8877777743,-13.32,47.7819060844,3.4977777743000003,0,3.4977777743000003,42.39,-13.32,44.4334839957,132.42
2021-07-30 04:30:00,44.7788888854,-7.75,45.4445969265,3.4588888854,0,3.4588888854,41.32,-7.75,42.0405149826,132.63,3.4588888854,0.0,3.4588888854,3.4588888854,0,3.4588888854,0.0,0.0,0.0,131.71,46.5488888854,-13.56,48.4837359995,3.4588888854,0,3.4588888854,43.09,-13.56,45.1732409729,132.55
2021-07-30 05:00:00,44.5081111076,-7.72,45.1726726503,3.4781111076,0,3.4781111076,41.03,-7.72,41.7499616766,132.73,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,131.71,46.2681111076,-13.52,48.2029927024,3.4781111076,0,3.4781111076,42.79,-13.52,44.8750988857,132.55
2021-07-30 05:30:00,47.3934444411,-7.23,47.9417508649,3.3834444411,0,3.3834444411,44.01,-7.23,44.5999215246,132.73,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,131.71,49.3034444411,-13.0,50.9885245301,3.3834444411,0,3.3834444411,45.92,-13.0,47.7246938178,132.55
2021-07-30 06:00:00,48.9827777744,-6.66,49.4334716411,3.3827777744,0,3.3827777744,45.6,-6.66,46.0837889067,132.73,3.3827777744,0.0,3.3827777744,3.3827777744,0,3.3827777744,0.0,0.0,0.0,131.88,50.9627777744,-12.38,52.444915087,3.3827777744,0,3.3827777744,47.58,-12.38,49.1642227641,132.55
2021-07-30 06:30:00,54.8804444409,-5.32,55.1376965608,3.5504444408999998,0,3.5504444408999998,51.33,-5.32,51.6049542195,132.54,3.5504444408999998,0.0,3.5504444408999998,3.5504444408999998,0,3.5504444408999998,0.0,0.0,0.0,131.73,57.1204444409,-10.91,58.1530160278,3.5504444408999998,0,3.5504444408999998,53.57,-10.91,54.6696716654,132.4
2021-07-30 07:00:00,60.2625555516,-4.24,60.4115320251,3.9125555516,0,3.9125555516,56.35,-4.24,56.5092921562,132.16,3.9125555516,0.0,3.9125555516,3.9125555516,0,3.9125555516,0.0,0.0,0.0,131.5,62.7325555516,-9.76,63.4872516813,3.9125555516,0,3.9125555516,58.82,-9.76,59.6242400371,131.98
2021-07-30 07:30:00,67.9193333286,-2.22,67.9556049182,4.7493333286,0,4.7493333286,63.17,-2.22,63.2089969862,132.28,4.7493333286,0.0,4.7493333286,4.7493333286,0,4.7493333286,0.0,0.0,0.0,131.78,70.6993333286,-7.62,71.1087908286,4.7493333286,0,4.7493333286,65.95,-7.62,66.3887558251,132.13
2021-07-30 08:00:00,71.5141111056,-0.47000000000000003,71.5156555394,5.4741111056000005,0,5.4741111056000005,66.04,-0.47000000000000003,66.0416724501,132.55,5.4741111056000005,0.0,5.4741111056000005,5.4741111056000005,0,5.4741111056000005,0.0,0.0,0.0,132.36,74.4041111056,-5.76,74.6267334768,5.4741111056000005,0,5.4741111056000005,68.93,-5.76,69.1702428794,132.38
2021-07-30 08:30:00,74.2402222149,1.34,74.2523144051,7.3602222149,0,7.3602222149,66.88,1.34,66.8934226961,132.29,7.3602222149,0.0,7.3602222149,7.3602222149,0,7.3602222149,0.0,0.0,0.0,132.36,77.1502222149,-3.83,77.2452308418,7.3602222149,0,7.3602222149,69.79,-3.83,69.8950141283,132.15
2021-07-30 09:00:00,76.6921111015,3.32,76.7639388333,9.652111101500001,0,9.652111101500001,67.04,3.32,67.1221572955,131.97,9.652111101500001,0.0,9.652111101500001,9.652111101500001,0,9.652111101500001,0.0,0.0,0.0,132.19,79.6121111015,-1.75,79.6313426612,9.652111101500001,0,9.652111101500001,69.96,-1.75,69.9818840844,131.81
2021-07-30 09:30:00,78.6285555444,4.02,78.7312526701,11.1485555444,0,11.1485555444,67.48,4.02,67.5996360937,131.57,11.1485555444,0.0,11.1485555444,11.1485555444,0,11.1485555444,0.0,0.0,0.0,131.98,81.5585555444,-1.0,81.5646858787,11.1485555444,0,11.1485555444,70.41,-1.0,70.417100906,131.44
2021-07-30 10:00:00,77.0136666538,3.64,77.0996397622,12.9036666538,0,12.9036666538,64.11,3.64,64.2132517476,131.57,12.9036666538,0.0,12.9036666538,12.9036666538,0,12.9036666538,0.0,0.0,0.0,131.98,79.7836666538,-1.45,79.7968418217,12.9036666538,0,12.9036666538,66.88,-1.45,66.8957166043,131.44
2021-07-30 10:30:00,76.259999986,3.86,76.357626979,14.009999986,0,14.009999986,62.25,3.86,62.3695606847,131.92,14.009999986,0.0,14.009999986,14.009999986,0,14.009999986,0.0,0.0,0.0,132.36,78.939999986,-1.23,78.9495819988,14.009999986,0,14.009999986,64.93,-1.23,64.9416491937,131.76
2021-07-30 11:00:00,78.382777764,4.91,78.5364116191,13.732777764,0,13.732777764,64.65,4.91,64.8361827994,132.07,13.732777764,0.0,13.732777764,13.732777764,0,13.732777764,0.0,0.0,0.0,132.53,81.182777764,-0.12,81.1828664528,13.732777764,0,13.732777764,67.45,-0.12,67.4501067457,131.89
2021-07-30 11:30:00,78.7074444301,5.13,78.8744490232,14.3274444301,0,14.3274444301,64.38,5.13,64.5840638238,131.73,14.3274444301,0.0,14.3274444301,14.3274444301,0,14.3274444301,0.0,0.0,0.0,132.38,81.4874444301,0.16,81.4876015094,14.3274444301,0,14.3274444301,67.16,0.16,67.1601905894,131.67
2021-07-30 12:00:00,78.7029999837,5.35,78.8846290886,16.2629999837,0,16.2629999837,62.44,5.35,62.6687809041,131.64,16.2629999837,0.0,16.2629999837,16.2629999837,0,16.2629999837,0.0,0.0,0.0,132.29,81.4029999837,0.34,81.4037100282,16.2629999837,0,16.2629999837,65.14,0.34,65.1408873136,131.54
