Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-07-30 12:30:00,78.6873333181,5.38,78.8710392014,15.2273333181,0,15.2273333181,63.46,5.38,63.6876440136,131.64,15.2273333181,0.0,15.2273333181,15.2273333181,0,15.2273333181,0.0,0.0,0.0,132.29,81.4273333181,0.4,81.4283157833,15.2273333181,0,15.2273333181,66.2,0.4,66.2012084482,131.54
2021-07-30 13:00:00,74.4627777624,5.0,74.6304580724,15.3627777624,0,15.3627777624,59.1,5.0,59.311128804,131.64,15.3627777624,0.0,15.3627777624,15.3627777624,0,15.3627777624,0.0,0.0,0.0,132.29,76.9727777624,-0.06,76.9728011473,15.3627777624,0,15.3627777624,61.61,-0.06,61.610029216,131.54
2021-07-30 13:30:00,68.4578888707,4.75,68.6224820932,18.2178888707,0,18.2178888707,50.24,4.75,50.4640475983,131.64,18.2178888707,0.0,18.2178888707,18.2178888707,0,18.2178888707,0.0,0.0,0.0,132.29,70.5578888707,-0.37,70.5588589894,18.2178888707,0,18.2178888707,52.34,-0.37,52.3413077788,131.54
2021-07-30 14:00:00,65.8306666476,4.55,65.987719852,19.0906666476,0,19.0906666476,46.74,4.55,46.9609422819,132.15,19.0906666476,0.0,19.0906666476,19.0906666476,0,19.0906666476,0.0,0.0,0.0,132.58,67.7706666476,-0.61,67.77341188,19.0906666476,0,19.0906666476,48.68,-0.61,48.6838217481,132.0
2021-07-30 14:30:00,61.5507777584,3.83,61.6698235985,19.3707777584,0,19.3707777584,42.18,3.83,42.3535275981,132.28,19.3707777584,0.0,19.3707777584,19.3707777584,0,19.3707777584,0.0,0.0,0.0,132.66,63.2607777584,-1.4100000000000001,63.2764893353,19.3707777584,0,19.3707777584,43.89,-1.4100000000000001,43.9126428264,132.13
2021-07-30 15:00:00,57.2136666456,3.13,57.2992194627,21.0836666456,0,21.0836666456,36.13,3.13,36.2653250365,132.36,21.0836666456,0.0,21.0836666456,21.0836666456,0,21.0836666456,0.0,0.0,0.0,132.66,58.6336666456,-2.17,58.6738081626,21.0836666456,0,21.0836666456,37.55,-2.17,37.612649468,132.2
2021-07-30 15:30:00,60.5259999788,2.7,60.5861921021,21.2059999788,0,21.2059999788,39.32,2.7,39.4125918965,132.2,21.2059999788,0.0,21.2059999788,21.2059999788,0,21.2059999788,0.0,0.0,0.0,132.32,62.1559999788,-2.59,62.209938381,21.2059999788,0,21.2059999788,40.95,-2.59,41.0318242344,132.01
2021-07-30 16:00:00,63.1055555363,2.9,63.1721547799,19.2955555363,0,19.2955555363,43.81,2.9,43.9058777386,132.12,19.2955555363,0.0,19.2955555363,19.2955555363,0,19.2955555363,0.0,0.0,0.0,132.25,64.9155555363,-2.36,64.9584401797,19.2955555363,0,19.2955555363,45.62,-2.36,45.681002616,132.01
2021-07-30 16:30:00,66.0102222044,2.9699999999999998,66.0770030758,17.830222204400002,0,17.830222204400002,48.18,2.9699999999999998,48.2714542975,132.23,17.830222204400002,0.0,17.830222204400002,17.830222204400002,0,17.830222204400002,0.0,0.0,0.0,132.41,68.0502222044,-2.27,68.0880726858,17.830222204400002,0,17.830222204400002,50.22,-2.27,50.2712770874,132.11
2021-07-30 17:00:00,69.658777761,2.46,69.7022016808,16.788777761,0,16.788777761,52.87,2.46,52.9272000015,132.31,16.788777761,0.0,16.788777761,16.788777761,0,16.788777761,0.0,0.0,0.0,132.52,71.908777761,-2.79,71.9628822316,16.788777761,0,16.788777761,55.12,-2.79,55.1905653169,132.11
2021-07-30 17:30:00,74.6571110951,1.8599999999999999,74.6802774303,15.9771110951,0,15.9771110951,58.68,1.8599999999999999,58.7094711269,132.31,15.9771110951,0.0,15.9771110951,15.9771110951,0,15.9771110951,0.0,0.0,0.0,132.52,77.2071110951,-3.36,77.2801889468,15.9771110951,0,15.9771110951,61.23,-3.36,61.3221208048,132.11
2021-07-30 18:00:00,74.4551110945,1.8,74.4768659927,16.6351110945,0,16.6351110945,57.82,1.8,57.8480112018,132.17,16.6351110945,0.0,16.6351110945,16.6351110945,0,16.6351110945,0.0,0.0,0.0,132.39,76.9451110945,-3.43,77.0215231045,16.6351110945,0,16.6351110945,60.31,-3.43,60.4074581488,132.11
2021-07-30 18:30:00,81.008444431,1.2,81.0173319057,13.478444431,0,13.478444431,67.53,1.2,67.5406610865,132.17,13.478444431,0.0,13.478444431,13.478444431,0,13.478444431,0.0,0.0,0.0,132.39,83.978444431,-3.99,84.0731778217,13.478444431,0,13.478444431,70.5,-3.99,70.6128182414,132.04
2021-07-30 19:00:00,81.2003333237,0.46,81.2016362636,9.6103333237,0,9.6103333237,71.59,0.46,71.5914778448,132.04,9.6103333237,0.0,9.6103333237,9.6103333237,0,9.6103333237,0.0,0.0,0.0,132.2,84.3403333237,-4.74,84.4734243721,9.6103333237,0,9.6103333237,74.73,-4.74,74.8801742786,131.92
2021-07-30 19:30:00,80.1597777718,-0.97,80.1656464605,5.9897777718,0,5.9897777718,74.17,-0.97,74.1763425898,132.04,5.9897777718,0.0,5.9897777718,5.9897777718,0,5.9897777718,0.0,0.0,0.0,132.28,83.4397777718,-6.23,83.672034842,5.9897777718,0,5.9897777718,77.45,-6.23,77.700163449,131.92
2021-07-30 20:00:00,78.4333333288,-2.0,78.4588285477,4.5133333288,0,4.5133333288,73.92,-2.0,73.9470513273,132.14,4.5133333288,0.0,4.5133333288,4.5133333288,0,4.5133333288,0.0,0.0,0.0,132.18,81.6833333288,-7.32,82.0106660362,4.5133333288,0,4.5133333288,77.17,-7.32,77.51639375,131.92
2021-07-30 20:30:00,79.8728888849,-3.76,79.9613405267,3.9928888849,0,3.9928888849,75.88,-3.76,75.9731005027,132.38,3.9928888849,0.0,3.9928888849,3.9928888849,0,3.9928888849,0.0,0.0,0.0,132.33,83.2428888849,-9.17,83.7464473868,3.9928888849,0,3.9928888849,79.25,-9.17,79.7787653452,132.19
2021-07-30 21:00:00,83.2044444406,-4.8,83.3427835788,3.8344444406,0,3.8344444406,79.37,-4.8,79.5150105326,132.65,3.8344444406,0.0,3.8344444406,3.8344444406,0,3.8344444406,0.0,0.0,0.0,132.4,86.6944444406,-10.21,87.2935896665,3.8344444406,0,3.8344444406,82.86,-10.21,83.4866677979,132.5
2021-07-30 21:30:00,81.9892222185,-5.24,82.1564979779,3.7092222185,0,3.7092222185,78.28,-5.24,78.4551846598,132.4,3.7092222185,0.0,3.7092222185,3.7092222185,0,3.7092222185,0.0,0.0,0.0,132.11,85.4492222185,-10.68,86.1140637628,3.7092222185,0,3.7092222185,81.74,-10.68,82.4347620849,132.26
2021-07-30 22:00:00,79.9807777744,-6.02,80.2070147393,3.4007777744,0,3.4007777744,76.58,-6.02,76.8162534884,132.6,3.4007777744,0.0,3.4007777744,3.4007777744,0,3.4007777744,0.0,0.0,0.0,132.25,83.3507777744,-11.55,84.1472201299,3.4007777744,0,3.4007777744,79.95,-11.55,80.7799789552,132.46
2021-07-30 22:30:00,75.7524444415,-6.74,76.0516958316,2.9924444415,0,2.9924444415,72.76,-6.74,73.0715074431,132.99,2.9924444415,0.0,2.9924444415,2.9924444415,0,2.9924444415,0.0,0.0,0.0,132.56,78.9524444415,-12.33,79.9094323799,2.9924444415,0,2.9924444415,75.96,-12.33,76.95421041110001,132.86
2021-07-30 23:00:00,71.3716666637,-5.77,71.6045229183,2.9616666637,0,2.9616666637,68.41,-5.77,68.6529023421,133.19,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,132.68,74.3616666637,-11.38,75.2274010518,2.9616666637,0,2.9616666637,71.4,-11.38,72.3012060757,133.09
2021-07-30 23:30:00,67.1143333304,-6.64,67.4419998101,2.9343333304,0,2.9343333304,64.18,-6.64,64.5225696946,133.56,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,133.1,69.8943333304,-12.33,70.9735636114,2.9343333304,0,2.9343333304,66.96,-12.33,68.0857584227,133.45
2021-07-31 00:00:00,63.2872222193,-7.02,63.6753711904,2.9572222193,0,2.9572222193,60.33,-7.02,60.7370504717,133.89,2.9572222193,0.0,2.9572222193,2.9572222193,0,2.9572222193,0.0,0.0,0.0,133.32,65.8972222193,-12.78,67.1250496925,2.9572222193,0,2.9572222193,62.94,-12.78,64.2243878912,133.78
2021-07-31 00:30:00,60.8132222192,-7.57,61.2825660093,3.0032222192,0,3.0032222192,57.81,-7.57,58.3035247648,134.07,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,133.4,63.3132222192,-13.34,64.7033206859,3.0032222192,0,3.0032222192,60.31,-13.34,61.7677237722,133.96
2021-07-31 01:00:00,58.4817777748,-7.86,59.0076091,2.9817777748000003,0,2.9817777748000003,55.5,-7.86,56.0538098616,133.95,2.9817777748000003,0.0,2.9817777748000003,2.9817777748000003,0,2.9817777748000003,0.0,0.0,0.0,133.22,60.8817777748,-13.65,62.3932156971,2.9817777748000003,0,2.9817777748000003,57.9,-13.65,59.4872465323,133.85
2021-07-31 01:30:00,59.5108888859,-7.67,60.0031232186,2.9708888859,0,2.9708888859,56.54,-7.67,57.0578697464,133.61,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,132.88,61.9608888859,-13.45,63.4038977629,2.9708888859,0,2.9708888859,58.99,-13.45,60.5039056591,133.53
2021-07-31 02:00:00,58.0873333304,-8.05,58.6424828382,2.9573333304,0,2.9573333304,55.13,-8.05,55.714624651,133.73,2.9573333304,0.0,2.9573333304,2.9573333304,0,2.9573333304,0.0,0.0,0.0,132.97,60.4773333304,-13.89,62.0519133206,2.9573333304,0,2.9573333304,57.52,-13.89,59.1733259163,133.63
2021-07-31 02:30:00,56.1704444414,-8.51,56.8114330813,3.0104444414,0,3.0104444414,53.16,-8.51,53.8368433324,134.22,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,133.39,58.4604444414,-14.41,60.2102289008,3.0104444414,0,3.0104444414,55.45,-14.41,57.2918022059,134.03
2021-07-31 03:00:00,54.2841111081,-9.06,55.0349735968,3.0241111081,0,3.0241111081,51.26,-9.06,52.0545022068,134.47,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,133.6,56.4841111081,-15.0,58.4418925743,3.0241111081,0,3.0241111081,53.46,-15.0,55.5245135053,134.37
2021-07-31 03:30:00,53.4145555526,-9.31,54.2198381119,2.9845555526,0,2.9845555526,50.43,-9.31,51.2821703909,134.56,2.9845555526,0.0,2.9845555526,2.9845555526,0,2.9845555526,0.0,0.0,0.0,133.6,55.5845555526,-15.27,57.6438697172,2.9845555526,0,2.9845555526,52.6,-15.27,54.7716432107,134.37
2021-07-31 04:00:00,52.6614444415,-9.73,53.552783594,2.9214444415000003,0,2.9214444415000003,49.74,-9.73,50.6827436116,134.56,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,133.6,54.8014444415,-15.67,56.997782526,2.9214444415000003,0,2.9214444415000003,51.88,-15.67,54.1948641478,134.49
2021-07-31 04:30:00,52.3086666638,-9.82,53.2224483479,2.8686666638,0,2.8686666638,49.44,-9.82,50.4058131568,134.06,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,133.03,54.4386666638,-15.76,56.6740331028,2.8686666638,0,2.8686666638,51.57,-15.76,53.9244146932,133.96
2021-07-31 05:00:00,52.0048888861,-9.84,52.9276304783,2.8348888861,0,2.8348888861,49.17,-9.84,50.1449349386,134.06,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,133.03,54.1248888861,-15.78,56.3782936681,2.8348888861,0,2.8348888861,51.29,-15.78,53.6625800722,133.96
2021-07-31 05:30:00,53.0047777749,-9.57,53.8617802061,2.8547777749,0,2.8547777749,50.15,-9.57,51.0549449123,134.06,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,133.03,55.1747777749,-15.49,57.3079069807,2.8547777749,0,2.8547777749,52.32,-15.49,54.5648467422,133.96
2021-07-31 06:00:00,53.7763333304,-9.34,54.5814036689,2.9263333304,0,2.9263333304,50.85,-9.34,51.7006586032,133.89,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,132.88,55.9663333304,-15.24,58.0042073168,2.9263333304,0,2.9263333304,53.04,-15.24,55.1860417135,133.75
2021-07-31 06:30:00,56.676222219,-8.67,57.3355305637,3.1862222190000002,0,3.1862222190000002,53.49,-8.67,54.1880890971,133.89,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,132.88,59.006222219,-14.49,60.7593150106,3.1862222190000002,0,3.1862222190000002,55.82,-14.49,57.6700312121,133.75
2021-07-31 07:00:00,59.4511111071,-7.89,59.9723829097,4.0011111071,0,4.0011111071,55.45,-7.89,56.0085225658,133.33,4.0011111071,0.0,4.0011111071,4.0011111071,0,4.0011111071,0.0,0.0,0.0,132.43,61.8511111071,-13.67,63.3437356428,4.0011111071,0,4.0011111071,57.85,-13.67,59.4431779097,133.21
2021-07-31 07:30:00,63.7074444393,-6.76,64.0650924997,5.1074444393,0,5.1074444393,58.6,-6.76,58.9886226318,133.51,5.1074444393,0.0,5.1074444393,5.1074444393,0,5.1074444393,0.0,0.0,0.0,132.73,66.2574444393,-12.44,67.415150698,5.1074444393,0,5.1074444393,61.15,-12.44,62.4025328012,133.43
2021-07-31 08:00:00,67.03766666,-5.41,67.2556083253,6.70766666,0,6.70766666,60.33,-5.41,60.5720810275,133.29,6.70766666,0.0,6.70766666,6.70766666,0,6.70766666,0.0,0.0,0.0,132.66,69.64766666,-11.07,70.5219283002,6.70766666,0,6.70766666,62.94,-11.07,63.906091259,133.18
2021-07-31 08:30:00,69.8677777682,-4.49,70.0119023471,9.5977777682,0,9.5977777682,60.27,-4.49,60.4370168026,134.05,9.5977777682,0.0,9.5977777682,9.5977777682,0,9.5977777682,0.0,0.0,0.0,133.53,72.4577777682,-10.1,73.1583184546,9.5977777682,0,9.5977777682,62.86,-10.1,63.6662359497,133.87
2021-07-31 09:00:00,72.5243333219,-3.1,72.5905567122,11.4543333219,0,11.4543333219,61.07,-3.1,61.148629584,133.86,11.4543333219,0.0,11.4543333219,11.4543333219,0,11.4543333219,0.0,0.0,0.0,133.43,75.1543333219,-8.59,75.6436508708,11.4543333219,0,11.4543333219,63.7,-8.59,64.2765750488,133.7
2021-07-31 09:30:00,75.3918888753,-1.8599999999999999,75.4148294978,13.5818888753,0,13.5818888753,61.81,-1.8599999999999999,61.8379794301,133.4,13.5818888753,0.0,13.5818888753,13.5818888753,0,13.5818888753,0.0,0.0,0.0,133.15,78.0518888753,-7.25,78.3878808044,13.5818888753,0,13.5818888753,64.47,-7.25,64.8763701204,133.26
2021-07-31 10:00:00,77.1643333185,-1.02,77.1710744806,14.8643333185,0,14.8643333185,62.3,-1.02,62.3083493603,132.93,14.8643333185,0.0,14.8643333185,14.8643333185,0,14.8643333185,0.0,0.0,0.0,132.84,79.8343333185,-6.37,80.0880620093,14.8643333185,0,14.8643333185,64.97,-6.37,65.2815272493,132.81
2021-07-31 10:30:00,76.465333317,-0.44,76.4665992397,16.305333317,0,16.305333317,60.16,-0.44,60.161609021,132.85,16.305333317,0.0,16.305333317,16.305333317,0,16.305333317,0.0,0.0,0.0,132.84,79.045333317,-5.77,79.2556472385,16.305333317,0,16.305333317,62.74,-5.77,63.0047656928,132.72
2021-07-31 11:00:00,75.7278888704,-0.48,75.7294100913,18.4578888704,0,18.4578888704,57.27,-0.48,57.272011489,132.66,18.4578888704,0.0,18.4578888704,18.4578888704,0,18.4578888704,0.0,0.0,0.0,132.66,78.1678888704,-5.82,78.3842538426,18.4578888704,0,18.4578888704,59.71,-5.82,59.9929704215,132.5
2021-07-31 11:30:00,77.4111110912,-0.21,77.4113959335,19.9611110911,0,19.9611110911,57.45,-0.21,57.4503838107,132.75,19.9611110911,0.0,19.9611110911,19.9611110911,0,19.9611110911,0.0,0.0,0.0,132.66,79.8611110911,-5.54,80.053036574,19.9611110911,0,19.9611110911,59.9,-5.54,60.1556447892,132.59
2021-07-31 12:00:00,76.2001110917,-0.31,76.2007416656,19.4501110917,0,19.4501110917,56.75,-0.31,56.7508466897,132.75,19.4501110917,0.0,19.4501110917,19.4501110917,0,19.4501110917,0.0,0.0,0.0,132.74,78.6301110917,-5.63,78.8314104294,19.4501110917,0,19.4501110917,59.18,-5.63,59.447197579,132.59
2021-07-31 12:30:00,75.2522222033,-0.45,75.2535676665,18.9222222033,0,18.9222222033,56.33,-0.45,56.331797415,132.75,18.9222222033,0.0,18.9222222033,18.9222222033,0,18.9222222033,0.0,0.0,0.0,132.74,77.6522222033,-5.82,77.8700199892,18.9222222033,0,18.9222222033,58.73,-5.82,59.0176693881,132.59
2021-07-31 13:00:00,74.9121110925,-0.51,74.9138471068,18.5721110925,0,18.5721110925,56.34,-0.51,56.3423082594,132.66,18.5721110925,0.0,18.5721110925,18.5721110925,0,18.5721110925,0.0,0.0,0.0,132.64,77.3221110925,-5.85,77.5430935919,18.5721110925,0,18.5721110925,58.75,-5.85,59.0405369217,132.5
2021-07-31 13:30:00,73.382888871,-0.5700000000000001,73.385102569,17.872888871,0,17.872888871,55.51,-0.5700000000000001,55.5129264226,132.66,17.872888871,0.0,17.872888871,17.872888871,0,17.872888871,0.0,0.0,0.0,132.57,75.742888871,-5.93,75.9746675842,17.872888871,0,17.872888871,57.87,-5.93,58.1730332714,132.43
2021-07-31 14:00:00,70.7098888713,-0.72,70.7135544588,17.5898888713,0,17.5898888713,53.12,-0.72,53.124879294,132.66,17.5898888713,0.0,17.5898888713,17.5898888713,0,17.5898888713,0.0,0.0,0.0,132.65,72.9698888713,-6.12,73.2260819783,17.5898888713,0,17.5898888713,55.38,-6.12,55.7171320152,132.52
2021-07-31 14:30:00,68.9702222049,-1.2,68.9806607027,17.3702222049,0,17.3702222049,51.6,-1.2,51.6139516023,132.79,17.3702222049,0.0,17.3702222049,17.3702222049,0,17.3702222049,0.0,0.0,0.0,132.65,71.1402222049,-6.63,71.4484997418,17.3702222049,0,17.3702222049,53.77,-6.63,54.1772073847,132.6
2021-07-31 15:00:00,67.1879999822,-1.58,67.2065751367,17.8179999822,0,17.8179999822,49.37,-1.58,49.3952760899,132.91,17.8179999822,0.0,17.8179999822,17.8179999822,0,17.8179999822,0.0,0.0,0.0,132.82,69.2579999822,-7.04,69.6148846263,17.8179999822,0,17.8179999822,51.44,-7.04,51.9195069314,132.83
2021-07-31 15:30:00,63.448333314,-1.76,63.4727390328,19.358333314,0,19.358333314,44.09,-1.76,44.1251141642,132.91,19.358333314,0.0,19.358333314,19.358333314,0,19.358333314,0.0,0.0,0.0,132.75,65.258333314,-7.25,65.6598246032,19.358333314,0,19.358333314,45.9,-7.25,46.469048839,132.83
2021-07-31 16:00:00,65.7781110922,-1.83,65.803562205,18.8681110922,0,18.8681110922,46.91,-1.83,46.9456813775,132.81,18.8681110922,0.0,18.8681110922,18.8681110922,0,18.8681110922,0.0,0.0,0.0,132.58,67.7581110922,-7.3,68.1502136371,18.8681110922,0,18.8681110922,48.89,-7.3,49.4319946998,132.69
2021-07-31 16:30:00,67.0138888717,-1.48,67.0302297602,17.2038888717,0,17.2038888717,49.81,-1.48,49.8319827019,132.81,17.2038888717,0.0,17.2038888717,17.2038888717,0,17.2038888717,0.0,0.0,0.0,132.58,69.1238888717,-6.93,69.4704031422,17.2038888717,0,17.2038888717,51.92,-6.93,52.380447688,132.69
2021-07-31 17:00:00,66.6409999854,-0.71,66.6447820842,14.6009999854,0,14.6009999854,52.04,-0.71,52.0448431643,132.81,14.6009999854,0.0,14.6009999854,14.6009999854,0,14.6009999854,0.0,0.0,0.0,132.58,68.8509999854,-6.11,69.1215762189,14.6009999854,0,14.6009999854,54.25,-6.11,54.5929903925,132.69
2021-07-31 17:30:00,68.5483333189,-0.64,68.5513209267,14.4783333189,0,14.4783333189,54.07,-0.64,54.07378755,132.62,14.4783333189,0.0,14.4783333189,14.4783333189,0,14.4783333189,0.0,0.0,0.0,132.58,70.8583333189,-6.02,71.1135978609,14.4783333189,0,14.4783333189,56.38,-6.02,56.7004832431,132.47
2021-07-31 18:00:00,68.3744444291,-0.27,68.374977521,15.3044444291,0,15.3044444291,53.07,-0.27,53.0706868243,132.49,15.3044444291,0.0,15.3044444291,15.3044444291,0,15.3044444291,0.0,0.0,0.0,132.43,70.6344444291,-5.64,70.8592572626,15.3044444291,0,15.3044444291,55.33,-5.64,55.6167106183,132.4
2021-07-31 18:30:00,71.11333332,-0.09,71.1133902714,13.29333332,0,13.29333332,57.82,-0.09,57.8200700449,132.31,13.29333332,0.0,13.29333332,13.29333332,0,13.29333332,0.0,0.0,0.0,132.25,73.63333332,-5.42,73.8325414422,13.29333332,0,13.29333332,60.34,-5.42,60.5829348909,132.18
2021-07-31 19:00:00,80.4143333217,-1.33,80.4253312307,11.6743333217,0,11.6743333217,68.74,-1.33,68.7528653948,132.22,11.6743333217,0.0,11.6743333217,11.6743333217,0,11.6743333217,0.0,0.0,0.0,132.25,83.4243333217,-6.68,83.6913483591,11.6743333217,0,11.6743333217,71.75,-6.68,72.0602865662,132.03
2021-07-31 19:30:00,80.8164444345,-2.01,80.841436102,9.9164444345,0,9.9164444345,70.9,-2.01,70.9284858149,132.99,9.9164444345,0.0,9.9164444345,9.9164444345,0,9.9164444345,0.0,0.0,0.0,132.96,83.9164444345,-7.4,84.242089519,9.9164444345,0,9.9164444345,74.0,-7.4,74.3690795963,132.89
2021-07-31 20:00:00,75.091999992,-1.3900000000000001,75.1048637759,8.031999992,0,8.031999992,67.06,-1.3900000000000001,67.0744042091,133.28,8.031999992,0.0,8.031999992,8.031999992,0,8.031999992,0.0,0.0,0.0,133.2,78.011999992,-6.77,78.3052044423,8.031999992,0,8.031999992,69.98,-6.77,70.3067087837,133.11
2021-07-31 20:30:00,70.9001111057,-1.27,70.9114846467,5.4001111057,0,5.4001111057,65.5,-1.27,65.5123110568,133.16,5.4001111057,0.0,5.4001111057,5.4001111057,0,5.4001111057,0.0,0.0,0.0,133.12,73.7701111057,-6.65,74.0692364788,5.4001111057,0,5.4001111057,68.37,-6.65,68.6926444388,132.97
2021-07-31 21:00:00,67.6375555527,-1.8599999999999999,67.6631252688,2.8975555527,0,2.8975555527,64.74,-1.8599999999999999,64.766713673,132.88,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,132.88,70.4675555527,-7.26,70.8405532557,2.8975555527,0,2.8975555527,67.57,-7.26,67.9589030223,132.77
2021-07-31 21:30:00,67.0083333297,-2.07,67.0402985944,3.6083333296999998,0,3.6083333296999998,63.4,-2.07,63.4337835857,132.95,3.6083333296999998,0.0,3.6083333296999998,3.6083333296999998,0,3.6083333296999998,0.0,0.0,0.0,132.88,69.7783333297,-7.51,70.1813073565,3.6083333296999998,0,3.6083333296999998,66.17,-7.51,66.5948121103,132.84
2021-07-31 22:00:00,65.9166666639,-2.41,65.9607083352,2.7866666639,0,2.7866666639,63.13,-2.41,63.1759843611,133.11,2.7866666639,0.0,2.7866666639,2.7866666639,0,2.7866666639,0.0,0.0,0.0,133.0,68.6666666639,-7.87,69.1161921023,2.7866666639,0,2.7866666639,65.88,-7.87,66.348408421,133.0
2021-07-31 22:30:00,62.0922222194,-3.32,62.1809171703,2.8622222194,0,2.8622222194,59.23,-3.32,59.3229744703,133.21,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,133.1,64.6722222194,-8.87,65.2776625408,2.8622222194,0,2.8622222194,61.81,-8.87,62.4431981884,133.09
2021-07-31 23:00:00,57.7133333305,-4.05,57.8552620261,2.8733333305,0,2.8733333305,54.84,-4.05,54.9893453316,133.47,2.8733333305,0.0,2.8733333305,2.8733333305,0,2.8733333305,0.0,0.0,0.0,133.18,60.0933333305,-9.68,60.8679809979,2.8733333305,0,2.8733333305,57.22,-9.68,58.0330147416,133.31
2021-07-31 23:30:00,53.9829999971,-4.48,54.1685765798,2.9329999971,0,2.9329999971,51.05,-4.48,51.2461988834,133.78,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,133.36,56.1829999971,-10.16,57.0942649368,2.9329999971,0,2.9329999971,53.25,-10.16,54.2105902938,133.59
2021-08-01 00:00:00,50.2462222193,-5.5600000000000005,50.5529074071,2.9162222193,0,2.9162222193,47.33,-5.5600000000000005,47.6554561409,133.9,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,133.44,52.2762222193,-11.27,53.4772503923,2.9162222193,0,2.9162222193,49.36,-11.27,50.6302528139,133.81
2021-08-01 00:30:00,47.5619999972,-5.49,47.8778022024,2.8319999972,0,2.8319999972,44.73,-5.49,45.0656521089,133.44,2.8319999972,0.0,2.8319999972,2.8319999972,0,2.8319999972,0.0,0.0,0.0,132.89,49.4719999972,-11.22,50.7283666573,2.8319999972,0,2.8319999972,46.64,-11.22,47.97059516,133.37
2021-08-01 01:00:00,45.3819999971,-5.72,45.741057309,2.8519999971,0,2.8519999971,42.53,-5.72,42.9129269568,133.57,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,132.89,47.1919999971,-11.48,48.5682536615,2.8519999971,0,2.8519999971,44.34,-11.48,45.8020305227,133.37
2021-08-01 01:30:00,46.0617777749,-5.47,46.3854316762,2.8417777749,0,2.8417777749,43.22,-5.47,43.5647713181,133.57,2.8417777749,0.0,2.8417777749,2.8417777749,0,2.8417777749,0.0,0.0,0.0,132.89,47.9117777749,-11.23,49.2102768693,2.8417777749,0,2.8417777749,45.07,-11.23,46.4480117981,133.37
2021-08-01 02:00:00,45.3755555527,-5.79,45.7434710283,2.8955555527,0,2.8955555527,42.48,-5.79,42.8727710791,133.7,2.8955555527,0.0,2.8955555527,2.8955555527,0,2.8955555527,0.0,0.0,0.0,133.1,47.1855555527,-11.58,48.5857289007,2.8955555527,0,2.8955555527,44.29,-11.58,45.7788215226,133.59
2021-08-01 02:30:00,44.0683333304,-6.33,44.5206345701,2.9183333304,0,2.9183333304,41.15,-6.33,41.6340173416,133.81,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,133.1,45.8183333304,-12.17,47.4070518929,2.9183333304,0,2.9183333304,42.9,-12.17,44.5928122011,133.7
2021-08-01 03:00:00,41.1912222193,-6.88,41.7618388953,2.9712222193,0,2.9712222193,38.22,-6.88,38.8342992727,134.12,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,133.39,42.8012222193,-12.72,44.6513496264,2.9712222193,0,2.9712222193,39.83,-12.72,41.8118081408,134.04
2021-08-01 03:30:00,40.2585555526,-7.38,40.9293989106,2.9585555526,0,2.9585555526,37.3,-7.38,38.0230772032,133.37,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,132.55,41.8485555526,-13.2,43.8809936287,2.9585555526,0,2.9585555526,38.89,-13.2,41.0691136987,133.22
2021-08-01 04:00:00,40.7875555526,-7.66,41.5006058746,2.9375555526,0,2.9375555526,37.85,-7.66,38.6173290117,132.93,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,132.03,42.3975555526,-13.49,44.4919410325,2.9375555526,0,2.9375555526,39.46,-13.49,41.7021786002,132.75
2021-08-01 04:30:00,40.7175555526,-7.88,41.4730482384,2.9275555526,0,2.9275555526,37.79,-7.88,38.6028302071,133.1,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,132.15,42.3175555526,-13.74,44.4922814424,2.9275555526,0,2.9275555526,39.39,-13.74,41.7176185802,132.99
2021-08-01 05:00:00,40.3825555527,-7.83,41.1346531888,2.8625555527,0,2.8625555527,37.52,-7.83,38.3283093809,133.1,2.8625555527,0.0,2.8625555527,2.8625555527,0,2.8625555527,0.0,0.0,0.0,132.15,41.9725555527,-13.67,44.1425454593,2.8625555527,0,2.8625555527,39.11,-13.67,41.4301943032,132.99
2021-08-01 05:30:00,40.7362222193,-7.76,41.4687520997,2.8762222192999998,0,2.8762222192999998,37.86,-7.76,38.6470852717,133.1,2.8762222192999998,0.0,2.8762222192999998,2.8762222192999998,0,2.8762222192999998,0.0,0.0,0.0,132.15,42.3562222193,-13.6,44.4860602964,2.8762222192999998,0,2.8762222192999998,39.48,-13.6,41.7568006437,132.99
2021-08-01 06:00:00,41.2419999972,-7.86,41.9843085422,2.8019999972000003,0,2.8019999972000003,38.44,-7.86,39.2353565041,133.1,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,132.15,42.8719999972,-13.7,45.0077591506,2.8019999972000003,0,2.8019999972000003,40.07,-13.7,42.3473127837,132.9
2021-08-01 06:30:00,43.4655555525,-7.59,44.1232661925,3.0155555525,0,3.0155555525,40.45,-7.59,41.1559303139,132.96,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,132.08,45.1955555525,-13.37,47.131678749,3.0155555525,0,3.0155555525,42.18,-13.37,44.2482688927,132.83
2021-08-01 07:00:00,45.4236666631,-7.0,45.9598682887,3.5936666631,0,3.5936666631,41.83,-7.0,42.4116599534,132.69,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,131.85,47.2236666631,-12.76,48.9171983366,3.5936666631,0,3.5936666631,43.63,-12.76,45.4576121238,132.6
2021-08-01 07:30:00,48.0397777731,-6.21,48.4394916209,4.6297777731,0,4.6297777731,43.41,-6.21,43.851934963,132.54,4.6297777731,0.0,4.6297777731,4.6297777731,0,4.6297777731,0.0,0.0,0.0,131.72,49.8997777731,-11.88,51.294465801,4.6297777731,0,4.6297777731,45.27,-11.88,46.8028556821,132.41
2021-08-01 08:00:00,50.3666666609,-4.28,50.5481899828,5.7466666609,0,5.7466666609,44.62,-4.28,44.8248011708,132.25,5.7466666609,0.0,5.7466666609,5.7466666609,0,5.7466666609,0.0,0.0,0.0,131.54,52.2866666609,-9.92,53.21937533,5.7466666609,0,5.7466666609,46.54,-9.92,47.585480979,132.11
2021-08-01 08:30:00,54.016888882,-2.59,54.0789458523,6.846888882,0,6.846888882,47.17,-2.59,47.2410520628,133.21,6.846888882,0.0,6.846888882,6.846888882,0,6.846888882,0.0,0.0,0.0,132.69,56.036888882,-8.06,56.613571832,6.846888882,0,6.846888882,49.19,-8.06,49.8459597159,133.04
2021-08-01 09:00:00,59.6548888813,-2.52,59.7080913063,7.6048888813,0,7.6048888813,52.05,-2.52,52.1109671758,131.89,7.6048888813,0.0,7.6048888813,7.6048888813,0,7.6048888813,0.0,0.0,0.0,131.58,61.9148888813,-8.04,62.4347264363,7.6048888813,0,7.6048888813,54.31,-8.04,54.9018915885,131.78
2021-08-01 09:30:00,64.0827777684,-0.37,64.0838459092,9.3527777684,0,9.3527777684,54.73,-0.37,54.7312506709,133.11,9.3527777684,0.0,9.3527777684,9.3527777684,0,9.3527777684,0.0,0.0,0.0,132.81,66.4327777684,-5.85,66.6898527666,9.3527777684,0,9.3527777684,57.08,-5.85,57.3789935429,132.99
2021-08-01 10:00:00,65.456444432,1.4,65.471414508,12.456444432,0,12.456444432,53.0,1.4,53.0184873417,134.0,12.456444432,0.0,12.456444432,12.456444432,0,12.456444432,0.0,0.0,0.0,133.96,67.726444432,-3.89,67.8380673029,12.456444432,0,12.456444432,55.27,-3.89,55.4067234187,133.89
2021-08-01 10:30:00,67.1351110959,-0.03,67.1351177988,15.2551110959,0,15.2551110959,51.88,-0.03,51.8800086739,132.47,15.2551110959,0.0,15.2551110959,15.2551110959,0,15.2551110959,0.0,0.0,0.0,132.6,69.3551110959,-5.39,69.5642403475,15.2551110959,0,15.2551110959,54.1,-5.39,54.3678406781,132.3
2021-08-01 11:00:00,63.0094444271,-0.8200000000000001,63.0147799093,17.3094444271,0,17.3094444271,45.7,-0.8200000000000001,45.7073560819,132.38,17.3094444271,0.0,17.3094444271,17.3094444271,0,17.3094444271,0.0,0.0,0.0,132.38,64.9294444271,-6.26,65.2305170424,17.3094444271,0,17.3094444271,47.62,-6.26,48.0296991454,132.3
2021-08-01 11:30:00,58.8489999795,-0.66,58.8527008606,20.4689999795,0,20.4689999795,38.38,-0.66,38.3856744112,132.38,20.4689999795,0.0,20.4689999795,20.4689999795,0,20.4689999795,0.0,0.0,0.0,132.24,60.4189999795,-6.11,60.7271575041,20.4689999795,0,20.4689999795,39.95,-6.11,40.4145345142,132.3
2021-08-01 12:00:00,60.3532221997,0.31,60.3540183408,22.5132221997,0,22.5132221997,37.84,0.31,37.841269799,132.38,22.5132221997,0.0,22.5132221997,22.5132221997,0,22.5132221997,0.0,0.0,0.0,132.24,61.9232221997,-5.11,62.1337070164,22.5132221997,0,22.5132221997,39.41,-5.11,39.7399068947,132.3
2021-08-01 12:30:00,64.2476666454,0.9500000000000001,64.2546898629,21.2976666454,0,21.2976666454,42.95,0.9500000000000001,42.9605051181,132.3,21.2976666454,0.0,21.2976666454,21.2976666454,0,21.2976666454,0.0,0.0,0.0,132.24,66.0476666454,-4.4,66.1940652121,21.2976666454,0,21.2976666454,44.75,-4.4,44.9657925539,132.16
2021-08-01 13:00:00,62.794111088,1.03,62.802557968,23.144111088,0,23.144111088,39.65,1.03,39.663376054,132.19,23.144111088,0.0,23.144111088,23.144111088,0,23.144111088,0.0,0.0,0.0,132.24,64.454111088,-4.33,64.5993911437,23.144111088,0,23.144111088,41.31,-4.33,41.5363094172,132.16
2021-08-01 13:30:00,60.4684444226,0.36,60.4695160464,21.8584444226,0,21.8584444226,38.61,0.36,38.6116782852,132.19,21.8584444226,0.0,21.8584444226,21.8584444226,0,21.8584444226,0.0,0.0,0.0,132.24,62.0384444226,-5.06,62.2444550653,21.8584444226,0,21.8584444226,40.18,-5.06,40.4973579385,132.16
2021-08-01 14:00:00,57.4645555381,-1.11,57.4752750597,17.4645555381,0,17.4645555381,40.0,-1.11,40.0153982862,132.4,17.4645555381,0.0,17.4645555381,17.4645555381,0,17.4645555381,0.0,0.0,0.0,132.33,59.1345555381,-6.63,59.5050633029,17.4645555381,0,17.4645555381,41.67,-6.63,42.1941441435,132.28
2021-08-01 14:30:00,56.6353333181,-1.6400000000000001,56.6590732368,15.2053333181,0,15.2053333181,41.43,-1.6400000000000001,41.4624468646,133.27,15.2053333181,0.0,15.2053333181,15.2053333181,0,15.2053333181,0.0,0.0,0.0,132.99,58.3653333181,-7.2,58.8077557244,15.2053333181,0,15.2053333181,43.16,-7.2,43.7564349553,133.15
2021-08-01 15:00:00,56.6784444287,-1.98,56.7130184601,15.7384444287,0,15.7384444287,40.94,-1.98,40.9878518588,133.4,15.7384444287,0.0,15.7384444287,15.7384444287,0,15.7384444287,0.0,0.0,0.0,133.12,58.3784444287,-7.5600000000000005,58.865918611,15.7384444287,0,15.7384444287,42.64,-7.5600000000000005,43.3050020206,133.29
2021-08-01 15:30:00,57.1253333178,-2.51,57.1804495145,15.4853333178,0,15.4853333178,41.64,-2.51,41.715581022,133.64,15.4853333178,0.0,15.4853333178,15.4853333178,0,15.4853333178,0.0,0.0,0.0,133.27,58.8653333178,-8.13,59.4241059388,15.4853333178,0,15.4853333178,43.38,-8.13,44.1352614131,133.29
2021-08-01 16:00:00,58.8333333184,-2.42,58.8830833887,14.9033333184,0,14.9033333184,43.93,-2.42,43.9966055509,133.64,14.9033333184,0.0,14.9033333184,14.9033333184,0,14.9033333184,0.0,0.0,0.0,133.27,60.6833333184,-8.02,61.2110067115,14.9033333184,0,14.9033333184,45.78,-8.02,46.4771858012,133.51
2021-08-01 16:30:00,59.4948888728,-1.97,59.5274953444,16.1348888728,0,16.1348888728,43.36,-1.97,43.404729005,133.64,16.1348888728,0.0,16.1348888728,16.1348888728,0,16.1348888728,0.0,0.0,0.0,133.18,61.3048888728,-7.54,61.7668276642,16.1348888728,0,16.1348888728,45.17,-7.54,45.7949833497,133.43
2021-08-01 17:00:00,64.2335555394,-1.32,64.2471171122,16.1935555394,0,16.1935555394,48.04,-1.32,48.058131466,133.49,16.1935555394,0.0,16.1935555394,16.1935555394,0,16.1935555394,0.0,0.0,0.0,133.18,66.2835555394,-6.83,66.6345153426,16.1935555394,0,16.1935555394,50.09,-6.83,50.5535063077,133.34
2021-08-01 17:30:00,67.281111096,-1.46,67.2969502304,15.071111096,0,15.071111096,52.21,-1.46,52.2304097246,133.41,15.071111096,0.0,15.071111096,15.071111096,0,15.071111096,0.0,0.0,0.0,133.18,69.511111096,-6.96,69.8586871177,15.071111096,0,15.071111096,54.44,-6.96,54.8831048684,133.22
2021-08-01 18:00:00,69.9652222078,-1.44,69.9800394298,14.3752222078,0,14.3752222078,55.59,-1.44,55.6086477088,133.41,14.3752222078,0.0,14.3752222078,14.3752222078,0,14.3752222078,0.0,0.0,0.0,133.18,72.3752222078,-6.9,72.7033891207,14.3752222078,0,14.3752222078,58.0,-6.9,58.4089890342,133.29
2021-08-01 18:30:00,74.5697777666,-2.06,74.5982262266,11.2197777666,0,11.2197777666,63.35,-2.06,63.3834844419,133.41,11.2197777666,0.0,11.2197777666,11.2197777666,0,11.2197777666,0.0,0.0,0.0,133.18,77.3397777666,-7.53,77.7054832363,11.2197777666,0,11.2197777666,66.12,-7.53,66.5473913839,133.19
2021-08-01 19:00:00,76.2121111027,-2.06,76.2399467388,8.4121111027,0,8.4121111027,67.8,-2.06,67.831287766,133.51,8.4121111027,0.0,8.4121111027,8.4121111027,0,8.4121111027,0.0,0.0,0.0,133.32,79.1821111027,-7.37,79.5243586499,8.4121111027,0,8.4121111027,70.77,-7.37,71.1527216626,133.37
2021-08-01 19:30:00,73.0305555494,-1.62,73.0485211613,6.1205555494,0,6.1205555494,66.91,-1.62,66.9296085451,132.03,6.1205555494,0.0,6.1205555494,6.1205555494,0,6.1205555494,0.0,0.0,0.0,131.95,75.9505555494,-6.88,76.2615321658,6.1205555494,0,6.1205555494,69.83,-6.88,70.1681074278,131.89
2021-08-01 20:00:00,70.8716666621,-1.83,70.8952892332,4.5716666621,0,4.5716666621,66.3,-1.83,66.3252508476,131.44,4.5716666621,0.0,4.5716666621,4.5716666621,0,4.5716666621,0.0,0.0,0.0,131.37,73.8016666621,-7.12,74.1443214421,4.5716666621,0,4.5716666621,69.23,-7.12,69.5951672173,131.31
2021-08-01 20:30:00,69.5731111075,-2.58,69.6209321194,3.5931111075,0,3.5931111075,65.98,-2.58,66.0304232911,131.44,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,131.37,72.4631111075,-7.91,72.8935564462,3.5931111075,0,3.5931111075,68.87,-7.91,69.3227596104,131.31
2021-08-01 21:00:00,68.5198888859,-3.1,68.5899786626,3.0098888859,0,3.0098888859,65.51,-3.1,65.583306565,131.61,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,131.45,71.3998888859,-8.48,71.901700487,3.0098888859,0,3.0098888859,68.39,-8.48,68.9137323035,131.46
2021-08-01 21:30:00,68.239777775,-3.25,68.3171264821,2.809777775,0,2.809777775,65.43,-3.25,65.5106663071,131.81,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,131.59,71.129777775,-8.64,71.6525986013,2.809777775,0,2.809777775,68.32,-8.64,68.8641561337,131.71
2021-08-01 22:00:00,66.3658888861,-3.69,66.4683932982,2.8058888861,0,2.8058888861,63.56,-3.69,63.6670220758,131.91,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,131.71,69.1558888861,-9.15,69.7585798854,2.8058888861,0,2.8058888861,66.35,-9.15,66.9779441309,131.83
2021-08-01 22:30:00,62.2884444417,-4.53,62.4529519797,2.6984444417,0,2.6984444417,59.59,-4.53,59.7619360463,132.38,2.6984444417,0.0,2.6984444417,2.6984444417,0,2.6984444417,0.0,0.0,0.0,132.11,64.8884444417,-10.05,65.6621102469,2.6984444417,0,2.6984444417,62.19,-10.05,62.9968142052,132.22
2021-08-01 23:00:00,57.1607777749,-5.24,57.4004539689,2.8407777749000003,0,2.8407777749000003,54.32,-5.24,54.5721540715,132.49,2.8407777749000003,0.0,2.8407777749000003,2.8407777749000003,0,2.8407777749000003,0.0,0.0,0.0,132.11,59.5307777749,-10.83,60.507870583,2.8407777749000003,0,2.8407777749000003,56.69,-10.83,57.7152059686,132.33
2021-08-01 23:30:00,53.8198888861,-5.97,54.1499892863,2.7998888860999998,0,2.7998888860999998,51.02,-5.97,51.3680961298,132.49,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,131.97,56.0098888861,-11.64,57.2066189617,2.7998888860999998,0,2.7998888860999998,53.21,-11.64,54.4682815958,132.33
2021-08-02 00:00:00,49.5454444416,-6.86,50.0181033719,2.8154444416,0,2.8154444416,46.73,-6.86,47.2308426772,132.82,2.8154444416,0.0,2.8154444416,2.8154444416,0,2.8154444416,0.0,0.0,0.0,132.22,51.5654444416,-12.56,53.0730502276,2.8154444416,0,2.8154444416,48.75,-12.56,50.3419914187,132.71
2021-08-02 00:30:00,46.2266666638,-6.77,46.7197775128,2.8566666638,0,2.8566666638,43.37,-6.77,43.8952138621,132.61,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,131.89,48.0866666638,-12.51,49.6872982847,2.8566666638,0,2.8566666638,45.23,-12.51,46.9281685132,132.49
2021-08-02 01:00:00,44.7066666637,-6.99,45.2498192724,2.9366666637,0,2.9366666637,41.77,-6.99,42.3508323413,132.61,2.9366666637,0.0,2.9366666637,2.9366666637,0,2.9366666637,0.0,0.0,0.0,131.89,46.4966666637,-12.75,48.2130948067,2.9366666637,0,2.9366666637,43.56,-12.75,45.3876205589,132.49
2021-08-02 01:30:00,44.9233333294,-6.8,45.4350732081,3.9333333294,0,3.9333333294,40.99,-6.8,41.5502117925,132.75,3.9333333294,0.0,3.9333333294,3.9333333294,0,3.9333333294,0.0,0.0,0.0,131.89,46.6733333294,-12.56,48.3337733275,3.9333333294,0,3.9333333294,42.74,-12.56,44.5472917246,132.59
2021-08-02 02:00:00,43.8527777749,-7.02,44.4111080539,2.8827777749,0,2.8827777749,40.97,-7.02,41.5670698991,132.75,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,131.97,45.6227777749,-12.79,47.3816626122,2.8827777749,0,2.8827777749,42.74,-12.79,44.6126854157,132.59
2021-08-02 02:30:00,42.2578888864,-7.59,42.9341038469,2.4878888864,0,2.4878888864,39.77,-7.59,40.4877882824,132.75,2.4878888864,0.0,2.4878888864,2.4878888864,0,2.4878888864,0.0,0.0,0.0,131.97,43.9578888864,-13.39,45.9520194915,2.4878888864,0,2.4878888864,41.47,-13.39,43.5781252465,132.59
2021-08-02 03:00:00,40.960444442,-7.96,41.7267253555,2.400444442,0,2.400444442,38.56,-7.96,39.3730262997,132.75,2.400444442,0.0,2.400444442,2.400444442,0,2.400444442,0.0,0.0,0.0,131.97,42.610444442,-13.8,44.7893957935,2.400444442,0,2.400444442,40.21,-13.8,42.5121641416,132.59
2021-08-02 03:30:00,40.392333331,-8.09,41.1945225961,2.332333331,0,2.332333331,38.06,-8.09,38.9103032628,132.92,2.332333331,0.0,2.332333331,2.332333331,0,2.332333331,0.0,0.0,0.0,131.97,42.012333331,-13.94,44.2646557867,2.332333331,0,2.332333331,39.68,-13.94,42.0574131397,132.8
2021-08-02 04:00:00,39.9519999976,-8.24,40.7928903586,2.3619999976,0,2.3619999976,37.59,-8.24,38.4825375982,133.04,2.3619999976,0.0,2.3619999976,2.3619999976,0,2.3619999976,0.0,0.0,0.0,132.08,41.5719999976,-14.09,43.894866258,2.3619999976,0,2.3619999976,39.21,-14.09,41.6647596897,132.8
2021-08-02 04:30:00,39.8122222199,-8.48,40.705324444,2.3022222199,0,2.3022222199,37.51,-8.48,38.4566054144,133.04,2.3022222199,0.0,2.3022222199,2.3022222199,0,2.3022222199,0.0,0.0,0.0,132.08,41.4122222199,-14.34,43.8247390088,2.3022222199,0,2.3022222199,39.11,-14.34,41.6560643844,132.91
2021-08-02 05:00:00,39.9647777756,-8.36,40.829806057,2.1947777756,0,2.1947777756,37.77,-8.36,38.684137576,132.86,2.1947777756,0.0,2.1947777756,2.1947777756,0,2.1947777756,0.0,0.0,0.0,131.89,41.5747777756,-14.19,43.9296966424,2.1947777756,0,2.1947777756,39.38,-14.19,41.8585773767,132.75
2021-08-02 05:30:00,42.8085555534,-8.23,43.5924916536,2.1185555534,0,2.1185555534,40.69,-8.23,41.5139615069,132.52,2.1185555534,0.0,2.1185555534,2.1185555534,0,2.1185555534,0.0,0.0,0.0,131.56,44.5685555534,-14.03,46.7246941576,2.1185555534,0,2.1185555534,42.45,-14.03,44.7084264988,132.42
2021-08-02 06:00:00,44.6818888868,-7.73,45.3456072238,2.0618888868,0,2.0618888868,42.62,-7.73,43.3153240782,132.52,2.0618888868,0.0,2.0618888868,2.0618888868,0,2.0618888868,0.0,0.0,0.0,131.56,46.5318888868,-13.5,48.4506623626,2.0618888868,0,2.0618888868,44.47,-13.5,46.4739808925,132.42
2021-08-02 06:30:00,49.4594444421,-6.67,49.9071692698,2.3394444421,0,2.3394444421,47.12,-6.67,47.5897394403,132.7,2.3394444421,0.0,2.3394444421,2.3394444421,0,2.3394444421,0.0,0.0,0.0,131.83,51.4994444421,-12.44,52.9806226638,2.3394444421,0,2.3394444421,49.16,-12.44,50.7095572846,132.55
2021-08-02 07:00:00,54.4202222191,-5.44,54.6914452759,3.1702222191000002,0,3.1702222191000002,51.25,-5.44,51.5379093484,133.52,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,132.8,56.6602222191,-11.14,57.7449597966,3.1702222191000002,0,3.1702222191000002,53.49,-11.14,54.6377131659,133.4
2021-08-02 07:30:00,61.9315555512,-3.3,62.019412872,4.3915555512,0,4.3915555512,57.54,-3.3,57.6345521367,133.73,4.3915555512,0.0,4.3915555512,4.3915555512,0,4.3915555512,0.0,0.0,0.0,133.14,64.4515555512,-8.82,65.0522514058,4.3915555512,0,4.3915555512,60.06,-8.82,60.7041678964,133.62
2021-08-02 08:00:00,66.7455555491,-0.49,66.7473541465,6.4455555491,0,6.4455555491,60.3,-0.49,60.3019908461,133.15,6.4455555491,0.0,6.4455555491,6.4455555491,0,6.4455555491,0.0,0.0,0.0,132.85,69.3755555491,-5.8100000000000005,69.6184157228,6.4455555491,0,6.4455555491,62.93,-5.8100000000000005,63.1976344494,133.01
2021-08-02 08:30:00,69.7312222129,1.67,69.7512168446,9.3512222129,0,9.3512222129,60.38,1.67,60.4030901527,132.44,9.3512222129,0.0,9.3512222129,9.3512222129,0,9.3512222129,0.0,0.0,0.0,132.43,72.34122221289999,-3.5,72.4258409081,9.3512222129,0,9.3512222129,62.99,-3.5,63.0871627195,132.29
2021-08-02 09:00:00,71.9252222104,2.9699999999999998,71.9865160291,11.8352222104,0,11.8352222104,60.09,2.9699999999999998,60.1633526326,131.74,11.8352222104,0.0,11.8352222104,11.8352222104,0,11.8352222104,0.0,0.0,0.0,131.97,74.5152222104,-2.12,74.5453737066,11.8352222104,0,11.8352222104,62.68,-2.12,62.7158416989,131.57
2021-08-02 09:30:00,71.4943333199,3.86,71.5984587603,13.4343333199,0,13.4343333199,58.06,3.86,58.1881706191,131.4,13.4343333199,0.0,13.4343333199,13.4343333199,0,13.4343333199,0.0,0.0,0.0,131.77,73.9743333199,-1.16,73.9834278073,13.4343333199,0,13.4343333199,60.54,-1.16,60.5511122937,131.21
2021-08-02 10:00:00,71.2188888726,5.18,71.4070201888,16.2988888726,0,16.2988888726,54.92,5.18,55.1637453406,131.11,16.2988888726,0.0,16.2988888726,16.2988888726,0,16.2988888726,0.0,0.0,0.0,131.56,73.5288888726,0.14,73.5290221534,16.2988888726,0,16.2988888726,57.23,0.14,57.2301712386,130.98
2021-08-02 10:30:00,67.5152222039,5.12,67.7090808477,18.3452222039,0,18.3452222039,49.17,5.12,49.4358503517,131.73,18.3452222039,0.0,18.3452222039,18.3452222039,0,18.3452222039,0.0,0.0,0.0,132.26,69.5552222039,0.0,69.5552222039,18.3452222039,0,18.3452222039,51.21,0.0,51.21,131.59
2021-08-02 11:00:00,64.437555538,4.84,64.6190696599,17.537555538,0,17.537555538,46.9,4.84,47.149078464,131.8,17.537555538,0.0,17.537555538,17.537555538,0,17.537555538,0.0,0.0,0.0,132.4,66.397555538,-0.25,66.3980261862,17.537555538,0,17.537555538,48.86,-0.25,48.8606395783,131.73
2021-08-02 11:30:00,66.2484444295,4.51,66.4017807692,14.9584444295,0,14.9584444295,51.29,4.51,51.4879034337,131.92,14.9584444295,0.0,14.9584444295,14.9584444295,0,14.9584444295,0.0,0.0,0.0,132.4,68.3884444295,-0.6000000000000001,68.3910764024,14.9584444295,0,14.9584444295,53.43,-0.6000000000000001,53.4333687877,131.73
2021-08-02 12:00:00,63.7774444283,4.51,63.9367071236,16.1474444283,0,16.1474444283,47.63,4.51,47.8430454716,132.03,16.1474444283,0.0,16.1474444283,16.1474444283,0,16.1474444283,0.0,0.0,0.0,132.4,65.7374444283,-0.62,65.7403681155,16.1474444283,0,16.1474444283,49.59,-0.62,49.59387563,131.9
2021-08-02 12:30:00,65.846555538,4.66,66.011245074,17.506555538,0,17.506555538,48.34,4.66,48.5640937319,132.14,17.506555538,0.0,17.506555538,17.506555538,0,17.506555538,0.0,0.0,0.0,132.49,67.856555538,-0.48,67.8582532157,17.506555538,0,17.506555538,50.35,-0.48,50.3522879321,131.9
2021-08-02 13:00:00,70.2379999838,4.67,70.3930787913,16.2179999838,0,16.2179999838,54.02,4.67,54.2214837495,132.14,16.2179999838,0.0,16.2179999838,16.2179999838,0,16.2179999838,0.0,0.0,0.0,132.61,72.5379999838,-0.42,72.539215888,16.2179999838,0,16.2179999838,56.32,-0.42,56.3215660294,132.05
2021-08-02 13:30:00,72.1615555415,4.13,72.2796444247,14.0915555415,0,14.0915555415,58.07,4.13,58.2166797404,132.26,14.0915555415,0.0,14.0915555415,14.0915555415,0,14.0915555415,0.0,0.0,0.0,132.74,74.6515555415,-0.98,74.6579878162,14.0915555415,0,14.0915555415,60.56,-0.98,60.5679288072,132.14
2021-08-02 14:00:00,68.1907777631,3.76,68.2943612017,14.6307777631,0,14.6307777631,53.56,3.76,53.6918168812,132.36,14.6307777631,0.0,14.6307777631,14.6307777631,0,14.6307777631,0.0,0.0,0.0,132.82,70.4507777631,-1.4,70.4646868114,14.6307777631,0,14.6307777631,55.82,-1.4,55.8375536713,132.21
2021-08-02 14:30:00,69.0026666522,3.22,69.0777562252,14.4926666522,0,14.4926666522,54.51,3.22,54.6050226628,132.48,14.4926666522,0.0,14.4926666522,14.4926666522,0,14.4926666522,0.0,0.0,0.0,132.82,71.3126666522,-1.98,71.3401487596,14.4926666522,0,14.4926666522,56.82,-1.98,56.8544879495,132.28
2021-08-02 15:00:00,70.100888875,3.14,70.171177994,13.890888875,0,13.890888875,56.21,3.14,56.2976349414,132.66,13.890888875,0.0,13.890888875,13.890888875,0,13.890888875,0.0,0.0,0.0,133.04,72.520888875,-2.06,72.5501407526,13.890888875,0,13.890888875,58.63,-2.06,58.6661785018,132.52
2021-08-02 15:30:00,80.0703333237,-0.53,80.0720873874,9.6103333237,0,9.6103333237,70.46,-0.53,70.4619933014,132.66,9.6103333237,0.0,9.6103333237,9.6103333237,0,9.6103333237,0.0,0.0,0.0,132.94,83.1303333237,-5.85,83.3359155377,9.6103333237,0,9.6103333237,73.52,-5.85,73.752375555,132.52
2021-08-02 16:00:00,74.6525555473,0.9,74.6579804826,8.2425555473,0,8.2425555473,66.41,0.9,66.4160981992,132.89,8.2425555473,0.0,8.2425555473,8.2425555473,0,8.2425555473,0.0,0.0,0.0,132.94,77.5225555473,-4.33,77.643386831,8.2425555473,0,8.2425555473,69.28,-4.33,69.4151806163,132.68
2021-08-02 16:30:00,77.185999993,1.35,77.1978049877,7.015999993,0,7.015999993,70.17,1.35,70.1829851175,132.76,7.015999993,0.0,7.015999993,7.015999993,0,7.015999993,0.0,0.0,0.0,132.94,80.235999993,-3.84,80.3278363637,7.015999993,0,7.015999993,73.22,-3.84,73.3206246564,132.68
2021-08-02 17:00:00,76.96033332,1.07,76.9677712079,13.38033332,0,13.38033332,63.58,1.07,63.5890029801,132.76,13.38033332,0.0,13.38033332,13.38033332,0,13.38033332,0.0,0.0,0.0,132.94,79.73033332,-4.18,79.8398299805,13.38033332,0,13.38033332,66.35,-4.18,66.4815380388,132.68
2021-08-02 17:30:00,81.2259999862,1.26,81.2357721313,13.755999986199999,0,13.755999986199999,67.47,1.26,67.4817642034,132.85,13.755999986199999,0.0,13.755999986199999,13.755999986199999,0,13.755999986199999,0.0,0.0,0.0,132.94,84.1859999862,-3.95,84.2786158743,13.755999986199999,0,13.755999986199999,70.43,-3.95,70.5406790441,132.68
2021-08-02 18:00:00,83.4646666539,1.11,83.4720472952,12.7346666539,0,12.7346666539,70.73,1.11,70.7387093464,132.71,12.7346666539,0.0,12.7346666539,12.7346666539,0,12.7346666539,0.0,0.0,0.0,132.94,86.5646666539,-4.09,86.661234776,12.7346666539,0,12.7346666539,73.83,-4.09,73.943201175,132.54
2021-08-02 18:30:00,80.4774444332,0.43,80.4785931941,11.1974444332,0,11.1974444332,69.28,0.43,69.2813344271,132.71,11.1974444332,0.0,11.1974444332,11.1974444332,0,11.1974444332,0.0,0.0,0.0,132.94,83.4974444332,-4.8100000000000005,83.6358734449,11.1974444332,0,11.1974444332,72.3,-4.8100000000000005,72.4598240406,132.54
2021-08-02 19:00:00,78.9372222121,-0.25,78.9376180953,10.1172222121,0,10.1172222121,68.82,-0.25,68.8204540816,132.71,10.1172222121,0.0,10.1172222121,10.1172222121,0,10.1172222121,0.0,0.0,0.0,132.94,81.9472222121,-5.58,82.1369808812,10.1172222121,0,10.1172222121,71.83,-5.58,72.0464107364,132.54
2021-08-02 19:30:00,80.7532222162,-0.29,80.7537429367,6.0532222162,0,6.0532222162,74.7,-0.29,74.7005629162,132.93,6.0532222162,0.0,6.0532222162,6.0532222162,0,6.0532222162,0.0,0.0,0.0,132.94,84.0432222162,-5.58,84.2282589187,6.0532222162,0,6.0532222162,77.99,-5.58,78.1893630873,132.76
2021-08-02 20:00:00,78.5152222187,-1.27,78.5254928036,3.5652222187,0,3.5652222187,74.95,-1.27,74.9607590677,132.93,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,133.03,81.8252222187,-6.58,82.0893622288,3.5652222187,0,3.5652222187,78.26,-6.58,78.5361318121,132.76
2021-08-02 20:30:00,76.9784444421,-2.1,77.007083497,2.3884444421,0,2.3884444421,74.59,-2.1,74.6195557478,132.93,2.3884444421,0.0,2.3884444421,2.3884444421,0,2.3884444421,0.0,0.0,0.0,133.03,80.2784444421,-7.47,80.6252413456,2.3884444421,0,2.3884444421,77.89,-7.47,78.2473833428,132.87
2021-08-02 21:00:00,75.4677777761,-3.33,75.5412098292,1.7177777761000002,0,1.7177777761000002,73.75,-3.33,73.8251407042,133.15,1.7177777761000002,0.0,1.7177777761000002,1.7177777761000002,0,1.7177777761000002,0.0,0.0,0.0,133.03,78.7077777761,-8.72,79.1893470263,1.7177777761000002,0,1.7177777761000002,76.99,-8.72,77.4822463536,133.01
