Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-02 21:30:00,74.8791111095,-3.69,74.9699765276,1.6091111095000001,0,1.6091111095000001,73.27,-3.69,73.3628584503,132.77,1.6091111095000001,0.0,1.6091111095000001,1.6091111095000001,0,1.6091111095000001,0.0,0.0,0.0,132.58,78.1291111095,-9.09,78.6561256531,1.6091111095000001,0,1.6091111095000001,76.52,-9.09,77.0580203483,132.64
2021-08-02 22:00:00,72.1026666646,-4.94,72.271696674,2.1126666646,0,2.1126666646,69.99,-4.94,70.1641197479,132.6,2.1126666646,0.0,2.1126666646,2.1126666646,0,2.1126666646,0.0,0.0,0.0,132.4,75.1826666646,-10.43,75.9026894569,2.1126666646,0,2.1126666646,73.07,-10.43,73.8106347351,132.44
2021-08-02 22:30:00,67.2409999984,-5.59,67.4729588857,1.6009999984,0,1.6009999984,65.64,-5.59,65.8775963435,132.6,1.6009999984,0.0,1.6009999984,1.6009999984,0,1.6009999984,0.0,0.0,0.0,132.26,70.1309999984,-11.16,71.0133984596,1.6009999984,0,1.6009999984,68.53,-11.16,69.4327480372,132.44
2021-08-02 23:00:00,60.5941111096,-6.02,60.8924190779,1.5141111096,0,1.5141111096,59.08,-6.02,59.3859141548,132.88,1.5141111096,0.0,1.5141111096,1.5141111096,0,1.5141111096,0.0,0.0,0.0,132.38,63.1841111096,-11.67,64.2527882407,1.5141111096,0,1.5141111096,61.67,-11.67,62.7644628751,132.81
2021-08-02 23:30:00,55.2769999985,-7.08,55.7285665421,1.5169999985,0,1.5169999985,53.76,-7.08,54.2242012389,133.12,1.5169999985,0.0,1.5169999985,1.5169999985,0,1.5169999985,0.0,0.0,0.0,132.51,57.6169999985,-12.81,59.0238493223,1.5169999985,0,1.5169999985,56.1,-12.81,57.543949291,132.97
2021-08-03 00:00:00,51.1013333318,-7.85,51.7007617767,1.5013333318000002,0,1.5013333318000002,49.6,-7.85,50.2173525786,133.21,1.5013333318000002,0.0,1.5013333318000002,1.5013333318000002,0,1.5013333318000002,0.0,0.0,0.0,132.51,53.2513333318,-13.67,54.9779355889,1.5013333318000002,0,1.5013333318000002,51.75,-13.67,53.5250539467,133.08
2021-08-03 00:30:00,48.993555554,-8.35,49.7000099177,1.543555554,0,1.543555554,47.45,-8.35,48.1790929761,133.53,1.543555554,0.0,1.543555554,1.543555554,0,1.543555554,0.0,0.0,0.0,132.65,51.063555554,-14.23,53.0092407587,1.543555554,0,1.543555554,49.52,-14.23,51.5240070259,133.38
2021-08-03 01:00:00,47.2603333318,-8.85,48.0818219978,1.5403333317999999,0,1.5403333317999999,45.72,-8.85,46.5686686518,133.75,1.5403333317999999,0.0,1.5403333317999999,1.5403333317999999,0,1.5403333317999999,0.0,0.0,0.0,132.84,49.2503333318,-14.75,51.4116507544,1.5403333317999999,0,1.5403333317999999,47.71,-14.75,49.9380275942,133.64
2021-08-03 01:30:00,49.1312222207,-6.92,49.6161606424,1.5712222207000002,0,1.5712222207000002,47.56,-6.92,48.0607948332,133.82,1.5712222207000002,0.0,1.5712222207000002,1.5712222207000002,0,1.5712222207000002,0.0,0.0,0.0,132.84,51.1912222207,-12.73,52.7502998327,1.5712222207000002,0,1.5712222207000002,49.62,-12.73,51.226919681,133.64
2021-08-03 02:00:00,48.1698888873,-6.27,48.5762400296,1.5598888873,0,1.5598888873,46.61,-6.27,47.0298309587,133.82,1.5598888873,0.0,1.5598888873,1.5598888873,0,1.5598888873,0.0,0.0,0.0,133.07,50.1798888873,-12.09,51.6157858484,1.5598888873,0,1.5598888873,48.62,-12.09,50.1006237486,133.64
2021-08-03 02:30:00,46.3533333302,-7.04,46.8848921383,3.1233333302,0,3.1233333302,43.23,-7.04,43.799480590499996,133.98,3.1233333302,0.0,3.1233333302,3.1233333302,0,3.1233333302,0.0,0.0,0.0,133.26,48.2033333302,-12.91,49.9021987907,3.1233333302,0,3.1233333302,45.08,-12.91,46.892158193,133.79
2021-08-03 03:00:00,45.0353333298,-7.39,45.6376308338,3.5553333298,0,3.5553333298,41.48,-7.39,42.1331520302,134.11,3.5553333298,0.0,3.5553333298,3.5553333298,0,3.5553333298,0.0,0.0,0.0,133.26,46.8153333298,-13.31,48.6706434597,3.5553333298,0,3.5553333298,43.26,-13.31,45.2612825713,134.01
2021-08-03 03:30:00,44.6549999964,-7.23,45.2365109694,3.5549999964,0,3.5549999964,41.1,-7.23,41.731078347,134.39,3.5549999964,0.0,3.5549999964,3.5549999964,0,3.5549999964,0.0,0.0,0.0,133.56,46.2249999964,-13.13,48.053590133,3.5549999964,0,3.5549999964,42.67,-13.13,44.6444375035,134.27
2021-08-03 04:00:00,44.2031111076,-6.97,44.7492562127,3.5331111076,0,3.5331111076,40.67,-6.97,41.2629349417,134.39,3.5331111076,0.0,3.5331111076,3.5331111076,0,3.5331111076,0.0,0.0,0.0,133.56,45.943111107600004,-12.89,47.7170992228,3.5331111076,0,3.5331111076,42.41,-12.89,44.325615619,134.27
2021-08-03 04:30:00,44.0855555521,-7.22,44.6728621014,3.4855555521,0,3.4855555521,40.6,-7.22,41.2369785508,134.48,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,133.68,45.8255555521,-13.15,47.6749833944,3.4855555521,0,3.4855555521,42.34,-13.15,44.3350662569,134.39
2021-08-03 05:00:00,44.0692222205,-7.29,44.6681144343,1.7392222205,0,1.7392222205,42.33,-7.29,42.953148895,134.48,1.7392222205,0.0,1.7392222205,1.7392222205,0,1.7392222205,0.0,0.0,0.0,133.68,45.8792222205,-13.21,47.74313701,1.7392222205,0,1.7392222205,44.14,-13.21,46.0743279929,134.39
2021-08-03 05:30:00,46.05133333,-6.71,46.5376127607,3.38133333,0,3.38133333,42.67,-6.71,43.1943630582,134.48,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,133.68,47.90133333,-12.61,49.5333204498,3.38133333,0,3.38133333,44.52,-12.61,46.2714004543,134.39
2021-08-03 06:00:00,47.7871111076,-5.99,48.1610640249,3.4771111076,0,3.4771111076,44.31,-5.99,44.7130428399,134.41,3.4771111076,0.0,3.4771111076,3.4771111076,0,3.4771111076,0.0,0.0,0.0,133.68,49.6671111076,-11.83,51.0565453765,3.4771111076,0,3.4771111076,46.19,-11.83,47.6808661834,134.39
2021-08-03 06:30:00,53.97822222,-4.93,54.2028908273,2.20822222,0,2.20822222,51.77,-4.93,52.004209445,134.31,2.20822222,0.0,2.20822222,2.20822222,0,2.20822222,0.0,0.0,0.0,133.61,56.21822222,-10.66,57.2199625094,2.20822222,0,2.20822222,54.01,-10.66,55.0519363874,134.19
2021-08-03 07:00:00,58.418222219,-3.09,58.4998870702,3.248222219,0,3.248222219,55.17,-3.09,55.256465685,134.02,3.248222219,0.0,3.248222219,3.248222219,0,3.248222219,0.0,0.0,0.0,133.48,60.808222219,-8.69,61.426020459,3.248222219,0,3.248222219,57.56,-8.69,58.2122813502,133.92
2021-08-03 07:30:00,63.2842222178,-1.09,63.2936085376,4.3942222178,0,4.3942222178,58.89,-1.09,58.9000865874,133.81,4.3942222178,0.0,4.3942222178,4.3942222178,0,4.3942222178,0.0,0.0,0.0,133.48,65.8242222178,-6.55,66.14930635,4.3942222178,0,4.3942222178,61.43,-6.55,61.7782113694,133.7
2021-08-03 08:00:00,66.1275555501,1.3,66.1403326498,5.4875555501,0,5.4875555501,60.64,1.3,60.6539330959,133.43,5.4875555501,0.0,5.4875555501,5.4875555501,0,5.4875555501,0.0,0.0,0.0,133.36,68.7475555501,-3.9699999999999998,68.8620889467,5.4875555501,0,5.4875555501,63.26,-3.9699999999999998,63.3844499858,133.33
2021-08-03 08:30:00,69.5889999922,2.7,69.6413592624,7.7589999922,0,7.7589999922,61.83,2.7,61.8889238879,132.58,7.7589999922,0.0,7.7589999922,7.7589999922,0,7.7589999922,0.0,0.0,0.0,132.75,72.2589999922,-2.47,72.3012031703,7.7589999922,0,7.7589999922,64.5,-2.47,64.5472764724,132.49
2021-08-03 09:00:00,70.0351111016,2.26,70.0715661807,9.4651111016,0,9.4651111016,60.57,2.26,60.6121481223,132.21,9.4651111016,0.0,9.4651111016,9.4651111016,0,9.4651111016,0.0,0.0,0.0,132.58,72.6351111016,-2.91,72.6933797863,9.4651111016,0,9.4651111016,63.17,-2.91,63.236990757,132.12
2021-08-03 09:30:00,70.0571110979,3.21,70.130613254,13.2171110979,0,13.2171110979,56.84,3.21,56.9305691171,132.03,13.2171110979,0.0,13.2171110979,13.2171110979,0,13.2171110979,0.0,0.0,0.0,132.39,72.4871110979,-1.9500000000000002,72.5133351551,13.2171110979,0,13.2171110979,59.27,-1.9500000000000002,59.3020691039,131.99
2021-08-03 10:00:00,67.7816666495,3.56,67.8750906723,17.2016666495,0,17.2016666495,50.58,3.56,50.7051279458,132.03,17.2016666495,0.0,17.2016666495,17.2016666495,0,17.2016666495,0.0,0.0,0.0,132.39,69.9016666495,-1.6099999999999999,69.9202052369,17.2016666495,0,17.2016666495,52.7,-1.6099999999999999,52.7245872435,131.99
2021-08-03 10:30:00,61.7815555354,3.49,61.8800509403,20.1615555354,0,20.1615555354,41.62,3.49,41.766068764,132.03,20.1615555354,0.0,20.1615555354,20.1615555354,0,20.1615555354,0.0,0.0,0.0,132.39,63.4915555354,-1.75,63.5156683371,20.1615555354,0,20.1615555354,43.33,-1.75,43.3653248575,131.99
2021-08-03 11:00:00,58.3692222027,3.67,58.4844851268,19.4892222027,0,19.4892222027,38.88,3.67,39.0528270424,132.17,19.4892222027,0.0,19.4892222027,19.4892222027,0,19.4892222027,0.0,0.0,0.0,132.39,59.9192222027,-1.57,59.9397871983,19.4892222027,0,19.4892222027,40.43,-1.57,40.4604720684,131.99
2021-08-03 11:30:00,62.1551110927,2.98,62.2265074944,18.3851110927,0,18.3851110927,43.77,2.98,43.8713266269,132.08,18.3851110927,0.0,18.3851110927,18.3851110927,0,18.3851110927,0.0,0.0,0.0,132.39,63.8951110927,-2.27,63.9354214935,18.3851110927,0,18.3851110927,45.51,-2.27,45.5665776639,131.99
2021-08-03 12:00:00,67.7748888717,2.26,67.8125590253,17.2248888717,0,17.2248888717,50.55,2.26,50.6004950569,132.33,17.2248888717,0.0,17.2248888717,17.2248888717,0,17.2248888717,0.0,0.0,0.0,132.54,69.8548888717,-3.0,69.9192784522,17.2248888717,0,17.2248888717,52.63,-3.0,52.7154332241,132.21
2021-08-03 12:30:00,63.8461110941,2.86,63.9101361432,17.0061110941,0,17.0061110941,46.84,2.86,46.9272330316,132.43,17.0061110941,0.0,17.0061110941,17.0061110941,0,17.0061110941,0.0,0.0,0.0,132.66,65.7861110941,-2.4,65.829874775,17.0061110941,0,17.0061110941,48.78,-2.4,48.8390049039,132.3
2021-08-03 13:00:00,59.5573333163,2.98,59.6318400835,17.0773333163,0,17.0773333163,42.48,2.98,42.5843962033,132.52,17.0773333163,0.0,17.0773333163,17.0773333163,0,17.0773333163,0.0,0.0,0.0,132.66,61.2773333163,-2.29,61.3201082709,17.0773333163,0,17.0773333163,44.2,-2.29,44.2592826422,132.38
2021-08-03 13:30:00,60.4455555391,2.71,60.5062747525,16.5055555391,0,16.5055555391,43.94,2.71,44.0234903205,132.23,16.5055555391,0.0,16.5055555391,16.5055555391,0,16.5055555391,0.0,0.0,0.0,132.44,62.2355555391,-2.5700000000000003,62.288596655,16.5055555391,0,16.5055555391,45.73,-2.5700000000000003,45.8021593377,132.13
2021-08-03 14:00:00,60.6859999844,3.34,60.7778429538,15.5659999844,0,15.5659999844,45.12,3.34,45.243452565,132.41,15.5659999844,0.0,15.5659999844,15.5659999844,0,15.5659999844,0.0,0.0,0.0,132.51,62.5359999844,-1.9,62.5648567013,15.5659999844,0,15.5659999844,46.97,-1.9,47.0084130768,132.22
2021-08-03 14:30:00,61.3547777623,3.31,61.4439977073,15.5247777623,0,15.5247777623,45.83,3.31,45.9493743157,132.26,15.5247777623,0.0,15.5247777623,15.5247777623,0,15.5247777623,0.0,0.0,0.0,132.51,63.2347777623,-1.9300000000000002,63.2642238445,15.5247777623,0,15.5247777623,47.71,-1.9300000000000002,47.7490209324,132.22
2021-08-03 15:00:00,63.9281110962,3.34,64.0153027668,14.898111096200001,0,14.898111096200001,49.03,3.34,49.143631327,132.26,14.898111096200001,0.0,14.898111096200001,14.898111096200001,0,14.898111096200001,0.0,0.0,0.0,132.51,65.9681110962,-1.88,65.9948943601,14.898111096200001,0,14.898111096200001,51.07,-1.88,51.1045917702,132.22
2021-08-03 15:30:00,65.9498888748,3.38,66.0364463202,14.1098888748,0,14.1098888748,51.84,3.38,51.9500721847,132.43,14.1098888748,0.0,14.1098888748,14.1098888748,0,14.1098888748,0.0,0.0,0.0,132.66,68.1198888748,-1.83,68.1444653682,14.1098888748,0,14.1098888748,54.01,-1.83,54.0409936992,132.22
2021-08-03 16:00:00,67.0242222084,3.06,67.094038205,13.7742222084,0,13.7742222084,53.25,3.06,53.337848663,132.43,13.7742222084,0.0,13.7742222084,13.7742222084,0,13.7742222084,0.0,0.0,0.0,132.66,69.2742222084,-2.16,69.3078888914,13.7742222084,0,13.7742222084,55.5,-2.16,55.542016528,132.22
2021-08-03 16:30:00,68.6838888755,2.7199999999999998,68.7377261121,13.4038888755,0,13.4038888755,55.28,2.7199999999999998,55.3468770573,132.43,13.4038888755,0.0,13.4038888755,13.4038888755,0,13.4038888755,0.0,0.0,0.0,132.76,71.0238888755,-2.49,71.0675234618,13.4038888755,0,13.4038888755,57.62,-2.49,57.6737765367,132.33
2021-08-03 17:00:00,73.0416666532,2.6,73.0879269612,13.4316666532,0,13.4316666532,59.61,2.6,59.6666749534,132.43,13.4316666532,0.0,13.4316666532,13.4316666532,0,13.4316666532,0.0,0.0,0.0,132.76,75.5816666532,-2.58,75.6256883214,13.4316666532,0,13.4316666532,62.15,-2.58,62.203528035,132.33
2021-08-03 17:30:00,76.6762222063,1.9100000000000001,76.7000075087,15.9262222063,0,15.9262222063,60.75,1.9100000000000001,60.7800180981,132.43,15.9262222063,0.0,15.9262222063,15.9262222063,0,15.9262222063,0.0,0.0,0.0,132.69,79.2962222063,-3.32,79.3656931942,15.9262222063,0,15.9262222063,63.37,-3.32,63.4569090013,132.33
2021-08-03 18:00:00,85.1971110981,2.14,85.2239833583,13.0471110981,0,13.0471110981,72.15,2.14,72.1817296828,132.43,13.0471110981,0.0,13.0471110981,13.0471110981,0,13.0471110981,0.0,0.0,0.0,132.69,88.3571110981,-2.99,88.4076873445,13.0471110981,0,13.0471110981,75.31,-2.99,75.3693319594,132.33
2021-08-03 18:30:00,79.2012222089,0.61,79.203571254,13.3112222089,0,13.3112222089,65.89,0.61,65.892823585,132.34,13.3112222089,0.0,13.3112222089,13.3112222089,0,13.3112222089,0.0,0.0,0.0,132.69,82.0812222089,-4.65,82.2128307462,13.3112222089,0,13.3112222089,68.77,-4.65,68.9270295312,132.2
2021-08-03 19:00:00,80.2609999879,0.04,80.2610099554,12.0709999879,0,12.0709999879,68.19,0.04,68.1900117319,132.66,12.0709999879,0.0,12.0709999879,12.0709999879,0,12.0709999879,0.0,0.0,0.0,132.79,83.2309999879,-5.24,83.3957850193,12.0709999879,0,12.0709999879,71.16,-5.24,71.3526677847,132.49
2021-08-03 19:30:00,76.8501111031,-0.48,76.8516101104,7.9801111031000005,0,7.9801111031000005,68.87,-0.48,68.8716726964,132.66,7.9801111031000005,0.0,7.9801111031000005,7.9801111031000005,0,7.9801111031000005,0.0,0.0,0.0,132.7,79.8701111031,-5.8,80.0804261204,7.9801111031000005,0,7.9801111031000005,71.89,-5.8,72.1235890677,132.49
2021-08-03 20:00:00,78.1529999949,-0.63,78.1555392035,5.1429999949,0,5.1429999949,73.01,-0.63,73.0127180702,132.66,5.1429999949,0.0,5.1429999949,5.1429999949,0,5.1429999949,0.0,0.0,0.0,132.7,81.3729999949,-5.93,81.5887861667,5.1429999949,0,5.1429999949,76.23,-5.93,76.4603021182,132.49
2021-08-03 20:30:00,76.1092222142,-1.9500000000000002,76.134198663,7.9892222142,0,7.9892222142,68.12,-1.9500000000000002,68.1479045899,132.66,7.9892222142,0.0,7.9892222142,7.9892222142,0,7.9892222142,0.0,0.0,0.0,132.7,79.1192222142,-7.35,79.4598881435,7.9892222142,0,7.9892222142,71.13,-7.35,71.5087365292,132.49
2021-08-03 21:00:00,75.2369999937,-2.71,75.2857906119,6.2869999937,0,6.2869999937,68.95,-2.71,69.003236156,133.04,6.2869999937,0.0,6.2869999937,6.2869999937,0,6.2869999937,0.0,0.0,0.0,132.97,78.2769999937,-8.12,78.6970337943,6.2869999937,0,6.2869999937,71.99,-8.12,72.4464940491,132.94
2021-08-03 21:30:00,74.6917777716,-3.01,74.752403083,6.2117777715999996,0,6.2117777715999996,68.48,-3.01,68.5461195109,132.88,6.2117777715999996,0.0,6.2117777715999996,6.2117777715999996,0,6.2117777715999996,0.0,0.0,0.0,132.71,77.7217777716,-8.41,78.1754618789,6.2117777715999996,0,6.2117777715999996,71.51,-8.41,72.0028346664,132.75
2021-08-03 22:00:00,72.8641111055,-4.4,72.9968402549,5.5741111055,0,5.5741111055,67.29,-4.4,67.4337015149,132.33,5.5741111055,0.0,5.5741111055,5.5741111055,0,5.5741111055,0.0,0.0,0.0,132.16,75.8441111055,-9.89,76.4862163359,5.5741111055,0,5.5741111055,70.27,-9.89,70.9625605513,132.22
2021-08-03 22:30:00,69.2321111075,-5.08,69.4182368575,3.5621111075,0,3.5621111075,65.67,-5.08,65.8661923903,133.14,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,132.76,72.1321111075,-10.65,72.9140861071,3.5621111075,0,3.5621111075,68.57,-10.65,69.3921277956,132.66
2021-08-03 23:00:00,61.9076666652,-6.2,62.2173544273,1.4176666652,0,1.4176666652,60.49,-6.2,60.8069083246,133.14,1.4176666652,0.0,1.4176666652,1.4176666652,0,1.4176666652,0.0,0.0,0.0,132.76,64.5676666652,-11.88,65.6514887767,1.4176666652,0,1.4176666652,63.15,-11.88,64.2577380554,133.07
2021-08-03 23:30:00,57.112111109,-5.29,57.3565805756,2.122111109,0,2.122111109,54.99,-5.29,55.2438611974,133.73,2.122111109,0.0,2.122111109,2.122111109,0,2.122111109,0.0,0.0,0.0,133.16,59.522111109,-11.0,60.5300066981,2.122111109,0,2.122111109,57.4,-11.0,58.444503591,133.62
2021-08-04 00:00:00,53.0353333319,-5.39,53.3085235363,1.4653333319000001,0,1.4653333319000001,51.57,-5.39,51.8509112745,134.11,1.4653333319000001,0.0,1.4653333319000001,1.4653333319000001,0,1.4653333319000001,0.0,0.0,0.0,133.6,55.2753333319,-11.14,56.3867189589,1.4653333319000001,0,1.4653333319000001,53.81,-11.14,54.9510300176,133.98
2021-08-04 00:30:00,50.6202222207,-5.82,50.9536975859,1.4902222207,0,1.4902222207,49.13,-5.82,49.4735212007,134.11,1.4902222207,0.0,1.4902222207,1.4902222207,0,1.4902222207,0.0,0.0,0.0,133.6,52.7402222207,-11.62,54.0051427171,1.4902222207,0,1.4902222207,51.25,-11.62,52.5508030386,133.98
2021-08-04 01:00:00,48.5254444429,-6.2,48.919921896700004,1.5154444429,0,1.5154444429,47.01,-6.2,47.4170865828,134.44,1.5154444429,0.0,1.5154444429,1.5154444429,0,1.5154444429,0.0,0.0,0.0,133.82,50.5454444429,-12.06,51.9642718984,1.5154444429,0,1.5154444429,49.03,-12.06,50.4914299659,134.34
2021-08-04 01:30:00,49.2334444429,-6.28,49.6323528731,1.5034444429,0,1.5034444429,47.73,-6.28,48.1413678659,134.72,1.5034444429,0.0,1.5034444429,1.5034444429,0,1.5034444429,0.0,0.0,0.0,134.03,51.2934444429,-12.13,52.7081999581,1.5034444429,0,1.5034444429,49.79,-12.13,51.2462779136,134.62
2021-08-04 02:00:00,48.0843333318,-6.4,48.5083818733,1.5343333318,0,1.5343333318,46.55,-6.4,46.9878973779,134.72,1.5343333318,0.0,1.5343333318,1.5343333318,0,1.5343333318,0.0,0.0,0.0,134.03,50.0843333318,-12.28,51.5678082266,1.5343333318,0,1.5343333318,48.55,-12.28,50.0789466742,134.62
2021-08-04 02:30:00,46.4791111096,-6.88,46.9855527746,1.5091111096,0,1.5091111096,44.97,-6.88,45.4932445534,134.79,1.5091111096,0.0,1.5091111096,1.5091111096,0,1.5091111096,0.0,0.0,0.0,134.03,48.4091111096,-12.79,50.0702120868,1.5091111096,0,1.5091111096,46.9,-12.79,48.612694844,134.62
2021-08-04 03:00:00,43.9343333318,-7.01,44.4900634447,1.5143333318,0,1.5143333318,42.42,-7.01,42.9953078835,134.88,1.5143333318,0.0,1.5143333318,1.5143333318,0,1.5143333318,0.0,0.0,0.0,134.03,45.7543333318,-12.95,47.5516720909,1.5143333318,0,1.5143333318,44.24,-12.95,46.09642177,134.7
2021-08-04 03:30:00,42.769555554,-6.9,43.3225678174,1.519555554,0,1.519555554,41.25,-6.9,41.8231096405,134.88,1.519555554,0.0,1.519555554,1.519555554,0,1.519555554,0.0,0.0,0.0,134.03,44.529555554,-12.83,46.3410208977,1.519555554,0,1.519555554,43.01,-12.83,44.8828363631,134.7
2021-08-04 04:00:00,42.7246666652,-6.98,43.2910792387,1.4946666652,0,1.4946666652,41.23,-6.98,41.8166629467,134.88,1.4946666652,0.0,1.4946666652,1.4946666652,0,1.4946666652,0.0,0.0,0.0,134.03,44.4746666652,-12.92,46.3133066729,1.4946666652,0,1.4946666652,42.98,-12.92,44.8799153297,134.7
2021-08-04 04:30:00,42.8322222207,-7.15,43.4248979315,1.5022222207,0,1.5022222207,41.33,-7.15,41.9439077817,134.88,1.5022222207,0.0,1.5022222207,1.5022222207,0,1.5022222207,0.0,0.0,0.0,134.03,44.6022222207,-13.1,46.4862154517,1.5022222207,0,1.5022222207,43.1,-13.1,45.0468644858,134.77
2021-08-04 05:00:00,42.8608888874,-6.98,43.4255247086,1.5208888874,0,1.5208888874,41.34,-6.98,41.9251237327,134.88,1.5208888874,0.0,1.5208888874,1.5208888874,0,1.5208888874,0.0,0.0,0.0,134.03,44.6208888874,-12.93,46.4565240316,1.5208888874,0,1.5208888874,43.1,-12.93,44.9977210534,134.77
2021-08-04 05:30:00,44.8514444429,-6.58,45.3315394468,1.5014444429,0,1.5014444429,43.35,-6.58,43.8465380617,134.96,1.5014444429,0.0,1.5014444429,1.5014444429,0,1.5014444429,0.0,0.0,0.0,134.03,46.7114444429,-12.49,48.3524471144,1.5014444429,0,1.5014444429,45.21,-12.49,46.9035627645,134.77
2021-08-04 06:00:00,46.990555554,-6.16,47.3925934221,1.520555554,0,1.520555554,45.47,-6.16,45.8853625898,134.82,1.520555554,0.0,1.520555554,1.520555554,0,1.520555554,0.0,0.0,0.0,134.03,48.930555554,-12.03,50.3876985665,1.520555554,0,1.520555554,47.41,-12.03,48.9124626246,134.77
2021-08-04 06:30:00,54.245666665,-5.15,54.4895848023,1.715666665,0,1.715666665,52.53,-5.15,52.7818472583,134.82,1.715666665,0.0,1.715666665,1.715666665,0,1.715666665,0.0,0.0,0.0,134.03,56.515666665,-10.9,57.5571939777,1.715666665,0,1.715666665,54.8,-10.9,55.8735178774,134.63
2021-08-04 07:00:00,59.1136666642,-3.0,59.1897422404,2.4836666642000003,0,2.4836666642000003,56.63,-3.0,56.7094075088,134.37,2.4836666642000003,0.0,2.4836666642000003,2.4836666642000003,0,2.4836666642000003,0.0,0.0,0.0,133.74,61.5436666642,-8.63,62.145794761,2.4836666642000003,0,2.4836666642000003,59.06,-8.63,59.6871887426,134.19
2021-08-04 07:30:00,63.4497777727,-0.5,63.4517478041,5.1097777727,0,5.1097777727,58.34,-0.5,58.3421425729,134.37,5.1097777727,0.0,5.1097777727,5.1097777727,0,5.1097777727,0.0,0.0,0.0,134.0,65.9897777727,-5.98,66.2601778634,5.1097777727,0,5.1097777727,60.88,-5.98,61.1729907721,134.19
2021-08-04 08:00:00,68.5104444339,1.4,68.5247473292,10.5804444339,0,10.5804444339,57.93,1.4,57.9469144994,134.01,10.5804444339,0.0,10.5804444339,10.5804444339,0,10.5804444339,0.0,0.0,0.0,134.0,71.0004444339,-3.94,71.1096808445,10.5804444339,0,10.5804444339,60.42,-3.94,60.5483278052,133.9
2021-08-04 08:30:00,70.2932222075,3.55,70.3828074768,14.6832222075,0,14.6832222075,55.61,3.55,55.7231962472,133.45,14.6832222075,0.0,14.6832222075,14.6832222075,0,14.6832222075,0.0,0.0,0.0,133.63,72.6832222075,-1.67,72.7024049841,14.6832222075,0,14.6832222075,58.0,-1.67,58.0240372604,133.35
2021-08-04 09:00:00,69.6651110925,4.85,69.833732562,18.5851110925,0,18.5851110925,51.08,4.85,51.3097349438,132.9,18.5851110925,0.0,18.5851110925,18.5851110925,0,18.5851110925,0.0,0.0,0.0,133.32,71.8351110925,-0.29,71.8356964585,18.5851110925,0,18.5851110925,53.25,-0.29,53.2507896655,132.75
2021-08-04 09:30:00,68.2173333113,5.6,68.4468009779,22.0373333113,0,22.0373333113,46.18,5.6,46.5183017747,132.73,22.0373333113,0.0,22.0373333113,22.0373333113,0,22.0373333113,0.0,0.0,0.0,133.2,70.1373333113,0.44,70.1387134471,22.0373333113,0,22.0373333113,48.1,0.44,48.1020124319,132.65
2021-08-04 10:00:00,66.5905555318,6.47,66.9041328023,23.7805555318,0,23.7805555318,42.81,6.47,43.2961545637,132.73,23.7805555318,0.0,23.7805555318,23.7805555318,0,23.7805555318,0.0,0.0,0.0,133.2,68.3305555318,1.35,68.3438901386,23.7805555318,0,23.7805555318,44.55,1.35,44.5704498519,132.47
2021-08-04 10:30:00,63.925777754,6.35,64.2403888644,23.795777754,0,23.795777754,40.13,6.35,40.6292923886,132.46,23.795777754,0.0,23.795777754,23.795777754,0,23.795777754,0.0,0.0,0.0,133.08,65.525777754,1.2,65.5367648749,23.795777754,0,23.795777754,41.73,1.2,41.7472502088,132.28
2021-08-04 11:00:00,59.6401110881,6.89,60.0367799819,23.0301110881,0,23.0301110881,36.61,6.89,37.2527072842,132.46,23.0301110881,0.0,23.0301110881,23.0301110881,0,23.0301110881,0.0,0.0,0.0,133.08,61.0701110881,1.78,61.0960462576,23.0301110881,0,23.0301110881,38.04,1.78,38.0816228646,132.28
2021-08-04 11:30:00,58.8916666442,7.61,59.3813144022,22.4316666442,0,22.4316666442,36.46,7.61,37.2457205595,132.33,22.4316666442,0.0,22.4316666442,22.4316666442,0,22.4316666442,0.0,0.0,0.0,132.9,60.3116666442,2.5,60.3634585938,22.4316666442,0,22.4316666442,37.88,2.5,37.9624077213,132.14
2021-08-04 12:00:00,58.639666643,7.99,59.1815055909,23.659666643,0,23.659666643,34.98,7.99,35.8809211142,132.26,23.659666643,0.0,23.659666643,23.659666643,0,23.659666643,0.0,0.0,0.0,132.9,59.989666643,2.93,60.0611771774,23.659666643,0,23.659666643,36.33,2.93,36.4479601624,132.14
2021-08-04 12:30:00,58.1921110871,7.88,58.7232168123,23.9621110871,0,23.9621110871,34.23,7.88,35.1253085396,132.05,23.9621110871,0.0,23.9621110871,23.9621110871,0,23.9621110871,0.0,0.0,0.0,132.71,59.5121110871,2.81,59.5784144305,23.9621110871,0,23.9621110871,35.55,2.81,35.6608833317,131.92
2021-08-04 13:00:00,57.1149999755,7.4,57.5923885787,24.4649999755,0,24.4649999755,32.65,7.4,33.4780898499,132.05,24.4649999755,0.0,24.4649999755,24.4649999755,0,24.4649999755,0.0,0.0,0.0,132.71,58.3549999755,2.2800000000000002,58.3995241603,24.4649999755,0,24.4649999755,33.89,2.2800000000000002,33.9666086032,131.99
2021-08-04 13:30:00,54.2694444198,6.58,54.6668912381,24.5994444198,0,24.5994444198,29.67,6.58,30.3908752753,132.35,24.5994444198,0.0,24.5994444198,24.5994444198,0,24.5994444198,0.0,0.0,0.0,132.9,55.3794444198,1.4,55.3971376901,24.5994444198,0,24.5994444198,30.78,1.4,30.8118224063,132.19
2021-08-04 14:00:00,55.0573333071,6.99,55.4992797331,26.1873333071,0,26.1873333071,28.87,6.99,29.7041579581,132.45,26.1873333071,0.0,26.1873333071,26.1873333071,0,26.1873333071,0.0,0.0,0.0,132.9,56.1273333071,1.81,56.1565102563,26.1873333071,0,26.1873333071,29.94,1.81,29.9946611916,132.19
2021-08-04 14:30:00,54.4976666408,7.31,54.985741509,25.8176666408,0,25.8176666408,28.68,7.31,29.5969339628,132.45,25.8176666408,0.0,25.8176666408,25.8176666408,0,25.8176666408,0.0,0.0,0.0,132.9,55.5476666408,2.16,55.5896471408,25.8176666408,0,25.8176666408,29.73,2.16,29.8083629205,132.28
2021-08-04 15:00:00,53.9071110852,7.11,54.3739710298,25.8971110852,0,25.8971110852,28.01,7.11,28.8983079089,132.45,25.8971110852,0.0,25.8971110852,25.8971110852,0,25.8971110852,0.0,0.0,0.0,132.9,54.9271110852,1.94,54.9613603559,25.8971110852,0,25.8971110852,29.03,1.94,29.0947503856,132.19
2021-08-04 15:30:00,55.0844444191,6.68,55.4880024596,25.3644444191,0,25.3644444191,29.72,6.68,30.4614641802,132.62,25.3644444191,0.0,25.3644444191,25.3644444191,0,25.3644444191,0.0,0.0,0.0,133.11,56.1844444191,1.49,56.2041981944,25.3644444191,0,25.3644444191,30.82,1.49,30.8559961758,132.19
2021-08-04 16:00:00,56.8238888645,6.68,57.2151793293,24.4038888645,0,24.4038888645,32.42,6.68,33.1010392586,132.62,24.4038888645,0.0,24.4038888645,24.4038888645,0,24.4038888645,0.0,0.0,0.0,133.11,58.0538888645,1.5,58.073264178,24.4038888645,0,24.4038888645,33.65,1.5,33.6834158007,132.44
2021-08-04 16:30:00,59.891111088,6.17,60.2080898829,23.131111088,0,23.131111088,36.76,6.17,37.2742068997,132.62,23.131111088,0.0,23.131111088,23.131111088,0,23.131111088,0.0,0.0,0.0,133.11,61.311111088,0.99,61.3191034087,23.131111088,0,23.131111088,38.18,0.99,38.1928330973,132.44
2021-08-04 17:00:00,64.1758888682,5.88,64.4446980908,20.7158888682,0,20.7158888682,43.46,5.88,43.855968806999996,132.7,20.7158888682,0.0,20.7158888682,20.7158888682,0,20.7158888682,0.0,0.0,0.0,133.18,65.9258888682,0.72,65.9298204385,20.7158888682,0,20.7158888682,45.21,0.72,45.2157328814,132.61
2021-08-04 17:30:00,70.4136666483,5.35,70.6166195089,18.3536666483,0,18.3536666483,52.06,5.35,52.3341771694,132.7,18.3536666483,0.0,18.3536666483,18.3536666483,0,18.3536666483,0.0,0.0,0.0,133.18,72.5736666483,0.2,72.5739422298,18.3536666483,0,18.3536666483,54.22,0.2,54.2203688663,132.47
2021-08-04 18:00:00,76.1296666517,5.08,76.2989681745,15.0096666517,0,15.0096666517,61.12,5.08,61.3307492209,132.7,15.0096666517,0.0,15.0096666517,15.0096666517,0,15.0096666517,0.0,0.0,0.0,133.18,78.7596666517,-0.02,78.759669191,15.0096666517,0,15.0096666517,63.75,-0.02,63.7500031373,132.47
2021-08-04 18:30:00,74.2351110963,3.65,74.3247887281,14.8551110963,0,14.8551110963,59.38,3.65,59.492074262,132.7,14.8551110963,0.0,14.8551110963,14.8551110963,0,14.8551110963,0.0,0.0,0.0,133.27,76.7651110963,-1.52,76.7801581245,14.8551110963,0,14.8551110963,61.91,-1.52,61.9286565331,132.55
2021-08-04 19:00:00,81.9634444339,3.93,82.0576085654,10.5234444339,0,10.5234444339,71.44,3.93,71.5480153463,132.89,10.5234444339,0.0,10.5234444339,10.5234444339,0,10.5234444339,0.0,0.0,0.0,133.27,85.0634444339,-1.1400000000000001,85.071083095,10.5234444339,0,10.5234444339,74.54,-1.1400000000000001,74.5487169574,132.67
2021-08-04 19:30:00,81.5426666561,2.9,81.5942184557,10.5426666561,0,10.5426666561,71.0,2.9,71.059200671,132.52,10.5426666561,0.0,10.5426666561,10.5426666561,0,10.5426666561,0.0,0.0,0.0,133.01,84.6426666561,-2.2,84.6712526107,10.5426666561,0,10.5426666561,74.1,-2.2,74.1326513758,132.31
2021-08-04 20:00:00,80.07277777,1.62,80.0891636852,7.8027777700000005,0,7.8027777700000005,72.27,1.62,72.2881546313,132.52,7.8027777700000005,0.0,7.8027777700000005,7.8027777700000005,0,7.8027777700000005,0.0,0.0,0.0,133.01,83.24277777,-3.54,83.318015164,7.8027777700000005,0,7.8027777700000005,75.44,-3.54,75.5230110629,132.46
2021-08-04 20:30:00,77.9136666609,0.91,77.9189806949,5.8136666609,0,5.8136666609,72.1,0.91,72.1057424898,132.7,5.8136666609,0.0,5.8136666609,5.8136666609,0,5.8136666609,0.0,0.0,0.0,133.01,81.0836666609,-4.3,81.1976046394,5.8136666609,0,5.8136666609,75.27,-4.3,75.39272445,132.46
2021-08-04 21:00:00,78.7166666628,0.46,78.7180107123,3.8366666628,0,3.8366666628,74.88,0.46,74.881412914,132.57,3.8366666628,0.0,3.8366666628,3.8366666628,0,3.8366666628,0.0,0.0,0.0,132.85,82.0166666628,-4.73,82.1529458418,3.8366666628,0,3.8366666628,78.18,-4.73,78.3229551281,132.46
2021-08-04 21:30:00,78.2016666638,0.12,78.2017587334,2.8716666638,0,2.8716666638,75.33,0.12,75.3300955794,132.68,2.8716666638,0.0,2.8716666638,2.8716666638,0,2.8716666638,0.0,0.0,0.0,132.85,81.5216666638,-5.08,81.6797927008,2.8716666638,0,2.8716666638,78.65,-5.08,78.8138877356,132.46
2021-08-04 22:00:00,73.6946666651,-1.42,73.7083461684,1.5446666651,0,1.5446666651,72.15,-1.42,72.1639723131,132.68,1.5446666651,0.0,1.5446666651,1.5446666651,0,1.5446666651,0.0,0.0,0.0,132.85,76.8746666651,-6.75,77.1704404217,1.5446666651,0,1.5446666651,75.33,-6.75,75.6318147343,132.46
2021-08-04 22:30:00,69.1966666652,-2.5700000000000003,69.244375783,1.4966666652,0,1.4966666652,67.7,-2.5700000000000003,67.7487630883,132.99,1.4966666652,0.0,1.4966666652,1.4966666652,0,1.4966666652,0.0,0.0,0.0,133.01,72.1766666652,-8.02,72.6208758615,1.4966666652,0,1.4966666652,70.68,-8.02,71.1335560759,132.84
2021-08-04 23:00:00,63.0797777763,-4.51,63.2407974674,1.4597777763,0,1.4597777763,61.62,-4.51,61.7848241885,133.48,1.4597777763,0.0,1.4597777763,1.4597777763,0,1.4597777763,0.0,0.0,0.0,133.41,65.7997777763,-10.0,66.555321015,1.4597777763,0,1.4597777763,64.34,-10.0,65.11248421,133.4
2021-08-04 23:30:00,59.149555554,-7.25,59.5922177993,1.519555554,0,1.519555554,57.63,-7.25,58.0842439909,131.21,1.519555554,0.0,1.519555554,1.519555554,0,1.519555554,0.0,0.0,0.0,131.95,61.669555554,-12.82,62.9879868089,1.519555554,0,1.519555554,60.15,-12.82,61.5010154388,132.18
2021-08-05 00:00:00,55.7552222207,-7.78,56.2954101582,1.5652222207,0,1.5652222207,54.19,-7.78,54.7456345292,131.21,1.5652222207,0.0,1.5652222207,1.5652222207,0,1.5652222207,0.0,0.0,0.0,130.47,58.1352222207,-13.42,59.6640634104,1.5652222207,0,1.5652222207,56.57,-13.42,58.1400146199,131.07
2021-08-05 00:30:00,54.0834444429,-8.51,54.7488727081,1.5834444428999999,0,1.5834444428999999,52.5,-8.51,53.1852432541,131.62,1.5834444428999999,0.0,1.5834444428999999,1.5834444428999999,0,1.5834444428999999,0.0,0.0,0.0,130.83,56.3834444429,-14.23,58.1514033127,1.5834444428999999,0,1.5834444428999999,54.8,-14.23,56.6174257627,131.52
2021-08-05 01:00:00,54.2487777762,-9.66,55.1021368933,1.6087777762000002,0,1.6087777762000002,52.64,-9.66,53.5190171808,132.08,1.6087777762000002,0.0,1.6087777762000002,1.6087777762000002,0,1.6087777762000002,0.0,0.0,0.0,131.22,56.5287777762,-15.47,58.6073682814,1.6087777762000002,0,1.6087777762000002,54.92,-15.47,57.0572282888,131.97
2021-08-05 01:30:00,58.178666665,-10.4,59.100907395,1.6586666650000002,0,1.6586666650000002,56.52,-10.4,57.4688646138,132.67,1.6586666650000002,0.0,1.6586666650000002,1.6586666650000002,0,1.6586666650000002,0.0,0.0,0.0,131.68,60.648666665,-16.24,62.7853356146,1.6586666650000002,0,1.6586666650000002,58.99,-16.24,61.1846197994,132.57
2021-08-05 02:00:00,57.0777777761,-8.99,57.7814227573,1.727777776,0,1.727777776,55.35,-8.99,56.0753296914,133.15,1.727777776,0.0,1.727777776,1.727777776,0,1.727777776,0.0,0.0,0.0,132.05,59.4777777761,-14.79,61.2890703892,1.727777776,0,1.727777776,57.75,-14.79,59.6138121579,132.99
2021-08-05 02:30:00,55.5428888871,-9.48,56.3460992965,1.7728888871000001,0,1.7728888871000001,53.77,-9.48,54.5992976145,133.06,1.7728888871000001,0.0,1.7728888871000001,1.7728888871000001,0,1.7728888871000001,0.0,0.0,0.0,132.15,57.8828888871,-15.32,59.8759653444,1.7728888871000001,0,1.7728888871000001,56.11,-15.32,58.1638590535,132.99
2021-08-05 03:00:00,53.8666666649,-9.82,54.7544534954,1.8066666649,0,1.8066666649,52.06,-9.82,52.9780709351,133.34,1.8066666649,0.0,1.8066666649,1.8066666649,0,1.8066666649,0.0,0.0,0.0,132.33,56.1266666649,-15.68,58.2757677848,1.8066666649,0,1.8066666649,54.32,-15.68,56.5378174322,133.18
2021-08-05 03:30:00,53.1041111093,-10.01,54.039307145,1.8341111093,0,1.8341111093,51.27,-10.01,52.2380416938,133.45,1.8341111093,0.0,1.8341111093,1.8341111093,0,1.8341111093,0.0,0.0,0.0,132.33,55.3141111093,-15.92,57.5595108371,1.8341111093,0,1.8341111093,53.48,-15.92,55.7992544753,133.29
2021-08-05 04:00:00,53.2695555537,-9.6,54.1276782145,1.8195555536999999,0,1.8195555536999999,51.45,-9.6,52.3379642325,133.6,1.8195555536999999,0.0,1.8195555536999999,1.8195555536999999,0,1.8195555536999999,0.0,0.0,0.0,132.52,55.4895555537,-15.48,57.6083429336,1.8195555536999999,0,1.8195555536999999,53.67,-15.48,55.8578490456,133.47
2021-08-05 04:30:00,53.4184444426,-9.5,54.2566144047,1.8684444426,0,1.8684444426,51.55,-9.5,52.4180550955,133.5,1.8684444426,0.0,1.8684444426,1.8684444426,0,1.8684444426,0.0,0.0,0.0,132.44,55.6584444426,-15.37,57.7416603309,1.8684444426,0,1.8684444426,53.79,-15.37,55.9428368962,133.37
2021-08-05 05:00:00,53.5249999982,-9.22,54.3132951017,1.8249999982,0,1.8249999982,51.7,-9.22,52.5156967011,133.58,1.8249999982,0.0,1.8249999982,1.8249999982,0,1.8249999982,0.0,0.0,0.0,132.57,55.7449999982,-15.14,57.7643888983,1.8249999982,0,1.8249999982,53.92,-15.14,56.0052318985,133.48
2021-08-05 05:30:00,55.5949999982,-8.52,56.2440612403,1.7949999982,0,1.7949999982,53.8,-8.52,54.4704543767,134.09,1.7949999982,0.0,1.7949999982,1.7949999982,0,1.7949999982,0.0,0.0,0.0,133.11,57.9149999982,-14.39,59.6759526509,1.7949999982,0,1.7949999982,56.12,-14.39,57.9355374533,133.96
2021-08-05 06:00:00,57.4687777759,-8.16,58.0452066846,1.8587777759000002,0,1.8587777759000002,55.61,-8.16,56.2054952829,134.2,1.8587777759000002,0.0,1.8587777759000002,1.8587777759000002,0,1.8587777759000002,0.0,0.0,0.0,133.32,59.8787777759,-14.0,61.4936421749,1.8587777759000002,0,1.8587777759000002,58.02,-14.0,59.6851773894,134.09
2021-08-05 06:30:00,62.3562222203,-7.52,62.8080317283,1.9562222203,0,1.9562222203,60.4,-7.52,60.8663322371,134.2,1.9562222203,0.0,1.9562222203,1.9562222203,0,1.9562222203,0.0,0.0,0.0,133.32,65.0062222203,-13.42,66.3769939614,1.9562222203,0,1.9562222203,63.05,-13.42,64.4623836047,134.09
2021-08-05 07:00:00,66.107444442,-16.67,68.1768517215,2.407444442,0,2.407444442,63.7,-16.67,65.8451129546,134.2,2.407444442,0.0,2.407444442,2.407444442,0,2.407444442,0.0,0.0,0.0,133.68,69.087444442,-21.38,72.3199791173,2.407444442,0,2.407444442,66.68,-21.38,70.0237588251,133.98
2021-08-05 07:30:00,73.1879999969,-13.82,74.4813785019,3.0979999969,0,3.0979999969,70.09,-13.82,71.43948838,131.81,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,134.36,76.4779999969,-18.28,78.6323272168,3.0979999969,0,3.0979999969,73.38,-18.28,75.6226341779,131.68
2021-08-05 08:00:00,79.2752222182,-6.17,79.51496562130001,3.9952222182,0,3.9952222182,75.28,-6.17,75.5324254873,130.48,3.9952222182,0.0,3.9952222182,3.9952222182,0,3.9952222182,0.0,0.0,0.0,133.33,82.7152222182,-11.43,83.501214881,3.9952222182,0,3.9952222182,78.72,-11.43,79.5454794442,130.31
2021-08-05 08:30:00,84.243888884,1.35,84.254704998,4.873888884,0,4.873888884,79.37,1.35,79.3814802079,130.87,4.873888884,0.0,4.873888884,4.873888884,0,4.873888884,0.0,0.0,0.0,132.66,87.713888884,-3.75,87.7940134813,4.873888884,0,4.873888884,82.84,-3.75,82.9248340366,130.72
2021-08-05 09:00:00,89.0301111058,3.11,89.084413808,5.2801111058,0,5.2801111058,83.75,3.11,83.8077239877,131.99,5.2801111058,0.0,5.2801111058,5.2801111058,0,5.2801111058,0.0,0.0,0.0,132.36,92.6901111058,-1.9,92.7095825512,5.2801111058,0,5.2801111058,87.41,-1.9,87.4306473726,131.85
2021-08-05 09:30:00,91.1128888833,3.93,91.1976064415,5.6228888833,0,5.6228888833,85.49,3.93,85.5802839444,132.29,5.6228888833,0.0,5.6228888833,5.6228888833,0,5.6228888833,0.0,0.0,0.0,132.86,94.8528888833,-1.0,94.8581600575,5.6228888833,0,5.6228888833,89.23,-1.0,89.2356033206,132.13
2021-08-05 10:00:00,90.8284444393,4.22,90.926424758,5.0984444393,0,5.0984444393,85.73,4.22,85.8338004518,131.94,5.0984444393,0.0,5.0984444393,5.0984444393,0,5.0984444393,0.0,0.0,0.0,132.65,94.5784444393,-0.6900000000000001,94.5809613641,5.0984444393,0,5.0984444393,89.48,-0.6900000000000001,89.4826603315,131.78
2021-08-05 10:30:00,89.1102222162,3.58,89.1821064083,6.0602222162,0,6.0602222162,83.05,3.58,83.1271249352,131.94,6.0602222162,0.0,6.0602222162,6.0602222162,0,6.0602222162,0.0,0.0,0.0,132.65,92.7302222162,-1.3599999999999999,92.740194696,6.0602222162,0,6.0602222162,86.67,-1.3599999999999999,86.6806697021,131.78
2021-08-05 11:00:00,89.2711111051,3.74,89.3494201321,5.9711111051,0,5.9711111051,83.3,3.74,83.3839169145,131.84,5.9711111051,0.0,5.9711111051,5.9711111051,0,5.9711111051,0.0,0.0,0.0,132.47,92.9111111051,-1.19,92.9187315173,5.9711111051,0,5.9711111051,86.94,-1.19,86.948143741,131.67
2021-08-05 11:30:00,90.2707777716,2.87,90.3163895397,6.1607777716,0,6.1607777716,84.11,2.87,84.1589508014,131.59,6.1607777716,0.0,6.1607777716,6.1607777716,0,6.1607777716,0.0,0.0,0.0,132.22,93.9507777716,-2.07,93.9735789671,6.1607777716,0,6.1607777716,87.79,-2.07,87.8144008691,131.42
2021-08-05 12:00:00,91.1119999929,2.88,91.1575062335,7.0619999929,0,7.0619999929,84.05,2.88,84.0993275835,131.41,7.0619999929,0.0,7.0619999929,7.0619999929,0,7.0619999929,0.0,0.0,0.0,131.98,94.8019999929,-2.09,94.8250352104,7.0619999929,0,7.0619999929,87.74,-2.09,87.7648887654,131.24
2021-08-05 12:30:00,93.4917777691,3.27,93.5489466024,8.6717777691,0,8.6717777691,84.82,3.27,84.8830094895,131.83,8.6717777691,0.0,8.6717777691,8.6717777691,0,8.6717777691,0.0,0.0,0.0,132.44,97.2017777691,-1.6800000000000002,97.216294938,8.6717777691,0,8.6717777691,88.53,-1.6800000000000002,88.5459389244,131.7
2021-08-05 13:00:00,92.1713333257,3.21,92.2272128336,7.5913333257,0,7.5913333257,84.58,3.21,84.6408914178,131.83,7.5913333257,0.0,7.5913333257,7.5913333257,0,7.5913333257,0.0,0.0,0.0,132.44,95.9013333257,-1.74,95.9171170003,7.5913333257,0,7.5913333257,88.31,-1.74,88.3271402231,131.59
2021-08-05 13:30:00,90.4978888795,2.41,90.529972891,9.4278888795,0,9.4278888795,81.07,2.41,81.1058136017,131.83,9.4278888795,0.0,9.4278888795,9.4278888795,0,9.4278888795,0.0,0.0,0.0,132.44,94.0478888795,-2.63,94.0846549799,9.4278888795,0,9.4278888795,84.62,-2.63,84.6608604965,131.59
2021-08-05 14:00:00,87.8845555442,2.68,87.9254087463,11.3445555442,0,11.3445555442,76.54,2.68,76.5869048859,132.22,11.3445555442,0.0,11.3445555442,11.3445555442,0,11.3445555442,0.0,0.0,0.0,132.69,91.2145555442,-2.4,91.2461239896,11.3445555442,0,11.3445555442,79.87,-2.4,79.9060504593,132.03
2021-08-05 14:30:00,88.7149999871,2.46,88.74910040500001,12.9449999871,0,12.9449999871,75.77,2.46,75.8099234929,132.34,12.9449999871,0.0,12.9449999871,12.9449999871,0,12.9449999871,0.0,0.0,0.0,132.8,92.0149999871,-2.63,92.0525780335,12.9449999871,0,12.9449999871,79.07,-2.63,79.1137270011,132.22
2021-08-05 15:00:00,83.5854444299,1.49,83.5987237974,14.495444429900001,0,14.495444429900001,69.09,1.49,69.1060648569,132.56,14.495444429900001,0.0,14.495444429900001,14.495444429900001,0,14.495444429900001,0.0,0.0,0.0,132.96,86.6054444299,-3.69,86.68401874,14.495444429900001,0,14.495444429900001,72.11,-3.69,72.2043502845,132.42
2021-08-05 15:30:00,77.9311110968,0.74,77.934624377,14.3011110968,0,14.3011110968,63.63,0.74,63.6343028562,132.44,14.3011110968,0.0,14.3011110968,14.3011110968,0,14.3011110968,0.0,0.0,0.0,132.85,80.6611110968,-4.5,80.786538751,14.3011110968,0,14.3011110968,66.36,-4.5,66.5124018511,132.42
2021-08-05 16:00:00,78.2652222097,0.61,78.2675993469,12.5252222097,0,12.5252222097,65.74,0.61,65.7428300273,132.44,12.5252222097,0.0,12.5252222097,12.5252222097,0,12.5252222097,0.0,0.0,0.0,132.66,81.0652222097,-4.61,81.1961966591,12.5252222097,0,12.5252222097,68.54,-4.61,68.6948593419,132.33
2021-08-05 16:30:00,81.802888879,0.05,81.8029041596,9.912888879,0,9.912888879,71.89,0.05,71.8900173877,132.44,9.912888879,0.0,9.912888879,9.912888879,0,9.912888879,0.0,0.0,0.0,132.44,84.902888879,-5.18,85.0607602834,9.912888879,0,9.912888879,74.99,-5.18,75.1686936164,132.2
2021-08-05 17:00:00,88.5832222137,0.08,88.5832583379,8.503222213699999,0,8.503222213699999,80.08,0.08,80.08003996,132.36,8.503222213699999,0.0,8.503222213699999,8.503222213699999,0,8.503222213699999,0.0,0.0,0.0,132.44,92.0632222137,-5.05,92.2016235452,8.503222213699999,0,8.503222213699999,83.56,-5.05,83.7124608407,132.2
2021-08-05 17:30:00,92.8349999915,0.1,92.8350538505,8.4849999915,0,8.4849999915,84.35,0.1,84.3500592768,132.0,8.4849999915,0.0,8.4849999915,8.4849999915,0,8.4849999915,0.0,0.0,0.0,132.21,96.5149999915,-4.97,96.6428793205,8.4849999915,0,8.4849999915,88.03,-4.97,88.1701865712,131.89
2021-08-05 18:00:00,95.3148888817,0.59,95.3167149168,7.2148888817,0,7.2148888817,88.1,0.59,88.1019755738,131.8,7.2148888817,0.0,7.2148888817,7.2148888817,0,7.2148888817,0.0,0.0,0.0,132.07,99.1948888817,-4.46,99.2951035059,7.2148888817,0,7.2148888817,91.98,-4.46,92.088066545,131.66
2021-08-05 18:30:00,96.912999994,0.04,96.9130082489,5.972999994,0,5.972999994,90.94,0.04,90.940008797,131.45,5.972999994,0.0,5.972999994,5.972999994,0,5.972999994,0.0,0.0,0.0,131.81,100.932999994,-5.02,101.0577601562,5.972999994,0,5.972999994,94.96,-5.02,95.0925969779,131.31
2021-08-05 19:00:00,95.5712222166,-0.93,95.5757470071,5.6412222166,0,5.6412222166,89.93,-0.93,89.9348086116,131.57,5.6412222166,0.0,5.6412222166,5.6412222166,0,5.6412222166,0.0,0.0,0.0,131.81,99.5512222166,-6.04,99.7342841996,5.6412222166,0,5.6412222166,93.91,-6.04,94.1040365765,131.41
2021-08-05 19:30:00,93.9996666623,-1.58,94.012944495,4.3396666623,0,4.3396666623,89.66,-1.58,89.6739204005,131.81,4.3396666623,0.0,4.3396666623,4.3396666623,0,4.3396666623,0.0,0.0,0.0,132.04,97.9696666623,-6.75,98.2019250622,4.3396666623,0,4.3396666623,93.63,-6.75,93.8729961171,131.7
2021-08-05 20:00:00,91.2983333298,-2.22,91.3253199765,3.5183333298,0,3.5183333298,87.78,-2.22,87.8080679664,132.15,3.5183333298,0.0,3.5183333298,3.5183333298,0,3.5183333298,0.0,0.0,0.0,132.29,95.1883333298,-7.44,95.4786489332,3.5183333298,0,3.5183333298,91.67,-7.44,91.9714221919,131.99
2021-08-05 20:30:00,88.6726666637,-3.69,88.749410777,2.9326666637,0,2.9326666637,85.74,-3.69,85.8193666954,132.41,2.9326666637,0.0,2.9326666637,2.9326666637,0,2.9326666637,0.0,0.0,0.0,132.47,92.4726666637,-9.01,92.9105708728,2.9326666637,0,2.9326666637,89.54,-9.01,89.992175771,132.25
2021-08-05 21:00:00,87.2098888866,-4.12,87.3071538856,2.3198888866000003,0,2.3198888866000003,84.89,-4.12,84.9899199905,132.53,2.3198888866000003,0.0,2.3198888866000003,2.3198888866000003,0,2.3198888866000003,0.0,0.0,0.0,132.47,90.9798888866,-9.47,91.4714222138,2.3198888866000003,0,2.3198888866000003,88.66,-9.47,89.1643230222,132.41
2021-08-05 21:30:00,85.0505555538,-4.71,85.180872853,1.7905555538,0,1.7905555538,83.26,-4.71,83.3931154233,132.88,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,132.75,88.7405555538,-10.12,89.3157354557,1.7905555538,0,1.7905555538,86.95,-10.12,87.5369459143,132.74
2021-08-05 22:00:00,80.6745555539,-6.05,80.901090313,1.6245555539,0,1.6245555539,79.05,-6.05,79.2811768328,132.99,1.6245555539,0.0,1.6245555539,1.6245555539,0,1.6245555539,0.0,0.0,0.0,132.75,84.1845555539,-11.44,84.9583015003,1.6245555539,0,1.6245555539,82.56,-11.44,83.3488284261,132.86
2021-08-05 22:30:00,76.6834444428,-6.94,76.9968457251,1.6034444427999999,0,1.6034444427999999,75.08,-6.94,75.400066313,131.51,1.6034444427999999,0.0,1.6034444427999999,1.6034444427999999,0,1.6034444427999999,0.0,0.0,0.0,131.09,80.0134444428,-12.46,80.977792583,1.6034444427999999,0,1.6034444427999999,78.41,-12.46,79.3938265862,131.33
2021-08-05 23:00:00,71.0575555539,-7.79,71.4832868669,1.6775555539,0,1.6775555539,69.38,-7.79,69.815961642,132.17,1.6775555539,0.0,1.6775555539,1.6775555539,0,1.6775555539,0.0,0.0,0.0,131.67,74.1275555539,-13.42,75.3325354173,1.6775555539,0,1.6775555539,72.45,-13.42,73.6824192057,132.06
2021-08-05 23:30:00,66.1663333315,-8.22,66.6749733149,1.7963333315,0,1.7963333315,64.37,-8.22,64.8927214717,132.7,1.7963333315,0.0,1.7963333315,1.7963333315,0,1.7963333315,0.0,0.0,0.0,132.03,68.9963333315,-13.92,70.3865073235,1.7963333315,0,1.7963333315,67.2,-13.92,68.6265721131,132.55
2021-08-06 00:00:00,62.2746666649,-7.37,62.7092577553,1.7946666649,0,1.7946666649,60.48,-7.37,60.9273936748,133.1,1.7946666649,0.0,1.7946666649,1.7946666649,0,1.7946666649,0.0,0.0,0.0,132.33,64.9246666649,-13.11,66.2350695745,1.7946666649,0,1.7946666649,63.13,-13.11,64.4768873318,132.96
2021-08-06 00:30:00,59.9392222203,-7.64,60.4241670226,1.8892222203,0,1.8892222203,58.05,-7.64,58.5505943608,133.51,1.8892222203,0.0,1.8892222203,1.8892222203,0,1.8892222203,0.0,0.0,0.0,132.8,62.4692222203,-13.41,63.8923455886,1.8892222203,0,1.8892222203,60.58,-13.41,62.0464704879,133.34
2021-08-06 01:00:00,57.5016666648,-8.08,58.0665830683,1.8416666648,0,1.8416666648,55.66,-8.08,56.2434173926,133.67,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,132.93,59.9016666648,-13.89,61.4909893336,1.8416666648,0,1.8416666648,58.06,-13.89,59.6983726746,133.57
2021-08-06 01:30:00,57.9395555537,-8.13,58.5071704816,1.8295555537000001,0,1.8295555537000001,56.11,-8.13,56.6959345985,133.85,1.8295555537000001,0.0,1.8295555537000001,1.8295555537000001,0,1.8295555537000001,0.0,0.0,0.0,133.04,60.3795555537,-13.94,61.9678491547,1.8295555537000001,0,1.8295555537000001,58.55,-13.94,60.1865940223,133.72
2021-08-06 02:00:00,56.6129999981,-8.34,57.224010422,1.9329999981000001,0,1.9329999981000001,54.68,-8.34,55.312367514,133.95,1.9329999981000001,0.0,1.9329999981000001,1.9329999981000001,0,1.9329999981000001,0.0,0.0,0.0,133.15,58.9829999981,-14.19,60.6658914776,1.9329999981000001,0,1.9329999981000001,57.05,-14.19,58.7882522278,133.82
2021-08-06 02:30:00,55.1158888864,-8.91,55.8314365545,2.4958888864,0,2.4958888864,52.62,-8.91,53.3690219135,134.14,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,133.27,57.3858888864,-14.84,59.2736521844,2.4958888864,0,2.4958888864,54.89,-14.84,56.8606867704,134.0
2021-08-06 03:00:00,53.5045555531,-9.14,54.2796192409,2.4745555531,0,2.4745555531,51.03,-9.14,51.8420726823,134.47,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,133.52,55.7145555531,-15.08,57.7193044005,2.4745555531,0,2.4745555531,53.24,-15.08,55.3344738838,134.34
2021-08-06 03:30:00,52.5677777757,-9.17,53.3615981796,2.0577777757,0,2.0577777757,50.51,-9.17,51.3356503806,134.66,2.0577777757,0.0,2.0577777757,2.0577777757,0,2.0577777757,0.0,0.0,0.0,133.67,54.7377777757,-15.14,56.7929917844,2.0577777757,0,2.0577777757,52.68,-15.14,54.8124255986,134.54
2021-08-06 04:00:00,52.4743333314,-8.84,53.213731861,1.9543333314,0,1.9543333314,50.52,-8.84,51.2875813429,134.66,1.9543333314,0.0,1.9543333314,1.9543333314,0,1.9543333314,0.0,0.0,0.0,133.67,54.6543333314,-14.78,56.6175286629,1.9543333314,0,1.9543333314,52.7,-14.78,54.7333390175,134.54
2021-08-06 04:30:00,52.5901111092,-8.98,53.3512903919,1.9301111092,0,1.9301111092,50.66,-8.98,51.4497424678,134.52,1.9301111092,0.0,1.9301111092,1.9301111092,0,1.9301111092,0.0,0.0,0.0,133.58,54.7601111092,-14.93,56.7589170852,1.9301111092,0,1.9301111092,52.83,-14.93,54.8991238546,134.38
2021-08-06 05:00:00,52.9412222203,-8.78,53.66434021,1.9512222203,0,1.9512222203,50.99,-8.78,51.7403952439,134.71,1.9512222203,0.0,1.9512222203,1.9512222203,0,1.9512222203,0.0,0.0,0.0,133.73,55.1312222203,-14.72,57.0625101402,1.9512222203,0,1.9512222203,53.18,-14.72,55.1796230505,134.6
2021-08-06 05:30:00,54.8573333314,-8.24,55.4727376306,1.9173333314,0,1.9173333314,52.94,-8.24,53.577431816,134.71,1.9173333314,0.0,1.9173333314,1.9173333314,0,1.9173333314,0.0,0.0,0.0,133.73,57.1473333314,-14.14,58.8706829151,1.9173333314,0,1.9173333314,55.23,-14.14,57.0113365919,134.53
