Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-06 06:00:00,56.7941111092,-7.87,57.3367940914,1.9041111092,0,1.9041111092,54.89,-7.87,55.4513209942,134.46,1.9041111092,0.0,1.9041111092,1.9041111092,0,1.9041111092,0.0,0.0,0.0,133.59,59.1541111092,-13.71,60.7220961522,1.9041111092,0,1.9041111092,57.25,-13.71,58.8687234446,134.33
2021-08-06 06:30:00,62.5365555536,-6.16,62.8392105337,1.9965555536,0,1.9965555536,60.54,-6.16,60.8525858119,134.19,1.9965555536,0.0,1.9965555536,1.9965555536,0,1.9965555536,0.0,0.0,0.0,133.4,65.1565555536,-11.91,66.2361293525,1.9965555536,0,1.9965555536,63.16,-11.91,64.2731180199,134.1
2021-08-06 07:00:00,66.977666664,-5.02,67.1655285973,2.657666664,0,2.657666664,64.32,-5.02,64.515601214,134.49,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,133.92,69.767666664,-10.68,70.5803776679,2.657666664,0,2.657666664,67.11,-10.68,67.954503162,134.37
2021-08-06 07:30:00,73.3194444406,-3.17,73.3879406516,3.8194444406,0,3.8194444406,69.5,-3.17,69.5722566832,134.34,3.8194444406,0.0,3.8194444406,3.8194444406,0,3.8194444406,0.0,0.0,0.0,133.92,76.3394444406,-8.65,76.8279459409,3.8194444406,0,3.8194444406,72.52,-8.65,73.0340530164,134.18
2021-08-06 08:00:00,78.3548888833,-1.03,78.3616584301,5.5848888833,0,5.5848888833,72.77,-1.03,72.7772890399,133.69,5.5848888833,0.0,5.5848888833,5.5848888833,0,5.5848888833,0.0,0.0,0.0,133.47,81.5248888833,-6.32,81.7694925228,5.5848888833,0,5.5848888833,75.94,-6.32,76.2025327663,133.55
2021-08-06 08:30:00,81.0052222122,1.2,81.0141100404,10.0452222122,0,10.0452222122,70.96,1.2,70.9701458361,132.63,10.0452222122,0.0,10.0452222122,10.0452222122,0,10.0452222122,0.0,0.0,0.0,132.67,84.0852222122,-3.9699999999999998,84.1788898387,10.0452222122,0,10.0452222122,74.04,-3.9699999999999998,74.1463586429,132.47
2021-08-06 09:00:00,83.690444429,2.84,83.7386176667,15.430444429,0,15.430444429,68.26,2.84,68.3190544431,132.63,15.430444429,0.0,15.430444429,15.430444429,0,15.430444429,0.0,0.0,0.0,132.87,86.640444429,-2.2800000000000002,86.6704390831,15.430444429,0,15.430444429,71.21,-2.2800000000000002,71.2464911417,132.47
2021-08-06 09:30:00,81.0676666486,3.52,81.144050773,18.0476666486,0,18.0476666486,63.02,3.52,63.1182287457,132.53,18.0476666486,0.0,18.0476666486,18.0476666486,0,18.0476666486,0.0,0.0,0.0,132.96,83.7776666486,-1.5899999999999999,83.7927534402,18.0476666486,0,18.0476666486,65.73,-1.5899999999999999,65.7492281324,132.38
2021-08-06 10:00:00,77.239333314,3.35,77.3119467534,19.319333314,0,19.319333314,57.92,3.35,58.0167984294,132.42,19.319333314,0.0,19.319333314,19.319333314,0,19.319333314,0.0,0.0,0.0,132.89,79.679333314,-1.81,79.699888691,19.319333314,0,19.319333314,60.36,-1.81,60.3871319074,132.29
2021-08-06 10:30:00,80.1245555362,4.0,80.2243379523,19.3145555362,0,19.3145555362,60.81,4.0,60.9414153101,132.63,19.3145555362,0.0,19.3145555362,19.3145555362,0,19.3145555362,0.0,0.0,0.0,132.97,82.6845555362,-1.11,82.692005806,19.3145555362,0,19.3145555362,63.37,-1.11,63.3797207315,132.44
2021-08-06 11:00:00,78.6267777571,4.5,78.7554454019,20.7167777571,0,20.7167777571,57.91,4.5,58.0845771268,132.63,20.7167777571,0.0,20.7167777571,20.7167777571,0,20.7167777571,0.0,0.0,0.0,133.08,81.0567777571,-0.6000000000000001,81.0589983923,20.7167777571,0,20.7167777571,60.34,-0.6000000000000001,60.3429830221,132.44
2021-08-06 11:30:00,79.3701110935,4.91,79.5218374724,17.6501110935,0,17.6501110935,61.72,4.91,61.9149941452,132.75,17.6501110935,0.0,17.6501110935,17.6501110935,0,17.6501110935,0.0,0.0,0.0,133.29,81.9701110935,-0.15,81.9702483385,17.6501110935,0,17.6501110935,64.32,-0.15,64.3201749065,132.63
2021-08-06 12:00:00,76.9397777573,5.3,77.1221070858,20.4397777573,0,20.4397777573,56.5,5.3,56.7480396137,132.75,20.4397777573,0.0,20.4397777573,20.4397777573,0,20.4397777573,0.0,0.0,0.0,133.29,79.2897777573,0.2,79.2900299963,20.4397777573,0,20.4397777573,58.85,0.2,58.8503398461,132.63
2021-08-06 12:30:00,77.9382222026,5.21,78.1121666586,19.6382222026,0,19.6382222026,58.3,5.21,58.5323337994,132.75,19.6382222026,0.0,19.6382222026,19.6382222026,0,19.6382222026,0.0,0.0,0.0,133.29,80.3882222026,0.12,80.3883117679,19.6382222026,0,19.6382222026,60.75,0.12,60.7501185184,132.63
2021-08-06 13:00:00,72.9906666464,4.32,73.1183958897,20.2406666464,0,20.2406666464,52.75,4.32,52.9265991728,132.75,20.2406666464,0.0,20.2406666464,20.2406666464,0,20.2406666464,0.0,0.0,0.0,133.29,75.1806666464,-0.85,75.1854715846,20.2406666464,0,20.2406666464,54.94,-0.85,54.9465749615,132.63
2021-08-06 13:30:00,73.2237777573,3.67,73.3156908789,20.4437777573,0,20.4437777573,52.78,3.67,52.9074408756,133.12,20.4437777573,0.0,20.4437777573,20.4437777573,0,20.4437777573,0.0,0.0,0.0,133.53,75.4137777573,-1.57,75.4301184914,20.4437777573,0,20.4437777573,54.97,-1.57,54.9924158407,132.94
2021-08-06 14:00:00,71.0125555359,3.09,71.0797519955,19.6625555359,0,19.6625555359,51.35,3.09,51.4428867775,133.53,19.6625555359,0.0,19.6625555359,19.6625555359,0,19.6625555359,0.0,0.0,0.0,133.89,73.1525555359,-2.21,73.1859308982,19.6625555359,0,19.6625555359,53.49,-2.21,53.5356348613,133.38
2021-08-06 14:30:00,70.3551110881,3.44,70.4391599624,23.0551110881,0,23.0551110881,47.3,3.44,47.4249259356,133.97,23.0551110881,0.0,23.0551110881,23.0551110881,0,23.0551110881,0.0,0.0,0.0,134.27,72.2751110881,-1.9,72.3000807938,23.0551110881,0,23.0551110881,49.22,-1.9,49.2566584331,133.81
2021-08-06 15:00:00,74.6795555331,2.22,74.7125452292,22.4395555331,0,22.4395555331,52.24,2.22,52.2871494729,134.07,22.4395555331,0.0,22.4395555331,22.4395555331,0,22.4395555331,0.0,0.0,0.0,134.37,76.8395555331,-3.11,76.9024667649,22.4395555331,0,22.4395555331,54.4,-3.11,54.4888254599,133.92
2021-08-06 15:30:00,71.9672222023,0.71,71.9707244059,19.9672222023,0,19.9672222023,52.0,0.71,52.0048468895,133.61,19.9672222023,0.0,19.9672222023,19.9672222023,0,19.9672222023,0.0,0.0,0.0,133.75,74.1372222023,-4.69,74.2854212875,19.9672222023,0,19.9672222023,54.17,-4.69,54.3726493745,133.46
2021-08-06 16:00:00,68.0074444243,0.9,68.013399394,20.1074444243,0,20.1074444243,47.9,0.9,47.9084543687,133.61,20.1074444243,0.0,20.1074444243,20.1074444243,0,20.1074444243,0.0,0.0,0.0,133.65,69.9774444243,-4.54,70.1245629445,20.1074444243,0,20.1074444243,49.87,-4.54,50.0762268946,133.46
2021-08-06 16:30:00,69.5885555372,0.37,69.589539169,18.3285555372,0,18.3285555372,51.26,0.37,51.2613353318,133.61,18.3285555372,0.0,18.3285555372,18.3285555372,0,18.3285555372,0.0,0.0,0.0,133.65,71.6985555372,-5.05,71.8761807981,18.3285555372,0,18.3285555372,53.37,-5.05,53.6083892688,133.46
2021-08-06 17:00:00,74.1857777608,-0.19,74.1860210685,17.0057777608,0,17.0057777608,57.18,-0.19,57.1803156689,133.86,17.0057777608,0.0,17.0057777608,17.0057777608,0,17.0057777608,0.0,0.0,0.0,133.84,76.5957777608,-5.63,76.8024092772,17.0057777608,0,17.0057777608,59.59,-5.63,59.855367345,133.71
2021-08-06 17:30:00,80.2888888729,0.13,80.2889941178,15.9888888729,0,15.9888888729,64.3,0.13,64.3001314151,133.76,15.9888888729,0.0,15.9888888729,15.9888888729,0,15.9888888729,0.0,0.0,0.0,133.72,83.0288888729,-5.19,83.1909399362,15.9888888729,0,15.9888888729,67.04,-5.19,67.240595625,133.61
2021-08-06 18:00:00,82.6526666536,-0.28,82.6531409261,13.0326666536,0,13.0326666536,69.62,-0.28,69.6205630543,133.3,13.0326666536,0.0,13.0326666536,13.0326666536,0,13.0326666536,0.0,0.0,0.0,133.37,85.6526666536,-5.66,85.8394717183,13.0326666536,0,13.0326666536,72.62,-5.66,72.8402361336,133.16
2021-08-06 18:30:00,85.7254444335,-1.07,85.7321218874,10.9454444335,0,10.9454444335,74.78,-1.07,74.7876547299,133.13,10.9454444335,0.0,10.9454444335,10.9454444335,0,10.9454444335,0.0,0.0,0.0,133.2,88.9854444335,-6.4,89.2152975729,10.9454444335,0,10.9454444335,78.04,-6.4,78.3019897576,133.02
2021-08-06 19:00:00,85.9874444357,-1.63,86.0028923966,8.7674444357,0,8.7674444357,77.22,-1.63,77.2372015288,133.06,8.7674444357,0.0,8.7674444357,8.7674444357,0,8.7674444357,0.0,0.0,0.0,133.06,89.3474444357,-6.97,89.6188971545,8.7674444357,0,8.7674444357,80.58,-6.97,80.8808834027,132.9
2021-08-06 19:30:00,87.1369999895,-1.87,87.1570632088,10.4569999895,0,10.4569999895,76.68,-1.87,76.7027985148,133.06,10.4569999895,0.0,10.4569999895,10.4569999895,0,10.4569999895,0.0,0.0,0.0,133.06,90.4969999895,-7.22,90.7845548929,10.4569999895,0,10.4569999895,80.04,-7.22,80.3649799353,132.9
2021-08-06 20:00:00,84.6483333246,-3.02,84.7021884879,8.7083333246,0,8.7083333246,75.94,-3.02,76.0000263158,133.06,8.7083333246,0.0,8.7083333246,8.7083333246,0,8.7083333246,0.0,0.0,0.0,133.06,87.9883333246,-8.36,88.3845936872,8.7083333246,0,8.7083333246,79.28,-8.36,79.7195584534,132.9
2021-08-06 20:30:00,82.8109999918,-4.08,82.9114474583,8.2309999918,0,8.2309999918,74.58,-4.08,74.6915175907,132.38,8.2309999918,0.0,8.2309999918,8.2309999918,0,8.2309999918,0.0,0.0,0.0,132.22,86.1009999918,-9.51,86.6246056244,8.2309999918,0,8.2309999918,77.87,-9.51,78.4485627657,132.23
2021-08-06 21:00:00,82.0229999923,-4.53,82.1479971012,7.6529999923,0,7.6529999923,74.37,-4.53,74.5078371717,132.63,7.6529999923,0.0,7.6529999923,7.6529999923,0,7.6529999923,0.0,0.0,0.0,132.38,85.2829999923,-9.98,85.8649549449,7.6529999923,0,7.6529999923,77.63,-9.98,78.2688782339,132.5
2021-08-06 21:30:00,82.4553333256,-4.62,82.5846619769,7.7553333256,0,7.7553333256,74.7,-4.62,74.84273111,132.78,7.7553333256,0.0,7.7553333256,7.7553333256,0,7.7553333256,0.0,0.0,0.0,132.38,85.7553333256,-10.08,86.3457213403,7.7553333256,0,7.7553333256,78.0,-10.08,78.64862618,132.63
2021-08-06 22:00:00,80.8625555484,-5.67,81.0610991156,7.1325555484,0,7.1325555484,73.73,-5.67,73.94769638060001,132.89,7.1325555484,0.0,7.1325555484,7.1325555484,0,7.1325555484,0.0,0.0,0.0,132.59,84.1125555484,-11.22,84.857588941,7.1325555484,0,7.1325555484,76.98,-11.22,77.7933724684,132.77
2021-08-06 22:30:00,75.4503333303,-6.69,75.7463457842,3.0403333303,0,3.0403333303,72.41,-6.69,72.7183896961,133.37,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,132.96,78.6303333303,-12.27,79.5819214372,3.0403333303,0,3.0403333303,75.59,-12.27,76.5793771194,133.24
2021-08-06 23:00:00,70.9913333303,-7.19,71.3545058704,3.0613333303,0,3.0613333303,67.93,-7.19,68.3094502979,133.02,3.0613333303,0.0,3.0613333303,3.0613333303,0,3.0613333303,0.0,0.0,0.0,132.47,73.9813333303,-12.83,75.0855950321,3.0613333303,0,3.0613333303,70.92,-12.83,72.0711821743,132.88
2021-08-06 23:30:00,66.3086666636,-8.04,66.7943176828,3.0586666636,0,3.0586666636,63.25,-8.04,63.7589530968,133.19,3.0586666636,0.0,3.0586666636,3.0586666636,0,3.0586666636,0.0,0.0,0.0,132.47,69.0786666636,-13.79,70.441651656,3.0586666636,0,3.0586666636,66.02,-13.79,67.4448255984,133.02
2021-08-07 00:00:00,62.0909999969,-8.89,62.7241929451,3.1209999969,0,3.1209999969,58.97,-8.89,59.6363395926,133.64,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,132.91,64.6609999969,-14.7,66.3108959417,3.1209999969,0,3.1209999969,61.54,-14.7,63.2713331612,133.56
2021-08-07 00:30:00,59.6921111081,-9.48,60.4402062251,3.0421111081,0,3.0421111081,56.65,-9.48,57.4377306307,133.64,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,132.76,62.1621111081,-15.36,64.0316926015,3.0421111081,0,3.0421111081,59.12,-15.36,61.0827635262,133.56
2021-08-07 01:00:00,57.1634444414,-9.81,57.999098962,3.0234444414,0,3.0234444414,54.14,-9.81,55.021593034,134.01,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,133.04,59.5134444414,-15.71,61.5520443956,3.0234444414,0,3.0234444414,56.49,-15.71,58.6338144759,133.86
2021-08-07 01:30:00,57.7275555523,-9.46,58.497540718,3.2075555523,0,3.2075555523,54.52,-9.46,55.3346365308,134.01,3.2075555523,0.0,3.2075555523,3.2075555523,0,3.2075555523,0.0,0.0,0.0,133.04,60.0975555523,-15.28,62.0096329885,3.2075555523,0,3.2075555523,56.89,-15.28,58.9062857427,133.86
2021-08-07 02:00:00,56.287999996799996,-9.77,57.1296056668,3.1879999968,0,3.1879999968,53.1,-9.77,53.9913224509,133.23,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,132.25,58.5779999968,-15.65,60.6325373346,3.1879999968,0,3.1879999968,55.39,-15.65,57.5584450798,133.14
2021-08-07 02:30:00,54.4952222191,-10.16,55.4342389207,3.0852222191,0,3.0852222191,51.41,-10.16,52.4043290197,133.43,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,132.43,56.7252222191,-16.06,58.9548508251,3.0852222191,0,3.0852222191,53.64,-16.06,55.9926173705,133.34
2021-08-07 03:00:00,52.9182222191,-10.45,53.9401589063,3.0882222191,0,3.0882222191,49.83,-10.45,50.9139607573,133.43,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,132.43,55.0582222191,-16.38,57.4431217286,3.0882222191,0,3.0882222191,51.97,-16.38,54.4902312346,133.34
2021-08-07 03:30:00,52.0552222192,-10.76,53.1556559577,3.0252222192,0,3.0252222192,49.03,-10.76,50.1967977066,133.68,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,132.52,54.1752222192,-16.73,56.6996261231,3.0252222192,0,3.0252222192,51.15,-16.73,53.8164974706,133.51
2021-08-07 04:00:00,51.641999997,-10.64,52.7267082577,3.001999997,0,3.001999997,48.64,-10.64,49.7901516366,133.82,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,132.66,53.731999997,-16.59,56.2348283867,3.001999997,0,3.001999997,50.73,-16.59,53.3737857005,133.67
2021-08-07 04:30:00,51.3588888859,-10.81,52.484203029,3.0088888859,0,3.0088888859,48.35,-10.81,49.543703939,133.82,3.0088888859,0.0,3.0088888859,3.0088888859,0,3.0088888859,0.0,0.0,0.0,132.66,53.4388888859,-16.79,56.0144530042,3.0088888859,0,3.0088888859,50.43,-16.79,53.1515662987,133.67
2021-08-07 05:00:00,51.2678888859,-10.8,52.393095259,2.9978888859,0,2.9978888859,48.27,-10.8,49.4634501425,133.82,2.9978888859,0.0,2.9978888859,2.9978888859,0,2.9978888859,0.0,0.0,0.0,132.66,53.3478888859,-16.77,55.9216429353,2.9978888859,0,2.9978888859,50.35,-16.77,53.0693452004,133.67
2021-08-07 05:30:00,52.607111108,-10.32,53.6097989096,3.097111108,0,3.097111108,49.51,-10.32,50.5741287617,133.82,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,132.66,54.737111108,-16.26,57.1011289945,3.097111108,0,3.097111108,51.64,-16.26,54.1394237132,133.76
2021-08-07 06:00:00,52.6879999969,-9.97,53.6230010693,3.0879999969,0,3.0879999969,49.6,-9.97,50.5921031387,133.82,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.66,54.8279999969,-15.89,57.0841631599,3.0879999969,0,3.0879999969,51.74,-15.89,54.1250376443,133.67
2021-08-07 06:30:00,56.0793333299,-9.57,56.890038906,3.4593333299,0,3.4593333299,52.62,-9.57,53.4831683803,133.64,3.4593333299,0.0,3.4593333299,3.4593333299,0,3.4593333299,0.0,0.0,0.0,132.55,58.3593333299,-15.42,60.362141999,3.4593333299,0,3.4593333299,54.9,-15.42,57.024436867,133.51
2021-08-07 07:00:00,59.1191111066,-8.66,59.7500200672,4.5291111066,0,4.5291111066,54.59,-8.66,55.2726306593,133.37,4.5291111066,0.0,4.5291111066,4.5291111066,0,4.5291111066,0.0,0.0,0.0,132.32,61.4791111066,-14.49,63.1636066296,4.5291111066,0,4.5291111066,56.95,-14.49,58.7644671549,133.23
2021-08-07 07:30:00,62.6721111049,-7.85,63.1618239948,6.1721111049,0,6.1721111049,56.5,-7.85,57.0427252154,133.52,6.1721111049,0.0,6.1721111049,6.1721111049,0,6.1721111049,0.0,0.0,0.0,132.59,65.1221111049,-13.61,66.5291023144,6.1721111049,0,6.1721111049,58.95,-13.61,60.5006991695,133.36
2021-08-07 08:00:00,64.0074444381,-7.05,64.3945296084,6.3874444381,0,6.3874444381,57.62,-7.05,58.049693367,133.52,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,132.59,66.4774444381,-12.75,67.6890915807,6.3874444381,0,6.3874444381,60.09,-12.75,61.4277673369,133.36
2021-08-07 08:30:00,65.6787777707,-5.89,65.9423532296,7.0887777707,0,7.0887777707,58.59,-5.89,58.8853139586,133.19,7.0887777707,0.0,7.0887777707,7.0887777707,0,7.0887777707,0.0,0.0,0.0,132.45,68.1987777707,-11.51,69.1632372682,7.0887777707,0,7.0887777707,61.11,-11.51,62.1845012845,133.07
2021-08-07 09:00:00,69.6962222142,-4.57,69.845889578,7.9762222142,0,7.9762222142,61.72,-4.57,61.8889594354,132.82,7.9762222142,0.0,7.9762222142,7.9762222142,0,7.9762222142,0.0,0.0,0.0,132.18,72.3262222142,-10.1,73.0280248931,7.9762222142,0,7.9762222142,64.35,-10.1,65.1377962476,132.69
2021-08-07 09:30:00,78.6307777686,-3.21,78.6962725451,9.1807777686,0,9.1807777686,69.45,-3.21,69.5241440077,132.82,9.1807777686,0.0,9.1807777686,9.1807777686,0,9.1807777686,0.0,0.0,0.0,132.39,81.6507777686,-8.61,82.103481109,9.1807777686,0,9.1807777686,72.47,-8.61,72.9796752528,132.69
2021-08-07 10:00:00,80.5549999878,-2.68,80.59956838,12.1749999878,0,12.1749999878,68.38,-2.68,68.4324981277,132.58,12.1749999878,0.0,12.1749999878,12.1749999878,0,12.1749999878,0.0,0.0,0.0,132.39,83.5449999878,-8.08,83.9348165124,12.1749999878,0,12.1749999878,71.37,-8.08,71.8259235931,132.42
2021-08-07 10:30:00,82.3866666539,-2.38,82.4210364067,12.7266666539,0,12.7266666539,69.66,-2.38,69.7006456211,132.83,12.7266666539,0.0,12.7266666539,12.7266666539,0,12.7266666539,0.0,0.0,0.0,132.67,85.4066666539,-7.77,85.7593820461,12.7266666539,0,12.7266666539,72.68,-7.77,73.094153665,132.69
2021-08-07 11:00:00,83.4823333215,-2.33,83.5148422545,11.8423333215,0,11.8423333215,71.64,-2.33,71.6778801305,132.83,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,132.67,86.6023333215,-7.68,86.9422022767,11.8423333215,0,11.8423333215,74.76,-7.68,75.1534430349,132.69
2021-08-07 11:30:00,84.0804444328,-2.09,84.1064161406,11.6504444328,0,11.6504444328,72.43,-2.09,72.4601476675,132.6,11.6504444328,0.0,11.6504444328,11.6504444328,0,11.6504444328,0.0,0.0,0.0,132.57,87.2304444328,-7.42,87.5454558269,11.6504444328,0,11.6504444328,75.58,-7.42,75.9433525728,132.44
2021-08-07 12:00:00,87.4301110996,-1.55,87.4438495658,11.5501110996,0,11.5501110996,75.88,-1.55,75.8958292662,132.6,11.5501110996,0.0,11.5501110996,11.5501110996,0,11.5501110996,0.0,0.0,0.0,132.57,90.7501110996,-6.83,91.0067665868,11.5501110996,0,11.5501110996,79.2,-6.83,79.4939551161,132.44
2021-08-07 12:30:00,87.655888877,-1.6,87.6704902166,11.885888877,0,11.885888877,75.77,-1.6,75.7868913467,132.52,11.885888877,0.0,11.885888877,11.885888877,0,11.885888877,0.0,0.0,0.0,132.57,90.995888877,-6.87,91.2548557202,11.885888877,0,11.885888877,79.11,-6.87,79.4077389176,132.36
2021-08-07 13:00:00,82.5318888762,-2.09,82.5583477395,12.6518888762,0,12.6518888762,69.88,-2.09,69.9112473069,132.52,12.6518888762,0.0,12.6518888762,12.6518888762,0,12.6518888762,0.0,0.0,0.0,132.57,85.5718888762,-7.45,85.8955800135,12.6518888762,0,12.6518888762,72.92,-7.45,73.2995832185,132.36
2021-08-07 13:30:00,76.1396666534,-2.73,76.1885932282,13.2596666534,0,13.2596666534,62.88,-2.73,62.9392349811,132.74,13.2596666534,0.0,13.2596666534,13.2596666534,0,13.2596666534,0.0,0.0,0.0,132.57,78.8596666534,-8.16,79.2807203845,13.2596666534,0,13.2596666534,65.6,-8.16,66.1055640623,132.59
2021-08-07 14:00:00,69.9649999854,-3.16,70.0363250247,14.5849999854,0,14.5849999854,55.38,-3.16,55.4700820263,132.88,14.5849999854,0.0,14.5849999854,14.5849999854,0,14.5849999854,0.0,0.0,0.0,132.57,72.3149999854,-8.69,72.8352615351,14.5849999854,0,14.5849999854,57.73,-8.69,58.3803819789,132.74
2021-08-07 14:30:00,68.5688888745,-3.51,68.6586674898,14.4288888745,0,14.4288888745,54.14,-3.51,54.253660706,133.22,14.4288888745,0.0,14.4288888745,14.4288888745,0,14.4288888745,0.0,0.0,0.0,132.82,70.8588888745,-9.08,71.4382847815,14.4288888745,0,14.4288888745,56.43,-9.08,57.1558509691,133.07
2021-08-07 15:00:00,67.9131110977,-3.9,68.0250002497,13.3731110977,0,13.3731110977,54.54,-3.9,54.6792611508,133.22,13.3731110977,0.0,13.3731110977,13.3731110977,0,13.3731110977,0.0,0.0,0.0,132.82,70.2331110977,-9.49,70.8713623015,13.3731110977,0,13.3731110977,56.86,-9.49,57.6465063989,133.15
2021-08-07 15:30:00,70.7391110981,-3.61,70.8311650261,12.9791110981,0,12.9791110981,57.76,-3.61,57.8727025462,133.56,12.9791110981,0.0,12.9791110981,12.9791110981,0,12.9791110981,0.0,0.0,0.0,133.11,73.2091110981,-9.17,73.7811822064,12.9791110981,0,12.9791110981,60.23,-9.17,60.9240658525,133.42
2021-08-07 16:00:00,71.0632222094,-3.84,71.1668964532,12.8532222094,0,12.8532222094,58.21,-3.84,58.336521151,133.48,12.8532222094,0.0,12.8532222094,12.8532222094,0,12.8532222094,0.0,0.0,0.0,133.11,73.5732222094,-9.42,74.1738190083,12.8532222094,0,12.8532222094,60.72,-9.42,61.446357093,133.42
2021-08-07 16:30:00,71.2133333202,-3.7199999999999998,71.3104287084,13.1133333202,0,13.1133333202,58.1,-3.7199999999999998,58.2189694172,133.59,13.1133333202,0.0,13.1133333202,13.1133333202,0,13.1133333202,0.0,0.0,0.0,133.11,73.7033333202,-9.29,74.2865091555,13.1133333202,0,13.1133333202,60.59,-9.29,61.2980603282,133.42
2021-08-07 17:00:00,75.110777765,-3.22,75.1797668024,12.820777765,0,12.820777765,62.29,-3.22,62.3731713159,133.42,12.820777765,0.0,12.820777765,12.820777765,0,12.820777765,0.0,0.0,0.0,133.01,77.770777765,-8.72,78.2581131524,12.820777765,0,12.820777765,64.95,-8.72,65.5327467759,133.28
2021-08-07 17:30:00,78.8017777648,-3.01,78.8592434588,13.0017777648,0,13.0017777648,65.8,-3.01,65.8688097661,133.16,13.0017777648,0.0,13.0017777648,13.0017777648,0,13.0017777648,0.0,0.0,0.0,132.85,81.66177776480001,-8.46,82.0988279314,13.0017777648,0,13.0017777648,68.66,-8.46,69.1792396605,133.05
2021-08-07 18:00:00,83.5384444291,-3.32,83.6043904208,15.3284444291,0,15.3284444291,68.21,-3.32,68.2907497396,132.91,15.3284444291,0.0,15.3284444291,15.3284444291,0,15.3284444291,0.0,0.0,0.0,132.66,86.5084444291,-8.76,86.9508398898,15.3284444291,0,15.3284444291,71.18,-8.76,71.7170133232,132.83
2021-08-07 18:30:00,84.7961110976,-3.55,84.8703891665,13.5161110976,0,13.5161110976,71.28,-3.55,71.3683466251,132.91,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,132.66,87.9261110976,-8.98,88.3834906119,13.5161110976,0,13.5161110976,74.41,-8.98,74.9499066043,132.83
2021-08-07 19:00:00,83.5672222099,-4.18,83.6716978905,12.3172222099,0,12.3172222099,71.25,-4.18,71.3725080125,132.74,12.3172222099,0.0,12.3172222099,12.3172222099,0,12.3172222099,0.0,0.0,0.0,132.44,86.6872222099,-9.63,87.2204757753,12.3172222099,0,12.3172222099,74.37,-9.63,74.9908914469,132.55
2021-08-07 19:30:00,81.7144444336,-4.94,81.863630686,10.8344444336,0,10.8344444336,70.88,-4.94,71.0519387491,132.74,10.8344444336,0.0,10.8344444336,10.8344444336,0,10.8344444336,0.0,0.0,0.0,132.44,84.82444443360001,-10.44,85.464495397,10.8344444336,0,10.8344444336,73.99,-10.44,74.722912818,132.65
2021-08-07 20:00:00,83.3034444369,-5.14,83.4618682696,7.5134444369,0,7.5134444369,75.79,-5.14,75.964094808,132.88,7.5134444369,0.0,7.5134444369,7.5134444369,0,7.5134444369,0.0,0.0,0.0,132.44,86.6434444369,-10.63,87.2930888667,7.5134444369,0,7.5134444369,79.13,-10.63,79.8408028517,132.74
2021-08-07 20:30:00,80.9707777731,-5.8,81.1782412545,4.7207777731,0,4.7207777731,76.25,-5.8,76.4702720016,132.88,4.7207777731,0.0,4.7207777731,4.7207777731,0,4.7207777731,0.0,0.0,0.0,132.44,84.3107777731,-11.33,85.0686555007,4.7207777731,0,4.7207777731,79.59,-11.33,80.3923939188,132.74
2021-08-07 21:00:00,78.6121111079,-6.34,78.8673545444,3.2521111079000002,0,3.2521111079000002,75.36,-6.34,75.6262203207,133.04,3.2521111079000002,0.0,3.2521111079000002,3.2521111079000002,0,3.2521111079000002,0.0,0.0,0.0,132.57,81.9321111079,-11.89,82.7903552993,3.2521111079000002,0,3.2521111079000002,78.68,-11.89,79.5733278178,132.9
2021-08-07 21:30:00,78.5027777745,-6.4,78.7632282116,3.2327777745,0,3.2327777745,75.27,-6.4,75.5415971502,133.04,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,132.57,81.8327777745,-11.93,82.6978138665,3.2327777745,0,3.2327777745,78.6,-11.93,79.5002194966,132.9
2021-08-07 22:00:00,75.6651111079,-7.15,76.0021811461,3.2551111079,0,3.2551111079,72.41,-7.15,72.7621508753,132.8,3.2551111079,0.0,3.2551111079,3.2551111079,0,3.2551111079,0.0,0.0,0.0,132.31,78.8651111079,-12.69,79.8795458804,3.2551111079,0,3.2551111079,75.61,-12.69,76.6675172417,132.63
2021-08-07 22:30:00,71.8947777746,-7.96,72.3340906576,3.1947777746,0,3.1947777746,68.7,-7.96,69.1596095998,132.15,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,131.56,74.9147777746,-13.51,76.1232160974,3.1947777746,0,3.1947777746,71.72,-13.51,72.9813572085,132.01
2021-08-07 23:00:00,67.8543333301,-8.39,68.3710658954,3.1843333301,0,3.1843333301,64.67,-8.39,65.2119697602,131.8,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.09,70.7143333301,-14.02,72.0907576484,3.1843333301,0,3.1843333301,67.53,-14.02,68.9700028998,131.67
2021-08-07 23:30:00,63.6562222187,-9.22,64.3204712914,3.5562222187,0,3.5562222187,60.1,-9.22,60.8031117625,132.24,3.5562222187,0.0,3.5562222187,3.5562222187,0,3.5562222187,0.0,0.0,0.0,131.46,66.2762222187,-14.98,67.9480539205,3.5562222187,0,3.5562222187,62.72,-14.98,64.4840972644,132.08
2021-08-08 00:00:00,59.8642222187,-9.77,60.6562280549,3.5242222187,0,3.5242222187,56.34,-9.77,57.1808403226,132.92,3.5242222187,0.0,3.5242222187,3.5242222187,0,3.5242222187,0.0,0.0,0.0,132.0,62.3142222187,-15.6,64.2372344573,3.5242222187,0,3.5242222187,58.79,-15.6,60.8245353455,132.78
2021-08-08 00:30:00,57.4239999969,-10.14,58.3123947,3.0839999969,0,3.0839999969,54.34,-10.14,55.2779811498,133.37,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,132.41,59.803999996900004,-16.02,61.9125093631,3.0839999969,0,3.0839999969,56.72,-16.02,58.9389412867,133.28
2021-08-08 01:00:00,55.1794444414,-10.47,56.1639741192,3.0294444414,0,3.0294444414,52.15,-10.47,53.190632634,133.37,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,132.31,57.4294444414,-16.37,59.7169824158,3.0294444414,0,3.0294444414,54.4,-16.37,56.8096549893,133.28
2021-08-08 01:30:00,55.8996666637,-10.2,56.8226427853,3.0096666637,0,3.0096666637,52.89,-10.2,53.8645718446,133.46,3.0096666637,0.0,3.0096666637,3.0096666637,0,3.0096666637,0.0,0.0,0.0,132.31,58.1996666637,-16.09,60.3828560086,3.0096666637,0,3.0096666637,55.19,-16.09,57.4876004022,133.28
2021-08-08 02:00:00,54.4694444414,-10.57,55.4855411595,3.0194444414,0,3.0194444414,51.45,-10.57,52.5245409309,133.46,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,132.31,56.6994444414,-16.49,59.048684151,3.0194444414,0,3.0194444414,53.68,-16.49,56.1556987313,133.28
2021-08-08 02:30:00,52.5335555525,-10.93,53.6585441378,3.0735555525,0,3.0735555525,49.46,-10.93,50.6532970299,133.58,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,132.43,54.6735555525,-16.89,57.2229829417,3.0735555525,0,3.0735555525,51.6,-16.89,54.293941651,133.45
2021-08-08 03:00:00,50.7712222191,-11.2,51.991893653,3.0912222191,0,3.0912222191,47.68,-11.2,48.9777745513,133.58,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,132.43,52.8312222191,-17.19,55.5574850148,3.0912222191,0,3.0912222191,49.74,-17.19,52.6266443924,133.55
2021-08-08 03:30:00,49.7623333303,-11.35,51.0403009246,3.0623333303,0,3.0623333303,46.7,-11.35,48.0594683699,133.71,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,132.43,51.7723333303,-17.35,54.6021702724,3.0623333303,0,3.0623333303,48.71,-17.35,51.707703488,133.55
2021-08-08 04:00:00,49.5567777747,-11.31,50.830997663,3.0467777747,0,3.0467777747,46.51,-11.31,47.865396687,133.81,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,132.57,51.5467777747,-17.33,54.3819749454,3.0467777747,0,3.0467777747,48.5,-17.33,51.5031931049,133.7
2021-08-08 04:30:00,49.5012222191,-11.21,50.7546559557,3.1412222191,0,3.1412222191,46.36,-11.21,47.6960553925,133.81,3.1412222191,0.0,3.1412222191,3.1412222191,0,3.1412222191,0.0,0.0,0.0,132.66,51.4912222191,-17.22,54.2943308792,3.1412222191,0,3.1412222191,48.35,-17.22,51.3249539698,133.83
2021-08-08 05:00:00,49.1294444414,-11.2,50.3899028687,3.0694444414,0,3.0694444414,46.06,-11.2,47.4021476307,134.0,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.66,51.0994444414,-17.22,53.9229229755,3.0694444414,0,3.0694444414,48.03,-17.22,51.0236151208,133.83
2021-08-08 05:30:00,49.9167777747,-11.02,51.1187353463,3.0967777747,0,3.0967777747,46.82,-11.02,48.0994054017,134.0,3.0967777747,0.0,3.0967777747,3.0967777747,0,3.0967777747,0.0,0.0,0.0,132.77,51.9267777747,-17.01,54.6418369938,3.0967777747,0,3.0967777747,48.83,-17.01,51.707920089699996,133.83
2021-08-08 06:00:00,50.7248888858,-10.75,51.8514884307,3.0648888858,0,3.0648888858,47.66,-10.75,48.8573239136,133.89,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,132.66,52.7748888858,-16.73,55.3631808778,3.0648888858,0,3.0648888858,49.71,-16.73,52.4497569108,133.83
2021-08-08 06:30:00,53.0728888858,-10.34,54.0707604411,3.1028888858,0,3.1028888858,49.97,-10.34,51.0285851264,133.89,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,132.66,55.2228888858,-16.27,57.5697868408,3.1028888858,0,3.1028888858,52.12,-16.27,54.6004331485,133.83
2021-08-08 07:00:00,55.7299999968,-9.65,56.559308691300004,3.2199999968,0,3.2199999968,52.51,-9.65,53.3893491251,133.63,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,132.66,57.9999999968,-15.57,60.053516963,3.2199999968,0,3.2199999968,54.78,-15.57,56.9497436342,133.61
2021-08-08 07:30:00,59.1726666627,-8.92,59.8412138912,3.9926666627,0,3.9926666627,55.18,-8.92,55.8963218826,133.97,3.9926666627,0.0,3.9926666627,3.9926666627,0,3.9926666627,0.0,0.0,0.0,132.93,61.5626666627,-14.79,63.3143429771,3.9926666627,0,3.9926666627,57.57,-14.79,59.4394565924,133.81
2021-08-08 08:00:00,62.7602222164,-8.06,63.2756595592,5.8402222164,0,5.8402222164,56.92,-8.06,57.487824798,134.1,5.8402222164,0.0,5.8402222164,5.8402222164,0,5.8402222164,0.0,0.0,0.0,133.15,65.2202222164,-13.88,66.6808202256,5.8402222164,0,5.8402222164,59.38,-13.88,60.9806428303,134.0
2021-08-08 08:30:00,66.0842222145,-7.5,66.5084537912,7.7242222145,0,7.7242222145,58.36,-7.5,58.8399490143,133.77,7.7242222145,0.0,7.7242222145,7.7242222145,0,7.7242222145,0.0,0.0,0.0,132.96,68.6142222145,-13.23,69.8780680192,7.7242222145,0,7.7242222145,60.89,-13.23,62.3107133646,133.67
2021-08-08 09:00:00,71.6483333257,-6.19,71.9152262622,7.6783333257,0,7.6783333257,63.97,-6.19,64.2687871365,133.32,7.6783333257,0.0,7.6783333257,7.6783333257,0,7.6783333257,0.0,0.0,0.0,132.53,74.4383333257,-11.8,75.3678012702,7.6783333257,0,7.6783333257,66.76,-11.8,67.7948198611,133.18
2021-08-08 09:30:00,73.9293333232,-5.02,74.0995730461,10.0893333232,0,10.0893333232,63.84,-5.02,64.0370673907,133.0,10.0893333232,0.0,10.0893333232,10.0893333232,0,10.0893333232,0.0,0.0,0.0,132.41,76.6993333232,-10.58,77.4256038545,10.0893333232,0,10.0893333232,66.61,-10.58,67.4450035214,132.85
2021-08-08 10:00:00,75.1357777623,-4.45,75.2674405034,15.5157777623,0,15.5157777623,59.62,-4.45,59.7858419695,132.86,15.5157777623,0.0,15.5157777623,15.5157777623,0,15.5157777623,0.0,0.0,0.0,132.41,77.6357777623,-10.01,78.2784394885,15.5157777623,0,15.5157777623,62.12,-10.01,62.9213358091,132.74
2021-08-08 10:30:00,77.2271110956,-3.62,77.3119078032,15.5071110956,0,15.5071110956,61.72,-3.62,61.8260689354,132.86,15.5071110956,0.0,15.5071110956,15.5071110956,0,15.5071110956,0.0,0.0,0.0,132.48,79.8071110956,-9.11,80.3253825476,15.5071110956,0,15.5071110956,64.3,-9.11,64.9421442516,132.83
2021-08-08 11:00:00,82.1424444282,-2.87,82.1925670401,16.2824444282,0,16.2824444282,65.86,-2.87,65.9225037449,132.64,16.2824444282,0.0,16.2824444282,16.2824444282,0,16.2824444282,0.0,0.0,0.0,132.26,84.9124444282,-8.27,85.3142199095,16.2824444282,0,16.2824444282,68.63,-8.27,69.1264768378,132.47
2021-08-08 11:30:00,81.67966665,-2.24,81.7103759878,16.61966665,0,16.61966665,65.06,-2.24,65.098549907,132.36,16.61966665,0.0,16.61966665,16.61966665,0,16.61966665,0.0,0.0,0.0,132.11,84.43966665,-7.62,84.7827913198,16.61966665,0,16.61966665,67.82,-7.62,68.2467347204,132.19
2021-08-08 12:00:00,79.7123333168,-2.83,79.7625537631,16.5223333168,0,16.5223333168,63.19,-2.83,63.2533398328,132.14,16.5223333168,0.0,16.5223333168,16.5223333168,0,16.5223333168,0.0,0.0,0.0,131.95,82.3823333168,-8.26,82.7953890185,16.5223333168,0,16.5223333168,65.86,-8.26,66.3759534771,131.98
2021-08-08 12:30:00,79.7437777593,-1.85,79.7652342272,18.4837777593,0,18.4837777593,61.26,-1.85,61.2879278488,132.45,18.4837777593,0.0,18.4837777593,18.4837777593,0,18.4837777593,0.0,0.0,0.0,132.22,82.3337777593,-7.27,82.654121858,18.4837777593,0,18.4837777593,63.85,-7.27,64.2625505252,132.36
2021-08-08 13:00:00,79.3746666478,-0.88,79.3795446286,18.8846666478,0,18.8846666478,60.49,-0.88,60.4964007194,132.95,18.8846666478,0.0,18.8846666478,18.8846666478,0,18.8846666478,0.0,0.0,0.0,132.8,81.9746666478,-6.29,82.2156315552,18.8846666478,0,18.8846666478,63.09,-6.29,63.4027775417,132.85
2021-08-08 13:30:00,74.3032221999,-0.9400000000000001,74.3091678683,22.3532221999,0,22.3532221999,51.95,-0.9400000000000001,51.9585036351,133.17,22.3532221999,0.0,22.3532221999,22.3532221999,0,22.3532221999,0.0,0.0,0.0,133.07,76.5132221999,-6.39,76.7795888984,22.3532221999,0,22.3532221999,54.16,-6.39,54.5356553092,132.99
2021-08-08 14:00:00,65.5147777535,-0.86,65.5204220384,24.2947777535,0,24.2947777535,41.22,-0.86,41.228970397,133.17,24.2947777535,0.0,24.2947777535,24.2947777535,0,24.2947777535,0.0,0.0,0.0,132.96,67.2047777535,-6.38,67.5069370724,24.2947777535,0,24.2947777535,42.91,-6.38,43.3817069743,132.99
2021-08-08 14:30:00,62.2479999756,-1.42,62.2641943734,24.3979999756,0,24.3979999756,37.85,-1.42,37.8766273578,133.17,24.3979999756,0.0,24.3979999756,24.3979999756,0,24.3979999756,0.0,0.0,0.0,132.96,63.7779999756,-6.99,64.1599047762,24.3979999756,0,24.3979999756,39.38,-6.99,39.9955560031,132.99
2021-08-08 15:00:00,58.0675555331,-1.69,58.0921432346,22.4875555331,0,22.4875555331,35.58,-1.69,35.6201137,132.98,22.4875555331,0.0,22.4875555331,22.4875555331,0,22.4875555331,0.0,0.0,0.0,132.66,59.4975555331,-7.27,59.9400701902,22.4875555331,0,22.4875555331,37.01,-7.27,37.7172772082,132.82
2021-08-08 15:30:00,55.2897777565,-2.17,55.3323451912,21.3097777565,0,21.3097777565,33.98,-2.17,34.0492187869,132.88,21.3097777565,0.0,21.3097777565,21.3097777565,0,21.3097777565,0.0,0.0,0.0,132.52,56.6197777565,-7.8,57.1545206715,21.3097777565,0,21.3097777565,35.31,-7.8,36.1612513611,132.73
2021-08-08 16:00:00,58.1106666468,-2.75,58.1757000657,19.9006666468,0,19.9006666468,38.21,-2.75,38.3088318799,133.02,19.9006666468,0.0,19.9006666468,19.9006666468,0,19.9006666468,0.0,0.0,0.0,132.52,59.6306666468,-8.39,60.2180081432,19.9006666468,0,19.9006666468,39.73,-8.39,40.6062187356,132.82
2021-08-08 16:30:00,64.6645555355,-2.24,64.7033410467,20.0545555355,0,20.0545555355,44.61,-2.24,44.666203107,133.14,20.0545555355,0.0,20.0545555355,20.0545555355,0,20.0545555355,0.0,0.0,0.0,132.66,66.4545555355,-7.82,66.9130805704,20.0545555355,0,20.0545555355,46.4,-7.82,47.0543558026,132.98
2021-08-08 17:00:00,69.6335555362,-2.94,69.6955928062,19.4035555362,0,19.4035555362,50.23,-2.94,50.3159666508,132.94,19.4035555362,0.0,19.4035555362,19.4035555362,0,19.4035555362,0.0,0.0,0.0,132.58,71.6935555362,-8.5,72.195677886,19.4035555362,0,19.4035555362,52.29,-8.5,52.9763541592,132.82
2021-08-08 17:30:00,81.5923333169,-2.59,81.633430383,16.4123333169,0,16.4123333169,65.18,-2.59,65.2314379728,133.04,16.4123333169,0.0,16.4123333169,16.4123333169,0,16.4123333169,0.0,0.0,0.0,132.58,84.3223333169,-8.02,84.702870648,16.4123333169,0,16.4123333169,67.91,-8.02,68.3819310929,132.82
2021-08-08 18:00:00,85.9289999884,-2.51,85.9656509253,11.6089999884,0,11.6089999884,74.32,-2.51,74.3623728777,132.5,11.6089999884,0.0,11.6089999884,11.6089999884,0,11.6089999884,0.0,0.0,0.0,132.25,89.0689999884,-7.84,89.4133790824,11.6089999884,0,11.6089999884,77.46,-7.84,77.8557460949,132.4
2021-08-08 18:30:00,89.9819999922,-2.8200000000000003,90.026177985,7.8319999922,0,7.8319999922,82.15,-2.8200000000000003,82.1983874538,132.51,7.8319999922,0.0,7.8319999922,7.8319999922,0,7.8319999922,0.0,0.0,0.0,132.33,93.4619999922,-8.14,93.8158037994,7.8319999922,0,7.8319999922,85.63,-8.14,86.0160246698,132.04
2021-08-08 19:00:00,91.8545555472,-3.09,91.9065148658,8.3545555472,0,8.3545555472,83.5,-3.09,83.5571546907,132.51,8.3545555472,0.0,8.3545555472,8.3545555472,0,8.3545555472,0.0,0.0,0.0,132.33,95.4445555472,-8.42,95.8152366986,8.3545555472,0,8.3545555472,87.09,-8.42,87.4960827695,132.31
2021-08-08 19:30:00,92.2004444357,-4.04,92.2889134953,8.7704444357,0,8.7704444357,83.43,-4.04,83.527758859,132.51,8.7704444357,0.0,8.7704444357,8.7704444357,0,8.7704444357,0.0,0.0,0.0,132.33,95.7604444357,-9.43,96.2236333679,8.7704444357,0,8.7704444357,86.99,-9.43,87.4996285706,132.31
2021-08-08 20:00:00,89.6382222145,-4.88,89.7709601251,7.6882222145,0,7.6882222145,81.95,-4.88,82.0951697726,132.74,7.6882222145,0.0,7.6882222145,7.6882222145,0,7.6882222145,0.0,0.0,0.0,132.52,93.1582222145,-10.32,93.728100195,7.6882222145,0,7.6882222145,85.47,-10.32,86.0907852212,132.6
2021-08-08 20:30:00,89.0563333258,-5.63,89.2341157038,7.4863333258,0,7.4863333258,81.57,-5.63,81.7640617876,132.96,7.4863333258,0.0,7.4863333258,7.4863333258,0,7.4863333258,0.0,0.0,0.0,132.63,92.5663333258,-11.13,93.2330572565,7.4863333258,0,7.4863333258,85.08,-11.13,85.8049141949,132.79
2021-08-08 21:00:00,88.6125555487,-5.96,88.8127614753,6.8825555487,0,6.8825555487,81.73,-5.96,81.9470225207,133.12,6.8825555487,0.0,6.8825555487,6.8825555487,0,6.8825555487,0.0,0.0,0.0,132.78,92.1225555487,-11.45,92.8313941553,6.8825555487,0,6.8825555487,85.24,-11.45,86.0055817956,133.04
2021-08-08 21:30:00,88.0824444377,-6.15,88.2968828335,6.7724444377,0,6.7724444377,81.31,-6.15,81.5422503982,132.9,6.7724444377,0.0,6.7724444377,6.7724444377,0,6.7724444377,0.0,0.0,0.0,132.45,91.5724444377,-11.66,92.3117987057,6.7724444377,0,6.7724444377,84.8,-11.66,85.5978714689,132.72
2021-08-08 22:00:00,84.2698888827,-7.27,84.5829005905,6.1998888827,0,6.1998888827,78.07,-7.27,78.407766197,133.02,6.1998888827,0.0,6.1998888827,6.1998888827,0,6.1998888827,0.0,0.0,0.0,132.6,87.6198888827,-12.86,88.5585937547,6.1998888827,0,6.1998888827,81.42,-12.86,82.4293394369,132.89
2021-08-08 22:30:00,80.5156666619,-8.02,80.9141086462,4.7456666619,0,4.7456666619,75.77,-8.02,76.1932628255,133.15,4.7456666619,0.0,4.7456666619,4.7456666619,0,4.7456666619,0.0,0.0,0.0,132.6,83.7656666619,-13.65,84.870545016,4.7456666619,0,4.7456666619,79.02,-13.65,80.1902918064,132.99
2021-08-08 23:00:00,73.1845555529,-8.51,73.677671458,2.6745555529000002,0,2.6745555529000002,70.51,-8.51,71.0216882368,133.01,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,132.3,76.1945555529,-14.23,77.5119551805,2.6745555529000002,0,2.6745555529000002,73.52,-14.23,74.8844663465,132.88
2021-08-08 23:30:00,68.1487777751,-9.17,68.7629610491,2.6887777751,0,2.6887777751,65.46,-9.17,66.0991717043,133.48,2.6887777751,0.0,2.6887777751,2.6887777751,0,2.6887777751,0.0,0.0,0.0,132.65,70.9287777751,-14.99,72.4954592831,2.6887777751,0,2.6887777751,68.24,-14.99,69.8670000787,133.31
2021-08-09 00:00:00,64.1479999972,-9.81,64.893774768,2.7879999972,0,2.7879999972,61.36,-9.81,62.1392444434,133.95,2.7879999972,0.0,2.7879999972,2.7879999972,0,2.7879999972,0.0,0.0,0.0,133.07,66.7579999972,-15.68,68.5747253996,2.7879999972,0,2.7879999972,63.97,-15.68,65.863672081,133.84
2021-08-09 00:30:00,61.7346666638,-9.82,62.5108108098,2.8246666638,0,2.8246666638,58.91,-9.82,59.7228641309,133.67,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,132.73,64.2146666638,-15.7,66.106076988,2.8246666638,0,2.8246666638,61.39,-15.7,63.3657801972,133.62
2021-08-09 01:00:00,59.1673333304,-10.19,60.0383996575,2.8973333304,0,2.8973333304,56.27,-10.19,57.1852166211,133.67,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,132.73,61.5473333304,-16.12,63.623334085,2.8973333304,0,2.8973333304,58.65,-16.12,60.8249693794,133.62
2021-08-09 01:30:00,60.2385555526,-9.91,61.0482733176,2.9385555526,0,2.9385555526,57.3,-9.91,58.1506500394,133.95,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,132.9,62.6485555526,-15.81,64.6126737787,2.9385555526,0,2.9385555526,59.71,-15.81,61.7676306814,133.82
2021-08-09 02:00:00,58.939888886,-10.01,59.7838657322,2.929888886,0,2.929888886,56.01,-10.01,56.8974533701,133.95,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,132.9,61.299888886,-15.94,63.338455755,2.929888886,0,2.929888886,58.37,-15.94,60.5073590566,133.82
2021-08-09 02:30:00,57.7296666638,-10.25,58.6325584732,2.8896666638,0,2.8896666638,54.84,-10.25,55.7896773606,133.95,2.8896666638,0.0,2.8896666638,2.8896666638,0,2.8896666638,0.0,0.0,0.0,132.9,60.0296666638,-16.2,62.1771733015,2.8896666638,0,2.8896666638,57.14,-16.2,59.3920836476,133.82
2021-08-09 03:00:00,56.1804444416,-10.44,57.1422430226,2.8604444416,0,2.8604444416,53.32,-10.44,54.3324580707,134.07,2.8604444416,0.0,2.8604444416,2.8604444416,0,2.8604444416,0.0,0.0,0.0,132.9,58.4304444416,-16.39,60.6856567703,2.8604444416,0,2.8604444416,55.57,-16.39,57.9366636941,133.95
2021-08-09 03:30:00,55.7919999973,-10.23,56.7221311632,2.7419999972999998,0,2.7419999972999998,53.05,-10.23,54.0273578847,133.67,2.7419999972999998,0.0,2.7419999972999998,2.7419999972999998,0,2.7419999972999998,0.0,0.0,0.0,132.6,58.0319999973,-16.17,60.2426918695,2.7419999972999998,0,2.7419999972999998,55.29,-16.17,57.6060153109,133.59
2021-08-09 04:00:00,55.6407777751,-10.39,56.6025463333,2.7107777751,0,2.7107777751,52.93,-10.39,53.9401242119,133.67,2.7107777751,0.0,2.7107777751,2.7107777751,0,2.7107777751,0.0,0.0,0.0,132.6,57.8607777751,-16.34,60.1237490908,2.7107777751,0,2.7107777751,55.15,-16.34,57.5197192274,133.59
2021-08-09 04:30:00,55.7093333305,-10.43,56.6772857512,2.8493333305,0,2.8493333305,52.86,-10.43,53.8791657322,133.84,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,132.6,57.9293333305,-16.38,60.200598503,2.8493333305,0,2.8493333305,55.08,-16.38,57.4639956843,133.59
2021-08-09 05:00:00,55.7302222189,-10.47,56.7051899615,3.3102222189,0,3.3102222189,52.42,-10.47,53.4553767174,133.84,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,132.6,57.9302222189,-16.44,60.2178067214,3.3102222189,0,3.3102222189,54.62,-16.44,57.0404943878,133.59
2021-08-09 05:30:00,57.8975555523,-10.23,58.7943861175,3.2875555523,0,3.2875555523,54.61,-10.23,55.5599226061,133.67,3.2875555523,0.0,3.2875555523,3.2875555523,0,3.2875555523,0.0,0.0,0.0,132.6,60.1875555523,-16.15,62.3166457967,3.2875555523,0,3.2875555523,56.9,-16.15,59.1475485544,133.59
2021-08-09 06:00:00,60.4104444412,-9.42,61.1404792063,3.2904444412,0,3.2904444412,57.12,-9.42,57.8915434239,133.6,3.2904444412,0.0,3.2904444412,3.2904444412,0,3.2904444412,0.0,0.0,0.0,132.44,62.8004444412,-15.26,64.6278842452,3.2904444412,0,3.2904444412,59.51,-15.26,61.4353945214,133.44
2021-08-09 06:30:00,65.3125555499,-8.31,65.8390918259,5.6425555499,0,5.6425555499,59.67,-8.31,60.2458712278,133.27,5.6425555499,0.0,5.6425555499,5.6425555499,0,5.6425555499,0.0,0.0,0.0,132.28,67.8125555499,-14.08,69.2588556808,5.6425555499,0,5.6425555499,62.17,-14.08,63.744453092,133.16
2021-08-09 07:00:00,72.0509999921,-6.79,72.3702335208,7.9309999921,0,7.9309999921,64.12,-6.79,64.4785119245,133.27,7.9309999921,0.0,7.9309999921,7.9309999921,0,7.9309999921,0.0,0.0,0.0,132.44,74.7309999921,-12.44,75.7593291933,7.9309999921,0,7.9309999921,66.8,-12.44,67.9484628229,133.16
2021-08-09 07:30:00,78.8391111024,-3.89,78.9350209946,8.6791111024,0,8.6791111024,70.16,-3.89,70.2677571864,133.27,8.6791111024,0.0,8.6791111024,8.6791111024,0,8.6791111024,0.0,0.0,0.0,132.58,81.7691111024,-9.38,82.305357848,8.6791111024,0,8.6791111024,73.09,-9.38,73.6894327567,133.16
2021-08-09 08:00:00,83.0258888774,-1.8,83.0453985714,11.4658888774,0,11.4658888774,71.56,-1.8,71.5826347657,133.12,11.4658888774,0.0,11.4658888774,11.4658888774,0,11.4658888774,0.0,0.0,0.0,132.81,85.9958888774,-7.17,86.2942744556,11.4658888774,0,11.4658888774,74.53,-7.17,74.8740929828,132.96
2021-08-09 08:30:00,85.6176666517,-0.56,85.6194980298,14.9676666517,0,14.9676666517,70.65,-0.56,70.6522193565,133.12,14.9676666517,0.0,14.9676666517,14.9676666517,0,14.9676666517,0.0,0.0,0.0,133.04,88.5476666517,-5.86,88.7413594073,14.9676666517,0,14.9676666517,73.58,-5.86,73.8129798884,132.96
2021-08-09 09:00:00,87.9507777614,1.6800000000000002,87.9668216365,16.4007777614,0,16.4007777614,71.55,1.6800000000000002,71.5697205528,132.74,16.4007777614,0.0,16.4007777614,16.4007777614,0,16.4007777614,0.0,0.0,0.0,132.8,90.8907777614,-3.48,90.957373984,16.4007777614,0,16.4007777614,74.49,-3.48,74.5712444579,132.61
2021-08-09 09:30:00,88.1074444279,1.75,88.1248220629,16.5774444279,0,16.5774444279,71.53,1.75,71.5514038996,132.74,16.5774444279,0.0,16.5774444279,16.5774444279,0,16.5774444279,0.0,0.0,0.0,133.01,91.0674444279,-3.43,91.1320159693,16.5774444279,0,16.5774444279,74.49,-3.43,74.5689278453,132.61
2021-08-09 10:00:00,85.7427777578,1.9500000000000002,85.7649487706,19.9327777578,0,19.9327777578,65.81,1.9500000000000002,65.8388836479,132.87,19.9327777578,0.0,19.9327777578,19.9327777578,0,19.9327777578,0.0,0.0,0.0,133.17,88.4527777578,-3.24,88.5120980041,19.9327777578,0,19.9327777578,68.52,-3.24,68.5965596805,132.72
2021-08-09 10:30:00,81.5738888684,1.87,81.5953199951,20.5338888684,0,20.5338888684,61.04,1.87,61.0686376138,133.01,20.5338888684,0.0,20.5338888684,20.5338888684,0,20.5338888684,0.0,0.0,0.0,133.3,84.0638888684,-3.37,84.1314109692,20.5338888684,0,20.5338888684,63.53,-3.37,63.6193193928,132.85
2021-08-09 11:00:00,83.9244444247,3.38,83.9924804491,19.7544444247,0,19.7544444247,64.17,3.38,64.258955018,133.09,19.7544444247,0.0,19.7544444247,19.7544444247,0,19.7544444247,0.0,0.0,0.0,133.3,86.5544444247,-1.74,86.5719322279,19.7544444247,0,19.7544444247,66.8,-1.74,66.822657834,132.85
2021-08-09 11:30:00,86.0642222054,4.38,86.1756041106,16.7942222054,0,16.7942222054,69.27,4.38,69.4083373954,132.66,16.7942222054,0.0,16.7942222054,16.7942222054,0,16.7942222054,0.0,0.0,0.0,133.07,88.9242222054,-0.64,88.9265252601,16.7942222054,0,16.7942222054,72.13,-0.64,72.132839262,132.49
2021-08-09 12:00:00,84.3275555382,4.8,84.4640552131,17.3475555382,0,17.3475555382,66.98,4.8,67.1517713839,132.43,17.3475555382,0.0,17.3475555382,17.3475555382,0,17.3475555382,0.0,0.0,0.0,132.97,87.1375555382,-0.2,87.1377850601,17.3475555382,0,17.3475555382,69.79,-0.2,69.7902865734,132.24
2021-08-09 12:30:00,79.6601110927,4.78,79.8033940337,18.4501110927,0,18.4501110927,61.21,4.78,61.396355755,132.43,18.4501110927,0.0,18.4501110927,18.4501110927,0,18.4501110927,0.0,0.0,0.0,132.97,82.1701110927,-0.28,82.1705881504,18.4501110927,0,18.4501110927,63.72,-0.28,63.7206151885,132.24
2021-08-09 13:00:00,83.4648888722,3.68,83.5459758124,16.6848888722,0,16.6848888722,66.78,3.68,66.8813187669,132.43,16.6848888722,0.0,16.6848888722,16.6848888722,0,16.6848888722,0.0,0.0,0.0,132.97,86.2548888722,-1.38,86.2659275401,16.6848888722,0,16.6848888722,69.57,-1.38,69.5836855879,132.24
2021-08-09 13:30:00,81.5476666502,2.7,81.5923521912,16.4876666502,0,16.4876666502,65.06,2.7,65.1160011057,132.43,16.4876666502,0.0,16.4876666502,16.4876666502,0,16.4876666502,0.0,0.0,0.0,132.86,84.2376666502,-2.45,84.2732874799,16.4876666502,0,16.4876666502,67.75,-2.45,67.7942844199,132.24
2021-08-09 14:00:00,81.7745555351,3.5,81.8494223129,20.4945555351,0,20.4945555351,61.28,3.5,61.3798696642,132.74,20.4945555351,0.0,20.4945555351,20.4945555351,0,20.4945555351,0.0,0.0,0.0,133.1,84.3145555351,-1.63,84.330309943,20.4945555351,0,20.4945555351,63.82,-1.63,63.8408121816,132.58
2021-08-09 14:30:00,81.2934444251,3.21,81.3567956995,19.3634444251,0,19.3634444251,61.93,3.21,62.0131357053,132.74,19.3634444251,0.0,19.3634444251,19.3634444251,0,19.3634444251,0.0,0.0,0.0,133.1,83.8334444251,-1.94,83.8558883095,19.3634444251,0,19.3634444251,64.47,-1.94,64.4991821654,132.58
2021-08-09 15:00:00,80.7409999822,3.26,80.8067860896,17.7609999822,0,17.7609999822,62.98,3.26,63.0643163762,132.74,17.7609999822,0.0,17.7609999822,17.7609999822,0,17.7609999822,0.0,0.0,0.0,133.1,83.3309999822,-1.8599999999999999,83.3517555786,17.7609999822,0,17.7609999822,65.57,-1.8599999999999999,65.5963756621,132.5
