Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-09 15:30:00,82.0586666513,2.74,82.104399228,15.3586666513,0,15.3586666513,66.7,2.74,66.7562551376,132.74,15.3586666513,0.0,15.3586666513,15.3586666513,0,15.3586666513,0.0,0.0,0.0,133.1,84.8286666513,-2.4,84.8626106471,15.3586666513,0,15.3586666513,69.47,-2.4,69.5114443815,132.5
2021-08-09 16:00:00,85.3561110971,2.4,85.3898454245,14.0461110971,0,14.0461110971,71.31,2.4,71.3503756122,132.74,14.0461110971,0.0,14.0461110971,14.0461110971,0,14.0461110971,0.0,0.0,0.0,133.1,88.3261110971,-2.73,88.3682907016,14.0461110971,0,14.0461110971,74.28,-2.73,74.3301506792,132.61
2021-08-09 16:30:00,88.2151110987,1.87,88.234929173,12.4051110987,0,12.4051110987,75.81,1.87,75.8330600728,132.74,12.4051110987,0.0,12.4051110987,12.4051110987,0,12.4051110987,0.0,0.0,0.0,133.1,91.3851110987,-3.25,91.4428839797,12.4051110987,0,12.4051110987,78.98,-3.25,79.0468399115,132.61
2021-08-09 17:00:00,93.7768888771,1.9300000000000002,93.7967472115,11.8368888771,0,11.8368888771,81.94,1.9300000000000002,81.9627262846,132.74,11.8368888771,0.0,11.8368888771,11.8368888771,0,11.8368888771,0.0,0.0,0.0,133.19,97.2268888771,-3.15,97.2779030444,11.8368888771,0,11.8368888771,85.39,-3.15,85.4480813126,132.61
2021-08-09 17:30:00,95.8654444299,1.3,95.8742584626,14.5254444299,0,14.5254444299,81.34,1.3,81.3503878294,132.55,14.5254444299,0.0,14.5254444299,14.5254444299,0,14.5254444299,0.0,0.0,0.0,132.97,99.3054444299,-3.83,99.3792744662,14.5254444299,0,14.5254444299,84.78,-3.83,84.8664674651,132.38
2021-08-09 18:00:00,99.1982222063,0.74,99.200982298,15.9282222063,0,15.9282222063,83.27,0.74,83.273288034,132.67,15.9282222063,0.0,15.9282222063,15.9282222063,0,15.9282222063,0.0,0.0,0.0,133.04,102.6882222063,-4.37,102.7811650055,15.9282222063,0,15.9282222063,86.76,-4.37,86.8699861863,132.55
2021-08-09 18:30:00,100.9796666534,0.27,100.9800276165,13.2596666534,0,13.2596666534,87.72,0.27,87.7204155257,132.19,13.2596666534,0.0,13.2596666534,13.2596666534,0,13.2596666534,0.0,0.0,0.0,132.49,104.6996666534,-4.85,104.8119396697,13.2596666534,0,13.2596666534,91.44,-4.85,91.5685322586,132.05
2021-08-09 19:00:00,100.205555542,-0.84,100.209076243,13.545555542,0,13.545555542,86.66,-0.84,86.6640709868,132.19,13.545555542,0.0,13.545555542,13.545555542,0,13.545555542,0.0,0.0,0.0,132.49,103.895555542,-6.02,104.0698172449,13.545555542,0,13.545555542,90.35,-6.02,90.5503335168,132.05
2021-08-09 19:30:00,100.2272222113,-1.46,100.2378554848,10.8972222113,0,10.8972222113,89.33,-1.46,89.3419302455,132.46,10.8972222113,0.0,10.8972222113,10.8972222113,0,10.8972222113,0.0,0.0,0.0,132.63,104.0072222113,-6.66,104.2202373444,10.8972222113,0,10.8972222113,93.11,-6.66,93.3478853537,132.31
2021-08-09 20:00:00,98.0349999906,-2.14,98.0583541732,9.3649999906,0,9.3649999906,88.67,-2.14,88.6958200819,132.46,9.3649999906,0.0,9.3649999906,9.3649999906,0,9.3649999906,0.0,0.0,0.0,132.63,101.7749999906,-7.38,102.0422217667,9.3649999906,0,9.3649999906,92.41,-7.38,92.704220508,132.31
2021-08-09 20:30:00,95.2569999903,-3.8200000000000003,95.3335641164,9.7369999903,0,9.7369999903,85.52,-3.8200000000000003,85.6052732021,132.6,9.7369999903,0.0,9.7369999903,9.7369999903,0,9.7369999903,0.0,0.0,0.0,132.63,98.8769999903,-9.17,99.3013092918,9.7369999903,0,9.7369999903,89.14,-9.17,89.6104262907,132.52
2021-08-09 21:00:00,94.194888881,-4.39,94.2971324659,7.904888881,0,7.904888881,86.29,-4.39,86.4015983648,132.71,7.904888881,0.0,7.904888881,7.904888881,0,7.904888881,0.0,0.0,0.0,132.54,97.854888881,-9.73,98.3374403669,7.904888881,0,7.904888881,89.95,-9.73,90.4747224367,132.52
2021-08-09 21:30:00,93.6859999921,-4.8100000000000005,93.8093955556,7.9359999921,0,7.9359999921,85.75,-4.8100000000000005,85.8847984221,132.48,7.9359999921,0.0,7.9359999921,7.9359999921,0,7.9359999921,0.0,0.0,0.0,132.26,97.3259999921,-10.18,97.856950057,7.9359999921,0,7.9359999921,89.39,-10.18,89.9677970165,132.32
2021-08-09 22:00:00,90.2084444378,-5.94,90.4037999637,6.6584444378,0,6.6584444378,83.55,-5.94,83.7608864566,132.65,6.6584444378,0.0,6.6584444378,6.6584444378,0,6.6584444378,0.0,0.0,0.0,132.43,93.7284444378,-11.41,94.4203865525,6.6584444378,0,6.6584444378,87.07,-11.41,87.8144236444,132.52
2021-08-09 22:30:00,86.0415555511,-6.79,86.3090573558,4.4815555511,0,4.4815555511,81.56,-6.79,81.8421511203,132.95,4.4815555511,0.0,4.4815555511,4.4815555511,0,4.4815555511,0.0,0.0,0.0,132.58,89.4915555511,-12.35,90.3396978905,4.4815555511,0,4.4815555511,85.01,-12.35,85.9024015962,132.82
2021-08-09 23:00:00,78.3234444418,-6.6,78.6010302047,2.6134444418,0,2.6134444418,75.71,-6.6,75.9971321827,133.42,2.6134444418,0.0,2.6134444418,2.6134444418,0,2.6134444418,0.0,0.0,0.0,132.93,81.4934444418,-12.19,82.4001067171,2.6134444418,0,2.6134444418,78.88,-12.19,79.8163548403,133.29
2021-08-09 23:30:00,72.6829999974,-7.19,73.0377613883,2.6229999974,0,2.6229999974,70.06,-7.19,70.4279752655,133.65,2.6229999974,0.0,2.6229999974,2.6229999974,0,2.6229999974,0.0,0.0,0.0,133.12,75.6129999974,-12.9,76.7055132869,2.6229999974,0,2.6229999974,72.99,-12.9,74.1211852307,133.5
2021-08-10 00:00:00,67.8358888862,-8.3,68.3417721527,2.7258888862,0,2.7258888862,65.11,-8.3,65.6368958742,134.19,2.7258888862,0.0,2.7258888862,2.7258888862,0,2.7258888862,0.0,0.0,0.0,133.56,70.5458888862,-14.09,71.9392141932,2.7258888862,0,2.7258888862,67.82,-14.09,69.2681781195,134.05
2021-08-10 00:30:00,65.0696666633,-8.67,65.6447288034,3.3496666633,0,3.3496666633,61.72,-8.67,62.3259761255,134.19,3.3496666633,0.0,3.3496666633,3.3496666633,0,3.3496666633,0.0,0.0,0.0,133.41,67.6596666633,-14.51,69.1980533902,3.3496666633,0,3.3496666633,64.31,-14.51,65.9265970607,134.05
2021-08-10 01:00:00,63.0391111085,-9.02,63.6811583543,2.6491111085,0,2.6491111085,60.39,-9.02,61.0599091057,134.26,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,133.41,65.5591111085,-14.91,67.2332146289,2.6491111085,0,2.6491111085,62.91,-14.91,64.652735441,134.18
2021-08-10 01:30:00,63.8725555529,-8.94,64.4951699963,2.7025555529,0,2.7025555529,61.17,-8.94,61.8198390486,134.53,2.7025555529,0.0,2.7025555529,2.7025555529,0,2.7025555529,0.0,0.0,0.0,133.65,66.4225555529,-14.81,68.0535964235,2.7025555529,0,2.7025555529,63.72,-14.81,65.4184568757,134.42
2021-08-10 02:00:00,62.6161111084,-9.28,63.3000455793,2.6861111084,0,2.6861111084,59.93,-9.28,60.6442355051,134.53,2.6861111084,0.0,2.6861111084,2.6861111084,0,2.6861111084,0.0,0.0,0.0,133.65,65.1061111084,-15.19,66.8546318789,2.6861111084,0,2.6861111084,62.42,-15.19,64.2416726121,134.32
2021-08-10 02:30:00,60.9785555528,-9.89,61.7753699892,2.7485555528,0,2.7485555528,58.23,-9.89,59.0639060679,134.76,2.7485555528,0.0,2.7485555528,2.7485555528,0,2.7485555528,0.0,0.0,0.0,133.65,63.3985555528,-15.84,65.3473981592,2.7485555528,0,2.7485555528,60.65,-15.84,62.684352912,134.5
2021-08-10 03:00:00,59.2515555528,-10.19,60.1214016422,2.7615555528,0,2.7615555528,56.49,-10.19,57.4017090338,134.76,2.7615555528,0.0,2.7615555528,2.7615555528,0,2.7615555528,0.0,0.0,0.0,133.75,61.5815555528,-16.19,63.6742026593,2.7615555528,0,2.7615555528,58.82,-16.19,61.0074462668,134.66
2021-08-10 03:30:00,57.6888888862,-15.05,59.6197148678,2.7188888862000002,0,2.7188888862000002,54.97,-15.05,56.9930118523,134.89,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,133.84,60.0488888862,-20.69,63.5133462861,2.7188888862000002,0,2.7188888862000002,57.33,-20.69,60.9492001588,134.79
2021-08-10 04:00:00,56.4678888862,-22.25,60.693368462,2.7178888862,0,2.7178888862,53.75,-22.25,58.1732326762,133.76,2.7178888862,0.0,2.7178888862,2.7178888862,0,2.7178888862,0.0,0.0,0.0,133.84,58.8878888862,-27.3,64.9081925297,2.7178888862,0,2.7178888862,56.17,-27.3,62.4528534176,133.61
2021-08-10 04:30:00,56.5335555529,-22.25,60.7544681769,2.6635555529,0,2.6635555529,53.87,-22.25,58.284126484,132.05,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,133.93,58.9635555529,-27.32,64.9852543539,2.6635555529,0,2.6635555529,56.3,-27.32,62.5785298645,131.91
2021-08-10 05:00:00,56.5962222195,-22.17,60.7835608493,2.6862222195000003,0,2.6862222195000003,53.91,-22.17,58.2906253183,132.05,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,133.93,59.0162222195,-27.22,64.9910985064,2.6862222195000003,0,2.6862222195000003,56.33,-27.22,62.5619476999,131.91
2021-08-10 05:30:00,58.3514444412,-21.65,62.2383609069,3.2114444412,0,3.2114444412,55.14,-21.65,59.2380122894,132.05,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,133.93,60.8414444412,-26.68,66.4342062623,3.2114444412,0,3.2114444412,57.63,-26.68,63.5062146565,131.91
2021-08-10 06:00:00,60.0569999974,-21.26,63.7089542269,2.6369999974000002,0,2.6369999974000002,57.42,-21.26,61.2294373647,132.05,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,133.93,62.6669999974,-26.25,67.9427360994,2.6369999974000002,0,2.6369999974000002,60.03,-26.25,65.5184203106,131.81
2021-08-10 06:30:00,66.3555555525,-19.39,69.1305421119,3.0555555525,0,3.0555555525,63.3,-19.39,66.2031879897,131.28,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,133.8,69.2255555525,-24.22,73.3402068551,3.0555555525,0,3.0555555525,66.17,-24.22,70.4633046344,131.67
2021-08-10 07:00:00,67.8656666594,-18.21,70.2662992559,7.3156666594,0,7.3156666594,60.55,-18.21,63.2290012573,131.28,7.3156666594,0.0,7.3156666594,7.3156666594,0,7.3156666594,0.0,0.0,0.0,133.44,70.6256666594,-23.01,74.2795051887,7.3156666594,0,7.3156666594,63.31,-23.01,67.3618304383,131.14
2021-08-10 07:30:00,73.4975555426,-16.38,75.3006976776,12.9975555426,0,12.9975555426,60.5,-16.38,62.6781812116,131.28,12.9975555426,0.0,12.9975555426,12.9975555426,0,12.9975555426,0.0,0.0,0.0,133.62,76.2475555426,-21.08,79.1078765119,12.9975555426,0,12.9975555426,63.25,-21.08,66.6702999843,131.14
2021-08-10 08:00:00,78.3272222083,-14.05,79.5773600899,13.8872222083,0,13.8872222083,64.44,-14.05,65.953893744,131.28,13.8872222083,0.0,13.8872222083,13.8872222083,0,13.8872222083,0.0,0.0,0.0,133.73,81.2172222083,-18.6,83.3198486751,13.8872222083,0,13.8872222083,67.33,-18.6,69.8519069174,131.14
2021-08-10 08:30:00,80.9114444275,-11.43,81.7147889879,16.9714444275,0,16.9714444275,63.94,-11.43,64.9535872758,130.77,16.9714444275,0.0,16.9714444275,16.9714444275,0,16.9714444275,0.0,0.0,0.0,133.51,83.7614444275,-15.83,85.2441697278,16.9714444275,0,16.9714444275,66.79,-15.83,68.6403161415,130.66
2021-08-10 09:00:00,84.6513333146,-1.92,84.673104537,18.7513333146,0,18.7513333146,65.9,-1.92,65.927963718,130.25,18.7513333146,0.0,18.7513333146,18.7513333146,0,18.7513333146,0.0,0.0,0.0,133.26,87.4213333146,-7.35,87.7297670036,18.7513333146,0,18.7513333146,68.67,-7.35,69.062228461,130.09
2021-08-10 09:30:00,82.0848888676,1.8,82.1046221623,21.2548888676,0,21.2548888676,60.83,1.8,60.8566257691,131.97,21.2548888676,0.0,21.2548888676,21.2548888676,0,21.2548888676,0.0,0.0,0.0,133.02,84.5648888676,-3.49,84.636874524,21.2548888676,0,21.2548888676,63.31,-3.49,63.4061211556,131.83
2021-08-10 10:00:00,82.2784444221,2.74,82.3240549081,22.3784444221,0,22.3784444221,59.9,2.74,59.9626350322,133.3,22.3784444221,0.0,22.3784444221,22.3784444221,0,22.3784444221,0.0,0.0,0.0,133.52,84.6984444221,-2.48,84.734744276,22.3784444221,0,22.3784444221,62.32,-2.48,62.369325794,133.13
2021-08-10 10:30:00,80.5416666467,3.03,80.5986412182,20.0016666467,0,20.0016666467,60.54,3.03,60.615777649099996,133.04,20.0016666467,0.0,20.0016666467,20.0016666467,0,20.0016666467,0.0,0.0,0.0,133.41,82.9716666467,-2.18,83.0003003978,20.0016666467,0,20.0016666467,62.97,-2.18,63.0077241297,132.93
2021-08-10 11:00:00,76.8391110929,3.43,76.9156284089,18.2491110929,0,18.2491110929,58.59,3.43,58.6903143628,133.04,18.2491110929,0.0,18.2491110929,18.2491110929,0,18.2491110929,0.0,0.0,0.0,133.41,79.1991110929,-1.77,79.2188872549,18.2491110929,0,18.2491110929,60.95,-1.77,60.975695158,132.93
2021-08-10 11:30:00,73.4614444258,3.81,73.5601788818,18.6214444258,0,18.6214444258,54.84,3.81,54.972190242,133.11,18.6214444258,0.0,18.6214444258,18.6214444258,0,18.6214444258,0.0,0.0,0.0,133.53,75.6514444258,-1.3900000000000001,75.6642130978,18.6214444258,0,18.6214444258,57.03,-1.3900000000000001,57.0469368152,132.93
2021-08-10 12:00:00,74.316444424,4.39,74.4459939273,20.456444424,0,20.456444424,53.86,4.39,54.0386130466,132.91,20.456444424,0.0,20.456444424,20.456444424,0,20.456444424,0.0,0.0,0.0,133.32,76.466444424,-0.78,76.4704225361,20.456444424,0,20.456444424,56.01,-0.78,56.0154309097,132.74
2021-08-10 12:30:00,73.4152222015,4.73,73.5674367563,20.7552222015,0,20.7552222015,52.66,4.73,52.872001097,132.99,20.7552222015,0.0,20.7552222015,20.7552222015,0,20.7552222015,0.0,0.0,0.0,133.43,75.5152222015,-0.43,75.516446448,20.7552222015,0,20.7552222015,54.76,-0.43,54.7616882501,132.74
2021-08-10 13:00:00,72.9353333138,4.59,73.0796205901,19.5653333138,0,19.5653333138,53.37,4.59,53.5670141038,132.99,19.5653333138,0.0,19.5653333138,19.5653333138,0,19.5653333138,0.0,0.0,0.0,133.53,75.0653333138,-0.5700000000000001,75.0674973974,19.5653333138,0,19.5653333138,55.5,-0.5700000000000001,55.5029269498,132.87
2021-08-10 13:30:00,76.7811110922,4.03,76.8867993907,18.9111110922,0,18.9111110922,57.87,4.03,58.0101525597,132.99,18.9111110922,0.0,18.9111110922,18.9111110922,0,18.9111110922,0.0,0.0,0.0,133.53,79.1711110922,-1.16,79.1796086854,18.9111110922,0,18.9111110922,60.26,-1.16,60.2711639177,132.87
2021-08-10 14:00:00,72.9643333149,3.99,73.073346961,18.4743333149,0,18.4743333149,54.49,3.99,54.6358874733,133.2,18.4743333149,0.0,18.4743333149,18.4743333149,0,18.4743333149,0.0,0.0,0.0,133.64,75.2043333149,-1.22,75.2142283703,18.4743333149,0,18.4743333149,56.73,-1.22,56.7431167632,133.0
2021-08-10 14:30:00,70.2647777595,4.0,70.378540718,18.2747777595,0,18.2747777595,51.99,4.0,52.1436487024,133.29,18.2747777595,0.0,18.2747777595,18.2747777595,0,18.2747777595,0.0,0.0,0.0,133.64,72.3547777595,-1.25,72.3655744441,18.2747777595,0,18.2747777595,54.08,-1.25,54.0944442619,133.13
2021-08-10 15:00:00,67.5316666475,3.59,67.6270219675,19.1816666475,0,19.1816666475,48.35,3.59,48.4830960233,133.45,19.1816666475,0.0,19.1816666475,19.1816666475,0,19.1816666475,0.0,0.0,0.0,133.85,69.4616666475,-1.69,69.4822224274,19.1816666475,0,19.1816666475,50.28,-1.69,50.3083939318,133.32
2021-08-10 15:30:00,67.9943333144,2.94,68.0578648128,18.9143333144,0,18.9143333144,49.08,2.94,49.1679773837,133.45,18.9143333144,0.0,18.9143333144,18.9143333144,0,18.9143333144,0.0,0.0,0.0,133.85,69.9543333144,-2.38,69.9948080179,18.9143333144,0,18.9143333144,51.04,-2.38,51.0954596809,133.32
2021-08-10 16:00:00,68.0034444251,2.5700000000000003,68.0519900787,19.3534444251,0,19.3534444251,48.65,2.5700000000000003,48.7178345167,133.61,19.3534444251,0.0,19.3534444251,19.3534444251,0,19.3534444251,0.0,0.0,0.0,133.85,69.9434444251,-2.79,69.9990679798,19.3534444251,0,19.3534444251,50.59,-2.79,50.6668747803,133.46
2021-08-10 16:30:00,74.3324444267,1.76,74.3532776308,17.7624444267,0,17.7624444267,56.57,1.76,56.5973718471,133.74,17.7624444267,0.0,17.7624444267,17.7624444267,0,17.7624444267,0.0,0.0,0.0,133.98,76.6324444267,-3.58,76.7160213958,17.7624444267,0,17.7624444267,58.87,-3.58,58.9787529539,133.62
2021-08-10 17:00:00,79.4399999822,1.46,79.4534152643,17.8499999821,0,17.8499999821,61.59,1.46,61.6073023269,133.83,17.8499999821,0.0,17.8499999821,17.8499999821,0,17.8499999821,0.0,0.0,0.0,134.06,81.9599999822,-3.87,82.0513162422,17.8499999821,0,17.8499999821,64.11,-3.87,64.2267000554,133.62
2021-08-10 17:30:00,85.0921110948,0.42,85.0931476123,16.3221110948,0,16.3221110948,68.77,0.42,68.771282524,133.83,16.3221110948,0.0,16.3221110948,16.3221110948,0,16.3221110948,0.0,0.0,0.0,134.06,87.9321110948,-4.92,88.0696460853,16.3221110948,0,16.3221110948,71.61,-4.92,71.778816513,133.62
2021-08-10 18:00:00,90.4379999858,-0.18,90.4381791138,14.2479999858,0,14.2479999858,76.19,-0.18,76.190212626,133.72,14.2479999858,0.0,14.2479999858,14.2479999858,0,14.2479999858,0.0,0.0,0.0,133.89,93.6279999858,-5.5,93.7894044193,14.2479999858,0,14.2479999858,79.38,-5.5,79.5703110463,133.62
2021-08-10 18:30:00,90.203111097,-1.5,90.2155820886,14.103111097,0,14.103111097,76.1,-1.5,76.1147817444,133.56,14.103111097,0.0,14.103111097,14.103111097,0,14.103111097,0.0,0.0,0.0,133.61,93.393111097,-6.88,93.6461830529,14.103111097,0,14.103111097,79.29,-6.88,79.5879293612,133.37
2021-08-10 19:00:00,90.1978888766,-2.47,90.2317020664,12.2878888766,0,12.2878888766,77.91,-2.47,77.9491436771,133.56,12.2878888766,0.0,12.2878888766,12.2878888766,0,12.2878888766,0.0,0.0,0.0,133.61,93.4778888766,-7.9,93.8111171921,12.2878888766,0,12.2878888766,81.19,-7.9,81.5734399177,133.47
2021-08-10 19:30:00,92.7098888767,-3.13,92.7627101562,12.2198888767,0,12.2198888767,80.49,-3.13,80.5508348808,133.67,12.2198888767,0.0,12.2198888767,12.2198888767,0,12.2198888767,0.0,0.0,0.0,133.61,96.1198888767,-8.56,96.5002934589,12.2198888767,0,12.2198888767,83.9,-8.56,84.3355417366,133.47
2021-08-10 20:00:00,91.7555555442,-4.06,91.8453350652,11.3255555442,0,11.3255555442,80.43,-4.06,80.5324065206,133.67,11.3255555442,0.0,11.3255555442,11.3255555442,0,11.3255555442,0.0,0.0,0.0,133.61,95.1555555442,-9.54,95.6325851942,11.3255555442,0,11.3255555442,83.83,-9.54,84.3710880575,133.56
2021-08-10 20:30:00,95.7037777687,-2.64,95.7401832002,9.0537777687,0,9.0537777687,86.65,-2.64,86.6902076362,133.86,9.0537777687,0.0,9.0537777687,9.0537777687,0,9.0537777687,0.0,0.0,0.0,133.61,99.3537777687,-8.01,99.6761418641,9.0537777687,0,9.0537777687,90.3,-8.01,90.6545646948,133.72
2021-08-10 21:00:00,96.0532222154,-2.48,96.0852324655,6.8632222154,0,6.8632222154,89.19,-2.48,89.2244725398,133.43,6.8632222154,0.0,6.8632222154,6.8632222154,0,6.8632222154,0.0,0.0,0.0,133.4,99.8432222154,-7.76,100.1443289575,6.8632222154,0,6.8632222154,92.98,-7.76,93.3032582496,133.32
2021-08-10 21:30:00,92.8611111058,-3.12,92.9135100823,5.2611111059,0,5.2611111059,87.6,-3.12,87.6555440346,132.71,5.2611111059,0.0,5.2611111059,5.2611111059,0,5.2611111059,0.0,0.0,0.0,132.72,96.5611111058,-8.41,96.9266541153,5.2611111059,0,5.2611111059,91.3,-8.41,91.6865208196,132.54
2021-08-10 22:00:00,89.8129999939,-4.94,89.9487552326,6.1329999939,0,6.1329999939,83.68,-4.94,83.8256881869,132.71,6.1329999939,0.0,6.1329999939,6.1329999939,0,6.1329999939,0.0,0.0,0.0,132.72,93.3629999939,-10.4,93.9404586313,6.1329999939,0,6.1329999939,87.23,-10.4,87.847782556,132.54
2021-08-10 22:30:00,86.1891111066,-5.59,86.370197252,4.5391111066,0,4.5391111066,81.65,-5.59,81.8411302463,133.39,4.5391111066,0.0,4.5391111066,4.5391111066,0,4.5391111066,0.0,0.0,0.0,133.0,89.6391111066,-11.08,90.3212967133,4.5391111066,0,4.5391111066,85.1,-11.08,85.8182754429,133.25
2021-08-10 23:00:00,77.9482222196,-6.41,78.2113383545,2.6182222196,0,2.6182222196,75.33,-6.41,75.6022288031,133.39,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,133.0,81.1182222196,-12.03,82.0054076026,2.6182222196,0,2.6182222196,78.5,-12.03,79.4164397338,133.25
2021-08-10 23:30:00,72.5973333307,-7.46,72.9796163784,2.5973333307,0,2.5973333307,70.0,-7.46,70.3963891119,133.73,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,133.24,75.5473333307,-13.19,76.6901276136,2.5973333307,0,2.5973333307,72.95,-13.19,74.132844273,133.64
2021-08-11 00:00:00,67.7456666641,-8.22,68.2425362348,2.6056666641,0,2.6056666641,65.14,-8.22,65.6565914437,134.37,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,133.69,70.4756666641,-14.05,71.8625221638,2.6056666641,0,2.6056666641,67.87,-14.05,69.3090138438,134.22
2021-08-11 00:30:00,64.7842222196,-8.81,65.3805135235,2.6042222196,0,2.6042222196,62.18,-8.81,62.8010230808,134.72,2.6042222196,0.0,2.6042222196,2.6042222196,0,2.6042222196,0.0,0.0,0.0,134.0,67.4242222196,-14.88,69.046651924,2.6042222196,0,2.6042222196,64.82,-14.88,66.5059907076,134.52
2021-08-11 01:00:00,60.1868888863,-21.02,63.7518783551,2.6068888863,0,2.6068888863,57.58,-21.02,61.2967927383,134.72,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,134.0,62.7868888863,-26.01,67.9611176778,2.6068888863,0,2.6068888863,60.18,-26.01,65.5602966741,134.6
2021-08-11 01:30:00,61.1392222196,-21.16,64.6973731586,2.6292222196,0,2.6292222196,58.51,-21.16,62.2186925289,132.2,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,134.29,63.7892222196,-26.13,68.9336040794,2.6292222196,0,2.6292222196,61.16,-26.13,66.5080634209,132.08
2021-08-11 02:00:00,59.8112222196,-21.42,63.5310845445,2.6612222196,0,2.6612222196,57.15,-21.42,61.0322775259,132.2,2.6612222196,0.0,2.6612222196,2.6612222196,0,2.6612222196,0.0,0.0,0.0,134.16,62.3912222196,-26.42,67.7545644961,2.6612222196,0,2.6612222196,59.73,-26.42,65.3122446406,132.0
2021-08-11 02:30:00,58.2655555528,-21.79,62.2067445208,2.7355555528,0,2.7355555528,55.53,-21.79,59.6522002947,132.38,2.7355555528,0.0,2.7355555528,2.7355555528,0,2.7355555528,0.0,0.0,0.0,134.32,60.7855555528,-26.83,66.4434546352,2.7355555528,0,2.7355555528,58.05,-26.83,63.9503823288,132.08
2021-08-11 03:00:00,56.4166666639,-22.16,60.6127534226,2.7466666639,0,2.7466666639,53.67,-22.16,58.0649162576,132.38,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,134.32,58.8366666639,-27.22,64.8280937875,2.7466666639,0,2.7466666639,56.09,-27.22,62.3459421294,132.23
2021-08-11 03:30:00,56.0132222195,-22.22,60.2595176168,2.7632222195000002,0,2.7632222195000002,53.25,-22.22,57.700007799,132.38,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,134.22,58.4132222195,-27.29,64.4736273996,2.7632222195000002,0,2.7632222195000002,55.65,-27.29,61.9811794015,132.23
2021-08-11 04:00:00,55.9077777751,-22.41,60.2319492939,2.6977777751,0,2.6977777751,53.21,-22.41,57.736575929,132.38,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,134.22,58.2977777751,-27.49,64.4540998968,2.6977777751,0,2.6977777751,55.6,-27.49,62.0246733164,132.23
2021-08-11 04:30:00,55.7901111085,-22.41,60.1227460908,2.6301111085,0,2.6301111085,53.16,-22.41,57.6904992178,132.49,2.6301111085,0.0,2.6301111085,2.6301111085,0,2.6301111085,0.0,0.0,0.0,134.37,58.1901111085,-27.5,64.3610055143,2.6301111085,0,2.6301111085,55.56,-27.5,61.9932544718,132.34
2021-08-11 05:00:00,56.0814444418,-22.12,60.2861742913,2.6114444418,0,2.6114444418,53.47,-22.12,57.8648019093,132.49,2.6114444418,0.0,2.6114444418,2.6114444418,0,2.6114444418,0.0,0.0,0.0,134.37,58.4814444418,-27.19,64.4932201398,2.6114444418,0,2.6114444418,55.87,-27.19,62.1349579544,132.34
2021-08-11 05:30:00,58.2802222196,-21.32,62.0574467889,2.6502222196,0,2.6502222196,55.63,-21.32,59.5754924445,132.39,2.6502222196,0.0,2.6502222196,2.6502222196,0,2.6502222196,0.0,0.0,0.0,134.3,60.7902222196,-26.32,66.2434413169,2.6502222196,0,2.6502222196,58.14,-26.32,63.8200752115,132.27
2021-08-11 06:00:00,60.4545555529,-20.79,63.9294719758,2.6345555529,0,2.6345555529,57.82,-20.79,61.4440924744,132.19,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,134.14,63.0945555529,-25.76,68.1505725612,2.6345555529,0,2.6345555529,60.46,-25.76,65.7190170346,132.04
2021-08-11 06:30:00,66.3179999974,-18.89,68.9558498146,2.6479999974,0,2.6479999974,63.67,-18.89,66.4131086458,132.07,2.6479999974,0.0,2.6479999974,2.6479999974,0,2.6479999974,0.0,0.0,0.0,134.14,69.2079999974,-23.7,73.1535184638,2.6479999974,0,2.6479999974,66.56,-23.7,70.6535462663,131.92
2021-08-11 07:00:00,71.4768888859,-17.07,73.4869413216,3.0368888859,0,3.0368888859,68.44,-17.07,70.5366465038,131.49,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,133.74,74.5868888859,-21.77,77.6990147535,3.0368888859,0,3.0368888859,71.55,-21.77,74.788604747,131.38
2021-08-11 07:30:00,78.7989999962,-14.6,80.1401422534,3.8189999962,0,3.8189999962,74.98,-14.6,76.3882216052,131.4,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,133.86,82.1889999962,-19.12,84.3836839701,3.8189999962,0,3.8189999962,78.37,-19.12,80.6686512841,131.26
2021-08-11 08:00:00,82.0256666584,-12.97,83.0447523373,8.2356666584,0,8.2356666584,73.79,-12.97,74.9211919286,131.32,8.2356666584,0.0,8.2356666584,8.2356666584,0,8.2356666584,0.0,0.0,0.0,134.11,85.3556666584,-17.39,87.1091380436,8.2356666584,0,8.2356666584,77.12,-17.39,79.0563501561,131.18
2021-08-11 08:30:00,88.4466666556,-10.39,89.0548423304,11.0766666556,0,11.0766666556,77.37,-10.39,78.0645181885,130.87,11.0766666556,0.0,11.0766666556,11.0766666556,0,11.0766666556,0.0,0.0,0.0,133.8,91.9166666556,-14.64,93.0752556219,11.0766666556,0,11.0766666556,80.84,-14.64,82.1549462905,130.72
2021-08-11 09:00:00,89.204666655,-10.26,89.792762253,11.674666655,0,11.674666655,77.53,-10.26,78.2059364754,130.24,11.674666655,0.0,11.674666655,11.674666655,0,11.674666655,0.0,0.0,0.0,133.48,92.684666655,-14.49,93.8104873292,11.674666655,0,11.674666655,81.01,-14.49,82.2956876148,130.09
2021-08-11 09:30:00,90.9508888773,-9.86,91.483789753,11.5808888773,0,11.5808888773,79.37,-9.86,79.9801006501,130.0,11.5808888773,0.0,11.5808888773,11.5808888773,0,11.5808888773,0.0,0.0,0.0,133.22,94.5208888773,-14.05,95.559410495,11.5808888773,0,11.5808888773,82.94,-14.05,84.1216149393,129.82
2021-08-11 10:00:00,89.3926666554,-9.21,89.8658608803,11.2526666554,0,11.2526666554,78.14,-9.21,78.6808979359,130.0,11.2526666554,0.0,11.2526666554,11.2526666554,0,11.2526666554,0.0,0.0,0.0,133.22,92.9026666554,-13.37,93.8598016815,11.2526666554,0,11.2526666554,81.65,-13.37,82.7374123357,129.82
2021-08-11 10:30:00,88.2781110972,-8.89,88.7246132643,13.8781110972,0,13.8781110972,74.4,-8.89,74.9292472937,129.92,13.8781110972,0.0,13.8781110972,13.8781110972,0,13.8781110972,0.0,0.0,0.0,133.32,91.6481110972,-13.06,92.573969709,13.8781110972,0,13.8781110972,77.77,-13.06,78.8589658821,129.82
2021-08-11 11:00:00,88.3628888736,-7.91,88.7162230377,15.3228888736,0,15.3228888736,73.04,-7.91,73.4670654103,130.0,15.3228888736,0.0,15.3228888736,15.3228888736,0,15.3228888736,0.0,0.0,0.0,133.32,91.6628888736,-12.03,92.44893778,15.3228888736,0,15.3228888736,76.34,-12.03,77.282058073,129.82
2021-08-11 11:30:00,83.5523333163,-7.74,83.9100709247,17.0623333163,0,17.0623333163,66.49,-7.74,66.9389849042,129.83,17.0623333163,0.0,17.0623333163,17.0623333163,0,17.0623333163,0.0,0.0,0.0,133.32,86.5523333163,-11.91,87.3679260512,17.0623333163,0,17.0623333163,69.49,-11.91,70.5032495705,129.68
2021-08-11 12:00:00,85.3307777593,-1.87,85.3512655618,18.4707777593,0,18.4707777593,66.86,-1.87,66.8861458002,129.83,18.4707777593,0.0,18.4707777593,18.4707777593,0,18.4707777593,0.0,0.0,0.0,133.32,88.2007777593,-6.75,88.4586892134,18.4707777593,0,18.4707777593,69.73,-6.75,70.055944787,129.68
2021-08-11 12:30:00,86.3314444264,3.99,86.4235986103,18.0414444264,0,18.0414444264,68.29,3.99,68.4064631449,130.94,18.0414444264,0.0,18.0414444264,18.0414444264,0,18.0414444264,0.0,0.0,0.0,133.16,89.1814444264,-1.09,89.1881053167,18.0414444264,0,18.0414444264,71.14,-1.09,71.1483499457,130.8
2021-08-11 13:00:00,84.2031110933,3.07,84.2590577789,17.8431110933,0,17.8431110933,66.36,3.07,66.4309754557,132.65,17.8431110933,0.0,17.8431110933,17.8431110933,0,17.8431110933,0.0,0.0,0.0,133.16,86.9431110933,-2.07,86.9677495775,17.8431110933,0,17.8431110933,69.1,-2.07,69.1309981123,132.48
2021-08-11 13:30:00,77.8605555363,1.8,77.8813591845,19.2605555363,0,19.2605555363,58.6,1.8,58.6276385334,132.85,19.2605555363,0.0,19.2605555363,19.2605555363,0,19.2605555363,0.0,0.0,0.0,133.26,80.2605555363,-3.49,80.3363981953,19.2605555363,0,19.2605555363,61.0,-3.49,61.0997553187,132.69
2021-08-11 14:00:00,75.010999981,1.3,75.0222641497,19.020999981,0,19.020999981,55.99,1.3,56.0050899473,133.21,19.020999981,0.0,19.020999981,19.020999981,0,19.020999981,0.0,0.0,0.0,133.44,77.250999981,-4.04,77.3565679051,19.020999981,0,19.020999981,58.23,-4.04,58.3699794415,133.04
2021-08-11 14:30:00,78.515888873,1.2,78.525058456,15.845888873,0,15.845888873,62.67,1.2,62.6814876977,133.4,15.845888873,0.0,15.845888873,15.845888873,0,15.845888873,0.0,0.0,0.0,133.58,81.065888873,-4.08,81.1684959746,15.845888873,0,15.845888873,65.22,-4.08,65.3474926833,133.23
2021-08-11 15:00:00,79.3437777648,0.63,79.3462788667,13.0037777648,0,13.0037777648,66.34,0.63,66.3429913405,133.25,13.0037777648,0.0,13.0037777648,13.0037777648,0,13.0037777648,0.0,0.0,0.0,133.44,82.0537777648,-4.68,82.1871330895,13.0037777648,0,13.0037777648,69.05,-4.68,69.2084163957,133.12
2021-08-11 15:30:00,83.7806666564,0.27,83.7811017198,10.3106666564,0,10.3106666564,73.47,0.27,73.4704961192,133.35,10.3106666564,0.0,10.3106666564,10.3106666564,0,10.3106666564,0.0,0.0,0.0,133.51,86.8106666564,-4.98,86.9533912238,10.3106666564,0,10.3106666564,76.5,-4.98,76.6619227518,133.21
2021-08-11 16:00:00,88.6691111022,0.38,88.6699253618,8.8791111022,0,8.8791111022,79.79,0.38,79.7909048702,133.27,8.8791111022,0.0,8.8791111022,8.8791111022,0,8.8791111022,0.0,0.0,0.0,133.51,91.9991111022,-4.82,92.1252888386,8.8791111022,0,8.8791111022,83.12,-4.82,83.2596348779,133.21
2021-08-11 16:30:00,92.794111103,0.09,92.794154748,8.074111103,0,8.074111103,84.72,0.09,84.7200478045,133.27,8.074111103,0.0,8.074111103,8.074111103,0,8.074111103,0.0,0.0,0.0,133.51,96.354111103,-5.02,96.484792203,8.074111103,0,8.074111103,88.28,-5.02,88.4226147544,133.11
2021-08-11 17:00:00,96.2077777697,0.1,96.2078297405,8.1077777697,0,8.1077777697,88.1,0.1,88.1000567537,133.14,8.1077777697,0.0,8.1077777697,8.1077777697,0,8.1077777697,0.0,0.0,0.0,133.4,99.8977777697,-5.05,100.0253393062,8.1077777697,0,8.1077777697,91.79,-5.05,91.9288126759,132.98
2021-08-11 17:30:00,103.2445555482,0.73,103.2471362816,7.3445555482,0,7.3445555482,95.9,0.73,95.9027783748,132.56,7.3445555482,0.0,7.3445555482,7.3445555482,0,7.3445555482,0.0,0.0,0.0,132.99,107.2945555482,-4.34,107.3822948641,7.3445555482,0,7.3445555482,99.95,-4.34,100.0441807403,132.41
2021-08-11 18:00:00,107.0827777716,0.96,107.0870808981,6.2227777716,0,6.2227777716,100.86,0.96,100.8645686056,132.56,6.2227777716,0.0,6.2227777716,6.2227777716,0,6.2227777716,0.0,0.0,0.0,132.99,111.3827777716,-4.04,111.456021749,6.2227777716,0,6.2227777716,105.16,-4.04,105.2375750386,132.41
2021-08-11 18:30:00,106.9858888833,0.03,106.9858930894,5.6158888833,0,5.6158888833,101.37,0.03,101.3700044392,132.22,5.6158888833,0.0,5.6158888833,5.6158888833,0,5.6158888833,0.0,0.0,0.0,132.74,111.3158888833,-5.01,111.4285745124,5.6158888833,0,5.6158888833,105.7,-5.01,105.8186661228,132.07
2021-08-11 19:00:00,106.2117777722,-0.68,106.213954533,5.5617777722,0,5.5617777722,100.65,-0.68,100.6522970428,132.22,5.5617777722,0.0,5.5617777722,5.5617777722,0,5.5617777722,0.0,0.0,0.0,132.65,110.5117777722,-5.74,110.6607456435,5.5617777722,0,5.5617777722,104.95,-5.74,105.1068508709,132.07
2021-08-11 19:30:00,102.3392222141,-1.96,102.3579894458,8.0792222141,0,8.0792222141,94.26,-1.96,94.2803754766,131.87,8.0792222141,0.0,8.0792222141,8.0792222141,0,8.0792222141,0.0,0.0,0.0,132.25,106.4092222141,-7.11,106.6464939518,8.0792222141,0,8.0792222141,98.33,-7.11,98.5867181724,131.74
2021-08-11 20:00:00,101.0091111009,-3.04,101.0548471148,10.1891111009,0,10.1891111009,90.82,-3.04,90.8708644176,132.0,10.1891111009,0.0,10.1891111009,10.1891111009,0,10.1891111009,0.0,0.0,0.0,132.25,104.9091111009,-8.29,105.2361425176,10.1891111009,0,10.1891111009,94.72,-8.29,95.0820829599,131.86
2021-08-11 20:30:00,98.3433333233,-4.13,98.4300163016,10.0733333233,0,10.0733333233,88.27,-4.13,88.366564944,132.47,10.0733333233,0.0,10.0733333233,10.0733333233,0,10.0733333233,0.0,0.0,0.0,132.47,102.1233333233,-9.48,102.562398612,10.0733333233,0,10.0733333233,92.05,-9.48,92.5368731912,132.33
2021-08-11 21:00:00,95.9553333235,-5.05,96.088128784,9.8753333235,0,9.8753333235,86.08,-5.05,86.2280053115,132.8,9.8753333235,0.0,9.8753333235,9.8753333235,0,9.8753333235,0.0,0.0,0.0,132.66,99.6353333235,-10.46,100.1828889905,9.8753333235,0,9.8753333235,89.76,-10.46,90.3674122679,132.63
2021-08-11 21:30:00,93.9521111013,-5.93,94.1390677688,9.8521111013,0,9.8521111013,84.1,-5.93,84.308806776,133.06,9.8521111013,0.0,9.8521111013,9.8521111013,0,9.8521111013,0.0,0.0,0.0,132.82,97.5521111013,-11.42,98.2182812938,9.8521111013,0,9.8521111013,87.7,-11.42,88.4404115775,132.91
2021-08-11 22:00:00,88.607777768,-7.41,88.9170758684,9.737777768,0,9.737777768,78.87,-7.41,79.21732765,133.23,9.737777768,0.0,9.737777768,9.737777768,0,9.737777768,0.0,0.0,0.0,132.82,91.957777768,-13.0,92.8721319451,9.737777768,0,9.737777768,82.22,-13.0,83.2413863412,133.11
2021-08-11 22:30:00,84.6311111041,-8.51,85.0578924422,7.0111111041,0,7.0111111041,77.62,-8.51,78.0851106166,133.55,7.0111111041,0.0,7.0111111041,7.0111111041,0,7.0111111041,0.0,0.0,0.0,132.99,87.9411111041,-14.2,89.0801831061,7.0111111041,0,7.0111111041,80.93,-14.2,82.1663246105,133.43
2021-08-11 23:00:00,78.257444439,-9.39,78.8187776493,5.427444439,0,5.427444439,72.83,-9.39,73.432833256,133.63,5.427444439,0.0,5.427444439,5.427444439,0,5.427444439,0.0,0.0,0.0,132.99,81.327444439,-15.03,82.7046196955,5.427444439,0,5.427444439,75.9,-15.03,77.3738386019,133.51
2021-08-11 23:30:00,72.0492222196,-9.93,72.7302916429,2.5892222196,0,2.5892222196,69.46,-9.93,70.1662062534,132.48,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,131.67,74.9892222196,-15.68,76.6110034467,2.5892222196,0,2.5892222196,72.4,-15.68,74.0784881055,132.36
2021-08-12 00:00:00,67.2607777752,-11.13,68.1754290557,2.5907777752,0,2.5907777752,64.67,-11.13,65.6207726257,133.12,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,132.19,69.9807777752,-17.02,72.0207585216,2.5907777752,0,2.5907777752,67.39,-17.02,69.5060608868,132.98
2021-08-12 00:30:00,65.0154444418,-10.74,65.896552383,2.6554444418000003,0,2.6554444418000003,62.36,-10.74,63.2780941559,133.73,2.6554444418000003,0.0,2.6554444418000003,2.6554444418000003,0,2.6554444418000003,0.0,0.0,0.0,132.63,67.6254444418,-16.64,69.6425899572,2.6554444418000003,0,2.6554444418000003,64.97,-16.64,67.0670597238,133.61
2021-08-12 01:00:00,63.1792222196,-9.3,63.860035392,2.6492222196,0,2.6492222196,60.53,-9.3,61.2402718805,133.95,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,132.86,65.7092222196,-15.08,67.4174182589,2.6492222196,0,2.6492222196,63.06,-15.08,64.8380289645,133.81
2021-08-12 01:30:00,64.1343333306,-9.05,64.7697090603,2.7243333306,0,2.7243333306,61.41,-9.05,62.0732679984,133.26,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,132.33,66.6943333306,-14.84,68.3253957062,2.7243333306,0,2.7243333306,63.97,-14.84,65.6687635029,133.17
2021-08-12 02:00:00,62.7235555529,-9.28,63.4063310813,2.6835555529,0,2.6835555529,60.04,-9.28,60.7529423156,133.26,2.6835555529,0.0,2.6835555529,2.6835555529,0,2.6835555529,0.0,0.0,0.0,132.33,65.2335555529,-15.09,66.9561413917,2.6835555529,0,2.6835555529,62.55,-15.09,64.3444682937,133.1
2021-08-12 02:30:00,61.0894444417,-9.91,61.8880305244,2.7594444417,0,2.7594444417,58.33,-9.91,59.1658431868,133.34,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,132.41,63.4994444417,-15.76,65.4259661327,2.7594444417,0,2.7594444417,60.74,-15.76,62.751296401,133.18
2021-08-12 03:00:00,59.1672222194,-10.26,60.0502105339,2.7972222194,0,2.7972222194,56.37,-10.26,57.2961124336,133.43,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,132.41,61.5072222194,-16.17,63.5972270241,2.7972222194,0,2.7972222194,58.71,-16.17,60.8960836179,133.33
2021-08-12 03:30:00,58.7609999972,-10.06,59.6159267367,2.8109999972,0,2.8109999972,55.95,-10.06,56.8472171702,133.64,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,132.55,61.0809999972,-15.95,63.1291617294,2.8109999972,0,2.8109999972,58.27,-15.95,60.4135365626,133.48
2021-08-12 04:00:00,58.5369999972,-10.2,59.4190236261,2.7569999972,0,2.7569999972,55.78,-10.2,56.7049239485,133.64,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,132.62,60.8469999972,-16.1,62.9409835375,2.7569999972,0,2.7569999972,58.09,-16.1,60.2798316189,133.48
2021-08-12 04:30:00,58.1308888862,-10.56,59.0822633512,2.7008888862,0,2.7008888862,55.43,-10.56,56.4269306271,133.75,2.7008888862,0.0,2.7008888862,2.7008888862,0,2.7008888862,0.0,0.0,0.0,132.62,60.4408888862,-16.5,62.6526220469,2.7008888862,0,2.7008888862,57.74,-16.5,60.0512914099,133.64
2021-08-12 05:00:00,58.470777775,-10.14,59.3435038873,2.730777775,0,2.730777775,55.74,-10.14,56.6548073865,133.86,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,132.73,60.800777775,-16.1,62.8963001937,2.730777775,0,2.730777775,58.07,-16.1,60.260558411,133.73
2021-08-12 05:30:00,60.4072222195,-9.57,61.1605869517,2.6772222195,0,2.6772222195,57.73,-9.57,58.5178417237,134.52,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,133.43,62.8072222195,-15.5,64.6915540309,2.6772222195,0,2.6772222195,60.13,-15.5,62.0956270602,134.41
2021-08-12 06:00:00,62.3761111085,-9.13,63.0407498133,2.5961111085,0,2.5961111085,59.78,-9.13,60.4731783521,134.52,2.5961111085,0.0,2.5961111085,2.5961111085,0,2.5961111085,0.0,0.0,0.0,133.58,64.8761111085,-15.03,66.5943743312,2.5961111085,0,2.5961111085,62.28,-15.03,64.0679272335,134.41
2021-08-12 06:30:00,68.3727777751,-7.31,68.7624377162,2.7127777751,0,2.7127777751,65.66,-7.31,66.0656620341,134.52,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,133.58,71.1227777751,-13.05,72.3101100707,2.7127777751,0,2.7127777751,68.41,-13.05,69.6435969778,134.41
2021-08-12 07:00:00,73.4177777744,-5.59,73.6302804105,3.3777777744,0,3.3777777744,70.04,-5.59,70.2627191333,134.16,3.3777777744,0.0,3.3777777744,3.3777777744,0,3.3777777744,0.0,0.0,0.0,133.43,76.3477777744,-11.23,77.1692689553,3.3777777744,0,3.3777777744,72.97,-11.23,73.8290850546,133.97
2021-08-12 07:30:00,79.9132222181,-3.27,79.9800974323,4.0932222181,0,4.0932222181,75.82,-3.27,75.8904822754,134.16,4.0932222181,0.0,4.0932222181,4.0932222181,0,4.0932222181,0.0,0.0,0.0,133.59,83.0932222181,-8.75,83.5526545275,4.0932222181,0,4.0932222181,79.0,-8.75,79.4830956871,133.97
2021-08-12 08:00:00,85.7394444398,-0.71,85.7423841099,4.6294444398,0,4.6294444398,81.11,-0.71,81.1131074488,133.86,4.6294444398,0.0,4.6294444398,4.6294444398,0,4.6294444398,0.0,0.0,0.0,133.59,89.1494444398,-5.99,89.3504535183,4.6294444398,0,4.6294444398,84.52,-5.99,84.7319921871,133.7
2021-08-12 08:30:00,90.6685555496,1.51,90.6811284968,5.9285555496,0,5.9285555496,84.74,1.51,84.7534524371,133.12,5.9285555496,0.0,5.9285555496,5.9285555496,0,5.9285555496,0.0,0.0,0.0,133.21,94.2185555496,-3.5700000000000003,94.2861660577,5.9285555496,0,5.9285555496,88.29,-3.5700000000000003,88.362146873,132.97
2021-08-12 09:00:00,95.1202222161,0.77,95.1233387473,6.1502222161,0,6.1502222161,88.97,0.77,88.9733319596,132.35,6.1502222161,0.0,6.1502222161,6.1502222161,0,6.1502222161,0.0,0.0,0.0,132.68,98.8802222161,-4.3,98.9736750126,6.1502222161,0,6.1502222161,92.73,-4.3,92.8296445108,132.15
2021-08-12 09:30:00,97.8912222158,1.53,97.9031781247,6.3812222158,0,6.3812222158,91.51,1.53,91.5227895117,132.1,6.3812222158,0.0,6.3812222158,6.3812222158,0,6.3812222158,0.0,0.0,0.0,132.43,101.7612222158,-3.46,101.8200272386,6.3812222158,0,6.3812222158,95.38,-3.46,95.4427367587,131.95
2021-08-12 10:00:00,98.0376666602,2.12,98.0605857834,6.4576666602,0,6.4576666602,91.58,2.12,91.6045348222,131.87,6.4576666602,0.0,6.4576666602,6.4576666602,0,6.4576666602,0.0,0.0,0.0,132.35,101.9176666602,-2.86,101.9577872331,6.4576666602,0,6.4576666602,95.46,-2.86,95.5028334658,131.72
2021-08-12 10:30:00,96.0877777707,1.62,96.1014330638,7.0677777707,0,7.0677777707,89.02,1.62,89.0347392875,131.97,7.0677777707,0.0,7.0677777707,7.0677777707,0,7.0677777707,0.0,0.0,0.0,132.55,99.8677777707,-3.38,99.9249590286,7.0677777707,0,7.0677777707,92.8,-3.38,92.8615334786,131.86
2021-08-12 11:00:00,93.6115555472,1.96,93.6320721333,8.3515555472,0,8.3515555472,85.26,1.96,85.28252576,131.97,8.3515555472,0.0,8.3515555472,8.3515555472,0,8.3515555472,0.0,0.0,0.0,132.36,97.2415555472,-3.05,97.2893757059,8.3515555472,0,8.3515555472,88.89,-3.05,88.9423105164,131.77
2021-08-12 11:30:00,94.1979999915,2.84,94.2408022164,8.5279999915,0,8.5279999915,85.67,2.84,85.7170607289,131.78,8.5279999915,0.0,8.5279999915,8.5279999915,0,8.5279999915,0.0,0.0,0.0,132.21,97.8379999915,-2.12,97.8609658768,8.5279999915,0,8.5279999915,89.31,-2.12,89.3351582525,131.67
2021-08-12 12:00:00,95.6339999919,2.81,95.6752739973,8.0539999919,0,8.0539999919,87.58,2.81,87.6250677603,131.62,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,132.21,99.3739999919,-2.14,99.3970395656,8.0539999919,0,8.0539999919,91.32,-2.14,91.3450710219,131.5
2021-08-12 12:30:00,95.6641111005,2.93,95.7089705966,10.5741111005,0,10.5741111005,85.09,2.93,85.1404310536,131.62,10.5741111005,0.0,10.5741111005,10.5741111005,0,10.5741111005,0.0,0.0,0.0,132.21,99.2841111005,-2.04,99.3050669252,10.5741111005,0,10.5741111005,88.71,-2.04,88.7334531054,131.5
2021-08-12 13:00:00,93.2075555419,2.8200000000000003,93.2502054158,13.6475555419,0,13.6475555419,79.56,2.8200000000000003,79.6099616882,131.7,13.6475555419,0.0,13.6475555419,13.6475555419,0,13.6475555419,0.0,0.0,0.0,132.21,96.6075555419,-2.19,96.6323749464,13.6475555419,0,13.6475555419,82.96,-2.19,82.9889010651,131.58
2021-08-12 13:30:00,88.6434444299,2.16,88.6697571915,14.5534444299,0,14.5534444299,74.09,2.16,74.121479343,131.84,14.5534444299,0.0,14.5534444299,14.5534444299,0,14.5534444299,0.0,0.0,0.0,132.36,91.8034444299,-2.96,91.8511513765,14.5534444299,0,14.5534444299,77.25,-2.96,77.3066885851,131.72
2021-08-12 14:00:00,85.1298888764,2.74,85.1739724335,12.4798888764,0,12.4798888764,72.65,2.74,72.701651288,132.33,12.4798888764,0.0,12.4798888764,12.4798888764,0,12.4798888764,0.0,0.0,0.0,132.67,88.2598888764,-2.36,88.2914355103,12.4798888764,0,12.4798888764,75.78,-2.36,75.8167395764,132.16
2021-08-12 14:30:00,82.60044443,3.99,82.6967564058,14.41044443,0,14.41044443,68.19,3.99,68.3066336456,132.49,14.41044443,0.0,14.41044443,14.41044443,0,14.41044443,0.0,0.0,0.0,132.9,85.51044443,-1.16,85.5183121128,14.41044443,0,14.41044443,71.1,-1.16,71.1094620989,132.35
2021-08-12 15:00:00,80.821777761,4.51,80.9475129973,16.731777761,0,16.731777761,64.09,4.51,64.24848792,133.53,16.731777761,0.0,16.731777761,16.731777761,0,16.731777761,0.0,0.0,0.0,134.0,83.531777761,-0.63,83.5341534698,16.731777761,0,16.731777761,66.8,-0.63,66.8029707423,133.35
2021-08-12 15:30:00,78.3766666471,4.68,78.5162675801,19.5966666471,0,19.5966666471,58.78,4.68,58.9660139402,133.64,19.5966666471,0.0,19.5966666471,19.5966666471,0,19.5966666471,0.0,0.0,0.0,134.16,80.8666666471,-0.42,80.867757324,19.5966666471,0,19.5966666471,61.27,-0.42,61.271439513,133.51
2021-08-12 16:00:00,78.4758888687,4.88,78.6274731486,20.2158888687,0,20.2158888687,58.26,4.88,58.4640231253,132.65,20.2158888687,0.0,20.2158888687,20.2158888687,0,20.2158888687,0.0,0.0,0.0,133.12,80.9458888687,-0.24,80.9462446611,20.2158888687,0,20.2158888687,60.73,-0.24,60.7304742283,132.48
2021-08-12 16:30:00,76.4206666452,3.7800000000000002,76.5140947179,21.4906666452,0,21.4906666452,54.93,3.7800000000000002,55.0599064656,132.65,21.4906666452,0.0,21.4906666452,21.4906666452,0,21.4906666452,0.0,0.0,0.0,133.12,78.7306666452,-1.43,78.7436522546,21.4906666452,0,21.4906666452,57.24,-1.43,57.2578597225,132.55
2021-08-12 17:00:00,80.1106666465,3.32,80.179431967,20.1506666465,0,20.1506666465,59.96,3.32,60.0518442681,132.99,20.1506666465,0.0,20.1506666465,20.1506666465,0,20.1506666465,0.0,0.0,0.0,133.37,82.6506666465,-1.88,82.6720454393,20.1506666465,0,20.1506666465,62.5,-1.88,62.528268807,132.88
2021-08-12 17:30:00,84.5198888706,1.76,84.5382115655,18.2898888706,0,18.2898888706,66.23,1.76,66.2533810458,132.85,18.2898888706,0.0,18.2898888706,18.2898888706,0,18.2898888706,0.0,0.0,0.0,133.24,87.3298888706,-3.47,87.3988008508,18.2898888706,0,18.2898888706,69.04,-3.47,69.1271473446,132.71
2021-08-12 18:00:00,90.7749999851,1.13,90.7820330368,14.9149999851,0,14.9149999851,75.86,1.13,75.8684156945,132.7,14.9149999851,0.0,14.9149999851,14.9149999851,0,14.9149999851,0.0,0.0,0.0,132.93,94.0249999851,-4.07,94.1130465036,14.9149999851,0,14.9149999851,79.11,-4.07,79.2146261747,132.53
2021-08-12 18:30:00,93.0338888763,0.44,93.0349293516,12.5638888763,0,12.5638888763,80.47,0.44,80.4712029238,132.45,12.5638888763,0.0,12.5638888763,12.5638888763,0,12.5638888763,0.0,0.0,0.0,132.68,96.4938888763,-4.74,96.6102385386,12.5638888763,0,12.5638888763,83.93,-4.74,84.0637406972,132.35
2021-08-12 19:00:00,94.6156666574,-0.16,94.6158019415,9.2256666574,0,9.2256666574,85.39,-0.16,85.3901499003,132.45,9.2256666574,0.0,9.2256666574,9.2256666574,0,9.2256666574,0.0,0.0,0.0,132.68,98.2756666574,-5.36,98.4217265494,9.2256666574,0,9.2256666574,89.05,-5.36,89.211165781,132.22
2021-08-12 19:30:00,96.1148888833,-0.98,96.1198848577,5.5848888833,0,5.5848888833,90.53,-0.98,90.5353041636,132.45,5.5848888833,0.0,5.5848888833,5.5848888833,0,5.5848888833,0.0,0.0,0.0,132.68,100.0148888833,-6.18,100.2056405515,5.5848888833,0,5.5848888833,94.43,-6.18,94.6320099121,132.22
2021-08-12 20:00:00,95.930888885,-1.67,95.9454237692,3.930888885,0,3.930888885,92.0,-1.67,92.0151558169,132.45,3.930888885,0.0,3.930888885,3.930888885,0,3.930888885,0.0,0.0,0.0,132.55,99.910888885,-6.88,100.1474918197,3.930888885,0,3.930888885,95.98,-6.88,96.2262687627,132.22
2021-08-12 20:30:00,94.1136666634,-2.33,94.1425044962,3.2936666634,0,3.2936666634,90.82,-2.33,90.8498833241,132.45,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,132.55,98.0136666634,-7.6,98.3078778776,3.2936666634,0,3.2936666634,94.72,-7.6,95.0244094957,132.22
2021-08-12 21:00:00,93.3459999952,-3.16,93.3994717067,4.8359999952,0,4.8359999952,88.51,-3.16,88.5663914812,132.74,4.8359999952,0.0,4.8359999952,4.8359999952,0,4.8359999952,0.0,0.0,0.0,132.79,97.1659999952,-8.47,97.534468036,4.8359999952,0,4.8359999952,92.33,-8.47,92.7176887115,132.61
2021-08-12 21:30:00,89.1491111047,-4.34,89.2546895729,6.4291111047000005,0,6.4291111047000005,82.72,-4.34,82.8337733053,132.51,6.4291111047000005,0.0,6.4291111047000005,6.4291111047000005,0,6.4291111047000005,0.0,0.0,0.0,132.46,92.7091111047,-9.73,93.2183038991,6.4291111047000005,0,6.4291111047000005,86.28,-9.73,86.8269042406,132.36
2021-08-12 22:00:00,87.7565555523,-5.17,87.9087136887,3.2665555523,0,3.2665555523,84.49,-5.17,84.6480301011,132.51,3.2665555523,0.0,3.2665555523,3.2665555523,0,3.2665555523,0.0,0.0,0.0,132.35,91.3865555523,-10.6,91.9992529084,3.2665555523,0,3.2665555523,88.12,-10.6,88.7552499856,132.36
2021-08-12 22:30:00,83.7229999972,-6.1,83.9449267587,2.8029999972,0,2.8029999972,80.92,-6.1,81.1495927285,133.25,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,132.81,87.2229999972,-11.63,87.9949352435,2.8029999972,0,2.8029999972,84.42,-11.63,85.2173298103,133.09
2021-08-12 23:00:00,77.9062222195,-7.38,78.2549925597,2.7062222195,0,2.7062222195,75.2,-7.38,75.5612625622,133.25,2.7062222195,0.0,2.7062222195,2.7062222195,0,2.7062222195,0.0,0.0,0.0,132.81,81.1562222195,-13.0,82.1908292022,2.7062222195,0,2.7062222195,78.45,-13.0,79.5198245722,133.09
2021-08-12 23:30:00,72.0803333305,-8.33,72.5600672067,2.8403333305,0,2.8403333305,69.24,-8.33,69.7392751611,133.32,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,132.71,75.0503333305,-14.02,76.3486275778,2.8403333305,0,2.8403333305,72.21,-14.02,73.5584427513,133.18
2021-08-13 00:00:00,67.071777775,-9.38,67.7244990672,2.771777775,0,2.771777775,64.3,-9.38,64.9805694035,133.21,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.46,69.821777775,-15.11,71.4380343491,2.771777775,0,2.771777775,67.05,-15.11,68.7314673203,133.06
2021-08-13 00:30:00,64.3706666639,-9.7,65.0974095241,2.8006666639,0,2.8006666639,61.57,-9.7,62.3294063825,132.55,2.8006666639,0.0,2.8006666639,2.8006666639,0,2.8006666639,0.0,0.0,0.0,131.65,67.0106666639,-15.48,68.7754305456,2.8006666639,0,2.8006666639,64.21,-15.48,66.0496366379,132.4
